Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-20 02:00:00,38.0828,-9.04628,39.1424940145,1.7128,0.39372,1.7574695668,36.37,-9.44,37.5751314036,131.76,38.1428,-9.23628,39.2451533323,1.7128,0.39372,1.7574695668,36.43,-9.63,37.681318979,131.47
2020-01-20 02:30:00,37.78874,-9.24338,38.9028140963,1.9987400000000002,0.29662000000000005,2.0206298553,35.79,-9.54,37.0396503763,132.21,37.84874,-9.41338,39.0017799929,1.9987400000000002,0.29662000000000005,2.0206298553,35.85,-9.71,37.1417097076,131.89
2020-01-20 03:00:00,37.37104,-9.43034,38.5425212356,2.25104,0.08966,2.2528248927,35.12,-9.52,36.3874263998,132.32,37.43104,-9.61034,38.645069419,2.25104,0.08966,2.2528248927,35.18,-9.7,36.492771887,131.97
2020-01-20 03:30:00,37.24698,-9.39924,38.4146226286,2.37698,0.040760000000000005,2.3773294467,34.87,-9.44,36.1252058818,132.99,37.30698,-9.57924,38.5171727376,2.37698,0.040760000000000005,2.3773294467,34.93,-9.62,36.2305023426,132.66
2020-01-20 04:00:00,36.92328,-10.28352,38.328571452,2.30328,0.09648000000000001,2.3052997959,34.62,-10.38,36.1426175034,133.64,36.97328,-10.45352,38.4226432504,2.30328,0.09648000000000001,2.3052997959,34.67,-10.55,36.2396385192,133.32
2020-01-20 04:30:00,37.07728,-3.64748,37.2562585688,2.96728,-0.35748,2.988735945,34.11,-3.29,34.2682973023,130.96,36.62728,-21.65748,42.5511936395,2.96728,-0.35748,2.988735945,33.66,-21.3,39.833222315,130.66
2020-01-20 05:00:00,37.8276,-2.9986800000000002,37.9462699551,4.1276,-1.22868,4.3065921913,33.7,-1.77,33.7464501837,130.22,37.3176,-23.11868,43.8984810068,4.1276,-1.22868,4.3065921913,33.19,-21.89,39.7586242217,129.93
2020-01-20 05:30:00,39.73546,-10.30288,41.0494350473,4.31546,-1.27288,4.4992686635,35.42,-9.03,36.5529383224,133.18,39.77546,-11.23288,41.3311602947,4.31546,-1.27288,4.4992686635,35.46,-9.96,36.8322304511,132.87
2020-01-20 06:00:00,41.25288,-11.11886,42.7250413223,3.26288,-0.51886,3.3038767522,37.99,-10.6,39.4410965872,132.9,41.30288,-11.06886,42.7603503025,3.26288,-0.51886,3.3038767522,38.04,-10.55,39.4758673116,132.55
2020-01-20 06:30:00,46.67294,-9.55576,47.6411154091,2.31294,0.02424,2.3130670160999998,44.36,-9.58,45.3826618876,131.7,46.73294,-9.72576,47.7342444019,2.31294,0.02424,2.3130670160999998,44.42,-9.75,45.477454854,131.32
2020-01-20 07:00:00,51.58614,-8.06382,52.212594583,2.07614,0.29618,2.0971599586,49.51,-8.36,50.2108524126,131.12,51.64614,-8.21382,52.2952255554,2.07614,0.29618,2.0971599586,49.57,-8.51,50.2951786954,130.75
2020-01-20 07:30:00,57.89802,-5.19118,58.1302767043,2.42802,0.24882,2.4407360596,55.47,-5.44,55.7361148628,130.08,57.97802,-5.35118,58.2244444414,2.42802,0.24882,2.4407360596,55.55,-5.6,55.831554698,129.76
2020-01-20 08:00:00,55.0765,-3.04818,55.160785469,1.6565,0.50182,1.730842443,53.42,-3.55,53.5378268143,130.19,55.1665,-3.18818,55.2585487863,1.6565,0.50182,1.730842443,53.51,-3.69,53.6370785931,129.76
2020-01-20 08:30:00,63.04858,-6.81834,63.4161903647,3.41858,-0.33834000000000003,3.4352821095,59.63,-6.48,59.9810578433,130.73,63.59858,7.47166,64.0359670902,3.41858,-0.33834000000000003,3.4352821095,60.18,7.8100000000000005,60.6846644549,130.36
2020-01-20 09:00:00,59.8491,-8.06778,60.3904284216,2.2791,-0.13778,2.2832608564,57.57,-7.93,58.1135939346,130.81,60.5991,10.99222,61.5879843909,2.2791,-0.13778,2.2832608564,58.32,11.13,59.3725466862,130.41
2020-01-20 09:30:00,59.87998,-7.6423,60.3656918629,2.88998,-0.4123,2.9192423144,56.99,-7.23,57.4467840701,131.02,60.60998,11.4777,61.6871726771,2.88998,-0.4123,2.9192423144,57.72,11.89,58.9319141043,130.68
2020-01-20 10:00:00,63.88142,-7.63804,64.3364241799,3.94142,-0.31804000000000004,3.9542307796,59.94,-7.32,60.3853127838,131.21,64.60142,11.51196,65.6191183197,3.94142,-0.31804000000000004,3.9542307796,60.66,11.83,61.802787154,130.82
2020-01-20 10:30:00,61.27186,-7.4251000000000005,61.7201177726,4.5918600000000005,-0.3351,4.6040710539,56.68,-7.09,57.1217165358,131.14,61.99186,11.7249,63.0909184136,4.5918600000000005,-0.3351,4.6040710539,57.4,12.06,58.6532488444,130.77
2020-01-20 11:00:00,65.84232,-7.43574,66.2608582221,4.61232,-0.41574000000000005,4.6310188436,61.23,-7.02,61.631106594,131.44,66.60232,11.82426,67.6437887313,4.61232,-0.41574000000000005,4.6310188436,61.99,12.24,63.1868475238,131.1
2020-01-20 11:30:00,65.6422,-7.42318,66.0605935649,4.6922,-0.29318000000000005,4.7013503754,60.95,-7.13,61.3656206683,131.72,66.3922,11.89682,67.4496741797,4.6922,-0.29318000000000005,4.7013503754,61.7,12.19,62.8926553741,131.34
2020-01-20 12:00:00,64.77972,-7.56716,65.2201965172,4.64972,-0.28716,4.6585788545,60.13,-7.28,60.5690952549,132.0,65.52972,11.78284,66.5806242216,4.64972,-0.28716,4.6585788545,60.88,12.07,62.0649603238,131.54
2020-01-20 12:30:00,64.84876,-7.4877400000000005,65.2796133861,5.19876,-0.24774000000000002,5.2046595129,59.65,-7.24,60.0877699703,131.87,65.58876,11.85226,66.6510427934,5.19876,-0.24774000000000002,5.2046595129,60.39,12.1,61.5902760182,131.41
2020-01-20 13:00:00,63.20626,-8.14794,63.7292729398,5.53626,-0.5279400000000001,5.5613753183,57.67,-7.62,58.1712411764,131.61,63.94626,11.08206,64.8994315987,5.53626,-0.5279400000000001,5.5613753183,58.41,11.61,59.5526674466,131.1
2020-01-20 13:30:00,62.64048,-8.55688,63.2222265502,6.24048,-1.16688,6.3486376149,56.4,-7.39,56.8820894483,131.71,63.36048,10.78312,64.271503038,6.24048,-1.16688,6.3486376149,57.12,11.95,58.3566354411,131.27
2020-01-20 14:00:00,62.40098,-8.85184,63.0256882259,6.00098,-1.25184,6.1301602219,56.4,-7.6,56.9097531184,131.91,63.13098,10.52816,64.0028342243,6.00098,-1.25184,6.1301602219,57.13,11.78,58.3318549336,131.44
2020-01-20 14:30:00,62.39938,-9.1288,63.0635997531,5.15938,-1.1788,5.2923313789,57.24,-7.95,57.7894462683,131.82,63.10938,10.2012,63.9285407735,5.15938,-1.1788,5.2923313789,57.95,11.38,59.0568107842,131.33
2020-01-20 15:00:00,62.13192,-8.87428,62.7624754802,4.25192,-0.6642800000000001,4.3034976013,57.88,-8.21,58.4593747828,131.87,62.87192,10.49572,63.7419678297,4.25192,-0.6642800000000001,4.3034976013,58.62,11.16,59.6728581518,131.38
2020-01-20 15:30:00,63.07682,-9.18096,63.7414719616,3.93682,-0.8809600000000001,4.0341842092,59.14,-8.3,59.7195914253,131.87,63.80682,10.13904,64.6073557007,3.93682,-0.8809600000000001,4.0341842092,59.87,11.02,60.8757529728,131.38
2020-01-20 16:00:00,65.0166,-8.77756,65.6064313548,3.9166,-0.8275600000000001,4.0030752071,61.1,-7.95,61.6150346912,131.45,65.7766,10.47244,66.605053165,3.9166,-0.8275600000000001,4.0030752071,61.86,11.3,62.8836194887,130.95
2020-01-20 16:30:00,65.86746,-9.04286,66.485303668,5.38746,-1.24286,5.5289624914,60.48,-7.8,60.9809019284,131.18,66.62746,10.13714,67.3942136495,5.38746,-1.24286,5.5289624914,61.24,11.38,62.2883777281,130.72
2020-01-20 17:00:00,60.28398,-9.45602,61.0210992926,13.37398,-2.26602,13.5645931631,46.91,-7.19,47.4578149518,131.4,60.93398,9.78398,61.7144730455,13.37398,-2.26602,13.5645931631,47.56,12.05,49.062777133,130.89
2020-01-20 17:30:00,63.1488,-9.31102,63.8315441994,17.3088,-3.10102,17.5843931508,45.84,-6.21,46.2587256634,131.86,63.7788,10.05898,64.5671619949,17.3088,-3.10102,17.5843931508,46.47,13.16,48.2974792303,131.34
2020-01-20 18:00:00,63.65318,-9.53426,64.3632615539,17.56318,-3.44426,17.8977154592,46.09,-6.09,46.4906033516,131.55,64.27318,9.765740000000001,65.010855594,17.56318,-3.44426,17.8977154592,46.71,13.21,48.5420250917,131.07
2020-01-20 18:30:00,63.73146,-9.54452,64.4421977881,17.04146,-3.43452,17.3841101746,46.69,-6.11,47.0880897892,131.42,64.35146,9.75548,65.0867098121,17.04146,-3.43452,17.3841101746,47.31,13.19,49.1142769467,130.98
2020-01-20 19:00:00,67.71014,-9.59998,68.3872990753,16.38014,-3.15998,16.6821599327,51.33,-6.44,51.7324124703,131.08,68.37014,9.59002,69.0394418229,16.38014,-3.15998,16.6821599327,51.99,12.75,53.5305763092,130.66
2020-01-20 19:30:00,65.3356,-10.02876,66.1008067613,13.7356,-3.02876,14.0655641372,51.6,-7.0,52.0726415693,131.13,66.0256,9.18124,66.6608957583,13.7356,-3.02876,14.0655641372,52.29,12.21,53.6966311792,130.72
2020-01-20 20:00:00,61.13134,-9.7842,61.9093797404,13.03134,-3.7142,13.550317481,48.1,-6.07,48.4814902824,130.89,61.79134,9.3158,62.4896297688,13.03134,-3.7142,13.550317481,48.76,13.03,50.4709669018,130.47
2020-01-20 20:30:00,64.307,-10.01506,65.0821916948,7.417,-1.97506,7.6754642207,56.89,-8.04,57.4553191619,130.96,65.007,9.12494,65.6443034772,7.417,-1.97506,7.6754642207,57.59,11.1,58.6499624893,130.59
2020-01-20 21:00:00,63.07772,-10.3253,63.9172166203,7.22772,-1.5453000000000001,7.3910681561,55.85,-8.78,56.5359257464,130.02,63.79772,8.5047,64.3620928753,7.22772,-1.5453000000000001,7.3910681561,56.57,10.05,57.4557864797,129.67
2020-01-20 21:30:00,59.8932,-11.1466,60.9216061656,7.2232,-1.4066,7.3588818308,52.67,-9.74,53.5630142916,129.68,60.5932,7.6034,61.0683844374,7.2232,-1.4066,7.3588818308,53.37,9.01,54.1251974592,129.34
2020-01-20 22:00:00,56.44124,-12.3259,57.7714582086,6.50124,-1.1159,6.5963136938,49.94,-11.21,51.1826894565,130.6,57.11124,6.6441,57.496415533,6.50124,-1.1159,6.5963136938,50.61,7.76,51.2014618932,130.24
2020-01-20 22:30:00,53.27986,-13.19226,54.888789434,7.53986,-1.53226,7.6939787839000005,45.74,-11.66,47.2027880532,130.69,53.91986,5.81774,54.2328074244,7.53986,-1.53226,7.6939787839000005,46.38,7.35,46.958778732,130.34
2020-01-20 23:00:00,49.81362,-14.01838,51.7485431228,7.97362,-1.76838,8.1673608791,41.84,-12.25,43.5964230184,131.43,50.43362,5.21162,50.7021795323,7.97362,-1.76838,8.1673608791,42.46,6.98,43.0298965837,131.1
2020-01-20 23:30:00,46.36738,-15.677,48.945911546,6.25738,-1.387,6.4092568574,40.11,-14.29,42.5795279448,132.58,46.96738,3.873,47.1267961256,6.25738,-1.387,6.4092568574,40.71,5.26,41.04840679,132.27
2020-01-21 00:00:00,44.16526,-17.4917,47.5029447483,5.31526,-1.3817,5.4919107565,38.85,-16.11,42.0577531497,133.28,44.75526,2.2683,44.8127044772,5.31526,-1.3817,5.4919107565,39.44,3.65,39.6085356962,132.97
2020-01-21 00:30:00,42.66204,-17.41664,46.0802452885,6.04204,-1.4566400000000002,6.2151466154,36.62,-15.96,39.9467896082,132.9,43.22204,2.20336,43.2781646682,6.04204,-1.4566400000000002,6.2151466154,37.18,3.66,37.3597109197,132.56
2020-01-21 01:00:00,41.243,-17.22952,44.6972192472,4.8629999999999995,-0.7795200000000001,4.9250807537,36.38,-16.45,39.9262682954,132.39,41.803,2.2604800000000003,41.8640726498,4.8629999999999995,-0.7795200000000001,4.9250807537,36.94,3.04,37.0648782542,132.07
2020-01-21 01:30:00,41.09602,-17.2279,44.5610075991,3.60602,-0.27790000000000004,3.6167124091,37.49,-16.95,41.1436823826,133.27,41.66602,2.4821,41.7398855179,3.60602,-0.27790000000000004,3.6167124091,38.06,2.76,38.159942348,132.92
2020-01-21 02:00:00,40.24312,-14.98376,42.9420746014,2.40312,0.32624000000000003,2.4251635557,37.84,-15.31,40.8198689366,133.27,40.68312,-0.46376000000000006,40.685763189,2.40312,0.32624000000000003,2.4251635557,38.28,-0.79,38.2881509086,132.92
2020-01-21 02:30:00,39.71168,-0.13224000000000002,39.7119001792,2.90168,0.057760000000000006,2.90225482,36.81,-0.19,36.8104903526,132.4,39.38168,-20.54224,44.4173428273,2.90168,0.057760000000000006,2.90225482,36.48,-20.6,41.8945151541,132.08
2020-01-21 03:00:00,39.39636,-0.06192,39.3964086604,2.14636,0.46808000000000005,2.1968068044,37.25,-0.53,37.253770279,132.6,38.90636,-20.41192,43.9357636389,2.14636,0.46808000000000005,2.1968068044,36.76,-20.88,42.2761398427,132.29
2020-01-21 03:30:00,39.89894,0.20874,39.8994860307,1.62894,0.7787400000000001,1.8055141958,38.27,-0.5700000000000001,38.2742446039,133.02,39.37894,-20.27126,44.2902347873,1.62894,0.7787400000000001,1.8055141958,37.75,-21.05,43.2222743502,132.72
2020-01-21 04:00:00,39.81552,0.26168,39.816379912,1.6755200000000001,0.7216800000000001,1.8243325609,38.14,-0.46,38.1427738897,132.85,39.31552,-20.14832,44.1776517223,1.6755200000000001,0.7216800000000001,1.8243325609,37.64,-20.87,43.038662851,132.53
2020-01-21 04:30:00,40.13896,0.1246,40.1391533922,2.7889600000000003,0.2746,2.8024459033999998,37.35,-0.15,37.3503012036,133.07,39.62896,-20.3454,44.5464900059,2.7889600000000003,0.2746,2.8024459033999998,36.84,-20.62,42.218124070100004,132.72
2020-01-21 05:00:00,40.42774,0.27048,40.4286448071,1.74774,0.6704800000000001,1.8719344374,38.68,-0.4,38.682068197,133.02,39.91774,-20.17952,44.7285031511,1.74774,0.6704800000000001,1.8719344374,38.17,-20.85,43.4933489168,132.66
2020-01-21 05:30:00,41.62484,0.42182000000000003,41.626977276,2.28484,0.47182,2.3330469215000003,39.34,-0.05,39.3400317743,132.27,41.11484,-19.83818,45.6506676177,2.28484,0.47182,2.3330469215000003,38.83,-20.31,43.820828381,131.93
2020-01-21 06:00:00,43.5981,0.9041800000000001,43.6074748762,1.7181000000000002,0.6641800000000001,1.8420105001,41.88,0.24,41.8806876734,132.54,43.0681,-19.39582,47.23408802,1.7181000000000002,0.6641800000000001,1.8420105001,41.35,-20.06,45.9589610413,132.19
2020-01-21 06:30:00,43.85526,2.02888,43.9021660482,2.21526,0.6188800000000001,2.3000846337,41.64,1.4100000000000001,41.6638656392,132.15,43.31526,-18.14112,46.9607493948,2.21526,0.6188800000000001,2.3000846337,41.1,-18.76,45.1790615219,131.74
2020-01-21 07:00:00,44.42204,3.41416,44.5530484509,5.04204,0.13416,5.0438245674,39.38,3.2800000000000002,39.5163611685,131.27,43.89204,-16.55584,46.9106279373,5.04204,0.13416,5.0438245674,38.85,-16.69,42.2833134936,130.88
2020-01-21 07:30:00,50.83942,3.2835,50.9453432434,11.28942,-1.9765000000000001,11.4611324129,39.55,5.26,39.8982468287,130.64,50.49942,-11.2265,51.7322503143,11.28942,-1.9765000000000001,11.4611324129,39.21,-9.25,40.2863078477,130.22
2020-01-21 08:00:00,55.54022,-0.66466,55.5441969117,11.38022,-2.11466,11.5750245859,44.16,1.45,44.1837990671,133.27,55.62022,-0.80466,55.6260402201,11.38022,-2.11466,11.5750245859,44.24,1.31,44.2593910939,132.82
2020-01-21 08:30:00,57.34464,0.15718000000000001,57.3448554125,11.51464,-2.12282,11.7086847717,45.83,2.2800000000000002,45.8866788949,133.16,57.42464,0.007180000000000001,57.4246404489,11.51464,-2.12282,11.7086847717,45.91,2.13,45.959384243,132.72
2020-01-21 09:00:00,57.46584,0.3488,57.4668985447,13.23584,-1.6612,13.3396793794,44.23,2.01,44.2756479343,132.95,57.52584,0.2088,57.5262189366,13.23584,-1.6612,13.3396793794,44.29,1.87,44.3294597305,132.54
2020-01-21 09:30:00,58.88572,0.83862,58.8916912936,13.75572,-1.67138,13.8568879559,45.13,2.51,45.1997455745,132.72,58.96572,0.68862,58.9697408221,13.75572,-1.67138,13.8568879559,45.21,2.36,45.2715550871,132.4
2020-01-21 10:00:00,58.22752,0.5510200000000001,58.2301271542,14.51752,-1.68898,14.6154384262,43.71,2.24,43.7673588419,132.6,58.28752,0.42102000000000006,58.2890405273,14.51752,-1.68898,14.6154384262,43.77,2.11,43.820828381,132.46
2020-01-21 10:30:00,58.65064,1.0617,58.6602487149,12.69064,-2.0783,12.859691850899999,45.96,3.14,46.0671379619,132.94,58.75064,0.9217000000000001,58.7578695266,12.69064,-2.0783,12.859691850899999,46.06,3.0,46.157595258,132.62
2020-01-21 11:00:00,64.03652,1.4293,64.0524690562,9.28652,-1.2507000000000001,9.3703630773,54.75,2.68,54.8155534497,132.62,64.14652,1.2793,64.1592755305,9.28652,-1.2507000000000001,9.3703630773,54.86,2.5300000000000002,54.9183075122,132.27
2020-01-21 11:30:00,65.04448,1.2623600000000001,65.0567285624,5.15448,0.012360000000000001,5.1544948191,59.89,1.25,59.9030433284,133.5,65.14448,1.12236,65.1541477301,5.15448,0.012360000000000001,5.1544948191,59.99,1.11,60.0002683327,133.11
2020-01-21 12:00:00,64.95408,1.18286,64.9648494682,5.46408,-0.037140000000000006,5.464206221,59.49,1.22,59.5025083505,133.75,65.05408,1.03286,65.0622788137,5.46408,-0.037140000000000006,5.464206221,59.59,1.07,59.5996057034,133.31
2020-01-21 12:30:00,64.58524,-1.01752,64.5932548553,5.62524,-0.12752000000000002,5.6266852061,58.96,-0.89,58.9667168833,133.49,64.82524,2.8324800000000003,64.8870918135,5.62524,-0.12752000000000002,5.6266852061,59.2,2.96,59.2739538077,133.07
2020-01-21 13:00:00,62.44512,-10.73692,63.3614588129,5.59512,-0.13692000000000001,5.5967950562,56.85,-10.6,57.8297717443,131.33,63.26512,8.93308,63.8926860204,5.59512,-0.13692000000000001,5.5967950562,57.67,9.07,58.3788814555,130.89
2020-01-21 13:30:00,62.09392,-10.84976,63.0346903937,6.23392,-0.48976000000000003,6.2531290906,55.86,-10.36,56.8125795929,131.2,62.90392,8.82024,63.5192867169,6.23392,-0.48976000000000003,6.2531290906,56.67,9.31,57.4296526195,130.79
2020-01-21 14:00:00,60.65084,-11.49336,61.7302334095,5.42084,-0.23336,5.4258605949,55.23,-11.26,56.3661290138,131.69,61.47084,8.26664,62.0242009799,5.42084,-0.23336,5.4258605949,56.05,8.5,56.6908502318,131.18
2020-01-21 14:30:00,60.60268,-11.64918,61.7121399552,4.49268,-0.039180000000000006,4.4928508383,56.11,-11.61,57.2985532104,131.89,61.42268,8.14082,61.9598141432,4.49268,-0.039180000000000006,4.4928508383,56.93,8.18,57.5146703025,131.37
2020-01-21 15:00:00,60.79044,-11.79218,61.9236070053,3.80044,0.02782,3.8005418227,56.99,-11.82,58.2028564591,131.89,61.62044,8.00782,62.138585492,3.80044,0.02782,3.8005418227,57.82,7.98,58.3680803179,131.37
2020-01-21 15:30:00,56.91492,-11.85212,58.1358827842,4.20492,-0.18212,4.2088620672,52.71,-11.67,53.9864149578,131.39,57.68492,7.76788,58.2055835389,4.20492,-0.18212,4.2088620672,53.48,7.95,54.0676696372,130.85
2020-01-21 16:00:00,55.10612,-11.33966,56.2607531977,13.97612,-1.97966,14.1156290675,41.13,-9.36,42.181589586,130.46,55.68612,6.00034,56.0084640101,13.97612,-1.97966,14.1156290675,41.71,7.98,42.4665103346,129.95
2020-01-21 16:30:00,57.2822,-0.73958,57.2869742212,13.5322,-1.7795800000000002,13.6487120937,43.75,1.04,43.7623593971,132.0,57.3622,-0.88958,57.3690974429,13.5322,-1.7795800000000002,13.6487120937,43.83,0.89,43.8390351171,131.52
2020-01-21 17:00:00,59.9684,-0.53234,59.9707627468,15.6784,-2.59234,15.8912697175,44.29,2.06,44.3378810951,131.76,60.0384,-0.67234,60.0421644816,15.6784,-2.59234,15.8912697175,44.36,1.92,44.4015315051,131.32
2020-01-21 17:30:00,62.58266,-0.62802,62.585811026100004,16.97266,-2.88802,17.2166154338,45.61,2.26,45.6659577804,131.6,62.66266,-0.77802,62.6674897646,16.97266,-2.88802,17.2166154338,45.69,2.11,45.7386947781,131.13
2020-01-21 18:00:00,63.57126,-0.52386,63.5734184018,16.42126,-2.42386,16.5991830307,47.15,1.9,47.1882665501,131.7,63.64126,-0.66386,63.6447223616,16.42126,-2.42386,16.5991830307,47.22,1.76,47.2527882775,131.26
2020-01-21 18:30:00,63.56966,-0.42546000000000006,63.5710837467,16.13966,-2.29546,16.3020784419,47.43,1.87,47.4668494847,131.53,63.64966,-0.5654600000000001,63.6521717079,16.13966,-2.29546,16.3020784419,47.51,1.73,47.5414871454,131.11
2020-01-21 19:00:00,63.07148,-0.39612,63.0727239022,15.01148,-2.05612,15.1516388963,48.06,1.6600000000000001,48.0886597859,131.32,63.16148,-0.54612,63.1638409444,15.01148,-2.05612,15.1516388963,48.15,1.51,48.1736712323,130.94
2020-01-21 19:30:00,64.2731,-0.6651,64.2765411454,12.9931,-1.4651,13.0754413165,51.28,0.8,51.28623987,131.25,64.3331,-0.8151,64.3382634489,12.9931,-1.4651,13.0754413165,51.34,0.65,51.3441145605,130.84
2020-01-21 20:00:00,60.36184,-1.2886,60.375592901,13.03184,-1.5486,13.1235290888,47.33,0.26,47.3307141294,131.35,60.45184,-1.4586000000000001,60.4694342073,13.03184,-1.5486,13.1235290888,47.42,0.09,47.4200854069,130.97
2020-01-21 20:30:00,64.73946,-2.15976,64.7754756397,13.00946,-1.7097600000000002,13.1213310586,51.73,-0.45,51.7319572411,131.73,64.82946,-2.29976,64.8702380137,13.00946,-1.7097600000000002,13.1213310586,51.82,-0.59,51.823358633,131.4
2020-01-21 21:00:00,63.33482,-1.77588,63.3597125483,2.38482,0.18412,2.3919169314,60.95,-1.96,60.9815062129,131.67,63.46482,-1.92588,63.4940342978,2.38482,0.18412,2.3919169314,61.08,-2.11,61.1164339601,131.34
2020-01-21 21:30:00,60.11236,-2.68938,60.1724903054,2.27236,0.00062,2.2723600846,57.84,-2.69,57.9025189435,132.23,60.20236,-2.8393800000000002,60.2692809676,2.27236,0.00062,2.2723600846,57.93,-2.84,57.9995732743,131.89
2020-01-21 22:00:00,56.10564,-3.7928800000000003,56.2336978911,1.65564,0.33712000000000003,1.6896134777,54.45,-4.13,54.6064043863,132.98,56.19564,-3.95288,56.3344940095,1.65564,0.33712000000000003,1.6896134777,54.54,-4.29,54.7084609544,132.62
2020-01-21 22:30:00,52.61762,-4.68932,52.8261645071,2.3376200000000003,0.22068000000000002,2.3480134,50.28,-4.91,50.519169629,133.06,52.70762,-4.8493200000000005,52.9302287028,2.3376200000000003,0.22068000000000002,2.3480134,50.37,-5.07,50.6245177755,132.71
2020-01-21 23:00:00,48.80536,-5.28338,49.0905008016,1.9153600000000002,0.40662000000000004,1.9580459019,46.89,-5.69,47.2339729432,133.43,48.88536,-5.45338,49.1885939599,1.9153600000000002,0.40662000000000004,1.9580459019,46.97,-5.86,47.3341367303,133.11
2020-01-21 23:30:00,45.42394,1.03806,45.4357996924,1.8739400000000002,0.42806000000000005,1.9222087522,43.55,0.61,43.5542718915,131.63,44.96394,-16.29194,47.8245042764,1.8739400000000002,0.42806000000000005,1.9222087522,43.09,-16.72,46.2201958023,131.32
2020-01-22 00:00:00,42.93554,1.59236,42.9650579595,2.08554,0.39236000000000004,2.1221271077,40.85,1.2,40.8676216582,131.39,42.41554,-18.38764,46.2296802743,2.08554,0.39236000000000004,2.1221271077,40.33,-18.78,44.4881703377,131.06
2020-01-22 00:30:00,41.98306,1.5285000000000002,42.0108752493,2.06306,0.42850000000000005,2.1070901294,39.92,1.1,39.9351524349,131.72,41.47306,-18.5415,45.4290868059,2.06306,0.42850000000000005,2.1070901294,39.41,-18.97,43.7379583428,131.38
2020-01-22 01:00:00,41.02986,1.35694,41.0522922354,1.9198600000000001,0.5269400000000001,1.9908611662000002,39.11,0.8300000000000001,39.118806219,131.17,40.51986,-18.57306,44.5737323116,1.9198600000000001,0.5269400000000001,1.9908611662000002,38.6,-19.1,43.067040762,130.85
2020-01-22 01:30:00,40.38686,1.30618,40.4079765251,2.03686,0.40618000000000004,2.0769643358,38.35,0.9,38.3605591721,131.84,39.87686,-18.79382,44.0836889751,2.03686,0.40618000000000004,2.0769643358,37.84,-19.2,42.432365006,131.5
2020-01-22 02:00:00,39.53562,1.2033800000000001,39.5539299212,1.83562,0.43338000000000004,1.8860856314,37.7,0.77,37.7078625753,132.17,39.04562,-19.02662,43.4346947705,1.83562,0.43338000000000004,1.8860856314,37.21,-19.46,41.9913764957,131.85
2020-01-22 02:30:00,39.04964,1.63362,39.083795855,1.9196400000000002,0.41362000000000004,1.9636953007,37.13,1.22,37.150037685,132.62,38.54964,-18.70638,42.8486102089,1.9196400000000002,0.41362000000000004,1.9636953007,36.63,-19.12,41.3198656823,132.28
2020-01-22 03:00:00,39.27484,2.8274,39.3764808964,1.80484,0.2674,1.824541089,37.47,2.56,37.5573494805,132.67,38.77484,-17.5326,42.5544390139,1.80484,0.2674,1.824541089,36.97,-17.8,41.0319497465,132.28
2020-01-22 03:30:00,39.12998,2.94768,39.2408480054,1.73998,0.29768,1.7652602592000002,37.39,2.65,37.4837911636,132.71,38.62998,-17.44232,42.3852554762,1.73998,0.29768,1.7652602592000002,36.89,-17.74,40.9338454094,132.36
2020-01-22 04:00:00,38.9667,2.99282,39.0814621073,1.9667,0.34282,1.9963552896,37.0,2.65,37.0947772604,132.79,38.4767,-17.37718,42.2187497167,1.9667,0.34282,1.9963552896,36.51,-17.72,40.5829828869,132.41
2020-01-22 04:30:00,39.03756,2.99206,39.1520563163,2.01756,0.37206000000000006,2.0515791472,37.02,2.62,37.1125962444,132.62,38.54756,-17.35794,42.2754356926,2.01756,0.37206000000000006,2.0515791472,36.53,-17.73,40.6053420131,132.26
2020-01-22 05:00:00,39.7442,3.09694,39.8646769836,2.9342,-0.06306,2.9348775449,36.81,3.16,36.9453880748,132.5,39.2442,-17.20306,42.8491832711,2.9342,-0.06306,2.9348775449,36.31,-17.14,40.1521568536,132.11
2020-01-22 05:30:00,40.79024,3.2371,40.9184859894,3.07024,-0.2629,3.081475307,37.72,3.5,37.8820326804,131.82,40.30024,-16.9229,43.7091968408,3.07024,-0.2629,3.081475307,37.23,-16.66,40.787602283,131.47
2020-01-22 06:00:00,42.92012,3.6314,43.0734694072,3.19012,-0.29860000000000003,3.2040642276,39.73,3.93,39.9239001101,131.33,42.40012,-16.3786,45.4535885709,3.19012,-0.29860000000000003,3.2040642276,39.21,-16.08,42.3791281175,130.97
2020-01-22 06:30:00,44.44384,3.76026,44.6026285012,4.14384,-0.8597400000000001,4.232087288,40.3,4.62,40.5639544423,130.5,43.91384,-16.00974,46.7411715558,4.14384,-0.8597400000000001,4.232087288,39.77,-15.15,42.5579064335,130.14
2020-01-22 07:00:00,44.79446,4.82228,45.0532799149,3.76446,-0.5277200000000001,3.8012691946,41.03,5.35,41.3773295417,130.01,44.28446,-14.81772,46.6977325305,3.76446,-0.5277200000000001,3.8012691946,40.52,-14.29,42.9659690918,129.67
2020-01-22 07:30:00,54.3307,3.90536,54.4708802868,3.6607000000000003,-0.5046400000000001,3.6953194745999998,50.67,4.41,50.8615473614,130.19,53.9407,-9.15464,54.7120329545,3.6607000000000003,-0.5046400000000001,3.6953194745999998,50.28,-8.65,51.0186328707,129.8
2020-01-22 08:00:00,54.61974,0.17750000000000002,54.6200284137,11.02974,-2.5225,11.314511510300001,43.59,2.7,43.6735400443,131.82,54.68974,0.0275,54.689746914,11.02974,-2.5225,11.314511510300001,43.66,2.55,43.7344040773,131.37
2020-01-22 08:30:00,56.03376,0.55764,56.0365347082,13.51376,-3.18236,13.8834118468,42.52,3.74,42.6841656824,131.9,56.10376,0.41764,56.105314448,13.51376,-3.18236,13.8834118468,42.59,3.6,42.741877591,131.5
2020-01-22 09:00:00,56.46342,1.2752400000000002,56.477818966,12.78342,-2.79476,13.0853548043,43.68,4.07,43.86920674,132.21,56.52342,1.13524,56.534819168,12.78342,-2.79476,13.0853548043,43.74,3.93,43.916198606,131.86
2020-01-22 09:30:00,63.64622,1.66344,63.667953893,14.19622,-3.27656,14.569437453900001,49.45,4.94,49.6961376769,132.44,63.74622,1.52344,63.7644213784,14.19622,-3.27656,14.569437453900001,49.55,4.8,49.78194954,132.1
2020-01-22 10:00:00,58.02526,1.2223,58.0381324248,13.92526,-2.9277,14.2296975849,44.1,4.15,44.2948360421,132.82,58.07526,1.0823,58.085344084,13.92526,-2.9277,14.2296975849,44.15,4.01,44.3317335551,132.41
2020-01-22 10:30:00,57.10542,-0.39478,57.1067845761,14.45542,-2.77478,14.7193264596,42.65,2.38,42.7163540111,133.55,57.17542,-0.54478,57.178015333,14.45542,-2.77478,14.7193264596,42.72,2.23,42.7781638222,133.18
2020-01-22 11:00:00,57.98168,-0.43312000000000006,57.9832976689,15.82168,-3.33312,16.1689593653,42.16,2.9,42.2596213897,133.55,58.05168,-0.5731200000000001,58.0545090183,15.82168,-3.33312,16.1689593653,42.23,2.76,42.3200956993,133.15
2020-01-22 11:30:00,58.61046,-0.25442000000000004,58.6110121986,18.29046,-4.18442,18.7630034309,40.32,3.93,40.5110762632,133.29,58.67046,-0.39442000000000005,58.6717857556,18.29046,-4.18442,18.7630034309,40.38,3.79,40.5574715681,132.93
2020-01-22 12:00:00,58.54944,-0.6449600000000001,58.5529922183,18.94944,-4.59496,19.4985879929,39.6,3.95,39.7965136664,133.42,58.61944,-0.7949600000000001,58.6248301261,18.94944,-4.59496,19.4985879929,39.67,3.8,39.8515859157,133.06
2020-01-22 12:30:00,58.93416,-0.6434200000000001,58.9376721987,19.30416,-4.67342,19.861808774700002,39.63,4.03,39.8343796236,133.42,58.98416,-0.7834200000000001,58.9893624122,19.30416,-4.67342,19.861808774700002,39.68,3.89,39.8702207167,133.06
2020-01-22 13:00:00,58.58042,-0.8260200000000001,58.5862434059,18.69042,-4.47602,19.2189113848,39.89,3.65,40.0566423955,133.6,58.64042,-0.9660200000000001,58.6483763835,18.69042,-4.47602,19.2189113848,39.95,3.51,40.1038975662,133.23
2020-01-22 13:30:00,65.77328,-0.7446400000000001,65.7774950168,13.59328,-3.56464,14.052897192,52.18,2.8200000000000003,52.25614605,133.47,65.89328,-0.8946400000000001,65.8993530309,13.59328,-3.56464,14.052897192,52.3,2.67,52.3681095706,133.16
2020-01-22 14:00:00,66.25888,-0.30046,66.2595612351,7.00888,-2.28046,7.3705424947000004,59.25,1.98,59.283074313,133.35,66.36888,-0.44046,66.37034155,7.00888,-2.28046,7.3705424947000004,59.36,1.8399999999999999,59.3885106734,133.04
2020-01-22 14:30:00,65.69046,-0.37228000000000006,65.6915148814,6.24046,-2.38228,6.6797154887,59.45,2.01,59.483969269,133.19,65.78046,-0.5122800000000001,65.7824547171,6.24046,-2.38228,6.6797154887,59.54,1.87,59.5693587342,132.92
2020-01-22 15:00:00,64.67228,-1.03692,64.6805921702,8.41228,-2.32692,8.7281734335,56.26,1.29,56.2747874274,133.76,64.73228,-1.19692,64.743344766,8.41228,-2.32692,8.7281734335,56.32,1.13,56.3313349744,133.42
2020-01-22 15:30:00,63.51352,-1.7395200000000002,63.5373366818,15.80352,-3.41952,16.1692412135,47.71,1.6800000000000002,47.7395695414,133.86,63.58352,-1.87952,63.6112931092,15.80352,-3.41952,16.1692412135,47.78,1.54,47.8048114733,133.57
2020-01-22 16:00:00,64.4426,-1.7207400000000002,64.465569422,15.0926,-3.09074,15.4058186575,49.35,1.37,49.3690125484,132.72,64.5226,-1.87074,64.549714011,15.0926,-3.09074,15.4058186575,49.43,1.22,49.4450533421,132.43
2020-01-22 16:30:00,65.48546,-1.50842,65.5028304908,16.28546,-2.73842,16.5140894847,49.2,1.23,49.2153725984,132.53,65.52546,-1.66842,65.5466973501,16.28546,-2.73842,16.5140894847,49.24,1.07,49.2516243387,132.25
2020-01-22 17:00:00,62.24074,-1.46406,62.2579568202,27.10074,-4.48406,27.4691991625,35.14,3.02,35.2695335949,132.02,62.28074,-1.62406,62.3019112534,27.10074,-4.48406,27.4691991625,35.18,2.86,35.2960621033,131.73
2020-01-22 17:30:00,64.23604,-1.68424,64.2581162131,27.73604,-4.57424,28.1107023473,36.5,2.89,36.6142335711,131.91,64.28604,-1.83424,64.3122023823,27.73604,-4.57424,28.1107023473,36.55,2.74,36.6525592558,131.6
2020-01-22 18:00:00,63.89604,-2.1727,63.9329692175,28.17604,-4.4227,28.5210361904,35.72,2.25,35.7907935089,132.0,63.94604,-2.3327,63.9885733625,28.17604,-4.4227,28.5210361904,35.77,2.09,35.831006126,131.67
2020-01-22 18:30:00,62.7207,-2.2636,62.7615335492,20.1207,-4.4536,20.6076956851,42.6,2.19,42.6562551099,132.0,62.7907,-2.4136,62.8370708376,20.1207,-4.4536,20.6076956851,42.67,2.04,42.7187371068,131.67
2020-01-22 19:00:00,60.48342,-2.46814,60.5337576064,20.00342,-4.42814,20.4876849731,40.48,1.96,40.5274228147,132.19,60.52342,-2.61814,60.5800216702,20.00342,-4.42814,20.4876849731,40.52,1.81,40.56040557,131.85
2020-01-22 19:30:00,65.82004,-2.7794600000000003,65.878699619,22.37004,-4.05946,22.7353888265,43.45,1.28,43.4688497662,131.83,65.93004,-2.94946,65.9959808526,22.37004,-4.05946,22.7353888265,43.56,1.11,43.5741402669,131.5
2020-01-22 20:00:00,61.68022,-2.08404,61.7154175387,6.9202200000000005,-1.75404,7.1390546411999996,54.76,-0.33,54.7609943299,131.3,61.76022,-2.21404,61.7998927796,6.9202200000000005,-1.75404,7.1390546411999996,54.84,-0.46,54.8419292148,130.95
2020-01-22 20:30:00,57.70714,-3.26702,57.7995452115,7.08714,-1.9070200000000002,7.339228751,50.62,-1.3599999999999999,50.6382661631,131.18,57.78714,-3.43702,57.8892620083,7.08714,-1.9070200000000002,7.339228751,50.7,-1.53,50.7230805453,130.87
2020-01-22 21:00:00,61.63772,-4.55506,61.8058014947,4.84772,-1.55506,5.0910314085,56.79,-3.0,56.8691840982,131.36,61.71772,-4.71506,61.8975666145,4.84772,-1.55506,5.0910314085,56.87,-3.16,56.9577255515,131.08
2020-01-22 21:30:00,58.11538,-5.5548,58.3802466215,3.95538,-1.2548,4.1496450432,54.16,-4.3,54.3304297793,131.92,58.19538,-5.7148,58.4753041239,3.95538,-1.2548,4.1496450432,54.24,-4.46,54.4230576135,131.65
2020-01-22 22:00:00,54.6015,-6.39398,54.974601249,3.1715,-0.83398,3.2793192724,51.43,-5.5600000000000005,51.7296675033,131.92,54.6915,-6.56398,55.0839904663,3.1715,-0.83398,3.2793192724,51.52,-5.73,51.8376629489,131.68
2020-01-22 22:30:00,51.7528,-7.3373,52.2703384256,3.4828,-0.9673,3.6146320878,48.27,-6.37,48.6884976149,132.42,51.8228,-7.5073,52.3637484633,3.4828,-0.9673,3.6146320878,48.34,-6.54,48.7803977024,132.14
2020-01-22 23:00:00,48.45202,-7.71164,49.0618755611,4.3920200000000005,-1.3316400000000002,4.589455825,44.06,-6.38,44.519523807,132.8,48.51202,-7.87164,49.146503444,4.3920200000000005,-1.3316400000000002,4.589455825,44.12,-6.54,44.6020851531,132.48
2020-01-22 23:30:00,45.62622,-6.7556,46.1236390894,3.68622,-1.0156,3.8235665613,41.94,-5.74,42.3309721126,133.72,45.69622,-6.9356,46.2195528932,3.68622,-1.0156,3.8235665613,42.01,-5.92,42.4250692398,133.42
2020-01-23 00:00:00,42.39254,-17.63668,45.9149205496,3.08254,-0.65668,3.1517108805,39.31,-16.98,42.8205149432,131.53,42.97254,-0.18668,42.9729454829,3.08254,-0.65668,3.1517108805,39.89,0.47000000000000003,39.8927687683,131.28
2020-01-23 00:30:00,41.20884,-19.00224,45.3789997594,3.13884,-0.6822400000000001,3.2121282607,38.07,-18.32,42.2486366644,131.2,41.83884,0.6177600000000001,41.843400435,3.13884,-0.6822400000000001,3.2121282607,38.7,1.3,38.7218284692,130.97
2020-01-23 01:00:00,40.31716,-19.10998,44.6168659373,3.15716,-0.6399800000000001,3.2213713952,37.16,-18.47,41.4970661614,130.86,40.92716,0.43002,40.929419039,3.15716,-0.6399800000000001,3.2213713952,37.77,1.07,37.7851531689,130.63
2020-01-23 01:30:00,39.46304,-19.48032,44.0092534968,3.29304,-0.79032,3.3865495926999998,36.17,-18.69,40.7134498661,131.0,40.08304,0.06968,40.0831005655,3.29304,-0.79032,3.3865495926999998,36.79,0.86,36.8000502717,130.75
2020-01-23 02:00:00,38.63688,-19.42228,43.243883458,3.15688,-0.70228,3.2340514116,35.48,-18.72,40.11569269,131.44,39.24688,0.27772,39.2478625932,3.15688,-0.70228,3.2340514116,36.09,0.98,36.103303173,131.2
2020-01-23 02:30:00,38.06556,-19.70776,42.8647018225,3.5755600000000003,-0.8977600000000001,3.6865434124,34.49,-18.81,39.2858269609,131.37,38.67556,-0.027760000000000003,38.6755699626,3.5755600000000003,-0.8977600000000001,3.6865434124,35.1,0.87,35.1107803958,131.12
2020-01-23 03:00:00,37.96484,-19.7322,42.7865492073,3.51484,-0.7822,3.600824498,34.45,-18.95,39.3179984231,131.68,38.56484,0.0078000000000000005,38.5648407888,3.51484,-0.7822,3.600824498,35.05,0.79,35.0589018653,131.38
2020-01-23 03:30:00,38.22056,-19.45828,42.8886449689,3.47056,-0.86828,3.5775266417,34.75,-18.59,39.4100317178,132.21,38.83056,0.48172000000000004,38.8335479202,3.47056,-0.86828,3.5775266417,35.36,1.35,35.3857612607,131.94
2020-01-23 04:00:00,38.2792,-18.5802,42.5502172107,3.3492,-0.8902,3.4654864998,34.93,-17.69,39.1540674771,133.15,38.8892,1.6198000000000001,38.9229190668,3.3492,-0.8902,3.4654864998,35.54,2.51,35.6285236854,132.87
2020-01-23 04:30:00,38.58148,-18.34966,42.7228348908,3.16148,-0.78966,3.2586068658,35.42,-17.56,39.5339094955,132.66,39.20148,1.7003400000000002,39.2383382715,3.16148,-0.78966,3.2586068658,36.04,2.49,36.1259145213,132.38
2020-01-23 05:00:00,38.82556,-18.18352,42.8726545586,2.61556,-0.58352,2.6798600157,36.21,-17.6,40.2607016829,132.66,39.44556,1.9264800000000002,39.4925756175,2.61556,-0.58352,2.6798600157,36.83,2.51,36.9154303781,132.44
2020-01-23 05:30:00,39.79304,-17.87904,43.6250627938,2.78304,-0.62904,2.8532442873,37.01,-17.25,40.8326168645,132.24,40.43304,2.10096,40.4875876852,2.78304,-0.62904,2.8532442873,37.65,2.73,37.74884634,131.99
2020-01-23 06:00:00,41.9399,-17.59276,45.4803299947,3.5399000000000003,-0.9927600000000001,3.6764744563000002,38.4,-16.6,41.8344355764,132.41,42.5899,2.42724,42.6590093184,3.5399000000000003,-0.9927600000000001,3.6764744563000002,39.05,3.42,39.1994757618,132.15
2020-01-23 06:30:00,47.26784,-16.04028,49.9153211023,3.35784,-0.8802800000000001,3.4713084484,43.91,-15.16,46.4533497178,131.15,47.98784,3.6097200000000003,48.1234128709,3.35784,-0.8802800000000001,3.4713084484,44.63,4.49,44.8552895432,130.89
2020-01-23 07:00:00,51.05044,-14.40738,53.0445098258,4.25044,-1.17738,4.4104947407,46.8,-13.23,48.6340713903,130.48,51.76044,5.06262,52.0074347594,4.25044,-1.17738,4.4104947407,47.51,6.24,47.918031053,130.21
2020-01-23 07:30:00,52.69452,-13.0939,54.296985692,10.80452,-3.3639,11.3160715639,41.89,-9.73,43.0051741073,129.87,53.31452,4.3261,53.4897484014,10.80452,-3.3639,11.3160715639,42.51,7.69,43.1999560185,129.56
2020-01-23 08:00:00,58.73532,-2.2077,58.7767960576,10.19532,-2.9677,10.6184647286,48.54,0.76,48.5459493676,131.82,58.82532,-2.3577,58.8725489714,10.19532,-2.9677,10.6184647286,48.63,0.61,48.6338256772,131.5
2020-01-23 08:30:00,60.07672,-2.03238,60.1110876164,11.11672,-2.85238,11.4768260082,48.96,0.8200000000000001,48.9668663486,132.31,60.12672,-2.19238,60.1666767241,11.11672,-2.85238,11.4768260082,49.01,0.66,49.0144437896,131.94
2020-01-23 09:00:00,55.80436,-2.13592,55.8452213646,12.01436,-3.05592,12.3969146668,43.79,0.92,43.7996632407,132.62,55.89436,-2.27592,55.9406765391,12.01436,-3.05592,12.3969146668,43.88,0.78,43.8869319958,132.23
2020-01-23 09:30:00,61.70096,-1.1134,61.7110048896,4.55096,-0.7034,4.6049982065,57.15,-0.41000000000000003,57.1514706722,132.62,61.79096,-1.2734,61.8040798433,4.55096,-0.7034,4.6049982065,57.24,-0.5700000000000001,57.24283798,132.28
2020-01-23 10:00:00,56.24496,-1.04522,56.2546710083,4.20496,-0.7352200000000001,4.2687512284,52.04,-0.31,52.04092332,132.77,56.32496,-1.20522,56.3378529432,4.20496,-0.7352200000000001,4.2687512284,52.12,-0.47000000000000003,52.122119105,132.45
2020-01-23 10:30:00,61.99576,-1.19986,62.0073699007,4.35576,-0.7598600000000001,4.4215418575,57.64,-0.44,57.6416793648,132.69,62.09576,-1.34986,62.1104301386,4.35576,-0.7598600000000001,4.4215418575,57.74,-0.59,57.7430142961,132.4
2020-01-23 11:00:00,57.50276,-1.26374,57.5166449509,5.92276,-1.14374,6.0321826237,51.58,-0.12,51.5801395888,132.81,57.55276,-1.41374,57.5701211081,5.92276,-1.14374,6.0321826237,51.63,-0.27,51.6307059801,132.43
2020-01-23 11:30:00,62.56238,-1.7512,62.5868843505,12.37238,-3.1212,12.76000299,50.19,1.37,50.2086944662,132.58,62.65238,-1.9012,62.6812195247,12.37238,-3.1212,12.76000299,50.28,1.22,50.2947989359,132.22
2020-01-23 12:00:00,59.08392,-1.71564,59.1088235645,12.19392,-3.00564,12.55888358,46.89,1.29,46.9077413654,132.58,59.15392,-1.86564,59.1833326535,12.19392,-3.00564,12.55888358,46.96,1.1400000000000001,46.9738352703,132.25
2020-01-23 12:30:00,59.84908,-1.00888,59.8575827753,4.82908,-0.8488800000000001,4.9031225664,55.02,-0.16,55.0202326422,132.7,59.93908,-1.13888,59.949898739700004,4.82908,-0.8488800000000001,4.9031225664,55.11,-0.29,55.1107630141,132.4
2020-01-23 13:00:00,62.73456,-0.8982,62.740989645,3.88456,-0.23820000000000002,3.8918563223,58.85,-0.66,58.8537008182,132.7,62.84456,-1.0482,62.853300986,3.88456,-0.23820000000000002,3.8918563223,58.96,-0.81,58.9655636792,132.4
2020-01-23 13:30:00,63.79098,-0.63756,63.7941659724,1.72098,0.032440000000000004,1.7212857154,62.07,-0.67,62.0736159733,132.87,63.90098,-0.78756,63.9058330336,1.72098,0.032440000000000004,1.7212857154,62.18,-0.8200000000000001,62.1854066482,132.54
2020-01-23 14:00:00,63.35136,-0.75824,63.3558974504,1.3513600000000001,0.031760000000000004,1.3517331642000001,62.0,-0.79,62.0050328602,132.96,63.45136,-0.89824,63.4577175838,1.3513600000000001,0.031760000000000004,1.3517331642000001,62.1,-0.93,62.1069633777,132.63
2020-01-23 14:30:00,63.29512,-0.6438200000000001,63.2983942925,1.25512,0.006180000000000001,1.2551352145,62.04,-0.65,62.0434049678,132.96,63.38512,-0.7838200000000001,63.3899661714,1.25512,0.006180000000000001,1.2551352145,62.13,-0.79,62.1350223304,132.63
2020-01-23 15:00:00,62.44958,-0.97108,62.4571296054,1.24958,-0.00108,1.2495804667,61.2,-0.97,61.2076866088,133.03,62.55958,-1.11108,62.5694458066,1.24958,-0.00108,1.2495804667,61.31,-1.11,61.3200472929,132.73
2020-01-23 15:30:00,62.36602,-1.0889,62.3755252792,1.18602,0.0111,1.1860719415,61.18,-1.1,61.1898880535,132.91,62.45602,-1.2389000000000001,62.4683064237,1.18602,0.0111,1.1860719415,61.27,-1.25,61.2827496119,132.63
2020-01-23 16:00:00,60.07068,-0.9338000000000001,60.077937532,2.71068,-0.0838,2.7119750188,57.36,-0.85,57.3662975971,132.94,60.13068,-1.0838,60.1404464541,2.71068,-0.0838,2.7119750188,57.42,-1.0,57.4287071072,132.63
2020-01-23 16:30:00,60.65744,-1.2301600000000001,60.669912815,10.39744,-2.18016,10.6235519568,50.26,0.9500000000000001,50.268977511,132.91,60.73744,-1.38016,60.7531189272,10.39744,-2.18016,10.6235519568,50.34,0.8,50.3463563726,132.6
2020-01-23 17:00:00,58.47896,-1.5257800000000001,58.4988612478,12.00896,-1.7557800000000001,12.1366339522,46.47,0.23,46.4705691809,132.71,58.54896,-1.68578,58.5732240131,12.00896,-1.7557800000000001,12.1366339522,46.54,0.07,46.5400526429,132.42
2020-01-23 17:30:00,59.8801,-1.6194600000000001,59.9019951813,12.4501,-1.51946,12.5424777736,47.43,-0.1,47.4301054184,132.91,59.9501,-1.78946,59.9768009909,12.4501,-1.51946,12.5424777736,47.5,-0.27,47.5007673622,132.57
2020-01-23 18:00:00,60.58978,-2.15852,60.6282166078,14.53978,-2.22852,14.7095718442,46.05,0.07,46.050053203,133.0,60.65978,-2.25852,60.7018106998,14.53978,-2.22852,14.7095718442,46.12,-0.03,46.1200097572,132.65
2020-01-23 18:30:00,60.25618,-1.9300000000000002,60.2870809394,14.19618,-2.07,14.3463035864,46.06,0.14,46.0602127655,133.12,60.32618,-2.12,60.3634193315,14.19618,-2.07,14.3463035864,46.13,-0.05,46.1300270973,132.8
2020-01-23 19:00:00,66.14062,-1.8693,66.167030283,12.62062,-1.5192999999999999,12.711739522,53.52,-0.35000000000000003,53.5211444198,133.01,66.24062,-2.0293,66.2716967979,12.62062,-1.5192999999999999,12.711739522,53.62,-0.51,53.6224253461,132.72
2020-01-23 19:30:00,60.46956,-1.791,60.496077291,10.43956,-2.021,10.633383939,50.03,0.23,50.03052868,133.11,60.529560000000004,-1.9609999999999999,60.5613173139,10.43956,-2.021,10.633383939,50.09,0.06,50.0900359353,132.78
2020-01-23 20:00:00,57.28606,-2.1671,57.3270354434,10.00606,-2.0371,10.2113178941,47.28,-0.13,47.2801787222,132.91,57.35606,-2.3071,57.4024418395,10.00606,-2.0371,10.2113178941,47.35,-0.27,47.3507697931,132.55
2020-01-23 20:30:00,60.11316,-1.9289200000000002,60.1440997734,1.70316,0.17108,1.7117308059,58.41,-2.1,58.447738194,132.31,60.24316,-2.07892,60.2790198589,1.70316,0.17108,1.7117308059,58.54,-2.25,58.5832237078,132.04
2020-01-23 21:00:00,60.4445,-2.81108,60.5098318541,1.3645,0.23892000000000002,1.3852591874,59.08,-3.05,59.1586756106,132.53,60.5345,-2.96108,60.6068781989,1.3645,0.23892000000000002,1.3852591874,59.17,-3.2,59.2564671576,132.22
2020-01-23 21:30:00,57.27562,-3.6343,57.3908074771,1.75562,0.0357,1.7559829368000002,55.52,-3.67,55.6411655162,132.53,57.35562,-3.7843,57.4803276963,1.75562,0.0357,1.7559829368000002,55.6,-3.8200000000000003,55.7310721232,132.22
2020-01-23 22:00:00,53.57668,-4.79502,53.7908250227,1.97668,-0.055020000000000006,1.9774455802,51.6,-4.74,51.8172519534,132.59,53.65668,-4.95502,53.884984289,1.97668,-0.055020000000000006,1.9774455802,51.68,-4.9,51.9117751575,132.27
2020-01-23 22:30:00,50.28752,-5.54546,50.5923590512,1.60752,0.12454000000000001,1.6123370498,48.68,-5.67,49.0090940541,132.73,50.36752,-5.71546,50.6907639907,1.60752,0.12454000000000001,1.6123370498,48.76,-5.84,49.1084839921,132.41
2020-01-23 23:00:00,47.11228,-6.31736,47.5339453882,1.15228,0.47264000000000006,1.2454468146,45.96,-6.79,46.458860296,133.29,47.19228,-6.48736,47.636090639,1.15228,0.47264000000000006,1.2454468146,46.04,-6.96,46.5631098618,132.94
2020-01-23 23:30:00,43.18288,-9.59344,44.2356780905,1.08288,0.5865600000000001,1.2315363283,42.1,-10.18,43.3133051152,132.69,43.23288,-9.97344,44.3683605571,1.08288,0.5865600000000001,1.2315363283,42.15,-10.56,43.4526880641,132.38
2020-01-24 00:00:00,40.94188,-10.04952,42.1572104173,1.06188,0.7004800000000001,1.2721090224,39.88,-10.75,41.3034732196,132.54,41.00188,-10.21952,42.2562747123,1.06188,0.7004800000000001,1.2721090224,39.94,-10.92,41.4059174515,132.23
2020-01-24 00:30:00,39.86188,-10.20924,41.148487925,1.06188,0.78076,1.3180194657,38.8,-10.99,40.3264193799,132.62,39.93188,-10.389240000000001,41.2612572289,1.06188,0.78076,1.3180194657,38.87,-11.17,40.4431180796,132.3
2020-01-24 01:00:00,38.99588,-10.36894,40.3508807054,1.06588,0.7710600000000001,1.3155355176,37.93,-11.14,39.5320692603,132.52,39.05588,-10.53894,40.4528246096,1.06588,0.7710600000000001,1.3155355176,37.99,-11.31,39.637812755,132.2
2020-01-24 01:30:00,38.49988,-10.4613,39.8958589042,1.07988,0.6887,1.2807999471,37.42,-11.15,39.0458563743,132.85,38.55988,-10.6313,39.9986110422,1.07988,0.6887,1.2807999471,37.48,-11.32,39.1521749077,132.51
2020-01-24 02:00:00,37.70988,-10.54992,39.1578326982,1.07988,0.72008,1.297942996,36.63,-11.27,38.3245326129,133.28,37.77988,-10.72992,39.2740437951,1.07988,0.72008,1.297942996,36.7,-11.45,38.4446680308,132.97
2020-01-24 02:30:00,37.28174,-9.13198,38.3838663523,1.08174,0.6680200000000001,1.2713819835,36.2,-9.8,37.5030665413,133.08,37.34174,-9.30198,38.4828842234,1.08174,0.6680200000000001,1.2713819835,36.26,-9.97,37.6056977066,132.76
2020-01-24 03:00:00,37.15488,-8.96468,38.2210752768,1.06488,0.7053200000000001,1.2772805944,36.09,-9.67,37.3630432379,133.33,37.21488,-9.14468,38.32195801,1.06488,0.7053200000000001,1.2772805944,36.15,-9.85,37.4679196113,133.0
2020-01-24 03:30:00,36.94774,-9.08476,38.0482372176,1.06774,0.7052400000000001,1.2796218837,35.88,-9.79,37.1916455673,133.15,36.99774,-9.25476,38.1376893344,1.06774,0.7052400000000001,1.2796218837,35.93,-9.96,37.2849366367,132.82
2020-01-24 04:00:00,36.96574,-9.13426,38.0775608396,1.06574,0.69574,1.2727355952,35.9,-9.83,37.2214843874,133.82,37.03574,-9.31426,38.1890229869,1.06574,0.69574,1.2727355952,35.97,-10.01,37.3368584645,133.47
2020-01-24 04:30:00,36.8721,-9.11662,37.982423812,1.0721,0.70338,1.2822409424,35.8,-9.82,37.1223975519,133.19,36.9321,-9.28662,38.0817715112,1.0721,0.70338,1.2822409424,35.86,-9.99,37.2255248452,132.88
2020-01-24 05:00:00,37.3996,-9.07948,38.4859329786,1.0796000000000001,0.71052,1.2924298163999999,36.32,-9.79,37.6163063046,133.19,37.4496,-9.25948,38.5773315566,1.0796000000000001,0.71052,1.2924298163999999,36.37,-9.97,37.7117726977,132.84
2020-01-24 05:30:00,38.3461,-8.8599,39.3563363795,1.0761,0.7201000000000001,1.2948108819,37.27,-9.58,38.4815449274,132.73,38.4061,-9.0199,39.4510723963,1.0761,0.7201000000000001,1.2948108819,37.33,-9.74,38.5797420935,132.44
2020-01-24 06:00:00,40.62696,-8.36976,41.4801490029,1.06696,0.7302400000000001,1.2929246301,39.56,-9.1,40.5931472049,132.46,40.69696,-8.53976,41.5832905636,1.06696,0.7302400000000001,1.2929246301,39.63,-9.27,40.699751842,132.16
2020-01-24 06:30:00,45.88596,-6.82284,46.3904351218,1.07596,0.60716,1.2354485773000001,44.81,-7.43,45.421811941,131.8,45.96596,-6.99284,46.4948307878,1.07596,0.60716,1.2354485773000001,44.89,-7.6,45.5288051677,131.5
2020-01-24 07:00:00,44.87196,-4.54092,45.1011391063,1.07196,0.5990800000000001,1.2280045146,43.8,-5.14,44.1005623547,131.27,44.931960000000004,-4.69092,45.1761636252,1.07196,0.5990800000000001,1.2280045146,43.86,-5.29,44.1778643667,130.97
2020-01-24 07:30:00,56.06482,-3.72224,56.1882471007,1.0848200000000001,0.47776,1.185364522,54.98,-4.2,55.1401886105,131.21,56.16482,-3.87224,56.2981460463,1.0848200000000001,0.47776,1.185364522,55.08,-4.35,55.2515058618,130.93
2020-01-24 08:00:00,59.28282,-2.93832,59.3555934312,1.0928200000000001,0.50168,1.2024717771,58.19,-3.44,58.2915920181,132.11,59.36282,-3.07832,59.4425811382,1.0928200000000001,0.50168,1.2024717771,58.27,-3.58,58.3798706747,131.81
2020-01-24 08:30:00,61.61524,-1.89324,61.6443197542,1.09524,0.42676000000000003,1.1754466195,60.52,-2.32,60.5644516197,131.95,61.71524,-2.03324,61.74872398,1.09524,0.42676000000000003,1.1754466195,60.62,-2.46,60.6698936871,131.67
2020-01-24 09:00:00,57.61444,-1.65188,57.6381158961,2.01444,0.20812000000000003,2.0251623263,55.6,-1.8599999999999999,55.6311028113,132.03,57.65444,-1.79188,57.6822787834,2.01444,0.20812000000000003,2.0251623263,55.64,-2.0,55.6759337596,131.72
2020-01-24 09:30:00,56.88356,-1.4598200000000001,56.9022888178,8.51356,-1.67982,8.677701257,48.37,0.22,48.3705003075,131.79,56.95356,-1.57982,56.975466895,8.51356,-1.67982,8.677701257,48.44,0.1,48.4401032204,131.5
2020-01-24 10:00:00,56.74866,-1.72614,56.7749061743,9.55866,-2.08614,9.7836578587,47.19,0.36,47.1913731523,131.89,56.80866,-1.9061400000000002,56.8406300167,9.55866,-2.08614,9.7836578587,47.25,0.18,47.2503428559,131.6
2020-01-24 10:30:00,59.33522,-1.33938,59.3503350558,2.97522,0.13062,2.9780859008,56.36,-1.47,56.3791672517,132.33,59.41522,-1.4893800000000001,59.4338844468,2.97522,0.13062,2.9780859008,56.44,-1.62,56.4632446818,132.0
2020-01-24 11:00:00,59.55868,-0.90688,59.5655839783,2.63868,0.35312000000000004,2.6622031998,56.92,-1.26,56.933944181,132.33,59.65868,-1.04688,59.6678645259,2.63868,0.35312000000000004,2.6622031998,57.02,-1.4,57.0371843625,132.0
2020-01-24 11:30:00,63.5978,-1.13036,63.6078444735,2.5678,0.42964,2.6034952217000003,61.03,-1.56,61.0499344799,131.84,63.6878,-1.28036,63.7006686823,2.5678,0.42964,2.6034952217000003,61.12,-1.71,61.1439162959,131.54
