Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-24 12:00:00,63.66468,-1.23814,63.6767184312,3.70468,0.12186000000000001,3.7066836609,59.96,-1.3599999999999999,59.9754216325,131.08,63.73468,-1.3781400000000001,63.7495780736,3.70468,0.12186000000000001,3.7066836609,60.03,-1.5,60.0487377053,130.76
2020-01-24 12:30:00,64.98598,-1.35402,65.0000843593,10.17598,-2.01402,10.3733719456,54.81,0.66,54.8139735834,130.63,65.05598,-1.51402,65.0735951852,10.17598,-2.01402,10.3733719456,54.88,0.5,54.8822776495,130.3
2020-01-24 13:00:00,65.20766,-1.46184,65.2240438708,10.03766,-2.02184,10.2392604841,55.17,0.56,55.1728420511,130.83,65.29766,-1.6218400000000002,65.3177982365,10.03766,-2.02184,10.2392604841,55.26,0.4,55.2614476828,130.51
2020-01-24 13:30:00,63.91766,-1.4962,63.935169307,2.71766,0.2538,2.7294853573,61.2,-1.75,61.2250153124,131.06,64.00766,-1.6461999999999999,64.0288256422,2.71766,0.2538,2.7294853573,61.29,-1.9,61.3194430829,130.76
2020-01-24 14:00:00,63.06496,-1.60124,63.085284729,2.16496,0.40876,2.2032105072,60.9,-2.01,60.9331609224,131.19,63.14496,-1.74124,63.1689630288,2.16496,0.40876,2.2032105072,60.98,-2.15,61.0178899996,130.9
2020-01-24 14:30:00,62.96756,-1.8486,62.9946897311,2.69756,0.1814,2.7036523285,60.27,-2.03,60.3041773014,131.14,63.05756,-2.0086,63.089542296,2.69756,0.1814,2.7036523285,60.36,-2.19,60.3997160589,130.9
2020-01-24 15:00:00,62.42102,-2.13058,62.4573703335,2.82102,0.07942,2.8221377317,59.6,-2.21,59.6409599185,131.47,62.50102,-2.27058,62.5422499961,2.82102,0.07942,2.8221377317,59.68,-2.35,59.726249673,131.2
2020-01-24 15:30:00,60.23716,-2.71414,60.2982752722,3.04716,0.41586,3.0754062504,57.19,-3.13,57.2755881681,131.51,60.29716,-2.87414,60.3656208848,3.04716,0.41586,3.0754062504,57.25,-3.29,57.3444557041,131.2
2020-01-24 16:00:00,54.67634,-2.23756,54.7221055018,3.31634,0.46244,3.3484267573,51.36,-2.7,51.4309206606,131.47,54.76634,-2.39756,54.818795052,3.31634,0.46244,3.3484267573,51.45,-2.86,51.5294294554,131.16
2020-01-24 16:30:00,63.15142,-2.62688,63.206030935,3.94142,0.23312000000000002,3.9483080618,59.21,-2.86,59.2790325495,131.27,63.22142,-2.76688,63.2819371681,3.94142,0.23312000000000002,3.9483080618,59.28,-3.0,59.3558623895,130.99
2020-01-24 17:00:00,56.69248,-2.3959,56.7430843836,5.65248,0.0241,5.6525313763,51.04,-2.42,51.0973384825,131.21,56.74248,-2.5459,56.7995655209,5.65248,0.0241,5.6525313763,51.09,-2.5700000000000003,51.1545990112,130.92
2020-01-24 17:30:00,57.64468,-3.02978,57.7242470644,13.60468,-1.41978,13.6785632707,44.04,-1.6099999999999999,44.0694191021,131.11,57.70468,-3.19978,57.793327348,13.60468,-1.41978,13.6785632707,44.1,-1.78,44.1359082834,130.8
2020-01-24 18:00:00,57.71422,-3.05966,57.7952654594,13.26422,-1.31966,13.3297049751,44.45,-1.74,44.4840432065,131.21,57.76422,-3.20966,57.8533234095,13.26422,-1.31966,13.3297049751,44.5,-1.8900000000000001,44.5401178714,130.9
2020-01-24 18:30:00,57.15306,-3.3499,57.2511493105,13.81306,-1.4899,13.8931792104,43.34,-1.8599999999999999,43.3798939602,131.5,57.21306,-3.5099,57.3206213554,13.81306,-1.4899,13.8931792104,43.4,-2.02,43.4469837848,131.17
2020-01-24 19:00:00,62.5928,-3.8734,62.7125333518,14.4628,-1.6834,14.56044022,48.13,-2.19,48.1797986712,131.5,62.6628,-4.0334,62.7924742258,14.4628,-1.6834,14.56044022,48.2,-2.35,48.2572533408,131.21
2020-01-24 19:30:00,55.09112,-3.71976,55.2165565507,12.29112,-2.03976,12.4592235598,42.8,-1.6800000000000002,42.832959272,130.96,55.15112,-3.8697600000000003,55.2867170278,12.29112,-2.03976,12.4592235598,42.86,-1.83,42.899050106,130.66
2020-01-24 20:00:00,57.2007,-3.76572,57.3245211721,9.5507,-1.85572,9.7293148376,47.65,-1.9100000000000001,47.6882648038,130.25,57.2907,-3.92572,57.4250431781,9.5507,-1.85572,9.7293148376,47.74,-2.07,47.7848563878,129.97
2020-01-24 20:30:00,59.3894,-4.58724,59.5662958658,2.2694,0.43276000000000003,2.3102938293,57.12,-5.02,57.3401674221,130.73,59.4794,-4.76724,59.6701399494,2.2694,0.43276000000000003,2.3102938293,57.21,-5.2,57.4458362286,130.42
2020-01-24 21:00:00,56.9544,-5.16582,57.1881926243,1.7744,0.48418000000000005,1.8392731261000002,55.18,-5.65,55.4685036755,131.1,57.0344,-5.32582,57.2825203883,1.7744,0.48418000000000005,1.8392731261000002,55.26,-5.8100000000000005,55.5645903431,130.8
2020-01-24 21:30:00,54.3194,-6.02782,54.6528300302,1.7694,0.55218,1.8535584999,52.55,-6.58,52.9603521514,131.67,54.3894,-6.19782,54.7413902373,1.7694,0.55218,1.8535584999,52.62,-6.75,53.0511724658,131.36
2020-01-24 22:00:00,51.34126,-6.95406,51.8100755536,1.77126,0.6359400000000001,1.8819621864,49.57,-7.59,50.1477118122,131.99,51.41126,-7.12406,51.9025036551,1.77126,0.6359400000000001,1.8819621864,49.64,-7.76,50.2428820829,131.67
2020-01-24 22:30:00,48.86326,-7.55482,49.4438417102,1.77326,0.60518,1.8736845679,47.09,-8.16,47.7917743969,132.28,48.96326,-7.72482,49.5688780775,1.77326,0.60518,1.8736845679,47.19,-8.33,47.9195680281,131.96
2020-01-24 23:00:00,46.20326,-8.03408,46.8965635849,1.77326,0.60592,1.8739237108000002,44.43,-8.64,45.262285625,132.64,46.27326,-8.20408,46.9949095081,1.77326,0.60592,1.8739237108000002,44.5,-8.81,45.3637090635,132.35
2020-01-24 23:30:00,43.86426,-6.92712,44.4078630069,1.77426,0.48288000000000003,1.8387962481,42.09,-7.41,42.7372928483,133.45,43.93426,-7.09712,44.503801119,1.77426,0.48288000000000003,1.8387962481,42.16,-7.58,42.8359895415,133.17
2020-01-25 00:00:00,41.48154,-7.22112,42.1053765549,1.7715400000000001,0.55888,1.8576062085,39.71,-7.78,40.4649539725,133.13,41.54154,-7.39112,42.1939355883,1.7715400000000001,0.55888,1.8576062085,39.77,-7.95,40.5568169362,132.88
2020-01-25 00:30:00,40.37424,-7.4734,41.060089663,1.76424,0.6866,1.8931355834999999,38.61,-8.16,39.4628648225,133.54,40.45424,-7.6533999999999995,41.1718358291,1.76424,0.6866,1.8931355834999999,38.69,-8.34,39.5786773402,133.22
2020-01-25 01:00:00,39.3484,-7.58152,40.0721353071,1.7684000000000002,0.6484800000000001,1.8835511329,37.58,-8.23,38.4706290565,133.34,39.4184,-7.76152,40.1752591936,1.7684000000000002,0.6484800000000001,1.8835511329,37.65,-8.41,38.5778511584,133.02
2020-01-25 01:30:00,38.35712,-7.72196,39.126682979,1.77712,0.5480400000000001,1.8597051745000002,36.58,-8.27,37.5031905309,133.03,38.41712,-7.90196,39.2213727569,1.77712,0.5480400000000001,1.8597051745000002,36.64,-8.45,37.6017566079,132.73
2020-01-25 02:00:00,37.37048,-8.07066,38.2320327509,1.77048,0.43934,1.8241762705000002,35.6,-8.51,36.6030067071,133.36,37.43048,-8.25066,38.3290258612,1.77048,0.43934,1.8241762705000002,35.66,-8.69,36.7035652219,133.05
2020-01-25 02:30:00,36.91398,-7.7968,37.7283979209,1.7739800000000001,0.6132000000000001,1.8769707724,35.14,-8.41,36.1323636094,133.27,36.99398,-7.9868,37.8463146222,1.7739800000000001,0.6132000000000001,1.8769707724,35.22,-8.6,36.2547707206,132.99
2020-01-25 03:00:00,36.04326,-7.96464,36.9127631282,1.72326,0.72536,1.8696984134,34.32,-8.69,35.4030860237,133.65,36.09326,-8.13464,36.9985916672,1.72326,0.72536,1.8696984134,34.37,-8.86,35.4936121013,133.36
2020-01-25 03:30:00,35.8931,-8.1354,36.8035237548,1.7731,0.7346,1.9192500541,34.12,-8.87,35.2540962159,134.01,35.9631,-8.3154,36.9119281367,1.7731,0.7346,1.9192500541,34.19,-9.05,35.3674794126,133.68
2020-01-25 04:00:00,34.81296,-8.99096,35.9552436466,2.4229600000000002,0.75904,2.5390700824,32.39,-9.75,33.8256500307,133.75,34.85296,-9.39096,36.0959686182,2.4229600000000002,0.75904,2.5390700824,32.43,-10.15,33.9812801407,133.43
2020-01-25 04:30:00,34.54352,-10.99944,36.2524820434,1.80352,0.77056,1.9612361163,32.74,-11.77,34.791385428,132.02,34.61352,-11.17944,36.3741068001,1.80352,0.77056,1.9612361163,32.81,-11.95,34.9184564378,131.75
2020-01-25 05:00:00,34.52222,-10.97878,36.2259200576,1.85222,0.76122,2.0025420886,32.67,-11.74,34.7153640338,131.98,34.58222,-11.14878,36.3349038201,1.85222,0.76122,2.0025420886,32.73,-11.91,34.8295994809,131.72
2020-01-25 05:30:00,35.2111,-10.8683,36.8502579109,2.0411,0.6017,2.1279408121,33.17,-11.47,35.0971480323,131.62,35.2711,-11.0483,36.9609987433,2.0411,0.6017,2.1279408121,33.23,-11.65,35.2130004402,131.32
2020-01-25 06:00:00,35.9207,-10.5813,37.4467701969,2.0907,0.5887,2.1720023435,33.83,-11.17,35.6263638335,131.32,35.9907,-10.7613,37.5650910312,2.0907,0.5887,2.1720023435,33.9,-11.35,35.7495804171,131.07
2020-01-25 06:30:00,37.83086,-10.36798,39.2258712793,2.66086,0.26202000000000003,2.6737296834,35.17,-10.63,36.7413363938,131.4,37.89086,-10.54798,39.331630447,2.66086,0.26202000000000003,2.6737296834,35.23,-10.81,36.8511736584,131.15
2020-01-25 07:00:00,38.85304,-10.49232,40.2448443434,3.8430400000000002,0.41768000000000005,3.8656710962,35.01,-10.91,36.6705358565,131.67,38.91304,-10.67232,40.3500073882,3.8430400000000002,0.41768000000000005,3.8656710962,35.07,-11.09,36.7816938164,131.38
2020-01-25 07:30:00,40.258,-10.31076,41.5574101187,5.218,0.21924000000000002,5.2226037738,35.04,-10.53,36.5880103313,131.18,40.318,-10.48076,41.6579818784,5.218,0.21924000000000002,5.2226037738,35.1,-10.7,36.6946862638,130.89
2020-01-25 08:00:00,43.07762,-9.909040000000001,44.2026064682,5.92762,-0.04904000000000001,5.9278228538,37.15,-9.86,38.4362081897,130.68,43.13762,-10.08904,44.3017266863,5.92762,-0.04904000000000001,5.9278228538,37.21,-10.04,38.5407018618,130.4
2020-01-25 08:30:00,46.56286,-9.15786,47.4548873264,6.37286,-0.18786000000000003,6.3756282796,40.19,-8.97,41.1788416544,130.04,46.64286,-9.31786,47.5644710257,6.37286,-0.18786000000000003,6.3756282796,40.27,-9.13,41.2920064904,129.71
2020-01-25 09:00:00,49.7222,-8.33514,50.4159868659,6.7122,-0.48514,6.7297094781,43.01,-7.85,43.7205054866,130.18,49.8122,-8.48514,50.5297226359,6.7122,-0.48514,6.7297094781,43.1,-8.0,43.8361722782,129.88
2020-01-25 09:30:00,52.26584,-9.16796,53.0638249796,6.54584,-0.33796000000000004,6.5545585868,45.72,-8.83,46.564871953,130.29,52.34584,-9.327960000000001,53.1704598726,6.54584,-0.33796000000000004,6.5545585868,45.8,-8.99,46.6739766894,129.98
2020-01-25 10:00:00,53.44996,-9.12748,54.2236951448,8.10996,-0.8174800000000001,8.1510566648,45.34,-8.31,46.0952459588,130.02,53.51996,-9.27748,54.3181162556,8.10996,-0.8174800000000001,8.1510566648,45.41,-8.46,46.1913379326,129.7
2020-01-25 10:30:00,50.31758,-8.33122,51.0026282043,4.70758,-0.13122,4.7094084708,45.61,-8.2,46.3412569963,129.76,50.39758,-8.49122,51.1078945658,4.70758,-0.13122,4.7094084708,45.69,-8.36,46.448527425500004,129.46
2020-01-25 11:00:00,49.1272,-5.79032,49.467257712,2.7572,-0.060320000000000006,2.7578597394,46.37,-5.73,46.7226904191,129.29,49.2072,-5.94032,49.5644624055,2.7572,-0.060320000000000006,2.7578597394,46.45,-5.88,46.8206888031,129.0
2020-01-25 11:30:00,49.6639,-5.55584,49.9736962943,2.5939,-0.035840000000000004,2.5941475894,47.07,-5.52,47.3925658727,129.21,49.7539,-5.70584,50.0800077408,2.5939,-0.035840000000000004,2.5941475894,47.16,-5.67,47.4996263143,128.93
2020-01-25 12:00:00,50.40896,-4.52898,50.6120035972,2.41896,0.12102000000000002,2.4219854091,47.99,-4.65,48.214755003,131.05,50.49896,-4.47898,50.6972013322,2.41896,0.12102000000000002,2.4219854091,48.08,-4.6,48.2995486521,130.73
2020-01-25 12:30:00,50.97842,-5.224,51.2453849795,2.96842,-0.394,2.9944537559,48.01,-4.83,48.2523470932,131.95,51.05842,-5.394,51.3425504713,2.96842,-0.394,2.9944537559,48.09,-5.0,48.349230604,131.59
2020-01-25 13:00:00,50.85,-5.2604,51.1213684105,3.31,-0.5204,3.3506590635,47.54,-4.74,47.7757176817,132.17,50.94,-5.4104,51.2265168459,3.31,-0.5204,3.3506590635,47.63,-4.89,47.8803613186,131.81
2020-01-25 13:30:00,50.16488,-4.51366,50.36753232,3.27488,-0.35366000000000003,3.2939208263,46.89,-4.16,47.0741723241,133.11,50.24488,-4.67366,50.4617782486,3.27488,-0.35366000000000003,3.2939208263,46.97,-4.32,47.1682446144,132.74
2020-01-25 14:00:00,49.62018,-2.91204,49.7055554259,2.88018,0.09796,2.8818454147,46.74,-3.01,46.8368199177,132.32,49.70018,-3.07204,49.7950331037,2.88018,0.09796,2.8818454147,46.82,-3.17,46.9271914779,131.93
2020-01-25 14:30:00,48.75382,-2.84326,48.8366572568,2.28382,0.55674,2.3507005807,46.47,-3.4,46.5942153062,131.6,48.83382,-3.01326,48.92669733,2.28382,0.55674,2.3507005807,46.55,-3.5700000000000003,46.6866940359,131.22
2020-01-25 15:00:00,53.0875,-3.01738,53.1731815704,2.0575,0.6526200000000001,2.1585224378,51.03,-3.67,51.1618002029,131.44,53.1875,-3.16738,53.2817271897,2.0575,0.6526200000000001,2.1585224378,51.13,-3.8200000000000003,51.2725004266,131.09
2020-01-25 15:30:00,56.13604,-3.0481,56.2187326475,1.99604,0.7319,2.1259946594,54.14,-3.7800000000000002,54.2717974642,131.5,56.23604,-3.1981,56.3269033277,1.99604,0.7319,2.1259946594,54.24,-3.93,54.3821891799,131.19
2020-01-25 16:00:00,56.74288,-3.07686,56.8262395215,1.80288,0.76314,1.9577433320000002,54.94,-3.84,55.074033809,131.5,56.85288,-3.22686,56.9443815469,1.80288,0.76314,1.9577433320000002,55.05,-3.99,55.1944073254,131.22
2020-01-25 16:30:00,53.421,-2.9684600000000003,53.5034110667,1.881,0.65154,1.9906444614,51.54,-3.62,51.6669720421,131.47,53.501,-3.12846,53.5923899726,1.881,0.65154,1.9906444614,51.62,-3.7800000000000002,51.7582148069,131.16
2020-01-25 17:00:00,50.50682,-3.4684,50.6257707603,4.93682,0.7916000000000001,4.9998822259,45.57,-4.26,45.7686847091,131.3,50.57682,-3.6384,50.7075209005,4.93682,0.7916000000000001,4.9998822259,45.64,-4.43,45.8544926916,131.01
2020-01-25 17:30:00,51.52436,-5.3139,51.7976563815,5.57436,0.7261000000000001,5.6214509354,45.95,-6.04,46.3452705246,131.15,51.61436,-5.4639,51.9027587072,5.57436,0.7261000000000001,5.6214509354,46.04,-6.19,46.4542538418,130.78
2020-01-25 18:00:00,52.49562,-6.2949,52.8716926644,6.09562,0.0151,6.0956387027,46.4,-6.31,46.8270872466,132.12,52.56562,-6.4649,52.9616780134,6.09562,0.0151,6.0956387027,46.47,-6.48,46.9196259576,131.7
2020-01-25 18:30:00,52.13324,-6.39208,52.5236460999,5.79324,-0.34208000000000005,5.8033308043,46.34,-6.05,46.7332654541,132.09,52.22324,-6.54208,52.6314127382,5.79324,-0.34208000000000005,5.8033308043,46.43,-6.2,46.8421274069,131.65
2020-01-25 19:00:00,51.3727,-6.4108600000000004,51.77116409,5.6927,-0.9908600000000001,5.7782901303,45.68,-5.42,46.0004217372,132.4,51.4527,-6.58086,51.8718426088,5.6927,-0.9908600000000001,5.7782901303,45.76,-5.59,46.1001702817,131.9
2020-01-25 19:30:00,50.07078,-6.39184,50.4771099449,6.24078,-1.24184,6.3631361445,43.83,-5.15,44.1315238803,131.76,50.14078,-6.5418400000000005,50.5657343425,6.24078,-1.24184,6.3631361445,43.9,-5.3,44.2187742933,131.28
2020-01-25 20:00:00,55.01474,-6.71728,55.4233115924,4.55474,-1.29728,4.7358834304,50.46,-5.42,50.7502512309,132.6,55.11474,-6.87728,55.542160072,4.55474,-1.29728,4.7358834304,50.56,-5.58,50.8669833979,132.14
2020-01-25 20:30:00,54.7542,-7.28322,55.2364708432,5.0242,-1.51322,5.247134495,49.73,-5.77,50.0636175281,133.35,54.8342,-7.45322,55.3384132227,5.0242,-1.51322,5.247134495,49.81,-5.94,50.1629315332,132.81
2020-01-25 21:00:00,53.31572,-7.85596,53.8913917675,6.28572,-1.91596,6.5712387447000005,47.03,-5.94,47.403633827,132.81,53.40572,-8.01596,54.0039493319,6.28572,-1.91596,6.5712387447000005,47.12,-6.1,47.5132023758,132.36
2020-01-25 21:30:00,50.78382,-8.5141,51.492584637,6.28382,-2.0241,6.6017705657,44.5,-6.49,44.9707693952,131.85,50.85382,-8.6841,51.5899660923,6.28382,-2.0241,6.6017705657,44.57,-6.66,45.0648477197,131.53
2020-01-25 22:00:00,48.98314,-9.17276,49.8346017369,6.31314,-2.02276,6.6292755771,42.67,-7.15,43.2648980121,132.45,49.04314,-9.34276,49.9251113717,6.31314,-2.02276,6.6292755771,42.73,-7.32,43.3524543711,132.11
2020-01-25 22:30:00,46.93566,-9.52844,47.8930824699,6.63566,-2.35844,7.042316584,40.3,-7.17,40.9328584392,132.23,47.00566,-9.69844,47.9957478374,6.63566,-2.35844,7.042316584,40.37,-7.34,41.0318473871,131.97
2020-01-25 23:00:00,45.06024,-8.65274,45.8834952719,6.63024,-2.20274,6.9865689695,38.43,-6.45,38.9675172419,133.1,45.12024,-8.82274,45.9747408776,6.63024,-2.20274,6.9865689695,38.49,-6.62,39.0551469079,132.81
2020-01-25 23:30:00,42.8795,-8.23164,43.6624714983,6.7595,-2.33164,7.150341624,36.12,-5.9,36.5986939658,132.93,42.9295,-8.40164,43.7439084324,6.7595,-2.33164,7.150341624,36.17,-6.07,36.6757931066,132.63
2020-01-26 00:00:00,41.2842,-8.75674,42.202673672,6.9142,-2.35674,7.3048193042000005,34.37,-6.4,34.9607908949,132.93,41.3442,-8.93674,42.2990330323,6.9142,-2.35674,7.3048193042000005,34.43,-6.58,35.0531211164,132.56
2020-01-26 00:30:00,40.63958,-8.96316,41.6162672493,7.6395800000000005,-2.47316,8.0299254643,33.0,-6.49,33.6321289841,132.24,40.68958,-9.13316,41.7019967407,7.6395800000000005,-2.47316,8.0299254643,33.05,-6.66,33.7143604418,131.93
2020-01-26 01:00:00,39.47948,-9.08848,40.5120946111,8.02948,-2.69848,8.4707935508,31.45,-6.39,32.0925941613,132.13,39.52948,-9.26848,40.6015333526,8.02948,-2.69848,8.4707935508,31.5,-6.57,32.1778635089,131.81
2020-01-26 01:30:00,38.35916,-9.27198,39.4638412857,8.26916,-2.90198,8.7635891635,30.09,-6.37,30.7568691515,132.41,38.40916,-9.441980000000001,39.552680797,8.26916,-2.90198,8.7635891635,30.14,-6.54,30.8413877768,132.1
2020-01-26 02:00:00,38.13666,-9.5575,39.3160354335,8.79666,-2.9675000000000002,9.2837106485,29.34,-6.59,30.0709777028,133.38,38.18666,-9.7275,39.4061576179,8.79666,-2.9675000000000002,9.2837106485,29.39,-6.76,30.1574153402,133.04
2020-01-26 02:30:00,37.77484,-9.79178,39.0232942304,10.29484,-3.25178,10.7961939494,27.48,-6.54,28.2475131649,132.83,37.80484,-9.97178,39.0978557442,10.29484,-3.25178,10.7961939494,27.51,-6.72,28.3188717996,132.58
2020-01-26 03:00:00,36.98252,-10.08368,38.3325891102,10.732520000000001,-3.55368,11.3055573544,26.25,-6.53,27.0500166359,133.14,37.04252,-10.26368,38.438150516,10.732520000000001,-3.55368,11.3055573544,26.31,-6.71,27.152167501,132.9
2020-01-26 03:30:00,36.1017,-10.07784,37.4819370091,10.4417,-3.45784,10.9993525426,25.66,-6.62,26.5001886786,133.07,36.1417,-10.25784,37.5692129323,10.4417,-3.45784,10.9993525426,25.7,-6.8,26.5843939182,132.8
2020-01-26 04:00:00,36.17118,-10.18936,37.5789478272,10.68118,-3.51936,11.2460437934,25.49,-6.67,26.3482257467,133.75,36.20118,-10.36936,37.6569921821,10.68118,-3.51936,11.2460437934,25.52,-6.85,26.4233400614,133.47
2020-01-26 04:30:00,35.619,-10.06064,37.0125605465,9.579,-3.23064,10.1091184487,26.04,-6.83,26.9208190811,133.6,35.659,-10.24064,37.1003367722,9.579,-3.23064,10.1091184487,26.08,-7.01,27.0056753295,133.36
2020-01-26 05:00:00,34.5759,-4.13954,34.8228179822,6.8359000000000005,-2.22954,7.1902974501,27.74,-1.9100000000000001,27.8056774778,132.07,34.2659,-18.30954,38.850883617,6.8359000000000005,-2.22954,7.1902974501,27.43,-16.08,31.7957748765,131.82
2020-01-26 05:30:00,34.71696,-1.59144,34.7534169962,6.90696,-2.29144,7.2771418644,27.81,0.7000000000000001,27.8188083857,131.07,34.25696,-22.00144,40.7136668763,6.90696,-2.29144,7.2771418644,27.35,-19.71,33.7121135499,130.81
2020-01-26 06:00:00,35.51438,-1.67922,35.5540569639,8.41438,-2.87922,8.8933513701,27.1,1.2,27.126555255,130.5,35.06438,-21.92922,41.3569998258,8.41438,-2.87922,8.8933513701,26.65,-19.05,32.7585866606,130.24
2020-01-26 06:30:00,38.1044,-1.24048,38.1245864239,10.2544,-3.40048,10.8035171861,27.85,2.16,27.9336374287,129.85,37.6344,-21.31048,43.2490996576,10.2544,-3.40048,10.8035171861,27.38,-17.91,32.7174647551,129.59
2020-01-26 07:00:00,38.63672,-0.8159000000000001,38.6453338085,10.446720000000001,-3.3759,10.9786456163,28.19,2.56,28.3060011305,129.8,38.17672,-20.8459,43.4972814871,10.446720000000001,-3.3759,10.9786456163,27.73,-17.47,32.774285652,129.52
2020-01-26 07:30:00,41.46312,-0.5304,41.4665123237,12.44312,-3.9104,13.0431002256,29.02,3.38,29.216173603,130.12,41.00312,-20.6804,45.9231400701,12.44312,-3.9104,13.0431002256,28.56,-16.77,33.1195788017,129.84
2020-01-26 08:00:00,42.85098,-0.7971600000000001,42.8583941723,14.04098,-3.56716,14.4870200464,28.81,2.77,28.9428574954,130.15,42.37098,-20.97716,47.2793949604,14.04098,-3.56716,14.4870200464,28.33,-17.41,33.2520224949,129.89
2020-01-26 08:30:00,45.286,-3.23066,45.4010898552,14.146,-3.58066,14.5921363081,31.14,0.35000000000000003,31.1419668615,130.08,44.996,-16.33066,47.8678438206,14.146,-3.58066,14.5921363081,30.85,-12.75,33.3809077168,129.81
2020-01-26 09:00:00,48.74432,-8.05932,49.4060863773,15.20432,-3.74932,15.659781196600001,33.54,-4.31,33.8157906901,131.6,48.81432,-8.22932,49.5031266156,15.20432,-3.74932,15.659781196600001,33.61,-4.48,33.9072632337,131.33
2020-01-26 09:30:00,53.71532,-7.21266,54.1973990795,15.43532,-4.18266,15.9919901256,38.28,-3.03,38.3997304678,131.75,53.78532,-7.3826600000000004,54.2896335978,15.43532,-4.18266,15.9919901256,38.35,-3.2,38.4832755882,131.44
2020-01-26 10:00:00,57.38334,-5.93698,57.6896476075,14.30334,-4.27698,14.9291022194,43.08,-1.6600000000000001,43.1119704954,130.7,57.45334,-6.09698,57.7759417256,14.30334,-4.27698,14.9291022194,43.15,-1.82,43.1883653314,130.6
2020-01-26 10:30:00,60.38266,-5.3407,60.6183858674,14.31266,-4.3607,14.9622171073,46.07,-0.98,46.0804220901,130.84,60.47266,-5.4907,60.7214162711,14.31266,-4.3607,14.9622171073,46.16,-1.13,46.1738291676,131.05
2020-01-26 11:00:00,61.5806,-5.22886,61.8021947285,14.3306,-4.45886,15.008248694,47.25,-0.77,47.2562736576,130.36,61.6506,-5.38886,61.8856711401,14.3306,-4.45886,15.008248694,47.32,-0.93,47.3291379596,130.54
2020-01-26 11:30:00,62.71584,-6.08934,63.010766132,16.55584,-5.11934,17.3292665783,46.16,-0.97,46.1701905996,130.44,62.80584,-6.23934,63.1149974391,16.55584,-5.11934,17.3292665783,46.25,-1.12,46.2635590935,130.7
2020-01-26 12:00:00,56.95184,-5.16488,57.1855581839,14.04184,-4.35488,14.7016410785,42.91,-0.81,42.9176443902,130.28,57.01184,-5.33488,57.2609015367,14.04184,-4.35488,14.7016410785,42.97,-0.98,42.9811737857,130.45
2020-01-26 12:30:00,55.91364,-4.58664,56.1014474371,8.33364,-2.74664,8.7745989617,47.58,-1.8399999999999999,47.6155646821,130.28,55.99364,-4.73664,56.1936248959,8.33364,-2.74664,8.7745989617,47.66,-1.99,47.7015272292,130.09
2020-01-26 13:00:00,55.38788,-4.47986,55.5687537787,5.05788,-1.38986,5.2453656607,50.33,-3.09,50.4247657407,130.31,55.47788,-4.64986,55.6724022053,5.05788,-1.38986,5.2453656607,50.42,-3.26,50.5252808008,130.4
2020-01-26 13:30:00,58.1819,-4.55706,58.3600915305,3.9119,-0.7770600000000001,3.9883309609,54.27,-3.7800000000000002,54.4014825166,130.94,58.2919,-4.70706,58.4816383103,3.9119,-0.7770600000000001,3.9883309609,54.38,-3.93,54.5218240707,130.74
2020-01-26 14:00:00,59.7766,-5.0397,59.9886696273,4.9566,-1.1897,5.0973787038,54.82,-3.85,54.9550261578,131.12,59.8666,-5.1997,60.0919851199,4.9566,-1.1897,5.0973787038,54.91,-4.01,55.0562276223,131.01
2020-01-26 14:30:00,60.42544,-5.89628,60.7124362634,7.47544,-2.05628,7.7530955516,52.95,-3.84,53.0890581947,131.27,60.51544,-6.05628,60.8177359479,7.47544,-2.05628,7.7530955516,53.04,-4.0,53.1906157137,131.08
2020-01-26 15:00:00,59.16848,-6.04824,59.476804156,7.838480000000001,-2.16824,8.1328367381,51.33,-3.88,51.4764344142,131.27,59.24848,-6.20824,59.5728514191,7.838480000000001,-2.16824,8.1328367381,51.41,-4.04,51.5684952272,131.08
2020-01-26 15:30:00,53.38528,-6.20406,53.744566992,7.83528,-2.23406,8.1475540355,45.55,-3.9699999999999998,45.7226792741,131.44,53.45528,-6.36406,53.8327801582,7.83528,-2.23406,8.1475540355,45.62,-4.13,45.8065639401,131.17
2020-01-26 16:00:00,54.33336,-5.9966800000000005,54.6632799959,6.45336,-1.8866800000000001,6.7234973572,47.88,-4.11,48.0560766189,131.21,54.41336,-6.15668,54.7605556501,6.45336,-1.8866800000000001,6.7234973572,47.96,-4.27,48.1497092411,130.98
2020-01-26 16:30:00,51.85828,-6.33216,52.2434441325,7.98828,-1.84216,8.1979369859,43.87,-4.49,44.0991723278,131.35,51.90828,-6.49216,52.3126913284,7.98828,-1.84216,8.1979369859,43.92,-4.65,44.1654718077,131.08
2020-01-26 17:00:00,53.0601,-7.05528,53.5271070383,18.9401,-4.16528,19.3927034085,34.12,-2.89,34.2421742884,130.89,53.1201,-7.21528,53.6078845832,18.9401,-4.16528,19.3927034085,34.18,-3.05,34.3158112246,130.63
2020-01-26 17:30:00,55.6395,-6.26858,55.99150878,16.9495,-3.40858,17.2888394019,38.69,-2.86,38.7955628906,131.7,55.7195,-6.42858,56.0891194535,16.9495,-3.40858,17.2888394019,38.77,-3.02,38.887443989,131.4
2020-01-26 18:00:00,56.79068,-5.70272,57.0762853579,15.04068,-3.43272,15.4274308121,41.75,-2.27,41.8116658362,131.62,56.87068,-5.85272,57.17104665,15.04068,-3.43272,15.4274308121,41.83,-2.42,41.899943914,131.37
2020-01-26 18:30:00,57.22172,-5.63256,57.4982692949,14.77172,-3.91256,15.2810941203,42.45,-1.72,42.4848314108,130.1,57.29172,-5.80256,57.584814692,14.77172,-3.91256,15.2810941203,42.52,-1.8900000000000001,42.5619842113,129.86
2020-01-26 19:00:00,56.24356,-5.9581,56.5582619701,14.60356,-3.9381,15.1252304539,41.64,-2.02,41.6889673655,130.39,56.32356,-6.1181,56.6548723296,14.60356,-3.9381,15.1252304539,41.72,-2.18,41.7769170715,130.14
2020-01-26 19:30:00,55.7352,-5.44866,56.0008965539,6.1952,-1.7686600000000001,6.4427215705,49.54,-3.68,49.676493435,130.48,55.8452,-5.60866,56.1261385634,6.1952,-1.7686600000000001,6.4427215705,49.65,-3.84,49.7982740665,130.24
2020-01-26 20:00:00,53.64876,-5.66774,53.9473143562,3.17876,-0.6077400000000001,3.2363348166,50.47,-5.06,50.7230174576,131.42,53.71876,-5.82774,54.0339497857,3.17876,-0.6077400000000001,3.2363348166,50.54,-5.22,50.8088574955,131.12
2020-01-26 20:30:00,54.1619,-6.49708,54.5501921182,4.8619,-1.47708,5.081322361,49.3,-5.02,49.5549230652,131.98,54.2519,-6.6570800000000006,54.658808693,4.8619,-1.47708,5.081322361,49.39,-5.18,49.6608950785,131.69
2020-01-26 21:00:00,56.8026,-7.40954,57.2838253766,6.3526,-1.91954,6.6362761072000005,50.45,-5.49,50.7478334513,132.67,56.8826,-7.57954,57.3853605841,6.3526,-1.91954,6.6362761072000005,50.53,-5.66,50.8460077096,132.42
2020-01-26 21:30:00,54.52292,-8.06212,55.1157562247,7.49292,-2.28212,7.8327467609,47.03,-5.78,47.3838506244,132.73,54.60292,-8.24212,55.2214760272,7.49292,-2.28212,7.8327467609,47.11,-5.96,47.4855104216,132.42
2020-01-26 22:00:00,52.86548,-7.6536,53.4166319473,11.49548,-3.7036,12.0773636772,41.37,-3.95,41.5581448094,133.47,52.91548,-7.8136,53.4892547021,11.49548,-3.7036,12.0773636772,41.42,-4.11,41.6234128827,133.13
2020-01-26 22:30:00,51.21156,-8.19218,51.8626618174,16.31156,-5.08218,17.0849507809,34.9,-3.11,35.0382947644,133.94,51.25156,-8.36218,51.9292639731,16.31156,-5.08218,17.0849507809,34.94,-3.2800000000000002,35.0936176534,133.63
2020-01-26 23:00:00,48.35806,-17.11452,51.2972588136,18.43806,-5.43452,19.2222804109,29.92,-11.68,32.1189788132,131.39,48.76806,-3.14452,48.8693327374,18.43806,-5.43452,19.2222804109,30.33,2.29,30.416327852,131.09
2020-01-26 23:30:00,46.43502,-20.96706,50.9492756322,19.81502,-5.84706,20.6596981644,26.62,-15.12,30.6143561095,130.09,46.95502,-1.20706,46.9705322201,19.81502,-5.84706,20.6596981644,27.14,4.64,27.5337828858,129.79
2020-01-27 00:00:00,44.18756,-21.11802,48.9745977776,20.27756,-6.03802,21.1574366376,23.91,-15.08,28.2682595856,130.33,44.69756,-1.30802,44.7166947154,20.27756,-6.03802,21.1574366376,24.42,4.73,24.8738678134,130.02
2020-01-27 00:30:00,44.774680000000004,-10.75918,46.0492336893,22.00468,-6.58918,22.9700508266,22.77,-4.17,23.1486889478,131.68,44.84468,-9.05918,45.7505635657,22.00468,-6.58918,22.9700508266,22.84,-2.47,22.9731691327,131.41
2020-01-27 01:00:00,43.96462,-9.76244,45.0354643198,21.62462,-6.40244,22.55250381,22.34,-3.36,22.5912637982,131.39,43.99462,-9.92244,45.0996829756,21.62462,-6.40244,22.55250381,22.37,-3.52,22.6452489498,131.14
2020-01-27 01:30:00,42.86192,-10.00926,44.0151050417,21.66192,-6.36926,22.5788894996,21.2,-3.64,21.5102208264,131.16,42.90192,-10.18926,44.0953031403,21.66192,-6.36926,22.5788894996,21.24,-3.8200000000000003,21.5807784846,130.87
2020-01-27 02:00:00,42.85428,-10.17278,44.0451446501,20.35428,-6.15278,21.2638993613,22.5,-4.02,22.856298913,131.57,42.88428,-10.34278,44.1138818202,20.35428,-6.15278,21.2638993613,22.53,-4.19,22.9163042396,131.3
2020-01-27 02:30:00,42.38606,-10.2948,43.6183561057,19.60606,-5.9648,20.4933264202,22.78,-4.33,23.1878696736,131.36,42.42606,-10.4648,43.6976270084,19.60606,-5.9648,20.4933264202,22.82,-4.5,23.2594582912,131.12
2020-01-27 03:00:00,41.71618,-10.21006,42.9474678997,18.86618,-5.64006,19.6911915484,22.85,-4.57,23.3025191771,132.27,41.74618,-10.39006,43.0197267704,18.86618,-5.64006,19.6911915484,22.88,-4.75,23.367860407,131.97
2020-01-27 03:30:00,41.72644,-10.34248,42.9890996373,20.15644,-6.03248,21.0397929748,21.57,-4.31,21.9963860668,131.73,41.74644,-10.51248,43.0497095045,20.15644,-6.03248,21.0397929748,21.59,-4.48,22.0499092969,131.55
2020-01-27 04:00:00,40.1704,-9.83802,41.3575588458,17.290399999999998,-5.32802,18.0926982311,22.88,-4.51,23.3202594325,131.83,40.2204,-10.00802,41.4468459654,17.290399999999998,-5.32802,18.0926982311,22.93,-4.68,23.4027199274,131.9
2020-01-27 04:30:00,39.07802,-9.52488,40.2220708832,14.06802,-4.21488,14.6858571468,25.01,-5.31,25.5674832551,131.06,39.11802,-9.70488,40.3038978826,14.06802,-4.21488,14.6858571468,25.05,-5.49,25.6445432792,130.98
2020-01-27 05:00:00,39.30742,-9.31032,40.3949913425,13.82742,-4.43032,14.5198236614,25.48,-4.88,25.9431069843,131.35,39.34742,-9.47032,40.4710565906,13.82742,-4.43032,14.5198236614,25.52,-5.04,26.0129198669,131.15
2020-01-27 05:30:00,40.95046,-9.17928,41.9666457503,14.33046,-4.65928,15.0688743418,26.62,-4.52,27.0010147957,132.42,41.00046,-9.34928,42.0529042603,14.33046,-4.65928,15.0688743418,26.67,-4.69,27.0792355874,132.16
2020-01-27 06:00:00,43.31616,-8.5894,44.1595687197,14.44616,-4.7994,15.2225418083,28.87,-3.79,29.1177093879,132.11,43.35616,-8.769400000000001,44.2341382453,14.44616,-4.7994,15.2225418083,28.91,-3.9699999999999998,29.1813125133,131.9
2020-01-27 06:30:00,48.81744,-6.86142,49.2972771314,14.60744,-4.75142,15.3607713143,34.21,-2.11,34.275008388,131.56,48.87744,-7.02142,49.3791907565,14.60744,-4.75142,15.3607713143,34.27,-2.27,34.3450986314,131.36
2020-01-27 07:00:00,52.30476,-5.5720600000000005,52.6007202546,11.56476,-3.9120600000000003,12.2085169984,40.74,-1.6600000000000001,40.7738053166,131.42,52.38476,-5.73206,52.6974343977,11.56476,-3.9120600000000003,12.2085169984,40.82,-1.82,40.8605531044,131.2
2020-01-27 07:30:00,58.27032,-4.06048,58.4116229079,11.06032,-3.90048,11.7279334383,47.21,-0.16,47.2102711282,131.2,58.36032,-4.23048,58.513450689,11.06032,-3.90048,11.7279334383,47.3,-0.33,47.3011511488,130.95
2020-01-27 08:00:00,61.82282,-3.77904,61.9382128905,9.71282,-3.58904,10.3547129595,52.11,-0.19,52.1103463815,131.0,61.91282,-3.92904,62.037364835,9.71282,-3.58904,10.3547129595,52.2,-0.34,52.2011072679,130.71
2020-01-27 08:30:00,62.91882,-3.6656,63.0255070075,8.98882,-3.4256,9.6194397109,53.93,-0.24,53.9305340229,130.86,63.01882,-3.7856,63.1324198931,8.98882,-3.4256,9.6194397109,54.03,-0.36,54.0311993204,130.6
2020-01-27 09:00:00,64.47458,-3.30554,64.5592600706,9.05458,-3.28554,9.6322475087,55.42,-0.02,55.4200036088,130.93,64.56458,-3.4455400000000003,64.6564516229,9.05458,-3.28554,9.6322475087,55.51,-0.16,55.5102305886,130.68
2020-01-27 09:30:00,65.74682,-2.86982,65.8094233902,9.61682,-3.46982,10.223643076,56.13,0.6000000000000001,56.1332067497,131.11,65.83682,-2.98982,65.904672758,9.61682,-3.46982,10.223643076,56.22,0.48,56.2220490555,130.85
2020-01-27 10:00:00,65.0476,-2.77384,65.106715891,9.0076,-3.37384,9.618713744899999,56.04,0.6000000000000001,56.0432118994,130.95,65.1576,-2.90384,65.2222747572,9.0076,-3.37384,9.618713744899999,56.15,0.47000000000000003,56.1519670181,130.71
2020-01-27 10:30:00,65.34074,-2.05432,65.373026046,6.49074,-2.30432,6.887640845,58.85,0.25,58.8505310086,131.04,65.43074,-2.19432,65.4675245997,6.49074,-2.30432,6.887640845,58.94,0.11,58.9401026467,130.82
2020-01-27 11:00:00,61.3009,-2.05136,61.3352135291,8.3109,-2.7213600000000002,8.7451048627,52.99,0.67,52.9942355356,131.08,61.3609,-2.20136,61.4003748739,8.3109,-2.7213600000000002,8.7451048627,53.05,0.52,53.0525484779,130.82
2020-01-27 11:30:00,65.51552,-2.01438,65.5464803605,7.87552,-2.7543800000000003,8.3432861904,57.64,0.74,57.6447499778,130.75,65.62552,-2.16438,65.6612017561,7.87552,-2.7543800000000003,8.3432861904,57.75,0.59,57.7530137742,130.5
2020-01-27 12:00:00,66.46926,-2.0429,66.5006463529,9.36926,-3.4829,9.9956803349,57.1,1.44,57.1181547321,130.6,66.57926,-2.1829,66.615035199,9.36926,-3.4829,9.9956803349,57.21,1.3,57.2247682389,130.35
2020-01-27 12:30:00,66.63048,-2.3912,66.6733732645,11.91048,-3.3612,12.3756696494,54.72,0.97,54.7285967297,130.78,66.71048,-2.5512,66.7592447776,11.91048,-3.3612,12.3756696494,54.8,0.81,54.8059859869,130.52
2020-01-27 13:00:00,63.21988,-2.7826,63.2810879329,10.63988,-2.3026,10.8861845095,52.58,-0.48,52.5821909015,131.27,63.29988,-2.9226,63.3673133309,10.63988,-2.3026,10.8861845095,52.66,-0.62,52.6636497026,130.96
2020-01-27 13:30:00,58.06438,-2.42252,58.1148933401,10.17438,-1.98252,10.3657317125,47.89,-0.44,47.8920212562,131.39,58.14438,-2.59252,58.2021484615,10.17438,-1.98252,10.3657317125,47.97,-0.61,47.9738783089,131.16
2020-01-27 14:00:00,57.7909,-2.64894,57.851577385,9.5709,-1.84894,9.7478564789,48.22,-0.8,48.2266357939,131.47,57.8709,-2.79894,57.9385461669,9.5709,-1.84894,9.7478564789,48.3,-0.9500000000000001,48.3093417467,131.59
2020-01-27 14:30:00,55.6402,-3.57626,55.7550131524,6.8202,-0.5362600000000001,6.8412500925,48.82,-3.04,48.9145581601,133.4,55.7202,-3.73626,55.8453250221,6.8202,-0.5362600000000001,6.8412500925,48.9,-3.2,49.0045916216,133.16
2020-01-27 15:00:00,53.81734,-4.8793,54.0380759573,7.53734,-0.5693,7.5588092161,46.28,-4.31,46.4802592506,133.59,53.87734,-5.0393,54.1124968003,7.53734,-0.5693,7.5588092161,46.34,-4.47,46.5550910213,133.31
2020-01-27 15:30:00,54.25792,-5.09016,54.4961614387,8.19792,-1.2101600000000001,8.2867592913,46.06,-3.88,46.2231327368,133.3,54.34792,-5.25016,54.600921131,8.19792,-1.2101600000000001,8.2867592913,46.15,-4.04,46.3264945792,133.04
2020-01-27 16:00:00,57.83336,-4.49986,58.008156917,7.17336,-1.9098600000000001,7.4232512358000005,50.66,-2.59,50.7261638605,133.0,57.92336,-4.65986,58.1104975793,7.17336,-1.9098600000000001,7.4232512358000005,50.75,-2.75,50.8244527762,132.73
2020-01-27 16:30:00,63.56248,-5.11116,63.7676471284,16.16248,-4.71116,16.8351058297,47.4,-0.4,47.4016877337,132.56,63.62248,-5.25116,63.8388176793,16.16248,-4.71116,16.8351058297,47.46,-0.54,47.4630719613,132.27
2020-01-27 17:00:00,60.9166,-6.1721,61.2284817219,22.3466,-5.8821,23.1077829306,38.57,-0.29,38.5710902102,132.92,60.9766,-6.3321,61.3044960665,22.3466,-5.8821,23.1077829306,38.63,-0.45,38.632620931,132.6
2020-01-27 17:30:00,63.02392,-6.33786,63.3417947452,23.91392,-6.27786,24.724220836,39.11,-0.06,39.110046024,132.35,63.08392,-6.47786,63.4156418618,23.91392,-6.27786,24.724220836,39.17,-0.2,39.1705105915,132.04
2020-01-27 18:00:00,64.30448,-6.92502,64.6762866132,26.39448,-7.06502,27.3236725583,37.91,0.14,37.9102585061,132.46,64.37448,-7.03502,64.7577422527,26.39448,-7.06502,27.3236725583,37.98,0.03,37.9800118483,132.12
2020-01-27 18:30:00,66.4093,-7.55732,66.8379249534,32.4493,-8.70732,33.597239352,33.96,1.15,33.9794658581,132.02,66.4393,-7.71732,66.8860046084,32.4493,-8.70732,33.597239352,33.99,0.99,34.0044144193,131.71
2020-01-27 19:00:00,68.20502,-7.50556,68.6167485685,31.11502,-8.27556,32.1967290717,37.09,0.77,37.0979918594,131.98,68.28502,-7.64556,68.7117060195,31.11502,-8.27556,32.1967290717,37.17,0.63,37.1753385997,131.66
2020-01-27 19:30:00,64.65396,-7.08712,65.0412316425,30.18396,-8.08712,31.248567186,34.47,1.0,34.4845023163,130.72,64.70396,-7.2571200000000005,65.1096631106,30.18396,-8.08712,31.248567186,34.52,0.8300000000000001,34.5299768317,130.45
2020-01-27 20:00:00,61.19164,-5.59496,61.4468907537,26.72164,-8.03496,27.9035235497,34.47,2.44,34.5562512434,129.83,61.25164,-5.76496,61.5223387599,26.72164,-8.03496,27.9035235497,34.53,2.27,34.604534385,129.57
2020-01-27 20:30:00,57.23636,-5.572,57.5069394947,14.52636,-4.332,15.1585407889,42.71,-1.24,42.7279966767,130.1,57.31636,-5.7219999999999995,57.6012708857,14.52636,-4.332,15.1585407889,42.79,-1.3900000000000001,42.8125705839,129.93
2020-01-27 21:00:00,55.56816,-6.54132,55.951847808,13.53816,-4.10132,14.1457626846,42.03,-2.44,42.1007660263,129.98,55.62816,-6.70132,56.0303478012,13.53816,-4.10132,14.1457626846,42.09,-2.6,42.1702276494,129.87
2020-01-27 21:30:00,52.35176,-6.67606,52.7757193435,13.52176,-4.09606,14.1285420699,38.83,-2.58,38.9156176875,129.98,52.42176,-6.84606,52.8669032479,13.52176,-4.09606,14.1285420699,38.9,-2.75,38.9970832243,130.17
2020-01-27 22:00:00,55.30082,-7.43782,55.7987621639,10.84082,-3.15782,11.2913774813,44.46,-4.28,44.6655348115,130.5,55.37082,-7.60782,55.891024616,10.84082,-3.15782,11.2913774813,44.53,-4.45,44.7517977293,130.6
2020-01-27 22:30:00,52.05696,-8.44352,52.7372744312,10.50696,-3.45352,11.0599732745,41.55,-4.99,41.8485674785,131.94,52.12696,-8.60352,52.8321920351,10.50696,-3.45352,11.0599732745,41.62,-5.15,41.9374164679,131.68
2020-01-27 23:00:00,48.40744,-9.02516,49.241585681,10.03744,-3.40516,10.5993073537,38.37,-5.62,38.7793927235,132.15,48.47744,-9.19516,49.3417992819,10.03744,-3.40516,10.5993073537,38.44,-5.79,38.8736118723,131.88
2020-01-27 23:30:00,47.60448,-9.841660000000001,48.6111590854,13.42448,-4.29166,14.0937932731,34.18,-5.55,34.6276609086,132.51,47.65448,-10.01166,48.6947923296,13.42448,-4.29166,14.0937932731,34.23,-5.72,34.7046293742,132.3
2020-01-28 00:00:00,44.24566,-9.967,45.3543770527,12.50566,-4.107,13.162787738,31.74,-5.86,32.2764186365,132.9,44.29566,-10.147,45.4430094056,12.50566,-4.107,13.162787738,31.79,-6.04,32.3587036205,132.67
2020-01-28 00:30:00,42.11292,-8.48276,42.9587621812,9.12292,-2.95276,9.5888717242,32.99,-5.53,33.450276531,132.95,42.17292,-8.65276,43.0514278154,9.12292,-2.95276,9.5888717242,33.05,-5.7,33.5379262925,132.67
2020-01-28 01:00:00,41.58024,-7.92534,42.3288007457,9.98024,-3.07534,10.4433187528,31.6,-4.85,31.9700250234,132.42,41.63024,-8.10534,42.4119490117,9.98024,-3.07534,10.4433187528,31.65,-5.03,32.0472058064,132.37
2020-01-28 01:30:00,42.56042,-8.49124,43.3991993856,17.05042,-5.45124,17.9006379695,25.51,-3.04,25.6904982435,132.17,42.59042,-8.65124,43.4601867151,17.05042,-5.45124,17.9006379695,25.54,-3.2,25.7396891978,131.96
2020-01-28 02:00:00,42.9271,-8.94642,43.8494509113,19.5671,-6.25642,20.5429840487,23.36,-2.69,23.5143722008,132.79,42.9571,-9.11642,43.9137968528,19.5671,-6.25642,20.5429840487,23.39,-2.86,23.5642037846,132.5
2020-01-28 02:30:00,43.31306,-9.2894,44.2980148418,21.69306,-6.8594,22.7517080793,21.62,-2.43,21.7561324688,132.82,43.34306,-9.4594,44.3632854794,21.69306,-6.8594,22.7517080793,21.65,-2.6,21.8055612173,132.54
2020-01-28 03:00:00,42.1884,-8.904160000000001,43.1178056012,18.4684,-5.74416,19.3410747547,23.72,-3.16,23.9295633057,132.95,42.2384,-9.08416,43.2042173574,18.4684,-5.74416,19.3410747547,23.77,-3.34,24.00351016,132.64
2020-01-28 03:30:00,40.62716,-8.8912,41.588695184,15.57716,-4.7712,16.2914782357,25.05,-4.12,25.3865495883,133.53,40.66716,-9.0612,41.6644122472,15.57716,-4.7712,16.2914782357,25.09,-4.29,25.4541195094,133.16
2020-01-28 04:00:00,40.50184,-9.15568,41.52379462,13.36184,-4.09568,13.9754557295,27.14,-5.06,27.6076656021,133.41,40.55184,-9.33568,41.6125780077,13.36184,-4.09568,13.9754557295,27.19,-5.24,27.6903178024,133.01
2020-01-28 04:30:00,41.37604,-9.0465,42.3534632389,13.41604,-4.2765,14.0811427637,27.96,-4.77,28.3639648145,133.41,41.42604,-9.2265,42.4410778884,13.41604,-4.2765,14.0811427637,28.01,-4.95,28.4440257348,133.01
2020-01-28 05:00:00,42.88098,-9.26726,43.8709534164,16.83098,-5.23726,17.6269901023,26.05,-4.03,26.3598823973,132.93,42.92098,-9.43726,43.946244441,16.83098,-5.23726,17.6269901023,26.09,-4.2,26.4258982818,132.59
2020-01-28 05:30:00,42.28922,-8.47436,43.1299536937,14.33922,-4.37436,14.9916061721,27.95,-4.1,28.2491150304,132.65,42.33922,-8.64436,43.2126660832,14.33922,-4.37436,14.9916061721,28.0,-4.27,28.323716211,132.29
2020-01-28 06:00:00,43.68212,-8.00578,44.4096849922,13.41212,-4.07578,14.0177368181,30.27,-3.93,30.5240528109,132.73,43.74212,-8.16578,44.4977867439,13.41212,-4.07578,14.0177368181,30.33,-4.09,30.6045258091,132.38
2020-01-28 06:30:00,50.02672,-6.79568,50.4861761339,14.63672,-4.57568,15.335267191,35.39,-2.22,35.459561475,131.55,50.08672,-6.95568,50.5673907239,14.63672,-4.57568,15.335267191,35.45,-2.38,35.5298029828,131.16
2020-01-28 07:00:00,56.69828,-7.4096,57.1803911067,17.29828,-5.6196,18.1881938388,39.4,-1.79,39.4406402078,130.53,56.77828,-7.5696,57.2806417904,17.29828,-5.6196,18.1881938388,39.48,-1.9500000000000002,39.5281279597,130.14
2020-01-28 07:30:00,62.82458,-6.52668,63.162689968,19.43458,-6.41668,20.4664770295,43.39,-0.11,43.3901394328,130.25,62.90458,-6.67668,63.2579184039,19.43458,-6.41668,20.4664770295,43.47,-0.26,43.4707775408,129.87
2020-01-28 08:00:00,66.75046,-10.33194,67.5453395459,19.32046,-6.49194,20.381988607,47.43,-3.84,47.5851920244,131.18,67.24046,3.14806,67.3141125083,19.32046,-6.49194,20.381988607,47.92,9.64,48.8800163666,130.78
2020-01-28 08:30:00,68.43572,-12.12728,69.5019330099,18.44572,-6.36728,19.5137602967,49.99,-5.76,50.3207482059,131.52,69.10572,7.13272,69.4728452801,18.44572,-6.36728,19.5137602967,50.66,13.5,52.4279085984,131.14
2020-01-28 09:00:00,69.111,-11.99846,70.1448028251,18.611,-6.05846,19.5722829167,50.5,-5.94,50.8481425423,132.05,69.791,7.39154,70.1813261813,18.611,-6.05846,19.5722829167,51.18,13.45,52.917812691,131.66
2020-01-28 09:30:00,63.0867,-11.22198,64.0770204676,19.3967,-6.03198,20.3129700834,43.69,-5.19,43.9971840008,131.47,63.6867,8.04802,64.1931957672,19.3967,-6.03198,20.3129700834,44.29,14.08,46.4741917627,131.12
2020-01-28 10:00:00,61.6325,-11.40146,62.6782126929,21.4425,-6.45146,22.392010682,40.19,-4.95,40.4936859276,132.14,62.2125,8.00854,62.7258468989,21.4425,-6.45146,22.392010682,40.77,14.46,43.2583460155,131.72
2020-01-28 10:30:00,69.47762,-12.25602,70.5503345641,28.44762,-8.88602,29.8031614951,41.03,-3.37,41.168164885,132.28,70.07762,7.24398,70.4510331443,28.44762,-8.88602,29.8031614951,41.63,16.13,44.6456470443,131.89
2020-01-28 11:00:00,70.23788,-11.74616,71.2132857102,21.66788,-6.89616,22.7388224506,48.57,-4.85,48.8115498627,132.0,70.91788,7.64384,71.328633757,21.66788,-6.89616,22.7388224506,49.25,14.54,51.3514761229,131.62
2020-01-28 11:30:00,71.51116,-11.1955,72.3822162191,17.38116,-6.0055,18.3894195992,54.13,-5.19,54.3782401333,131.93,72.23116,8.1645,72.6911241844,17.38116,-6.0055,18.3894195992,54.85,14.17,56.6507846371,131.52
2020-01-28 12:00:00,72.65946,-10.9491,73.4797925848,16.96946,-5.6991,17.900902589,55.69,-5.25,55.9369162539,131.88,73.36946,8.3909,73.8477140032,16.96946,-5.6991,17.900902589,56.4,14.09,58.1333647745,131.52
2020-01-28 12:30:00,70.38556,-9.846540000000001,71.0709603599,14.40556,-4.96654,15.237673001,55.98,-4.88,56.1923019639,131.69,71.11556,9.45346,71.7411372929,14.40556,-4.96654,15.237673001,56.71,14.42,58.5146178318,131.29
2020-01-28 13:00:00,70.9947,-10.2751,71.7344067244,14.3147,-4.7951,15.0964770758,56.68,-5.48,56.9442955879,131.59,71.7247,9.0049,72.2877639307,14.3147,-4.7951,15.0964770758,57.41,13.8,59.0453054865,131.21
2020-01-28 13:30:00,69.60872,-10.6216,70.4144323743,15.07872,-4.8716,15.8461441177,54.53,-5.75,54.8323207607,131.9,70.31872,8.7584,70.8620628616,15.07872,-4.8716,15.8461441177,55.24,13.63,56.8967002558,131.53
2020-01-28 14:00:00,67.20206,-11.37468,68.1579064625,19.11206,-5.77468,19.9654142593,48.09,-5.6,48.4149573995,132.16,67.85206,8.07532,68.3309069115,19.11206,-5.77468,19.9654142593,48.74,13.85,50.669617129,131.78
2020-01-28 14:30:00,67.88894,-12.49112,69.0285176806,23.24894,-7.14112,24.3209540516,44.64,-5.35,44.9594495073,132.46,68.50894,7.00888,68.8665322111,23.24894,-7.14112,24.3209540516,45.26,14.15,47.420355334,132.05
2020-01-28 15:00:00,67.86954,-12.449,69.0018265034,21.85954,-7.049,22.9679753137,46.01,-5.4,46.3258038247,132.24,68.50954,7.061,68.872453071,21.85954,-7.049,22.9679753137,46.65,14.11,48.7371993451,131.89
2020-01-28 15:30:00,68.3062,-12.66822,69.4710065884,21.1262,-6.93822,22.236349143,47.18,-5.73,47.5266798756,132.37,68.9562,6.86178,69.2967643055,21.1262,-6.93822,22.236349143,47.83,13.8,49.7810094313,131.98
2020-01-28 16:00:00,65.5615,-12.41696,66.7269898758,21.0315,-7.07696,22.1902536058,44.53,-5.34,44.8490412384,132.4,66.1815,7.09304,66.5605150122,21.0315,-7.07696,22.1902536058,45.15,14.17,47.3213630404,131.95
2020-01-28 16:30:00,70.27442,-13.23656,71.510143525,22.39442,-7.26656,23.5438514557,47.88,-5.97,48.2507543982,132.49,70.90442,6.30344,71.1840581266,22.39442,-7.26656,23.5438514557,48.51,13.57,50.3722641937,132.01
2020-01-28 17:00:00,63.01346,-15.26266,64.8355221422,31.78346,-8.80266,32.9799204463,31.23,-6.46,31.8911351319,132.84,63.52346,4.36734,63.6734138322,31.78346,-8.80266,32.9799204463,31.74,13.17,34.3638836571,132.35
2020-01-28 17:30:00,64.6419,-14.63762,66.2784667511,31.6919,-8.69762,32.8637356257,32.95,-5.94,33.4811305066,132.4,65.1519,4.91238,65.3368315032,31.6919,-8.69762,32.8637356257,33.46,13.61,36.1220666629,131.93
2020-01-28 18:00:00,65.2306,-14.49554,66.8217917767,31.1706,-8.65554,32.3500336484,34.06,-5.84,34.5570426975,132.29,65.7706,5.00446,65.9607189489,31.1706,-8.65554,32.3500336484,34.6,13.66,37.1988655741,131.82
2020-01-28 18:30:00,65.02642,-14.57634,66.6401154397,29.31642,-7.81634,30.3405282191,35.71,-6.76,36.3442113685,132.61,65.57642,4.99366,65.7662793551,29.31642,-7.81634,30.3405282191,36.26,12.81,38.4562569681,132.11
2020-01-28 19:00:00,65.04746,-15.19916,66.7995996781,29.51746,-7.76916,30.522783162,35.53,-7.43,36.2985647099,132.56,65.59746,4.37084,65.7429159739,29.51746,-7.76916,30.522783162,36.08,12.14,38.0676503084,132.11
2020-01-28 19:30:00,69.28406,-14.31126,70.7466828401,23.12406,-6.53126,24.0287225643,46.16,-7.78,46.811045705,130.7,69.92406,4.73874,70.0844478017,23.12406,-6.53126,24.0287225643,46.8,11.27,48.1378530888,130.27
2020-01-28 20:00:00,61.08728,-14.06262,62.685030582,23.01728,-6.77262,23.992989815,38.07,-7.29,38.7616950094,130.54,61.65728,4.92738,61.8538539677,23.01728,-6.77262,23.992989815,38.64,11.7,40.3725104496,130.13
2020-01-28 20:30:00,64.29186,-14.53082,65.9134886964,13.25186,-3.87082,13.8056162822,51.04,-10.66,52.1413195077,130.46,64.99186,4.39918,65.1405760715,13.25186,-3.87082,13.8056162822,51.74,8.27,52.396760396,130.06
2020-01-28 21:00:00,61.8231,-15.13602,63.648996811,12.9431,-3.77602,13.4826616308,48.88,-11.36,50.1827061845,130.71,62.4731,3.86398,62.5924800999,12.9431,-3.77602,13.4826616308,49.53,7.64,50.1157709708,130.33
2020-01-28 21:30:00,61.82522,-16.14542,63.8986104311,15.87522,-5.06542,16.6637657756,45.95,-11.08,47.2669958851,131.34,62.46522,3.04458,62.5393730143,15.87522,-5.06542,16.6637657756,46.59,8.11,47.2905931449,130.95
2020-01-28 22:00:00,58.16934,-17.14512,60.6434436345,15.32934,-4.95512,16.1103035058,42.84,-12.19,44.5405624123,131.68,58.76934,2.12488,58.8077413191,15.32934,-4.95512,16.1103035058,43.44,7.08,44.0131798442,131.3
2020-01-28 22:30:00,55.04968,-17.99748,57.9169798457,16.13968,-5.44748,17.0342099568,38.91,-12.55,40.8838672339,132.47,55.62968,1.52252,55.6505109056,16.13968,-5.44748,17.0342099568,39.49,6.97,40.1003865318,132.1
2020-01-28 23:00:00,51.73746,-18.6226,54.9869620729,15.52746,-5.0526,16.3288328062,36.21,-13.57,38.66922549,132.71,52.27746,0.8974000000000001,52.2851618608,15.52746,-5.0526,16.3288328062,36.75,5.95,37.2285508716,132.29
2020-01-28 23:30:00,47.69728,-18.85566,51.2890478897,13.367280000000001,-4.2656600000000005,14.0313944365,34.33,-14.59,37.301702374,131.6,48.22728,0.40434000000000003,48.2289749739,13.367280000000001,-4.2656600000000005,14.0313944365,34.86,4.67,35.171415951,131.25
2020-01-29 00:00:00,45.05322,-19.37916,49.0443113386,13.62322,-4.30916,14.2884912805,31.43,-15.07,34.8561300204,132.3,45.55322,0.07084,45.5532750818,13.62322,-4.30916,14.2884912805,31.93,4.38,32.2290133265,131.94
2020-01-29 00:30:00,44.02738,-19.69674,48.2324761576,15.33738,-5.01674,16.1370042292,28.69,-14.68,32.2276046271,132.27,44.50738,-0.25674,44.5081204938,15.33738,-5.01674,16.1370042292,29.17,4.76,29.5558200698,131.88
2020-01-29 01:00:00,43.66284,-19.7635,47.9274402521,16.93284,-5.5035,17.8047629222,26.73,-14.26,30.2958825585,131.61,44.12284,-0.48350000000000004,44.1254890275,16.93284,-5.5035,17.8047629222,27.19,5.02,27.6495298333,131.26
