Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-29 01:30:00,43.8771,-20.41082,48.3921633892,19.3471,-6.15082,20.3013020539,24.53,-14.26,28.3737290464,131.77,44.3271,-1.10082,44.340766785,19.3471,-6.15082,20.3013020539,24.98,5.05,25.4853467703,131.38
2020-01-29 02:00:00,42.94504,-20.51324,47.5927460428,19.51504,-6.11324,20.450146442,23.43,-14.4,27.5013617845,131.98,43.385040000000004,-1.13324,43.3998378879,19.51504,-6.11324,20.450146442,23.87,4.98,24.3839557906,131.61
2020-01-29 02:30:00,42.6725,-20.8431,47.4908104149,19.3125,-6.2131,20.287317907,23.36,-14.63,27.563136614,133.14,43.1125,-1.1631,43.1281863502,19.3125,-6.2131,20.287317907,23.8,5.05,24.3298684748,132.72
2020-01-29 03:00:00,42.23964,-20.81798,47.0911401286,18.00964,-5.65798,18.8774964074,24.23,-15.16,28.5817861583,133.02,42.67964,-1.14798,42.6950761635,18.00964,-5.65798,18.8774964074,24.67,4.51,25.0788556358,132.63
2020-01-29 03:30:00,42.64062,-22.31488,48.1266697726,20.49062,-6.33488,21.4475222951,22.15,-15.98,27.312687528,133.36,43.07062,-2.73488,43.1573617799,20.49062,-6.33488,21.4475222951,22.58,3.6,22.865178766,132.93
2020-01-29 04:00:00,42.06938,-24.03396,48.4506343288,20.12938,-6.15396,21.0490656055,21.94,-17.88,28.3029680422,131.74,42.53938,-4.28396,42.7545455369,20.12938,-6.15396,21.0490656055,22.41,1.87,22.4878856276,131.36
2020-01-29 04:30:00,42.11496,-23.68616,48.3187751433,19.53496,-6.01616,20.4403728769,22.58,-17.67,28.6720299246,131.23,42.59496,-4.03616,42.7857593709,19.53496,-6.01616,20.4403728769,23.06,1.98,23.1448482389,130.89
2020-01-29 05:00:00,42.33696,-23.74598,48.541629023,20.53696,-6.24598,21.4657632569,21.8,-17.5,27.9551426396,131.23,42.80696,-4.10598,43.0034288889,20.53696,-6.24598,21.4657632569,22.27,2.14,22.3725836684,130.89
2020-01-29 05:30:00,42.3941,-23.28038,48.3656469796,18.2941,-5.52038,19.1088641775,24.1,-17.76,29.937060644,131.47,42.8841,-3.64038,43.0383363916,18.2941,-5.52038,19.1088641775,24.59,1.88,24.6617618998,131.05
2020-01-29 06:00:00,44.11846,-22.45998,49.5064562898,17.04846,-5.20998,17.8267742447,27.07,-17.25,32.0990249073,131.09,44.63846,-2.86998,44.7306259332,17.04846,-5.20998,17.8267742447,27.59,2.34,27.6890537939,130.69
2020-01-29 06:30:00,51.11612,-19.04352,54.5482664972,19.27612,-6.10352,20.219341202,31.84,-12.94,34.3690151154,130.14,51.68612,-0.04352,51.686138322,19.27612,-6.10352,20.219341202,32.41,6.06,32.9716802726,129.76
2020-01-29 07:00:00,54.92072,-16.6633,57.3929529839,17.70072,-5.9633,18.678234269,37.22,-10.7,38.7274889452,131.11,55.47072,2.5367,55.5286919007,17.70072,-5.9633,18.678234269,37.77,8.5,38.714634184,130.73
2020-01-29 07:30:00,59.47512,-16.02242,61.5955180323,21.87512,-6.63242,22.8584747976,37.6,-9.39,38.7547687388,130.82,60.04512,3.06758,60.1234270719,21.87512,-6.63242,22.8584747976,38.17,9.7,39.3832312031,130.41
2020-01-29 08:00:00,62.30528,-15.21422,64.1359525234,21.33528,-5.79422,22.108079023,40.97,-9.42,42.0389973715,131.0,62.90528,3.91578,63.0270385223,21.33528,-5.79422,22.108079023,41.57,9.71,42.6889798426,130.58
2020-01-29 08:30:00,63.54666,-14.14792,65.1025470891,20.53666,-5.27792,21.2040289446,43.01,-8.87,43.9151112944,131.36,64.15666,5.09208,64.3584205919,20.53666,-5.27792,21.2040289446,43.62,10.37,44.8357145588,130.97
2020-01-29 09:00:00,63.61396,-13.69082,65.0705344926,21.40396,-5.58082,22.1195627342,42.21,-8.11,42.9820450886,131.31,64.21396,5.51918,64.4507099011,21.40396,-5.58082,22.1195627342,42.81,11.1,44.2256271861,130.91
2020-01-29 09:30:00,59.09144,-13.2248,60.5532296109,19.30144,-4.5048,19.8201616823,39.79,-8.72,40.7342914508,131.56,59.67144,6.0352,59.9758650685,19.30144,-4.5048,19.8201616823,40.37,10.54,41.723236931,131.14
2020-01-29 10:00:00,55.27568,-14.56062,57.1612845748,22.90568,-5.40062,23.5337390282,32.37,-9.16,33.6410835141,133.33,55.76568,5.15938,56.0038415454,22.90568,-5.40062,23.5337390282,32.86,10.56,34.5151155293,132.84
2020-01-29 10:30:00,55.71918,-15.08168,57.7242071535,29.79918,-8.13168,30.888757636,25.92,-6.95,26.8355901742,132.85,56.19918,4.54832,56.3829322357,29.79918,-8.13168,30.888757636,26.4,12.68,29.2872395422,132.38
2020-01-29 11:00:00,59.16388,-14.29558,60.8664793149,18.28388,-5.53558,19.1034791017,40.88,-8.76,41.8080375048,133.02,59.76388,5.39442,60.0068422748,18.28388,-5.53558,19.1034791017,41.48,10.93,42.8958657682,132.58
2020-01-29 11:30:00,65.04104,-14.48016,66.6334144248,18.33104,-5.59016,19.1644701546,46.71,-8.89,47.5484615945,133.09,65.70104,5.21984,65.9080676906,18.33104,-5.59016,19.1644701546,47.37,10.81,48.5877865312,132.65
2020-01-29 12:00:00,65.1353,-13.93472,66.6091865103,17.1553,-5.23472,17.9361816329,47.98,-8.7,48.7623871442,132.47,65.7853,5.59528,66.022820709,17.1553,-5.23472,17.9361816329,48.63,10.83,49.8213388018,132.01
2020-01-29 12:30:00,67.27246,-12.67876,68.4568099577,18.22246,-5.6787600000000005,19.0868112473,49.05,-7.0,49.5469726623,131.34,67.91246,6.54124,68.2267546054,18.22246,-5.6787600000000005,19.0868112473,49.69,12.22,51.1705432842,130.9
2020-01-29 13:00:00,68.54524,-13.21796,69.808053928,20.38524,-6.11796,21.2835016954,48.16,-7.1,48.6805464226,131.34,69.19524,6.02204,69.456793796,20.38524,-6.11796,21.2835016954,48.81,12.14,50.2970744676,130.9
2020-01-29 13:30:00,67.95308,-13.57068,69.2949091719,21.12308,-6.23068,22.0228490879,46.83,-7.34,47.4017352003,131.55,68.58308,5.72932,68.821973017,21.12308,-6.23068,22.0228490879,47.46,11.96,48.9437759066,131.11
2020-01-29 14:00:00,67.84176,-13.54264,69.1802536716,20.95176,-6.41264,21.9111432579,46.89,-7.13,47.4289890257,131.55,68.48176,5.76736,68.724187111,20.95176,-6.41264,21.9111432579,47.53,12.18,49.0658058122,131.11
2020-01-29 14:30:00,66.56214,-13.51118,67.9195882377,19.43214,-6.03118,20.3465770382,47.13,-7.48,47.7198836964,130.86,67.20214,5.60882,67.4357952602,19.43214,-6.03118,20.3465770382,47.77,11.64,49.1676977293,130.45
2020-01-29 15:00:00,66.93552,-13.54052,68.2913575758,17.61552,-5.51052,18.4573122513,49.32,-8.03,49.9694236509,130.91,67.59552,5.56948,67.8245783735,17.61552,-5.51052,18.4573122513,49.98,11.08,51.1934253591,130.48
2020-01-29 15:30:00,67.46138,-13.65092,68.8286670534,18.77138,-6.14092,19.7503317833,48.69,-7.51,49.2657710789,130.66,68.10138,5.39908,68.315064391,18.77138,-6.14092,19.7503317833,49.33,11.54,50.6618248783,130.27
2020-01-29 16:00:00,64.5301,-11.46418,65.5405311932,20.6701,-6.58418,21.6934197461,43.86,-4.88,44.1306469474,130.6,65.1301,7.57582,65.5692227702,20.6701,-6.58418,21.6934197461,44.46,14.16,46.6604457758,130.16
2020-01-29 16:30:00,64.38468,-11.32438,65.3729959623,22.20468,-6.98438,23.2772287416,42.18,-4.34,42.402688594,131.0,64.98468,7.8356200000000005,65.4553708681,22.20468,-6.98438,23.2772287416,42.78,14.82,45.2742840915,130.56
2020-01-29 17:00:00,64.73464,-12.02446,65.8419414524,24.59464,-7.33446,25.664968736,40.14,-4.69,40.413063482,131.0,65.29464,7.19554,65.689921667,24.59464,-7.33446,25.664968736,40.7,14.53,43.2158639853,130.63
2020-01-29 17:30:00,66.50304,-13.4752,67.8545160198,35.45304,-9.7552,36.7706672809,31.05,-3.7199999999999998,31.2720466231,131.37,66.99304,5.8248,67.2457857674,35.45304,-9.7552,36.7706672809,31.54,15.58,35.1782319055,130.97
2020-01-29 18:00:00,65.88352,-15.31746,67.6406888525,35.80352,-9.57746,37.06237694,30.08,-5.74,30.6227693065,132.26,66.37352,4.2625399999999996,66.5102503712,35.80352,-9.57746,37.06237694,30.57,13.84,33.5569739399,131.88
2020-01-29 18:30:00,65.18702,-15.1487,66.9240665842,31.16702,-8.0387,32.1870134273,34.02,-7.11,34.7550356064,132.38,65.71702,4.4313,65.8662518849,31.16702,-8.0387,32.1870134273,34.55,12.47,36.7315041892,131.97
2020-01-29 19:00:00,63.97446,-15.271,65.771840276,30.60446,-7.761,31.5731862962,33.37,-7.51,34.204634189,130.85,64.50446,3.839,64.618598568,30.60446,-7.761,31.5731862962,33.9,11.6,35.8297362536,130.45
2020-01-29 19:30:00,63.1537,-13.554,64.5918008705,27.1137,-7.614,28.1624878818,36.04,-5.94,36.5262261943,129.52,63.7037,5.196,63.9152549059,27.1137,-7.614,28.1624878818,36.59,12.81,38.767566341,129.13
2020-01-29 20:00:00,62.42116,-10.17786,63.2454745411,25.01116,-7.56786,26.1310280993,37.41,-2.61,37.5009359883,130.34,62.88116,4.00214,63.0083915643,25.01116,-7.56786,26.1310280993,37.87,11.57,39.5980024749,129.96
2020-01-29 20:30:00,68.27898,-2.7249,68.3333314705,16.76898,-5.3349,17.5971545498,51.51,2.61,51.5760816658,132.75,68.36898,-3.0849,68.4385420231,16.76898,-5.3349,17.5971545498,51.6,2.25,51.6490319367,132.38
2020-01-29 21:00:00,64.32922,-3.44116,64.4211931584,14.92922,-4.85116,15.6976228504,49.4,1.4100000000000001,49.420118373,132.09,64.41922,-3.58116,64.5186842113,14.92922,-4.85116,15.6976228504,49.49,1.27,49.5062925293,131.79
2020-01-29 21:30:00,61.2545,-5.05644,61.4628453273,13.8545,-4.44644,14.5505325993,47.4,-0.61,47.403924943,133.13,61.3445,-5.21644,61.5658909342,13.8545,-4.44644,14.5505325993,47.49,-0.77,47.4962419566,132.79
2020-01-29 22:00:00,56.96096,-6.9783,57.3868245768,12.670960000000001,-4.0883,13.3141813196,44.29,-2.89,44.3841886261,133.62,57.03096,-7.1383,57.4759578033,12.670960000000001,-4.0883,13.3141813196,44.36,-3.05,44.4647287184,133.26
2020-01-29 22:30:00,54.36314,-4.36164,54.5378299362,17.60314,-5.61164,18.475958469,36.76,1.25,36.7812465803,132.64,54.16314,-13.95164,55.9311540499,17.60314,-5.61164,18.475958469,36.56,-8.34,37.4991893246,132.33
2020-01-29 23:00:00,51.00432,0.8027200000000001,51.0106363228,15.71432,-4.93728,16.4716904676,35.29,5.74,35.7537648367,131.56,50.51432,-19.28728,54.0712094821,15.71432,-4.93728,16.4716904676,34.8,-14.35,37.6425623464,131.25
2020-01-29 23:30:00,47.3914,0.89714,47.3998908663,14.3714,-4.50286,15.0603083016,33.02,5.4,33.458637151,130.83,46.9214,-18.97286,50.6121249755,14.3714,-4.50286,15.0603083016,32.55,-14.47,35.6213896416,130.53
2020-01-30 00:00:00,44.50342,0.7540800000000001,44.5098082263,13.33342,-4.28592,14.0053275272,31.17,5.04,31.5748396671,130.47,44.05342,-19.00592,47.9784202402,13.33342,-4.28592,14.0053275272,30.72,-14.72,34.0645974584,130.17
2020-01-30 00:30:00,42.90226,0.5428200000000001,42.9056938723,13.42226,-4.28718,14.0903149667,29.48,4.83,29.8730530746,130.31,42.45226,-19.19718,46.5910517059,13.42226,-4.28718,14.0903149667,29.03,-14.91,32.6350884785,130.02
2020-01-30 01:00:00,42.60092,0.31866,42.6021117909,13.74092,-4.39134,14.4255588953,28.86,4.71,29.2418142392,130.01,42.17092,-19.31134,46.3822632721,13.74092,-4.39134,14.4255588953,28.43,-14.92,32.1071845542,129.72
2020-01-30 01:30:00,41.47234,0.44524,41.4747299417,12.81234,-4.03476,13.4326223997,28.66,4.48,29.0080333701,130.47,41.04234,-19.37476,45.3856254527,12.81234,-4.03476,13.4326223997,28.23,-15.34,32.1286243092,130.2
2020-01-30 02:00:00,40.54234,0.45088000000000006,40.5448470887,12.09234,-4.11912,12.774656013,28.45,4.57,28.8147080499,131.09,40.10234,-19.48912,44.5872568325,12.09234,-4.11912,12.774656013,28.01,-15.37,31.9499139279,130.78
2020-01-30 02:30:00,40.04418,0.65578,40.0495493018,10.10418,-3.58422,10.7210580859,29.94,4.24,30.2387367461,131.15,39.60418,-19.35422,44.0803460204,10.10418,-3.58422,10.7210580859,29.5,-15.77,33.4506038809,130.88
2020-01-30 03:00:00,38.59178,0.9168200000000001,38.6026688518,6.01178,-2.21318,6.4062207643,32.58,3.13,32.7300061106,131.52,38.12178,-19.16318,42.6672893219,6.01178,-2.21318,6.4062207643,32.11,-16.95,36.309153116,131.23
2020-01-30 03:30:00,37.86548,1.09232,37.8812320102,4.69548,-1.65768,4.9795015225,33.17,2.75,33.2838008647,131.6,37.40548,-18.99768,41.9533285856,4.69548,-1.65768,4.9795015225,32.71,-17.34,37.0218813676,131.31
2020-01-30 04:00:00,38.00646,0.9417200000000001,38.0181251285,4.68646,-1.74828,5.0019386532,33.32,2.69,33.4284085771,132.08,37.53646,-19.27828,42.19760549,4.68646,-1.74828,5.0019386532,32.85,-17.53,37.2347069278,131.79
2020-01-30 04:30:00,38.1063,0.6819000000000001,38.1124007024,5.6063,-2.2181,6.0291431647,32.5,2.9,32.6291280913,131.72,37.6363,-19.3981,42.3412016988,5.6063,-2.2181,6.0291431647,32.03,-17.18,36.3465720529,131.41
2020-01-30 05:00:00,38.44194,0.75714,38.4493954692,5.38194,-2.07286,5.7673240539,33.06,2.83,33.1809056537,131.43,37.98194,-19.25286,42.5828649147,5.38194,-2.07286,5.7673240539,32.6,-17.18,36.8498629577,131.1
2020-01-30 05:30:00,39.5455,1.0677,39.5599109395,4.3055,-1.4923,4.5567850004,35.24,2.56,35.3328628899,130.5,39.0655,-18.6723,43.2985920965,4.3055,-1.4923,4.5567850004,34.76,-17.18,38.7738313815,130.18
2020-01-30 06:00:00,41.12616,1.62994,41.1584467728,3.97616,-1.46006,4.2357553694,37.15,3.09,37.2782859048,132.0,40.63616,-18.56006,44.6740789133,3.97616,-1.46006,4.2357553694,36.66,-17.1,40.452016019,131.65
2020-01-30 06:30:00,46.40632,3.2892200000000003,46.5227417953,3.49632,-1.02078,3.6422857316,42.91,4.31,43.1259110049,130.99,45.88632,-16.60078,48.7969287942,3.49632,-1.02078,3.6422857316,42.39,-15.58,45.1624678245,130.64
2020-01-30 07:00:00,49.01742,4.02194,49.1821457932,5.66742,-0.6480600000000001,5.7043519544,43.35,4.67,43.6008187997,130.89,48.47742,-15.85806,51.0052773428,5.66742,-0.6480600000000001,5.7043519544,42.81,-15.21,45.4317091908,130.54
2020-01-30 07:30:00,54.99108,3.9389000000000003,55.1319672493,10.97108,-2.4411,11.2393756756,44.02,6.38,44.4799370503,131.19,54.49108,-15.6211,56.6859468014,10.97108,-2.4411,11.2393756756,43.52,-13.18,45.4720001759,130.85
2020-01-30 08:00:00,56.15456,5.27058,56.4013618836,13.44456,-3.34942,13.8554973902,42.71,8.62,43.5711888752,133.56,55.69456,-14.87942,57.6479067541,13.44456,-3.34942,13.8554973902,42.25,-11.53,43.7950156981,133.14
2020-01-30 08:30:00,53.661,5.68776,53.9615931457,13.051,-2.77224,13.3421855638,40.61,8.46,41.4818478373,133.26,53.231,-14.36224,55.1345018914,13.051,-2.77224,13.3421855638,40.18,-11.59,41.8181838439,132.8
2020-01-30 09:00:00,58.67164,7.15242,59.1059933691,7.7316400000000005,-0.5875800000000001,7.7539349588,50.94,7.74,51.5246659378,132.95,58.18164,-12.77758,59.5681943972,7.7316400000000005,-0.5875800000000001,7.7539349588,50.45,-12.19,51.9018169239,132.51
2020-01-30 09:30:00,57.82304,7.27502,58.2788973029,8.07304,-1.24498,8.1684729321,49.75,8.52,50.4742795887,132.48,57.34304,-12.55498,58.7013778309,8.07304,-1.24498,8.1684729321,49.27,-11.31,50.5514490396,132.13
2020-01-30 10:00:00,62.74842,7.3752,63.1803591913,7.06842,-1.2448000000000001,7.1771922321,55.68,8.62,56.3432941884,132.35,62.22842,-12.4148,63.454735952,7.06842,-1.2448000000000001,7.1771922321,55.16,-11.17,56.2796099844,131.98
2020-01-30 10:30:00,62.7532,7.68824,63.222410145,5.5832,-0.7217600000000001,5.6296589362,57.17,8.41,57.7852662882,132.7,62.2432,-12.18176,63.4240587075,5.5832,-0.7217600000000001,5.6296589362,56.66,-11.46,57.8073282552,132.34
2020-01-30 11:00:00,63.09662,8.5685,63.6757618539,2.84662,-0.47150000000000003,2.885404248,60.25,9.04,60.924413005,132.17,62.53662,-11.1715,63.5266184625,2.84662,-0.47150000000000003,2.885404248,59.69,-10.7,60.6414552926,131.83
2020-01-30 11:30:00,62.81958,8.42,63.3813539724,3.42958,-0.5700000000000001,3.4766246528,59.39,8.99,60.0665647428,132.26,62.28958,-11.32,63.3098268563,3.42958,-0.5700000000000001,3.4766246528,58.86,-10.75,59.8336201479,131.83
2020-01-30 12:00:00,63.19654,8.05958,63.7083942487,5.85654,-1.8704200000000002,6.1479697257,57.34,9.93,58.1934747201,132.36,62.65654,-11.72042,63.7433153338,5.85654,-1.8704200000000002,6.1479697257,56.8,-9.85,57.6477449689,131.93
2020-01-30 12:30:00,64.18238,7.61726,64.6328132791,7.38238,-2.38274,7.7573825722,56.8,10.0,57.6735641347,132.22,63.66238,-12.14274,64.8100668259,7.38238,-2.38274,7.7573825722,56.28,-9.76,57.1200140056,131.88
2020-01-30 13:00:00,66.20822,6.2044,66.4982930227,14.05822,-4.6156,14.7965304355,52.15,10.82,53.2606318025,132.22,65.68822,-13.5656,67.0743449474,14.05822,-4.6156,14.7965304355,51.63,-8.95,52.3999942748,131.88
2020-01-30 13:30:00,66.15772,5.0985,66.3538892443,20.09772,-6.3015,21.0624607168,46.06,11.4,47.4498008426,132.22,65.67772,-14.6815,67.2986578369,20.09772,-6.3015,21.0624607168,45.58,-8.38,46.3439402727,131.88
2020-01-30 14:00:00,66.99102,4.75564,67.1596074471,22.94102,-7.19436,24.0426540642,44.05,11.95,45.6421406159,132.26,66.53102,-15.04436,68.2107718037,22.94102,-7.19436,24.0426540642,43.59,-7.85,44.2912022867,131.95
2020-01-30 14:30:00,66.67608,4.82902,66.8507223471,20.77608,-6.43098,21.7486322312,45.9,11.26,47.2609521698,132.31,66.20608,-15.00098,67.8842723311,20.77608,-6.43098,21.7486322312,45.43,-8.57,46.2312643132,132.03
2020-01-30 15:00:00,65.46724,4.72732,65.6376954775,19.28724,-6.05268,20.2146620551,46.18,10.78,47.4215225399,132.52,64.99724,-15.16268,66.7424008588,19.28724,-6.05268,20.2146620551,45.71,-9.11,46.6089712395,132.27
2020-01-30 15:30:00,66.01436,4.8604,66.1930450604,18.27436,-6.0196,19.2402655275,47.74,10.88,48.9640888815,132.75,65.53436,-15.0796,67.2469083064,18.27436,-6.0196,19.2402655275,47.26,-9.06,48.1205901876,132.47
2020-01-30 16:00:00,65.4798,5.3664,65.6993337637,15.1398,-4.9536,15.9295855878,50.34,10.32,51.3869438671,132.41,64.9798,-14.5036,66.5787415096,15.1398,-4.9536,15.9295855878,49.84,-9.55,50.7467053118,132.16
2020-01-30 16:30:00,66.40278,5.29284,66.6133871455,14.61278,-4.94716,15.4274991944,51.79,10.24,52.7926292204,132.28,65.91278,-14.52716,67.4946882724,14.61278,-4.94716,15.4274991944,51.3,-9.58,52.1868412533,132.01
2020-01-30 17:00:00,60.83388,5.67556,61.0980600115,15.41388,-5.09444,16.2339463954,45.42,10.77,46.6794312305,131.75,60.35388,-14.00444,61.9573657507,15.41388,-5.09444,16.2339463954,44.94,-8.91,45.8147541737,131.47
2020-01-30 17:30:00,62.6642,4.67636,62.83844607,24.2842,-6.84364,25.2300966722,38.38,11.52,40.0716208806,131.35,62.2242,-14.92364,63.9887966482,24.2842,-6.84364,25.2300966722,37.94,-8.08,38.7908494364,131.08
2020-01-30 18:00:00,63.25044,3.98956,63.3761370643,26.34044,-7.27044,27.3254108329,36.91,11.26,38.5893210617,131.31,62.84044,-15.57044,64.7407097674,26.34044,-7.27044,27.3254108329,36.5,-8.3,37.4318046586,131.02
2020-01-30 18:30:00,64.2589,4.45206,64.4129417699,25.6189,-7.76794,26.7706729287,38.64,12.22,40.5262630895,131.35,63.8389,-15.10794,65.6022484695,25.6189,-7.76794,26.7706729287,38.22,-7.34,38.9184275119,131.05
2020-01-30 19:00:00,71.56426,4.69866,71.71834294760001,23.90426,-7.50134,25.0536174622,47.66,12.2,49.1967031416,130.82,71.10426,-14.75134,72.6183022519,23.90426,-7.50134,25.0536174622,47.2,-7.25,47.7535600767,130.63
2020-01-30 19:30:00,71.14148,4.42272,71.278823144,26.35148,-8.07728,27.5616209681,44.79,12.5,46.5015494366,130.91,70.67148,-15.06728,72.2598160252,26.35148,-8.07728,27.5616209681,44.32,-6.99,44.8678336896,130.71
2020-01-30 20:00:00,69.14414,4.02666,69.2612885174,19.55414,-6.26334,20.5327499156,49.59,10.29,50.6463443893,131.05,68.67414,-15.48334,70.3979497024,19.55414,-6.26334,20.5327499156,49.12,-9.22,49.9778230818,130.8
2020-01-30 20:30:00,66.32278,3.39716,66.4097270209,18.07278,-5.89284,19.0092330249,48.25,9.29,49.1362045746,131.15,65.84278,-16.11284,67.785656971,18.07278,-5.89284,19.0092330249,47.77,-10.22,48.8510112485,130.95
2020-01-30 21:00:00,63.77368,2.69114,63.8304354931,18.14368,-5.98886,19.1065320779,45.63,8.68,46.4482432391,131.03,63.31368,-16.78886,65.501815969,18.14368,-5.98886,19.1065320779,45.17,-10.8,46.4431792624,130.79
2020-01-30 21:30:00,60.80148,1.8983400000000001,60.8311077077,18.19148,-5.8616600000000005,19.1125352203,42.61,7.76,43.31084968,132.02,60.34148,-17.88166,62.9352681169,18.19148,-5.8616600000000005,19.1125352203,42.15,-12.02,43.8303878605,131.8
2020-01-30 22:00:00,57.16764,1.13466,57.1788992241,16.70764,-5.23534,17.5086841106,40.46,6.37,40.9583752119,132.96,56.72764,-18.90534,59.7949581527,16.70764,-5.23534,17.5086841106,40.02,-13.67,42.2902979417,132.74
2020-01-30 22:30:00,54.3111,0.64712,54.3149550999,16.1611,-5.21288,16.9810267977,38.15,5.86,38.5974364434,133.1,53.8611,-19.43288,57.2595399764,16.1611,-5.21288,16.9810267977,37.7,-14.22,40.2926593811,132.91
2020-01-30 23:00:00,51.31754,-0.39854,51.3190875385,18.67754,-5.74854,19.5421649922,32.64,5.35,33.0755513937,132.6,50.90754,-20.29854,54.8051854753,18.67754,-5.74854,19.5421649922,32.23,-14.55,35.3620615915,132.42
2020-01-30 23:30:00,48.5509,-0.7516,48.5567172837,19.0709,-5.7816,19.9280236193,29.48,5.03,29.9060411957,132.24,48.1709,-20.6116,52.3953591587,19.0709,-5.7816,19.9280236193,29.1,-14.83,32.6609690609,132.13
2020-01-31 00:00:00,46.2629,-1.27488,46.2804627832,18.9329,-5.79488,19.7998822376,27.33,4.52,27.7012508743,133.33,45.8829,-21.43488,50.642813834,18.9329,-5.79488,19.7998822376,26.95,-15.64,31.1594624472,133.19
2020-01-31 00:30:00,45.167,-1.449,45.1902366668,20.217,-6.229,21.1548464896,24.95,4.78,25.4037575961,133.11,44.797,-21.559,49.7148035297,20.217,-6.229,21.1548464896,24.58,-15.33,28.9686951725,132.97
2020-01-31 01:00:00,43.03964,-1.4188800000000001,43.0630216286,18.01964,-5.49888,18.8399869157,25.02,4.08,25.3504792854,132.84,42.67964,-21.44888,47.766160865,18.01964,-5.49888,18.8399869157,24.66,-15.95,29.3686584644,132.72
2020-01-31 01:30:00,42.9109,-1.7637800000000001,42.9471333001,20.1009,-6.24378,21.0483008696,22.81,4.48,23.2457845641,132.28,42.5609,-21.61378,47.7345335653,20.1009,-6.24378,21.0483008696,22.46,-15.37,27.215592957,132.11
2020-01-31 02:00:00,42.91568,-2.02138,42.9632583374,22.21568,-7.10138,23.3230794658,20.7,5.08,21.3142299884,132.92,42.57568,-22.07138,47.9565881039,22.21568,-7.10138,23.3230794658,20.36,-14.97,25.2711396656,132.75
2020-01-31 02:30:00,42.04572,-2.0734,42.0968117306,20.88572,-6.8334,21.9751827177,21.16,4.76,21.6887805097,133.08,41.70572,-22.1734,47.2337458633,20.88572,-6.8334,21.9751827177,20.82,-15.34,25.8609357913,132.93
2020-01-31 03:00:00,41.22256,-3.73686,41.3915882229,17.35256,-5.54686,18.2175463335,23.87,1.81,23.938525435,132.4,40.85256,-23.67686,47.2178499935,17.35256,-5.54686,18.2175463335,23.5,-18.13,29.6807496536,132.22
2020-01-31 03:30:00,39.7106,-4.44372,39.958458426199996,16.5506,-5.36372,17.3980416311,23.16,0.92,23.1782656815,131.49,39.3106,-24.50372,46.3223009597,16.5506,-5.36372,17.3980416311,22.76,-19.14,29.738143856,131.29
2020-01-31 04:00:00,38.91742,-4.48456,39.1749519189,16.07742,-5.20456,16.898842524,22.84,0.72,22.8513456934,132.03,38.51742,-24.66456,45.7376449268,16.07742,-5.20456,16.898842524,22.44,-19.46,29.7026126797,131.76
2020-01-31 04:30:00,37.40542,-3.85806,37.6038571471,14.04542,-4.63806,14.7913969435,23.36,0.78,23.3730186326,131.96,37.00542,-24.01806,44.1165310914,14.04542,-4.63806,14.7913969435,22.96,-19.38,30.04573181,131.64
2020-01-31 05:00:00,37.80602,-3.7673200000000002,37.9932605632,14.21602,-4.64732,14.9563634558,23.59,0.88,23.6064080283,131.96,37.39602,-23.92732,44.3957087366,14.21602,-4.64732,14.9563634558,23.18,-19.28,30.1501376448,131.64
2020-01-31 05:30:00,38.5129,-3.4289,38.6652404832,15.0429,-4.7889,15.7867793935,23.47,1.3599999999999999,23.5093704722,131.75,38.1029,-23.5389,44.7873955664,15.0429,-4.7889,15.7867793935,23.06,-18.75,29.7208024791,131.42
2020-01-31 06:00:00,41.03988,-3.0011,41.1494635642,17.39988,-5.7311,18.3194249698,23.64,2.73,23.7971111692,131.05,40.64988,-22.9311,46.6717054673,17.39988,-5.7311,18.3194249698,23.25,-17.2,28.9206241288,130.78
2020-01-31 06:30:00,45.8964,-1.13334,45.9103908992,17.7364,-5.7133400000000005,18.6338975771,28.16,4.58,28.5300192779,131.08,45.4664,-21.13334,50.1379256503,17.7364,-5.7133400000000005,18.6338975771,27.73,-15.42,31.7289977781,130.89
2020-01-31 07:00:00,43.5887,0.6641800000000001,43.5937599062,16.4887,-5.24582,17.3030591273,27.1,5.91,27.7369446767,130.13,43.1687,-19.01582,47.1713691763,16.4887,-5.24582,17.3030591273,26.68,-13.77,30.0239121368,129.89
2020-01-31 07:30:00,46.87152,-2.34364,46.9300760234,15.71152,-5.20364,16.550822637,31.16,2.86,31.290976335,130.59,46.82152,-6.99364,47.3409519925,15.71152,-5.20364,16.550822637,31.11,-1.79,31.161453753,130.38
2020-01-31 08:00:00,49.97924,-3.03824,50.0715022071,14.70924,-4.61824,15.4171943646,35.27,1.58,35.3053721125,133.14,50.03924,-3.18824,50.1407061585,14.70924,-4.61824,15.4171943646,35.33,1.43,35.3589281512,132.92
2020-01-31 08:30:00,54.01212,-3.1515,54.1039837641,17.00212,-5.6815,17.9262803377,37.01,2.5300000000000002,37.0963744859,133.11,54.10212,-3.2915,54.2021527316,17.00212,-5.6815,17.9262803377,37.1,2.39,37.1769027758,132.82
2020-01-31 09:00:00,61.9956,-3.65708,62.1033707095,18.9856,-6.21708,19.9776147497,43.01,2.56,43.0861195746,132.94,62.0756,-3.7970800000000002,62.1916226825,18.9856,-6.21708,19.9776147497,43.09,2.42,43.1579019416,132.71
2020-01-31 09:30:00,64.7041,-3.24482,64.7854104999,19.9841,-6.44482,20.997617904,44.72,3.2,44.8343439787,133.09,64.7741,-3.39482,64.8630004983,19.9841,-6.44482,20.997617904,44.79,3.05,44.8937256195,132.86
2020-01-31 10:00:00,64.69516,-3.08768,64.7688003224,19.72516,-6.24768,20.6909507372,44.97,3.16,45.0808884118,133.27,64.78516,-3.22768,64.8655137527,19.72516,-6.24768,20.6909507372,45.06,3.02,45.1610894466,133.02
2020-01-31 10:30:00,66.172,-2.9518,66.2378042151,20.632,-6.5618,21.6503266313,45.54,3.61,45.6828600243,132.93,66.242,-3.0918,66.3141145703,20.632,-6.5618,21.6503266313,45.61,3.47,45.7418080097,132.74
2020-01-31 11:00:00,66.76586,-3.02614,66.8344042005,20.64586,-6.53614,21.6557766252,46.12,3.51,46.25337285,132.79,66.85586,-3.17614,66.931262364,20.64586,-6.53614,21.6557766252,46.21,3.36,46.3319943452,132.58
2020-01-31 11:30:00,61.19176,-2.36496,61.2374438371,20.02176,-6.29496,20.9880298003,41.17,3.93,41.3571493215,132.59,61.27176,-2.50496,61.3229434885,20.02176,-6.29496,20.9880298003,41.25,3.79,41.4237443986,132.5
2020-01-31 12:00:00,60.65132,-2.785,60.7152274371,20.48132,-6.325,21.4357200472,40.17,3.54,40.3256804034,132.68,60.71132,-2.925,60.7817406887,20.48132,-6.325,21.4357200472,40.23,3.4,40.3734182353,132.5
2020-01-31 12:30:00,58.30596,-2.07432,58.3428468193,19.08596,-5.95432,19.9931937365,39.22,3.88,39.4114551875,132.31,58.37596,-2.21432,58.4179417558,19.08596,-5.95432,19.9931937365,39.29,3.74,39.4676031702,132.34
2020-01-31 13:00:00,65.54498,-2.9969,65.6134575587,21.56498,-6.7469,22.5957744282,43.98,3.75,44.1395842753,133.05,65.63498,-3.1369,65.7098983503,21.56498,-6.7469,22.5957744282,44.07,3.61,44.2176096143,132.77
2020-01-31 13:30:00,61.16262,-3.40382,61.2572614133,22.50262,-7.14382,23.6093640545,38.66,3.74,38.8404840341,133.12,61.22262,-3.55382,61.3256784411,22.50262,-7.14382,23.6093640545,38.72,3.59,38.8860707709,132.77
2020-01-31 14:00:00,64.02658,-4.03058,64.1533204256,25.84658,-8.13058,27.0952399663,38.18,4.1,38.3995104135,133.31,64.10658,-4.18058,64.2427493841,25.84658,-8.13058,27.0952399663,38.26,3.95,38.4633604876,133.25
2020-01-31 14:30:00,61.67658,-4.9669,61.8762524407,24.46658,-7.6068999999999996,25.6218356974,37.21,2.64,37.3035346851,132.97,61.736580000000004,-4.8869,61.9296948298,24.46658,-7.6068999999999996,25.6218356974,37.27,2.7199999999999998,37.3691222803,132.77
2020-01-31 15:00:00,61.36662,-5.91012,61.6505601648,24.85662,-7.72012,26.0279044612,36.51,1.81,36.5548382571,132.15,61.42662,-6.07012,61.7258130885,24.85662,-7.72012,26.0279044612,36.57,1.65,36.607204209,131.99
2020-01-31 15:30:00,66.24832,-6.3058,66.5477498978,25.28832,-7.9058,26.4952977349,40.96,1.6,40.9912380882,132.04,66.32832,-6.4558,66.641754086,25.28832,-7.9058,26.4952977349,41.04,1.45,41.0656072645,131.99
2020-01-31 16:00:00,67.11062,-6.06086,67.3837468587,24.19062,-7.49086,25.323883579,42.92,1.43,42.9438156199,131.74,67.17062,-6.21086,67.4571491624,24.19062,-7.49086,25.323883579,42.98,1.28,42.9990558036,131.91
2020-01-31 16:30:00,67.74878,-6.24802,68.0362766868,23.91878,-7.44802,25.0515675879,43.83,1.2,43.8464240275,131.39,67.80878,-6.39802,68.1099501175,23.91878,-7.44802,25.0515675879,43.89,1.05,43.902558012,131.53
2020-01-31 17:00:00,60.79352,-5.61442,61.0522217935,25.24352,-7.78442,26.4165193908,35.55,2.17,35.6161676771,130.53,60.84352,-5.75442,61.1150331386,25.24352,-7.78442,26.4165193908,35.6,2.03,35.657830837,130.66
2020-01-31 17:30:00,63.23448,-5.91128,63.5101778624,32.06448,-9.96128,33.5761519074,31.17,4.05,31.4320123441,129.17,63.29448,-6.06128,63.5840413446,32.06448,-9.96128,33.5761519074,31.23,3.9,31.4725737746,129.34
2020-01-31 18:00:00,63.59376,-5.42732,63.8249333201,31.86376,-9.91732,33.3714314545,31.73,4.49,32.0461074079,129.12,63.65376,-5.57732,63.8976342326,31.86376,-9.91732,33.3714314545,31.79,4.34,32.0848827332,129.26
2020-01-31 18:30:00,62.83526,-4.62734,63.0054138526,32.58526,-10.12734,34.122751717,30.25,5.5,30.7459346906,129.08,62.87526,-4.77734,63.0564929055,32.58526,-10.12734,34.122751717,30.29,5.35,30.7588458821,129.18
2020-01-31 19:00:00,62.0951,-4.96364,62.2931711029,32.4351,-10.00364,33.9427241874,29.66,5.04,30.0851657798,129.68,62.1451,-5.10364,62.3543149691,32.4351,-10.00364,33.9427241874,29.71,4.9,30.1113616431,129.81
2020-01-31 19:30:00,60.29252,-5.3920200000000005,60.5331466854,33.35252,-10.21202,34.880882196900004,26.94,4.82,27.3677912883,129.77,60.33252,-5.55202,60.5874400815,33.35252,-10.21202,34.880882196900004,26.98,4.66,27.3794813684,129.96
2020-01-31 20:00:00,58.82262,-5.4445,59.0740484808,31.75262,-9.6145,33.1763091243,27.07,4.17,27.3893008308,130.05,58.87262,-5.5945,59.1378374301,31.75262,-9.6145,33.1763091243,27.12,4.02,27.4163236047,130.06
2020-01-31 20:30:00,62.87664,-5.86352,63.149447539,20.65664,-6.24352,21.5795810451,42.22,0.38,42.2217100554,129.78,62.97664,-6.02352,63.264049656,20.65664,-6.24352,21.5795810451,42.32,0.22,42.3205718298,129.69
2020-01-31 21:00:00,59.81072,-6.48432,60.161188758,17.92072,-5.55432,18.7617343543,41.89,-0.93,41.9003221945,129.42,59.88072,-6.6443200000000004,60.2482167037,17.92072,-5.55432,18.7617343543,41.96,-1.09,41.9741551434,129.66
2020-01-31 21:30:00,59.09634,3.7252400000000003,59.2136370649,19.69634,-6.02476,20.5971731666,39.4,9.75,40.5884527914,132.39,58.72634,-14.86476,60.5784128189,19.69634,-6.02476,20.5971731666,39.03,-8.84,40.0185769362,132.7
2020-01-31 22:00:00,56.3862,2.3844,56.4365919754,20.0062,-6.0356,20.8968061148,36.38,8.42,37.3416764487,133.35,55.9862,-17.4056,58.6294252215,20.0062,-6.0356,20.8968061148,35.98,-11.37,37.733768696,133.61
2020-01-31 22:30:00,53.79812,-6.34516,54.1710141216,22.14812,-6.66516,23.129279655,31.65,0.32,31.6516176522,131.18,53.70812,-12.94516,55.2461701963,22.14812,-6.66516,23.129279655,31.56,-6.28,32.1787507526,131.51
2020-01-31 23:00:00,51.40706,-10.89894,52.5497165641,22.58706,-6.72894,23.568069776,28.82,-4.17,29.120118475,131.02,51.44706,-11.07894,52.626446718,22.58706,-6.72894,23.568069776,28.86,-4.35,29.1859915028,131.22
2020-01-31 23:30:00,49.14648,-11.48742,50.4711532922,23.25648,-6.94742,24.2720107665,25.89,-4.54,26.28504708,131.51,49.19648,-11.65742,50.5587686306,23.25648,-6.94742,24.2720107665,25.94,-4.71,26.3641366253,131.42
2020-02-01 00:00:00,46.8274,-11.8836,48.3117515696,22.7374,-6.7836,23.7277598547,24.09,-5.1,24.6239334794,131.68,46.8674,-12.0436,48.3900969592,22.7374,-6.7836,23.7277598547,24.13,-5.26,24.6966495703,131.54
2020-02-01 00:30:00,45.30712,-12.08702,46.8916962284,24.08712,-7.22702,25.1479456015,21.22,-4.86,21.7694281046,131.56,45.32712,-12.26702,46.9577212732,24.08712,-7.22702,25.1479456015,21.24,-5.04,21.8297778275,131.41
2020-02-01 01:00:00,44.44296,-12.02648,46.0414260721,24.78296,-7.43648,25.874627362600002,19.66,-4.59,20.1887022862,131.44,44.48296,-12.19648,46.1246989665,24.78296,-7.43648,25.874627362600002,19.7,-4.76,20.2669089898,131.31
2020-02-01 01:30:00,43.62312,-12.1841,45.2927024072,24.86312,-7.4941,25.9679855003,18.76,-4.69,19.3373653841,132.11,43.65312,-12.3641,45.3703190924,24.86312,-7.4941,25.9679855003,18.79,-4.87,19.4108474828,131.95
2020-02-01 02:00:00,42.41436,-12.42942,44.198058959,23.75436,-7.08942,24.7897054227,18.66,-5.34,19.4090494358,132.52,42.44436,-12.59942,44.2749260885,23.75436,-7.08942,24.7897054227,18.69,-5.51,19.4852816249,132.35
2020-02-01 02:30:00,42.17144,-12.8382,44.0823063248,24.96144,-7.4682,26.0547020346,17.21,-5.37,18.0283388031,132.87,42.19144,-13.2282,44.2165453706,24.96144,-7.4682,26.0547020346,17.23,-5.76,18.1672920382,132.69
2020-02-01 03:00:00,40.904560000000004,-14.26256,43.3197835469,24.14456,-7.19256,25.193108124,16.76,-7.07,18.19017592,131.88,40.93456,-14.43256,43.4043429918,24.14456,-7.19256,25.193108124,16.79,-7.24,18.2844660846,131.69
2020-02-01 03:30:00,40.30652,-14.33494,42.7797388879,24.04652,-7.11494,25.0770312301,16.26,-7.22,17.7908965485,132.47,40.32652,-14.51494,42.8592078615,24.04652,-7.11494,25.0770312301,16.28,-7.4,17.8829080409,132.24
2020-02-01 04:00:00,40.22752,-14.52914,42.7708928419,25.01752,-7.40914,26.0916013784,15.21,-7.12,16.794001905400002,131.98,40.25752,-14.70914,42.8605496475,25.01752,-7.40914,26.0916013784,15.24,-7.3,16.8981537453,131.76
2020-02-01 04:30:00,39.9109,-14.24514,42.3769271235,23.9009,-7.1051400000000005,24.9346352536,16.01,-7.14,17.5299657729,130.58,39.9309,-14.41514,42.4531864061,23.9009,-7.1051400000000005,24.9346352536,16.03,-7.31,17.6180872969,130.4
2020-02-01 05:00:00,40.0469,-14.07626,42.4487372627,24.6669,-7.33626,25.7347365714,15.38,-6.74,16.7920219152,130.72,40.0769,-14.25626,42.5370293133,24.6669,-7.33626,25.7347365714,15.41,-6.92,16.8924391371,130.53
2020-02-01 05:30:00,40.84394,-12.5317,42.7231897172,24.74394,-7.3817,25.8215425878,16.1,-5.15,16.9036238718,129.67,40.87394,-12.6917,42.7990446157,24.74394,-7.3817,25.8215425878,16.13,-5.31,16.9815488104,129.48
2020-02-01 06:00:00,41.80576,-11.81532,43.4433349995,24.40576,-7.2853200000000005,25.4699236096,17.4,-4.53,17.9800139043,130.14,41.83576,-11.765320000000001,43.4586420575,24.40576,-7.2853200000000005,25.4699236096,17.43,-4.48,17.9965357778,129.94
2020-02-01 06:30:00,44.44734,-10.57694,45.6884853419,24.78734,-7.39694,25.8674881973,19.66,-3.18,19.9155215849,130.61,44.48734,-10.74694,45.767020218,24.78734,-7.39694,25.8674881973,19.7,-3.35,19.9828051084,130.37
2020-02-01 07:00:00,45.97954,-10.0988,47.0755123185,25.149540000000002,-7.5088,26.2465510049,20.83,-2.59,20.9904025688,131.1,46.00954,-10.2688,47.1415530552,25.149540000000002,-7.5088,26.2465510049,20.86,-2.76,21.0417965012,130.89
2020-02-01 07:30:00,48.1454,-9.78056,49.1287990396,24.4854,-7.31056,25.5534557482,23.66,-2.47,23.7885791925,131.51,48.1954,-9.94056,49.20987009,24.4854,-7.31056,25.5534557482,23.71,-2.63,23.8554186717,131.28
2020-02-01 08:00:00,50.60384,-9.33734,51.4580852833,25.15384,-7.57734,26.270358738,25.45,-1.76,25.5107839942,131.44,50.65384,-9.50734,51.5383451483,25.15384,-7.57734,26.270358738,25.5,-1.9300000000000002,25.5729329565,131.21
2020-02-01 08:30:00,54.03142,-9.59732,54.8771619018,27.02142,-8.29732,28.2666350668,27.01,-1.3,27.0412666123,130.28,54.08142,-9.76732,54.956351127,27.02142,-8.29732,28.2666350668,27.06,-1.47,27.0998985238,130.05
2020-02-01 09:00:00,54.77982,-10.15156,55.7125017358,27.55982,-7.36156,28.5260625405,27.22,-2.79,27.362611352,131.41,54.80982,-10.30156,55.769512342,27.55982,-7.36156,28.5260625405,27.25,-2.94,27.408139302,131.18
2020-02-01 09:30:00,56.8782,-11.27902,57.9857390002,27.8282,-7.15902,28.7343049786,29.05,-4.12,29.3407038089,132.43,56.9382,-11.44902,58.0778673696,27.8282,-7.15902,28.7343049786,29.11,-4.29,29.4244150324,132.13
2020-02-01 10:00:00,58.5821,-10.5972,59.532874013,26.3421,-7.5272,27.3964408683,32.24,-3.07,32.3858379543,131.94,58.6321,-10.7472,59.608937738,26.3421,-7.5272,27.3964408683,32.29,-3.22,32.4501540828,131.61
2020-02-01 10:30:00,58.93508,-10.48578,59.8606317776,26.55508,-7.69578,27.6477359582,32.38,-2.79,32.4999769231,131.94,58.98508,-10.63578,59.9362951709,26.55508,-7.69578,27.6477359582,32.43,-2.94,32.5629927986,131.61
2020-02-01 11:00:00,59.8938,-10.06202,60.7331172008,25.8138,-7.48202,26.8762514819,34.08,-2.58,34.1775189269,131.9,59.9438,-10.22202,60.8091181594,25.8138,-7.48202,26.8762514819,34.13,-2.74,34.2398087027,131.61
2020-02-01 11:30:00,58.80684,-10.16862,59.6795213075,28.02684,-8.19862,29.2013891842,30.78,-1.97,30.8429781312,132.04,58.85684,-10.31862,59.7545105702,28.02684,-8.19862,29.2013891842,30.83,-2.12,30.9028040799,131.74
2020-02-01 12:00:00,57.02496,-10.50418,57.9843415111,29.39496,-8.19418,30.515705125,27.63,-2.31,27.7263953661,132.28,57.06496,-10.66418,58.0528586279,29.39496,-8.19418,30.515705125,27.67,-2.47,27.780025198,131.94
2020-02-01 12:30:00,59.03474,-10.75768,60.0069013185,30.58474,-8.83768,31.8360001987,28.45,-1.92,28.5147137457,132.08,59.08474,-10.90768,60.0831422601,30.58474,-8.83768,31.8360001987,28.5,-2.07,28.5750748031,131.75
2020-02-01 13:00:00,57.41028,-10.72526,58.4035225971,28.55028,-7.93526,29.6325300868,28.86,-2.79,28.9945460389,132.72,57.45028,-10.88526,58.4724170643,28.55028,-7.93526,29.6325300868,28.9,-2.95,29.0501721165,132.34
2020-02-01 13:30:00,58.39068,-10.80204,59.3814413687,27.43068,-7.82204,28.5241391636,30.96,-2.98,31.1030866635,132.82,58.43068,-10.96204,59.4500688496,27.43068,-7.82204,28.5241391636,31.0,-3.14,31.1586199951,132.43
2020-02-01 14:00:00,56.90986,-11.10746,57.98368592,27.37986,-7.69746,28.4413013779,29.53,-3.41,29.7262342048,133.09,56.95986,-11.26746,58.0635970817,27.37986,-7.69746,28.4413013779,29.58,-3.5700000000000003,29.7946522047,132.7
2020-02-01 14:30:00,55.27808,-11.56594,56.4751015632,26.06808,-7.41594,27.1024161464,29.21,-4.15,29.5033320152,133.09,55.32808,-11.72594,56.5569987302,26.06808,-7.41594,27.1024161464,29.26,-4.31,29.5757282243,132.7
2020-02-01 15:00:00,54.5732,-11.38132,55.7473640918,25.4732,-7.36132,26.5155228193,29.1,-4.02,29.376357841,133.72,54.6232,-11.54132,55.8291684121,25.4732,-7.36132,26.5155228193,29.15,-4.18,29.4481731182,133.29
2020-02-01 15:30:00,57.33236,-9.912980000000001,58.1830445719,23.40236,-6.88298,24.3935620041,33.93,-3.03,34.0650231176,133.75,57.40236,-10.07298,58.2794634468,23.40236,-6.88298,24.3935620041,34.0,-3.19,34.1493206375,133.29
2020-02-01 16:00:00,56.64134,-9.6064,57.4501898862,20.62134,-6.0864,21.500789017,36.02,-3.52,36.1915846572,133.62,56.69134,-9.7764,57.5281324915,20.62134,-6.0864,21.500789017,36.07,-3.69,36.2582542327,133.23
2020-02-01 16:30:00,58.62514,-9.37082,59.3693465308,19.76514,-5.94082,20.6386555156,38.86,-3.43,39.0110817589,133.62,58.68514,-9.53082,59.454034234,19.76514,-5.94082,20.6386555156,38.92,-3.59,39.0852209921,133.23
2020-02-01 17:00:00,57.1233,-8.42394,57.7410960063,19.3433,-5.78394,20.1895323575,37.78,-2.64,37.8721269537,133.87,57.1733,-8.57394,57.8126169622,19.3433,-5.78394,20.1895323575,37.83,-2.79,37.932743112,133.5
2020-02-01 17:30:00,54.18514,-8.105,54.7879587302,22.625140000000002,-6.555,23.5555722711,31.56,-1.55,31.5980394961,132.89,54.23514,-8.265,54.8612854007,22.625140000000002,-6.555,23.5555722711,31.61,-1.71,31.6562189783,132.52
2020-02-01 18:00:00,55.41352,-8.13872,56.008008017,24.64352,-7.30872,25.7044833838,30.77,-0.8300000000000001,30.7811923096,131.76,55.45352,-8.29872,56.0710409572,24.64352,-7.30872,25.7044833838,30.81,-0.99,30.8259014467,131.37
2020-02-01 18:30:00,54.54532,-8.88936,55.2649315128,30.72532,-9.35936,32.1191984444,23.82,0.47000000000000003,23.8246364086,130.82,54.57532,-9.04936,55.3204886955,30.72532,-9.35936,32.1191984444,23.85,0.31,23.85201459,130.46
2020-02-01 19:00:00,52.92064,-8.6022,53.6152215593,20.25064,-6.0922,21.1471823478,32.67,-2.51,32.7662783972,131.42,52.99064,-8.7722,53.7118182568,20.25064,-6.0922,21.1471823478,32.74,-2.68,32.8495053235,131.02
2020-02-01 19:30:00,50.56102,-8.7516,51.3128370488,16.71102,-4.9216,17.4206870129,33.85,-3.83,34.0659859684,132.07,50.61102,-8.9216,51.3913445242,16.71102,-4.9216,17.4206870129,33.9,-4.0,34.1351724765,131.68
2020-02-01 20:00:00,48.22826,-8.56748,48.9833316157,11.95826,-3.82748,12.5558586078,36.27,-4.74,36.5784157667,132.52,48.29826,-8.71748,49.0786753751,11.95826,-3.82748,12.5558586078,36.34,-4.89,36.6675292323,132.13
2020-02-01 20:30:00,44.77396,-8.72774,45.6166739207,7.87396,-2.56774,8.282061023,36.9,-6.16,37.4106348516,132.68,44.83396,-8.90774,45.7103030092,7.87396,-2.56774,8.282061023,36.96,-6.34,37.4998293329,132.31
2020-02-01 21:00:00,42.45872,-9.25998,43.4567616561,5.50872,-1.5899800000000002,5.7335880946,36.95,-7.67,37.7376655346,132.07,42.52872,-9.42998,43.5616407822,5.50872,-1.5899800000000002,5.7335880946,37.02,-7.84,37.841062353,131.7
2020-02-01 21:30:00,40.46404,-9.25362,41.5086498964,3.88404,-1.10362,4.0377894727,36.58,-8.15,37.476911559,132.14,40.53404,-9.41362,41.6127941891,3.88404,-1.10362,4.0377894727,36.65,-8.31,37.5802953687,131.78
2020-02-01 22:00:00,46.3878,-9.78548,47.4086870486,2.7178,-0.38548000000000004,2.7450012150000003,43.67,-9.4,44.6702238633,132.53,46.4678,-9.96548,47.5243856191,2.7178,-0.38548000000000004,2.7450012150000003,43.75,-9.58,44.7865928599,132.16
2020-02-01 22:30:00,45.04956,-8.28156,45.8044440227,2.72956,-0.47156000000000003,2.7699939760000003,42.32,-7.8100000000000005,43.0346197845,132.92,45.12956,-8.45156,45.9141160454,2.72956,-0.47156000000000003,2.7699939760000003,42.4,-7.98,43.1444133116,132.57
2020-02-01 23:00:00,42.89,-8.81252,43.7859864426,3.37,-0.9325200000000001,3.4966403233,39.52,-7.88,40.2979503201,133.19,42.96,-8.99252,43.8910812803,3.37,-0.9325200000000001,3.4966403233,39.59,-8.06,40.4021249441,132.84
2020-02-01 23:30:00,40.42152,-9.41958,41.5045511539,3.2915200000000002,-0.9795800000000001,3.4341929018,37.13,-8.44,38.077165073,133.38,40.48152,-9.58958,41.6018449842,3.2915200000000002,-0.9795800000000001,3.4341929018,37.19,-8.61,38.1736584571,133.0
2020-02-02 00:00:00,38.83264,-9.27902,39.9258580563,2.85264,-0.52902,2.9012785337,35.98,-8.75,37.0286767249,132.85,38.90264,-9.45902,40.0360894485,2.85264,-0.52902,2.9012785337,36.05,-8.93,37.1395665026,132.5
2020-02-02 00:30:00,38.47854,-9.67226,39.6755674697,3.71854,-0.99226,3.8486516651000002,34.76,-8.68,35.8273638439,132.96,38.53854,-9.84226,39.775484249,3.71854,-0.99226,3.8486516651000002,34.82,-8.85,35.9270775321,132.61
2020-02-02 01:00:00,37.5359,-9.77542,38.7879185441,4.1359,-1.28542,4.3310476084000005,33.4,-8.49,34.4621546047,132.58,37.6059,-9.94542,38.8987801067,4.1359,-1.28542,4.3310476084000005,33.47,-8.66,34.5721925831,132.27
2020-02-02 01:30:00,36.55006,-9.89674,37.8662428639,4.39006,-1.43674,4.61918268,32.16,-8.46,33.2541305705,132.89,36.61006,-10.08674,37.9741861931,4.39006,-1.43674,4.61918268,32.22,-8.65,33.3609187523,132.57
2020-02-02 02:00:00,35.68214,-9.93946,37.0406260756,4.11214,-1.25946,4.3006900459,31.57,-8.68,32.7415225669,132.79,35.73214,-10.11946,37.1374379794,4.11214,-1.25946,4.3006900459,31.62,-8.86,32.8378440218,132.91
2020-02-02 02:30:00,34.95898,-10.07116,36.3807441703,4.52898,-1.24116,4.6959703988,30.43,-8.83,31.6852299976,132.98,35.01898,-10.25116,36.4885631614,4.52898,-1.24116,4.6959703988,30.49,-9.01,31.7933986859,133.02
2020-02-02 03:00:00,34.57968,-10.24594,36.0656839029,5.30968,-1.49594,5.5163881468,29.27,-8.75,30.5498837968,133.14,34.63968,-10.42594,36.1746825195,5.30968,-1.49594,5.5163881468,29.33,-8.93,30.6593183225,133.15
2020-02-02 03:30:00,34.01414,-10.29808,35.538882532,4.95414,-1.35808,5.136913901,29.06,-8.94,30.4040655176,133.6,34.06414,-10.47808,35.6392451439,4.95414,-1.35808,5.136913901,29.11,-9.12,30.5051880833,133.41
2020-02-02 04:00:00,32.39626,-20.43426,38.3024365248,3.88626,-0.8242600000000001,3.972709571,28.51,-19.61,34.6030663381,132.05,32.82626,-5.69426,33.316481545,3.88626,-0.8242600000000001,3.972709571,28.94,-4.87,29.3468993251,131.78
2020-02-02 04:30:00,31.95482,-23.38306,39.5964394384,3.81482,-0.46306,3.8428213849,28.14,-22.92,36.2930571873,131.48,32.52482,-3.25306,32.6870970781,3.81482,-0.46306,3.8428213849,28.71,-2.79,28.8452457088,131.24
2020-02-02 05:00:00,32.2849,-23.61418,39.9993033075,5.6349,-1.36418,5.7976792842,26.65,-22.25,34.71721475,130.97,32.8349,-3.54418,33.0256244435,5.6349,-1.36418,5.7976792842,27.2,-2.18,27.2872204521,131.03
2020-02-02 05:30:00,34.0904,-24.21498,41.8153157176,9.9204,-2.94498,10.3482966405,24.17,-21.27,32.1963010298,130.94,34.6104,-4.14498,34.857720054,9.9204,-2.94498,10.3482966405,24.69,-1.2,24.7191444027,130.96
2020-02-02 06:00:00,38.49896,-25.31022,46.0736058664,18.78896,-5.68022,19.6288032526,19.71,-19.63,27.8176382894,130.98,38.95896,-5.35022,39.3246159337,18.78896,-5.68022,19.6288032526,20.17,0.33,20.1726993732,130.7
2020-02-02 06:30:00,40.93382,-24.56844,47.7408196811,22.41382,-6.75844,23.4105924365,18.52,-17.81,25.6940946523,129.65,41.38382,-4.83844,41.6657060354,22.41382,-6.75844,23.4105924365,18.97,1.92,19.0669163737,129.78
2020-02-02 07:00:00,41.47672,-24.51398,48.1793889272,22.89672,-6.75398,23.8720764199,18.58,-17.76,25.7028014037,129.18,41.92672,-4.77398,42.1976389742,22.89672,-6.75398,23.8720764199,19.03,1.98,19.1327285038,129.78
2020-02-02 07:30:00,43.58148,-24.0868,49.7947721476,23.39148,-6.9968,24.4154980869,20.19,-17.09,26.4519224254,129.96,44.04148,-4.1068,44.232541944,23.39148,-6.9968,24.4154980869,20.65,2.89,20.851249363,130.41
2020-02-02 08:00:00,45.28938,-23.60606,51.0722430436,22.41938,-6.69606,23.3979875012,22.87,-16.91,28.4426616195,129.96,45.79938,-3.74606,45.9523250109,22.41938,-6.69606,23.3979875012,23.38,2.95,23.5653750235,130.12
2020-02-02 08:30:00,48.11306,-21.81474,52.8275441776,19.94306,-5.96474,20.8159497845,28.17,-15.85,32.3229237539,129.31,48.66306,-2.17474,48.7116300552,19.94306,-5.96474,20.8159497845,28.72,3.79,28.9689920432,129.35
2020-02-02 09:00:00,50.91052,-14.39264,52.9058515936,18.76052,-5.66264,19.596494646700002,32.15,-8.73,33.3141921709,130.79,51.20052,-5.8726400000000005,51.5362120149,18.76052,-5.66264,19.596494646700002,32.44,-0.21,32.4406797093,130.61
2020-02-02 09:30:00,53.94978,-8.81656,54.6654414807,19.59978,-5.54656,20.3694797155,34.35,-3.27,34.5052952458,131.44,53.98978,-8.97656,54.7309325143,19.59978,-5.54656,20.3694797155,34.39,-3.43,34.5606278878,131.24
2020-02-02 10:00:00,48.5051,-8.31314,49.2123259222,24.0251,-5.79314,24.7136784205,24.48,-2.52,24.6093640714,131.17,48.5351,-8.48314,49.2708798,24.0251,-5.79314,24.7136784205,24.51,-2.69,24.6571733984,130.94
2020-02-02 10:30:00,49.08938,-7.9378400000000005,49.7270201465,24.58938,-5.62784,25.2251896296,24.5,-2.31,24.6086590451,130.9,49.13938,-8.10784,49.8037723094,24.58938,-5.62784,25.2251896296,24.55,-2.48,24.6749447821,130.66
2020-02-02 11:00:00,51.4673,-7.50406,52.011478404,24.5073,-5.47406,25.1112143508,26.96,-2.03,27.0363181665,130.99,51.4973,-7.66406,52.0644765937,24.5073,-5.47406,25.1112143508,26.99,-2.19,27.0787038095,130.73
2020-02-02 11:30:00,50.61858,-6.76494,51.0686308258,25.09858,-5.60494,25.7168052141,25.52,-1.16,25.5463500328,130.86,50.66858,-6.92494,51.1396108043,25.09858,-5.60494,25.7168052141,25.57,-1.32,25.604048507999998,130.61
2020-02-02 12:00:00,58.62218,-6.5078,58.9822977578,22.73218,-5.6378,23.4208624178,35.89,-0.87,35.9005431714,130.65,58.68218,-6.6478,59.0575269918,22.73218,-5.6378,23.4208624178,35.95,-1.01,35.9641849623,130.38
2020-02-02 12:30:00,63.40744,-4.7375,63.5841753395,21.44744,-6.1175,22.3028358915,41.96,1.38,41.9826869078,130.06,63.46744,-4.8875,63.6553501004,21.44744,-6.1175,22.3028358915,42.02,1.23,42.0379982873,129.76
2020-02-02 13:00:00,63.91028,-6.23546,64.2137434751,22.15028,-6.45546,23.071798107,41.76,0.22,41.7605794979,130.35,63.97028,-6.39546,64.2891797419,22.15028,-6.45546,23.071798107,41.82,0.06,41.8200430416,130.06
2020-02-02 13:30:00,63.48588,-6.93892,63.8639614348,22.83588,-6.75892,23.815129958500002,40.65,-0.18,40.650398522,130.92,63.54588,-7.08892,63.9400629632,22.83588,-6.75892,23.815129958500002,40.71,-0.33,40.7113374872,130.6
2020-02-02 14:00:00,62.27106,-7.29688,62.6971241068,23.59106,-6.87688,24.5729442774,38.68,-0.42,38.682280181,130.92,62.32106,-7.45688,62.7655923166,23.59106,-6.87688,24.5729442774,38.73,-0.58,38.7343426432,130.6
2020-02-02 14:30:00,61.92172,-7.5734,62.3831371071,24.29172,-7.2434,25.3486588229,37.63,-0.33,37.631446956,130.39,61.98172,-7.7034,62.4585941702,24.29172,-7.2434,25.3486588229,37.69,-0.46,37.6928070061,130.08
2020-02-02 15:00:00,62.06682,-7.32426,62.4974793849,24.65682,-7.40426,25.7445496884,37.41,0.08,37.4100855385,131.55,62.11682,-7.44426,62.5613006088,24.65682,-7.40426,25.7445496884,37.46,-0.04,37.4600213561,131.25
2020-02-02 15:30:00,62.1976,-7.3732,62.6331024619,24.8376,-7.4632,25.9346433945,37.36,0.09,37.3601084046,131.97,62.2476,-7.4932,62.6969835957,24.8376,-7.4632,25.9346433945,37.41,-0.03,37.4100120289,131.66
