Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-02 16:00:00,62.45598,-7.01102,62.848260431,23.15598,-6.90102,24.1624395871,39.3,-0.11,39.3001539437,131.49,62.52598,-7.16102,62.9347152405,23.15598,-6.90102,24.1624395871,39.37,-0.26,39.3708585124,131.22
2020-02-02 16:30:00,64.05012,-7.0006,64.4315627032,23.16012,-7.0506,24.2095460258,40.89,0.05,40.8900305698,131.57,64.11012,-7.1206,64.5043442783,23.16012,-7.0506,24.2095460258,40.95,-0.07,40.950059829,131.29
2020-02-02 17:00:00,62.95466,-6.89462,63.3310745263,24.73466,-7.62462,25.8831650974,38.22,0.73,38.2269708452,131.07,63.00466,-7.04462,63.3972700726,24.73466,-7.62462,25.8831650974,38.27,0.58,38.2743948352,130.81
2020-02-02 17:30:00,60.79538,-6.3519,61.1263025461,27.75538,-8.1119,28.9165011811,33.04,1.76,33.0868433067,130.16,60.82538,-6.4919,61.1708396032,27.75538,-8.1119,28.9165011811,33.07,1.62,33.1096556914,129.91
2020-02-02 18:00:00,61.2402,-6.6947,61.6050412233,32.3302,-9.2247,33.6204836689,28.91,2.5300000000000002,29.0204927594,130.61,61.2902,-6.8447,61.6712131722,32.3302,-9.2247,33.6204836689,28.96,2.38,29.0576323881,130.32
2020-02-02 18:30:00,59.75544,-7.732,60.253601001,24.78544,-6.982,25.7500749512,34.97,-0.75,34.9780416833,131.98,59.81544,-7.902,60.3351345933,24.78544,-6.982,25.7500749512,35.03,-0.92,35.0420789908,131.7
2020-02-02 19:00:00,66.18442,-6.56808,66.5095265779,24.154420000000002,-7.24808,25.2184588986,42.03,0.68,42.0355004728,131.09,66.26442,-6.70808,66.6030907333,24.154420000000002,-7.24808,25.2184588986,42.11,0.54,42.1134622182,130.82
2020-02-02 19:30:00,60.92664,-5.14144,61.1431915013,22.67664,-6.86144,23.6919682712,38.25,1.72,38.2886523659,130.39,60.97664,-5.29144,61.2058000762,22.67664,-6.86144,23.6919682712,38.3,1.57,38.3321653445,130.11
2020-02-02 20:00:00,60.1435,-5.69636,60.4126568651,23.0835,-7.02636,24.1291878666,37.06,1.33,37.0838576742,131.2,60.1935,-5.8563600000000005,60.4777181671,23.0835,-7.02636,24.1291878666,37.11,1.17,37.1284392346,130.91
2020-02-02 20:30:00,55.39182,-5.86154,55.7010895233,23.36182,-7.11154,24.4202505082,32.03,1.25,32.0543819157,130.58,55.43182,-6.02154,55.7579197288,23.36182,-7.11154,24.4202505082,32.07,1.09,32.0885181958,130.3
2020-02-02 21:00:00,52.99748,-6.26378,53.366354815,22.89748,-7.03378,23.9534684636,30.1,0.77,30.1098472264,130.0,53.05748,-6.4337800000000005,53.4461383922,22.89748,-7.03378,23.9534684636,30.16,0.6000000000000001,30.1659675794,129.73
2020-02-02 21:30:00,58.29318,-7.35138,58.754894455,24.80318,-7.62138,25.9477006923,33.49,0.27,33.4910883669,130.63,58.35318,-7.49138,58.832086402,24.80318,-7.62138,25.9477006923,33.55,0.13,33.5502518619,130.37
2020-02-02 22:00:00,55.80564,-7.8505400000000005,56.3551278421,24.65564,-7.54054,25.7829464434,31.15,-0.31,31.1515424979,130.79,55.84564,-8.01054,56.4172336977,24.65564,-7.54054,25.7829464434,31.19,-0.47000000000000003,31.1935409981,130.55
2020-02-02 22:30:00,53.2703,-8.18932,53.8961021239,24.6303,-7.56932,25.7671551273,28.64,-0.62,28.6467101078,131.1,53.3103,-8.36932,53.9632616078,24.6303,-7.56932,25.7671551273,28.68,-0.8,28.6911554316,130.85
2020-02-02 23:00:00,50.13118,-9.32086,50.9903288804,24.37118,-7.4508600000000005,25.4846959827,25.76,-1.87,25.8277854258,132.43,50.18118,-9.49086,51.0708062373,24.37118,-7.4508600000000005,25.4846959827,25.81,-2.04,25.8904943947,132.18
2020-02-02 23:30:00,47.2356,-10.82594,48.4603227831,23.9356,-7.35594,25.040423332,23.3,-3.47,23.5569713673,132.73,47.2656,-10.995940000000001,48.527802751,23.9356,-7.35594,25.040423332,23.33,-3.64,23.612253175,132.53
2020-02-03 00:00:00,46.06048,-10.90882,47.3346614187,24.44048,-7.51882,25.5708763405,21.62,-3.39,21.8841609389,132.9,46.09048,-11.08882,47.4056354838,24.44048,-7.51882,25.5708763405,21.65,-3.5700000000000003,21.9423654149,133.21
2020-02-03 00:30:00,45.0372,-10.81142,46.316694466,24.9172,-7.60142,26.0508817865,20.12,-3.21,20.374457048,132.63,45.0672,-10.98142,46.3858178871,24.9172,-7.60142,26.0508817865,20.15,-3.38,20.4315173201,132.47
2020-02-03 01:00:00,44.43094,-10.73834,45.7101780268,24.63094,-7.52834,25.7557587432,19.8,-3.21,20.0585168943,131.74,44.46094,-10.89834,45.7771668022,24.63094,-7.52834,25.7557587432,19.83,-3.37,20.1143182833,131.61
2020-02-03 01:30:00,43.83626,-10.96832,45.1876281122,23.59626,-7.27832,24.6932668558,20.24,-3.69,20.5736165999,132.56,43.86626,-11.14832,45.2607313817,23.59626,-7.27832,24.6932668558,20.27,-3.87,20.6361285129,132.37
2020-02-03 02:00:00,43.18426,-11.05398,44.5765721606,24.61426,-7.58398,25.756136123,18.57,-3.47,18.8914213335,133.23,43.21426,-11.23398,44.6505831316,24.61426,-7.58398,25.756136123,18.6,-3.65,18.9547487454,133.05
2020-02-03 02:30:00,42.18354,-11.15972,43.6347384249,23.66354,-7.31972,24.7697683923,18.52,-3.84,18.913910225,133.23,42.22354,-11.31972,43.7145672632,23.66354,-7.31972,24.7697683923,18.56,-4.0,18.9861423149,133.05
2020-02-03 03:00:00,41.7493,-8.55312,42.6164277272,21.5993,-6.65312,22.600747028,20.15,-1.9,20.2393799312,132.68,41.6193,-16.543120000000002,44.7866157666,21.5993,-6.65312,22.600747028,20.02,-9.89,22.329632778,132.48
2020-02-03 03:30:00,41.15106,-4.33474,41.3787349975,21.85106,-6.72474,22.8624353731,19.3,2.39,19.4474188519,131.06,40.74106,-24.78474,47.6877060341,21.85106,-6.72474,22.8624353731,18.89,-18.06,26.1341864232,130.85
2020-02-03 04:00:00,40.19028,-4.14946,40.4039184334,20.97028,-6.46946,21.9455361286,19.22,2.32,19.3595144567,131.43,39.81028,-24.69946,46.8499916539,20.97028,-6.46946,21.9455361286,18.84,-18.23,26.2159970247,131.19
2020-02-03 04:30:00,39.90278,-3.96686,40.0994741859,18.83278,-5.81686,19.7106433885,21.07,1.85,21.1510614391,130.95,39.49278,-24.39686,46.4207545177,18.83278,-5.81686,19.7106433885,20.66,-18.58,27.7858237236,130.72
2020-02-03 05:00:00,40.70436,-3.86828,40.8877550517,19.27436,-6.08828,20.2130677228,21.43,2.22,21.5446814783,130.89,40.28436,-24.26828,47.0295553325,19.27436,-6.08828,20.2130677228,21.01,-18.18,27.7836732633,130.66
2020-02-03 05:30:00,42.08498,-3.63766,42.2418999558,19.50498,-6.22766,20.4750578479,22.58,2.59,22.728055350200002,130.48,41.66498,-23.90766,48.0369312621,19.50498,-6.22766,20.4750578479,22.16,-17.68,28.3486860366,130.25
2020-02-03 06:00:00,44.00316,-1.8437000000000001,44.0417678991,17.60316,-5.8837,18.5604193831,26.4,4.04,26.7073323265,129.91,43.57316,-21.9637,48.7957415158,17.60316,-5.8837,18.5604193831,25.97,-16.08,30.545168194,129.69
2020-02-03 06:30:00,49.89088,-0.7468400000000001,49.8964695861,17.44088,-5.90684,18.4139907125,32.45,5.16,32.8576946848,129.83,49.44088,-19.44684,53.1279606343,17.44088,-5.90684,18.4139907125,32.0,-13.54,34.746677539,129.57
2020-02-03 07:00:00,47.8885,-6.49804,48.3273520492,14.7885,-5.07804,15.6360552088,33.1,-1.42,33.1304452128,130.58,47.9385,-6.65804,48.3986495565,14.7885,-5.07804,15.6360552088,33.15,-1.58,33.1876317323,130.35
2020-02-03 07:30:00,57.27686,-7.18026,57.7251663066,16.39686,-5.74026,17.3726107056,40.88,-1.44,40.9053541728,131.49,57.36686,-7.33026,57.8332891848,16.39686,-5.74026,17.3726107056,40.97,-1.5899999999999999,41.0008414548,131.22
2020-02-03 08:00:00,63.0953,-5.9429,63.3745606888,14.6253,-5.2229,15.5299093526,48.47,-0.72,48.4753473427,131.69,63.1953,-6.0929,63.4883404453,14.6253,-5.2229,15.5299093526,48.57,-0.87,48.5777912219,131.4
2020-02-03 08:30:00,63.45756,-4.80204,63.6389936227,12.94756,-4.57204,13.7310909878,50.51,-0.23,50.510523656,131.76,63.54756,-4.93204,63.7386648787,12.94756,-4.57204,13.7310909878,50.6,-0.36,50.6012806162,131.46
2020-02-03 09:00:00,64.77898,-4.1697,64.913039121,12.71898,-4.0797,13.3572603602,52.06,-0.09,52.0600777948,131.24,64.86898,-4.2997,65.0113219857,12.71898,-4.0797,13.3572603602,52.15,-0.22,52.150464044,131.01
2020-02-03 09:30:00,66.67112,-3.7087,66.7741918539,12.99112,-4.3587,13.7028268815,53.68,0.65,53.6839352134,131.62,66.75112,-3.8487,66.8619810725,12.99112,-4.3587,13.7028268815,53.76,0.51,53.7624190304,131.37
2020-02-03 10:00:00,66.12204,-3.5532,66.2174403311,12.99204,-4.5132,13.753620527,53.13,0.96,53.1386723583,131.62,66.22204,-3.6932,66.3249448398,12.99204,-4.5132,13.753620527,53.23,0.8200000000000001,53.2363156126,131.37
2020-02-03 10:30:00,64.18338,-3.29412,64.2678574001,12.14338,-4.22412,12.8570940573,52.04,0.93,52.0483092905,131.58,64.26338,-3.44412,64.3556055958,12.14338,-4.22412,12.8570940573,52.12,0.78,52.1258362043,131.28
2020-02-03 11:00:00,64.86796,-3.30036,64.9518637969,12.827960000000001,-4.31036,13.5327662025,52.04,1.01,52.0498001917,131.21,64.96796,-3.45036,65.059517449,12.827960000000001,-4.31036,13.5327662025,52.14,0.86,52.1470919611,130.93
2020-02-03 11:30:00,64.84036,-3.3103,64.9248055139,13.56036,-4.4503,14.2719491808,51.28,1.1400000000000001,51.2926700416,131.28,64.93036,-3.4403,65.0214373405,13.56036,-4.4503,14.2719491808,51.37,1.01,51.3799279875,130.93
2020-02-03 12:00:00,65.37406,-3.02508,65.4440129415,13.834060000000001,-4.38508,14.5124133999,51.54,1.3599999999999999,51.5579402226,130.91,65.45406,-3.16508,65.5305402228,13.834060000000001,-4.38508,14.5124133999,51.62,1.22,51.63441488,130.63
2020-02-03 12:30:00,64.7247,-3.14028,64.8008344743,12.2047,-3.85028,12.7976309592,52.52,0.71,52.5247989049,131.11,64.8247,-3.31028,64.9091648673,12.2047,-3.85028,12.7976309592,52.62,0.54,52.6227707366,130.81
2020-02-03 13:00:00,56.79692,-3.35302,56.8958070916,12.07692,-3.73302,12.640705479,44.72,0.38,44.721614461,131.4,56.86692,-3.5030200000000002,56.9747114026,12.07692,-3.73302,12.640705479,44.79,0.23,44.7905905297,131.03
2020-02-03 13:30:00,56.9203,-3.69344,57.0400039544,12.2203,-3.85344,12.8134590148,44.7,0.16,44.7002863526,131.53,56.9903,-3.86344,57.1211034796,12.2203,-3.85344,12.8134590148,44.77,-0.01,44.7700011168,131.15
2020-02-03 14:00:00,56.5479,-3.77492,56.6737594961,11.1879,-3.52492,11.7300540244,45.36,-0.25,45.3606889277,131.65,56.6279,-3.92492,56.7637565302,11.1879,-3.52492,11.7300540244,45.44,-0.4,45.4417605293,131.23
2020-02-03 14:30:00,56.38314,-3.38526,56.4846745722,10.13314,-3.36526,10.6773358628,46.25,-0.02,46.2500043243,131.65,56.47314,-3.49526,56.5812016833,10.13314,-3.36526,10.6773358628,46.34,-0.13,46.3401823475,131.23
2020-02-03 15:00:00,55.4069,-3.0371,55.4900760859,8.5069,-3.0271,9.0294342027,46.9,-0.01,46.9000010661,131.77,55.4869,-3.1771,55.5777836552,8.5069,-3.0271,9.0294342027,46.98,-0.15,46.980239463,131.37
2020-02-03 15:30:00,55.45784,-2.9392,55.5356724467,7.14784,-2.5892,7.6023399888,48.31,-0.35000000000000003,48.3112678368,131.54,55.54784,-3.0992,55.6342301942,7.14784,-2.5892,7.6023399888,48.4,-0.51,48.4026869089,131.14
2020-02-03 16:00:00,57.56892,-2.9889200000000002,57.6464586313,7.62892,-2.54892,8.0434702419,49.94,-0.44,49.9419382884,131.42,57.64892,-3.13892,57.7343121197,7.62892,-2.54892,8.0434702419,50.02,-0.59,50.0234794871,131.02
2020-02-03 16:30:00,58.42696,-2.90874,58.4993198527,6.93696,-2.32874,7.3174069197,51.49,-0.58,51.4932665501,131.68,58.49696,-3.04874,58.5763531199,6.93696,-2.32874,7.3174069197,51.56,-0.72,51.5650269078,131.28
2020-02-03 17:00:00,59.67054,-3.68682,59.7843289299,12.76054,-3.63682,13.2686789397,46.91,-0.05,46.9100266468,131.93,59.73054,-3.8368200000000003,59.8536431339,12.76054,-3.63682,13.2686789397,46.97,-0.2,46.9704258018,131.52
2020-02-03 17:30:00,61.88936,-5.0301,62.0934359431,26.48936,-6.9001,27.3733003713,35.4,1.87,35.4493568348,131.43,61.94936,-5.1701,62.1647258372,26.48936,-6.9001,27.3733003713,35.46,1.73,35.5021759896,131.03
2020-02-03 18:00:00,62.18868,-4.72876,62.3682057725,26.03868,-6.78876,26.9091084668,36.15,2.06,36.2086467574,131.28,62.23868,-4.88876,62.4303873325,26.03868,-6.78876,26.9091084668,36.2,1.9,36.2498275858,130.89
2020-02-03 18:30:00,62.40152,-3.89528,62.5229790124,22.34152,-6.44528,23.2526374889,40.06,2.55,40.1410774644,131.1,62.47152,-4.03528,62.6017116043,22.34152,-6.44528,23.2526374889,40.13,2.41,40.2023009292,130.7
2020-02-03 19:00:00,62.89952,-4.56224,63.0647575913,23.81952,-7.11224,24.8586703355,39.08,2.55,39.163106363,131.31,62.96952,-4.71224,63.1455909375,23.81952,-7.11224,24.8586703355,39.15,2.4,39.223494235,130.88
2020-02-03 19:30:00,68.55136,-4.90984,68.7269633163,22.37136,-6.66984,23.3444750182,46.18,1.76,46.2135261585,131.0,68.63136,-5.04984,68.8168908007,22.37136,-6.66984,23.3444750182,46.26,1.62,46.2883570674,130.63
2020-02-03 20:00:00,67.49576,-5.5643,67.7247299918,16.11576,-4.8343,16.8252244225,51.38,-0.73,51.3851856083,131.79,67.58576,-5.7243,67.8277418559,16.11576,-4.8343,16.8252244225,51.47,-0.89,51.4776941986,131.37
2020-02-03 20:30:00,66.6714,-6.36996,66.9750100288,18.3014,-5.70996,19.1714601729,48.37,-0.66,48.3745025814,132.14,66.7514,-6.51996,67.0690635119,18.3014,-5.70996,19.1714601729,48.45,-0.81,48.4567704248,131.76
2020-02-03 21:00:00,64.68038,-7.40518,65.102905064,19.72038,-6.11518,20.6467627917,44.96,-1.29,44.9785026429,131.73,64.75038,-7.55518,65.1896652467,19.72038,-6.11518,20.6467627917,45.03,-1.44,45.0530187668,131.36
2020-02-03 21:30:00,60.98506,-7.7807200000000005,61.4794042499,17.16506,-5.38072,17.9886473233,43.82,-2.4,43.8856742001,130.92,61.04506,-7.9507200000000005,61.5606473238,17.16506,-5.38072,17.9886473233,43.88,-2.5700000000000003,43.9551965074,130.55
2020-02-03 22:00:00,57.32196,-8.87448,58.0048574993,17.60196,-5.53448,18.4515436946,39.72,-3.34,39.8601806318,131.36,57.38196,-9.03448,58.0888213197,17.60196,-5.53448,18.4515436946,39.78,-3.5,39.9336750125,130.96
2020-02-03 22:30:00,54.41618,-9.6367,55.2628865757,18.71618,-6.0067,19.6564452199,35.7,-3.63,35.8840758555,131.69,54.47618,-9.8067,55.3518342269,18.71618,-6.0067,19.6564452199,35.76,-3.8,35.9613347917,131.33
2020-02-03 23:00:00,51.86146,-10.95964,53.0068367502,21.77146,-7.01964,22.8751353277,30.09,-3.94,30.3468565094,130.98,51.89146,-11.12964,53.0715790933,21.77146,-7.01964,22.8751353277,30.12,-4.11,30.3991200531,130.63
2020-02-03 23:30:00,49.41156,-11.47654,50.7268492221,22.27156,-7.12654,23.3839679525,27.14,-4.35,27.4863984545,130.98,49.45156,-11.64654,50.8045143703,22.27156,-7.12654,23.3839679525,27.18,-4.52,27.553272038,130.66
2020-02-04 00:00:00,46.15348,-11.57392,47.5825528979,21.18348,-6.8539200000000005,22.2646815445,24.97,-4.72,25.4121880207,131.56,46.19348,-11.75392,47.665419644400004,21.18348,-6.8539200000000005,22.2646815445,25.01,-4.9,25.4854880275,131.21
2020-02-04 00:30:00,43.31222,-10.9122,44.6656972426,15.45222,-4.8622,16.1991386119,27.86,-6.05,28.5093335594,131.78,43.36222,-11.0722,44.7534997086,15.45222,-4.8622,16.1991386119,27.91,-6.21,28.5925200009,131.41
2020-02-04 01:00:00,42.67676,-11.2533,44.1355027726,14.94676,-4.8833,15.7242568469,27.73,-6.37,28.4522371704,131.16,42.71676,-11.4333,44.2203791683,14.94676,-4.8833,15.7242568469,27.77,-6.55,28.5320065891,130.78
2020-02-04 01:30:00,43.04136,-10.53364,44.3115813563,16.95136,-5.55364,17.8379237329,26.09,-4.98,26.5610334889,131.96,43.07136,-10.69364,44.3790039174,16.95136,-5.55364,17.8379237329,26.12,-5.14,26.6209316141,131.56
2020-02-04 02:00:00,43.1717,-9.9613,44.3060174082,19.4917,-6.2213,20.4604726871,23.68,-3.74,23.9735270663,132.27,43.2217,-10.1413,44.3955100948,19.4917,-6.2213,20.4604726871,23.73,-3.92,24.0515966206,131.87
2020-02-04 02:30:00,43.1722,-10.1041,44.3388282395,19.2022,-6.1641,20.1673154795,23.97,-3.94,24.2916549457,132.06,43.2122,-10.2741,44.4167914155,19.2022,-6.1641,20.1673154795,24.01,-4.11,24.359232336,131.7
2020-02-04 03:00:00,43.36964,-10.25148,44.5647676525,21.08964,-6.74148,22.1409229239,22.28,-3.51,22.5547888485,132.28,43.40964,-10.42148,44.643074382500004,21.08964,-6.74148,22.1409229239,22.32,-3.68,22.6213350623,131.89
2020-02-04 03:30:00,42.80698,-10.20964,44.0076616699,21.276980000000002,-6.75964,22.3249324937,21.53,-3.45,21.8046646386,132.43,42.83698,-10.37964,44.0765672671,21.276980000000002,-6.75964,22.3249324937,21.56,-3.62,21.8617931561,132.04
2020-02-04 04:00:00,43.17864,-10.38124,44.409065473,22.17864,-6.96124,23.2454497609,21.0,-3.42,21.2766632722,133.01,43.20864,-10.55124,44.4782557683,22.17864,-6.96124,23.2454497609,21.03,-3.59,21.3342213357,132.57
2020-02-04 04:30:00,43.10754,-10.36928,44.3371398781,22.87754,-7.21928,23.9895777406,20.23,-3.15,20.4737734675,132.01,43.13754,-10.54928,44.4087228568,22.87754,-7.21928,23.9895777406,20.26,-3.33,20.5318411254,131.62
2020-02-04 05:00:00,43.832,-10.48542,45.0687059563,24.382,-7.61542,25.5436204516,19.45,-2.87,19.6606052806,131.25,43.862,-10.65542,45.1377117206,24.382,-7.61542,25.5436204516,19.48,-3.04,19.7157804816,130.88
2020-02-04 05:30:00,45.00366,-10.0968,46.1223891796,23.90366,-7.4268,25.0308273862,21.1,-2.67,21.2682603896,131.31,45.04366,-10.2568,46.1966801019,23.90366,-7.4268,25.0308273862,21.14,-2.83,21.3285841068,130.93
2020-02-04 06:00:00,47.61558,-9.5459,48.5630277634,23.12558,-7.3259,24.258220486,24.49,-2.22,24.5904147993,131.84,47.65558,-9.7159,48.6359231222,23.12558,-7.3259,24.258220486,24.53,-2.39,24.6461558869,131.46
2020-02-04 06:30:00,52.47016,-7.954940000000001,53.0697537287,22.94016,-7.47494,24.1272805933,29.53,-0.48,29.5339008599,131.84,52.53016,-8.10494,53.1517427939,22.94016,-7.47494,24.1272805933,29.59,-0.63,29.5967058978,131.42
2020-02-04 07:00:00,57.02546,-6.38312,57.3815938185,22.58546,-7.29312,23.7337861022,34.44,0.91,34.4520202601,130.73,57.08546,-6.54312,57.4592217381,22.58546,-7.29312,23.7337861022,34.5,0.75,34.508151211,130.33
2020-02-04 07:30:00,61.8089,-6.76424,62.1779306667,22.4789,-7.55424,23.7142886713,39.33,0.79,39.3379333468,130.83,61.8889,-6.91424,62.2739324115,22.4789,-7.55424,23.7142886713,39.41,0.64,39.415196308,130.42
2020-02-04 08:00:00,65.66308,-6.17346,65.9526472817,23.41308,-7.65346,24.6322505074,42.25,1.48,42.2759139464,131.11,65.73308,-6.32346,66.0365349837,23.41308,-7.65346,24.6322505074,42.32,1.33,42.3408939443,130.65
2020-02-04 08:30:00,66.5962,-4.88064,66.7748043895,21.6162,-7.05064,22.7370100684,44.98,2.17,45.0323139534,131.46,66.6762,-5.03064,66.8657085901,21.6162,-7.05064,22.7370100684,45.06,2.02,45.1052546828,131.03
2020-02-04 09:00:00,65.19126,-4.49198,65.3458358636,21.79126,-7.08198,22.9131720438,43.4,2.59,43.4772135722,131.65,65.26126,-4.63198,65.4254330938,21.79126,-7.08198,22.9131720438,43.47,2.45,43.5389871265,131.18
2020-02-04 09:30:00,60.7179,-3.3193200000000003,60.8085624371,21.9179,-7.17932,23.063758932,38.8,3.86,38.9915324141,131.72,60.7779,-3.45932,60.8762681451,21.9179,-7.17932,23.063758932,38.86,3.7199999999999998,39.0376484948,131.28
2020-02-04 10:00:00,63.30814,-4.14286,63.4435487598,25.75814,-8.18286,27.0266715309,37.55,4.04,37.7667062371,132.14,63.36814,-4.29286,63.5133829523,25.75814,-8.18286,27.0266715309,37.61,3.89,37.8106360698,131.64
2020-02-04 10:30:00,62.5029,-4.3613800000000005,62.6548812457,26.5729,-8.25138,27.8245267042,35.93,3.89,36.1399640288,131.13,62.5529,-4.51138,62.7153717035,26.5729,-8.25138,27.8245267042,35.98,3.74,36.173857964,130.68
2020-02-04 11:00:00,62.79528,-4.07178,62.9271529838,26.61528,-8.37178,27.9008929937,36.18,4.3,36.4346318768,130.8,62.85528,-4.22178,62.996901909900004,26.61528,-8.37178,27.9008929937,36.24,4.15,36.4768433393,130.37
2020-02-04 11:30:00,60.83368,-3.57106,60.9384040804,24.25368,-7.33106,25.3374314852,36.58,3.76,36.7727344645,131.23,60.89368,-3.72106,61.0072663825,24.25368,-7.33106,25.3374314852,36.64,3.61,36.8174102837,130.78
2020-02-04 12:00:00,60.75562,-4.2049,60.9009568529,25.11562,-7.2949,26.1535835784,35.64,3.09,35.7737012343,130.81,60.80562,-4.3549,60.9613695515,25.11562,-7.2949,26.1535835784,35.69,2.94,35.8108880091,130.38
2020-02-04 12:30:00,60.63778,-4.72084,60.821268431600004,26.22778,-7.27084,27.216935133,34.41,2.55,34.5043562467,130.98,60.69778,-4.86084,60.8921034489,26.22778,-7.27084,27.216935133,34.47,2.41,34.5541459162,130.5
2020-02-04 13:00:00,59.12086,-4.42194,59.2859986886,25.06086,-6.89194,25.9912589326,34.06,2.47,34.1494436265,130.7,59.18086,-4.58194,59.3579679951,25.06086,-6.89194,25.9912589326,34.12,2.31,34.1981066727,130.27
2020-02-04 13:30:00,55.54572,-4.36962,55.7173275495,21.82572,-5.95962,22.6247458342,33.72,1.5899999999999999,33.7574658409,131.47,55.60572,-4.51962,55.7890944689,21.82572,-5.95962,22.6247458342,33.78,1.44,33.8106787864,131.0
2020-02-04 14:00:00,54.74836,-4.86744,54.9643056432,20.32836,-5.23744,20.9922127953,34.42,0.37,34.4219886119,132.54,54.79836,-5.02744,55.02849636,20.32836,-5.23744,20.9922127953,34.47,0.21,34.4706396807,132.06
2020-02-04 14:30:00,62.37446,-5.56218,62.62196984,22.35446,-5.92218,23.1256156209,40.02,0.36,40.0216191577,132.44,62.44446,-5.73218,62.7070049695,22.35446,-5.92218,23.1256156209,40.09,0.19,40.0904502344,131.99
2020-02-04 15:00:00,66.05064,-5.64486,66.2914133869,24.62064,-7.39486,25.7071948767,41.43,1.75,41.466943461,132.12,66.12064,-5.78486,66.3732147724,24.62064,-7.39486,25.7071948767,41.5,1.6099999999999999,41.5312183785,131.7
2020-02-04 15:30:00,65.42458,-4.84874,65.6040086257,20.45458,-6.45874,21.4500621296,44.97,1.6099999999999999,44.9988110954,131.81,65.49458,-4.99874,65.6850623122,20.45458,-6.45874,21.4500621296,45.04,1.46,45.0636571973,131.36
2020-02-04 16:00:00,65.16552,-3.9198,65.2833043657,15.80552,-4.9698,16.5684451446,49.36,1.05,49.3711666866,131.56,65.24552,-4.0698,65.3723271126,15.80552,-4.9698,16.5684451446,49.44,0.9,49.448191069,131.18
2020-02-04 16:30:00,66.06282,-3.53986,66.1575906089,13.57282,-4.03986,14.1612821302,52.49,0.5,52.492381352,131.01,66.14282,-3.69986,66.2462195266,13.57282,-4.03986,14.1612821302,52.57,0.34,52.5710994749,130.63
2020-02-04 17:00:00,60.28274,-3.42016,60.3796839701,18.99274,-6.04016,19.9300703846,41.29,2.62,41.3730407391,131.09,60.32274,-3.5601599999999998,60.4277063964,18.99274,-6.04016,19.9300703846,41.33,2.48,41.4043391446,130.67
2020-02-04 17:30:00,61.04846,-4.30032,61.1997321928,25.63846,-6.82032,26.5301224286,35.41,2.52,35.4995563353,132.06,61.10846,-4.45032,61.2702964876,25.63846,-6.82032,26.5301224286,35.47,2.37,35.5490900024,131.63
2020-02-04 18:00:00,62.37462,-5.22872,62.5933920872,29.56462,-7.50872,30.5032396932,32.81,2.2800000000000002,32.8891243423,131.93,62.42462,-5.37872,62.6559160094,29.56462,-7.50872,30.5032396932,32.86,2.13,32.928961417,131.47
2020-02-04 18:30:00,61.1173,-4.09768,61.2545128188,27.4373,-6.44768,28.184712322,33.68,2.35,33.7618853147,131.73,61.1673,-4.25768,61.3153033775,27.4373,-6.44768,28.184712322,33.73,2.19,33.8010206946,131.32
2020-02-04 19:00:00,67.74734,-4.78588,67.9161742477,24.99734,-6.18588,25.7513517791,42.75,1.4,42.7729178336,131.28,67.82734,-4.93588,68.0066979264,24.99734,-6.18588,25.7513517791,42.83,1.25,42.8482368365,130.89
2020-02-04 19:30:00,62.08464,-3.5637,62.1868352758,15.90464,-4.1737,16.4431549655,46.18,0.61,46.1840286246,131.02,62.17464,-3.7037,62.2848557261,15.90464,-4.1737,16.4431549655,46.27,0.47000000000000003,46.2723870143,130.62
2020-02-04 20:00:00,57.01798,-3.75244,57.1413234816,4.86798,-1.22244,5.0191223171,52.15,-2.5300000000000002,52.2113340186,130.81,57.11798,-3.90244,57.2511369078,4.86798,-1.22244,5.0191223171,52.25,-2.68,52.3186859544,130.42
2020-02-04 20:30:00,54.48922,-4.6939,54.6910211408,3.85922,-1.2139,4.0456312509,50.63,-3.48,50.7494561547,131.46,54.56922,-4.8439,54.7837853623,3.85922,-1.2139,4.0456312509,50.71,-3.63,50.8397580639,131.06
2020-02-04 21:00:00,51.32572,-5.30528,51.5991814799,3.76572,-1.00528,3.8975934879,47.56,-4.3,47.7539904092,131.03,51.39572,-5.46528,51.6854846141,3.76572,-1.00528,3.8975934879,47.63,-4.46,47.8383580404,130.66
2020-02-04 21:30:00,48.78812,-6.13336,49.1721339584,4.59812,-1.62336,4.8762696012,44.19,-4.51,44.4195474988,130.83,48.86812,-6.29336,49.271690984,4.59812,-1.62336,4.8762696012,44.27,-4.67,44.5156354554,130.46
2020-02-04 22:00:00,52.60754,-6.8831,53.0559170165,5.08754,-1.3031000000000001,5.2517742584,47.52,-5.58,47.8464920344,130.71,52.70754,-7.0431,53.1760287203,5.08754,-1.3031000000000001,5.2517742584,47.62,-5.74,47.9646953498,130.31
2020-02-04 22:30:00,50.6162,-7.52456,51.1724408802,3.8362,-0.8345600000000001,3.9259292955,46.78,-6.69,47.2559467157,131.14,50.6862,-7.68456,51.2654204395,3.8362,-0.8345600000000001,3.9259292955,46.85,-6.85,47.3481256229,130.75
2020-02-04 23:00:00,48.16182,-9.00648,48.9967099681,7.00182,-2.40648,7.4038253155,41.16,-6.6,41.6857961421,131.6,48.23182,-9.16648,49.095140453,7.00182,-2.40648,7.4038253155,41.23,-6.76,41.7805038265,131.21
2020-02-04 23:30:00,45.02876,-9.32804,45.9847970244,5.76876,-1.79804,6.0424779502,39.26,-7.53,39.9755988073,132.1,45.08876,-9.48804,46.0762322828,5.76876,-1.79804,6.0424779502,39.32,-7.69,40.0649285535,131.73
2020-02-05 00:00:00,42.52272,-9.0769,43.4807064088,5.47272,-1.6369,5.7122767622,37.05,-7.44,37.7896295298,132.58,42.60272,-9.2369,43.5925690113,5.47272,-1.6369,5.7122767622,37.13,-7.6,37.8998271764,132.22
2020-02-05 00:30:00,41.3834,-7.32962,42.0274805919,4.2434,-0.8096200000000001,4.3199453821,37.14,-6.52,37.70795672,132.58,41.4534,-7.49962,42.1263417793,4.2434,-0.8096200000000001,4.3199453821,37.21,-6.69,37.8066158232,132.22
2020-02-05 01:00:00,40.1052,-7.4036,40.782843942,2.4052,0.1164,2.4080149501,37.7,-7.52,38.4426898122,132.13,40.1752,-7.5736,40.8828339527,2.4052,0.1164,2.4080149501,37.77,-7.69,38.5448959008,131.77
2020-02-05 01:30:00,39.67136,-7.70112,40.4119295939,2.7813600000000003,-0.09112,2.7828521887,36.89,-7.61,37.6667519173,132.22,39.73136,-7.86112,40.5015823778,2.7813600000000003,-0.09112,2.7828521887,36.95,-7.77,37.7581170081,131.85
2020-02-05 02:00:00,39.01716,-7.60832,39.7520478427,1.73716,0.31168,1.7648992289,37.28,-7.92,38.1120033585,132.36,39.09716,-7.77832,39.8633940111,1.73716,0.31168,1.7648992289,37.36,-8.09,38.2258773608,131.99
2020-02-05 02:30:00,38.73618,-7.59154,39.4730682943,1.49618,0.48846000000000006,1.5738957284000001,37.24,-8.08,38.1064823882,132.59,38.80618,-7.77154,39.576715884,1.49618,0.48846000000000006,1.5738957284000001,37.31,-8.26,38.2133968655,132.2
2020-02-05 03:00:00,38.31122,-7.76286,39.0897886061,1.7212200000000002,0.28714,1.7450064951000002,36.59,-8.05,37.4650583878,132.59,38.38122,-7.92286,39.1904294346,1.7212200000000002,0.28714,1.7450064951000002,36.66,-8.21,37.5680675574,132.2
2020-02-05 03:30:00,38.31406,-8.04034,39.1486176129,1.84406,-0.00034,1.8440600313000002,36.47,-8.04,37.3457159524,132.9,38.38406,-8.21034,39.2523342618,1.84406,-0.00034,1.8440600313000002,36.54,-8.21,37.4509772903,132.49
2020-02-05 04:00:00,38.48036,-8.52832,39.4140881888,2.26036,-0.38832000000000005,2.2934732944,36.22,-8.14,37.1234157911,133.2,38.54036,-8.69832,39.5097471487,2.26036,-0.38832000000000005,2.2934732944,36.28,-8.31,37.2195445969,132.74
2020-02-05 04:30:00,38.32822,-8.27326,39.2109586646,1.8582200000000002,-0.07326,1.8596635706,36.47,-8.2,37.3804882258,133.17,38.39822,-8.45326,39.3176919948,1.8582200000000002,-0.07326,1.8596635706,36.54,-8.38,37.4886116041,132.7
2020-02-05 05:00:00,39.47184,-8.44714,40.3655834488,2.85184,-0.7071400000000001,2.9382032546,36.62,-7.74,37.4290261695,133.08,39.54184,-8.61714,40.4698926656,2.85184,-0.7071400000000001,2.9382032546,36.69,-7.91,37.5329748355,132.63
2020-02-05 05:30:00,40.29814,-7.8008,41.0462247728,2.04814,-0.26080000000000003,2.0646777229,38.25,-7.54,38.9860757194,133.42,40.35814,-7.9708,41.1377334925,2.04814,-0.26080000000000003,2.0646777229,38.31,-7.71,39.0781294332,132.96
2020-02-05 06:00:00,42.55364,-7.30466,43.1760388985,2.55364,-0.29466000000000003,2.5705839347,40.0,-7.01,40.6096060065,133.48,42.63364,-7.47466,43.2839208225,2.55364,-0.29466000000000003,2.5705839347,40.08,-7.18,40.7180402279,133.02
2020-02-05 06:30:00,47.88546,-5.58856,48.2104685964,1.70546,-0.10856,1.7089116669000002,46.18,-5.48,46.5040084294,132.66,47.96546,-5.74856,48.3087082738,1.70546,-0.10856,1.7089116669000002,46.26,-5.64,46.6025449949,132.22
2020-02-05 07:00:00,52.50594,-4.4912,52.697671796,2.06594,-0.4612,2.116793217,50.44,-4.03,50.6007361607,131.64,52.60594,-4.6411999999999995,52.8102798773,2.06594,-0.4612,2.116793217,50.54,-4.18,50.7125625462,131.21
2020-02-05 07:30:00,59.0178,-2.05556,59.0535862057,2.9778000000000002,-0.78556,3.0796748779,56.04,-1.27,56.0543887666,130.46,59.0878,-2.19556,59.1285767844,2.9778000000000002,-0.78556,3.0796748779,56.11,-1.4100000000000001,56.1277132974,130.04
2020-02-05 08:00:00,62.61434,0.12844,62.6144717335,9.52434,-2.53156,9.8550417792,53.09,2.66,53.1565960159,130.57,62.69434,-0.0015600000000000002,62.6943400194,9.52434,-2.53156,9.8550417792,53.17,2.5300000000000002,53.2301587448,130.12
2020-02-05 08:30:00,63.9122,1.3739,63.9269654375,2.5221999999999998,-0.42610000000000003,2.5579394148,61.39,1.8,61.4163829935,130.34,64.0022,1.2339,64.0140930893,2.5221999999999998,-0.42610000000000003,2.5579394148,61.48,1.6600000000000001,61.502406457,129.92
2020-02-05 09:00:00,64.69248,0.25298000000000004,64.6929746374,2.18248,-0.42702,2.2238626376,62.51,0.68,62.5136984988,130.34,64.78248,0.09298000000000001,64.7825467254,2.18248,-0.42702,2.2238626376,62.6,0.52,62.6021597072,129.92
2020-02-05 09:30:00,65.41628,0.5595800000000001,65.418673319,2.24628,0.01958,2.2463653342,63.17,0.54,63.1723080155,130.18,65.50628,0.40958000000000006,65.5075604432,2.24628,0.01958,2.2463653342,63.26,0.39,63.2612021701,129.81
2020-02-05 10:00:00,65.05046,0.49166000000000004,65.0523179892,2.9204600000000003,0.26166,2.9321583462,62.13,0.23,62.1304257188,130.4,65.11046,0.38166000000000005,65.1115785845,2.9204600000000003,0.26166,2.9321583462,62.19,0.12,62.1901157741,129.99
2020-02-05 10:30:00,63.00322,0.04472,63.0032358712,4.68322,-0.015280000000000002,4.6832449271000005,58.32,0.06,58.3200308642,130.64,63.08322,-0.04528,63.0832362506,4.68322,-0.015280000000000002,4.6832449271000005,58.4,-0.03,58.4000077055,130.28
2020-02-05 11:00:00,61.34454,-0.05466000000000001,61.3445643519,5.67454,-0.09466000000000001,5.6753294818,55.67,0.04,55.6700143704,130.82,61.41454,-0.11466000000000001,61.4146470341,5.67454,-0.09466000000000001,5.6753294818,55.74,-0.02,55.7400035881,130.44
2020-02-05 11:30:00,60.33966,-0.08994,60.3397270305,6.11966,-0.17994000000000002,6.1223048698,54.22,0.09,54.2200746956,130.88,60.40966,-0.19994,60.4099908734,6.11966,-0.17994000000000002,6.1223048698,54.29,-0.02,54.2900036839,130.49
2020-02-05 12:00:00,60.386,-0.03134,60.3860081326,5.096,-0.061340000000000006,5.0963691581,55.29,0.03,55.2900081389,130.96,60.446,-0.11134000000000001,60.4461025426,5.096,-0.061340000000000006,5.0963691581,55.35,-0.05,55.3500225836,130.49
2020-02-05 12:30:00,60.05532,-0.15410000000000001,60.0555177075,6.18532,-0.2541,6.1905371586,53.87,0.1,53.870092816,130.96,60.11532,-0.2541,60.1158570222,6.18532,-0.2541,6.1905371586,53.93,0.0,53.93,130.49
2020-02-05 13:00:00,58.75424,-0.5887600000000001,58.7571898266,6.46424,-0.41876,6.4777896473,52.29,-0.17,52.2902763427,131.12,58.81424,-0.7287600000000001,58.8187548144,6.46424,-0.41876,6.4777896473,52.35,-0.31,52.3509178525,130.6
2020-02-05 13:30:00,58.13828,-0.7973600000000001,58.1437475945,5.91828,-0.36736,5.9296704401,52.22,-0.43,52.2217703645,131.12,58.20828,-0.9473600000000001,58.2159887963,5.91828,-0.36736,5.9296704401,52.29,-0.58,52.2932165773,130.6
2020-02-05 14:00:00,57.7138,-0.9323800000000001,57.7213309176,5.8438,-0.29238000000000003,5.8511096815,51.87,-0.64,51.8739481821,131.12,57.7738,-1.0723799999999999,57.7837517413,5.8438,-0.29238000000000003,5.8511096815,51.93,-0.78,51.9358575553,130.63
2020-02-05 14:30:00,54.86858,-0.9829,54.8773829881,4.66858,-0.22290000000000001,4.673898119,50.2,-0.76,50.2057526584,131.29,54.93858,-1.1329,54.9502596429,4.66858,-0.22290000000000001,4.673898119,50.27,-0.91,50.2782358481,130.77
2020-02-05 15:00:00,58.25492,-1.56084,58.2758262551,4.12492,-0.27084,4.1338020407,54.13,-1.29,54.1453691464,131.54,58.33492,-1.7108400000000001,58.3600022696,4.12492,-0.27084,4.1338020407,54.21,-1.44,54.2291222499,131.05
2020-02-05 15:30:00,59.04456,-1.7028400000000001,59.0691097754,3.49456,-0.39284,3.5165711793,55.55,-1.31,55.5654442977,131.7,59.11456,-1.84284,59.1432774139,3.49456,-0.39284,3.5165711793,55.62,-1.45,55.6388973651,131.19
2020-02-05 16:00:00,61.30564,-1.44544,61.3226776373,3.6856400000000002,-0.54544,3.7257813950000003,57.62,-0.9,57.6270283808,131.35,61.37564,-1.5854400000000002,61.3961139275,3.6856400000000002,-0.54544,3.7257813950000003,57.69,-1.04,57.6993734801,130.87
2020-02-05 16:30:00,62.90098,-1.2247,62.9129014992,3.53098,-0.4247,3.5564293681,59.37,-0.8,59.3753896829,131.15,62.98098,-1.3547,62.9955478891,3.53098,-0.4247,3.5564293681,59.45,-0.93,59.457273735,130.71
2020-02-05 17:00:00,55.30626,-0.9796400000000001,55.3149355031,5.25626,-0.20964000000000002,5.2604389662,50.05,-0.77,50.0559227265,131.43,55.35626,-1.12964,55.367784927,5.25626,-0.20964000000000002,5.2604389662,50.1,-0.92,50.1084463938,130.99
2020-02-05 17:30:00,56.4235,-1.95226,56.4572641151,13.2135,-1.5022600000000002,13.2986227617,43.21,-0.45,43.2123431441,131.25,56.4835,-2.10226,56.5226084798,13.2135,-1.5022600000000002,13.2986227617,43.27,-0.6000000000000001,43.2741597261,130.77
2020-02-05 18:00:00,58.9609,-1.68052,58.9848444626,13.1709,-1.44052,13.2494416743,45.79,-0.24,45.790628954,131.07,59.0209,-1.83052,59.0492797609,13.1709,-1.44052,13.2494416743,45.85,-0.39,45.8516586396,130.63
2020-02-05 18:30:00,59.03434,-1.85606,59.0635103762,13.21434,-1.4360600000000001,13.2921424142,45.82,-0.42,45.8219248832,130.76,59.09434,-2.00606,59.1283797914,13.21434,-1.4360600000000001,13.2921424142,45.88,-0.5700000000000001,45.8835406219,130.34
2020-02-05 19:00:00,61.15448,-1.82782,61.181789366,13.05448,-1.51782,13.1424208433,48.1,-0.31,48.1009989501,130.76,61.23448,-1.99782,61.2670615063,13.05448,-1.51782,13.1424208433,48.18,-0.48,48.1823909743,130.34
2020-02-05 19:30:00,67.2067,-1.53228,67.2241653491,11.0367,-1.80228,11.18288693,56.17,0.27,56.1706489192,130.37,67.2967,-1.64228,67.3167357682,11.0367,-1.80228,11.18288693,56.26,0.16,56.2602275146,130.01
2020-02-05 20:00:00,60.91194,-1.8884400000000001,60.9412064222,10.72194,-1.82844,10.8767269984,50.19,-0.06,50.1900358637,130.42,60.971940000000004,-2.01844,61.0053404826,10.72194,-1.82844,10.8767269984,50.25,-0.19,50.2503592027,130.06
2020-02-05 20:30:00,62.94366,-1.6686200000000002,62.9657734559,2.32366,0.34138,2.3486030103,60.62,-2.01,60.6533140067,130.83,63.05366,-1.8186200000000001,63.0798812467,2.32366,0.34138,2.3486030103,60.73,-2.16,60.7684005055,130.49
2020-02-05 21:00:00,61.36368,-2.50094,61.4146230472,1.67368,0.34906000000000004,1.7096922606,59.69,-2.85,59.7580003012,130.7,61.45368,-2.6509400000000003,61.510830497,1.67368,0.34906000000000004,1.7096922606,59.78,-3.0,59.8552286772,130.36
2020-02-05 21:30:00,58.88996,-3.3450800000000003,58.9848874629,1.61996,0.39492000000000005,1.6674028332000002,57.27,-3.74,57.3919898592,131.48,58.96996,-3.48508,59.0728530292,1.61996,0.39492000000000005,1.6674028332000002,57.35,-3.88,57.4811003722,131.09
2020-02-05 22:00:00,55.35556,-4.4803,55.5365745343,1.58556,0.4897,1.6594597324,53.77,-4.97,53.999201846,131.36,55.42556,-4.6403,55.6194667846,1.58556,0.4897,1.6594597324,53.84,-5.13,54.0838469416,131.0
2020-02-05 22:30:00,51.78728,-5.42812,52.0709790241,1.5472800000000002,0.6118800000000001,1.6638727514,50.24,-6.04,50.60177072,131.07,51.86728,-5.58812,52.167440226,1.5472800000000002,0.6118800000000001,1.6638727514,50.32,-6.2,50.7005167627,130.73
2020-02-05 23:00:00,48.43202,-6.1063600000000005,48.8154503588,1.5520200000000002,0.70364,1.7040760928,46.88,-6.8100000000000005,47.3720434434,131.67,48.50202,-6.25636,48.9038647198,1.5520200000000002,0.70364,1.7040760928,46.95,-6.96,47.4630814423,131.32
2020-02-05 23:30:00,45.51714,-6.44772,45.9715469283,1.5671400000000002,0.69228,1.7132365213,43.95,-7.14,44.5261956605,132.68,45.57714,-6.61772,46.0550747321,1.5671400000000002,0.69228,1.7132365213,44.01,-7.31,44.6129600004,132.32
2020-02-06 00:00:00,42.91992,-7.17148,43.5149360358,1.62992,0.67852,1.76551086,41.29,-7.85,42.0295919561,133.11,42.97992,-7.3514800000000005,43.6041028046,1.62992,0.67852,1.76551086,41.35,-8.03,42.1224809336,132.7
2020-02-06 00:30:00,41.5734,-7.30672,42.2106117548,1.5934,0.73328,1.7540305352,39.98,-8.04,40.7804119646,132.71,41.6434,-7.47672,42.3092673716,1.5934,0.73328,1.7540305352,40.05,-8.21,40.8828399209,132.33
2020-02-06 01:00:00,40.74426,-7.45656,41.4209489266,1.5542600000000002,0.8434400000000001,1.7683651154,39.19,-8.3,40.0592823201,132.43,40.80426,-7.61656,41.5090305883,1.5542600000000002,0.8434400000000001,1.7683651154,39.25,-8.46,40.1513897642,132.02
2020-02-06 01:30:00,39.89332,-7.5148,40.5949405673,1.56332,0.8052,1.7584983544,38.33,-8.32,39.2225866052,132.46,39.95332,-7.6948,40.6875623018,1.56332,0.8052,1.7584983544,38.39,-8.5,39.3197418608,132.06
2020-02-06 02:00:00,39.59904,-7.6015,40.3220382815,1.55904,0.8285,1.7655078509000002,38.04,-8.43,38.9628861867,132.85,39.65904,-7.7615,40.4113886915,1.55904,0.8285,1.7655078509000002,38.1,-8.59,39.0563451951,132.44
2020-02-06 02:30:00,38.9409,-7.65978,39.6871002022,1.5609000000000002,0.76022,1.7361864123,37.38,-8.42,38.3165864868,132.62,39.0009,-7.83978,39.7810551803,1.5609000000000002,0.76022,1.7361864123,37.44,-8.6,38.4150178967,132.23
2020-02-06 03:00:00,38.77076,-7.72604,39.5330687534,1.5607600000000001,0.7339600000000001,1.7247228935,37.21,-8.46,38.1596082265,132.82,38.83076,-7.89604,39.6254384185,1.5607600000000001,0.7339600000000001,1.7247228935,37.27,-8.63,38.256108009,132.41
2020-02-06 03:30:00,38.51862,-7.83306,39.3070084803,1.5686200000000001,0.73694,1.7331039403,36.95,-8.57,37.9308238772,133.4,38.57862,-8.01306,39.4020183705,1.5686200000000001,0.73694,1.7331039403,37.01,-8.75,38.0302853,132.97
2020-02-06 04:00:00,38.06262,-8.0289,38.9002092086,1.5726200000000001,0.7611,1.7471138699000002,36.49,-8.79,37.5337741241,133.62,38.12262,-8.1989,38.9943087754,1.5726200000000001,0.7611,1.7471138699000002,36.55,-8.96,37.6322215661,133.19
2020-02-06 04:30:00,38.16402,-8.03912,39.0015368022,1.57402,0.69088,1.7189689162000001,36.59,-8.73,37.6170307175,133.75,38.22402,-8.21912,39.0976935194,1.57402,0.69088,1.7189689162000001,36.65,-8.91,37.7175105223,133.3
2020-02-06 05:00:00,38.7563,-7.8604,39.5453749236,1.5763,0.7396,1.7411863341,37.18,-8.6,38.1616613894,133.28,38.8163,-8.0304,39.6382702681,1.5763,0.7396,1.7411863341,37.24,-8.77,38.2587310297,132.85
2020-02-06 05:30:00,40.04,-7.4611,40.7292230863,1.58,0.7589,1.752806096,38.46,-8.22,39.3286155363,132.87,40.11,-7.6311,40.8294720418,1.58,0.7589,1.752806096,38.53,-8.39,39.4328923616,132.46
2020-02-06 06:00:00,42.10928,-7.15872,42.7134491016,1.57928,0.6512800000000001,1.7083006049,40.53,-7.8100000000000005,41.2756223454,132.78,42.16928,-7.31872,42.7996710052,1.57928,0.6512800000000001,1.7083006049,40.59,-7.97,41.3650698053,132.35
2020-02-06 06:30:00,47.32698,-5.7489,47.6748664092,1.58698,0.43110000000000004,1.6444916327999999,45.74,-6.18,46.1556063767,132.08,47.39698,-5.9089,47.7638860681,1.58698,0.43110000000000004,1.6444916327999999,45.81,-6.34,46.2466398779,131.64
2020-02-06 07:00:00,51.98048,-4.45974,52.1714441232,2.45048,0.06026000000000001,2.4512208179,49.53,-4.52,49.7358150632,131.56,52.05048,-4.60974,52.2542072095,2.45048,0.06026000000000001,2.4512208179,49.6,-4.67,49.8193627017,131.13
2020-02-06 07:30:00,55.55546,-3.3780200000000002,55.6580645992,9.83546,-2.38802,10.1212110408,45.72,-0.99,45.7307172478,130.89,55.60546,-3.52802,55.7172693779,9.83546,-2.38802,10.1212110408,45.77,-1.1400000000000001,45.7841948712,130.42
2020-02-06 08:00:00,54.30236,-2.89542,54.3794975937,9.67236,-2.25542,9.9318410854,44.63,-0.64,44.6345886057,130.68,54.36236,-3.05542,54.4481567746,9.67236,-2.25542,9.9318410854,44.69,-0.8,44.697159865,130.22
2020-02-06 08:30:00,61.38184,-2.5556,61.4350174831,9.88184,-2.3656,10.1610444909,51.5,-0.19,51.5003504842,130.8,61.46184,-2.6955999999999998,61.5209235589,9.88184,-2.3656,10.1610444909,51.58,-0.33,51.5810556309,130.34
2020-02-06 09:00:00,57.0931,-2.71822,57.1577710165,10.8531,-2.88822,11.2308323101,46.24,0.17,46.2403124989,130.63,57.1431,-2.85822,57.2145374811,10.8531,-2.88822,11.2308323101,46.29,0.03,46.2900097213,130.2
2020-02-06 09:30:00,57.4792,-2.06634,57.5163297998,11.9292,-3.05634,12.3145047337,45.55,0.99,45.5607572369,130.59,57.5292,-2.22634,57.5722627872,11.9292,-3.05634,12.3145047337,45.6,0.8300000000000001,45.6075531025,130.2
2020-02-06 10:00:00,60.59424,-2.4329,60.6430616278,8.21424,-1.8429000000000002,8.4184332977,52.38,-0.59,52.3833227278,130.74,60.68424,-2.5729,60.7387586207,8.21424,-1.8429000000000002,8.4184332977,52.47,-0.73,52.4750778942,130.4
2020-02-06 10:30:00,62.98822,-2.7775,63.0494279516,6.45822,-1.5275,6.6364042838,56.53,-1.25,56.5438184066,130.743,63.05822,-2.9275,63.1261385309,6.45822,-1.5275,6.6364042838,56.6,-1.4,56.6173118401,130.403
2020-02-06 11:00:00,62.15598,-2.6822600000000003,62.2138277915,6.87598,-1.60226,7.0601939115,55.28,-1.08,55.2905489211,131.09,62.22598,-2.82226,62.2899489361,6.87598,-1.60226,7.0601939115,55.35,-1.22,55.3634437151,130.71
2020-02-06 11:30:00,59.10972,-2.75156,59.1737279619,6.53972,-1.63156,6.7401725284000005,52.57,-1.12,52.5819294055,130.95,59.16972,-2.90156,59.2408205152,6.53972,-1.63156,6.7401725284000005,52.63,-1.27,52.6453207797,130.58
2020-02-06 12:00:00,58.89112,-2.45776,58.942383724,6.54112,-1.33776,6.6765150095,52.35,-1.12,52.3619795271,131.14,58.97112,-2.60776,59.0287506752,6.54112,-1.33776,6.6765150095,52.43,-1.27,52.4453792054,130.71
2020-02-06 12:30:00,62.22508,-2.40336,62.2714759765,6.91508,-1.33336,7.0424555587,55.31,-1.07,55.3203488781,130.99,62.28508,-2.54336,62.336986378,6.91508,-1.33336,7.0424555587,55.37,-1.21,55.3832194803,130.58
2020-02-06 13:00:00,59.711240000000004,-2.92744,59.7829581678,6.73124,-1.18744,6.8351741522000005,52.98,-1.74,53.0085653456,131.42,59.77124,-3.07744,59.850411595,6.73124,-1.18744,6.8351741522000005,53.04,-1.8900000000000001,53.0736629601,130.93
2020-02-06 13:30:00,58.10576,-3.8830400000000003,58.2353616355,7.52576,-1.5530400000000002,7.6843345072,50.58,-2.33,50.6336380285,131.63,58.17576,-4.03304,58.3153878768,7.52576,-1.5530400000000002,7.6843345072,50.65,-2.48,50.7106783626,131.1
2020-02-06 14:00:00,57.2675,-3.97142,57.4050410074,6.8975,-1.4114200000000001,7.040427023,50.37,-2.56,50.43501264,131.53,57.3175,-4.12142,57.4654845021,6.8975,-1.4114200000000001,7.040427023,50.42,-2.71,50.4927767111,131.02
2020-02-06 14:30:00,57.64418,-4.0257,57.7845805415,6.9741800000000005,-1.6357,7.1634280315,50.67,-2.39,50.7263343836,131.53,57.70418,-4.1757,57.855067712,6.9741800000000005,-1.6357,7.1634280315,50.73,-2.54,50.7935478186,131.06
2020-02-06 15:00:00,58.11902,-4.23884,58.2733923013,6.84902,-1.83884,7.0915729924,51.27,-2.4,51.3261424617,131.64,58.19902,-4.38884,58.3642685682,6.84902,-1.83884,7.0915729924,51.35,-2.55,51.4132764955,131.14
2020-02-06 15:30:00,58.90114,-4.16298,59.0480710589,6.42114,-1.82298,6.6749003723,52.48,-2.34,52.5321425415,131.8,58.97114,-4.31298,59.1286491422,6.42114,-1.82298,6.6749003723,52.55,-2.49,52.608959313,131.3
2020-02-06 16:00:00,60.83418,-3.67974,60.9453685093,5.01418,-1.42974,5.21403467,55.82,-2.25,55.8653282457,131.6,60.91418,-3.82974,61.0344512021,5.01418,-1.42974,5.21403467,55.9,-2.4,55.9514968522,131.14
2020-02-06 16:30:00,54.93724,-4.02006,55.0841285782,6.17724,-1.58006,6.3761182252,48.76,-2.44,48.8210118699,131.78,54.96724,-4.17006,55.1251927309,6.17724,-1.58006,6.3761182252,48.79,-2.59,48.8586962577,131.27
2020-02-06 17:00:00,54.65332,-5.37722,54.9172093423,16.12332,-3.77722,16.5598562419,38.53,-1.6,38.5632065575,131.68,54.70332,-5.52722,54.9818459125,16.12332,-3.77722,16.5598562419,38.58,-1.75,38.6196698588,131.2
2020-02-06 17:30:00,56.71842,-5.47116,56.9816879273,17.02842,-4.04116,17.5013731416,39.69,-1.43,39.7157525423,131.5,56.76842,-5.62116,57.0460423609,17.02842,-4.04116,17.5013731416,39.74,-1.58,39.771396757,131.04
2020-02-06 18:00:00,59.50454,-5.27744,59.7381088884,18.70454,-4.52744,19.2446753562,40.8,-0.75,40.8068928001,130.79,59.55454,-5.42744,59.8013406168,18.70454,-4.52744,19.2446753562,40.85,-0.9,40.8599131179,130.36
2020-02-06 18:30:00,59.3759,-5.07682,59.5925465316,16.4059,-3.66682,16.8106848083,42.97,-1.4100000000000001,42.9931273578,130.65,59.4359,-5.23682,59.6661586875,16.4059,-3.66682,16.8106848083,43.03,-1.57,43.0586321195,130.22
2020-02-06 19:00:00,58.94488,-5.03382,59.1594305416,16.06488,-3.53382,16.4489590311,42.88,-1.5,42.9062279862,130.73,59.00488,-5.18382,59.2321521946,16.06488,-3.53382,16.4489590311,42.94,-1.65,42.9716895176,130.32
2020-02-06 19:30:00,59.26674,-5.35206,59.507907176,15.49674,-3.41206,15.867926899,43.77,-1.94,43.8129718234,130.86,59.33674,-5.50206,59.5912860918,15.49674,-3.41206,15.867926899,43.84,-2.09,43.8897903846,130.45
2020-02-06 20:00:00,65.33162,-5.57682,65.5692114726,14.29162,-3.95682,14.8292557715,51.04,-1.62,51.0657027759,130.55,65.40162,-5.72682,65.6518725242,14.29162,-3.95682,14.8292557715,51.11,-1.77,51.1406394172,130.16
2020-02-06 20:30:00,63.5135,-5.6395,63.7633801057,5.6835,-1.8995000000000002,5.9925180434000005,57.83,-3.74,57.9508110383,130.81,63.6035,-5.7795000000000005,63.8655449558,5.6835,-1.8995000000000002,5.9925180434000005,57.92,-3.88,58.0498130919,130.44
2020-02-06 21:00:00,61.1441,-6.33556,61.4714591117,5.4841,-1.8755600000000001,5.7959535992,55.66,-4.46,55.8384025559,130.12,61.2241,-6.49556,61.5677084235,5.4841,-1.8755600000000001,5.7959535992,55.74,-4.62,55.9311362302,129.79
2020-02-06 21:30:00,58.28342,-7.18112,58.7241477703,6.14342,-2.09112,6.4895602433,52.14,-5.09,52.3878583261,130.92,58.35342,-7.33112,58.812132644100004,6.14342,-2.09112,6.4895602433,52.21,-5.24,52.4722945944,130.6
2020-02-06 22:00:00,55.1404,-8.2916,55.760329471,5.8504000000000005,-2.0216,6.1898341432,49.29,-6.27,49.6871915085,131.77,55.2004,-8.4616,55.8451684098,5.8504000000000005,-2.0216,6.1898341432,49.35,-6.44,49.7684247289,131.4
2020-02-06 22:30:00,51.63008,-9.2787,52.4572152758,5.52008,-1.9887000000000001,5.8673853543,46.11,-7.29,46.6827184298,132.01,51.70008,-9.4487,52.5564097299,5.52008,-1.9887000000000001,5.8673853543,46.18,-7.46,46.7786703531,131.69
2020-02-06 23:00:00,48.75462,-7.75484,49.3675046439,5.42462,-1.88484,5.7427453339,43.33,-5.87,43.7258024512,131.74,48.81462,-7.91484,49.4521164155,5.42462,-1.88484,5.7427453339,43.39,-6.03,43.806997158,131.4
2020-02-06 23:30:00,45.56124,-8.02486,46.2625655185,4.37124,-1.46486,4.6101576933,41.19,-6.5600000000000005,41.709108118,132.21,45.62124,-8.18486,46.3496437134,4.37124,-1.46486,4.6101576933,41.25,-6.72,41.7937902086,131.85
2020-02-07 00:00:00,43.29762,-8.5638,44.1364086453,4.74762,-1.6038000000000001,5.0111944788,38.55,-6.96,39.1732574596,132.38,43.34762,-8.7338,44.2187225291,4.74762,-1.6038000000000001,5.0111944788,38.6,-7.13,39.2529858737,131.99
2020-02-07 00:30:00,41.89316,-8.65074,42.7770050066,4.86316,-1.66074,5.1389086909,37.03,-6.99,37.6839621059,132.38,41.93316,-8.82074,42.8508501868,4.86316,-1.66074,5.1389086909,37.07,-7.16,37.7551387231,131.99
2020-02-07 01:00:00,41.47928,-8.88258,42.4196993951,4.60928,-1.50258,4.848010806,36.87,-7.38,37.6013470503,132.46,41.53928,-9.05258,42.5142445255,4.60928,-1.50258,4.848010806,36.93,-7.55,37.6938642222,132.08
2020-02-07 01:30:00,40.75244,-8.93986,41.7214868236,4.08244,-1.26986,4.2753784363000005,36.67,-7.67,37.4635529548,132.46,40.81244,-9.10986,41.8168005468,4.08244,-1.26986,4.2753784363000005,36.73,-7.84,37.5574027324,132.08
2020-02-07 02:00:00,40.74696,-9.32908,41.8012736994,5.00696,-1.4790800000000002,5.2208549193,35.74,-7.85,36.5919403694,133.17,40.79696,-9.49908,41.8882378012,5.00696,-1.4790800000000002,5.2208549193,35.79,-8.02,36.6775748926,132.76
2020-02-07 02:30:00,40.8205,-9.52868,41.9178835677,6.4105,-2.19868,6.7770719335,34.41,-7.33,35.1820550849,132.63,40.8705,-9.68868,42.0031938118,6.4105,-2.19868,6.7770719335,34.46,-7.49,35.2645955599,132.24
2020-02-07 03:00:00,40.0171,-9.59,41.1501688017,6.5471,-2.14,6.8879691063,33.47,-7.45,34.2891148909,132.73,40.0771,-9.76,41.248412629,6.5471,-2.14,6.8879691063,33.53,-7.62,34.3849574669,132.34
2020-02-07 03:30:00,39.15434,-9.35394,40.2561614459,5.69434,-1.88394,5.9978944605,33.46,-7.47,34.2837060424,132.63,39.21434,-9.52394,40.3543045382,5.69434,-1.88394,5.9978944605,33.52,-7.64,34.3796451407,132.27
2020-02-07 04:00:00,39.21226,-9.47674,40.3411692361,7.06226,-2.26674,7.417117131,32.15,-7.21,32.9485447327,133.02,39.26226,-9.64674,40.4299969445,7.06226,-2.26674,7.417117131,32.2,-7.38,33.0348967003,132.62
