Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-07 04:30:00,39.17198,-9.43768,40.2928507418,6.17198,-1.96768,6.4780476768,33.0,-7.47,33.8349065316,132.57,39.24198,-9.60768,40.40099639,6.17198,-1.96768,6.4780476768,33.07,-7.64,33.9410444742,132.19
2020-02-07 05:00:00,39.16866,-9.28222,40.2534909582,5.94866,-1.91222,6.248451098,33.22,-7.37,34.0277137052,132.63,39.21866,-9.45222,40.3416379827,5.94866,-1.91222,6.248451098,33.27,-7.54,34.1136995942,132.27
2020-02-07 05:30:00,39.96332,-8.80794,40.9224480263,5.43332,-1.72794,5.7014684833,34.53,-7.08,35.2483659196,133.02,40.02332,-8.97794,41.0179174321,5.43332,-1.72794,5.7014684833,34.59,-7.25,35.341627014,132.65
2020-02-07 06:00:00,42.80526,-8.65842,43.6721710081,7.00526,-2.20842,7.3451199149,35.8,-6.45,36.3764003167,132.94,42.87526,-8.82842,43.7747520811,7.00526,-2.20842,7.3451199149,35.87,-6.62,36.475763186,132.55
2020-02-07 06:30:00,48.44194,-7.02802,48.9491023011,7.55194,-2.29802,7.89383897,40.89,-4.73,41.1626651227,132.43,48.51194,-7.18802,49.0415737317,7.55194,-2.29802,7.89383897,40.96,-4.89,41.2508630213,132.06
2020-02-07 07:00:00,53.02784,-5.54228,53.3166829676,7.74784,-2.46228,8.12968926,45.28,-3.08,45.3846317601,131.33,53.11784,-5.70228,53.4230373852,7.74784,-2.46228,8.12968926,45.37,-3.24,45.4855416589,130.98
2020-02-07 07:30:00,54.5407,-9.19838,55.31092253,9.2107,-2.80838,9.6293298165,45.33,-6.39,45.7781716542,130.8,54.9307,3.35162,55.0328552695,9.2107,-2.80838,9.6293298165,45.72,6.16,46.1331117528,130.42
2020-02-07 08:00:00,53.71114,-12.38826,55.1212803364,15.06114,-4.26826,15.6542640046,38.65,-8.12,39.4937577346,132.71,54.27114,6.71174,54.6845873234,15.06114,-4.26826,15.6542640046,39.21,10.98,40.7183558116,132.31
2020-02-07 08:30:00,55.48048,-12.86872,56.9533810714,11.10048,-3.28872,11.5774062496,44.38,-9.58,45.4022113999,132.05,56.11048,6.53128,56.4893227457,11.10048,-3.28872,11.5774062496,45.01,9.82,46.0687801011,131.67
2020-02-07 09:00:00,56.22052,-12.78196,57.6552284751,12.33052,-3.78196,12.8974782385,43.89,-9.0,44.803259926,132.11,56.84052,6.63804,57.2268144222,12.33052,-3.78196,12.8974782385,44.51,10.42,45.7134170676,131.76
2020-02-07 09:30:00,57.96578,-12.39406,59.2760016726,15.02578,-4.59406,15.7123980312,42.94,-7.8,43.6426809442,131.55,58.57578,6.86594,58.9768016655,15.02578,-4.59406,15.7123980312,43.55,11.46,45.0325893104,131.19
2020-02-07 10:00:00,65.14684,-12.39586,66.3156701476,13.36684,-4.15586,13.9979849952,51.78,-8.24,52.4315363117,131.38,65.85684,6.81414,66.2084275506,13.36684,-4.15586,13.9979849952,52.49,10.97,53.6240710875,131.05
2020-02-07 10:30:00,65.28716,-12.85102,66.5399276819,14.67716,-4.44102,15.3343302529,50.61,-8.41,51.3039978949,131.76,65.95716,6.46898,66.2736347087,14.67716,-4.44102,15.3343302529,51.28,10.91,52.4277264432,131.43
2020-02-07 11:00:00,66.03798,-12.70054,67.2481859887,12.59798,-4.0205400000000004,13.2239873704,53.44,-8.68,54.1403361645,132.11,66.74798,6.72946,67.0863508172,12.59798,-4.0205400000000004,13.2239873704,54.15,10.75,55.206747776,131.75
2020-02-07 11:30:00,65.58782,-12.75464,66.8164872908,13.81782,-4.55464,14.5491200793,51.77,-8.2,52.4153880077,132.21,66.26782,6.69536,66.6051935894,13.81782,-4.55464,14.5491200793,52.45,11.25,53.6429398896,131.85
2020-02-07 12:00:00,63.91276,-13.0578,65.233021022,14.90276,-4.8478,15.671420499,49.01,-8.21,49.6928988891,132.56,64.57276,6.4922,64.898305023,14.90276,-4.8478,15.671420499,49.67,11.34,50.9480568815,132.19
2020-02-07 12:30:00,63.03086,-13.55668,64.4722644628,14.65086,-4.43668,15.3079008411,48.38,-9.12,49.2320911601,132.86,63.69086,6.06332,63.9788206906,14.65086,-4.43668,15.3079008411,49.04,10.5,50.1514865183,132.45
2020-02-07 13:00:00,63.57502,-14.5492,65.2185739544,17.10502,-4.9392,17.8038592962,46.47,-9.61,47.4532717523,132.24,64.22502,4.8708,64.4094549475,17.10502,-4.9392,17.8038592962,47.12,9.81,48.1303490534,131.84
2020-02-07 13:30:00,64.38324,-14.65842,66.0308327207,16.85324,-5.27842,17.660504415,47.53,-9.38,48.4467264116,132.29,65.04324,4.78158,65.2187593948,16.85324,-5.27842,17.660504415,48.19,10.06,49.2288502811,131.88
2020-02-07 14:00:00,63.65856,-14.19578,65.2221774482,12.26856,-4.04578,12.918432578400001,51.39,-10.15,52.382770068,132.54,64.35856,5.33422,64.5792392978,12.26856,-4.04578,12.918432578400001,52.09,9.38,52.9278046021,132.14
2020-02-07 14:30:00,59.27222,-13.68642,60.8318514936,9.61222,-3.31642,10.1682552557,49.66,-10.37,50.731178776,131.47,59.93222,5.52358,60.1862187726,9.61222,-3.31642,10.1682552557,50.32,8.84,51.090586217,131.07
2020-02-07 15:00:00,54.02178,-13.58902,55.7047051776,9.24178,-3.21902,9.7863469859,44.78,-10.37,45.9650443272,131.37,54.65178,5.64098,54.9421305787,9.24178,-3.21902,9.7863469859,45.41,8.86,46.2662695708,130.99
2020-02-07 15:30:00,55.73788,-14.26762,57.5350001943,11.60788,-3.94762,12.2607741093,44.13,-10.32,45.3206277538,132.83,56.36788,5.37238,56.6233199535,11.60788,-3.94762,12.2607741093,44.76,9.32,45.7200174978,132.43
2020-02-07 16:00:00,57.97628,-14.68582,59.8073770676,12.79628,-3.99582,13.4056465458,45.18,-10.69,46.4274541624,132.32,58.61628,4.804180000000001,58.8128253573,12.79628,-3.99582,13.4056465458,45.82,8.8,46.6573938406,131.93
2020-02-07 16:30:00,57.90122,-13.82862,59.5296733453,11.46122,-3.53862,11.9950571234,46.44,-10.29,47.5663505012,132.55,58.54122,5.73138,58.8211114804,11.46122,-3.53862,11.9950571234,47.08,9.27,47.9839483578,132.17
2020-02-07 17:00:00,60.14204,-14.01998,61.7545529865,13.69204,-4.28998,14.3483757883,46.45,-9.73,47.4581436637,131.75,60.78204,5.33002,61.0152890656,13.69204,-4.28998,14.3483757883,47.09,9.62,48.0625894017,131.41
2020-02-07 17:30:00,60.39522,-14.60774,62.1366934006,21.41522,-6.37774,22.344735737,38.98,-8.23,39.8393436191,131.89,60.97522,4.83226,61.1663975624,21.41522,-6.37774,22.344735737,39.56,11.21,41.1176081503,131.61
2020-02-07 18:00:00,59.27126,-14.87142,61.1084396365,19.42126,-5.6214200000000005,20.2184495648,39.85,-9.25,40.9094732305,132.71,59.86126,4.73858,60.0485186262,19.42126,-5.6214200000000005,20.2184495648,40.44,10.36,41.7459363292,132.33
2020-02-07 18:30:00,59.56206,-15.19604,61.4699814798,20.57206,-5.86604,21.3920564211,38.99,-9.33,40.0907595338,132.71,60.14206,4.42396,60.3045504346,20.57206,-5.86604,21.3920564211,39.57,10.29,40.8860489654,132.33
2020-02-07 19:00:00,66.27796,-15.6487,68.1002921686,21.12796,-6.5387,22.1166292968,45.15,-9.11,46.0599023012,131.65,66.91796,3.6612999999999998,67.0180459895,21.12796,-6.5387,22.1166292968,45.79,10.2,46.9123022245,131.29
2020-02-07 19:30:00,65.55218,-16.03084,67.4838953667,23.61218,-7.35084,24.7299392045,41.94,-8.68,42.8287987224,130.9,66.15218,3.07916,66.2238034626,23.61218,-7.35084,24.7299392045,42.54,10.43,43.7999600456,130.54
2020-02-07 20:00:00,65.3187,-16.7631,67.4354068076,26.3787,-8.0131,27.5689242681,38.94,-8.75,39.9109771867,131.0,65.8787,2.3869,65.9219265897,26.3787,-8.0131,27.5689242681,39.5,10.4,40.8461748515,130.69
2020-02-07 20:30:00,61.12616,-17.26318,63.5171222589,17.07616,-5.25318,17.8659212037,44.05,-12.01,45.6578865039,131.3,61.75616,1.9468200000000002,61.7868384533,17.07616,-5.25318,17.8659212037,44.68,7.2,45.2564072812,131.02
2020-02-07 21:00:00,58.61926,-17.62474,61.211511197,16.40926,-5.17474,17.2058637625,42.21,-12.45,44.0078015811,130.95,59.22926,1.50526,59.2483843477,16.40926,-5.17474,17.2058637625,42.82,6.68,43.3379141169,130.74
2020-02-07 21:30:00,56.88758,-18.60728,59.8533844261,18.14758,-5.50728,18.9648304199,38.74,-13.1,40.8949581244,132.09,57.44758,0.8227200000000001,57.4534708791,18.14758,-5.50728,18.9648304199,39.3,6.33,39.8065183104,131.85
2020-02-07 22:00:00,54.3577,-19.51262,57.7538041046,20.2377,-6.12262,21.1435800411,34.12,-13.39,36.6533286347,132.51,54.8877,0.037380000000000004,54.8877127284,20.2377,-6.12262,21.1435800411,34.65,6.16,35.1932962366,132.31
2020-02-07 22:30:00,51.9663,-20.12442,55.7269110576,20.4763,-6.29442,21.4219183274,31.49,-13.83,34.3931533884,132.63,52.4763,-0.53442,52.479021203,20.4763,-6.29442,21.4219183274,32.0,5.76,32.5142676375,132.41
2020-02-07 23:00:00,49.07854,-18.74248,52.5355464908,19.838540000000002,-6.16248,20.7736330256,29.24,-12.58,31.8313367611,132.95,49.56854,0.9175200000000001,49.5770309789,19.838540000000002,-6.16248,20.7736330256,29.73,7.08,30.5614021275,132.72
2020-02-07 23:30:00,47.02126,-18.90428,50.6790952396,21.72126,-6.53428,22.6828117989,25.3,-12.37,28.1621536818,132.6,47.46126,0.7657200000000001,47.4674365003,21.72126,-6.53428,22.6828117989,25.74,7.3,26.755141562,132.72
2020-02-08 00:00:00,45.99438,-19.92124,50.1232360759,23.11438,-6.98124,24.1456471175,22.88,-12.94,26.2856995342,133.28,46.42438,-0.14124,46.4245948515,23.11438,-6.98124,24.1456471175,23.31,6.84,24.2928322762,133.17
2020-02-08 00:30:00,44.52688,-19.82438,48.7406307399,23.02688,-6.98438,24.0628087828,21.5,-12.84,25.0422762544,132.99,44.94688,-0.14438,44.9471118907,23.02688,-6.98438,24.0628087828,21.92,6.84,22.9624040553,132.76
2020-02-08 01:00:00,43.55664,-19.9718,47.9171543743,21.88664,-6.6818,22.8838690289,21.67,-13.29,25.4207198954,133.18,43.97664,-0.2518,43.9773608682,21.88664,-6.6818,22.8838690289,22.09,6.43,23.0068033416,132.92
2020-02-08 01:30:00,43.0329,-20.37746,47.6137727812,22.7229,-6.95746,23.7641838501,20.31,-13.42,24.3432228762,133.35,43.4429,-0.5674600000000001,43.4466059809,22.7229,-6.95746,23.7641838501,20.72,6.39,21.6829541345,133.11
2020-02-08 02:00:00,41.79236,-18.38932,45.6592646068,21.38236,-6.42932,22.3280423421,20.41,-11.96,23.6560711024,132.9,42.11236,-3.88932,42.2915792426,21.38236,-6.42932,22.3280423421,20.73,2.54,20.8850305243,132.66
2020-02-08 02:30:00,40.24196,-12.3201,42.0856294791,18.99196,-5.6901,19.8260379968,21.25,-6.63,22.2602650478,130.94,40.28196,-12.4901,42.1739125462,18.99196,-5.6901,19.8260379968,21.29,-6.8,22.3495883631,130.68
2020-02-08 03:00:00,38.93352,-12.12454,40.7777322788,16.39352,-4.85454,17.0971944073,22.54,-7.27,23.6834224723,131.31,38.97352,-12.29454,40.8667465674,16.39352,-4.85454,17.0971944073,22.58,-7.44,23.7741456208,131.02
2020-02-08 03:30:00,38.68304,-12.0792,40.5251114284,15.18304,-4.6292,15.8730651193,23.5,-7.45,24.6526367758,131.31,38.72304,-12.2492,40.6142429141,15.18304,-4.6292,15.8730651193,23.54,-7.62,24.7425948518,131.07
2020-02-08 04:00:00,38.3658,-12.44088,40.3324944036,18.0858,-5.42088,18.880733609,20.28,-7.02,21.4606337278,130.94,38.3958,-12.61088,40.4137569649,18.0858,-5.42088,18.880733609,20.31,-7.19,21.5451200971,130.72
2020-02-08 04:30:00,37.17074,-11.9619,39.048059667,13.84074,-4.4619,14.5421674917,23.33,-7.5,24.5058952091,131.37,37.22074,-12.1319,39.1480074047,13.84074,-4.4619,14.5421674917,23.38,-7.67,24.60596066,131.12
2020-02-08 05:00:00,37.22378,-11.7975,39.048569804,13.88378,-4.5675,14.6157929425,23.34,-7.23,24.4341666525,131.33,37.25378,-11.9775,39.1318876434,13.88378,-4.5675,14.6157929425,23.37,-7.41,24.5166270111,131.12
2020-02-08 05:30:00,38.40962,-11.93168,40.2201926421,14.86962,-4.79168,15.6226052938,23.54,-7.14,24.5990081101,131.42,38.46962,-12.09168,40.3251830519,14.86962,-4.79168,15.6226052938,23.6,-7.3,24.7032386541,131.21
2020-02-08 06:00:00,39.76878,-11.7444,41.4666949979,12.65878,-4.0244,13.2830909975,27.11,-7.72,28.1877721716,131.17,39.81878,-11.9144,41.5630625441,12.65878,-4.0244,13.2830909975,27.16,-7.89,28.2828163378,130.97
2020-02-08 06:30:00,42.77154,-8.8089,43.6692266153,13.66154,-4.4789,14.377003178,29.11,-4.33,29.4302735291,130.22,42.75154,-11.8189,44.3551639562,13.66154,-4.4789,14.377003178,29.09,-7.34,30.0017282836,130.01
2020-02-08 07:00:00,44.39076,2.99464,44.4916558706,11.11076,-3.71536,11.7154977576,33.28,6.71,33.9497054479,132.37,44.00076,-16.83536,47.11152966,11.11076,-3.71536,11.7154977576,32.89,-13.12,35.4102598127,132.13
2020-02-08 07:30:00,45.60258,3.59808,45.7443054636,8.02258,-2.72192,8.4717553283,37.58,6.32,38.1077262507,131.88,45.18258,-16.08192,47.9592919708,8.02258,-2.72192,8.4717553283,37.16,-13.36,39.4886717933,131.66
2020-02-08 08:00:00,48.3518,4.36024,48.5479995066,7.7018,-2.59976,8.1287437712,40.65,6.96,41.2415336766,132.65,47.9218,-15.54976,50.3814842109,7.7018,-2.59976,8.1287437712,40.22,-12.95,42.2534128799,132.4
2020-02-08 08:30:00,51.81576,5.29502,52.0856047404,7.80576,-2.2749800000000002,8.1305241638,44.01,7.57,44.6562985479,132.54,51.34576,-14.55498,53.3688533958,7.80576,-2.2749800000000002,8.1305241638,43.54,-12.28,45.2385897216,132.28
2020-02-08 09:00:00,50.43758,5.6855,50.7570131756,14.82758,-4.5745000000000005,15.5171897877,35.61,10.26,37.0585981926,131.96,50.01758,-14.0345,51.9492588908,14.82758,-4.5745000000000005,15.5171897877,35.19,-9.46,36.4393701921,131.69
2020-02-08 09:30:00,48.80746,6.79582,49.2783047712,16.507460000000002,-5.13418,17.2874532515,32.3,11.93,34.4327591111,131.53,48.40746,-12.81418,50.0747979799,16.507460000000002,-5.13418,17.2874532515,31.9,-7.68,32.8114675076,131.26
2020-02-08 10:00:00,48.48162,6.76018,48.9506640553,18.82162,-5.31982,19.5589842338,29.66,12.08,32.0256459732,131.61,48.09162,-12.85982,49.781310596,18.82162,-5.31982,19.5589842338,29.27,-7.54,30.2255603753,131.34
2020-02-08 10:30:00,48.58084,6.83142,49.0588046565,15.12084,-4.28858,15.7172427837,33.46,11.12,35.2594100915,132.27,48.18084,-12.94858,49.8904707046,15.12084,-4.28858,15.7172427837,33.06,-8.66,34.1754180662,131.94
2020-02-08 11:00:00,48.52544,6.71756,48.9882020444,16.05544,-4.54244,16.6856499648,32.47,11.26,34.3669681526,132.59,48.11544,-13.12244,49.8727781254,16.05544,-4.54244,16.6856499648,32.06,-8.58,33.1882509331,132.22
2020-02-08 11:30:00,57.15878,5.8313,57.4554626713,18.76878,-5.1287,19.456892516,38.39,10.96,39.9238487624,132.43,56.72878,-14.0087,58.4328516845,18.76878,-5.1287,19.456892516,37.96,-8.88,38.9848175576,132.11
2020-02-08 12:00:00,57.90128,5.3753,58.1502543049,21.71128,-5.7947,22.4712756053,36.19,11.17,37.8745957074,132.4,57.48128,-14.4447,59.2684309606,21.71128,-5.7947,22.4712756053,35.77,-8.65,36.8010244423,132.04
2020-02-08 12:30:00,59.22386,4.79398,59.417571791,25.12386,-6.77602,26.0215831252,34.1,11.57,36.0093723911,132.77,58.80386,-15.09602,60.7106561547,25.12386,-6.77602,26.0215831252,33.68,-8.32,34.6924314513,132.32
2020-02-08 13:00:00,58.2694,4.56832,58.4482037704,26.6394,-7.17168,27.5878710013,31.63,11.74,33.7384721053,132.7,57.8594,-15.31168,59.8511295865,26.6394,-7.17168,27.5878710013,31.22,-8.14,32.2637257613,132.22
2020-02-08 13:30:00,58.5372,4.3882200000000005,58.7014502258,26.3972,-7.16178,27.3514763881,32.14,11.55,34.1523366697,132.54,58.1272,-15.43178,60.1407616663,26.3972,-7.16178,27.3514763881,31.73,-8.27,32.7900259225,132.06
2020-02-08 14:00:00,57.78422,4.3062000000000005,57.9444513258,25.34422,-6.8338,26.2493868471,32.44,11.14,34.2994635527,132.99,57.37422,-15.6538,59.4713592837,25.34422,-6.8338,26.2493868471,32.03,-8.82,33.2221808435,132.49
2020-02-08 14:30:00,58.63546,4.15168,58.7822559641,24.84546,-6.86832,25.77732923,33.79,11.02,35.5415883157,132.86,58.22546,-15.79832,60.3306813076,24.84546,-6.86832,25.77732923,33.38,-8.93,34.5538608552,132.41
2020-02-08 15:00:00,58.0006,4.01096,58.1391210845,24.1906,-6.88904,25.1524154005,33.81,10.9,35.5235991983,132.82,57.5906,-15.91904,59.7502555884,24.1906,-6.88904,25.1524154005,33.4,-9.03,34.5991459432,132.38
2020-02-08 15:30:00,59.5296,3.97614,59.662240701,24.3796,-7.12386,25.399099934,35.15,11.1,36.8609888636,132.27,59.1096,-15.81386,61.1884219461,24.3796,-7.12386,25.399099934,34.73,-8.69,35.800684351,131.84
2020-02-08 16:00:00,58.03944,3.78806,58.1629262854,23.01944,-6.69194,23.9724149571,35.02,10.48,36.5544908322,132.37,57.61944,-16.01194,59.8028602031,23.01944,-6.69194,23.9724149571,34.6,-9.32,35.8332582945,131.94
2020-02-08 16:30:00,57.7751,4.21818,57.9288807291,22.4551,-6.53182,23.3858116926,35.32,10.75,36.9197088288,132.29,57.3451,-15.57182,59.4217306389,22.4551,-6.53182,23.3858116926,34.89,-9.04,36.0421100936,131.89
2020-02-08 17:00:00,53.36358,4.97718,53.5951862686,25.02358,-7.01282,25.9876740084,28.34,11.99,30.7719953854,131.66,52.97358,-14.61282,54.9521126652,25.02358,-7.01282,25.9876740084,27.95,-7.6,28.9648493868,131.24
2020-02-08 17:30:00,55.18402,3.62444,55.3029169997,33.68402,-9.53556,35.0077149765,21.5,13.16,25.2078479843,130.88,54.85402,-15.77556,57.0774193834,33.68402,-9.53556,35.0077149765,21.17,-6.24,22.0704893466,130.47
2020-02-08 18:00:00,57.3054,2.98184,57.3829263714,34.0454,-9.57816,35.3670808824,23.26,12.56,26.4344699209,131.08,56.9454,-16.47816,59.2816020207,34.0454,-9.57816,35.3670808824,22.9,-6.9,23.9169396036,130.69
2020-02-08 18:30:00,56.6005,2.86198,56.6728112041,33.8105,-9.52802,35.1273835543,22.79,12.39,25.940242867,131.4,56.2505,-16.70802,58.6794400329,33.8105,-9.52802,35.1273835543,22.44,-7.18,23.5606875961,131.03
2020-02-08 19:00:00,61.81188,2.30854,61.854974465,33.68188,-9.52146,35.0018176795,28.13,11.83,30.5163202238,131.73,61.44188,-17.35146,63.8449511087,33.68188,-9.52146,35.0018176795,27.76,-7.83,28.8431360986,131.37
2020-02-08 19:30:00,62.61962,1.79688,62.6453955744,25.59962,-7.15312,26.5802119984,37.02,8.95,38.0865186122,132.24,62.19962,-18.00312,64.7526451806,25.59962,-7.15312,26.5802119984,36.6,-10.85,38.1743696739,131.89
2020-02-08 20:00:00,61.23582,0.8290000000000001,61.2414311726,26.33582,-7.401,27.355990497,34.9,8.23,35.857257285,132.56,60.82582,-18.991,63.7215698149,26.33582,-7.401,27.355990497,34.49,-11.59,36.3852744939,132.18
2020-02-08 20:30:00,59.65716,-0.45598000000000005,59.6589025798,25.43716,-7.51598,26.5243108153,34.22,7.06,34.940692609,132.2,59.23716,-20.18598,62.5820654295,25.43716,-7.51598,26.5243108153,33.8,-12.67,36.0966605104,131.85
2020-02-08 21:00:00,57.89104,-0.81596,57.8967900924,25.40104,-7.55596,26.5010445946,32.49,6.74,33.181737447,132.4,57.49104,-20.60596,61.0722954195,25.40104,-7.55596,26.5010445946,32.09,-13.05,34.6420351596,132.04
2020-02-08 21:30:00,56.04092,-1.16036,56.0529316787,25.56092,-7.60036,26.6669477702,30.48,6.44,31.1529131864,132.12,55.65092,-20.88036,59.4391649552,25.56092,-7.60036,26.6669477702,30.09,-13.28,32.8902189108,131.8
2020-02-08 22:00:00,54.4773,-1.30232,54.4928642363,24.7173,-7.29232,25.7705811008,29.76,5.99,30.3568394271,132.42,54.0873,-21.14232,58.0726589392,24.7173,-7.29232,25.7705811008,29.37,-13.85,32.47182471,132.15
2020-02-08 22:30:00,52.56558,-1.81798,52.5970080139,25.32558,-7.54798,26.4264451718,27.24,5.73,27.8361365854,133.1,52.18558,-21.82798,56.5667346664,25.32558,-7.54798,26.4264451718,26.86,-14.28,30.4200262985,132.81
2020-02-08 23:00:00,50.68946,-1.46892,50.710739307,25.02946,-7.42892,26.1086713614,25.66,5.96,26.3430673992,133.29,50.35946,-19.53892,54.0170769874,25.02946,-7.42892,26.1086713614,25.33,-12.11,28.0759861804,133.05
2020-02-08 23:30:00,47.73994,-12.25208,49.287070673,25.41994,-7.53208,26.5123665245,22.32,-4.72,22.813609973,130.76,47.77994,-12.41208,49.3658018909,25.41994,-7.53208,26.5123665245,22.36,-4.88,22.8863277963,130.6
2020-02-09 00:00:00,45.95434,-12.43378,47.6067248393,24.62434,-7.24378,25.6676931009,21.33,-5.19,21.9523347278,131.05,45.98434,-12.61378,47.6829840837,24.62434,-7.24378,25.6676931009,21.36,-5.37,22.0246793393,131.02
2020-02-09 00:30:00,44.84198,-12.50182,46.5521070805,23.05198,-6.72182,24.0120104538,21.79,-5.78,22.5435689277,130.89,44.88198,-12.66182,46.6338269332,23.05198,-6.72182,24.0120104538,21.83,-5.94,22.6237154331,130.84
2020-02-09 01:00:00,43.88744,-12.565760000000001,45.6509114272,24.46744,-7.17576,25.4979832875,19.42,-5.39,20.1541186858,130.01,43.90744,-12.73576,45.717205406,24.46744,-7.17576,25.4979832875,19.44,-5.5600000000000005,20.2194757598,130.02
2020-02-09 01:30:00,43.29314,-12.80616,45.147466208,25.64314,-7.58616,26.7417361554,17.65,-5.22,18.405730086,130.66,43.32314,-12.97616,45.2247187698,25.64314,-7.58616,26.7417361554,17.68,-5.39,18.483357379,130.68
2020-02-09 02:00:00,42.39834,-12.9396,44.3289124942,25.66834,-7.5896,26.7668770408,16.73,-5.35,17.564606457300002,130.71,42.42834,-13.1196,44.4104485377,25.66834,-7.5896,26.7668770408,16.76,-5.53,17.6487534971,130.6
2020-02-09 02:30:00,41.76548,-12.91008,43.715277481,24.54548,-7.23008,25.5881739332,17.22,-5.68,18.1325894455,130.48,41.78548,-13.08008,43.784869894,24.54548,-7.23008,25.5881739332,17.24,-5.85,18.2054964228,130.48
2020-02-09 03:00:00,40.98992,-13.02858,43.0106665657,23.23992,-6.80858,24.216743035,17.75,-6.22,18.8082667995,130.58,41.02992,-13.19858,43.100543491,23.23992,-6.80858,24.216743035,17.79,-6.39,18.902809315,130.81
2020-02-09 03:30:00,40.52856,-13.10732,42.5953754914,23.67856,-6.99732,24.6908219964,16.85,-6.11,17.923576652,130.58,40.54856,-13.28732,42.6701135557,23.67856,-6.99732,24.6908219964,16.87,-6.29,18.0044716668,130.89
2020-02-09 04:00:00,40.0541,-13.1602,42.1606663948,23.2641,-6.8002,24.2375961855,16.79,-6.36,17.9542112052,130.73,40.0741,-13.3302,42.2330169755,23.2641,-6.8002,24.2375961855,16.81,-6.53,18.0337738702,131.05
2020-02-09 04:30:00,39.76528,-13.37698,41.9549888261,23.33528,-6.82698,24.3134314443,16.43,-6.55,17.6874927562,131.05,39.79528,-13.54698,42.0378992981,23.33528,-6.82698,24.3134314443,16.46,-6.72,17.7789201022,131.05
2020-02-09 05:00:00,39.41734,-13.41914,41.6389242298,22.48734,-6.47914,23.4021305743,16.93,-6.94,18.2972265658,131.27,39.43734,-13.59914,41.7161886444,22.48734,-6.47914,23.4021305743,16.95,-7.12,18.3846920018,131.05
2020-02-09 05:30:00,39.77252,-13.06244,41.8626406943,23.34252,-6.84244,24.3247245638,16.43,-6.22,17.5679623178,130.45,39.79252,-13.23244,41.9349748576,23.34252,-6.84244,24.3247245638,16.45,-6.39,17.6475097393,130.35
2020-02-09 06:00:00,40.46284,-13.08232,42.5251515864,25.01284,-7.47232,26.1051284434,15.45,-5.61,16.4369887753,130.76,40.49284,-13.26232,42.6093795196,25.01284,-7.47232,26.1051284434,15.48,-5.79,16.5273863632,130.6
2020-02-09 06:30:00,42.12054,-12.75026,44.0080563074,24.59054,-7.29026,25.6484414411,17.53,-5.46,18.3606236278,131.47,42.15054,-12.910260000000001,44.0833623441,24.59054,-7.29026,25.6484414411,17.56,-5.62,18.4374076269,131.28
2020-02-09 07:00:00,43.15534,-12.30104,44.8742571593,25.16534,-7.47104,26.2509195267,17.99,-4.83,18.627103908,130.85,43.17534,-12.48104,44.9431456798,25.16534,-7.47104,26.2509195267,18.01,-5.01,18.6938546052,130.73
2020-02-09 07:30:00,44.71174,-11.97524,46.2876448622,23.33174,-6.91524,24.3349673451,21.38,-5.06,21.9706167415,131.06,44.75174,-12.14524,46.3705195969,23.33174,-6.91524,24.3349673451,21.42,-5.23,22.0492471527,130.92
2020-02-09 08:00:00,46.46298,-11.59196,47.8871804048,23.11298,-6.86196,24.1100879202,23.35,-4.73,23.824260744,130.99,46.50298,-11.76196,47.9673936328,23.11298,-6.86196,24.1100879202,23.39,-4.9,23.8977425712,130.83
2020-02-09 08:30:00,49.89822,-10.49112,50.9891749102,21.31822,-6.44112,22.2700366148,28.58,-4.05,28.865531348,130.04,49.95822,-10.65112,51.0810150919,21.31822,-6.44112,22.2700366148,28.64,-4.21,28.9477753895,129.85
2020-02-09 09:00:00,51.33208,-7.9453,51.9433367162,23.33208,-6.7153,24.2792341563,28.0,-1.23,28.0270030506,130.57,51.36208,-7.8953,51.9653636956,23.33208,-6.7153,24.2792341563,28.03,-1.18,28.0548266792,130.32
2020-02-09 09:30:00,45.61818,-6.50048,46.0790037516,22.42818,-5.24048,23.0322792781,23.19,-1.26,23.2242050456,130.98,45.67818,-6.66048,46.1612188091,22.42818,-5.24048,23.0322792781,23.25,-1.42,23.2933230777,130.63
2020-02-09 10:00:00,46.07482,-6.29286,46.5025711656,16.17482,-2.81286,16.4175815336,29.9,-3.48,30.1018338312,129.71,46.12482,-6.45286,46.5740101582,16.17482,-2.81286,16.4175815336,29.95,-3.64,30.1703844855,129.86
2020-02-09 10:30:00,48.02906,-7.78014,48.6551249398,19.70906,-3.5301400000000003,20.0227104684,28.32,-4.25,28.6371245065,131.21,48.07906,-7.94014,48.7302968768,19.70906,-3.5301400000000003,20.0227104684,28.37,-4.41,28.7107122865,131.46
2020-02-09 11:00:00,48.16612,-6.63026,48.620319451,17.11612,-2.51026,17.2992187431,31.05,-4.12,31.3221471167,131.88,48.22612,-6.79026,48.7018098342,17.11612,-2.51026,17.2992187431,31.11,-4.28,31.403033293,131.27
2020-02-09 11:30:00,49.5628,-5.6844,49.8877093802,14.9628,-1.5344,15.0412688029,34.6,-4.15,34.8479913338,131.35,49.6328,-5.8444,49.9757125732,14.9628,-1.5344,15.0412688029,34.67,-4.31,34.9368716401,130.9
2020-02-09 12:00:00,51.27088,-5.53562,51.5688493643,15.19088,-1.9456200000000001,15.3149688984,36.08,-3.59,36.2581645978,131.353,51.33088,-5.68562,51.6448014456,15.19088,-1.9456200000000001,15.3149688984,36.14,-3.74,36.3330042799,130.903
2020-02-09 12:30:00,52.2258,-6.10662,52.5816031846,15.1758,-2.27662,15.3456151478,37.05,-3.83,37.247434811,131.353,52.2858,-6.26662,52.6599981757,15.1758,-2.27662,15.3456151478,37.11,-3.99,37.3238824347,130.903
2020-02-09 13:00:00,50.71936,-6.74786,51.1662690978,15.88936,-1.87786,15.9999412308,34.83,-4.87,35.1688185756,131.353,50.78936,-6.90786,51.2569762958,15.88936,-1.87786,15.9999412308,34.9,-5.03,35.2606140049,130.903
2020-02-09 13:30:00,48.1945,-7.35016,48.7517659401,7.7245,0.37984,7.7338333752,40.47,-7.73,41.2016237544,131.353,48.2645,-7.50016,48.8437750412,7.7245,0.37984,7.7338333752,40.54,-7.88,41.2987409009,130.903
2020-02-09 14:00:00,53.32916,-8.4959,54.0016631514,15.03916,-3.0159,15.3385783668,38.29,-5.48,38.6801564113,131.353,53.38916,-8.6559,54.0862922589,15.03916,-3.0159,15.3385783668,38.35,-5.64,38.7625089487,130.903
2020-02-09 14:30:00,61.4169,-11.0943,62.410889259,32.4569,-9.1043,33.7096223073,28.96,-1.99,29.0282913724,132.18,61.4569,-11.2543,62.4788750387,32.4569,-9.1043,33.7096223073,29.0,-2.15,29.0795890617,132.03
2020-02-09 15:00:00,61.12048,-9.4233,61.8426362498,30.11048,-8.3933,31.2584147186,31.01,-1.03,31.027101057,132.23,61.18048,-9.5833,61.9264949107,30.11048,-8.3933,31.2584147186,31.07,-1.19,31.0927805125,132.03
2020-02-09 15:30:00,61.12274,-9.1793,61.8081620306,22.45274,-6.1193,23.2716859294,38.67,-3.06,38.7908816605,132.08,61.19274,-9.3393,61.9013243251,22.45274,-6.1193,23.2716859294,38.74,-3.22,38.8735900066,131.89
2020-02-09 16:00:00,62.63384,-8.70754,63.2362172018,17.64384,-5.12754,18.3738062577,44.99,-3.58,45.1322113351,132.11,62.71384,-8.86754,63.3376585705,17.64384,-5.12754,18.3738062577,45.07,-3.74,45.2249101713,131.89
2020-02-09 16:30:00,60.05064,-7.42428,60.5078449288,11.26064,-2.69428,11.5784782216,48.79,-4.73,49.0187413139,131.83,60.14064,-7.57428,60.6157264835,11.26064,-2.69428,11.5784782216,48.88,-4.88,49.1229966513,131.61
2020-02-09 17:00:00,57.08058,-7.7901,57.609706397,14.93058,-4.0601,15.4727706357,42.15,-3.73,42.3147184795,131.55,57.13058,-7.9501,57.6810823507,14.93058,-4.0601,15.4727706357,42.2,-3.89,42.378911029,131.44
2020-02-09 17:30:00,56.4347,-7.52676,56.9344138478,18.7047,-5.34676,19.453885077,37.73,-2.18,37.7929265869,130.81,56.5047,-7.67676,57.0237999978,18.7047,-5.34676,19.453885077,37.8,-2.33,37.8717427642,130.83
2020-02-09 18:00:00,57.094,-6.5344999999999995,57.466725383,21.194,-5.7145,21.9508803069,35.9,-0.8200000000000001,35.9093636814,130.54,57.154,-6.6945,57.5447308296,21.194,-5.7145,21.9508803069,35.96,-0.98,35.9733512478,130.41
2020-02-09 18:30:00,56.58472,-8.08686,57.1596697168,21.72472,-5.76686,22.4771024231,34.86,-2.32,34.9371149353,130.34,56.64472,-8.25686,57.2433405816,21.72472,-5.76686,22.4771024231,34.92,-2.49,35.0086632136,130.16
2020-02-09 19:00:00,59.78754,-8.43082,60.3790416049,16.20754,-4.32082,16.7736054062,43.58,-4.11,43.7733766118,130.69,59.86754,-8.58082,60.4793586071,16.20754,-4.32082,16.7736054062,43.66,-4.26,43.8673363677,130.45
2020-02-09 19:30:00,65.35648,-8.59864,65.9196942335,21.06648,-6.25864,21.9765136962,44.29,-2.34,44.3517722307,130.85,65.42648,-8.75864,66.0101360386,21.06648,-6.25864,21.9765136962,44.36,-2.5,44.4303905002,130.59
2020-02-09 20:00:00,64.005,-9.02348,64.6379394498,20.745,-6.14348,21.6355580356,43.26,-2.88,43.3557608629,131.24,64.085,-9.17348,64.7382418692,20.745,-6.14348,21.6355580356,43.34,-3.03,43.4457880582,130.92
2020-02-09 20:30:00,62.35296,-9.3931,63.0564980662,20.66296,-6.1631,21.5625072191,41.69,-3.23,41.8149375224,131.29,62.42296,-9.5531,63.1497241069,20.66296,-6.1631,21.5625072191,41.76,-3.39,41.8973710392,130.89
2020-02-09 21:00:00,60.09882,-9.89076,60.9072680291,20.79882,-6.24076,21.7149257141,39.3,-3.65,39.4691335096,131.9,60.16882,-10.05076,61.0024972995,20.79882,-6.24076,21.7149257141,39.37,-3.81,39.5539252161,131.57
2020-02-09 21:30:00,57.82644,-10.43266,58.7599996405,21.60644,-6.41266,22.5379781203,36.22,-4.02,36.4424038724,131.35,57.88644,-10.60266,58.8494378474,21.60644,-6.41266,22.5379781203,36.28,-4.19,36.5211514057,130.97
2020-02-09 22:00:00,54.86102,-11.06486,55.9657273897,20.14102,-5.97486,21.0085610802,34.72,-5.09,35.0911171096,132.23,54.92102,-11.23486,56.0583670567,20.14102,-5.97486,21.0085610802,34.78,-5.26,35.1755028393,131.77
2020-02-09 22:30:00,52.8386,-11.42122,54.0588745374,22.2386,-6.61122,23.2005077498,30.6,-4.8100000000000005,30.975734051,132.1,52.8786,-11.58122,54.1319775609,22.2386,-6.61122,23.2005077498,30.64,-4.97,31.0404655249,131.64
2020-02-09 23:00:00,50.58134,-10.46112,51.6517859115,20.56134,-6.03112,21.4276249512,30.02,-4.43,30.3451033941,132.43,50.621340000000004,-10.63112,51.7256297772,20.56134,-6.03112,21.4276249512,30.06,-4.6,30.4099260111,131.86
2020-02-09 23:30:00,47.85158,-10.05038,48.8956424095,20.35158,-5.95038,21.2036277708,27.5,-4.1,27.803956553,131.19,47.90158,-10.21038,48.977680899,20.35158,-5.95038,21.2036277708,27.55,-4.26,27.8774120033,131.05
2020-02-10 00:00:00,45.92032,-10.136,47.0256768681,19.91032,-5.8260000000000005,20.7451950702,26.01,-4.31,26.3646771268,131.53,45.96032,-10.306,47.1016416965,19.91032,-5.8260000000000005,20.7451950702,26.05,-4.48,26.4324213798,131.54
2020-02-10 00:30:00,45.10952,-10.18522,46.2450808311,19.21952,-5.62522,20.0258095736,25.89,-4.5600000000000005,26.2885088965,131.83,45.14952,-10.35522,46.3218062847,19.21952,-5.62522,20.0258095736,25.93,-4.73,26.3578792774,131.82
2020-02-10 01:00:00,44.18044,-10.29698,45.3645133966,19.05044,-5.56698,19.8471794095,25.13,-4.73,25.5712690338,131.37,44.22044,-10.46698,45.44232591,19.05044,-5.56698,19.8471794095,25.17,-4.9,25.6425213269,131.46
2020-02-10 01:30:00,43.3539,-10.63922,44.6402693475,18.0239,-5.23922,18.7699333355,25.33,-5.4,25.8992065516,132.6,43.4039,-10.80922,44.7296073336,18.0239,-5.23922,18.7699333355,25.38,-5.57,25.9840200893,132.54
2020-02-10 02:00:00,42.82488,-10.6151,44.1208646224,18.09488,-5.2751,18.8481129619,24.73,-5.34,25.2999703557,132.49,42.86488,-10.7951,44.2033044175,18.09488,-5.2751,18.8481129619,24.77,-5.52,25.3776141511,132.4
2020-02-10 02:30:00,42.69534,-10.643,44.0018807179,19.73534,-5.853,20.5849764128,22.96,-4.79,23.4543322224,132.52,42.72534,-10.803,44.0699385876,19.73534,-5.853,20.5849764128,22.99,-4.95,23.5168577833,132.4
2020-02-10 03:00:00,42.26458,-10.78284,43.6183947554,19.14458,-5.65284,19.9617019175,23.12,-5.13,23.6822992972,132.83,42.30458,-10.96284,43.7019604805,19.14458,-5.65284,19.9617019175,23.16,-5.31,23.7609280122,132.64
2020-02-10 03:30:00,42.3623,-10.99116,43.7649409852,20.0123,-5.92116,20.8698894831,22.35,-5.07,22.9178402124,132.89,42.3923,-11.17116,43.8395017654,20.0123,-5.92116,20.8698894831,22.38,-5.25,22.9875379282,132.69
2020-02-10 04:00:00,42.0494,-10.86598,43.430652329,19.6094,-5.80598,20.4508672706,22.44,-5.06,23.0034171375,132.99,42.0794,-11.02598,43.4999786129,19.6094,-5.80598,20.4508672706,22.47,-5.22,23.0683614503,132.8
2020-02-10 04:30:00,41.76064,-10.77682,43.1287711687,18.18064,-5.36682,18.9562239837,23.58,-5.41,24.1926538437,132.36,41.80064,-10.95682,43.2127921908,18.18064,-5.36682,18.9562239837,23.62,-5.59,24.2724638222,132.14
2020-02-10 05:00:00,42.67358,-10.62232,43.9757673293,19.21358,-5.6923200000000005,20.0390659313,23.46,-4.93,23.9724112262,131.98,42.71358,-10.79232,44.055920004,19.21358,-5.6923200000000005,20.0390659313,23.5,-5.1,24.0470372395,131.95
2020-02-10 05:30:00,44.0917,-10.4537,45.313991797,19.4017,-5.7937,20.2482819661,24.69,-4.66,25.1259168987,132.03,44.1317,-10.6237,45.3923996566,19.4017,-5.7937,20.2482819661,24.73,-4.83,25.1972577873,131.88
2020-02-10 06:00:00,46.39396,-9.99268,47.4579095417,19.24396,-5.76268,20.0882671543,27.15,-4.23,27.4775435583,132.3,46.45396,-10.16268,47.5526073361,19.24396,-5.76268,20.0882671543,27.21,-4.4,27.5634558791,132.08
2020-02-10 06:30:00,51.86786,-8.53474,52.5653563466,18.51786,-5.55474,19.333035857,33.35,-2.98,33.4828747272,132.47,51.91786,-8.69474,52.6408842122,18.51786,-5.55474,19.333035857,33.4,-3.14,33.5472741068,132.23
2020-02-10 07:00:00,48.04434,-6.54812,48.4885190697,18.56434,-5.59812,19.3900404118,29.48,-0.9500000000000001,29.4953030159,131.8,48.08434,-6.70812,48.5500013097,18.56434,-5.59812,19.3900404118,29.52,-1.11,29.5408615311,131.55
2020-02-10 07:30:00,52.23666,-5.20614,52.4954525807,17.96666,-5.52614,18.797316161,34.27,0.32,34.2714939855,130.64,52.30666,-5.34614,52.5791583544,17.96666,-5.52614,18.797316161,34.34,0.18,34.3404717498,130.34
2020-02-10 08:00:00,56.6153,-3.19926,56.7056210497,19.7953,-6.12926,20.7224933403,36.82,2.93,36.9363953304,129.68,56.6753,-3.33926,56.7735879387,19.7953,-6.12926,20.7224933403,36.88,2.79,36.9853822476,129.43
2020-02-10 08:30:00,58.78426,-3.39612,58.8822796332,23.09426,-7.14612,24.1746122203,35.69,3.75,35.8864682018,130.46,58.84426,-3.54612,58.9510127309,23.09426,-7.14612,24.1746122203,35.75,3.6,35.9308015496,130.14
2020-02-10 09:00:00,59.92176,-2.95438,59.9945471079,20.34176,-6.14438,21.2494848286,39.58,3.19,39.7083429521,130.57,59.99176,-3.09438,60.0715111803,20.34176,-6.14438,21.2494848286,39.65,3.05,39.7671346717,130.29
2020-02-10 09:30:00,61.76956,-2.36624,61.8148658037,21.12956,-6.46624,22.0968451488,40.64,4.1,40.846292365400004,130.34,61.82956,-2.51624,61.8807397623,21.12956,-6.46624,22.0968451488,40.7,3.95,40.8912276656,130.12
2020-02-10 10:00:00,62.07408,-2.31636,62.1172836777,20.60408,-6.27636,21.5388209402,41.47,3.96,41.6586425607,130.34,62.13408,-2.45636,62.182614949,20.60408,-6.27636,21.5388209402,41.53,3.8200000000000003,41.705315009,130.07
2020-02-10 10:30:00,71.50912,-2.63744,71.5577412509,23.49912,-7.25744,24.5942895024,48.01,4.62,48.2317789429,130.34,71.60912,-2.77744,71.6629628199,23.49912,-7.25744,24.5942895024,48.11,4.48,48.3181384161,130.17
2020-02-10 11:00:00,70.87838,-2.96522,70.9403783545,24.22838,-7.47522,25.3553408865,46.65,4.51,46.8675004667,130.34,70.94838,-3.10522,71.0163010574,24.22838,-7.47522,25.3553408865,46.72,4.37,46.9239309947,130.13
2020-02-10 11:30:00,72.50552,-2.22364,72.539609906,23.69552,-7.40364,24.8252201062,48.81,5.18,49.0840962023,130.22,72.57552,-2.36364,72.6139993205,23.69552,-7.40364,24.8252201062,48.88,5.04,49.1391493618,129.97
2020-02-10 12:00:00,70.9623,-2.2349,70.9974844575,21.3023,-6.3749,22.2357220548,49.66,4.14,49.8322706687,129.99,71.0423,-2.3649,71.081651228,21.3023,-6.3749,22.2357220548,49.74,4.01,49.9013797404,129.88
2020-02-10 12:30:00,72.41912,-2.82178,72.4740738743,27.79912,-8.55178,29.0847728879,44.62,5.73,44.9864123931,129.82,72.48912,-2.96178,72.5496013714,27.79912,-8.55178,29.0847728879,44.69,5.59,45.0382526304,129.71
2020-02-10 13:00:00,72.33974,-2.8555,72.3960762992,28.29974,-8.6755,29.5996551385,44.04,5.82,44.4228995001,129.98,72.38974,-2.9955,72.4516906464,28.29974,-8.6755,29.5996551385,44.09,5.68,44.4543642402,129.86
2020-02-10 13:30:00,71.8992,-3.0837,71.9652983481,25.8292,-8.1837,27.0946584834,46.07,5.1,46.3514282412,130.45,71.9692,-3.2237,72.0413630516,25.8292,-8.1837,27.0946584834,46.14,4.96,46.4058315301,130.25
2020-02-10 14:00:00,71.05234,-3.175,71.123242646,26.37234,-8.345,27.6611522189,44.68,5.17,44.9781202364,130.15,71.12234,-3.325,71.2000201691,26.37234,-8.345,27.6611522189,44.75,5.02,45.0306884247,129.94
2020-02-10 14:30:00,71.62328,-3.4634,71.7069688212,25.49328,-8.1434,26.7623296579,46.13,4.68,46.3667909176,130.21,71.71328,-3.6034,71.8037535225,25.49328,-8.1434,26.7623296579,46.22,4.54,46.4424374899,130.02
2020-02-10 15:00:00,64.67696,-3.44922,64.7688680884,25.33696,-7.94922,26.5546914998,39.34,4.5,39.596535202,129.92,64.71696,-3.58922,64.8164131363,25.33696,-7.94922,26.5546914998,39.38,4.36,39.6206259415,130.05
2020-02-10 15:30:00,65.0804,-3.39014,65.1686390327,24.4604,-7.79014,25.6709456269,40.62,4.4,40.857611286,130.16,65.1504,-3.5301400000000003,65.2459692899,24.4604,-7.79014,25.6709456269,40.69,4.26,40.9123905437,130.05
2020-02-10 16:00:00,65.95812,-2.33558,65.9994585423,22.06812,-6.89558,23.1203577799,43.89,4.5600000000000005,44.1262472912,129.44,66.02812,-2.46558,66.0741380229,22.06812,-6.89558,23.1203577799,43.96,4.43,44.1826493094,129.49
2020-02-10 16:30:00,64.99132,-2.18412,65.0280097767,22.07132,-7.04412,23.1681417709,42.92,4.86,43.194282029,129.443,65.06132,-2.33412,65.1031756239,22.07132,-7.04412,23.1681417709,42.99,4.71,43.247244999,129.493
2020-02-10 17:00:00,64.60692,-3.34054,64.6932246791,25.56692,-7.48054,26.6388039705,39.04,4.14,39.258899628,129.52,64.64692,-3.47054,64.7400101435,25.56692,-7.48054,26.6388039705,39.08,4.01,39.2851944121,129.39
2020-02-10 17:30:00,63.91334,-4.41614,64.0657265818,33.13334,-8.83614,34.2913340314,30.78,4.42,31.0957360421,129.64,63.95334,-4.56614,64.1161394007,33.13334,-8.83614,34.2913340314,30.82,4.27,31.1143905613,129.33
2020-02-10 18:00:00,66.83282,-3.75868,66.9384306994,34.01282,-9.24868,35.2478368995,32.82,5.49,33.2760048684,129.91,66.91282,-3.68868,67.0144151694,34.01282,-9.24868,35.2478368995,32.9,5.5600000000000005,33.3665041621,129.6
2020-02-10 18:30:00,68.04706,-3.05558,68.1156292181,35.81706,-9.69558,37.106145833,32.23,6.64,32.9068761811,130.97,68.08706,-3.19558,68.1620090005,35.81706,-9.69558,37.106145833,32.27,6.5,32.9181241871,130.59
2020-02-10 19:00:00,67.86066,-3.2202,67.9370213041,36.61066,-9.6802,37.8688090343,31.25,6.46,31.910720769,131.11,67.91066000000001,-3.3702,67.9942349738,36.61066,-9.6802,37.8688090343,31.3,6.31,31.9297056047,130.7
2020-02-10 19:30:00,66.25378,-2.95642,66.3197088617,32.51378,-9.32642,33.8249611959,33.74,6.37,34.3360524813,131.14,66.31378,-3.08642,66.3855662498,32.51378,-9.32642,33.8249611959,33.8,6.24,34.3711739689,130.74
2020-02-10 20:00:00,63.92204,-3.4051400000000003,64.0126719969,31.47204,-9.16514,32.7794004366,32.45,5.76,32.9572465476,130.86,63.98204,-3.55514,64.0807339454,31.47204,-9.16514,32.7794004366,32.51,5.61,32.9904865075,130.47
2020-02-10 20:30:00,61.7213,-3.78446,61.8372138051,25.7513,-7.51446,26.8252970306,35.97,3.73,36.1628787571,131.3,61.8013,-3.93446,61.9264132433,25.7513,-7.51446,26.8252970306,36.05,3.58,36.2273225618,130.94
2020-02-10 21:00:00,67.57596,-4.9275400000000005,67.7553763208,23.68596,-7.37754,24.8083211357,43.89,2.45,43.9583279937,131.2,67.65596,-5.07754,67.8462256575,23.68596,-7.37754,24.8083211357,43.97,2.3,44.0301135588,130.85
2020-02-10 21:30:00,64.94118,-5.65772,65.1871663396,25.42118,-7.99772,26.6495763154,39.52,2.34,39.5892157033,131.73,65.01118,-5.8177200000000004,65.2709689754,25.42118,-7.99772,26.6495763154,39.59,2.18,39.6499747793,131.37
2020-02-10 22:00:00,61.36744,-6.44678,61.7051348311,24.71744,-7.72678,25.8970069568,36.65,1.28,36.6723451664,132.34,61.42744,-6.6067800000000005,61.7817119132,24.71744,-7.72678,25.8970069568,36.71,1.12,36.7270812889,132.0
2020-02-10 22:30:00,57.91556,-8.07274,58.4754753826,22.42556,-6.98274,23.4875371042,35.49,-1.09,35.5067345725,133.27,57.97556,-8.24274,58.558588781,22.42556,-6.98274,23.4875371042,35.55,-1.26,35.5723221058,132.89
2020-02-10 23:00:00,54.43036,-4.44342,54.6114280259,22.99036,-7.3234200000000005,24.1285957616,31.44,2.88,31.5716328371,132.5,54.16036,-17.32342,56.8633931086,22.99036,-7.3234200000000005,24.1285957616,31.17,-10.0,32.7348270196,132.12
2020-02-10 23:30:00,51.58332,-1.81278,51.6151632134,22.22332,-6.83278,23.2500071903,29.36,5.02,29.78607057,131.42,51.13332,-21.82278,55.5954147493,22.22332,-6.83278,23.2500071903,28.91,-14.99,32.565137801,131.09
2020-02-11 00:00:00,49.1425,-1.76902,49.1743300718,21.4125,-6.56902,22.3974815551,27.73,4.8,28.1423684149,131.96,48.7025,-21.91902,53.4076487407,21.4125,-6.56902,22.3974815551,27.29,-15.35,31.3108064412,131.6
2020-02-11 00:30:00,48.4185,-0.39602000000000004,48.4201195175,20.9885,-6.32602,21.921123632,27.43,5.93,28.0636740289,131.2,47.9885,-20.33602,52.1195725394,20.9885,-6.32602,21.921123632,27.0,-14.01,30.4184171186,130.89
2020-02-11 01:00:00,47.9571,-0.4223,47.9589593058,22.1971,-6.6923,23.1840058596,25.76,6.27,26.5120821514,130.43,47.5371,-20.1923,51.6478930422,22.1971,-6.6923,23.1840058596,25.34,-13.5,28.7117676224,130.16
2020-02-11 01:30:00,46.90544,-0.66912,46.9102123548,23.29544,-7.07912,24.3473091895,23.61,6.41,24.4646724891,130.89,46.50544,-20.56912,50.8512010396,23.29544,-7.07912,24.3473091895,23.21,-13.49,26.8455620168,130.6
2020-02-11 02:00:00,46.55946,-0.7857400000000001,46.5660896237,23.71946,-7.34574,24.8308815558,22.84,6.5600000000000005,23.7634004301,131.21,46.15946,-20.74574,50.6071287038,23.71946,-7.34574,24.8308815558,22.44,-13.4,26.136441992,130.88
2020-02-11 02:30:00,45.99006,-0.92266,45.9993143458,24.20006,-7.47266,25.3275255696,21.79,6.55,22.7531668126,131.38,45.61006,-20.94266,50.1883709746,24.20006,-7.47266,25.3275255696,21.41,-13.47,25.2948413713,131.05
2020-02-11 03:00:00,45.78038,-0.9745400000000001,45.7907514806,24.52038,-7.59454,25.6695553751,21.26,6.62,22.266836326700002,131.49,45.39038,-21.03454,50.0273772004,24.52038,-7.59454,25.6695553751,20.87,-13.44,24.8231847272,131.17
2020-02-11 03:30:00,45.53114,-1.10028,45.5444324345,24.39114,-7.68028,25.5717502604,21.14,6.58,22.1403703673,131.7,45.13114,-21.20028,49.8625277115,24.39114,-7.68028,25.5717502604,20.74,-13.52,24.7575846964,131.36
2020-02-11 04:00:00,45.65584,-1.00368,45.6668709203,24.75584,-7.66368,25.914930161,20.9,6.66,21.9354872296,131.93,45.27584,-21.15368,49.9737917838,24.75584,-7.66368,25.914930161,20.52,-13.49,24.5570865536,131.56
2020-02-11 04:30:00,45.25844,-1.03022,45.2701639547,24.39844,-7.41022,25.4989261515,20.86,6.38,21.8138488122,131.5,44.87844,-21.07022,49.5785089296,24.39844,-7.41022,25.4989261515,20.48,-13.66,24.6175953334,131.14
2020-02-11 05:00:00,45.68744,-1.0015,45.6984154649,24.07744,-7.3615,25.1776646892,21.61,6.36,22.5264666559,131.32,45.29744,-20.9915,49.9249551107,24.07744,-7.3615,25.1776646892,21.22,-13.63,25.2203350493,130.97
2020-02-11 05:30:00,46.67034,-0.7860800000000001,46.6769595998,24.09034,-7.35608,25.1884178598,22.58,6.57,23.5164049123,130.65,46.28034,-20.58608,50.6523105128,24.09034,-7.35608,25.1884178598,22.19,-13.23,25.8346472784,130.3
2020-02-11 06:00:00,49.0421,-0.3355,49.0432475746,24.7621,-7.6455,25.9155410258,24.28,7.31,25.3565474779,131.45,48.6221,-20.3655,52.7149143854,24.7621,-7.6455,25.9155410258,23.86,-12.72,27.0388239389,131.08
2020-02-11 06:30:00,53.89952,1.09016,53.9105435426,24.39952,-7.54984,25.5408821354,29.5,8.64,30.7392192484,131.04,53.46952,-18.82984,56.6882037417,24.39952,-7.54984,25.5408821354,29.07,-11.28,31.1817783329,130.69
2020-02-11 07:00:00,50.59062,3.2608,50.6955979216,21.38062,-6.6292,22.3847538343,29.21,9.89,30.8388748173,130.15,50.14062,-16.4092,52.7574034485,21.38062,-6.6292,22.3847538343,28.76,-9.78,30.3773929099,129.79
2020-02-11 07:30:00,55.8198,-1.15404,55.8317282588,22.8298,-7.35404,23.9850301722,32.99,6.2,33.5675453377,131.76,55.7598,-5.48404,56.0288317812,22.8298,-7.35404,23.9850301722,32.93,1.87,32.9830532243,131.34
2020-02-11 08:00:00,59.36238,-2.52568,59.4160855217,23.85238,-7.53568,25.0144459208,35.51,5.01,35.8616814999,132.4,59.42238,-2.66568,59.482140973,23.85238,-7.53568,25.0144459208,35.57,4.87,35.9018356077,131.96
2020-02-11 08:30:00,61.621340000000004,-1.89268,61.6503996822,31.38134,-9.93268,32.9157505182,30.24,8.04,31.290560877,132.7,61.66134,-2.03268,61.6948347804,31.38134,-9.93268,32.9157505182,30.28,7.9,31.2935840069,132.29
2020-02-11 09:00:00,62.44206,-1.49476,62.459948483,30.08206,-9.13476,31.4384187596,32.36,7.64,33.2496496222,133.12,62.50206,-1.6247600000000002,62.523174498,30.08206,-9.13476,31.4384187596,32.42,7.51,33.2784690153,132.68
2020-02-11 09:30:00,63.69262,-1.0723,63.7016457382,32.15262,-9.8623,33.6311750338,31.54,8.79,32.7419562641,132.94,63.74262,-1.2123,63.7541471259,32.15262,-9.8623,33.6311750338,31.59,8.65,32.7528716298,132.47
2020-02-11 10:00:00,63.72254,-1.05096,63.7312060216,32.45254,-9.75096,33.8858166992,31.27,8.7,32.4577094078,132.94,63.77254,-1.20096,63.7838471948,32.45254,-9.75096,33.8858166992,31.32,8.55,32.4660576603,132.51
2020-02-11 10:30:00,66.68694,-0.8385,66.6922113055,26.51694,-7.9685,27.6883567446,40.17,7.13,40.7978651402,133.59,66.76694,-0.9785,66.7741097972,26.51694,-7.9685,27.6883567446,40.25,6.99,40.852449131,133.17
2020-02-11 11:00:00,69.32284,-1.4006,69.3369874311,27.75284,-8.0406,28.8941408667,41.57,6.64,42.0969654488,133.59,69.38284,-1.5406,69.3999418935,27.75284,-8.0406,28.8941408667,41.63,6.5,42.1343909414,133.17
2020-02-11 11:30:00,68.76458,-2.26596,68.8019043145,25.15458,-7.36596,26.2108805975,43.61,5.1,43.9071987264,134.1,68.84458,-2.40596,68.88660856,25.15458,-7.36596,26.2108805975,43.69,4.96,43.9706458902,133.6
2020-02-11 12:00:00,70.56502,-2.50286,70.6093928297,24.33502,-7.15286,25.3644752475,46.23,4.65,46.4632693641,134.1,70.63502,-2.65286,70.6848195625,24.33502,-7.15286,25.3644752475,46.3,4.5,46.5181684936,133.66
2020-02-11 12:30:00,69.46476,-2.52912,69.5107857086,23.75476,-7.22912,24.8304006941,45.71,4.7,45.9509967248,133.91,69.54476,-2.66912,69.5959614132,23.75476,-7.22912,24.8304006941,45.79,4.5600000000000005,46.0164937821,133.47
2020-02-11 13:00:00,66.81758,0.8387600000000001,66.822844263,25.59758,-7.62124,26.7080400066,41.22,8.46,42.0792110192,132.62,66.55758,-9.89124,67.288543484,25.59758,-7.62124,26.7080400066,40.96,-2.27,41.0228533869,132.1
2020-02-11 13:30:00,67.76424,3.97128,67.8805074201,24.96424,-7.51872,26.0719088142,42.8,11.49,44.3154611846,131.05,67.22424,-15.89872,69.0787068583,24.96424,-7.51872,26.0719088142,42.26,-8.38,43.0828504164,130.56
2020-02-11 14:00:00,67.58538,3.77888,67.6909412241,24.94538,-7.66112,26.095301167,42.64,11.44,44.1479693757,129.83,67.04538,-15.75112,68.8707540296,24.94538,-7.66112,26.095301167,42.1,-8.09,42.8702472584,129.37
2020-02-11 14:30:00,67.84164,3.722,67.9436634418,23.77164,-7.368,24.8873118735,44.07,11.09,45.4439544934,129.64,67.29164,-15.738,69.1075209937,23.77164,-7.368,24.8873118735,43.52,-8.37,44.3175732639,129.17
2020-02-11 15:00:00,66.55374,3.4491,66.6430536425,23.38374,-7.1709,24.4585588945,43.17,10.62,44.4570950468,129.83,66.01374,-16.0809,67.9441624689,23.38374,-7.1709,24.4585588945,42.63,-8.91,43.5511767924,129.37
2020-02-11 15:30:00,67.33638,3.30544,67.4174606841,23.50638,-7.52456,24.6813472869,43.83,10.83,45.1481760429,129.72,66.78638,-16.17456,68.7170789884,23.50638,-7.52456,24.6813472869,43.28,-8.65,44.135936605,129.24
2020-02-11 16:00:00,69.18728,3.7104,69.2866998922,22.27728,-7.2196,23.4179381748,46.91,10.93,48.1665132639,129.57,68.62728,-15.7696,70.4157925778,22.27728,-7.2196,23.4179381748,46.35,-8.55,47.131995502,129.13
2020-02-11 16:30:00,60.59576,3.9618,60.7251347402,22.17576,-6.6282,23.1451370015,38.42,10.59,39.8527853481,129.67,60.08576,-15.5182,62.0573370845,22.17576,-6.6282,23.1451370015,37.91,-8.89,38.9384154788,129.22
2020-02-11 17:00:00,62.04426,3.7084200000000003,62.1549883585,24.72426,-7.32158,25.7855495626,37.32,11.03,38.9158489564,129.76,61.52426,-15.86158,63.5360078117,24.72426,-7.32158,25.7855495626,36.8,-8.54,37.777924771,129.37
2020-02-11 17:30:00,62.53684,2.79602,62.5993137744,33.16684,-8.98398,34.3620600696,29.37,11.78,31.6443565269,129.93,62.10684,-16.94398,64.3766885839,33.16684,-8.98398,34.3620600696,28.94,-7.96,30.0147497074,129.51
2020-02-11 18:00:00,65.15572,4.05592,65.2818377174,32.36572,-8.59408,33.4872817972,32.79,12.65,35.1455061139,131.0,64.76572,-15.42408,66.5770285531,32.36572,-8.59408,33.4872817972,32.4,-6.83,33.1120657767,130.66
2020-02-11 18:30:00,64.71128,4.81892,64.8904596162,26.60128,-6.71108,27.4347715938,38.11,11.53,39.8159892506,131.04,64.28128,-14.67108,65.9342365301,26.60128,-6.71108,27.4347715938,37.68,-7.96,38.5116086395,130.77
2020-02-11 19:00:00,64.81276,4.2087,64.9492649266,27.45276,-6.9213000000000005,28.3118071713,37.36,11.13,38.9826435738,131.56,64.38276,-15.4113,66.2015706227,27.45276,-6.9213000000000005,28.3118071713,36.93,-8.49,37.8933371452,131.24
