Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-11 19:30:00,64.91532,4.37336,65.0624703527,26.76532,-7.59664,27.8224961855,38.15,11.97,39.9837892151,131.43,64.48532,-15.22664,66.2586376346,26.76532,-7.59664,27.8224961855,37.72,-7.63,38.4839615944,131.14
2020-02-11 20:00:00,62.51222,4.25578,62.656917517,25.892220000000002,-7.43422,26.938349681,36.62,11.69,38.4406100368,132.04,62.08222,-15.52422,63.9937766251,25.892220000000002,-7.43422,26.938349681,36.19,-8.09,37.0832064417,131.81
2020-02-11 20:30:00,64.54832,3.86052,64.6636623576,16.84832,-5.27948,17.6561262992,47.7,9.14,48.5677835607,132.37,64.08832,-16.02948,66.0625233358,16.84832,-5.27948,17.6561262992,47.24,-10.75,48.447704796,132.24
2020-02-11 21:00:00,65.87616,3.41656,65.9646976691,14.12616,-5.04344,14.9994894373,51.75,8.46,52.4369535728,132.9,65.36616,-16.65344,67.4542210464,14.12616,-5.04344,14.9994894373,51.24,-11.61,52.5388399187,132.93
2020-02-11 21:30:00,62.49244,2.72188,62.5516881298,14.18244,-5.02812,15.047378346,48.31,7.75,48.9276874581,132.71,61.99244,-17.28812,64.3579187846,14.18244,-5.02812,15.047378346,47.81,-12.26,49.3569012398,132.73
2020-02-11 22:00:00,58.7096,1.64642,58.7326811152,14.2996,-4.98358,15.1431380426,44.41,6.63,44.9021714397,132.38,58.2396,-18.22358,61.0241745227,14.2996,-4.98358,15.1431380426,43.94,-13.24,45.891406603,132.35
2020-02-11 22:30:00,55.05106,1.04076,55.0608970913,13.25106,-4.58924,14.0232562161,41.8,5.63,42.1774453944,132.64,54.60106,-18.90924,57.7826540625,13.25106,-4.58924,14.0232562161,41.35,-14.32,43.7593978478,132.6
2020-02-11 23:00:00,50.9371,0.65698,50.9413366445,11.6471,-3.97302,12.3060889941,39.29,4.63,39.561862949100004,132.25,50.4871,-19.17302,54.0051105205,11.6471,-3.97302,12.3060889941,38.84,-15.2,41.7083396936,132.17
2020-02-11 23:30:00,48.0871,0.38566000000000006,48.0886464776,10.9671,-3.90434,11.6413553011,37.12,4.29,37.3670777557,132.35,47.6571,-19.58434,51.5242229795,10.9671,-3.90434,11.6413553011,36.69,-15.68,39.9001065161,132.68
2020-02-12 00:00:00,45.81722,1.48792,45.8413738282,10.93722,-3.83208,11.5891163794,34.88,5.32,35.283378523,132.35,45.40722,-18.46208,49.0169769167,10.93722,-3.83208,11.5891163794,34.47,-14.63,37.446198739,132.65
2020-02-12 00:30:00,43.4496,1.4082400000000002,43.4724151625,10.7196,-3.64176,11.321317947,32.73,5.05,33.1172975951,131.83,43.0496,-18.36176,46.8019475071,10.7196,-3.64176,11.321317947,32.33,-14.72,35.5233345845,131.92
2020-02-12 01:00:00,43.156,1.22336,43.17333605,10.436,-3.54664,11.0221935788,32.72,4.77,33.0658630615,131.17,42.746,-18.34664,46.5168755968,10.436,-3.54664,11.0221935788,32.31,-14.8,35.5383750332,131.22
2020-02-12 01:30:00,42.77982,1.07902,42.7934257029,10.23982,-3.69098,10.8847253981,32.54,4.77,32.8877560803,132.36,42.37982,-18.81098,46.3670369098,10.23982,-3.69098,10.8847253981,32.14,-15.12,35.5189245333,132.37
2020-02-12 02:00:00,42.2863,1.15368,42.3020347647,9.6263,-3.52632,10.2518576089,32.66,4.68,32.9936054411,132.54,41.8863,-18.79632,45.910388511,9.6263,-3.52632,10.2518576089,32.26,-15.27,35.6914625646,132.54
2020-02-12 02:30:00,41.71314,1.16242,41.7293334348,9.01314,-3.42758,9.6428728767,32.7,4.59,33.0205708612,133.21,41.30314,-18.96758,45.4501756313,9.01314,-3.42758,9.6428728767,32.29,-15.54,35.8348391932,133.21
2020-02-12 03:00:00,41.95368,0.6951600000000001,41.959438902,10.09368,-3.6448400000000003,10.731599814,31.86,4.34,32.1542407779,133.14,41.56368,-19.40484,45.8703314853,10.09368,-3.6448400000000003,10.731599814,31.47,-15.76,35.195717069,133.15
2020-02-12 03:30:00,43.14226,0.6399,43.1470053412,12.02226,-4.1601,12.721681002,31.12,4.8,31.488004065,133.47,42.73226,-19.5701,47.000370836,12.02226,-4.1601,12.721681002,30.71,-15.41,34.3594557582,133.48
2020-02-12 04:00:00,42.22968,-0.32312,42.2309161567,12.35968,-4.15312,13.038791947,29.87,3.83,30.1145446587,132.83,41.80968,-20.32312,46.4874020379,12.35968,-4.15312,13.038791947,29.45,-16.17,33.597193335200004,132.78
2020-02-12 04:30:00,42.462,-0.9313400000000001,42.4722125418,13.782,-4.85134,14.6109213876,28.68,3.92,28.9466543835,131.07,42.022,-20.951340000000002,46.955373833,13.782,-4.85134,14.6109213876,28.24,-16.1,32.5070392377,131.05
2020-02-12 05:00:00,43.31442,-1.09566,43.3282754189,15.61442,-5.34566,16.5041265377,27.7,4.25,28.0241413785,130.61,42.88442,-20.99566,47.748206433,15.61442,-5.34566,16.5041265377,27.27,-15.65,31.4416189151,130.6
2020-02-12 05:30:00,44.88698,-0.85662,44.8951530941,15.67698,-5.33662,16.5604110741,29.21,4.48,29.5515566426,130.78,44.43698,-20.75662,49.0457181143,15.67698,-5.33662,16.5604110741,28.76,-15.42,32.633020087,130.69
2020-02-12 06:00:00,48.1256,0.18606,48.1259596651,17.6756,-5.7339400000000005,18.5823815288,30.45,5.92,31.0201370081,129.95,47.7056,-19.21394,51.4295611656,17.6756,-5.7339400000000005,18.5823815288,30.03,-13.48,32.9167328269,129.88
2020-02-12 06:30:00,53.76978,4.04446,53.9216737309,17.25978,-5.74554,18.1909657671,36.51,9.79,37.7997910047,131.51,53.34978,-15.60554,55.5853569273,17.25978,-5.74554,18.1909657671,36.09,-9.86,37.4126676408,131.36
2020-02-12 07:00:00,57.55312,5.4422,57.8098535076,15.66312,-5.1578,16.4904890459,41.89,10.6,43.2103239979,131.17,57.11312,-14.0978,58.8273443305,15.66312,-5.1578,16.4904890459,41.45,-8.94,42.4031378556,130.97
2020-02-12 07:30:00,61.54766,6.99646,61.9440465582,14.93766,-4.773540000000001,15.6818484372,46.61,11.77,48.0731213882,131.24,61.06766,-12.52354,62.3385767563,14.93766,-4.773540000000001,15.6818484372,46.13,-7.75,46.7764834078,131.0
2020-02-12 08:00:00,63.78802,6.42346,64.1106257487,12.388020000000001,-4.13654,13.0603982593,51.4,10.56,52.4735514331,131.68,63.30802,-13.19654,64.6688028673,12.388020000000001,-4.13654,13.0603982593,50.92,-9.06,51.719725444,131.4
2020-02-12 08:30:00,65.0919,7.6186,65.5362381555,9.7619,-3.3214,10.3114688367,55.33,10.94,56.4011746332,131.82,64.5719,-11.9914,65.6759007823,9.7619,-3.3214,10.3114688367,54.81,-8.67,55.4914858334,131.52
2020-02-12 09:00:00,66.06634,7.95918,66.5440442659,11.54634,-3.69082,12.1218859782,54.52,11.65,55.7508107564,132.42,65.55634,-11.86082,66.6206632005,11.54634,-3.69082,12.1218859782,54.01,-8.17,54.6244359239,132.21
2020-02-12 09:30:00,67.97074,8.07228,68.448398086,17.69074,-5.66772,18.5764725324,50.28,13.74,52.1235647284,132.9,67.45074,-11.92772,68.4972468859,17.69074,-5.66772,18.5764725324,49.76,-6.26,50.1522202898,132.7
2020-02-12 10:00:00,67.62554,7.06248,67.9933252904,20.04554,-6.26752,21.0025112985,47.58,13.33,49.4119955072,133.42,67.15554,-13.02752,68.4074764192,20.04554,-6.26752,21.0025112985,47.11,-6.76,47.5925382807,133.12
2020-02-12 10:30:00,66.5478,4.65156,66.7101693543,23.1378,-6.91844,24.1500020885,43.41,11.57,44.9254159691,132.08,66.0178,-15.18844,67.7424433164,23.1378,-6.91844,24.1500020885,42.88,-8.27,43.6702106704,131.74
2020-02-12 11:00:00,66.83594,4.14884,66.9645857826,25.53594,-7.90116,26.7303677683,41.3,12.05,43.022000186,129.85,66.31594,-15.43116,68.0876244044,25.53594,-7.90116,26.7303677683,40.78,-7.53,41.4693778588,129.54
2020-02-12 11:30:00,65.11818,4.09682,65.2469256029,23.25818,-6.99318,24.2867763078,41.86,11.09,43.304130288,130.54,64.57818,-15.65318,66.4482006997,23.25818,-6.99318,24.2867763078,41.32,-8.66,42.2177450843,130.15
2020-02-12 12:00:00,64.4965,4.31862,64.6409235002,21.4765,-6.19138,22.3511350619,43.02,10.51,44.2852176239,130.85,63.9565,-15.47138,65.8011967319,21.4765,-6.19138,22.3511350619,42.48,-9.28,43.481821489,130.38
2020-02-12 12:30:00,63.82666,5.01234,64.0231682989,17.73666,-4.96766,18.4191952547,46.09,9.98,47.1581223121,130.76,63.26666,-14.79766,64.9741564703,17.73666,-4.96766,18.4191952547,45.53,-9.83,46.5790704072,130.34
2020-02-12 13:00:00,65.13462,4.42466,65.2847328145,19.06462,-5.68534,19.8942913083,46.07,10.11,47.1662697274,130.61,64.58462,-15.32534,66.3780022798,19.06462,-5.68534,19.8942913083,45.52,-9.64,46.5295604965,130.18
2020-02-12 13:30:00,65.42116,4.28296,65.5612074485,17.91116,-5.45704,18.724020351100002,47.51,9.74,48.4981205821,131.18,64.84116,-15.627040000000001,66.6976791898,17.91116,-5.45704,18.724020351100002,46.93,-10.17,48.0193065339,130.75
2020-02-12 14:00:00,65.82322,4.41008,65.9707897237,18.96322,-5.64992,19.7869984782,46.86,10.06,47.9276871964,131.08,65.25322,-15.49992,67.0688470184,18.96322,-5.64992,19.7869984782,46.29,-9.85,47.3263837621,130.67
2020-02-12 14:30:00,65.25582,4.64056,65.4206148013,16.97582,-5.23944,17.7659842448,48.28,9.88,49.280551945,131.08,64.67582,-15.26944,66.4538749102,16.97582,-5.23944,17.7659842448,47.7,-10.03,48.7431113082,130.67
2020-02-12 15:00:00,65.33728,4.72498,65.5079048192,15.25728,-4.69502,15.9633269026,50.08,9.42,50.9582456527,130.99,64.73728,-15.17502,66.4920796321,15.25728,-4.69502,15.9633269026,49.48,-10.48,50.5776709626,130.62
2020-02-12 15:30:00,57.50148,5.2892,57.7442277533,12.74148,-4.1208,13.3912772068,44.76,9.41,45.738448815,131.02,56.93148,-14.6508,58.7863875028,12.74148,-4.1208,13.3912772068,44.19,-10.53,45.4272715447,130.68
2020-02-12 16:00:00,58.00336,5.8592,58.2985419709,10.33336,-3.4908,10.9070625527,47.67,9.35,48.5783017406,130.78,57.43336,-14.0508,59.127115789,10.33336,-3.4908,10.9070625527,47.1,-10.56,48.2692821575,130.5
2020-02-12 16:30:00,57.99392,6.00094,58.3035679684,8.28392,-2.74906,8.7281533814,49.71,8.75,50.4742171807,130.73,57.39392,-13.83906,59.0388146447,8.28392,-2.74906,8.7281533814,49.11,-11.09,50.3466006797,130.43
2020-02-12 17:00:00,57.75158,5.6597,58.0282448174,8.20158,-1.9003,8.4188511441,49.55,7.5600000000000005,50.1234087029,130.64,57.14158,-14.1603,58.8699775861,8.20158,-1.9003,8.4188511441,48.94,-12.26,50.4522665497,130.35
2020-02-12 17:30:00,58.514,4.63352,58.6971694683,16.124,-3.40648,16.4799114679,42.39,8.04,43.1457263237,130.73,57.984,-15.25648,59.9575219467,16.124,-3.40648,16.4799114679,41.86,-11.85,43.5049663832,130.46
2020-02-12 18:00:00,58.83174,4.773540000000001,59.0250820885,14.96174,-3.04646,15.2687452778,43.87,7.82,44.5615226401,130.34,58.28174,-14.986460000000001,60.1776968715,14.96174,-3.04646,15.2687452778,43.32,-11.94,44.9353535649,130.08
2020-02-12 18:30:00,59.2254,4.62512,59.4057214431,15.9354,-3.36488,16.2867857656,43.29,7.99,44.0211789938,130.34,58.6754,-15.09488,60.585955199,15.9354,-3.36488,16.2867857656,42.74,-11.73,44.3204298264,130.01
2020-02-12 19:00:00,58.98692,4.7323,59.1764429007,15.68692,-3.4177,16.0549099149,43.3,8.15,44.0603279606,130.76,58.43692,-15.1177,60.3607361815,15.68692,-3.4177,16.0549099149,42.75,-11.7,44.3221445781,130.35
2020-02-12 19:30:00,58.2914,5.0381,58.5087152958,14.0414,-3.8119,14.549621836,44.25,8.85,45.1263226953,130.34,57.7314,-14.7319,59.5814016583,14.0414,-3.8119,14.549621836,43.69,-10.92,45.0340149221,130.03
2020-02-12 20:00:00,57.00538,4.29856,57.1672193396,14.67538,-4.36144,15.3097660667,42.33,8.66,43.2067645167,129.99,56.46538,-15.43144,58.536044272,14.67538,-4.36144,15.3097660667,41.79,-11.07,43.2313427966,130.03
2020-02-12 20:30:00,56.53534,3.47968,56.6423237678,6.63534,-2.29032,7.0194944703,49.9,5.77,50.232488491,129.24,56.01534,-14.48032,57.8567021409,6.63534,-2.29032,7.0194944703,49.38,-12.19,50.8623682107,129.28
2020-02-12 21:00:00,61.26144,-4.46214,61.4237309535,6.79144,-2.64214,7.2872876335,54.47,-1.82,54.5003972463,131.34,61.35144,-4.62214,61.5253067303,6.79144,-2.64214,7.2872876335,54.56,-1.98,54.5959155981,131.43
2020-02-12 21:30:00,53.85112,-5.32248,54.1135095758,7.05112,-2.51248,7.4853756756,46.8,-2.81,46.8842841472,132.17,53.93112,-5.4924800000000005,54.2100824663,7.05112,-2.51248,7.4853756756,46.88,-2.98,46.9746186786,132.25
2020-02-12 22:00:00,50.40614,-6.45384,50.8176248997,8.91614,-3.11384,9.444233798700001,41.49,-3.34,41.6242201128,132.96,50.46614,-6.61384,50.8976833073,8.91614,-3.11384,9.444233798700001,41.55,-3.5,41.6971521809,133.04
2020-02-12 22:30:00,51.98682,-8.04216,52.6051878732,9.22682,-3.23216,9.7765569388,42.76,-4.8100000000000005,43.0296839403,133.89,52.07682,-7.83216,52.6624905562,9.22682,-3.23216,9.7765569388,42.85,-4.6,43.0962005286,133.54
2020-02-12 23:00:00,49.61656,-20.36954,53.635074215,13.94656,-4.47954,14.6483041491,35.67,-15.89,39.0492125401,130.96,50.22656,-0.8695400000000001,50.2340863284,13.94656,-4.47954,14.6483041491,36.28,3.61,36.4591620858,130.52
2020-02-12 23:30:00,47.20688,-20.76728,51.5729525811,16.14688,-5.07728,16.926325825,31.06,-15.69,34.797984137,130.75,47.75688,-1.30728,47.7747691604,16.14688,-5.07728,16.926325825,31.61,3.77,31.8340226801,130.35
2020-02-13 00:00:00,45.11852,-21.41934,49.9446591041,18.51852,-5.75934,19.3934416808,26.6,-15.66,30.8673873206,130.96,45.62852,-1.88934,45.6676191959,18.51852,-5.75934,19.3934416808,27.11,3.87,27.3848315679,130.66
2020-02-13 00:30:00,44.41536,-21.3765,49.2917737171,20.35536,-6.1665,21.2689069531,24.06,-15.21,28.4644989417,130.45,44.90536,-1.8065,44.9416822002,20.35536,-6.1665,21.2689069531,24.55,4.36,24.9341552895,130.77
2020-02-13 01:00:00,45.094,-20.22778,49.4229897895,23.064,-6.89778,24.0733766831,22.03,-13.33,25.7489766787,129.31,45.564,-0.90778,45.5730420372,23.064,-6.89778,24.0733766831,22.5,5.99,23.2836874227,129.77
2020-02-13 01:30:00,44.80662,-20.5954,49.313321699,23.72662,-7.1154,24.7705755643,21.08,-13.48,25.021526732,130.04,45.25662,-1.1454,45.2711121465,23.72662,-7.1154,24.7705755643,21.53,5.97,22.342376776,130.19
2020-02-13 02:00:00,44.6404,-20.91196,49.2957947821,24.4004,-7.34196,25.4810497586,20.24,-13.57,24.3680631155,131.05,45.0904,-1.33196,45.1100686056,24.4004,-7.34196,25.4810497586,20.69,6.01,21.5452129254,130.83
2020-02-13 02:30:00,43.94952,-20.79408,48.6205108085,21.52952,-6.43408,22.470371979,22.42,-14.36,26.6245375547,130.11,44.41952,-1.27408,44.4377883887,21.52952,-6.43408,22.470371979,22.89,5.16,23.464392172,130.51
2020-02-13 03:00:00,40.08768,-19.8925,44.751912183,10.53768,-3.3425000000000002,11.0550895986,29.55,-16.55,33.8689385721,130.34,40.64768,-0.4325,40.6499808811,10.53768,-3.3425000000000002,11.0550895986,30.11,2.91,30.2502925606,130.4
2020-02-13 03:30:00,38.60966,-19.59276,43.2964443082,8.83966,-3.01276,9.3389673805,29.77,-16.58,34.0756408597,130.95,39.15966,-0.08276,39.1597474524,8.83966,-3.01276,9.3389673805,30.32,2.93,30.4612425879,130.69
2020-02-13 04:00:00,38.7021,-19.64674,43.4033056004,8.8921,-3.01674,9.3898968385,29.81,-16.63,34.1349234656,131.25,39.2521,-0.06674000000000001,39.2521567387,8.8921,-3.01674,9.3898968385,30.36,2.95,30.5029850998,130.97
2020-02-13 04:30:00,40.31202,-20.11798,45.0532138228,11.98202,-4.01798,12.6377595546,28.33,-16.1,32.5852558683,130.84,40.85202,-0.5979800000000001,40.8563962943,11.98202,-4.01798,12.6377595546,28.87,3.42,29.0718644053,130.61
2020-02-13 05:00:00,41.6967,-20.26582,46.3607404078,11.2167,-3.34582,11.7050788277,30.48,-16.92,34.8613941201,131.23,42.2667,-0.6558200000000001,42.271787622,11.2167,-3.34582,11.7050788277,31.05,2.69,31.1663055238,130.98
2020-02-13 05:30:00,42.68052,-19.84008,47.0665014833,11.84052,-3.70008,12.4051806064,30.84,-16.14,34.8081197424,130.59,43.24052,-0.41008000000000006,43.242464493599996,11.84052,-3.70008,12.4051806064,31.4,3.29,31.5718878118,130.33
2020-02-13 06:00:00,45.80378,-19.5194,49.7894892387,17.83378,-5.5694,18.6831990154,27.97,-13.95,31.2557738666,130.16,46.33378,-0.1794,46.3341273086,17.83378,-5.5694,18.6831990154,28.5,5.39,29.005208153,129.9
2020-02-13 06:30:00,51.90322,-16.80294,54.5553209047,19.23322,-6.24294,20.2210546563,32.67,-10.56,34.334275877,130.05,52.48322,2.5370600000000003,52.5445054693,19.23322,-6.24294,20.2210546563,33.25,8.78,34.3896917695,129.78
2020-02-13 07:00:00,56.70052,-15.33962,58.7388534959,21.42052,-6.97962,22.5289540906,35.28,-8.36,36.2569717434,129.87,57.30052,3.97038,57.4379100387,21.42052,-6.97962,22.5289540906,35.88,10.95,37.5136895013,129.59
2020-02-13 07:30:00,62.40872,-11.06472,63.3819876678,23.05872,-7.45472,24.2338073426,39.35,-3.61,39.5152451593,130.37,62.83872,1.09528,62.84826465,23.05872,-7.45472,24.2338073426,39.78,8.55,40.6884615094,130.09
2020-02-13 08:00:00,65.49352,-3.93794,65.6118017847,22.24352,-7.15794,23.3668630123,43.25,3.22,43.3697002526,132.26,65.58352,-4.08794,65.7108008552,22.24352,-7.15794,23.3668630123,43.34,3.07,43.4485960648,131.95
2020-02-13 08:30:00,65.44782,-2.48224,65.4948750527,17.39782,-5.93224,18.3813930966,48.05,3.45,48.1736961422,131.55,65.52782,-2.63224,65.5806669787,17.39782,-5.93224,18.3813930966,48.13,3.3,48.2429984557,131.31
2020-02-13 09:00:00,66.28286,-1.8646800000000001,66.3090835503,16.79286,-5.77468,17.7580144183,49.49,3.91,49.6442161787,132.28,66.37286,-2.00468,66.4031270836,16.79286,-5.77468,17.7580144183,49.58,3.77,49.7231264102,132.08
2020-02-13 09:30:00,60.30502,-0.59062,60.3079121607,13.74502,-4.74062,14.5395685213,46.56,4.15,46.7445836435,132.72,60.38502,-0.72062,60.389319698,13.74502,-4.74062,14.5395685213,46.64,4.02,46.8129255655,132.51
2020-02-13 10:00:00,59.3043,-0.40618000000000004,59.3056909637,15.7943,-5.13618,16.6084393452,43.51,4.73,43.766345518,132.67,59.3743,-0.55618,59.3769049099,15.7943,-5.13618,16.6084393452,43.58,4.58,43.8200045641,132.47
2020-02-13 10:30:00,58.41574,-0.38062,58.4169799915,15.63574,-5.06062,16.4343007193,42.78,4.68,43.0352274306,132.67,58.49574,-0.5206200000000001,58.4980567483,15.63574,-5.06062,16.4343007193,42.86,4.54,43.099781902,132.8
2020-02-13 11:00:00,65.96606,-0.64112,65.969175429,16.13606,-5.35112,17.000203457,49.83,4.71,50.0521028529,133.14,66.06606,-0.78112,66.0706775535,16.13606,-5.35112,17.000203457,49.93,4.57,50.1387056075,132.92
2020-02-13 11:30:00,57.35184,-2.186,57.3934852347,19.46184,-6.386,20.4827784293,37.89,4.2,38.1220684119,133.73,57.40184,-2.346,57.4497602378,19.46184,-6.386,20.4827784293,37.94,4.04,38.1544912166,133.43
2020-02-13 12:00:00,60.36562,-2.66336,60.4243457927,21.39562,-6.95336,22.4971502745,38.97,4.29,39.2054205436,134.02,60.44562,-2.8133600000000003,60.5110566068,21.39562,-6.95336,22.4971502745,39.05,4.14,39.2688438842,133.67
2020-02-13 12:30:00,63.78958,-2.85162,63.8532869412,19.14958,-5.91162,20.0412989899,44.64,3.06,44.7447561173,133.66,63.84958,-3.20162,63.9297992864,19.14958,-5.91162,20.0412989899,44.7,2.71,44.7820734223,133.26
2020-02-13 13:00:00,64.175,-4.3139,64.319828655,17.415,-5.5839,18.2883067617,46.76,1.27,46.7772433989,132.71,64.265,-4.4639,64.4198465398,17.415,-5.5839,18.2883067617,46.85,1.12,46.8633854944,132.3
2020-02-13 13:30:00,62.4599,-4.8041,62.6443811113,17.1799,-5.3141,17.9830092815,45.28,0.51,45.2828720379,132.95,62.5299,-4.9741,62.7274267352,17.1799,-5.3141,17.9830092815,45.35,0.34,45.3512745135,132.54
2020-02-13 14:00:00,62.99164,-5.22112,63.2076483026,18.59164,-6.05112,19.5516017539,44.4,0.8300000000000001,44.4077572052,132.75,63.06164,-5.39112,63.2916630714,18.59164,-6.05112,19.5516017539,44.47,0.66,44.4748974142,132.34
2020-02-13 14:30:00,63.27936,-5.05894,63.4812592497,18.93936,-6.10894,19.9002136957,44.34,1.05,44.3524305986,132.83,63.34936,-5.20894,63.5631533857,18.93936,-6.10894,19.9002136957,44.41,0.9,44.4191186315,132.38
2020-02-13 15:00:00,61.9057,-4.40486,62.0622146246,17.4557,-5.62486,18.3395886679,44.45,1.22,44.4667392553,133.08,61.9757,-4.55486,62.1428526873,17.4557,-5.62486,18.3395886679,44.52,1.07,44.5328564096,132.62
2020-02-13 15:30:00,62.36362,-2.49578,62.4135403363,15.57362,-5.28578,16.4461883156,46.79,2.79,46.8731074285,133.08,62.44362,-2.6457800000000002,62.4996466431,15.57362,-5.28578,16.4461883156,46.87,2.64,46.9442914527,132.66
2020-02-13 16:00:00,64.576,-2.73478,64.6338827369,13.416,-4.73478,14.2269883548,51.16,2.0,51.1990781167,132.86,64.656,-2.89478,64.7207701379,13.416,-4.73478,14.2269883548,51.24,1.8399999999999999,51.2730260468,132.44
2020-02-13 16:30:00,64.8738,-2.57892,64.9250395056,12.9538,-4.56892,13.7359369686,51.92,1.99,51.9581225604,132.78,64.9438,-2.71892,65.0006898764,12.9538,-4.56892,13.7359369686,51.99,1.85,52.022904571,132.39
2020-02-13 17:00:00,58.17368,-2.5565800000000003,58.2298303796,14.16368,-4.91658,14.9927512498,44.01,2.36,44.0732311046,132.62,58.22368,-2.71658,58.2870201643,14.16368,-4.91658,14.9927512498,44.06,2.2,44.11489091,132.18
2020-02-13 17:30:00,57.55798,-3.83584,57.6856544575,22.07798,-6.23584,22.9417283871,35.48,2.4,35.5610798486,132.19,57.60798,-3.98584,57.7457035647,22.07798,-6.23584,22.9417283871,35.53,2.25,35.601171329,131.73
2020-02-13 18:00:00,59.23724,-4.09354,59.3785118755,24.63724,-6.80354,25.559376975,34.6,2.71,34.7059663459,131.89,59.27724,-4.25354,59.429654084,24.63724,-6.80354,25.559376975,34.64,2.55,34.7337314437,131.46
2020-02-13 18:30:00,60.2238,-4.11934,60.3645181251,28.2938,-7.83934,29.3597406337,31.93,3.7199999999999998,32.1459686431,131.73,60.2738,-4.26934,60.4248146913,28.2938,-7.83934,29.3597406337,31.98,3.5700000000000003,32.1786466465,131.34
2020-02-13 19:00:00,59.2651,-3.8818200000000003,59.3920921043,25.3851,-6.65182,26.2421418966,33.88,2.77,33.9930478186,131.93,59.3151,-4.04182,59.4526483592,25.3851,-6.65182,26.2421418966,33.93,2.61,34.0302365552,131.54
2020-02-13 19:30:00,59.01104,-4.50756,59.1829446634,23.99104,-6.11756,24.7587265552,35.02,1.6099999999999999,35.0569893174,132.21,59.06104,-4.66756,59.2451902034,23.99104,-6.11756,24.7587265552,35.07,1.45,35.0999629629,131.8
2020-02-13 20:00:00,61.21148,-4.26128,61.3596267185,20.74148,-6.11128,21.623060279,40.47,1.85,40.5122623412,132.21,61.27148,-4.41128,61.4300712406,20.74148,-6.11128,21.623060279,40.53,1.7000000000000002,40.5656369357,131.8
2020-02-13 20:30:00,53.67952,-3.5163,53.7945650891,9.09952,-2.6163,9.4681724699,44.58,-0.9,44.5890838659,131.03,53.74952,-3.6963,53.8764654921,9.09952,-2.6163,9.4681724699,44.65,-1.08,44.6630596802,130.62
2020-02-13 21:00:00,53.778,-5.20472,54.0292734939,12.848,-4.13472,13.4969260752,40.93,-1.07,40.943983685,130.59,53.848,-5.37472,54.1155681766,12.848,-4.13472,13.4969260752,41.0,-1.24,41.0187469336,130.18
2020-02-13 21:30:00,56.4659,-7.384,56.9466532714,10.3659,-3.324,10.8858099749,46.1,-4.06,46.2784355829,130.73,56.5359,-7.534,57.0356830836,10.3659,-3.324,10.8858099749,46.17,-4.21,46.3615465661,130.37
2020-02-13 22:00:00,52.84152,-7.20394,53.3303195887,5.03152,-1.24394,5.1830088013,47.81,-5.96,48.180055002,131.29,52.93152,-7.37394,53.4426870641,5.03152,-1.24394,5.1830088013,47.9,-6.13,48.2906502338,130.94
2020-02-13 22:30:00,50.0584,-8.59408,50.7907631524,5.8684,-1.93408,6.1788982842,44.19,-6.66,44.6890557072,131.35,50.1384,-8.75408,50.8968866553,5.8684,-1.93408,6.1788982842,44.27,-6.82,44.7922459807,130.98
2020-02-13 23:00:00,45.92972,-8.50898,46.7112611681,3.00972,-0.5989800000000001,3.0687442902,42.92,-7.91,43.6428058218,132.58,46.01972,-8.68898,46.8328197135,3.00972,-0.5989800000000001,3.0687442902,43.01,-8.09,43.7642342558,132.21
2020-02-13 23:30:00,43.16832,-7.10832,43.7496521683,1.9083200000000002,0.07168000000000001,1.9096657416,41.26,-7.18,41.8800668576,132.85,43.23832,-7.27832,43.846621973,1.9083200000000002,0.07168000000000001,1.9096657416,41.33,-7.35,41.978463526,132.51
2020-02-14 00:00:00,41.01554,-7.5229800000000004,41.6997571884,1.5055399999999999,0.43702,1.5676852911,39.51,-7.96,40.3038670601,133.29,41.08554,-7.69298,41.7995638538,1.5055399999999999,0.43702,1.5676852911,39.58,-8.13,40.4063522234,132.92
2020-02-14 00:30:00,39.87952,-7.6924600000000005,40.6146532212,1.53952,0.51754,1.624182712,38.34,-8.21,39.2091787723,133.34,39.95952,-7.8624600000000004,40.7256861929,1.53952,0.51754,1.624182712,38.42,-8.38,39.3232857223,132.95
2020-02-14 01:00:00,39.29218,-8.35824,40.1713278975,2.00218,-0.14824,2.0076602925,37.29,-8.21,38.1830878793,132.94,39.35218,-8.53824,40.2677987113,2.00218,-0.14824,2.0076602925,37.35,-8.39,38.2807340577,132.58
2020-02-14 01:30:00,38.60232,-8.2368,39.4713058262,1.90232,0.0432,1.9028104536,36.7,-8.28,37.6224454282,133.03,38.67232,-8.4068,39.5755305766,1.90232,0.0432,1.9028104536,36.77,-8.45,37.7284428515,132.67
2020-02-14 02:00:00,37.6259,-8.60652,38.5976752839,1.7259,0.17348000000000002,1.7345968178,35.9,-8.78,36.9580627198,133.48,37.6859,-8.77652,38.6943711943,1.7259,0.17348000000000002,1.7345968178,35.96,-8.95,37.0570384677,133.11
2020-02-14 02:30:00,37.30858,-9.33884,38.4596421481,2.57858,-0.5188400000000001,2.6302603981,34.73,-8.82,35.8324615398,133.48,37.38858,-9.51884,38.5812678558,2.57858,-0.5188400000000001,2.6302603981,34.81,-9.0,35.9546394781,133.11
2020-02-14 03:00:00,36.99678,-9.418,38.1767004123,2.99678,-0.6880000000000001,3.0747413498,34.0,-8.73,35.1028901944,133.34,37.05678,-9.598,38.2795839576,2.99678,-0.6880000000000001,3.0747413498,34.06,-8.91,35.2061315682,132.95
2020-02-14 03:30:00,37.1771,-9.64676,38.4082900284,4.3771,-1.38676,4.5915256405000004,32.8,-8.26,33.8240683538,133.18,37.2371,-9.81676,38.5093546208,4.3771,-1.38676,4.5915256405000004,32.86,-8.43,33.9240991037,132.78
2020-02-14 04:00:00,36.71298,-9.551,37.9350036441,3.59298,-0.991,3.727141838,33.12,-8.56,34.2083030857,133.5,36.78298,-9.721,38.0458336573,3.59298,-0.991,3.727141838,33.19,-8.73,34.318930636,133.09
2020-02-14 04:30:00,36.701480000000004,-9.57938,37.9310315622,4.52148,-1.39938,4.733079946,32.18,-8.18,33.2033853696,132.95,36.76148,-9.75938,38.0348775438,4.52148,-1.39938,4.733079946,32.24,-8.36,33.3062636752,132.56
2020-02-14 05:00:00,37.4347,-9.44738,38.6084155717,5.3247,-1.68738,5.5856674941,32.11,-7.76,33.0343714939,133.03,37.5047,-9.61738,38.7181678305,5.3247,-1.68738,5.5856674941,32.18,-7.93,33.1426809416,132.68
2020-02-14 05:30:00,38.52934,-8.77682,39.5163587663,5.04934,-1.60682,5.2988399625,33.48,-7.17,34.239148646,132.04,38.58934,-8.94682,39.6129114021,5.04934,-1.60682,5.2988399625,33.54,-7.34,34.3337618096,131.7
2020-02-14 06:00:00,40.73938,-8.3632,41.5889432064,4.61938,-1.5131999999999999,4.8609099790000005,36.12,-6.85,36.76379877,132.26,40.80938,-8.5332,41.6919776243,4.61938,-1.5131999999999999,4.8609099790000005,36.19,-7.02,36.8645697113,131.91
2020-02-14 06:30:00,45.71786,-7.05954,46.259699826,4.63786,-1.65954,4.9258317461,41.08,-5.4,41.4333971574,131.95,45.79786,-7.22954,46.3649676932,4.63786,-1.65954,4.9258317461,41.16,-5.57,41.5351718427,131.58
2020-02-14 07:00:00,46.67336,-5.66118,47.0154388758,7.85336,-2.88118,8.3651934516,38.82,-2.7800000000000002,38.9194141785,130.71,46.73336,-5.82118,47.0945121376,7.85336,-2.88118,8.3651934516,38.88,-2.94,38.9909989613,130.38
2020-02-14 07:30:00,48.10458,-4.37786,48.3033774715,17.27458,-5.92786,18.2633687571,30.83,1.55,30.8689390812,130.04,48.15458,-4.53786,48.3679206536,17.27458,-5.92786,18.2633687571,30.88,1.3900000000000001,30.911268172,129.67
2020-02-14 08:00:00,51.60354,-5.87092,51.9364327055,19.30354,-6.60092,20.400950992,32.3,0.73,32.3082481729,130.47,51.66354,-6.03092,52.014357262,19.30354,-6.60092,20.400950992,32.36,0.5700000000000001,32.3650196972,130.1
2020-02-14 08:30:00,54.29028,-5.2127,54.5399554801,22.25028,-7.3527000000000005,23.4336757119,32.04,2.14,32.1113873883,130.29,54.34028,-5.3527000000000005,54.60327305,22.25028,-7.3527000000000005,23.4336757119,32.09,2.0,32.152264306,129.92
2020-02-14 09:00:00,61.17462,-5.28026,61.4020787744,19.04462,-6.09026,19.9947197483,42.13,0.81,42.1377858934,130.7,61.25462,-5.45026,61.4966162111,19.04462,-6.09026,19.9947197483,42.21,0.64,42.214851652,130.37
2020-02-14 09:30:00,56.24428,-4.80606,56.4492448616,18.62428,-5.86606,19.526250675500002,37.62,1.06,37.6349305832,131.17,56.31428,-4.95606,56.5319437366,18.62428,-5.86606,19.526250675500002,37.69,0.91,37.700984072,130.79
2020-02-14 10:00:00,62.82744,-4.8992,63.0181670441,15.58744,-4.9992,16.3694925515,47.24,0.1,47.2401058424,131.24,62.89744,-5.0392,63.0989817287,15.58744,-4.9992,16.3694925515,47.31,-0.04,47.3100169097,130.88
2020-02-14 10:30:00,64.98054,-5.1014,65.1804791379,17.32054,-5.6614,18.2223092898,47.66,0.56,47.6632898571,131.04,65.05054,-5.2514,65.262163282,17.32054,-5.6614,18.2223092898,47.73,0.41000000000000003,47.7317609145,130.68
2020-02-14 11:00:00,59.48042,-4.57178,59.6558591904,19.21042,-6.14178,20.1683340449,40.27,1.57,40.3005930477,131.1,59.55042,-4.72178,59.7373227434,19.21042,-6.14178,20.1683340449,40.34,1.42,40.364984826,130.75
2020-02-14 11:30:00,61.85904,-5.4998000000000005,62.103048474,22.92904,-7.2498000000000005,24.0478788121,38.93,1.75,38.9693135685,131.81,61.91904,-5.6398,62.1753557172,22.92904,-7.2498000000000005,24.0478788121,38.99,1.6099999999999999,39.0232264171,131.42
2020-02-14 12:00:00,64.01816,-5.91594,64.2909259217,24.49816,-7.7659400000000005,25.6996044224,39.52,1.85,39.5632771646,131.81,64.08816,-6.06594,64.3745903309,24.49816,-7.7659400000000005,25.6996044224,39.59,1.7000000000000002,39.6264823067,131.42
2020-02-14 12:30:00,70.03978,-4.7353000000000005,70.1996712851,24.78978,-7.7053,25.959677204,45.25,2.9699999999999998,45.3473637602,131.76,70.09978,-4.8953,70.2704996292,24.78978,-7.7053,25.959677204,45.31,2.81,45.397050565,131.46
2020-02-14 13:00:00,68.84562,-4.24704,68.9764941262,23.80562,-7.3970400000000005,24.9283722763,45.04,3.15,45.1500177187,131.54,68.92562,-4.38704,69.0650940226,23.80562,-7.3970400000000005,24.9283722763,45.12,3.01,45.2202885882,131.27
2020-02-14 13:30:00,68.861,-4.78108,69.026777753,25.071,-7.88108,26.2805339171,43.79,3.1,43.8995911143,131.67,68.921,-4.93108,69.0971764327,25.071,-7.88108,26.2805339171,43.85,2.95,43.9491183074,131.41
2020-02-14 14:00:00,67.82114,-5.1255,68.0145409538,23.88114,-7.4855,25.0268167762,43.94,2.36,44.003331692,131.81,67.89114000000001,-5.2655,68.0950246402,23.88114,-7.4855,25.0268167762,44.01,2.22,44.0659562474,131.6
2020-02-14 14:30:00,66.74208,-5.27192,66.9499692548,22.34208,-6.97192,23.4046193563,44.4,1.7000000000000002,44.4325331261,131.81,66.81208,-5.42192,67.0317182415,22.34208,-6.97192,23.4046193563,44.47,1.55,44.4970043936,131.69
2020-02-14 15:00:00,65.6892,-5.25266,65.8988727803,21.9792,-6.8826600000000004,23.0316356631,43.71,1.63,43.7403817999,131.81,65.7592,-5.40266,65.980763255,21.9792,-6.8826600000000004,23.0316356631,43.78,1.48,43.805008846,132.01
2020-02-14 15:30:00,65.67504,-5.39468,65.8962324515,20.50504,-6.64468,21.5547776074,45.17,1.25,45.1872924615,131.81,65.74504,-5.54468,65.9784340592,20.50504,-6.64468,21.5547776074,45.24,1.1,45.2533711451,131.92
2020-02-14 16:00:00,64.97576,-4.77816,65.151210277,16.97576,-5.48816,17.8408611833,48.0,0.71,48.0052507545,130.87,65.06576,-4.93816,65.2528815346,16.97576,-5.48816,17.8408611833,48.09,0.55,48.0931450417,131.04
2020-02-14 16:30:00,64.61218,-4.41028,64.7625229128,11.16218,-3.80028,11.7913693196,53.45,-0.61,53.4534807099,130.59,64.69218,-4.56028,64.8527124092,11.16218,-3.80028,11.7913693196,53.53,-0.76,53.5353948337,130.73
2020-02-14 17:00:00,59.25424,-4.57574,59.4306516414,14.514240000000001,-4.58574,15.2214379782,44.74,0.01,44.7400011176,131.0,59.33424,-4.71574,59.5213427278,14.514240000000001,-4.58574,15.2214379782,44.82,-0.13,44.8201885315,131.12
2020-02-14 17:30:00,60.29374,-4.7345,60.4793400546,21.11374,-6.6245,22.1285791916,39.18,1.8900000000000001,39.2255592694,131.37,60.36374,-4.8945,60.5618463807,21.11374,-6.6245,22.1285791916,39.25,1.73,39.2881076154,131.22
2020-02-14 18:00:00,60.31476,-4.09156,60.4533798649,19.35476,-6.30156,20.3547634005,40.96,2.21,41.0195770334,130.8,60.39476,-4.24156,60.5435204352,19.35476,-6.30156,20.3547634005,41.04,2.06,41.0916682553,130.63
2020-02-14 18:30:00,60.6173,-4.71858,60.8006748031,19.4873,-6.17858,20.4433292814,41.13,1.46,41.1559048011,131.5,60.6773,-4.86858,60.8723073861,19.4873,-6.17858,20.4433292814,41.19,1.31,41.2108262475,131.32
2020-02-14 19:00:00,60.65494,-4.3218,60.8087140272,20.86494,-6.7118,21.9178917883,39.79,2.39,39.8617134604,129.75,60.72494,-4.4718,60.8893696243,20.86494,-6.7118,21.9178917883,39.86,2.24,39.9228906769,129.81
2020-02-14 19:30:00,63.46186,-3.9699,63.5859086643,20.23186,-6.6199,21.287349179,43.23,2.65,43.3111463713,129.57,63.55186,-4.1199,63.6852611321,20.23186,-6.6199,21.287349179,43.32,2.5,43.3920776179,129.5
2020-02-14 20:00:00,64.41642,-3.69756,64.5224543517,11.09642,-3.55756,11.6527580413,53.32,-0.14,53.3201837956,129.79,64.51642,-3.83756,64.6304519276,11.09642,-3.55756,11.6527580413,53.42,-0.28,53.4207338025,129.83
2020-02-14 20:30:00,61.20078,-4.44914,61.3622874358,10.66078,-3.47914,11.2141270435,50.54,-0.97,50.5493076115,129.58,61.29078,-4.59914,61.4630930051,10.66078,-3.47914,11.2141270435,50.63,-1.12,50.6423863972,129.45
2020-02-14 21:00:00,58.08666,-5.32018,58.3297898607,10.29666,-3.43018,10.8529876987,47.79,-1.8900000000000001,47.8273582795,129.77,58.16666,-5.48018,58.4242476065,10.29666,-3.43018,10.8529876987,47.87,-2.05,47.9138748172,129.57
2020-02-14 21:30:00,55.06578,-5.80438,55.370849318,8.89578,-2.92438,9.3641283734,46.17,-2.88,46.2597373533,130.35,55.14578,-5.9543800000000005,55.4663113339,8.89578,-2.92438,9.3641283734,46.25,-3.03,46.349146702,130.19
2020-02-14 22:00:00,52.88232,-6.50066,53.2803748956,9.31232,-3.01066,9.7868982532,43.57,-3.49,43.7095527316,130.95,52.95232,-6.66066,53.3695848309,9.31232,-3.01066,9.7868982532,43.64,-3.65,43.7923749071,130.78
2020-02-14 22:30:00,49.16946,-7.51876,49.7410047006,6.99946,-2.26876,7.3579693006,42.17,-5.25,42.4955456489,131.91,49.23946,-7.68876,49.8361460331,6.99946,-2.26876,7.3579693006,42.24,-5.42,42.586312355,131.75
2020-02-14 23:00:00,46.05304,-9.03436,46.9308230681,6.69304,-2.21436,7.0498350797,39.36,-6.82,39.9464892074,131.26,46.12304,-9.20436,47.0324894286,6.69304,-2.21436,7.0498350797,39.43,-6.99,40.0447874261,131.13
2020-02-14 23:30:00,43.39094,-9.37486,44.3921352731,6.62094,-2.35486,7.0272478328,36.77,-7.02,37.4341194634,131.41,43.46094,-9.53486,44.4945711397,6.62094,-2.35486,7.0272478328,36.84,-7.18,37.5331586734,131.28
2020-02-15 00:00:00,41.44626,-9.76716,42.5815674025,7.68626,-2.84716,8.1966403394,33.76,-6.92,34.4619210144,131.79,41.50626,-9.94716,42.6815605532,7.68626,-2.84716,8.1966403394,33.82,-7.1,34.557233685599996,131.65
2020-02-15 00:30:00,40.68192,-10.01256,41.8959421978,8.27192,-2.91256,8.769701605,32.41,-7.1,33.1785789328,131.85,40.73192,-10.18256,41.9854002606,8.27192,-2.91256,8.769701605,32.46,-7.27,33.2641623974,131.7
2020-02-15 01:00:00,39.409440000000004,-10.0142,40.6618760358,7.59944,-2.6642,8.0529156182,31.81,-7.35,32.6481025482,131.06,39.46944,-10.1842,40.7621714774,7.59944,-2.6642,8.0529156182,31.87,-7.52,32.7451874327,130.93
2020-02-15 01:30:00,38.0839,-10.42732,39.4855979009,7.4239,-2.64732,7.8817887813,30.66,-7.78,31.6316929677,132.54,38.1339,-10.60732,39.5816822128,7.4239,-2.64732,7.8817887813,30.71,-7.96,31.7248435772,132.34
2020-02-15 02:00:00,37.55854,-10.58914,39.0227345642,8.67854,-3.01914,9.1887030027,28.88,-7.57,29.855641008,132.3,37.61854,-10.75914,39.1268915871,8.67854,-3.01914,9.1887030027,28.94,-7.74,29.9571560733,132.34
2020-02-15 02:30:00,36.445,-10.58694,37.9515654956,6.835,-2.38694,7.2398002433,29.61,-8.2,30.7244544297,132.72,36.485,-10.75694,38.0377047568,6.835,-2.38694,7.2398002433,29.65,-8.37,30.8087552491,132.67
2020-02-15 03:00:00,35.4694,-10.96436,37.1254027126,6.4794,-2.10436,6.8125586507,28.99,-8.86,30.3136883272,133.21,35.4294,-14.36436,38.2305796787,6.4794,-2.10436,6.8125586507,28.95,-12.26,31.438990123700002,133.01
2020-02-15 03:30:00,35.66324,-4.28736,35.9200242632,7.42324,-2.36736,7.7915906891,28.24,-1.92,28.3051938697,130.81,35.20324,-24.56736,42.9281176371,7.42324,-2.36736,7.7915906891,27.78,-22.2,35.5607705203,130.55
2020-02-15 04:00:00,35.4001,-3.95552,35.6204045244,8.4901,-2.74552,8.9229859397,26.91,-1.21,26.9371899054,130.81,34.9501,-24.23552,42.5308114157,8.4901,-2.74552,8.9229859397,26.46,-21.49,34.0874126328,130.59
2020-02-15 04:30:00,35.71342,-2.4974600000000002,35.800637907,9.61342,-3.17746,10.1249245009,26.1,0.68,26.1088567348,130.54,35.26342,-22.76746,41.9745878473,9.61342,-3.17746,10.1249245009,25.65,-19.59,32.2752319899,130.43
2020-02-15 05:00:00,37.1059,-2.74036,37.2069534864,12.8859,-3.98036,13.4866483805,24.22,1.24,24.2517215884,130.81,36.6659,-23.11036,43.3414000944,12.8859,-3.98036,13.4866483805,23.78,-19.13,30.5195887915,130.72
2020-02-15 05:30:00,38.65146,-3.06138,38.7725084001,17.35146,-5.13138,18.0943147103,21.3,2.07,21.400348128,130.4,38.23146,-23.34138,44.7935771516,17.35146,-5.13138,18.0943147103,20.88,-18.21,27.7052070918,130.39
2020-02-15 06:00:00,40.26592,-3.1032,40.3853211413,20.16592,-5.9932,21.0376513824,20.1,2.89,20.3067008645,130.64,39.84592,-23.4432,46.2307361707,20.16592,-5.9932,21.0376513824,19.68,-17.45,26.3021843199,130.56
2020-02-15 06:30:00,44.13774,-1.38376,44.1594257667,21.94774,-6.53376,22.8996356051,22.19,5.15,22.779784898,129.65,43.72774,-21.47376,48.71588667,21.94774,-6.53376,22.8996356051,21.78,-14.94,26.4115883657,129.6
2020-02-15 07:00:00,46.59042,-8.19614,47.3058553107,24.36042,-7.20614,25.4039075001,22.23,-0.99,22.2520336149,131.35,46.58042,-10.07614,47.6577813654,24.36042,-7.20614,25.4039075001,22.22,-2.87,22.4045821206,131.39
2020-02-15 07:30:00,48.92368,-8.46926,49.6513326074,25.11368,-7.47926,26.2037450241,23.81,-0.99,23.8305728005,131.75,48.95368,-8.63926,49.7101558928,25.11368,-7.47926,26.2037450241,23.84,-1.16,23.8682047921,131.73
2020-02-15 08:00:00,51.04372,-8.23158,51.7031939123,25.50372,-7.61158,26.6153317457,25.54,-0.62,25.5475243419,131.57,51.09372,-8.41158,51.7814918821,25.50372,-7.61158,26.6153317457,25.59,-0.8,25.6025018309,131.61
2020-02-15 08:30:00,54.17588,-9.25726,54.9611029409,25.72588,-7.72726,26.8613374366,28.45,-1.53,28.4911108945,131.22,54.20588,-9.41726,55.0178354035,25.72588,-7.72726,26.8613374366,28.48,-1.69,28.5300981421,131.3
2020-02-15 09:00:00,57.08474,-8.60982,57.7303779764,25.33474,-7.55982,26.4386067957,31.75,-1.05,31.7673574601,130.56,57.14474,-8.76982,57.8137617916,25.33474,-7.55982,26.4386067957,31.81,-1.21,31.8330048849,130.66
2020-02-15 09:30:00,59.73698,-8.18542,60.2951729419,25.39698,-7.6054200000000005,26.5112996003,34.34,-0.58,34.3448977288,130.71,59.78698,-8.34542,60.3666216754,25.39698,-7.6054200000000005,26.5112996003,34.39,-0.74,34.3979606954,130.77
2020-02-15 10:00:00,61.31602,-7.5430600000000005,61.7782491076,25.40602,-7.59306,26.5164177898,35.91,0.05,35.9100348092,130.04,61.36602,-7.70306,61.8475993391,25.40602,-7.59306,26.5164177898,35.96,-0.11,35.9601682421,130.13
2020-02-15 10:30:00,63.08742,-6.86604,63.4599485308,25.56742,-7.69604,26.7005991906,37.52,0.8300000000000001,37.5291793142,129.81,63.13742,-7.02604,63.5271520087,25.56742,-7.69604,26.7005991906,37.57,0.67,37.5759737066,130.13
2020-02-15 11:00:00,63.52564,-6.8395,63.892767178,25.19564,-7.5495,26.3023806006,38.33,0.71,38.3365752252,129.56,63.58564,-6.9995,63.969732018,25.19564,-7.5495,26.3023806006,38.39,0.55,38.3939396259,129.9
2020-02-15 11:30:00,63.86828,-5.98298,64.1479012894,25.47828,-7.59298,26.5856370441,38.39,1.6099999999999999,38.4237452625,129.26,63.92828,-6.13298,64.2217909081,25.47828,-7.59298,26.5856370441,38.45,1.46,38.4777091314,129.59
2020-02-15 12:00:00,64.41424,-5.22296,64.6256421704,23.67424,-7.02296,24.6939589118,40.74,1.8,40.7797449722,129.81,64.46424,-5.36296,64.6869351472,23.67424,-7.02296,24.6939589118,40.79,1.6600000000000001,40.8237639127,130.01
2020-02-15 12:30:00,64.56076,-5.29146,64.7772435405,25.40076,-7.54146,26.4966455898,39.16,2.25,39.2245854025,129.36,64.62076,-5.44146,64.8494572831,25.40076,-7.54146,26.4966455898,39.22,2.1,39.2761810771,129.62
2020-02-15 13:00:00,64.2489,-5.29958,64.4670978049,22.6789,-6.68958,23.6449357323,41.57,1.3900000000000001,41.5932326226,129.63,64.3189,-5.45958,64.5501968315,22.6789,-6.68958,23.6449357323,41.64,1.23,41.6581624655,129.71
2020-02-15 13:30:00,64.40184,-5.34218,64.6230290418,22.83184,-6.74218,23.8065098017,41.57,1.4,41.5935680124,129.77,64.45184,-5.49218,64.6854212365,22.83184,-6.74218,23.8065098017,41.62,1.25,41.6387667925,130.18
2020-02-15 14:00:00,64.06842,-5.6472999999999995,64.31682858,24.62842,-7.3473,25.7010094935,39.44,1.7000000000000002,39.4766209294,129.74,64.13842,-5.7973,64.399888256,24.62842,-7.3473,25.7010094935,39.51,1.55,39.5403920061,130.04
2020-02-15 14:30:00,63.5383,-5.6368,63.7878443054,25.0483,-7.4668,26.1375292469,38.49,1.83,38.5334789501,129.91,63.5883,-5.7868,63.8510685199,25.0483,-7.4668,26.1375292469,38.54,1.6800000000000002,38.5765991243,130.17
2020-02-15 15:00:00,62.51076,-5.9059800000000005,62.789136923,23.72076,-7.04598,24.7451063675,38.79,1.1400000000000001,38.8067481245,130.48,62.57076,-6.05598,62.8631442161,23.72076,-7.04598,24.7451063675,38.85,0.99,38.8626118525,130.58
2020-02-15 15:30:00,62.6648,-5.97972,62.9494575856,25.2348,-7.56972,26.3456977877,37.43,1.5899999999999999,37.4637558181,130.77,62.7148,-6.13972,63.0146197379,25.2348,-7.56972,26.3456977877,37.48,1.43,37.507269962,130.62
2020-02-15 16:00:00,62.43116,-6.08002,62.7265205646,25.74116,-7.68002,26.8624277634,36.69,1.6,36.7248703197,130.73,62.49116,-6.23002,62.8009412935,25.74116,-7.68002,26.8624277634,36.75,1.45,36.7785943179,130.66
2020-02-15 16:30:00,58.87752,-5.88324,59.1707264976,22.90752,-6.77324,23.8878892464,35.97,0.89,35.9810088797,130.54,58.92752,-6.04324,59.2365880436,22.90752,-6.77324,23.8878892464,36.02,0.73,36.0273965199,130.47
2020-02-15 17:00:00,55.088,-5.24418,55.3370505888,22.988,-6.63418,23.9261465404,32.1,1.3900000000000001,32.1300809212,129.9,55.128,-5.39418,55.3912769475,22.988,-6.63418,23.9261465404,32.14,1.24,32.1639114537,129.98
2020-02-15 17:30:00,56.55576,-5.66106,56.8383813061,28.79576,-7.94106,29.8706583105,27.76,2.2800000000000002,27.853473751,129.23,56.59576,-5.81106,56.8933077638,28.79576,-7.94106,29.8706583105,27.8,2.13,27.881479516,129.48
2020-02-15 18:00:00,56.39788,-5.51752,56.6671324089,22.00788,-4.96752,22.5615388891,34.39,-0.55,34.3943977996,130.14,56.46788,-5.66752,56.7515837193,22.00788,-4.96752,22.5615388891,34.46,-0.7000000000000001,34.4671089591,130.4
2020-02-15 18:30:00,53.76878,-5.03274,54.0037977794,16.16878,-3.75274,16.5985693418,37.6,-1.28,37.6217809254,130.82,53.82878,-5.20274,54.0796270309,16.16878,-3.75274,16.5985693418,37.66,-1.45,37.687903895,130.83
2020-02-15 19:00:00,51.49852,-5.26808,51.7672698631,18.14852,-4.04808,18.5945080569,33.35,-1.22,33.372307382,131.05,51.54852,-5.42808,51.8335216503,18.14852,-4.04808,18.5945080569,33.4,-1.38,33.4284968253,130.79
2020-02-15 19:30:00,50.54982,-5.4656400000000005,50.8444443636,16.31982,-3.67564,16.7286238,34.23,-1.79,34.2767705597,130.73,50.60982,-5.63564,50.9226307121,16.31982,-3.67564,16.7286238,34.29,-1.96,34.3459706516,130.55
2020-02-15 20:00:00,51.70984,-7.10934,52.196266802,20.97984,-6.07934,21.8428949835,30.73,-1.03,30.7472567882,130.56,51.74984,-7.25934,52.2565207152,20.97984,-6.07934,21.8428949835,30.77,-1.18,30.7926176218,130.37
2020-02-15 20:30:00,56.87126,-8.13942,57.4507647636,22.11126,-6.63942,23.0865700511,34.76,-1.5,34.7923497338,130.82,56.93126,-8.29942,57.5330230174,22.11126,-6.63942,23.0865700511,34.82,-1.6600000000000001,34.8595467555,130.62
2020-02-15 21:00:00,57.54498,-8.95644,58.2378102325,22.92498,-7.02644,23.9776055325,34.62,-1.9300000000000002,34.6737552048,130.92,57.60498,-9.11644,58.3218929655,22.92498,-7.02644,23.9776055325,34.68,-2.09,34.7429201421,130.69
2020-02-15 21:30:00,54.28482,-12.7635,55.7651200544,19.98482,-6.3235,20.9613855144,34.3,-6.44,34.8993352372,131.53,54.34482,-12.9335,55.8626430012,19.98482,-6.3235,20.9613855144,34.36,-6.61,34.9900228637,131.54
2020-02-15 22:00:00,52.69684,-13.84168,54.4843927305,17.81684,-5.48168,18.641046194,34.88,-8.36,35.8678686292,131.64,52.74684,-14.01168,54.5761514437,17.81684,-5.48168,18.641046194,34.93,-8.53,35.9564430944,132.02
2020-02-15 22:30:00,50.85632,-14.04356,52.7597086934,18.94632,-5.85356,19.8299572923,31.91,-8.19,32.9442589839,131.87,50.91632,-14.20356,52.8603136485,18.94632,-5.85356,19.8299572923,31.97,-8.35,33.0424484565,132.09
2020-02-15 23:00:00,48.4976,-14.61182,50.6509870533,19.8076,-6.13182,20.7350002236,28.69,-8.48,29.9169934987,132.13,48.5576,-14.77182,50.7547749859,19.8076,-6.13182,20.7350002236,28.75,-8.64,30.0201948695,131.94
2020-02-15 23:30:00,44.84718,-13.96804,46.9720735692,16.43718,-4.80804,17.1259491706,28.41,-9.16,29.8501876041,131.75,44.89718,-14.14804,47.0735999026,16.43718,-4.80804,17.1259491706,28.46,-9.34,29.9534171673,131.65
2020-02-16 00:00:00,44.91172,-15.12584,47.3904381607,18.76172,-5.78584,19.6335957446,26.15,-9.34,27.7679329443,131.96,44.96172,-15.30584,47.4955261416,18.76172,-5.78584,19.6335957446,26.2,-9.52,27.8759824939,131.89
2020-02-16 00:30:00,43.46664,-14.7963,45.9160025109,11.09664,-3.0763,11.5151656948,32.37,-11.72,34.4263750633,131.69,43.52664,-14.9663,46.027801657,11.09664,-3.0763,11.5151656948,32.43,-11.89,34.5409467155,131.57
2020-02-16 01:00:00,42.23772,-15.02772,44.8314327141,12.03772,-3.48772,12.5327927293,30.2,-11.54,32.3297324455,131.4,42.28772,-15.19772,44.9357536489,12.03772,-3.48772,12.5327927293,30.25,-11.71,32.4374259151,131.33
2020-02-16 01:30:00,41.52202,-14.97636,44.140338736,12.02202,-3.58636,12.5455547079,29.5,-11.39,31.6224935766,131.1,41.58202,-15.14636,44.2546789451,12.02202,-3.58636,12.5455547079,29.56,-11.56,31.7399936988,131.39
2020-02-16 02:00:00,41.10264,-14.99024,43.7508206806,11.91264,-3.55024,12.4304141454,29.19,-11.44,31.3517096822,131.8,41.16264,-15.17024,43.8691134333,11.91264,-3.55024,12.4304141454,29.25,-11.62,31.4735905165,132.11
2020-02-16 02:30:00,40.8454,-14.65016,43.3932470459,11.2954,-3.3301600000000002,11.7760785827,29.55,-11.32,31.6440341929,132.4,40.7754,-14.78016,43.3714926511,11.2954,-3.3301600000000002,11.7760785827,29.48,-11.45,31.6255102726,132.64
2020-02-16 03:00:00,40.3951,-12.41498,42.2598607713,14.8551,-4.57498,15.5436301426,25.54,-7.84,26.7162347647,131.51,40.4551,-12.59498,42.3703745229,14.8551,-4.57498,15.5436301426,25.6,-8.02,26.8268596746,131.88
2020-02-16 03:30:00,39.79642,-12.28122,41.6483302127,15.22642,-4.64122,15.9180648668,24.57,-7.64,25.7304197401,131.43,39.84642,-12.45122,41.7464976532,15.22642,-4.64122,15.9180648668,24.62,-7.8100000000000005,25.8290630879,131.7
2020-02-16 04:00:00,39.50692,-12.53564,41.4480276744,17.72692,-5.37564,18.5240707755,21.78,-7.16,22.9267093147,131.87,39.55692,-12.71564,41.5504202205,17.72692,-5.37564,18.5240707755,21.83,-7.34,23.0309465719,131.89
2020-02-16 04:30:00,39.70176,-12.77028,41.7050332499,19.38176,-5.91028,20.2628732014,20.32,-6.86,21.4467246917,132.14,39.74176,-12.94028,41.7954343724,19.38176,-5.91028,20.2628732014,20.36,-7.03,21.539510208,132.04
2020-02-16 05:00:00,39.28438,-12.68162,41.2805765198,17.97438,-5.47162,18.7887456156,21.31,-7.21,22.4966708648,132.07,39.31438,-12.85162,41.3616321173,17.97438,-5.47162,18.7887456156,21.34,-7.38,22.5800797164,132.04
2020-02-16 05:30:00,36.7101,-12.37738,38.7405598524,18.1401,-5.58738,18.9810969987,18.57,-6.79,19.7724303008,131.61,36.7801,-12.55738,38.8646825341,18.1401,-5.58738,18.9810969987,18.64,-6.97,19.9005150687,131.27
2020-02-16 06:00:00,32.4434,-11.86504,34.5449472103,19.6634,-6.01504,20.5628306846,12.78,-5.85,14.0552801466,130.95,32.4634,-12.03504,34.6224569804,19.6634,-6.01504,20.5628306846,12.8,-6.02,14.1449779074,128.15
2020-02-16 06:30:00,33.56192,-11.61044,35.5134452156,18.76192,-5.74044,19.6204559957,14.8,-5.87,15.9215859763,131.21,33.58192,-11.79044,35.5915695956,18.76192,-5.74044,19.6204559957,14.82,-6.05,16.0073389419,128.31
2020-02-16 07:00:00,29.42,-10.90454,31.3758727785,17.68,-5.29454,18.4557458211,11.74,-5.61,13.0115218172,131.36,29.46,-11.08454,31.4763185111,17.68,-5.29454,18.4557458211,11.78,-5.79,13.1260237696,128.46
2020-02-16 07:30:00,29.95212,-10.96992,31.8977842068,18.59212,-5.63992,19.4287319118,11.36,-5.33,12.5482468895,131.4,29.96212,-11.13992,31.9660202794,18.59212,-5.63992,19.4287319118,11.37,-5.5,12.6303958766,128.46
2020-02-16 08:00:00,31.35422,-10.7841,33.1569589169,19.53422,-5.9041,20.4069632189,11.82,-4.88,12.7877597725,131.45,31.38422,-10.9541,33.2409622577,19.53422,-5.9041,20.4069632189,11.85,-5.05,12.8811878334,129.8
2020-02-16 08:30:00,32.9841,-10.7131,34.680273419,19.0841,-5.7831,19.9410912043,13.9,-4.93,14.7483863524,132.11,32.9941,-10.8931,34.7457948883,19.0841,-5.7831,19.9410912043,13.91,-5.11,14.8189135904,131.63
2020-02-16 09:00:00,34.18498,-10.69768,35.8197322014,18.16498,-5.53768,18.9903238041,16.02,-5.16,16.8305080137,131.24,34.21498,-10.85768,35.8964353576,18.16498,-5.53768,18.9903238041,16.05,-5.32,16.9087226011,131.1
