Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-16 09:30:00,36.04666,-11.66018,37.8856370514,18.29666,-5.55018,19.1199441732,17.75,-6.11,18.7721762191,131.13,36.07666,-11.84018,37.9699257201,18.29666,-5.55018,19.1199441732,17.78,-6.29,18.85981177,130.92
2020-02-16 10:00:00,37.54548,-11.18226,39.175323957,21.56548,-6.60226,22.5534867534,15.98,-4.58,16.6233811242,130.59,37.56548,-11.35226,39.2433318506,21.56548,-6.60226,22.5534867534,16.0,-4.75,16.6901917305,130.27
2020-02-16 10:30:00,39.1118,-9.52284,40.2544082171,20.6118,-6.32284,21.5597913929,18.5,-3.2,18.7747170418,129.71,39.1518,-9.68284,40.3313876987,20.6118,-6.32284,21.5597913929,18.54,-3.36,18.8420062626,129.43
2020-02-16 11:00:00,40.13412,-9.31982,41.2020221956,21.51412,-6.57982,22.4978085734,18.62,-2.74,18.8205207154,129.6,40.16412,-9.48982,41.2700038649,21.51412,-6.57982,22.4978085734,18.65,-2.91,18.8756615778,129.33
2020-02-16 11:30:00,41.29538,-5.94254,41.7207645064,21.76538,-6.60254,22.7447862376,19.53,0.66,19.5411488915,130.58,41.24538,-11.37254,42.7845303515,21.76538,-6.60254,22.7447862376,19.48,-4.77,20.0555054785,130.27
2020-02-16 12:00:00,42.09446,-7.7205,42.7966083112,21.50446,-6.5504999999999995,22.480010012,20.59,-1.17,20.6232150743,130.97,42.08446,-10.1805,43.2983181399,21.50446,-6.5504999999999995,22.480010012,20.58,-3.63,20.8976864748,130.74
2020-02-16 12:30:00,42.83584,-8.7915,43.7287052262,20.18584,-6.1215,21.0936222294,22.65,-2.67,22.806827925,130.16,42.87584,-8.9515,43.8003083089,20.18584,-6.1215,21.0936222294,22.69,-2.83,22.8658041625,130.12
2020-02-16 13:00:00,43.3727,-8.46158,44.1903772487,20.9427,-6.37158,21.8904937127,22.43,-2.09,22.5271613835,131.24,43.4227,-8.61158,44.2683881047,20.9427,-6.37158,21.8904937127,22.48,-2.24,22.591325769,131.2
2020-02-16 13:30:00,42.80636,-8.91012,43.723845838,21.30636,-6.52012,22.2816727663,21.5,-2.39,21.632431671,131.9,42.84636,-9.07012,43.7958632985,21.30636,-6.52012,22.2816727663,21.54,-2.55,21.6904149338,131.57
2020-02-16 14:00:00,41.94088,-9.05108,42.9064035354,21.76088,-6.5610800000000005,22.7284770528,20.18,-2.49,20.3330396154,131.26,41.98088,-9.21108,42.9795100058,21.76088,-6.5610800000000005,22.7284770528,20.22,-2.65,20.3929129847,131.0
2020-02-16 14:30:00,40.70378,-9.39748,41.7745177906,22.49378,-6.56748,23.4329241077,18.21,-2.83,18.4285919158,131.26,40.75378,-9.54748,41.8571972143,22.49378,-6.56748,23.4329241077,18.26,-2.98,18.5015675012,130.96
2020-02-16 15:00:00,39.89022,-9.827960000000001,41.0830676728,22.91022,-6.63796,23.8524777206,16.98,-3.19,17.277051253,132.25,39.92022,-9.98796,41.1507388732,22.91022,-6.63796,23.8524777206,17.01,-3.35,17.3367413316,131.86
2020-02-16 15:30:00,39.37198,-9.90116,40.5978543579,22.43198,-6.49116,23.3522779374,16.94,-3.41,17.2798061332,132.18,39.39198,-10.06116,40.6565496429,22.43198,-6.49116,23.3522779374,16.96,-3.5700000000000003,17.3316617784,131.79
2020-02-16 16:00:00,39.6394,-9.65672,40.7987043118,21.8094,-6.44672,22.7422542224,17.83,-3.21,18.1166498007,131.97,39.6794,-9.81672,40.8756990878,21.8094,-6.44672,22.7422542224,17.87,-3.37,18.1849883145,131.58
2020-02-16 16:30:00,40.1263,-9.49056,41.2333685357,21.5863,-6.45056,22.529493381,18.54,-3.04,18.7875810045,132.0,40.1663,-9.65056,41.3093810654,21.5863,-6.45056,22.529493381,18.58,-3.2,18.8535513896,131.61
2020-02-16 17:00:00,40.21968,-9.45188,41.3153808507,21.73968,-6.42188,22.6683530332,18.48,-3.03,18.7267535895,131.53,40.26968,-9.62188,41.4032329902,21.73968,-6.42188,22.6683530332,18.53,-3.2,18.8042787684,131.12
2020-02-16 17:30:00,41.5713,-10.00392,42.7580565397,28.6813,-8.75392,29.9874654657,12.89,-1.25,12.950467173,131.01,41.6013,-10.15392,42.8225437481,28.6813,-8.75392,29.9874654657,12.92,-1.4,12.9956300347,130.61
2020-02-16 18:00:00,41.25492,-10.0858,42.4698926988,28.86492,-8.1958,30.0059118216,12.39,-1.8900000000000001,12.5333235816,130.74,41.28492,-10.2458,42.5372899589,28.86492,-8.1958,30.0059118216,12.42,-2.05,12.5880459167,130.31
2020-02-16 18:30:00,45.61654,-10.40074,46.7872216969,28.02654,-7.88074,29.1134506254,17.59,-2.52,17.7695948181,130.6,45.62654,-10.55074,46.8305377603,28.02654,-7.88074,29.1134506254,17.6,-2.67,17.8013735425,130.22
2020-02-16 19:00:00,44.651,-11.22006,46.0391306109,30.161,-8.76006,31.4073967753,14.49,-2.46,14.6973364934,131.23,44.711,-11.39006,46.1389963892,30.161,-8.76006,31.4073967753,14.55,-2.63,14.7857837127,130.82
2020-02-16 19:30:00,40.84866,-11.08582,42.3262144406,21.60866,-6.17582,22.4738723781,19.24,-4.91,19.8566286162,131.73,40.85866,-11.23582,42.3753908309,21.60866,-6.17582,22.4738723781,19.25,-5.06,19.9039217241,131.34
2020-02-16 20:00:00,40.63918,-10.75896,42.0392456088,19.17918,-5.95896,20.0835791072,21.46,-4.8,21.9902614809,131.67,40.68918,-10.92896,42.1313604783,19.17918,-5.95896,20.0835791072,21.51,-4.97,22.076707182,131.28
2020-02-16 20:30:00,39.21376,-11.01574,40.7316277736,20.05376,-6.21574,20.9949687755,19.16,-4.8,19.7521036854,130.58,39.25376,-11.16574,40.8109228502,20.05376,-6.21574,20.9949687755,19.2,-4.95,19.8278213629,130.18
2020-02-16 21:00:00,38.08118,-11.38286,39.7460158,20.43118,-6.39286,21.4079839119,17.65,-4.99,18.3418265176,130.46,38.12118,-11.56286,39.8362158842,20.43118,-6.39286,21.4079839119,17.69,-5.17,18.430002713,130.08
2020-02-16 21:30:00,37.73594,-11.58668,39.4747048261,19.59594,-6.18668,20.549352153,18.14,-5.4,18.9266901491,130.72,37.76594,-11.74668,39.5506095415,19.59594,-6.18668,20.549352153,18.17,-5.5600000000000005,19.0016446657,130.33
2020-02-16 22:00:00,36.26048,-12.03548,38.205695762,20.19048,-6.25548,21.1373251066,16.07,-5.78,17.0778599362,131.45,36.30048,-12.20548,38.2975010968,20.19048,-6.25548,21.1373251066,16.11,-5.95,17.1736600642,131.04
2020-02-16 22:30:00,35.1273,-12.24798,37.2013470102,20.7773,-6.45798,21.7577963262,14.35,-5.79,15.4740621687,132.21,35.1473,-12.42798,37.2798522552,20.7773,-6.45798,21.7577963262,14.37,-5.97,15.5607776155,131.8
2020-02-16 23:00:00,33.77918,-12.41074,35.9869346961,20.34918,-6.28074,21.2964039598,13.43,-6.13,14.762852028,132.26,33.81918,-12.58074,36.0834027611,20.34918,-6.28074,21.2964039598,13.47,-6.3,14.870470739,131.83
2020-02-16 23:30:00,32.44222,-12.44814,34.7484363387,19.71222,-6.05814,20.6221404706,12.73,-6.39,14.2437705682,132.1,32.47222,-12.63814,34.8449085863,19.71222,-6.05814,20.6221404706,12.76,-6.58,14.3566709233,131.71
2020-02-17 00:00:00,31.11208,-12.5515,33.548497346,20.32208,-6.2515,21.2618952066,10.79,-6.3,12.4945628175,131.74,31.13208,-12.7215,33.6309822541,20.32208,-6.2515,21.2618952066,10.81,-6.47,12.5982935352,131.37
2020-02-17 00:30:00,30.59868,-12.63106,33.1032157723,20.85868,-6.44106,21.8305241638,9.74,-6.19,11.5405242515,132.04,30.61868,-12.81106,33.190764126,20.85868,-6.44106,21.8305241638,9.76,-6.37,11.6548058757,131.65
2020-02-17 01:00:00,29.05264,-12.31188,31.553736389,19.17264,-5.83188,20.0399837551,9.88,-6.48,11.8154475159,131.27,29.05264,-12.49188,31.6244044514,19.17264,-5.83188,20.0399837551,9.88,-6.66,11.9151164493,130.89
2020-02-17 01:30:00,29.2495,-12.7988,31.9271441205,15.7195,-4.7488,16.4211382581,13.53,-8.05,15.7436780963,131.94,29.2795,-12.9788,32.0271505084,15.7195,-4.7488,16.4211382581,13.56,-8.23,15.8621089392,131.55
2020-02-17 02:00:00,29.1307,-12.96062,31.8837788425,19.0107,-5.83062,19.8847389743,10.12,-7.13,12.3794709095,132.18,29.1707,-13.14062,31.993837414,19.0107,-5.83062,19.8847389743,10.16,-7.31,12.5164571665,131.78
2020-02-17 02:30:00,28.65088,-13.23268,31.5590992387,19.09088,-5.86268,19.9707965779,9.56,-7.37,12.0710604339,132.18,28.66088,-13.40268,31.639814689,19.09088,-5.86268,19.9707965779,9.57,-7.54,12.1834518918,131.82
2020-02-17 03:00:00,28.702,-13.16692,31.5780396207,18.332,-5.66692,19.1879182374,10.37,-7.5,12.7979256132,132.14,28.732,-13.34692,31.6807212274,18.332,-5.66692,19.1879182374,10.4,-7.68,12.9283564307,131.75
2020-02-17 03:30:00,28.5288,-13.20374,31.4361444746,19.2088,-5.98374,20.1192231915,9.32,-7.22,11.7894359492,132.27,28.5388,-13.38374,31.5212246245,19.2088,-5.98374,20.1192231915,9.33,-7.4,11.9083542104,131.89
2020-02-17 04:00:00,27.88786,-13.07862,30.8023219333,18.10786,-5.60862,18.9565611883,9.78,-7.47,12.306473906,132.87,27.90786,-13.26862,30.9015359891,18.10786,-5.60862,18.9565611883,9.8,-7.66,12.438472575,132.31
2020-02-17 04:30:00,28.75074,-13.33086,31.6909589455,19.81074,-6.24086,20.7705019893,8.94,-7.09,11.4101577553,133.23,28.77074,-13.510860000000001,31.7851980973,19.81074,-6.24086,20.7705019893,8.96,-7.27,11.5383924357,132.42
2020-02-17 05:00:00,28.89252,-13.3477,31.826699597,20.84252,-6.5477,21.8468078959,8.05,-6.8,10.5376705206,133.8,28.90252,-13.5277,31.9116644762,20.84252,-6.5477,21.8468078959,8.06,-6.98,10.6622699272,133.21
2020-02-17 05:30:00,29.40218,-13.10022,32.1885686665,20.31218,-6.39022,21.2936508847,9.09,-6.71,11.2983273098,132.95,29.41218,-13.29022,32.2754748997,20.31218,-6.39022,21.2936508847,9.1,-6.9,11.4201576171,132.42
2020-02-17 06:00:00,30.07472,-12.63116,32.6195491389,18.72472,-5.86116,19.6206099707,11.35,-6.77,13.2157254814,133.02,30.08472,-12.811160000000001,32.6988715099,18.72472,-5.86116,19.6206099707,11.36,-6.95,13.3173608497,132.53
2020-02-17 06:30:00,33.69248,-11.98306,35.7599907091,19.48248,-6.2130600000000005,20.4491843728,14.21,-5.77,15.3367858432,132.87,33.71248,-12.16306,35.8395219878,19.48248,-6.2130600000000005,20.4491843728,14.23,-5.95,15.4238581425,132.25
2020-02-17 07:00:00,35.35432,-11.28238,37.1109153906,17.86432,-5.72238,18.7584530793,17.49,-5.5600000000000005,18.3524848454,132.24,35.38432,-11.45238,37.1914924348,17.86432,-5.72238,18.7584530793,17.52,-5.73,18.4332118742,131.59
2020-02-17 07:30:00,37.89862,-10.57744,39.3470155775,19.76862,-6.28744,20.7444025814,18.13,-4.29,18.630646795,133.35,37.91862,-10.747440000000001,39.4122976907,19.76862,-6.28744,20.7444025814,18.15,-4.46,18.6899464954,132.58
2020-02-17 08:00:00,39.7443,-9.9384,40.9680506865,19.8843,-6.3584,20.8761739083,19.86,-3.58,20.180089197,132.48,39.7843,-10.1084,41.0483894574,19.8843,-6.3584,20.8761739083,19.9,-3.75,20.2502469121,131.89
2020-02-17 08:30:00,41.78548,-10.10244,42.9893665083,20.34548,-6.48244,21.3532335908,21.44,-3.62,21.7434587865,132.01,41.81548,-10.25244,43.0539997397,20.34548,-6.48244,21.3532335908,21.47,-3.77,21.7984815985,131.17
2020-02-17 09:00:00,43.50382,-10.11402,44.6640320073,20.75382,-6.56402,21.7671174746,22.75,-3.55,23.0253121586,132.25,43.54382,-10.27402,44.7394652086,20.75382,-6.56402,21.7671174746,22.79,-3.71,23.0900021654,131.28
2020-02-17 09:30:00,44.13158,-9.758420000000001,45.197600757000004,18.87158,-5.91842,19.7778721553,25.26,-3.84,25.5502093925,131.63,44.18158,-9.91842,45.2811999244,18.87158,-5.91842,19.7778721553,25.31,-4.0,25.6241312048,130.87
2020-02-17 10:00:00,44.23322,-9.85702,45.318192758,17.66322,-5.45702,18.4869794193,26.57,-4.4,26.9318566014,131.69,44.27322,-10.00702,45.3900700423,17.66322,-5.45702,18.4869794193,26.61,-4.55,26.9961960283,131.46
2020-02-17 10:30:00,45.02354,-9.67478,46.0512814391,18.38354,-5.87478,19.2994192394,26.64,-3.8,26.9096562594,131.13,45.09354,-9.83478,46.1535507559,18.38354,-5.87478,19.2994192394,26.71,-3.96,27.0019573365,131.13
2020-02-17 11:00:00,45.38898,-9.74424,46.4231592917,18.87898,-5.74424,19.7335293097,26.51,-4.0,26.8100745989,131.47,45.43898,-9.90424,46.5058584849,18.87898,-5.74424,19.7335293097,26.56,-4.16,26.8838092539,131.36
2020-02-17 11:30:00,45.1118,-9.64924,46.1322266081,18.7818,-5.35924,19.5314480932,26.33,-4.29,26.677200003,131.25,45.1618,-9.81924,46.216941195,18.7818,-5.35924,19.5314480932,26.38,-4.46,26.75436413,131.1
2020-02-17 12:00:00,45.15308,-9.57728,46.1576096184,20.17308,-5.76728,20.9812934607,24.98,-3.81,25.2688840276,132.09,45.19308,-9.72728,46.2280700017,20.17308,-5.76728,20.9812934607,25.02,-3.96,25.3314429119,131.84
2020-02-17 12:30:00,45.22304,-9.60556,46.2319167865,18.24304,-5.02556,18.9225992336,26.98,-4.58,27.365978878900002,131.89,45.26304,-9.75556,46.302416146,18.24304,-5.02556,18.9225992336,27.02,-4.73,27.4308822315,131.84
2020-02-17 13:00:00,45.56276,-10.04618,46.6571627021,19.95276,-5.64618,20.7362479781,25.61,-4.4,25.9852284962,132.29,45.61276,-10.21618,46.742851952,19.95276,-5.64618,20.7362479781,25.66,-4.57,26.0637775466,132.28
2020-02-17 13:30:00,45.71438,-9.7631,46.7452955964,18.86438,-5.5531,19.6647337229,26.85,-4.21,27.1780536463,132.55,45.76438,-10.2331,46.8945072732,18.86438,-5.5531,19.6647337229,26.9,-4.68,27.3040729562,132.37
2020-02-17 14:00:00,45.07842,-1.6595,45.1089557621,19.54842,-5.7095,20.3651446041,25.53,4.05,25.8492437027,130.9,44.64842,-22.0695,49.8050623807,19.54842,-5.7095,20.3651446041,25.1,-16.36,29.9609679416,130.64
2020-02-17 14:30:00,44.77392,-1.41352,44.7962269723,18.75392,-5.53352,19.5532442054,26.02,4.12,26.3441606433,130.97,44.33392,-21.79352,49.4009511706,18.75392,-5.53352,19.5532442054,25.58,-16.26,30.3104602406,130.64
2020-02-17 15:00:00,44.4692,0.0867,44.4692845179,21.0792,-6.1233,21.9505689113,23.39,6.21,24.2003347084,130.03,44.0292,-20.0433,48.3766919862,21.0792,-6.1233,21.9505689113,22.95,-13.92,26.8415517435,129.69
2020-02-17 15:30:00,44.71588,0.11048000000000001,44.7160164818,20.26588,-6.03952,21.1466709911,24.45,6.15,25.211604471,129.75,44.28588,-19.91952,48.5595144581,20.26588,-6.03952,21.1466709911,24.02,-13.88,27.7419321605,129.37
2020-02-17 16:00:00,44.860640000000004,2.03506,44.9067755513,21.32064,-6.23494,22.2136031929,23.54,8.27,24.9504408779,130.7,44.45064,-17.68494,47.8394868201,21.32064,-6.23494,22.2136031929,23.13,-11.45,25.8089015652,130.31
2020-02-17 16:30:00,45.26734,2.3244,45.3269776848,20.40734,-6.1756,21.3212936107,24.86,8.5,26.2729823202,130.84,44.85734,-17.5556,48.1703232627,20.40734,-6.1756,21.3212936107,24.45,-11.38,26.9686280704,130.43
2020-02-17 17:00:00,45.5469,2.44704,45.6125871265,20.1669,-5.99296,21.0385224094,25.38,8.44,26.7465511795,130.72,45.1569,-17.44296,48.4087024322,20.1669,-5.99296,21.0385224094,24.99,-11.45,27.4882265707,130.36
2020-02-17 17:30:00,46.73538,2.0301,46.7794511485,27.26538,-8.0399,28.4260609046,19.47,10.07,21.9199863139,130.35,46.37538,-17.7399,49.6525923004,27.26538,-8.0399,28.4260609046,19.11,-9.7,21.4308679246,129.98
2020-02-17 18:00:00,45.73442,1.3087,45.7531405307,30.26442,-7.5613,31.1946850541,15.47,8.87,17.8324928151,130.35,45.39442,-18.4613,49.004825934,30.26442,-7.5613,31.1946850541,15.13,-10.9,18.6474368212,129.98
2020-02-17 18:30:00,46.13734,1.22108,46.1534958442,30.887340000000002,-7.85892,31.8714667978,15.25,9.08,17.7484900766,130.14,45.81734,-18.48892,49.4071736435,30.887340000000002,-7.85892,31.8714667978,14.93,-10.63,18.3276239595,129.74
2020-02-17 19:00:00,46.28652,1.36718,46.3067070181,31.38652,-8.07282,32.4080863437,14.9,9.44,17.6386960969,129.89,45.94652,-18.27282,49.4467253806,31.38652,-8.07282,32.4080863437,14.56,-10.2,17.7773338833,129.52
2020-02-17 19:30:00,45.97802,1.7806000000000002,46.0124859085,26.86802,-7.3794,27.8629869734,19.11,9.16,21.1919253491,130.1,45.59802,-17.9194,48.9926966423,26.86802,-7.3794,27.8629869734,18.73,-10.54,21.4919636143,129.73
2020-02-17 20:00:00,46.3123,1.88152,46.3505042993,24.9523,-7.39848,26.0260404518,21.36,9.28,23.2887955893,130.19,45.9423,-17.85848,49.291178087,24.9523,-7.39848,26.0260404518,20.99,-10.46,23.4519018419,129.85
2020-02-17 20:30:00,43.4386,1.9308800000000002,43.4814933913,15.7586,-4.62912,16.4244398971,27.68,6.5600000000000005,28.446722131,129.42,42.9986,-17.51912,46.4305843979,15.7586,-4.62912,16.4244398971,27.24,-12.89,30.1358540612,129.08
2020-02-17 21:00:00,41.628659999999996,-5.0846,41.9380315532,13.61866,-4.0946,14.2208877837,28.01,-0.99,28.0274900767,131.02,41.60866,-8.7446,42.5176271228,13.61866,-4.0946,14.2208877837,27.99,-4.65,28.3736250768,130.86
2020-02-17 21:30:00,41.1435,-7.32726,41.7908642093,15.1535,-4.58726,15.8326092782,25.99,-2.74,26.1340333665,132.22,41.2335,-7.49726,41.9095505793,15.1535,-4.58726,15.8326092782,26.08,-2.91,26.2418463527,132.0
2020-02-17 22:00:00,39.85968,-8.42412,40.7401508033,18.04968,-5.4141200000000005,18.844193893,21.81,-3.01,22.0167254604,133.22,39.92968,-8.58412,40.8419693585,18.04968,-5.4141200000000005,18.844193893,21.88,-3.17,22.1084440882,133.01
2020-02-17 22:30:00,38.13088,-8.08468,38.9785333264,20.93088,-6.31468,21.8626833,17.2,-1.77,17.2908328313,132.99,38.10088,-13.11468,40.2948121757,20.93088,-6.31468,21.8626833,17.17,-6.8,18.4675093069,132.81
2020-02-17 23:00:00,35.47238,-1.9272,35.5246934217,20.49238,-6.1272,21.3887872004,14.98,4.2,15.5576476371,131.02,35.13238,-21.8772,41.3871478155,20.49238,-6.1272,21.3887872004,14.64,-15.75,21.5033043972,130.86
2020-02-17 23:30:00,33.68886,-2.14164,33.7568646351,18.66886,-5.52164,19.4683035211,15.02,3.38,15.3956097638,130.78,33.33886,-22.06164,39.9774379568,18.66886,-5.52164,19.4683035211,14.67,-16.54,22.1083807639,130.68
2020-02-18 00:00:00,32.4594,-2.44796,32.5515768669,17.5494,-5.14796,18.2888745559,14.91,2.7,15.1524948441,130.26,32.1194,-22.20796,39.0493193759,17.5494,-5.14796,18.2888745559,14.57,-17.06,22.4349838422,130.2
2020-02-18 00:30:00,30.80274,-2.34918,30.8921905695,15.26274,-4.46918,15.9036097217,15.54,2.12,15.6839408313,130.63,30.44274,-22.21918,37.6888893254,15.26274,-4.46918,15.9036097217,15.18,-17.75,23.3558322481,130.57
2020-02-18 01:00:00,28.4212,-3.35774,28.6188578973,11.1512,-3.11774,11.5788412265,17.27,-0.24,17.2716675512,130.45,28.0712,-23.18774,36.4096629447,11.1512,-3.11774,11.5788412265,16.92,-20.07,26.2505485657,130.43
2020-02-18 01:30:00,29.60778,-4.05614,29.8843254605,13.83778,-3.97614,14.3977027552,15.77,-0.08,15.7702029156,130.82,29.27778,-24.00614,37.8613676381,13.83778,-3.97614,14.3977027552,15.44,-20.03,25.290205614,130.81
2020-02-18 02:00:00,28.35492,-3.40576,28.5587235251,13.13492,-3.77576,13.6668389536,15.22,0.37,15.2244967076,131.47,28.01492,-23.51576,36.5763135237,13.13492,-3.77576,13.6668389536,14.88,-19.74,24.720072815400002,131.39
2020-02-18 02:30:00,28.67812,-2.56944,28.7929954789,14.41812,-4.20944,15.0200389296,14.26,1.6400000000000001,14.3539959593,131.75,28.35812,-22.75944,36.3617254685,14.41812,-4.20944,15.0200389296,13.94,-18.55,23.2040104292,131.67
2020-02-18 03:00:00,28.43306,-2.43298,28.5369636199,13.98306,-4.07298,14.5641729269,14.45,1.6400000000000001,14.5427679621,132.57,28.09306,-22.84298,36.2080344046,13.98306,-4.07298,14.5641729269,14.11,-18.77,23.482014394,132.44
2020-02-18 03:30:00,27.04284,-1.96374,27.1140456231,13.05284,-3.84374,13.6070191171,13.99,1.88,14.1157536108,132.07,26.70284,-22.25374,34.7601871119,13.05284,-3.84374,13.6070191171,13.65,-18.41,22.9183463627,131.96
2020-02-18 04:00:00,28.10896,-2.3559200000000002,28.207516575,13.14896,-3.79592,13.6859109207,14.96,1.44,15.0291450189,132.44,27.76896,-22.72592,35.8829009324,13.14896,-3.79592,13.6859109207,14.62,-18.93,23.9183883236,132.36
2020-02-18 04:30:00,28.25428,-2.50306,28.3649369413,12.36428,-3.58306,12.8729848474,15.89,1.08,15.9266600391,131.56,27.91428,-22.67306,35.9621283809,12.36428,-3.58306,12.8729848474,15.55,-19.09,24.621750547,131.55
2020-02-18 05:00:00,28.19054,-2.36774,28.2897991898,14.45054,-4.28774,15.0732485085,13.74,1.92,13.8734999189,131.26,27.87054,-22.44774,35.7864224392,14.45054,-4.28774,15.0732485085,13.42,-18.16,22.5805668662,131.2
2020-02-18 05:30:00,28.63652,-2.16702,28.7183957315,15.19652,-4.48702,15.8451118201,13.44,2.32,13.6387682728,131.38,28.31652,-22.24702,36.010487414,15.19652,-4.48702,15.8451118201,13.12,-17.76,22.0805797025,131.27
2020-02-18 06:00:00,29.38066,-1.8231000000000002,29.4371682681,15.40066,-4.5731,16.0652909107,13.98,2.75,14.2479086185,130.97,29.04066,-21.8031,36.3143925028,15.40066,-4.5731,16.0652909107,13.64,-17.23,21.9754977191,130.86
2020-02-18 06:30:00,33.28888,-0.8275600000000001,33.2991649626,15.40888,-4.62756,16.0887505546,17.88,3.8,18.2793435331,130.51,32.92888,-20.62756,38.856239777,15.40888,-4.62756,16.0887505546,17.52,-16.0,23.726575817,130.34
2020-02-18 07:00:00,36.64164,0.51248,36.6452236675,17.96164,-5.43752,18.7666495475,18.68,5.95,19.6047162693,130.36,36.30164,-19.24752,41.0886370283,17.96164,-5.43752,18.7666495475,18.34,-13.81,22.9580421639,130.14
2020-02-18 07:30:00,36.32686,0.9003200000000001,36.338014992,15.30686,-4.72968,16.0209186991,21.02,5.63,21.7609122051,130.21,35.94686,-18.82968,40.579965411,15.30686,-4.72968,16.0209186991,20.64,-14.1,24.9963917396,129.96
2020-02-18 08:00:00,39.95838,0.4429,39.9608344837,18.73838,-5.8271,19.6235057886,21.22,6.27,22.1269360735,130.17,39.58838,-19.2471,44.0192081873,18.73838,-5.8271,19.6235057886,20.85,-13.42,24.795541938,129.89
2020-02-18 08:30:00,42.9875,0.49366000000000004,42.9903344538,20.8175,-6.44634,21.7927420405,22.17,6.94,23.2308523305,130.25,42.6075,-19.23634,46.7486452514,20.8175,-6.44634,21.7927420405,21.79,-12.79,25.2663452046,130.01
2020-02-18 09:00:00,44.13048,0.70582,44.1361240584,19.66048,-6.11418,20.5892610577,24.47,6.82,25.4026238802,129.43,43.75048,-18.80418,47.6203914904,19.66048,-6.11418,20.5892610577,24.09,-12.69,27.2280039665,129.32
2020-02-18 09:30:00,45.3176,1.20008,45.3334872006,20.9076,-6.48992,21.8917061776,24.41,7.69,25.5926591037,129.4,44.9376,-18.36992,48.5473156268,20.9076,-6.48992,21.8917061776,24.03,-11.88,26.8062548671,129.46
2020-02-18 10:00:00,45.25728,1.26516,45.2749602189,21.30728,-6.44484,22.2606411324,23.95,7.71,25.1604173256,130.58,44.86728,-18.56484,48.5564218083,21.30728,-6.44484,22.2606411324,23.56,-12.12,26.494678711,130.43
2020-02-18 10:30:00,45.69952,1.32658,45.7187701358,21.60952,-6.52342,22.5726906488,24.09,7.85,25.3367440686,130.84,45.31952,-18.593420000000002,48.9854484549,21.60952,-6.52342,22.5726906488,23.71,-12.07,26.6054317762,130.74
2020-02-18 11:00:00,45.96928,1.56908,45.9960510888,22.14928,-6.65092,23.1262911286,23.82,8.22,25.1984285224,131.16,45.57928,-18.42092,49.1609708912,22.14928,-6.65092,23.1262911286,23.43,-11.77,26.2201792519,130.91
2020-02-18 11:30:00,45.96314,1.70638,45.9948037431,22.21314,-6.73362,23.2113167865,23.75,8.44,25.205080837,130.65,45.58314,-18.19362,49.0798376216,22.21314,-6.73362,23.2113167865,23.37,-11.46,26.0286092598,130.55
2020-02-18 12:00:00,46.45308,1.6025200000000002,46.4807133318,22.55308,-6.84748,23.5696711864,23.9,8.45,25.3498027606,130.47,46.07308,-18.25748,49.5586952677,22.55308,-6.84748,23.5696711864,23.52,-11.41,26.1415091378,130.5
2020-02-18 12:30:00,46.6946,1.6594600000000002,46.7240781252,23.3046,-7.03054,24.3419981483,23.39,8.69,24.9521181466,130.69,46.3146,-18.22054,49.7697724633,23.3046,-7.03054,24.3419981483,23.01,-11.19,25.5866410457,130.55
2020-02-18 13:00:00,43.02052,0.30598000000000003,43.0216081154,22.67052,-7.01402,23.7307596514,20.35,7.32,21.6264860761,130.57,47.35052,-17.53402,50.4927084006,22.67052,-7.01402,23.7307596514,24.68,-10.52,26.8285817739,130.25
2020-02-18 13:30:00,22.10574,-7.3342600000000004,23.2906657418,22.10574,-6.78426,23.1233631787,0.0,-0.55,0.55,131.4,54.91574,-14.13426,56.7055182984,22.10574,-6.78426,23.1233631787,32.81,-7.35,33.6231854529,130.15
2020-02-18 14:00:00,21.74014,-6.6413,22.7319280509,21.74014,-6.6413,22.7319280509,0.0,0.0,0.0,92.4,53.40014,-14.3613,55.2975758032,21.74014,-6.6413,22.7319280509,31.66,-7.72,32.5876356921,130.06
2020-02-18 14:30:00,21.28166,-6.57178,22.2732427977,21.28166,-6.57178,22.2732427977,0.0,0.0,0.0,92.4,52.83166,-14.61178,54.8150382023,21.28166,-6.57178,22.2732427977,31.55,-8.04,32.5583184455,129.86
2020-02-18 15:00:00,21.24688,-6.5618,22.2370665551,21.24688,-6.5618,22.2370665551,0.0,0.0,0.0,92.4,52.25688,-14.8918,54.3373464072,21.24688,-6.5618,22.2370665551,31.01,-8.33,32.1093288625,129.92
2020-02-18 15:30:00,20.76062,-6.32056,21.7014474517,20.76062,-6.32056,21.7014474517,0.0,0.0,0.0,92.4,51.45062,-11.49056,52.7181113802,20.76062,-6.32056,21.7014474517,30.69,-5.17,31.1224195717,129.35
2020-02-18 16:00:00,19.68776,-5.99792,20.5811306333,19.68776,-5.99792,20.5811306333,0.0,0.0,0.0,92.4,51.87776,-11.03792,53.0390201695,19.68776,-5.99792,20.5811306333,32.19,-5.04,32.5821684361,129.41
2020-02-18 16:30:00,20.05004,-5.9957,20.9273152242,20.05004,-5.9957,20.9273152242,0.0,0.0,0.0,92.4,51.79004,-11.1657,52.9800066034,20.05004,-5.9957,20.9273152242,31.74,-5.17,32.1583037488,129.45
2020-02-18 17:00:00,21.84472,-6.02732,22.6609880248,21.84472,-6.02732,22.6609880248,0.0,0.0,0.0,92.4,50.23472,-11.55732,51.5470536409,21.84472,-6.02732,22.6609880248,28.39,-5.53,28.923571702,129.23
2020-02-18 17:30:00,25.32678,-6.9581800000000005,26.2652251862,25.32678,-6.9581800000000005,26.2652251862,0.0,0.0,0.0,92.4,50.54678,-12.34818,52.0332059139,25.32678,-6.9581800000000005,26.2652251862,25.22,-5.39,25.7895424543,129.23
2020-02-18 18:00:00,24.27266,-6.6067,25.1557251608,24.27266,-6.6067,25.1557251608,0.0,0.0,0.0,92.4,52.02266,-12.0467,53.3992521892,24.27266,-6.6067,25.1557251608,27.75,-5.44,28.2781912434,129.05
2020-02-18 18:30:00,25.14754,-6.82482,26.0571858819,25.14754,-6.82482,26.0571858819,0.0,0.0,0.0,92.4,52.73754,-11.88482,54.0601245992,25.14754,-6.82482,26.0571858819,27.59,-5.06,28.0501639924,129.05
2020-02-18 19:00:00,23.82356,-6.47032,24.6865763519,23.82356,-6.47032,24.6865763519,0.0,0.0,0.0,92.4,52.20356,-11.96032,53.5561474639,23.82356,-6.47032,24.6865763519,28.38,-5.49,28.9061325673,129.08
2020-02-18 19:30:00,20.95606,-6.06682,21.8165706663,20.95606,-6.06682,21.8165706663,0.0,0.0,0.0,92.4,53.95606,-11.78682,55.2284848284,20.95606,-6.06682,21.8165706663,33.0,-5.72,33.4920647318,129.11
2020-02-18 20:00:00,14.29886,-4.16066,14.8918933966,14.29886,-4.16066,14.8918933966,0.0,0.0,0.0,92.4,52.26886,-10.96066,53.4057093702,14.29886,-4.16066,14.8918933966,37.97,-6.8,38.5740962305,128.8
2020-02-18 20:30:00,16.82986,-5.0219,17.5631337531,16.82986,-5.0219,17.5631337531,0.0,0.0,0.0,92.4,50.85986,-14.4819,52.8814786748,16.82986,-5.0219,17.5631337531,34.03,-9.46,35.3204261016,128.73
2020-02-18 21:00:00,15.19444,-4.50546,15.8483493376,15.19444,-4.50546,15.8483493376,0.0,0.0,0.0,92.4,49.05444,-18.12546,52.2959882202,15.19444,-4.50546,15.8483493376,33.86,-13.62,36.4966299814,128.78
2020-02-18 21:30:00,15.32026,-4.59888,15.9956263935,15.32026,-4.59888,15.9956263935,0.0,0.0,0.0,92.4,46.70026,-18.86888,50.3681339392,15.32026,-4.59888,15.9956263935,31.38,-14.27,34.4722685647,129.71
2020-02-18 22:00:00,13.85328,-4.11416,14.4512864225,13.85328,-4.11416,14.4512864225,0.0,0.0,0.0,92.4,43.96328,-19.84416,48.2344345304,13.85328,-4.11416,14.4512864225,30.11,-15.73,33.9712378344,130.63
2020-02-18 22:30:00,14.33426,-4.24222,14.948827388,14.33426,-4.24222,14.948827388,0.0,0.0,0.0,92.4,41.32426,-20.06222,45.9367732419,14.33426,-4.24222,14.948827388,26.99,-15.82,31.2847007337,130.63
2020-02-18 23:00:00,13.00278,-3.7526200000000003,13.533456491,13.00278,-3.7526200000000003,13.533456491,0.0,0.0,0.0,92.4,38.48278,-20.24262,43.4820425117,13.00278,-3.7526200000000003,13.533456491,25.48,-16.49,30.3504612815,130.49
2020-02-18 23:30:00,11.03042,-3.17866,11.4792876422,11.03042,-3.17866,11.4792876422,0.0,0.0,0.0,92.4,36.42042,-19.91866,41.5114443157,11.03042,-3.17866,11.4792876422,25.39,-16.74,30.4118348674,131.2
2020-02-19 00:00:00,11.37792,-3.21458,11.8233069867,11.37792,-3.21458,11.8233069867,0.0,0.0,0.0,92.4,35.57792,-19.78458,40.7089424734,11.37792,-3.21458,11.8233069867,24.2,-16.57,29.3292499052,131.61
2020-02-19 00:30:00,13.76814,-3.9068,14.3117002938,13.76814,-3.9068,14.3117002938,0.0,0.0,0.0,92.4,34.52814,-19.9368,39.8706464219,13.76814,-3.9068,14.3117002938,20.76,-16.03,26.2285817382,131.76
2020-02-19 01:00:00,15.02102,-4.31514,15.6285467994,15.02102,-4.31514,15.6285467994,0.0,0.0,0.0,92.4,34.40102,-19.71514,39.6499296627,15.02102,-4.31514,15.6285467994,19.38,-15.4,24.7536744747,131.1
2020-02-19 01:30:00,13.87786,-4.01208,14.4461684922,13.87786,-4.01208,14.4461684922,0.0,0.0,0.0,92.4,33.00786,-20.00208,38.5953627539,13.87786,-4.01208,14.4461684922,19.13,-15.99,24.9326492776,131.66
2020-02-19 02:00:00,12.96128,-3.76352,13.4966240975,12.96128,-3.76352,13.4966240975,0.0,0.0,0.0,92.4,32.51128,-20.08352,38.214278782,12.96128,-3.76352,13.4966240975,19.55,-16.32,25.4665447205,131.09
2020-02-19 02:30:00,10.85598,-3.20902,11.320340592099999,10.85598,-3.20902,11.320340592099999,0.0,0.0,0.0,92.4,30.31598,-20.04902,36.3458642258,10.85598,-3.20902,11.320340592099999,19.46,-16.84,25.7347469387,131.49
2020-02-19 03:00:00,9.33614,-2.8295,9.7554897545,9.33614,-2.8295,9.7554897545,0.0,0.0,0.0,92.4,29.46614,-19.8195,35.5114909114,9.33614,-2.8295,9.7554897545,20.13,-16.99,26.3415451331,131.68
2020-02-19 03:30:00,9.48022,-2.9531400000000003,9.9295320689,9.48022,-2.9531400000000003,9.9295320689,0.0,0.0,0.0,92.4,29.40022,-19.62314,35.3474264906,9.48022,-2.9531400000000003,9.9295320689,19.92,-16.67,25.9748974974,131.44
2020-02-19 04:00:00,8.24682,-2.60056,8.6471355041,8.24682,-2.60056,8.6471355041,0.0,0.0,0.0,92.4,29.31682,-19.77056,35.3603022841,8.24682,-2.60056,8.6471355041,21.07,-17.17,27.1800257542,131.77
2020-02-19 04:30:00,6.77168,-2.14216,7.1024291259,6.77168,-2.14216,7.1024291259,0.0,0.0,0.0,92.4,29.82168,-19.87216,35.8362294485,6.77168,-2.14216,7.1024291259,23.05,-17.73,29.0801547451,132.05
2020-02-19 05:00:00,7.19668,-2.28428,7.5505058202,7.19668,-2.28428,7.5505058202,0.0,0.0,0.0,92.4,29.86668,-19.53428,35.6876262778,7.19668,-2.28428,7.5505058202,22.67,-17.25,28.4866881192,131.6
2020-02-19 05:30:00,6.83686,-2.2346,7.1927805346,6.83686,-2.2346,7.1927805346,0.0,0.0,0.0,92.4,30.42686,-19.4546,36.1147514268,6.83686,-2.2346,7.1927805346,23.59,-17.22,29.2064462063,131.37
2020-02-19 06:00:00,6.85408,-2.24152,7.211298396,6.85408,-2.24152,7.211298396,0.0,0.0,0.0,92.4,32.63408,-18.79152,37.6577269808,6.85408,-2.24152,7.211298396,25.78,-16.55,30.635125265,130.55
2020-02-19 06:30:00,8.39826,-2.78202,8.847056364,8.39826,-2.78202,8.847056364,0.0,0.0,0.0,92.4,36.53826,-17.68202,40.5918498606,8.39826,-2.78202,8.847056364,28.14,-14.9,31.8413190682,130.13
2020-02-19 07:00:00,6.79052,-2.32926,7.1789006135,6.79052,-2.32926,7.1789006135,0.0,0.0,0.0,92.4,39.36052,-16.16926,42.5522679022,6.79052,-2.32926,7.1789006135,32.57,-13.84,35.3885645371,129.85
2020-02-19 07:30:00,4.8223,-1.7593200000000002,5.1332040825,4.8223,-1.7593200000000002,5.1332040825,0.0,0.0,0.0,92.4,41.3723,-14.43932,43.819643647,4.8223,-1.7593200000000002,5.1332040825,36.55,-12.68,38.6870120325,130.68
2020-02-19 08:00:00,5.9072,-2.10372,6.2706179662,5.9072,-2.10372,6.2706179662,0.0,0.0,0.0,92.4,43.4272,-14.29372,45.7190565441,5.9072,-2.10372,6.2706179662,37.52,-12.19,39.450557664,129.74
2020-02-19 08:30:00,6.86732,-2.2901,7.2391050547,6.86732,-2.2901,7.2391050547,0.0,0.0,0.0,92.4,45.77732,-14.7101,48.0827418976,6.86732,-2.2901,7.2391050547,38.91,-12.42,40.8441489078,129.62
2020-02-19 09:00:00,7.77032,-2.72572,8.2345262414,7.77032,-2.72572,8.2345262414,0.0,0.0,0.0,92.4,48.35032,-14.35572,50.4364961196,7.77032,-2.72572,8.2345262414,40.58,-11.63,42.2136624803,129.28
2020-02-19 09:30:00,6.94962,-2.38436,7.3472709732,6.94962,-2.38436,7.3472709732,0.0,0.0,0.0,0.003,49.29962,-14.10436,51.2775340978,6.94962,-2.38436,7.3472709732,42.35,-11.72,43.9417899044,0.003
2020-02-19 10:00:00,9.537700000000001,-3.0625,10.0173163841,9.537700000000001,-3.0625,10.0173163841,0.0,0.0,0.0,92.4,49.0477,-13.7125,50.9284746634,9.537700000000001,-3.0625,10.0173163841,39.51,-10.65,40.9201979467,129.27
2020-02-19 10:30:00,6.517,-2.31516,6.9160143742999995,6.517,-2.31516,6.9160143742999995,0.0,0.0,0.0,92.4,50.247,-13.53516,52.0380780316,6.517,-2.31516,6.9160143742999995,43.73,-11.22,45.1464428278,129.33
2020-02-19 11:00:00,8.32544,-2.91794,8.8219796552,8.32544,-2.91794,8.8219796552,0.0,0.0,0.0,92.4,50.68544,-13.447940000000001,52.4391162992,8.32544,-2.91794,8.8219796552,42.36,-10.53,43.6491752499,129.26
2020-02-19 11:30:00,9.71652,-3.16178,10.2180043883,9.71652,-3.16178,10.2180043883,0.0,0.0,0.0,92.4,51.36652,-13.31178,53.0633853394,9.71652,-3.16178,10.2180043883,41.65,-10.15,42.8689281415,129.04
2020-02-19 12:00:00,11.16406,-3.62826,11.7388460383,11.16406,-3.62826,11.7388460383,0.0,0.0,0.0,92.4,53.40406,-2.82826,53.478899382,11.16406,-3.62826,11.7388460383,42.24,0.8,42.2475750783,130.5
2020-02-19 12:30:00,16.16126,-5.0238,16.9240920355,16.16126,-5.0238,16.9240920355,0.0,0.0,0.0,92.4,55.74126,2.5562,55.799840724,16.16126,-5.0238,16.9240920355,39.58,7.58,40.2992903163,131.47
2020-02-19 13:00:00,19.5907,-6.03704,20.4997897173,19.5907,-6.03704,20.4997897173,0.0,0.0,0.0,92.4,57.1707,2.50296,57.2254641506,19.5907,-6.03704,20.4997897173,37.58,8.54,38.5381369555,131.3
2020-02-19 13:30:00,32.28274,-6.59394,32.9492844631,20.94274,-6.50394,21.9294230255,11.34,-0.09,11.3403571372,132.28,55.59274,-2.11394,55.6329172616,20.94274,-6.50394,21.9294230255,34.65,4.39,34.9269895639,132.11
2020-02-19 14:00:00,47.58102,-6.67626,48.0471217851,21.53102,-6.51626,22.4954765815,26.05,-0.16,26.0504913581,132.93,47.62102,-6.83626,48.1092090626,21.53102,-6.51626,22.4954765815,26.09,-0.32,26.0919623639,132.92
2020-02-19 14:30:00,46.5953,-8.76292,47.4121371488,20.6853,-6.35292,21.6388823329,25.91,-2.41,26.0218408265,133.4,46.6353,-8.92292,47.4812563799,20.6853,-6.35292,21.6388823329,25.95,-2.5700000000000003,26.0769515089,133.3
2020-02-19 15:00:00,45.88822,-9.4379,46.8487213398,21.57822,-6.6779,22.5879155032,24.31,-2.76,24.466174609,133.21,45.92822,-9.5979,46.9203695294,21.57822,-6.6779,22.5879155032,24.35,-2.92,24.5244551418,133.11
2020-02-19 15:30:00,45.35284,-9.39942,46.3166189656,21.49284,-6.61942,22.4890838498,23.86,-2.7800000000000002,24.0214071195,133.0,45.40284,-9.55942,46.3982800414,21.49284,-6.61942,22.4890838498,23.91,-2.94,24.0900747197,132.87
2020-02-19 16:00:00,45.60654,-8.29716,46.3551437797,20.85654,-6.36716,21.8067876414,24.75,-1.9300000000000002,24.8251364548,132.89,45.64654,-8.45716,46.4233795542,20.85654,-6.36716,21.8067876414,24.79,-2.09,24.8779460567,132.68
2020-02-19 16:30:00,45.93694,-8.26618,46.6747489373,21.07694,-6.44618,22.0406587097,24.86,-1.82,24.9265320492,133.07,45.96694,-8.41618,46.7310566835,21.07694,-6.44618,22.0406587097,24.89,-1.97,24.9678393138,132.84
2020-02-19 17:00:00,45.95704,-7.91316,46.633331714,20.91704,-6.17316,21.8089538206,25.04,-1.74,25.1003824672,132.89,46.02704,-8.07316,46.7296942377,20.91704,-6.17316,21.8089538206,25.11,-1.9,25.1817811125,132.67
2020-02-19 17:30:00,47.67096,-7.90648,48.3221776549,28.72096,-8.75648,30.0261466944,18.95,0.85,18.9690537455,132.25,47.70096,-8.05648,48.3765279336,28.72096,-8.75648,30.0261466944,18.98,0.7000000000000001,18.9929039381,132.01
2020-02-19 18:00:00,48.17912,-7.98602,48.8365039639,31.01912,-8.71602,32.2204098393,17.16,0.73,17.1755203706,132.34,48.21912,-8.11602,48.8973753305,31.01912,-8.71602,32.2204098393,17.2,0.6000000000000001,17.2104619345,132.05
2020-02-19 18:30:00,48.12514,-7.95464,48.7781241701,30.76514,-8.40464,31.8925040213,17.36,0.45,17.3658313939,132.03,48.13514,-8.11464,48.814332784,30.76514,-8.40464,31.8925040213,17.37,0.29,17.3724206719,131.73
2020-02-19 19:00:00,49.19094,-7.26016,49.7238222717,29.17094,-8.83016,30.4781145432,20.02,1.57,20.0814665799,131.56,49.23094,-7.40016,49.7840117037,29.17094,-8.83016,30.4781145432,20.06,1.43,20.110905002,131.27
2020-02-19 19:30:00,48.34004,-9.4868,49.2621441011,28.77004,-8.6068,30.0298552751,19.57,-0.88,19.5897753943,132.33,48.38004,-9.6468,49.3324337596,28.77004,-8.6068,30.0298552751,19.61,-1.04,19.6375584022,132.04
2020-02-19 20:00:00,47.34578,-9.66692,48.3225850519,29.27578,-8.71692,30.5459651819,18.07,-0.9500000000000001,18.094955098,132.87,47.37578,-9.83692,48.3862534786,29.27578,-8.71692,30.5459651819,18.1,-1.12,18.134618827,132.59
2020-02-19 20:30:00,45.4541,-9.5483,46.4461541971,21.9241,-6.5283,22.8754204705,23.53,-3.02,23.723012034699998,131.7,45.4841,-9.7083,46.5086491064,21.9241,-6.5283,22.8754204705,23.56,-3.18,23.7736408655,131.48
2020-02-19 21:00:00,43.40334,-10.13006,44.569810845,20.78334,-6.24006,21.6998979343,22.62,-3.89,22.9520478389,131.29,43.45334,-10.30006,44.657406923799996,20.78334,-6.24006,21.6998979343,22.67,-4.06,23.0306860514,131.05
2020-02-19 21:30:00,41.8858,-10.5022,43.1823626783,20.7558,-6.2522,21.677020978,21.13,-4.25,21.5531761001,132.02,41.9258,-10.6722,43.2627849136,20.7558,-6.2522,21.677020978,21.17,-4.42,21.626495324,131.79
2020-02-19 22:00:00,40.317660000000004,-10.94944,41.7780318372,20.67766,-6.14944,21.5726965257,19.64,-4.8,20.2180513403,133.12,40.35766,-11.10944,41.8588148159,20.67766,-6.14944,21.5726965257,19.68,-4.96,20.2954182021,132.84
2020-02-19 22:30:00,37.88872,-12.53678,39.9089708713,20.77872,-6.14678,21.6688280534,17.11,-6.39,18.264287558,133.65,37.97872,-10.91678,39.516569416,20.77872,-6.14678,21.6688280534,17.2,-4.77,17.8491708491,133.39
2020-02-19 23:00:00,35.4417,-23.25936,42.3923569349,20.8517,-6.14936,21.7395497032,14.59,-17.11,22.4860000889,131.36,35.8317,-3.51936,36.0041194824,20.8517,-6.14936,21.7395497032,14.98,2.63,15.2091189751,131.16
2020-02-19 23:30:00,33.79464,-23.4641,41.1417267691,21.11464,-6.1841,22.0016161938,12.68,-17.28,21.4331705541,131.58,34.17464,-3.6741,34.3715729919,21.11464,-6.1841,22.0016161938,13.06,2.51,13.2990112414,131.35
2020-02-20 00:00:00,32.38518,-23.74182,40.155621033,21.12518,-6.07182,21.9804510451,11.26,-17.67,20.9527205871,131.63,32.74518,-3.98182,32.9863866427,21.12518,-6.07182,21.9804510451,11.62,2.09,11.8064600961,131.35
2020-02-20 00:30:00,31.35966,-23.77636,39.3540794603,20.90966,-5.99636,21.752476056,10.45,-17.78,20.6235520704,131.68,31.70966,-3.96636,31.9567606144,20.90966,-5.99636,21.752476056,10.8,2.03,10.9891264439,131.45
2020-02-20 01:00:00,30.52598,-23.73562,38.6680114791,20.70598,-5.88562,21.5262196064,9.82,-17.85,20.3728962104,131.3,30.86598,-4.03562,31.1286837201,20.70598,-5.88562,21.5262196064,10.16,1.85,10.3270566959,131.12
2020-02-20 01:30:00,29.30434,-23.57122,37.6078017853,19.87434,-5.60122,20.648560626,9.43,-17.97,20.2939843303,131.12,29.64434,-3.90122,29.899939992,19.87434,-5.60122,20.648560626,9.77,1.7000000000000002,9.9167988787,130.95
2020-02-20 02:00:00,28.98602,-22.6862,36.8083282136,19.60602,-5.5161999999999995,20.3672404287,9.38,-17.17,19.5651041398,131.63,29.32602,-2.8962,29.4686854726,19.60602,-5.5161999999999995,20.3672404287,9.72,2.62,10.0669161117,131.44
2020-02-20 02:30:00,28.98202,-22.22724,36.5240698896,20.11202,-5.63724,20.8871209911,8.87,-16.59,18.8123629563,131.77,29.34202,-2.35724,29.4365541139,20.11202,-5.63724,20.8871209911,9.23,3.2800000000000002,9.7954734444,131.61
2020-02-20 03:00:00,28.545,-22.3404,36.2479033485,20.015,-5.6004000000000005,20.7837606116,8.53,-16.74,18.7879881839,132.23,28.885,-2.3904,28.9837409104,20.015,-5.6004000000000005,20.7837606116,8.87,3.21,9.4329740803,131.99
2020-02-20 03:30:00,28.84812,-22.35874,36.4983188917,20.33812,-5.69874,21.1214289934,8.51,-16.66,18.7076374778,132.44,29.16812,-2.31874,29.2601397728,20.33812,-5.69874,21.1214289934,8.83,3.38,9.4548030122,132.21
2020-02-20 04:00:00,28.46854,-22.14642,36.0682920104,19.80854,-5.45642,20.5463080905,8.66,-16.69,18.80297051,132.17,28.79854,-2.1764200000000002,28.8806632567,19.80854,-5.45642,20.5463080905,8.99,3.2800000000000002,9.5696656159,131.99
2020-02-20 04:30:00,28.3675,-22.08382,35.9501065651,19.4575,-5.47382,20.2127932667,8.91,-16.61,18.8488779507,131.6,28.6975,-2.25382,28.7858682489,19.4575,-5.47382,20.2127932667,9.24,3.22,9.7849885028,131.42
2020-02-20 05:00:00,28.70698,-21.94294,36.1328564684,20.03698,-5.65294,20.819132983,8.67,-16.29,18.4535362465,131.27,29.02698,-2.21294,29.1112121246,20.03698,-5.65294,20.819132983,8.99,3.44,9.6256791968,131.09
2020-02-20 05:30:00,29.51136,-21.79824,36.6890124717,20.39136,-5.7682400000000005,21.1915113984,9.12,-16.03,18.442757386,131.5,29.85136,-1.99824,29.9181660024,20.39136,-5.7682400000000005,21.1915113984,9.46,3.77,10.1835406416,131.31
2020-02-20 06:00:00,30.51846,-21.459600000000002,37.3080531914,20.12846,-5.7096,20.9225819184,10.39,-15.75,18.8683491594,131.25,30.86846,-1.7196,30.9163200742,20.12846,-5.7096,20.9225819184,10.74,3.99,11.4572117027,131.04
2020-02-20 06:30:00,33.1196,-20.94392,39.1861670635,19.6196,-5.57392,20.3960115789,13.5,-15.37,20.4569523634,131.61,33.4896,-1.18392,33.5105203589,19.6196,-5.57392,20.3960115789,13.87,4.39,14.5481613959,131.34
2020-02-20 07:00:00,34.7497,-20.18154,40.1850246592,18.5397,-5.34154,19.2938468342,16.21,-14.84,21.9770266415,131.3,35.1697,-0.50154,35.1732759416,18.5397,-5.34154,19.2938468342,16.63,4.84,17.3200028868,131.05
2020-02-20 07:30:00,37.0621,-18.71048,41.5172412166,17.772100000000002,-5.22048,18.5229843665,19.29,-13.49,23.5389931815,130.71,37.4921,0.81952,37.5010556577,17.772100000000002,-5.22048,18.5229843665,19.72,6.04,20.6242575624,130.47
2020-02-20 08:00:00,39.17188,-17.69658,42.9837774798,18.43188,-5.38658,19.2028499039,20.74,-12.31,24.1181197443,130.08,39.62188,1.70342,39.6584797292,18.43188,-5.38658,19.2028499039,21.19,7.09,22.3446682678,129.98
2020-02-20 08:30:00,41.36072,-16.48826,44.5260808599,19.90072,-5.85826,20.7450684922,21.46,-10.63,23.948455065,129.72,41.74072,-0.46826000000000007,41.7433464584,19.90072,-5.85826,20.7450684922,21.84,5.39,22.4952817275,129.74
2020-02-20 09:00:00,43.02982,-7.18798,43.6260526029,20.43982,-5.77798,21.2407931705,22.59,-1.4100000000000001,22.6339612088,131.85,43.06982,-7.35798,43.6938126571,20.43982,-5.77798,21.2407931705,22.63,-1.58,22.6850898169,131.86
2020-02-20 09:30:00,43.33444,-7.16244,43.9223660208,18.84444,-5.04244,19.5074119264,24.49,-2.12,24.5815886387,131.68,43.38444,-7.33244,43.9997080725,18.84444,-5.04244,19.5074119264,24.54,-2.29,24.6466164006,131.69
2020-02-20 10:00:00,43.8028,-6.274,44.2498402691,14.8628,-4.424,15.5072434636,28.94,-1.85,28.9990706748,131.41,43.8628,-6.434,44.332173191,14.8628,-4.424,15.5072434636,29.0,-2.01,29.0695734403,131.27
2020-02-20 10:30:00,44.9735,-6.41718,45.4290204759,17.8635,-5.32718,18.6409087494,27.11,-1.09,27.1319037297,132.25,45.0135,-6.58718,45.492923874,17.8635,-5.32718,18.6409087494,27.15,-1.26,27.1792218432,132.06
2020-02-20 11:00:00,45.0481,-7.76,45.7115840199,19.8981,-6.01,20.7859203215,25.15,-1.75,25.210811173,132.44,45.0881,-7.93,45.7801448404,19.8981,-6.01,20.7859203215,25.19,-1.92,25.2630659264,132.31
2020-02-20 11:30:00,37.7085,-12.1955,39.6315681307,18.7385,-5.6555,19.5733508245,18.97,-6.54,20.0657045727,133.18,37.7385,-12.3655,39.7127180195,18.7385,-5.6555,19.5733508245,19.0,-6.71,20.1500397022,132.91
2020-02-20 12:00:00,38.04878,-12.27626,39.9801978369,18.99878,-5.81626,19.8691349051,19.05,-6.46,20.1155188847,133.25,38.06878,-12.44626,40.0517340283,18.99878,-5.81626,19.8691349051,19.07,-6.63,20.1896458612,132.91
2020-02-20 12:30:00,37.05714,-11.689820000000001,38.8572196202,14.09714,-4.38982,14.7648188547,22.96,-7.3,24.0925631679,133.53,37.09714,-11.85982,38.9467986696,14.09714,-4.38982,14.7648188547,23.0,-7.47,24.1826570087,133.2
2020-02-20 13:00:00,35.58054,-11.84264,37.4996393164,14.88054,-4.40264,15.5181735285,20.7,-7.44,21.9964451673,133.66,35.61054,-12.02264,37.585295418,14.88054,-4.40264,15.5181735285,20.73,-7.62,22.0861336589,133.3
2020-02-20 13:30:00,37.73938,-13.0104,39.9190594947,17.929380000000002,-5.0404,18.6244006439,19.81,-7.97,21.3531496506,134.06,37.76938,-13.1804,40.0031125007,17.929380000000002,-5.0404,18.6244006439,19.84,-8.14,21.4449341337,133.63
2020-02-20 14:00:00,37.9967,-13.48052,40.3171629751,23.3167,-6.42052,24.1845317499,14.68,-7.06,16.289444435,133.69,38.0167,-13.450520000000001,40.3259961707,23.3167,-6.42052,24.1845317499,14.7,-7.03,16.2945052088,133.22
2020-02-20 14:30:00,37.15744,-13.17008,39.4224092942,20.79744,-6.18008,21.696241595300002,16.36,-6.99,17.7907194908,132.1,37.17744,-13.34008,39.4983516031,20.79744,-6.18008,21.696241595300002,16.38,-7.16,17.8765209143,131.56
2020-02-20 15:00:00,36.25758,-13.36464,38.6422787861,17.84758,-5.3246400000000005,18.6249269257,18.41,-8.04,20.0890442779,132.65,36.28758,-13.53464,38.7295099657,17.84758,-5.3246400000000005,18.6249269257,18.44,-8.21,20.1850860786,132.07
2020-02-20 15:30:00,37.42976,-14.04816,39.9792162635,17.72976,-5.06816,18.439919616,19.7,-8.98,21.6501824473,133.59,37.45976,-14.22816,40.0708641814,17.72976,-5.06816,18.439919616,19.73,-9.16,21.7526665032,132.98
2020-02-20 16:00:00,42.08938,-12.05612,43.7820275711,10.64938,-2.58612,10.9588918709,31.44,-9.47,32.8352630567,132.69,42.13938,-12.22612,43.8771621352,10.64938,-2.58612,10.9588918709,31.49,-9.64,32.9325021825,132.1
2020-02-20 16:30:00,46.8868,-9.11414,47.7644173227,14.5668,-4.24414,15.1724878177,32.32,-4.87,32.6848481716,130.81,46.9268,-9.28414,47.8363858771,14.5668,-4.24414,15.1724878177,32.36,-5.04,32.7501328242,130.4
2020-02-20 17:00:00,48.76432,-5.64688,49.0901839353,14.88432,-4.55688,15.5662499401,33.88,-1.09,33.8975294085,130.89,48.79432,-5.81688,49.139818449,14.88432,-4.55688,15.5662499401,33.91,-1.26,33.9334009495,130.82
2020-02-20 17:30:00,45.12288,-4.55786,45.3524904198,13.04288,-3.71786,13.5624187251,32.08,-0.84,32.0909956218,130.71,45.15288,-4.72786,45.3997272291,13.04288,-3.71786,13.5624187251,32.11,-1.01,32.1258805327,130.61
2020-02-20 18:00:00,48.94908,-5.5217600000000004,49.2595398511,16.54908,-4.93176,17.2683034935,32.4,-0.59,32.4053714683,129.73,48.98908,-5.65176,49.3140177875,16.54908,-4.93176,17.2683034935,32.44,-0.72,32.4479891519,129.69
2020-02-20 18:30:00,49.20868,-6.00636,49.5738897787,18.77868,-4.64636,19.3449601652,30.43,-1.3599999999999999,30.4603759005,130.05,49.24868,-6.16636,49.6332194945,18.77868,-4.64636,19.3449601652,30.47,-1.52,30.5078891436,130.01
2020-02-20 19:00:00,47.6838,-5.4252400000000005,47.9914368559,17.5738,-3.87524,17.9959976522,30.11,-1.55,30.1498689881,130.8,47.7138,-5.57524,48.038422242,17.5738,-3.87524,17.9959976522,30.14,-1.7000000000000002,30.1879048627,130.77
2020-02-20 19:30:00,48.81794,-5.36728,49.1121060477,17.38794,-4.59728,17.9854230098,31.43,-0.77,31.4394306564,130.8,48.85794,-5.52728,49.1695955367,17.38794,-4.59728,17.9854230098,31.47,-0.93,31.4837386598,130.77
2020-02-20 20:00:00,47.67008,-5.32686,47.966779803,15.44008,-4.44686,16.067689139,32.23,-0.88,32.2420114137,130.96,47.70008,-5.49686,48.0157588909,15.44008,-4.44686,16.067689139,32.26,-1.05,32.2770832016,130.94
2020-02-20 20:30:00,46.93036,-5.46032,47.2469447079,12.08036,-3.64032,12.6169341534,34.85,-1.82,34.8974913138,130.26,46.98036,-5.62032,47.3153487003,12.08036,-3.64032,12.6169341534,34.9,-1.98,34.9561210663,130.23
2020-02-20 21:00:00,45.45344,-5.58152,45.7948531316,11.683440000000001,-3.59152,12.2230023376,33.77,-1.99,33.8285825893,130.05,45.50344,-5.53152,45.8384201881,11.683440000000001,-3.59152,12.2230023376,33.82,-1.94,33.8755959357,130.04
2020-02-20 21:30:00,44.2558,-5.43118,44.5878184018,12.0058,-3.68118,12.5574806324,32.25,-1.75,32.2974457194,131.3,44.2958,-5.60118,44.6485286995,12.0058,-3.68118,12.5574806324,32.29,-1.92,32.3470323214,131.27
2020-02-20 22:00:00,44.36666,-6.66508,44.864505023,14.36666,-4.34508,15.0093517436,30.0,-2.32,30.0895729448,131.81,44.40666,-6.82508,44.9280888683,14.36666,-4.34508,15.0093517436,30.04,-2.48,30.1421963367,131.7
2020-02-20 22:30:00,39.71814,-13.15786,41.8408881937,11.258140000000001,-3.36786,11.7510934487,28.46,-9.79,30.0967722522,132.52,39.91814,-7.01786,40.5303375268,11.258140000000001,-3.36786,11.7510934487,28.66,-3.65,28.891488366,132.1
2020-02-20 23:00:00,31.72878,-20.80256,37.9402422612,5.78878,-1.3025600000000002,5.9335180494,25.94,-19.5,32.4520199679,131.23,32.23878,-1.20256,32.2612009454,5.78878,-1.3025600000000002,5.9335180494,26.45,0.1,26.4501890352,130.79
2020-02-20 23:30:00,35.3024,-22.07902,41.6382344717,6.6224,-1.67902,6.8319316390000004,28.68,-20.4,35.1952042188,131.53,35.8524,-2.37902,35.9312443692,6.6224,-1.67902,6.8319316390000004,29.23,-0.7000000000000001,29.2383805981,131.15
2020-02-21 00:00:00,44.09072,-23.04846,49.751614029,13.38072,-3.95846,13.9539626375,30.71,-19.09,36.1598147119,131.88,44.66072,-3.27846,44.7808911355,13.38072,-3.95846,13.9539626375,31.28,0.68,31.2873904313,131.47
2020-02-21 00:30:00,42.98442,-21.95156,48.2652188348,12.42442,-3.65156,12.9499074425,30.56,-18.3,35.6202695105,131.28,43.54442,-2.31156,43.6057315358,12.42442,-3.65156,12.9499074425,31.12,1.34,31.1488362543,130.9
