Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-21 01:00:00,41.28014,-22.14564,46.845270086,9.86014,-2.84564,10.2625546444,31.42,-19.3,36.8741969404,131.52,41.85014,-2.4356400000000002,41.9209560987,9.86014,-2.84564,10.2625546444,31.99,0.41000000000000003,31.9926272757,131.17
2020-02-21 01:30:00,40.76432,-22.56368,46.5923753441,11.78432,-3.74368,12.3646810636,28.98,-18.82,34.5547796983,131.85,41.30432,-2.77368,41.3973447386,11.78432,-3.74368,12.3646810636,29.52,0.97,29.5359323537,131.46
2020-02-21 02:00:00,41.87868,-23.23554,47.892735959,16.70868,-5.29554,17.527770287,25.17,-17.94,30.9091006016,132.33,42.38868,-3.29554,42.5165941255,16.70868,-5.29554,17.527770287,25.68,2.0,25.7577638781,131.95
2020-02-21 02:30:00,41.6455,-23.44652,47.7921224718,18.3755,-5.7365200000000005,19.2501081026,23.27,-17.71,29.2427255912,131.93,42.1255,-3.57652,42.2770534162,18.3755,-5.7365200000000005,19.2501081026,23.75,2.16,23.8480208822,131.62
2020-02-21 03:00:00,40.43378,-23.1874,46.610579098,16.17378,-4.9274000000000004,16.9077032813,24.26,-18.26,30.3640445264,131.89,40.93378,-3.3074,41.0671795945,16.17378,-4.9274000000000004,16.9077032813,24.76,1.62,24.8129401724,131.62
2020-02-21 03:30:00,40.67362,-23.51064,46.9797143149,18.53362,-5.66064,19.3788006727,22.14,-17.85,28.4394461971,131.97,41.15362,-3.62064,41.3125825036,18.53362,-5.66064,19.3788006727,22.62,2.04,22.7118030988,131.7
2020-02-21 04:00:00,40.53542,-23.69022,46.9504717572,18.10542,-5.48022,18.9166340723,22.43,-18.21,28.8913308797,132.54,41.01542,-3.6802200000000003,41.180197875,18.10542,-5.48022,18.9166340723,22.91,1.8,22.9806026901,132.2
2020-02-21 04:30:00,40.51088,-23.48526,46.8261554651,17.73088,-5.41526,18.5393944465,22.78,-18.07,29.0766796591,131.97,40.98088,-3.60526,41.1391592676,17.73088,-5.41526,18.5393944465,23.25,1.81,23.3203473388,131.65
2020-02-21 05:00:00,40.10446,-23.12628,46.2946275342,17.20446,-5.25628,17.9894948047,22.9,-17.87,29.0473217354,131.47,40.58446,-3.37628,40.7246566607,17.20446,-5.25628,17.9894948047,23.38,1.88,23.4554641821,131.2
2020-02-21 05:30:00,41.12868,-23.1666,47.2044454909,17.51868,-5.3766,18.3251733007,23.61,-17.79,29.5620736756,131.7,41.61868,-3.3466,41.7530149391,17.51868,-5.3766,18.3251733007,24.1,2.03,24.185344736,131.47
2020-02-21 06:00:00,43.82562,-22.90694,49.451115948500004,19.41562,-5.94694,20.3059694511,24.41,-16.96,29.7235546326,131.7,44.32562,-3.09694,44.4336767075,19.41562,-5.94694,20.3059694511,24.91,2.85,25.0725068551,131.47
2020-02-21 06:30:00,48.35358,-21.80516,53.0427535243,21.08358,-6.49516,22.0613791283,27.27,-15.31,31.273774956,131.52,48.87358,-2.04516,48.9163520864,21.08358,-6.49516,22.0613791283,27.79,4.45,28.1440331154,131.25
2020-02-21 07:00:00,51.80698,-19.71148,55.4301869067,19.85698,-6.14148,20.7850290188,31.95,-13.57,34.7123522683,130.66,52.37698,-0.19148,52.3773300056,19.85698,-6.14148,20.7850290188,32.52,5.95,33.0598381726,130.39
2020-02-21 07:30:00,55.52272,-18.72008,58.5936330279,20.33272,-6.4200800000000005,21.3222168126,35.19,-12.3,37.2776890378,130.14,56.13272,0.64992,56.1364823498,20.33272,-6.4200800000000005,21.3222168126,35.8,7.07,36.4914359816,129.86
2020-02-21 08:00:00,58.62778,-18.48258,61.47212662,20.51778,-6.47258,21.5144971585,38.11,-12.01,39.9576300599,130.14,59.26778,0.9074200000000001,59.2747261249,20.51778,-6.47258,21.5144971585,38.75,7.38,39.4465068162,129.86
2020-02-21 08:30:00,62.91364,-10.72728,63.8216313976,20.79364,-6.44728,21.7702293017,42.12,-4.28,42.336896438,131.23,63.23364,-2.9372800000000003,63.3018233659,20.79364,-6.44728,21.7702293017,42.44,3.51,42.584899906,130.98
2020-02-21 09:00:00,65.74048,-5.29904,65.9536999383,21.28048,-6.60904,22.2831379916,44.46,1.31,44.4792951833,132.76,65.82048,-5.43904,66.0448237453,21.28048,-6.60904,22.2831379916,44.54,1.17,44.5553644357,132.57
2020-02-21 09:30:00,67.85548,-4.712,68.0188878917,21.90548,-6.832,22.946160420200002,45.95,2.12,45.9988793342,132.76,67.93548,-4.862,68.1092393646,21.90548,-6.832,22.946160420200002,46.03,1.97,46.0721369159,132.57
2020-02-21 10:00:00,68.73048,-4.55346,68.8811503897,22.24048,-6.86346,23.2754384234,46.49,2.31,46.5473543824,132.41,68.82048,-4.68346,68.9796583422,22.24048,-6.86346,23.2754384234,46.58,2.18,46.6309854067,132.24
2020-02-21 10:30:00,69.65754,-4.30636,69.7905266874,23.36754,-7.20636,24.4534977069,46.29,2.9,46.3807513954,132.73,69.74754,-4.45636,69.8897594824,23.36754,-7.20636,24.4534977069,46.38,2.75,46.4614560684,132.58
2020-02-21 11:00:00,69.73712,-4.00544,69.8520540535,18.89712,-5.6554400000000005,19.7252413392,50.84,1.65,50.8667681301,132.91,69.83712,-4.13544,69.9594539279,18.89712,-5.6554400000000005,19.7252413392,50.94,1.52,50.9626726144,132.72
2020-02-21 11:30:00,69.9645,-3.98314,70.0777900944,22.7945,-6.94314,23.8284792488,47.17,2.96,47.2627813401,132.47,70.0445,-4.12314,70.1657485082,22.7945,-6.94314,23.8284792488,47.25,2.8200000000000003,47.3340775763,132.28
2020-02-21 12:00:00,70.30938,-4.28142,70.439615794,24.11938,-7.43142,25.2382744022,46.19,3.15,46.2972850176,132.52,70.39938,-4.42142,70.5380865859,24.11938,-7.43142,25.2382744022,46.28,3.01,46.3777802401,132.28
2020-02-21 12:30:00,70.3629,-4.50556,70.507005094,24.3429,-7.41556,25.4473438795,46.02,2.91,46.1119127775,132.96,70.4429,-4.64556,70.5959162284,24.3429,-7.41556,25.4473438795,46.1,2.77,46.1831451939,132.7
2020-02-21 13:00:00,69.66594,-4.81212,69.8319389318,24.07594,-7.37212,25.1793375643,45.59,2.56,45.6618188424,133.41,69.73594,-4.9621200000000005,69.9122590293,24.07594,-7.37212,25.1793375643,45.66,2.41,45.7235573857,133.15
2020-02-21 13:30:00,68.5137,-15.13756,70.1660374429,24.1037,-7.34756,25.1987101186,44.41,-7.79,45.0880494145,131.6,69.1337,1.79244,69.1569325292,24.1037,-7.34756,25.1987101186,45.03,9.14,45.9482371805,131.31
2020-02-21 14:00:00,67.20434,-17.0617,69.3363174803,24.18434,-7.3517,25.2770606307,43.02,-9.71,44.1022051603,131.3,67.89434,2.6583,67.9463609248,24.18434,-7.3517,25.2770606307,43.71,10.01,44.8415454685,131.02
2020-02-21 14:30:00,66.75046,-17.41332,68.9844013066,24.14046,-7.34332,25.2326407186,42.61,-10.07,43.7837526943,131.76,67.44046,2.42668,67.4841049495,24.14046,-7.34332,25.2326407186,43.3,9.77,44.3885446934,131.48
2020-02-21 15:00:00,66.5905,-16.68094,68.6480039734,23.6605,-7.24094,24.7436956078,42.93,-9.44,43.9556424137,132.27,67.2805,3.37906,67.3653006134,23.6605,-7.24094,24.7436956078,43.62,10.62,44.8941956159,132.05
2020-02-21 15:30:00,66.44186,-16.74426,68.5192746839,23.78186,-7.29426,24.8753511333,42.66,-9.45,43.694142628,132.16,67.13186,3.28574,67.2122214661,23.78186,-7.29426,24.8753511333,43.35,10.58,44.6224035659,131.99
2020-02-21 16:00:00,66.64056,-16.99372,68.7731834115,23.35056,-7.19372,24.4335478339,43.29,-9.8,44.3854041324,132.5,67.34056,3.07628,67.4107893423,23.35056,-7.19372,24.4335478339,43.99,10.27,45.1729233059,132.24
2020-02-21 16:30:00,66.6209,-17.10138,68.7808222887,23.0609,-7.09138,24.126598996,43.56,-10.01,44.6953431579,132.03,67.3109,2.84862,67.3711503146,23.0609,-7.09138,24.126598996,44.25,9.94,45.3526856978,131.77
2020-02-21 17:00:00,66.30126,-16.5034,68.3243681943,24.12126,-7.2634,25.191112789,42.18,-9.24,43.1802037976,129.62,66.98126,2.9766,67.0473663819,24.12126,-7.2634,25.191112789,42.86,10.24,44.0662818944,129.42
2020-02-21 17:30:00,68.63368,-15.30574,70.3196111145,32.24368,-9.79574,33.6988341355,36.39,-5.51,36.804785015,130.15,69.16368,2.8442600000000002,69.2221384103,32.24368,-9.79574,33.6988341355,36.92,12.64,39.0237876173,129.89
2020-02-21 18:00:00,67.77086,-4.4238,67.915090161,32.25086,-9.8638,33.7255470108,35.52,5.44,35.9341620189,132.39,67.84086,-4.5738,67.9948669532,32.25086,-9.8638,33.7255470108,35.59,5.29,35.9809977627,132.09
2020-02-21 18:30:00,65.99026,-4.37048,66.13482827,32.26026,-9.88048,33.7394170118,33.73,5.51,34.1770829651,132.17,66.06026,-4.51048,66.2140648284,32.26026,-9.88048,33.7394170118,33.8,5.37,34.2239229195,131.89
2020-02-21 19:00:00,68.35062,-5.7091,68.5886366477,31.96062,-9.6391,33.3825325521,36.39,3.93,36.6015983258,133.16,68.42062,-5.8591,68.6710295102,31.96062,-9.6391,33.3825325521,36.46,3.7800000000000002,36.6554225184,132.83
2020-02-21 19:30:00,67.23758,-6.39038,67.5405738856,31.42758,-9.57038,32.8524726315,35.81,3.18,35.9509179299,132.67,67.31758,-6.53038,67.6335895839,31.42758,-9.57038,32.8524726315,35.89,3.04,36.0185188479,132.36
2020-02-21 20:00:00,59.72714,-6.42014,60.0712031692,23.71714,-7.2301400000000005,24.794710206,36.01,0.81,36.0191088174,133.13,59.79714,-6.53014,60.1526448346,23.71714,-7.2301400000000005,24.794710206,36.08,0.7000000000000001,36.0867898267,132.77
2020-02-21 20:30:00,56.37292,-7.046,56.8115501049,23.65292,-7.266,24.7437947883,32.72,0.22,32.7207396004,132.64,56.44292,-7.246,56.906130901,23.65292,-7.266,24.7437947883,32.79,0.02,32.7900060994,132.29
2020-02-21 21:00:00,57.81428,-8.13036,58.3831630322,22.49428,-6.98036,23.5524533424,35.32,-1.15,35.3387167283,133.4,57.88428,-8.30036,58.4763699903,22.49428,-6.98036,23.5524533424,35.39,-1.32,35.4146085677,132.98
2020-02-21 21:30:00,59.54182,-12.10626,60.7601008895,23.44182,-7.25626,24.5391979107,36.1,-4.85,36.42433939,132.89,59.74182,-7.11626,60.1641605385,23.44182,-7.25626,24.5391979107,36.3,0.14,36.3002699714,132.5
2020-02-21 22:00:00,56.65688,-21.07998,60.4513656433,23.38688,-7.15998,24.4583619594,33.27,-13.92,36.0646544417,131.85,57.17688,-1.75998,57.2039608431,23.38688,-7.15998,24.4583619594,33.79,5.4,34.218768242,131.45
2020-02-21 22:30:00,53.8017,-21.79982,58.0504528399,22.2317,-6.77982,23.2425137221,31.57,-15.02,34.9609110293,131.56,54.3117,-2.56982,54.3724629911,22.2317,-6.77982,23.2425137221,32.08,4.21,32.3550691546,131.15
2020-02-21 23:00:00,51.1678,-22.09902,55.7360784573,21.3078,-6.39902,22.247916707,29.86,-15.7,33.7358800093,132.17,51.6478,-2.68902,51.7177539478,21.3078,-6.39902,22.247916707,30.34,3.71,30.5659892691,131.78
2020-02-21 23:30:00,49.32316,-22.64662,54.2737828957,23.28316,-7.13662,24.3523486467,26.04,-15.51,30.3091025931,132.41,49.79316,-3.15662,49.8931160844,23.28316,-7.13662,24.3523486467,26.51,3.98,26.8070979407,132.02
2020-02-22 00:00:00,47.0292,-23.30904,52.4886368499,20.9892,-6.43904,21.9546749637,26.04,-16.87,31.0270607696,133.52,47.4792,-3.95904,47.6439758035,20.9892,-6.43904,21.9546749637,26.49,2.48,26.605835826,133.1
2020-02-22 00:30:00,45.83768,-14.92238,48.2055010621,23.64768,-7.30238,24.7494954099,22.19,-7.62,23.4618946379,130.05,45.86768,-15.10238,48.2900191577,23.64768,-7.30238,24.7494954099,22.22,-7.8,23.5492759974,129.59
2020-02-22 01:00:00,44.98616,-15.01396,47.4254529386,24.11616,-7.38396,25.2212616343,20.87,-7.63,22.2210215787,129.53,45.00616,-15.18396,47.498495547,24.11616,-7.38396,25.2212616343,20.89,-7.8,22.2987017559,129.47
2020-02-22 01:30:00,44.01634,-15.32242,46.6070245956,23.56634,-7.21242,24.6453115876,20.45,-8.11,21.9994227197,129.61,44.06634,-15.49242,46.7103564368,23.56634,-7.21242,24.6453115876,20.5,-8.28,22.1090117373,129.55
2020-02-22 02:00:00,42.95492,-15.47672,45.6580115003,23.51492,-7.16672,24.5827854029,19.44,-8.31,21.1416579293,130.05,42.98492,-15.65672,45.7475270213,23.51492,-7.16672,24.5827854029,19.47,-8.49,21.2405508403,129.87
2020-02-22 02:30:00,42.51624,-15.54894,45.2703015106,23.17624,-7.04894,24.2244846315,19.34,-8.5,21.1254727758,130.61,42.53624,-15.72894,45.3511991778,23.17624,-7.04894,24.2244846315,19.36,-8.68,21.2167858075,130.47
2020-02-22 03:00:00,41.83898,-15.6145,44.6577301001,22.49898,-6.8245000000000005,23.5112292594,19.34,-8.79,21.2438155707,130.42,41.86898,-15.7945,44.7490526882,22.49898,-6.8245000000000005,23.5112292594,19.37,-8.97,21.3461425087,130.58
2020-02-22 03:30:00,41.38082,-15.57566,44.2150816838,20.24082,-6.07566,21.1330177378,21.14,-9.5,23.176488086,130.54,41.41082,-15.76566,44.3104056437,20.24082,-6.07566,21.1330177378,21.17,-9.69,23.2822894063,130.73
2020-02-22 04:00:00,40.56866,-15.63022,43.4755097894,17.99866,-5.29022,18.7600157101,22.57,-10.34,24.8258031089,131.24,40.60866,-15.81022,43.5778191681,17.99866,-5.29022,18.7600157101,22.61,-10.52,24.937572055,131.54
2020-02-22 04:30:00,40.5779,-15.57016,43.4625798916,21.6179,-6.45016,22.5596578971,18.96,-9.12,21.0393916262,130.42,40.5979,-15.75016,43.546033395,21.6179,-6.45016,22.5596578971,18.98,-9.3,21.135997729,130.76
2020-02-22 05:00:00,40.86756,-15.59996,43.7437562671,22.59756,-6.76996,23.589872326,18.27,-8.83,20.291914646,130.79,40.90756,-15.77996,43.8455881789,22.59756,-6.76996,23.589872326,18.31,-9.01,20.406768485,130.96
2020-02-22 05:30:00,41.62362,-15.6443,44.4665027228,22.96362,-7.0643,24.025656661,18.66,-8.58,20.538062226,130.48,41.653620000000004,-15.824300000000001,44.5581926204,22.96362,-7.0643,24.025656661,18.69,-8.76,20.6410682863,130.52
2020-02-22 06:00:00,42.69676,-15.47722,45.4153900504,23.59676,-7.28722,24.6963693248,19.1,-8.19,20.781869502,130.25,42.71676,-15.65722,45.4958253362,23.59676,-7.28722,24.6963693248,19.12,-8.37,20.8717823868,130.59
2020-02-22 06:30:00,44.27874,-14.51684,46.5976980072,21.52874,-6.5468399999999995,22.502172339,22.75,-7.97,24.1056715318,129.42,44.31874,-14.69684,46.6920530837,21.52874,-6.5468399999999995,22.502172339,22.79,-8.15,24.203441904,129.73
2020-02-22 07:00:00,47.2706,-14.55952,49.4619980085,23.4806,-7.26952,24.5801647145,23.79,-7.29,24.8818849768,129.77,47.3706,-11.85952,48.8325911558,23.4806,-7.26952,24.5801647145,23.89,-4.59,24.32694391,130.02
2020-02-22 07:30:00,48.48858,-20.47564,52.634534517,21.84858,-6.74564,22.8662219666,26.64,-13.73,29.9700266933,132.47,48.94858,-0.8656400000000001,48.9562336851,21.84858,-6.74564,22.8662219666,27.1,5.88,27.7305679711,132.4
2020-02-22 08:00:00,51.3201,-19.96168,55.0656093441,22.7901,-7.08168,23.8650130868,28.53,-12.88,31.3026404637,132.42,51.8101,-0.34168000000000004,51.8112266525,22.7901,-7.08168,23.8650130868,29.02,6.74,29.7924151421,132.3
2020-02-22 08:30:00,52.971940000000004,-19.72402,56.524891794,22.72194,-6.96402,23.7651873951,30.25,-12.76,32.8310843561,131.95,53.46194,-0.25402,53.4625434741,22.72194,-6.96402,23.7651873951,30.74,6.71,31.4638157254,131.79
2020-02-22 09:00:00,49.47118,-18.4952,52.8154340476,22.09118,-6.5152,23.0318923415,27.38,-11.98,29.8861974831,131.63,49.94118,0.8548,49.9484949006,22.09118,-6.5152,23.0318923415,27.85,7.37,28.8086688342,131.42
2020-02-22 09:30:00,49.13768,-17.47766,52.1534293681,23.51768,-6.80766,24.4831678354,25.62,-10.67,27.7530773069,132.47,49.58768,2.10234,49.6322258342,23.51768,-6.80766,24.4831678354,26.07,8.91,27.5505535335,132.24
2020-02-22 10:00:00,50.05088,-16.96408,52.8476167771,24.43088,-6.87408,25.3795365092,25.62,-10.09,27.5352955314,132.42,50.52088,2.61592,50.5885595112,24.43088,-6.87408,25.3795365092,26.09,9.49,27.7623522058,132.16
2020-02-22 10:30:00,57.55016,-17.22428,60.0724290964,24.44016,-6.83428,25.3777225918,33.11,-10.39,34.7019336637,132.13,58.06016,2.30572,58.105925033,24.44016,-6.83428,25.3777225918,33.62,9.14,34.8402640633,131.9
2020-02-22 11:00:00,57.96374,-17.45722,60.5355241566,24.69374,-6.91722,25.6442728054,33.27,-10.54,34.8996346686,132.51,58.48374,2.17278,58.5240874967,24.69374,-6.91722,25.6442728054,33.79,9.09,34.9913160656,132.27
2020-02-22 11:30:00,59.0974,-17.4462,61.6187680922,25.0774,-7.1362,26.073000234,34.02,-10.31,35.5479464948,132.31,59.6374,2.1238,59.6752042745,25.0774,-7.1362,26.073000234,34.56,9.26,35.7790609156,132.05
2020-02-22 12:00:00,59.14516,-17.92242,61.8009958664,26.17516,-7.40242,27.2017430118,32.97,-10.52,34.607676894,133.09,59.65516,1.8475800000000002,59.6837638431,26.17516,-7.40242,27.2017430118,33.48,9.25,34.734318764,132.81
2020-02-22 12:30:00,59.34098,-17.92916,61.9903757503,25.85098,-7.31916,26.867141084700002,33.49,-10.61,35.130502416,133.2,59.88098,1.88084,59.9105109715,25.85098,-7.31916,26.867141084700002,34.03,9.2,35.2516793926,132.93
2020-02-22 13:00:00,56.6897,-17.48336,59.3244465881,24.5997,-7.10336,25.6047449388,32.09,-10.38,33.7270292199,133.27,57.1997,2.33664,57.2474066363,24.5997,-7.10336,25.6047449388,32.6,9.44,33.939263398,132.93
2020-02-22 13:30:00,60.62294,-17.85128,63.1965905084,24.26294,-7.15128,25.294882152,36.36,-10.7,37.901709724,132.97,61.17294,1.87872,61.2017824665,24.26294,-7.15128,25.294882152,36.91,9.03,37.9985394456,132.66
2020-02-22 14:00:00,53.83972,-17.68346,56.6693939199,23.58972,-7.09346,24.6331497062,30.25,-10.59,32.0501263648,132.97,54.33972,2.01654,54.3771238965,23.58972,-7.09346,24.6331497062,30.75,9.11,32.071086667,132.6
2020-02-22 14:30:00,52.42674,-17.59,55.2989255504,23.39674,-7.0,24.4214545559,29.03,-10.59,30.9012782907,133.17,52.91674,2.19,52.9620380294,23.39674,-7.0,24.4214545559,29.52,9.19,30.9174141868,132.88
2020-02-22 15:00:00,51.80108,-18.0375,54.8516480647,22.64108,-6.8075,23.6423467493,29.16,-11.23,31.2476959151,133.47,52.29108,1.8125,52.3224827757,22.64108,-6.8075,23.6423467493,29.65,8.62,30.8776116304,133.14
2020-02-22 15:30:00,52.85558,-18.88914,56.1294214034,22.87558,-6.87914,23.8875433537,29.98,-12.01,32.29613754,132.74,53.37558,0.82086,53.3818916064,22.87558,-6.87914,23.8875433537,30.5,7.7,31.4569547159,132.41
2020-02-22 16:00:00,59.10002,-19.7497,62.3126232323,23.31002,-6.9097,24.3125684881,35.79,-12.84,38.0235413921,131.48,59.72002,0.020300000000000002,59.7200234502,23.31002,-6.9097,24.3125684881,36.41,6.93,37.0636344683,131.2
2020-02-22 16:30:00,54.76358,-19.31142,58.0687578379,22.94358,-6.93142,23.9677376161,31.82,-12.38,34.1434737541,131.0,55.33358,0.30858,55.3344404258,22.94358,-6.93142,23.9677376161,32.39,7.24,33.1893009869,130.72
2020-02-22 17:00:00,52.46608,-18.6304,55.6756801012,23.02608,-6.8204,24.0149581787,29.44,-11.81,31.7204933757,130.3,52.99608,0.7996000000000001,53.0021118025,23.02608,-6.8204,24.0149581787,29.97,7.62,30.9235395775,130.1
2020-02-22 17:30:00,53.36904,-18.97166,56.6407831309,30.68904,-9.32166,32.0735174447,22.68,-9.65,24.647614489,129.5,53.82904,0.30834,53.8299230993,30.68904,-9.32166,32.0735174447,23.14,9.63,25.0638484675,129.34
2020-02-22 18:00:00,55.04902,-17.86128,57.8741732226,32.17902,-9.08128,33.4358935068,22.87,-8.78,24.4974549699,130.9,55.47902,1.15872,55.491119039,32.17902,-9.08128,33.4358935068,23.3,10.24,25.4508860357,130.77
2020-02-22 18:30:00,53.55204,-18.75298,56.7405961111,32.13204,-9.15298,33.4102534777,21.42,-9.6,23.4728864863,132.15,53.97204,0.75702,53.9773487774,32.13204,-9.15298,33.4102534777,21.84,9.91,23.9831962007,131.95
2020-02-22 19:00:00,53.297,-18.71414,56.4870714849,32.417,-9.22414,33.7038076149,20.88,-9.49,22.9354420058,131.98,53.697,0.7558600000000001,53.7023196272,32.417,-9.22414,33.7038076149,21.28,9.98,23.504016678,131.78
2020-02-22 19:30:00,55.4568,-17.92564,58.2819460524,23.4168,-6.89564,24.4109887807,32.04,-11.03,33.885431973,132.21,55.9768,1.63436,56.0006542002,23.4168,-6.89564,24.4109887807,32.56,8.53,33.6587952844,132.05
2020-02-22 20:00:00,61.20888,-18.84986,64.0456416384,22.83888,-6.85986,23.8468471475,38.37,-11.99,40.1997139293,132.61,61.76888,0.77014,61.7736809011,22.83888,-6.85986,23.8468471475,38.93,7.63,39.6706667451,132.39
2020-02-22 20:30:00,59.05662,-19.07782,62.0616434022,22.70662,-6.81782,23.7080843042,36.35,-12.26,38.361831291,132.52,59.60662,0.54218,59.6090857754,22.70662,-6.81782,23.7080843042,36.9,7.36,37.6268467985,132.31
2020-02-22 21:00:00,56.92872,-19.4478,60.1589235748,21.64872,-6.5478000000000005,22.61726691,35.28,-12.9,37.5644566046,132.48,57.45872,0.1422,57.4588959594,21.64872,-6.5478000000000005,22.61726691,35.81,6.69,36.4295511913,132.25
2020-02-22 21:30:00,53.82468,-19.5613,57.2690198519,18.99468,-5.6513,19.8175442473,34.83,-13.91,37.5048930141,132.09,54.35468,-0.0813,54.3547408014,18.99468,-5.6513,19.8175442473,35.36,5.57,35.7960123477,131.89
2020-02-22 22:00:00,52.48662,-20.18032,56.2324692178,19.41662,-5.76032,20.2530594905,33.07,-14.42,36.0771575931,132.42,53.00662,-0.64032,53.0104873919,19.41662,-5.76032,20.2530594905,33.59,5.12,33.9779708046,132.24
2020-02-22 22:30:00,51.48442,-20.6173,55.4591612092,18.97442,-5.7273,19.8199540773,32.51,-14.89,35.7576872854,132.93,51.99442,-0.8873000000000001,52.001990466,18.97442,-5.7273,19.8199540773,33.02,4.84,33.372833263,132.82
2020-02-22 23:00:00,49.408,-22.994320000000002,54.4966899569,20.898,-6.44432,21.869057233,28.51,-16.55,32.9654758801,133.65,49.888,-3.10432,49.9844910614,20.898,-6.44432,21.869057233,28.99,3.34,29.1817699943,133.53
2020-02-22 23:30:00,46.9982,-16.567,49.8326829725,21.4082,-6.277,22.3094544138,25.59,-10.29,27.58137415,131.41,47.1282,-12.947,48.8742472499,21.4082,-6.277,22.3094544138,25.72,-6.67,26.5707978804,131.67
2020-02-23 00:00:00,44.68898,-14.90742,47.1098302321,21.03898,-6.09742,21.9047303133,23.65,-8.81,25.2376425206,130.84,44.72898,-15.07742,47.2018034157,21.03898,-6.09742,21.9047303133,23.69,-8.98,25.3348870138,131.14
2020-02-23 00:30:00,43.0473,-14.86428,45.5413752231,20.7573,-5.9642800000000005,21.5971789641,22.29,-8.9,24.0011270569,131.01,43.0773,-15.03428,45.6254682213,20.7573,-5.9642800000000005,21.5971789641,22.32,-9.07,24.0924739286,131.24
2020-02-23 01:00:00,41.64506,-14.78264,44.1909206486,19.34506,-5.70264,20.1680799625,22.3,-9.08,24.0777158385,130.8,41.68506,-14.96264,44.2891050144,19.34506,-5.70264,20.1680799625,22.34,-9.26,24.1831180785,131.02
2020-02-23 01:30:00,40.30448,-15.08318,43.0343284714,17.48448,-5.61318,18.3634101022,22.82,-9.47,24.7069484154,131.74,40.34448,-15.26318,43.1351565452,17.48448,-5.61318,18.3634101022,22.86,-9.65,24.8133451997,131.88
2020-02-23 02:00:00,38.35476,-13.45094,40.6449923304,16.84476,-5.03094,17.5799970632,21.51,-8.42,23.0992748804,131.28,38.38476,-13.63094,40.733184574,16.84476,-5.03094,17.5799970632,21.54,-8.6,23.1933524959,131.54
2020-02-23 02:30:00,39.94152,-14.32652,42.4331732872,21.58152,-6.29652,22.4812848748,18.36,-8.03,20.0392240369,131.58,39.97152,-14.49652,42.5190722291,21.58152,-6.29652,22.4812848748,18.39,-8.2,20.1353445463,131.83
2020-02-23 03:00:00,40.16972,-14.35416,42.6573359949,22.37972,-6.54416,23.3169015391,17.79,-7.8100000000000005,19.4288496829,131.34,40.19972,-14.53416,42.7464535954,22.37972,-6.54416,23.3169015391,17.82,-7.99,19.5292728999,132.08
2020-02-23 03:30:00,39.0303,-14.23114,41.5438282274,19.1703,-5.38114,19.9112297408,19.86,-8.85,21.7426332352,131.56,39.0603,-14.42114,41.637438862,19.1703,-5.38114,19.9112297408,19.89,-9.04,21.8479678689,132.22
2020-02-23 04:00:00,40.30614,-14.49198,42.8322589414,20.81614,-6.04198,21.6752671684,19.49,-8.45,21.2429423574,132.53,40.33614,-14.67198,42.9216866772,20.81614,-6.04198,21.6752671684,19.52,-8.63,21.3426169904,132.74
2020-02-23 04:30:00,40.49384,-14.5929,43.043045993,21.25384,-6.3029,22.1687226325,19.24,-8.29,20.9499809069,132.6,40.51384,-14.7729,43.1231933645,21.25384,-6.3029,22.1687226325,19.26,-8.47,21.0401639727,132.91
2020-02-23 05:00:00,39.77022,-14.553,42.3492645491,17.96022,-5.283,18.7211001666,21.81,-9.27,23.6982910776,132.79,39.81022,-14.743,42.4524400412,17.96022,-5.283,18.7211001666,21.85,-9.46,23.809958000800002,133.09
2020-02-23 05:30:00,38.8589,-14.3914,41.438225145,14.4389,-4.0514,14.9965221025,24.42,-10.34,26.5188989213,132.82,38.8889,-14.5714,41.5291733745,14.4389,-4.0514,14.9965221025,24.45,-10.52,26.6171542431,133.12
2020-02-23 06:00:00,39.49632,-14.452,42.0573370239,17.94632,-5.312,18.715975677,21.55,-9.14,23.4081631061,132.69,39.53632,-14.632,42.1570400187,17.94632,-5.312,18.715975677,21.59,-9.32,23.5157500412,133.02
2020-02-23 06:30:00,40.59066,-14.11438,42.9746134598,22.30066,-6.24438,23.158404911,18.29,-7.87,19.9113284338,132.14,40.62066,-14.29438,43.0623654531,22.30066,-6.24438,23.158404911,18.32,-8.05,20.0106196806,132.45
2020-02-23 07:00:00,41.09128,-13.74436,43.3289824926,21.68128,-5.96436,22.4866959033,19.41,-7.78,20.911157309,132.14,41.12128,-13.92436,43.4148300728,21.68128,-5.96436,22.4866959033,19.44,-7.96,21.006551359,132.28
2020-02-23 07:30:00,42.42354,-13.63244,44.5600736813,20.61354,-5.70244,21.3877500753,21.81,-7.93,23.2069170723,132.1,42.45354,-13.81244,44.6439979984,20.61354,-5.70244,21.3877500753,21.84,-8.11,23.2971607712,132.21
2020-02-23 08:00:00,44.61172,-13.0713,46.4872503494,18.31172,-5.3413,19.0748152035,26.3,-7.73,27.4124588463,130.85,44.65172,-13.2413,46.5736848945,18.31172,-5.3413,19.0748152035,26.34,-7.9,27.4991927154,130.99
2020-02-23 08:30:00,47.69834,-12.12238,49.2146699229,21.03834,-6.23238,21.942067141,26.66,-5.89,27.3028881256,129.6,47.74834,-12.29238,49.3052388578,21.03834,-6.23238,21.942067141,26.71,-6.06,27.3888243632,129.69
2020-02-23 09:00:00,50.50804,-14.92514,52.6670856291,21.81804,-6.52514,22.7728856639,28.69,-8.4,29.8944158665,130.49,50.76804,-5.26514,51.0403329208,21.81804,-6.52514,22.7728856639,28.95,1.26,28.9774067163,130.62
2020-02-23 09:30:00,54.12816,-18.30364,57.1391366949,21.76816,-6.47364,22.7103677785,32.36,-11.83,34.4545860518,131.57,54.64816,1.13636,54.6599735221,21.76816,-6.47364,22.7103677785,32.88,7.61,33.7491703602,131.68
2020-02-23 10:00:00,56.05834,-19.15226,59.2397379017,20.82834,-6.09226,21.7010455753,35.23,-13.06,37.5728159711,131.63,56.59834,0.29774,56.5991231369,20.82834,-6.09226,21.7010455753,35.77,6.39,36.3362766392,131.78
2020-02-23 10:30:00,56.9786,-19.02256,60.070114424,22.4586,-6.47256,23.3726923334,34.52,-12.55,36.73054451,131.93,57.5086,0.39744,57.5099733308,22.4586,-6.47256,23.3726923334,35.05,6.87,35.7169343589,131.86
2020-02-23 11:00:00,56.73508,-18.72258,59.7444918337,25.32508,-6.91258,26.251541655,31.41,-11.81,33.5568800695,131.87,57.24508,0.6474200000000001,57.2487409195,25.32508,-6.91258,26.251541655,31.92,7.5600000000000005,32.8030486388,131.64
2020-02-23 11:30:00,57.07496,-18.5969,60.0282912351,26.99496,-7.2269,27.9455890797,30.08,-11.37,32.1571656089,131.87,57.56496,0.7731,57.5701511498,26.99496,-7.2269,27.9455890797,30.57,8.0,31.5994446154,131.59
2020-02-23 12:00:00,56.55674,-18.60004,59.5367645025,28.05674,-7.43004,29.0238893643,28.5,-11.17,30.6107644465,131.81,57.03674,0.7499600000000001,57.0416702931,28.05674,-7.43004,29.0238893643,28.98,8.18,30.1123363424,131.46
2020-02-23 12:30:00,58.17374,-18.29292,60.9820871053,26.08374,-7.09292,27.0309268527,32.09,-11.2,33.9883524167,131.99,58.68374,1.07708,58.6936235184,26.08374,-7.09292,27.0309268527,32.6,8.17,33.6081671622,131.54
2020-02-23 13:00:00,57.11972,-18.14268,59.9317883136,23.01972,-6.49268,23.9178260396,34.1,-11.65,36.0351564448,132.38,57.65972,1.32732,57.6749953521,23.01972,-6.49268,23.9178260396,34.64,7.82,35.5117163764,131.92
2020-02-23 13:30:00,56.51036,-18.70728,59.5263228524,21.14036,-6.20728,22.0328197453,35.37,-12.5,37.5138227857,132.91,57.05036,0.9127200000000001,57.0576606069,21.14036,-6.20728,22.0328197453,35.91,7.12,36.6090494277,132.43
2020-02-23 14:00:00,52.70756,-19.10198,56.0622200869,17.44756,-4.92198,18.1285199913,35.26,-14.18,38.0044734209,133.29,53.23756,0.59802,53.2409186874,17.44756,-4.92198,18.1285199913,35.79,5.52,36.2131813018,132.82
2020-02-23 14:30:00,51.65378,-20.17466,55.4538537381,14.49378,-4.16466,15.0802536983,37.16,-16.01,40.4621514505,133.64,52.22378,-0.33466,52.2248522717,14.49378,-4.16466,15.0802536983,37.73,3.83,37.9238948422,133.22
2020-02-23 15:00:00,52.33206,-19.7699,55.9418756376,9.36206,-2.7399,9.7547536849,42.97,-17.03,46.221659425,133.79,52.95206,0.0801,52.9521205832,9.36206,-2.7399,9.7547536849,43.59,2.8200000000000003,43.6811229251,133.36
2020-02-23 15:30:00,52.21566,-13.20212,53.858807281,7.62566,-2.28212,7.9598217398,44.59,-10.92,45.9076736505,131.45,52.40566,-9.02212,53.1766099834,7.62566,-2.28212,7.9598217398,44.78,-6.74,45.2843902465,130.98
2020-02-23 16:00:00,46.73864,-10.31394,47.863115521,5.36864,-1.3739400000000002,5.5416609941,41.37,-8.94,42.3249394565,130.74,46.80864,-10.48394,47.968341399,5.36864,-1.3739400000000002,5.5416609941,41.44,-9.11,42.4295380602,130.28
2020-02-23 16:30:00,44.75754,-10.1727,45.8990328018,4.12754,-1.0727,4.2646537657,40.63,-9.1,41.6366052891,130.4,44.80754,-10.3427,45.9857269611,4.12754,-1.0727,4.2646537657,40.68,-9.27,41.7228390693,129.92
2020-02-23 17:00:00,45.3109,-9.99292,46.3997425525,3.5109,-0.9029200000000001,3.6251459745,41.8,-9.09,42.7769575823,129.89,45.3809,-10.16292,46.5049570233,3.5109,-0.9029200000000001,3.6251459745,41.87,-9.26,42.8817501975,129.43
2020-02-23 17:30:00,52.48532,-14.37164,54.4173947538,4.14532,-0.7416400000000001,4.2111409133,48.34,-13.63,50.2248195616,131.08,52.98532,-0.22164000000000003,52.9857835631,4.14532,-0.7416400000000001,4.2111409133,48.84,0.52,48.8427681443,130.69
2020-02-23 18:00:00,48.58018,-15.97958,51.1407945363,4.44018,-0.06958,4.4407251445,44.14,-15.91,46.9198007242,131.51,49.19018,3.29042,49.3001082373,4.44018,-0.06958,4.4407251445,44.75,3.36,44.8759634994,131.14
2020-02-23 18:30:00,51.17176,-16.05564,53.6314515682,12.55176,-2.35564,12.7708934264,38.62,-13.7,40.9779745717,131.33,51.73176,3.14436,51.8272321517,12.55176,-2.35564,12.7708934264,39.18,5.5,39.5641554946,130.93
2020-02-23 19:00:00,49.91908,-15.87886,52.3837068462,10.76908,-1.5788600000000002,10.8842033675,39.15,-14.3,41.6798812378,131.72,50.48908,3.43114,50.605532513200004,10.76908,-1.5788600000000002,10.8842033675,39.72,5.01,40.0347161848,131.34
2020-02-23 19:30:00,49.15658,-16.09036,51.7230030279,10.77658,-1.64036,10.9007090332,38.38,-14.45,41.0100829065,131.34,49.71658,3.08964,49.8124904238,10.77658,-1.64036,10.9007090332,38.94,4.73,39.226222097,130.95
2020-02-23 20:00:00,47.07858,-16.58572,49.9147152925,10.77858,-1.5257200000000002,10.8860281248,36.3,-15.06,39.3000458015,131.71,47.61858,2.69428,47.6947408624,10.77858,-1.5257200000000002,10.8860281248,36.84,4.22,37.0809115314,131.32
2020-02-23 20:30:00,46.4878,-16.44384,49.3103987287,2.1078,0.60616,2.1932283934,44.38,-17.05,47.5424746937,131.82,47.0978,2.87616,47.185538687,2.1078,0.60616,2.1932283934,44.99,2.27,45.0472307695,131.46
2020-02-23 21:00:00,43.91346,-17.25394,47.1814626172,1.40346,0.6360600000000001,1.540867384,42.51,-17.89,46.1210602653,132.29,44.51346,2.14606,44.5651623434,1.40346,0.6360600000000001,1.540867384,43.11,1.51,43.1364370341,131.91
2020-02-23 21:30:00,45.15146,-17.95678,48.5911544224,1.52146,0.63322,1.6479709039000001,43.63,-18.59,47.425362413,132.83,45.77146,1.6332200000000001,45.8005890584,1.52146,0.63322,1.6479709039000001,44.25,1.0,44.2612979927,132.49
2020-02-23 22:00:00,46.62096,-20.20174,50.8096861863,1.52096,0.6982600000000001,1.6735848796,45.1,-20.9,49.7073435219,133.59,47.25096,-0.42174000000000006,47.2528420896,1.52096,0.6982600000000001,1.6735848796,45.73,-1.12,45.7437132293,133.24
2020-02-23 22:30:00,44.52112,-20.57174,49.0441292377,1.4211200000000002,0.7082600000000001,1.5878332035,43.1,-21.28,48.0671238998,133.59,45.15112,-0.56174,45.1546142612,1.4211200000000002,0.7082600000000001,1.5878332035,43.73,-1.27,43.7484376864,133.24
2020-02-23 23:00:00,41.91986,-20.52418,46.674582238,1.60986,0.37582000000000004,1.6531454540000001,40.31,-20.9,45.4060139189,131.98,42.57986,-0.71418,42.5858489488,1.60986,0.37582000000000004,1.6531454540000001,40.97,-1.09,40.984497069,131.63
2020-02-23 23:30:00,39.796,-21.07728,45.0330250838,2.2560000000000002,-0.17728000000000002,2.2629547495,37.54,-20.9,42.9658189728,132.47,40.426,-1.14728,40.4422764864,2.2560000000000002,-0.17728000000000002,2.2629547495,38.17,-0.97,38.1823231352,132.1
2020-02-24 00:00:00,38.04618,-21.78052,43.8395125892,3.55618,-0.8805200000000001,3.66356816,34.49,-20.9,40.3282791599,132.32,38.64618,-1.93052,38.6943682732,3.55618,-0.8805200000000001,3.66356816,35.09,-1.05,35.1057060889,131.93
2020-02-24 00:30:00,37.5863,-22.1583,43.6316422632,6.2563,-1.8183,6.5151749462,31.33,-20.34,37.3535071981,131.91,38.1563,-2.4183,38.2328576565,6.2563,-1.8183,6.5151749462,31.9,-0.6000000000000001,31.9056421343,131.51
2020-02-24 01:00:00,36.71108,-22.16938,42.8857179531,7.17108,-2.10938,7.474882765,29.54,-20.06,35.7073549847,131.4,37.25108,-2.45938,37.3321779588,7.17108,-2.10938,7.474882765,30.08,-0.35000000000000003,30.0820361678,131.18
2020-02-24 01:30:00,36.3322,-22.55148,42.7621094783,8.8922,-2.66148,9.2819554314,27.44,-19.89,33.8904957178,131.4,36.8622,-2.82148,36.9700221562,8.8922,-2.66148,9.2819554314,27.97,-0.16,27.9704576294,131.31
2020-02-24 02:00:00,35.38424,-22.77152,42.0783384117,8.95424,-2.69152,9.3500103683,26.43,-20.08,33.1926392443,131.83,35.91424,-2.93152,36.0336848558,8.95424,-2.69152,9.3500103683,26.96,-0.24,26.9610682281,131.67
2020-02-24 02:30:00,34.73766,-23.25138,41.8010968059,7.28766,-2.24138,7.6245506477,27.45,-21.01,34.5676525092,132.92,35.26766,-3.11138,35.4046399132,7.28766,-2.24138,7.6245506477,27.98,-0.87,27.993522465,132.81
2020-02-24 03:00:00,33.811840000000004,-23.28518,41.05411224,5.64184,-1.7351800000000002,5.9026441717,28.17,-21.55,35.4676105764,133.09,34.36184,-3.09518,34.5009592246,5.64184,-1.7351800000000002,5.9026441717,28.72,-1.3599999999999999,28.7521825259,133.02
2020-02-24 03:30:00,33.9306,-23.1954,41.10124326,6.3006,-2.1454,6.6558471677,27.63,-21.05,34.7349881244,132.9,34.4706,-2.9754,34.5987755494,6.3006,-2.1454,6.6558471677,28.17,-0.8300000000000001,28.1822248944,133.02
2020-02-24 04:00:00,34.38716,-23.59442,41.7033982788,10.58716,-3.53442,11.1615447677,23.8,-20.06,31.1262525852,132.94,34.87716,-3.38442,35.0409844097,10.58716,-3.53442,11.1615447677,24.29,0.15,24.2904631491,133.02
2020-02-24 04:30:00,38.29358,-24.46956,45.4440054992,21.58358,-6.54956,22.5554353053,16.71,-17.92,24.5020509346,132.79,38.72358,-4.31956,38.9637555506,21.58358,-6.54956,22.5554353053,17.14,2.23,17.2844583369,132.86
2020-02-24 05:00:00,39.7117,-24.6345,46.7319773511,23.8617,-7.1445,24.9083240532,15.85,-17.49,23.6034446639,132.09,40.1117,-4.5945,40.3739756172,23.8617,-7.1445,24.9083240532,16.25,2.55,16.4488601429,132.43
2020-02-24 05:30:00,41.1922,-24.00968,47.6787381811,24.4322,-7.41968,25.5339783062,16.76,-16.59,23.5823175282,131.47,41.6122,-4.09968,41.8136648112,24.4322,-7.41968,25.5339783062,17.18,3.32,17.4978512967,131.88
2020-02-24 06:00:00,43.33846,-23.36422,49.2352403404,24.26846,-7.33422,25.3524936403,19.07,-16.03,24.912362393,131.47,43.76846,-3.56422,43.9133437007,24.26846,-7.33422,25.3524936403,19.5,3.77,19.861090101,131.42
2020-02-24 06:30:00,45.42374,-21.62208,50.3073602877,22.04374,-6.7020800000000005,23.0400596682,23.38,-14.92,27.735010366,131.33,45.91374,-1.91208,45.953537086,22.04374,-6.7020800000000005,23.0400596682,23.87,4.79,24.3458620714,131.17
2020-02-24 07:00:00,45.074,-20.24836,49.4131719149,20.644,-6.27836,21.5775934777,24.43,-13.97,28.1422422703,131.37,45.564,-0.51836,45.5669484724,20.644,-6.27836,21.5775934777,24.92,5.76,25.5770209368,131.17
2020-02-24 07:30:00,50.28358,-12.880980000000001,51.907206276,21.47358,-6.59098,22.4623163404,28.81,-6.29,29.4886452724,130.42,50.55358,-3.76098,50.6932877349,21.47358,-6.59098,22.4623163404,29.08,2.83,29.2173801016,130.89
2020-02-24 08:00:00,54.41314,-6.3845600000000005,54.7864254269,24.41314,-7.59456,25.5671419258,30.0,1.21,30.0243917507,131.95,54.47314,-6.55456,54.8660663639,24.41314,-7.59456,25.5671419258,30.06,1.04,30.0779853049,132.27
2020-02-24 08:30:00,64.24152,-5.73446,64.4969528226,24.39152,-7.6044599999999996,25.5494434343,39.85,1.87,39.8938516566,132.94,64.32152,-5.8944600000000005,64.5910411265,24.39152,-7.6044599999999996,25.5494434343,39.93,1.71,39.9665985543,133.29
2020-02-24 09:00:00,65.7674,-5.2663,65.9779115951,24.4374,-7.7063,25.6236917412,41.33,2.44,41.4019625139,132.86,65.8274,-5.4263,66.0506723845,24.4374,-7.7063,25.6236917412,41.39,2.2800000000000002,41.4527502103,133.11
2020-02-24 09:30:00,63.69484,-4.69416,63.8675800444,24.28484,-7.66416,25.465521835,39.41,2.9699999999999998,39.5217535036,132.86,63.76484,-4.85416,63.9493368967,24.28484,-7.66416,25.465521835,39.48,2.81,39.5798749366,132.95
2020-02-24 10:00:00,60.70032,-4.04786,60.8351380263,24.26032,-7.6078600000000005,25.4252366809,36.44,3.56,36.613483855,132.45,60.77032,-4.19786,60.9151362264,24.26032,-7.6078600000000005,25.4252366809,36.51,3.41,36.668899629,132.71
2020-02-24 10:30:00,68.04562,-4.32796,68.1831184308,24.18562,-7.65796,25.3690474032,43.86,3.33,43.9862308001,132.09,68.11562,-4.46796,68.2619978798,24.18562,-7.65796,25.3690474032,43.93,3.19,44.0456694807,132.42
2020-02-24 11:00:00,69.37934,-4.31616,69.5134667239,26.25934,-8.42616,27.5781273763,43.12,4.11,43.3154302761,132.2,69.44934,-4.47616,69.5934395958,26.25934,-8.42616,27.5781273763,43.19,3.95,43.3702501722,132.36
2020-02-24 11:30:00,63.10886,-3.43192,63.2021066531,26.69886,-8.67192,28.0718955859,36.41,5.24,36.7851287887,132.35,63.16886,-3.57192,63.2697675528,26.69886,-8.67192,28.0718955859,36.47,5.1,36.8248679563,132.36
2020-02-24 12:00:00,61.9741,-3.36378,62.0653211278,30.5941,-9.89378,32.1540951902,31.38,6.53,32.0522276917,132.95,62.0341,-3.52378,62.1341016536,30.5941,-9.89378,32.1540951902,31.44,6.37,32.0788169981,132.87
2020-02-24 12:30:00,62.6089,-3.44914,62.7038350179,31.0689,-10.16914,32.6907931312,31.54,6.72,32.247945671,132.69,62.6389,-3.60914,62.7427899025,31.0689,-10.16914,32.6907931312,31.57,6.5600000000000005,32.2443560953,132.78
2020-02-24 13:00:00,62.20644,-2.54814,62.2586073964,23.97644,-7.97814,25.2689610577,38.23,5.43,38.6136996414,133.09,59.64644,-3.5381400000000003,59.7512865078,23.97644,-7.97814,25.2689610577,35.67,4.44,35.945270899,133.35
2020-02-24 13:30:00,69.56838,8.15826,70.0451047687,24.35838,-7.7217400000000005,25.5530026582,45.21,15.88,47.9178307105,131.5,24.35838,-8.64174,25.845896124,24.35838,-7.7217400000000005,25.5530026582,0.0,-0.92,0.92,135.19
2020-02-24 14:00:00,66.49252,7.80278,66.9487758789,25.692520000000002,-7.70722,26.8236243651,40.8,15.51,43.6485979156,131.91,25.692520000000002,-8.63722,27.1054819784,25.692520000000002,-7.70722,26.8236243651,0.0,-0.93,0.93,135.46
2020-02-24 14:30:00,65.03296,7.70894,65.4882710284,26.34296,-7.75106,27.4596153048,38.69,15.46,41.6644656752,131.99,26.34296,-8.69106,27.7396118481,26.34296,-7.75106,27.4596153048,0.0,-0.9400000000000001,0.9400000000000001,135.63
2020-02-24 15:00:00,65.89834,7.54836,66.3292465919,26.06834,-7.64164,27.1652905791,39.83,15.19,42.6282183536,132.53,26.06834,-8.57164,27.4414169212,26.06834,-7.64164,27.1652905791,0.0,-0.93,0.93,135.85
2020-02-24 15:30:00,72.00056,7.53488,72.3937501234,25.11056,-7.58512,26.2311697972,46.89,15.12,49.2674994291,132.58,25.11056,-8.52512,26.5182558727,25.11056,-7.58512,26.2311697972,0.0,-0.9400000000000001,0.9400000000000001,135.91
2020-02-24 16:00:00,79.01458,7.33714,79.3545050766,23.14458,-7.49286,24.3272385271,55.87,14.83,57.8047212605,132.67,23.14458,-8.42286,24.6295788424,23.14458,-7.49286,24.3272385271,0.0,-0.93,0.93,135.98
2020-02-24 16:30:00,79.07214,7.28024,79.4065817086,22.20214,-7.26976,23.3620296857,56.87,14.55,58.7017836186,132.33,22.20214,-8.20976,23.6714000397,22.20214,-7.26976,23.3620296857,0.0,-0.9400000000000001,0.9400000000000001,135.6
2020-02-24 17:00:00,69.76422,7.4165600000000005,70.1573357137,23.05422,-7.21344,24.1563816918,46.71,14.63,48.947533135,132.53,23.05422,-8.14344,24.4502080736,23.05422,-7.21344,24.1563816918,0.0,-0.93,0.93,135.73
2020-02-24 17:30:00,69.57116,7.46082,69.9700660198,28.80116,-9.09918,30.2043356824,40.77,16.56,44.004846324,132.27,28.80116,-10.03918,30.5006877368,28.80116,-9.09918,30.2043356824,0.0,-0.9400000000000001,0.9400000000000001,135.63
2020-02-24 18:00:00,71.23388,7.23872,71.6007313307,30.24388,-9.58128,31.7252770499,40.99,16.82,44.3067997039,131.94,30.24388,-10.51128,32.0184210212,30.24388,-9.58128,31.7252770499,0.0,-0.93,0.93,135.34
2020-02-24 18:30:00,73.65402,7.67286,74.0525991626,29.32402,-9.31714,30.7686081378,44.33,16.99,47.4742983097,131.72,29.32402,-10.23714,31.0595747611,29.32402,-9.31714,30.7686081378,0.0,-0.92,0.92,135.09
2020-02-24 19:00:00,72.64476,7.58146,73.0393023734,28.14476,-8.83854,29.4999543184,44.5,16.42,47.432756614,132.02,28.14476,-9.76854,29.7918090956,28.14476,-8.83854,29.4999543184,0.0,-0.93,0.93,135.3
2020-02-24 19:30:00,70.92476,7.04684,71.2739751595,27.90476,-8.82316,29.2664275757,43.02,15.87,45.8538689753,131.71,27.90476,-9.75316,29.5601042056,27.90476,-8.82316,29.2664275757,0.0,-0.93,0.93,134.89
2020-02-24 20:00:00,68.61992,4.433,68.7629617585,27.59992,-8.867,28.989295835,41.02,13.3,43.1222726674,131.56,27.59992,-9.777,29.2804595764,27.59992,-8.867,28.989295835,0.0,-0.91,0.91,134.44
2020-02-24 20:30:00,62.3311,-0.525,62.3333109357,19.7311,-6.485,20.7694856029,42.6,5.96,43.0148997442,131.6,39.7811,-6.345,40.2839290811,19.7311,-6.485,20.7694856029,20.05,0.14,20.0504887721,132.63
2020-02-24 21:00:00,61.80758,-5.97852,62.0960517815,18.28758,-6.10852,19.2808090817,43.52,0.13,43.5201941632,132.56,61.87758,-6.13852,62.1813182109,18.28758,-6.10852,19.2808090817,43.59,-0.03,43.5900103235,132.17
2020-02-24 21:30:00,62.1991,-7.19924,62.6143521678,20.0791,-6.54924,21.1201988956,42.12,-0.65,42.1250151335,132.87,62.2691,-7.33924,62.7001216792,20.0791,-6.54924,21.1201988956,42.19,-0.79,42.1973956542,132.52
2020-02-24 22:00:00,58.5085,-8.22304,59.0835252764,19.8885,-6.51304,20.9277835016,38.62,-1.71,38.6578387911,133.1,58.5685,-8.38304,59.1653999555,19.8885,-6.51304,20.9277835016,38.68,-1.87,38.7251765651,132.72
2020-02-24 22:30:00,54.23042,-9.2971,55.0215823272,18.46042,-6.1071,19.4443764875,35.77,-3.19,35.9119617955,133.79,54.29042,-9.4671,55.1096696251,18.46042,-6.1071,19.4443764875,35.83,-3.36,35.987199113,133.44
2020-02-24 23:00:00,50.2254,-9.01082,51.0273033016,14.5554,-4.78082,15.320440889,35.67,-4.23,35.9199359688,135.07,50.2854,-9.18082,51.116620673,14.5554,-4.78082,15.320440889,35.73,-4.4,35.9999013888,134.73
2020-02-24 23:30:00,47.63982,-9.61906,48.6012218459,13.01982,-4.24906,13.6956279051,34.62,-5.37,35.0340020551,135.59,47.69982,-9.79906,48.695938279399996,13.01982,-4.24906,13.6956279051,34.68,-5.55,35.121288416,135.27
2020-02-25 00:00:00,45.4332,-9.95204,46.5104156335,14.8432,-4.69204,15.5671392877,30.59,-5.26,31.0389384483,135.37,45.4832,-10.12204,46.5958922653,14.8432,-4.69204,15.5671392877,30.64,-5.43,31.1174308065,135.05
2020-02-25 00:30:00,44.79342,-9.9977,45.8955823646,17.77342,-5.5377,18.6161376173,27.02,-4.46,27.3856166628,134.71,44.84342,-10.1877,45.9861016894,17.77342,-5.5377,18.6161376173,27.07,-4.65,27.4664777502,134.4
2020-02-25 01:00:00,43.90968,-10.24388,45.0887688361,17.71968,-5.66388,18.602865262,26.19,-4.58,26.587450047,135.09,43.95968,-10.42388,45.1786535873,17.71968,-5.66388,18.602865262,26.24,-4.76,26.6682432867,134.76
2020-02-25 01:30:00,42.16288,-10.12244,43.3609529583,12.32288,-4.27244,13.0425118381,29.84,-5.85,30.4080269008,135.59,42.21288,-10.30244,43.451898783,12.32288,-4.27244,13.0425118381,29.89,-6.03,30.4921793252,135.24
2020-02-25 02:00:00,41.46814,-10.3018,42.7286053868,12.758140000000001,-4.2818,13.457486671,28.71,-6.02,29.3343569897,135.42,41.51814,-10.4818,42.8208369874,12.758140000000001,-4.2818,13.457486671,28.76,-6.2,29.4207001956,135.07
2020-02-25 02:30:00,40.4616,-12.32244,42.2963781205,13.531600000000001,-4.54244,14.2736806646,26.93,-7.78,28.0312914437,135.31,40.5116,-12.53244,42.4057989774,13.531600000000001,-4.54244,14.2736806646,26.98,-7.99,28.1382391062,134.93
2020-02-25 03:00:00,40.69222,-12.53896,42.5803039727,15.05222,-4.95896,15.848047552,25.64,-7.58,26.7369781389,131.61,40.74222,-12.70896,42.6784038456,15.05222,-4.95896,15.848047552,25.69,-7.75,26.8335349889,131.3
2020-02-25 03:30:00,42.08878,-12.9386,44.0326330333,18.17878,-5.8386,19.0933834678,23.91,-7.1,24.941894475,131.77,42.11878,-13.1186,44.11450209,18.17878,-5.8386,19.0933834678,23.94,-7.28,25.022429938,131.48
2020-02-25 04:00:00,40.85342,-12.72586,42.7895949786,17.01342,-5.59586,17.9100560925,23.84,-7.13,24.8833779861,132.08,40.90342,-12.89586,42.8881448985,17.01342,-5.59586,17.9100560925,23.89,-7.3,24.9804343437,131.79
2020-02-25 04:30:00,40.55276,-12.51622,42.4403358458,14.12276,-4.86622,14.9376185219,26.43,-7.65,27.5148578045,132.44,40.58276,-12.68622,42.5194142376,14.12276,-4.86622,14.9376185219,26.46,-7.82,27.5913754641,132.12
2020-02-25 05:00:00,40.29766,-12.46004,42.1800189459,13.02766,-4.39004,13.747449809999999,27.27,-8.07,28.4390189704,132.08,40.35766,-12.63004,42.2878071207,13.02766,-4.39004,13.747449809999999,27.33,-8.24,28.5451659655,131.79
2020-02-25 05:30:00,41.88052,-12.43884,43.6887021553,13.67052,-4.43884,14.3731144021,28.21,-8.0,29.3224163397,131.72,41.92052,-12.61884,43.7785920287,13.67052,-4.43884,14.3731144021,28.25,-8.18,29.4104556238,131.42
2020-02-25 06:00:00,44.38118,-12.11998,46.0063371004,15.31118,-5.10998,16.1413793894,29.07,-7.01,29.9032606918,132.04,44.43118,-12.28998,46.0996026511,15.31118,-5.10998,16.1413793894,29.12,-7.18,29.9921122964,131.72
2020-02-25 06:30:00,42.21862,-10.1894,43.4308156389,15.26862,-5.1394,16.1103751994,26.95,-5.05,27.4190627119,131.03,42.24862,-10.3594,43.5001501177,15.26862,-5.1394,16.1103751994,26.98,-5.22,27.4803347869,130.73
2020-02-25 07:00:00,44.9468,-8.4504,45.7342769747,13.9168,-4.5404,14.6387347267,31.03,-3.91,31.2753736988,130.69,45.0068,-8.6204,45.8249205389,13.9168,-4.5404,14.6387347267,31.09,-4.08,31.3565702844,130.34
2020-02-25 07:30:00,49.11126,-5.17474,49.3831326756,12.57126,-4.44474,13.3338775926,36.54,-0.73,36.5472912813,130.41,49.17126,-5.08474,49.4334642813,12.57126,-4.44474,13.3338775926,36.6,-0.64,36.6055952007,130.02
2020-02-25 08:00:00,52.15034,-3.16074,52.2460356339,11.69034,-4.15074,12.4053493245,40.46,0.99,40.4721101501,132.01,52.22034,-3.33074,52.3264535265,11.69034,-4.15074,12.4053493245,40.53,0.8200000000000001,40.5382942414,131.6
2020-02-25 08:30:00,53.35296,-2.25892,53.4007589864,12.61296,-4.27892,13.3190058311,40.74,2.02,40.7900478058,131.64,53.41296,-2.40892,53.4672534504,12.61296,-4.27892,13.3190058311,40.8,1.87,40.8428316844,131.23
2020-02-25 09:00:00,53.93756,-3.15786,54.0299218816,18.36756,-5.78786,19.2578966591,35.57,2.63,35.6670968821,131.59,53.98756,-3.31786,54.0894151358,18.36756,-5.78786,19.2578966591,35.62,2.47,35.7055359853,131.15
2020-02-25 09:30:00,57.60438,-3.20818,57.6936479528,9.79438,-3.28818,10.3316023586,47.81,0.08,47.8100669316,131.42,57.69438,-3.31818,57.7897205574,9.79438,-3.28818,10.3316023586,47.9,-0.03,47.9000093946,131.01
2020-02-25 10:00:00,65.5869,-2.95812,65.6535751162,8.4869,-3.01812,9.0075812483,57.1,0.06,57.1000315236,130.86,65.6969,-3.08812,65.7694393677,8.4869,-3.01812,9.0075812483,57.21,-0.07,57.2100428247,130.49
2020-02-25 10:30:00,67.6935,-2.81176,67.7518703546,12.4835,-4.43176,13.2468210884,55.21,1.62,55.2337623198,129.95,67.7835,-2.96176,67.8481753222,12.4835,-4.43176,13.2468210884,55.3,1.47,55.3195345244,130.02
2020-02-25 11:00:00,67.17162,-3.27698,67.2515065359,16.16162,-5.08698,16.9432973929,51.01,1.81,51.0421022294,131.08,67.25162,-3.42698,67.3388786998,16.16162,-5.08698,16.9432973929,51.09,1.6600000000000001,51.1169609817,130.88
2020-02-25 11:30:00,66.44624,-3.9368600000000002,66.5627649426,21.23624,-6.28686,22.1472909855,45.21,2.35,45.2710348899,131.12,66.52624,-4.06686,66.6504310473,21.23624,-6.28686,22.1472909855,45.29,2.22,45.3443767186,130.81
2020-02-25 12:00:00,59.62442,-4.13898,59.7679062355,23.88442,-6.85898,24.8497711333,35.74,2.7199999999999998,35.8433536377,131.78,59.68442,-4.2889800000000005,59.8383266826,23.88442,-6.85898,24.8497711333,35.8,2.5700000000000003,35.8921286635,131.41
2020-02-25 12:30:00,62.60268,-3.9218,62.7254020188,18.11268,-5.3918,18.898166155,44.49,1.47,44.5142786081,131.89,62.68268,-4.0718,62.8147906724,18.11268,-5.3918,18.898166155,44.57,1.32,44.589542496,131.41
2020-02-25 13:00:00,61.67664,-3.53816,61.7780421985,16.15664,-5.10816,16.9449200256,45.52,1.57,45.5470668649,131.97,61.75664,-3.67816,61.8660766905,16.15664,-5.10816,16.9449200256,45.6,1.43,45.6224166392,131.55
2020-02-25 13:30:00,60.99922,-3.38842,61.0932584718,13.47922,-4.54842,14.2259444785,47.52,1.16,47.5341561406,131.63,61.08922,-3.53842,61.1916106693,13.47922,-4.54842,14.2259444785,47.61,1.01,47.6207118804,131.35
2020-02-25 14:00:00,59.6613,-3.2274,59.7485299271,12.2213,-3.6974,12.7683569988,47.44,0.47000000000000003,47.4423281469,131.68,59.7513,-3.3774,59.8466764528,12.2213,-3.6974,12.7683569988,47.53,0.32,47.5310772022,131.35
2020-02-25 14:30:00,57.850880000000004,-3.74428,57.9719238036,14.87088,-4.7142800000000005,15.6002406357,42.98,0.97,42.9909443953,131.54,57.93088,-3.89428,58.0616247989,14.87088,-4.7142800000000005,15.6002406357,43.06,0.8200000000000001,43.0678070024,131.14
