Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-25 15:00:00,56.58784,-3.8416,56.7180881768,19.11784,-5.6815999999999995,19.9442318685,37.47,1.8399999999999999,37.5151502729,131.69,56.63784,-3.9816000000000003,56.7776193445,19.11784,-5.6815999999999995,19.9442318685,37.52,1.7000000000000002,37.5584930475,131.6
2020-02-25 15:30:00,62.41828,-4.95158,62.6143739301,28.14828,-8.42158,29.3810938642,34.27,3.47,34.4452289875,131.59,62.48828,-5.10158,62.6961821474,28.14828,-8.42158,29.3810938642,34.34,3.32,34.5001159418,131.31
2020-02-25 16:00:00,61.56824,-5.32382,61.7979873142,32.40824,-9.67382,33.8212479558,29.16,4.35,29.4826745734,131.59,61.60824,-5.46382,61.850049029,32.40824,-9.67382,33.8212479558,29.2,4.21,29.5019338349,131.26
2020-02-25 16:30:00,61.06544,-5.6253,61.323991736400004,29.14544,-8.2053,30.2784349147,31.92,2.58,32.024097177,132.11,61.12544,-5.7853,61.3986083823,29.14544,-8.2053,30.2784349147,31.98,2.42,32.0714327712,131.7
2020-02-25 17:00:00,60.14896,-6.11594,60.4590945282,34.33896,-8.89594,35.4725516754,25.81,2.7800000000000002,25.9592854293,132.02,60.178960000000004,-6.26594,60.5042910112,34.33896,-8.89594,35.4725516754,25.84,2.63,25.9734961066,131.67
2020-02-25 17:30:00,60.0802,-7.58644,60.5572828313,34.1302,-8.72644,35.2281323251,25.95,1.1400000000000001,25.9750283927,132.42,60.1002,-7.7564400000000004,60.5986501625,34.1302,-8.72644,35.2281323251,25.97,0.97,25.9881088192,132.04
2020-02-25 18:00:00,60.53608,-7.86728,61.0451560434,32.16608,-8.12728,33.1769405275,28.37,0.26,28.3711913744,132.42,60.57608,-8.00728,61.103011392,32.16608,-8.12728,33.1769405275,28.41,0.12,28.4102534308,131.99
2020-02-25 18:30:00,63.23028,-7.03236,63.6201414337,32.26028,-8.06236,33.2524783204,30.97,1.03,30.987123132,131.8,63.27028,-7.18236,63.6766411367,32.26028,-8.06236,33.2524783204,31.01,0.88,31.0224837819,131.44
2020-02-25 19:00:00,63.67022,-7.4887,64.1091065492,32.46022,-8.4587,33.5442318162,31.21,0.97,31.225070056,131.92,63.71022,-7.6487,64.1677079545,32.46022,-8.4587,33.5442318162,31.25,0.81,31.2604958374,131.53
2020-02-25 19:30:00,60.58058,-7.35208,61.0250747928,29.92058,-7.77208,30.9135299677,30.66,0.42,30.6628765774,131.63,60.61058,-7.52208,61.0755605415,29.92058,-7.77208,30.9135299677,30.69,0.25,30.6910182301,131.34
2020-02-25 20:00:00,59.98206,-7.30968,60.425813553,27.61206,-7.86968,28.7116304091,32.37,0.56,32.374843629,130.95,60.03206,-7.47968,60.4962299713,27.61206,-7.86968,28.7116304091,32.42,0.39,32.4223456894,130.61
2020-02-25 20:30:00,59.49864,-7.69676,59.9944020418,22.07864,-6.42676,22.9949905055,37.42,-1.27,37.441545107,131.61,59.56864,-7.84676,60.0832298894,22.07864,-6.42676,22.9949905055,37.49,-1.42,37.5168828663,131.24
2020-02-25 21:00:00,64.41088,-8.92386,65.0261235172,22.91088,-6.67386,23.8631269886,41.5,-2.25,41.5609492192,130.58,64.47088,-9.08386,65.1076868002,22.91088,-6.67386,23.8631269886,41.56,-2.41,41.6298174389,130.24
2020-02-25 21:30:00,62.56308,-11.9269,63.6897944941,20.81308,-6.4569,21.7916464889,41.75,-5.47,42.1068094256,131.24,62.85308,-3.9569,62.977509661,20.81308,-6.4569,21.7916464889,42.04,2.5,42.114268366,130.88
2020-02-25 22:00:00,59.6419,-16.75928,61.9518337237,20.6619,-6.5492799999999995,21.6750358738,38.98,-10.21,40.2949686686,131.85,60.1719,2.08072,60.2078644807,20.6619,-6.5492799999999995,21.6750358738,39.51,8.63,40.4415256883,131.44
2020-02-25 22:30:00,56.11902,-18.03588,58.946054771600004,22.05902,-6.83588,23.093930344,34.06,-11.2,35.8541991962,133.18,56.62902,1.13412,56.6403754784,22.05902,-6.83588,23.093930344,34.57,7.97,35.4768346953,132.72
2020-02-25 23:00:00,52.6548,-13.82238,54.4388294502,21.7548,-6.61238,22.7375216834,30.9,-7.21,31.7300189095,132.53,52.8248,-8.07238,53.4380277883,21.7548,-6.61238,22.7375216834,31.07,-1.46,31.1042842708,132.11
2020-02-25 23:30:00,49.64544,-11.70048,51.0055971931,20.07544,-6.32048,21.046894275,29.57,-5.38,30.0554371121,132.76,49.69544,-11.88048,51.0958174592,20.07544,-6.32048,21.046894275,29.62,-5.5600000000000005,30.1373190579,132.36
2020-02-26 00:00:00,47.3417,-11.09922,48.6253971038,20.1517,-6.43922,21.1554855085,27.19,-4.66,27.5864405098,133.29,47.3817,-11.27922,48.7057111507,20.1517,-6.43922,21.1554855085,27.23,-4.84,27.6567984409,132.86
2020-02-26 00:30:00,46.46934,-11.13222,47.7841593226,18.38934,-5.84222,19.2950605121,28.08,-5.29,28.5739479246,133.18,46.51934,-11.30222,47.8726348864,18.38934,-5.84222,19.2950605121,28.13,-5.46,28.6549908393,132.77
2020-02-26 01:00:00,45.04036,-11.17292,46.4054756495,18.24036,-5.73292,19.1200707283,26.8,-5.44,27.3465463999,132.4,45.07036,-11.35292,46.4782330027,18.24036,-5.73292,19.1200707283,26.83,-5.62,27.4122837429,132.02
2020-02-26 01:30:00,44.86078,-11.32836,46.2690103903,19.98078,-6.05836,20.8790635637,24.88,-5.27,25.4320132903,132.92,44.90078,-11.49836,46.3496745112,19.98078,-6.05836,20.8790635637,24.92,-5.44,25.5068618219,132.54
2020-02-26 02:00:00,44.13274,-11.50104,45.6067172792,20.65274,-6.29104,21.5896469121,23.48,-5.21,24.0510810568,133.14,44.17274,-11.68104,45.6911113302,20.65274,-6.29104,21.5896469121,23.52,-5.39,24.1297016144,132.74
2020-02-26 02:30:00,43.17072,-11.67954,44.7227315795,20.48072,-6.42954,21.466226411,22.69,-5.25,23.2894525483,133.42,43.20072,-11.85954,44.7990055418,20.48072,-6.42954,21.466226411,22.72,-5.43,23.3598651537,133.05
2020-02-26 03:00:00,42.52916,-12.00018,44.1897473441,21.40916,-6.7401800000000005,22.4450920768,21.12,-5.26,21.7651556392,133.49,42.54916,-12.17018,44.2554437096,21.40916,-6.7401800000000005,22.4450920768,21.14,-5.43,21.8262342148,133.09
2020-02-26 03:30:00,43.05826,-16.93444,46.2686612335,22.71826,-6.86444,23.7326752378,20.34,-10.07,22.6962662127,132.85,43.26826,-8.92444,44.1790442715,22.71826,-6.86444,23.7326752378,20.55,-2.06,20.6529925192,132.41
2020-02-26 04:00:00,42.4279,-23.62294,48.5609925007,21.6479,-6.47294,22.5949225857,20.78,-17.15,26.9431048693,131.0,42.8979,-3.61294,43.0497753752,21.6479,-6.47294,22.5949225857,21.25,2.86,21.4415974218,130.62
2020-02-26 04:30:00,42.29628,-23.35172,48.3143677263,20.57628,-6.35172,21.5343364327,21.72,-17.0,27.5818491041,130.79,42.77628,-3.39172,42.9105336158,20.57628,-6.35172,21.5343364327,22.2,2.96,22.3964640066,130.43
2020-02-26 05:00:00,42.77364,-23.42314,48.7670766636,20.85364,-6.44314,21.82632251,21.92,-16.98,27.7273655438,131.09,43.25364,-3.36314,43.384191636,20.85364,-6.44314,21.82632251,22.4,3.08,22.6107585012,130.8
2020-02-26 05:30:00,43.95348,-21.46976,48.9168580202,20.84348,-6.43976,21.8156175106,23.11,-15.03,27.5676078034,130.27,44.44348,-1.94976,44.4862279652,20.84348,-6.43976,21.8156175106,23.6,4.49,24.0233240831,130.04
2020-02-26 06:00:00,46.57048,-19.96346,50.6690175808,21.62048,-6.60346,22.6064335843,24.95,-13.36,28.3018038294,132.22,47.06048,0.02654,47.0604874837,21.62048,-6.60346,22.6064335843,25.44,6.63,26.2897413452,131.97
2020-02-26 06:30:00,46.08382,-18.14862,49.5286873811,21.94382,-6.72862,22.9522452779,24.14,-11.42,26.7049808088,131.26,46.56382,1.5613800000000002,46.5899907759,21.94382,-6.72862,22.9522452779,24.62,8.29,25.9782312716,130.94
2020-02-26 07:00:00,48.3656,-16.22886,51.0157540399,21.0456,-6.65886,22.0739143756,27.32,-9.57,28.9476648454,130.83,48.8656,3.35114,48.9803736476,21.0456,-6.65886,22.0739143756,27.82,10.01,29.5660700804,130.5
2020-02-26 07:30:00,55.96658,-15.42448,58.0531881998,20.35658,-6.50448,21.3705079342,35.61,-8.92,36.7101961313,130.14,56.57658,4.00552,56.7181945672,20.35658,-6.50448,21.3705079342,36.22,10.51,37.7140358487,129.87
2020-02-26 08:00:00,58.60564,-15.23598,60.5537457666,21.81564,-6.36598,22.725488993,36.79,-8.87,37.8441673181,130.97,59.21564,4.45402,59.3829126498,21.81564,-6.36598,22.725488993,37.4,10.82,38.9336923499,130.7
2020-02-26 08:30:00,55.1228,-15.3147,57.2106905738,28.6728,-7.7347,29.6977279254,26.45,-7.58,27.514703342,130.89,55.6228,4.2953,55.7883991698,28.6728,-7.7347,29.6977279254,26.95,12.03,29.5131055635,130.55
2020-02-26 09:00:00,63.3916,-15.3156,65.2155085384,29.6416,-8.3256,30.7886353371,33.75,-6.99,34.4662530601,131.2,63.9716,4.4244,64.1244175172,29.6416,-8.3256,30.7886353371,34.33,12.75,36.6211878562,130.89
2020-02-26 09:30:00,61.48804,-14.00514,63.0628496776,21.31804,-6.34514,22.2422937455,40.17,-7.66,40.8938198265,131.25,62.13804,5.71486,62.4002855752,21.31804,-6.34514,22.2422937455,40.82,12.06,42.5642573059,130.89
2020-02-26 10:00:00,57.8509,-13.74556,59.4614753477,23.9609,-6.87556,24.9278569902,33.89,-6.87,34.5793146259,131.39,58.4209,5.97444,58.7255948469,23.9609,-6.87556,24.9278569902,34.46,12.85,36.7779023328,130.99
2020-02-26 10:30:00,56.97776,-13.56598,58.5704784681,22.99776,-6.56598,23.9167108604,33.98,-7.0,34.693521009,131.39,57.56776,6.16402,57.8968231769,22.99776,-6.56598,23.9167108604,34.57,12.73,36.8393512429,130.94
2020-02-26 11:00:00,56.80334,-13.24916,58.3280350763,22.04334,-6.30916,22.9284613147,34.76,-6.94,35.446032218,131.12,57.40334,6.44084,57.763551337,22.04334,-6.30916,22.9284613147,35.36,12.75,37.5884570048,130.71
2020-02-26 11:30:00,63.69608,-14.2222,65.2645507163,21.96608,-6.2222,22.8303404137,41.73,-8.0,42.4899152741,131.24,64.35608,5.4278,64.5845650741,21.96608,-6.2222,22.8303404137,42.39,11.65,43.9617401839,130.75
2020-02-26 12:00:00,62.00334,-14.27322,63.6249870752,20.18334,-5.60322,20.9466772526,41.82,-8.67,42.7092648029,131.39,62.69334,5.39678,62.9251945942,20.18334,-5.60322,20.9466772526,42.51,11.0,43.9101366429,130.86
2020-02-26 12:30:00,60.33064,-13.97986,61.92917413,17.21064,-4.89986,17.8945454603,43.12,-9.08,44.0656419447,131.34,61.01064,5.68014,61.2744823204,17.21064,-4.89986,17.8945454603,43.8,10.58,45.0596981792,130.83
2020-02-26 13:00:00,60.38776,-14.07422,62.0061708738,18.09776,-5.27422,18.8506316506,42.29,-8.8,43.1958805906,131.09,61.07776,5.54578,61.3290179477,18.09776,-5.27422,18.8506316506,42.98,10.82,44.3210198439,130.59
2020-02-26 13:30:00,60.37768,-14.3328,62.0555670188,15.71768,-4.6728000000000005,16.3975767851,44.66,-9.66,45.692791554,131.58,61.07768,5.3872,61.3148017857,15.71768,-4.6728000000000005,16.3975767851,45.36,10.06,46.4621695576,131.04
2020-02-26 14:00:00,58.86138,-14.28396,60.569741363,12.79138,-3.97396,13.394467529,46.07,-10.31,47.2095435267,131.89,59.59138,5.53604,59.8479766507,12.79138,-3.97396,13.394467529,46.8,9.51,47.7564665778,131.36
2020-02-26 14:30:00,58.3713,-14.43854,60.1305255342,12.1913,-3.87854,12.793391584,46.18,-10.56,47.371995947,132.14,59.0913,5.47146,59.344069714,12.1913,-3.87854,12.793391584,46.9,9.35,47.8229286012,131.63
2020-02-26 15:00:00,59.12714,-14.9099,60.9780600101,13.95714,-4.1799,14.569602636599999,45.17,-10.73,46.4269512245,131.7,59.84714,4.8901,60.0465922779,13.95714,-4.1799,14.569602636599999,45.89,9.07,46.7777404328,131.22
2020-02-26 15:30:00,61.22598,-15.0379,63.0456902839,12.37598,-3.7579000000000002,12.9339357262,48.85,-11.28,50.1354255991,132.04,61.97598,4.8621,62.1664066307,12.37598,-3.7579000000000002,12.9339357262,49.6,8.62,50.3434643226,131.55
2020-02-26 16:00:00,62.66054,-14.95318,64.420034657,10.31054,-3.28318,10.820651828999999,52.35,-11.67,53.6349829869,132.09,63.46054,4.97682,63.655391558,10.31054,-3.28318,10.820651828999999,53.15,8.26,53.7880107459,131.6
2020-02-26 16:30:00,62.3752,-14.39674,64.0150896092,6.4052,-1.81674,6.6578623647,55.97,-12.58,57.3663429199,132.41,63.1952,5.61326,63.4440067372,6.4052,-1.81674,6.6578623647,56.79,7.43,57.2739818766,131.94
2020-02-26 17:00:00,57.61758,-14.28178,59.3612227386,7.34758,-2.19178,7.6675179442,50.27,-12.09,51.7033944727,132.26,58.37758,5.68822,58.6540509549,7.34758,-2.19178,7.6675179442,51.03,7.88,51.6348264256,131.8
2020-02-26 17:30:00,55.8603,-16.66658,58.2936360591,15.1203,-3.18658,15.4524355422,40.74,-13.48,42.9122127139,132.22,56.5203,3.26342,56.6144347511,15.1203,-3.18658,15.4524355422,41.4,6.45,41.8994331704,131.75
2020-02-26 18:00:00,56.58068,-17.25094,59.1520775641,17.09068,-3.6109400000000003,17.4679772883,39.49,-13.64,41.7792975049,131.79,57.22068,2.60906,57.2801310556,17.09068,-3.6109400000000003,17.4679772883,40.13,6.22,40.6091775341,131.35
2020-02-26 18:30:00,59.62212,-16.67456,61.9099195968,19.30212,-4.48456,19.8162336201,40.32,-12.19,42.122422769799996,131.09,60.28212,2.96544,60.3550149208,19.30212,-4.48456,19.8162336201,40.98,7.45,41.6516854401,130.64
2020-02-26 19:00:00,63.1022,-16.6358,65.2582369244,19.9622,-4.9258,20.5609565556,43.14,-11.71,44.7010480861,130.52,63.7822,2.8342,63.8451386284,19.9622,-4.9258,20.5609565556,43.82,7.76,44.5017977165,130.09
2020-02-26 19:30:00,57.63138,-16.5997,59.9743778692,17.99138,-4.1597,18.4659919418,39.64,-12.44,41.5461574637,130.52,58.26138,2.8303000000000003,58.3300865557,17.99138,-4.1597,18.4659919418,40.27,6.99,40.8721543352,130.09
2020-02-26 20:00:00,61.51008,-16.22138,63.6130734261,14.480080000000001,-4.23138,15.0856651663,47.03,-11.99,48.5343280576,130.52,62.25008,3.25862,62.3353115362,14.480080000000001,-4.23138,15.0856651663,47.77,7.49,48.3536244764,130.09
2020-02-26 20:30:00,63.11686,-16.22784,65.1696310203,4.86686,-1.69784,5.1545113178,58.25,-14.53,60.0348515447,130.62,63.94686,3.25216,64.0295045157,4.86686,-1.69784,5.1545113178,59.08,4.95,59.2870044782,130.23
2020-02-26 21:00:00,60.41634,-8.7387,61.0450572666,3.18634,-0.8987,3.3106531509,57.23,-7.84,57.7645089999,130.62,60.82634,-0.7887000000000001,60.8314530937,3.18634,-0.8987,3.3106531509,57.64,0.11,57.6401049617,130.23
2020-02-26 21:30:00,58.23406,-4.6363199999999996,58.4183293772,3.12406,-0.8463200000000001,3.2366662519,55.11,-3.79,55.240168356,131.31,58.34406,-4.79632,58.5408748041,3.12406,-0.8463200000000001,3.2366662519,55.22,-3.95,55.3610955455,130.95
2020-02-26 22:00:00,54.86818,-5.72522,55.1660703745,2.63818,-0.5752200000000001,2.7001614324,52.23,-5.15,52.4832868635,131.66,54.97818,-5.8752200000000006,55.2912152712,2.63818,-0.5752200000000001,2.7001614324,52.34,-5.3,52.6076572373,131.41
2020-02-26 22:30:00,51.50208,-6.8148800000000005,51.9510041649,2.9220800000000002,-0.77488,3.0230763372,48.58,-6.04,48.9540396699,132.24,51.59208,-6.97488,52.0614220872,2.9220800000000002,-0.77488,3.0230763372,48.67,-6.2,49.0633152162,131.89
2020-02-26 23:00:00,48.64334,-7.4078,49.2041667666,3.41334,-1.0078,3.5590098055,45.23,-6.4,45.680552755,132.84,48.73334,-7.5778,49.318976879,3.41334,-1.0078,3.5590098055,45.32,-6.57,45.793747389800004,132.5
2020-02-26 23:30:00,45.34194,-9.28708,46.2832731977,3.09194,-0.71708,3.1740032593,42.25,-8.57,43.1104094158,133.7,45.42194,-9.23708,46.3516588731,3.09194,-0.71708,3.1740032593,42.33,-8.52,43.1789219412,133.31
2020-02-27 00:00:00,42.7798,-11.29734,44.2463691066,3.2498,-0.75734,3.3368793679,39.53,-10.54,40.9110315196,132.92,42.8598,-11.46734,44.3673567245,3.2498,-0.75734,3.3368793679,39.61,-10.71,41.0323798969,132.57
2020-02-27 00:30:00,41.10544,-11.47184,42.6762265269,3.60544,-0.9318400000000001,3.7239123753000003,37.5,-10.54,38.9530691987,132.71,41.17544,-11.64184,42.7895933351,3.60544,-0.9318400000000001,3.7239123753000003,37.57,-10.71,39.0667249715,132.39
2020-02-27 01:00:00,40.01236,-11.58804,41.656591601,3.98236,-1.02804,4.1129134943,36.03,-10.56,37.545632236,132.2,40.09236,-11.75804,41.7809625908,3.98236,-1.02804,4.1129134943,36.11,-10.73,37.6704791581,131.92
2020-02-27 01:30:00,39.3304,-11.43606,40.9592948241,3.2804,-0.7960600000000001,3.3756089352,36.05,-10.64,37.5873928332,132.44,39.4004,-11.616060000000001,41.077054058,3.2804,-0.7960600000000001,3.3756089352,36.12,-10.82,37.7057926584,132.17
2020-02-27 02:00:00,38.6722,-11.43314,40.3268613098,2.9122,-0.6931400000000001,2.9935517199,35.76,-10.74,37.3379860196,132.65,38.7422,-11.60314,40.442439574,2.9122,-0.6931400000000001,2.9935517199,35.83,-10.91,37.4541986965,132.46
2020-02-27 02:30:00,37.98738,-11.38274,39.6561194417,2.12738,-0.12274000000000002,2.1309178238,35.86,-11.26,37.5862634482,132.94,38.05738,-11.55274,39.7722261631,2.12738,-0.12274000000000002,2.1309178238,35.93,-11.43,37.7042411408,132.76
2020-02-27 03:00:00,37.5713,-11.26066,39.2225068975,1.6513,0.13934000000000002,1.6571684663,35.92,-11.4,37.685625907,133.18,37.6413,-11.43066,39.3386254682,1.6513,0.13934000000000002,1.6571684663,35.99,-11.57,37.8040341763,132.95
2020-02-27 03:30:00,37.59722,-12.43862,39.6013916325,2.16722,-0.35862000000000005,2.1966908824,35.43,-12.08,37.4327570451,133.31,37.65722,-12.39862,39.6458320134,2.16722,-0.35862000000000005,2.1966908824,35.49,-12.04,37.4766820837,133.04
2020-02-27 04:00:00,37.25196,-13.01926,39.4614958509,2.54196,-0.41926,2.5763034738,34.71,-12.6,36.9261980171,131.96,37.32196,-13.18926,39.5839017479,2.54196,-0.41926,2.5763034738,34.78,-12.77,37.0502537103,131.71
2020-02-27 04:30:00,37.6964,-13.0297,39.8847295973,2.9464,-0.6497,3.0171813088,34.75,-12.38,36.8893873628,131.61,37.7664,-13.2097,40.0099630473,2.9464,-0.6497,3.0171813088,34.82,-12.56,37.0160235574,131.43
2020-02-27 05:00:00,38.41318,-13.07688,40.5780382503,3.3031800000000002,-0.7268800000000001,3.3822112067,35.11,-12.35,37.2187399034,131.83,38.47318,-13.24688,40.689868629,3.3031800000000002,-0.7268800000000001,3.3822112067,35.17,-12.52,37.3320144112,131.74
2020-02-27 05:30:00,39.9591,-12.57386,41.8907105229,4.2291,-1.12386,4.3758825521,35.73,-11.45,37.5198001061,130.89,40.0291,-12.74386,42.008746881,4.2291,-1.12386,4.3758825521,35.8,-11.62,37.6386025245,130.74
2020-02-27 06:00:00,41.54028,-12.27172,43.3150086487,5.10028,-1.59172,5.3428857967,36.44,-10.68,37.9728323937,130.89,41.60028,-12.44172,43.42095914,5.10028,-1.59172,5.3428857967,36.5,-10.85,38.0785044349,130.78
2020-02-27 06:30:00,47.63708,-10.71738,48.8277956188,8.09708,-2.73738,8.547277566,39.54,-7.98,40.3372284621,129.98,47.71708,-10.87738,48.9411597675,8.09708,-2.73738,8.547277566,39.62,-8.14,40.4475462791,129.81
2020-02-27 07:00:00,49.83946,-15.30682,52.137035892,11.17946,-3.72682,11.7842909504,38.66,-11.58,40.3570563842,132.45,50.32946,1.9331800000000001,50.3665735265,11.17946,-3.72682,11.7842909504,39.15,5.66,39.5570233966,132.18
2020-02-27 07:30:00,59.60034,-15.6889,61.6306913098,14.97034,-4.8789,15.745308664,44.63,-10.81,45.9205074014,132.18,60.21034,3.7811,60.3289462872,14.97034,-4.8789,15.745308664,45.24,8.66,46.0614068391,131.86
2020-02-27 08:00:00,55.05446,-14.20738,56.8580971574,20.60446,-6.40738,21.5777267189,34.45,-7.8,35.3219832399,132.03,55.57446,5.24262,55.8211937239,20.60446,-6.40738,21.5777267189,34.97,11.65,36.8595089495,131.69
2020-02-27 08:30:00,59.16082,-13.86354,60.7634788702,25.84082,-8.13354,27.0906340126,33.32,-5.73,33.8091008458,132.03,59.67082,5.58646,59.9317553122,25.84082,-8.13354,27.0906340126,33.83,13.72,36.5062638461,131.69
2020-02-27 09:00:00,65.76624,-14.21736,67.2854490147,29.01624,-9.08736,30.4059582238,36.75,-5.13,37.1063256063,131.9,66.30624,5.19264,66.5092547929,29.01624,-9.08736,30.4059582238,37.29,14.28,39.9307212557,131.56
2020-02-27 09:30:00,67.0013,-13.68606,68.3848114717,30.4513,-9.40606,31.8709214867,36.55,-4.28,36.7997404882,131.69,67.5313,5.69394,67.7709187809,30.4513,-9.40606,31.8709214867,37.08,15.1,40.0366881747,131.34
2020-02-27 10:00:00,61.95702,-13.55678,63.4228555905,30.26702,-9.15678,31.6218139842,31.69,-4.4,31.9940010002,132.04,62.44702,5.85322,62.7207341415,30.26702,-9.15678,31.6218139842,32.18,15.01,35.5084849015,131.6
2020-02-27 10:30:00,63.373,-13.50706,64.7964335349,23.153,-6.72706,24.1104696189,40.22,-6.78,40.7874588569,132.35,63.943,6.00294,64.2241585203,23.153,-6.72706,24.1104696189,40.79,12.73,42.7302820023,131.92
2020-02-27 11:00:00,62.49546,-13.30714,63.8964983046,21.88546,-6.33714,22.7844838167,40.61,-6.97,41.2037983686,132.59,63.06546,6.21286,63.3707493596,21.88546,-6.33714,22.7844838167,41.18,12.55,43.0499117305,132.1
2020-02-27 11:30:00,62.95392,-13.66314,64.4195423612,23.86392,-6.66314,24.7766848554,39.09,-7.0,39.7118131039,132.87,63.51392,5.9268600000000005,63.7898558019,23.86392,-6.66314,24.7766848554,39.65,12.59,41.600848549,132.33
2020-02-27 12:00:00,63.15414,-13.96086,64.6788296978,25.72414,-7.24086,26.7237989867,37.43,-6.72,38.0284538208,133.21,63.71414,5.71914,63.9703071611,25.72414,-7.24086,26.7237989867,37.99,12.96,40.1397770298,132.66
2020-02-27 12:30:00,61.98662,-13.67746,63.4776651357,24.90662,-7.02746,25.8790439135,37.08,-6.65,37.6715927457,132.93,62.54662,5.96254,62.8301803012,24.90662,-7.02746,25.8790439135,37.64,12.99,39.8184592871,132.4
2020-02-27 13:00:00,60.5399,-13.95224,62.1268419689,25.7499,-7.34224,26.776217773,34.79,-6.61,35.4123735437,133.56,61.0699,5.84776,61.3492378358,25.7499,-7.34224,26.776217773,35.32,13.19,37.7024999171,133.0
2020-02-27 13:30:00,60.06358,-14.28866,61.7397720032,21.10358,-5.88866,21.9097559414,38.96,-8.4,39.8552581224,133.87,60.63358,5.60134,60.8917566951,21.10358,-5.88866,21.9097559414,39.53,11.49,41.1660175387,133.3
2020-02-27 14:00:00,58.52988,-14.4403,60.2848995761,19.99988,-5.6703,20.7881577371,38.53,-8.77,39.5154881028,134.18,59.09988,5.5597,59.3608126638,19.99988,-5.6703,20.7881577371,39.1,11.23,40.6807436019,133.63
2020-02-27 14:30:00,59.39214,-7.25302,59.8333735711,21.29214,-6.07302,22.14129169,38.1,-1.18,38.1182685861,132.0,59.50214,-4.95302,59.7079313969,21.29214,-6.07302,22.14129169,38.21,1.12,38.2264110269,131.51
2020-02-27 15:00:00,59.39102,-6.35208,59.7297428168,21.65102,-6.35208,22.5635898599,37.74,0.0,37.74,131.86,59.44102,-6.49208,59.7944977516,21.65102,-6.35208,22.5635898599,37.79,-0.14,37.790259327,131.37
2020-02-27 15:30:00,59.478,-6.60292,59.8433875756,20.728,-6.08292,21.6021272037,38.75,-0.52,38.7534888752,132.11,59.538,-6.76292,59.92086891,20.728,-6.08292,21.6021272037,38.81,-0.68,38.8159567704,131.6
2020-02-27 16:00:00,60.98044,-6.3232800000000005,61.3074052016,18.89044,-5.68328,19.726844526,42.09,-0.64,42.0948654826,131.37,61.04044,-6.47328,61.3827228897,18.89044,-5.68328,19.726844526,42.15,-0.79,42.1574026714,130.92
2020-02-27 16:30:00,54.4504,-5.60404,54.7380244846,12.0504,-3.74404,12.6186360468,42.4,-1.8599999999999999,42.4407775612,130.95,54.5104,-5.75404,54.8132528179,12.0504,-3.74404,12.6186360468,42.46,-2.01,42.5075487414,130.5
2020-02-27 17:00:00,54.1475,-5.19798,54.3964222383,10.7075,-3.54798,11.2800141104,43.44,-1.65,43.4713250316,130.07,54.2175,-5.35798,54.4816047481,10.7075,-3.54798,11.2800141104,43.51,-1.81,43.5476313937,129.66
2020-02-27 17:30:00,53.61996,-6.39058,53.9994409521,16.76996,-4.21058,17.2904754804,36.85,-2.18,36.9144267191,129.6,53.67996,-6.54058,54.0769571291,16.76996,-4.21058,17.2904754804,36.91,-2.33,36.9834692802,129.18
2020-02-27 18:00:00,55.88816,-0.9744,55.8966535988,16.95816,-3.9644,17.4153856674,38.93,2.99,39.0446539234,130.5,55.72816,-10.0644,56.6296738852,16.95816,-3.9644,17.4153856674,38.77,-6.1,39.246947652,130.08
2020-02-27 18:30:00,59.41214,5.67076,59.6821572864,18.07214,-4.33924,18.5857808003,41.34,10.01,42.5346411763,131.66,58.96214,-13.95924,60.5920319411,18.07214,-4.33924,18.5857808003,40.89,-9.62,42.0063864192,131.24
2020-02-27 19:00:00,60.2776,5.73196,60.5495204539,17.4676,-4.09804,17.9418778728,42.81,9.83,43.9240822329,131.41,59.8176,-13.84804,61.3996211845,17.4676,-4.09804,17.9418778728,42.35,-9.75,43.4578531453,131.04
2020-02-27 19:30:00,60.36184,6.079,60.6671737366,14.21184,-3.9210000000000003,14.7428164604,46.15,10.0,47.2209963893,131.61,59.88184,-13.521,61.3893492618,14.21184,-3.9210000000000003,14.7428164604,45.67,-9.6,46.6680715265,131.2
2020-02-27 20:00:00,59.90094,5.80128,60.1812052266,14.46094,-3.90872,14.9798824335,45.44,9.71,46.4658767269,131.82,59.44094,-13.85872,61.0351494479,14.46094,-3.90872,14.9798824335,44.98,-9.95,46.0673734871,131.44
2020-02-27 20:30:00,65.80644,5.55776,66.0407165444,5.97644,-1.81224,6.2451620388,59.83,7.37,60.2822179419,132.04,65.25644,-14.18224,66.7797790719,5.97644,-1.81224,6.2451620388,59.28,-12.37,60.5568765707,131.7
2020-02-27 21:00:00,62.67646,4.5210799999999995,62.8393093732,4.82646,-1.62892,5.0939274139,57.85,6.15,58.175983017,130.76,62.13646,-14.82892,63.8814255453,4.82646,-1.62892,5.0939274139,57.31,-13.2,58.8105101151,130.43
2020-02-27 21:30:00,58.9384,3.8089,59.0613470365,4.0384,-1.4811,4.3014336877,54.9,5.29,55.1542754462,130.44,58.4184,-15.4411,60.424639244,4.0384,-1.4811,4.3014336877,54.38,-13.96,56.1432631756,130.12
2020-02-27 22:00:00,55.34298,3.481,55.4523470764,2.69298,-0.749,2.7951998640999998,52.65,4.23,52.8196497527,131.04,54.84298,-15.939,57.1122068938,2.69298,-0.749,2.7951998640999998,52.15,-15.19,54.3172035363,130.74
2020-02-27 22:30:00,52.6583,2.9676400000000003,52.7418566801,2.8283,-0.8023600000000001,2.9399085801,49.83,3.77,49.9724103881,131.62,52.1583,-16.62236,54.742954897,2.8283,-0.8023600000000001,2.9399085801,49.33,-15.82,51.8046455446,131.32
2020-02-27 23:00:00,49.04424,2.50638,49.1082418529,2.14424,-0.18362,2.1520877031,46.9,2.69,46.9770805819,132.65,48.57424,-17.36362,51.5844171343,2.14424,-0.18362,2.1520877031,46.43,-17.18,49.5065379521,132.35
2020-02-27 23:30:00,46.5591,1.0027,46.5698958567,3.9191000000000003,-1.3173,4.1345645599,42.64,2.32,42.7030678055,133.67,46.0991,-19.1973,49.9365932769,3.9191000000000003,-1.3173,4.1345645599,42.18,-17.88,45.8131727781,133.4
2020-02-28 00:00:00,43.07004,-14.49094,45.4424436808,3.95004,-1.33094,4.1682391108,39.12,-13.16,41.2742050196,133.23,43.35004,-8.58094,44.1911586099,3.95004,-1.33094,4.1682391108,39.4,-7.25,40.0614839965,132.92
2020-02-28 00:30:00,41.15532,-21.58174,46.4707635587,3.2953200000000002,-0.7917400000000001,3.3890981293,37.86,-20.79,43.1926347888,132.32,41.79532,-1.69174,41.8295440823,3.2953200000000002,-0.7917400000000001,3.3890981293,38.5,-0.9,38.5105180438,132.01
2020-02-28 01:00:00,40.78074,-22.1135,46.3904692496,3.98074,-1.3235000000000001,4.19499025,36.8,-20.79,42.2665837276,132.02,41.41074,-2.3035,41.4747573784,3.98074,-1.3235000000000001,4.19499025,37.43,-0.98,37.4428270834,131.72
2020-02-28 01:30:00,40.2129,-22.35202,46.0075007416,4.0229,-1.34202,4.240842144,36.19,-21.01,41.8465793106,132.27,40.8429,-2.49202,40.9188543839,4.0229,-1.34202,4.240842144,36.82,-1.15,36.8379546121,131.94
2020-02-28 02:00:00,39.83502,-22.60716,45.8029748124,5.74502,-2.08716,6.1124047368,34.09,-20.52,39.7894269876,132.48,40.44502,-2.61716,40.5296085506,5.74502,-2.08716,6.1124047368,34.7,-0.53,34.7040473144,132.19
2020-02-28 02:30:00,39.61054,-23.089480000000002,45.8488709322,7.31054,-2.6994800000000003,7.7930217093,32.3,-20.39,38.197409598,132.8,40.20054,-3.01948,40.3137777411,7.31054,-2.6994800000000003,7.7930217093,32.89,-0.32,32.8915566673,132.49
2020-02-28 03:00:00,39.42616,-22.62932,45.4588628983,6.81616,-2.54932,7.2772982355,32.61,-20.08,38.2964554496,133.13,40.01616,-2.5293200000000002,40.096016271,6.81616,-2.54932,7.2772982355,33.2,0.02,33.2000060241,132.77
2020-02-28 03:30:00,38.86,-21.4902,44.406399269,6.3,-2.3202,6.7136672572,32.56,-19.17,37.7841567327,133.39,39.45,-1.3002,39.4714202942,6.3,-2.3202,6.7136672572,33.15,1.02,33.1656885953,132.99
2020-02-28 04:00:00,38.36064,-21.23468,43.8457561904,5.08064,-1.7046800000000002,5.3589958679,33.28,-19.53,38.5872945411,133.44,38.96064,-0.9946800000000001,38.9733352116,5.08064,-1.7046800000000002,5.3589958679,33.88,0.71,33.8874386757,133.1
2020-02-28 04:30:00,38.33262,-21.50708,43.9538877256,6.57262,-2.22708,6.9396843582,31.76,-19.28,37.1539499919,133.52,38.91262,-1.26708,38.9332439824,6.57262,-2.22708,6.9396843582,32.34,0.96,32.354245471,133.1
2020-02-28 05:00:00,38.55516,-21.44308,44.1169586725,7.4451600000000004,-2.6430800000000003,7.9003974148000005,31.11,-18.8,36.3493067334,132.67,39.13516,-1.4230800000000001,39.1610253302,7.4451600000000004,-2.6430800000000003,7.9003974148000005,31.69,1.22,31.713475054,132.3
2020-02-28 05:30:00,40.83824,-21.18138,46.0044857052,8.41824,-2.94138,8.917313553,32.42,-18.24,37.1988440681,132.03,41.42824,-1.34138,41.4499501785,8.41824,-2.94138,8.917313553,33.01,1.6,33.0487533804,131.69
2020-02-28 06:00:00,43.57762,-20.74422,48.2631497964,11.22762,-3.84422,11.8674967147,32.35,-16.9,36.4983903755,131.58,44.15762,-1.02422,44.1694966088,11.22762,-3.84422,11.8674967147,32.93,2.8200000000000003,33.0505264708,131.28
2020-02-28 06:30:00,49.38482,-18.20424,52.6332100523,14.50482,-4.864240000000001,15.2987134756,34.88,-13.34,37.3439419451,130.65,49.98482,1.4357600000000001,50.0054360766,14.50482,-4.864240000000001,15.2987134756,35.48,6.3,36.0349885528,130.8
2020-02-28 07:00:00,54.31106,-17.29662,56.998809652,17.81106,-5.79662,18.7305809239,36.5,-11.5,38.2687862363,131.87,54.93106,2.72338,54.9985286289,17.81106,-5.79662,18.7305809239,37.12,8.52,38.0852307332,132.04
2020-02-28 07:30:00,59.34054,-15.90226,61.4343679108,20.18054,-6.52226,21.2083490682,39.16,-9.38,40.2677290147,130.02,59.98054,3.57774,60.0871483946,20.18054,-6.52226,21.2083490682,39.8,10.1,41.0615391821,130.08
2020-02-28 08:00:00,63.19762,-16.3463,65.2774133782,19.84762,-6.5563,20.902466107,43.35,-9.79,44.4417213888,130.37,63.85762,3.2237,63.9389386349,19.84762,-6.5563,20.902466107,44.01,9.78,45.0835723962,130.45
2020-02-28 08:30:00,65.35374,-15.8849,67.2565341063,18.79374,-6.2149,19.7946872973,46.56,-9.67,47.5535750496,130.88,66.06374,3.7851,66.1720841805,18.79374,-6.2149,19.7946872973,47.27,10.0,48.3161763802,130.83
2020-02-28 09:00:00,66.73988,-15.09084,68.4247399288,19.15988,-6.19084,20.1352303568,47.58,-8.9,48.4052311223,130.28,67.46988,4.49916,67.6197245478,19.15988,-6.19084,20.1352303568,48.31,10.69,49.4786034564,130.51
2020-02-28 09:30:00,67.50474,-14.18936,68.9799091017,17.42474,-5.71936,18.3393741136,50.08,-8.47,50.7912128227,130.19,68.25474,5.35064,68.4641430303,17.42474,-5.71936,18.3393741136,50.83,11.07,52.021474412,130.28
2020-02-28 10:00:00,67.08202,-13.94666,68.5164705194,13.83202,-4.51666,14.5507729979,53.25,-9.43,54.0785299356,130.49,67.86202,5.66334,68.0979234517,13.83202,-4.51666,14.5507729979,54.03,10.18,54.9806629644,130.61
2020-02-28 10:30:00,66.76884,-13.7139,68.1626660875,11.23884,-3.8639,11.8844961086,55.53,-9.85,56.3968385639,130.6,67.57884,5.9361,67.8390514302,11.23884,-3.8639,11.8844961086,56.34,9.8,57.1859738048,130.7
2020-02-28 11:00:00,66.69074,-13.2931,68.0026566346,8.98074,-3.4131,9.6074420403,57.71,-9.88,58.5496242516,130.33,67.53074,6.3269,67.8264735082,8.98074,-3.4131,9.6074420403,58.55,9.74,59.3546131316,130.57
2020-02-28 11:30:00,59.78456,-13.1577,61.2153467987,7.81456,-3.1677,8.4321806956,51.97,-9.99,52.9214606752,130.41,60.55456,6.4823,60.9005332496,7.81456,-3.1677,8.4321806956,52.74,9.65,53.6155770276,130.73
2020-02-28 12:00:00,59.37698,-12.7067,60.7213799152,8.80698,-3.3567,9.4249844356,50.57,-9.35,51.4271076379,130.26,60.11698,6.9333,60.5154685449,8.80698,-3.3567,9.4249844356,51.31,10.29,52.3316367029,130.68
2020-02-28 12:30:00,64.23216,-13.79106,65.6959946586,20.30216,-6.80106,21.411027948,43.93,-6.99,44.4826370621,129.85,64.92216,5.76894,65.1779681165,20.30216,-6.80106,21.411027948,44.62,12.57,46.3567611034,130.34
2020-02-28 13:00:00,65.81742,-14.95928,67.4960208722,24.89742,-7.79928,26.0904252778,40.92,-7.16,41.541689903,130.04,66.46742,4.64072,66.6292293485,24.89742,-7.79928,26.0904252778,41.57,12.44,43.3914565324,130.49
2020-02-28 13:30:00,65.25392,-15.28112,67.0193009798,25.23392,-7.92112,26.4479651509,40.02,-7.36,40.6911538298,130.23,65.89392,4.34888,66.0372731889,25.23392,-7.92112,26.4479651509,40.66,12.27,42.4710313037,130.6
2020-02-28 14:00:00,70.89896,-16.05626,72.6943327521,25.45896,-7.98626,26.6821849381,45.44,-8.07,46.151040075,130.69,71.59896,3.62374,71.690603043,25.45896,-7.98626,26.6821849381,46.14,11.61,47.5782691993,130.83
2020-02-28 14:30:00,62.81352,-16.24272,64.8796134991,25.37352,-7.99272,26.6026143488,37.44,-8.25,38.338180708,131.21,63.41352,3.50728,63.5104364006,25.37352,-7.99272,26.6026143488,38.04,11.5,39.7403019616,131.08
2020-02-28 15:00:00,62.351820000000004,-16.6013,64.5240468275,25.31182,-7.9713,26.5373294701,37.04,-8.63,38.0320719919,131.51,62.97182,3.2387,63.0550496931,25.31182,-7.9713,26.5373294701,37.66,11.21,39.292998104,131.42
2020-02-28 15:30:00,68.45322,-17.06612,70.5485349261,24.89322,-7.80612,26.0884631863,43.56,-9.26,44.5333717565,130.76,69.13322,2.63388,69.1833753977,24.89322,-7.80612,26.0884631863,44.24,10.44,45.4551559232,130.88
2020-02-28 16:00:00,69.0775,-16.8139,71.0943615166,25.0775,-7.8339,26.2726282557,44.0,-8.98,44.9070194958,129.59,69.7475,2.6361,69.7972977948,25.0775,-7.8339,26.2726282557,44.67,10.47,45.8806037449,129.91
2020-02-28 16:30:00,69.31678,-16.99658,71.3701598798,25.18678,-7.89658,26.3956409747,44.13,-9.1,45.0584831081,129.69,69.99678,2.38342,70.037346475,25.18678,-7.89658,26.3956409747,44.81,10.28,45.9740633401,129.84
2020-02-28 17:00:00,61.9545,-16.69094,64.1634440186,25.5245,-7.86094,26.707573419,36.43,-8.83,37.4848476054,129.53,62.5645,2.67906,62.6218334348,25.5245,-7.86094,26.707573419,37.04,10.54,38.5104297561,129.7
2020-02-28 17:30:00,63.5197,-16.42648,65.6093098065,33.0397,-9.94648,34.5044090006,30.48,-6.48,31.1612066519,129.89,64.0297,2.70352,64.0867498199,33.0397,-9.94648,34.5044090006,30.99,12.65,33.4724155089,130.16
2020-02-28 18:00:00,64.70096,-15.82986,66.6092988444,32.81096,-10.06986,34.321439022,31.89,-5.76,32.4060133309,130.74,65.20096,3.44014,65.2916514429,32.81096,-10.06986,34.321439022,32.39,13.51,35.094617821,130.92
2020-02-28 18:30:00,64.96908,-15.87664,66.8808571546,32.70908,-10.06664,34.223108499,32.26,-5.8100000000000005,32.7790131029,130.81,65.46908,3.34336,65.5543933855,32.70908,-10.06664,34.223108499,32.76,13.41,35.3983855564,130.84
2020-02-28 19:00:00,63.96558,-16.28496,66.0060250806,32.31558,-9.90496,33.7994814063,31.65,-6.38,32.2866365545,131.11,64.46558,2.99504,64.5351165594,32.31558,-9.90496,33.7994814063,32.15,12.9,34.6414852453,131.08
2020-02-28 19:30:00,69.91158,-17.2508,72.0084656047,32.39158,-9.9708,33.8914636382,37.52,-7.28,38.2197435889,131.56,70.46158,2.1692,70.4949621231,32.39158,-9.9708,33.8914636382,38.07,12.14,39.9587850166,131.56
2020-02-28 20:00:00,67.89592,-17.72402,70.171196638,24.655920000000002,-7.61402,25.8047997785,43.24,-10.11,44.4061898838,132.13,68.49592,1.8759800000000002,68.5216050425,24.655920000000002,-7.61402,25.8047997785,43.84,9.49,44.8553865216,132.27
2020-02-28 20:30:00,64.23742,-18.27102,66.78530003,23.37742,-7.28102,24.4850366162,40.86,-10.99,42.3121696442,132.7,64.82742,1.50898,64.8449797941,23.37742,-7.28102,24.4850366162,41.45,8.79,42.3717665433,132.92
2020-02-28 21:00:00,60.41016,-20.3203,63.7361908441,22.63016,-7.0703,23.7089283544,37.78,-13.25,40.0361199419,132.78,60.97016,-0.5903,60.973017512,22.63016,-7.0703,23.7089283544,38.34,6.48,38.8837498192,132.8
2020-02-28 21:30:00,56.85996,-17.98202,59.6356277277,19.44996,-6.07202,20.3757299472,37.41,-11.91,39.2601095261,131.33,57.43996,1.29798,57.4546234596,19.44996,-6.07202,20.3757299472,37.99,7.37,38.6982816156,131.26
2020-02-28 22:00:00,55.01614,-19.39008,58.333102634,19.75614,-6.22008,20.7121815101,35.26,-13.17,37.6392946268,130.43,55.55614,-0.39008000000000004,55.5575094304,19.75614,-6.22008,20.7121815101,35.8,5.83,36.2715990825,130.4
2020-02-28 22:30:00,52.67594,-20.29034,56.4486718373,20.91594,-6.48034,21.8968343054,31.76,-13.81,34.6325526059,131.54,53.19594,-0.92034,53.2039007799,20.91594,-6.48034,21.8968343054,32.28,5.5600000000000005,32.7553354433,131.61
2020-02-28 23:00:00,51.07406,-21.2506,55.3186008974,22.21406,-6.8906,23.2582206981,28.86,-14.36,32.2352167668,132.83,51.52406,-2.9006,51.6056415447,22.21406,-6.8906,23.2582206981,29.31,3.99,29.5803346837,132.92
2020-02-28 23:30:00,47.30474,-14.57668,49.4996770322,21.97474,-6.68668,22.9695643731,25.33,-7.89,26.5303788137,130.63,47.34474,-14.74668,49.5881939245,21.97474,-6.68668,22.9695643731,25.37,-8.06,26.6195510856,130.62
2020-02-29 00:00:00,45.67806,-14.76104,48.0038901262,22.12806,-6.71104,23.1233452866,23.55,-8.05,24.8878484406,130.16,45.71806,-14.93104,48.0944587832,22.12806,-6.71104,23.1233452866,23.59,-8.22,24.9811228731,130.29
2020-02-29 00:30:00,45.13838,-20.6895,49.6540910628,22.71838,-6.8895,23.7400505491,22.42,-13.8,26.3267240651,130.95,45.44838,-7.2495,46.0229344444,22.71838,-6.8895,23.7400505491,22.73,-0.36,22.7328506791,131.09
2020-02-29 01:00:00,44.32408,-23.60496,50.2177080764,22.97408,-6.94496,24.0008504276,21.35,-16.66,27.0809545622,131.83,44.74408,-4.20496,44.941232556,22.97408,-6.94496,24.0008504276,21.77,2.74,21.9417524368,131.86
2020-02-29 01:30:00,43.43062,-23.68534,49.4693246821,22.93062,-6.97534,23.9680767209,20.5,-16.71,26.4475726674,131.83,43.84062,-4.27534,44.0485924191,22.93062,-6.97534,23.9680767209,20.91,2.7,21.0835978903,131.82
2020-02-29 02:00:00,42.81432,-24.01942,49.0917359053,22.98432,-6.95942,24.0148390084,19.83,-17.06,26.1586027914,132.45,43.22432,-4.43942,43.4517006502,22.98432,-6.95942,24.0148390084,20.24,2.52,20.3962741696,132.54
2020-02-29 02:30:00,42.30478,-24.08576,48.6807790162,22.50478,-6.78576,23.5055666093,19.8,-17.3,26.2931550028,132.35,42.71478,-4.49576,42.9507193004,22.50478,-6.78576,23.5055666093,20.21,2.29,20.3393264392,132.5
2020-02-29 03:00:00,40.83152,-24.20064,47.4645552167,19.85152,-6.03064,20.7473242882,20.98,-18.17,27.7544464906,132.92,41.24152,-4.47064,41.4831242064,19.85152,-6.03064,20.7473242882,21.39,1.56,21.4468109517,133.09
2020-02-29 03:30:00,39.8303,-24.36698,46.692638739,19.8303,-6.01698,20.7230510884,20.0,-18.35,27.1426325179,133.06,40.2503,-4.59698,40.5119596565,19.8303,-6.01698,20.7230510884,20.42,1.42,20.4693136182,133.09
2020-02-29 04:00:00,38.60916,-24.16108,45.5458562624,17.31916,-5.3110800000000005,18.1152111186,21.29,-18.85,28.435657193,133.35,39.02916,-4.35108,39.2709463532,17.31916,-5.3110800000000005,18.1152111186,21.71,0.96,21.7312148763,133.29
2020-02-29 04:30:00,38.6249,-23.95758,45.4516065664,17.0049,-5.55758,17.8900340823,21.62,-18.4,28.3898643885,132.93,39.0549,-4.26758,39.287370147,17.0049,-5.55758,17.8900340823,22.05,1.29,22.0877024609,132.81
2020-02-29 05:00:00,38.15266,-24.17162,45.1651710779,14.50266,-4.67162,15.2365081466,23.65,-19.5,30.6524468844,133.34,38.60266,-4.30162,38.8415923167,14.50266,-4.67162,15.2365081466,24.1,0.37,24.1028400816,133.33
2020-02-29 05:30:00,38.60754,-25.03498,46.0140453389,20.31754,-5.83498,21.138813194,18.29,-19.2,26.5172415609,133.11,38.99754,-5.27498,39.3526814849,20.31754,-5.83498,21.138813194,18.68,0.56,18.6883921192,133.02
2020-02-29 06:00:00,38.44092,-26.52796,46.7058560805,24.00092,-6.20796,24.7907831302,14.44,-20.32,24.9282169439,133.76,38.81092,-6.5979600000000005,39.3677607619,24.00092,-6.20796,24.7907831302,14.81,-0.39,14.815134154,133.66
2020-02-29 06:30:00,38.22236,-16.80646,41.7541123927,21.25236,-4.86646,21.8024135935,16.97,-11.94,20.7495662605,130.57,38.25236,-16.76646,41.7655028283,21.25236,-4.86646,21.8024135935,17.0,-11.9,20.7511445467,130.42
2020-02-29 07:00:00,42.34126,-13.68918,44.4991679412,20.40126,-5.28918,21.0757404297,21.94,-8.4,23.4930542927,130.57,42.33126,-16.68918,45.5023549089,20.40126,-5.28918,21.0757404297,21.93,-11.4,24.7160858552,130.51
2020-02-29 07:30:00,48.68292,-1.30258,48.7003430623,22.02292,-6.78258,23.0437062293,26.66,5.48,27.2173841506,132.46,48.30292,-21.24258,52.7675969283,22.02292,-6.78258,23.0437062293,26.28,-14.46,29.9954996624,132.33
2020-02-29 08:00:00,50.92854,-0.5945400000000001,50.9320102131,20.74854,-6.32454,21.691051573,30.18,5.73,30.71913573,132.68,50.53854,-20.58454,54.5698388521,20.74854,-6.32454,21.691051573,29.79,-14.26,33.0271358128,132.5
2020-02-29 08:30:00,54.9807,-1.60494,55.0041198902,23.9907,-7.36494,25.0957372415,30.99,5.76,31.5207503083,132.81,54.5907,-21.61494,58.7141393337,23.9907,-7.36494,25.0957372415,30.6,-14.25,33.755332912,132.61
2020-02-29 09:00:00,55.2286,-0.7091400000000001,55.2331525218,19.3086,-5.71914,20.1377902536,35.92,5.01,36.2677060206,132.81,54.8086,-20.67914,58.5799408083,19.3086,-5.71914,20.1377902536,35.5,-14.96,38.5233902973,132.51
2020-02-29 09:30:00,57.26624,-0.5069400000000001,57.2684837577,26.46624,-7.78694,27.5880099736,30.8,7.28,31.6486713781,132.37,56.87624,-20.34694,60.4061639562,26.46624,-7.78694,27.5880099736,30.41,-12.56,32.9016975246,132.05
2020-02-29 10:00:00,60.72368,-0.64046,60.7270574106,31.97368,-9.30046,33.2988703856,28.75,8.66,30.0259571038,133.26,60.34368,-20.71046,63.7987685567,31.97368,-9.30046,33.2988703856,28.37,-11.41,30.5785055227,132.85
2020-02-29 10:30:00,58.61362,-0.18024,58.6138971231,33.15362,-9.32024,34.4387774574,25.46,9.14,27.0509001699,132.42,58.24362,-20.04024,61.5948901287,33.15362,-9.32024,34.4387774574,25.09,-10.72,27.2841803982,132.04
2020-02-29 11:00:00,61.16848,-9.3664,61.8814382062,25.778480000000002,-7.4064,26.8213495572,35.39,-1.96,35.4442336636,132.01,61.22848,-11.3364,62.2690993035,25.778480000000002,-7.4064,26.8213495572,35.45,-3.93,35.6671753858,131.6
2020-02-29 11:30:00,57.6764,-21.07768,61.4071307842,27.8564,-7.57768,28.8686725559,29.82,-13.5,32.7335057701,132.21,58.2164,-1.16768,58.2281092389,27.8564,-7.57768,28.8686725559,30.36,6.41,31.0293038916,131.8
2020-02-29 12:00:00,59.78826,-21.4396,63.5160804993,28.07826,-7.9196,29.1737681623,31.71,-13.52,34.4719378626,132.94,60.36826,-1.3195999999999999,60.3826809573,28.07826,-7.9196,29.1737681623,32.29,6.6,32.9576106537,132.53
2020-02-29 12:30:00,59.86666,-21.31504,63.5479968981,28.12666,-7.95504,29.22997886,31.74,-13.36,34.4371485463,132.94,60.42666,-1.14504,60.437507852,28.12666,-7.95504,29.22997886,32.3,6.8100000000000005,33.0100908814,132.56
2020-02-29 13:00:00,59.4712,-21.22838,63.1463993183,27.5512,-7.91838,28.6665199015,31.92,-13.31,34.5838473857,132.04,60.0312,-1.3483800000000001,60.0463412879,27.5512,-7.91838,28.6665199015,32.48,6.57,33.1378228011,131.63
2020-02-29 13:30:00,60.37352,-21.25378,64.0053519753,25.33352,-7.59378,26.4471686628,35.04,-13.66,37.6084724497,132.54,60.96352,-1.22378,60.9758018256,25.33352,-7.59378,26.4471686628,35.63,6.37,36.1949416355,132.15
2020-02-29 14:00:00,58.93528,-21.41764,62.7063197122,26.26528,-7.65764,27.3588081584,32.67,-13.76,35.449492239,132.34,59.50528,-1.41764,59.522164368,26.26528,-7.65764,27.3588081584,33.24,6.24,33.8206327558,132.04
2020-02-29 14:30:00,56.27796,-21.8399,60.3671269299,28.10796,-7.9399,29.2078658476,28.17,-13.9,31.4127187617,131.09,56.79796,-2.2199,56.8413248981,28.10796,-7.9399,29.2078658476,28.69,5.72,29.2546492032,130.78
2020-02-29 15:00:00,57.79254,-21.91736,61.8089665746,26.77254,-7.66736,27.8488295521,31.02,-14.25,34.1365332159,131.27,58.34254,-2.27736,58.3869706546,26.77254,-7.66736,27.8488295521,31.57,5.39,32.0268168884,130.89
2020-02-29 15:30:00,59.04196,-21.58678,62.86447416,26.04196,-7.70678,27.1583898383,33.0,-13.88,35.8002011168,130.99,59.61196,-2.00678,59.6457286066,26.04196,-7.70678,27.1583898383,33.57,5.7,34.0504757676,130.69
2020-02-29 16:00:00,59.56968,-21.60982,63.3682183412,25.51968,-7.49982,26.5988978594,34.05,-14.11,36.8577617335,131.03,60.14968,-1.9698200000000001,60.1819258161,25.51968,-7.49982,26.5988978594,34.63,5.53,35.0687581759,130.77
2020-02-29 16:30:00,60.1563,-21.41682,63.8549967395,25.8363,-7.73682,26.9698494879,34.32,-13.68,36.9459713636,130.91,60.7363,-1.82682,60.7637672384,25.8363,-7.73682,26.9698494879,34.9,5.91,35.3968656805,130.6
2020-02-29 17:00:00,61.20338,-21.30268,64.8047675608,25.44338,-7.72268,26.5895726217,35.76,-13.58,38.2517189156,130.71,61.80338,-1.77268,61.8287972858,25.44338,-7.72268,26.5895726217,36.36,5.95,36.8436168149,130.37
2020-02-29 17:30:00,62.67366,-21.0738,66.1218020341,27.13366,-7.8238,28.2391103159,35.54,-13.25,37.9295939868,129.99,63.26366,-1.7538,63.2879648198,27.13366,-7.8238,28.2391103159,36.13,6.07,36.6363453418,129.68
2020-02-29 18:00:00,57.8772,-17.17548,60.3719089732,34.3272,-10.09548,35.7809359334,23.55,-7.08,24.5912362438,129.6,58.2672,-1.16548,58.2788549945,34.3272,-10.09548,35.7809359334,23.94,8.93,25.5512915525,129.36
2020-02-29 18:30:00,59.02346,-7.34766,59.4790462083,33.50346,-9.67766,34.8731836093,25.52,2.33,25.6261448525,132.15,59.05346,-7.50766,59.5287837659,33.50346,-9.67766,34.8731836093,25.55,2.17,25.6419851026,131.9
2020-02-29 19:00:00,58.91774,-7.86966,59.4409928856,34.01774,-9.73966,35.3845674217,24.9,1.87,24.9701201439,132.15,58.94774,-8.01966,59.4907639691,34.01774,-9.73966,35.3845674217,24.93,1.72,24.9892636946,131.81
2020-02-29 19:30:00,64.89652,-8.67354,65.4735717999,34.28652,-9.83354,35.6688093808,30.61,1.16,30.6319718595,132.24,64.94652,-8.83354,65.5445031184,34.28652,-9.83354,35.6688093808,30.66,1.0,30.6763035583,131.91
2020-02-29 20:00:00,64.11426,-8.69024,64.700530188,25.50426,-7.72024,26.647127121,38.61,-0.97,38.6221827452,133.09,64.16426,-8.84024,64.7703798399,25.50426,-7.72024,26.647127121,38.66,-1.12,38.6762200842,132.77
2020-02-29 20:30:00,61.9924,-9.26554,62.6810010231,25.1024,-7.69554,26.255510310200002,36.89,-1.57,36.9233936685,133.43,62.0424,-9.43554,62.7557870865,25.1024,-7.69554,26.255510310200002,36.94,-1.74,36.9809572618,133.34
2020-02-29 21:00:00,59.15062,-10.29948,60.0406123774,24.91062,-7.57948,26.0381932141,34.24,-2.7199999999999998,34.3478674738,133.39,59.20062,-10.66948,60.1543947842,24.91062,-7.57948,26.0381932141,34.29,-3.09,34.4289442185,133.21
2020-02-29 21:30:00,57.26802,-11.55414,58.4219502059,24.80802,-7.49414,25.9152462975,32.46,-4.06,32.7129209946,132.22,57.29802,-11.72414,58.4851994496,24.80802,-7.49414,25.9152462975,32.49,-4.23,32.7642030271,131.93
2020-02-29 22:00:00,55.34092,-11.76164,56.576970597,24.70092,-7.44164,25.7975474558,30.64,-4.32,30.9430444527,131.17,55.39092,-11.93164,56.6614335464,24.70092,-7.44164,25.7975474558,30.69,-4.49,31.0167084005,130.86
2020-02-29 22:30:00,53.53886,-12.03314,54.8744566111,24.52886,-7.43314,25.6303832035,29.01,-4.6,29.3724377606,130.99,53.58886,-12.19314,54.9585168937,24.52886,-7.43314,25.6303832035,29.06,-4.76,29.4472613328,130.86
2020-02-29 23:00:00,51.08894,-12.54848,52.6074532803,24.00894,-7.29848,25.0937643695,27.08,-5.25,27.5842146888,131.85,51.12894,-12.71848,52.6870784826,24.00894,-7.29848,25.0937643695,27.12,-5.42,27.6562976553,131.67
2020-02-29 23:30:00,48.58276,-13.042,50.3028660537,23.11276,-7.002,24.1501072217,25.47,-6.04,26.1763729344,132.43,48.62276,-13.212,50.3858088554,23.11276,-7.002,24.1501072217,25.51,-6.21,26.2549842887,132.14
2020-03-01 00:00:00,46.697540000000004,-14.43128,48.8766005824,22.54754,-6.77128,23.5423404293,24.15,-7.66,25.3357080027,133.33,46.73754,-14.61128,48.9682259071,22.54754,-6.77128,23.5423404293,24.19,-7.84,25.4287573428,133.02
2020-03-01 00:30:00,45.57886,-14.93564,47.9635884928,22.99886,-6.90564,24.0132343742,22.58,-8.03,23.9653353826,133.24,45.61886,-15.10564,48.0547682078,22.99886,-6.90564,24.0132343742,22.62,-8.2,24.0604322488,132.91
2020-03-01 01:00:00,44.4272,-15.0277,46.8999772615,23.0672,-6.9377,24.0879097709,21.36,-8.09,22.8407027037,132.66,44.4672,-15.2077,46.9958084847,23.0672,-6.9377,24.0879097709,21.4,-8.27,22.942382178,132.33
2020-03-01 01:30:00,43.56008,-15.20476,46.1374608779,23.35008,-7.07476,24.3983291449,20.21,-8.13,21.7839619904,133.21,43.59008,-15.37476,46.2220544704,23.35008,-7.07476,24.3983291449,20.24,-8.3,21.8757308449,132.88
2020-03-01 02:00:00,42.44108,-15.67626,45.2436780021,23.30108,-6.98626,24.3258742485,19.14,-8.69,21.020363936,132.77,42.47108,-16.07626,45.4118791943,23.30108,-6.98626,24.3258742485,19.17,-9.09,21.2159609728,132.41
2020-03-01 02:30:00,41.66134,-16.32184,44.7444936454,23.37134,-6.9618400000000005,24.3861999824,18.29,-9.36,20.5458925335,131.83,41.69134,-16.50184,44.8383602999,23.37134,-6.9618400000000005,24.3861999824,18.32,-9.54,20.6551204305,131.62
2020-03-01 03:00:00,41.62802,-15.75568,44.5099258748,22.92802,-6.84568,23.9281724288,18.7,-8.91,20.7142004432,131.92,41.65802,-15.92568,44.5984070767,22.92802,-6.84568,23.9281724288,18.73,-9.08,20.8148816956,131.62
2020-03-01 03:30:00,41.21292,-14.66222,43.7434048772,22.08292,-6.57222,23.0401699528,19.13,-8.09,20.7702912835,131.89,41.24292,-14.83222,43.8289082713,22.08292,-6.57222,23.0401699528,19.16,-8.26,20.8646399442,131.62
2020-03-01 04:00:00,40.56266,-14.89246,43.2101232482,21.32266,-6.33246,22.2431085761,19.24,-8.56,21.0582810315,132.36,40.59266,-15.07246,43.3006131172,21.32266,-6.33246,22.2431085761,19.27,-8.74,21.1594068915,132.14
2020-03-01 04:30:00,40.47722,-14.8302,43.1084698287,21.37722,-6.3302,22.2947744319,19.1,-8.5,20.905980005700002,132.09,40.50722,-15.0002,43.1953802179,21.37722,-6.3302,22.2947744319,19.13,-8.67,21.0029950245,131.91
