Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-01 05:00:00,39.60614,-14.5529,42.1951801052,18.00614,-5.2829,18.765130165,21.6,-9.27,23.505167517,132.4,39.63614,-14.7329,42.2857178786,18.00614,-5.2829,18.765130165,21.63,-9.45,23.6042241982,132.15
2020-03-01 05:30:00,39.63272,-14.26874,42.1230273815,17.51272,-5.2987400000000004,18.2967758741,22.12,-8.97,23.8695475449,132.22,39.68272,-14.45874,42.2347419666,17.51272,-5.2987400000000004,18.2967758741,22.17,-9.16,23.987798982,131.95
2020-03-01 06:00:00,38.94198,-13.81,41.3182030868,13.77198,-4.25,14.4128391762,25.17,-9.56,26.9243848583,131.91,38.98198,-13.98,41.4129830454,13.77198,-4.25,14.4128391762,25.21,-9.73,27.022527639,131.65
2020-03-01 06:30:00,42.0345,-13.73446,44.2214267267,15.5545,-4.86446,16.2974059697,26.48,-8.87,27.9261042754,131.69,42.0845,-13.90446,44.3219939549,15.5545,-4.86446,16.2974059697,26.53,-9.04,28.0278878976,131.43
2020-03-01 07:00:00,43.31804,-13.3783,45.3368669003,17.30804,-5.4183,18.136323319,26.01,-7.96,27.2007665333,131.69,43.35804,-13.5583,45.4284837028,17.30804,-5.4183,18.136323319,26.05,-8.14,27.2921618785,131.43
2020-03-01 07:30:00,43.4581,-12.83102,45.3127082599,15.6081,-4.89102,16.3564929692,27.85,-7.94,28.9597323883,131.75,43.4981,-13.01102,45.402327529,15.6081,-4.89102,16.3564929692,27.89,-8.12,29.0480033737,131.49
2020-03-01 08:00:00,44.60614,-12.07922,46.2127177464,14.17614,-4.17922,14.7793377764,30.43,-7.9,31.4387483848,131.75,44.65614,-12.23922,46.3030165962,14.17614,-4.17922,14.7793377764,30.48,-8.06,31.5276703865,131.49
2020-03-01 08:30:00,48.77496,-11.78478,50.1784591498,15.04496,-4.22478,15.6268866845,33.73,-7.5600000000000005,34.5668410475,131.57,48.82496,-11.96478,50.2695999532,15.04496,-4.22478,15.6268866845,33.78,-7.74,34.6553891913,131.35
2020-03-01 09:00:00,53.18134,-11.0311,54.3133509499,19.76134,-5.8411,20.6065282812,33.42,-5.19,33.8205928393,130.82,53.24134,-11.1911,54.4047884309,19.76134,-5.8411,20.6065282812,33.48,-5.35,33.9047622024,130.54
2020-03-01 09:30:00,54.63334,-9.82274,55.5093511101,22.62334,-6.36274,23.5010632326,32.01,-3.46,32.1964547738,130.66,54.67334,-9.99274,55.579033452,22.62334,-6.36274,23.5010632326,32.05,-3.63,32.2549128041,130.33
2020-03-01 10:00:00,55.29702,-9.30432,56.0743327338,22.82702,-6.05432,23.6162578056,32.47,-3.25,32.6322447895,130.27,55.34702,-9.46432,56.1503871397,22.82702,-6.05432,23.6162578056,32.52,-3.41,32.6982950626,129.9
2020-03-01 10:30:00,58.24256,-16.562640000000002,60.5517699091,22.21256,-6.12264,23.0409318892,36.03,-10.44,37.5120580614,132.08,58.68256,-1.54264,58.7028328645,22.21256,-6.12264,23.0409318892,36.47,4.58,36.7564592963,131.73
2020-03-01 11:00:00,59.62436,-18.2692,62.3604680391,22.12436,-5.9892,22.920685462,37.5,-12.28,39.4594526064,132.82,60.19436,1.3908,60.2104251808,22.12436,-5.9892,22.920685462,38.07,7.38,38.7787222585,132.67
2020-03-01 11:30:00,61.28826,-17.90842,63.8510949062,23.39826,-6.4484200000000005,24.2705725422,37.89,-11.46,39.585144941,131.82,61.84826,1.49158,61.8662434283,23.39826,-6.4484200000000005,24.2705725422,38.45,7.94,39.2612544374,131.56
2020-03-01 12:00:00,61.79822,-17.93218,64.3473626089,23.42822,-6.38218,24.2819627279,38.37,-11.55,40.0706800541,132.27,62.35822,1.5478200000000002,62.3774265926,23.42822,-6.38218,24.2819627279,38.93,7.93,39.729457585,131.91
2020-03-01 12:30:00,61.22394,-17.5223,63.682036921,23.31394,-6.5623000000000005,24.2199004873,37.91,-10.96,39.462510057,132.01,61.78394,1.8877000000000002,61.8127709556,23.31394,-6.5623000000000005,24.2199004873,38.47,8.45,39.3870968719,131.62
2020-03-01 13:00:00,62.18668,-17.1179,64.4996563544,20.07668,-5.5179,20.82115031,42.11,-11.6,43.6785084452,132.35,62.78668,2.3821,62.8318516823,20.07668,-5.5179,20.82115031,42.71,7.9,43.4344805425,132.06
2020-03-01 13:30:00,59.65166,-17.52062,62.1714779134,22.77166,-6.17062,23.5929025417,36.88,-11.35,38.587004289,132.43,60.21166,2.07938,60.2475544827,22.77166,-6.17062,23.5929025417,37.44,8.25,38.338180708,132.19
2020-03-01 14:00:00,61.88676,-18.10512,64.4807446724,23.84676,-6.74512,24.7823446492,38.04,-11.36,39.7000151133,132.21,62.45676,1.3948800000000001,62.4723343562,23.84676,-6.74512,24.7823446492,38.61,8.14,39.4587341409,131.95
2020-03-01 14:30:00,60.38384,-18.13438,63.0481075936,20.83384,-5.74438,21.6112653662,39.55,-12.39,41.4453206044,133.21,60.95384,1.64562,60.9760500191,20.83384,-5.74438,21.6112653662,40.12,7.39,40.7949322833,132.98
2020-03-01 15:00:00,57.68572,-18.49256,60.5773643143,22.08572,-5.99256,22.884269778,35.6,-12.5,37.7307566847,133.11,58.23572,1.24744,58.2490788809,22.08572,-5.99256,22.884269778,36.15,7.24,36.8678735487,132.9
2020-03-01 15:30:00,59.20188,-18.3943,61.9936518365,22.06188,-6.2643,22.9339923176,37.14,-12.13,39.0706603476,132.51,59.76188,1.2257,59.7744480662,22.06188,-6.2643,22.9339923176,37.7,7.49,38.4368325958,132.29
2020-03-01 16:00:00,60.17246,-18.45032,62.9375821791,21.56246,-6.14032,22.4197058623,38.61,-12.31,40.5249083898,133.15,60.74246,1.29968,60.7563627528,21.56246,-6.14032,22.4197058623,39.18,7.44,39.880145436,132.88
2020-03-01 16:30:00,59.97542,-17.86084,62.5784356602,19.64542,-5.85084,20.4981671298,40.33,-12.01,42.0802685353,132.49,60.55542,1.69916,60.5792541724,19.64542,-5.85084,20.4981671298,40.91,7.55,41.600848549,132.18
2020-03-01 17:00:00,62.09924,-17.58008,64.5397150705,18.06924,-5.48008,18.881967879,44.03,-12.1,45.6623575826,131.6,62.71924,1.80992,62.7453494419,18.06924,-5.48008,18.881967879,44.65,7.29,45.2412046701,131.47
2020-03-01 17:30:00,60.02122,-16.6599,62.2904416287,12.49122,-4.0399,13.1282660355,47.53,-12.62,49.1768776967,131.24,60.66122,2.6001000000000003,60.716918004,12.49122,-4.0399,13.1282660355,48.17,6.64,48.6254922854,131.07
2020-03-01 18:00:00,61.78864,-16.0821,63.8472393566,12.60864,-4.2921,13.3191563194,49.18,-11.79,50.5734762499,131.57,62.43864,3.3479,62.5283311744,12.60864,-4.2921,13.3191563194,49.83,7.64,50.4122852091,131.44
2020-03-01 18:30:00,57.83062,-15.48114,59.8669049249,15.61062,-4.26114,16.1817418989,42.22,-11.22,43.6854300654,131.5,58.42062,3.89886,58.5505760047,15.61062,-4.26114,16.1817418989,42.81,8.16,43.5807491904,131.38
2020-03-01 19:00:00,55.38196,-15.22594,57.4368413331,16.74196,-4.82594,17.4236311234,38.64,-10.4,40.0151171434,131.16,55.94196,4.16406,56.096722581,16.74196,-4.82594,17.4236311234,39.2,8.99,40.2176590567,131.3
2020-03-01 19:30:00,64.77606,-16.18486,66.7674145249,18.96606,-6.25486,19.9708463903,45.81,-9.93,46.8738839867,131.16,65.40606,3.11514,65.4802014501,18.96606,-6.25486,19.9708463903,46.44,9.37,47.3758430004,131.08
2020-03-01 20:00:00,61.57988,-16.5191,63.7570567516,15.13988,-4.8391,15.8944284334,46.44,-11.68,47.8862819605,131.76,62.20988,2.9209,62.2784138079,15.13988,-4.8391,15.8944284334,47.07,7.76,47.7053718149,131.69
2020-03-01 20:30:00,58.29968,-16.22578,60.5155238324,3.97968,-1.02578,4.1097539477,54.32,-15.2,56.4065811763,132.36,58.99968,3.38422,59.0966596781,3.97968,-1.02578,4.1097539477,55.02,4.41,55.1964536904,132.38
2020-03-01 21:00:00,55.4284,-16.64366,57.8733007937,2.6484,-0.53366,2.7016320171,52.78,-16.11,55.1838789865,132.36,56.1284,2.94634,56.2056777021,2.6484,-0.53366,2.7016320171,53.48,3.48,53.593104034,132.33
2020-03-01 21:30:00,52.65324,-17.4399,55.466330278,2.15324,-0.10990000000000001,2.1560427889,50.5,-17.33,53.3908128801,132.4,53.31324,2.1001,53.3545872377,2.15324,-0.10990000000000001,2.1560427889,51.16,2.21,51.2077113334,132.21
2020-03-01 22:00:00,50.068,-18.6674,53.4347868599,2.708,-0.5374,2.7608083526,47.36,-18.13,50.7116012368,132.98,50.728,1.0626,50.7391279267,2.708,-0.5374,2.7608083526,48.02,1.6,48.0466481661,132.96
2020-03-01 22:30:00,47.09304,-19.795,51.084209316,2.19304,-0.295,2.2127922274,44.9,-19.5,48.951608758,133.53,47.71304,0.105,47.7131555343,2.19304,-0.295,2.2127922274,45.52,0.4,45.5217574353,133.48
2020-03-01 23:00:00,44.55124,-21.63964,49.5286483247,3.24124,-0.9096400000000001,3.3664642679,41.31,-20.73,46.2195737756,133.08,45.18124,-1.7996400000000001,45.2170670441,3.24124,-0.9096400000000001,3.3664642679,41.94,-0.89,41.9494421894,133.07
2020-03-01 23:30:00,41.58256,-20.73256,46.4644847201,2.05256,0.027440000000000003,2.05274341,39.53,-20.76,44.6497312422,132.47,42.24256,-0.65256,42.2476000491,2.05256,0.027440000000000003,2.05274341,40.19,-0.68,40.1957522631,132.5
2020-03-02 00:00:00,39.61868,-20.17988,44.461976584,1.56868,0.49012000000000006,1.6434641939999999,38.05,-20.67,43.3018637012,132.27,40.26868,-0.20988,40.2692269426,1.56868,0.49012000000000006,1.6434641939999999,38.7,-0.7000000000000001,38.7063302316,132.25
2020-03-02 00:30:00,38.68682,-20.10258,43.5979789023,1.46682,0.6074200000000001,1.5876145529999999,37.22,-20.71,42.5938082355,131.95,39.32682,-0.20258,39.3273417608,1.46682,0.6074200000000001,1.5876145529999999,37.86,-0.81,37.8686638264,131.95
2020-03-02 01:00:00,38.23304,-20.0123,43.1538816207,1.7230400000000001,0.6877,1.8552083796,36.51,-20.7,41.9698713365,131.7,38.86304,-0.2023,38.8635665287,1.7230400000000001,0.6877,1.8552083796,37.14,-0.89,37.1506621744,131.69
2020-03-02 01:30:00,37.2292,-20.621,42.5586533344,2.9292,0.369,2.952350528,34.3,-20.99,40.212810148,132.33,37.8492,-0.721,37.8560666425,2.9292,0.369,2.952350528,34.92,-1.09,34.9370075994,132.0
2020-03-02 02:00:00,35.51838,-20.71766,41.1190558464,2.8183800000000003,0.80234,2.9303609505,32.7,-21.52,39.1458861185,132.67,36.10838,-0.7276600000000001,36.1157111975,2.8183800000000003,0.80234,2.9303609505,33.29,-1.53,33.3251406599,132.35
2020-03-02 02:30:00,34.8499,-20.93638,40.6552276776,3.1299,0.56362,3.1802423672,31.72,-21.5,38.3198173273,132.87,35.4399,-0.8263800000000001,35.4495333667,3.1299,0.56362,3.1802423672,32.31,-1.3900000000000001,32.3398855904,132.68
2020-03-02 03:00:00,34.56978,-20.94772,40.4212402388,3.11978,0.45228,3.1523934473,31.45,-21.4,38.0402747098,132.9,35.14978,-0.86772,35.1604887914,3.11978,0.45228,3.1523934473,32.03,-1.32,32.0571879615,132.59
2020-03-02 03:30:00,34.41028,-21.15886,40.395107701,3.51028,0.29114,3.522332775,30.9,-21.45,37.6153226757,133.48,34.99028,-0.9088600000000001,35.0020816664,3.51028,0.29114,3.522332775,31.48,-1.2,31.5028633619,133.14
2020-03-02 04:00:00,34.91986,-21.42678,40.9695438538,3.3198600000000003,-0.16678,3.3240466284,31.6,-21.26,38.0860551908,133.56,35.50986,-1.17678,35.5293536162,3.3198600000000003,-0.16678,3.3240466284,32.19,-1.01,32.2058410851,133.2
2020-03-02 04:30:00,35.93506,-21.3815,41.8150341319,2.62506,-0.4015,2.6555869885,33.31,-20.98,39.3664387518,133.79,36.52506,-1.0515,36.540192394900004,2.62506,-0.4015,2.6555869885,33.9,-0.65,33.9062309908,133.47
2020-03-02 05:00:00,36.61728,-21.46222,42.4435163709,3.17728,-0.8922200000000001,3.300176469,33.44,-20.57,39.2601388179,133.43,37.21728,-1.16222,37.235422462,3.17728,-0.8922200000000001,3.300176469,34.04,-0.27,34.0410707822,133.16
2020-03-02 05:30:00,37.91852,-21.20824,43.4465603114,3.10852,-0.7982400000000001,3.2093743453,34.81,-20.41,40.3522514861,133.63,38.53852,-0.89824,38.5489864833,3.10852,-0.7982400000000001,3.2093743453,35.43,-0.1,35.4301411231,133.32
2020-03-02 06:00:00,39.96896,-20.74546,45.0321204708,3.55896,-1.14546,3.7387531201,36.41,-19.6,41.3503095514,132.59,40.60896,-0.78546,40.6165554878,3.55896,-1.14546,3.7387531201,37.05,0.36,37.0517489466,132.27
2020-03-02 06:30:00,45.53836,-18.3444,49.0943911547,3.30836,-0.8344,3.4119597374,42.23,-17.51,45.7162225036,131.4,46.20836,1.3155999999999999,46.2270844554,3.30836,-0.8344,3.4119597374,42.9,2.15,42.9538415046,131.07
2020-03-02 07:00:00,50.2132,-17.17372,53.0688431462,3.7632,-1.08372,3.9161362691,46.45,-16.09,49.1578132142,132.34,50.9632,2.7962800000000003,51.0398563485,3.7632,-1.08372,3.9161362691,47.2,3.88,47.3592060744,131.96
2020-03-02 07:30:00,46.9693,-17.38266,50.0826517985,4.4893,-1.49266,4.7309458215,42.48,-15.89,45.3546304141,131.24,47.6693,2.26734,47.7231913556,4.4893,-1.49266,4.7309458215,43.18,3.76,43.3433962675,130.84
2020-03-02 08:00:00,48.54614,-16.88302,51.3980940621,7.48614,-1.97302,7.7417762833,41.06,-14.91,43.6833114587,131.56,49.21614,2.8869800000000003,49.3007412725,7.48614,-1.97302,7.7417762833,41.73,4.86,42.0120518423,131.18
2020-03-02 08:30:00,50.14696,-16.18174,52.693133392,9.61696,-2.51174,9.9395551947,40.53,-13.67,42.7732369596,131.35,50.80696,3.53826,50.9300153963,9.61696,-2.51174,9.9395551947,41.19,6.05,41.6319420638,131.04
2020-03-02 09:00:00,51.10056,-15.7425,53.4704922229,10.68056,-2.9025,11.0679206793,40.42,-12.84,42.410399668,131.16,51.76056,3.8975,51.9070908235,10.68056,-2.9025,11.0679206793,41.08,6.8,41.6390009486,130.88
2020-03-02 09:30:00,51.97354,-14.65124,53.999145305,11.62354,-3.24124,12.0669929506,40.35,-11.41,41.9322143465,130.78,52.63354,4.90876,52.8619471612,11.62354,-3.24124,12.0669929506,41.01,8.15,41.811991103,130.51
2020-03-02 10:00:00,54.74984,-14.74172,56.6997644491,14.89984,-4.30172,15.5083856988,39.85,-10.44,41.1948552613,131.06,55.40984,4.85828,55.6224168244,14.89984,-4.30172,15.5083856988,40.51,9.16,41.5327063891,130.65
2020-03-02 10:30:00,60.3001,-15.43132,62.2432943935,16.8401,-5.09132,17.5929107129,43.46,-10.34,44.6731149574,131.23,60.9801,4.20868,61.1251632583,16.8401,-5.09132,17.5929107129,44.14,9.3,45.1090855593,130.77
2020-03-02 11:00:00,60.8695,-15.12948,62.7215847641,18.2595,-5.43948,19.0524875783,42.61,-9.69,43.697919859,130.85,61.5495,4.36052,61.7037688065,18.2595,-5.43948,19.0524875783,43.29,9.8,44.3854041324,130.32
2020-03-02 11:30:00,61.0804,-14.4195,62.7593598152,17.8704,-5.1795,18.6058704825,43.21,-9.24,44.1868951161,130.69,61.7704,5.0705,61.9781597533,17.8704,-5.1795,18.6058704825,43.9,10.25,45.0807331351,130.17
2020-03-02 12:00:00,59.96398,-14.16646,61.6146694089,16.08398,-4.53646,16.7114895198,43.88,-9.63,44.9242840789,130.76,60.65398,5.36354,60.890663087,16.08398,-4.53646,16.7114895198,44.57,9.9,45.6562690109,130.3
2020-03-02 12:30:00,62.69878,-14.11262,64.267433874,15.53878,-4.46262,16.166900171400002,47.16,-9.65,48.1371800171,130.69,63.41878,5.40738,63.648891704,15.53878,-4.46262,16.166900171400002,47.88,9.87,48.8867190554,130.21
2020-03-02 13:00:00,64.08382,-14.928840000000001,65.799743537,17.02382,-4.95884,17.7313434781,47.06,-9.97,48.10451642,130.92,64.81382,4.66116,64.9812101729,17.02382,-4.95884,17.7313434781,47.79,9.62,48.7486256217,130.45
2020-03-02 13:30:00,65.25178,-15.51072,67.0699428066,18.76178,-5.31072,19.4989265265,46.49,-10.2,47.5957991844,130.92,65.97178,4.08928,66.0983961022,18.76178,-5.31072,19.4989265265,47.21,9.4,48.1367229878,130.45
2020-03-02 14:00:00,61.32624,-15.2696,63.1986423644,17.82624,-5.4396,18.6377058861,43.5,-9.83,44.5968485434,130.79,62.02624,4.3104,62.1758312908,17.82624,-5.4396,18.6377058861,44.2,9.75,45.2625949322,130.34
2020-03-02 14:30:00,62.0765,-14.99844,63.8627047241,17.4365,-5.19844,18.1949254102,44.64,-9.8,45.7030589786,130.83,62.7665,4.58156,62.9334904028,17.4365,-5.19844,18.1949254102,45.33,9.78,46.373023408,130.39
2020-03-02 15:00:00,62.20726,-15.7776,64.1769106336,19.08726,-5.6176,19.8967566218,43.12,-10.16,44.3007900607,130.73,62.89726,3.7824,63.0108868789,19.08726,-5.6176,19.8967566218,43.81,9.4,44.8070987679,130.3
2020-03-02 15:30:00,62.04976,-15.4872,63.9533117195,16.29976,-4.8272,16.9995304611,45.75,-10.66,46.9755053193,131.02,62.75976,4.1428,62.8963454192,16.29976,-4.8272,16.9995304611,46.46,8.97,47.3179934063,130.58
2020-03-02 16:00:00,64.03732,-15.4899,65.8841054792,17.74732,-5.3399,18.5332646663,46.29,-10.15,47.3897309551,130.26,64.74732,3.9601,64.868311518,17.74732,-5.3399,18.5332646663,47.0,9.3,47.9112721601,129.86
2020-03-02 16:30:00,64.8391,-15.6783,66.7077055497,16.0591,-4.9983,16.8189683304,48.78,-10.68,49.9354663541,130.21,65.5691,3.7517,65.6763437449,16.0591,-4.9983,16.8189683304,49.51,8.75,50.277257284,129.8
2020-03-02 17:00:00,65.87914,-15.75834,67.737628883,14.56914,-4.52834,15.256660955,51.31,-11.23,52.5245561619,129.71,66.64914,3.5416600000000003,66.7431735707,14.56914,-4.52834,15.256660955,52.08,8.07,52.7015303383,129.33
2020-03-02 17:30:00,66.7087,-14.8082,68.3325211223,20.9387,-6.5582,21.941721558,45.77,-8.25,46.5075843277,130.08,67.3787,4.2518,67.5127174459,20.9387,-6.5582,21.941721558,46.44,10.81,47.6815446478,129.7
2020-03-02 18:00:00,61.30454,-12.55698,62.5773471101,18.70454,-5.63698,19.5354897592,42.6,-6.92,43.1583873656,131.48,61.90454,6.77302,62.2739582212,18.70454,-5.63698,19.5354897592,43.2,12.41,44.9471701,131.05
2020-03-02 18:30:00,61.80468,-12.2491,63.0068164623,18.72468,-5.2691,19.45191651,43.08,-6.98,43.6418010627,131.1,62.40468,6.9809,62.7939252692,18.72468,-5.2691,19.45191651,43.68,12.25,45.365238895,130.7
2020-03-02 19:00:00,61.59472,-12.27706,62.8063351432,17.79472,-5.06706,18.5020852047,43.8,-7.21,44.3894593344,131.34,62.21472,7.00294,62.6076077911,17.79472,-5.06706,18.5020852047,44.42,12.07,46.0306560892,130.93
2020-03-02 19:30:00,62.516,-12.64584,63.7821881508,16.466,-5.07584,17.2305922041,46.05,-7.57,46.6680554555,131.95,63.136,6.82416,63.503729463,16.466,-5.07584,17.2305922041,46.67,11.9,48.1632525895,131.59
2020-03-02 20:00:00,61.102,-14.32014,62.7576355005,11.282,-3.51014,11.8154393409,49.82,-10.81,50.9792948166,132.39,61.772,5.21986,61.9921521035,11.282,-3.51014,11.8154393409,50.49,8.73,51.2391744664,132.02
2020-03-02 20:30:00,66.28242,-15.4202,68.0524927471,12.99242,-4.2502,13.6699369968,53.29,-11.17,54.4480761827,132.01,66.96242,3.9998,67.0817716842,12.99242,-4.2502,13.6699369968,53.97,8.25,54.5969174954,131.65
2020-03-02 21:00:00,62.3633,-15.7417,64.319377374,11.9033,-3.9317,12.5358213046,50.46,-11.81,51.8236210622,131.41,63.0333,3.5282999999999998,63.1319713757,11.9033,-3.9317,12.5358213046,51.13,7.46,51.6713508629,131.08
2020-03-02 21:30:00,60.60284,-16.7802,62.8830607406,14.00284,-4.4702,14.6990549392,46.6,-12.31,48.1985072383,131.74,61.24284,2.5698,61.2967317506,14.00284,-4.4702,14.6990549392,47.24,7.04,47.7616917623,131.4
2020-03-02 22:00:00,58.22556,-17.91142,60.918263302,14.72556,-4.60142,15.4277407072,43.5,-13.31,45.4907254284,131.95,58.84556,1.47858,58.864132802,14.72556,-4.60142,15.4277407072,44.12,6.08,44.5369599322,131.58
2020-03-02 22:30:00,55.26296,-19.17488,58.4950491151,16.26296,-5.14488,17.0573637522,39.0,-14.03,41.4468442707,132.06,55.84296,0.31512,55.8438490989,16.26296,-5.14488,17.0573637522,39.58,5.46,39.9548244897,131.89
2020-03-02 23:00:00,50.89862,-19.47144,54.4959309818,14.55862,-4.60144,15.2684860539,36.34,-14.87,39.2646469486,132.56,51.43862,0.17856000000000002,51.4389299187,14.55862,-4.60144,15.2684860539,36.88,4.78,37.1884767099,132.5
2020-03-02 23:30:00,46.9264,-19.72122,50.9019993247,11.2464,-3.68122,11.8335494949,35.68,-16.04,39.11961145,132.89,47.4764,0.03878,47.4764158383,11.2464,-3.68122,11.8335494949,36.23,3.7199999999999998,36.4204791292,132.9
2020-03-03 00:00:00,44.17224,-20.52024,48.7059240368,9.93224,-3.20024,10.4350815749,34.24,-17.32,38.371343474,132.89,44.71224,-0.8002400000000001,44.7194005983,9.93224,-3.20024,10.4350815749,34.78,2.4,34.8627078696,132.85
2020-03-03 00:30:00,42.30802,-21.56048,47.4849750358,9.33802,-3.13048,9.8487827954,32.97,-18.43,37.7714945428,132.95,42.83802,-1.83048,42.8771106134,9.33802,-3.13048,9.8487827954,33.5,1.3,33.5252143916,132.88
2020-03-03 01:00:00,41.70726,-21.6454,46.9895613713,10.07726,-3.3754,10.627534722,31.63,-18.27,36.527384248,132.33,42.22726,-2.1054,42.2797137676,10.07726,-3.3754,10.627534722,32.15,1.27,32.1750742035,132.19
2020-03-03 01:30:00,41.86384,-21.87768,47.2357278099,11.04384,-3.77768,11.6720721437,30.82,-18.1,35.7418857924,132.74,42.38384,-2.23768,42.442868717,11.04384,-3.77768,11.6720721437,31.34,1.54,31.377813818,132.51
2020-03-03 02:00:00,41.04248,-22.03094,46.5816217175,9.48248,-3.24094,10.0210338306,31.56,-18.79,36.7300653416,133.24,41.56248,-2.29094,41.625570865,9.48248,-3.24094,10.0210338306,32.08,0.9500000000000001,32.094063314,132.92
2020-03-03 02:30:00,39.67742,-22.14538,45.4391407621,7.70742,-2.58538,8.1294841657,31.97,-19.56,37.4789874463,133.24,40.21742,-2.48538,40.2941433114,7.70742,-2.58538,8.1294841657,32.51,0.1,32.5101537985,132.92
2020-03-03 03:00:00,39.26122,-22.80302,45.4028756469,8.15122,-2.63302,8.5659314618,31.11,-20.17,37.0764210786,131.33,39.83122,-3.13302,39.9542475966,8.15122,-2.63302,8.5659314618,31.68,-0.5,31.6839454614,131.04
2020-03-03 03:30:00,39.21762,-23.07122,45.5005814331,9.12762,-2.91122,9.5806392664,30.09,-20.16,36.2192448845,131.75,39.76762,-3.25122,39.9003011512,9.12762,-2.91122,9.5806392664,30.64,-0.34,30.6418863649,131.45
2020-03-03 04:00:00,38.794,-23.16106,45.1819558709,9.314,-2.96106,9.7733552234,29.48,-20.2,35.7366814352,132.15,39.354,-3.28106,39.4905390027,9.314,-2.96106,9.7733552234,30.04,-0.32,30.0417043458,131.79
2020-03-03 04:30:00,39.37788,-23.2163,45.7122961465,8.17788,-2.5663,8.5710919365,31.2,-20.65,37.4147364016,132.21,39.95788,-3.3463,40.0977542736,8.17788,-2.5663,8.5710919365,31.78,-0.78,31.7895706168,131.79
2020-03-03 05:00:00,40.29716,-23.0984,46.4477899003,9.13716,-2.8484,9.5708450737,31.16,-20.25,37.1619173348,131.91,40.86716,-3.2784,40.9984472026,9.13716,-2.8484,9.5708450737,31.73,-0.43,31.7329135126,131.51
2020-03-03 05:30:00,42.1862,-22.8834,47.9929730898,12.4162,-3.9834,13.039535958,29.77,-18.9,35.2627693184,131.76,42.7462,-3.1334,42.8608890482,12.4162,-3.9834,13.039535958,30.33,0.85,30.3419083118,131.33
2020-03-03 06:00:00,45.26178,-22.77706,50.6697463089,15.29178,-4.97706,16.0813451493,29.97,-17.8,34.8574367962,131.61,45.82178,-3.08706,45.9256514577,15.29178,-4.97706,16.0813451493,30.53,1.8900000000000001,30.588445531,131.11
2020-03-03 06:30:00,47.52618,-20.46616,51.7455456106,19.96618,-6.13616,20.8878147095,27.56,-14.33,31.0628797764,130.71,48.06618,-0.99616,48.0765014798,19.96618,-6.13616,20.8878147095,28.1,5.14,28.5662318131,130.19
2020-03-03 07:00:00,44.8277,-19.00706,48.6907693216,17.5977,-4.56706,18.1806788194,27.23,-14.44,30.821851015100002,130.71,45.3477,0.43294000000000005,45.3497666183,17.5977,-4.56706,18.1806788194,27.75,5.0,28.1968526612,130.14
2020-03-03 07:30:00,53.5912,-17.63602,56.4184891581,15.5512,-3.9260200000000003,16.0391226219,38.04,-13.71,40.4352037215,130.05,54.2412,1.65398,54.2664115939,15.5512,-3.9260200000000003,16.0391226219,38.69,5.58,39.090312099,129.56
2020-03-03 08:00:00,59.96418,-15.40436,61.9112040755,10.46418,-3.31436,10.9765224585,49.5,-12.09,50.9550596114,129.63,60.71418,3.81564,60.8339605951,10.46418,-3.31436,10.9765224585,50.25,7.13,50.7533191033,129.24
2020-03-03 08:30:00,63.0227,-5.87606,63.2960409221,8.8927,-3.14606,9.4328048222,54.13,-2.73,54.1987988797,130.6,63.3227,-0.59606,63.3255053104,8.8927,-3.14606,9.4328048222,54.43,2.55,54.4896999441,130.4
2020-03-03 09:00:00,64.89832,-2.30094,64.9390965729,12.41832,-4.10094,13.0779348716,52.48,1.8,52.5108598292,132.07,65.00832,-2.43094,65.0537557602,12.41832,-4.10094,13.0779348716,52.59,1.67,52.6165088162,131.83
2020-03-03 09:30:00,66.15916,-1.7891,66.1833463246,15.46916,-5.0891,16.2847735605,50.69,3.3,50.7973040623,132.79,66.25916,-1.9291,66.2872364088,15.46916,-5.0891,16.2847735605,50.79,3.16,50.8882078678,132.54
2020-03-03 10:00:00,65.54796,-2.06736,65.5805538062,15.34796,-4.84736,16.0952407603,50.2,2.7800000000000002,50.2769171688,0.003,65.63796,-2.20736,65.6750655206,15.34796,-4.84736,16.0952407603,50.29,2.64,50.3592464201,0.003
2020-03-03 10:30:00,64.18548,-1.9480400000000002,64.2150348647,16.05548,-4.97804,16.809500893,48.13,3.03,48.2252817514,133.18,64.27548,-2.08804,64.3093868753,16.05548,-4.97804,16.809500893,48.22,2.89,48.3065264742,132.85
2020-03-03 11:00:00,62.4302,-1.6367,62.4516505701,15.3102,-4.8367,16.0560235093,47.12,3.2,47.2285337481,133.44,62.5202,-1.7767,62.5454400491,15.3102,-4.8367,16.0560235093,47.21,3.06,47.3090657274,133.04
2020-03-03 11:30:00,63.96136,-1.79376,63.9865075464,15.50136,-4.89376,16.2554928805,48.46,3.1,48.559052709,133.76,64.05136,-1.93376,64.0805442048,15.50136,-4.89376,16.2554928805,48.55,2.96,48.640149054,133.31
2020-03-03 12:00:00,64.74154,-1.7498200000000002,64.7651825567,14.18154,-4.40982,14.8513497435,50.56,2.66,50.6299239581,133.21,64.84154,-1.88982,64.8690737502,14.18154,-4.40982,14.8513497435,50.66,2.52,50.722637944,132.79
2020-03-03 12:30:00,63.17814,-1.7818800000000001,63.2032631293,13.66814,-4.03188,14.2504072712,49.51,2.25,49.561099665,132.89,63.27814,-1.92188,63.3073188865,13.66814,-4.03188,14.2504072712,49.61,2.11,49.6548507197,132.49
2020-03-03 13:00:00,59.55974,-2.38158,59.6073363955,16.85974,-4.82158,17.5356341934,42.7,2.44,42.7696574688,133.27,59.63974,-2.52158,59.6930226489,16.85974,-4.82158,17.5356341934,42.78,2.3,42.8417833429,132.79
2020-03-03 13:30:00,52.79056,-2.6712,52.8580980981,21.63056,-6.2012,22.5019111934,31.16,3.5300000000000002,31.3593128113,133.22,52.86056,-2.8212,52.9357910393,21.63056,-6.2012,22.5019111934,31.23,3.38,31.41237495,132.72
2020-03-03 14:00:00,51.49538,-2.96152,51.5804688041,27.51538,-7.98152,28.649621255,23.98,5.02,24.4998122442,133.42,51.54538,-3.11152,51.6392075467,27.51538,-7.98152,28.649621255,24.03,4.87,24.5185195312,132.9
2020-03-03 14:30:00,50.750280000000004,-3.06632,50.8428287807,24.77028,-7.23632,25.8056408256,25.98,4.17,26.3125312351,133.75,50.79028,-3.21632,50.892015649,24.77028,-7.23632,25.8056408256,26.02,4.02,26.3287067666,133.21
2020-03-03 15:00:00,55.49572,2.45424,55.5499615868,14.965720000000001,-4.17576,15.5373661441,40.53,6.63,41.0686961079,131.9,55.03572,-14.79576,56.9898674318,14.965720000000001,-4.17576,15.5373661441,40.07,-10.62,41.4534594455,131.41
2020-03-03 15:30:00,50.46548,3.53596,50.5892052196,12.87548,-3.7740400000000003,13.417203999,37.59,7.31,38.2941797144,131.9,49.95548,-16.59404,52.6394542672,12.87548,-3.7740400000000003,13.417203999,37.08,-12.82,39.2336437258,131.36
2020-03-03 16:00:00,54.11174,3.74736,54.2413413624,10.69174,-3.3026400000000002,11.1902071115,43.42,7.05,43.9886223926,131.72,53.56174,-16.37264,56.0082434325,10.69174,-3.3026400000000002,11.1902071115,42.87,-13.07,44.8180967914,131.27
2020-03-03 16:30:00,60.4046,3.73496,60.5199605697,8.0646,-2.50504,8.4447023963,52.34,6.24,52.7106554693,131.72,59.7846,-16.41504,61.9971929636,8.0646,-2.50504,8.4447023963,51.72,-13.91,53.5578799058,131.32
2020-03-03 17:00:00,53.88082,3.49038,53.9937544205,7.69082,-1.7696200000000002,7.8917847929,46.19,5.26,46.4885329947,131.52,53.31082,-16.54962,55.8205468552,7.69082,-1.7696200000000002,7.8917847929,45.62,-14.78,47.9544867557,131.07
2020-03-03 17:30:00,54.22636,3.1057,54.3152233848,14.29636,-4.0643,14.862854495,39.93,7.17,40.5686307385,131.28,53.69636,-16.8543,56.2793612769,14.29636,-4.0643,14.862854495,39.4,-12.79,41.4239556296,130.81
2020-03-03 18:00:00,55.29598,3.39856,55.4003214272,13.45598,-3.81144,13.9853663747,41.84,7.21,42.4566802753,130.94,54.75598,-16.53144,57.1970790708,13.45598,-3.81144,13.9853663747,41.3,-12.72,43.2144466585,130.52
2020-03-03 18:30:00,58.1036,3.76758,58.2256214395,13.7536,-3.75242,14.2563027751,44.35,7.52,44.9830290221,130.84,57.5436,-16.13242,59.7622027373,13.7536,-3.75242,14.2563027751,43.79,-12.38,45.5063566988,130.45
2020-03-03 19:00:00,57.99848,3.16986,58.0850384758,15.62848,-3.39014,15.9919491098,42.37,6.5600000000000005,42.8748236148,130.84,57.44848,-16.71014,59.8293960619,15.62848,-3.39014,15.9919491098,41.82,-13.32,43.8900307587,130.45
2020-03-03 19:30:00,56.4099,3.1616400000000002,56.4984317083,13.9799,-2.76836,14.2513655872,42.43,5.93,42.8423832204,131.2,55.8699,-16.78836,58.3377644198,13.9799,-2.76836,14.2513655872,41.89,-14.02,44.1738893465,130.82
2020-03-03 20:00:00,63.86508,-0.07754000000000001,63.8651270715,11.53508,-3.41754,12.0306961668,52.33,3.34,52.4364806218,130.52,63.68508,-8.10754,64.1990780265,11.53508,-3.41754,12.0306961668,52.15,-4.69,52.3604679123,130.22
2020-03-03 20:30:00,64.51954,-3.82886,64.6330504518,4.15954,-1.43886,4.4013737754,60.36,-2.39,60.4072984001,131.72,64.62954,-3.9688600000000003,64.7512879433,4.15954,-1.43886,4.4013737754,60.47,-2.5300000000000002,60.5229031029,131.44
2020-03-03 21:00:00,61.52776,-4.41344,61.6858468634,3.5477600000000002,-1.34344,3.7936040978000003,57.98,-3.07,58.0612202765,131.72,61.60776,-4.56344,61.7765414769,3.5477600000000002,-1.34344,3.7936040978000003,58.06,-3.22,58.1492218349,131.44
2020-03-03 21:30:00,53.22942,-5.26102,53.4887790567,3.51942,-1.32102,3.7591769015,49.71,-3.94,49.8658971643,132.48,53.31942,-5.42102,53.5942908058,3.51942,-1.32102,3.7591769015,49.8,-4.1,49.9684900712,132.21
2020-03-03 22:00:00,55.24406,-6.2174,55.592825328800004,3.44406,-1.2474,3.6629982314,51.8,-4.97,52.0378794726,132.54,55.32406,-6.3674,55.6892754275,3.44406,-1.2474,3.6629982314,51.88,-5.12,52.1320323793,132.31
2020-03-03 22:30:00,51.77234,-6.88002,52.2274818872,3.30234,-1.16002,3.5001565502,48.47,-5.72,48.8063448744,133.08,51.86234,-7.05002,52.3393264408,3.30234,-1.16002,3.5001565502,48.56,-5.89,48.9159043666,132.85
2020-03-03 23:00:00,47.62738,-10.97484,48.875499370200004,2.26738,-0.48484000000000005,2.3186379385,45.36,-10.49,46.5571659361,133.08,47.88738,-5.03484,48.1513320386,2.26738,-0.48484000000000005,2.3186379385,45.62,-4.55,45.8463400938,132.82
2020-03-03 23:30:00,44.03426,-19.47494,48.1486172361,2.10426,-0.26494,2.120873252,41.93,-19.21,46.121025574,131.46,44.71426,0.19506,44.7146854596,2.10426,-0.26494,2.120873252,42.61,0.46,42.6124829129,131.19
2020-03-04 00:00:00,42.13656,-19.9908,46.6382007937,2.43656,-0.5508000000000001,2.4980402866,39.7,-19.44,44.2041129308,131.16,42.80656,-0.46080000000000004,42.8090401162,2.43656,-0.5508000000000001,2.4980402866,40.37,0.09,40.3701003219,130.91
2020-03-04 00:30:00,41.03392,-20.19876,45.7358994238,3.11392,-0.8587600000000001,3.2301650893,37.92,-19.34,42.5671469563,130.8,41.66392,-0.7387600000000001,41.6704691131,3.11392,-0.8587600000000001,3.2301650893,38.55,0.12,38.55018677,130.56
2020-03-04 01:00:00,40.15358,-20.44274,45.0579139056,3.02358,-0.8727400000000001,3.1470162256,37.13,-19.57,41.9716785464,130.89,40.78358,-0.9127400000000001,40.7937923209,3.02358,-0.8727400000000001,3.1470162256,37.76,-0.04,37.7600211864,130.62
2020-03-04 01:30:00,39.74054,-20.74804,44.8307002325,3.47054,-0.9380400000000001,3.5950753724,36.27,-19.81,41.3273396192,131.0,40.36054,-1.19804,40.3783170642,3.47054,-0.9380400000000001,3.5950753724,36.89,-0.26,36.8909162261,130.71
2020-03-04 02:00:00,38.94526,-21.02748,44.2593288654,2.95526,-0.6974800000000001,3.0364518797,35.99,-20.33,41.3350819523,131.45,39.57526,-1.39748,39.5999261921,2.95526,-0.6974800000000001,3.0364518797,36.62,-0.7000000000000001,36.6266897221,131.12
2020-03-04 02:30:00,37.71614,-20.21724,42.7930369303,2.00614,0.16276000000000002,2.0127316059,35.71,-20.38,41.1162802306,131.52,38.33614,-0.5672400000000001,38.3403363485,2.00614,0.16276000000000002,2.0127316059,36.33,-0.73,36.337333419,131.19
2020-03-04 03:00:00,37.11318,-20.05414,42.1847918195,1.73318,0.58586,1.8295203885,35.38,-20.64,40.9603955059,131.56,37.72318,-0.38414000000000004,37.7251358228,1.73318,0.58586,1.8295203885,35.99,-0.97,36.0030693136,131.24
2020-03-04 03:30:00,36.96212,-20.1943,42.1189751464,1.61212,0.6657000000000001,1.7441580732,35.35,-20.86,41.0458536274,131.92,37.58212,-0.4343,37.5846293075,1.61212,0.6657000000000001,1.7441580732,35.97,-1.1,35.9868156413,131.56
2020-03-04 04:00:00,36.77288,-20.54304,42.1219799622,1.49288,0.5269600000000001,1.5831542994999999,35.28,-21.07,41.0928619106,132.5,37.38288,-0.63304,37.3882395512,1.49288,0.5269600000000001,1.5831542994999999,35.89,-1.16,35.9087412756,132.11
2020-03-04 04:30:00,36.98202,-20.5334,42.3000037688,1.61202,0.35660000000000003,1.6509912297,35.37,-20.89,41.0783276193,132.5,37.60202,-0.6134000000000001,37.60702285,1.61202,0.35660000000000003,1.6509912297,35.99,-0.97,36.0030693136,132.15
2020-03-04 05:00:00,37.39752,-20.69566,42.7420734755,1.98752,0.044340000000000004,1.9880145336,35.41,-20.74,41.0367603497,132.47,38.00752,-0.79566,38.0158473717,1.98752,0.044340000000000004,1.9880145336,36.02,-0.84,36.0297932273,132.06
2020-03-04 05:30:00,38.50628,-20.60846,43.6742741555,1.95628,-0.07846,1.9578527549,36.55,-20.53,41.9211569497,132.44,39.12628,-0.7184600000000001,39.1328758387,1.95628,-0.07846,1.9578527549,37.17,-0.64,37.1755094114,131.98
2020-03-04 06:00:00,40.57492,-19.6413,45.0788730859,1.76492,0.1487,1.7711731413,38.81,-19.79,43.5644373314,132.17,41.23492,0.1887,41.2353517639,1.76492,0.1487,1.7711731413,39.47,0.04,39.4700202686,131.71
2020-03-04 06:30:00,45.6594,-18.1282,49.1264943142,1.9894,-0.0182,1.9894832495,43.67,-18.11,47.2762202381,131.41,46.3494,1.5018,46.3737240644,1.9894,-0.0182,1.9894832495,44.36,1.52,44.3860338395,130.94
2020-03-04 07:00:00,45.74912,-17.18598,48.8706444539,2.12912,-0.35598,2.1586740687,43.62,-16.83,46.7541794923,130.79,46.43912,2.28402,46.4952536689,2.12912,-0.35598,2.1586740687,44.31,2.64,44.3885762331,130.27
2020-03-04 07:30:00,54.46334,-15.32778,56.5791149072,3.29334,-0.65778,3.3583869467,51.17,-14.67,53.2313610572,130.45,55.24334,4.07222,55.3932269333,3.29334,-0.65778,3.3583869467,51.95,4.73,52.1648866576,129.91
2020-03-04 08:00:00,58.01692,-15.14794,59.961846974,10.96692,-3.43794,11.4931616942,47.05,-11.71,48.4853235526,130.73,58.73692,4.36206,58.8986700914,10.96692,-3.43794,11.4931616942,47.77,7.8,48.4026125328,130.19
2020-03-04 08:30:00,59.33204,-15.12774,61.230217116,13.47204,-4.28774,14.1379127197,45.86,-10.84,47.1237222638,130.82,60.03204,4.37226,60.1910498668,13.47204,-4.28774,14.1379127197,46.56,8.66,47.3585177133,130.23
2020-03-04 09:00:00,59.03508,-14.9522,60.8991704003,15.37508,-4.5122,16.0235150278,43.66,-10.44,44.8908587577,130.37,59.71508,4.4478,59.8804951904,15.37508,-4.5122,16.0235150278,44.34,8.96,45.2362376862,129.88
2020-03-04 09:30:00,61.44702,-14.22872,63.0729160553,15.92702,-4.70872,16.6084921085,45.52,-9.52,46.5048470592,130.16,62.14702,5.15128,62.3601457705,15.92702,-4.70872,16.6084921085,46.22,9.86,47.2600042319,129.72
2020-03-04 10:00:00,62.04176,-13.78374,63.5544764142,13.99176,-4.49374,14.6956812392,48.05,-9.29,48.9398263176,129.9,62.77176,5.52626,63.0145491382,13.99176,-4.49374,14.6956812392,48.78,10.02,49.7984819046,129.49
2020-03-04 10:30:00,60.00604,-13.80388,61.5733054134,14.88604,-4.51388,15.5553624045,45.12,-9.29,46.0664574284,130.37,60.71604,5.59612,60.9733882307,14.88604,-4.51388,15.5553624045,45.83,10.11,46.9318761611,129.93
2020-03-04 11:00:00,63.5474,-13.51932,64.969562566,14.7674,-4.27932,15.3749368266,48.78,-9.24,49.6474168512,130.24,64.2674,5.90068,64.5377155408,14.7674,-4.27932,15.3749368266,49.5,10.18,50.5359515593,129.98
2020-03-04 11:30:00,63.79506,-13.17736,65.1417876403,12.38506,-3.52736,12.8775766266,51.41,-9.65,52.307844536,129.83,64.55506,6.14264,64.8466483156,12.38506,-3.52736,12.8775766266,52.17,9.67,53.0586260659,129.6
2020-03-04 12:00:00,64.90636,-12.70212,66.1375794911,6.24636,-2.20212,6.6231673498,58.66,-10.5,59.5923283653,129.77,65.74636,6.59788,66.0765909664,6.24636,-2.20212,6.6231673498,59.5,8.8,60.147236013,129.6
2020-03-04 12:30:00,66.01474,-12.92544,67.2682160939,13.63474,-4.53544,14.3692849809,52.38,-8.39,53.0476813819,129.5,66.79474,6.29456,67.0906757848,13.63474,-4.53544,14.3692849809,53.16,10.83,54.2519538819,129.21
2020-03-04 13:00:00,66.38098,-13.2344,67.6873980082,14.62098,-4.7744,15.3807656351,51.76,-8.46,52.446822592,129.5,67.14098,5.9956,67.4081479846,14.62098,-4.7744,15.3807656351,52.52,10.77,53.612902365,129.21
2020-03-04 13:30:00,58.91066,-13.71384,60.4858270108,17.05066,-5.00384,17.7697332895,41.86,-8.71,42.7565632389,129.62,59.58066,5.56616,59.8400967845,17.05066,-5.00384,17.7697332895,42.53,10.57,43.8238040339,129.48
2020-03-04 14:00:00,57.8914,-14.3043,59.6324340644,18.9814,-4.5943000000000005,19.5294940654,38.91,-9.71,40.1032691934,129.39,58.5114,5.0157,58.725983827,18.9814,-4.5943000000000005,19.5294940654,39.53,9.61,40.6813593677,129.57
2020-03-04 14:30:00,64.63434,-14.91174,66.3321784435,21.02434,-5.19174,21.655877647,43.61,-9.72,44.6800906445,129.08,65.32434,4.34826,65.4688991924,21.02434,-5.19174,21.655877647,44.3,9.54,45.3155778955,129.34
2020-03-04 15:00:00,65.26802,-14.65114,66.8922292798,12.92802,-3.50114,13.3937180208,52.34,-11.15,53.5144662685,129.34,66.02802,4.6688600000000005,66.1928823879,12.92802,-3.50114,13.3937180208,53.1,8.17,53.724844346,129.56
2020-03-04 15:30:00,66.36918,-14.58992,67.9539095231,11.39918,-3.75992,12.0032621849,54.97,-10.83,56.0266882834,129.48,67.16918,4.71008,67.3341191038,11.39918,-3.75992,12.0032621849,55.77,8.47,56.4095187003,129.47
2020-03-04 16:00:00,62.8607,-14.39462,64.4877716271,11.5507,-3.68462,12.1241533739,51.31,-10.71,52.4158392092,129.76,63.6307,4.91538,63.820270628,11.5507,-3.68462,12.1241533739,52.08,8.6,52.7852858285,129.58
2020-03-04 16:30:00,62.6315,-15.59516,64.5438905527,18.4215,-4.46516,18.9549285431,44.21,-11.13,45.5894834364,129.95,63.3215,3.72484,63.4309608573,18.4215,-4.46516,18.9549285431,44.9,8.19,45.6408380729,129.69
2020-03-04 17:00:00,55.16896,-15.49784,57.3044255895,18.89896,-4.39784,19.4039090326,36.27,-11.1,37.930500919400004,130.38,55.76896,3.97216,55.9102401582,18.89896,-4.39784,19.4039090326,36.87,8.37,37.8081181759,130.14
2020-03-04 17:30:00,57.90888,-15.88304,60.0475590053,18.64888,-4.37304,19.1547436447,39.26,-11.51,40.9124394286,130.97,58.54888,3.76696,58.6699355454,18.64888,-4.37304,19.1547436447,39.9,8.14,40.7218565392,130.71
2020-03-04 18:00:00,62.0229,-16.6709,64.2242869265,20.0029,-5.0009,20.6185598241,42.02,-11.67,43.6104265056,130.84,62.6929,2.9291,62.7612885242,20.0029,-5.0009,20.6185598241,42.69,7.93,43.4202832787,130.55
2020-03-04 18:30:00,60.0155,-15.89088,62.0836557189,19.6755,-4.86088,20.2670534273,40.34,-11.03,41.8207663727,130.65,60.6655,3.65912,60.7757521502,19.6755,-4.86088,20.2670534273,40.99,8.52,41.8661020397,130.36
2020-03-04 19:00:00,58.141,-15.33866,60.1302783263,18.591,-4.53866,19.1369986047,39.55,-10.8,40.9980792233,130.76,58.781,4.24134,58.9338181861,18.591,-4.53866,19.1369986047,40.19,8.78,41.1378718458,130.49
2020-03-04 19:30:00,63.57992,-15.82374,65.5194396709,18.59992,-4.98374,19.256029923,44.98,-10.84,46.2677641561,130.85,64.26992,3.80626,64.3825304877,18.59992,-4.98374,19.256029923,45.67,8.79,46.5082035774,130.56
2020-03-04 20:00:00,65.3106,-14.917,66.9924724231,8.3606,-2.597,8.7546582663,56.95,-12.32,58.2673570707,130.07,66.1306,4.483,66.2823773364,8.3606,-2.597,8.7546582663,57.77,7.08,58.2022276206,129.82
2020-03-04 20:30:00,60.69034,-15.34102,62.5992353304,5.73034,-2.21102,6.1421011027,54.96,-13.13,56.5066235056,130.44,61.50034,4.10898,61.637452387,5.73034,-2.21102,6.1421011027,55.77,6.32,56.1269569815,130.15
2020-03-04 21:00:00,51.45498,-15.15884,53.6414522263,5.54498,-2.02884,5.9044893891,45.91,-13.13,47.7506544458,130.55,52.13498,3.26116,52.2368768606,5.54498,-2.02884,5.9044893891,46.59,5.29,46.8893612667,130.27
2020-03-04 21:30:00,50.06254,-5.12646,50.3243331141,5.99254,-2.07646,6.3420991622,44.07,-3.05,44.1754162403,132.22,50.13254,-5.29646,50.4115468458,5.99254,-2.07646,6.3420991622,44.14,-3.22,44.2572931843,131.95
2020-03-04 22:00:00,49.18822,-6.34364,49.5955920946,6.89822,-2.41364,7.3082896233,42.29,-3.93,42.4722144466,132.95,49.25822,-6.50364,49.685707913,6.89822,-2.41364,7.3082896233,42.36,-4.09,42.5569935498,132.64
2020-03-04 22:30:00,52.52336,-7.69666,53.0842907162,7.05336,-2.44666,7.4656568663,45.47,-5.25,45.7720810102,133.13,52.60336,-7.85666,53.1868460208,7.05336,-2.44666,7.4656568663,45.55,-5.41,45.8701493348,132.84
2020-03-04 23:00:00,49.16402,-8.27856,49.8561472462,7.03402,-2.35856,7.4189111488,42.13,-5.92,42.543898505,133.13,49.24402,-8.44856,49.9635033983,7.03402,-2.35856,7.4189111488,42.21,-6.09,42.6470655497,132.84
2020-03-04 23:30:00,46.41756,-9.09642,47.3004728641,8.22756,-2.74642,8.6738438059,38.19,-6.35,38.7143203479,133.42,46.47756,-9.26642,47.3923002519,8.22756,-2.74642,8.6738438059,38.25,-6.52,38.8017125911,133.12
2020-03-05 00:00:00,43.3898,-10.9791,44.7572941636,7.5298,-2.5691,7.9560142565,35.86,-8.41,36.8329702848,133.82,43.4598,-11.1491,44.8670998266,7.5298,-2.5691,7.9560142565,35.93,-8.58,36.9402395769,133.53
2020-03-05 00:30:00,42.3735,-11.23064,43.8365233231,8.1635,-2.67064,8.5892403773,34.21,-8.56,35.2646806309,133.88,42.4335,-11.41064,43.9409220142,8.1635,-2.67064,8.5892403773,34.27,-8.74,35.3669407781,133.53
2020-03-05 01:00:00,41.96878,-11.25826,43.4525823504,8.52878,-2.6182600000000003,8.9216239394,33.44,-8.64,34.5381412355,133.34,42.03878,-11.43826,43.5671070386,8.52878,-2.6182600000000003,8.9216239394,33.51,-8.82,34.651298677,133.06
2020-03-05 01:30:00,40.95244,-11.49174,42.5342500837,8.90244,-2.86174,9.3510958599,32.05,-8.63,33.1915561551,133.6,40.99244,-11.67174,42.621703999,8.90244,-2.86174,9.3510958599,32.09,-8.81,33.2773827096,133.3
2020-03-05 02:00:00,40.6542,-11.72016,42.3098821561,9.9942,-3.31016,10.5281144022,30.66,-8.41,31.7925101242,133.6,40.7142,-11.89016,42.4148793051,9.9942,-3.31016,10.5281144022,30.72,-8.58,31.8956862287,133.3
2020-03-05 02:30:00,40.47084,-12.0087,42.2148998103,9.15084,-2.9987,9.6296456007,31.32,-9.01,32.5902209259,133.68,40.53084,-11.9787,42.2639118492,9.15084,-2.9987,9.6296456007,31.38,-8.98,32.6396200958,133.35
2020-03-05 03:00:00,39.75742,-12.89586,41.7965985482,9.61742,-3.13586,10.1157493739,30.14,-9.76,31.6808648872,131.86,39.80742,-13.06586,41.8968660474,9.61742,-3.13586,10.1157493739,30.19,-9.93,31.7811422073,131.53
2020-03-05 03:30:00,40.36534,-13.06964,42.4284829218,11.04534,-3.56964,11.6078363809,29.32,-9.5,30.8206489224,132.19,40.41534,-13.24964,42.5317842025,11.04534,-3.56964,11.6078363809,29.37,-9.68,30.9240893156,131.86
2020-03-05 04:00:00,40.74994,-13.21148,42.8380766818,13.02994,-4.24148,13.7029007511,27.72,-8.97,29.1351900629,132.19,40.78994,-13.39148,42.9319338231,13.02994,-4.24148,13.7029007511,27.76,-9.15,29.2290968044,131.86
2020-03-05 04:30:00,42.02126,-13.34436,44.0892077021,14.41126,-4.75436,15.1752546535,27.61,-8.59,28.9153972824,132.48,42.06126,-13.52436,44.1820993865,14.41126,-4.75436,15.1752546535,27.65,-8.77,29.0075059252,132.16
2020-03-05 05:00:00,42.67438,-13.54946,44.7737710571,15.40438,-4.97946,16.1891922305,27.27,-8.57,28.5849225992,132.37,42.72438,-13.72946,44.8761709404,15.40438,-4.97946,16.1891922305,27.32,-8.75,28.6870162269,132.02
2020-03-05 05:30:00,43.42194,-13.29186,45.410774224,15.85194,-5.16186,16.6711967304,27.57,-8.13,28.743726272,131.73,43.471940000000004,-13.47186,45.5115433624,15.85194,-5.16186,16.6711967304,27.62,-8.31,28.8430320875,131.44
2020-03-05 06:00:00,45.7181,-12.922740000000001,47.5093872484,17.3481,-5.59274,18.22732329,28.37,-7.33,29.3016347667,132.1,45.7581,-13.09274,47.5943647538,17.3481,-5.59274,18.22732329,28.41,-7.5,29.3832962753,131.77
2020-03-05 06:30:00,51.3679,-11.66748,52.6762872644,18.1079,-5.95748,19.0627283032,33.26,-5.71,33.7465805675,131.61,51.4179,-11.83748,52.7629261239,18.1079,-5.95748,19.0627283032,33.31,-5.88,33.8249981523,131.31
2020-03-05 07:00:00,55.54442,-10.51322,56.5306146075,19.41442,-6.32322,20.4181981356,36.13,-4.19,36.3721459361,131.61,55.59442,-10.67322,56.6096913991,19.41442,-6.32322,20.4181981356,36.18,-4.35,36.4405666806,131.31
2020-03-05 07:30:00,61.06076,-9.23364,61.7549716171,19.55076,-6.45364,20.5883871594,41.51,-2.7800000000000002,41.6029866716,131.26,61.11076,-9.39364,61.8285165618,19.55076,-6.45364,20.5883871594,41.56,-2.94,41.6638596388,130.94
2020-03-05 08:00:00,64.24076,-7.9482,64.7305888172,19.27076,-6.3882,20.3020021234,44.97,-1.56,44.9970499033,130.94,64.30076,-8.0982,64.8087075926,19.27076,-6.3882,20.3020021234,45.03,-1.71,45.0624566574,130.69
2020-03-05 08:30:00,66.25946,-6.07798,66.537642582,20.79946,-6.79798,21.8821860967,45.46,0.72,45.4657013583,130.49,66.31946,-6.23798,66.6121848401,20.79946,-6.79798,21.8821860967,45.52,0.56,45.5234445094,130.23
2020-03-05 09:00:00,67.31518,-5.37058,67.5290795729,19.05518,-6.08058,20.0018333652,48.26,0.71,48.2652224692,130.49,67.38518,-5.52058,67.6109405878,19.05518,-6.08058,20.0018333652,48.33,0.56,48.3332442528,130.17
2020-03-05 09:30:00,66.161,-4.52726,66.315714609,16.921,-5.11726,17.6778559477,49.24,0.59,49.243534601,130.42,66.231,-4.67726,66.3959495911,16.921,-5.11726,17.6778559477,49.31,0.44,49.3119630516,130.17
2020-03-05 10:00:00,61.54936,-4.76928,61.7338622486,22.41936,-7.04928,23.5014904065,39.13,2.2800000000000002,39.1963684542,130.55,61.59936,-4.92928,61.7962697396,22.41936,-7.04928,23.5014904065,39.18,2.12,39.2373138734,130.17
2020-03-05 10:30:00,61.60648,-4.91152,61.8019530978,22.25648,-7.02152,23.3377943495,39.35,2.11,39.4065299157,130.69,61.65648,-5.06152,61.8638869673,22.25648,-7.02152,23.3377943495,39.4,1.96,39.4487211453,130.32
2020-03-05 11:00:00,67.25656,-4.31996,67.3951549997,15.73656,-4.91996,16.4877326226,51.52,0.6000000000000001,51.5234936704,130.69,67.32656,-4.46996,67.4747821326,15.73656,-4.91996,16.4877326226,51.59,0.45,51.591962552300004,130.32
2020-03-05 11:30:00,68.67116,-4.07282,68.7918314809,15.69116,-5.25282,16.547042639,52.98,1.18,52.9931391786,130.58,68.74116,-4.21282,68.8701309023,15.69116,-5.25282,16.547042639,53.05,1.04,53.0601931772,130.19
2020-03-05 12:00:00,65.93194,-3.40968,66.0200471816,14.50194,-4.60968,15.2169449452,51.43,1.2,51.4439977062,130.73,66.01194,-3.56968,66.1083870463,14.50194,-4.60968,15.2169449452,51.51,1.04,51.5204978625,130.33
2020-03-05 12:30:00,67.2591,-3.5564400000000003,67.3530607937,15.9291,-5.05644,16.7123849969,51.33,1.5,51.3519123305,130.66,67.3291,-3.69644,67.4304929204,15.9291,-5.05644,16.7123849969,51.4,1.3599999999999999,51.41798907,130.27
2020-03-05 13:00:00,65.66484,-3.5465999999999998,65.7605473197,13.85484,-4.4866,14.5631786017,51.81,0.9400000000000001,51.8185266097,130.81,65.73484,-3.7066,65.8392593624,13.85484,-4.4866,14.5631786017,51.88,0.78,51.8858631999,130.4
2020-03-05 13:30:00,66.4975,-3.81888,66.6070668226,13.5875,-4.36888,14.2726055331,52.91,0.55,52.9128585506,131.06,66.5675,-3.97888,66.6863070075,13.5875,-4.36888,14.2726055331,52.98,0.39,52.9814354279,130.64
2020-03-05 14:00:00,65.06336,-3.73268,65.1703438266,11.91336,-4.01268,12.5709883172,53.15,0.28,53.1507375302,131.1,65.13336,-3.86268,65.2477959909,11.91336,-4.01268,12.5709883172,53.22,0.15,53.2202113863,130.71
2020-03-05 14:30:00,64.02614,-3.87642,64.1433802922,11.38614,-3.99642,12.0671271194,52.64,0.12,52.6401367779,130.97,64.11614,-4.02642,64.2424428748,11.38614,-3.99642,12.0671271194,52.73,-0.03,52.730008534,130.57
2020-03-05 15:00:00,63.61946,-3.75928,63.7304313245,10.09946,-3.65928,10.7419468631,53.52,-0.1,53.5200934229,131.14,63.68946,-3.90928,63.8093236542,10.09946,-3.65928,10.7419468631,53.59,-0.25,53.590583128,130.71
2020-03-05 15:30:00,63.66366,-3.90678,63.7834189626,10.52366,-3.8667800000000003,11.2115747049,53.14,-0.04,53.1400150546,131.28,63.74366,-4.04678,63.8719861799,10.52366,-3.8667800000000003,11.2115747049,53.22,-0.18,53.220304396,130.85
2020-03-05 16:00:00,63.7976,-4.19876,63.9356187997,9.2376,-3.26876,9.7988798185,54.56,-0.93,54.5679255607,131.08,63.8776,-4.34876,64.025459743,9.2376,-3.26876,9.7988798185,54.64,-1.08,54.650672457,130.66
2020-03-05 16:30:00,61.91614,-4.61694,62.0880385216,8.27614,-2.55694,8.6621264978,53.64,-2.06,53.6795417268,131.33,61.98614,-4.76694,62.1691665463,8.27614,-2.55694,8.6621264978,53.71,-2.21,53.755448096,130.92
2020-03-05 17:00:00,61.41354,-4.7371,61.5959658723,6.01354,-1.7871000000000001,6.2734671229,55.4,-2.95,55.4784868215,131.67,61.50354,-4.8871,61.6974000987,6.01354,-1.7871000000000001,6.2734671229,55.49,-3.1,55.5765247204,131.25
2020-03-05 17:30:00,63.02564,-4.75778,63.2049663234,10.83564,-3.24778,11.3119038688,52.19,-1.51,52.2118396535,131.41,63.10564,-4.90778,63.2961934427,10.83564,-3.24778,11.3119038688,52.27,-1.6600000000000001,52.2963526453,130.96
2020-03-05 18:00:00,63.94568,-4.28896,64.0893530046,10.32568,-2.88896,10.7222086038,53.62,-1.4,53.6382736486,131.1,64.01568,-4.42896,64.1687071129,10.32568,-2.88896,10.7222086038,53.69,-1.54,53.7120815087,130.66
2020-03-05 18:30:00,66.2335,-3.78406,66.3415076128,10.3435,-2.8640600000000003,10.7326991914,55.89,-0.92,55.8975715036,130.76,66.3235,-3.93406,66.4400743553,10.3435,-2.8640600000000003,10.7326991914,55.98,-1.07,55.9902250397,130.34
