Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-05 19:00:00,67.69976,-3.9579400000000002,67.8153580917,10.56976,-3.14794,11.0285698393,57.13,-0.81,57.1357418784,130.76,67.78976,-4.11794,67.914718513,10.56976,-3.14794,11.0285698393,57.22,-0.97,57.228221185,130.34
2020-03-05 19:30:00,66.80836,-3.70332,66.9109224635,9.948360000000001,-2.42332,10.2392551737,56.86,-1.28,56.8744054914,131.14,66.89836,-3.85332,67.0092429872,9.948360000000001,-2.42332,10.2392551737,56.95,-1.43,56.9679506389,130.69
2020-03-05 20:00:00,66.21992,-3.7305,66.324915643,6.51992,-1.5605,6.7040672026,59.7,-2.17,59.7394250056,131.45,66.30992,-3.8705,66.4227841983,6.51992,-1.5605,6.7040672026,59.79,-2.31,59.8346070431,131.02
2020-03-05 20:30:00,63.17092,-4.10358,63.30406387,1.78092,-0.11358000000000001,1.7845381651,61.39,-3.99,61.5195269813,131.55,63.26092,-4.25358,63.4037612612,1.78092,-0.11358000000000001,1.7845381651,61.48,-4.14,61.6192340102,131.13
2020-03-05 21:00:00,60.92718,-4.526,61.095056582,1.69718,-0.076,1.6988807941,59.23,-4.45,59.3969308971,131.34,61.01718,-4.676,61.1960883648,1.69718,-0.076,1.6988807941,59.32,-4.6,59.4980873642,130.97
2020-03-05 21:30:00,57.8211,-5.29532,58.0630693222,1.6711,-0.10532000000000001,1.6744155734000001,56.15,-5.19,56.3893482849,131.12,57.9111,-5.44532,58.1665454803,1.6711,-0.10532000000000001,1.6744155734000001,56.24,-5.34,56.4929482325,130.76
2020-03-05 22:00:00,54.40902,-6.05952,54.7454038253,1.49902,0.30048,1.5288391645,52.91,-6.36,53.2908782063,131.33,54.489020000000004,-6.21952,54.8428275127,1.49902,0.30048,1.5288391645,52.99,-6.52,53.3896104125,130.96
2020-03-05 22:30:00,51.00214,-6.83894,51.4586181791,1.47214,0.5110600000000001,1.5583255447000002,49.53,-7.35,50.072381609,130.96,51.07214,-6.99894,51.5494776434,1.47214,0.5110600000000001,1.5583255447000002,49.6,-7.51,50.1653276676,130.61
2020-03-05 23:00:00,47.88106,-7.46284,48.4591569013,1.47106,0.72716,1.6409689787000001,46.41,-8.19,47.1271068495,131.17,47.97106,-7.63284,48.5745081703,1.47106,0.72716,1.6409689787000001,46.5,-8.36,47.2455246558,130.8
2020-03-05 23:30:00,44.871,-8.15808,45.6065884526,1.471,0.7919200000000001,1.6706221256,43.4,-8.95,44.3132316583,131.8,44.931,-8.31808,45.6944768641,1.471,0.7919200000000001,1.6706221256,43.46,-9.11,44.4045459385,131.43
2020-03-06 00:00:00,42.257,-8.72064,43.1474635524,1.467,0.8193600000000001,1.6803094386000001,40.79,-9.54,41.8907591242,131.21,42.327,-8.90064,43.2527030532,1.467,0.8193600000000001,1.6803094386000001,40.86,-9.72,42.0002142852,130.85
2020-03-06 00:30:00,41.2245,-8.72798,42.1383084038,1.4745,0.8620200000000001,1.7079896750999999,39.75,-9.59,40.8904707725,130.98,41.3045,-8.89798,42.252050463,1.4745,0.8620200000000001,1.7079896750999999,39.83,-9.76,41.0083710966,130.64
2020-03-06 01:00:00,40.5425,-8.77092,41.4803971039,1.4725000000000001,0.8990800000000001,1.7252829033000001,39.07,-9.67,40.2488981216,130.73,40.6125,-8.94092,41.5850358506,1.4725000000000001,0.8990800000000001,1.7252829033000001,39.14,-9.84,40.3579632786,130.43
2020-03-06 01:30:00,39.7975,-8.9855,40.7992673525,1.4775,0.8645,1.7118313293,38.32,-9.85,39.5657035828,130.82,39.8575,-9.1555,40.8955191494,1.4775,0.8645,1.7118313293,38.38,-10.02,39.6664190468,130.5
2020-03-06 02:00:00,39.1755,-9.18248,40.2372680385,1.4755,0.7975200000000001,1.6772413066,37.7,-9.98,38.9985948465,131.21,39.2455,-9.36248,40.3468127861,1.4755,0.7975200000000001,1.6772413066,37.77,-10.16,39.1126386223,130.86
2020-03-06 02:30:00,38.6755,-9.47212,39.8185303288,1.4755,0.7078800000000001,1.6365189716000001,37.2,-10.18,38.5677637412,131.71,38.7355,-9.64212,39.9175329692,1.4755,0.7078800000000001,1.6365189716000001,37.26,-10.35,38.670791303,131.36
2020-03-06 03:00:00,38.1675,-9.58172,39.351841309,1.4775,0.58828,1.5903080231,36.69,-10.17,38.0734159224,131.93,38.2375,-9.75172,39.4614045519,1.4775,0.58828,1.5903080231,36.76,-10.34,38.1865578444,131.6
2020-03-06 03:30:00,38.0565,-9.62476,39.2547219747,1.4765000000000001,0.62524,1.6034267391,36.58,-10.25,37.9889312827,132.13,38.1165,-9.80476,39.3573486265,1.4765000000000001,0.62524,1.6034267391,36.64,-10.43,38.0955968584,131.78
2020-03-06 04:00:00,37.6805,-9.61522,38.8879484661,1.4805000000000001,0.7247800000000001,1.6483890009,36.2,-10.34,37.6477834673,132.39,37.7405,-9.78522,38.9884068756,1.4805000000000001,0.7247800000000001,1.6483890009,36.26,-10.51,37.7524529004,132.05
2020-03-06 04:30:00,37.64114,-9.52872,38.82849373,1.48114,0.7612800000000001,1.6653296785,36.16,-10.29,37.5956074562,132.34,37.70114,-9.70872,38.9311597739,1.48114,0.7612800000000001,1.6653296785,36.22,-10.47,37.7029083759,132.05
2020-03-06 05:00:00,37.764,-9.72466,38.9960088742,1.474,0.77534,1.6654813465,36.29,-10.5,37.7784872646,132.72,37.834,-9.89466,39.1064681672,1.474,0.77534,1.6654813465,36.36,-10.67,37.893251378,132.41
2020-03-06 05:30:00,38.779,-10.0704,40.0652442543,1.479,0.7296,1.6491686268999999,37.3,-10.8,38.8320743716,133.13,38.839,-10.2604,40.1714292646,1.479,0.7296,1.6491686268999999,37.36,-10.99,38.9429030762,132.82
2020-03-06 06:00:00,40.855,-10.45198,42.1707826691,1.475,0.63802,1.6070763891,39.38,-11.09,40.9117648116,133.36,40.925,-10.62198,42.2809896303,1.475,0.63802,1.6070763891,39.45,-11.26,41.0254811063,133.04
2020-03-06 06:30:00,46.28,-8.89434,47.1269316213,1.48,0.55566,1.5808725551,44.8,-9.45,45.7858329617,132.7,46.36,-9.06434,47.2378223422,1.48,0.55566,1.5808725551,44.88,-9.62,45.8994422624,132.39
2020-03-06 07:00:00,50.04918,-7.53696,50.6134980486,1.51918,0.50304,1.6002990702000002,48.53,-8.04,49.1914880848,132.18,50.12918,-7.7069600000000005,50.7181616378,1.51918,0.50304,1.6002990702000002,48.61,-8.21,49.2984401376,131.87
2020-03-06 07:30:00,54.31916,-6.2614,54.6788466691,2.19916,0.3386,2.2250740809,52.12,-6.6,52.5362198869,132.04,54.39916,-6.4114,54.7756757938,2.19916,0.3386,2.2250740809,52.2,-6.75,52.6346131362,131.74
2020-03-06 08:00:00,57.4705,-5.58802,57.7415304419,2.8505000000000003,0.35198,2.8721490509,54.62,-5.94,54.9420421899,132.37,57.5605,-5.73802,57.845795299,2.8505000000000003,0.35198,2.8721490509,54.71,-6.09,55.0479082255,132.03
2020-03-06 08:30:00,58.75612,-4.72818,58.9460543511,4.03612,0.41182,4.0570753465,54.72,-5.14,54.9608769945,131.98,58.84612,-4.88818,59.048794592,4.03612,0.41182,4.0570753465,54.81,-5.3,55.0656526339,131.66
2020-03-06 09:00:00,59.22126,-4.53818,59.3948879425,4.67126,0.19182000000000002,4.6751967766,54.55,-4.73,54.7546838179,132.11,59.32126,-4.68818,59.5062258902,4.67126,0.19182000000000002,4.6751967766,54.65,-4.88,54.8674484553,131.74
2020-03-06 09:30:00,60.88586,-4.157,61.027605204,4.44586,-0.097,4.4469180496,56.44,-4.06,56.585839218,132.38,60.95586,-4.307,61.1078318822,4.44586,-0.097,4.4469180496,56.51,-4.21,56.6666056862,132.02
2020-03-06 10:00:00,62.00192,-4.08566,62.1363879005,3.92192,0.00434,3.9219224013,58.08,-4.09,58.2238310316,132.52,62.11192,-4.23566,62.2561757717,3.92192,0.00434,3.9219224013,58.19,-4.24,58.3442687845,132.16
2020-03-06 10:30:00,58.49954,-4.46202,58.6694622669,5.52954,-0.062020000000000006,5.529887801,52.97,-4.4,53.1524308005,132.58,58.58954,-4.61202,58.7707829273,5.52954,-0.062020000000000006,5.529887801,53.06,-4.55,53.254728428600004,132.22
2020-03-06 11:00:00,56.7483,-4.3742,56.916633584,5.5983,-0.1542,5.6004232456,51.15,-4.22,51.3237849345,132.76,56.8283,-4.5242,57.0081052705,5.5983,-0.1542,5.6004232456,51.23,-4.37,51.4160461335,132.38
2020-03-06 11:30:00,56.93612,-4.46976,57.1112993646,6.6161200000000004,-0.39976000000000006,6.6281861706,50.32,-4.07,50.4843272709,132.85,57.00612,-4.62976,57.1938143081,6.6161200000000004,-0.39976000000000006,6.6281861706,50.39,-4.23,50.5672324732,132.45
2020-03-06 12:00:00,57.13096,-4.6607,57.3207529173,6.63096,-0.2807,6.6368985989,50.5,-4.38,50.6895886746,132.71,57.22096,-4.8107,57.4228273234,6.63096,-0.2807,6.6368985989,50.59,-4.53,50.7924108504,132.28
2020-03-06 12:30:00,55.6928,-5.04578,55.9209072499,7.6128,-0.55578,7.6330606737,48.08,-4.49,48.2891965143,132.88,55.7728,-5.20578,56.0152244059,7.6128,-0.55578,7.6330606737,48.16,-4.65,48.3839653191,132.41
2020-03-06 13:00:00,55.94794,-5.6908,56.2366179183,6.94794,-0.7208,6.985228907,49.0,-4.97,49.2514050561,133.27,56.01794,-5.8508,56.3226549666,6.94794,-0.7208,6.985228907,49.07,-5.13,49.3374279832,132.78
2020-03-06 13:30:00,57.8203,-5.74594,58.1051023454,4.5903,-0.6359400000000001,4.6341421831,53.23,-5.11,53.4747136505,133.08,57.9003,-5.90594,58.2007290966,4.5903,-0.6359400000000001,4.6341421831,53.31,-5.27,53.5698515958,132.62
2020-03-06 14:00:00,57.28358,-5.91184,57.5878319596,3.36358,-0.5418400000000001,3.4069430582,53.92,-5.37,54.1867446891,133.14,57.37358,-6.06184,57.6929249233,3.36358,-0.5418400000000001,3.4069430582,54.01,-5.52,54.2913482979,132.65
2020-03-06 14:30:00,56.74402,-5.99194,57.0595053495,3.53402,-0.58194,3.581612978,53.21,-5.41,53.4843173276,132.87,56.83402,-6.15194,57.1660055901,3.53402,-0.58194,3.581612978,53.3,-5.57,53.5902500461,132.43
2020-03-06 15:00:00,57.25328,-6.52378,57.6237605181,3.69328,-0.90378,3.8022539956,53.56,-5.62,53.8540434879,133.64,57.33328,-6.67378,57.7203979114,3.69328,-0.90378,3.8022539956,53.64,-5.77,53.9494439267,133.14
2020-03-06 15:30:00,57.51,-6.72082,57.9013775438,3.35,-0.85082,3.4563556924,54.16,-5.87,54.4771741191,133.33,57.6,-6.89082,58.0107179776,3.35,-0.85082,3.4563556924,54.25,-6.04,54.5852003752,132.88
2020-03-06 16:00:00,57.15266,-6.99114,57.5786643087,4.31266,-0.9411400000000001,4.4141568589,52.84,-6.05,53.1852244519,133.0,57.23266,-7.15114,57.6776921693,4.31266,-0.9411400000000001,4.4141568589,52.92,-6.21,53.2831164629,132.57
2020-03-06 16:30:00,58.21276,-7.05164,58.6383070484,4.09276,-1.01164,4.2159340492,54.12,-6.04,54.4560005876,132.53,58.29276,-7.20164,58.7359301204,4.09276,-1.01164,4.2159340492,54.2,-6.19,54.5523244234,132.12
2020-03-06 17:00:00,60.09044,-6.8423,60.4787404687,4.00044,-1.1823000000000001,4.1714929562,56.09,-5.66,56.3748498889,132.15,60.19044,-7.0023,60.5963800295,4.00044,-1.1823000000000001,4.1714929562,56.19,-5.82,56.4906054136,131.72
2020-03-06 17:30:00,60.9075,-6.5113,61.2545556178,10.8775,-3.0713,11.3027823982,50.03,-3.44,50.1481255881,131.61,60.9775,-6.6713000000000005,61.341354321,10.8775,-3.0713,11.3027823982,50.1,-3.6,50.2291747892,131.2
2020-03-06 18:00:00,61.64002,-6.66882,61.9997195622,11.31002,-3.47882,11.8329514912,50.33,-3.19,50.430992455,131.39,61.71002,-6.8188200000000005,62.0856092391,11.31002,-3.47882,11.8329514912,50.4,-3.34,50.5105493932,130.96
2020-03-06 18:30:00,63.88108,-5.96376,64.1588560941,14.23108,-4.47376,14.9177131794,49.65,-1.49,49.672352471,130.27,63.97108,-6.11376,64.2625640455,14.23108,-4.47376,14.9177131794,49.74,-1.6400000000000001,49.7670292463,129.84
2020-03-06 19:00:00,56.62656,-5.35902,56.8795779942,14.91656,-4.24902,15.5099301479,41.71,-1.11,41.7247672252,130.49,56.68656,-5.50902,56.9536248714,14.91656,-4.24902,15.5099301479,41.77,-1.26,41.7889997487,130.06
2020-03-06 19:30:00,59.23824,-5.66178,59.5081912939,13.18824,-4.13178,13.8203212794,46.05,-1.53,46.0754099276,130.36,59.30824,-5.82178,59.5932920241,13.18824,-4.13178,13.8203212794,46.12,-1.69,46.1509534029,129.97
2020-03-06 20:00:00,61.4695,-5.7189,61.7349596862,4.9395,-1.6089,5.1949224691,56.53,-4.11,56.6792113565,130.85,61.5495,-5.8589,61.8277256533,4.9395,-1.6089,5.1949224691,56.61,-4.25,56.769310371,130.51
2020-03-06 20:30:00,56.35134,-6.36806,56.710014177,3.28134,-0.9580600000000001,3.4183433355,53.07,-5.41,53.3450372575,131.18,56.43134,-6.52806,56.807672911,3.28134,-0.9580600000000001,3.4183433355,53.15,-5.57,53.4410647349,130.81
2020-03-06 21:00:00,55.31254,-7.37644,55.8022306752,3.32254,-1.02644,3.4774776959,51.99,-6.35,52.3763553524,130.23,55.40254,-7.53644,55.912783568,3.32254,-1.02644,3.4774776959,52.08,-6.51,52.4852979414,129.88
2020-03-06 21:30:00,52.99176,-8.00592,53.5931094726,3.44176,-1.01592,3.5885659175,49.55,-6.99,50.0406095087,130.5,53.07176,-8.17592,53.6978340098,3.44176,-1.01592,3.5885659175,49.63,-7.16,50.1438181634,130.17
2020-03-06 22:00:00,51.39618,-8.42962,52.0828744592,3.66618,-1.04962,3.8134732118,47.73,-7.38,48.2971769361,130.82,51.46618,-8.58962,52.1780533897,3.66618,-1.04962,3.8134732118,47.8,-7.54,48.3910280941,130.47
2020-03-06 22:30:00,49.22598,-9.25184,50.0878593109,3.43598,-1.14184,3.6207398617,45.79,-8.11,46.5026472365,131.09,49.31598,-9.42184,50.2079371449,3.43598,-1.14184,3.6207398617,45.88,-8.28,46.6211625767,130.74
2020-03-06 23:00:00,46.5724,-9.98936,47.6316675644,3.4024,-1.1093600000000001,3.5786876602,43.17,-8.88,44.0738391793,131.98,46.6424,-10.16936,47.7381331911,3.4024,-1.1093600000000001,3.5786876602,43.24,-9.06,44.1789678467,131.64
2020-03-06 23:30:00,43.92188,-10.57248,45.1764194695,4.09188,-1.43248,4.3353755183,39.83,-9.14,40.8652480722,132.63,43.98188,-10.74248,45.2747903903,4.09188,-1.43248,4.3353755183,39.89,-9.31,40.9620336409,132.29
2020-03-07 00:00:00,41.2865,-10.38684,42.5730140751,3.0465,-0.6368400000000001,3.1123507893,38.24,-9.75,39.4634020328,132.67,41.3465,-10.55684,42.6729414622,3.0465,-0.6368400000000001,3.1123507893,38.3,-9.92,39.563826913,132.37
2020-03-07 00:30:00,40.52664,-11.01408,41.9966487703,3.59664,-1.18408,3.7865373015,36.93,-9.83,38.2158841321,132.34,40.58664,-11.19408,42.1020518922,3.59664,-1.18408,3.7865373015,36.99,-10.01,38.3204932119,132.01
2020-03-07 01:00:00,39.50014,-11.20072,41.0574863885,3.7201400000000002,-1.20072,3.9091137279,35.78,-10.0,37.1511561058,132.23,39.56014,-11.37072,41.1618506646,3.7201400000000002,-1.20072,3.9091137279,35.84,-10.17,37.254992954,131.94
2020-03-07 01:30:00,38.476,-12.36936,40.4153886881,3.286,-0.9993600000000001,3.4346057138,35.19,-11.37,36.9812520069,132.72,38.536,-12.54936,40.527888329,3.286,-0.9993600000000001,3.4346057138,35.25,-11.55,37.0940022106,132.38
2020-03-07 02:00:00,37.1283,-13.40472,39.4740063734,3.4683,-1.01472,3.6136908512,33.66,-12.39,35.8679202073,133.23,37.1883,-13.58472,39.5918460591,3.4683,-1.01472,3.6136908512,33.72,-12.57,35.9867100469,132.82
2020-03-07 02:30:00,36.6436,-13.68908,39.1170593502,4.2936,-1.33908,4.4975700335,32.35,-12.35,34.6272291701,133.47,36.6936,-13.86908,39.2271801307,4.2936,-1.33908,4.4975700335,32.4,-12.53,34.7384642723,133.07
2020-03-07 03:00:00,36.2399,-13.10578,38.5368890989,4.5499,-1.37578,4.7533525662,31.69,-11.73,33.7912562655,133.77,36.2999,-13.28578,38.6548145801,4.5499,-1.37578,4.7533525662,31.75,-11.91,33.9103317589,133.4
2020-03-07 03:30:00,35.72156,-12.09684,37.7142332127,4.95156,-1.5168400000000002,5.1786822667,30.77,-10.58,32.5381207202,133.7,35.78156,-12.27684,37.8291003914,4.95156,-1.5168400000000002,5.1786822667,30.83,-10.76,32.6537363865,133.35
2020-03-07 04:00:00,37.20476,-16.55382,40.7212858742,10.72476,-3.27382,11.2133123764,26.48,-13.28,29.6234501704,132.92,37.40476,-10.29382,38.7953450925,10.72476,-3.27382,11.2133123764,26.68,-7.02,27.5880916339,132.56
2020-03-07 04:30:00,36.76454,-24.60744,44.2397728833,10.87454,-3.31744,11.3693020175,25.89,-21.29,33.5194898529,131.28,37.29454,-4.55744,37.5719705787,10.87454,-3.31744,11.3693020175,26.42,-1.24,26.4490831599,130.92
2020-03-07 05:00:00,35.92662,-24.22228,43.3294457964,8.42662,-2.60228,8.8192848816,27.5,-21.62,34.9810577313,131.18,36.47662,-4.16228,36.7133270274,8.42662,-2.60228,8.8192848816,28.05,-1.56,28.0933461873,130.83
2020-03-07 05:30:00,34.98232,-23.64286,42.2225951543,5.4423200000000005,-1.69286,5.6995282228,29.54,-21.95,36.8023654131,130.99,35.55232,-3.63286,35.7374471551,5.4423200000000005,-1.69286,5.6995282228,30.11,-1.94,30.1724327823,130.68
2020-03-07 06:00:00,35.13776,-23.28176,42.1509492955,4.2877600000000005,-1.26176,4.469555248,30.85,-22.02,37.9025447694,130.68,35.72776,-3.38176,35.8874509448,4.2877600000000005,-1.26176,4.469555248,31.44,-2.12,31.5113947644,130.33
2020-03-07 06:30:00,38.4131,-21.66004,44.0990202205,4.9331,-1.55004,5.1708896344,33.48,-20.11,39.0553773506,130.43,39.0231,-1.80004,39.0645936573,4.9331,-1.55004,5.1708896344,34.09,-0.25,34.0909166788,130.07
2020-03-07 07:00:00,40.35758,-20.1861,45.1244157488,5.97758,-1.9161000000000001,6.2771730792,34.38,-18.27,38.9329847302,131.49,40.95758,-0.5061,40.9607067403,5.97758,-1.9161000000000001,6.2771730792,34.98,1.4100000000000001,35.0084061334,131.09
2020-03-07 07:30:00,44.10326,-19.52406,48.2315919446,7.67326,-2.26406,8.0003054136,36.43,-17.26,40.3119399186,130.89,44.72326,0.03594,44.7232744408,7.67326,-2.26406,8.0003054136,37.05,2.3,37.1213213666,130.51
2020-03-07 08:00:00,46.67544,-18.93972,50.3717152068,7.70544,-2.34972,8.0557426518,38.97,-16.59,42.3543268156,130.24,47.31544,0.45028,47.3175825087,7.70544,-2.34972,8.0557426518,39.61,2.8,39.7088415847,129.89
2020-03-07 08:30:00,49.84998,-18.75656,53.2618911515,7.90998,-2.49656,8.2946124342,41.94,-16.26,44.9816762693,131.72,50.51998,1.10344,50.5320290413,7.90998,-2.49656,8.2946124342,42.61,3.6,42.7618065568,131.4
2020-03-07 09:00:00,53.73868,-18.39988,56.8014199836,10.59868,-3.22988,11.0798981294,43.14,-15.17,45.7295145393,131.08,54.43868,1.29012,54.4539648672,10.59868,-3.22988,11.0798981294,43.84,4.52,44.0723949882,130.82
2020-03-07 09:30:00,58.25218,-18.50558,61.1209699358,23.37218,-7.35558,24.50231326,34.88,-11.15,36.6188052782,130.51,58.84218,1.07442,58.8519882883,23.37218,-7.35558,24.50231326,35.47,8.43,36.4580004937,130.31
2020-03-07 10:00:00,60.65952,-18.58426,63.4425100889,29.70952,-9.07426,31.064413292,30.95,-9.51,32.3781191548,130.27,61.20952,0.8957400000000001,61.2160737779,29.70952,-9.07426,31.064413292,31.5,9.97,33.0401407382,130.0
2020-03-07 10:30:00,61.22462,-18.23468,63.882373538,22.68462,-6.78468,23.6774970647,38.54,-11.45,40.2049014425,130.43,61.85462,1.30532,61.8683915715,22.68462,-6.78468,23.6774970647,39.17,8.09,39.9967123649,130.23
2020-03-07 11:00:00,62.60802,-18.38142,65.2505997638,23.53802,-7.05142,24.5715467469,39.07,-11.33,40.6796484744,130.3,63.24802,1.15858,63.2586305696,23.53802,-7.05142,24.5715467469,39.71,8.21,40.5498236741,130.37
2020-03-07 11:30:00,61.12266,-19.09908,64.037133152,25.96266,-6.94908,26.876559064,35.16,-12.15,37.2001088708,130.93,61.73266,0.65092,61.736091612,25.96266,-6.94908,26.876559064,35.77,7.6,36.5684686581,131.12
2020-03-07 12:00:00,61.43308,-18.64426,64.1999357417,24.76308,-7.15426,25.7758330076,36.67,-11.49,38.4279715832,130.81,62.04308,1.08574,62.0525793762,24.76308,-7.15426,25.7758330076,37.28,8.24,38.1797852273,130.96
2020-03-07 12:30:00,61.0096,-18.26292,63.6844214788,23.6496,-6.71292,24.5838742896,37.36,-11.55,39.1046301606,129.81,61.6496,1.1770800000000001,61.6608360103,23.6496,-6.71292,24.5838742896,38.0,7.89,38.8104637952,129.95
2020-03-07 13:00:00,61.37228,-18.50614,64.1017470128,23.74228,-6.79614,24.6958170243,37.63,-11.71,39.4099099212,129.87,61.99228,0.9138600000000001,61.9990154736,23.74228,-6.79614,24.6958170243,38.25,7.71,39.0193106039,129.91
2020-03-07 13:30:00,60.66622,-18.69738,63.4821413309,24.23622,-6.92738,25.2068037155,36.43,-11.77,38.284171664,129.56,61.30622,0.6726200000000001,61.3099097076,24.23622,-6.92738,25.2068037155,37.07,7.6,37.8410478185,129.61
2020-03-07 14:00:00,60.36222,-19.05454,63.2982866904,25.77222,-7.41454,26.8175824253,34.59,-11.64,36.4959956708,130.15,60.96222,0.42546000000000006,60.9637046409,25.77222,-7.41454,26.8175824253,35.19,7.84,36.0527627235,130.11
2020-03-07 14:30:00,59.8641,-19.06186,62.8256713093,25.0141,-7.30186,26.0580574539,34.85,-11.76,36.7807028209,130.19,60.4641,0.42814,60.4656157884,25.0141,-7.30186,26.0580574539,35.45,7.73,36.2829905052,130.11
2020-03-07 15:00:00,59.8487,-19.10334,62.8235982004,24.8687,-7.39334,25.9444351653,34.98,-11.71,36.8879994036,130.32,60.4587,0.42666000000000004,60.4602054615,24.8687,-7.39334,25.9444351653,35.59,7.82,36.4389969675,130.22
2020-03-07 15:30:00,60.1572,-19.12588,63.124385126600004,25.5272,-7.65588,26.6505241677,34.63,-11.47,36.4801014253,130.55,60.7672,0.48412000000000005,60.7691284125,25.5272,-7.65588,26.6505241677,35.24,8.14,36.1679028975,130.45
2020-03-07 16:00:00,60.17014,-19.32358,63.1968867242,25.11014,-7.47358,26.1987314356,35.06,-11.85,37.0084598437,130.43,60.76014,0.23642000000000002,60.7605999578,25.11014,-7.47358,26.1987314356,35.65,7.71,36.4741908752,130.31
2020-03-07 16:30:00,60.6454,-19.49476,63.7017284586,25.8654,-7.64476,26.9714899962,34.78,-11.85,36.7433109559,130.21,61.2654,-0.034760000000000006,61.2654098608,25.8654,-7.64476,26.9714899962,35.4,7.61,36.2087296104,130.04
2020-03-07 17:00:00,60.16446,-19.64226,63.2896565404,25.82446,-7.64226,26.9315219065,34.34,-12.0,36.3763054749,129.87,60.76446,-0.26226000000000005,60.7650259557,25.82446,-7.64226,26.9315219065,34.94,7.38,35.7108946962,129.69
2020-03-07 17:30:00,60.34606,-19.83078,63.5209161846,25.27606,-7.57078,26.3855247993,35.07,-12.26,37.1512112858,130.24,60.95606,-0.35078000000000004,60.9570692974,25.27606,-7.57078,26.3855247993,35.68,7.22,36.4031701916,130.05
2020-03-07 18:00:00,62.40642,-18.88198,65.2003867008,26.12642,-7.78198,27.2607599809,36.28,-11.1,37.9400632577,130.42,62.98642,0.26802000000000004,62.9869902372,26.12642,-7.78198,27.2607599809,36.86,8.05,37.7287966943,130.22
2020-03-07 18:30:00,62.3872,-18.90256,65.1879551635,31.7572,-9.33256,33.1000970995,30.63,-9.57,32.0902134614,131.53,62.9072,0.51744,62.9093280523,31.7572,-9.33256,33.1000970995,31.15,9.85,32.6702464025,131.33
2020-03-07 19:00:00,59.78158,-18.51778,62.5839075436,24.95158,-7.48778,26.050877026,34.83,-11.03,36.5347752149,132.02,60.32158,1.03222,60.3304110033,24.95158,-7.48778,26.050877026,35.37,8.52,36.3816890757,131.82
2020-03-07 19:30:00,63.27502,-18.44164,65.9076796883,24.23502,-7.30164,25.3110675612,39.04,-11.14,40.5982906044,132.09,63.85502,1.12836,63.8649886518,24.23502,-7.30164,25.3110675612,39.62,8.43,40.5069043498,131.89
2020-03-07 20:00:00,60.70112,-18.63584,63.4974054727,23.96112,-7.18584,25.0154266036,36.74,-11.45,38.4828546238,130.91,61.26112,0.58416,61.2639050874,23.96112,-7.18584,25.0154266036,37.3,7.77,38.1006942194,130.73
2020-03-07 20:30:00,53.21382,-19.02626,56.5129118749,23.68382,-7.08626,24.7212137764,29.53,-11.94,31.8525430696,131.09,53.71382,0.19374000000000002,53.7141693986,23.68382,-7.08626,24.7212137764,30.03,7.28,30.8998268604,130.87
2020-03-07 21:00:00,55.10374,-19.4645,58.4404733232,23.86374,-7.1645,24.916021894300002,31.24,-12.3,33.5742103407,130.99,55.60374,-0.2645,55.6043690931,23.86374,-7.1645,24.916021894300002,31.74,6.9,32.4813423368,130.84
2020-03-07 21:30:00,54.24624,-20.15014,57.8678036231,23.47624,-7.03014,24.5062586487,30.77,-13.12,33.4503707005,131.19,54.74624,-0.88014,54.7533144253,23.47624,-7.03014,24.5062586487,31.27,6.15,31.8690351282,131.05
2020-03-07 22:00:00,51.96806,-20.56894,55.890612386,24.358060000000002,-7.30894,25.4309986215,27.61,-13.26,30.6290662607,132.24,52.43806,-1.01894,52.4479587333,24.358060000000002,-7.30894,25.4309986215,28.08,6.29,28.7758666247,132.06
2020-03-07 22:30:00,51.82072,-21.10534,55.9537523124,25.01072,-7.51534,26.1154446685,26.81,-13.59,30.0576812146,131.75,52.29072,-1.65534,52.3169145558,25.01072,-7.51534,26.1154446685,27.28,5.86,27.9022938125,131.67
2020-03-07 23:00:00,49.55358,-21.78402,54.1304056716,24.70358,-7.46402,25.8065584567,24.85,-14.32,28.6807409249,132.92,50.00358,-2.06402,50.0461606058,24.70358,-7.46402,25.8065584567,25.3,5.4,25.8698666406,132.73
2020-03-07 23:30:00,47.79742,-21.99818,52.6166635389,25.34742,-7.59818,26.4617467294,22.45,-14.4,26.6713797918,133.05,48.22742,-2.20818,48.2779462982,25.34742,-7.59818,26.4617467294,22.88,5.39,23.5063076641,132.92
2020-03-08 00:00:00,45.90768,-22.54778,51.1460405692,24.92768,-7.51778,26.036632776,20.98,-15.03,25.8081634372,133.44,46.32768,-2.62778,46.4021460916,24.92768,-7.51778,26.036632776,21.4,4.89,21.9515853642,133.37
2020-03-08 00:30:00,44.4976,-24.02186,50.5676394903,24.3476,-7.28186,25.4132074091,20.15,-16.74,26.1963757035,133.6,44.9076,-4.07186,45.0918238888,24.3476,-7.28186,25.4132074091,20.56,3.21,20.8090773462,133.61
2020-03-08 01:00:00,43.39464,-23.85408,49.5188036343,24.19464,-7.20408,25.2443929096,19.2,-16.65,25.4138249778,132.47,43.80464,-4.14408,44.0002259605,24.19464,-7.20408,25.2443929096,19.61,3.06,19.8473096414,132.67
2020-03-08 01:30:00,43.4148,-24.27272,49.7394189274,25.4448,-7.75272,26.599671322,17.97,-16.52,24.4096558763,133.01,43.8048,-4.42272,44.0275022598,25.4448,-7.75272,26.599671322,18.36,3.33,18.659541795,133.26
2020-03-08 02:00:00,41.79296,-24.2858,48.3368553715,19.41296,-5.7158,20.2369312298,22.38,-18.57,29.0810814792,133.62,42.21296,-4.2158,42.42295324,19.41296,-5.7158,20.2369312298,22.8,1.5,22.8492888292,134.03
2020-03-08 02:30:00,41.48348,-21.07696,46.5308215676,22.47348,-6.75696,23.4672923822,19.01,-14.32,23.800052521,132.89,41.75348,-8.91696,42.6950262648,22.47348,-6.75696,23.4672923822,19.28,-2.16,19.4006185468,132.93
2020-03-08 03:00:00,40.67058,-16.06582,43.7287851399,23.18058,-7.03582,24.2248230584,17.49,-9.03,19.6835210265,131.39,40.69058,-16.24582,43.8138102453,23.18058,-7.03582,24.2248230584,17.51,-9.21,19.7844433836,131.24
2020-03-08 03:30:00,40.02156,-15.8678,43.0524371165,22.18156,-6.6278,23.1505796228,17.84,-9.24,20.0908735499,130.82,40.05156,-16.0478,43.1469505675,22.18156,-6.6278,23.1505796228,17.87,-9.42,20.2008242406,130.73
2020-03-08 04:00:00,39.8119,-15.98428,42.9008693237,24.1419,-7.28428,25.216900498,15.67,-8.7,17.923138676,131.27,39.8419,-16.15428,42.9922988212,24.1419,-7.28428,25.216900498,15.7,-8.87,18.0323847563,131.19
2020-03-08 04:30:00,39.39168,-15.93824,42.4939048279,23.18168,-6.89824,24.1862771571,16.21,-9.04,18.560325967,131.27,39.42168,-16.11824,42.5895117925,23.18168,-6.89824,24.1862771571,16.24,-9.22,18.6747423008,131.11
2020-03-08 05:00:00,39.42002,-15.96164,42.5289539995,22.57002,-6.72164,23.5496549251,16.85,-9.24,19.2171824157,131.27,39.43002,-16.14164,42.6060913379,22.57002,-6.72164,23.5496549251,16.86,-9.42,19.3131043595,131.11
2020-03-08 05:30:00,38.7722,-15.84412,41.8845989764,20.8222,-6.15412,21.7126047681,17.95,-9.69,20.3984950425,131.93,38.8022,-16.03412,41.9845653665,20.8222,-6.15412,21.7126047681,17.98,-9.88,20.5157208014,131.7
2020-03-08 06:00:00,39.12078,-15.69678,42.1523941215,19.62078,-5.79678,20.4591707109,19.5,-9.9,21.8691563623,131.71,39.15078,-15.87678,42.2475528022,19.62078,-5.79678,20.4591707109,19.53,-10.08,21.9778820636,131.52
2020-03-08 06:30:00,40.48328,-15.57974,43.3776930925,20.51328,-6.14974,21.4152739517,19.97,-9.43,22.0845149369,131.41,40.51328,-15.75974,43.4706252684,20.51328,-6.14974,21.4152739517,20.0,-9.61,22.1890085403,131.18
2020-03-08 07:00:00,40.30242,-15.00316,43.0044168411,20.28242,-6.10316,21.1807724845,20.02,-8.9,21.9091396454,131.41,40.33242,-15.17316,43.0920977378,20.28242,-6.10316,21.1807724845,20.05,-9.07,22.0060764336,131.18
2020-03-08 07:30:00,42.56934,-14.78316,45.0631837271,20.62934,-6.09316,21.5103758131,21.94,-8.69,23.5982986675,131.06,42.59934,-14.96316,45.1508574184,20.62934,-6.09316,21.5103758131,21.97,-8.87,23.6929905246,130.84
2020-03-08 08:00:00,44.1115,-14.20012,46.3407794525,20.1315,-5.81012,20.9531569618,23.98,-8.39,25.4053636069,131.02,44.1515,-14.38012,46.4342847847,20.1315,-5.81012,20.9531569618,24.02,-8.57,25.5030449162,130.81
2020-03-08 08:30:00,46.97012,-13.40566,48.8457151944,21.66012,-6.28566,22.5537207584,25.31,-7.12,26.292403846,130.05,47.00012,-13.56566,48.9186918391,21.66012,-6.28566,22.5537207584,25.34,-7.28,26.3650146975,129.87
2020-03-08 09:00:00,50.69838,-11.62988,52.0151885841,21.51838,-6.09988,22.3662516716,29.18,-5.53,29.6993821485,130.14,50.74838,-11.79988,52.1021615736,21.51838,-6.09988,22.3662516716,29.23,-5.7,29.7805792422,129.95
2020-03-08 09:30:00,53.43848,-11.09418,54.5779440304,17.36848,-4.58418,17.9632626152,36.07,-6.51,36.6527625153,130.19,53.48848,-11.25418,54.659620015,17.36848,-4.58418,17.9632626152,36.12,-6.67,36.7306860813,129.98
2020-03-08 10:00:00,56.17558,-10.8455,57.2129413558,21.38558,-6.0855,22.2345753768,34.79,-4.76,35.114123939,129.8,56.23558,-11.0055,57.3023689579,21.38558,-6.0855,22.2345753768,34.85,-4.92,35.1955806885,129.53
2020-03-08 10:30:00,58.54018,-9.36714,59.2848714784,24.05018,-7.01714,25.0529721153,34.49,-2.35,34.5699667341,130.71,58.60018,-9.33714,59.3393906222,24.05018,-7.01714,25.0529721153,34.55,-2.32,34.6278053015,130.41
2020-03-08 11:00:00,58.82562,-8.29092,59.4070107212,21.78562,-6.04092,22.6076525369,37.04,-2.25,37.1082753574,131.16,58.87562,-8.45092,59.4790440343,21.78562,-6.04092,22.6076525369,37.09,-2.41,37.1682149154,130.82
2020-03-08 11:30:00,59.83928,-7.50564,60.3081591721,17.16928,-4.72564,17.8077468852,42.67,-2.7800000000000002,42.7604642164,131.32,59.90928,-7.66564,60.3977140853,17.16928,-4.72564,17.8077468852,42.74,-2.94,42.8409990546,131.02
2020-03-08 12:00:00,60.43514,-8.01956,60.9649037514,21.79514,-6.06956,22.6244930598,38.64,-1.9500000000000002,38.6891729041,132.4,60.49514,-8.16956,61.0442763428,21.79514,-6.06956,22.6244930598,38.7,-2.1,38.7569348633,132.03
2020-03-08 12:30:00,60.62802,-8.19274,61.1790633945,24.01802,-6.59274,24.9064149453,36.61,-1.6,36.6449464456,132.27,60.678020000000004,-8.34274,61.2488646575,24.01802,-6.59274,24.9064149453,36.66,-1.75,36.7017451901,131.92
2020-03-08 13:00:00,61.00174,-8.31164,61.5653769786,24.83174,-6.75164,25.7332460859,36.17,-1.56,36.2036255091,132.1,61.05174,-8.47164,61.6367069312,24.83174,-6.75164,25.7332460859,36.22,-1.72,36.2608163173,131.76
2020-03-08 13:30:00,60.45238,-8.40296,61.0335971775,25.81238,-7.08296,26.7665329026,34.64,-1.32,34.6651409921,132.23,60.50238,-8.56296,61.1053374888,25.81238,-7.08296,26.7665329026,34.69,-1.48,34.7215567047,131.9
2020-03-08 14:00:00,58.60322,-8.4688,59.2119748683,25.72322,-7.1588,26.7007952055,32.88,-1.31,32.9060860632,132.4,58.66322,-8.6188,59.2929767697,25.72322,-7.1588,26.7007952055,32.94,-1.46,32.972339923,132.05
2020-03-08 14:30:00,58.06618,-8.84758,58.7363680495,25.19618,-7.02758,26.1578739054,32.87,-1.82,32.920347811,132.82,58.09618,-8.99758,58.7887963514,25.19618,-7.02758,26.1578739054,32.9,-1.97,32.9589274704,132.43
2020-03-08 15:00:00,60.07928,-8.56572,60.686830898,24.34928,-7.10572,25.3649106688,35.73,-1.46,35.759816834,132.36,60.12928,-8.72572,60.7591022221,24.34928,-7.10572,25.3649106688,35.78,-1.62,35.8166553436,132.02
2020-03-08 15:30:00,53.18088,-7.9844,53.7769155022,22.22088,-6.3344000000000005,23.1061059319,30.96,-1.65,31.0039368468,131.77,53.23088,-8.1544,53.8518414257,22.22088,-6.3344000000000005,23.1061059319,31.01,-1.82,31.0633626641,131.48
2020-03-08 16:00:00,49.71212,-7.8882,50.3340697156,22.732120000000002,-6.4182,23.6208080077,26.98,-1.47,27.0200166543,131.48,49.75212,-8.0582,50.400476503,22.732120000000002,-6.4182,23.6208080077,27.02,-1.6400000000000001,27.0697247862,131.15
2020-03-08 16:30:00,51.99218,-8.18962,52.6332276884,22.36218,-6.60962,23.318537066,29.63,-1.58,29.6720963196,131.06,52.03218,-8.34962,52.6978548871,22.36218,-6.60962,23.318537066,29.67,-1.74,29.7209774402,130.72
2020-03-08 17:00:00,53.42592,-8.58404,54.1111325937,22.78592,-6.9740400000000005,23.8292967619,30.64,-1.6099999999999999,30.6822701246,131.22,53.46592,-8.75404,54.1778351152,22.78592,-6.9740400000000005,23.8292967619,30.68,-1.78,30.7315928647,130.86
2020-03-08 17:30:00,55.24978,-7.91088,55.8132619762,22.08978,-6.63088,23.0635415759,33.16,-1.28,33.1846952675,130.5,55.27978,-8.07088,55.8658498622,22.08978,-6.63088,23.0635415759,33.19,-1.44,33.2212236379,130.17
2020-03-08 18:00:00,53.57818,-7.59422,54.1137094415,20.42818,-5.88422,21.2587530942,33.15,-1.71,33.1940747725,131.32,53.63818,-7.74422,54.1943474647,20.42818,-5.88422,21.2587530942,33.21,-1.8599999999999999,33.2620459383,130.93
2020-03-08 18:30:00,54.94522,-7.64308,55.4742631563,27.31522,-7.91308,28.4383206033,27.63,0.27,27.6313191867,130.75,54.98522,-7.81308,55.5375425954,27.31522,-7.91308,28.4383206033,27.67,0.1,27.6701807005,130.41
2020-03-08 19:00:00,57.0047,-7.66222,57.5173490124,28.5647,-8.10222,29.6915485453,28.44,0.44,28.4434034532,131.67,57.0347,-7.81222,57.5672457689,28.5647,-8.10222,29.6915485453,28.47,0.29,28.471476955,131.31
2020-03-08 19:30:00,56.74678,-8.03928,57.3134108502,28.58678,-8.02928,29.6929844928,28.16,-0.01,28.1600017756,131.82,56.78678,-8.19928,57.3756618723,28.58678,-8.02928,29.6929844928,28.2,-0.17,28.2005124067,131.44
2020-03-08 20:00:00,55.19498,-8.36786,55.8256831412,30.00498,-8.63786,31.2235720279,25.19,0.27,25.1914469612,130.92,55.22498,-8.52786,55.8795384034,30.00498,-8.63786,31.2235720279,25.22,0.11,25.2202398878,130.56
2020-03-08 20:30:00,61.3524,-9.54702,62.0907607993,23.6024,-6.85702,24.578283281,37.75,-2.69,37.8457210263,130.17,61.4024,-9.70702,62.1649496343,23.6024,-6.85702,24.578283281,37.8,-2.85,37.9072882174,129.87
2020-03-08 21:00:00,59.64788,-10.94574,60.6438687143,21.66788,-6.88574,22.7356644733,37.98,-4.06,38.1963872637,130.13,59.69788,-11.11574,60.7239372261,21.66788,-6.88574,22.7356644733,38.03,-4.23,38.2645240399,129.8
2020-03-08 21:30:00,56.50342,-11.33366,57.6288844304,19.98342,-6.40366,20.9843736216,36.52,-4.93,36.8512591372,130.53,56.56342,-11.49366,57.7193615894,19.98342,-6.40366,20.9843736216,36.58,-5.09,36.9324315474,130.21
2020-03-08 22:00:00,52.23114,-10.74404,53.324725796,16.24114,-5.20404,17.054520246,35.99,-5.54,36.4138943262,131.54,52.28114,-10.91404,53.4081816656,16.24114,-5.20404,17.054520246,36.04,-5.71,36.4895286349,131.21
2020-03-08 22:30:00,51.14884,-10.77086,52.2705965002,18.76884,-5.89086,19.6715933896,32.38,-4.88,32.7456684158,131.96,51.20884,-10.94086,52.3645654206,18.76884,-5.89086,19.6715933896,32.44,-5.05,32.8307188468,131.65
2020-03-08 23:00:00,49.8371,-11.51298,51.1496358236,21.4471,-6.54298,22.4229499774,28.39,-4.97,28.8217452629,132.82,49.8771,-11.68298,51.227113193,21.4471,-6.54298,22.4229499774,28.43,-5.14,28.890906874,132.51
2020-03-08 23:30:00,46.9026,-20.2402,51.0834570365,19.9026,-6.0002,20.787397307,27.0,-14.24,30.5250323505,132.2,47.2526,-8.5102,48.0128286065,19.9026,-6.0002,20.787397307,27.35,-2.51,27.4649340068,131.89
2020-03-09 00:00:00,44.70538,-25.00924,51.2253168494,20.64538,-6.24924,21.570459335,24.06,-18.76,30.5093624974,130.18,45.21538,-5.22924,45.5167610834,20.64538,-6.24924,21.570459335,24.57,1.02,24.5911630469,129.89
2020-03-09 00:30:00,42.21238,-24.4508,48.7824419838,18.27238,-5.4908,19.0795376124,23.94,-18.96,30.5385854289,129.56,42.72238,-4.8508,42.996883765,18.27238,-5.4908,19.0795376124,24.45,0.64,24.4583748438,129.3
2020-03-09 01:00:00,41.93776,-23.84608,48.2432507734,16.89776,-5.19608,17.678618169499998,25.04,-18.65,31.2221732107,131.23,42.44776,-4.32608,42.6676375862,16.89776,-5.19608,17.678618169499998,25.55,0.87,25.564807842,130.98
2020-03-09 01:30:00,41.40614,-24.4939,48.1084147204,19.46614,-5.9939,20.3680495804,21.94,-18.5,28.6986689587,131.72,41.88614,-4.7139,42.150558446,19.46614,-5.9939,20.3680495804,22.42,1.28,22.4565090787,131.44
2020-03-09 02:00:00,40.92302,-24.52364,47.7085158517,19.46302,-6.1836400000000005,20.4217176352,21.46,-18.34,28.2291905658,132.44,41.38302,-4.55364,41.6327993482,19.46302,-6.1836400000000005,20.4217176352,21.92,1.63,21.9805209219,132.15
2020-03-09 02:30:00,39.43138,-24.621760000000002,46.4872541048,19.10138,-5.96176,20.0101299397,20.33,-18.66,27.5953709886,132.68,39.89138,-4.61176,40.1570732076,19.10138,-5.96176,20.0101299397,20.79,1.35,20.8337850618,132.35
2020-03-09 03:00:00,38.9083,-24.62754,46.0474921721,18.3183,-5.52754,19.1341007978,20.59,-19.1,28.0848375463,133.2,39.3683,-4.46754,39.6209787681,18.3183,-5.52754,19.1341007978,21.05,1.06,21.0766719384,132.84
2020-03-09 03:30:00,38.551,-24.47032,45.6615391977,17.141,-5.15032,17.8980355655,21.41,-19.32,28.8383512011,133.2,39.021,-4.31032,39.2583405088,17.141,-5.15032,17.8980355655,21.88,0.84,21.8961183775,132.84
2020-03-09 04:00:00,38.95584,-24.60088,46.0734279914,18.27584,-5.52088,19.0915280604,20.68,-19.08,28.1373204126,133.5,39.41584,-4.32088,39.6519664945,18.27584,-5.52088,19.0915280604,21.14,1.2,21.1740312647,133.16
2020-03-09 04:30:00,38.7065,-24.44156,45.7775381326,15.6665,-4.73156,16.3654172658,23.04,-19.71,30.3203842324,132.92,39.1965,-4.34156,39.4362112212,15.6665,-4.73156,16.3654172658,23.53,0.39,23.5332318223,132.59
2020-03-09 05:00:00,39.34086,-24.30058,46.2409067155,16.38086,-4.9905800000000005,17.1242069328,22.96,-19.31,30.0006283268,132.71,39.82086,-4.21058,40.0428504864,16.38086,-4.9905800000000005,17.1242069328,23.44,0.78,23.452974225,132.41
2020-03-09 05:30:00,40.71016,-23.97256,47.2440552893,16.43016,-5.07256,17.1953779423,24.28,-18.9,30.7689518834,132.71,41.22016,-3.9425600000000003,41.4082765855,16.43016,-5.07256,17.1953779423,24.79,1.13,24.8157409722,132.37
2020-03-09 06:00:00,41.94782,-22.94438,47.8128034771,15.64782,-5.15438,16.474887069,26.3,-17.79,31.7517574317,132.0,42.45782,-3.15438,42.5748352003,15.64782,-5.15438,16.474887069,26.81,2.0,26.8844955318,131.61
2020-03-09 06:30:00,47.08502,-21.24338,51.6553995457,16.62502,-5.51338,17.5153832109,30.46,-15.73,34.2818392155,131.59,47.63502,-1.52338,47.659372814,16.62502,-5.51338,17.5153832109,31.01,3.99,31.2656392866,131.22
2020-03-09 07:00:00,45.78596,-19.71444,49.8499074988,14.20596,-4.68444,14.9583848605,31.58,-15.03,34.9742376615,131.13,46.34596,-0.11444000000000001,46.3461012906,14.20596,-4.68444,14.9583848605,32.14,4.57,32.4632792552,130.76
2020-03-09 07:30:00,45.79086,-18.56812,49.412325789,13.23086,-4.25812,13.8991813527,32.56,-14.31,35.5658501937,130.79,46.36086,0.94188,46.3704267597,13.23086,-4.25812,13.8991813527,33.13,5.2,33.5356064505,130.38
2020-03-09 08:00:00,49.77574,-16.76992,52.5247989939,13.73574,-4.27992,14.3870868682,36.04,-12.49,38.1429115302,131.1,50.37574,2.87008,50.4574329485,13.73574,-4.27992,14.3870868682,36.64,7.15,37.3311143686,130.73
2020-03-09 08:30:00,55.32596,-16.07814,57.6148282631,13.55596,-4.38814,14.2485025242,41.77,-11.69,43.374981268,130.89,55.98596,3.50186,56.0953718285,13.55596,-4.38814,14.2485025242,42.43,7.89,43.1573516333,130.54
2020-03-09 09:00:00,50.48364,-15.35764,52.7679354724,12.93364,-3.99764,13.5373619742,37.55,-11.36,39.2307545173,131.05,51.09364,4.19236,51.2653482463,12.93364,-3.99764,13.5373619742,38.16,8.19,39.0289853827,130.63
2020-03-09 09:30:00,52.85494,-13.98236,54.673129356,11.62494,-3.58236,12.1643961286,41.23,-10.4,42.5214404742,130.79,53.51494,5.57764,53.8048220067,11.62494,-3.58236,12.1643961286,41.89,9.16,42.8798052701,130.45
2020-03-09 10:00:00,54.37514,-12.90174,55.8847988727,11.06514,-3.34174,11.5587434199,43.31,-9.56,44.3525613691,130.68,55.04514,6.58826,55.4380068856,11.06514,-3.34174,11.5587434199,43.98,9.93,45.0870857342,130.27
2020-03-09 10:30:00,59.05452,-13.52984,60.5845929495,12.61452,-3.85984,13.1918338246,46.44,-9.67,47.436088582400004,131.03,59.76452,6.05016,60.0699782492,12.61452,-3.85984,13.1918338246,47.15,9.91,48.1801888747,130.61
2020-03-09 11:00:00,65.85446,-13.93502,67.312663625,14.38446,-4.49502,15.070431125,51.47,-9.44,52.328524726,130.5,66.62446,5.56498,66.8564706868,14.38446,-4.49502,15.070431125,52.24,10.06,53.199823308,130.14
2020-03-09 11:30:00,65.51,-13.63506,66.9139369728,13.37,-4.16506,14.0037361016,52.14,-9.47,52.9930231257,130.5,66.27,5.81494,66.5246302297,13.37,-4.16506,14.0037361016,52.9,9.98,53.8331719296,130.08
2020-03-09 12:00:00,65.05504,-13.95594,66.5351522932,14.63504,-4.45594,15.2983592939,50.42,-9.5,51.3071768859,130.2,65.81504,5.44406,66.039815865,14.63504,-4.45594,15.2983592939,51.18,9.9,52.1287099399,129.85
2020-03-09 12:30:00,66.74228,-13.97728,68.1901480846,15.23228,-4.71728,15.9460052865,51.51,-9.26,52.3357210708,130.15,67.50228,5.40272,67.7181451946,15.23228,-4.71728,15.9460052865,52.27,10.12,53.240654579,129.78
2020-03-09 13:00:00,68.24242,-12.77568,69.4279906588,17.37242,-5.47568,18.2149402447,50.87,-7.3,51.3911169367,129.69,68.99242,6.46432,69.2945989996,17.37242,-5.47568,18.2149402447,51.62,11.94,52.9829029027,129.32
2020-03-09 13:30:00,68.72226,-12.756,69.8960982853,18.98226,-6.016,19.9127710454,49.74,-6.74,50.1945734119,129.63,69.47226,6.484,69.774186957,18.98226,-6.016,19.9127710454,50.49,12.5,52.0143259112,129.28
2020-03-09 14:00:00,66.45708,-12.4328,67.6100436175,16.22708,-5.2928,17.0684462435,50.23,-7.14,50.7349238691,129.39,67.19708,6.7372,67.5339723722,16.22708,-5.2928,17.0684462435,50.97,12.03,52.3704286788,129.04
2020-03-09 14:30:00,67.60462,-12.2913,68.7128859897,17.56462,-5.7413,18.4791342177,50.04,-6.55,50.4668614043,129.69,68.32462,6.6587,68.6483210562,17.56462,-5.7413,18.4791342177,50.76,12.4,52.2526324696,129.34
2020-03-09 15:00:00,68.05276,-11.54122,69.0244732157,18.55276,-6.00122,19.4992190896,49.5,-5.54,49.8090513863,131.28,68.71276,7.71878,69.1449416191,18.55276,-6.00122,19.4992190896,50.16,13.72,52.0025383996,131.02
2020-03-09 15:30:00,68.23102,-12.2744,69.3262791847,20.24102,-6.5443999999999996,21.272706974,47.99,-5.73,48.3308700522,132.61,68.87102,7.3556,69.2627045906,20.24102,-6.5443999999999996,21.272706974,48.63,13.9,50.57753355,132.33
2020-03-09 16:00:00,69.71056,-13.55724,71.0166243349,19.31056,-6.11724,20.2563163663,50.4,-7.44,50.9461833703,132.46,70.37056,6.06276,70.6312450232,19.31056,-6.11724,20.2563163663,51.06,12.18,52.4926280539,132.27
2020-03-09 16:30:00,63.55122,-12.99936,64.8671020156,18.12122,-5.84936,19.0418913635,45.43,-7.15,45.989209604,132.37,64.18122,6.63064,64.5228206722,18.12122,-5.84936,19.0418913635,46.06,12.48,47.7207921141,132.27
2020-03-09 17:00:00,61.84406,-13.09768,63.2157969076,20.98406,-6.56768,21.9878419738,40.86,-6.53,41.3785028729,132.26,62.42406,6.53232,62.7649143349,20.98406,-6.56768,21.9878419738,41.44,13.1,43.4612885221,132.22
2020-03-09 17:30:00,63.54074,-13.8763,65.0382759722,30.600740000000002,-9.5063,32.0433304798,32.94,-4.37,33.228609661,131.71,64.05074,5.6037,64.2954022325,30.600740000000002,-9.5063,32.0433304798,33.45,15.11,36.7044220769,131.54
2020-03-09 18:00:00,64.0966,-14.64236,65.7477972097,33.7266,-10.06236,35.1956621806,30.37,-4.58,30.7134058678,131.53,64.5966,4.82764,64.7767461326,33.7266,-10.06236,35.1956621806,30.87,14.89,34.2734445307,131.5
2020-03-09 18:30:00,65.74444,-14.92158,67.4165034736,35.03444,-10.29158,36.5147724217,30.71,-4.63,31.0570603889,132.57,66.24444,4.87842,66.4238271452,35.03444,-10.29158,36.5147724217,31.21,15.17,34.7014841181,132.61
2020-03-09 19:00:00,65.9257,-15.0783,67.6280492945,35.0757,-10.2383,36.5393967846,30.85,-4.84,31.2273613999,132.66,66.4057,4.7917000000000005,66.5783552018,35.0757,-10.2383,36.5393967846,31.33,15.03,34.7486661615,132.79
2020-03-09 19:30:00,73.87926,-14.96834,75.380343993,25.58926,-7.90834,26.7834289982,48.29,-7.06,48.8033574665,131.84,74.51926,4.64166,74.6636800493,25.58926,-7.90834,26.7834289982,48.93,12.55,50.5138337488,131.98
2020-03-09 20:00:00,68.32368,-15.22914,70.0003710982,24.85368,-7.72914,26.0277739095,43.47,-7.5,44.1122533997,131.58,68.94368,4.21086,69.0721532449,24.85368,-7.72914,26.0277739095,44.09,11.94,45.6781315292,131.61
2020-03-09 20:30:00,56.0762,-15.05528,58.0620501043,24.8762,-7.75528,26.0570469224,31.2,-7.3,32.0426278573,0.003,77.8662,2.32472,77.9008948955,24.8762,-7.75528,26.0570469224,52.99,10.08,53.9402122725,0.003
2020-03-09 21:00:00,45.26862,-15.57324,47.8724739365,24.80862,-7.80324,26.0068871802,20.46,-7.77,21.8857145188,132.27,88.41862,1.33676,88.4287243491,24.80862,-7.80324,26.0068871802,63.61,9.14,64.2632997908,132.37
2020-03-09 21:30:00,42.86072,-16.08092,45.778131318,24.19072,-7.61092,25.3597523128,18.67,-8.47,20.5014584847,131.43,83.57072,0.54908,83.5725237753,24.19072,-7.61092,25.3597523128,59.38,8.16,59.938051353,131.64
2020-03-09 22:00:00,41.59366,-15.66192,44.4446654873,22.99366,-7.16192,24.083220264,18.6,-8.5,20.4501833733,132.07,77.98366,-1.4719200000000001,77.9975498043,22.99366,-7.16192,24.083220264,54.99,5.69,55.2835979292,132.26
2020-03-09 22:30:00,39.76646,-16.41122,43.0197568894,23.14646,-7.25122,24.2556962798,16.62,-9.16,18.9770914526,132.65,73.75646,-1.8912200000000001,73.7807027943,23.14646,-7.25122,24.2556962798,50.61,5.36,50.8930417641,132.78
2020-03-09 23:00:00,39.35062,-12.56974,41.3094378811,22.95062,-7.12974,24.0325643836,16.4,-5.44,17.2787036551,131.65,66.87062,-12.02974,67.9440539242,22.95062,-7.12974,24.0325643836,43.92,-4.9,44.1924925751,131.78
2020-03-09 23:30:00,40.07058,-10.01356,41.302817887,23.30058,-7.24356,24.4005366705,16.77,-2.77,16.997229186,132.23,60.51058,-16.47356,62.7129051393,23.30058,-7.24356,24.4005366705,37.21,-9.23,38.3376707691,132.34
2020-03-10 00:00:00,37.30516,-11.56286,39.05604555,23.15516,-7.12286,24.2259482622,14.15,-4.44,14.8302427492,131.02,58.49516,-15.45286,60.5018563815,23.15516,-7.12286,24.2259482622,35.34,-8.33,36.3084632007,131.08
2020-03-10 00:30:00,36.49556,-10.69438,38.0301941002,22.295560000000002,-6.80438,23.3107610965,14.2,-3.89,14.7231824006,130.13,56.60556,-16.56438,58.9793871424,22.295560000000002,-6.80438,23.3107610965,34.31,-9.76,35.6711886542,130.23
2020-03-10 01:00:00,35.22422,-14.78708,38.2021388084,22.00422,-6.68708,22.997885484,13.22,-8.1,15.5041413822,131.44,57.60422,-7.41708,58.0797661629,22.00422,-6.68708,22.997885484,35.6,-0.73,35.607483764,131.7
2020-03-10 01:30:00,35.2811,-16.48124,38.9408177771,22.9511,-7.13124,24.0334678136,12.33,-9.35,15.4742172661,132.79,56.8111,-6.02124,57.1292955877,22.9511,-7.13124,24.0334678136,33.86,1.11,33.8781891488,132.93
2020-03-10 02:00:00,34.5287,-18.46374,39.1553421448,22.4087,-6.91374,23.4510050206,12.12,-11.55,16.742069764500002,132.85,56.0287,-6.79374,56.4390833278,22.4087,-6.91374,23.4510050206,33.62,0.12,33.6202141576,132.93
2020-03-10 02:30:00,34.59148,-18.96862,39.4509699918,21.89148,-6.76862,22.9139938312,12.7,-12.2,17.6105082266,131.86,54.27148,-7.99862,54.8577384085,21.89148,-6.76862,22.9139938312,32.38,-1.23,32.4033532215,132.07
2020-03-10 03:00:00,33.59332,-19.52638,38.8560248163,21.74332,-6.71638,22.757014851,11.85,-12.81,17.450461312,131.75,53.88332,-7.82638,54.4487318321,21.74332,-6.71638,22.757014851,32.14,-1.11,32.1591619916,131.97
2020-03-10 03:30:00,33.79702,-19.03528,38.788921686,21.40702,-6.43528,22.3533741068,12.39,-12.6,17.6712223686,131.99,52.89702,-8.39528,53.5590837408,21.40702,-6.43528,22.3533741068,31.49,-1.96,31.5509381794,132.21
2020-03-10 04:00:00,34.15164,-18.85526,39.010964412,20.99164,-6.21526,21.892428069,13.16,-12.64,18.2470600372,132.31,52.47164,-8.49526,53.1548910897,20.99164,-6.21526,21.892428069,31.48,-2.2800000000000002,31.5624587128,132.38
2020-03-10 04:30:00,34.02632,-19.03476,38.9886206604,21.05632,-6.26476,21.9685190625,12.97,-12.77,18.201477962,132.19,51.96632,-8.25476,52.6178627179,21.05632,-6.26476,21.9685190625,30.91,-1.99,30.9739923161,132.27
2020-03-10 05:00:00,34.19646,-19.30836,39.2709898325,20.90646,-6.19836,21.8059564436,13.29,-13.11,18.6680529247,133.0,52.75646,-8.33836,53.4113500973,20.90646,-6.19836,21.8059564436,31.85,-2.14,31.9218122919,133.04
2020-03-10 05:30:00,34.27566,-18.4987,38.9489764965,22.80566,-6.8286999999999995,23.8060763614,11.47,-11.67,16.3630620606,132.71,56.04566,-8.5487,56.693882179,22.80566,-6.8286999999999995,23.8060763614,33.24,-1.72,33.2844708535,132.7
2020-03-10 06:00:00,33.80444,-18.72178,38.6425311035,23.23444,-6.9817800000000005,24.2607595529,10.57,-11.74,15.79723077,131.51,60.31444,-7.08178,60.7287681456,23.23444,-6.9817800000000005,24.2607595529,37.08,-0.1,37.0801348433,131.53
2020-03-10 06:30:00,38.54204,-17.7888,42.4491490233,24.212040000000002,-7.4288,25.326072542,14.33,-10.36,17.6827175513,131.41,66.90204,-5.1088000000000005,67.0968165683,24.212040000000002,-7.4288,25.326072542,42.69,2.32,42.7529940472,131.44
2020-03-10 07:00:00,38.59066,-17.40106,42.3324453388,24.35066,-7.5110600000000005,25.4827522995,14.24,-9.89,17.3375228911,129.9,73.79066,-2.23106,73.8243803358,24.35066,-7.5110600000000005,25.4827522995,49.44,5.28,49.7211423843,130.01
2020-03-10 07:30:00,43.27226,-13.35198,45.2853602771,25.26226,-7.87198,26.4603448471,18.01,-5.48,18.8252622824,129.9,79.69226,-2.21198,79.7229525258,25.26226,-7.87198,26.4603448471,54.43,5.66,54.7234912994,129.87
2020-03-10 08:00:00,45.26246,-12.11284,46.8552150578,25.49246,-8.00284,26.7191123527,19.77,-4.11,20.1926966995,129.46,84.55246,-2.10284,84.5786050258,25.49246,-8.00284,26.7191123527,59.06,5.9,59.3539686963,129.44
