Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-10 08:30:00,47.14134,-2.85596,47.2277719622,25.42134,-8.12596,26.6884947743,21.72,5.27,22.3501968671,131.14,87.66134,-5.92596,87.8614109409,25.42134,-8.12596,26.6884947743,62.24,2.2,62.2788696108,131.17
2020-03-10 09:00:00,46.91314,-2.22474,46.9658617799,25.90314,-8.20474,27.1715001486,21.01,5.98,21.8444615406,133.05,89.37314,-6.26474,89.5924389707,25.90314,-8.20474,27.1715001486,63.47,1.94,63.4996417313,133.06
2020-03-10 09:30:00,45.07642,-4.30744,45.2817587928,25.51642,-8.06744,26.7613766045,19.56,3.76,19.9181123604,132.11,92.89642,-3.6574400000000002,92.9683909518,25.51642,-8.06744,26.7613766045,67.38,4.41,67.5241623421,132.11
2020-03-10 10:00:00,36.3007,-4.45614,36.573186957,26.2207,-8.14614,27.4569609642,10.08,3.69,10.7341743977,132.02,85.4507,-2.24614,85.4802156957,26.2207,-8.14614,27.4569609642,59.23,5.9,59.523129118,132.11
2020-03-10 10:30:00,46.11372,-3.81288,46.2710841253,26.22372,-8.07288,27.4382011461,19.89,4.26,20.3410840419,132.63,94.41372,-2.91288,94.4586438296,26.22372,-8.07288,27.4382011461,68.19,5.16,68.3849522922,132.66
2020-03-10 11:00:00,45.30452,-4.15132,45.4943182186,26.05452,-8.03132,27.2642644018,19.25,3.88,19.6371306458,132.63,94.89452,-2.48132,94.9269554709,26.05452,-8.03132,27.2642644018,68.84,5.55,69.0633629358,132.63
2020-03-10 11:30:00,46.9774,-2.7370200000000002,47.0570652425,26.8574,-8.20702,28.0833600561,20.12,5.47,20.8503069522,133.65,93.2274,-4.12702,93.3187034031,26.8574,-8.20702,28.0833600561,66.37,4.08,66.495287803,133.63
2020-03-10 12:00:00,47.18608,-2.04398,47.2303292388,27.14608,-8.27398,28.3790134502,20.04,6.23,20.9860548937,133.7,92.74608,-4.65398,92.8627744858,27.14608,-8.27398,28.3790134502,65.6,3.62,65.6998051747,133.71
2020-03-10 12:30:00,48.0222,-1.9785,48.0629395178,26.7222,-8.1985,27.9515898491,21.3,6.22,22.1896011681,133.7,92.5022,-4.6985,92.6214494979,26.7222,-8.1985,27.9515898491,65.78,3.5,65.8730475992,133.74
2020-03-10 13:00:00,48.58596,-2.0158,48.6277591378,26.89596,-8.3258,28.1551346998,21.69,6.31,22.5892053866,133.86,92.06596,-5.3358,92.2204519202,26.89596,-8.3258,28.1551346998,65.17,2.99,65.2385545517,133.9
2020-03-10 13:30:00,47.8463,-2.75296,47.9254338786,26.1463,-8.05296,27.3583473268,21.7,5.3,22.3378602377,133.64,91.0563,-5.17296,91.2031210258,26.1463,-8.05296,27.3583473268,64.91,2.88,64.9738601285,133.72
2020-03-10 14:00:00,46.84782,-12.62924,48.5202632076,25.90782,-7.93924,27.0969863441,20.94,-4.69,21.4587907395,131.16,88.94782000000001,0.8607600000000001,88.9519847476,25.90782,-7.93924,27.0969863441,63.04,8.8,63.6512497913,131.16
2020-03-10 14:30:00,48.63066,-12.3043,50.1631028798,26.12066,-8.0343,27.3283525908,22.51,-4.27,22.9114163683,131.5,87.17066,0.6357,87.1729779193,26.12066,-8.0343,27.3283525908,61.05,8.67,61.6625607642,131.49
2020-03-10 15:00:00,49.80852,-12.28282,51.3006465041,25.92852,-8.05282,27.1502497105,23.88,-4.23,24.2517483906,131.11,85.11852,0.46718000000000004,85.1198020683,25.92852,-8.05282,27.1502497105,59.19,8.52,59.8000543478,131.08
2020-03-10 15:30:00,52.05104,-11.22726,53.2481185789,26.05104,-8.13726,27.2923374849,26.0,-3.09,26.1829734751,130.29,82.81104,-0.29726,82.8115735232,26.05104,-8.13726,27.2923374849,56.76,7.84,57.2988935321,130.17
2020-03-10 16:00:00,53.9363,-10.58926,54.965961149,26.0963,-8.10926,27.3272203387,27.84,-2.48,27.9502415016,130.45,82.7863,-0.7092600000000001,82.789338187,26.0963,-8.10926,27.3272203387,56.69,7.4,57.170937547,130.31
2020-03-10 16:30:00,56.08018,-10.44978,57.0454598621,26.10018,-8.12978,27.3370210316,29.98,-2.32,30.0696325219,130.75,81.04018,-1.21978,81.0493592676,26.10018,-8.12978,27.3370210316,54.94,6.91,55.3728426216,130.58
2020-03-10 17:00:00,61.4567,-11.57816,62.5378266642,25.4567,-7.95816,26.671630724,36.0,-3.62,36.1815477834,130.21,80.1867,-0.41816000000000003,80.1877903092,25.4567,-7.95816,26.671630724,54.73,7.54,55.2469410918,130.05
2020-03-10 17:30:00,65.63254,-12.94904,66.8977424415,32.30254,-10.07904,33.8384564922,33.33,-2.87,33.4533376511,129.53,77.92254,0.03096,77.9225461505,32.30254,-10.07904,33.8384564922,45.62,10.11,46.7268284821,129.38
2020-03-10 18:00:00,59.7483,-11.30666,60.8087157671,32.2683,-10.04666,33.7961323534,27.48,-1.26,27.5088712964,129.63,71.3183,-1.04666,71.3259799235,32.2683,-10.04666,33.7961323534,39.05,9.0,40.0737133293,129.43
2020-03-10 18:30:00,57.65384,-2.12728,57.6930722613,32.02384,-9.72728,33.4685868322,25.63,7.6,26.7330675382,132.01,72.88384,-6.14728,73.1426222154,32.02384,-9.72728,33.4685868322,40.86,3.58,41.0165332518,131.79
2020-03-10 19:00:00,58.23252,-2.35752,58.2802220835,33.54252,-9.70752,34.9190004511,24.69,7.35,25.7607957952,132.1,71.92252,-6.35752,72.2029566133,33.54252,-9.70752,34.9190004511,38.38,3.35,38.5259250376,131.86
2020-03-10 19:30:00,56.41564,-2.74662,56.482460623,31.79564,-9.17662,33.0933993061,24.62,6.43,25.4458110502,132.1,70.71564,-6.56662,71.0198721404,31.79564,-9.17662,33.0933993061,38.92,2.61,39.0074159616,131.86
2020-03-10 20:00:00,55.96042,-2.09638,55.9996733533,29.22042,-8.83638,30.5272756151,26.74,6.74,27.5763521881,132.49,69.72042,-7.38638,70.1105953083,29.22042,-8.83638,30.5272756151,40.5,1.45,40.5259484775,132.28
2020-03-10 20:30:00,55.57732,-2.83422,55.6495399926,20.60732,-6.46422,21.5974021074,34.97,3.63,35.1578981169,133.11,67.63732,-7.1542200000000005,68.0146301952,20.60732,-6.46422,21.5974021074,47.03,-0.6900000000000001,47.0350613904,132.89
2020-03-10 21:00:00,60.525,-3.62126,60.6332346901,18.425,-5.98126,19.3715279776,42.1,2.36,42.1660953848,132.73,69.535,-7.29126,69.9162262811,18.425,-5.98126,19.3715279776,51.11,-1.31,51.1267855434,132.55
2020-03-10 21:30:00,52.49916,-4.5187,52.6932676003,18.55916,-6.1287,19.5449068454,33.94,1.6099999999999999,33.9781650476,132.87,71.04916,-8.0287,71.5013507592,18.55916,-6.1287,19.5449068454,52.49,-1.9,52.5243762457,132.68
2020-03-10 22:00:00,46.54632,-6.00556,46.9321494975,17.76632,-5.82556,18.6970392217,28.78,-0.18,28.7805628854,133.29,70.80632,-9.06556,71.3843073095,17.76632,-5.82556,18.6970392217,53.04,-3.24,53.1388671313,133.06
2020-03-10 22:30:00,40.43894,-7.65134,41.1564195736,15.80894,-5.20134,16.6426116256,24.63,-2.45,24.7515534866,132.66,67.54894,-10.31134,68.3314205013,15.80894,-5.20134,16.6426116256,51.74,-5.11,51.9917272266,132.45
2020-03-10 23:00:00,40.1676,-9.03218,41.1705764511,14.9376,-4.91218,15.7245478826,25.23,-4.12,25.5641800181,133.17,60.2976,-11.95218,61.4707668125,14.9376,-4.91218,15.7245478826,45.36,-7.04,45.9030630786,133.0
2020-03-10 23:30:00,40.26624,-11.623380000000001,41.9102976172,13.00624,-4.11338,13.6411940079,27.26,-7.51,28.2755671915,133.05,54.99624,-12.21338,56.3360725039,13.00624,-4.11338,13.6411940079,41.99,-8.1,42.7641216442,132.84
2020-03-11 00:00:00,37.12162,-19.30426,41.8409981426,12.19162,-3.8442600000000002,12.7833459302,24.93,-15.46,29.3345615273,130.44,52.36162,-7.13426,52.8454058057,12.19162,-3.8442600000000002,12.7833459302,40.17,-3.29,40.3045034705,130.23
2020-03-11 00:30:00,36.7936,-19.35416,41.5734592049,10.9336,-3.41416,11.4542611052,25.86,-15.94,30.3780052011,129.71,49.1036,-6.81416,49.5741496091,10.9336,-3.41416,11.4542611052,38.17,-3.4,38.3211286368,129.51
2020-03-11 01:00:00,37.83232,-11.313,39.4875727993,12.34232,-4.003,12.9752407293,25.49,-7.31,26.5174697134,131.4,48.46232,-10.553,49.5980067017,12.34232,-4.003,12.9752407293,36.12,-6.55,36.7090847066,131.25
2020-03-11 01:30:00,38.85828,-8.51458,39.7801960419,13.15828,-4.39458,13.8727310193,25.7,-4.12,26.0281463036,132.47,46.61828,-12.68458,48.3131721163,13.15828,-4.39458,13.8727310193,33.46,-8.29,34.4716651759,132.26
2020-03-11 02:00:00,37.05582,-10.36242,38.4774420164,12.34582,-4.19242,13.0382382602,24.71,-6.17,25.4686670244,132.26,45.48582,-10.76242,46.7417319462,12.34582,-4.19242,13.0382382602,33.14,-6.57,33.7849744709,132.05
2020-03-11 02:30:00,38.33516,-9.49684,39.4939800756,12.17516,-4.12684,12.8555563633,26.16,-5.37,26.7054769663,132.96,43.49516,-11.77684,45.0613238133,12.17516,-4.12684,12.8555563633,31.32,-7.65,32.2407335524,132.74
2020-03-11 03:00:00,36.39888,-11.28526,38.1082085452,14.21888,-4.68526,14.9709121206,22.18,-6.6,23.1411408535,133.06,45.12888,-12.44526,46.8134628768,14.21888,-4.68526,14.9709121206,30.91,-7.76,31.8691967266,132.83
2020-03-11 03:30:00,36.65334,-11.03632,38.2788151893,14.33334,-4.76632,15.1050469015,22.32,-6.27,23.1839448757,133.49,44.89334,-14.14632,47.0694204967,14.33334,-4.76632,15.1050469015,30.56,-9.38,31.9671393778,133.26
2020-03-11 04:00:00,35.7691,-12.08742,37.7562476561,15.0891,-4.87742,15.857810840900001,20.68,-7.21,21.900833317500002,133.49,46.2991,-13.32742,48.1791114973,15.0891,-4.87742,15.857810840900001,31.21,-8.45,32.3336759432,133.22
2020-03-11 04:30:00,37.22008,-11.33436,38.9076094333,15.63008,-4.95436,16.3964960835,21.59,-6.38,22.5129407231,133.3,45.07008,-13.84436,47.1484720327,15.63008,-4.95436,16.3964960835,29.44,-8.89,30.7529787175,133.12
2020-03-11 05:00:00,36.2879,-9.83324,37.5965995179,14.2379,-4.44324,14.9150989976,22.05,-5.39,22.6992202509,133.26,45.3279,-14.60324,47.6221916433,14.2379,-4.44324,14.9150989976,31.09,-10.16,32.708006665,133.08
2020-03-11 05:30:00,33.26438,-9.00086,34.4606218389,16.43438,-5.09086,17.2048162305,16.83,-3.91,17.2782232883,133.13,53.07438,-15.65086,55.3338886319,16.43438,-5.09086,17.2048162305,36.64,-10.56,38.1313938901,132.95
2020-03-11 06:00:00,35.6572,-9.10872,36.8022375934,20.4072,-6.33872,21.3689771182,15.25,-2.77,15.4995290251,132.77,57.5272,-15.45872,59.5680347492,20.4072,-6.33872,21.3689771182,37.12,-9.12,38.2239296776,132.58
2020-03-11 06:30:00,36.56086,-8.98552,37.6488519561,17.77086,-5.66552,18.6521200406,18.79,-3.32,19.0810508096,132.32,65.39086,-12.54552,66.5834412118,17.77086,-5.66552,18.6521200406,47.62,-6.88,48.1144344246,132.16
2020-03-11 07:00:00,37.6597,-7.7158999999999995,38.4420097927,16.2397,-5.2259,17.0598325578,21.42,-2.49,21.564241234,132.45,70.3197,-11.7259,71.2906511325,16.2397,-5.2259,17.0598325578,54.08,-6.5,54.4692243382,132.2
2020-03-11 07:30:00,37.10786,-5.699,37.542933753,14.17786,-4.769,14.9584449452,22.93,-0.93,22.9488518231,130.85,78.06786,-8.489,78.5280452194,14.17786,-4.769,14.9584449452,63.89,-3.7199999999999998,63.9982070061,130.58
2020-03-11 08:00:00,42.36786,-3.9571,42.5522526007,17.44786,-5.9571000000000005,18.4367800602,24.92,2.0,25.0001279997,130.32,84.72786,-8.3071,85.1341187221,17.44786,-5.9571000000000005,18.4367800602,67.28,-2.35,67.3210286612,130.09
2020-03-11 08:30:00,42.1031,-6.76264,42.6427523664,18.0031,-5.93264,18.9554168242,24.1,-0.8300000000000001,24.1142882955,130.79,88.1731,-6.2926400000000005,88.3973578891,18.0031,-5.93264,18.9554168242,70.17,-0.36,70.1709234655,130.56
2020-03-11 09:00:00,44.01684,-3.9046000000000003,44.1896832388,16.59684,-5.1246,17.3699920307,27.42,1.22,27.4471273542,131.65,86.22684,-7.3746,86.541623867,16.59684,-5.1246,17.3699920307,69.63,-2.25,69.6663433804,131.43
2020-03-11 09:30:00,43.17576,-5.28738,43.4983061606,16.71576,-5.10738,17.4786144429,26.46,-0.18,26.4606122378,130.94,88.63576,-4.91738,88.7720596632,16.71576,-5.10738,17.4786144429,71.92,0.19,71.9202509729,130.72
2020-03-11 10:00:00,46.5412,-5.40768,46.8543093047,20.2512,-6.06768,21.1406679654,26.29,0.66,26.2982832139,131.65,88.4512,-6.01768,88.6556667902,20.2512,-6.06768,21.1406679654,68.2,0.05,68.2000183284,131.38
2020-03-11 10:30:00,50.00208,-3.67618,50.1370352506,20.26208,-6.11618,21.1650547771,29.74,2.44,29.8399262734,132.48,85.53208,-5.96618,85.7399091026,20.26208,-6.11618,21.1650547771,65.27,0.15,65.2701723607,132.22
2020-03-11 11:00:00,50.59534,-4.41102,50.7872575274,19.90534,-5.93102,20.7701602968,30.69,1.52,30.7276178706,132.27,84.21534,-3.82102,84.3019791295,19.90534,-5.93102,20.7701602968,64.31,2.11,64.3446050575,132.0
2020-03-11 11:30:00,50.43206,-5.31272,50.711119783,21.38206,-6.22272,22.2691430918,29.05,0.91,29.0642495172,131.79,84.11206,-3.09272,84.1688989737,21.38206,-6.22272,22.2691430918,62.73,3.13,62.8080392943,131.53
2020-03-11 12:00:00,52.14618,-4.77976,52.3647800936,21.92618,-6.21976,22.7912874549,30.22,1.44,30.2542889521,132.57,81.22618,-4.15976,81.3326251922,21.92618,-6.21976,22.7912874549,59.3,2.06,59.3357699874,132.25
2020-03-11 12:30:00,51.08388,-5.30352,51.358447408800004,23.60388,-6.80352,24.5648333079,27.48,1.5,27.5209084152,132.06,82.81388,-3.41352,82.8842013863,23.60388,-6.80352,24.5648333079,59.21,3.39,59.3069658641,131.77
2020-03-11 13:00:00,53.19598,-4.13522,53.3564647687,26.17598,-7.95522,27.3581332369,27.02,3.8200000000000003,27.2886936294,132.79,83.06598,-5.03522,83.2184503209,26.17598,-7.95522,27.3581332369,56.89,2.92,56.9648883085,132.45
2020-03-11 13:30:00,51.74112,-5.69332,52.0534090284,26.30112,-8.12332,27.5270274653,25.44,2.43,25.5557919071,132.71,83.13112,-3.78332,83.2171654328,26.30112,-8.12332,27.5270274653,56.83,4.34,56.9954778908,132.37
2020-03-11 14:00:00,49.74354,-4.71518,49.9665157297,27.30354,-8.22518,28.5155550983,22.44,3.51,22.7128531893,131.82,80.99354,-5.62518,81.188645584,27.30354,-8.22518,28.5155550983,53.69,2.6,53.7529171301,131.45
2020-03-11 14:30:00,43.4688,-5.5662,43.8237282289,27.2888,-8.1362,28.4758907829,16.18,2.5700000000000003,16.3828355299,131.82,71.8288,-4.3562,71.9607739528,27.2888,-8.1362,28.4758907829,44.54,3.7800000000000002,44.7001118567,131.45
2020-03-11 15:00:00,50.75032,-4.92194,50.988434703,26.45032,-8.06194,27.6516600707,24.3,3.14,24.5020325687,132.08,77.68032,-5.29194,77.8603669672,26.45032,-8.06194,27.6516600707,51.23,2.77,51.3048321311,131.7
2020-03-11 15:30:00,48.91102,-5.98108,49.2753609363,25.47102,-7.90108,26.6683318752,23.44,1.92,23.5185033537,131.4,82.57102,-5.12108,82.7296730575,25.47102,-7.90108,26.6683318752,57.1,2.7800000000000002,57.1676341998,130.98
2020-03-11 16:00:00,49.20088,-4.53756,49.4096756064,25.24088,-7.89756,26.4475608918,23.96,3.36,24.1944456436,131.18,85.08088,-5.81756,85.2795411921,25.24088,-7.89756,26.4475608918,59.84,2.08,59.8761388201,130.81
2020-03-11 16:30:00,42.28336,-4.90818,42.5672733893,25.15336,-7.98818,26.3913345438,17.13,3.08,17.4046918962,132.15,78.93336,-5.20818,79.1049964275,25.15336,-7.98818,26.3913345438,53.78,2.7800000000000002,53.8518040552,131.76
2020-03-11 17:00:00,40.6851,-5.96816,41.1205094302,25.2451,-7.91816,26.4577461587,15.44,1.9500000000000002,15.5626508025,132.22,79.4951,-4.40816,79.6172267703,25.2451,-7.91816,26.4577461587,54.25,3.51,54.3634307232,131.85
2020-03-11 17:30:00,42.03812,-6.5798,42.5499389092,33.27812,-10.5198,34.9012816781,8.76,3.94,9.6052693872,131.86,81.26812,-5.5198,81.4553590648,33.27812,-10.5198,34.9012816781,47.99,5.0,48.2497678751,131.5
2020-03-11 18:00:00,39.38414,-7.56726,40.1045372427,31.11414,-9.51726,32.5371779023,8.27,1.9500000000000002,8.4967876283,131.46,82.91414,-4.52726,83.0376462518,31.11414,-9.51726,32.5371779023,51.8,4.99,52.0397934277,131.08
2020-03-11 18:30:00,40.04378,-7.55088,40.7494798183,31.08378,-9.17088,32.4084312959,8.96,1.62,9.1052731974,130.75,84.84378,-4.20088,84.9477156695,31.08378,-9.17088,32.4084312959,53.76,4.97,53.9892442992,130.42
2020-03-11 19:00:00,41.39752,-5.94406,41.8220816248,33.15752,-8.90406,34.3322503928,8.24,2.96,8.7555239706,130.82,82.87752,-8.37406,83.2995090156,33.15752,-8.90406,34.3322503928,49.72,0.53,49.7228247387,130.5
2020-03-11 19:30:00,39.72792,-8.0845,40.5421603738,35.80792,-9.6345,37.0814067287,3.92,1.55,4.2153173072,130.23,82.79792,-8.2745,83.2103533617,35.80792,-9.6345,37.0814067287,46.99,1.3599999999999999,47.0096766634,129.91
2020-03-11 20:00:00,37.6387,-7.53254,38.3850347993,33.3187,-8.68254,34.4314140073,4.32,1.15,4.4704474049,130.64,80.4787,-8.59254,80.9361037939,33.3187,-8.68254,34.4314140073,47.16,0.09,47.1600858778,130.42
2020-03-11 20:30:00,36.3787,-7.81376,37.2083950074,21.9187,-5.75376,22.6613142564,14.46,-2.06,14.6059987676,131.02,77.7387,-7.74376,78.1234362828,21.9187,-5.75376,22.6613142564,55.82,-1.99,55.8554607894,130.76
2020-03-11 21:00:00,34.94382,-7.7938600000000005,35.8024413957,18.67382,-5.48386,19.4623809924,16.27,-2.31,16.43316768,131.31,75.17382,-8.42386,75.6443297987,18.67382,-5.48386,19.4623809924,56.5,-2.94,56.5764403263,131.11
2020-03-11 21:30:00,33.9855,-7.9942,34.9130554935,20.9955,-6.6242,22.0156999864,12.99,-1.37,13.0620442504,131.17,71.9655,-9.4942,72.5890695896,20.9955,-6.6242,22.0156999864,50.97,-2.87,51.0507375069,130.86
2020-03-11 22:00:00,38.65232,-8.5133,39.5787584226,22.41232,-7.0733,23.5019926958,16.24,-1.44,16.3037173675,130.61,74.48232,-11.1033,75.3053734037,22.41232,-7.0733,23.5019926958,52.07,-4.03,52.2257197174,130.33
2020-03-11 22:30:00,40.68776,-9.93684,41.8835839322,24.24776,-7.67684,25.4339878392,16.44,-2.26,16.5946135839,131.39,71.83776,-11.87684,72.8129321632,24.24776,-7.67684,25.4339878392,47.59,-4.2,47.774973574,131.1
2020-03-11 23:00:00,42.74404,-9.96106,43.8893571592,24.26404,-7.66106,25.4447534365,18.48,-2.3,18.6225776948,132.52,63.67404,-12.95106,64.9777910139,24.26404,-7.66106,25.4447534365,39.41,-5.29,39.7634530694,132.27
2020-03-11 23:30:00,40.31032,-9.95166,41.520566413,24.32032,-7.6116600000000005,25.4836287223,15.99,-2.34,16.160312497,132.21,60.42032,-13.79166,61.9743895045,24.32032,-7.6116600000000005,25.4836287223,36.1,-6.18,36.6251607505,131.95
2020-03-12 00:00:00,39.06514,-11.00126,40.5846385324,23.16514,-7.13126,24.2379574306,15.9,-3.87,16.3641956723,133.21,56.21514,-15.19126,58.2315751599,23.16514,-7.13126,24.2379574306,33.05,-8.06,34.0186140223,132.89
2020-03-12 00:30:00,39.77342,-10.62896,41.169159928,24.56342,-7.60896,25.7149348507,15.21,-3.02,15.5069178111,132.55,55.03342,-13.69896,56.7127747688,24.56342,-7.60896,25.7149348507,30.47,-6.09,31.0726406989,132.24
2020-03-12 01:00:00,37.48656,-10.50142,38.9297059153,23.41656,-6.71142,24.3593604319,14.07,-3.79,14.5715133051,131.73,54.21656,-12.70142,55.6844812156,23.41656,-6.71142,24.3593604319,30.8,-5.99,31.3770632788,131.43
2020-03-12 01:30:00,37.90226,-9.64404,39.109958075,23.38226,-6.61404,24.299703863,14.52,-3.03,14.8327778922,132.31,52.95226,-13.25404,54.5858169805,23.38226,-6.61404,24.299703863,29.57,-6.64,30.3063442203,131.99
2020-03-12 02:00:00,37.50232,-9.8657,38.7782934368,22.60232,-6.2957,23.4627514983,14.9,-3.5700000000000003,15.3217133507,132.96,51.91232,-13.505700000000001,53.6404036177,22.60232,-6.2957,23.4627514983,29.31,-7.21,30.1837737866,132.56
2020-03-12 02:30:00,36.84426,-10.3337,38.2659751037,21.05426,-5.8137,21.8421833121,15.79,-4.52,16.4242046992,133.1,51.69426,-13.0937,53.3267427904,21.05426,-5.8137,21.8421833121,30.64,-7.28,31.4929833455,132.71
2020-03-12 03:00:00,35.81304,-11.18826,37.5200079407,19.74304,-5.41826,20.4730351895,16.07,-5.77,17.0744780301,133.31,51.04304,-12.68826,52.5964245388,19.74304,-5.41826,20.4730351895,31.3,-7.27,32.1332055668,132.91
2020-03-12 03:30:00,33.52934,-18.7941,38.4374145286,16.46934,-4.5241,17.0794215606,17.06,-14.27,22.2413241512,130.85,50.18934,-7.3441,50.7238174278,16.46934,-4.5241,17.0794215606,33.72,-2.8200000000000003,33.8377126887,130.49
2020-03-12 04:00:00,35.10516,-19.06554,39.9483050218,16.07516,-4.49554,16.6919336482,19.03,-14.57,23.9671817284,130.88,48.94516,-7.25554,49.4800116018,16.07516,-4.49554,16.6919336482,32.87,-2.76,32.9856711316,130.49
2020-03-12 04:30:00,35.64004,-18.64622,40.2230527371,19.47004,-5.55622,20.247321756,16.17,-13.09,20.8042543726,131.04,49.18004,-8.14622,49.8501477901,19.47004,-5.55622,20.247321756,29.71,-2.59,29.8226792894,130.65
2020-03-12 05:00:00,34.15992,-19.24522,39.2081449096,18.18992,-5.00522,18.8659857112,15.97,-14.24,21.3966936698,130.18,51.23992,-6.88522,51.700441546,18.18992,-5.00522,18.8659857112,33.05,-1.88,33.103427315,129.85
2020-03-12 05:30:00,36.33662,-17.20138,40.2024554838,17.05662,-4.80138,17.7195241395,19.28,-12.4,22.9233156415,129.91,51.91662,-5.85138,52.2453259166,17.05662,-4.80138,17.7195241395,34.86,-1.05,34.875809668,129.64
2020-03-12 06:00:00,36.90066,-17.01542,40.6347539209,20.09066,-5.72542,20.8905493803,16.81,-11.29,20.2494493752,129.53,55.54066,-4.39542,55.7143126154,20.09066,-5.72542,20.8905493803,35.45,1.33,35.474940451,129.23
2020-03-12 06:30:00,39.63518,-14.59628,42.2374109466,19.70518,-5.63628,20.4954085363,19.93,-8.96,21.8514644818,130.98,63.08518,-1.95628,63.1155049657,19.70518,-5.63628,20.4954085363,43.38,3.68,43.5358105472,130.6
2020-03-12 07:00:00,33.32394,-14.89686,36.5020741189,22.99394,-6.54686,23.907794808,10.33,-8.35,13.2827482096,130.89,63.28394,1.30314,63.2973556777,22.99394,-6.54686,23.907794808,40.29,7.85,41.0476138162,130.6
2020-03-12 07:30:00,31.93298,-14.18746,34.9427994433,21.38298,-6.13746,22.2463536098,10.55,-8.05,13.2704559078,129.91,69.28298,-0.52746,69.2849877804,21.38298,-6.13746,22.2463536098,47.9,5.61,48.2273998884,129.62
2020-03-12 08:00:00,37.88638,-12.6883,39.9546085752,22.41638,-6.2183,23.2628748695,15.47,-6.47,16.7684763768,130.32,74.51638,-1.7583000000000002,74.5371216723,22.41638,-6.2183,23.2628748695,52.1,4.46,52.2905498154,129.94
2020-03-12 08:30:00,44.01156,-12.20976,45.6737961296,20.02156,-5.45976,20.7526346301,23.99,-6.75,24.9215288456,130.05,80.95156,-1.58976,80.9671686753,20.02156,-5.45976,20.7526346301,60.93,3.87,61.0527788065,129.68
2020-03-12 09:00:00,42.0667,-11.677,43.657296960400004,19.8867,-5.237,20.5647029128,22.18,-6.44,23.0960169726,130.51,76.4067,-0.627,76.4092725649,19.8867,-5.237,20.5647029128,56.52,4.61,56.7076934816,130.11
2020-03-12 09:30:00,44.28906,-11.41832,45.7372809348,22.16906,-5.87832,22.9351666073,22.12,-5.54,22.8032015296,130.12,79.57906,0.23168000000000002,79.5793972464,22.16906,-5.87832,22.9351666073,57.41,6.11,57.734220355,129.74
2020-03-12 10:00:00,47.95458,-11.89352,49.407464628,24.28458,-6.44352,25.1248835971,23.67,-5.45,24.2893268742,130.53,80.41458,-0.01352,80.4145811366,24.28458,-6.44352,25.1248835971,56.13,6.43,56.4970955006,130.09
2020-03-12 10:30:00,47.3482,-11.86828,48.8129912359,25.2282,-6.63828,26.086947629,22.12,-5.23,22.7298768144,130.65,79.6182,-0.14828000000000002,79.6183380773,25.2282,-6.63828,26.086947629,54.39,6.49,54.7758359133,130.26
2020-03-12 11:00:00,39.77042,-10.63254,41.1671861296,26.23042,-6.76254,27.0881317301,13.54,-3.87,14.082205083,130.85,68.67042000000001,0.91746,68.6765485142,26.23042,-6.76254,27.0881317301,42.44,7.68,43.1292939891,130.42
2020-03-12 11:30:00,53.3652,-10.72522,54.4322966178,24.4552,-6.44522,25.290268244700002,28.91,-4.28,29.2251005131,130.94,76.7452,-0.03522,76.7452080816,24.4552,-6.44522,25.290268244700002,52.29,6.41,52.6814217728,130.52
2020-03-12 12:00:00,51.6384,-10.4391,52.6830064003,22.2984,-6.0791,23.1122067179,29.34,-4.36,29.6621846802,130.66,76.8184,0.4909,76.8199685067,22.2984,-6.0791,23.1122067179,54.52,6.57,54.9144361712,130.25
2020-03-12 12:30:00,52.32378,-11.2036,53.5097991628,25.17378,-6.4436,25.9853647357,27.15,-4.76,27.56410891,130.62,74.15378,0.3864,74.1547867184,25.17378,-6.4436,25.9853647357,48.98,6.83,49.4539108666,130.22
2020-03-12 13:00:00,55.29642,-12.97362,56.7979654629,24.02642,-6.02362,24.7699991102,31.27,-6.95,32.0330360722,130.27,74.24642,1.3363800000000001,74.258445946,24.02642,-6.02362,24.7699991102,50.22,7.36,50.7564577172,129.83
2020-03-12 13:30:00,56.7714,-13.22714,58.291929892,25.0614,-6.49714,25.8898937452,31.71,-6.73,32.4163076244,130.34,73.6914,1.41286,73.7049428963,25.0614,-6.49714,25.8898937452,48.63,7.91,49.2691079684,129.89
2020-03-12 14:00:00,56.03146,-13.56922,57.651090546,28.29146,-7.32922,29.2254029012,27.74,-6.24,28.4331707694,130.31,71.42146,1.28078,71.4329430021,28.29146,-7.32922,29.2254029012,43.13,8.61,43.9810072645,129.89
2020-03-12 14:30:00,56.01842,-13.8185,57.6976110558,28.50842,-7.5785,29.4985367967,27.51,-6.24,28.2088230878,130.38,71.25842,1.1715,71.2680491746,28.50842,-7.5785,29.4985367967,42.75,8.75,43.6362807764,129.99
2020-03-12 15:00:00,60.63834,-15.08092,62.4855377348,25.71834,-6.78092,26.5972533996,34.92,-8.3,35.8928460839,130.95,67.84834,2.74908,67.9040107917,25.71834,-6.78092,26.5972533996,42.13,9.53,43.1944186209,130.53
2020-03-12 15:30:00,59.11288,-15.663920000000001,61.1530127766,25.69288,-6.78392,26.5734012362,33.42,-8.88,34.5796298419,130.95,59.68288,3.9260800000000002,59.8118739822,25.69288,-6.78392,26.5734012362,33.99,10.71,35.637398895,130.53
2020-03-12 16:00:00,57.72084,-14.9102,59.6155133698,24.45084,-6.6702,25.3443316098,33.27,-8.24,34.2752169942,130.33,58.30084,4.4698,58.4719339234,24.45084,-6.6702,25.3443316098,33.85,11.14,35.6359663823,129.88
2020-03-12 16:30:00,66.62204,-15.58716,68.4211646395,24.20204,-6.66716,25.1035806734,42.42,-8.92,43.3476965939,130.02,67.28204,3.74284,67.3860650122,24.20204,-6.66716,25.1035806734,43.08,10.41,44.3199108754,129.63
2020-03-12 17:00:00,68.74696,-12.2929,69.8373818213,25.17696,-6.9129000000000005,26.1087629207,43.57,-5.38,43.9009031798,130.26,69.23696,0.8571000000000001,69.2422649142,25.17696,-6.9129000000000005,26.1087629207,44.06,7.77,44.7398759498,129.88
2020-03-12 17:30:00,66.69636,-5.39308,66.9140474724,32.33636,-9.05308,33.5797325114,34.36,3.66,34.5543803301,132.07,66.75636,-5.55308,66.986926321,32.33636,-9.05308,33.5797325114,34.42,3.5,34.5974912385,131.64
2020-03-12 18:00:00,60.69478,-5.11328,60.9097853518,30.89478,-8.59328,32.067614386,29.8,3.48,30.002506562,132.16,60.75478,-5.26328,60.9823368625,30.89478,-8.59328,32.067614386,29.86,3.33,30.0451077548,131.76
2020-03-12 18:30:00,61.3311,-4.88346,61.5252144148,31.2311,-8.22346,32.2956173742,30.1,3.34,30.2847420329,132.19,61.3711,-5.03346,61.577168129,31.2311,-8.22346,32.2956173742,30.14,3.19,30.3083437357,131.94
2020-03-12 19:00:00,63.91166,-5.08382,64.1135360883,33.70166,-9.10382,34.909617949,30.21,4.02,30.476294066,132.14,63.96166,-5.23382,64.1754378384,33.70166,-9.10382,34.909617949,30.26,3.87,30.5064665276,131.85
2020-03-12 19:30:00,62.61784,-5.24162,62.8368400422,32.25784,-8.73162,33.4186987971,30.36,3.49,30.559936191,132.37,62.67784,-5.40162,62.9101671091,32.25784,-8.73162,33.4186987971,30.42,3.33,30.6017205399,131.99
2020-03-12 20:00:00,61.14452,-5.57412,61.3980711408,27.05452,-7.48412,28.0706092667,34.09,1.9100000000000001,34.1434649677,131.75,61.20452,-5.73412,61.4725418427,27.05452,-7.48412,28.0706092667,34.15,1.75,34.1948095476,131.45
2020-03-12 20:30:00,66.4578,-6.02028,66.7299254617,19.7278,-5.34028,20.4378248187,46.73,-0.68,46.7349473093,132.02,66.5278,-6.17028,66.8133259771,19.7278,-5.34028,20.4378248187,46.8,-0.8300000000000001,46.8073594641,131.79
2020-03-12 21:00:00,64.65712,-6.3718,64.9703240098,19.40712,-5.4918,20.1691887277,45.25,-0.88,45.2585560972,132.26,64.72712,-6.5318000000000005,65.0558565752,19.40712,-5.4918,20.1691887277,45.32,-1.04,45.3319313509,131.98
2020-03-12 21:30:00,61.8919,-7.24326,62.3143009352,19.0619,-5.18326,19.7540430251,42.83,-2.06,42.8795114245,132.94,61.9719,-7.40326,62.4125359863,19.0619,-5.18326,19.7540430251,42.91,-2.22,42.9673887966,132.65
2020-03-12 22:00:00,58.27688,-7.78484,58.7945446139,18.08688,-4.91484,18.74275541,40.19,-2.87,40.292344186,132.48,58.34688,-7.95484,58.8866528609,18.08688,-4.91484,18.74275541,40.26,-3.04,40.374610834,132.18
2020-03-12 22:30:00,55.30966,-8.68394,55.9872244645,18.59966,-5.04394,19.2714473468,36.71,-3.64,36.8900216861,132.54,55.39966,-8.85394,56.1027145657,18.59966,-5.04394,19.2714473468,36.8,-3.81,36.9967039072,132.26
2020-03-12 23:00:00,52.3549,-10.56584,53.4104159216,20.3749,-5.46584,21.0953065139,31.98,-5.1,32.3841072133,133.6,52.4249,-10.42584,53.45155077,20.3749,-5.46584,21.0953065139,32.05,-4.96,32.431529412,133.34
2020-03-12 23:30:00,48.75708,-22.865,53.8522151367,19.75708,-5.235,20.4388706911,29.0,-17.63,33.938428072,131.63,49.29708,-3.085,49.3935149744,19.75708,-5.235,20.4388706911,29.54,2.15,29.6181380239,131.38
2020-03-13 00:00:00,46.3275,-21.9224,51.252598744,18.5575,-4.9324,19.2018065819,27.77,-16.99,32.5550764091,131.91,46.8675,-2.0724,46.9132966014,18.5575,-4.9324,19.2018065819,28.31,2.86,28.4540981231,131.65
2020-03-13 00:30:00,43.57646,-20.32272,48.0824376912,18.89646,-5.16272,19.5890244354,24.68,-15.16,28.9642538312,130.29,44.06646,-0.9227200000000001,44.0761194881,18.89646,-5.16272,19.5890244354,25.17,4.24,25.5246253645,130.04
2020-03-13 01:00:00,42.56084,-20.75786,47.3530764923,19.34084,-5.27786,20.0480397567,23.22,-15.48,27.9069668721,129.56,43.04084,-1.57786,43.0697521479,19.34084,-5.27786,20.0480397567,23.7,3.7,23.9870798556,129.29
2020-03-13 01:30:00,41.9658,-21.1945,47.0142021084,18.7158,-5.1345,19.407324903,23.25,-16.06,28.2574963505,130.26,42.4358,-1.8545,42.4763027097,18.7158,-5.1345,19.407324903,23.72,3.2800000000000002,23.9457052517,129.95
2020-03-13 02:00:00,41.37274,-21.44772,46.6015912637,18.65274,-5.11772,19.3420724718,22.72,-16.33,27.9797659032,130.47,41.86274,-2.04772,41.9127922895,18.65274,-5.11772,19.3420724718,23.21,3.07,23.4121549628,130.15
2020-03-13 02:30:00,40.74624,-21.87284,46.2458344481,17.91624,-4.932840000000001,18.5829105956,22.83,-16.94,28.4283749096,131.25,41.21624,-2.27284,41.2788594974,17.91624,-4.932840000000001,18.5829105956,23.3,2.66,23.4513453772,130.9
2020-03-13 03:00:00,40.46866,-21.8574,45.9941124162,18.72866,-5.1474,19.4231416654,21.74,-16.71,27.419914296,131.4,40.92866,-2.2274,40.9892244395,18.72866,-5.1474,19.4231416654,22.2,2.92,22.3912125621,131.05
2020-03-13 03:30:00,40.40014,-21.67398,45.8468398154,19.84014,-5.48398,20.5841004627,20.56,-16.19,26.1692510401,131.31,40.85014,-2.00398,40.899264955,19.84014,-5.48398,20.5841004627,21.01,3.48,21.2962555394,131.05
2020-03-13 04:00:00,39.44674,-21.77544,45.0579081163,18.90674,-5.4054400000000005,19.6642721457,20.54,-16.37,26.2653478941,131.6,39.90674,-2.04544,39.9591256439,18.90674,-5.4054400000000005,19.6642721457,21.0,3.36,21.267101354,131.3
2020-03-13 04:30:00,38.70218,-21.66326,44.3526275499,17.58218,-5.30326,18.3645751429,21.12,-16.36,26.7152390968,131.82,39.15218,-1.8532600000000001,39.1960172898,17.58218,-5.30326,18.3645751429,21.57,3.45,21.8441616914,131.53
2020-03-13 05:00:00,39.01834,-21.5627,44.5800503325,15.95834,-5.0327,16.7331014712,23.06,-16.53,28.3726012202,131.97,39.48834,-1.7227000000000001,39.5258989935,15.95834,-5.0327,16.7331014712,23.53,3.31,23.7616708167,131.65
2020-03-13 05:30:00,40.65348,-19.73912,45.1922371042,12.95348,-3.98912,13.5538084126,27.7,-15.75,31.8645963414,131.83,41.18348,0.09088,41.1835802728,12.95348,-3.98912,13.5538084126,28.23,4.08,28.5233115188,131.52
2020-03-13 06:00:00,41.81808,-19.14518,45.992279049,12.63808,-3.97518,13.2485139589,29.18,-15.17,32.88770743,131.83,42.37808,0.6648200000000001,42.3832944699,12.63808,-3.97518,13.2485139589,29.74,4.64,30.0997873747,131.49
2020-03-13 06:30:00,45.99904,-17.34576,49.160828623,13.20904,-4.11576,13.8353972874,32.79,-13.23,35.3584077696,130.65,46.56904,2.14424,46.6183789047,13.20904,-4.11576,13.8353972874,33.36,6.26,33.9422627413,130.31
2020-03-13 07:00:00,50.31384,-16.41358,52.9234173496,12.85384,-3.99358,13.459936254,37.46,-12.42,39.4652758764,130.82,50.933840000000004,3.12642,51.0297027148,12.85384,-3.99358,13.459936254,38.08,7.12,38.7399122353,130.47
2020-03-13 07:30:00,53.98962,-16.11668,56.3438234589,10.97962,-3.57668,11.547497355099999,43.01,-12.54,44.8008002161,130.11,54.66962,3.21332,54.7639733435,10.97962,-3.57668,11.547497355099999,43.69,6.79,44.2144795288,129.75
2020-03-13 08:00:00,56.94618,-15.48044,59.0128074166,9.28618,-3.09044,9.786927934,47.66,-12.39,49.2441641212,130.62,57.68618,4.01956,57.8260514438,9.28618,-3.09044,9.786927934,48.4,7.11,48.9194450091,130.25
2020-03-13 08:30:00,58.85092,-14.46226,60.6018790893,10.25092,-3.13226,10.7187878771,48.6,-11.33,49.9031952885,130.14,59.59092,4.88774,59.7910340164,10.25092,-3.13226,10.7187878771,49.34,8.02,49.987558452100004,129.78
2020-03-13 09:00:00,58.76208,-14.11042,60.4324912485,11.07208,-3.29042,11.5506631542,47.69,-10.82,48.9020296102,129.91,59.49208,5.15958,59.7153987553,11.07208,-3.29042,11.5506631542,48.42,8.45,49.1517944739,129.55
2020-03-13 09:30:00,53.58328,-13.50616,55.2592458644,9.89328,-3.03616,10.3486838151,43.69,-10.47,44.927018596799996,129.54,54.28328,5.65384,54.5769218105,9.89328,-3.03616,10.3486838151,44.39,8.69,45.2326010749,129.14
2020-03-13 10:00:00,50.90432,-13.3131,52.6164273423,8.38432,-2.3431,8.7055694514,42.52,-10.97,43.9123137628,130.0,51.58432,5.9869,51.9305790597,8.38432,-2.3431,8.7055694514,43.2,8.33,43.9957827524,129.6
2020-03-13 10:30:00,51.79528,-13.9205,53.6333044901,11.08528,-2.8605,11.4484013263,40.71,-11.06,42.1856338106,130.56,52.45528,5.5095,52.7438241895,11.08528,-2.8605,11.4484013263,41.37,8.37,42.2082195787,130.14
2020-03-13 11:00:00,51.61382,-13.78702,53.4234811246,13.79382,-3.66702,14.2729291273,37.82,-10.12,39.1505657686,130.61,52.23382,5.65298,52.5388250218,13.79382,-3.66702,14.2729291273,38.44,9.32,39.553710319,130.18
2020-03-13 11:30:00,59.1733,-14.40818,60.902176347,12.7733,-3.39818,13.217595099,46.4,-11.01,47.6883644089,130.89,59.8933,5.12182,60.1118991964,12.7733,-3.39818,13.217595099,47.12,8.52,47.8840766853,130.45
2020-03-13 12:00:00,58.94826,-14.34126,60.6676940011,11.51826,-3.14126,11.938920714,47.43,-11.2,48.7344323861,130.99,59.68826,5.18874,59.9133658261,11.51826,-3.14126,11.938920714,48.17,8.33,48.8849445126,130.53
2020-03-13 12:30:00,58.76368,-14.49944,60.5260592427,12.82368,-3.1494400000000002,13.2047620598,45.94,-11.35,47.3213070403,131.04,59.46368,5.07056,59.6794756835,12.82368,-3.1494400000000002,13.2047620598,46.64,8.22,47.3588217759,130.59
2020-03-13 13:00:00,59.3367,-15.21716,61.256884718,16.0167,-4.19716,16.5575007461,43.32,-11.02,44.6996957484,131.28,60.0267,4.41284,60.1886855626,16.0167,-4.19716,16.5575007461,44.01,8.61,44.8443106759,130.8
2020-03-13 13:30:00,57.52584,-15.4836,59.5731830329,12.15584,-2.8036000000000003,12.4749596819,45.37,-12.68,47.1085905117,131.69,58.23584,4.2564,58.3911808535,12.15584,-2.8036000000000003,12.4749596819,46.08,7.06,46.617700501,131.23
2020-03-13 14:00:00,55.59174,-15.58658,57.7354573232,11.02174,-2.46658,11.2943689299,44.57,-13.12,46.4609438131,131.79,56.29174,4.14342,56.4440246751,11.02174,-2.46658,11.2943689299,45.27,6.61,45.7500273224,131.3
2020-03-13 14:30:00,56.41738,-15.72052,58.5666758074,10.55738,-2.4405200000000002,10.8357930183,45.86,-13.28,47.7440886393,131.35,57.12738,3.9494800000000003,57.2637401672,10.55738,-2.4405200000000002,10.8357930183,46.57,6.39,47.0063506348,130.94
2020-03-13 15:00:00,54.68662,-15.83588,56.9333074957,9.72662,-2.51588,10.0467302541,44.96,-13.32,46.8916197204,130.27,55.38662,3.49412,55.4967255755,9.72662,-2.51588,10.0467302541,45.66,6.01,46.0538348023,129.87
2020-03-13 15:30:00,56.15722,-15.59066,58.2812322911,7.20722,-1.93066,7.4613315275,48.95,-13.66,50.8202528526,130.22,56.89722,3.72934,57.0193091905,7.20722,-1.93066,7.4613315275,49.69,5.66,50.0113157195,129.82
2020-03-13 16:00:00,57.03368,-15.37728,59.0703089085,5.43368,-1.58728,5.6607716913,51.6,-13.79,53.4108987005,129.89,57.81368,3.89272,57.9445844246,5.43368,-1.58728,5.6607716913,52.38,5.48,52.6658788971,129.54
2020-03-13 16:30:00,49.88622,-15.29142,52.1772217687,4.23622,-1.33142,4.440522391,45.65,-13.96,47.736821218,129.89,50.59622,3.93858,50.7492846324,4.23622,-1.33142,4.440522391,46.36,5.27,46.658573703,129.49
2020-03-13 17:00:00,53.66662,-15.17228,55.7701011531,4.49662,-1.29228,4.678630037,49.17,-13.88,51.0915188657,129.38,54.41662,3.95772,54.5603526365,4.49662,-1.29228,4.678630037,49.92,5.25,50.1953075496,129.03
2020-03-13 17:30:00,61.12778,-14.68228,62.8663251171,11.92778,-3.62228,12.4656667743,49.2,-11.06,50.4278058218,130.37,61.79778,4.54772,61.9648882039,11.92778,-3.62228,12.4656667743,49.87,8.17,50.5347979119,130.06
2020-03-13 18:00:00,60.74338,-14.06342,62.3501242655,11.22338,-3.11342,11.6472160932,49.52,-10.95,50.7161995816,130.16,61.41338,4.84658,61.6043227438,11.22338,-3.11342,11.6472160932,50.19,7.96,50.817297252,129.88
2020-03-13 18:30:00,59.30808,-14.5864,61.0754567584,12.61808,-3.4664,13.0855596688,46.69,-11.12,47.9959425368,129.77,59.92808,4.2136,60.076028476,12.61808,-3.4664,13.0855596688,47.31,7.68,47.9293073182,129.48
2020-03-13 19:00:00,55.7096,-16.21796,58.0222522721,14.4596,-3.6079600000000003,14.9029328497,41.25,-12.61,43.1343784005,129.84,56.3096,2.58204,56.368767795,14.4596,-3.6079600000000003,14.9029328497,41.85,6.19,42.3053022682,129.52
2020-03-13 19:30:00,53.15002,-16.32234,55.5998508008,14.95002,-4.05234,15.4894982965,38.2,-12.27,40.1222245146,130.22,53.71002,2.5576600000000003,53.7708831346,14.95002,-4.05234,15.4894982965,38.76,6.61,39.3195841789,129.89
2020-03-13 20:00:00,60.69014,-16.871760000000002,62.991661184,15.65014,-4.93176,16.4088128369,45.04,-11.94,46.5957637559,130.32,61.30014,2.04824,61.3343496837,15.65014,-4.93176,16.4088128369,45.65,6.98,46.1805467703,129.98
2020-03-13 20:30:00,58.39934,-17.3789,60.9303625268,8.60934,-2.8389,9.0653234055,49.79,-14.54,51.8696028518,130.77,59.05934,1.6511,59.0824150864,8.60934,-2.8389,9.0653234055,50.45,4.49,50.6494086836,130.4
2020-03-13 21:00:00,56.69764,-18.2333,59.5573304511,9.26764,-3.0933,9.7702433982,47.43,-15.14,49.7877946891,131.25,57.32764,0.8767,57.334343206,9.26764,-3.0933,9.7702433982,48.06,3.9699999999999998,48.2236923099,130.8
2020-03-13 21:30:00,53.86692,-19.19102,57.1833919851,9.29692,-3.08102,9.7941516083,44.57,-16.11,47.3921617992,132.07,54.49692,0.14898,54.4971236354,9.29692,-3.08102,9.7941516083,45.2,3.23,45.3152612262,131.64
2020-03-13 22:00:00,51.762,-19.2245,55.2167188834,9.882,-3.2545,10.4041191001,41.88,-15.97,44.821594126,132.58,52.362,0.29550000000000004,52.3628338065,9.882,-3.2545,10.4041191001,42.48,3.55,42.6280764286,132.25
2020-03-13 22:30:00,48.20978,-19.1604,51.8777776684,10.81978,-3.4504,11.3566235919,37.39,-15.71,40.5563336607,132.18,48.77978,0.35960000000000003,48.7811054509,10.81978,-3.4504,11.3566235919,37.96,3.81,38.1507234532,132.25
2020-03-13 23:00:00,45.88982,-19.26528,49.7697357147,8.16982,-2.66528,8.5935834383,37.72,-16.6,41.2111441239,132.85,46.45982,0.39472,46.4614967291,8.16982,-2.66528,8.5935834383,38.29,3.06,38.4120775278,132.63
2020-03-13 23:30:00,44.23314,-20.04426,48.5627741507,8.21314,-2.65426,8.6313825548,36.02,-17.39,39.9981562075,133.24,44.78314,-0.34426,44.7844631899,8.21314,-2.65426,8.6313825548,36.57,2.31,36.6428847118,132.89
2020-03-14 00:00:00,42.05206,-21.97626,47.4482007439,8.63206,-2.86626,9.0954882349,33.42,-19.11,38.4979025403,133.39,42.592060000000004,-2.21626,42.6496821023,8.63206,-2.86626,9.0954882349,33.96,0.65,33.966219984,133.16
2020-03-14 00:30:00,39.90424,-21.7545,45.4489454248,6.58424,-2.2145,6.9466701827,33.32,-19.54,38.6268559425,133.32,40.43424,-2.0145,40.4843917409,6.58424,-2.2145,6.9466701827,33.85,0.2,33.8505908368,133.16
2020-03-14 01:00:00,38.94488,-21.9974,44.7279474711,6.42488,-2.1174,6.764796063,32.52,-19.88,38.1151518428,132.8,39.46488,-2.2974,39.5316936163,6.42488,-2.1174,6.764796063,33.04,-0.18,33.0404903111,132.79
2020-03-14 01:30:00,37.64194,-22.232,43.7170158058,5.64194,-1.982,5.9799507493,32.0,-20.25,37.8690176794,133.16,38.16194,-2.432,38.2393552321,5.64194,-1.982,5.9799507493,32.52,-0.45,32.5231133196,133.3
2020-03-14 02:00:00,36.13072,-16.10974,39.5594824358,4.10072,-1.20974,4.2754386191,32.03,-14.9,35.3260654475,132.01,36.32072,-10.30974,37.7556014412,4.10072,-1.20974,4.2754386191,32.22,-9.1,33.4804181575,132.15
2020-03-14 02:30:00,35.39182,-13.50618,37.8813650903,3.6718200000000003,-0.97618,3.7993669874,31.72,-12.53,34.1051213163,131.06,35.45182,-13.69618,38.0054849713,3.6718200000000003,-0.97618,3.7993669874,31.78,-12.72,34.2310794454,131.21
2020-03-14 03:00:00,34.52022,-13.3514,37.0122340694,3.05022,-0.6014,3.1089425869,31.47,-12.75,33.9547257388,131.43,34.57022,-13.5214,37.1204575512,3.05022,-0.6014,3.1089425869,31.52,-12.92,34.0651845731,131.55
2020-03-14 03:30:00,34.13786,-13.33642,36.6504240602,2.97786,-0.58642,3.0350516628,31.16,-12.75,33.6676120329,130.37,34.19786,-13.51642,36.7720986374,2.97786,-0.58642,3.0350516628,31.22,-12.93,33.791615824,130.49
2020-03-14 04:00:00,33.4161,-13.56472,36.0643503739,2.4361,-0.17472000000000001,2.4423575267,30.98,-13.39,33.7498518515,130.56,33.4861,-13.75472,36.200983626,2.4361,-0.17472000000000001,2.4423575267,31.05,-13.58,33.8898052517,130.78
2020-03-14 04:30:00,33.44644,-13.74634,36.1611146409,2.52644,-0.27634000000000003,2.5415079912,30.92,-13.47,33.7266556302,130.6,33.49644,-13.92634,36.2760863169,2.52644,-0.27634000000000003,2.5415079912,30.97,-13.65,33.8446953007,130.89
2020-03-14 05:00:00,33.13256,-14.02154,35.9773556022,2.83256,-0.49154000000000003,2.8748926459,30.3,-13.53,33.1835938379,130.12,33.19256,-14.20154,36.1030438845,2.83256,-0.49154000000000003,2.8748926459,30.36,-13.71,33.3120653818,130.53
2020-03-14 05:30:00,34.492,-13.92454,37.1966514382,3.612,-0.7745400000000001,3.6941110178,30.88,-13.15,33.5633267124,130.84,34.542,-14.10454,37.3106930063,3.612,-0.7745400000000001,3.6941110178,30.93,-13.33,33.6801692395,131.0
2020-03-14 06:00:00,35.20384,-13.52626,37.7129959077,3.5038400000000003,-0.88626,3.6141875343,31.7,-12.64,34.1271094586,131.16,35.26384,-13.70626,37.833846946,3.5038400000000003,-0.88626,3.6141875343,31.76,-12.82,34.2498175178,131.29
2020-03-14 06:30:00,37.20928,-13.00548,39.4166592718,3.26928,-0.7054800000000001,3.3445319177,33.94,-12.3,36.1000498615,131.24,37.27928,-13.18548,39.5424025591,3.26928,-0.7054800000000001,3.3445319177,34.01,-12.48,36.2274826616,131.32
2020-03-14 07:00:00,38.2615,-12.470040000000001,40.2423195138,3.0215,-0.51004,3.0642459189,35.24,-11.96,37.214233836,131.03,38.3215,-12.64004,40.3522982425,3.0215,-0.51004,3.0642459189,35.3,-12.13,37.3259547768,131.13
2020-03-14 07:30:00,40.96294,-12.04762,42.6978641282,3.44294,-0.6476200000000001,3.5033194984,37.52,-11.4,39.2136506844,131.29,41.02294,-12.23762,42.8093558642,3.44294,-0.6476200000000001,3.5033194984,37.58,-11.59,39.3266385545,131.38
2020-03-14 08:00:00,43.55522,-11.42902,45.029764461,3.8452200000000003,-0.8590200000000001,3.9400040874,39.71,-10.57,41.092687914,130.8,43.61522,-11.58902,45.1286250645,3.8452200000000003,-0.8590200000000001,3.9400040874,39.77,-10.73,41.1920599145,130.87
2020-03-14 08:30:00,46.67064,-10.9454,47.9369421133,5.06064,-1.3054000000000001,5.2262937508,41.61,-9.64,42.7120790878,130.84,46.74064,-11.1254,48.0464561937,5.06064,-1.3054000000000001,5.2262937508,41.68,-9.82,42.8211956862,130.87
2020-03-14 09:00:00,48.39546,-10.527660000000001,49.5272871626,6.63546,-1.60766,6.8274373001,41.76,-8.92,42.7020374221,130.01,48.46546,-10.69766,49.6320535792,6.63546,-1.60766,6.8274373001,41.83,-9.09,42.8062729048,129.98
2020-03-14 09:30:00,44.71312,-8.93186,45.5965045063,15.30312,-3.51186,15.7009121517,29.41,-5.42,29.9052587349,129.58,44.77312,-9.09186,45.6869148969,15.30312,-3.51186,15.7009121517,29.47,-5.58,29.9936209885,129.51
2020-03-14 10:00:00,43.75968,-8.528880000000001,44.5830840988,10.77968,-1.21888,10.8483717376,32.98,-7.31,33.780415924,129.7,43.79968,-8.69888,44.65515067,10.77968,-1.21888,10.8483717376,33.02,-7.48,33.8566212136,129.58
2020-03-14 10:30:00,48.82752,-8.46984,49.5566836963,11.76752,-1.51984,11.8652619261,37.06,-6.95,37.7060485864,129.7,48.88752,-8.62984,49.643365621,11.76752,-1.51984,11.8652619261,37.12,-7.11,37.7947946151,129.55
2020-03-14 11:00:00,50.67898,-8.90034,51.4545922728,13.41898,-1.9103400000000001,13.5542769322,37.26,-6.99,37.9099947243,129.89,50.74898,-9.07034,51.5531768057,13.41898,-1.9103400000000001,13.5542769322,37.33,-7.16,38.0104525098,129.69
2020-03-14 11:30:00,51.54892,-9.02118,52.3323307503,14.88892,-2.6011800000000003,15.1144327105,36.66,-6.42,37.2178989197,129.7,51.60892,-9.18118,52.4192206138,14.88892,-2.6011800000000003,15.1144327105,36.72,-6.58,37.3048897599,129.53
2020-03-14 12:00:00,53.99428,-10.36896,54.9808839889,17.16428,-3.71896,17.5625502533,36.83,-6.65,37.4255447522,129.53,54.11428,-7.71896,54.6620310947,17.16428,-3.71896,17.5625502533,36.95,-4.0,37.165878168,129.37
2020-03-14 12:30:00,53.49252,-16.78646,56.0645604217,15.21252,-4.39646,15.8350757902,38.28,-12.39,40.2351898218,131.96,54.06252,2.6635400000000002,54.1280935752,15.21252,-4.39646,15.8350757902,38.85,7.06,39.4862773632,131.78
2020-03-14 13:00:00,46.91922,-16.49506,49.7342961126,14.80922,-4.10506,15.3676450575,32.11,-12.39,34.4174984565,132.02,47.43922,2.95494,47.5311609853,14.80922,-4.10506,15.3676450575,32.63,7.06,33.3850340722,131.78
2020-03-14 13:30:00,44.57026,-16.67058,47.5858835581,15.19026,-4.08058,15.7287994457,29.38,-12.59,31.963924978,132.64,45.06026,2.89942,45.1534457999,15.19026,-4.08058,15.7287994457,29.87,6.98,30.6747013025,132.3
2020-03-14 14:00:00,50.3632,-17.46366,53.3050779461,16.3032,-4.68366,16.962635444900002,34.06,-12.78,36.3787300493,132.95,50.8932,2.19634,50.940570429,16.3032,-4.68366,16.962635444900002,34.59,6.88,35.2675842666,132.55
2020-03-14 14:30:00,54.33584,-17.61904,57.1210476009,15.63584,-4.51904,16.275786157,38.7,-13.1,40.857067932,133.02,54.90584,2.07096,54.9448827592,15.63584,-4.51904,16.275786157,39.27,6.59,39.8191034555,132.67
2020-03-14 15:00:00,54.15512,-17.75776,56.9922368611,14.46512,-4.32776,15.0986490532,39.69,-13.43,41.9006085875,132.89,54.74512,1.9522400000000002,54.7799178973,14.46512,-4.32776,15.0986490532,40.28,6.28,40.7666137912,132.71
2020-03-14 15:30:00,54.63614,-17.56422,57.3899783787,16.54614,-5.06422,17.3037878254,38.09,-12.5,40.0886280633,132.75,55.20614,2.11578,55.2466688472,16.54614,-5.06422,17.3037878254,38.66,7.18,39.3210884895,132.51
2020-03-14 16:00:00,56.73512,-18.01346,59.5261168109,18.15512,-5.47346,18.9622558412,38.58,-12.54,40.5668337438,132.25,57.30512,1.49654,57.3246579596,18.15512,-5.47346,18.9622558412,39.15,6.97,39.7656057416,132.03
2020-03-14 16:30:00,57.72008,-17.92678,60.4398633054,18.77008,-5.61678,19.5924506067,38.95,-12.31,40.8489730593,132.02,58.29008,1.60322,58.3121234459,18.77008,-5.61678,19.5924506067,39.52,7.22,40.1741060884,132.03
2020-03-14 17:00:00,58.67944,-17.24582,61.1612212614,18.94944,-5.65582,19.7754791645,39.73,-11.59,41.3860000483,130.98,59.25944,2.09418,59.2964317559,18.94944,-5.65582,19.7754791645,40.31,7.75,41.048247222,131.23
2020-03-14 17:30:00,57.9256,-17.2511,60.4398509807,18.8956,-5.6311,19.716819889900002,39.03,-11.62,40.7230315669,130.62,58.4956,1.9389,58.5277246488,18.8956,-5.6311,19.716819889900002,39.6,7.57,40.3170547039,130.82
2020-03-14 18:00:00,57.2353,-17.27266,59.7848170489,21.7353,-6.45266,22.6728932244,35.5,-10.82,37.1122944588,130.52,57.7953,1.84734,57.8248161879,21.7353,-6.45266,22.6728932244,36.06,8.3,37.0028863739,130.6
2020-03-14 18:30:00,58.34478,-16.891280000000002,60.7406675407,29.50478,-9.03128,30.8560538839,28.84,-7.86,29.8918918772,130.52,58.82478,2.23872,58.8673645519,29.50478,-9.03128,30.8560538839,29.32,11.27,31.4113880623,130.45
2020-03-14 19:00:00,54.29314,-16.8506,56.8479355071,21.83314,-6.6106,22.8119713006,32.46,-10.24,34.036879998,131.57,54.81314,2.5194,54.8710095863,21.83314,-6.6106,22.8119713006,32.98,9.13,34.2204222651,131.44
2020-03-14 19:30:00,51.7899,-17.03032,54.5181212196,19.5399,-5.88032,20.4055349186,32.25,-11.15,34.1230860269,131.05,52.2899,2.14968,52.3340688855,19.5399,-5.88032,20.4055349186,32.75,8.03,33.7200741399,130.9
2020-03-14 20:00:00,58.34586,-18.23332,61.1284985695,19.09586,-5.75332,19.9437348599,39.25,-12.48,41.1863193306,131.65,58.92586,1.1366800000000001,58.9368222605,19.09586,-5.75332,19.9437348599,39.83,6.89,40.4215412868,131.52
2020-03-14 20:30:00,56.74252,-18.91044,59.8106873138,20.57252,-6.25044,21.5010832133,36.17,-12.66,38.3215931297,132.01,57.29252,0.54956,57.2951556778,20.57252,-6.25044,21.5010832133,36.72,6.8,37.3443221923,131.86
2020-03-14 21:00:00,54.7574,-19.23788,58.0385120558,20.0074,-6.09788,20.916027234,34.75,-13.14,37.1513404873,132.56,55.3074,0.37212,55.3086518373,20.0074,-6.09788,20.916027234,35.3,6.47,35.8880328243,132.38
2020-03-14 21:30:00,49.25258,-19.41448,52.9408978988,20.19258,-6.16448,21.1125815742,29.06,-13.25,31.9381605607,132.32,49.75258,0.12552000000000002,49.752738336,20.19258,-6.16448,21.1125815742,29.56,6.29,30.2218083509,132.15
2020-03-14 22:00:00,43.1246,-19.05454,47.1466501437,20.1346,-6.13454,21.0483894437,22.99,-12.92,26.3716988455,132.0,43.5746,0.37546,43.5762175432,20.1346,-6.13454,21.0483894437,23.44,6.51,24.3272213785,131.8
