Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-14 22:30:00,48.58156,-20.49254,52.7267689858,21.09156,-6.45254,22.0564996245,27.49,-14.04,30.867810094,132.19,49.05156,-1.00254,49.061804134,21.09156,-6.45254,22.0564996245,27.96,5.45,28.486208944,132.0
2020-03-14 23:00:00,48.24612,-20.98196,52.6111275349,22.27612,-6.84196,23.3031744382,25.97,-14.14,29.5699256002,133.06,48.70612,-1.22196,48.7214461166,22.27612,-6.84196,23.3031744382,26.43,5.62,27.0209048701,132.91
2020-03-14 23:30:00,45.45402,-23.50588,51.1722026957,22.11402,-6.72588,23.1142238099,23.34,-16.78,28.7458518747,133.06,45.92402,-3.35588,46.0464715644,22.11402,-6.72588,23.1142238099,23.81,3.37,24.0473075416,132.88
2020-03-15 00:00:00,43.3937,-24.29976,49.7342089084,22.5337,-6.85976,23.5547010796,20.86,-17.44,27.1899466715,132.37,43.8537,-4.27976,44.0620397774,22.5337,-6.85976,23.5547010796,21.32,2.58,21.4755395741,132.21
2020-03-15 00:30:00,42.15822,-24.26018,48.6402286919,22.67822,-6.89018,23.7018193985,19.48,-17.37,26.0995651305,131.53,42.60822,-4.4901800000000005,42.8441609557,22.67822,-6.89018,23.7018193985,19.93,2.4,20.0739856531,131.36
2020-03-15 01:00:00,40.91566,-24.2367,47.5553242038,22.06566,-6.6867,23.0565675703,18.85,-17.55,25.755096583,131.53,41.34566,-4.4467,41.584092412,22.06566,-6.6867,23.0565675703,19.28,2.24,19.4096883025,131.39
2020-03-15 01:30:00,39.04558,-24.41122,46.0485068099,20.90558,-6.35122,21.8490565157,18.14,-18.06,25.5973279856,132.1,39.49558,-4.48122,39.7489895749,20.90558,-6.35122,21.8490565157,18.59,1.87,18.6838165266,131.95
2020-03-15 02:00:00,38.2899,-24.62738,45.5260835969,20.4199,-6.17738,21.333830872,17.87,-18.45,25.685392736,132.86,38.7099,-4.47738,38.9679777468,20.4199,-6.17738,21.333830872,18.29,1.7000000000000002,18.3688350202,132.72
2020-03-15 02:30:00,37.8783,-24.8863,45.3221087173,20.9183,-6.2163,21.8224118873,16.96,-18.67,25.2232135145,132.92,38.3083,-4.7163,38.5975301617,20.9183,-6.2163,21.8224118873,17.39,1.5,17.4545724668,132.77
2020-03-15 03:00:00,37.56464,-25.0076,45.1274000591,21.08464,-6.4276,22.0425970723,16.48,-18.58,24.8355954227,133.21,37.98464,-4.7476,38.2801852358,21.08464,-6.4276,22.0425970723,16.9,1.6800000000000002,16.9832976774,133.1
2020-03-15 03:30:00,37.80538,-24.36464,44.9764653933,21.74538,-6.5746400000000005,22.7175580218,16.06,-17.79,23.9668041257,133.54,38.21538,-4.05464,38.4298760611,21.74538,-6.5746400000000005,22.7175580218,16.47,2.52,16.6616715848,133.35
2020-03-15 04:00:00,37.59782,-23.72372,44.4568437858,21.87782,-6.59372,22.8498610803,15.72,-17.13,23.2498451608,132.83,38.00782,-3.61372,38.1792267259,21.87782,-6.59372,22.8498610803,16.13,2.98,16.4029661952,132.66
2020-03-15 04:30:00,36.76322,-23.43358,43.5966399667,19.40322,-5.86358,20.2698425446,17.36,-17.57,24.6996862328,132.13,37.18322,-3.47358,37.3451149092,19.40322,-5.86358,20.2698425446,17.78,2.39,17.9399136007,132.08
2020-03-15 05:00:00,35.49354,-22.96064,42.2727142604,15.73354,-4.8406400000000005,16.4613509938,19.76,-18.12,26.8102965295,131.92,35.94354,-2.94064,36.0636303128,15.73354,-4.8406400000000005,16.4613509938,20.21,1.9,20.2991157443,132.26
2020-03-15 05:30:00,35.5038,-22.84626,42.2193250826,13.2438,-4.22626,13.9017808941,22.26,-18.62,29.0208890284,132.08,35.9838,-2.88626,36.0993678508,13.2438,-4.22626,13.9017808941,22.74,1.34,22.7794468765,132.11
2020-03-15 06:00:00,34.67456,-22.22464,41.1856738967,8.30456,-2.50464,8.6740381786,26.37,-19.72,32.9280321307,132.22,35.19456,-2.28464,35.268635266,8.30456,-2.50464,8.6740381786,26.89,0.22,26.8908999478,132.11
2020-03-15 06:30:00,36.40686,-21.79258,42.4308378201,6.56686,-1.8925800000000002,6.8341429101,29.84,-19.9,35.8669151169,131.91,36.96686,-1.8625800000000001,37.0137534238,6.56686,-1.8925800000000002,6.8341429101,30.4,0.03,30.4000148026,132.11
2020-03-15 07:00:00,36.99684,-21.60936,42.8454269391,6.26684,-1.63936,6.4777144731,30.73,-19.97,36.6487898845,131.98,37.56684,-1.6293600000000001,37.602157938,6.26684,-1.63936,6.4777144731,31.3,0.01,31.3000015974,132.11
2020-03-15 07:30:00,39.06276,-21.08382,44.3894884473,7.24276,-2.09382,7.5393404625,31.82,-18.99,37.0558025146,132.01,39.64276,-1.13382,39.6589708415,7.24276,-2.09382,7.5393404625,32.4,0.96,32.4142191021,132.02
2020-03-15 08:00:00,40.89514,-20.93164,45.9406794542,6.94514,-2.13164,7.264905967,33.95,-18.8,38.8077633986,131.52,41.49514,-1.11164,41.5100275489,6.94514,-2.13164,7.264905967,34.55,1.02,34.5650531607,131.5
2020-03-15 08:30:00,43.2986,-21.61452,48.3937623748,6.1986,-1.9045200000000002,6.4845846737,37.1,-19.71,42.0106426992,132.12,43.9386,-1.66452,43.9701170887,6.1986,-1.9045200000000002,6.4845846737,37.74,0.24,37.7407631083,132.17
2020-03-15 09:00:00,46.02946,-20.7438,50.487784922,5.68946,-1.6038000000000001,5.9111868124,40.34,-19.14,44.6503661799,130.92,46.69946,-1.0938,46.7122677969,5.68946,-1.6038000000000001,5.9111868124,41.01,0.51,41.0131710552,131.04
2020-03-15 09:30:00,49.26288,-19.01012,52.8035605647,5.2828800000000005,-1.36012,5.4551578812,43.98,-17.65,47.3894809003,130.47,49.96288,0.47988000000000003,49.9651845059,5.2828800000000005,-1.36012,5.4551578812,44.68,1.8399999999999999,44.7178711479,130.44
2020-03-15 10:00:00,48.10638,-17.46848,51.1797966996,6.09638,-1.65848,6.3179431,42.01,-15.81,44.8864812611,129.84,48.80638,1.90152,48.8434080201,6.09638,-1.65848,6.3179431,42.71,3.56,42.858111251,129.93
2020-03-15 10:30:00,44.24156,-16.7135,47.2933051656,4.34156,-0.5935,4.3819385532,39.9,-16.12,43.0332940873,130.14,44.90156,2.7165,44.983657729,4.34156,-0.5935,4.3819385532,40.56,3.31,40.6948362818,130.09
2020-03-15 11:00:00,51.77502,-16.36928,54.3010683479,3.63502,-0.43928000000000006,3.661466553,48.14,-15.93,50.7072430724,130.08,52.50502,2.97072,52.5889941197,3.63502,-0.43928000000000006,3.661466553,48.87,3.41,48.9888252564,129.88
2020-03-15 11:30:00,55.51556,-15.5134,57.6423714092,3.18556,0.056600000000000004,3.1860627856,52.33,-15.57,54.5971958987,129.72,56.31556,3.7166,56.4380670618,3.18556,0.056600000000000004,3.1860627856,53.13,3.66,53.2559151644,129.5
2020-03-15 12:00:00,50.16346,-9.71782,51.0960736723,6.02346,-0.30782000000000004,6.031320214,44.14,-9.41,45.1318922714,131.73,50.50346,-1.80782,50.5358059709,6.02346,-0.30782000000000004,6.031320214,44.48,-1.5,44.5052850794,131.49
2020-03-15 12:30:00,45.499,-17.815080000000002,48.8624198787,8.229,-0.08508,8.2294398112,37.27,-17.73,41.2723369825,131.02,46.139,1.75492,46.172362569,8.229,-0.08508,8.2294398112,37.91,1.8399999999999999,37.9546268589,130.76
2020-03-15 13:00:00,44.72572,-17.25786,47.9397930878,8.13572,0.27214000000000005,8.1402702718,36.59,-17.53,40.5725153275,131.24,45.36572,2.41214,45.4298026685,8.13572,0.27214000000000005,8.1402702718,37.23,2.14,37.2914534445,130.98
2020-03-15 13:30:00,43.18766,-18.02008,46.7963380991,8.75766,-0.25008,8.7612298613,34.43,-17.77,38.7452939078,131.65,43.79766,1.76992,43.8334077877,8.75766,-0.25008,8.7612298613,35.04,2.02,35.0981765908,131.37
2020-03-15 14:00:00,41.435,-18.89488,45.5398255949,10.045,-0.6248800000000001,10.0644175199,31.39,-18.27,36.3197604618,132.84,42.015,1.21512,42.0325676305,10.045,-0.6248800000000001,10.0644175199,31.97,1.8399999999999999,32.0229058644,132.5
2020-03-15 14:30:00,42.225,-18.63402,46.1538441125,7.225,-1.09402,7.3073596299,35.0,-17.54,39.1490944978,132.84,42.845,1.45598,42.8697317785,7.225,-1.09402,7.3073596299,35.62,2.55,35.7111593203,132.5
2020-03-15 15:00:00,45.41028,-19.0998,49.2635350916,7.27028,-1.4798,7.4193516778,38.14,-17.62,42.0133788215,133.24,46.05028,1.1102,46.0636606461,7.27028,-1.4798,7.4193516778,38.78,2.59,38.8663929379,132.89
2020-03-15 15:30:00,51.12246,-19.2996,54.6441257283,7.37246,-1.6196000000000002,7.5482627545,43.75,-17.68,47.1873383441,133.15,51.82246,0.9304,51.8308113443,7.37246,-1.6196000000000002,7.5482627545,44.45,2.55,44.5230839004,132.82
2020-03-15 16:00:00,51.52626,-19.51318,55.0973653027,7.60626,-1.55318,7.7632183597,43.92,-17.96,47.4502687031,133.22,52.23626,0.70682,52.2410418474,7.60626,-1.55318,7.7632183597,44.63,2.26,44.6871849639,132.82
2020-03-15 16:30:00,51.39146,-19.537959999999998,54.9801240622,8.87146,-2.11796,9.1207761234,42.52,-17.42,45.95004679,132.86,52.07146,0.5520400000000001,52.0743861672,8.87146,-2.11796,9.1207761234,43.2,2.67,43.2824317709,132.45
2020-03-15 17:00:00,52.59284,-19.34908,56.039215877,8.15284,-2.06908,8.4112955074,44.44,-17.28,47.681359041,131.91,53.30284,0.50092,53.3051936767,8.15284,-2.06908,8.4112955074,45.15,2.5700000000000003,45.223084813,131.52
2020-03-15 17:30:00,54.68078,-18.92842,57.8642617261,8.52078,-2.36842,8.843817337800001,46.16,-16.56,49.0405872722,131.48,55.40078,0.8215800000000001,55.4068715802,8.52078,-2.36842,8.843817337800001,46.88,3.19,46.988408145,131.11
2020-03-15 18:00:00,47.34504,-18.25166,50.7412643256,8.33504,-2.42166,8.6797078843,39.01,-15.83,42.0995130613,131.36,47.99504,1.44834,48.0168882098,8.33504,-2.42166,8.6797078843,39.66,3.87,39.8483688499,130.96
2020-03-15 18:30:00,53.40678,-17.28542,56.1343913706,17.48678,-5.63542,18.3724095683,35.92,-11.65,37.7620033897,130.11,54.00678,2.08458,54.0469958438,17.48678,-5.63542,18.3724095683,36.52,7.72,37.3270518525,129.72
2020-03-15 19:00:00,50.19028,-10.34006,51.2443269766,17.69028,-4.66006,18.2937739595,32.5,-5.68,32.992611294,131.14,50.47028,-2.38006,50.5263678576,17.69028,-4.66006,18.2937739595,32.78,2.2800000000000002,32.8591965818,130.73
2020-03-15 19:30:00,50.64868,-6.22658,51.0299822089,18.87868,-4.44658,19.395273451,31.77,-1.78,31.8198255809,132.51,50.69868,-6.38658,51.0993596617,18.87868,-4.44658,19.395273451,31.82,-1.94,31.8790840521,132.1
2020-03-15 20:00:00,48.71198,-7.2187,49.2439501382,18.81198,-4.0987,19.253309669,29.9,-3.12,30.0623418915,133.45,48.75198,-7.3987,49.3102049845,18.81198,-4.0987,19.253309669,29.94,-3.3,30.1213147123,133.07
2020-03-15 20:30:00,46.4601,-7.78964,47.1085913963,18.9601,-3.94964,19.3671125401,27.5,-3.84,27.7668075227,133.27,46.5001,-7.96964,47.1781142241,18.9601,-3.94964,19.3671125401,27.54,-4.02,27.831852256,132.92
2020-03-15 21:00:00,51.85602,-8.81106,52.5992546389,17.67602,-3.70106,18.0593335471,34.18,-5.11,34.5598683447,133.79,51.90602,-8.991060000000001,52.6789718214,17.67602,-3.70106,18.0593335471,34.23,-5.29,34.6363537342,133.43
2020-03-15 21:30:00,42.98122,-8.90784,43.894588347,9.35122,-0.96784,9.4011717224,33.63,-7.94,34.5546017196,134.16,43.02122,-9.08784,43.9706061609,9.35122,-0.96784,9.4011717224,33.67,-8.12,34.6352898068,133.8
2020-03-15 22:00:00,46.16362,-18.69938,49.8070941121,7.87362,-1.16938,7.9599837618,38.29,-17.53,42.1120529065,132.13,46.653620000000004,-3.67938,46.7984839102,7.87362,-1.16938,7.9599837618,38.78,-2.51,38.8611438329,131.79
2020-03-15 22:30:00,46.28392,-21.17156,50.8963279952,6.23392,-1.85156,6.5030787324,40.05,-19.32,44.466446901,131.54,46.93392,-1.48156,46.9572983316,6.23392,-1.85156,6.5030787324,40.7,0.37,40.7016817834,131.21
2020-03-15 23:00:00,43.56774,-21.41202,48.5450571036,5.26774,-1.4820200000000001,5.4722452419,38.3,-19.93,43.1751653153,131.88,44.20774,-1.5920200000000002,44.2363968197,5.26774,-1.4820200000000001,5.4722452419,38.94,-0.11,38.9401553669,131.54
2020-03-15 23:30:00,41.05082,-21.34998,46.2708490161,6.90082,-1.57998,7.0793822805,34.15,-19.77,39.4597947283,131.73,41.65082,-1.5899800000000002,41.6811569306,6.90082,-1.57998,7.0793822805,34.75,-0.01,34.7500014388,131.43
2020-03-16 00:00:00,38.84648,-21.47496,44.3871931461,8.03648,-1.8949600000000002,8.2568689097,30.81,-19.58,36.50523935,131.87,39.40648,-1.71496,39.4437796591,8.03648,-1.8949600000000002,8.2568689097,31.37,0.18,31.3705164127,131.54
2020-03-16 00:30:00,38.34198,-21.86594,44.138721803,8.14198,-2.30594,8.4622217889,30.2,-19.56,35.9810172174,131.24,38.89198,-2.30594,38.9602806407,8.14198,-2.30594,8.4622217889,30.75,0.0,30.75,130.9
2020-03-16 01:00:00,37.15908,-21.9336,43.1495079393,6.44908,-2.0436,6.7651262964,30.71,-19.89,36.5884708617,131.24,37.71908,-2.2836,37.7881439741,6.44908,-2.0436,6.7651262964,31.27,-0.24,31.270920997,130.95
2020-03-16 01:30:00,36.73984,-22.40726,43.0337210096,4.93984,-1.61726,5.1978408145,31.8,-20.79,37.9929480299,131.32,37.31984,-2.8072600000000003,37.4252744323,4.93984,-1.61726,5.1978408145,32.38,-1.19,32.4018595145,130.98
2020-03-16 02:00:00,36.06768,-22.36948,42.4413851807,4.60768,-1.28948,4.7847124943,31.46,-21.08,37.8694863974,131.56,36.63768,-2.71948,36.7384698545,4.60768,-1.28948,4.7847124943,32.03,-1.43,32.061905745,131.23
2020-03-16 02:30:00,35.32514,-21.52656,41.3673579221,2.8451400000000002,0.11344000000000001,2.8474006134,32.48,-21.64,39.0287073832,131.51,35.90514,-1.85656,35.9531068679,2.8451400000000002,0.11344000000000001,2.8474006134,33.06,-1.97,33.1186427862,131.19
2020-03-16 03:00:00,35.0998,-21.8267,41.3328052874,2.4298,0.1233,2.4329264128,32.67,-21.95,39.3590065932,132.15,35.6798,-2.0167,35.73674869,2.4298,0.1233,2.4329264128,33.25,-2.14,33.3187949962,131.8
2020-03-16 03:30:00,34.93378,-21.853180000000002,41.2059517691,2.19378,0.21682,2.2044685529,32.74,-22.07,39.4840790699,132.19,35.52378,-1.9931800000000002,35.5796530618,2.19378,0.21682,2.2044685529,33.33,-2.21,33.4031884706,131.87
2020-03-16 04:00:00,34.55568,-22.11126,41.0244175955,2.12568,0.07874,2.127137854,32.43,-22.19,39.2950505789,132.37,35.14568,-2.20126,35.2145476792,2.12568,0.07874,2.127137854,33.02,-2.2800000000000002,33.0986223278,132.05
2020-03-16 04:30:00,35.10542,-22.46872,41.6801378574,2.5754200000000003,-0.48872000000000004,2.6213804407,32.53,-21.98,39.2596650521,132.49,35.67542,-2.53872,35.7656356216,2.5754200000000003,-0.48872000000000004,2.6213804407,33.1,-2.05,33.1634211142,132.15
2020-03-16 05:00:00,35.76132,-22.38856,42.1914639117,2.15132,-0.17856000000000002,2.1587175397,33.61,-22.21,40.2854340922,132.65,36.35132,-2.43856,36.4330212941,2.15132,-0.17856000000000002,2.1587175397,34.2,-2.26,34.2745911719,132.28
2020-03-16 05:30:00,36.96162,-21.70842,42.8651006288,1.84162,0.19158000000000003,1.8515580252000001,35.12,-21.9,41.3886989407,132.76,37.57162,-1.70842,37.6104417459,1.84162,0.19158000000000003,1.8515580252000001,35.73,-1.9,35.7804821097,132.4
2020-03-16 06:00:00,39.17384,-21.01246,44.4534949762,1.70384,0.26754,1.7247169035,37.47,-21.28,43.0910582372,132.58,39.79384,-1.03246,39.8072314485,1.70384,0.26754,1.7247169035,38.09,-1.3,38.1121778438,132.25
2020-03-16 06:30:00,43.936280000000004,-19.73016,48.1630139616,2.11628,-0.13016,2.1202789118,41.82,-19.6,46.1851967626,131.8,44.59628,0.04984,44.5963078501,2.11628,-0.13016,2.1202789118,42.48,0.18,42.4803813542,131.45
2020-03-16 07:00:00,40.72762,-18.26826,44.6370737649,3.03762,-0.25826000000000005,3.0485789299,37.69,-18.01,41.7719547065,131.26,41.35762,1.3417400000000002,41.3793789017,3.03762,-0.25826000000000005,3.0485789299,38.32,1.6,38.353388377,130.89
2020-03-16 07:30:00,49.90714,-16.1876,52.4667610658,10.71714,-2.7276,11.0587924992,39.19,-13.46,41.4370329536,129.78,50.53714,3.0524,50.6292372562,10.71714,-2.7276,11.0587924992,39.82,5.78,40.2373060728,129.46
2020-03-16 08:00:00,56.25562,-13.23702,57.7919845659,8.10562,-1.51702,8.2463583032,48.15,-11.72,49.5558361851,130.69,56.90562,6.11298,57.2330159267,8.10562,-1.51702,8.2463583032,48.8,7.63,49.3928830906,130.43
2020-03-16 08:30:00,57.01946,-11.73664,58.2148394929,4.24946,0.11336,4.2509717455,52.77,-11.85,54.0841510981,130.88,57.69946,7.34336,58.1648744551,4.24946,0.11336,4.2509717455,53.45,7.23,53.9367722431,130.61
2020-03-16 09:00:00,57.0301,-11.35938,58.1503896805,5.2701,0.11062000000000001,5.2712608354,51.76,-11.47,53.0156439176,130.68,57.7001,7.69062,58.2103700039,5.2701,0.11062000000000001,5.2712608354,52.43,7.58,52.975100755,130.44
2020-03-16 09:30:00,56.69274,-12.81566,58.1232131763,6.07274,-0.025660000000000002,6.0727942122,50.62,-12.79,52.210808268,131.05,57.34274,6.2743400000000005,57.684982215,6.07274,-0.025660000000000002,6.0727942122,51.27,6.3,51.6556182811,130.75
2020-03-16 10:00:00,56.0498,-12.86322,57.506890968,7.2998,-0.55322,7.3207330513,48.75,-12.31,50.2802008747,131.05,56.6998,6.20678,57.0385083782,7.2998,-0.55322,7.3207330513,49.4,6.76,49.8603810655,130.67
2020-03-16 10:30:00,57.3046,-12.97394,58.7549172434,8.4746,-1.20394,8.5596913895,48.83,-11.77,50.2284958963,131.31,57.9346,6.16606,58.261807156,8.4746,-1.20394,8.5596913895,49.46,7.37,50.0060846298,130.87
2020-03-16 11:00:00,55.72064,-12.83,57.1786553008,8.83064,-1.27,8.9214966687,46.89,-11.56,48.293950967,131.68,56.36064,6.4,56.7228502564,8.83064,-1.27,8.9214966687,47.53,7.67,48.1448834249,131.16
2020-03-16 11:30:00,55.13996,-13.35736,56.7347711282,9.96996,-2.07736,10.1840820387,45.17,-11.28,46.5571401613,132.02,55.75996,5.96264,56.0778585091,9.96996,-2.07736,10.1840820387,45.79,8.04,46.4904904255,131.49
2020-03-16 12:00:00,54.9829,-13.86398,56.7038731821,10.0229,-1.8839800000000002,10.1984265968,44.96,-11.98,46.5287223121,132.29,55.6129,5.49602,55.8838159242,10.0229,-1.8839800000000002,10.1984265968,45.59,7.38,46.183465656,131.73
2020-03-16 12:30:00,54.9857,-13.73428,56.6750178792,11.0157,-2.23428,11.2400023847,43.97,-11.5,45.4489922881,131.82,55.5957,5.53572,55.8706188833,11.0157,-2.23428,11.2400023847,44.58,7.77,45.2520640413,131.3
2020-03-16 13:00:00,54.4826,-13.88382,56.2237864302,14.1026,-2.60382,14.3409624974,40.38,-11.28,41.9259203835,132.0,55.0726,5.44618,55.341233699200004,14.1026,-2.60382,14.3409624974,40.97,8.05,41.7533639363,131.48
2020-03-16 13:30:00,54.26584,-14.73152,56.2298770443,12.20584,-2.82152,12.527709496,42.06,-11.91,43.7137472656,132.37,54.86584,4.69848,55.0666515526,12.20584,-2.82152,12.527709496,42.66,7.52,43.3177330893,131.85
2020-03-16 14:00:00,54.01712,-15.08918,56.0850479733,13.28712,-3.20918,13.6691767918,40.73,-11.88,42.4272000019,131.82,54.60712,4.19082,54.7676960166,13.28712,-3.20918,13.6691767918,41.32,7.4,41.9774034452,131.32
2020-03-16 14:30:00,55.71288,-14.97732,57.6909448031,12.95288,-3.40732,13.3935406027,42.76,-11.57,44.2976579516,131.82,56.31288,4.31268,56.4777802563,12.95288,-3.40732,13.3935406027,43.36,7.72,44.0418891511,131.35
2020-03-16 15:00:00,56.6611,-14.90452,58.5886078486,10.6411,-2.91452,11.0330157274,46.02,-11.99,47.556287702,131.73,57.3111,4.40548,57.4801742972,10.6411,-2.91452,11.0330157274,46.67,7.32,47.2405683708,131.3
2020-03-16 15:30:00,57.67662,-14.89218,59.5681921815,10.38662,-2.84218,10.7684661014,47.29,-12.05,48.8010922009,131.73,58.31662,4.38782,58.4814597336,10.38662,-2.84218,10.7684661014,47.93,7.23,48.4722374148,131.3
2020-03-16 16:00:00,58.9566,-15.01504,60.8385741924,11.9966,-3.39504,12.4677467155,46.96,-11.62,48.3762958483,130.73,59.6066,4.03496,59.743013531,11.9966,-3.39504,12.4677467155,47.61,7.43,48.1862739792,130.34
2020-03-16 16:30:00,59.46124,-15.34734,61.409933296,13.01124,-3.81734,13.5596626438,46.45,-11.53,47.8596218121,130.27,60.09124,3.56266,60.1967579776,13.01124,-3.81734,13.5596626438,47.08,7.38,47.6549137026,129.89
2020-03-16 17:00:00,61.63414,-15.42228,63.5343523925,13.99414,-4.32228,14.6464350181,47.64,-11.1,48.9160464469,129.63,62.28414,3.31772,62.3724407213,13.99414,-4.32228,14.6464350181,48.29,7.64,48.8906299816,129.25
2020-03-16 17:30:00,63.52994,-15.11718,65.30377024,20.44994,-6.53718,21.4693914296,43.08,-8.58,43.9261061329,131.76,64.10994,3.61282,64.2116568479,20.44994,-6.53718,21.4693914296,43.66,10.15,44.8243025601,131.34
2020-03-16 18:00:00,64.76572,-14.82862,66.4416018638,19.43572,-6.40862,20.4650341369,45.33,-8.42,46.1053717044,131.53,65.36572,4.02138,65.4893033115,19.43572,-6.40862,20.4650341369,45.93,10.43,47.0993609298,131.16
2020-03-16 18:30:00,64.35754,-14.58946,65.9904939968,19.83754,-6.16946,20.7747498166,44.52,-8.42,45.3092352617,131.45,64.94754,4.23054,65.0851781955,19.83754,-6.16946,20.7747498166,45.11,10.4,46.2933267329,131.05
2020-03-16 19:00:00,58.87966,-13.94886,60.5093799094,20.30966,-6.25886,21.2521908945,38.57,-7.69,39.3291367818,131.56,59.39966,4.91114,59.6023397545,20.30966,-6.25886,21.2521908945,39.09,11.17,40.6546061351,131.19
2020-03-16 19:30:00,68.14662,-14.65536,69.7046726852,19.66662,-6.45536,20.6989761813,48.48,-8.2,49.1685916007,131.98,68.76662,4.30464,68.9012187973,19.66662,-6.45536,20.6989761813,49.1,10.76,50.2651728337,131.58
2020-03-16 20:00:00,65.81812,-14.76918,67.4548263522,11.05812,-3.75918,11.6796169546,54.76,-11.01,55.8558654037,132.71,66.47812,4.38082,66.6223087457,11.05812,-3.75918,11.6796169546,55.42,8.14,56.0146052383,132.32
2020-03-16 20:30:00,62.25174,-15.908,64.2521874883,10.19174,-3.578,10.801557676,52.06,-12.33,53.50021028,133.42,62.90174,3.452,62.9963903651,10.19174,-3.578,10.801557676,52.71,7.03,53.1767336342,133.06
2020-03-16 21:00:00,59.64772,-17.42236,62.1400766749,11.93772,-4.09236,12.6196897414,47.71,-13.33,49.537188051,133.27,60.26772,1.89764,60.2975879415,11.93772,-4.09236,12.6196897414,48.33,5.99,48.6997843938,132.93
2020-03-16 21:30:00,56.88806,-18.1654,59.717946446,13.94806,-4.8054,14.7526352535,42.94,-13.36,44.9703591269,132.73,57.45806,0.9846,57.4664954223,13.94806,-4.8054,14.7526352535,43.51,5.79,43.8935553356,132.38
2020-03-16 22:00:00,53.40274,-19.29254,56.7807602904,13.85274,-4.68254,14.6227420944,39.55,-14.61,42.1622414015,132.81,53.96274,-0.14254,53.962928256,13.85274,-4.68254,14.6227420944,40.11,4.54,40.3661206955,132.43
2020-03-16 22:30:00,50.16468,-19.9034,53.9688841006,12.26468,-4.0934,12.9297447408,37.9,-15.81,41.0653881024,133.11,50.70468,-0.6334000000000001,50.7086360442,12.26468,-4.0934,12.9297447408,38.44,3.46,38.5954038714,132.77
2020-03-16 23:00:00,46.55992,-20.81792,51.0020778354,11.39992,-3.9679200000000003,12.0707317563,35.16,-16.85,38.9890766754,132.75,47.08992,-1.59792,47.1170236107,11.39992,-3.9679200000000003,12.0707317563,35.69,2.37,35.7686035512,132.45
2020-03-16 23:30:00,44.90224,-20.36376,49.3040959592,11.56224,-4.06376,12.2555921585,33.34,-16.3,37.1112597469,133.19,45.43224,-0.6037600000000001,45.4362515791,11.56224,-4.06376,12.2555921585,33.87,3.46,34.0462699866,132.88
2020-03-17 00:00:00,42.99778,-20.925440000000002,47.8192756545,13.09778,-4.41544,13.8220096702,29.9,-16.51,34.1553817136,132.99,43.50778,-1.23544,43.5253171444,13.09778,-4.41544,13.8220096702,30.41,3.18,30.5758156065,132.68
2020-03-17 00:30:00,43.13024,-21.29638,48.1014906584,15.56024,-4.90638,16.3154415681,27.57,-16.39,32.0739302238,132.26,43.59024,-1.79638,43.6272392475,15.56024,-4.90638,16.3154415681,28.03,3.11,28.2020034749,131.96
2020-03-17 01:00:00,43.80306,-21.6957,48.8816066006,19.10306,-5.9757,20.0158909833,24.7,-15.72,29.2781215244,132.16,44.27306,-2.2357,44.3294732233,19.10306,-5.9757,20.0158909833,25.17,3.74,25.4463455136,131.85
2020-03-17 01:30:00,41.44204,-21.94094,46.8918705902,18.53204,-5.73094,19.3979426704,22.91,-16.21,28.0647857644,133.14,41.87204,-2.23094,41.931430062,18.53204,-5.73094,19.3979426704,23.34,3.5,23.6009660819,132.77
2020-03-17 02:00:00,41.51226,-22.09482,47.0260438602,19.33226,-6.02482,20.249314377,22.18,-16.07,27.3897298271,133.57,41.94226,-2.25482,42.0028259423,19.33226,-6.02482,20.249314377,22.61,3.77,22.9221508589,133.21
2020-03-17 02:30:00,40.76728,-20.1093,45.457178367,18.58728,-5.7793,19.4650272614,22.18,-14.33,26.406463224,133.13,41.10728,-4.7193000000000005,41.3772916162,18.58728,-5.7793,19.4650272614,22.52,1.06,22.5449329119,132.78
2020-03-17 03:00:00,40.2038,-13.271419999999999,42.3376442809,18.5238,-5.7914200000000005,19.4080321531,21.68,-7.48,22.9340968865,131.02,40.2438,-13.44142,42.4291787577,18.5238,-5.7914200000000005,19.4080321531,21.72,-7.65,23.0278288165,130.7
2020-03-17 03:30:00,40.05404,-13.06332,42.1304693748,18.32404,-5.69332,19.1881300429,21.73,-7.37,22.9458013589,130.71,40.07404,-13.24332,42.205618187,18.32404,-5.69332,19.1881300429,21.75,-7.55,23.023140533,130.42
2020-03-17 04:00:00,40.55886,-13.31464,42.688414855,19.03886,-5.96464,19.9513187642,21.52,-7.35,22.7405562817,131.02,40.60886,-13.49464,42.7923453345,19.03886,-5.96464,19.9513187642,21.57,-7.53,22.8465708587,130.81
2020-03-17 04:30:00,40.47508,-13.40772,42.6380001478,17.67508,-5.72772,18.5799684985,22.8,-7.68,24.0587281459,130.9,40.49508,-13.57772,42.7107244683,17.67508,-5.72772,18.5799684985,22.82,-7.85,24.1324449652,130.75
2020-03-17 05:00:00,40.68648,-13.0346,42.7234180743,16.73648,-5.6246,17.6563271365,23.95,-7.41,25.0701136814,130.84,40.72648,-13.2046,42.8136384152,16.73648,-5.6246,17.6563271365,23.99,-7.58,25.1590242259,130.75
2020-03-17 05:30:00,41.86262,-12.70344,43.7476438348,17.55262,-5.75344,18.4715061838,24.31,-6.95,25.2839593418,129.93,41.90262,-12.87344,43.8355451694,17.55262,-5.75344,18.4715061838,24.35,-7.12,25.3696058306,129.91
2020-03-17 06:00:00,43.70382,-11.82682,45.2757943487,16.83382,-5.62682,17.7493267226,26.87,-6.2,27.57602038,129.76,43.74382,-12.00682,45.361718604,16.83382,-5.62682,17.7493267226,26.91,-6.38,27.6559668065,129.7
2020-03-17 06:30:00,48.60584,-9.11566,49.4532399276,17.06584,-5.72566,18.000724356,31.54,-3.39,31.7216597926,131.07,48.65584,-9.06566,49.4932011224,17.06584,-5.72566,18.000724356,31.59,-3.34,31.766077819,130.97
2020-03-17 07:00:00,52.359,-7.44764,52.8860305049,17.099,-5.68764,18.0201290165,35.26,-1.76,35.3038978018,131.16,52.409,-7.60764,52.958280442,17.099,-5.68764,18.0201290165,35.31,-1.92,35.3621619814,131.22
2020-03-17 07:30:00,56.84656,-5.86828,57.1486491003,15.95656,-5.50828,16.8805496235,40.89,-0.36,40.8915847088,130.8,56.91656,-6.00828,57.2328072943,15.95656,-5.50828,16.8805496235,40.96,-0.5,40.9630516441,130.92
2020-03-17 08:00:00,59.0432,-5.05932,59.2595661906,14.5732,-5.04932,15.4231576113,44.47,-0.01,44.4700011244,130.85,59.1132,-5.19932,59.3414133865,14.5732,-5.04932,15.4231576113,44.54,-0.15,44.5402525812,131.05
2020-03-17 08:30:00,61.51652,-4.2968,61.6663986556,14.07652,-4.8568,14.890833474,47.44,0.56,47.4433051125,130.89,61.59652,-4.4468,61.7568239659,14.07652,-4.8568,14.890833474,47.52,0.41000000000000003,47.521768696,131.16
2020-03-17 09:00:00,62.53678,-4.97466,62.7343294766,14.71678,-5.03466,15.5541446208,47.82,0.06,47.8200376411,131.58,62.60678,-5.13466,62.8169852451,14.71678,-5.03466,15.5541446208,47.89,-0.1,47.8901044058,131.53
2020-03-17 09:30:00,62.94862,-3.33502,63.0369028293,14.62862,-4.91502,15.4322371905,48.32,1.58,48.3458250524,130.98,63.03862,-3.47502,63.1343280277,14.62862,-4.91502,15.4322371905,48.41,1.44,48.4314123271,130.86
2020-03-17 10:00:00,64.04066,-2.95624,64.1088565502,15.13066,-5.06624,15.9563047029,48.91,2.11,48.955492031,130.88,64.11066,-3.09624,64.1853832876,15.13066,-5.06624,15.9563047029,48.98,1.97,49.0196011816,130.9
2020-03-17 10:30:00,64.83492,-3.18262,64.9129873097,15.33492,-5.07262,16.1521281901,49.5,1.8900000000000001,49.5360686773,131.18,64.92492,-3.32262,65.0098841767,15.33492,-5.07262,16.1521281901,49.59,1.75,49.6208685938,131.37
2020-03-17 11:00:00,66.2996,-3.11248,66.3726185404,16.8696,-5.54248,17.7567589585,49.43,2.43,49.4896938766,130.76,66.3796,-3.26248,66.4597251868,16.8696,-5.54248,17.7567589585,49.51,2.2800000000000002,49.5624706809,130.96
2020-03-17 11:30:00,66.3923,-3.55376,66.4873424753,17.8723,-5.82376,18.7972148955,48.52,2.27,48.5730717579,130.65,66.4723,-3.69376,66.5748490815,17.8723,-5.82376,18.7972148955,48.6,2.13,48.6466535334,130.87
2020-03-17 12:00:00,67.50306,-3.53086,67.5953406804,17.77306,-5.75086,18.6803118952,49.73,2.22,49.7795269162,130.45,67.58306,-3.6708600000000002,67.6826802964,17.77306,-5.75086,18.6803118952,49.81,2.08,49.8534101141,130.64
2020-03-17 12:30:00,68.25736,-3.01968,68.3241221054,18.71736,-5.92968,19.6341709851,49.54,2.91,49.6253937012,130.79,68.34736,-3.15968,68.4203565956,18.71736,-5.92968,19.6341709851,49.63,2.77,49.7072409212,130.98
2020-03-17 13:00:00,67.51836,-2.69932,67.5722965834,19.42836,-5.99932,20.3335440283,48.09,3.3,48.2030922245,130.33,67.59836,-2.84932,67.6583838053,19.42836,-5.99932,20.3335440283,48.17,3.15,48.2728847284,130.35
2020-03-17 13:30:00,67.29184,-3.21604,67.3686473359,20.94184,-6.53604,21.9381056946,46.35,3.32,46.4687518662,130.81,67.37184,-3.35604,67.4553765794,20.94184,-6.53604,21.9381056946,46.43,3.18,46.5387720079,130.76
2020-03-17 14:00:00,66.76556,-3.95546,66.8826260394,21.36556,-6.56546,22.351564131499998,45.4,2.61,45.4749612424,131.19,66.84556,-4.09546,66.9709017733,21.36556,-6.56546,22.351564131499998,45.48,2.47,45.5470229543,131.12
2020-03-17 14:30:00,65.93442,-3.91822,66.0507395016,20.97442,-6.58822,21.9847887664,44.96,2.67,45.0392106947,131.25,66.01442,-4.06822,66.1396557438,20.97442,-6.58822,21.9847887664,45.04,2.52,45.1104422501,131.12
2020-03-17 15:00:00,65.99906,-4.10532,66.1266177359,22.18906,-6.85532,23.2239057005,43.81,2.75,43.8962253503,131.47,66.06906,-4.25532,66.2059546988,22.18906,-6.85532,23.2239057005,43.88,2.6,43.9569607685,131.34
2020-03-17 15:30:00,67.14606,-4.6537,67.3071340737,23.16606,-7.1737,24.2513568201,43.98,2.52,44.0521372921,131.88,67.21606,-4.8037,67.3874933175,23.16606,-7.1737,24.2513568201,44.05,2.37,44.1137098871,131.74
2020-03-17 16:00:00,68.44096,-4.772,68.6071205468,24.22096,-7.502,25.3561611314,44.22,2.73,44.3041905467,131.6,68.52096,-4.912,68.6967954371,24.22096,-7.502,25.3561611314,44.3,2.59,44.3756476009,131.49
2020-03-17 16:30:00,64.05172,-4.54144,64.2125183452,23.20172,-7.24144,24.3055192134,40.85,2.7,40.9391316469,132.12,64.10172,-4.69144,64.2731679337,23.20172,-7.24144,24.3055192134,40.9,2.55,40.9794155644,132.02
2020-03-17 17:00:00,61.37834,-4.32698,61.5306702147,22.27834,-6.85698,23.3097105919,39.1,2.5300000000000002,39.1817674435,131.55,61.42834,-4.47698,61.5912680912,22.27834,-6.85698,23.3097105919,39.15,2.38,39.2222755587,131.41
2020-03-17 17:30:00,70.82258,-5.60016,71.0436459501,30.13258,-9.28016,31.5292522443,40.69,3.68,40.8560705404,131.01,70.87258,-5.75016,71.1054634742,30.13258,-9.28016,31.5292522443,40.74,3.5300000000000002,40.8926460381,130.85
2020-03-17 18:00:00,70.66872,-5.41552,70.8759186417,28.78872,-8.90552,30.1346758023,41.88,3.49,42.02516508,130.45,70.71872,-5.56552,70.9373834541,28.78872,-8.90552,30.1346758023,41.93,3.34,42.0628161207,130.34
2020-03-17 18:30:00,70.67844,-4.93896,70.8507953852,27.78844,-8.55896,29.0766778349,42.89,3.62,43.0424964425,130.18,70.72844,-5.08896,70.9112807578,27.78844,-8.55896,29.0766778349,42.94,3.47,43.079977948,130.04
2020-03-17 19:00:00,70.76468,-4.96472,70.9386240364,29.20468,-8.67472,30.4657857437,41.56,3.71,41.7252645288,130.24,70.83468,-5.10472,71.0183783044,29.20468,-8.67472,30.4657857437,41.63,3.5700000000000003,41.7827931091,130.1
2020-03-17 19:30:00,61.28818,-5.06658,61.4972457969,30.21818,-8.856580000000001,31.4893221872,31.07,3.79,31.3003035129,130.7,61.32818,-5.21658,61.5496415019,30.21818,-8.856580000000001,31.4893221872,31.11,3.64,31.3222237397,130.53
2020-03-17 20:00:00,60.06834,-5.9745,60.3647257975,31.28834,-9.1045,32.5860727951,28.78,3.13,28.9497029346,131.38,60.08834,-6.1345,60.4006679947,31.28834,-9.1045,32.5860727951,28.8,2.9699999999999998,28.952735622,131.18
2020-03-17 20:30:00,58.93598,-8.84874,59.5965597845,23.01598,-7.0487400000000004,24.0711460248,35.92,-1.8,35.965071944900004,130.27,59.09598,-3.9287400000000003,59.2264286459,23.01598,-7.0487400000000004,24.0711460248,36.08,3.12,36.2146489697,130.09
2020-03-17 21:00:00,58.083,-16.99402,60.5180271057,20.973,-6.55402,21.9732088499,37.11,-10.44,38.5505603072,131.77,58.593,1.93598,58.6249747766,20.973,-6.55402,21.9732088499,37.62,8.49,38.5661055851,131.58
2020-03-17 21:30:00,60.06386,-18.45232,62.8343488188,22.42386,-6.95232,23.4768875851,37.64,-11.5,39.3575863081,132.18,60.58386,0.5776800000000001,60.5866140883,22.42386,-6.95232,23.4768875851,38.16,7.53,38.8958416801,131.98
2020-03-17 22:00:00,57.045,-19.94426,60.4309981048,22.865,-7.09426,23.9402746423,34.18,-12.85,36.5156801936,132.98,57.545,-0.71426,57.549432598,22.865,-7.09426,23.9402746423,34.68,6.38,35.2619738529,132.77
2020-03-17 22:30:00,54.47848,-21.20794,58.4609399698,23.39848,-7.23794,24.4923792587,31.08,-13.97,34.0753180469,133.71,54.96848,-1.5879400000000001,54.9914115745,23.39848,-7.23794,24.4923792587,31.57,5.65,32.0715980269,133.57
2020-03-17 23:00:00,51.64262,-12.3387,53.0961742327,24.05262,-7.3687000000000005,25.1560384114,27.59,-4.97,28.0340685595,131.37,51.69262,-12.1787,53.1078873253,24.05262,-7.3687000000000005,25.1560384114,27.64,-4.8100000000000005,28.055404114,131.3
2020-03-17 23:30:00,48.73358,-12.6343,50.3446854803,24.34358,-7.4743,25.4651732314,24.39,-5.16,24.9298555952,130.88,48.76358,-12.8143,50.419173128,24.34358,-7.4743,25.4651732314,24.42,-5.34,24.9970398247,130.96
2020-03-18 00:00:00,46.83034,-13.02244,48.6072493366,24.49034,-7.49244,25.6108065174,22.34,-5.53,23.014267314,130.79,46.86034,-13.19244,48.6819467366,24.49034,-7.49244,25.6108065174,22.37,-5.7,23.0847763689,130.96
2020-03-18 00:30:00,45.77038,-13.0795,47.6025315041,24.60038,-7.4295,25.697785243,21.17,-5.65,21.910988111,130.49,45.80038,-13.2495,47.6783395096,24.60038,-7.4295,25.697785243,21.2,-5.82,21.9843671731,130.76
2020-03-18 01:00:00,45.16756,-13.23436,47.0665142215,24.69756,-7.45436,25.7980028871,20.47,-5.78,21.270385516,129.88,45.19756,-13.41436,47.1462032847,24.69756,-7.45436,25.7980028871,20.5,-5.96,21.3488079292,130.08
2020-03-18 01:30:00,44.8861,-13.36662,46.834052818800004,24.4861,-7.41662,25.5846701256,20.4,-5.95,21.25,130.48,44.8961,-13.53662,46.892428773,24.4861,-7.41662,25.5846701256,20.41,-6.12,21.3078037348,130.65
2020-03-18 02:00:00,44.19048,-13.38094,46.1719403741,23.85048,-7.29094,24.9399920271,20.34,-6.09,21.2321383756,130.88,44.22048,-13.55094,46.2501765004,23.85048,-7.29094,24.9399920271,20.37,-6.26,21.3101970897,131.15
2020-03-18 02:30:00,43.67134,-13.57096,45.7313556842,23.33134,-7.14096,24.3996872094,20.34,-6.43,21.3321471024,131.78,43.70134,-13.74096,45.8107094413,23.33134,-7.14096,24.3996872094,20.37,-6.6,21.412540718,131.93
2020-03-18 03:00:00,43.75884,-13.51146,45.7973321218,22.71884,-6.85146,23.7294794523,21.04,-6.66,22.0689193211,132.21,43.77884,-13.69146,45.8698474891,22.71884,-6.85146,23.7294794523,21.06,-6.84,22.1429266358,132.15
2020-03-18 03:30:00,43.65048,-13.87352,45.8021720164,23.25048,-7.02352,24.2881587079,20.4,-6.85,21.519351756,133.27,43.69048,-14.05352,45.8950919709,23.25048,-7.02352,24.2881587079,20.44,-7.03,21.6151451533,133.19
2020-03-18 04:00:00,43.06166,-13.91774,45.2549450189,23.37166,-7.13774,24.437303932,19.69,-6.78,20.8246128415,132.38,43.08166,-14.08774,45.3265247583,23.37166,-7.13774,24.437303932,19.71,-6.95,20.8994401839,132.65
2020-03-18 04:30:00,42.56252,-13.7875,44.7399515534,22.10252,-6.8975,23.1537663589,20.46,-6.89,21.5889717217,132.5,42.59252,-13.9675,44.8242547757,22.10252,-6.8975,23.1537663589,20.49,-7.07,21.6754469389,132.79
2020-03-18 05:00:00,42.89078,-13.77144,45.0474368714,22.41078,-7.18144,23.5332985508,20.48,-6.59,21.5141465088,132.05,42.92078,-13.93144,45.1251412882,22.41078,-7.18144,23.5332985508,20.51,-6.75,21.5921884023,132.39
2020-03-18 05:30:00,43.92736,-13.51722,45.9600717264,22.48736,-7.10722,23.5837642436,21.44,-6.41,22.377705423,132.21,43.95736,-13.69722,46.0419736099,22.48736,-7.10722,23.5837642436,21.47,-6.59,22.4586063682,132.5
2020-03-18 06:00:00,45.86008,-12.89238,47.637804312,21.72008,-6.85238,22.775359204,24.14,-6.04,24.8841556015,131.8,45.89008,-13.07238,47.7156846464,21.72008,-6.85238,22.775359204,24.17,-6.22,24.9575098918,132.08
2020-03-18 06:30:00,50.1214,-11.6817,51.4647146388,21.1814,-6.7317,22.225379431,28.94,-4.95,29.3602809932,131.45,50.1614,-11.8517,51.5424955047,21.1814,-6.7317,22.225379431,28.98,-5.12,29.4288090143,131.64
2020-03-18 07:00:00,53.4534,-10.50178,54.4752545173,20.6934,-6.51178,21.6937798073,32.76,-3.99,33.0020862977,130.73,53.5034,-10.67178,54.5573157324,20.6934,-6.51178,21.6937798073,32.81,-4.16,33.0726730096,130.97
2020-03-18 07:30:00,57.97378,-7.37094,58.4404818937,20.03378,-6.44094,21.0437175701,37.94,-0.93,37.951396548700004,129.99,58.03378,-7.54094,58.5216660492,20.03378,-6.44094,21.0437175701,38.0,-1.1,38.0159177188,130.07
2020-03-18 08:00:00,60.83184,-7.01946,61.2354927838,20.86184,-6.44946,21.8360230463,39.97,-0.5700000000000001,39.9740640916,130.05,60.89184,-7.14946,61.3101211618,20.86184,-6.44946,21.8360230463,40.03,-0.7000000000000001,40.0361199419,130.07
2020-03-18 08:30:00,62.29372,-6.63818,62.6464123885,20.54372,-6.47818,21.5409203042,41.75,-0.16,41.7503065857,130.2,62.36372,-6.77818,62.7309915142,20.54372,-6.47818,21.5409203042,41.82,-0.30000000000000004,41.8210760263,130.34
2020-03-18 09:00:00,63.01884,-6.25854,63.3288521756,21.27884,-6.67854,22.3022852703,41.74,0.42,41.7421130275,129.53,63.09884,-6.40854,63.4234419933,21.27884,-6.67854,22.3022852703,41.82,0.27,41.8208715835,129.82
2020-03-18 09:30:00,57.95116,-5.94824,58.2556306673,24.771160000000002,-7.53824,25.89276791,33.18,1.5899999999999999,33.2180748991,129.59,58.01116,-6.08824,58.3297638504,24.771160000000002,-7.53824,25.89276791,33.24,1.45,33.271611022,129.66
2020-03-18 10:00:00,56.47222,-5.286,56.7190746374,23.17222,-6.816,24.153874135,33.3,1.53,33.3351301182,130.06,56.52222,-5.446,56.7839789882,23.17222,-6.816,24.153874135,33.35,1.37,33.3781275688,130.12
2020-03-18 10:30:00,63.36982,-5.98232,63.6515690256,23.32982,-6.78232,24.2956861565,40.04,0.8,40.0479912105,129.87,63.43982,-6.13232,63.7355168663,23.32982,-6.78232,24.2956861565,40.11,0.65,40.1152664207,130.01
2020-03-18 11:00:00,65.7732,-5.38176,65.993008561,21.6232,-6.70176,22.637940837,44.15,1.32,44.1697283216,129.63,65.8332,-5.53176,66.0651995451,21.6232,-6.70176,22.637940837,44.21,1.17,44.2254790816,129.87
2020-03-18 11:30:00,67.01776,-5.17306,67.2171161623,21.65776,-6.7130600000000005,22.6742969633,45.36,1.54,45.3861344465,129.66,67.09776,-5.31306,67.307785609,21.65776,-6.7130600000000005,22.6742969633,45.44,1.4,45.4615617858,129.92
2020-03-18 12:00:00,68.06624,-4.76794,68.2330292423,19.99624,-6.26794,20.9555884189,48.07,1.5,48.0933976758,129.91,68.12624,-4.90794,68.3027997346,19.99624,-6.26794,20.9555884189,48.13,1.3599999999999999,48.1492107931,130.1
2020-03-18 12:30:00,69.4237,-4.3188,69.5579050513,18.0337,-5.7388,18.9248028029,51.39,1.42,51.4096148595,129.84,69.5037,-4.4588,69.6465735778,18.0337,-5.7388,18.9248028029,51.47,1.28,51.4859136075,130.07
2020-03-18 13:00:00,69.59398,-4.49988,69.7393072252,16.11398,-5.19988,16.9321913365,53.48,0.7000000000000001,53.4845809556,130.18,69.67398,-4.64988,69.828968724,16.11398,-5.19988,16.9321913365,53.56,0.55,53.562823861300004,130.3
2020-03-18 13:30:00,67.98734,-4.68982,68.148901766,13.47734,-4.28982,14.1435939247,54.51,-0.4,54.5114676009,130.49,68.07734,-4.80982,68.2470408876,13.47734,-4.28982,14.1435939247,54.6,-0.52,54.6024761343,130.5
2020-03-18 14:00:00,64.95666,-4.24282,65.0950781543,9.21666,-2.74282,9.6161262007,55.74,-1.5,55.7601793397,131.0,65.02666,-4.38282,65.1741944477,9.21666,-2.74282,9.6161262007,55.81,-1.6400000000000001,55.8340908406,130.92
2020-03-18 14:30:00,63.44428,-3.96576,63.568104558,6.83428,-1.85576,7.0817531937,56.61,-2.11,56.6493089102,131.26,63.53428,-4.11576,63.6674502041,6.83428,-1.85576,7.0817531937,56.7,-2.26,56.7450226892,131.12
2020-03-18 15:00:00,61.74502,-4.11266,61.88183471,4.8150200000000005,-1.11266,4.9419054904,56.93,-3.0,57.008989642,131.7,61.83502,-4.25266,61.9810843361,4.8150200000000005,-1.11266,4.9419054904,57.02,-3.14,57.1063919365,131.53
2020-03-18 15:30:00,61.16836,-4.02404,61.300580446,3.63836,-0.8140400000000001,3.72831391,57.53,-3.21,57.6194845517,132.02,61.25836,-4.17404,61.4004013001,3.63836,-0.8140400000000001,3.72831391,57.62,-3.36,57.717882844100004,131.86
2020-03-18 16:00:00,56.64358,-3.50146,56.7516993345,2.73358,-0.51146,2.7810161718,53.91,-2.99,53.9928532308,131.73,56.72358,-3.64146,56.8403444654,2.73358,-0.51146,2.7810161718,53.99,-3.13,54.0806527327,131.56
2020-03-18 16:30:00,52.42066,-4.08228,52.579374329,4.44066,-0.41228000000000004,4.4597573963,47.98,-3.67,48.120154821,132.01,52.50066,-4.23228,52.6709739271,4.44066,-0.41228000000000004,4.4597573963,48.06,-3.8200000000000003,48.2115753736,131.8
2020-03-18 17:00:00,50.395,-5.71382,50.7178840646,6.435,0.67618,6.4704284551,43.96,-6.39,44.4219956778,132.24,50.475,-5.85382,50.8133135467,6.435,0.67618,6.4704284551,44.04,-6.53,44.5214835782,132.04
2020-03-18 17:30:00,50.73878,-6.64642,51.1722453553,13.58878,-1.6364200000000002,13.6869577447,37.15,-5.01,37.4862988304,132.02,50.78878,-6.80642,51.242829031,13.58878,-1.6364200000000002,13.6869577447,37.2,-5.17,37.5575411868,131.76
2020-03-18 18:00:00,50.7843,-7.29784,51.3059801111,13.5343,-1.93784,13.672326077,37.25,-5.36,37.6336564793,131.97,50.8343,-7.44784,51.377002415,13.5343,-1.93784,13.672326077,37.3,-5.51,37.7047755596,131.72
2020-03-18 18:30:00,52.01568,-7.08222,52.4956074923,13.38568,-2.09222,13.5482033344,38.63,-4.99,38.9509563426,131.65,52.06568,-7.24222,52.5669552513,13.38568,-2.09222,13.5482033344,38.68,-5.15,39.0213390339,131.42
2020-03-18 19:00:00,53.42266,-6.79294,53.8528052688,13.30266,-2.04294,13.4586168279,40.12,-4.75,40.4002091579,131.38,53.49266,-6.94294,53.9413486086,13.30266,-2.04294,13.4586168279,40.19,-4.9,40.4876042759,131.15
2020-03-18 19:30:00,53.06946,-7.04978,53.5356608509,12.73946,-2.16978,12.9229170987,40.33,-4.88,40.6241713762,131.38,53.11946,-7.20978,53.60651041,12.73946,-2.16978,12.9229170987,40.38,-5.04,40.6933164045,131.1
2020-03-18 20:00:00,60.23766,-7.14684,60.6601434573,11.47766,-2.58684,11.7655607712,48.76,-4.5600000000000005,48.9727597752,130.53,60.29766,-7.29684,60.7375639573,11.47766,-2.58684,11.7655607712,48.82,-4.71,49.0466767478,130.31
2020-03-18 20:30:00,52.17978,-7.38034,52.699135281,3.64978,-0.66034,3.7090353145,48.53,-6.72,48.9930535893,131.01,52.25978,-7.5403400000000005,52.8009595837,3.64978,-0.66034,3.7090353145,48.61,-6.88,49.0944650648,130.8
2020-03-18 21:00:00,56.26726,-8.11152,56.8489340676,2.79726,-0.6515200000000001,2.8721319291,53.47,-7.46,53.9878921611,131.15,56.33726,-8.27152,56.9412408314,2.79726,-0.6515200000000001,2.8721319291,53.54,-7.62,54.0795340217,130.98
2020-03-18 21:30:00,54.80336,-9.30644,55.587931179,3.43336,-0.91644,3.5535648528,51.37,-8.39,52.0506388049,131.02,54.88336,-9.47644,55.6954766562,3.43336,-0.91644,3.5535648528,51.45,-8.56,52.1572248111,130.83
2020-03-18 22:00:00,51.60642,-10.1987,52.6045251562,3.63642,-0.9187000000000001,3.7506746202,47.97,-9.28,48.8593829269,130.63,51.69642,-10.3687,52.7259877148,3.63642,-0.9187000000000001,3.7506746202,48.06,-9.45,48.9802623513,130.46
2020-03-18 22:30:00,49.22064,-10.90728,50.4146819786,4.53064,-1.28728,4.7099669433999996,44.69,-9.62,45.7136795719,130.97,49.30064,-11.07728,50.5297856379,4.53064,-1.28728,4.7099669433999996,44.77,-9.79,45.8279063454,130.78
2020-03-18 23:00:00,46.60834,-11.2471,47.9461637252,5.26834,-1.4471,5.4634700297,41.34,-9.8,42.485710539,131.55,46.67834,-11.4271,48.056696095,5.26834,-1.4471,5.4634700297,41.41,-9.98,42.595639448200004,131.35
2020-03-18 23:30:00,44.55408,-11.3662,45.9810455197,6.81408,-2.0662,7.1204542472,37.74,-9.3,38.8689799197,131.93,44.61408,-11.536200000000001,46.0814501148,6.81408,-2.0662,7.1204542472,37.8,-9.47,38.9682037051,131.7
2020-03-19 00:00:00,43.03276,-11.74484,44.6067225858,7.21276,-2.19484,7.5393122659,35.82,-9.55,37.0712138997,132.32,43.09276,-11.92484,44.7122776589,7.21276,-2.19484,7.5393122659,35.88,-9.73,37.1758967612,132.09
2020-03-19 00:30:00,41.9616,-11.85208,43.6032988991,6.3916,-1.72208,6.6195249139,35.57,-10.13,36.9843453369,132.02,42.0216,-12.03208,43.7102484057,6.3916,-1.72208,6.6195249139,35.63,-10.31,37.091683704,131.79
2020-03-19 01:00:00,41.32746,-12.08034,43.0568643142,6.86746,-2.01034,7.1556602607,34.46,-10.07,35.9012047152,131.77,41.37746,-12.25034,43.1528101769,6.86746,-2.01034,7.1556602607,34.51,-10.24,35.9971901681,131.51
2020-03-19 01:30:00,41.26502,-12.31244,43.0627223286,7.77502,-2.32244,8.1144724754,33.49,-9.99,34.9482503139,132.08,41.32502,-12.48244,43.1690697879,7.77502,-2.32244,8.1144724754,33.55,-10.16,35.0546444854,131.82
2020-03-19 02:00:00,39.99044,-12.49464,41.8969130142,7.73044,-2.42464,8.1017641118,32.26,-10.07,33.7951549782,133.18,40.04044,-12.67464,41.9986111023,7.73044,-2.42464,8.1017641118,32.31,-10.25,33.8968818625,132.93
2020-03-19 02:30:00,39.75894,-12.64518,41.7213840513,7.92894,-2.40518,8.2857094057,31.83,-10.24,33.4366041936,133.46,39.80894,-12.82518,41.8238800921,7.92894,-2.40518,8.2857094057,31.88,-10.42,33.539689921,133.24
2020-03-19 03:00:00,39.59366,-12.42134,41.4963564616,9.49366,-3.05134,9.9719735254,30.1,-9.37,31.5247030121,133.81,39.64366,-12.61134,41.6012701103,9.49366,-3.05134,9.9719735254,30.15,-9.56,31.6293550361,133.58
2020-03-19 03:30:00,40.02712,-11.47606,41.6397681144,10.47712,-3.36606,11.0045628454,29.55,-8.11,30.6426924404,133.57,40.07712,-11.65606,41.7377440959,10.47712,-3.36606,11.0045628454,29.6,-8.29,30.7389671264,133.37
2020-03-19 04:00:00,39.9789,-12.0599,41.7582762242,9.8989,-3.0499,10.3580939955,30.08,-9.01,31.4004219717,133.57,40.0289,-12.0299,41.7975038635,9.8989,-3.0499,10.3580939955,30.13,-8.98,31.439740775,133.37
2020-03-19 04:30:00,39.79238,-12.62956,41.7485244273,9.52238,-2.85956,9.9424747552,30.27,-9.77,31.8076374476,131.67,39.84238,-12.80956,41.8509267694,9.52238,-2.85956,9.9424747552,30.32,-9.95,31.9108899907,131.44
2020-03-19 05:00:00,40.03634,-12.47056,41.9335592015,9.27634,-2.77056,9.6812440579,30.76,-9.7,32.2531796882,131.8,40.08634,-12.64056,42.0321116732,9.27634,-2.77056,9.6812440579,30.81,-9.87,32.3523260369,131.57
2020-03-19 05:30:00,40.10542,-12.47686,42.0013898441,9.73542,-2.96686,10.1774584664,30.37,-9.51,31.8241574908,131.4,40.14542,-12.65686,42.093358764,9.73542,-2.96686,10.1774584664,30.41,-9.69,31.9165192338,131.19
2020-03-19 06:00:00,41.64924,-12.28876,43.4243343635,10.57924,-3.35876,11.0996210618,31.07,-8.93,32.3278486757,131.5,41.69924,-12.46876,43.5235176946,10.57924,-3.35876,11.0996210618,31.12,-9.11,32.4260157898,131.23
2020-03-19 06:30:00,46.08788,-9.6305,47.0833220275,10.82788,-3.4705,11.3704597772,35.26,-6.16,35.7940386098,129.97,46.13788,-9.8005,47.1672955674,10.82788,-3.4705,11.3704597772,35.31,-6.33,35.8729006354,129.82
2020-03-19 07:00:00,49.77202,-8.4824,50.4896532434,10.97202,-3.5324,11.526624512,38.8,-4.95,39.1144794162,129.88,49.83202,-8.6424,50.575896384,10.97202,-3.5324,11.526624512,38.86,-5.11,39.1945366091,129.67
2020-03-19 07:30:00,53.93382,-8.53822,54.6054772029,10.66382,-3.3982200000000002,11.1921828148,43.27,-5.14,43.5742182948,129.46,53.98382,-8.69822,54.6800864389,10.66382,-3.3982200000000002,11.1921828148,43.32,-5.3,43.6430108952,129.25
2020-03-19 08:00:00,57.78722,-12.53704,59.1315496777,11.49722,-3.66704,12.0678602117,46.29,-8.87,47.1321652378,130.57,58.17722,-1.59704,58.1991362796,11.49722,-3.66704,12.0678602117,46.68,2.07,46.7258739886,130.38
2020-03-19 08:30:00,60.38466,-15.11196,62.246915573,11.60466,-3.67196,12.1717469558,48.78,-11.44,50.1035128509,131.51,61.02466,4.22804,61.1709526684,11.60466,-3.67196,12.1717469558,49.42,7.9,50.047441493,131.36
2020-03-19 09:00:00,55.39744,-15.32934,57.4792573316,18.57744,-5.79934,19.4615934956,36.82,-9.53,38.033318288,131.31,55.94744,3.91066,56.0839487214,18.57744,-5.79934,19.4615934956,37.37,9.71,38.6108922456,131.07
2020-03-19 09:30:00,62.1601,-14.57902,63.8468938647,20.3401,-6.25902,21.2813298309,41.82,-8.32,42.6395919305,132.13,62.7301,4.900980000000001,62.921260723,20.3401,-6.25902,21.2813298309,42.39,11.16,43.8344350939,131.87
2020-03-19 10:00:00,59.42898,-13.86594,61.0251419984,18.95898,-5.59594,19.7675862746,40.47,-8.27,41.3063409176,132.1,60.00898,5.6040600000000005,60.2700851926,18.95898,-5.59594,19.7675862746,41.05,11.2,42.5504700327,131.87
2020-03-19 10:30:00,57.12294,-13.5001,58.6965328981,18.78294,-5.4601,19.5604582526,38.34,-8.04,39.1739352121,132.22,57.67294,6.0099,57.9852300699,18.78294,-5.4601,19.5604582526,38.89,11.47,40.5461835442,131.97
2020-03-19 11:00:00,61.41452,-13.50022,62.8808333825,19.55452,-5.90022,20.4252747467,41.86,-7.6,42.544325121,131.83,62.00452,5.89978,62.2845719619,19.55452,-5.90022,20.4252747467,42.45,11.8,44.0595335881,131.6
2020-03-19 11:30:00,57.85656,-12.9341,59.2846732119,19.64656,-6.1541,20.5878669765,38.21,-6.78,38.8068615067,131.36,58.40656,6.3859,58.7546250932,19.64656,-6.1541,20.5878669765,38.76,12.54,40.7380559183,131.2
