Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-19 12:00:00,57.0988,-12.7589,58.5069439524,19.0588,-6.0389,19.9926529168,38.04,-6.72,38.6290046468,131.32,57.6488,6.5611,58.0209632344,19.0588,-6.0389,19.9926529168,38.59,12.6,40.594927023,131.14
2020-03-19 12:30:00,56.6685,-12.84974,58.1070969015,18.9885,-6.04974,19.9289359053,37.68,-6.8,38.288671954,131.36,57.2185,6.45026,57.5809221558,18.9885,-6.04974,19.9289359053,38.23,12.5,40.221672019,131.14
2020-03-19 13:00:00,60.64232,-13.13158,62.0477990607,19.01232,-6.11158,19.9704712483,41.63,-7.02,42.2177367939,131.5,61.21232,6.20842,61.526356943,19.01232,-6.11158,19.9704712483,42.2,12.32,43.9616014267,131.24
2020-03-19 13:30:00,64.78304,-13.1607,66.1063256892,11.37304,-3.7207,11.9661876691,53.41,-9.44,54.237825362,131.75,65.46304,6.2393,65.7597024821,11.37304,-3.7207,11.9661876691,54.09,9.96,54.9993609054,131.56
2020-03-19 14:00:00,63.4186,-13.12154,64.7618223796,8.8686,-3.14154,9.4085779761,54.55,-9.98,55.4554136221,131.83,64.1086,6.28846,64.4162815066,8.8686,-3.14154,9.4085779761,55.24,9.43,56.0391158032,131.67
2020-03-19 14:30:00,63.99138,-12.79228,65.2574834169,7.40138,-2.87228,7.9391698749,56.59,-9.92,57.4528893964,131.96,64.72138,6.66772,65.0639340887,7.40138,-2.87228,7.9391698749,57.32,9.54,58.1084675413,131.74
2020-03-19 15:00:00,63.75854,-13.24898,65.120556616,7.92854,-3.03898,8.4910038259,55.83,-10.21,56.7559071815,132.1,64.45854,6.21102,64.7570857001,7.92854,-3.03898,8.4910038259,56.53,9.25,57.2817894274,131.81
2020-03-19 15:30:00,62.40218,-13.41212,63.8272436476,6.7721800000000005,-2.59212,7.2513107813,55.63,-10.82,56.6724739181,132.48,63.10218,6.16788,63.4029010728,6.7721800000000005,-2.59212,7.2513107813,56.33,8.76,57.0070741224,132.18
2020-03-19 16:00:00,63.4593,-13.5343,64.886516573,7.6693,-2.8043,8.1659207062,55.79,-10.73,56.8124722222,132.48,64.1893,6.0457,64.4733799562,7.6693,-2.8043,8.1659207062,56.52,8.85,57.2086785374,132.18
2020-03-19 16:30:00,65.06006,-14.13252,66.5773199277,15.52006,-5.4225200000000005,16.4400725532,49.54,-8.71,50.2998578527,132.23,65.70006,5.37748,65.9197631606,15.52006,-5.4225200000000005,16.4400725532,50.18,10.8,51.3290599953,131.91
2020-03-19 17:00:00,65.4111,-14.44892,66.9879339312,15.5411,-5.35892,16.4390940376,49.87,-9.09,50.6916659817,132.14,66.0711,5.05108,66.2638941232,15.5411,-5.35892,16.4390940376,50.53,10.41,51.5911717254,131.83
2020-03-19 17:30:00,66.75724,-14.50728,68.3153735657,15.62724,-5.32728,16.5103162361,51.13,-9.18,51.9475629842,132.19,67.42724,5.03272,67.6147984144,15.62724,-5.32728,16.5103162361,51.8,10.36,52.8258421608,131.9
2020-03-19 18:00:00,66.62924,-14.82338,68.2582465172,16.59924,-5.04338,17.3484999467,50.03,-9.78,50.9769487121,132.15,67.29924,4.68662,67.462227295,16.59924,-5.04338,17.3484999467,50.7,9.73,51.625215738,131.86
2020-03-19 18:30:00,57.08594,-14.86318,58.9891402327,20.19594,-4.61318,20.7161150363,36.89,-10.25,38.2875253836,132.26,57.62594,4.65682,57.8137953554,20.19594,-4.61318,20.7161150363,37.43,9.27,38.5608324599,131.94
2020-03-19 19:00:00,58.04162,-14.5751,59.8436562405,19.37162,-4.3151,19.8464039421,38.67,-10.26,40.0079554589,131.9,58.60162,4.8449,58.801555444,19.37162,-4.3151,19.8464039421,39.23,9.16,40.2852144093,131.6
2020-03-19 19:30:00,58.3712,-15.07256,60.2858113854,20.8812,-4.89256,21.4467166903,37.49,-10.18,38.8475546206,132.34,58.9212,4.45744,59.0895640599,20.8812,-4.89256,21.4467166903,38.04,9.35,39.1722363416,132.03
2020-03-19 20:00:00,65.81254,-16.16492,67.7686879013,21.77254,-5.7449200000000005,22.5177175544,44.04,-10.42,45.2559167402,131.85,66.40254,3.23508,66.4812985813,21.77254,-5.7449200000000005,22.5177175544,44.63,8.98,45.5244692446,131.55
2020-03-19 20:30:00,61.34212,-16.02012,63.3995262672,12.89212,-3.85012,13.4547457096,48.45,-12.17,49.9550938344,131.54,61.98212,3.25988,62.0677856646,12.89212,-3.85012,13.4547457096,49.09,7.11,49.6022197084,131.25
2020-03-19 21:00:00,62.23018,-16.81918,64.4630135714,12.13018,-3.82918,12.7202156548,50.1,-12.99,51.7566430519,131.83,62.88018,2.55082,62.9318974726,12.13018,-3.82918,12.7202156548,50.75,6.38,51.1494564976,131.56
2020-03-19 21:30:00,59.65678,-17.51644,62.1752126674,13.19678,-4.17644,13.8418804157,46.46,-13.34,48.3372237515,131.32,60.28678,1.68356,60.3102828466,13.19678,-4.17644,13.8418804157,47.09,5.86,47.4532159079,131.06
2020-03-19 22:00:00,56.79402,-18.38744,59.6963873071,13.984020000000001,-4.30744,14.6323906015,42.81,-14.08,45.065979408,130.94,57.39402,0.6925600000000001,57.3981983264,13.984020000000001,-4.30744,14.6323906015,43.41,5.0,43.6970033297,130.67
2020-03-19 22:30:00,53.67442,-19.30402,57.0402362416,14.92442,-4.73402,15.6572429788,38.75,-14.57,41.3986400743,131.57,54.23442,-0.054020000000000006,54.2344469032,14.92442,-4.73402,15.6572429788,39.31,4.68,39.5876053835,131.3
2020-03-19 23:00:00,50.86048,-19.71038,54.5461960688,13.90048,-4.36038,14.5683306516,36.96,-15.35,40.0207958442,131.71,51.39048,-0.39038,51.3919627099,13.90048,-4.36038,14.5683306516,37.49,3.9699999999999998,37.6996153827,131.48
2020-03-19 23:30:00,47.7152,-20.22524,51.8247107478,13.395199999999999,-4.11524,14.0130861447,34.32,-16.11,37.9129859019,132.36,48.2452,-0.7152400000000001,48.2505014616,13.395199999999999,-4.11524,14.0130861447,34.85,3.4,35.0154608709,132.12
2020-03-20 00:00:00,45.94942,-20.98854,50.5160173575,13.80942,-4.24854,14.4481892591,32.14,-16.74,36.2382008383,132.6,46.46942,-1.46854,46.4926188214,13.80942,-4.24854,14.4481892591,32.66,2.7800000000000002,32.7781024466,132.33
2020-03-20 00:30:00,44.9123,-21.11124,49.6265971595,15.7623,-4.64124,16.4314092526,29.15,-16.47,33.4810901854,132.3,45.4123,-1.66124,45.4426749832,15.7623,-4.64124,16.4314092526,29.65,2.98,29.7993775103,132.0
2020-03-20 01:00:00,44.29932,-21.15898,49.0930971431,16.53932,-4.84898,17.2354783253,27.76,-16.31,32.1967964245,132.18,44.76932,-1.7589800000000002,44.8038617075,16.53932,-4.84898,17.2354783253,28.23,3.09,28.3986091209,131.89
2020-03-20 01:30:00,44.3893,-21.61366,49.3716543483,17.2793,-5.18366,18.0400814711,27.11,-16.43,31.7001104099,132.79,44.8793,-2.04366,44.9258067783,17.2793,-5.18366,18.0400814711,27.6,3.14,27.778041687600002,132.48
2020-03-20 02:00:00,43.91424,-21.6146,48.9453921012,17.20424,-5.1946,17.9713589675,26.71,-16.42,31.3534766812,133.03,44.38424,-1.9646,44.4276987198,17.20424,-5.1946,17.9713589675,27.18,3.23,27.3712495148,132.73
2020-03-20 02:30:00,43.21716,-22.11216,48.5455511693,15.77716,-4.77216,16.4830909944,27.44,-17.34,32.4596549581,133.6,43.67716,-2.3221600000000002,43.7388469525,15.77716,-4.77216,16.4830909944,27.9,2.45,28.0073651028,133.27
2020-03-20 03:00:00,41.73958,-23.19314,47.750542213,13.93958,-4.30314,14.5886567043,27.8,-18.89,33.6105950557,133.67,42.22958,-3.40314,42.366481903,13.93958,-4.30314,14.5886567043,28.29,0.9,28.3043123923,133.33
2020-03-20 03:30:00,42.2684,-19.77484,46.6654254838,15.2384,-4.75484,15.9629990286,27.03,-15.02,30.9228281372,132.56,42.5584,-8.79484,43.4576416892,15.2384,-4.75484,15.9629990286,27.32,-4.04,27.6170961544,132.16
2020-03-20 04:00:00,41.82034,-15.08116,44.456520609,14.78034,-4.64116,15.4918951927,27.04,-10.44,28.9854308231,131.95,41.86034,-15.25116,44.552058833,14.78034,-4.64116,15.4918951927,27.08,-10.61,29.0843342712,131.52
2020-03-20 04:30:00,41.33686,-14.99334,43.971993803,13.85686,-4.27334,14.5008276941,27.48,-10.72,29.4969286537,131.79,41.39686,-15.17334,44.0900245477,13.85686,-4.27334,14.5008276941,27.54,-10.9,29.6186022628,131.34
2020-03-20 05:00:00,42.22624,-15.14962,44.8616353991,14.49624,-4.37962,15.1433828943,27.73,-10.77,29.7480385908,132.11,42.26624,-15.32962,44.9603413364,14.49624,-4.37962,15.1433828943,27.77,-10.95,29.850886084,131.66
2020-03-20 05:30:00,42.54828,-14.5985,44.983022722,13.52828,-4.2185,14.1707481104,29.02,-10.38,30.8205256282,131.76,42.58828,-14.7685,45.0762707598,13.52828,-4.2185,14.1707481104,29.06,-10.55,30.9157904638,131.33
2020-03-20 06:00:00,44.78438,-14.3646,47.0317172251,14.38438,-4.4246,15.0495007606,30.4,-9.94,31.9838021505,131.54,44.83438,-14.5546,47.1376496141,14.38438,-4.4246,15.0495007606,30.45,-10.13,32.0907993045,131.12
2020-03-20 06:30:00,49.31948,-13.57744,51.1542567576,16.74948,-5.17744,17.5314279288,32.57,-8.4,33.6357681643,131.49,49.34948,-13.747440000000001,51.2285397296,16.74948,-5.17744,17.5314279288,32.6,-8.57,33.7076386002,131.05
2020-03-20 07:00:00,52.16934,-12.63438,53.6774402708,18.01934,-5.63438,18.8796941718,34.15,-7.0,34.8600415949,130.58,52.20934,-12.80438,53.7565561622,18.01934,-5.63438,18.8796941718,34.19,-7.17,34.9337229622,130.15
2020-03-20 07:30:00,56.1764,-10.53684,57.1560400495,19.4064,-6.12684,20.350590393,36.77,-4.41,37.0335118508,129.83,56.2264,-10.70684,57.2367406457,19.4064,-6.12684,20.350590393,36.82,-4.58,37.1037572221,129.46
2020-03-20 08:00:00,59.90244,-15.73408,61.9343490432,21.87244,-6.67408,22.8680339207,38.03,-9.06,39.094302654,131.26,60.36244,0.21592000000000003,60.362826178,21.87244,-6.67408,22.8680339207,38.49,6.89,39.101818372,130.88
2020-03-20 08:30:00,62.34982,-16.07854,64.3895915701,22.16982,-6.75854,23.1771176328,40.18,-9.32,41.2467550239,131.15,62.90982,3.05146,62.9837825203,22.16982,-6.75854,23.1771176328,40.74,9.81,41.9044591899,130.74
2020-03-20 09:00:00,63.00918,-16.089480000000002,65.0309782407,24.37918,-7.24948,25.4342166725,38.63,-8.84,39.6285566227,130.68,63.55918,2.90052,63.6253281213,24.37918,-7.24948,25.4342166725,39.18,10.15,40.4733850821,130.25
2020-03-20 09:30:00,63.84892,-17.38952,66.1746174224,26.08892,-7.42952,27.1261776555,37.76,-9.96,39.0514942096,130.6,64.39892,1.55048,64.4175821139,26.08892,-7.42952,27.1261776555,38.31,8.98,39.3483989509,130.13
2020-03-20 10:00:00,63.56844,-16.95328,65.7902748648,26.42844,-7.40328,27.445782838,37.14,-9.55,38.3481694478,130.66,64.09844,1.99672,64.1295322078,26.42844,-7.40328,27.445782838,37.67,9.4,38.8251065678,130.18
2020-03-20 10:30:00,62.78106,-17.01104,65.0448843231,27.80106,-7.73104,28.855985802,34.98,-9.28,36.1900373031,130.88,63.29106,2.01896,63.3232538283,27.80106,-7.73104,28.855985802,35.49,9.75,36.804926300700004,130.4
2020-03-20 11:00:00,63.03438,-16.84578,65.2465582678,28.29438,-8.00578,29.4051773161,34.74,-8.84,35.8470807738,130.36,63.54438,2.07422,63.5782244026,28.29438,-8.00578,29.4051773161,35.25,10.08,36.6629090499,129.92
2020-03-20 11:30:00,63.18494,-16.80286,65.3809815388,27.16494,-7.84286,28.2744481499,36.02,-8.96,37.1176777291,130.62,63.71494,2.18714,63.7524678784,27.16494,-7.84286,28.2744481499,36.55,10.03,37.9012321699,130.17
2020-03-20 12:00:00,65.26256,-16.70334,67.3661881429,27.47256,-8.00334,28.6145942503,37.79,-8.7,38.7785262742,131.74,65.82256,2.62666,65.8749478004,27.47256,-8.00334,28.6145942503,38.35,10.63,39.795972158,131.32
2020-03-20 12:30:00,66.32522,-17.0489,68.4813828661,27.94522,-8.2089,29.1259568093,38.38,-8.84,39.3848955819,132.21,66.88522,2.4011,66.9283044433,27.94522,-8.2089,29.1259568093,38.94,10.61,40.3595800275,131.78
2020-03-20 13:00:00,65.48024,-16.92448,67.6320918923,26.34024,-7.74448,27.4551491296,39.14,-9.18,40.2021392466,132.4,66.04024,2.54552,66.0892803057,26.34024,-7.74448,27.4551491296,39.7,10.29,41.0118775479,131.94
2020-03-20 13:30:00,65.03988,-17.06882,67.2423274925,27.47988,-7.7388200000000005,28.5487852597,37.56,-9.33,38.7014534611,132.82,65.58988,2.51118,65.6379340276,27.47988,-7.7388200000000005,28.5487852597,38.11,10.25,39.464345934,132.36
2020-03-20 14:00:00,63.41188,-17.53128,65.7906703384,25.75188,-7.59128,26.847473914200002,37.66,-9.94,38.9497008974,132.88,63.97188,2.05872,64.0049979203,25.75188,-7.59128,26.847473914200002,38.22,9.65,39.4194228776,132.42
2020-03-20 14:30:00,63.68402,-18.01098,66.1819446973,26.08402,-7.77098,27.2169842106,37.6,-10.24,38.9694444405,133.23,64.23402,1.6690200000000002,64.2556997715,26.08402,-7.77098,27.2169842106,38.15,9.44,39.3005865096,132.77
2020-03-20 15:00:00,62.8657,-18.21456,65.451252337,27.3657,-7.53456,28.3839942729,35.5,-10.68,37.0717196796,133.27,63.4057,1.49544,63.4233327198,27.3657,-7.53456,28.3839942729,36.04,9.03,37.1540374657,132.82
2020-03-20 15:30:00,62.49048,-18.39946,65.1429214798,25.40048,-7.22946,26.409268754,37.09,-11.17,38.735474697,133.54,63.04048,1.37054,63.0553764442,25.40048,-7.22946,26.409268754,37.64,8.6,38.609967625,133.07
2020-03-20 16:00:00,63.26414,-18.38392,65.8811044572,25.29414,-7.23392,26.3082328731,37.97,-11.15,39.5732662286,133.54,63.83414,1.40608,63.8496240436,25.29414,-7.23392,26.3082328731,38.54,8.64,39.4965973218,133.07
2020-03-20 16:30:00,63.77682,-18.43962,66.3890228506,25.08682,-7.55962,26.201076166,38.69,-10.88,40.1906767796,133.46,64.34682,1.3603800000000001,64.3611985427,25.08682,-7.55962,26.201076166,39.26,8.92,40.2605762502,133.04
2020-03-20 17:00:00,64.47526,-18.35852,67.0380071949,25.31526,-7.73852,26.471627843,39.16,-10.62,40.5744993808,132.96,65.04526,1.31148,65.0584800642,25.31526,-7.73852,26.471627843,39.73,9.05,40.7477042298,132.54
2020-03-20 17:30:00,65.5085,-18.88834,68.1772173105,31.7785,-9.55834,33.1848598883,33.73,-9.33,34.9965969774,132.86,66.0285,0.7416600000000001,66.0326651878,31.7785,-9.55834,33.1848598883,34.25,10.3,35.7652415062,132.41
2020-03-20 18:00:00,65.7139,-18.76028,68.3393353705,32.1539,-9.85028,33.6288760039,33.56,-8.91,34.7226395886,132.23,66.2339,0.7697200000000001,66.2383723991,32.1539,-9.85028,33.6288760039,34.08,10.62,35.6963695633,131.85
2020-03-20 18:30:00,67.00158,-18.34502,69.4676290174,32.13158,-9.85502,33.608925191,34.87,-8.49,35.888675094,131.5,67.53158,0.92498,67.5379144281,32.13158,-9.85502,33.608925191,35.4,10.78,37.0049780435,131.07
2020-03-20 19:00:00,62.83224,-17.67926,65.2720967762,32.52224,-10.08926,34.0512740138,30.31,-7.59,31.2458669267,131.4,63.33224,1.59074,63.3522144614,32.52224,-10.08926,34.0512740138,30.81,11.68,32.9496358098,131.01
2020-03-20 19:30:00,60.39302,-17.62716,62.9129051498,32.24302,-10.07716,33.7810818712,28.15,-7.55,29.1448966373,131.75,60.86302,1.71284,60.8871170642,32.24302,-10.07716,33.7810818712,28.62,11.79,30.9533277694,131.32
2020-03-20 20:00:00,66.50502,-18.53418,69.0393620587,24.52502,-7.70418,25.7066332971,41.98,-10.83,43.3544611315,132.61,67.08502,1.03582,67.0930162645,24.52502,-7.70418,25.7066332971,42.56,8.74,43.4481438038,132.19
2020-03-20 20:30:00,64.68348,-19.27702,67.4948596931,24.48348,-7.71702,25.6708626772,40.2,-11.56,41.8290999186,132.91,65.28348,0.35298,65.2844342534,24.48348,-7.71702,25.6708626772,40.8,8.07,41.5904424117,132.49
2020-03-20 21:00:00,61.47888,-21.5939,65.1609484528,24.17888,-7.5439,25.3284161618,37.3,-14.05,39.858405638,131.78,62.07888,-1.7539,62.1036513199,24.17888,-7.5439,25.3284161618,37.9,5.79,38.339719613,131.38
2020-03-20 21:30:00,58.77852,-21.96626,62.748952117,24.04852,-7.43626,25.1719939015,34.73,-14.53,37.6469626929,130.1,59.37852,-2.61626,59.4361291958,24.04852,-7.43626,25.1719939015,35.33,4.82,35.6572755549,129.78
2020-03-20 22:00:00,56.77238,-21.7484,60.7955264261,24.53238,-7.5084,25.6556765458,32.24,-14.24,35.2447896859,129.92,57.35238,-2.4684,57.4054743925,24.53238,-7.5084,25.6556765458,32.82,5.04,33.2047285789,129.6
2020-03-20 22:30:00,54.23608,-22.54626,58.7357320015,24.42608,-7.46626,25.5416996802,29.81,-15.08,33.407222273,130.96,54.79608,-2.97626,54.8768485516,24.42608,-7.46626,25.5416996802,30.37,4.49,30.7001140063,130.63
2020-03-20 23:00:00,51.63272,-23.03598,56.5384307278,24.35272,-7.31598,25.4279085801,27.28,-15.72,31.4851838172,130.67,52.14272,-3.59598,52.2665698239,24.35272,-7.31598,25.4279085801,27.79,3.7199999999999998,28.0378761678,130.31
2020-03-20 23:30:00,49.19184,-23.38688,54.468185932,23.43184,-7.00688,24.4570540564,25.76,-16.38,30.5267423745,131.11,49.71184,-3.79688,49.8566277833,23.43184,-7.00688,24.4570540564,26.28,3.21,26.475318695,130.78
2020-03-21 00:00:00,47.31248,-22.42324,52.3571624121,23.71248,-7.11324,24.75641111,23.6,-15.31,28.1310522377,132.1,47.80248,-2.55324,47.8706186366,23.71248,-7.11324,24.75641111,24.09,4.5600000000000005,24.5177833419,131.75
2020-03-21 00:30:00,46.30552,-21.99976,51.2658816615,22.63552,-6.72976,23.6147503762,23.67,-15.27,28.1680989774,130.67,46.78552,-2.5397600000000002,46.8544049426,22.63552,-6.72976,23.6147503762,24.15,4.19,24.5107853811,130.34
2020-03-21 01:00:00,45.49724,-22.14486,50.6003327265,23.61724,-7.03486,24.642712521900002,21.88,-15.11,26.5903459925,130.71,45.95724,-2.64486,46.0332835331,23.61724,-7.03486,24.642712521900002,22.34,4.39,22.7672506026,130.43
2020-03-21 01:30:00,44.7914,-22.38468,50.07338028,24.3314,-7.32468,25.4099973054,20.46,-15.06,25.4050231254,131.24,45.2414,-2.72468,45.3233731651,24.3314,-7.32468,25.4099973054,20.91,4.6,21.41,130.93
2020-03-21 02:00:00,43.69008,-22.77082,49.2679747288,24.13008,-7.27082,25.2016980436,19.56,-15.5,24.9568347352,132.51,44.13008,-2.75082,44.2157321717,24.13008,-7.27082,25.2016980436,20.0,4.52,20.5043995279,132.19
2020-03-21 02:30:00,43.11604,-22.96562,48.8509222765,24.17604,-7.23562,25.2355920649,18.94,-15.73,24.6202457339,132.79,43.55604,-2.87562,43.6508626589,24.17604,-7.23562,25.2355920649,19.38,4.36,19.8643902499,132.47
2020-03-21 03:00:00,41.99924,-24.80766,48.778644459,23.72924,-7.11766,24.7737343744,18.27,-17.69,25.4308670713,133.71,42.43924,-4.46766,42.6737516238,23.72924,-7.11766,24.7737343744,18.71,2.65,18.8967351677,133.36
2020-03-21 03:30:00,41.80036,-23.5381,47.9719944107,23.32036,-7.0281,24.3563827392,18.48,-16.51,24.7808494608,133.39,42.17036,-6.4381,42.6589778844,23.32036,-7.0281,24.3563827392,18.85,0.59,18.8592311614,133.04
2020-03-21 04:00:00,41.46974,-20.12824,46.0964790539,23.09974,-7.10824,24.1686794005,18.37,-13.02,22.5161564216,131.6,41.71974,-8.94824,42.6685798307,23.09974,-7.10824,24.1686794005,18.62,-1.8399999999999999,18.7106921304,131.23
2020-03-21 04:30:00,41.19888,-25.15994,48.2739090406,22.70888,-6.96994,23.7544373635,18.49,-18.19,25.9375442168,133.35,41.63888,-4.57994,41.8900009317,22.70888,-6.96994,23.7544373635,18.93,2.39,19.0802777758,133.02
2020-03-21 05:00:00,41.02668,-26.11714,48.6342829042,22.85668,-7.03714,23.915458599,18.17,-19.08,26.3475862272,132.09,41.47668,-5.81714,41.8826229074,22.85668,-7.03714,23.915458599,18.62,1.22,18.6599249731,131.72
2020-03-21 05:30:00,41.31076,-25.80624,48.7087355072,23.36076,-7.08624,24.4118804092,17.95,-18.72,25.9353214748,131.45,41.74076,-5.67624,42.124942088,23.36076,-7.08624,24.4118804092,18.38,1.4100000000000001,18.4340039058,131.09
2020-03-21 06:00:00,41.8212,-25.512,48.9885181797,23.0112,-6.9719999999999995,24.0442115579,18.81,-18.54,26.4111283364,131.33,42.2712,-5.442,42.620062335,23.0112,-6.9719999999999995,24.0442115579,19.26,1.53,19.320675454,130.98
2020-03-21 06:30:00,43.22056,-24.67562,49.7684943423,23.07056,-7.04562,24.1224273219,20.15,-17.63,26.7738566516,130.02,43.68056,-4.92562,43.9574004497,23.07056,-7.04562,24.1224273219,20.61,2.12,20.718747549,129.7
2020-03-21 07:00:00,44.81684,-24.34216,51.0008813752,23.41684,-7.19216,24.4964397628,21.4,-17.15,27.4241225931,129.98,45.29684,-4.60216,45.5300295481,23.41684,-7.19216,24.4964397628,21.88,2.59,22.0327597,129.66
2020-03-21 07:30:00,47.0072,-22.01888,51.9086498408,23.3172,-7.10888,24.3767920509,23.69,-14.91,27.9915022819,129.98,47.4772,-2.62888,47.5499267076,23.3172,-7.10888,24.3767920509,24.16,4.48,24.5718538169,129.66
2020-03-21 08:00:00,48.76376,-20.92366,53.0632060578,24.97376,-7.39366,26.0452471045,23.79,-13.53,27.3683211031,131.11,49.23376,-1.31366,49.2512824841,24.97376,-7.39366,26.0452471045,24.26,6.08,25.0102778873,130.76
2020-03-21 08:30:00,50.583,-20.24382,54.4835033491,24.563,-6.97382,25.5338037588,26.02,-13.27,29.2084456964,130.82,51.093,-0.6638200000000001,51.097312121,24.563,-6.97382,25.5338037588,26.53,6.31,27.2700751741,130.52
2020-03-21 09:00:00,52.1378,-19.79596,55.7694380567,26.4878,-7.52596,27.536223829,25.65,-12.27,28.4337018343,130.71,52.6278,-0.28596000000000005,52.6285768947,26.4878,-7.52596,27.536223829,26.14,7.24,27.1241073586,130.36
2020-03-21 09:30:00,53.11972,-19.48696,56.5813243299,27.87972,-7.74696,28.9360359504,25.24,-11.74,27.8367598689,130.83,53.60972,0.10304,53.6098190234,27.87972,-7.74696,28.9360359504,25.73,7.85,26.9008438529,130.49
2020-03-21 10:00:00,53.22444,-19.03984,56.5274846472,28.60444,-7.82984,29.6567088892,24.62,-11.21,27.0519592636,130.33,53.69444,0.35016,53.695581745,28.60444,-7.82984,29.6567088892,25.09,8.18,26.3897802189,129.93
2020-03-21 10:30:00,53.29362,-18.59188,56.4434932888,29.13362,-8.02188,30.2178485839,24.16,-10.57,26.3710162868,130.48,53.77362,0.89812,53.781119618700004,29.13362,-8.02188,30.2178485839,24.64,8.92,26.2048850408,130.12
2020-03-21 11:00:00,52.72618,-18.84052,55.9912069102,30.33618,-8.15052,31.4120167016,22.39,-10.69,24.8110499576,130.6,53.18618,0.63948,53.1900242307,30.33618,-8.15052,31.4120167016,22.85,8.79,24.482373251,130.19
2020-03-21 11:30:00,52.37312,-19.02624,55.7220020017,30.99312,-8.24624,32.071388518,21.38,-10.78,23.9439512195,130.74,52.81312,0.49376000000000003,52.8154280781,30.99312,-8.24624,32.071388518,21.82,8.74,23.5053185471,130.33
2020-03-21 12:00:00,52.88574,-18.76062,56.1147249671,31.11574,-8.29062,32.2012989758,21.77,-10.47,24.1568582394,130.81,53.32574,0.8193800000000001,53.3320347458,31.11574,-8.29062,32.2012989758,22.21,9.11,24.005753477,130.43
2020-03-21 12:30:00,53.66172,-19.7632,57.1853501135,33.68172,-9.1532,34.9032854098,19.98,-10.61,22.6223893521,130.58,54.09172,-0.25320000000000004,54.0923126035,33.68172,-9.1532,34.9032854098,20.41,8.9,22.2660750919,130.21
2020-03-21 13:00:00,52.41142,-20.85344,56.4076493594,30.92142,-8.15344,31.9783176332,21.49,-12.7,24.9621733829,130.97,52.86142,-1.2634400000000001,52.8765165745,30.92142,-8.15344,31.9783176332,21.94,6.89,22.9964279835,130.59
2020-03-21 13:30:00,51.5804,-21.29452,55.8031741587,30.4604,-8.12452,31.5252881571,21.12,-13.17,24.8898232215,131.16,52.0204,-1.64452,52.0463875998,30.4604,-8.12452,31.5252881571,21.56,6.48,22.512751942,130.78
2020-03-21 14:00:00,50.4354,-21.54092,54.8428738088,30.6054,-8.14092,31.6696240522,19.83,-13.4,23.9330085865,131.54,50.8754,-1.79092,50.9069122969,30.6054,-8.14092,31.6696240522,20.27,6.35,21.2413605967,131.16
2020-03-21 14:30:00,50.18024,-21.8414,54.7275364,30.26024,-8.2014,31.3519550717,19.92,-13.64,24.1424108158,131.75,50.61024,-2.0114,50.6501937096,30.26024,-8.2014,31.3519550717,20.35,6.19,21.2706041287,131.39
2020-03-21 15:00:00,49.99656,-21.92218,54.5915560118,27.86656,-7.63218,28.8928250226,22.13,-14.29,26.3427599162,131.75,50.44656,-2.10218,50.4903414188,27.86656,-7.63218,28.8928250226,22.58,5.53,23.247307371,131.39
2020-03-21 15:30:00,53.50386,-22.10796,57.8914927279,26.89386,-7.66796,27.965645286,26.61,-14.44,30.2754966929,131.75,54.00386,-2.26796,54.0514619364,26.89386,-7.66796,27.965645286,27.11,5.4,27.6425776656,131.42
2020-03-21 16:00:00,53.65786,-22.00958,57.996444301,25.40786,-7.37958,26.4578447867,28.25,-14.63,31.8135097089,131.38,54.17786,-2.28958,54.2262177434,25.40786,-7.37958,26.4578447867,28.77,5.09,29.2167931163,131.04
2020-03-21 16:30:00,54.67626,-21.81078,58.8659794091,23.66626,-6.91078,24.6546292326,31.01,-14.9,34.4039256481,131.52,55.21626,-2.07078,55.2550766735,23.66626,-6.91078,24.6546292326,31.55,4.84,31.9190867664,131.18
2020-03-21 17:00:00,56.26098,-21.33044,60.1688087065,21.86098,-6.44044,22.7899476514,34.4,-14.89,37.4842913765,130.55,56.84098,-1.86044,56.8714185189,21.86098,-6.44044,22.7899476514,34.98,4.58,35.2785600613,130.23
2020-03-21 17:30:00,58.57004,-20.9203,62.1941198,23.47004,-7.0603,24.5089904666,35.1,-13.86,37.7373766974,130.04,59.18004,-1.5803,59.201135821,23.47004,-7.0603,24.5089904666,35.71,5.48,36.1280292848,129.72
2020-03-21 18:00:00,50.5868,-20.42,54.5527335176,22.6468,-6.36,23.5229069258,27.94,-14.06,31.2782224559,130.55,51.1168,-0.9400000000000001,51.1254422205,22.6468,-6.36,23.5229069258,28.47,5.42,28.9813267467,130.21
2020-03-21 18:30:00,51.51254,-20.02556,55.268117668,28.50254,-8.26556,29.6768305007,23.01,-11.76,25.8410081073,129.62,51.97254,-0.80556,51.9787826037,28.50254,-8.26556,29.6768305007,23.47,7.46,24.627068441,129.27
2020-03-21 19:00:00,54.10924,-18.53396,57.195432743,27.86924,-8.04396,29.0068928129,26.24,-10.49,28.2591171129,131.08,54.54924,0.44604000000000005,54.5510635667,27.86924,-8.04396,29.0068928129,26.68,8.49,27.9982588744,130.74
2020-03-21 19:30:00,53.97502,-19.07372,57.2460442183,29.60502,-8.63372,30.8382608173,24.37,-10.44,26.5120821514,131.46,54.41502,0.18628000000000003,54.415338847,29.60502,-8.63372,30.8382608173,24.81,8.82,26.3311317645,131.1
2020-03-21 20:00:00,54.20392,-19.58626,57.6340743324,28.87392,-8.33626,30.053227563,25.33,-11.25,27.715905181,131.54,54.64392,-0.31626000000000004,54.6448351938,28.87392,-8.33626,30.053227563,25.77,8.02,26.9891329983,131.2
2020-03-21 20:30:00,56.92554,-20.79472,60.6047645336,22.22554,-6.38472,23.1244303231,34.7,-14.41,37.5731034119,132.5,57.44554,-1.25472,57.4592411033,22.22554,-6.38472,23.1244303231,35.22,5.13,35.5916464918,132.18
2020-03-21 21:00:00,55.85542,-21.20492,59.7450966656,21.33542,-6.29492,22.2446884533,34.52,-14.91,37.6023735953,132.4,56.37542,-1.7149200000000002,56.4014975934,21.33542,-6.29492,22.2446884533,35.04,4.58,35.3380531439,132.07
2020-03-21 21:30:00,54.25614,-21.32352,58.2959795603,19.53614,-6.07352,20.4584557406,34.72,-15.25,37.9215097273,131.4,54.78614,-2.12352,54.8272785508,19.53614,-6.07352,20.4584557406,35.25,3.95,35.4706216467,131.11
2020-03-21 22:00:00,51.5415,-21.41002,55.8114251623,17.5215,-5.50002,18.364454314,34.02,-15.91,37.556470814,131.51,52.0615,-2.17002,52.1067056054,17.5215,-5.50002,18.364454314,34.54,3.33,34.7001512965,131.22
2020-03-21 22:30:00,48.52514,-21.41526,53.040574779,13.90514,-4.26526,14.5445990418,34.62,-17.15,38.6350475605,131.42,49.04514,-2.22526,49.0955959296,13.90514,-4.26526,14.5445990418,35.14,2.04,35.1991647628,131.13
2020-03-21 23:00:00,46.43474,-21.8903,51.3358579646,12.36474,-3.7803,12.9297124236,34.07,-18.11,38.5841547789,132.07,46.95474,-2.5003,47.0212623029,12.36474,-3.7803,12.9297124236,34.59,1.28,34.6136750433,131.8
2020-03-21 23:30:00,43.7138,-22.75236,49.2804849409,12.3438,-3.82236,12.9220677296,31.37,-18.93,36.63907477,132.8,44.2238,-3.16236,44.3367230094,12.3438,-3.82236,12.9220677296,31.88,0.66,31.8868311376,132.5
2020-03-22 00:00:00,41.25126,-24.0101,47.7299838005,12.55126,-3.6401,13.0684526857,28.7,-20.37,35.1941316131,132.06,41.78126,-4.4301,42.015467071,12.55126,-3.6401,13.0684526857,29.23,-0.79,29.2406737268,131.77
2020-03-22 00:30:00,40.62492,-23.84576,47.1063095029,12.11492,-3.46576,12.6009038955,28.51,-20.38,35.045177985,131.5,41.15492,-4.15576,41.3642089418,12.11492,-3.46576,12.6009038955,29.04,-0.6900000000000001,29.0481961574,131.25
2020-03-22 01:00:00,39.4733,-23.76392,46.0745624684,10.9633,-3.05392,11.380701835,28.51,-20.71,35.2381072136,131.28,40.0233,-4.13392,40.2362254375,10.9633,-3.05392,11.380701835,29.06,-1.08,29.0800618981,131.04
2020-03-22 01:30:00,38.45256,-23.93736,45.2945534731,9.98256,-2.82736,10.3752334298,28.47,-21.11,35.442530948,131.65,39.00256,-4.22736,39.2309859566,9.98256,-2.82736,10.3752334298,29.02,-1.4,29.0537501882,131.4
2020-03-22 02:00:00,37.02522,-23.83868,44.0357761393,9.22522,-2.64868,9.5979263276,27.8,-21.19,34.9550582892,132.01,37.54522,-4.01868,37.759678677,9.22522,-2.64868,9.5979263276,28.32,-1.37,28.3531179943,131.75
2020-03-22 02:30:00,36.0931,-23.85578,43.2644207984,9.3131,-2.66578,9.6871159082,26.78,-21.19,34.1494436265,131.95,36.6231,-4.05578,36.8469918042,9.3131,-2.66578,9.6871159082,27.31,-1.3900000000000001,27.3453506103,131.68
2020-03-22 03:00:00,36.0491,-24.14934,43.3904163756,8.8091,-2.56934,9.1761512,27.24,-21.58,34.7521797877,132.47,36.5791,-4.20934,36.8204983677,8.8091,-2.56934,9.1761512,27.77,-1.6400000000000001,27.818384209,132.2
2020-03-22 03:30:00,35.79864,-24.19886,43.2102702045,8.82864,-2.62886,9.2117202058,26.97,-21.57,34.534704284200004,132.29,36.31864,-4.30886,36.5733493947,8.82864,-2.62886,9.2117202058,27.49,-1.6800000000000002,27.5412871885,132.02
2020-03-22 04:00:00,35.86896,-24.4657,43.4183459838,8.59896,-2.4357,8.9372673436,27.27,-22.03,35.0567226078,132.71,36.39896,-4.4557,36.6706633642,8.59896,-2.4357,8.9372673436,27.8,-2.02,27.8732918759,132.43
2020-03-22 04:30:00,34.83514,-24.23364,42.4353188567,6.61514,-1.68364,6.8260325863,28.22,-22.55,36.1229968303,132.83,35.37514,-4.21364,35.625205853,6.61514,-1.68364,6.8260325863,28.76,-2.5300000000000002,28.8710668317,132.53
2020-03-22 05:00:00,35.23458,-24.71076,43.0359999019,8.67458,-2.25076,8.9618222898,26.56,-22.46,34.7834040887,133.13,35.76458,-4.62076,36.0618441785,8.67458,-2.25076,8.9618222898,27.09,-2.37,27.1934734817,132.82
2020-03-22 05:30:00,34.05298,-24.6828,42.0576516548,10.11298,-2.4928,10.4156812701,23.94,-22.19,32.642299245,132.93,34.56298,-4.6328,34.8720865782,10.11298,-2.4928,10.4156812701,24.45,-2.14,24.5434736743,132.63
2020-03-22 06:00:00,34.4329,-24.54398,42.2851221667,10.4429,-2.7539800000000003,10.7999336225,23.99,-21.79,32.4087056206,133.11,34.9229,-4.45398,35.205779103,10.4429,-2.7539800000000003,10.7999336225,24.48,-1.7000000000000002,24.538956783,132.78
2020-03-22 06:30:00,36.03434,-24.53926,43.5964326589,11.96434,-3.2192600000000002,12.3898775855,24.07,-21.32,32.1544289329,132.86,36.53434,-4.51926,36.8127927517,11.96434,-3.2192600000000002,12.3898775855,24.57,-1.3,24.6043674985,132.54
2020-03-22 07:00:00,37.07358,-23.8773,44.09734447,11.853580000000001,-3.1873,12.2746177173,25.22,-20.69,32.620921201,132.35,37.57358,-3.9573,37.7813993561,11.853580000000001,-3.1873,12.2746177173,25.72,-0.77,25.7315234683,132.08
2020-03-22 07:30:00,38.28674,-23.42578,44.8847594227,11.97674,-3.03578,12.3554951838,26.31,-20.39,33.2861562816,132.16,38.80674,-3.56578,38.9702175569,11.97674,-3.03578,12.3554951838,26.83,-0.53,26.8352343012,131.86
2020-03-22 08:00:00,40.07786,-23.23872,46.3278854408,13.89786,-3.40872,14.3097828292,26.18,-19.83,32.8423704991,132.49,40.59786,-3.27872,40.7300410191,13.89786,-3.40872,14.3097828292,26.7,0.13,26.7003164775,132.18
2020-03-22 08:30:00,42.91952,-23.13004,48.7553478855,18.58952,-4.58004,19.1454177346,24.33,-18.55,30.5949571008,131.98,43.41952,-3.33004,43.5470307074,18.58952,-4.58004,19.1454177346,24.83,1.25,24.8614440449,131.64
2020-03-22 09:00:00,45.1783,-22.47292,50.45900241,21.6483,-5.15292,22.2531228689,23.53,-17.32,29.2171747436,131.2,45.6583,-2.86292,45.747969024,21.6483,-5.15292,22.2531228689,24.01,2.29,24.1189593474,130.87
2020-03-22 09:30:00,47.47846,-21.9624,52.312055759,22.02846,-5.0624,22.6026755879,25.45,-16.9,30.5501636657,131.89,47.96846,-2.1824,48.0180801837,22.02846,-5.0624,22.6026755879,25.94,2.88,26.099386966,131.5
2020-03-22 10:00:00,49.9557,-21.08774,54.2242080698,20.0757,-4.97774,20.683607664,29.88,-16.11,33.9462295403,131.11,50.5057,-1.48774,50.527607333,20.0757,-4.97774,20.683607664,30.43,3.49,30.6294792643,130.77
2020-03-22 10:30:00,50.06492,-19.24198,53.6353429086,19.33492,-4.87198,19.9392908732,30.73,-14.37,33.9238824429,130.84,50.61492,0.29802,50.6157973614,19.33492,-4.87198,19.9392908732,31.28,5.17,31.7043735153,130.51
2020-03-22 11:00:00,49.96604,-18.6666,53.3389830128,17.64604,-4.1266,18.1221288827,32.32,-14.54,35.4400056433,131.34,50.54604,0.9934000000000001,50.5558008862,17.64604,-4.1266,18.1221288827,32.9,5.12,33.2960117732,130.94
2020-03-22 11:30:00,50.29702,-18.45452,53.5757363861,16.92702,-3.74452,17.3362463097,33.37,-14.71,36.4683561461,131.57,50.87702,1.2654800000000002,50.892755906,16.92702,-3.74452,17.3362463097,33.95,5.01,34.3176718325,131.14
2020-03-22 12:00:00,49.59986,-18.10874,52.8022023822,15.19986,-3.10874,15.514509609,34.4,-15.0,37.5281227881,131.44,50.19986,1.5812599999999999,50.22475811,15.19986,-3.10874,15.514509609,35.0,4.69,35.3128319453,131.02
2020-03-22 12:30:00,49.49492,-17.99906,52.6660542161,14.81492,-3.11906,15.1396958321,34.68,-14.88,37.7374720934,131.39,50.08492,1.67094,50.1127853136,14.81492,-3.11906,15.1396958321,35.27,4.79,35.5937775461,130.97
2020-03-22 13:00:00,49.79264,-18.05442,52.9647909437,15.00264,-3.16442,15.3327349454,34.79,-14.89,37.8425184151,131.56,50.38264,1.67558,50.4104947576,15.00264,-3.16442,15.3327349454,35.38,4.84,35.7095225395,131.12
2020-03-22 13:30:00,48.55174,-18.40696,51.9238638149,15.26174,-3.23696,15.6012377031,33.29,-15.17,36.583507213,131.3,49.13174,1.23304,49.147210125,15.26174,-3.23696,15.6012377031,33.87,4.47,34.1636912526,130.87
2020-03-22 14:00:00,47.82598,-19.20672,51.5385531046,16.85598,-3.81672,17.282691148,30.97,-15.39,34.5831317263,131.83,48.38598,0.58328,48.3894955142,16.85598,-3.81672,17.282691148,31.53,4.4,31.8355288946,131.39
2020-03-22 14:30:00,47.51814,-19.61776,51.4084636658,16.99814,-4.04776,17.4734405449,30.52,-15.57,34.2621555072,131.99,48.06814,0.22224000000000002,48.0686537535,16.99814,-4.04776,17.4734405449,31.07,4.27,31.3620439385,131.59
2020-03-22 15:00:00,47.39544,-19.52402,51.2592927161,15.55544,-3.73402,15.9973316198,31.84,-15.79,35.5402546417,132.35,47.96544,0.41598,47.9672437582,15.55544,-3.73402,15.9973316198,32.41,4.15,32.6746170597,131.94
2020-03-22 15:30:00,47.11858,-19.4506,50.9753511177,13.53858,-3.2106,13.9140612611,33.58,-16.24,37.300857899,132.24,47.70858,0.45940000000000003,47.7107917978,13.53858,-3.2106,13.9140612611,34.17,3.67,34.3665214999,131.85
2020-03-22 16:00:00,47.83964,-19.57424,51.6892834822,13.91964,-3.45424,14.3418322298,33.92,-16.12,37.5555694938,131.98,48.42964,0.26576,48.43036918,13.91964,-3.45424,14.3418322298,34.51,3.7199999999999998,34.7099193315,131.6
2020-03-22 16:30:00,49.73842,-19.7382,53.5117460315,14.47842,-3.6482,14.9309748153,35.26,-16.09,38.7576534377,132.3,50.33842,0.18180000000000002,50.3387482893,14.47842,-3.6482,14.9309748153,35.86,3.83,36.0639501442,131.92
2020-03-22 17:00:00,51.37088,-19.56598,54.9708548718,14.03088,-3.67598,14.5044276873,37.34,-15.89,40.5803856561,131.98,51.99088,0.29402,51.9917113676,14.03088,-3.67598,14.5044276873,37.96,3.9699999999999998,38.1670342049,131.66
2020-03-22 17:30:00,51.28108,-19.62394,54.9076332315,15.67108,-4.33394,16.2593291464,35.61,-15.29,38.7537894921,131.36,51.88108,0.01606,51.8810824857,15.67108,-4.33394,16.2593291464,36.21,4.35,36.4703523427,130.99
2020-03-22 18:00:00,55.16184,-19.38084,58.4674743023,14.32184,-4.19084,14.9224073424,40.84,-15.19,43.5734058802,130.74,55.82184,0.11916000000000002,55.8219671822,14.32184,-4.19084,14.9224073424,41.5,4.31,41.72320817,130.4
2020-03-22 18:30:00,57.6232,-18.84706,60.6270966556,15.6532,-4.5270600000000005,16.2946906225,41.97,-14.32,44.3457247094,129.8,58.3032,0.39294,58.3045241133,15.6532,-4.5270600000000005,16.2946906225,42.65,4.92,42.9328417415,129.47
2020-03-22 19:00:00,53.68552,-17.74182,56.5411994441,22.535519999999998,-6.14182,23.3574744907,31.15,-11.6,33.2397728632,130.56,54.21552,1.22818,54.2294296022,22.535519999999998,-6.14182,23.3574744907,31.68,7.37,32.5259788477,130.17
2020-03-22 19:30:00,52.27454,-17.0963,54.9991909568,22.67454,-6.2363,23.5165091351,29.6,-10.86,31.5293450614,131.5,52.75454,2.1537,52.7984840152,22.67454,-6.2363,23.5165091351,30.08,8.39,31.2281683741,131.11
2020-03-22 20:00:00,57.39384,-17.57128,60.0233517123,15.47384,-4.16128,16.0236068219,41.92,-13.41,44.0126629506,131.54,57.97384,1.68872,57.9984301476,15.47384,-4.16128,16.0236068219,42.5,5.85,42.900728432,131.2
2020-03-22 20:30:00,57.36216,-18.16348,60.1691732167,11.60216,-3.49348,12.1167041383,45.76,-14.67,48.0539956715,132.3,57.98216,1.30652,57.9968781296,11.60216,-3.49348,12.1167041383,46.38,4.8,46.6277213683,131.97
2020-03-22 21:00:00,55.64226,-19.13966,58.842057092,12.92226,-3.99966,13.5270870339,42.72,-15.14,45.3234817727,132.99,56.26226,0.50034,56.2644847166,12.92226,-3.99966,13.5270870339,43.34,4.5,43.5729916347,132.66
2020-03-22 21:30:00,53.27066,-19.48724,56.7231499447,11.27066,-3.33724,11.7543586662,42.0,-16.15,44.9980277346,133.52,53.87066,0.16276000000000002,53.8709058737,11.27066,-3.33724,11.7543586662,42.6,3.5,42.7435375232,133.21
2020-03-22 22:00:00,49.6238,-22.11404,54.3281905788,11.0138,-3.10404,11.4428516884,38.61,-19.01,43.036173157,131.99,50.2838,-2.27404,50.3351944504,11.0138,-3.10404,11.4428516884,39.27,0.8300000000000001,39.2787703474,131.69
2020-03-22 22:30:00,47.89476,-22.42838,52.8861065393,12.33476,-3.65838,12.8658481447,35.56,-18.77,40.2097811484,131.89,48.49476,-2.61838,48.5653957184,12.33476,-3.65838,12.8658481447,36.16,1.04,36.1749526606,131.58
2020-03-22 23:00:00,45.83732,-22.9293,51.2524409494,13.36732,-4.0593,13.9700809043,32.47,-18.87,37.5549970044,132.27,46.43732,-2.9993,46.5340787947,13.36732,-4.0593,13.9700809043,33.07,1.06,33.0869838456,131.98
2020-03-22 23:30:00,43.6117,-23.44558,49.5143978902,13.1617,-4.14558,13.799136945,30.45,-19.3,36.0512482447,133.41,44.1717,-3.23558,44.2900446921,13.1617,-4.14558,13.799136945,31.01,0.91,31.0233492712,133.1
2020-03-23 00:00:00,40.77706,-23.15876,46.8945283267,9.85706,-3.17876,10.3569371429,30.92,-19.98,36.8136768063,133.2,41.34706,-3.03876,41.4585749029,9.85706,-3.17876,10.3569371429,31.49,0.14,31.4903112084,132.94
2020-03-23 00:30:00,39.74202,-23.1347,45.9852421737,9.01202,-2.8847,9.4624520379,30.73,-20.25,36.8021113525,133.02,40.31202,-2.9947,40.4231021146,9.01202,-2.8847,9.4624520379,31.3,-0.11,31.3001932901,132.77
2020-03-23 01:00:00,38.93682,-23.13066,45.2891088867,8.61682,-2.75066,9.0452041076,30.32,-20.38,36.5328181229,132.62,39.49682,-3.10066,39.6183402296,8.61682,-2.75066,9.0452041076,30.88,-0.35000000000000003,30.8819834208,132.38
2020-03-23 01:30:00,39.451,-23.60044,45.9713189847,10.041,-2.95044,10.4655041538,29.41,-20.65,35.9356452565,132.76,40.011,-3.5804400000000003,40.1708808914,10.041,-2.95044,10.4655041538,29.97,-0.63,29.9766208903,132.44
2020-03-23 02:00:00,39.31064,-23.93242,46.0226807592,9.91064,-2.9224200000000002,10.3325371456,29.4,-21.01,36.1355794197,133.27,39.87064,-3.75242,40.0468299603,9.91064,-2.9224200000000002,10.3325371456,29.96,-0.8300000000000001,29.9714947909,132.97
2020-03-23 02:30:00,38.31606,-23.87578,45.1461329964,10.09606,-2.9357800000000003,10.5142394747,28.22,-20.94,35.1404610101,132.7,38.84606,-3.83578,39.0349790026,10.09606,-2.9357800000000003,10.5142394747,28.75,-0.9,28.764083507,132.44
2020-03-23 03:00:00,37.54738,-23.77068,44.4392953649,10.15738,-3.10068,10.620102868,27.39,-20.67,34.3141515996,132.95,38.08738,-3.64068,38.2609862148,10.15738,-3.10068,10.620102868,27.93,-0.54,27.9352197056,132.65
2020-03-23 03:30:00,37.99938,-23.7511,44.8114676349,11.63938,-3.4511,12.1402330288,26.36,-20.3,33.2707018261,132.95,38.51938,-3.6411,38.6910874078,11.63938,-3.4511,12.1402330288,26.88,-0.19,26.8806714946,132.65
2020-03-23 04:00:00,38.00172,-23.81916,44.8495608235,10.73172,-3.2291600000000003,11.2070196067,27.27,-20.59,34.1701770554,133.06,38.53172,-3.66916,38.7060225451,10.73172,-3.2291600000000003,11.2070196067,27.8,-0.44,27.8034817964,132.76
2020-03-23 04:30:00,36.43218,-23.50814,43.3582331952,7.62218,-2.18814,7.9300431658,28.81,-21.32,35.8407379946,132.79,36.97218,-3.44814,37.1326239769,7.62218,-2.18814,7.9300431658,29.35,-1.26,29.3770335466,132.48
2020-03-23 05:00:00,36.34614,-23.11024,43.0711630416,6.04614,-1.6302400000000001,6.2620676583,30.3,-21.48,37.1413570027,132.87,36.91614,-3.01024,37.0386681369,6.04614,-1.6302400000000001,6.2620676583,30.87,-1.38,30.9008300859,132.58
2020-03-23 05:30:00,37.43668,-22.8916,43.8808655337,5.10668,-1.2916,5.2674862299,32.33,-21.6,38.8817296426,132.96,38.01668,-2.7916,38.1190370915,5.10668,-1.2916,5.2674862299,32.91,-1.5,32.9441664032,132.63
2020-03-23 06:00:00,38.8452,-22.45122,44.8665448027,4.2952,-1.02122,4.4149329925,34.55,-21.43,40.6564558219,133.31,39.4552,-2.25122,39.519372446,4.2952,-1.02122,4.4149329925,35.16,-1.23,35.1815079268,132.96
2020-03-23 06:30:00,42.53406,-21.30148,47.5699412473,4.65406,-1.14148,4.7919986513,37.88,-20.16,42.9106047499,132.61,43.17406,-1.30148,43.1936720721,4.65406,-1.14148,4.7919986513,38.52,-0.16,38.5203322935,132.22
2020-03-23 07:00:00,44.77606,-20.04274,49.0571806755,3.63606,-0.68274,3.6996035235,41.14,-19.36,45.4676720319,132.38,45.45606,-0.13274000000000002,45.4562538121,3.63606,-0.68274,3.6996035235,41.82,0.55,41.8236165342,131.98
2020-03-23 07:30:00,48.17014,-18.68984,51.668873675,4.9801400000000005,-1.14984,5.1111570554,43.19,-17.54,46.6157451941,131.14,48.86014,0.88016,48.868066899,4.9801400000000005,-1.14984,5.1111570554,43.88,2.03,43.9269313747,130.73
2020-03-23 08:00:00,50.42356,-17.46832,53.363635621,7.90356,-1.8883200000000002,8.1260084356,42.52,-15.58,45.2845094928,130.62,51.11356,1.94168,51.1504265583,7.90356,-1.8883200000000002,8.1260084356,43.21,3.83,43.379407557,130.18
2020-03-23 08:30:00,53.78458,-8.2871,54.4192711471,8.27458,-1.8971,8.4892674941,45.51,-6.39,45.9564163094,130.95,54.13458,0.3229,54.1355430026,8.27458,-1.8971,8.4892674941,45.86,2.22,45.9137016587,130.53
2020-03-23 09:00:00,54.51856,-2.26898,54.5657553298,7.17856,-1.32898,7.3005418644,47.34,-0.9400000000000001,47.3493315687,131.74,54.60856,-2.41898,54.6621101817,7.17856,-1.32898,7.3005418644,47.43,-1.09,47.4425231201,131.34
2020-03-23 09:30:00,55.7117,-2.61566,55.7730687171,6.8117,-1.36566,6.9472501125,48.9,-1.25,48.9159738736,133.77,55.8117,-2.76566,55.8801819264,6.8117,-1.36566,6.9472501125,49.0,-1.4,49.01999592,133.37
2020-03-23 10:00:00,54.82728,-3.49438,54.9385231307,7.38728,-1.47438,7.5329743251,47.44,-2.02,47.4829864267,132.57,54.91728,-3.42438,55.0239404349,7.38728,-1.47438,7.5329743251,47.53,-1.9500000000000002,47.5699842338,132.16
2020-03-23 10:30:00,53.86092,-4.3875,54.0393269712,9.61092,-2.0275,9.8224507887,44.25,-2.36,44.3128886443,131.88,53.93092,-4.5375,54.1214655963,9.61092,-2.0275,9.8224507887,44.32,-2.51,44.3910182357,131.4
2020-03-23 11:00:00,54.42666,-3.6322,54.5477240185,9.68666,-1.9522,9.8814202823,44.74,-1.6800000000000002,44.7715311331,132.07,54.51666,-3.7822,54.6477012727,9.68666,-1.9522,9.8814202823,44.83,-1.83,44.8673355572,131.58
2020-03-23 11:30:00,54.29114,-3.58482,54.4093633204,10.24114,-2.2248200000000002,10.4800177735,44.05,-1.3599999999999999,44.070989324,132.23,54.36114,-3.73482,54.4892872272,10.24114,-2.2248200000000002,10.4800177735,44.12,-1.51,44.1458321929,131.76
2020-03-23 12:00:00,53.75668,-3.18952,53.851218022,11.29668,-2.37952,11.544569912,42.46,-0.81,42.4677253923,131.86,53.82668,-3.34952,53.9307960636,11.29668,-2.37952,11.544569912,42.53,-0.97,42.5410601654,131.46
2020-03-23 12:30:00,54.1256,-3.14588,54.2169451033,11.4256,-2.40588,11.676154929399999,42.7,-0.74,42.7064116966,132.25,54.1856,-3.28588,54.2851384334,11.4256,-2.40588,11.676154929399999,42.76,-0.88,42.7690542332,131.86
2020-03-23 13:00:00,53.58996,-3.61882,53.7120067675,11.64996,-2.44882,11.904549021,41.94,-1.17,41.9563165685,132.82,53.65996,-3.77882,53.7928507127,11.64996,-2.44882,11.904549021,42.01,-1.33,42.0310480478,132.37
2020-03-23 13:30:00,52.82654,-4.06124,52.982421601,11.77654,-2.53124,12.0455000025,41.05,-1.53,41.0785028938,132.89,52.89654,-4.21124,53.0639094518,11.77654,-2.53124,12.0455000025,41.12,-1.6800000000000002,41.1543047566,132.44
2020-03-23 14:00:00,51.16332,-4.57488,51.3674492304,10.17332,-1.9548800000000002,10.3594399287,40.99,-2.62,41.0736472693,132.29,51.22332,-4.73488,51.4416912673,10.17332,-1.9548800000000002,10.3594399287,41.05,-2.7800000000000002,41.1440262979,131.85
2020-03-23 14:30:00,50.45036,-4.62422,50.6618419991,9.36036,-1.8342200000000002,9.5383804882,41.09,-2.79,41.1846112037,132.02,50.52036,-4.78422,50.7463844578,9.36036,-1.8342200000000002,9.5383804882,41.16,-2.95,41.265580088,131.64
2020-03-23 15:00:00,50.49112,-4.51294,50.6924040296,8.51112,-1.70294,8.6798138401,41.98,-2.81,42.0739408661,132.53,50.56112,-4.6729400000000005,50.7766011456,8.51112,-1.70294,8.6798138401,42.05,-2.9699999999999998,42.1547553664,132.16
2020-03-23 15:30:00,50.61746,-4.82588,50.8469898286,7.49746,-1.36588,7.6208618034,43.12,-3.46,43.2585945218,132.27,50.67746,-4.99588,50.9231162541,7.49746,-1.36588,7.6208618034,43.18,-3.63,43.3323124239,131.87
2020-03-23 16:00:00,51.56726,-4.82946,51.7929144555,6.71726,-1.31946,6.845623171,44.85,-3.51,44.9871381619,132.23,51.63726,-4.98946,51.8777537235,6.71726,-1.31946,6.845623171,44.92,-3.67,45.0696716207,131.87
2020-03-23 16:30:00,53.14494,-5.17142,53.3959570794,6.49494,-1.50142,6.6662213900000005,46.65,-3.67,46.7941385218,131.76,53.20494,-5.33142,53.4713912258,6.49494,-1.50142,6.6662213900000005,46.71,-3.83,46.8667579421,131.39
2020-03-23 17:00:00,54.00744,-5.15996,54.2533755867,6.45744,-1.46996,6.6226364656,47.55,-3.69,47.6929617449,131.02,54.09744,-5.32996,54.3593735078,6.45744,-1.46996,6.6226364656,47.64,-3.86,47.7961211815,130.67
2020-03-23 17:30:00,54.81662,-5.93862,55.1373651504,15.23662,-3.92862,15.7349497657,39.58,-2.01,39.631004277,130.21,54.85662,-6.09862,55.1945823766,15.23662,-3.92862,15.7349497657,39.62,-2.17,39.6793812956,129.85
2020-03-23 18:00:00,48.96972,-6.13636,49.3526938569,14.67972,-3.14636,15.0131196135,34.29,-2.99,34.420113306,129.62,49.03972,-6.30636,49.443546739,14.67972,-3.14636,15.0131196135,34.36,-3.16,34.5050025359,129.2
2020-03-23 18:30:00,49.83792,-6.1886,50.2206833873,14.13792,-2.6686,14.3875712991,35.7,-3.52,35.8731152815,130.95,49.88792,-6.1386,50.2641718512,14.13792,-2.6686,14.3875712991,35.75,-3.47,35.9180094103,130.54
2020-03-23 19:00:00,51.10296,-7.23376,51.6123997165,14.21296,-2.65376,14.4585847889,36.89,-4.58,37.1732228896,133.25,51.15296,-7.40376,51.6859843565,14.21296,-2.65376,14.4585847889,36.94,-4.75,37.2441418212,132.9
2020-03-23 19:30:00,60.44684,-8.58944,61.0540657573,14.95684,-3.15944,15.2868938604,45.49,-5.43,45.8129348547,132.96,60.51684,-8.52944,61.1149676454,14.95684,-3.15944,15.2868938604,45.56,-5.37,45.8753801074,132.58
2020-03-23 20:00:00,59.32236,-8.80346,59.9720210093,6.53236,-1.17346,6.6369221437,52.79,-7.63,53.3385507865,131.64,59.38236,-8.97346,60.0565372257,6.53236,-1.17346,6.6369221437,52.85,-7.8,53.4224905822,131.27
2020-03-23 20:30:00,58.51882,-6.6584,58.8964055334,5.20882,-1.6884000000000001,5.4756278501,53.31,-4.97,53.5411710742,129.9,58.61882,-6.8084,59.0128830744,5.20882,-1.6884000000000001,5.4756278501,53.41,-5.12,53.6548460067,129.56
2020-03-23 21:00:00,55.32188,-7.6799800000000005,55.8524171324,5.71188,-1.80998,5.9917944503000005,49.61,-5.87,49.9560707022,130.73,55.41188,-7.82998,55.9623537026,5.71188,-1.80998,5.9917944503000005,49.7,-6.02,50.0632639767,130.41
2020-03-23 21:30:00,53.47164,-7.9869,54.0648393681,5.21164,-1.6669,5.4717224984,48.26,-6.32,48.6720659105,130.87,53.55164,-8.1469,54.1677960259,5.21164,-1.6669,5.4717224984,48.34,-6.48,48.7723897303,130.59
2020-03-23 22:00:00,51.21182,-8.63114,51.9340647881,5.47182,-1.7811400000000002,5.7544134203,45.74,-6.85,46.2500821621,131.6,51.29182,-8.80114,52.0414341099,5.47182,-1.7811400000000002,5.7544134203,45.82,-7.02,46.354641623,131.3
2020-03-23 22:30:00,48.6259,-9.708120000000001,49.5855396738,4.8059,-1.5981200000000002,5.0646482942,43.82,-8.11,44.56416161,132.73,48.6959,-9.86812,49.6857169531,4.8059,-1.5981200000000002,5.0646482942,43.89,-8.27,44.6623443182,132.42
2020-03-23 23:00:00,45.25794,-11.22054,46.6281208171,4.06794,-1.21054,4.2442364372,41.19,-10.01,42.3888688219,132.32,45.32794,-11.38054,46.7347711595,4.06794,-1.21054,4.2442364372,41.26,-10.17,42.494899694,132.04
2020-03-23 23:30:00,42.5135,-11.45098,44.0286568636,3.4635,-0.8609800000000001,3.5689100311,39.05,-10.59,40.4604819546,132.52,42.5835,-11.62098,44.1407028536,3.4635,-0.8609800000000001,3.5689100311,39.12,-10.76,40.5727987696,132.24
2020-03-24 00:00:00,40.36874,-12.17566,42.1649364475,3.98874,-1.18566,4.1612301574,36.38,-10.99,38.0037432367,132.56,40.42874,-12.35566,42.2746419503,3.98874,-1.18566,4.1612301574,36.44,-11.17,38.1135474602,132.24
2020-03-24 00:30:00,39.06386,-12.42726,40.992949994,4.19386,-1.17726,4.3559617546,34.87,-11.25,36.6398608076,132.71,39.12386,-12.58726,41.0988507821,4.19386,-1.17726,4.3559617546,34.93,-11.41,36.7463331504,132.4
2020-03-24 01:00:00,38.85456,-12.1926,40.7226758398,4.46456,-1.2726,4.6423923524,34.39,-10.92,36.0821077544,132.19,38.91456,-12.3626,40.8310771197,4.46456,-1.2726,4.6423923524,34.45,-11.09,36.1910292752,131.91
