Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-24 01:30:00,38.22044,-12.07416,40.0822575899,4.03044,-0.97416,4.1464966296,34.19,-11.1,35.9467119498,132.65,38.26044,-12.25416,40.174938784,4.03044,-0.97416,4.1464966296,34.23,-11.28,36.0406895051,132.34
2020-03-24 02:00:00,37.20178,-12.0099,39.0923283162,2.65178,-0.3599,2.6760913995,34.55,-11.65,36.4612808332,133.11,37.26178,-12.1799,39.2019159325,2.65178,-0.3599,2.6760913995,34.61,-11.82,36.572728911,132.79
2020-03-24 02:30:00,36.34396,-11.9653,38.2629302664,2.24396,0.0247,2.2440959364,34.1,-11.99,36.1465088217,133.27,36.54396,-12.1953,38.5251392544,2.24396,0.0247,2.2440959364,34.3,-12.22,36.4117892996,132.95
2020-03-24 03:00:00,36.29972,-11.15446,37.9748818296,1.99972,0.23554000000000003,2.013543933,34.3,-11.39,36.1416947583,133.48,36.35972,-11.32446,38.0824452047,1.99972,0.23554000000000003,2.013543933,34.36,-11.56,36.2524923281,133.18
2020-03-24 03:30:00,35.2987,-22.30086,41.7531624961,2.3787000000000003,-0.04086,2.3790509094,32.92,-22.26,39.7395772499,131.57,35.8887,-2.85086,36.0017526022,2.3787000000000003,-0.04086,2.3790509094,33.51,-2.81,33.6276106793,131.21
2020-03-24 04:00:00,35.1441,-22.88314,41.9374040812,3.6641,-0.7031400000000001,3.7309562674,31.48,-22.18,38.5089963515,131.49,35.7441,-2.79314,35.8530656412,3.6641,-0.7031400000000001,3.7309562674,32.08,-2.09,32.1480092696,131.11
2020-03-24 04:30:00,35.1711,-22.87788,41.9571646862,3.0911,-0.6078800000000001,3.1503043193,32.08,-22.27,39.0522636988,131.44,35.7811,-2.78788,35.8895443285,3.0911,-0.6078800000000001,3.1503043193,32.69,-2.18,32.76260826,131.07
2020-03-24 05:00:00,35.5418,-22.54984,42.0917430295,3.1918,-0.47984000000000004,3.2276669075,32.35,-22.07,39.1612997741,130.94,36.1618,-2.62984,36.2573004741,3.1918,-0.47984000000000004,3.2276669075,32.97,-2.15,33.0400272397,130.57
2020-03-24 05:30:00,36.07824,-22.252580000000002,42.3888749338,2.33824,-0.09258000000000001,2.3400720831,33.74,-22.16,40.3664860992,130.94,36.69824,-2.28258,36.7691581431,2.33824,-0.09258000000000001,2.3400720831,34.36,-2.19,34.4297211723,130.57
2020-03-24 06:00:00,37.07036,-21.97634,43.0949081717,2.14036,-0.026340000000000002,2.1405220684,34.93,-21.95,41.2541803942,130.34,37.71036,-2.19634,37.7742658529,2.14036,-0.026340000000000002,2.1405220684,35.57,-2.17,35.6361305419,129.98
2020-03-24 06:30:00,40.98448,-18.75006,45.0698607816,2.67448,-0.36006000000000005,2.6986082476,38.31,-18.39,42.4952726783,130.72,41.66448,1.04994,41.6777070827,2.67448,-0.36006000000000005,2.6986082476,38.99,1.4100000000000001,39.0154866688,130.37
2020-03-24 07:00:00,43.20042,-17.44752,46.590688365,2.63042,-0.17752,2.6364033695,40.57,-17.27,44.0928316169,130.98,43.88042,2.13248,43.9322060717,2.63042,-0.17752,2.6364033695,41.25,2.31,41.3146293702,130.61
2020-03-24 07:30:00,46.10648,-16.85382,49.0903121459,3.9664800000000002,-0.8238200000000001,4.0511286061,42.14,-16.03,45.0859235239,130.98,46.78648,2.69618,46.8641024387,3.9664800000000002,-0.8238200000000001,4.0511286061,42.82,3.52,42.9644364562,130.57
2020-03-24 08:00:00,48.69102,-15.97012,51.2431474585,5.53102,-1.37012,5.698193666,43.16,-14.6,45.5625460219,130.81,49.40102,3.56988,49.5298376764,5.53102,-1.37012,5.698193666,43.87,4.94,44.1472592581,130.42
2020-03-24 08:30:00,50.02188,-15.26098,52.2980495745,4.96188,-0.66098,5.0057115073,45.06,-14.6,47.3662706997,131.66,50.75188,4.53902,50.9544505033,4.96188,-0.66098,5.0057115073,45.79,5.2,46.0843151191,131.27
2020-03-24 09:00:00,51.07126,-14.66896,53.1361645724,5.36126,-0.68896,5.4053468593,45.71,-13.98,47.8000470711,131.66,51.79126,5.15104,52.0467849677,5.36126,-0.68896,5.4053468593,46.43,5.84,46.7958384902,131.27
2020-03-24 09:30:00,50.91398,-14.20402,52.8581833173,6.39398,-0.8540200000000001,6.4507620016,44.52,-13.35,46.4785208457,131.53,51.62398,5.56598,51.9231686668,6.39398,-0.8540200000000001,6.4507620016,45.23,6.42,45.683359114699996,131.11
2020-03-24 10:00:00,50.09268,-14.32294,52.1001266776,7.04268,-0.9129400000000001,7.1016055245,43.05,-13.41,45.0902495003,131.21,50.77268,5.32706,51.0513721914,7.04268,-0.9129400000000001,7.1016055245,43.73,6.24,44.1729611867,130.8
2020-03-24 10:30:00,49.71824,-14.28582,51.7299530424,7.73824,-1.29582,7.8459867302,41.98,-12.99,43.9438334696,130.73,50.39824,5.21418,50.6672504501,7.73824,-1.29582,7.8459867302,42.66,6.51,43.1538607775,130.31
2020-03-24 11:00:00,49.32866,-13.94946,51.2630874186,8.69866,-1.54946,8.8355821589,40.63,-12.4,42.4800765065,130.52,49.98866,5.46054,50.2860181928,8.69866,-1.54946,8.8355821589,41.29,7.01,41.880833325,130.06
2020-03-24 11:30:00,49.1401,-13.9334,51.0772852016,9.9301,-2.0534,10.1401842966,39.21,-11.88,40.9702147907,130.14,49.7701,5.3866,50.0607462346,9.9301,-2.0534,10.1401842966,39.84,7.44,40.5287453544,129.69
2020-03-24 12:00:00,48.87252,-14.657540000000001,51.0231975674,10.60252,-2.46754,10.8858708426,38.27,-12.19,40.1645241476,130.04,49.49252,4.68246,49.7135290198,10.60252,-2.46754,10.8858708426,38.89,7.15,39.541808254,129.64
2020-03-24 12:30:00,49.11556,-15.942,51.6380247309,11.38556,-2.692,11.6994803523,37.73,-13.25,39.9889409712,130.63,49.74556,3.558,49.8726388285,11.38556,-2.692,11.6994803523,38.36,6.25,38.8658217461,130.21
2020-03-24 13:00:00,49.62164,-16.34418,52.2440367522,12.62164,-3.31418,13.0495051769,37.0,-13.03,39.2272978932,130.23,50.23164,3.04582,50.3238976686,12.62164,-3.31418,13.0495051769,37.61,6.36,38.1439602034,129.82
2020-03-24 13:30:00,48.94624,-16.82548,51.7574263982,13.41624,-3.55548,13.8793707987,35.53,-13.27,37.9272171402,130.63,49.54624,2.66452,49.61783515,13.41624,-3.55548,13.8793707987,36.13,6.22,36.6614961506,130.19
2020-03-24 14:00:00,48.00922,-17.31542,51.0363495441,14.00922,-3.72542,14.4961028965,34.0,-13.59,36.6154079589,131.26,48.59922,2.36458,48.6567099503,14.00922,-3.72542,14.4961028965,34.59,6.09,35.1220187347,130.83
2020-03-24 14:30:00,47.92242,-17.6336,51.0637071472,14.73242,-3.9736000000000002,15.258889082,33.19,-13.66,35.8911089269,130.85,48.50242,1.9464000000000001,48.5414587628,14.73242,-3.9736000000000002,15.258889082,33.77,5.92,34.2849719265,130.46
2020-03-24 15:00:00,47.714,-18.06496,51.0192961124,13.994,-3.6849600000000002,14.4710388778,33.72,-14.38,36.6581887168,131.35,48.314,1.64504,48.3419978135,13.994,-3.6849600000000002,14.4710388778,34.32,5.33,34.7314166138,130.95
2020-03-24 15:30:00,47.6052,-17.99762,50.8937068084,12.6852,-3.40762,13.1349218918,34.92,-14.59,37.845402627,131.15,48.1952,1.67238,48.2242071776,12.6852,-3.40762,13.1349218918,35.51,5.08,35.8715277065,130.77
2020-03-24 16:00:00,48.20004,-18.17532,51.5129703386,11.13004,-2.98532,11.5234511282,37.07,-15.19,40.0614652752,131.25,48.84004,1.52468,48.8638328041,11.13004,-2.98532,11.5234511282,37.71,4.51,37.9787335229,130.87
2020-03-24 16:30:00,50.04966,-18.14712,53.2380167776,9.33966,-2.53712,9.6781313697,40.71,-15.61,43.6001857794,130.33,50.72966,1.27288,50.7456266806,9.33966,-2.53712,9.6781313697,41.39,3.81,41.5649876699,129.92
2020-03-24 17:00:00,52.4389,-17.71224,55.3494505757,7.0289,-1.75224,7.2440168572,45.41,-15.96,48.1330416658,129.65,53.1389,1.49776,53.1600035574,7.0289,-1.75224,7.2440168572,46.11,3.25,46.2243939928,129.23
2020-03-24 17:30:00,56.50194,-6.82046,56.9121067821,12.63194,-3.6304600000000002,13.1432928893,43.87,-3.19,43.9858272629,131.34,56.62194,-5.71046,56.9091683543,12.63194,-3.6304600000000002,13.1432928893,43.99,-2.08,44.0391473578,130.98
2020-03-24 18:00:00,54.64084,-5.9360800000000005,54.962336574,12.12084,-3.61608,12.6487468499,42.52,-2.32,42.5832455315,132.13,54.70084,-6.09608,55.0394775418,12.12084,-3.61608,12.6487468499,42.58,-2.48,42.6521605549,131.73
2020-03-24 18:30:00,50.15456,-5.3821200000000005,50.4425128685,11.83456,-3.19212,12.2575054757,38.32,-2.19,38.3825285775,132.0,50.21456,-5.55212,50.5205707855,11.83456,-3.19212,12.2575054757,38.38,-2.36,38.4524901664,131.6
2020-03-24 19:00:00,52.07776,-5.44832,52.3619831313,12.71776,-3.80832,13.2757192137,39.36,-1.6400000000000001,39.3941518502,131.87,52.15776,-5.60832,52.4584138289,12.71776,-3.80832,13.2757192137,39.44,-1.8,39.481053684,131.54
2020-03-24 19:30:00,57.13842,-7.3109,57.6042385498,13.16842,-3.3609,13.5905457619,43.97,-3.95,44.1470655876,133.4,57.20842,-7.5009,57.6980659962,13.16842,-3.3609,13.5905457619,44.04,-4.14,44.2341632678,133.02
2020-03-24 20:00:00,55.73486,-10.88258,56.7873680203,6.57486,-0.74258,6.6166614751,49.16,-10.14,50.1948722481,133.33,55.89486,-9.23258,56.6522365655,6.57486,-0.74258,6.6166614751,49.32,-8.49,50.0454043844,132.96
2020-03-24 20:30:00,54.63298,-12.549900000000001,56.0558872349,3.50298,-0.7499,3.5823482369,51.13,-11.8,52.4739640203,131.62,54.97298,-5.2299,55.2211950621,3.50298,-0.7499,3.5823482369,51.47,-4.48,51.6646039373,131.28
2020-03-24 21:00:00,52.60258,-8.48024,53.2817594784,2.75258,-0.43024,2.7860012767,49.85,-8.05,50.4957919039,132.89,52.69258,-8.65024,53.3978898377,2.75258,-0.43024,2.7860012767,49.94,-8.22,50.6119748676,132.56
2020-03-24 21:30:00,50.15822,-9.9958,51.144531,2.74822,-0.7458,2.847618445,47.41,-9.25,48.3039397979,133.37,50.24822,-9.5958,51.1562605241,2.74822,-0.7458,2.847618445,47.5,-8.85,48.317414045,133.05
2020-03-24 22:00:00,46.25952,-21.72758,51.1080318863,2.13952,-0.32758000000000004,2.1644524681,44.12,-21.4,49.0360520434,131.2,46.95952,-2.08758,47.0058986606,2.13952,-0.32758000000000004,2.1644524681,44.82,-1.76,44.8545426908,130.89
2020-03-24 22:30:00,44.09476,-21.87006,49.2203960149,1.8947600000000002,-0.10006000000000001,1.8974001848,42.2,-21.77,47.4844490333,130.8,44.77476,-2.36006,44.8369157755,1.8947600000000002,-0.10006000000000001,1.8974001848,42.88,-2.26,42.9395156004,130.49
2020-03-24 23:00:00,41.8121,-22.24514,47.361355133,1.9621,0.024860000000000004,1.9622574830000001,39.85,-22.27,45.6505794049,131.23,42.4721,-2.6151400000000002,42.5525350083,1.9621,0.024860000000000004,1.9622574830000001,40.51,-2.64,40.5959320622,130.92
2020-03-24 23:30:00,39.66394,-23.00392,45.8520279998,2.43394,-0.38392000000000004,2.4640329726,37.23,-22.62,43.5630267543,131.03,40.28394,-3.45392,40.4317373519,2.43394,-0.38392000000000004,2.4640329726,37.85,-3.07,37.9742992035,130.71
2020-03-25 00:00:00,37.9638,-23.08242,44.4302624739,2.4838,-0.56242,2.5466799360000003,35.48,-22.52,42.0235743363,131.72,38.5738,-3.32242,38.7166181516,2.4838,-0.56242,2.5466799360000003,36.09,-2.76,36.1953823022,131.38
2020-03-25 00:30:00,37.20074,-21.8436,43.1397486955,2.17074,-0.2736,2.1879143282,35.03,-21.57,41.1383738133,131.96,37.81074,-1.9736,37.8622127762,2.17074,-0.2736,2.1879143282,35.64,-1.7000000000000002,35.6805212966,131.67
2020-03-25 01:00:00,36.67906,-21.2449,42.3874889383,1.8190600000000001,0.1051,1.8220936566,34.86,-21.35,40.8783818173,131.21,37.27906,-1.5649000000000002,37.3118912211,1.8190600000000001,0.1051,1.8220936566,35.46,-1.67,35.4993028101,130.98
2020-03-25 01:30:00,36.39792,-21.66536,42.3579556194,2.50792,-0.33536000000000005,2.5302428848,33.89,-21.33,40.0437385867,131.59,37.01792,-1.92536,37.0679566776,2.50792,-0.33536000000000005,2.5302428848,34.51,-1.5899999999999999,34.5466090955,131.34
2020-03-25 02:00:00,35.96382,-21.84918,42.0806727093,2.20382,-0.28918000000000005,2.2227117818,33.76,-21.56,40.057099246,132.13,36.56382,-1.9491800000000001,36.6157375409,2.20382,-0.28918000000000005,2.2227117818,34.36,-1.6600000000000001,34.4000755813,131.84
2020-03-25 02:30:00,35.66078,-22.25998,42.0380534731,2.34078,-0.36998000000000003,2.3698388571,33.32,-21.89,39.867210838,133.15,36.26078,-2.07998,36.3203866032,2.34078,-0.36998000000000003,2.3698388571,33.92,-1.71,33.963075538,132.86
2020-03-25 03:00:00,35.65994,-22.22106,42.0167446184,2.78994,-0.6210600000000001,2.8582303489000003,32.87,-21.6,39.3318814704,133.1,36.25994,-2.03106,36.3167792284,2.78994,-0.6210600000000001,2.8582303489000003,33.47,-1.4100000000000001,33.4996865657,132.86
2020-03-25 03:30:00,35.2584,-22.24552,41.6895422214,2.5784000000000002,-0.6055200000000001,2.6485469659,32.68,-21.64,39.1953058414,133.16,35.8484,-2.03552,35.9061432659,2.5784000000000002,-0.6055200000000001,2.6485469659,33.27,-1.43,33.30071771,132.86
2020-03-25 04:00:00,34.78112,-14.98466,37.8717090157,2.35112,-0.29466000000000003,2.3695125596,32.43,-14.69,35.601980282,131.92,34.90112,-12.27466,36.9966951952,2.35112,-0.29466000000000003,2.3695125596,32.55,-11.98,34.6846205111,131.57
2020-03-25 04:30:00,34.76908,-13.32324,37.2343611217,2.34908,-0.45324000000000003,2.3924053469,32.42,-12.87,34.8811310023,130.15,34.82908,-13.50324,37.3550840468,2.34908,-0.45324000000000003,2.3924053469,32.48,-13.05,35.0036126707,129.87
2020-03-25 05:00:00,34.93646,-13.1846,37.3415306929,2.35646,-0.36460000000000004,2.3844992958,32.58,-12.82,35.0115523792,130.26,34.98646,-13.3446,37.4450361529,2.35646,-0.36460000000000004,2.3844992958,32.63,-12.98,35.1169090325,129.96
2020-03-25 05:30:00,35.95576,-13.01656,38.2393450704,2.37576,-0.48656000000000005,2.4250724136,33.58,-12.53,35.8415582809,130.46,36.02576,-12.96656,38.2882104807,2.37576,-0.48656000000000005,2.4250724136,33.65,-12.48,35.889732515,130.15
2020-03-25 06:00:00,37.05828,-11.79574,38.8903021164,2.04828,-0.12574000000000002,2.05213584,35.01,-11.67,36.9037802942,131.84,37.12828,-11.97574,39.0118895249,2.04828,-0.12574000000000002,2.05213584,35.08,-11.85,37.0274074167,131.5
2020-03-25 06:30:00,39.50906,-10.9718,41.0042219451,2.07906,-0.0218,2.0791742889,37.43,-10.95,38.9988128024,132.02,39.57906,-11.1418,41.1174135583,2.07906,-0.0218,2.0791742889,37.5,-11.12,39.1139923812,131.67
2020-03-25 07:00:00,41.51856,-10.48666,42.8224341021,2.49856,-0.21666000000000002,2.5079361294,39.02,-10.27,40.3488946565,131.11,41.59856,-10.66666,42.9443573666,2.49856,-0.21666000000000002,2.5079361294,39.1,-10.45,40.4723671163,130.79
2020-03-25 07:30:00,44.8503,-8.10968,45.577585717,3.2203,-0.29968,3.2342139992,41.63,-7.8100000000000005,42.3562628191,130.45,44.9403,-8.05968,45.6572995894,3.2203,-0.29968,3.2342139992,41.72,-7.76,42.4355511335,130.12
2020-03-25 08:00:00,47.2321,-5.6208,47.5653725209,4.0121,-0.18080000000000002,4.0161716908,43.22,-5.44,43.5610146806,131.11,47.3121,-5.7808,47.663953414,4.0121,-0.18080000000000002,4.0161716908,43.3,-5.6,43.6606229914,130.79
2020-03-25 08:30:00,48.32496,-5.70162,48.6601503247,5.10496,-0.37162,5.1184683281,43.22,-5.33,43.5474143894,130.63,48.41496,-5.87162,48.7697065116,5.10496,-0.37162,5.1184683281,43.31,-5.5,43.6578297674,130.3
2020-03-25 09:00:00,48.5443,-6.34524,48.9572378014,6.0943,-0.52524,6.1168921478,42.45,-5.82,42.8471107544,130.19,48.6343,-6.51524,49.0687628614,6.0943,-0.52524,6.1168921478,42.54,-5.99,42.9596520005,129.83
2020-03-25 09:30:00,48.89436,-5.71426,49.2271389292,6.83436,-0.5642600000000001,6.8576137218,42.06,-5.15,42.3741206398,130.86,48.96436,-5.86426,49.3142788202,6.83436,-0.5642600000000001,6.8576137218,42.13,-5.3,42.4620642456,130.49
2020-03-25 10:00:00,48.42898,-5.6226400000000005,48.7542837545,7.47898,-0.80264,7.521926137,40.95,-4.82,41.2326921265,130.53,48.49898,-5.7926400000000005,48.8436867897,7.47898,-0.80264,7.521926137,41.02,-4.99,41.3223970747,130.15
2020-03-25 10:30:00,48.07016,-5.78106,48.4165357822,7.92016,-0.9410600000000001,7.9758716357,40.15,-4.84,40.4406738322,130.67,48.15016,-5.95106,48.5165231972,7.92016,-0.9410600000000001,7.9758716357,40.23,-5.01,40.5407572697,130.26
2020-03-25 11:00:00,47.73804,-5.53236,48.0575433227,8.32804,-1.01236,8.3893458035,39.41,-4.52,39.6683564066,130.36,47.80804,-5.69236,48.1457334663,8.32804,-1.01236,8.3893458035,39.48,-4.68,39.7564183497,129.95
2020-03-25 11:30:00,47.68148,-5.66224,48.0165023383,8.94148,-1.24224,9.0273597917,38.74,-4.42,38.9913323702,130.81,47.74148,-5.8322400000000005,48.0964025267,8.94148,-1.24224,9.0273597917,38.8,-4.59,39.0705528499,130.37
2020-03-25 12:00:00,47.57948,-5.7386,47.9242991293,9.09948,-1.2486,9.1847448647,38.48,-4.49,38.7410699388,130.57,47.65948,-5.9086,48.0243437002,9.09948,-1.2486,9.1847448647,38.56,-4.66,38.840561273,130.1
2020-03-25 12:30:00,47.70094,-5.916,48.0663992086,9.22094,-1.336,9.3172222515,38.48,-4.58,38.7516038378,130.53,47.77094,-6.076,48.1557938828,9.22094,-1.336,9.3172222515,38.55,-4.74,38.8403153952,130.06
2020-03-25 13:00:00,48.39156,-6.09112,48.7734028143,9.83156,-1.80112,9.9951791023,38.56,-4.29,38.7979084488,130.4,48.46156,-6.25112,48.8630668183,9.83156,-1.80112,9.9951791023,38.63,-4.45,38.8854651509,129.93
2020-03-25 13:30:00,47.84726,-6.24284,48.2528065585,9.57726,-1.69284,9.7257193242,38.27,-4.55,38.5395303552,130.86,47.91726,-6.41284,48.3444756179,9.57726,-1.69284,9.7257193242,38.34,-4.72,38.6294447281,130.42
2020-03-25 14:00:00,46.88102,-6.44764,47.3223213485,8.84102,-1.3276400000000002,8.9401489143,38.04,-5.12,38.3830170779,131.26,46.94102,-6.61764,47.4051950509,8.84102,-1.3276400000000002,8.9401489143,38.1,-5.29,38.4654923275,130.82
2020-03-25 14:30:00,45.83602,-6.47928,46.2917033469,7.97602,-0.9292800000000001,8.029972376,37.86,-5.55,38.2646324953,131.65,45.90602,-6.64928,46.3850794627,7.97602,-0.9292800000000001,8.029972376,37.93,-5.72,38.3588751139,131.21
2020-03-25 15:00:00,45.38642,-6.59196,45.8626324698,7.1664200000000005,-0.6219600000000001,7.1933587327,38.22,-5.97,38.6834499496,131.6,45.45642,-6.77196,45.9580848324,7.1664200000000005,-0.6219600000000001,7.1933587327,38.29,-6.15,38.7807503795,131.18
2020-03-25 15:30:00,45.69418,-6.0593,46.0941775321,6.42418,-0.4093,6.4372055399,39.27,-5.65,39.6743670397,132.47,45.77418,-6.2293,46.1961008437,6.42418,-0.4093,6.4372055399,39.35,-5.82,39.7780705917,132.06
2020-03-25 16:00:00,46.52354,-5.5898,46.8581437764,5.70354,-0.2298,5.7081675318,40.82,-5.36,41.1704019898,132.34,46.60354,-5.7698,46.9593497886,5.70354,-0.2298,5.7081675318,40.9,-5.54,41.2734975499,131.96
2020-03-25 16:30:00,48.37706,-5.66904,48.7080891512,4.75706,0.03096,4.7571607462,43.62,-5.7,43.990844502,132.05,48.43706,-5.83904,48.787735852,4.75706,0.03096,4.7571607462,43.68,-5.87,44.0726593253,131.68
2020-03-25 17:00:00,50.76496,-5.4647,51.0582423306,4.1749600000000004,0.1653,4.178231096,46.59,-5.63,46.9289356368,131.69,50.81496,-5.6247,51.1253108537,4.1749600000000004,0.1653,4.178231096,46.64,-5.79,46.9980180433,131.36
2020-03-25 17:30:00,53.79252,-5.343,54.0572183612,10.57252,-2.023,10.7643257174,43.22,-3.32,43.3473274839,131.98,53.86252,-5.513,54.1439214478,10.57252,-2.023,10.7643257174,43.29,-3.49,43.4304524499,131.62
2020-03-25 18:00:00,56.38718,-4.79528,56.5907128302,9.81718,-1.9552800000000001,10.0100021494,46.57,-2.84,46.656516158,131.45,56.45718,-4.95528,56.6742267122,9.81718,-1.9552800000000001,10.0100021494,46.64,-3.0,46.7363841135,131.14
2020-03-25 18:30:00,57.29496,-4.84242,57.4992301936,9.63496,-1.8424200000000002,9.8095344262,47.66,-3.0,47.7543254585,131.5,57.33496,-5.00242,57.5527744254,9.63496,-1.8424200000000002,9.8095344262,47.7,-3.16,47.8045562682,131.18
2020-03-25 19:00:00,48.74034,-5.24852,49.0221144536,12.00034,-1.41852,12.08388841,36.74,-3.83,36.9390917593,132.03,48.79034,-5.41852,49.0903008374,12.00034,-1.41852,12.08388841,36.79,-4.0,37.0068115352,131.67
2020-03-25 19:30:00,54.70016,-5.6027000000000005,54.9863414978,11.98016,-1.7727,12.1106027478,42.72,-3.83,42.8913429494,132.14,54.78016,-5.7627,55.0824349581,11.98016,-1.7727,12.1106027478,42.8,-3.99,42.9855801403,131.79
2020-03-25 20:00:00,57.44752,-5.82928,57.7425151814,9.99752,-2.43928,10.2907965226,47.45,-3.39,47.5709428118,131.77,57.49752,-6.00928,57.8106932346,9.99752,-2.43928,10.2907965226,47.5,-3.5700000000000003,47.6339679221,131.43
2020-03-25 20:30:00,54.83424,-6.62984,55.2335826722,3.17424,-0.59984,3.2304191064,51.66,-6.03,52.010734469,131.58,54.92424,-6.79984,55.3435629825,3.17424,-0.59984,3.2304191064,51.75,-6.2,52.1200777052,131.25
2020-03-25 21:00:00,52.131,-7.37928,52.6506878808,3.291,-0.8992800000000001,3.4116543668,48.84,-6.48,49.2680017861,131.36,52.181,-7.55928,52.7257003284,3.291,-0.8992800000000001,3.4116543668,48.89,-6.66,49.3415413217,131.06
2020-03-25 21:30:00,50.65204,-7.9211,51.2676601901,3.93204,-1.2211,4.1172835428,46.72,-6.7,47.1979702953,131.83,50.71204,-8.1011,51.3550272337,3.93204,-1.2211,4.1172835428,46.78,-6.88,47.2832190106,131.55
2020-03-25 22:00:00,48.34636,-8.72124,49.1266786216,4.57636,-1.45124,4.8009549453,43.77,-7.27,44.3696495366,132.44,48.39636,-8.90124,49.2081267149,4.57636,-1.45124,4.8009549453,43.82,-7.45,44.4487896348,132.13
2020-03-25 22:30:00,45.60278,-9.16524,46.5146769094,4.56278,-1.37524,4.7655268739,41.04,-7.79,41.7727865961,131.11,45.67278,-9.34524,46.6190555844,4.56278,-1.37524,4.7655268739,41.11,-7.97,41.8754462663,130.86
2020-03-25 23:00:00,42.8805,-9.54008,43.9289244878,3.6905,-0.84008,3.7849074832,39.19,-8.7,40.1440668094,131.4,42.9305,-9.72008,44.0171305909,3.6905,-0.84008,3.7849074832,39.24,-8.88,40.2322258892,131.1
2020-03-25 23:30:00,40.6321,-9.56012,41.7416272422,3.4921,-0.8401200000000001,3.591735517,37.14,-8.72,38.1499410222,130.71,40.6921,-9.75012,41.8438985089,3.4921,-0.8401200000000001,3.591735517,37.2,-8.91,38.2521646446,130.43
2020-03-26 00:00:00,39.79462,-10.08836,41.0534625633,4.38462,-1.07836,4.5152799286,35.41,-9.01,36.5383114005,131.31,39.85462,-10.26836,41.1561654243,4.38462,-1.07836,4.5152799286,35.47,-9.19,36.6411926662,131.0
2020-03-26 00:30:00,38.62302,-10.22628,39.9539043969,3.94302,-0.85628,4.0349252978,34.68,-9.37,35.9235201505,131.56,38.68302,-10.41628,40.0608902217,3.94302,-0.85628,4.0349252978,34.74,-9.56,36.0313918688,131.25
2020-03-26 01:00:00,37.73318,-10.42824,39.1476827208,4.10318,-0.8082400000000001,4.182025587,33.63,-9.62,34.9788693356,131.29,37.81318,-10.60824,39.2730357575,4.10318,-0.8082400000000001,4.182025587,33.71,-9.8,35.1056135112,130.97
2020-03-26 01:30:00,37.30674,-10.5474,38.769066228,5.17674,-1.3474,5.3492171191,32.13,-9.2,33.4212043469,131.36,37.35674,-10.7274,38.8664782838,5.17674,-1.3474,5.3492171191,32.18,-9.38,33.5192004678,131.02
2020-03-26 02:00:00,36.6778,-10.81464,38.2389520145,5.2478,-1.4646400000000002,5.448355272,31.43,-9.35,32.7912701797,131.61,36.7478,-11.00464,38.3601734403,5.2478,-1.4646400000000002,5.448355272,31.5,-9.54,32.9129397046,131.26
2020-03-26 02:30:00,35.74704,-10.77382,37.3353192856,4.49704,-1.2338200000000001,4.6632264103,31.25,-9.54,32.6737524628,131.83,35.79704,-10.95382,37.4354677459,4.49704,-1.2338200000000001,4.6632264103,31.3,-9.72,32.7745083869,131.47
2020-03-26 03:00:00,34.82872,-10.55452,36.3928238705,4.30872,-1.28452,4.4961160649,30.52,-9.27,31.8967600236,132.07,34.90872,-10.75452,36.5277761774,4.30872,-1.28452,4.4961160649,30.6,-9.47,32.0318731891,131.71
2020-03-26 03:30:00,34.5859,-10.75794,36.2204051862,3.6759,-0.9179400000000001,3.788780101,30.91,-9.84,32.4384601977,132.14,34.6459,-10.947940000000001,36.3344984423,3.6759,-0.9179400000000001,3.788780101,30.97,-10.03,32.5536756757,131.79
2020-03-26 04:00:00,34.45062,-10.80848,36.1063492795,3.33062,-0.7084800000000001,3.4051392769,31.12,-10.1,32.7179522587,132.38,34.51062,-10.988480000000001,36.2178075744,3.33062,-0.7084800000000001,3.4051392769,31.18,-10.28,32.8309427218,131.98
2020-03-26 04:30:00,34.49872,-10.573360000000001,36.0826498934,3.13872,-0.6733600000000001,3.2101365902,31.36,-9.9,32.8855530591,132.27,34.55872,-10.75336,36.1930915967,3.13872,-0.6733600000000001,3.2101365902,31.42,-10.08,32.9973150423,131.91
2020-03-26 05:00:00,34.2146,-10.45822,35.7772723769,2.8246,-0.42822000000000005,2.8568754835,31.39,-10.03,32.9534975382,132.24,34.2746,-10.64822,35.8905669268,2.8246,-0.42822000000000005,2.8568754835,31.45,-10.22,33.0688811422,131.86
2020-03-26 05:30:00,34.54288,-9.93964,35.9444989119,2.16288,0.09036000000000001,2.1647666904,32.38,-10.03,33.8978657145,132.18,34.62288,-10.12964,36.0742765142,2.16288,0.09036000000000001,2.1647666904,32.46,-10.22,34.0308683404,131.78
2020-03-26 06:00:00,35.78744,-9.74044,37.0893115755,2.12744,0.00956,2.1274614796,33.66,-9.75,35.0436599116,132.5,35.84744,-9.93044,37.1974810054,2.12744,0.00956,2.1274614796,33.72,-9.94,35.1545445142,132.08
2020-03-26 06:30:00,38.52752,-9.31742,39.6381648517,2.96752,-0.6274200000000001,3.0331222868,35.56,-8.69,36.6064161043,132.22,38.60752,-9.48742,39.756153471,2.96752,-0.6274200000000001,3.0331222868,35.64,-8.86,36.7247763778,131.88
2020-03-26 07:00:00,41.39862,-8.67998,42.298791835,3.96862,-0.8899800000000001,4.0671868785,37.43,-7.79,38.2320415359,131.48,41.46862,-8.85998,42.4045479908,3.96862,-0.8899800000000001,4.0671868785,37.5,-7.97,38.3375912128,131.12
2020-03-26 07:30:00,37.1562,-7.65168,37.9358854551,5.3662,-1.23168,5.5057368319,31.79,-6.42,32.4317822514,131.43,37.2062,-7.82168,38.0194686504,5.3662,-1.23168,5.5057368319,31.84,-6.59,32.5148227736,130.99
2020-03-26 08:00:00,38.85468,-7.16864,39.5104487111,13.00468,-3.37864,13.4364024259,25.85,-3.79,26.1263583379,131.31,38.89468,-7.33864,39.5809521026,13.00468,-3.37864,13.4364024259,25.89,-3.96,26.1910996333,130.83
2020-03-26 08:30:00,44.434,-6.599,44.9213441139,7.724,-1.639,7.8959797999,36.71,-4.96,37.0435648932,131.01,44.544,-6.779,45.0568837915,7.724,-1.639,7.8959797999,36.82,-5.14,37.1770359227,130.58
2020-03-26 09:00:00,47.24974,-7.46476,47.8357666597,9.93974,-2.42476,10.2312214484,37.31,-5.04,37.6488738211,130.68,47.30974,-7.63476,47.9218223686,9.93974,-2.42476,10.2312214484,37.37,-5.21,37.7314325199,130.26
2020-03-26 09:30:00,45.64658,-7.97286,46.3376387214,11.00658,-2.52286,11.2920160235,34.64,-5.45,35.0661104202,130.57,45.71658,-8.14286,46.4361050894,11.00658,-2.52286,11.2920160235,34.71,-5.62,35.1620320801,130.11
2020-03-26 10:00:00,47.16752,-7.82074,47.8114935669,11.17752,-2.51074,11.4560363433,35.99,-5.31,36.3796124223,130.85,47.23752,-8.00074,47.9102821563,11.17752,-2.51074,11.4560363433,36.06,-5.49,36.4755219291,130.38
2020-03-26 10:30:00,43.00746,-8.27084,43.7955295659,10.64746,-2.25084,10.882770105,32.36,-6.02,32.9151940599,131.22,43.03746,-8.45084,43.8593166837,10.64746,-2.25084,10.882770105,32.39,-6.2,32.9780548244,130.72
2020-03-26 11:00:00,35.3375,-13.47302,37.818793928,11.1275,-2.15302,11.3338762729,24.21,-11.32,26.7257647225,132.29,35.3775,-13.66302,37.9242089142,11.1275,-2.15302,11.3338762729,24.25,-11.51,26.8429245799,131.76
2020-03-26 11:30:00,34.66948,-13.9191,37.3592584011,11.43948,-2.2691,11.6623547142,23.23,-11.65,25.9876008897,133.04,34.70948,-14.1091,37.4675153257,11.43948,-2.2691,11.6623547142,23.27,-11.84,26.1089735532,132.47
2020-03-26 12:00:00,33.9647,-13.24592,36.4562099338,10.0647,-1.99592,10.2606960162,23.9,-11.25,26.4153837754,132.92,34.0047,-13.42592,36.5591978842,10.0647,-1.99592,10.2606960162,23.94,-11.43,26.5286354719,132.39
2020-03-26 12:30:00,34.34316,-12.49722,36.546315088,9.05316,-1.83722,9.237699027,25.29,-10.66,27.4448483326,132.78,34.43316,-12.66722,36.6892486992,9.05316,-1.83722,9.237699027,25.38,-10.83,27.594080887,132.26
2020-03-26 13:00:00,46.43912,-10.29798,47.5672183174,10.63912,-1.93798,10.8141870177,35.8,-8.36,36.7631554685,132.61,46.47912,-10.48798,47.6477315352,10.63912,-1.93798,10.8141870177,35.84,-8.55,36.84573381,132.1
2020-03-26 13:30:00,46.1967,-10.63576,47.4052157644,11.6267,-2.41576,11.8750178639,34.57,-8.22,35.5338331735,132.9,46.2667,-10.80576,47.5118088276,11.6267,-2.41576,11.8750178639,34.64,-8.39,35.6415726365,132.38
2020-03-26 14:00:00,44.61732,-10.720040000000001,45.8870842567,11.66732,-2.73004,11.9824652882,32.95,-7.99,33.9049052498,133.21,44.66732,-10.90004,45.9780420199,11.66732,-2.73004,11.9824652882,33.0,-8.17,33.9963071524,132.73
2020-03-26 14:30:00,43.02372,-11.06844,44.4246648459,10.933720000000001,-2.5484400000000003,11.2267884754,32.09,-8.52,33.2017845906,133.33,43.07372,-11.25844,44.5207572473,10.933720000000001,-2.5484400000000003,11.2267884754,32.14,-8.71,33.2993047975,132.86
2020-03-26 15:00:00,43.45554,-11.14076,44.8609015744,10.30554,-2.41076,10.5837572945,33.15,-8.73,34.2802479571,133.64,43.51554,-11.32076,44.9640059211,10.30554,-2.41076,10.5837572945,33.21,-8.91,34.3844761484,133.16
2020-03-26 15:30:00,43.47632,-11.12596,44.8773593994,9.78632,-2.30596,10.0543279569,33.69,-8.82,34.8254002131,134.02,43.54632,-11.30596,44.9900735392,9.78632,-2.30596,10.0543279569,33.76,-9.0,34.939055511,133.56
2020-03-26 16:00:00,44.5462,-11.3355,45.9658296421,8.5262,-1.9755,8.752067566600001,36.02,-9.36,37.2162598873,134.19,44.6062,-11.5155,46.0686424663,8.5262,-1.9755,8.752067566600001,36.08,-9.54,37.3199410503,133.77
2020-03-26 16:30:00,47.02734,-11.5813,48.4323984247,8.35734,-2.0913,8.615025685700001,38.67,-9.49,39.8174459251,133.94,47.08734,-11.7513,48.5315427322,8.35734,-2.0913,8.615025685700001,38.73,-9.66,39.9165191368,133.5
2020-03-26 17:00:00,49.12952,-11.66146,50.4945480697,7.5795200000000005,-1.85146,7.8023732006,41.55,-9.81,42.6923716839,133.34,49.17952,-11.84146,50.5850310108,7.5795200000000005,-1.85146,7.8023732006,41.6,-9.99,42.7827079554,132.94
2020-03-26 17:30:00,44.9113,-11.26132,46.3016435543,14.2813,-4.25132,14.9006460072,30.63,-7.01,31.4219191012,132.84,44.9413,-11.44132,46.3748234394,14.2813,-4.25132,14.9006460072,30.66,-7.19,31.4917719413,132.43
2020-03-26 18:00:00,52.1227,-10.30108,53.1308583072,13.582699999999999,-4.17108,14.2087173121,38.54,-6.13,39.0244602781,131.54,52.2027,-10.46108,53.2405492276,13.582699999999999,-4.17108,14.2087173121,38.62,-6.29,39.1288704156,131.18
2020-03-26 18:30:00,53.67876,-9.78596,54.5634886005,13.25876,-4.18596,13.9038475919,40.42,-5.6,40.8060828799,131.13,53.73876,-9.95596,54.6532292354,13.25876,-4.18596,13.9038475919,40.48,-5.77,40.8891587099,130.72
2020-03-26 19:00:00,58.08624,-8.81602,58.7514551818,13.49624,-4.29602,14.1634841045,44.59,-4.52,44.8185062223,129.84,58.15624,-8.97602,58.8448569204,13.49624,-4.29602,14.1634841045,44.66,-4.68,44.9045432,129.5
2020-03-26 19:30:00,52.77694,-7.9263200000000005,53.3688293342,15.18694,-4.45632,15.8272529046,37.59,-3.47,37.7498211916,129.58,52.79694,-8.08632,53.4125963094,15.18694,-4.45632,15.8272529046,37.61,-3.63,37.7847720649,129.2
2020-03-26 20:00:00,48.38758,-8.57122,49.1408558182,16.04758,-4.67122,16.713620797,32.34,-3.9,32.5743088952,130.0,48.45758,-8.75122,49.2414552074,16.04758,-4.67122,16.713620797,32.41,-4.08,32.6658001586,129.66
2020-03-26 20:30:00,53.73328,-8.93196,54.4705910469,6.70328,-2.19196,7.052563463,47.03,-6.74,47.5105093637,130.45,53.80328,-9.10196,54.5677433526,6.70328,-2.19196,7.052563463,47.1,-6.91,47.604181539,130.13
2020-03-26 21:00:00,52.00862,-9.46474,52.8628211276,7.45862,-2.6147400000000003,7.9036622886,44.55,-6.85,45.0735510028,131.08,52.06862,-9.62474,52.9507016835,7.45862,-2.6147400000000003,7.9036622886,44.61,-7.01,45.1574157808,130.77
2020-03-26 21:30:00,50.10318,-10.28568,51.1480582151,8.72318,-2.97568,9.2167532665,41.38,-7.31,42.0207151296,131.54,50.15318,-10.45568,51.2314620948,8.72318,-2.97568,9.2167532665,41.43,-7.48,42.0998254153,131.21
2020-03-26 22:00:00,48.76238,-11.0894,50.0074444021,10.44238,-3.3594,10.9694516009,38.32,-7.73,39.0918827891,131.86,48.81238,-11.2694,50.096385275,10.44238,-3.3594,10.9694516009,38.37,-7.91,39.1768426497,131.58
2020-03-26 22:30:00,46.42912,-11.77568,47.8991630766,11.11912,-3.6556800000000003,11.7046497528,35.31,-8.12,36.231622928,130.5,46.45912,-11.94568,47.970293952,11.11912,-3.6556800000000003,11.7046497528,35.34,-8.29,36.2993071559,130.22
2020-03-26 23:00:00,43.69296,-11.98226,45.3061729599,11.05296,-3.52226,11.6006137885,32.64,-8.46,33.7185586881,130.93,43.74296,-12.15226,45.3996032215,11.05296,-3.52226,11.6006137885,32.69,-8.63,33.8099541555,130.67
2020-03-26 23:30:00,43.0946,-12.71326,44.9307414694,13.6646,-4.26326,14.3142124823,29.43,-8.45,30.6190692216,131.43,43.1346,-12.89326,45.0203273043,13.6646,-4.26326,14.3142124823,29.47,-8.63,30.7076179473,131.12
2020-03-27 00:00:00,39.89838,-13.26878,42.0468934561,12.60838,-4.10878,13.2609697727,27.29,-9.16,28.7862762441,132.82,39.95838,-13.44878,42.1609038768,12.60838,-4.10878,13.2609697727,27.35,-9.34,28.9008321679,132.52
2020-03-27 00:30:00,37.77732,-12.4512,39.7763533751,8.877320000000001,-3.0412,9.3838002868,28.9,-9.41,30.3933890838,132.55,37.82732,-12.6312,39.8804883599,8.877320000000001,-3.0412,9.3838002868,28.95,-9.59,30.4970588746,132.21
2020-03-27 01:00:00,37.13696,-12.37866,39.1456896917,9.37696,-3.36866,9.9636965549,27.76,-9.01,29.185573491,132.55,37.18696,-12.55866,39.2503494894,9.37696,-3.36866,9.9636965549,27.81,-9.19,29.2891140187,132.21
2020-03-27 01:30:00,37.43148,-12.67302,39.5186175228,11.20148,-4.00302,11.8952647432,26.23,-8.67,27.6257452388,132.69,37.47148,-12.85302,39.6145419828,11.20148,-4.00302,11.8952647432,26.27,-8.85,27.7206673801,132.32
2020-03-27 02:00:00,37.06316,-13.13578,39.3220872462,11.36316,-3.84578,11.9963089738,25.7,-9.29,27.3275337343,133.53,37.12316,-13.31578,39.4390543167,11.36316,-3.84578,11.9963089738,25.76,-9.47,27.4455551957,133.15
2020-03-27 02:30:00,35.7157,-13.01738,38.0139896427,9.2857,-2.78738,9.6950354179,26.43,-10.23,28.3407445209,132.86,35.7557,-13.20738,38.1169905548,9.2857,-2.78738,9.6950354179,26.47,-10.42,28.4470965126,132.51
2020-03-27 03:00:00,36.1446,-13.27544,38.5054465804,12.4646,-3.94544,13.074125208,23.68,-9.33,25.4517445375,133.14,36.1846,-13.45544,38.6053641707,12.4646,-3.94544,13.074125208,23.72,-9.51,25.5554006034,132.82
2020-03-27 03:30:00,35.76292,-13.14844,38.1033846444,10.87292,-3.5484400000000003,11.4372993211,24.89,-9.6,26.6771831347,132.88,35.81292,-13.32844,38.2127276148,10.87292,-3.5484400000000003,11.4372993211,24.94,-9.78,26.7890276046,132.6
2020-03-27 04:00:00,35.66174,-13.38312,38.0902559818,10.29174,-3.25312,10.7936417377,25.37,-10.13,27.3176463115,133.44,35.70174,-13.57312,38.1948141187,10.29174,-3.25312,10.7936417377,25.41,-10.32,27.425726973,133.07
2020-03-27 04:30:00,36.26006,-13.53626,38.7042928626,10.69006,-3.31626,11.1926298604,25.57,-10.22,27.5367627001,133.28,36.32006,-13.70626,38.8202050689,10.69006,-3.31626,11.1926298604,25.63,-10.39,27.6559035289,132.94
2020-03-27 05:00:00,36.34444,-13.35596,38.7207952712,9.46444,-3.03596,9.9394505701,26.88,-10.32,28.7929991491,133.42,36.38444,-13.55596,38.8277159467,9.46444,-3.03596,9.9394505701,26.92,-10.52,28.9025396808,133.07
2020-03-27 05:30:00,37.34528,-13.39248,39.6740275096,11.30528,-3.63248,11.8745217516,26.04,-9.76,27.8089769679,132.92,37.39528,-13.56248,39.7787359029,11.30528,-3.63248,11.8745217516,26.09,-9.93,27.9158198877,132.55
2020-03-27 06:00:00,38.86134,-13.18886,41.0383939098,15.18134,-4.79886,15.9217505789,23.68,-8.39,25.1223904117,132.68,38.90134,-13.36886,41.1344219784,15.18134,-4.79886,15.9217505789,23.72,-8.57,25.2206919017,132.31
2020-03-27 06:30:00,41.1681,-12.17236,42.929929019,15.3281,-4.85236,16.0778122635,25.84,-7.32,26.856805469,131.87,41.2281,-12.34236,43.0359161629,15.3281,-4.85236,16.0778122635,25.9,-7.49,26.9612703707,131.54
2020-03-27 07:00:00,43.5701,-11.62,45.0929929591,15.7701,-5.0,16.5437617853,27.8,-6.62,28.577340674,132.28,43.6201,-11.79,45.185365153,15.7701,-5.0,16.5437617853,27.85,-6.79,28.6657740171,131.91
2020-03-27 07:30:00,45.31432,-10.57488,46.531878149,16.61432,-5.26488,17.4285567525,28.7,-5.31,29.1870878986,131.69,45.37432,-10.74488,46.6291900174,16.61432,-5.26488,17.4285567525,28.76,-5.48,29.2774315813,131.34
2020-03-27 08:00:00,43.18216,-8.59986,44.0301775409,19.832160000000002,-6.17986,20.7727042025,23.35,-2.42,23.475069755,131.36,43.19216,-8.75986,44.0715081735,19.832160000000002,-6.17986,20.7727042025,23.36,-2.58,23.5020424644,130.98
2020-03-27 08:30:00,48.35244,-7.52642,48.9347060068,19.60244,-5.85642,20.4585754433,28.75,-1.67,28.7984617645,131.21,48.43244,-7.69642,49.0401480949,19.60244,-5.85642,20.4585754433,28.83,-1.8399999999999999,28.8886569435,130.83
2020-03-27 09:00:00,49.64708,-7.26888,50.1763805887,18.90708,-5.5488800000000005,19.7045107369,30.74,-1.72,30.7880821098,131.21,49.69708,-7.42888,50.2492588859,18.90708,-5.5488800000000005,19.7045107369,30.79,-1.88,30.8473418628,130.78
2020-03-27 09:30:00,49.21776,-6.9656400000000005,49.7082290977,17.26776,-4.52564,17.8509650391,31.95,-2.44,32.0430351247,131.37,49.27776,-7.13564,49.7917160663,17.26776,-4.52564,17.8509650391,32.01,-2.61,32.1162295421,130.93
2020-03-27 10:00:00,48.04606,-6.41486,48.4724077217,14.50606,-3.41486,14.9025851966,33.54,-3.0,33.6739008729,131.44,48.10606,-6.58486,48.5546433407,14.50606,-3.41486,14.9025851966,33.6,-3.17,33.7492059166,131.01
2020-03-27 10:30:00,48.16904,-6.39696,48.5919490426,14.68904,-3.49696,15.0995571247,33.48,-2.9,33.6053626673,131.58,48.21904,-6.56696,48.6641632227,14.68904,-3.49696,15.0995571247,33.53,-3.07,33.6702509643,131.12
2020-03-27 11:00:00,48.53678,-6.2636,48.9392653983,17.45678,-4.3136,17.9818328579,31.08,-1.9500000000000002,31.1411126969,131.91,48.58678,-6.4236,49.0095687364,17.45678,-4.3136,17.9818328579,31.13,-2.11,31.2014262495,131.46
2020-03-27 11:30:00,47.76234,-6.34956,48.1825490657,17.00234,-4.07956,17.4849185091,30.76,-2.27,30.8436460231,132.11,47.81234,-6.51956,48.2547875228,17.00234,-4.07956,17.4849185091,30.81,-2.44,30.9064669608,131.66
2020-03-27 12:00:00,47.89044,-6.34144,48.3084682501,17.20044,-4.07144,17.6757393019,30.69,-2.27,30.7738362899,131.76,47.94044,-6.50144,48.3792776865,17.20044,-4.07144,17.6757393019,30.74,-2.43,30.8358962899,131.32
2020-03-27 12:30:00,49.21998,-6.32588,49.6248243219,17.84998,-4.75588,18.4726874216,31.37,-1.57,31.4092629649,131.38,49.25998,-6.49588,49.6864376523,17.84998,-4.75588,18.4726874216,31.41,-1.74,31.4581579245,130.96
2020-03-27 13:00:00,49.21626,-6.6704,49.6662308269,19.25626,-5.2004,19.9461201578,29.96,-1.47,29.9960414055,132.23,49.27626,-6.8404,49.7487775905,19.25626,-5.2004,19.9461201578,30.02,-1.6400000000000001,30.0647634283,131.76
2020-03-27 13:30:00,48.21486,-6.98388,48.7180388016,17.04486,-4.39388,17.602086066,31.17,-2.59,31.2774199703,132.63,48.26486,-7.15388,48.7921582826,17.04486,-4.39388,17.602086066,31.22,-2.76,31.3417612779,132.19
2020-03-27 14:00:00,47.01566,-7.1983,47.5635134123,13.72566,-3.3583,14.1305315302,33.29,-3.84,33.5107400694,133.46,47.06566,-7.3683,47.6389357157,13.72566,-3.3583,14.1305315302,33.34,-4.01,33.5802873722,133.0
2020-03-27 14:30:00,45.44224,-8.695640000000001,46.2667410915,13.74224,-3.4756400000000003,14.1749509215,31.7,-5.22,32.1269108381,133.75,45.54224,-6.81564,46.0494144678,13.74224,-3.4756400000000003,14.1749509215,31.8,-3.34,31.9749214229,133.3
2020-03-27 15:00:00,44.58306,-19.4171,48.6279036292,14.34306,-3.6071,14.7896768245,30.24,-15.81,34.1235065607,130.39,45.16306,0.40290000000000004,45.1648571012,14.34306,-3.6071,14.7896768245,30.82,4.01,31.0797763827,129.99
2020-03-27 15:30:00,45.24868,-19.7433,49.3684204389,14.28868,-3.8333,14.7939367659,30.96,-15.91,34.8087589552,130.88,45.84868,0.2167,45.8491921045,14.28868,-3.8333,14.7939367659,31.56,4.05,31.8188010459,130.46
2020-03-27 16:00:00,46.6129,-19.77592,50.6344690725,12.8729,-3.5859199999999998,13.3630227365,33.74,-16.19,37.4233042368,130.95,47.2329,0.23408,47.2334800312,12.8729,-3.5859199999999998,13.3630227365,34.36,3.8200000000000003,34.5716936235,130.58
2020-03-27 16:30:00,49.22596,-20.37808,53.2772116613,14.61596,-4.19808,15.2069116657,34.61,-16.18,38.2052941358,131.06,49.85596,-0.33808000000000005,49.8571062699,14.61596,-4.19808,15.2069116657,35.24,3.86,35.4507715008,130.68
2020-03-27 17:00:00,51.53692,-20.10404,55.3193144156,14.93692,-4.12404,15.4957828137,36.6,-15.98,39.9364545247,130.1,52.16692,-0.29404,52.1677486749,14.93692,-4.12404,15.4957828137,37.23,3.83,37.4264852745,129.78
2020-03-27 17:30:00,50.60524,-19.0686,54.0786632732,22.62524,-6.5786,23.5622465613,27.98,-12.49,30.6411569625,130.22,51.11524,0.7114,51.1201902404,22.62524,-6.5786,23.5622465613,28.49,7.29,29.4078934982,129.87
2020-03-27 18:00:00,49.20676,-18.13618,52.442599618,22.79676,-6.60618,23.7346556893,26.41,-11.53,28.8171650236,130.32,49.70676,1.30382,49.7238568123,22.79676,-6.60618,23.7346556893,26.91,7.91,28.0484616334,129.99
2020-03-27 18:30:00,49.30062,-17.96382,52.4714204246,21.38062,-6.30382,22.2905598444,27.92,-11.66,30.2569330898,129.54,49.82062,1.23618,49.8359540711,21.38062,-6.30382,22.2905598444,28.44,7.54,29.4225287832,129.18
2020-03-27 19:00:00,49.50318,-17.59158,52.5359735515,19.98318,-6.00158,20.8649573546,29.52,-11.59,31.713695779600002,129.38,50.04318,1.59842,50.0687009119,19.98318,-6.00158,20.8649573546,30.06,7.6,31.0058639615,129.04
2020-03-27 19:30:00,50.86258,-17.96054,53.9405509923,23.98258,-7.17054,25.0315957811,26.88,-10.79,28.9647803375,129.42,51.34258,1.20946,51.3568234468,23.98258,-7.17054,25.0315957811,27.36,8.38,28.6145767049,129.04
2020-03-27 20:00:00,52.11726,-18.20794,55.2063209148,15.48726,-4.64794,16.1696805334,36.63,-13.56,39.0593202706,129.53,52.78726,1.01206,52.7969609329,15.48726,-4.64794,16.1696805334,37.3,5.66,37.7269876879,129.23
2020-03-27 20:30:00,51.42874,-19.05606,54.8456809668,12.21874,-3.96606,12.8462928159,39.21,-15.09,42.0134764094,130.28,52.04874,0.36394000000000004,52.0500123719,12.21874,-3.96606,12.8462928159,39.83,4.33,40.064670222,129.99
2020-03-27 21:00:00,49.61026,-19.8655,53.4398352123,12.31026,-3.9055,12.9149305657,37.3,-15.96,40.5710685095,130.6,50.19026,-0.3755,50.1916646378,12.31026,-3.9055,12.9149305657,37.88,3.5300000000000002,38.0441230678,130.3
2020-03-27 21:30:00,42.46696,-19.88898,46.8936479396,10.77696,-3.26898,11.2618425261,31.69,-16.62,35.7838022016,131.51,43.03696,-0.11898000000000002,43.0371244658,10.77696,-3.26898,11.2618425261,32.26,3.15,32.4134246879,131.24
2020-03-27 22:00:00,44.41116,-20.69216,48.9950672824,11.09116,-3.20216,11.5441612433,33.32,-17.49,37.6314031096,131.04,45.01116,-1.11216,45.0248978279,11.09116,-3.20216,11.5441612433,33.92,2.09,33.9843272701,130.78
2020-03-27 22:30:00,46.33994,-21.20476,50.9610820711,13.49994,-4.15476,14.1248154204,32.84,-17.05,37.0022715519,129.81,46.88994,-1.96476,46.9310851682,13.49994,-4.15476,14.1248154204,33.39,2.19,33.4617423336,129.58
2020-03-27 23:00:00,45.17024,-21.7485,50.1333006484,15.63024,-4.7885,16.3472974741,29.54,-16.96,34.062489633,129.71,45.70024,-2.5484999999999998,45.7712441202,15.63024,-4.7885,16.3472974741,30.07,2.24,30.1533165672,129.46
2020-03-27 23:30:00,44.23538,-22.51352,49.6349415889,17.50538,-5.33352,18.2998569539,26.73,-17.18,31.7749162076,130.82,44.74538,-3.02352,44.8474158067,17.50538,-5.33352,18.2998569539,27.24,2.31,27.3377705748,130.53
2020-03-28 00:00:00,42.20368,-22.83548,47.9855160686,15.923680000000001,-4.87548,16.6533447083,26.28,-17.96,31.8308026917,131.48,42.70368,-3.19548,42.8230706276,15.923680000000001,-4.87548,16.6533447083,26.78,1.6800000000000002,26.8326442976,131.18
2020-03-28 00:30:00,41.50966,-23.0402,47.4752850371,15.76966,-4.7202,16.4609375357,25.74,-18.32,31.5938285113,131.69,42.02966,-3.3202,42.1605982851,15.76966,-4.7202,16.4609375357,26.26,1.4,26.2972926363,131.39
2020-03-28 01:00:00,41.05868,-23.07468,47.0983657938,16.08868,-4.81468,16.7936525999,24.97,-18.26,30.9342609416,131.41,41.55868,-3.43468,41.7003706224,16.08868,-4.81468,16.7936525999,25.47,1.38,25.507357762,131.14
2020-03-28 01:30:00,40.81906,-23.13502,46.9193436621,17.90906,-5.20502,18.6501116159,22.91,-17.93,29.0921467066,131.38,41.28906,-3.48502,41.4358762437,17.90906,-5.20502,18.6501116159,23.38,1.72,23.4431823778,131.14
2020-03-28 02:00:00,39.48644,-23.30422,45.8504701577,16.72644,-4.83422,17.411015998,22.76,-18.47,29.3114056299,132.2,39.96644,-3.44422,40.1145731335,16.72644,-4.83422,17.411015998,23.24,1.3900000000000001,23.281531307,131.91
2020-03-28 02:30:00,39.40738,-23.3635,45.8126044961,18.51738,-5.2935,19.259140799,20.89,-18.07,27.6209521921,132.31,39.86738,-3.4835000000000003,40.0192798575,18.51738,-5.2935,19.259140799,21.35,1.81,21.426586289,132.0
2020-03-28 03:00:00,39.21236,-23.56192,45.7468386979,20.23236,-5.87192,21.0672218305,18.98,-17.69,25.9456451066,132.75,39.64236,-3.52192,39.7985003091,20.23236,-5.87192,21.0672218305,19.41,2.35,19.5517416104,132.44
2020-03-28 03:30:00,39.2766,-24.05222,46.0560592592,18.6366,-5.23222,19.3571430146,20.64,-18.82,27.9320962335,132.92,39.7366,-3.97222,39.934645501,18.6366,-5.23222,19.3571430146,21.1,1.26,21.1375873742,132.61
2020-03-28 04:00:00,38.19904,-25.52712,45.9434490697,18.80904,-5.36712,19.5598047745,19.39,-20.16,27.9713728658,133.53,38.63904,-5.27712,38.9977359294,18.80904,-5.36712,19.5598047745,19.83,0.09,19.830204235,133.21
2020-03-28 04:30:00,38.72712,-25.54452,46.3930202242,20.12712,-5.86452,20.9641015625,18.6,-19.68,27.0788182903,132.97,39.17712,-5.49452,39.5605419771,20.12712,-5.86452,20.9641015625,19.05,0.37,19.053592837,132.65
2020-03-28 05:00:00,38.7267,-25.58066,46.4125786714,19.1567,-5.52066,19.9363196635,19.57,-20.06,28.0247836745,132.97,39.1667,-5.52066,39.5538629684,19.1567,-5.52066,19.9363196635,20.01,0.0,20.01,132.65
2020-03-28 05:30:00,38.37796,-25.29762,45.9656109654,17.79796,-5.08762,18.5108416185,20.58,-20.21,28.8440721813,132.87,38.83796,-5.23762,39.1895368718,17.79796,-5.08762,18.5108416185,21.04,-0.15,21.040534689,132.52
2020-03-28 06:00:00,38.31062,-25.12622,45.815178012,19.39062,-5.62622,20.1903564969,18.92,-19.5,27.1701380195,132.75,38.76062,-5.14622,39.1007575767,19.39062,-5.62622,20.1903564969,19.37,0.48,19.3759464285,132.4
2020-03-28 06:30:00,39.54662,-24.8465,46.704215181,19.17662,-5.5265,19.9570778641,20.37,-19.32,28.0748873551,132.52,40.00662,-4.9265,40.308808542,19.17662,-5.5265,19.9570778641,20.83,0.6000000000000001,20.8386395909,132.15
2020-03-28 07:00:00,41.16686,-24.5756,47.9444520004,20.65686,-5.8656,21.4734982809,20.51,-18.71,27.7619199624,132.18,41.60686,-4.7156,41.8732334842,20.65686,-5.8656,21.4734982809,20.95,1.15,20.981539505,131.82
2020-03-28 07:30:00,42.25316,-24.4837,48.8342205392,21.52316,-6.0137,22.3475055448,20.73,-18.47,27.7646141698,132.24,42.71316,-4.6437,42.9648459426,21.52316,-6.0137,22.3475055448,21.19,1.37,21.2342412155,131.82
2020-03-28 08:00:00,43.30874,-24.26426,49.6427363643,23.04874,-6.39426,23.9192595315,20.26,-17.87,27.0148940401,132.11,43.75874,-4.40426,43.9798230162,23.04874,-6.39426,23.9192595315,20.71,1.99,20.805388725,131.75
2020-03-28 08:30:00,45.83456,-23.48598,51.5014382999,22.72456,-6.11598,23.5331858989,23.11,-17.37,28.9100155655,131.66,46.31456,-3.71598,46.4633939285,22.72456,-6.11598,23.5331858989,23.59,2.4,23.7117713383,131.34
2020-03-28 09:00:00,48.87736,-22.40082,53.7660957969,23.97736,-6.49082,24.8403811734,24.9,-15.91,29.5489103014,131.27,49.37736,-2.76082,49.4544821795,23.97736,-6.49082,24.8403811734,25.4,3.73,25.6724151571,130.92
2020-03-28 09:30:00,51.30636,-20.95304,55.4199644685,23.36636,-6.44304,24.2383898824,27.94,-14.51,31.4830700536,130.96,51.83636,-1.37304,51.8545413333,23.36636,-6.44304,24.2383898824,28.47,5.07,28.9179148626,130.63
2020-03-28 10:00:00,52.40444,-20.75962,56.3665428624,23.90444,-6.5696200000000005,24.7907676093,28.5,-14.19,31.8371810938,131.45,52.94444,-1.06962,52.9552434973,23.90444,-6.5696200000000005,24.7907676093,29.04,5.5,29.556244687,131.09
2020-03-28 10:30:00,51.02952,-20.26128,54.9047482343,25.24952,-6.80128,26.1494869905,25.78,-13.46,29.0822970207,130.77,51.51952,-0.70128,51.5242926654,25.24952,-6.80128,26.1494869905,26.27,6.1,26.9689247097,130.43
2020-03-28 11:00:00,51.01566,-20.25218,54.8885084511,27.49566,-7.32218,28.4539213253,23.52,-12.93,26.8398081215,130.39,51.50566,-0.81218,51.5120631346,27.49566,-7.32218,28.4539213253,24.01,6.51,24.8769009324,130.06
2020-03-28 11:30:00,53.47412,-20.24524,57.178241075,27.37412,-7.53524,28.3922927505,26.1,-12.71,29.0302273501,130.46,53.97412,-0.8052400000000001,53.9801263544,27.37412,-7.53524,28.3922927505,26.6,6.73,27.4381650261,130.06
2020-03-28 12:00:00,54.58716,-20.25424,58.2236401717,27.28716,-7.66424,28.3430710341,27.3,-12.59,30.0632350222,130.1,55.10716,-0.9242400000000001,55.1149099867,27.28716,-7.66424,28.3430710341,27.82,6.74,28.6248144099,129.71
2020-03-28 12:30:00,54.20246,-20.62732,57.9947670091,27.19246,-7.54732,28.2204167233,27.01,-13.08,30.0104398502,131.18,54.64246,-1.62732,54.66668643,27.19246,-7.54732,28.2204167233,27.45,5.92,28.0811128697,130.82
2020-03-28 13:00:00,54.41866,-21.2229,58.4106329413,27.87866,-7.6429,28.9073278565,26.54,-13.58,29.8125476939,131.71,54.89866,-1.9329,54.9326767253,27.87866,-7.6429,28.9073278565,27.02,5.71,27.6167431099,131.31
