Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-28 13:30:00,55.8863,-21.78096,59.9807364594,28.2263,-7.86096,29.300489822,27.66,-13.92,30.9651739863,132.03,56.3563,-2.44096,56.4091378716,28.2263,-7.86096,29.300489822,28.13,5.42,28.6473960422,131.59
2020-03-28 14:00:00,55.99894,-21.47498,59.9754620418,27.34894,-7.77498,28.43263676,28.65,-13.7,31.7570858235,132.7,56.47894,-1.9149800000000001,56.5113954165,27.34894,-7.77498,28.43263676,29.13,5.86,29.713574339,132.26
2020-03-28 14:30:00,54.55468,-20.35468,58.228224323,26.22468,-7.36468,27.2391694551,28.33,-12.99,31.1661515109,132.92,55.03468,-0.6946800000000001,55.0390641545,26.22468,-7.36468,27.2391694551,28.81,6.67,29.5720307047,132.52
2020-03-28 15:00:00,54.15178,-20.7981,58.0084152583,26.69178,-7.2781,27.6662584962,27.46,-13.52,30.6078748037,132.97,54.63178,-1.1281,54.6434259136,26.69178,-7.2781,27.6662584962,27.94,6.15,28.6088465339,132.56
2020-03-28 15:30:00,52.79104,-21.98342,57.1853535372,25.21104,-7.11342,26.1953675671,27.58,-14.87,31.3332618794,133.53,53.27104,-2.17342,53.3153585487,25.21104,-7.11342,26.1953675671,28.06,4.94,28.4915285655,133.13
2020-03-28 16:00:00,53.2455,-23.13892,58.0559461986,24.9055,-6.88892,25.8406878588,28.34,-16.25,32.6683042107,131.95,53.7655,-3.54892,53.8825001593,24.9055,-6.88892,25.8406878588,28.86,3.34,29.0526281083,131.53
2020-03-28 16:30:00,54.8408,-23.191,59.5427226925,25.4808,-7.251,26.4924172102,29.36,-15.94,33.4079810824,132.05,55.3908,-3.291,55.4884799363,25.4808,-7.251,26.4924172102,29.91,3.96,30.1710076066,131.66
2020-03-28 17:00:00,55.7876,-22.73622,60.2427756137,23.6376,-6.58622,24.5380200434,32.15,-16.15,35.9783962956,131.06,56.3676,-3.13622,56.4547801842,23.6376,-6.58622,24.5380200434,32.73,3.45,32.9113263178,130.69
2020-03-28 17:30:00,53.26354,-20.73218,57.156171853,23.19354,-6.65218,24.1286509462,30.07,-14.08,33.2031820764,130.27,53.78354,-1.37218,53.8010413736,23.19354,-6.65218,24.1286509462,30.59,5.28,31.0423339973,129.86
2020-03-28 18:00:00,59.55676,-19.751640000000002,62.7465930899,24.17676,-6.93164,25.150812257,35.38,-12.82,37.631061638,129.47,60.13676,-1.74164,60.1619748112,24.17676,-6.93164,25.150812257,35.96,5.19,36.3325983106,129.1
2020-03-28 18:30:00,57.59306,-8.91562,58.2790600486,24.483060000000002,-7.16562,25.5101222449,33.11,-1.75,33.1562151037,132.21,57.61306,-9.08562,58.3250647093,24.483060000000002,-7.16562,25.5101222449,33.13,-1.92,33.1855887397,131.83
2020-03-28 19:00:00,61.2497,-8.77434,61.8749932729,24.9597,-7.2743400000000005,25.9981277504,36.29,-1.5,36.3209870461,131.67,61.2997,-8.94434,61.9488049774,24.9597,-7.2743400000000005,25.9981277504,36.34,-1.67,36.3783520792,131.32
2020-03-28 19:30:00,55.70424,-8.59646,56.3636538783,24.05424,-6.97646,25.0455077032,31.65,-1.62,31.6914325962,132.26,55.74424,-8.76646,56.4293462137,24.05424,-6.97646,25.0455077032,31.69,-1.79,31.7405135434,131.86
2020-03-28 20:00:00,60.2516,-9.7128,61.0294501565,23.4416,-6.7828,24.4031757442,36.81,-2.93,36.9264268512,132.23,60.3016,-9.8828,61.1060774261,23.4416,-6.7828,24.4031757442,36.86,-3.1,36.9901284129,131.86
2020-03-28 20:30:00,57.72272,-10.3752,58.6477380573,22.42272,-6.4952,23.3445067465,35.3,-3.88,35.5125949488,132.17,57.77272,-10.5452,58.7272374562,22.42272,-6.4952,23.3445067465,35.35,-4.05,35.5812450597,131.83
2020-03-28 21:00:00,55.64506,-10.83882,56.6908521844,22.53506,-6.55882,23.4701309966,33.11,-4.28,33.3854833723,132.44,55.67506,-11.01882,56.7549707091,22.53506,-6.55882,23.4701309966,33.14,-4.46,33.4387679199,132.11
2020-03-28 21:30:00,54.17278,-11.49686,55.3793091577,25.07278,-7.28686,26.1102015616,29.1,-4.21,29.4029607353,133.01,54.19278,-11.66686,55.4344029136,25.07278,-7.28686,26.1102015616,29.12,-4.38,29.4475601706,132.65
2020-03-28 22:00:00,52.0732,-11.76502,53.3857083295,24.5632,-7.14502,25.5812842727,27.51,-4.62,27.8952415297,133.01,52.1132,-11.93502,53.4624196669,24.5632,-7.14502,25.5812842727,27.55,-4.79,27.9633081019,132.65
2020-03-28 22:30:00,50.1373,-12.35002,51.6359549664,24.1373,-7.20002,25.1882817852,26.0,-5.15,26.5051410108,133.66,50.1873,-12.53002,51.7278114991,24.1373,-7.20002,25.1882817852,26.05,-5.33,26.5896859703,133.35
2020-03-28 23:00:00,47.62112,-24.26456,53.4466083306,24.97112,-7.37456,26.0372995767,22.65,-16.89,28.254107666,131.78,48.09112,-4.33456,48.2860666575,24.97112,-7.37456,26.0372995767,23.12,3.04,23.3190051246,131.45
2020-03-28 23:30:00,44.96172,-26.30886,52.0933045588,24.82172,-7.29886,25.8725944014,20.14,-19.01,27.6947594321,133.44,45.40172,-6.09886,45.8095216331,24.82172,-7.29886,25.8725944014,20.58,1.2,20.6149557361,133.06
2020-03-29 00:00:00,43.14028,-26.12314,50.433145866,24.98028,-7.39314,26.0513513649,18.16,-18.73,26.0882828105,132.19,43.57028,-6.24314,44.0152938913,24.98028,-7.39314,26.0513513649,18.59,1.15,18.6255362339,131.88
2020-03-29 00:30:00,42.23956,-26.19796,49.7042607545,24.62956,-7.18796,25.657006738,17.61,-19.01,25.9131665375,132.55,42.66956,-6.22796,43.1216747861,24.62956,-7.18796,25.657006738,18.04,0.96,18.0655251792,132.2
2020-03-29 01:00:00,41.48096,-25.86034,48.8817678428,23.86096,-6.86034,24.8275990993,17.62,-19.0,25.9126301251,131.44,41.90096,-6.22034,42.360159096,23.86096,-6.86034,24.8275990993,18.04,0.64,18.0513489801,131.14
2020-03-29 01:30:00,40.73784,-26.17972,48.4246770474,24.86784,-7.22972,25.8974577429,15.87,-18.95,24.7175929249,0.003,41.13784,-6.44972,41.6403742532,24.86784,-7.22972,25.8974577429,16.27,0.78,16.2886862576,0.003
2020-03-29 02:00:00,39.71442,-26.25588,47.6088898265,24.13442,-7.03588,25.1390898028,15.58,-19.22,24.7415601772,0.003,40.12442,-6.52588,40.6516443715,24.13442,-7.03588,25.1390898028,15.99,0.51,15.9981311409,0.003
2020-03-29 02:30:00,38.95964,-26.36882,47.0443218372,24.15964,-6.95882,25.1418651003,14.8,-19.41,24.4087709646,131.71,39.33964,-6.56882,39.884291037,24.15964,-6.95882,25.1418651003,15.18,0.39,15.185009055,131.39
2020-03-29 03:00:00,38.79602,-26.4468,46.9527890341,24.19602,-6.9968,25.187349882,14.6,-19.45,24.3200020559,131.84,39.19602,-6.6868,39.7623097679,24.19602,-6.9968,25.187349882,15.0,0.31,15.0032029914,131.5
2020-03-29 03:30:00,38.79336,-26.43724,46.9452067724,24.51336,-7.15724,25.5368538177,14.28,-19.28,23.992432140200002,131.98,39.18336,-6.54724,39.726591252,24.51336,-7.15724,25.5368538177,14.67,0.61,14.6826768677,131.66
2020-03-29 04:00:00,38.77016,-26.49148,46.9566163497,23.92016,-7.00148,24.9237793405,14.85,-19.49,24.502705973,132.09,39.17016,-6.56148,39.7159219233,23.92016,-7.00148,24.9237793405,15.25,0.44,15.2563462205,131.73
2020-03-29 04:30:00,38.68636,-26.54454,46.9174493537,23.04636,-6.80454,24.0299079037,15.64,-19.74,25.1848605317,132.24,39.09636,-6.55454,39.6419898575,23.04636,-6.80454,24.0299079037,16.05,0.25,16.0519469224,131.93
2020-03-29 05:00:00,39.01068,-26.49386,47.1567362289,24.33068,-7.24386,25.3861280419,14.68,-19.25,24.2087773339,132.44,39.40068,-6.49386,39.9322401345,24.33068,-7.24386,25.3861280419,15.07,0.75,15.0886513645,132.13
2020-03-29 05:30:00,40.33028,-26.15672,48.0697980653,24.10028,-7.18672,25.1490047604,16.23,-18.97,24.9654521289,132.75,40.74028,-6.25672,41.2179203701,24.10028,-7.18672,25.1490047604,16.64,0.93,16.6659683187,132.39
2020-03-29 06:00:00,40.25128,-25.92322,47.8767049493,23.41128,-6.8432200000000005,24.3909346112,16.84,-19.08,25.4486148935,132.72,40.67128,-5.92322,41.1003351812,23.41128,-6.8432200000000005,24.3909346112,17.26,0.92,17.2845017284,132.39
2020-03-29 06:30:00,40.54756,-25.83938,48.0809544491,23.95756,-7.02938,24.9675161828,16.59,-18.81,25.0807535772,132.28,40.96756,-5.97938,41.4016178131,23.95756,-7.02938,24.9675161828,17.01,1.05,17.0423765948,131.96
2020-03-29 07:00:00,41.38598,-25.6346,48.6819479655,23.18598,-6.6546,24.1220515239,18.2,-18.98,26.2960149072,132.58,41.82598,-5.8146,42.228215403,23.18598,-6.6546,24.1220515239,18.64,0.84,18.6589174391,132.25
2020-03-29 07:30:00,42.14504,-25.25702,49.1337099747,23.15504,-6.49702,24.0492649842,18.99,-18.76,26.6937764282,132.14,42.57504,-5.44702,42.9220695899,23.15504,-6.49702,24.0492649842,19.42,1.05,19.4483649698,131.78
2020-03-29 08:00:00,43.77962,-24.9952,50.4124503509,26.65962,-7.3452,27.6529799766,17.12,-17.65,24.5889589044,131.94,44.19962,-5.1852,44.5027269635,26.65962,-7.3452,27.6529799766,17.54,2.16,17.6724984085,131.61
2020-03-29 08:30:00,46.52962,-24.29652,52.4912032769,28.25962,-7.79652,29.315385835,18.27,-16.5,24.6179385814,132.02,46.94962,-4.70652,47.1849356114,28.25962,-7.79652,29.315385835,18.69,3.09,18.9437113576,131.67
2020-03-29 09:00:00,49.1822,-22.10776,53.9225541778,28.2922,-7.79776,29.3471232297,20.89,-14.31,25.3212993347,132.02,49.6322,-2.74776,49.7082031646,28.2922,-7.79776,29.3471232297,21.34,5.05,21.9293889564,131.67
2020-03-29 09:30:00,50.77794,-21.43964,55.1185753986,28.66794,-7.85964,29.7258258888,22.11,-13.58,25.9474179833,131.19,51.24794,-2.24964,51.2972926612,28.66794,-7.85964,29.7258258888,22.58,5.61,23.2664672866,130.82
2020-03-29 10:00:00,53.4321,-20.27178,57.1483540863,27.8021,-7.7317800000000005,28.857186044,25.63,-12.54,28.5332875778,130.33,53.9221,-1.32178,53.938297811300004,27.8021,-7.7317800000000005,28.857186044,26.12,6.41,26.895027421400002,129.97
2020-03-29 10:30:00,55.05272,-18.11538,57.9566128405,28.21272,-7.74538,29.2565972243,26.84,-10.37,28.7736424528,129.72,55.52272,1.22462,55.5362235873,28.21272,-7.74538,29.2565972243,27.31,8.97,28.7453822378,129.35
2020-03-29 11:00:00,55.69186,-18.08538,58.5547969,29.09186,-7.91538,30.1494537066,26.6,-10.17,28.4778668443,129.72,56.15186,1.32462,56.1674816918,29.09186,-7.91538,30.1494537066,27.06,9.24,28.5940763096,129.35
2020-03-29 11:30:00,56.04754,-17.97128,58.8582504403,30.73754,-8.16128,31.8025605335,25.31,-9.81,27.1446532488,131.83,56.47754,1.44872,56.4961176904,30.73754,-8.16128,31.8025605335,25.74,9.61,27.4754381221,131.41
2020-03-29 12:00:00,51.66554,-17.33618,54.4965242973,31.68554,-8.33618,32.7637809492,19.98,-9.0,21.9134753063,132.09,52.04554,1.9838200000000001,52.0833349132,31.68554,-8.33618,32.7637809492,20.36,10.32,22.826125383,131.65
2020-03-29 12:30:00,47.62458,-16.9259,50.5429194941,31.49458,-8.3759,32.5893275504,16.13,-8.55,18.2559414986,132.01,47.97458,2.4441,48.0367978844,31.49458,-8.3759,32.5893275504,16.48,10.82,19.7145327107,131.6
2020-03-29 13:00:00,46.9778,-17.20686,50.0298883059,30.9278,-8.21686,32.0007125092,16.05,-8.99,18.3962659255,131.65,47.3378,2.24314,47.3909167025,30.9278,-8.21686,32.0007125092,16.41,10.46,19.4602081181,131.23
2020-03-29 13:30:00,46.31556,-17.51308,49.5160486024,30.94556,-8.27308,32.0323514029,15.37,-9.24,17.9336136905,131.93,46.66556,1.9569200000000002,46.7065736915,30.94556,-8.27308,32.0323514029,15.72,10.23,18.7555671735,131.46
2020-03-29 14:00:00,44.31816,-19.58754,48.45380304,30.71816,-8.19754,31.7931598907,13.6,-11.39,17.7395631288,132.07,44.63816,0.13246000000000002,44.6383565315,30.71816,-8.19754,31.7931598907,13.92,8.33,16.2220621377,131.64
2020-03-29 14:30:00,43.95196,-19.79126,48.202372973,31.13196,-8.32126,32.224870852,12.82,-11.47,17.202130682,132.22,44.28196,-0.011260000000000001,44.2819614316,31.13196,-8.32126,32.224870852,13.15,8.31,15.5556613488,131.81
2020-03-29 15:00:00,42.59136,-19.68908,46.9221037241,30.97136,-8.10908,32.0153450504,11.62,-11.58,16.4049017065,133.19,42.92136,0.10092000000000001,42.9214786453,30.97136,-8.10908,32.0153450504,11.95,8.21,14.498503371,132.76
2020-03-29 15:30:00,43.18024,-20.02006,47.5955452628,29.02024,-7.68006,30.0192879872,14.16,-12.34,18.782470551,133.27,43.52024,-0.21006000000000002,43.5207469474,29.02024,-7.68006,30.0192879872,14.5,7.47,16.3110667953,132.87
2020-03-29 16:00:00,44.74474,-19.6743,48.8791349981,28.44474,-7.6043,29.4436514746,16.3,-12.07,20.2823790518,133.18,45.12474,-0.034300000000000004,45.124753036,28.44474,-7.6043,29.4436514746,16.68,7.57,18.3174042921,132.81
2020-03-29 16:30:00,48.56424,-19.78196,52.4386436535,28.75424,-8.00196,29.8469040575,19.81,-11.78,23.0478740885,133.49,48.95424,-0.32196,48.9552987144,28.75424,-8.00196,29.8469040575,20.2,7.68,21.610701053,133.08
2020-03-29 17:00:00,49.03738,-19.35892,52.7203226548,26.53738,-7.36892,27.5414872371,22.5,-11.99,25.4952956445,132.79,49.42738,-0.03892,49.4273953231,26.53738,-7.36892,27.5414872371,22.89,7.33,24.0349953193,132.42
2020-03-29 17:30:00,51.07102,-19.50764,54.6698920999,32.48102,-9.05764,33.7202832522,18.59,-10.45,21.3258200311,132.15,51.45102,-0.35764,51.4522629766,32.48102,-9.05764,33.7202832522,18.97,8.7,20.8698562525,131.79
2020-03-29 18:00:00,49.86962,-19.72662,53.6294558575,29.13962,-8.46662,30.3447047764,20.73,-11.26,23.5906867217,131.58,50.25962,-0.55662,50.2627021594,29.13962,-8.46662,30.3447047764,21.12,7.91,22.5526605969,131.26
2020-03-29 18:30:00,50.38412,-19.88834,54.1673851698,30.98412,-9.21834,32.3263589742,19.4,-10.67,22.1406616884,131.03,50.77412,-0.76834,50.7799331245,30.98412,-9.21834,32.3263589742,19.79,8.45,21.5185176069,130.69
2020-03-29 19:00:00,49.92576,-19.3318,53.5378371137,27.89576,-8.4318,29.1422146931,22.03,-10.9,24.5790744333,131.17,50.33576,-0.4118,50.3374444526,27.89576,-8.4318,29.1422146931,22.44,8.02,23.8301070077,130.8
2020-03-29 19:30:00,49.98212,-20.58158,54.0538042601,26.55212,-7.96158,27.7200619153,23.43,-12.62,26.6125778533,131.01,50.39212,-1.64158,50.4188510677,26.55212,-7.96158,27.7200619153,23.84,6.32,24.6634952916,130.65
2020-03-29 20:00:00,47.91026,-21.1251,52.360890589,24.47026,-7.2051,25.5089609839,23.44,-13.92,27.2616947382,130.26,48.33026,-2.0151,48.3722509263,24.47026,-7.2051,25.5089609839,23.86,5.19,24.4179380784,129.92
2020-03-29 20:30:00,51.08324,-22.01958,55.6269656936,18.35324,-5.51958,19.1652597654,32.73,-16.5,36.6538251756,130.39,51.61324,-2.76958,51.6874947804,18.35324,-5.51958,19.1652597654,33.26,2.75,33.3734939735,130.07
2020-03-29 21:00:00,52.0575,-23.1054,56.9547435725,18.5675,-5.6554,19.4096781377,33.49,-17.45,37.7635088412,131.13,52.5475,-3.7454,52.6808103336,18.5675,-5.6554,19.4096781377,33.98,1.9100000000000001,34.0336377721,130.78
2020-03-29 21:30:00,48.2679,-22.82916,53.3943884384,16.8479,-5.11916,17.6084506279,31.42,-17.71,36.0674437686,131.56,48.7779,-3.42916,48.8982889958,16.8479,-5.11916,17.6084506279,31.93,1.69,31.9746931182,131.26
2020-03-29 22:00:00,46.35926,-21.87778,51.2622497114,16.04926,-4.79778,16.751042937,30.31,-17.08,34.7911267423,131.98,46.84926,-2.31778,46.9065588876,16.04926,-4.79778,16.751042937,30.8,2.48,30.8996828463,131.69
2020-03-29 22:30:00,43.80498,-17.7154,47.2515784917,14.79498,-4.3354,15.4171049928,29.01,-13.38,31.9469012582,132.11,44.00498,-11.2854,45.4290492742,14.79498,-4.3354,15.4171049928,29.21,-6.95,30.0254325531,131.84
2020-03-29 23:00:00,40.07366,-15.32748,42.9048932984,11.63366,-3.3374800000000002,12.1029259994,28.44,-11.99,30.8641167053,132.74,40.11366,-15.51748,43.0104394786,11.63366,-3.3374800000000002,12.1029259994,28.48,-12.18,30.9751965288,132.46
2020-03-29 23:30:00,11.63366,-3.3374800000000002,12.1029259994,11.63366,-3.3374800000000002,12.1029259994,0.0,0.0,0.0,131.69,11.63366,-3.3374800000000002,12.1029259994,11.63366,-3.3374800000000002,12.1029259994,0.0,0.0,0.0,131.38
2020-03-30 00:00:00,11.63366,-3.3374800000000002,12.1029259994,11.63366,-3.3374800000000002,12.1029259994,0.0,0.0,0.0,131.46,11.63366,-3.3374800000000002,12.1029259994,11.63366,-3.3374800000000002,12.1029259994,0.0,0.0,0.0,131.17
2020-03-30 00:30:00,37.32576,-15.06458,40.2511357623,9.67576,-2.82458,10.0796122819,27.65,-12.24,30.2380571466,131.46,37.37576,-15.24458,40.3651415822,9.67576,-2.82458,10.0796122819,27.7,-12.42,30.3569827223,131.17
2020-03-30 01:00:00,35.89078,-14.91586,38.8668363589,8.81078,-2.48586,9.1547443519,27.08,-12.43,29.7964981164,131.46,35.93078,-15.10586,38.9770183281,8.81078,-2.48586,9.1547443519,27.12,-12.62,29.9125191183,131.23
2020-03-30 01:30:00,36.38642,-15.27234,39.4615753549,8.54642,-2.2923400000000003,8.8485093373,27.84,-12.98,30.7171938823,131.63,36.43642,-15.45234,39.5776137973,8.54642,-2.2923400000000003,8.8485093373,27.89,-13.16,30.8388991373,131.3
2020-03-30 02:00:00,35.8012,-14.9708,38.8052931194,7.1912,-1.8308,7.4205920303,28.61,-13.14,31.4831971058,130.63,35.8412,-15.1608,38.9158254966,7.1912,-1.8308,7.4205920303,28.65,-13.33,31.5992310033,130.37
2020-03-30 02:30:00,33.7214,-14.582840000000001,36.7395160614,4.8414,-1.04284,4.9524407342,28.88,-13.54,31.896488835,130.81,33.7814,-14.76284,36.8663048165,4.8414,-1.04284,4.9524407342,28.94,-13.72,32.0275194169,130.53
2020-03-30 03:00:00,33.3155,-14.66382,36.399864797,4.6955,-0.9338200000000001,4.7874565316,28.62,-13.73,31.7429882021,131.06,33.3655,-14.843820000000001,36.5184279843,4.6955,-0.9338200000000001,4.7874565316,28.67,-13.91,31.8662360501,130.78
2020-03-30 03:30:00,33.34716,-14.72552,36.4537243548,4.32716,-0.70552,4.384298363,29.02,-14.02,32.2291917367,131.66,33.38716,-14.91552,36.5674061117,4.32716,-0.70552,4.384298363,29.06,-14.21,32.3482256082,131.36
2020-03-30 04:00:00,33.44404,-15.18878,36.7314966944,8.27404,-2.19878,8.5612131973,25.17,-12.99,28.3243534789,131.22,33.47404,-15.36878,36.8335547105,8.27404,-2.19878,8.5612131973,25.2,-13.17,28.4339392276,130.94
2020-03-30 04:30:00,33.26966,-15.36578,36.6466570307,9.98966,-2.78578,10.3708185368,23.28,-12.58,26.4615721377,131.71,33.32966,-15.54578,36.7768610885,9.98966,-2.78578,10.3708185368,23.34,-12.76,26.6002481191,131.39
2020-03-30 05:00:00,33.95336,-14.762,37.0236046231,6.06336,-1.732,6.3058828478,27.89,-13.03,30.7836482568,131.61,34.00336,-14.952,37.1455353345,6.06336,-1.732,6.3058828478,27.94,-13.22,30.9097395654,131.33
2020-03-30 05:30:00,34.46704,-14.75188,37.4912631142,5.87704,-1.69188,6.1157221238,28.59,-13.06,31.4316989678,132.13,34.50704,-14.93188,37.5991602286,5.87704,-1.69188,6.1157221238,28.63,-13.24,31.5432163864,131.79
2020-03-30 06:00:00,34.50242,-14.34682,37.3664050983,5.36242,-1.54682,5.5810572806,29.14,-12.8,31.8273404481,131.68,34.56242,-14.52682,37.4911906395,5.36242,-1.54682,5.5810572806,29.2,-12.98,31.9549745736,131.31
2020-03-30 06:30:00,38.1025,-13.52292,40.4310508344,7.9425,-2.59292,8.3550308423,30.16,-10.93,32.0794404565,131.71,38.1625,-13.70292,40.548075451,7.9425,-2.59292,8.3550308423,30.22,-11.11,32.1975231967,131.36
2020-03-30 07:00:00,38.9706,-12.5198,40.93229845,6.3906,-1.9798,6.6902448685,32.58,-10.54,34.2424882273,131.76,39.0306,-12.6898,41.0416710235,6.3906,-1.9798,6.6902448685,32.64,-10.71,34.3522008029,131.36
2020-03-30 07:30:00,42.044,-11.79876,43.6681654474,8.294,-2.74876,8.7376265391,33.75,-9.05,34.9423095974,131.17,42.104,-11.96876,43.7721147757,8.294,-2.74876,8.7376265391,33.81,-9.22,35.0446072884,130.79
2020-03-30 08:00:00,44.98758,-11.24214,46.3709830178,9.27758,-3.00214,9.7512222432,35.71,-8.24,36.6483519411,130.84,45.04758,-11.41214,46.4706509879,9.27758,-3.00214,9.7512222432,35.77,-8.41,36.7453534477,130.43
2020-03-30 08:30:00,48.06774,-10.50998,49.2033261915,9.39774,-2.78998,9.8031375339,38.67,-7.72,39.4330736819,130.53,48.14774,-10.67998,49.3180173964,9.39774,-2.78998,9.8031375339,38.75,-7.89,39.5450957768,130.15
2020-03-30 09:00:00,48.88814,-9.35568,49.7752848402,8.00814,-2.09568,8.2778125687,40.88,-7.26,41.5196579947,130.14,48.95814,-9.51568,49.8743184226,8.00814,-2.09568,8.2778125687,40.95,-7.42,41.6168103055,129.73
2020-03-30 09:30:00,49.92074,-7.78334,50.5238623197,8.30074,-1.97334,8.5320780179,41.62,-5.8100000000000005,42.0235707669,129.74,49.99074,-7.94334,50.6178894869,8.30074,-1.97334,8.5320780179,41.69,-5.97,42.1152822619,129.31
2020-03-30 10:00:00,53.21818,-8.57666,53.9048585868,11.02818,-3.06666,11.4466221073,42.19,-5.51,42.5482808113,129.74,53.29818,-8.75666,54.012730774,11.02818,-3.06666,11.4466221073,42.27,-5.69,42.6512485163,129.31
2020-03-30 10:30:00,61.04896,-12.62292,62.3403049913,13.14896,-4.08292,13.7682745763,47.9,-8.54,48.6553347538,129.6,61.13896,-12.78292,62.4609916156,13.14896,-4.08292,13.7682745763,47.99,-8.7,48.7722267279,129.2
2020-03-30 11:00:00,60.15846,-12.599920000000001,61.4637966089,17.26846,-4.96992,17.9694133343,42.89,-7.63,43.5633905935,130.12,60.22846,-12.75992,61.5652739162,17.26846,-4.96992,17.9694133343,42.96,-7.79,43.6605737479,129.72
2020-03-30 11:30:00,59.33356,-12.36008,60.6072843797,16.97356,-4.72008,17.6176302118,42.36,-7.64,43.0434571102,129.87,59.41356,-12.54008,60.7225223313,16.97356,-4.72008,17.6176302118,42.44,-7.82,43.1544435719,129.46
2020-03-30 12:00:00,60.44248,-12.41076,61.7034873595,17.00248,-4.69076,17.6376743231,43.44,-7.72,44.1206527604,130.33,60.52248,-12.38076,61.7758351099,17.00248,-4.69076,17.6376743231,43.52,-7.69,44.1941907947,129.93
2020-03-30 12:30:00,60.24616,-12.33192,61.4953335273,15.08616,-4.24192,15.6711872183,45.16,-8.09,45.8789025588,131.17,60.31616,-12.50192,61.598191214,15.08616,-4.24192,15.6711872183,45.23,-8.26,45.978043673,130.76
2020-03-30 13:00:00,55.71228,-12.11692,57.0147164606,14.88228,-4.43692,15.529601317600001,40.83,-7.68,41.5460142493,131.59,55.79228,-12.28692,57.1292124109,14.88228,-4.43692,15.529601317600001,40.91,-7.85,41.6563392535,131.09
2020-03-30 13:30:00,55.6969,-12.33462,57.0463629003,15.4569,-4.48462,16.0943336039,40.24,-7.85,40.9985377788,131.31,55.7569,-12.50462,57.1419059794,15.4569,-4.48462,16.0943336039,40.3,-8.02,41.0902713547,130.83
2020-03-30 14:00:00,58.02036,-13.28156,59.5211055892,19.78036,-5.63156,20.566407313,38.24,-7.65,38.9976935215,132.67,58.09036,-13.45156,59.6274633987,19.78036,-5.63156,20.566407313,38.31,-7.82,39.0999808184,132.17
2020-03-30 14:30:00,59.77182,-13.5712,61.2931312265,20.15182,-5.8812,20.9924834822,39.62,-7.69,40.3593917199,132.84,59.84182,-13.7612,61.4036973345,20.15182,-5.8812,20.9924834822,39.69,-7.88,40.4646821315,132.35
2020-03-30 15:00:00,61.09368,-13.6393,62.5976696086,18.68368,-5.5793,19.4989355308,42.41,-8.06,43.1691058513,133.21,61.16368,-13.8193,62.7054128735,18.68368,-5.5793,19.4989355308,42.48,-8.24,43.2717921977,132.7
2020-03-30 15:30:00,62.56884,-13.55502,64.0202960486,16.05884,-4.8150200000000005,16.7651650677,46.51,-8.74,47.3240710421,133.45,62.63884,-13.73502,64.1270227825,16.05884,-4.8150200000000005,16.7651650677,46.58,-8.92,47.4263934956,132.96
2020-03-30 16:00:00,63.41326,-13.53212,64.8410349665,16.64326,-5.14212,17.4195149623,46.77,-8.39,47.5165760551,133.25,63.49326,-13.71212,64.9570342636,16.64326,-5.14212,17.4195149623,46.85,-8.57,47.6273807804,132.77
2020-03-30 16:30:00,61.3829,-13.82084,62.9195997342,15.0629,-4.42084,15.6982413893,46.32,-9.4,47.2641767092,133.16,61.4429,-14.00084,63.0178822329,15.0629,-4.42084,15.6982413893,46.38,-9.58,47.3590624907,132.73
2020-03-30 17:00:00,64.5141,-13.71706,65.956249392,14.8941,-4.41706,15.5352706399,49.62,-9.3,50.4840014262,132.45,64.5841,-13.88706,66.0602483212,14.8941,-4.41706,15.5352706399,49.69,-9.47,50.584355289,132.03
2020-03-30 17:30:00,69.68746,-13.50344,70.9836951214,25.03746,-7.94344,26.2673303228,44.65,-5.5600000000000005,44.9948452603,131.63,69.74746,-13.67344,71.0751091303,25.03746,-7.94344,26.2673303228,44.71,-5.73,45.0756808046,131.23
2020-03-30 18:00:00,71.83708,-13.43044,73.0817540944,26.30708,-8.23044,27.5645170594,45.53,-5.2,45.8259849867,130.95,71.90708,-13.590440000000001,73.1801080453,26.30708,-8.23044,27.5645170594,45.6,-5.36,45.913936882,130.56
2020-03-30 18:30:00,63.47874,-13.13428,64.8232962993,23.12874,-7.23428,24.2337248706,40.35,-5.9,40.7790693861,131.37,63.50874,-13.32428,64.8914208036,23.12874,-7.23428,24.2337248706,40.38,-6.09,40.8366563274,130.94
2020-03-30 19:00:00,61.04282,-13.3485,62.4852648694,21.68282,-6.6485,22.6792247531,39.36,-6.7,39.9261768768,131.6,61.12282,-13.5185,62.599911877,21.68282,-6.6485,22.6792247531,39.44,-6.87,40.0338669129,131.19
2020-03-30 19:30:00,68.27538,-14.37542,69.7723456272,22.08538,-6.87542,23.130832452,46.19,-7.5,46.7949366919,131.79,68.33538,-14.55542,69.8683362556,22.08538,-6.87542,23.130832452,46.25,-7.68,46.8833115298,131.39
2020-03-30 20:00:00,66.35686,-14.3526,67.8913101643,19.62686,-6.1426,20.5656307518,46.73,-8.21,47.4457268887,131.79,66.42686,-14.5226,67.9958354623,19.62686,-6.1426,20.5656307518,46.8,-8.38,47.5443414088,131.39
2020-03-30 20:30:00,66.25992,-14.56622,67.8421090732,19.94992,-6.27622,20.9138768643,46.31,-8.29,47.0461496831,132.15,66.31992,-14.746220000000001,67.9395524941,19.94992,-6.27622,20.9138768643,46.37,-8.47,47.1372230832,131.76
2020-03-30 21:00:00,64.29638,-15.01106,66.0254224025,20.94638,-6.37106,21.8938630814,43.35,-8.64,44.2026254876,132.73,64.35638,-15.19106,66.1249722165,20.94638,-6.37106,21.8938630814,43.41,-8.82,44.2969581348,132.35
2020-03-30 21:30:00,61.03126,-15.59526,62.9922759682,14.70126,-4.70526,15.4358840775,46.33,-10.89,47.5926569966,132.68,61.11126,-15.785260000000001,63.1170383657,14.70126,-4.70526,15.4358840775,46.41,-11.08,47.7143007913,132.35
2020-03-30 22:00:00,57.4413,-16.73654,59.8298814712,15.5413,-4.83654,16.2764899429,41.9,-11.9,43.5570889753,133.29,57.5013,-16.70654,59.8791113867,15.5413,-4.83654,16.2764899429,41.96,-11.87,43.6066336697,132.92
2020-03-30 22:30:00,54.0081,-17.00232,56.6211422615,15.3381,-4.75232,16.0574548728,38.67,-12.25,40.5639174637,131.6,54.0781,-17.17232,56.739135293,15.3381,-4.75232,16.0574548728,38.74,-12.42,40.6822319938,131.25
2020-03-30 23:00:00,49.99054,-17.56078,52.9852345819,14.98054,-4.7607800000000005,15.7188296288,35.01,-12.8,37.276535515,132.48,50.04054,-17.74078,53.092286808,14.98054,-4.7607800000000005,15.7188296288,35.06,-12.98,37.3856122058,132.11
2020-03-30 23:30:00,48.1918,-18.5139,51.625711428,15.4518,-4.8739,16.2022536843,32.74,-13.64,35.4676923411,132.35,48.2518,-18.7039,51.7500925453,15.4518,-4.8739,16.2022536843,32.8,-13.83,35.5964731399,131.96
2020-03-31 00:00:00,45.57598,-19.14474,49.4337033068,14.84598,-4.78474,15.5979761196,30.73,-14.36,33.9196476986,133.3,45.62598,-19.32474,49.549728829,14.84598,-4.78474,15.5979761196,30.78,-14.54,34.0414453277,132.93
2020-03-31 00:30:00,43.30876,-19.23838,47.3894920606,13.79876,-4.22838,14.4320814494,29.51,-15.01,33.1080080947,133.05,43.35876,-19.42838,47.512566949800004,13.79876,-4.22838,14.4320814494,29.56,-15.2,33.2390372905,132.7
2020-03-31 01:00:00,42.55578,-19.67398,46.8834715059,14.67578,-4.44398,15.3338669894,27.88,-15.23,31.7686527886,132.52,42.60578,-19.85398,47.0046062769,14.67578,-4.44398,15.3338669894,27.93,-15.41,31.8991065706,132.17
2020-03-31 01:30:00,43.07158,-19.59612,47.3198575944,14.33158,-4.45612,15.0083706894,28.74,-15.14,32.4839529614,131.7,43.12158,-19.79612,47.4484670854,14.33158,-4.45612,15.0083706894,28.79,-15.34,32.6217672728,131.33
2020-03-31 02:00:00,41.32812,-19.04312,45.5044384876,12.32812,-4.02312,12.9679619551,29.0,-15.02,32.6588487244,130.91,41.36812,-19.22312,45.616331449,12.32812,-4.02312,12.9679619551,29.04,-15.2,32.777455667,130.57
2020-03-31 02:30:00,42.67918,-19.80696,47.0513344116,15.13918,-4.56696,15.8130292706,27.54,-15.24,31.4755333553,131.46,42.72918,-19.98696,47.1726763446,15.13918,-4.56696,15.8130292706,27.59,-15.42,31.606716058499998,131.11
2020-03-31 03:00:00,42.82208,-20.19912,47.346963834,17.65208,-5.35912,18.447658266,25.17,-14.84,29.219077672,131.86,42.86208,-20.38912,47.4644510797,17.65208,-5.35912,18.447658266,25.21,-15.03,29.3503833024,131.51
2020-03-31 03:30:00,43.13972,-20.46396,47.747346529,17.95972,-5.79396,18.8711821294,25.18,-14.67,29.1417449718,132.17,43.19972,-20.65396,47.8832107503,17.95972,-5.79396,18.8711821294,25.24,-14.86,29.2895407953,131.79
2020-03-31 04:00:00,42.93328,-20.37784,47.5239191842,17.72328,-5.76784,18.6382035675,25.21,-14.61,29.1375393608,132.14,42.95328,-20.55784,47.6194188144,17.72328,-5.76784,18.6382035675,25.23,-14.79,29.2454611863,131.79
2020-03-31 04:30:00,42.71902,-20.62318,47.4365916047,20.569020000000002,-6.51318,21.5755903157,22.15,-14.11,26.2624180151,132.37,42.76902,-20.80318,47.5600816849,20.569020000000002,-6.51318,21.5755903157,22.2,-14.29,26.401592755,131.98
2020-03-31 05:00:00,40.20116,-19.75856,44.7943518607,18.58116,-5.96856,19.516229539,21.62,-13.79,25.6434884522,132.57,40.24116,-19.95856,44.9187608402,18.58116,-5.96856,19.516229539,21.66,-13.99,25.7851837302,132.18
2020-03-31 05:30:00,40.31816,-19.36492,44.727554733,14.14816,-4.64492,14.8911286742,26.17,-14.72,30.0257772589,132.89,40.36816,-19.55492,44.8551361384,14.14816,-4.64492,14.8911286742,26.22,-14.91,30.1628330897,132.48
2020-03-31 06:00:00,42.75948,-19.23472,46.8865394687,13.69948,-4.31472,14.3628883219,29.06,-14.92,32.6663435358,132.41,42.80948,-19.42472,47.0103321085,13.69948,-4.31472,14.3628883219,29.11,-15.11,32.7979298127,132.03
2020-03-31 06:30:00,45.14876,-17.91122,48.5718265194,11.55876,-3.85122,12.183465362,33.59,-14.06,36.4138943262,132.86,45.20876,-18.09122,48.6941908427,11.55876,-3.85122,12.183465362,33.65,-14.24,36.539021607,132.46
2020-03-31 07:00:00,49.5391,-18.09416,52.7401275588,14.969100000000001,-4.80416,15.7211293524,34.57,-13.29,37.0365900158,132.52,49.5891,-18.26416,52.8456088934,14.969100000000001,-4.80416,15.7211293524,34.62,-13.46,37.1445285338,132.08
2020-03-31 07:30:00,54.04088,-17.47498,56.796053007,18.54088,-5.95498,19.4737263505,35.5,-11.52,37.3223847041,132.22,54.10088,-17.64498,56.905628333,18.54088,-5.95498,19.4737263505,35.56,-11.69,37.432201378,131.81
2020-03-31 08:00:00,56.07388,-16.12364,58.3459663139,20.66388,-6.41364,21.6363285865,35.41,-9.71,36.7171921584,131.38,56.12388,-16.30364,58.4439781629,20.66388,-6.41364,21.6363285865,35.46,-9.89,36.8133630629,131.0
2020-03-31 08:30:00,52.31244,-14.71718,54.3432310956,21.02244,-6.35718,21.9626209981,31.29,-8.36,32.3875547086,130.95,52.33244,-14.88718,54.4087530155,21.02244,-6.35718,21.9626209981,31.31,-8.53,32.4511478996,130.54
2020-03-31 09:00:00,57.06124,-14.79032,58.9469140502,23.35124,-6.86032,24.3381264694,33.71,-7.93,34.6301747036,130.39,57.14124,-14.96032,59.0671861801,23.35124,-6.86032,24.3381264694,33.79,-8.1,34.7472891029,130.0
2020-03-31 09:30:00,54.11196,-13.97476,55.8873700589,24.22196,-6.99476,25.2117039031,29.89,-6.98,30.6941769722,130.31,54.14196,-14.15476,55.9616749508,24.22196,-6.99476,25.2117039031,29.92,-7.16,30.7647850634,129.9
2020-03-31 10:00:00,54.46516,-13.5666,56.1293710047,23.54516,-6.8666,24.5260016102,30.92,-6.7,31.6375789213,130.03,54.51516,-13.7266,56.2167432122,23.54516,-6.8666,24.5260016102,30.97,-6.86,31.7206636122,129.64
2020-03-31 10:30:00,62.40448,-13.7953,63.9111056559,23.27448,-6.8153,24.2517985593,39.13,-6.98,39.747670372,129.58,62.49448,-13.9653,64.0358464812,23.27448,-6.8153,24.2517985593,39.22,-7.15,39.866413182,129.18
2020-03-31 11:00:00,61.4774,-13.6017,62.9640925739,22.7874,-6.7517,23.7665952894,38.69,-6.85,39.2917115942,129.58,61.5274,-13.7717,63.0498268963,22.7874,-6.7517,23.7665952894,38.74,-7.02,39.3709029615,129.18
2020-03-31 11:30:00,59.73552,-13.9438,61.3413556103,21.86552,-6.3438,22.7671861087,37.87,-7.6,38.6250812297,129.63,59.80552,-14.1038,61.4460527366,21.86552,-6.3438,22.7671861087,37.94,-7.76,38.7254593259,129.22
2020-03-31 12:00:00,58.18218,-13.60618,59.751938912,21.15218,-5.82618,21.9398972683,37.03,-7.78,37.8384632352,129.84,58.23218,-13.77618,59.8395347822,21.15218,-5.82618,21.9398972683,37.08,-7.95,37.9226700009,129.45
2020-03-31 12:30:00,54.94608,-12.42418,56.3332224894,17.46608,-4.70418,18.088484183,37.48,-7.72,38.266810685,129.6,54.99608,-12.58418,56.4174653954,17.46608,-4.70418,18.088484183,37.53,-7.88,38.3483415548,129.2
2020-03-31 13:00:00,41.11054,-12.25088,42.8970926738,19.68054,-4.27088,20.1386213695,21.43,-7.98,22.8675599923,130.52,41.14054,-12.42088,42.9746703474,19.68054,-4.27088,20.1386213695,21.46,-8.15,22.955480827,130.05
2020-03-31 13:30:00,49.37042,-13.52538,51.1895914725,18.01042,-4.15538,18.4835713952,31.36,-9.37,32.7299022302,130.36,49.47042,-13.70538,51.3338085079,18.01042,-4.15538,18.4835713952,31.46,-9.55,32.8775622576,129.91
2020-03-31 14:00:00,51.86296,-13.51256,53.5943644212,15.46296,-3.91256,15.9502745342,36.4,-9.6,37.644654335,131.15,51.91296,-13.69256,53.6883750482,15.46296,-3.91256,15.9502745342,36.45,-9.78,37.7392488002,130.71
2020-03-31 14:30:00,50.48772,-14.00548,52.394306378,16.73772,-4.35548,17.2951287023,33.75,-9.65,35.102492789,131.4,50.54772,-14.18548,52.5004746648,16.73772,-4.35548,17.2951287023,33.81,-9.83,35.2100127805,130.95
2020-03-31 15:00:00,49.17862,-14.422,51.2496902342,16.22862,-4.072,16.731685244,32.95,-10.35,34.5372986784,131.96,49.22862,-14.592,51.3457251493,16.22862,-4.072,16.731685244,33.0,-10.52,34.6362584584,131.51
2020-03-31 15:30:00,48.38062,-14.6858,50.5604303109,15.90062,-3.9358,16.380483449,32.48,-10.75,34.2127593158,131.5,48.45062,-14.8658,50.6799229284,15.90062,-3.9358,16.380483449,32.55,-10.93,34.336094711,131.08
2020-03-31 16:00:00,52.0191,-15.1904,54.191650805,14.7391,-3.7504,15.2087661883,37.28,-11.44,38.9957946451,132.46,52.0791,-15.3704,54.2999249813,14.7391,-3.7504,15.2087661883,37.34,-11.62,39.1062654827,132.04
2020-03-31 16:30:00,52.65508,-15.21052,54.8080046022,14.48508,-3.7305200000000003,14.9577512373,38.17,-11.48,39.8589927118,132.46,52.72508,-15.39052,54.9254236841,14.48508,-3.7305200000000003,14.9577512373,38.24,-11.66,39.9781590372,132.04
2020-03-31 17:00:00,53.8311,-15.00316,55.8827534862,12.1811,-3.06316,12.5603402181,41.65,-11.94,43.3276597568,132.12,53.8711,-15.18316,55.969846907,12.1811,-3.06316,12.5603402181,41.69,-12.12,43.4160166298,131.74
2020-03-31 17:30:00,56.26228,-14.3289,58.058259757,18.07228,-4.9689,18.7429259084,38.19,-9.36,39.3202962858,131.6,56.32228,-14.4989,58.1585533315,18.07228,-4.9689,18.7429259084,38.25,-9.53,39.4193277467,131.21
2020-03-31 18:00:00,52.65304,-13.95134,54.4700147699,18.06304,-4.89134,18.7135945515,34.59,-9.06,35.7568413034,131.3,52.66304,-14.12134,54.5234630727,18.06304,-4.89134,18.7135945515,34.6,-9.23,35.8099553197,130.93
2020-03-31 18:30:00,48.4014,-13.45244,50.2360793048,17.6314,-4.80244,18.273743347,30.77,-8.65,31.9627189081,131.08,48.4514,-13.63244,50.3327088712,17.6314,-4.80244,18.273743347,30.82,-8.83,32.0599641297,130.7
2020-03-31 19:00:00,49.75794,-13.45104,51.5439916006,17.12794,-4.76104,17.777340367,32.63,-8.69,33.7673362882,131.18,49.80794,-13.64104,51.6421229165,17.12794,-4.76104,17.777340367,32.68,-8.88,33.8649789606,130.8
2020-03-31 19:30:00,58.23446,-13.85876,59.8608182389,16.35446,-4.59876,16.9887302477,41.88,-9.26,42.891514312300004,130.85,58.30446,-14.03876,59.9707998799,16.35446,-4.59876,16.9887302477,41.95,-9.44,42.9990244075,130.52
2020-03-31 20:00:00,62.49776,-13.510860000000001,63.9414837407,8.05776,-2.44086,8.4193404586,54.44,-11.07,55.5541042588,130.78,62.59776,-13.68086,64.0753110594,8.05776,-2.44086,8.4193404586,54.54,-11.24,55.6861670435,130.47
2020-03-31 20:30:00,59.02468,-13.04304,60.4486041323,6.01468,-2.03304,6.3489863084,53.01,-11.01,54.1412984698,130.78,59.08468,-13.23304,60.5484331618,6.01468,-2.03304,6.3489863084,53.07,-11.2,54.2389610889,130.47
2020-03-31 21:00:00,51.36176,-13.33378,53.0643013653,5.78176,-1.94378,6.0997565022,45.58,-11.39,46.9815761762,130.41,51.41176,-13.50378,53.1556313158,5.78176,-1.94378,6.0997565022,45.63,-11.56,47.0715466073,130.09
2020-03-31 21:30:00,48.28904,-21.66386,52.9259313968,5.36904,-1.82386,5.6703664627,42.92,-19.84,47.2837392768,131.79,48.73904,-7.46386,49.3072330011,5.36904,-1.82386,5.6703664627,43.37,-5.64,43.7351860634,131.45
2020-03-31 22:00:00,46.64988,-25.437640000000002,53.134591678,5.76988,-1.94764,6.0897304361,40.88,-23.49,47.1482184181,132.88,47.22988,-5.87764,47.5942036049,5.76988,-1.94764,6.0897304361,41.46,-3.93,41.6458461314,132.56
2020-03-31 22:30:00,51.75894,-26.9212,58.3415707653,6.05894,-2.0712,6.4031729138,45.7,-24.85,52.0193473623,133.73,52.38894,-7.1012,52.8680250791,6.05894,-2.0712,6.4031729138,46.33,-5.03,46.6022510186,133.44
2020-03-31 23:00:00,48.79314,-24.2257,54.4761879315,5.71314,-1.8657,6.0100586644,43.08,-22.36,48.5371610212,132.8,49.23314,-10.9257,50.4308734284,5.71314,-1.8657,6.0100586644,43.52,-9.06,44.4530538883,132.48
2020-03-31 23:30:00,46.3209,-17.80886,49.626417071,6.3409,-2.01886,6.6545329295,39.98,-15.79,42.985166046,131.78,46.3809,-17.97886,49.7436155874,6.3409,-2.01886,6.6545329295,40.04,-15.96,43.1036332575,131.49
2020-04-01 00:00:00,44.05284,-18.14412,47.6430666796,6.10284,-1.91412,6.3959761913,37.95,-16.23,41.2748761355,131.57,44.10284,-18.32412,47.7580764881,6.10284,-1.91412,6.3959761913,38.0,-16.41,41.3918844703,131.29
2020-04-01 00:30:00,40.78304,-17.81446,44.5040597781,4.93304,-1.34446,5.1129694242,35.85,-16.47,39.452292709,132.01,40.85304,-17.99446,44.6404689484,4.93304,-1.34446,5.1129694242,35.92,-16.65,39.5912730283,131.72
2020-04-01 01:00:00,39.28044,-18.0483,43.2283945976,3.8304400000000003,-0.8483,3.9232490978000003,35.45,-17.2,39.4023159218,132.05,39.33044,-18.2283,43.3492148889,3.8304400000000003,-0.8483,3.9232490978000003,35.5,-17.38,39.5261230074,131.72
2020-04-01 01:30:00,39.1207,-18.0029,43.0642958482,3.4907,-0.6229,3.5458413529,35.63,-17.38,39.6429224452,132.05,39.1907,-18.1929,43.2075523132,3.4907,-0.6229,3.5458413529,35.7,-17.57,39.7893817494,131.72
2020-04-01 02:00:00,39.05356,-17.93204,42.9736966904,2.7935600000000003,-0.23204000000000002,2.803180343,36.26,-17.7,40.3494436145,131.55,39.12356,-18.10204,43.1084307211,2.7935600000000003,-0.23204000000000002,2.803180343,36.33,-17.87,40.4871065896,131.24
2020-04-01 02:30:00,38.74758,-17.9326,42.6960548367,2.03758,0.0874,2.0394536073,36.71,-18.02,40.894308895,131.74,38.80758,-18.1226,42.8305603071,2.03758,0.0874,2.0394536073,36.77,-18.21,41.0321459346,131.42
2020-04-01 03:00:00,38.10842,-17.67582,42.0081692956,1.86842,0.18418,1.8774758504,36.24,-17.86,40.4019454977,131.77,38.15842,-17.85582,42.1295065811,1.86842,0.18418,1.8774758504,36.29,-18.04,40.5266048418,131.49
2020-04-01 03:30:00,37.6762,-17.86856,41.6986988156,1.9962,0.11144000000000001,1.9993082088,35.68,-17.98,39.9542588468,132.02,37.7462,-18.04856,41.8392893404,1.9962,0.11144000000000001,1.9993082088,35.75,-18.16,40.0979812459,131.71
2020-04-01 04:00:00,37.37432,-17.92464,41.4503620562,1.89432,0.14536000000000002,1.8998888894000001,35.48,-18.07,39.8165204406,132.02,37.43432,-18.11464,41.5868788946,1.89432,0.14536000000000002,1.8998888894000001,35.54,-18.26,39.9564663102,131.71
2020-04-01 04:30:00,37.29058,-18.0231,41.4176229442,1.9205800000000002,0.19690000000000002,1.9306468207,35.37,-18.22,39.7869991329,132.25,37.35058,-18.1931,41.5458146381,1.9205800000000002,0.19690000000000002,1.9306468207,35.43,-18.39,39.9183792256,131.88
2020-04-01 05:00:00,37.2753,-17.78468,41.3006396172,2.0153,0.24532,2.0301763451,35.26,-18.03,39.602379979,132.2,37.3353,-17.97468,41.4368645917,2.0153,0.24532,2.0301763451,35.32,-18.22,39.7425565358,131.88
2020-04-01 05:30:00,38.05272,-17.4824,41.8765305291,2.00272,0.30760000000000004,2.0262046191,36.05,-17.79,40.2005795978,131.9,38.12272,-17.6624,42.0154989731,2.00272,0.30760000000000004,2.0262046191,36.12,-17.97,40.343218761,131.56
2020-04-01 06:00:00,39.04292,-17.23562,42.678052895,1.75292,0.30438000000000004,1.7791502777,37.29,-17.54,41.209170096,132.03,39.11292,-17.42562,42.8190698557,1.75292,0.30438000000000004,1.7791502777,37.36,-17.73,41.3536274104,131.73
2020-04-01 06:30:00,41.82588,-16.22908,44.8640978447,1.68588,0.34092,1.7200051805,40.14,-16.57,43.425620318,131.63,41.90588,-16.39908,45.0003622588,1.68588,0.34092,1.7200051805,40.22,-16.74,43.5646186716,131.32
2020-04-01 07:00:00,44.07374,-15.39834,46.6862231536,1.70374,0.37166000000000005,1.7438065097000002,42.37,-15.77,45.2096206576,132.05,44.15374,-15.57834,46.8213352345,1.70374,0.37166000000000005,1.7438065097000002,42.45,-15.95,45.3476019212,131.7
2020-04-01 07:30:00,46.46712,-14.2429,48.6009613228,1.76712,0.3971,1.8111878711,44.7,-14.64,47.0363646554,131.18,46.54712,-14.4229,48.7304260673,1.76712,0.3971,1.8111878711,44.78,-14.82,47.1686421259,130.88
2020-04-01 08:00:00,49.22876,-13.30578,50.9952408813,9.62876,0.43422000000000005,9.6385458523,39.6,-13.74,41.9159587747,130.9,49.26876,-13.47578,51.0784431884,9.62876,0.43422000000000005,9.6385458523,39.64,-13.91,42.009733396,130.53
2020-04-01 08:30:00,52.65232,-11.9708,53.9959892402,11.19232,0.3392,11.197458802,41.46,-12.31,43.2489040324,130.06,52.74232,-12.1408,54.1216347094,11.19232,0.3392,11.197458802,41.55,-12.48,43.3837861418,129.75
2020-04-01 09:00:00,55.1822,-11.20274,56.3078731648,11.7322,0.27726,11.7354757018,43.45,-11.48,44.940993536,129.7,55.2622,-11.37274,56.4202974465,11.7322,0.27726,11.7354757018,43.53,-11.65,45.0619950735,129.4
2020-04-01 09:30:00,57.15562,-10.64864,58.1391299508,12.03562,0.26136000000000004,12.0384574524,45.12,-10.91,46.420281128,129.4,57.23562,-10.81864,58.2491130253,12.03562,0.26136000000000004,12.0384574524,45.2,-11.08,46.5382251488,129.05
2020-04-01 10:00:00,58.28306,-10.56162,59.2322792064,12.80306,0.11838000000000001,12.8036072725,45.48,-10.68,46.7171574478,129.4,58.36306,-10.54162,59.3074407203,12.80306,0.11838000000000001,12.8036072725,45.56,-10.66,46.7904819381,129.05
2020-04-01 10:30:00,59.2382,-10.63084,60.1845420216,13.2582,-0.10084000000000001,13.2585834819,45.98,-10.53,47.1703434374,131.1,59.3182,-10.79084,60.2917165052,13.2582,-0.10084000000000001,13.2585834819,46.06,-10.69,47.2842436759,130.71
2020-04-01 11:00:00,59.11206,-10.86246,60.1018192295,12.52206,-0.13246000000000002,12.5227605701,46.59,-10.73,47.8096329206,131.3,59.20206,-11.03246,60.2212510821,12.52206,-0.13246000000000002,12.5227605701,46.68,-10.9,47.9357111139,130.88
2020-04-01 11:30:00,57.43096,-10.79552,58.4367899409,8.10096,-0.12552000000000002,8.1019323739,49.33,-10.67,50.470761833,131.06,57.51096,-10.96552,58.5470165678,8.10096,-0.12552000000000002,8.1019323739,49.41,-10.84,50.5851134228,130.67
2020-04-01 12:00:00,58.33608,-10.9034,59.346291892,8.82608,-0.3834,8.8344034166,49.51,-10.52,50.6153188274,131.98,58.43608,-11.0634,59.4741478739,8.82608,-0.3834,8.8344034166,49.61,-10.68,50.7465713127,131.58
2020-04-01 12:30:00,60.97558,-10.69906,61.9071178559,7.26558,-0.27906000000000003,7.2709371624,53.71,-10.42,54.7114293361,131.98,61.08558,-10.85906,62.0432693209,7.26558,-0.27906000000000003,7.2709371624,53.82,-10.58,54.8500574293,131.58
2020-04-01 13:00:00,61.77654,-10.75198,62.7052307889,13.01654,-0.35198,13.0212980725,48.76,-10.4,49.8567708541,132.21,61.84654,-10.92198,62.803536183,13.01654,-0.35198,13.0212980725,48.83,-10.57,49.9609227297,131.75
2020-04-01 13:30:00,61.85608,-10.53912,62.7474914506,15.44608,-0.40912000000000004,15.4514972265,46.41,-10.13,47.5026841347,132.42,61.94608,-10.70912,62.8649511138,15.44608,-0.40912000000000004,15.4514972265,46.5,-10.3,47.6270931299,131.96
2020-04-01 14:00:00,60.95654,-10.93624,61.9298079612,14.57654,-0.31624,14.5799700311,46.38,-10.62,47.580340478,132.64,61.03654,-11.10624,62.0387603205,14.57654,-0.31624,14.5799700311,46.46,-10.79,47.6964956784,132.16
2020-04-01 14:30:00,60.57666,-11.15302,61.5948178979,15.02666,-0.62302,15.0395699631,45.55,-10.53,46.7512930302,132.44,60.66666,-11.31302,61.7124627371,15.02666,-0.62302,15.0395699631,45.64,-10.69,46.8752141328,132.0
2020-04-01 15:00:00,59.68806,-11.49448,60.7847643496,15.55806,-0.5444800000000001,15.5675845729,44.13,-10.95,45.4682240691,132.52,59.76806,-11.67448,60.8975736744,15.55806,-0.5444800000000001,15.5675845729,44.21,-11.13,45.5894834364,132.09
2020-04-01 15:30:00,59.01186,-11.92718,60.2051263881,8.34186,-0.39718000000000003,8.3513100896,50.67,-11.53,51.9652749439,133.37,59.13186,-12.09718,60.3565955883,8.34186,-0.39718000000000003,8.3513100896,50.79,-11.7,52.1201889866,132.93
2020-04-01 16:00:00,58.97384,-12.43286,60.2701403028,4.64384,-0.03286,4.6439562579,54.33,-12.4,55.7270930518,133.56,59.07384,-12.60286,60.403233792,4.64384,-0.03286,4.6439562579,54.43,-12.57,55.8625975049,133.12
2020-04-01 16:30:00,60.05582,-12.30268,61.3029970805,4.53582,-0.30268,4.5459078582,55.52,-12.0,56.8020281328,132.22,60.16582,-12.25268,61.4007659843,4.53582,-0.30268,4.5459078582,55.63,-11.95,56.8990281112,131.8
2020-04-01 17:00:00,62.36952,-11.61318,63.4414925324,4.93952,-0.58318,4.9738271726,57.43,-11.03,58.4796186718,130.57,62.45952,-11.75318,63.5557147607,4.93952,-0.58318,4.9738271726,57.52,-11.17,58.5945330214,130.17
2020-04-01 17:30:00,64.22652,-11.2741,65.2085209319,12.41652,-3.1241,12.8035139599,51.81,-8.15,52.4471028752,129.96,64.31652,-11.4441,65.3267339588,12.41652,-3.1241,12.8035139599,51.9,-8.32,52.5626521401,129.55
2020-04-01 18:00:00,60.97374,-11.41296,62.0326738546,18.22374,-3.15296,18.494481781,42.75,-8.26,43.5406717909,129.45,61.01374,-11.56296,62.0997464789,18.22374,-3.15296,18.494481781,42.79,-8.41,43.6086252936,129.05
2020-04-01 18:30:00,59.87686,-11.26992,60.9282320461,23.00686,-3.20992,23.2297049802,36.87,-8.06,37.7407008414,129.45,59.92686,-11.44992,61.0108942523,23.00686,-3.20992,23.2297049802,36.92,-8.24,37.8283491577,129.01
2020-04-01 19:00:00,59.83378,-11.32042,60.8952636751,23.15378,-3.36042,23.3963661893,36.68,-7.96,37.5337714598,129.28,59.90378,-11.47042,60.9920764794,23.15378,-3.36042,23.3963661893,36.75,-8.11,37.6342211292,128.91
2020-04-01 19:30:00,58.39226,-12.15788,59.6445309647,24.01226,-3.38788,24.2500796123,34.38,-8.77,35.4809427721,129.79,58.44226,-12.32788,59.7283381587,24.01226,-3.38788,24.2500796123,34.43,-8.94,35.5717373767,129.38
2020-04-01 20:00:00,57.86474,-12.28356,59.1541543895,22.96474,-3.15356,23.1802550448,34.9,-9.13,36.074463267,130.12,57.93474,-12.45356,59.2581239624,22.96474,-3.15356,23.1802550448,34.97,-9.3,36.1855067672,129.75
2020-04-01 20:30:00,57.65082,-12.48768,58.9877885537,22.94082,-3.24768,23.1695629578,34.71,-9.24,35.9188209717,129.59,57.70082,-12.66768,59.074992554,22.94082,-3.24768,23.1695629578,34.76,-9.42,36.0138029094,129.24
2020-04-01 21:00:00,55.13064,-13.15188,56.677680036699996,21.94064,-2.96188,22.1396571054,33.19,-10.19,34.7190466459,129.84,55.20064,-13.32188,56.7854131194,21.94064,-2.96188,22.1396571054,33.26,-10.36,34.8361478927,129.45
2020-04-01 21:30:00,57.45634,-13.76692,59.0826462888,4.21634,-0.74692,4.2819869783,53.24,-13.02,54.8089226313,130.2,57.57634,-13.94692,59.2414677847,4.21634,-0.74692,4.2819869783,53.36,-13.2,54.9684418553,129.88
2020-04-01 22:00:00,54.13416,-14.46912,56.0344778907,2.87416,-0.37912,2.899056343,51.26,-14.09,53.1612236503,131.18,54.22416,-14.65912,56.1707159192,2.87416,-0.37912,2.899056343,51.35,-14.28,53.298601295,130.84
2020-04-01 22:30:00,50.82756,-15.14702,53.0365258141,2.34756,0.052980000000000006,2.3481577532,48.48,-15.2,50.8069916449,130.44,50.88756,-15.31702,53.1427781023,2.34756,0.052980000000000006,2.3481577532,48.54,-15.37,50.9153071286,130.1
2020-04-01 23:00:00,47.54034,-16.0007,50.1608046966,2.81034,-0.1507,2.8143776231,44.73,-15.85,47.4551936041,131.25,47.60034,-16.1807,50.2753162159,2.81034,-0.1507,2.8143776231,44.79,-16.03,47.5721031698,130.88
2020-04-01 23:30:00,44.62576,-16.60176,47.6138308759,3.35576,-0.44176000000000004,3.3847122588,41.27,-16.16,44.3210841474,131.65,44.68576,-16.79176,47.736572464700004,3.35576,-0.44176000000000004,3.3847122588,41.33,-16.35,44.4465004247,131.3
2020-04-02 00:00:00,42.40636,-17.03372,45.6995293793,4.11636,-0.6537200000000001,4.1679454757,38.29,-16.38,41.6464704387,132.26,42.46636,-17.22372,45.8262835313,4.11636,-0.6537200000000001,4.1679454757,38.35,-16.57,41.7766370116,131.89
2020-04-02 00:30:00,40.95434,-16.9666,44.3297132902,3.50434,-0.3966,3.5267109884,37.45,-16.57,40.9520133815,131.89,41.00434,-17.1366,44.4411853847,3.50434,-0.3966,3.5267109884,37.5,-16.74,41.0667456709,131.59
2020-04-02 01:00:00,39.39754,-17.45482,43.0910303809,3.44754,-0.30482000000000004,3.4609893505000002,35.95,-17.15,39.8312063588,133.13,39.45754,-17.65482,43.2271920449,3.44754,-0.30482000000000004,3.4609893505000002,36.01,-17.35,39.9717725401,132.8
2020-04-02 01:30:00,38.9931,-17.39572,42.6974580265,3.0131,-0.20572000000000001,3.0201146217,35.98,-17.19,39.8755125359,132.62,39.0531,-17.58572,42.8299214046,3.0131,-0.20572000000000001,3.0201146217,36.04,-17.38,40.0118232526,132.29
2020-04-02 02:00:00,39.05324,-17.32784,42.7248123877,2.75324,-0.16784000000000002,2.758351095,36.3,-17.16,40.1516575,132.55,39.12324,-17.50784,42.8620154631,2.75324,-0.16784000000000002,2.758351095,36.37,-17.34,40.2920897944,132.24
