Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-02 02:30:00,38.48174,-17.43124,42.2456203809,2.49174,0.018760000000000002,2.4918106199,35.99,-17.45,39.9972824077,132.4,38.53174,-17.61124,42.3656790547,2.49174,0.018760000000000002,2.4918106199,36.04,-17.63,40.121048092,132.08
2020-04-02 03:00:00,37.88156,-17.66236,41.7967887379,3.97156,-0.8123600000000001,4.0537905229,33.91,-16.85,37.8656915954,132.87,37.94156,-17.85236,41.9317151188,3.97156,-0.8123600000000001,4.0537905229,33.97,-17.04,38.0042431841,132.54
2020-04-02 03:30:00,37.2371,-17.95342,41.3391691511,3.8971,-0.66342,3.9531651251,33.34,-17.29,37.5566199225,133.64,37.3071,-18.15342,41.4893524667,3.8971,-0.66342,3.9531651251,33.41,-17.49,37.7111150723,133.26
2020-04-02 04:00:00,36.08738,-18.46908,40.538943145,3.95738,-0.7590800000000001,4.0295234099,32.13,-17.71,36.6876137136,133.64,36.13738,-18.65908,40.6702778416,3.95738,-0.7590800000000001,4.0295234099,32.18,-17.9,36.8233947376,133.26
2020-04-02 04:30:00,35.5721,-18.5906,40.1370739687,3.9021,-0.7506,3.9736362151,31.67,-17.84,36.3490646372,133.55,35.6221,-18.7906,40.2743175829,3.9021,-0.7506,3.9736362151,31.72,-18.04,36.4910948041,133.16
2020-04-02 05:00:00,35.97316,-18.29374,40.3575168162,4.16316,-0.8637400000000001,4.2518170202,31.81,-17.43,36.2723172681,132.8,36.02316,-18.47374,40.4839119401,4.16316,-0.8637400000000001,4.2518170202,31.86,-17.61,36.4029078509,132.45
2020-04-02 05:30:00,36.60724,-17.95696,40.7742864175,3.61724,-0.60696,3.6678093815,32.99,-17.35,37.2741545846,132.73,36.66724,-18.14696,40.9120843573,3.61724,-0.60696,3.6678093815,33.05,-17.54,37.4159604982,132.36
2020-04-02 06:00:00,37.70038,-17.4213,41.5309564763,3.63038,-0.5713,3.6750568206,34.07,-16.85,38.0090436607,132.17,37.77038,-17.6013,41.6702215861,3.63038,-0.5713,3.6750568206,34.14,-17.03,38.1518086072,131.79
2020-04-02 06:30:00,41.44122,-16.22358,44.5036994317,5.17122,-1.20358,5.3094369857,36.27,-15.02,39.2570159335,132.22,41.50122,-16.41358,44.6291033957,5.17122,-1.20358,5.3094369857,36.33,-15.21,39.3854414727,131.83
2020-04-02 07:00:00,43.83676,-15.33776,46.4425280224,3.63676,-0.66776,3.6975568576,40.2,-14.67,42.793094069,132.8,43.916760000000004,-15.52776,46.5810384117,3.63676,-0.66776,3.6975568576,40.28,-14.86,42.9336464792,132.43
2020-04-02 07:30:00,46.62608,-14.02042,48.6884330529,2.81608,-0.21042000000000002,2.8239304423,43.81,-13.81,45.9350868074,131.52,46.70608,-14.19042,48.8141980242,2.81608,-0.21042000000000002,2.8239304423,43.89,-13.98,46.0627018313,131.18
2020-04-02 08:00:00,49.1979,-13.10814,50.914209202,5.4179,-0.87814,5.4886036721,43.78,-12.23,45.4561469991,130.48,49.2679,-13.28814,51.0284296747,5.4179,-0.87814,5.4886036721,43.85,-12.41,45.5722569114,130.14
2020-04-02 08:30:00,52.53506,-12.61072,54.0274262585,7.60506,-1.33072,7.7206057613,44.93,-11.28,46.3243273022,131.53,52.63506,-12.57072,54.1153632763,7.60506,-1.33072,7.7206057613,45.03,-11.24,46.4116203122,131.2
2020-04-02 09:00:00,54.27194,-12.65774,55.728465377,6.91194,-0.96774,6.9793577979,47.36,-11.69,48.7814073188,133.3,54.36194,-12.83774,55.8572116102,6.91194,-0.96774,6.9793577979,47.45,-11.87,48.9121600423,132.95
2020-04-02 09:30:00,55.56016,-12.0834,56.8589477109,6.60016,-0.9034000000000001,6.6616997520000005,48.96,-11.18,50.2202548779,133.09,55.64016,-12.0334,56.9265326573,6.60016,-0.9034000000000001,6.6616997520000005,49.04,-11.13,50.2871603891,132.69
2020-04-02 10:00:00,55.91142,-11.89818,57.1633936513,7.47142,-0.9381800000000001,7.5300928632,48.44,-10.96,49.6644259002,133.02,55.99142,-12.07818,57.2793291313,7.47142,-0.9381800000000001,7.5300928632,48.52,-11.14,49.7824266182,132.58
2020-04-02 10:30:00,57.09846,-11.56524,58.2579514799,9.13846,-1.71524,9.2980373966,47.96,-9.85,48.9610467617,133.31,57.17846,-11.74524,58.3723132198,9.13846,-1.71524,9.2980373966,48.04,-10.03,49.0758851168,132.87
2020-04-02 11:00:00,57.38108,-11.37672,58.4980179145,9.45108,-1.53672,9.5751982499,47.93,-9.84,48.9296484762,133.5,57.44108,-11.55672,58.5921108062,9.45108,-1.53672,9.5751982499,47.99,-10.02,49.0248967363,133.06
2020-04-02 11:30:00,58.2693,-11.26566,59.3483480623,10.1893,-1.68566,10.327791832,48.08,-9.58,49.0251241712,133.12,58.3593,-11.43566,59.4691702996,10.1893,-1.68566,10.327791832,48.17,-9.75,49.1468350965,132.72
2020-04-02 12:00:00,60.66922,-10.41388,61.5565037349,8.53922,-1.71388,8.7095156503,52.13,-8.7,52.8509876918,131.27,60.75922,-10.58388,61.6741544803,8.53922,-1.71388,8.7095156503,52.22,-8.87,52.9679648467,130.93
2020-04-02 12:30:00,64.1931,-9.9208,64.9551873236,8.9531,-1.8008000000000002,9.1324082393,55.24,-8.12,55.8336099496,131.11,64.2831,-10.0908,65.0702788549,8.9531,-1.8008000000000002,9.1324082393,55.33,-8.29,55.9475915478,130.73
2020-04-02 13:00:00,65.2778,-9.63854,65.9855486161,7.8178,-1.82854,8.0287953873,57.46,-7.8100000000000005,57.9883410696,130.41,65.3678,-9.79854,66.0981139139,7.8178,-1.82854,8.0287953873,57.55,-7.97,58.0992547284,130.07
2020-04-02 13:30:00,63.55954,-10.4169,64.4075067878,9.37954,-2.0169,9.5939385146,54.18,-8.4,54.8272961215,130.75,63.63954,-10.5969,64.5157759081,9.37954,-2.0169,9.5939385146,54.26,-8.58,54.9341787961,130.34
2020-04-02 14:00:00,60.41556,-11.56686,61.512861585,13.26556,-2.33686,13.4698179933,47.15,-9.23,48.0449310542,131.74,60.46556,-11.73686,61.5941379416,13.26556,-2.33686,13.4698179933,47.2,-9.4,48.1269155463,131.32
2020-04-02 14:30:00,59.36622,-11.72456,60.5129191519,12.71622,-2.24456,12.9127960056,46.65,-9.48,47.6034967203,132.2,59.46622,-11.89456,60.6441413385,12.71622,-2.24456,12.9127960056,46.75,-9.65,47.735573737,131.8
2020-04-02 15:00:00,59.77376,-11.51498,60.8727948179,8.16376,-1.58498,8.3161973845,51.61,-9.93,52.556607577,132.51,59.86376,-11.69498,60.9954286692,8.16376,-1.58498,8.3161973845,51.7,-10.11,52.6792378457,132.11
2020-04-02 15:30:00,61.26936,-11.4119,62.3230770776,8.61936,-1.9319000000000002,8.8332103122,52.65,-9.48,53.4966625127,132.78,61.34936,-11.5719,62.431184852,8.61936,-1.9319000000000002,8.8332103122,52.73,-9.64,53.6039410865,132.4
2020-04-02 16:00:00,60.70136,-12.04486,61.8848427183,11.29136,-2.89486,11.6565443022,49.41,-9.15,50.250080597,132.69,60.76136,-12.22486,61.9789486122,11.29136,-2.89486,11.6565443022,49.47,-9.33,50.3421274878,132.31
2020-04-02 16:30:00,60.6294,-12.22934,61.8504721178,12.9694,-3.35934,13.397406525,47.66,-8.87,48.478371466,132.61,60.7094,-12.40934,61.9646912975,12.9694,-3.35934,13.397406525,47.74,-9.05,48.5902263835,132.23
2020-04-02 17:00:00,61.44854,-11.91996,62.5939974321,13.65854,-3.38996,14.0729365711,47.79,-8.53,48.5452881339,130.1,61.51854,-11.87996,62.655121206,13.65854,-3.38996,14.0729365711,47.86,-8.49,48.6071980266,129.78
2020-04-02 17:30:00,62.36466,-12.5486,63.6146066472,24.90466,-6.2486,25.6765864491,37.46,-6.3,37.9860711314,129.83,62.41466,-12.7186,63.697351349,24.90466,-6.2486,25.6765864491,37.51,-6.47,38.0639067885,129.5
2020-04-02 18:00:00,62.544200000000004,-12.55122,63.7911441905,21.9642,-5.66122,22.6820522336,40.58,-6.89,41.1607640843,129.68,62.6342,-12.51122,63.8715401061,21.9642,-5.66122,22.6820522336,40.67,-6.85,41.2428345292,129.34
2020-04-02 18:30:00,59.66598,-12.54516,60.9705683817,18.35598,-4.4851600000000005,18.8959959247,41.31,-8.06,42.0889498562,131.66,59.71598,-12.715160000000001,61.0546768167,18.35598,-4.4851600000000005,18.8959959247,41.36,-8.23,42.1708726493,131.29
2020-04-02 19:00:00,60.81356,-13.19826,62.2292788557,18.96356,-5.13826,19.6473490248,41.85,-8.06,42.6190814073,131.6,60.89356,-13.35826,62.3415492244,18.96356,-5.13826,19.6473490248,41.93,-8.22,42.7281324188,131.24
2020-04-02 19:30:00,60.1463,-13.8414,61.7184069598,20.1863,-5.7814,20.9978878378,39.96,-8.06,40.7647543841,131.69,60.1963,-14.0114,61.8054517308,20.1863,-5.7814,20.9978878378,40.01,-8.23,40.8476804727,131.33
2020-04-02 20:00:00,54.36584,-14.74504,56.3299277783,22.12584,-5.33504,22.7599527132,32.24,-9.41,33.5852006098,132.27,54.40584,-14.92504,56.4158864604,22.12584,-5.33504,22.7599527132,32.28,-9.59,33.6744190744,131.94
2020-04-02 20:30:00,55.95722,-15.22914,57.9925613787,22.267220000000002,-4.88914,22.7976484855,33.69,-10.34,35.2410513464,133.0,55.99722,-15.18914,58.0206740884,22.267220000000002,-4.88914,22.7976484855,33.73,-10.3,35.2675899375,132.68
2020-04-02 21:00:00,55.31848,-14.41896,57.1667791378,19.08848,-4.00896,19.5049180719,36.23,-10.41,37.695901634,131.19,55.40848,-14.58896,57.296923214,19.08848,-4.00896,19.5049180719,36.32,-10.58,37.8296021655,130.86
2020-04-02 21:30:00,58.7367,-14.61064,60.5266117348,6.9567,-1.6906400000000001,7.1591856031,51.78,-12.92,53.3675444442,131.08,58.8367,-14.79064,60.6672918342,6.9567,-1.6906400000000001,7.1591856031,51.88,-13.1,53.5083582256,130.79
2020-04-02 22:00:00,56.20494,-15.5326,58.3117221763,4.55494,-0.9626,4.6555426283,51.65,-14.57,53.6657004054,132.55,56.28494,-15.7026,58.4342888856,4.55494,-0.9626,4.6555426283,51.73,-14.74,53.7890369871,132.25
2020-04-02 22:30:00,51.63824,-15.75486,53.9881787424,2.91824,-0.35486,2.9397364367,48.72,-15.4,51.095972444,133.67,51.69824,-15.94486,54.1012622729,2.91824,-0.35486,2.9397364367,48.78,-15.59,51.2107068883,133.38
2020-04-02 23:00:00,48.29064,-16.7238,51.1045144586,2.29064,-0.0238,2.290763639,46.0,-16.7,48.937613346,133.49,48.36064,-16.6938,51.1608684411,2.29064,-0.0238,2.290763639,46.07,-16.67,48.9932015692,133.19
2020-04-02 23:30:00,45.8433,-17.41358,49.039177433,3.0333,-0.23358,3.0422801492,42.81,-17.18,46.12860826,133.0,45.9033,-17.58358,49.1558260688,3.0333,-0.23358,3.0422801492,42.87,-17.35,46.2478042722,132.74
2020-04-03 00:00:00,42.52552,-17.33236,45.9220051222,2.3155200000000002,0.08764000000000001,2.3171779474,40.21,-17.42,43.8212334377,133.04,42.57552,-17.52236,46.0402867415,2.3155200000000002,0.08764000000000001,2.3171779474,40.26,-17.61,43.9429141046,132.8
2020-04-03 00:30:00,40.93134,-17.66548,44.5807556893,3.08134,-0.42548,3.1105770246,37.85,-17.24,41.5913464557,133.31,40.98134,-17.83548,44.6942342481,3.08134,-0.42548,3.1105770246,37.9,-17.41,41.7075304951,133.04
2020-04-03 01:00:00,39.45026,-17.90284,43.3224502323,3.15026,-0.44284,3.1812333038,36.3,-17.46,40.2807845008,133.12,39.50026,-18.09284,43.4467651193,3.15026,-0.44284,3.1812333038,36.35,-17.65,40.4084768335,132.84
2020-04-03 01:30:00,38.66336,-17.57242,42.4693460174,3.07336,-0.36242,3.0946550609,35.59,-17.21,39.5326725633,132.12,38.72336,-17.75242,42.5986739881,3.07336,-0.36242,3.0946550609,35.65,-17.39,39.6652820487,131.89
2020-04-03 02:00:00,38.29006,-17.41716,42.0652606942,3.20006,-0.44716000000000006,3.2311508893,35.09,-16.97,38.9780579301,131.62,38.34006,-17.59716,42.1855454021,3.20006,-0.44716000000000006,3.2311508893,35.14,-17.15,39.1016892218,131.38
2020-04-03 02:30:00,37.89754,-17.32766,41.6709891787,3.90754,-0.7076600000000001,3.9711020545,33.99,-16.62,37.8357568974,130.97,37.947540000000004,-17.49766,41.7873652858,3.90754,-0.7076600000000001,3.9711020545,34.04,-16.79,37.955575348,130.76
2020-04-03 03:00:00,37.3802,-17.35438,41.2123022558,3.4002,-0.41438,3.425357036,33.98,-16.94,37.9684605956,131.35,37.4302,-17.53438,41.3336951412,3.4002,-0.41438,3.425357036,34.03,-17.12,38.0937698318,131.11
2020-04-03 03:30:00,37.25648,-17.36404,41.1041991421,3.76648,-0.5340400000000001,3.8041517204,33.49,-16.83,37.4810485446,131.84,37.30648,-17.53404,41.2215478689,3.76648,-0.5340400000000001,3.8041517204,33.54,-17.0,37.6022818457,131.62
2020-04-03 04:00:00,37.07978,-17.36222,40.9433360656,3.92978,-0.6922200000000001,3.9902806138,33.15,-16.67,37.1054093092,131.51,37.12978,-17.54222,41.0651926256,3.92978,-0.6922200000000001,3.9902806138,33.2,-16.85,37.2312033112,131.29
2020-04-03 04:30:00,36.9456,-17.6188,40.9316439054,5.1656,-1.0788,5.2770477352,31.78,-16.54,35.8265264853,131.91,36.9956,-17.7988,41.0544967184,5.1656,-1.0788,5.2770477352,31.83,-16.72,35.9542389712,131.67
2020-04-03 05:00:00,37.03502,-17.48232,40.9539280043,5.44502,-1.19232,5.5740353231,31.59,-16.29,35.5428220602,131.6,37.08502,-17.65232,41.071926054,5.44502,-1.19232,5.5740353231,31.64,-16.46,35.6654062083,131.38
2020-04-03 05:30:00,37.922,-17.24538,41.6591072317,5.742,-1.16538,5.8590677197000005,32.18,-16.08,35.9738627339,131.98,37.972,-17.42538,41.7793807056,5.742,-1.16538,5.8590677197000005,32.23,-16.26,36.0993143979,131.72
2020-04-03 06:00:00,39.02998,-16.99302,42.5687921783,6.45998,-1.42302,6.614856576,32.57,-15.57,36.1002742372,132.34,39.08998,-17.17302,42.6958915157,6.45998,-1.42302,6.614856576,32.63,-15.75,36.2322977466,132.08
2020-04-03 06:30:00,41.90358,-15.9029,44.8197751581,5.35358,-1.0129,5.4485580869,36.55,-14.89,39.4666264076,132.08,41.96358,-16.0729,44.9364012892,5.35358,-1.0129,5.4485580869,36.61,-15.06,39.5865595878,131.81
2020-04-03 07:00:00,43.97632,-15.11452,46.5012412262,4.88632,-0.96452,4.980604579,39.09,-14.15,41.5722335219,132.44,44.03632,-15.28452,46.6134533238,4.88632,-0.96452,4.980604579,39.15,-14.32,41.6867472946,132.14
2020-04-03 07:30:00,46.87738,-15.2392,49.292210057,5.26738,-1.0392,5.3689131772,41.61,-14.2,43.9662609281,133.49,46.95738,-15.4192,49.4241566959,5.26738,-1.0392,5.3689131772,41.69,-14.38,44.1003458036,133.15
2020-04-03 08:00:00,48.05706,-13.71528,49.9758934019,9.37706,0.16472,9.3785066467,38.68,-13.88,41.0949729286,131.76,48.12706,-13.88528,50.0900679269,9.37706,0.16472,9.3785066467,38.75,-14.05,41.2185031266,131.43
2020-04-03 08:30:00,51.77182,-13.24434,53.4390670591,5.88182,-0.50434,5.9034028617,45.89,-12.74,47.6256202059,131.07,51.88182,-13.40434,53.5854418415,5.88182,-0.50434,5.9034028617,46.0,-12.9,47.774574828,130.77
2020-04-03 09:00:00,51.10578,-13.20214,52.7834941055,15.99578,-3.11214,16.2957170198,35.11,-10.09,36.5310853931,130.27,51.14578,-13.36214,52.8624403257,15.99578,-3.11214,16.2957170198,35.15,-10.25,36.6140000546,129.94
2020-04-03 09:30:00,51.7938,-11.85182,53.1325075237,24.1638,-3.33182,24.3924220805,27.63,-8.52,28.9137908272,130.31,51.8438,-12.02182,53.2193926549,24.1638,-3.33182,24.3924220805,27.68,-8.69,29.0120406039,129.94
2020-04-03 10:00:00,55.15112,-11.22006,56.2808651644,24.19112,-3.16006,24.3966445656,30.96,-8.06,31.9919552388,130.21,55.22112,-11.38006,56.3815382874,24.19112,-3.16006,24.3966445656,31.03,-8.22,32.1003006216,129.83
2020-04-03 10:30:00,55.18442,-11.09832,56.2893677133,20.83442,-1.95832,20.9262532231,34.35,-9.14,35.5452120545,130.37,55.26442,-11.27832,56.4035160248,20.83442,-1.95832,20.9262532231,34.43,-9.32,35.6691365188,129.96
2020-04-03 11:00:00,54.68516,-10.9456,55.7698205447,18.12516,-1.4256,18.1811374888,36.56,-9.52,37.7791476876,130.21,54.77516,-11.1056,55.8896457708,18.12516,-1.4256,18.1811374888,36.65,-9.68,37.9067922673,129.81
2020-04-03 11:30:00,54.78232,-11.26204,55.9279548128,14.10232,-2.01204,14.2451301975,40.68,-9.25,41.7184000173,130.36,54.85232,-11.43204,56.0309606195,14.10232,-2.01204,14.2451301975,40.75,-9.42,41.8246207395,129.95
2020-04-03 12:00:00,54.7498,-11.44156,55.9325477274,12.1598,-1.55156,12.2583879231,42.59,-9.89,43.7232226626,130.31,54.8298,-11.61156,56.0458320812,12.1598,-1.55156,12.2583879231,42.67,-10.06,43.8398505928,129.85
2020-04-03 12:30:00,55.13248,-11.05432,56.2297816252,11.66248,-1.2843200000000001,11.7329841734,43.47,-9.77,44.5543914783,130.25,55.22248,-11.21432,56.3496519103,11.66248,-1.2843200000000001,11.7329841734,43.56,-9.93,44.6774943344,129.85
2020-04-03 13:00:00,55.12596,-11.49038,56.3107476284,12.17596,-1.50038,12.2680537196,42.95,-9.99,44.0965146015,130.25,55.18596,-11.66038,56.4043849613,12.17596,-1.50038,12.2680537196,43.01,-10.16,44.1937291932,129.8
2020-04-03 13:30:00,52.18824,-11.4055,53.4200133335,12.08824,-1.4755,12.1779574046,40.1,-9.93,41.3111958191,130.81,52.25824,-11.5655,53.5227469227,12.08824,-1.4755,12.1779574046,40.17,-10.09,41.4178343229,130.34
2020-04-03 14:00:00,50.36448,-9.28798,51.2137424736,11.97448,-1.46798,12.0641260169,38.39,-7.82,39.1783677557,131.19,50.42448,-9.44798,51.3019737374,11.97448,-1.46798,12.0641260169,38.45,-7.98,39.2693633766,130.71
2020-04-03 14:30:00,49.03036,-9.52176,49.9463723931,12.70036,-1.51176,12.7900180777,36.33,-8.01,37.2025402358,131.34,49.09036,-9.69176,50.0379221873,12.70036,-1.51176,12.7900180777,36.39,-8.18,37.2980495469,130.9
2020-04-03 15:00:00,47.3915,-9.49082,48.3324935889,10.6015,-1.13082,10.6616394669,36.79,-8.36,37.727890214,131.44,47.4515,-9.65082,48.4229612779,10.6015,-1.13082,10.6616394669,36.85,-8.52,37.8221218337,131.02
2020-04-03 15:30:00,46.58388,-9.997,47.6444948011,10.31388,-1.017,10.363899346,36.27,-8.98,37.3651348184,132.09,46.64388,-10.167,47.7390765564,10.31388,-1.017,10.363899346,36.33,-9.15,37.46453523,131.68
2020-04-03 16:00:00,46.49688,-10.14916,47.5916515624,10.22688,-1.04916,10.2805550064,36.27,-9.1,37.3941559605,130.95,46.56688,-10.32916,47.6986987164,10.22688,-1.04916,10.2805550064,36.34,-9.28,37.5061861564,130.57
2020-04-03 16:30:00,47.13756,-10.42904,48.2774734019,8.45756,-0.5690400000000001,8.476681407000001,38.68,-9.86,39.9169387604,131.44,47.20756,-10.59904,48.3827796853,8.45756,-0.5690400000000001,8.476681407000001,38.75,-10.03,40.027033365,131.03
2020-04-03 17:00:00,48.13676,-10.35662,49.2382700866,7.83676,-0.48662000000000005,7.851853687,40.3,-9.87,41.491046022,131.32,48.19676,-10.52662,49.332924129,7.83676,-0.48662000000000005,7.851853687,40.36,-10.04,41.5900372686,130.96
2020-04-03 17:30:00,49.48896,-10.37518,50.5648249469,14.69896,-2.76518,14.9567926212,34.79,-7.61,35.6125848542,130.56,49.53896,-10.53518,50.646802224,14.69896,-2.76518,14.9567926212,34.84,-7.77,35.695917133500004,130.21
2020-04-03 18:00:00,50.8705,-8.8132,51.6282893818,13.6205,-2.7932,13.9039557857,37.25,-6.02,37.7333128681,129.65,50.9305,-8.9732,51.7149315816,13.6205,-2.7932,13.9039557857,37.31,-6.18,37.8183619423,129.33
2020-04-03 18:30:00,49.6093,-9.38332,50.4889031443,21.8193,-2.29332,21.939488807,27.79,-7.09,28.6801708503,129.98,49.6393,-9.55332,50.5502327147,21.8193,-2.29332,21.939488807,27.82,-7.26,28.7516956022,129.6
2020-04-03 19:00:00,48.97782,-9.54896,49.8999948801,20.54782,-2.28896,20.6749182498,28.43,-7.26,29.3423328998,129.92,49.04782,-9.71896,50.0014682808,20.54782,-2.28896,20.6749182498,28.5,-7.43,29.4525873227,129.6
2020-04-03 19:30:00,47.72286,-10.02176,48.7637882047,14.67286,-2.30176,14.8523035142,33.05,-7.72,33.9396655847,129.69,47.78286,-10.19176,48.8576880509,14.67286,-2.30176,14.8523035142,33.11,-7.89,34.0371003465,129.38
2020-04-03 20:00:00,47.09124,-10.21688,48.186818962,14.47124,-2.43688,14.6749845408,32.62,-7.78,33.5349489339,129.69,47.15124,-10.37688,48.2795927082,14.47124,-2.43688,14.6749845408,32.68,-7.94,33.6307299951,129.38
2020-04-03 20:30:00,50.42864,-15.80804,52.8482909931,12.08864,-2.53804,12.3522007793,38.34,-13.27,40.5715232645,131.51,50.89864,-0.9580400000000001,50.9076555588,12.08864,-2.53804,12.3522007793,38.81,1.58,38.8421484988,131.21
2020-04-03 21:00:00,49.654560000000004,-17.86708,52.7712788979,10.29456,-2.12708,10.5120138375,39.36,-15.74,42.3905319617,131.51,50.24456,1.3929200000000002,50.2638641145,10.29456,-2.12708,10.5120138375,39.95,3.52,40.10477403,131.26
2020-04-03 21:30:00,47.78912,-18.24206,51.1524461137,2.33912,0.19794,2.347480057,45.45,-18.44,49.0483037423,132.56,48.43912,1.27794,48.4559746266,2.33912,0.19794,2.347480057,46.1,1.08,46.1126490239,132.28
2020-04-03 22:00:00,45.6506,-18.47828,49.2485950268,1.7206000000000001,0.38172,1.7624342593,43.93,-18.86,47.8073686789,131.76,46.2706,0.7817200000000001,46.2772029245,1.7206000000000001,0.38172,1.7624342593,44.55,0.4,44.5517956989,131.48
2020-04-03 22:30:00,43.98972,-19.02726,47.9284058653,1.58972,0.40274000000000004,1.639941824,42.4,-19.43,46.639949614,132.76,44.58972,0.5127400000000001,44.5926679173,1.58972,0.40274000000000004,1.639941824,43.0,0.11,43.0001406974,132.47
2020-04-03 23:00:00,41.38542,-12.59908,43.2607189656,1.49542,0.51092,1.5802911829,39.89,-13.11,41.9890962037,132.16,41.52542,-10.49908,42.8321279768,1.49542,0.51092,1.5802911829,40.03,-11.01,41.5165147863,131.96
2020-04-03 23:30:00,39.62572,-11.74288,41.3290807569,1.4657200000000001,0.5571200000000001,1.5680299145,38.16,-12.3,40.0933361046,133.58,39.70572,-11.92288,41.4571980266,1.4657200000000001,0.5571200000000001,1.5680299145,38.24,-12.48,40.224967371,133.32
2020-04-04 00:00:00,37.2963,-21.03812,42.8207483216,1.4963,0.54188,1.5913980094,35.8,-21.58,41.8011530941,132.53,37.7763,-4.22812,38.0121801588,1.4963,0.54188,1.5913980094,36.28,-4.77,36.5922300496,132.25
2020-04-04 00:30:00,35.82506,-22.90994,42.5241140391,1.8150600000000001,0.41006000000000004,1.8608041292,34.01,-23.32,41.2371495135,132.99,36.36506,-3.35994,36.5199505149,1.8150600000000001,0.41006000000000004,1.8608041292,34.55,-3.77,34.7550773269,132.7
2020-04-04 01:00:00,34.50752,-23.26872,41.6197341052,1.86752,0.33128,1.8966753514999999,32.64,-23.6,40.2781528871,133.79,35.01752,-3.45872,35.1879162638,1.86752,0.33128,1.8966753514999999,33.15,-3.79,33.3659497092,133.5
2020-04-04 01:30:00,33.40564,-23.12178,40.6270044943,1.53564,0.51822,1.6207227332,31.87,-23.64,39.6805556917,132.85,33.92564,-3.56178,34.1120994103,1.53564,0.51822,1.6207227332,32.39,-4.08,32.6459568706,132.61
2020-04-04 02:00:00,32.59616,-23.38462,40.1167059875,1.48616,0.57538,1.593654194,31.11,-23.96,39.2672089663,132.92,33.10616,-3.81462,33.3252030105,1.48616,0.57538,1.593654194,31.62,-4.39,31.9232908705,132.66
2020-04-04 02:30:00,32.09788,-23.41404,39.7302299215,1.45788,0.60596,1.5787975222,30.64,-24.02,38.9328909792,132.62,32.60788,-3.92404,32.8431412629,1.45788,0.60596,1.5787975222,31.15,-4.53,31.4776650977,132.35
2020-04-04 03:00:00,32.23292,-23.18328,39.7042265166,1.45292,0.61672,1.5783916133,30.78,-23.8,38.9082047902,133.27,32.74292,-3.47328,32.9266227252,1.45292,0.61672,1.5783916133,31.29,-4.09,31.5561753069,133.03
2020-04-04 03:30:00,31.86552,-23.22792,39.4328243015,1.4655200000000002,0.59208,1.5806035546000001,30.4,-23.82,38.6206214347,133.33,32.41552,-3.27792,32.5808332674,1.4655200000000002,0.59208,1.5806035546000001,30.95,-3.87,31.1910147318,133.06
2020-04-04 04:00:00,31.85286,-22.67482,39.0992602515,1.47286,0.59518,1.5885703673,30.38,-23.27,38.267967022,133.67,32.41286,-2.36482,32.4990133237,1.47286,0.59518,1.5885703673,30.94,-2.96,31.0812676704,133.41
2020-04-04 04:30:00,31.38042,-22.723300000000002,38.7437623659,1.50042,0.5567,1.6003671661,29.88,-23.28,37.8783948974,133.64,31.95042,-2.4032999999999998,32.0406802217,1.50042,0.5567,1.6003671661,30.45,-2.96,30.5935303618,133.41
2020-04-04 05:00:00,30.74978,-23.77228,38.867341901,1.51978,0.5177200000000001,1.6055420414000001,29.23,-24.29,38.0052233252,132.43,31.31978,-3.66228,31.5331716459,1.51978,0.5177200000000001,1.6055420414000001,29.8,-4.18,30.091733084,132.13
2020-04-04 05:30:00,31.18022,-23.80812,39.2305072257,1.57022,0.48188000000000003,1.6424978486000001,29.61,-24.29,38.2982532239,132.08,31.76022,-3.50812,31.9533797959,1.57022,0.48188000000000003,1.6424978486000001,30.19,-3.99,30.4525237049,131.8
2020-04-04 06:00:00,31.46722,-23.57598,39.3193688592,1.84722,0.39402000000000004,1.8887756587000002,29.62,-23.97,38.103875131,131.69,32.04722,-3.37598,32.2245488826,1.84722,0.39402000000000004,1.8887756587000002,30.2,-3.77,30.4344032306,131.42
2020-04-04 06:30:00,32.72082,-23.36116,40.2044258511,1.8708200000000001,0.28884000000000004,1.8929860058,30.85,-23.65,38.8721622758,131.5,33.32082,-3.24116,33.478084826,1.8708200000000001,0.28884000000000004,1.8929860058,31.45,-3.5300000000000002,31.6474864721,131.21
2020-04-04 07:00:00,32.866,-23.03128,40.1324533818,1.8359999999999999,0.36872000000000005,1.8726586551,31.03,-23.4,38.8641338511,131.08,33.466,-3.00128,33.6003100825,1.8359999999999999,0.36872000000000005,1.8726586551,31.63,-3.37,31.8090207331,130.81
2020-04-04 07:30:00,34.21276,-22.78544,41.1058295478,2.08276,0.31456,2.1063801203,32.13,-23.1,39.5720469524,130.94,34.82276,-2.79544,34.9347835089,2.08276,0.31456,2.1063801203,32.74,-3.11,32.8873790382,130.65
2020-04-04 08:00:00,35.79408,-22.42394,42.238007152,2.51408,0.28606000000000004,2.5303020709,33.28,-22.71,40.2902283439,130.43,36.40408,-2.57394,36.4949614025,2.51408,0.28606000000000004,2.5303020709,33.89,-2.86,34.0104645661,130.18
2020-04-04 08:30:00,37.61492,-22.02708,43.589843541,16.20492,-2.27708,16.3641231214,21.41,-19.75,29.1281753634,130.16,38.07492,-2.21708,38.1394150025,16.20492,-2.27708,16.3641231214,21.87,0.06,21.8700823044,129.9
2020-04-04 09:00:00,39.55278,-21.4402,44.9900498085,16.19278,-0.9802000000000001,16.2224201699,23.36,-20.46,31.0531995131,130.4,40.05278,-1.6002,40.0847330759,16.19278,-0.9802000000000001,16.2224201699,23.86,-0.62,23.8680539634,130.13
2020-04-04 09:30:00,42.16388,-11.75828,43.7727075381,24.77388,-3.62828,25.0381617938,17.39,-8.13,19.1965882385,131.17,42.29388,-6.67828,42.8178900603,24.77388,-3.62828,25.0381617938,17.52,-3.05,17.7835007802,130.85
2020-04-04 10:00:00,44.43138,-8.27582,45.1955387774,22.88138,-3.58582,23.1606488635,21.55,-4.69,22.0544462637,132.07,44.50138,-8.45582,45.2976126719,22.88138,-3.58582,23.1606488635,21.62,-4.87,22.1617079667,131.76
2020-04-04 10:30:00,44.77272,-8.26014,45.5283029446,9.35272,-1.32014,9.4454296365,35.42,-6.94,36.0934897177,131.65,44.83272,-8.43014,45.6184178049,9.35272,-1.32014,9.4454296365,35.48,-7.11,36.1853906985,131.33
2020-04-04 11:00:00,44.6855,-8.7197,45.5283107345,11.6455,-1.5497,11.7481590192,33.04,-7.17,33.8090298589,131.65,44.7355,-8.8997,45.612165267,11.6455,-1.5497,11.7481590192,33.09,-7.35,33.8964688426,131.33
2020-04-04 11:30:00,46.15396,-8.92338,47.0086665872,14.19396,-2.20338,14.3639612888,31.96,-6.72,32.6588426004,131.28,46.20396,-9.09338,47.0902907138,14.19396,-2.20338,14.3639612888,32.01,-6.89,32.7431244691,130.99
2020-04-04 12:00:00,46.68216,-8.99418,47.5407124067,17.80216,-2.83418,18.0263550652,28.88,-6.16,29.5296461205,131.53,46.72216,-9.16418,47.6124188646,17.80216,-2.83418,18.0263550652,28.92,-6.33,29.6046499726,131.19
2020-04-04 12:30:00,47.0997,-8.95268,47.943010119,22.0497,-4.05268,22.4190429161,25.05,-4.9,25.5247428978,131.24,47.1397,-9.12268,48.0143166823,22.0497,-4.05268,22.4190429161,25.09,-5.07,25.5971287452,130.89
2020-04-04 13:00:00,47.0668,-9.26014,47.9690927062,23.8168,-4.52014,24.241939441,23.25,-4.74,23.7282553088,131.27,47.0968,-9.43014,48.0316157407,23.8168,-4.52014,24.241939441,23.28,-4.91,23.7921520674,130.85
2020-04-04 13:30:00,47.0512,-9.31194,47.9638160284,22.3812,-4.46194,22.8216349547,24.67,-4.85,25.1422234498,131.52,47.1012,-9.48194,48.0461260416,22.3812,-4.46194,22.8216349547,24.72,-5.02,25.2245673897,131.11
2020-04-04 14:00:00,46.54756,-9.57966,47.5231020417,20.63756,-4.33966,21.0888959329,25.91,-5.24,26.4345550369,132.01,46.58756,-9.75966,47.5988624871,20.63756,-4.33966,21.0888959329,25.95,-5.42,26.509977367,131.55
2020-04-04 14:30:00,46.77212,-9.84634,47.7972972111,21.55212,-4.66634,22.0514989398,25.22,-5.18,25.7464716029,132.6,46.80212,-10.01634,47.8619421199,21.55212,-4.66634,22.0514989398,25.25,-5.35,25.8105598544,132.13
2020-04-04 15:00:00,46.50662,-10.06208,47.5826770763,21.87662,-4.85208,22.4082391756,24.63,-5.21,25.1750074479,132.9,46.55662,-10.24208,47.66989688,21.87662,-4.85208,22.4082391756,24.68,-5.39,25.2617200523,132.42
2020-04-04 15:30:00,45.83042,-11.00818,47.1339307112,22.67042,-4.91818,23.197767942,23.16,-6.09,23.9473109138,133.33,45.86042,-11.18818,47.2054392447,22.67042,-4.91818,23.197767942,23.19,-6.27,24.0226767867,132.87
2020-04-04 16:00:00,45.18776,-11.76094,46.6931832659,22.01776,-4.66094,22.5056907715,23.17,-7.1,24.2334252635,133.16,45.22776,-11.94094,46.7775194159,22.01776,-4.66094,22.5056907715,23.21,-7.28,24.3249357656,132.73
2020-04-04 16:30:00,45.88836,-11.75482,47.3700050319,22.54836,-4.57482,23.0077707899,23.34,-7.18,24.4194185025,133.56,45.91836,-11.93482,47.4440271638,22.54836,-4.57482,23.0077707899,23.37,-7.36,24.5015611747,133.12
2020-04-04 17:00:00,46.989580000000004,-11.51332,48.3795118413,20.45958,-4.39332,20.925956953,26.53,-7.12,27.4688059442,133.21,47.04958,-11.69332,48.480890161,20.45958,-4.39332,20.925956953,26.59,-7.3,27.5738662505,132.81
2020-04-04 17:30:00,49.03342,-10.52808,50.1509396261,26.33342,-4.01808,26.6382051907,22.7,-6.51,23.6150396993,133.57,49.05342,-10.70808,50.208574875,26.33342,-4.01808,26.6382051907,22.72,-6.69,23.6844780394,133.15
2020-04-04 18:00:00,50.0673,-9.98736,51.0537157224,24.8873,-3.48736,25.1304472913,25.18,-6.5,26.0054302022,133.05,50.0973,-10.16736,51.1186333606,24.8873,-3.48736,25.1304472913,25.21,-6.68,26.0800019172,132.68
2020-04-04 18:30:00,51.17098,-9.95048,52.1294662009,30.01098,-5.43048,30.498344768,21.16,-4.52,21.6373750719,131.74,51.19098,-10.12048,52.1818028511,30.01098,-5.43048,30.498344768,21.18,-4.69,21.693051883,131.36
2020-04-04 19:00:00,51.12082,-9.92902,52.0761334551,28.74082,-5.61902,29.284946987,22.38,-4.31,22.7912373512,131.22,51.16082,-10.09902,52.1480556496,28.74082,-5.61902,29.284946987,22.42,-4.48,22.8632193709,130.85
2020-04-04 19:30:00,50.95498,-10.09984,51.9462872093,27.32498,-5.31984,27.8380177029,23.63,-4.78,24.1086146429,131.3,50.98498,-10.27984,52.0109920692,27.32498,-5.31984,27.8380177029,23.66,-4.96,24.1743086768,130.93
2020-04-04 20:00:00,50.30922,-10.30604,51.3539879414,25.36922,-4.76604,25.8130288941,24.94,-5.54,25.5479001094,131.66,50.34922,-10.47604,51.4275351217,25.36922,-4.76604,25.8130288941,24.98,-5.71,25.6242951123,131.27
2020-04-04 20:30:00,51.1628,-8.96184,51.9417623885,17.8828,-2.36184,18.0380936916,33.28,-6.6,33.9281358168,130.34,51.2328,-8.941840000000001,52.0072715918,17.8828,-2.36184,18.0380936916,33.35,-6.58,33.9929242637,130.01
2020-04-04 21:00:00,49.8876,-9.449,50.7745628712,14.2976,-2.049,14.4436756665,35.59,-7.4,36.3511774225,131.55,49.9676,-9.619,50.8850293383,14.2976,-2.049,14.4436756665,35.67,-7.57,36.4644182732,131.21
2020-04-04 21:30:00,46.41964,-11.62104,47.8521843641,6.89964,-1.70104,7.1062345311,39.52,-9.92,40.746003485,132.64,46.48964,-11.80104,47.9640612585,6.89964,-1.70104,7.1062345311,39.59,-10.1,40.8580236918,132.31
2020-04-04 22:00:00,44.8595,-12.64548,46.6077558426,7.1695,-1.71548,7.3718791282,37.69,-10.93,39.2428464819,132.44,44.9095,-12.81548,46.7022453195,7.1695,-1.71548,7.3718791282,37.74,-11.1,39.3385002256,132.08
2020-04-04 22:30:00,43.89714,-12.94734,45.7667184016,10.18714,-2.75734,10.5537076544,33.71,-10.19,35.2164762576,132.95,43.94714,-13.12734,45.8658715131,10.18714,-2.75734,10.5537076544,33.76,-10.37,35.3167736352,132.61
2020-04-04 23:00:00,41.2073,-13.3571,43.3180527459,10.2273,-2.9571,10.6462249507,30.98,-10.4,32.6790513938,133.04,41.2473,-13.5271,43.4087801222,10.2273,-2.9571,10.6462249507,31.02,-10.57,32.7714097957,132.71
2020-04-04 23:30:00,38.90554,-13.34636,41.1310876095,8.55554,-2.38636,8.8821156681,30.35,-10.96,32.2683141797,132.5,38.97554,-13.31636,41.1875971858,8.55554,-2.38636,8.8821156681,30.42,-10.93,32.3240050118,132.17
2020-04-05 00:00:00,36.96234,-13.19946,39.2484435687,6.96234,-1.83946,7.2012354056,30.0,-11.36,32.0788029702,132.07,37.00234,-13.37946,39.3469581463,6.96234,-1.83946,7.2012354056,30.04,-11.54,32.1803231805,131.72
2020-04-05 00:30:00,35.68006,-13.23728,38.056435243,7.08006,-1.67728,7.2760234883,28.6,-11.56,30.8479107883,132.34,35.71006,-13.42728,38.1510187728,7.08006,-1.67728,7.2760234883,28.63,-11.75,30.9473649928,132.03
2020-04-05 01:00:00,33.92876,-13.62344,36.5617132062,7.73876,-1.95344,7.9814994939,26.19,-11.67,28.672373463,132.63,33.97876,-13.81344,36.6792482989,7.73876,-1.95344,7.9814994939,26.24,-11.86,28.7957844137,132.29
2020-04-05 01:30:00,33.28484,-13.51448,35.9238325279,7.08484,-1.83448,7.3184885527,26.2,-11.68,28.6855782581,132.63,33.32484,-13.69448,36.0289292583,7.08484,-1.83448,7.3184885527,26.24,-11.86,28.7957844137,132.29
2020-04-05 02:00:00,33.50334,-13.22674,36.0197229609,6.58334,-1.56674,6.7672032468,26.92,-11.66,29.3367005643,131.73,33.54334,-13.40674,36.1233489004,6.58334,-1.56674,6.7672032468,26.96,-11.84,29.4453256053,131.47
2020-04-05 02:30:00,33.18032,-13.38864,35.7797333186,6.1603200000000005,-1.4286400000000001,6.3238085638,27.02,-11.96,29.5486378705,132.57,33.22032,-13.57864,35.8882867403,6.1603200000000005,-1.4286400000000001,6.3238085638,27.06,-12.15,29.6625369785,132.27
2020-04-05 03:00:00,32.41938,-13.44286,35.0959639355,5.52938,-1.28286,5.6762463798,26.89,-12.16,29.5116536304,133.79,32.45938,-13.63286,35.2060537659,5.52938,-1.28286,5.6762463798,26.93,-12.35,29.6268020549,133.47
2020-04-05 03:30:00,32.29536,-13.51626,35.0097066814,7.78536,-1.90626,8.0153388897,24.51,-11.61,27.1206968937,133.83,32.32536,-13.71626,35.1150208247,7.78536,-1.90626,8.0153388897,24.54,-11.81,27.2339438936,133.55
2020-04-05 04:00:00,31.2441,-24.60528,39.7695057637,8.5141,-2.12528,8.7753469383,22.73,-22.48,31.9687863392,131.06,31.7341,-5.40528,32.1911502542,8.5141,-2.12528,8.7753469383,23.22,-3.2800000000000002,23.4505181179,130.78
2020-04-05 04:30:00,31.12836,-25.03258,39.9450229409,8.09836,-2.01258,8.3446937,23.03,-23.02,32.5622680414,130.92,31.63836,-5.01258,32.0329795952,8.09836,-2.01258,8.3446937,23.54,-3.0,23.7303940127,130.65
2020-04-05 05:00:00,30.59874,-25.1288,39.5946900358,7.81874,-1.9588,8.0603717425,22.78,-23.17,32.4927268785,130.63,31.10874,-5.2188,31.5434553882,7.81874,-1.9588,8.0603717425,23.29,-3.26,23.5170512607,130.33
2020-04-05 05:30:00,30.80554,-24.99596,39.6708874493,7.52554,-1.73596,7.7231670585,23.28,-23.26,32.9087526351,130.41,31.30554,-5.14596,31.7256637285,7.52554,-1.73596,7.7231670585,23.78,-3.41,24.0232491558,130.12
2020-04-05 06:00:00,31.47722,-24.91874,40.1467181986,7.22722,-1.58874,7.3997840317,24.25,-23.33,33.6504294178,130.27,32.00722,-5.07874,32.407649284,7.22722,-1.58874,7.3997840317,24.78,-3.49,25.0245579382,129.99
2020-04-05 06:30:00,32.17946,-24.8501,40.6576575309,8.09946,-2.0101,8.3451635276,24.08,-22.84,33.1890343336,129.93,32.68946,-5.1501,33.0926627079,8.09946,-2.0101,8.3451635276,24.59,-3.14,24.7896692193,129.6
2020-04-05 07:00:00,31.61606,-25.0871,40.3601020357,9.87606,-2.6771000000000003,10.2324691807,21.74,-22.41,31.2223589756,129.93,32.10606,-5.3971,32.5565320195,9.87606,-2.6771000000000003,10.2324691807,22.23,-2.7199999999999998,22.3957875503,129.6
2020-04-05 07:30:00,32.856700000000004,-24.35188,40.8971489767,9.9267,-2.61188,10.2645647752,22.93,-21.74,31.597666053,130.27,33.356700000000004,-4.87188,33.7106014426,9.9267,-2.61188,10.2645647752,23.43,-2.26,23.5387446564,129.94
2020-04-05 08:00:00,34.91692,-23.61562,42.1531589596,9.97692,-2.39562,10.2605032952,24.94,-21.22,32.7458699686,132.35,35.43692,-3.64562,35.6239504304,9.97692,-2.39562,10.2605032952,25.46,-1.25,25.4906669195,132.01
2020-04-05 08:30:00,36.65018,-23.1046,43.3250301234,9.84018,-1.7246000000000001,9.9901645428,26.81,-21.38,34.2911140093,132.41,37.17018,-3.1346,37.3021178808,9.84018,-1.7246000000000001,9.9901645428,27.33,-1.4100000000000001,27.3663479478,132.01
2020-04-05 09:00:00,39.31254,-22.54928,45.320479143200004,10.68254,-2.10928,10.8887888661,28.63,-20.44,35.1776989014,132.13,39.87254,-2.6792800000000003,39.9624572239,10.68254,-2.10928,10.8887888661,29.19,-0.5700000000000001,29.1955647317,131.72
2020-04-05 09:30:00,42.04404,-21.8615,47.3880415482,10.73404,-2.2715,10.9717513174,31.31,-19.59,36.9335105291,131.71,42.61404,-2.1115,42.6663197074,10.73404,-2.2715,10.9717513174,31.88,0.16,31.8804015031,131.32
2020-04-05 10:00:00,44.13652,-21.28416,49.000488412,11.66652,-2.31416,11.8938229941,32.47,-18.97,37.6053427055,131.31,44.71652,-1.60416,44.7452845584,11.66652,-2.31416,11.8938229941,33.05,0.71,33.0576254441,130.95
2020-04-05 10:30:00,45.63608,-19.67904,49.6982536221,16.26608,-3.15904,16.5699997673,29.37,-16.52,33.6972892085,129.9,46.17608,-0.39904,46.1778041605,16.26608,-3.15904,16.5699997673,29.91,2.76,30.0370720943,129.53
2020-04-05 11:00:00,47.4536,-19.24592,51.2079055382,20.0536,-4.11592,20.4716308683,27.4,-15.13,31.2997907341,130.18,47.9836,0.10408,47.9837128785,20.0536,-4.11592,20.4716308683,27.93,4.22,28.247005151,129.76
2020-04-05 11:30:00,49.17914,-18.81768,52.6563661082,19.97914,-4.10768,20.397035817,29.2,-14.71,32.695933998,130.08,49.71914,0.50232,49.7216774428,19.97914,-4.10768,20.397035817,29.74,4.61,30.0951773545,129.65
2020-04-05 12:00:00,50.4742,-18.68134,53.8204174067,21.4242,-4.46134,21.8837816713,29.05,-14.22,32.3436377051,130.62,51.0142,0.79866,51.0204513841,21.4242,-4.46134,21.8837816713,29.59,5.26,30.0538799492,130.19
2020-04-05 12:30:00,50.82632,-18.8938,54.2244454391,26.49632,-5.5238,27.0659812307,24.33,-13.37,27.7615885713,130.56,51.30632,0.5862,51.3096687027,26.49632,-5.5238,27.0659812307,24.81,6.11,25.5512856819,130.12
2020-04-05 13:00:00,51.41816,-19.02194,54.8239124758,29.08816,-6.11194,29.7233386878,22.33,-12.91,25.7933518566,130.56,51.87816,0.42806000000000005,51.8799259864,29.08816,-6.11194,29.7233386878,22.79,6.54,23.7098228589,130.06
2020-04-05 13:30:00,50.87074,-19.15858,54.3588389847,29.02074,-6.02858,29.6402956626,21.85,-13.13,25.4915554645,130.96,51.33074,0.40142000000000005,51.3323095814,29.02074,-6.02858,29.6402956626,22.31,6.43,23.2181179254,130.49
2020-04-05 14:00:00,49.04926,-19.45692,52.7674297501,26.62926,-5.37692,27.1666846861,22.42,-14.08,26.4745689294,131.02,49.51926,0.14308,49.5194667059,26.62926,-5.37692,27.1666846861,22.89,5.52,23.5461780338,130.58
2020-04-05 14:30:00,48.25118,-19.45632,52.0261930121,25.76118,-5.38632,26.3182605454,22.49,-14.07,26.5285695053,131.02,48.71118,0.18368,48.7115263088,25.76118,-5.38632,26.3182605454,22.95,5.57,23.616252878,130.66
2020-04-05 15:00:00,47.23538,-19.68698,51.1738048738,24.47538,-5.06698,24.9943696153,22.76,-14.62,27.0510997928,131.02,47.70538,-0.05698,47.7054140289,24.47538,-5.06698,24.9943696153,23.23,5.01,23.7641115971,130.66
2020-04-05 15:30:00,47.49472,-19.06496,51.1783267378,31.10472,-4.91496,31.4906404838,16.39,-14.15,21.6530505934,131.07,47.89472,0.5650400000000001,47.8980529258,31.10472,-4.91496,31.4906404838,16.79,5.48,17.6616675317,130.66
2020-04-05 16:00:00,47.2273,-19.42576,51.0664079104,26.9073,-4.45576,27.273734443,20.32,-14.97,25.2389243035,130.61,47.6973,0.08424000000000001,47.6973743897,26.9073,-4.45576,27.273734443,20.79,4.54,21.2799365601,130.27
2020-04-05 16:30:00,47.79164,-20.31398,51.9297471333,24.76164,-5.57398,25.3812542742,23.03,-14.74,27.3431618508,130.27,48.25164,-0.8539800000000001,48.2591964762,24.76164,-5.57398,25.3812542742,23.49,4.72,23.9595179417,129.95
2020-04-05 17:00:00,48.29408,-19.0013,51.8976643476,32.85408,-5.1113,33.2493001481,15.44,-13.89,20.7683822191,129.93,48.68408,0.3487,48.6853287669,32.85408,-5.1113,33.2493001481,15.83,5.46,16.7451634808,129.6
2020-04-05 17:30:00,48.2806,-19.32062,52.0029104334,30.0806,-4.68062,30.4425803759,18.2,-14.64,23.3574313656,130.58,48.7006,0.21938000000000002,48.7010941144,30.0806,-4.68062,30.4425803759,18.62,4.9,19.2539450503,130.21
2020-04-05 18:00:00,48.02916,-19.28442,51.7560534145,31.32916,-4.7144200000000005,31.6818879211,16.7,-14.57,22.162466018,130.03,48.44916,0.11558000000000002,48.4492978633,31.32916,-4.7144200000000005,31.6818879211,17.12,4.83,17.7882910927,129.68
2020-04-05 18:30:00,49.2141,-14.29464,51.248067003,28.7841,-4.43464,29.1237093232,20.43,-9.86,22.6848958561,130.2,49.4941,-3.34464,49.6069808751,28.7841,-4.43464,29.1237093232,20.71,1.09,20.7386643736,129.81
2020-04-05 19:00:00,49.24214,-8.0355,49.8934626182,24.72214,-4.1255,25.0639972157,24.52,-3.91,24.829790575,131.21,49.30214,-8.2055,49.9803085107,24.72214,-4.1255,25.0639972157,24.58,-4.08,24.9163159396,130.82
2020-04-05 19:30:00,48.26782,-8.46542,49.0045485984,19.89782,-4.47542,20.3949166443,28.37,-3.99,28.6492059227,131.25,48.30782,-8.62542,49.0718182191,19.89782,-4.47542,20.3949166443,28.41,-4.15,28.7115064042,130.91
2020-04-05 20:00:00,48.89708,-8.22892,49.5846705837,25.64708,-4.65892,26.0668035649,23.25,-3.5700000000000003,23.5224871134,130.94,48.927080000000004,-8.39892,49.6427337532,25.64708,-4.65892,26.0668035649,23.28,-3.74,23.5785071622,130.58
2020-04-05 20:30:00,51.13372,-8.98294,51.9167654239,27.79372,-5.06294,28.2510925963,23.34,-3.92,23.6668967125,131.1,51.18372,-9.14294,51.9939087286,27.79372,-5.06294,28.2510925963,23.39,-4.08,23.7431779676,130.76
2020-04-05 21:00:00,50.45156,-9.4344,51.3260928748,27.00156,-4.8444,27.4326895108,23.45,-4.59,23.8949911069,132.18,50.49156,-9.6144,51.3987774037,27.00156,-4.8444,27.4326895108,23.49,-4.77,23.9694180155,131.8
2020-04-05 21:30:00,47.45174,-11.2876,48.7757884897,21.18174,-4.1876,21.5917137622,26.27,-7.1,27.2125504134,130.98,47.52174,-11.4576,48.8834570217,21.18174,-4.1876,21.5917137622,26.34,-7.27,27.3248696246,130.62
2020-04-05 22:00:00,44.67426,-12.16978,46.3021927321,15.45426,-4.12978,15.9965382191,29.22,-8.04,30.3059400118,132.21,44.71426,-12.35978,46.3910466469,15.45426,-4.12978,15.9965382191,29.26,-8.23,30.3954026129,131.9
2020-04-05 22:30:00,43.3261,-12.5227,45.09954497,15.9661,-4.1627,16.4998309234,27.36,-8.36,28.6087259416,131.74,43.3761,-12.6927,45.1950294225,15.9661,-4.1627,16.4998309234,27.41,-8.53,28.7066020281,131.43
2020-04-05 23:00:00,41.7951,-12.80154,43.7116667536,17.1951,-4.52154,17.7796453278,24.6,-8.28,25.9560859915,133.15,41.8351,-12.98154,43.8029219663,17.1951,-4.52154,17.7796453278,24.64,-8.46,26.0518943649,132.82
2020-04-05 23:30:00,39.67032,-12.90242,41.7157851509,15.78032,-4.07242,16.2973342593,23.89,-8.83,25.4696093413,133.36,39.72032,-12.86242,41.7509960259,15.78032,-4.07242,16.2973342593,23.94,-8.79,25.5026998571,133.1
2020-04-06 00:00:00,37.24408,-13.02696,39.4565987116,14.21408,-3.70696,14.6895072309,23.03,-9.32,24.8443816586,131.7,37.28408,-13.20696,39.5540947803,14.21408,-3.70696,14.6895072309,23.07,-9.5,24.9494468877,131.4
2020-04-06 00:30:00,35.67192,-12.93034,37.943109638,13.30192,-3.47034,13.7471573571,22.37,-9.46,24.2880320323,130.7,35.71192,-13.11034,38.0423743344,13.30192,-3.47034,13.7471573571,22.41,-9.64,24.3954442468,130.49
2020-04-06 01:00:00,34.36524,-12.87638,36.6983771053,11.10524,-2.93638,11.4868917886,23.26,-9.94,25.2948848584,130.98,34.40524,-13.04638,36.7957683785,11.10524,-2.93638,11.4868917886,23.3,-10.11,25.3988602106,130.99
2020-04-06 01:30:00,34.261,-12.80016,36.5740374723,11.881,-3.10016,12.2788091045,22.38,-9.7,24.3916871085,130.36,34.301,-12.98016,36.6748299877,11.881,-3.10016,12.2788091045,22.42,-9.88,24.500424486100002,130.6
2020-04-06 02:00:00,33.98442,-12.89884,36.3499776627,13.16442,-3.61884,13.6527637086,20.82,-9.28,22.7945344326,130.28,34.02442,-13.07884,36.45157352,13.16442,-3.61884,13.6527637086,20.86,-9.46,22.9048291851,130.19
2020-04-06 02:30:00,34.51762,-13.07642,36.911500247,15.44762,-4.34642,16.0474399977,19.07,-8.73,20.9732639329,130.58,34.54762,-13.25642,37.0036581824,15.44762,-4.34642,16.0474399977,19.1,-8.91,21.0760076865,130.48
2020-04-06 03:00:00,33.80158,-13.26942,36.3128671084,16.79158,-4.60942,17.412751409,17.01,-8.66,19.0875797313,130.82,33.83158,-13.44942,36.4069046148,16.79158,-4.60942,17.412751409,17.04,-8.84,19.1965413552,130.72
2020-04-06 03:30:00,33.0384,-13.36114,35.637844164,13.9084,-3.86114,14.4344030933,19.13,-9.5,21.3590004448,131.56,33.0784,-13.53114,35.7389464906,13.9084,-3.86114,14.4344030933,19.17,-9.67,21.4708593214,131.39
2020-04-06 04:00:00,31.67564,-13.5024,34.4334281646,11.32564,-3.1724,11.7615578547,20.35,-10.33,22.8217308721,131.44,31.72564,-13.6924,34.5542768868,11.32564,-3.1724,11.7615578547,20.4,-10.52,22.9527863232,131.27
2020-04-06 04:30:00,31.71728,-13.41466,34.4374643886,10.44728,-2.86466,10.8329098729,21.27,-10.55,23.742691507099998,131.52,31.75728,-13.59466,34.5447479874,10.44728,-2.86466,10.8329098729,21.31,-10.73,23.8589396244,131.34
2020-04-06 05:00:00,31.65682,-13.16956,34.286900751,7.91682,-2.00956,8.1678865263,23.74,-11.16,26.2322930755,131.29,31.69682,-13.34956,34.393300951,7.91682,-2.00956,8.1678865263,23.78,-11.34,26.3454739946,131.13
2020-04-06 05:30:00,32.123780000000004,-13.08248,34.6855665146,7.6837800000000005,-1.8624800000000001,7.9062827447,24.44,-11.22,26.8924152876,131.45,32.17378,-13.26248,34.8000789545,7.6837800000000005,-1.8624800000000001,7.9062827447,24.49,-11.4,27.0133318937,131.26
2020-04-06 06:00:00,32.8874,-12.8096,35.2940070114,8.0374,-2.1696,8.3250803552,24.85,-10.64,27.0320568955,131.04,32.9474,-12.9896,35.4155456674,8.0374,-2.1696,8.3250803552,24.91,-10.82,27.1584333127,130.82
2020-04-06 06:30:00,35.3256,-11.74706,37.2275628265,7.4056,-1.94706,7.6572811104,27.92,-9.8,29.5899712741,131.43,35.3756,-11.92706,37.3321287312,7.4056,-1.94706,7.6572811104,27.97,-9.98,29.6971597969,131.21
2020-04-06 07:00:00,36.64506,-10.68546,38.1711864869,6.13506,-1.52546,6.3218659757,30.51,-9.16,31.8553872995,130.43,36.70506,-10.85546,38.2766566123,6.13506,-1.52546,6.3218659757,30.57,-9.33,31.9620681433,130.21
2020-04-06 07:30:00,39.04694,-8.669,39.9976884878,5.51694,-1.129,5.6312758735,33.53,-7.54,34.3673173233,130.36,39.10694,-8.829,40.0911960057,5.51694,-1.129,5.6312758735,33.59,-7.7,34.4612550555,130.11
2020-04-06 08:00:00,41.66484,-8.17122,42.4585412905,6.08484,-0.9612200000000001,6.1602939633,35.58,-7.21,36.3031747923,130.8,41.73484,-8.34122,42.560225809,6.08484,-0.9612200000000001,6.1602939633,35.65,-7.38,36.4058635387,130.53
2020-04-06 08:30:00,44.29172,-7.4888,44.9203582577,7.57172,-1.2588,7.6756446764,36.72,-6.23,37.2447486231,130.02,44.35172,-7.6588,45.0081357579,7.57172,-1.2588,7.6756446764,36.78,-6.4,37.332672018,129.78
2020-04-06 09:00:00,46.17054,-7.0316,46.702913854,9.61054,-1.5116,9.7286902331,36.56,-5.52,36.974369501,129.94,46.24054,-7.1916,46.7964384334,9.61054,-1.5116,9.7286902331,36.63,-5.68,37.0677663206,129.67
2020-04-06 09:30:00,46.94508,-7.87986,47.601814354300004,10.21508,-1.54986,10.331985551,36.73,-6.33,37.2714609319,129.59,47.00508,-8.039860000000001,47.6877017126,10.21508,-1.54986,10.331985551,36.79,-6.49,37.3580540178,129.36
2020-04-06 10:00:00,47.86114,-8.12078,48.5451932729,10.48114,-1.56078,10.5967131653,37.38,-6.5600000000000005,37.9512582137,130.24,47.93114,-8.29078,48.6428948019,10.48114,-1.56078,10.5967131653,37.45,-6.73,38.0499067016,129.98
2020-04-06 10:30:00,49.03862,-7.7979,49.6547429347,10.05862,-1.7079,10.2025858837,38.98,-6.09,39.4528642813,130.6,49.10862,-7.9479,49.7476197693,10.05862,-1.7079,10.2025858837,39.05,-6.24,39.5454181923,130.29
2020-04-06 11:00:00,49.057,-7.9854,49.7026745977,11.147,-2.0254,11.3295125297,37.91,-5.96,38.3756394084,131.18,49.107,-8.1554,49.7795941944,11.147,-2.0254,11.3295125297,37.96,-6.13,38.4517684899,130.82
2020-04-06 11:30:00,49.386,-8.2079,50.0634259556,14.086,-2.6779,14.338289452,35.3,-5.53,35.7305317621,131.33,49.446,-8.3679,50.149064462,14.086,-2.6779,14.338289452,35.36,-5.69,35.8148809854,130.95
2020-04-06 12:00:00,50.24922,-8.01472,50.8843772418,17.27922,-3.03472,17.5436874484,32.97,-4.98,33.343984465,131.02,50.29922,-8.17472,50.9591756182,17.27922,-3.03472,17.5436874484,33.02,-5.14,33.4176600019,130.64
2020-04-06 12:30:00,50.98066,-7.77144,51.5695934996,16.89066,-2.69144,17.1037494284,34.09,-5.08,34.4664256923,130.9,51.04066,-7.94144,51.6547717303,16.89066,-2.69144,17.1037494284,34.15,-5.25,34.5511939012,130.5
2020-04-06 13:00:00,49.7578,-8.35994,50.4552005015,16.5978,-2.85994,16.8423935842,33.16,-5.5,33.6130272365,131.71,49.8078,-8.52994,50.5329280494,16.5978,-2.85994,16.8423935842,33.21,-5.67,33.6905476358,131.24
2020-04-06 13:30:00,49.71902,-7.49294,50.2804643933,16.88902,-2.42294,17.0619352596,32.83,-5.07,33.2191781957,131.58,49.77902,-7.65294,50.3638592922,16.88902,-2.42294,17.0619352596,32.89,-5.23,33.3032280718,131.14
2020-04-06 14:00:00,49.14452,-6.83316,49.6172945818,17.49452,-2.74316,17.7082793296,31.65,-4.09,31.9131728288,132.18,49.18452,-6.99316,49.6791837133,17.49452,-2.74316,17.7082793296,31.69,-4.25,31.9737173316,131.78
2020-04-06 14:30:00,48.09618,-7.34448,48.6537143193,19.47618,-3.41448,19.7732208065,28.62,-3.93,28.8885669427,132.79,48.14618,-7.51448,48.7290678986,19.47618,-3.41448,19.7732208065,28.67,-4.1,28.9616798546,132.34
2020-04-06 15:00:00,47.43222,-7.27012,47.9861452811,19.27222,-3.14012,19.5263621124,28.16,-4.13,28.4612455806,132.79,47.47222,-7.44012,48.0517123248,19.27222,-3.14012,19.5263621124,28.2,-4.3,28.5259530954,132.39
2020-04-06 15:30:00,46.92154,-7.5392,47.5233674376,18.70154,-2.9692,18.9357795459,28.22,-4.57,28.5876424352,132.96,46.97154,-7.7092,47.5999720022,18.70154,-2.9692,18.9357795459,28.27,-4.74,28.664621051,132.57
