Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-06 16:00:00,46.4984,-7.66022,47.1251543553,18.0084,-2.94022,18.2468453221,28.49,-4.72,28.8783396337,132.58,46.5484,-7.83022,47.2023928187,18.0084,-2.94022,18.2468453221,28.54,-4.89,28.9558923192,132.23
2020-04-06 16:30:00,47.02778,-8.77398,47.839260203,16.39778,-2.58398,16.6001247456,30.63,-6.19,31.24920799,133.53,47.07778,-8.96398,47.9235882126,16.39778,-2.58398,16.6001247456,30.68,-6.38,31.3363495002,133.12
2020-04-06 17:00:00,48.10182,-9.47226,49.0255932837,14.98182,-2.23226,15.1472081659,33.12,-7.24,33.9020943306,131.93,48.16182,-9.63226,49.1155916021,14.98182,-2.23226,15.1472081659,33.18,-7.4,33.9951820116,131.59
2020-04-06 17:30:00,50.33284,-9.28842,51.1827073196,21.41284,-4.60842,21.9031333777,28.92,-4.68,29.2962250128,131.02,50.37284,-9.44842,51.2512990095,21.41284,-4.60842,21.9031333777,28.96,-4.84,29.3616620783,130.67
2020-04-06 18:00:00,51.84436,-7.67982,52.4100877603,19.46436,-4.42982,19.9620794368,32.38,-3.25,32.5426934964,129.94,51.90436,-7.84982,52.4945926838,19.46436,-4.42982,19.9620794368,32.44,-3.42,32.6197792758,129.6
2020-04-06 18:30:00,51.73302,-7.53784,52.2792921737,16.24302,-3.57784,16.6323972351,35.49,-3.96,35.7102464287,130.19,51.803020000000004,-7.70784,52.3733107468,16.24302,-3.57784,16.6323972351,35.56,-4.13,35.7990293164,129.85
2020-04-06 19:00:00,51.49534,-7.36572,52.0194566757,21.23534,-3.04572,21.452647278,30.26,-4.32,30.566812068,130.36,51.53534,-7.52572,52.08193286,21.23534,-3.04572,21.452647278,30.3,-4.48,30.6294041731,130.01
2020-04-06 19:30:00,50.47826,-7.67394,51.0582421138,21.11826,-2.68394,21.2881290712,29.36,-4.99,29.7810291965,130.36,50.51826,-7.85394,51.1251304835,21.11826,-2.68394,21.2881290712,29.4,-5.17,29.8511122071,129.98
2020-04-06 20:00:00,49.75426,-7.9912600000000005,50.3919301529,20.81426,-2.65126,20.982435486299998,28.94,-5.34,29.4285439667,130.68,49.80426,-8.16126,50.4685097753,20.81426,-2.65126,20.982435486299998,28.99,-5.51,29.5089850723,130.28
2020-04-06 20:30:00,48.80008,-8.4923,49.5334933888,22.59008,-2.2323,22.700107438,26.21,-6.26,26.9472020811,130.52,48.84008,-8.6723,49.6040542869,22.59008,-2.2323,22.700107438,26.25,-6.44,27.028431327,130.16
2020-04-06 21:00:00,48.0932,-8.5286,48.8435554009,22.2032,-1.9886,22.292075278,25.89,-6.54,26.7032526109,130.48,48.1432,-8.6986,48.9227283397,22.2032,-1.9886,22.292075278,25.94,-6.71,26.7937996559,130.16
2020-04-06 21:30:00,47.64224,-8.60262,48.4126853529,20.92224,-2.39262,21.0586029233,26.72,-6.21,27.4321435546,131.34,47.68224,-8.78262,48.4843317525,20.92224,-2.39262,21.0586029233,26.76,-6.39,27.5123554063,130.99
2020-04-06 22:00:00,45.32528,-9.10598,46.230940709,20.59528,-2.32598,20.7262090417,24.73,-6.78,25.6425681241,131.73,45.36528,-9.27598,46.3039138134,20.59528,-2.32598,20.7262090417,24.77,-6.95,25.7265504878,131.41
2020-04-06 22:30:00,42.84394,-9.57964,43.9018530048,2.85394,0.10036,2.8557040556,39.99,-9.68,41.1448964028,132.09,42.94394,-9.76964,44.0412062557,2.85394,0.10036,2.8557040556,40.09,-9.87,41.2871045243,131.81
2020-04-06 23:00:00,40.52452,-9.8927,41.7145326537,1.45452,0.4073,1.510470695,39.07,-10.3,40.4048870806,132.3,40.57452,-10.0727,41.8061114972,1.45452,0.4073,1.510470695,39.12,-10.48,40.4994419715,132.02
2020-04-06 23:30:00,37.8549,-11.8139,39.6555379136,1.4549,0.4461,1.5217553088,36.4,-12.26,38.4092124366,133.26,37.9149,-11.9939,39.7667358381,1.4549,0.4461,1.5217553088,36.46,-12.44,38.5238263935,132.97
2020-04-07 00:00:00,35.6007,-12.4575,37.7173586925,1.5407000000000002,0.4525,1.6057748099,34.06,-12.91,36.4246029491,132.99,35.6607,-12.6375,37.833740639,1.5407000000000002,0.4525,1.6057748099,34.12,-13.09,36.5448012719,132.65
2020-04-07 00:30:00,34.3731,-12.42716,36.5505719418,1.5331000000000001,0.5128400000000001,1.6166015204000002,32.84,-12.94,35.2974390006,132.3,34.4231,-12.61716,36.6625495578,1.5331000000000001,0.5128400000000001,1.6166015204000002,32.89,-13.13,35.4139661716,132.01
2020-04-07 01:00:00,33.274,-12.61364,35.5845892213,1.4140000000000001,0.50636,1.5019309071,31.86,-13.12,34.4556816795,132.58,33.324,-12.79364,35.6954647042,1.4140000000000001,0.50636,1.5019309071,31.91,-13.3,34.5707694447,132.27
2020-04-07 01:30:00,32.78594,-12.47814,35.0802200612,1.40594,0.55186,1.5103697372,31.38,-13.03,33.9777176985,132.33,32.84594,-12.65814,35.2006290106,1.40594,0.55186,1.5103697372,31.44,-13.21,34.1024588556,132.03
2020-04-07 02:00:00,32.3654,-12.52708,34.7051415569,1.3954,0.60292,1.5200834472,30.97,-13.13,33.6383382467,132.26,32.4154,-12.70708,34.8170653457,1.3954,0.60292,1.5200834472,31.02,-13.31,33.7549477855,131.97
2020-04-07 02:30:00,32.10546,-12.51134,34.4571355514,1.37546,0.6186600000000001,1.5081877891,30.73,-13.13,33.4175073876,132.14,32.16546,-12.69134,34.5787062801,1.37546,0.6186600000000001,1.5081877891,30.79,-13.31,33.5437058179,131.86
2020-04-07 03:00:00,31.64978,-12.67584,34.093775,1.36978,0.62416,1.5052816859,30.28,-13.3,33.072169569,132.5,31.68978,-12.86584,34.2019297022,1.36978,0.62416,1.5052816859,30.32,-13.49,33.1855766863,132.2
2020-04-07 03:30:00,31.42064,-12.51908,33.8228322595,1.37064,0.62092,1.5047244452,30.05,-13.14,32.7972879976,132.3,31.47064,-12.69908,33.9362315948,1.37064,0.62092,1.5047244452,30.1,-13.32,32.9155343265,132.04
2020-04-07 04:00:00,31.36986,-12.60404,33.8072468672,1.36986,0.6159600000000001,1.5019730827000002,30.0,-13.22,32.7836605644,132.66,31.42986,-12.79404,33.9341061344,1.36986,0.6159600000000001,1.5019730827000002,30.06,-13.41,32.9155236932,132.37
2020-04-07 04:30:00,31.52422,-12.56196,33.9349272233,1.37422,0.61804,1.5068025916,30.15,-13.18,32.9049373195,133.09,31.58422,-12.74196,34.0576055772,1.37422,0.61804,1.5068025916,30.21,-13.36,33.0323129678,132.8
2020-04-07 05:00:00,31.74158,-12.69572,34.18638921,1.37158,0.6242800000000001,1.5069695467000002,30.37,-13.32,33.162619016,133.6,31.79158,-12.88572,34.3037365139,1.37158,0.6242800000000001,1.5069695467000002,30.42,-13.51,33.2850792398,133.23
2020-04-07 05:30:00,32.43558,-12.51122,34.764888549,1.40558,0.5787800000000001,1.520079414,31.03,-13.09,33.678019538,133.53,32.49558,-12.69122,34.8859539733,1.40558,0.5787800000000001,1.520079414,31.09,-13.27,33.8035649008,133.18
2020-04-07 06:00:00,33.04818,-16.93468,37.1344259147,1.48818,0.46532,1.5592313538,31.56,-17.4,36.0387791136,132.44,33.32818,-8.92468,34.5024273815,1.48818,0.46532,1.5592313538,31.84,-9.39,33.1957482217,132.11
2020-04-07 06:30:00,35.1963,-22.91734,41.9998095992,1.5763,0.36266000000000004,1.6174807466,33.62,-23.28,40.8933099663,130.75,35.8263,-2.9973400000000003,35.9514647652,1.5763,0.36266000000000004,1.6174807466,34.25,-3.36,34.4144170371,130.43
2020-04-07 07:00:00,37.04892,-21.99086,43.0838762962,2.40892,0.21914000000000003,2.4188670708,34.64,-22.21,41.1486779861,130.31,37.66892,-2.18086,37.7319981489,2.40892,0.21914000000000003,2.4188670708,35.26,-2.4,35.3415845712,129.99
2020-04-07 07:30:00,39.02478,-21.40486,44.5095662265,11.36478,-2.19486,11.5747844415,27.66,-19.21,33.6763967788,129.75,39.59478,-1.73486,39.6327685441,11.36478,-2.19486,11.5747844415,28.23,0.46,28.2337475373,129.41
2020-04-07 08:00:00,41.78754,-20.56848,46.5753246769,19.29754,-2.16848,19.4189947104,22.49,-18.4,29.0578750083,129.42,42.25754,-1.02848,42.2700539148,19.29754,-2.16848,19.4189947104,22.96,1.1400000000000001,22.9882839725,129.02
2020-04-07 08:30:00,42.82222,-20.09544,47.302951647,24.34222,-1.73544,24.4040043133,18.48,-18.36,26.0499520153,129.49,43.28222,-0.52544,43.285409266,24.34222,-1.73544,24.4040043133,18.94,1.21,18.9786116457,129.14
2020-04-07 09:00:00,43.87018,-20.1045,48.2574721,22.14018,-1.8145,22.214409303,21.73,-18.29,28.40276395,129.24,44.35018,-0.6145,44.3544369402,22.14018,-1.8145,22.214409303,22.21,1.2,22.2423942057,129.26
2020-04-07 09:30:00,46.50272,-10.16106,47.5998960894,9.53272,-0.05106,9.5328567451,36.97,-10.11,38.3274444752,131.31,46.72272,-4.57106,46.9457895207,9.53272,-0.05106,9.5328567451,37.19,-4.52,37.4636690675,131.34
2020-04-07 10:00:00,47.06114,-6.6618200000000005,47.5303139461,10.31114,-0.39182000000000006,10.3185818314,36.75,-6.27,37.281032711,132.05,47.09114,-6.8318200000000004,47.5841279316,10.31114,-0.39182000000000006,10.3185818314,36.78,-6.44,37.3395500776,132.04
2020-04-07 10:30:00,47.36476,-6.56516,47.8175889781,11.93476,-0.9251600000000001,11.970564618400001,35.43,-5.64,35.8760992863,132.12,47.38476,-6.72516,47.8596203211,11.93476,-0.9251600000000001,11.970564618400001,35.45,-5.8,35.92133767,132.11
2020-04-07 11:00:00,46.95834,-6.3760200000000005,47.3892321799,14.32834,-1.42602,14.3991270637,32.63,-4.95,33.003324075,130.47,46.98834,-6.54602,47.442117088,14.32834,-1.42602,14.3991270637,32.66,-5.12,33.0588868536,130.43
2020-04-07 11:30:00,47.88124,-6.17536,48.2778232221,14.20124,-1.79536,14.3142773156,33.68,-4.38,33.9636099377,130.52,47.90124,-6.33536,48.3183772479,14.20124,-1.79536,14.3142773156,33.7,-4.54,34.0044350049,130.46
2020-04-07 12:00:00,48.5762,-6.08316,48.9556129777,15.2062,-2.10316,15.3509543816,33.37,-3.98,33.6065068104,130.47,48.5962,-6.25316,48.9968638223,15.2062,-2.10316,15.3509543816,33.39,-4.15,33.6469107051,130.42
2020-04-07 12:30:00,48.90196,-7.11192,49.4164051498,16.91196,-2.38192,17.0788739069,31.99,-4.73,32.3377952248,130.42,48.931960000000004,-7.27192,49.4693595059,16.91196,-2.38192,17.0788739069,32.02,-4.89,32.3912411,130.36
2020-04-07 13:00:00,49.03558,-7.21334,49.5632967012,16.74558,-2.31334,16.9046145029,32.29,-4.9,32.6596708495,131.01,49.05558,-7.3833400000000005,49.608100535,16.74558,-2.31334,16.9046145029,32.31,-5.07,32.7053665321,130.96
2020-04-07 13:30:00,48.7182,-7.48884,49.2904223535,15.7582,-2.15884,15.9053908278,32.96,-5.33,33.3881790459,131.55,48.7482,-7.65884,49.3461734422,15.7582,-2.15884,15.9053908278,32.99,-5.5,33.4453300178,131.4
2020-04-07 14:00:00,47.08148,-7.85956,47.7329911318,14.94148,-1.96956,15.0707329345,32.14,-5.89,32.6752459822,131.69,47.13148,-8.01956,47.8088877677,14.94148,-1.96956,15.0707329345,32.19,-6.05,32.7536043818,131.2
2020-04-07 14:30:00,46.28026,-7.9224,46.9534544781,15.77026,-1.6924000000000001,15.8608107683,30.51,-6.23,31.1395728937,131.95,46.32026,-8.0924,47.0218398643,15.77026,-1.6924000000000001,15.8608107683,30.55,-6.4,31.2131783066,131.49
2020-04-07 15:00:00,45.72824,-8.10622,46.4411750087,14.46824,-1.47622,14.5433556714,31.26,-6.63,31.9553516645,132.1,45.79824,-8.28622,46.5418116212,14.46824,-1.47622,14.5433556714,31.33,-6.8100000000000005,32.0615813709,131.66
2020-04-07 15:30:00,44.54286,-8.43106,45.3337528747,12.31286,-1.05106,12.3576392771,32.23,-7.38,33.0641391843,132.01,44.59286,-8.60106,45.4147706821,12.31286,-1.05106,12.3576392771,32.28,-7.55,33.1511824827,131.66
2020-04-07 16:00:00,44.85694,-7.93512,45.5533884094,18.12694,-0.76512,18.1430802891,26.73,-7.17,27.6749308942,131.9,44.88694,-8.10512,45.6128310103,18.12694,-0.76512,18.1430802891,26.76,-7.34,27.7483909443,131.53
2020-04-07 16:30:00,45.86268,-8.506,46.6448009191,11.15268,-0.316,11.1571558734,34.71,-8.19,35.6631490477,131.83,45.94268,-8.686,46.7565657591,11.15268,-0.316,11.1571558734,34.79,-8.37,35.7826913465,131.41
2020-04-07 17:00:00,47.13234,-8.53322,47.8985732297,8.10234,-0.11322000000000002,8.1031310149,39.03,-8.42,39.9279012722,130.85,47.21234,-8.69322,48.0060113136,8.10234,-0.11322000000000002,8.1031310149,39.11,-8.58,40.0400861637,130.49
2020-04-07 17:30:00,49.29004,-8.31308,49.9861515051,13.36004,-2.20308,13.5404663985,35.93,-6.11,36.4458090869,129.99,49.33004,-8.48308,50.054125631,13.36004,-2.20308,13.5404663985,35.97,-6.28,36.5140972776,129.63
2020-04-07 18:00:00,51.36928,-7.87664,51.9696486943,19.95928,-2.18664,20.0787014672,31.41,-5.69,31.9212186484,129.99,51.40928,-8.04664,52.0352042891,19.95928,-2.18664,20.0787014672,31.45,-5.86,31.9912816248,129.59
2020-04-07 18:30:00,51.50386,-8.08828,52.1350924835,22.43386,-2.42828,22.5648979226,29.07,-5.66,29.6158825632,129.47,51.56386,-8.25828,52.2209809048,22.43386,-2.42828,22.5648979226,29.13,-5.83,29.7076724097,129.07
2020-04-07 19:00:00,51.0966,-8.03138,51.7239363957,19.3766,-2.12138,19.4923800667,31.72,-5.91,32.2658720632,129.53,51.1666,-8.20138,51.8197220126,19.3766,-2.12138,19.4923800667,31.79,-6.08,32.366193783,129.18
2020-04-07 19:30:00,50.7084,-8.28852,51.3813331313,10.5184,-2.1985200000000003,10.745707457,40.19,-6.09,40.6487908799,129.24,50.7784,-8.44852,51.476435354,10.5184,-2.1985200000000003,10.745707457,40.26,-6.25,40.7422397519,128.87
2020-04-07 20:00:00,50.7056,-8.03306,51.3379774078,8.0056,0.14694000000000002,8.0069484027,42.7,-8.18,43.4764579974,130.15,50.7556,-8.21306,51.4158077436,8.0056,0.14694000000000002,8.0069484027,42.75,-8.36,43.5597532133,129.76
2020-04-07 20:30:00,50.21588,-8.52434,50.9342613239,14.90588,-1.98434,15.0373822127,35.31,-6.54,35.9105513742,130.31,50.29588,-8.70434,51.0435214284,14.90588,-1.98434,15.0373822127,35.39,-6.72,36.0223611108,129.98
2020-04-07 21:00:00,48.36656,-8.80392,49.1612971106,7.38656,0.45608000000000004,7.4006268383,40.98,-9.26,42.0131884055,130.86,48.43656,-8.97392,49.2608524571,7.38656,0.45608000000000004,7.4006268383,41.05,-9.43,42.1192046459,130.52
2020-04-07 21:30:00,46.80034,-9.09902,47.6766608423,1.6203400000000001,0.39098000000000005,1.6668434468000002,45.18,-9.49,46.1659235801,130.49,46.86034,-9.26902,47.7682551144,1.6203400000000001,0.39098000000000005,1.6668434468000002,45.24,-9.66,46.2598443577,130.21
2020-04-07 22:00:00,44.33508,-9.68374,45.3803276651,1.44508,0.47626,1.5215386272,42.89,-10.16,44.0769520271,130.16,44.40508,-9.85374,45.4852429013,1.44508,0.47626,1.5215386272,42.96,-10.33,44.1845052026,129.89
2020-04-07 22:30:00,42.33552,-10.37282,43.5877465399,1.4455200000000001,0.48718000000000006,1.5254089363,40.89,-10.86,42.3075844264,131.2,42.40552,-10.55282,43.6988573812,1.4455200000000001,0.48718000000000006,1.5254089363,40.96,-11.04,42.4217302806,130.88
2020-04-07 23:00:00,39.97462,-10.90744,41.4360047724,1.37462,0.5825600000000001,1.4929689541,38.6,-11.49,40.2738140732,132.26,40.03462,-11.08744,41.5415710379,1.37462,0.5825600000000001,1.4929689541,38.66,-11.67,40.382972897,131.93
2020-04-07 23:30:00,37.94218,-11.13186,39.5414634303,1.36218,0.5781400000000001,1.4797905973,36.58,-11.71,38.4085992976,133.52,37.99218,-11.31186,39.6404328661,1.36218,0.5781400000000001,1.4797905973,36.63,-11.89,38.5114138925,133.16
2020-04-08 00:00:00,35.45106,-16.54928,39.1236031526,1.37106,0.58072,1.4889732173999999,34.08,-17.13,38.1429325039,132.88,35.77106,-7.70928,36.5923725883,1.37106,0.58072,1.4889732173999999,34.4,-8.29,35.3848004092,132.53
2020-04-08 00:30:00,33.8308,-23.06234,40.9437975146,1.4308,0.55766,1.5356344994,32.4,-23.62,40.0956905415,131.05,34.4408,-3.04234,34.574911964,1.4308,0.55766,1.5356344994,33.01,-3.6,33.2057239042,130.74
2020-04-08 01:00:00,32.60656,-23.28218,40.0655420603,1.40656,0.56782,1.5168489002,31.2,-23.85,39.2716500799,131.28,33.20656,-3.21218,33.3615606258,1.40656,0.56782,1.5168489002,31.8,-3.7800000000000002,32.0238723455,130.98
2020-04-08 01:30:00,31.83206,-23.25692,39.4228914684,1.37206,0.58308,1.4908155251,30.46,-23.84,38.6801913129,130.87,32.42206,-3.28692,32.5882466194,1.37206,0.58308,1.4908155251,31.05,-3.87,31.2902444861,130.59
2020-04-08 02:00:00,31.65388,-23.3801,39.3522196968,1.39388,0.5799000000000001,1.5096971433,30.26,-23.96,38.5972693335,131.3,32.24388,-3.3001,32.4123195323,1.39388,0.5799000000000001,1.5096971433,30.85,-3.88,31.0930361978,130.97
2020-04-08 02:30:00,31.43668,-23.52144,39.2622336234,1.37668,0.5785600000000001,1.493311587,30.06,-24.1,38.528088455,131.55,32.02668,-3.37144,32.2036463696,1.37668,0.5785600000000001,1.493311587,30.65,-3.95,30.9034787686,131.22
2020-04-08 03:00:00,30.92498,-23.70926,38.9677225117,1.37498,0.58074,1.4925913533,29.55,-24.29,38.2518836138,132.28,31.51498,-3.32926,31.6903445319,1.37498,0.58074,1.4925913533,30.14,-3.91,30.3925599448,131.97
2020-04-08 03:30:00,30.70684,-23.80324,38.8523391482,1.37684,0.55676,1.4851498521,29.33,-24.36,38.1268737244,132.58,31.28684,-3.32324,31.4628396888,1.37684,0.55676,1.4851498521,29.91,-3.88,30.1606117312,132.26
2020-04-08 04:00:00,30.69184,-23.88646,38.8915416758,1.37184,0.54354,1.4755950383,29.32,-24.43,38.1639528875,133.03,31.27184,-3.26646,31.4419741415,1.37184,0.54354,1.4755950383,29.9,-3.81,30.1417667034,132.7
2020-04-08 04:30:00,30.51498,-24.132,38.9039513212,1.36498,0.538,1.4671790621,29.15,-24.67,38.188105478,133.27,31.10498,-3.482,31.2992668413,1.36498,0.538,1.4671790621,29.74,-4.02,30.0104648415,132.91
2020-04-08 05:00:00,30.824840000000002,-23.04138,38.4847496202,1.36484,0.55862,1.4747354102,29.46,-23.6,37.7472065192,133.15,31.41484,-2.43138,31.5087889474,1.36484,0.55862,1.4747354102,30.05,-2.99,30.1983873742,132.77
2020-04-08 05:30:00,31.40704,-22.25392,38.492065636,1.36704,0.53608,1.4683937238,30.04,-22.79,37.7065736974,132.84,32.00704,-1.70392,32.0523626731,1.36704,0.53608,1.4683937238,30.64,-2.24,30.7217707823,132.48
2020-04-08 06:00:00,32.17046,-22.01258,38.9806641153,1.38046,0.51742,1.4742432866000001,30.79,-22.53,38.1526539051,132.74,32.77046,-1.51258,32.8053493636,1.38046,0.51742,1.4742432866000001,31.39,-2.03,31.4555718435,132.37
2020-04-08 06:30:00,34.81792,-20.92442,40.6216556219,1.40792,0.48558000000000007,1.4893040867,33.41,-21.41,39.6814339459,131.99,35.44792,-0.6244200000000001,35.4534191957,1.40792,0.48558000000000007,1.4893040867,34.04,-1.11,34.0580930177,131.62
2020-04-08 07:00:00,36.46454,-20.2634,41.7165201925,1.46454,0.3966,1.5172900091,35.0,-20.66,40.6427804167,131.66,37.09454,-0.0434,37.0945653886,1.46454,0.3966,1.5172900091,35.63,-0.44,35.6327167081,131.3
2020-04-08 07:30:00,38.87702,-19.57308,43.5261776953,1.76702,0.29692,1.7917927243,37.11,-19.87,42.0947621445,130.99,39.54702,0.42692,39.5493242871,1.76702,0.29692,1.7917927243,37.78,0.13,37.7802236627,130.6
2020-04-08 08:00:00,41.2104,-19.95028,45.7854861309,2.3004,0.24972000000000003,2.3139144838,38.91,-20.2,43.8409409114,130.6,41.8804,-0.06028000000000001,41.8804433816,2.3004,0.24972000000000003,2.3139144838,39.58,-0.31,39.5812139784,130.23
2020-04-08 08:30:00,43.2265,-19.59078,47.4587079813,3.7765,0.15922,3.7798549256,39.45,-19.75,44.1176268627,130.38,43.9065,0.18922000000000003,43.9069077305,3.7765,0.15922,3.7798549256,40.13,0.03,40.1300112136,129.97
2020-04-08 09:00:00,44.42346,-18.62748,48.1708086866,5.17346,-0.02748,5.1735329826,39.25,-18.6,43.4341167747,129.85,45.11346,1.06252,45.1259705926,5.17346,-0.02748,5.1735329826,39.94,1.09,39.9548707919,129.51
2020-04-08 09:30:00,45.74906,-17.39718,48.9452588392,6.7290600000000005,-0.05718,6.7293029383,39.02,-17.34,42.6993676768,129.41,46.41906,2.16282,46.4694192092,6.7290600000000005,-0.05718,6.7293029383,39.69,2.22,39.7520376836,129.05
2020-04-08 10:00:00,46.2611,-17.26674,49.3784333838,6.8711,-0.06674000000000001,6.87142412,39.39,-17.2,42.9815320807,129.92,46.9211,2.40326,46.982606184,6.8711,-0.06674000000000001,6.87142412,40.05,2.47,40.1260937546,129.51
2020-04-08 10:30:00,46.70062,-17.37246,49.8272041644,9.65062,-0.48246000000000006,9.6626721996,37.05,-16.89,40.7182342446,130.02,47.35062,2.32754,47.4077910985,9.65062,-0.48246000000000006,9.6626721996,37.7,2.81,37.8045777651,129.59
2020-04-08 11:00:00,47.5809,-16.9966,50.5255030294,8.6209,-0.3466,8.6278646472,38.96,-16.65,42.3686688486,130.07,48.2509,2.7134,48.3271341005,8.6209,-0.3466,8.6278646472,39.63,3.06,39.7479622119,129.62
2020-04-08 11:30:00,47.85024,-17.0138,50.7849865462,8.41024,-0.33380000000000004,8.4168616062,39.44,-16.68,42.8221438043,130.21,48.52024,2.7062,48.5956500944,8.41024,-0.33380000000000004,8.4168616062,40.11,3.04,40.2250382225,129.72
2020-04-08 12:00:00,48.52312,-16.61248,51.2880850323,8.14312,-0.19248,8.1453945199,40.38,-16.42,43.5908338989,130.05,49.20312,3.09752,49.3005238094,8.14312,-0.19248,8.1453945199,41.06,3.29,41.1915974441,129.59
2020-04-08 12:30:00,48.64512,-16.77524,51.4563540962,9.31512,-0.34524000000000005,9.321515503,39.33,-16.43,42.6238642077,130.05,49.32512,2.92476,49.411756537,9.31512,-0.34524000000000005,9.321515503,40.01,3.27,40.143405436,129.59
2020-04-08 13:00:00,48.51214,-16.83458,51.3500809265,10.31214,-0.50458,10.3244773406,38.2,-16.33,41.5440597438,130.0,49.17214,2.84542,49.2543984549,10.31214,-0.50458,10.3244773406,38.86,3.35,39.0041292686,129.52
2020-04-08 13:30:00,47.73822,-17.19426,50.740321498,11.28822,-0.64426,11.3065901896,36.45,-16.55,40.0313002537,130.71,48.37822,2.72574,48.4549463823,11.28822,-0.64426,11.3065901896,37.09,3.37,37.2427845361,130.24
2020-04-08 14:00:00,46.4849,-17.4536,49.6535404676,11.6949,-0.7036,11.7160462175,34.79,-16.75,38.6122597111,131.08,47.1049,2.5964,47.1764019078,11.6949,-0.7036,11.7160462175,35.41,3.3,35.5634376854,130.63
2020-04-08 14:30:00,45.21846,-17.82186,48.603783995,11.87846,-0.69186,11.898591607,33.34,-17.13,37.4832295834,131.47,45.81846,2.31814,45.8770645294,11.87846,-0.69186,11.898591607,33.94,3.01,34.0732108848,131.02
2020-04-08 15:00:00,44.93168,-17.80474,48.3307835038,11.19168,-0.46474000000000004,11.2013251221,33.74,-17.34,37.93498649,131.81,45.55168,2.45526,45.6178019252,11.19168,-0.46474000000000004,11.2013251221,34.36,2.92,34.483851293,131.35
2020-04-08 15:30:00,44.6971,-17.9892,48.1813456127,10.6371,-0.3292,10.6421928685,34.06,-17.66,38.3661204711,131.71,45.3071,2.2208,45.3614953793,10.6371,-0.3292,10.6421928685,34.67,2.55,34.7636505563,131.24
2020-04-08 16:00:00,43.85786,-18.47096,47.5887407598,11.43786,-0.54096,11.4506453574,32.42,-17.93,37.0478244975,130.87,44.45786,1.4590400000000001,44.4817953044,11.43786,-0.54096,11.4506453574,33.02,2.0,33.0805139017,130.42
2020-04-08 16:30:00,44.05258,-18.7896,47.8923675842,10.14258,-0.42960000000000004,10.1516740105,33.91,-18.36,38.5613498208,130.15,44.67258,0.9404,44.6824770578,10.14258,-0.42960000000000004,10.1516740105,34.53,1.37,34.5571671293,129.71
2020-04-08 17:00:00,45.00428,-18.6578,48.7185664727,9.34428,-0.14780000000000001,9.3454488152,35.66,-18.51,40.1778010847,129.65,45.63428,0.9722000000000001,45.6446347774,9.34428,-0.14780000000000001,9.3454488152,36.29,1.12,36.3072788845,129.27
2020-04-08 17:30:00,48.291,-9.8756,49.2904469077,18.591,-2.1056,18.7098592288,29.7,-7.77,30.6995586287,131.12,48.481,-4.5456,48.6936324416,18.591,-2.1056,18.7098592288,29.89,-2.44,29.98942647,130.7
2020-04-08 18:00:00,49.27988,-6.73706,49.7382604265,13.44988,-2.08706,13.6108446269,35.83,-4.65,36.1304774394,131.57,49.32988,-6.91706,49.8124761466,13.44988,-2.08706,13.6108446269,35.88,-4.83,36.2036365577,131.21
2020-04-08 18:30:00,49.73674,-6.90496,50.2137608473,11.93674,-1.94496,12.0941569044,37.8,-4.96,38.124029168,131.44,49.79674,-7.07496,50.2968226991,11.93674,-1.94496,12.0941569044,37.86,-5.13,38.2059746637,131.07
2020-04-08 19:00:00,49.55008,-6.809060000000001,50.0157347851,14.74008,-1.8490600000000001,14.8556043731,34.81,-4.96,35.1615941049,131.02,49.58008,-6.9790600000000005,50.0688686839,14.74008,-1.8490600000000001,14.8556043731,34.84,-5.13,35.2156570292,130.67
2020-04-08 19:30:00,48.25676,-7.11512,48.7784769987,21.02676,-1.7151200000000002,21.0965938652,27.23,-5.4,27.760275575,131.1,48.28676,-7.30512,48.8362157575,21.02676,-1.7151200000000002,21.0965938652,27.26,-5.59,27.8272474384,130.67
2020-04-08 20:00:00,46.49608,-7.81646,47.1485153775,22.15608,-1.38646,22.1994178369,24.34,-6.43,25.1749975174,131.02,46.53608,-7.98646,47.2164196556,22.15608,-1.38646,22.1994178369,24.38,-6.6,25.2575612441,130.63
2020-04-08 20:30:00,47.3013,-7.46768,47.8871509517,15.3113,0.91232,15.3384560981,31.99,-8.38,33.0693891688,130.85,47.3413,-7.63768,47.9534445215,15.3113,0.91232,15.3384560981,32.03,-8.55,33.1515218354,130.51
2020-04-08 21:00:00,46.83472,-8.11112,47.5318973441,22.29472,-1.49112,22.344529056,24.54,-6.62,25.4172382449,130.94,46.86472,-8.30112,47.5942283679,22.29472,-1.49112,22.344529056,24.57,-6.8100000000000005,25.4962938483,130.56
2020-04-08 21:30:00,46.30262,-7.68908,46.9367081303,4.34262,0.59092,4.3826401758,41.96,-8.28,42.7691477586,131.06,46.39262,-7.86908,47.0552612416,4.34262,0.59092,4.3826401758,42.05,-8.46,42.8925879378,130.77
2020-04-08 22:00:00,43.95694,-8.33648,44.7404679564,1.45694,0.55352,1.5585437286000001,42.5,-8.89,43.419835329,131.06,44.01694,-8.50648,44.831364121,1.45694,0.55352,1.5585437286000001,42.56,-9.06,43.5136438373,130.77
2020-04-08 22:30:00,41.63478,-9.14668,42.6276513624,1.45478,0.50332,1.5393881482,40.18,-9.65,41.322571314,131.45,41.68478,-9.32668,42.715428635,1.45478,0.50332,1.5393881482,40.23,-9.83,41.413546093,131.15
2020-04-08 23:00:00,39.13854,-9.69056,40.3203703659,1.4385400000000002,0.52944,1.5328744388,37.7,-10.22,39.0607014786,131.86,39.18854,-9.87056,40.4124933906,1.4385400000000002,0.52944,1.5328744388,37.75,-10.4,39.1563851753,131.55
2020-04-08 23:30:00,37.01844,-9.8367,38.3030751628,1.43844,0.5533,1.5411847792,35.58,-10.39,37.0660019425,132.05,37.06844,-10.0167,38.397962484,1.43844,0.5533,1.5411847792,35.63,-10.57,37.1647924789,131.76
2020-04-09 00:00:00,35.17254,-10.07734,36.5877076561,1.45254,0.50266,1.5370554730000001,33.72,-10.58,35.3408375679,131.77,35.21254,-10.25734,36.6760957182,1.45254,0.50266,1.5370554730000001,33.76,-10.76,35.4332499215,131.5
2020-04-09 00:30:00,34.14592,-10.16972,35.6281778586,1.4659200000000001,0.49028000000000005,1.5457347524,32.68,-10.66,34.3746709075,132.38,34.20592,-10.35972,35.740296047,1.4659200000000001,0.49028000000000005,1.5457347524,32.74,-10.85,34.491014772,132.12
2020-04-09 01:00:00,32.82772,-10.31612,34.4104857893,1.52772,0.45388000000000006,1.5937174947,31.3,-10.77,33.1011011901,131.84,32.87772,-10.49612,34.5125050881,1.52772,0.45388000000000006,1.5937174947,31.35,-10.95,33.2073034136,131.58
2020-04-09 01:30:00,32.30966,-10.44518,33.9560880336,1.61966,0.35482,1.6580698863,30.69,-10.8,32.534844398,131.33,32.35966,-10.62518,34.0593899732,1.61966,0.35482,1.6580698863,30.74,-10.98,32.6421200292,131.03
2020-04-09 02:00:00,31.94342,-10.498,33.6242484718,1.6534200000000001,0.312,1.6825996839,30.29,-10.81,32.161159805,131.28,31.99342,-10.678,33.7283057282,1.6534200000000001,0.312,1.6825996839,30.34,-10.99,32.2691137157,130.98
2020-04-09 02:30:00,31.51984,-10.54938,33.2383773974,1.79984,0.25062,1.8172051095000001,29.72,-10.8,31.6214863661,131.35,31.56984,-10.72938,33.3432810745,1.79984,0.25062,1.8172051095000001,29.77,-10.98,31.7303214607,131.07
2020-04-09 03:00:00,31.20878,-10.5372,32.9396498604,1.9287800000000002,0.1428,1.9340589774999999,29.28,-10.68,31.1669825296,132.74,31.25878,-10.7272,33.048209436,1.9287800000000002,0.1428,1.9340589774999999,29.33,-10.87,31.2794788959,132.46
2020-04-09 03:30:00,30.94624,-10.58378,32.7060570724,2.12624,0.006220000000000001,2.1262490978,28.82,-10.59,30.7040795335,132.9,31.00624,-10.77378,32.8247049404,2.12624,0.006220000000000001,2.1262490978,28.88,-10.78,30.826332899,132.63
2020-04-09 04:00:00,30.28158,-10.89672,32.1824889351,2.40158,-0.07672000000000001,2.4028051221,27.88,-10.82,29.90596596,133.13,30.32158,-11.08672,32.2848815091,2.40158,-0.07672000000000001,2.4028051221,27.92,-11.01,30.0124390878,132.83
2020-04-09 04:30:00,30.27344,-10.90832,32.1787603033,2.40344,-0.09832,2.4054501982,27.87,-10.81,29.8930259425,133.34,30.32344,-11.09832,32.2906135008,2.40344,-0.09832,2.4054501982,27.92,-11.0,30.0087720509,133.01
2020-04-09 05:00:00,30.63538,-10.77832,32.4761249192,2.32538,-0.06832,2.3263834092,28.31,-10.71,30.2681383636,133.39,30.69538,-10.96832,32.5961715078,2.32538,-0.06832,2.3263834092,28.37,-10.9,30.3918887205,133.07
2020-04-09 05:30:00,31.086,-10.59678,32.8425203413,2.236,-0.0067800000000000004,2.2360102791,28.85,-10.59,30.7322403999,132.99,31.136,-10.78678,32.9515571524,2.236,-0.0067800000000000004,2.2360102791,28.9,-10.78,30.845070919,132.67
2020-04-09 06:00:00,32.01528,-10.42864,33.6709769049,2.30528,-0.028640000000000002,2.3054578999,29.71,-10.4,31.4776762166,132.93,32.06528,-10.60864,33.774626928,2.30528,-0.028640000000000002,2.3054578999,29.76,-10.58,31.5847114915,132.58
2020-04-09 06:30:00,34.0277,-10.2422,35.5357148251,2.1777,0.0078000000000000005,2.1777139688,31.85,-10.25,33.4587058925,133.23,34.0977,-10.4322,35.6578734942,2.1777,0.0078000000000000005,2.1777139688,31.92,-10.44,33.583924726,132.88
2020-04-09 07:00:00,35.15656,-10.71278,36.7525151025,2.41656,-0.07278000000000001,2.4176557162,32.74,-10.64,34.4255312232,133.44,35.21656,-10.90278,36.8656575957,2.41656,-0.07278000000000001,2.4176557162,32.8,-10.83,34.5416979895,133.1
2020-04-09 07:30:00,37.5269,-10.14716,38.8745814084,3.1469,-0.18716000000000002,3.1524607017,34.38,-9.96,35.7936586562,133.21,37.5869,-10.32716,38.9798061216,3.1469,-0.18716000000000002,3.1524607017,34.44,-10.14,35.9017158364,132.85
2020-04-09 08:00:00,38.88004,-9.7302,40.0791005693,5.23004,-0.1202,5.2314210729,33.65,-9.61,34.9953511198,133.04,38.93004,-9.9102,40.171632758,5.23004,-0.1202,5.2314210729,33.7,-9.79,35.0932201429,132.64
2020-04-09 08:30:00,42.30632,-8.58338,43.1682652439,20.87632,-2.49338,21.0246921634,21.43,-6.09,22.2785322676,132.76,42.32632,-8.75338,43.221973881,20.87632,-2.49338,21.0246921634,21.45,-6.26,22.34480029,132.39
2020-04-09 09:00:00,43.06762,-7.89764,43.7857580731,18.19762,-0.18764000000000003,18.1985873747,24.87,-7.71,26.0376842288,132.76,43.12762,-8.08764,43.8793975304,18.19762,-0.18764000000000003,18.1985873747,24.93,-7.9,26.1517666707,132.39
2020-04-09 09:30:00,43.97544,-8.008,44.6986284711,10.06544,0.002,10.0654401987,33.91,-8.01,34.8431944575,133.35,44.05544,-8.188,44.8098776789,10.06544,0.002,10.0654401987,33.99,-8.19,34.96278307,132.91
2020-04-09 10:00:00,44.20472,-8.97394,45.1064171643,8.17472,-0.013940000000000001,8.1747318856,36.03,-8.96,37.1273820785,133.4,44.26472,-9.15394,45.2013280137,8.17472,-0.013940000000000001,8.1747318856,36.09,-9.14,37.2293929577,132.94
2020-04-09 10:30:00,45.13712,-8.14438,45.8660062299,10.68712,-0.61438,10.704765138900001,34.45,-7.53,35.2633435737,133.08,45.19712,-8.32438,45.9573167045,10.68712,-0.61438,10.704765138900001,34.51,-7.71,35.3607720504,132.66
2020-04-09 11:00:00,45.21876,-7.15704,45.7816500085,11.25876,-0.75704,11.2841830143,33.96,-6.4,34.557800856,132.61,45.26876,-7.33704,45.8594896166,11.25876,-0.75704,11.2841830143,34.01,-6.58,34.6406769564,132.18
2020-04-09 11:30:00,45.1644,-7.2343,45.7401150398,12.2144,-0.9643,12.2524055536,32.95,-6.27,33.5412492314,132.57,45.2244,-7.4043,45.8265208569,12.2144,-0.9643,12.2524055536,33.01,-6.44,33.6323311711,132.11
2020-04-09 12:00:00,45.2118,-7.4499,45.8214782526,15.4018,-1.6299000000000001,15.4878022085,29.81,-5.82,30.372825025,132.57,45.2518,-7.6299,45.8905303658,15.4018,-1.6299000000000001,15.4878022085,29.85,-6.0,30.4470441915,132.11
2020-04-09 12:30:00,45.63106,-7.28702,46.2092447158,14.61106,-1.75702,14.716324052000001,31.02,-5.53,31.5090669491,132.21,45.68106,-7.45702,46.2857039485,14.61106,-1.75702,14.716324052000001,31.07,-5.7,31.5885248152,131.76
2020-04-09 13:00:00,45.51398,-7.28112,46.0927009829,14.33398,-1.74112,14.4393379867,31.18,-5.54,31.6683438152,132.15,45.56398,-7.46112,46.1708196277,14.33398,-1.74112,14.4393379867,31.23,-5.72,31.7495086576,131.71
2020-04-09 13:30:00,44.73768,-7.803,45.4130688325,14.64768,-1.943,14.7759865451,30.09,-5.86,30.6553045981,132.64,44.77768,-7.973,45.4819673627,14.64768,-1.943,14.7759865451,30.13,-6.03,30.7274763038,132.15
2020-04-09 14:00:00,44.0114,-7.98452,44.7298098542,14.3414,-1.81452,14.4557336995,29.67,-6.17,30.3047488028,133.08,44.0614,-8.17452,44.8132764612,14.3414,-1.81452,14.4557336995,29.72,-6.36,30.3928939063,132.57
2020-04-09 14:30:00,43.10814,-8.03944,43.851389143,13.73814,-1.6094400000000002,13.8320926751,29.37,-6.43,30.0656248896,133.57,43.16814,-8.21944,43.9436856098,13.73814,-1.6094400000000002,13.8320926751,29.43,-6.61,30.16317291,133.1
2020-04-09 15:00:00,42.4325,-8.18066,43.2138895991,13.3625,-1.5506600000000001,13.4521727868,29.07,-6.63,29.8164686038,133.29,42.4725,-8.36066,43.2875720258,13.3625,-1.5506600000000001,13.4521727868,29.11,-6.8100000000000005,29.8959562483,132.84
2020-04-09 15:30:00,42.16174,-8.40056,42.990484158,12.38174,-1.33056,12.4530267542,29.78,-7.07,30.6077326831,133.62,42.21174,-8.58056,43.075016004,12.38174,-1.33056,12.4530267542,29.83,-7.25,30.6983940948,133.18
2020-04-09 16:00:00,41.61376,-8.95378,42.5661273506,11.16376,-0.9737800000000001,11.2061494201,30.45,-7.98,31.4782925204,133.56,41.66376,-9.14378,42.6553350711,11.16376,-0.9737800000000001,11.2061494201,30.5,-8.17,31.575289389,133.1
2020-04-09 16:30:00,42.65216,-8.99714,43.5907705925,10.26216,-0.63714,10.2819198229,32.39,-8.36,33.4514827773,133.76,42.71216,-9.17714,43.6869375265,10.26216,-0.63714,10.2819198229,32.45,-8.54,33.5549415139,133.32
2020-04-09 17:00:00,43.75882,-8.94744,44.6642027842,9.16882,-0.49744000000000005,9.1823039999,34.59,-8.45,35.6071706262,133.2,43.81882,-9.13744,44.7613873327,9.16882,-0.49744000000000005,9.1823039999,34.65,-8.64,35.7109521016,132.83
2020-04-09 17:30:00,45.11386,-8.90608,45.9845476771,7.30386,-0.15608000000000002,7.3055274872,37.81,-8.75,38.8092592045,132.8,45.17386,-9.08608,46.0785685223,7.30386,-0.15608000000000002,7.3055274872,37.87,-8.93,38.9086340033,132.45
2020-04-09 18:00:00,46.71172,-8.25192,47.434997302,12.57172,-0.041920000000000006,12.5717898903,34.14,-8.21,35.1132980507,131.9,46.74172,-8.42192,47.4943904587,12.57172,-0.041920000000000006,12.5717898903,34.17,-8.38,35.1825709692,131.6
2020-04-09 18:30:00,46.40016,-8.58462,47.1876101172,22.52016,-2.25462,22.6327399528,23.88,-6.33,24.7047222207,130.91,46.45016,-8.75462,47.2679673285,22.52016,-2.25462,22.6327399528,23.93,-6.5,24.7970744242,130.53
2020-04-09 19:00:00,45.70822,-9.03952,46.5935005918,13.07822,-2.09952,13.245671844,32.63,-6.94,33.3598636088,130.78,45.74822,-9.21952,46.6679674102,13.07822,-2.09952,13.245671844,32.67,-7.12,33.4368554143,130.45
2020-04-09 19:30:00,46.3712,-8.6475,47.1706205777,19.7912,-2.0575,19.897861786900002,26.58,-6.59,27.3847494055,130.97,46.4112,-8.8275,47.243245461,19.7912,-2.0575,19.897861786900002,26.62,-6.77,27.4673861152,130.62
2020-04-09 20:00:00,45.41706,-9.05434,46.3108023239,19.65706,-2.11434,19.7704436338,25.76,-6.94,26.6784782175,131.05,45.467060000000004,-9.23434,46.3953292938,19.65706,-2.11434,19.7704436338,25.81,-7.12,26.7740639426,130.69
2020-04-09 20:30:00,46.21652,-8.84786,47.0558322367,12.77652,0.13214,12.7772033047,33.44,-8.98,34.624759927,131.13,46.28652,-9.02786,47.1587127675,12.77652,0.13214,12.7772033047,33.51,-9.16,34.7393969435,130.82
2020-04-09 21:00:00,45.77178,-9.40402,46.7278443386,12.54178,0.09598000000000001,12.5421472535,33.23,-9.5,34.5612919319,131.98,45.82178,-9.58402,46.8133417065,12.54178,0.09598000000000001,12.5421472535,33.28,-9.68,34.6592094543,131.66
2020-04-09 21:30:00,44.19266,-9.91918,45.2921773571,7.04266,-0.06918,7.0429997691,37.15,-9.85,38.4336441155,132.11,44.28266,-10.09918,45.4196809032,7.04266,-0.06918,7.0429997691,37.24,-10.03,38.5670649648,131.82
2020-04-09 22:00:00,41.74744,-10.59052,43.069802187,2.05744,-0.16052000000000002,2.0636923278,39.69,-10.43,41.0375559701,131.99,41.79744,-10.77052,43.1628322938,2.05744,-0.16052000000000002,2.0636923278,39.74,-10.61,41.1319790431,131.7
2020-04-09 22:30:00,39.85382,-11.05414,41.3584450836,2.7038200000000003,-0.45414000000000004,2.741693953,37.15,-10.6,38.6326610525,132.23,39.90382,-11.22414,41.4523361143,2.7038200000000003,-0.45414000000000004,2.741693953,37.2,-10.77,38.7276761503,131.96
2020-04-09 23:00:00,37.62336,-11.27282,39.2758664887,2.26336,-0.21282,2.2733435381,35.36,-11.06,37.0493346769,132.95,37.67336,-11.452820000000001,39.3757430361,2.26336,-0.21282,2.2733435381,35.41,-11.24,37.1511197678,132.74
2020-04-09 23:30:00,35.33814,-12.47984,37.4770669221,2.15814,-0.07984000000000001,2.1596163282,33.18,-12.4,35.4213551406,132.95,35.40814,-12.45984,37.5364355138,2.15814,-0.07984000000000001,2.1596163282,33.25,-12.38,35.4799506764,132.74
2020-04-10 00:00:00,33.55916,-13.16132,36.0477123275,2.84916,-0.42132000000000003,2.8801429215,30.71,-12.74,33.2477322535,132.77,33.59916,-13.34132,36.1509940672,2.84916,-0.42132000000000003,2.8801429215,30.75,-12.92,33.3539937639,132.53
2020-04-10 00:30:00,32.3035,-13.3987,34.972007004700004,2.7835,-0.30870000000000003,2.8005656464,29.52,-13.09,32.2920810726,133.5,32.3535,-13.5887,35.0913341146,2.7835,-0.30870000000000003,2.8005656464,29.57,-13.28,32.415170831,133.26
2020-04-10 01:00:00,30.97862,-13.69536,33.8708987574,2.88862,-0.35536,2.9103962332,28.09,-13.34,31.0966831029,132.78,31.01862,-13.89536,33.9887601456,2.88862,-0.35536,2.9103962332,28.13,-13.54,31.2190406643,132.52
2020-04-10 01:30:00,30.49272,-13.5739,33.3774884347,3.19272,-0.5139,3.2338141889,27.3,-13.06,30.2630732081,132.54,30.53272,-13.7539,33.4875612102,3.19272,-0.5139,3.2338141889,27.34,-13.24,30.3771822261,132.27
2020-04-10 02:00:00,30.01112,-13.567,32.9352518232,3.65112,-0.607,3.7012330722,26.36,-12.96,29.373648054,131.68,30.05112,-13.747,33.0461771201,3.65112,-0.607,3.7012330722,26.4,-13.14,29.4893133186,131.44
2020-04-10 02:30:00,29.6144,-13.50438,32.5481330731,3.3444000000000003,-0.5443800000000001,3.3884156983000002,26.27,-12.96,29.2929086982,131.54,29.6544,-13.69438,32.6637334508,3.3444000000000003,-0.5443800000000001,3.3884156983000002,26.31,-13.15,29.413238516,131.3
2020-04-10 03:00:00,29.04452,-13.53336,32.0427210911,3.03452,-0.44336000000000003,3.0667376347,26.01,-13.09,29.1181764539,131.63,29.08452,-13.71336,32.1553346448,3.03452,-0.44336000000000003,3.0667376347,26.05,-13.27,29.2351740203,131.37
2020-04-10 03:30:00,28.50862,-13.52792,31.5554438066,3.14862,-0.47792,3.1846845104,25.36,-13.05,28.5207310565,131.7,28.54862,-13.71792,31.6734120838,3.14862,-0.47792,3.1846845104,25.4,-13.24,28.6436310547,131.46
2020-04-10 04:00:00,28.05996,-13.5518,31.1610756946,2.62996,-0.2918,2.6460984187000003,25.43,-13.26,28.6794787261,131.79,28.09996,-13.7418,31.2801026092,2.62996,-0.2918,2.6460984187000003,25.47,-13.45,28.8031838518,131.54
2020-04-10 04:30:00,28.12208,-13.5463,31.214638028,2.72208,-0.32630000000000003,2.741567292,25.4,-13.22,28.634391909,131.79,28.16208,-13.7363,31.333507426,2.72208,-0.32630000000000003,2.741567292,25.44,-13.41,28.7579849781,131.54
2020-04-10 05:00:00,28.20712,-13.6247,31.3252943926,2.81712,-0.3647,2.8406286601,25.39,-13.26,28.6440168273,131.79,28.24712,-13.8047,31.4399352796,2.81712,-0.3647,2.8406286601,25.43,-13.44,28.7631448211,131.54
2020-04-10 05:30:00,28.49894,-13.63112,31.5910907311,3.42894,-0.5711200000000001,3.47617715,25.07,-13.06,28.2677997021,131.79,28.53894,-13.82112,31.7095325475,3.42894,-0.5711200000000001,3.47617715,25.11,-13.25,28.3914529392,131.49
2020-04-10 06:00:00,28.67574,-13.59092,31.7334393187,3.78574,-0.73092,3.8556544703,24.89,-12.86,28.0159186892,131.47,28.71574,-13.78092,31.8513340348,3.78574,-0.73092,3.8556544703,24.93,-13.05,28.1390724794,131.21
2020-04-10 06:30:00,29.83176,-13.39558,32.7013068276,2.29176,-0.40558000000000005,2.3273717009,27.54,-12.99,30.4498226596,132.18,29.89176,-13.57558,32.8300729246,2.29176,-0.40558000000000005,2.3273717009,27.6,-13.17,30.5811853923,131.86
2020-04-10 07:00:00,30.27554,-13.32138,33.0766909983,1.7755400000000001,-0.09138,1.777889928,28.5,-13.23,31.4210582253,132.34,30.31554,-13.50138,33.1861300455,1.7755400000000001,-0.09138,1.777889928,28.54,-13.41,31.5334695205,132.05
2020-04-10 07:30:00,31.73744,-12.90006,34.2589644583,2.1574400000000002,-0.12006000000000001,2.1607780444,29.58,-12.78,32.2227373139,131.73,31.78744,-13.09006,34.3771873858,2.1574400000000002,-0.12006000000000001,2.1607780444,29.63,-12.97,32.3443627237,131.44
2020-04-10 08:00:00,32.83096,-12.69322,35.199286477,2.69096,0.01678,2.691012317,30.14,-12.71,32.7102996012,131.62,32.89096,-12.87322,35.320462099,2.69096,0.01678,2.691012317,30.2,-12.89,32.8358356068,131.31
2020-04-10 08:30:00,33.82494,-12.27068,35.9818864662,4.34494,0.08932000000000001,4.3458579896,29.48,-12.36,31.9662321834,131.14,33.86494,-12.46068,36.0846602764,4.34494,0.08932000000000001,4.3458579896,29.52,-12.55,32.0769839605,130.82
2020-04-10 09:00:00,35.45312,-11.86296,37.3852047968,5.64312,0.05704000000000001,5.6434082695,29.81,-11.92,32.1048672322,131.07,35.50312,-12.04296,37.4900575526,5.64312,0.05704000000000001,5.6434082695,29.86,-12.1,32.2184667543,130.71
2020-04-10 09:30:00,37.02314,-11.46342,38.7572302101,7.36314,-0.18342000000000003,7.3654241939,29.66,-11.28,31.7325385055,130.99,37.06314,-11.64342,38.8490099739,7.36314,-0.18342000000000003,7.3654241939,29.7,-11.46,31.8342834064,130.62
2020-04-10 10:00:00,37.70338,-10.50142,39.1385319786,9.34338,-0.56142,9.3602319544,28.36,-9.94,30.0515091135,129.66,37.75338,-10.67142,39.2326000444,9.34338,-0.56142,9.3602319544,28.41,-10.11,30.1552681965,129.31
2020-04-10 10:30:00,38.51746,-10.915420000000001,40.0342493202,11.14746,-0.54542,11.1607951073,27.37,-10.37,29.268648756,129.59,38.63746,-8.16542,39.490852093,11.14746,-0.54542,11.1607951073,27.49,-7.62,28.5265578015,129.2
2020-04-10 11:00:00,38.70924,-18.99724,43.119605622,12.25924,-0.5572400000000001,12.2718980519,26.45,-18.44,32.2433884696,131.89,39.16924,0.32276000000000005,39.1705697711,12.25924,-0.5572400000000001,12.2718980519,26.91,0.88,26.9243848583,131.51
2020-04-10 11:30:00,38.2067,-19.12264,42.7250194319,13.1067,-0.5926400000000001,13.1200917321,25.1,-18.53,31.1988926086,131.89,38.6567,0.16736,38.6570622818,13.1067,-0.5926400000000001,13.1200917321,25.55,0.76,25.5613008276,131.47
2020-04-10 12:00:00,38.26488,-19.00438,42.7243197792,13.91488,-0.73438,13.9342455626,24.35,-18.27,30.4420005913,131.44,38.70488,0.15562,38.705192848,13.91488,-0.73438,13.9342455626,24.79,0.89,24.8059710554,131.03
2020-04-10 12:30:00,38.683,-18.88404,43.0462711012,14.293,-0.9140400000000001,14.3221966933,24.39,-17.97,30.2950986135,131.29,39.123,0.23596000000000003,39.1237115586,14.293,-0.9140400000000001,14.3221966933,24.83,1.15,24.8566168253,130.89
2020-04-10 13:00:00,38.7805,-18.92828,43.1532960967,14.2205,-0.82828,14.2446013636,24.56,-18.1,30.50907406,132.27,39.2305,0.49172000000000005,39.233581519,14.2205,-0.82828,14.2446013636,25.01,1.32,25.0448098416,131.85
2020-04-10 13:30:00,39.25364,-18.91616,43.573723302,14.163640000000001,-1.4961600000000002,14.2424433576,25.09,-17.42,30.5444675842,132.7,39.70364,0.6638400000000001,39.709189274,14.163640000000001,-1.4961600000000002,14.2424433576,25.54,2.16,25.6311763288,132.3
2020-04-10 14:00:00,38.30366,-19.14904,42.8235461203,14.72366,-1.8390400000000002,14.8380669872,23.58,-17.31,29.2515384211,132.74,38.73366,0.44096,38.7361699542,14.72366,-1.8390400000000002,14.8380669872,24.01,2.2800000000000002,24.1180119413,132.35
2020-04-10 14:30:00,37.48976,-19.82654,42.4095955325,15.18976,-2.02654,15.3243490312,22.3,-17.8,28.5329633932,133.08,37.91976,-0.14654,37.9200431491,15.18976,-2.02654,15.3243490312,22.73,1.88,22.8076149564,132.69
2020-04-10 15:00:00,36.85806,-21.21594,42.5280224916,14.88806,-1.9659400000000002,15.0172983804,21.97,-19.25,29.2103303644,133.18,37.29806,-1.54594,37.3300845197,14.88806,-1.9659400000000002,15.0172983804,22.41,0.42,22.4139353974,132.77
2020-04-10 15:30:00,36.67334,-21.39322,42.4570810198,13.71334,-1.6732200000000002,13.8150410468,22.96,-19.72,30.2661527122,133.47,37.10334,-1.6732200000000002,37.1410487779,13.71334,-1.6732200000000002,13.8150410468,23.39,0.0,23.39,133.05
2020-04-10 16:00:00,36.88296,-21.3266,42.6048894603,12.39296,-1.4666000000000001,12.4794380131,24.49,-19.86,31.530615281,132.92,37.34296,-1.6766,37.3805785017,12.39296,-1.4666000000000001,12.4794380131,24.95,-0.21,24.9508837519,132.56
2020-04-10 16:30:00,37.94958,-21.27748,43.5074910484,11.95958,-1.5674800000000002,12.0618633439,25.99,-19.71,32.6184640963,132.74,38.41958,-1.66748,38.4557488151,11.95958,-1.5674800000000002,12.0618633439,26.46,-0.1,26.4601889638,132.4
2020-04-10 17:00:00,38.46696,-21.33978,43.9896944987,11.88696,-1.31978,11.9600015589,26.58,-20.02,33.2760694794,132.15,38.93696,-1.92978,38.9847522102,11.88696,-1.31978,11.9600015589,27.05,-0.61,27.0568771295,131.82
2020-04-10 17:30:00,40.78056,-21.2148,45.9687047126,17.35056,-3.2348,17.6495287006,23.43,-17.98,29.5337992815,131.96,41.21056,-1.8348,41.2513847835,17.35056,-3.2348,17.6495287006,23.86,1.4,23.9010376344,131.64
2020-04-10 18:00:00,41.87266,-21.2416,46.9523718893,16.00266,-3.1216,16.3042789977,25.87,-18.12,31.5846687493,131.96,42.34266,-1.8616000000000001,42.3835629748,16.00266,-3.1216,16.3042789977,26.34,1.26,26.3701194537,131.64
2020-04-10 18:30:00,42.70738,-21.2913,47.7204333819,14.52738,-3.0513,14.8443659802,28.18,-18.24,33.5679907054,131.96,43.17738,-1.9113,43.2196623235,14.52738,-3.0513,14.8443659802,28.65,1.1400000000000001,28.6726716579,131.64
2020-04-10 19:00:00,42.19314,-21.27872,47.2551054162,13.50314,-2.87872,13.806586062400001,28.69,-18.4,34.0833698451,131.79,42.68314,-1.9287200000000002,42.7266942449,13.50314,-2.87872,13.806586062400001,29.18,0.9500000000000001,29.1954602635,131.54
2020-04-10 19:30:00,41.53726,-21.52468,46.7830719108,12.88726,-2.95468,13.2216339463,28.65,-18.57,34.1418716534,131.66,42.00726,-2.22468,42.0661276303,12.88726,-2.95468,13.2216339463,29.12,0.73,29.1291486316,131.37
2020-04-10 20:00:00,41.21956,-21.69786,46.5816407523,12.26956,-2.8678600000000003,12.6002668056,28.95,-18.83,34.5350749239,131.87,41.71956,-2.38786,41.7878398816,12.26956,-2.8678600000000003,12.6002668056,29.45,0.48,29.453911455,131.56
2020-04-10 20:30:00,42.2471,-21.70844,47.4981454969,12.0171,-2.7984400000000003,12.3386368308,30.23,-18.91,35.6572713482,131.72,42.7371,-2.43844,42.8066082053,12.0171,-2.7984400000000003,12.3386368308,30.72,0.36,30.7221093026,131.44
2020-04-10 21:00:00,41.74462,-21.97416,47.1749616497,11.84462,-2.76416,12.1628780907,29.9,-19.21,35.5391910431,131.76,42.23462,-2.73416,42.3230286895,11.84462,-2.76416,12.1628780907,30.39,0.03,30.3900148075,131.47
2020-04-10 21:30:00,40.96862,-21.45504,46.2465843723,3.27862,-0.41504,3.3047855159,37.69,-21.04,43.1650055021,131.23,41.53862,-2.30504,41.6025258957,3.27862,-0.41504,3.3047855159,38.26,-1.8900000000000001,38.3066534691,131.01
2020-04-10 22:00:00,39.1101,-21.9968,44.871584909,2.7701000000000002,-0.3168,2.788156425,36.34,-21.68,42.315694488,130.97,39.6601,-2.9568000000000003,39.7701671891,2.7701000000000002,-0.3168,2.788156425,36.89,-2.64,36.984343985,130.72
2020-04-10 22:30:00,37.1746,-22.50748,43.4573071084,2.6746,-0.30748000000000003,2.6922163937,34.5,-22.2,41.0254798875,131.14,37.6946,-3.41748,37.8492012955,2.6746,-0.30748000000000003,2.6922163937,35.02,-3.11,35.1578227426,130.89
2020-04-10 23:00:00,35.20082,-23.04266,42.0721036858,2.64082,-0.29266000000000003,2.6569870433,32.56,-22.75,39.7204745692,132.61,35.73082,-3.53266,35.9050300731,2.64082,-0.29266000000000003,2.6569870433,33.09,-3.24,33.2482435626,132.34
2020-04-10 23:30:00,33.19756,-23.52392,40.6872560161,2.50756,-0.21392000000000003,2.5166682181,30.69,-23.31,38.5387104091,133.18,33.71756,-4.00392,33.954458142,2.50756,-0.21392000000000003,2.5166682181,31.21,-3.79,31.4392779815,132.95
2020-04-11 00:00:00,31.54574,-23.3771,39.2635010736,2.23574,0.0429,2.2361515507,29.31,-23.42,37.5176291895,132.45,32.09574,-3.4471,32.2803194618,2.23574,0.0429,2.2361515507,29.86,-3.49,30.0632616328,132.19
2020-04-11 00:30:00,30.46686,-23.2161,38.3042668311,2.20686,0.0339,2.2071203568,28.26,-23.25,36.5949463724,132.38,31.01686,-3.3061,31.1925616369,2.20686,0.0339,2.2071203568,28.81,-3.34,29.0029601937,132.14
2020-04-11 01:00:00,29.52602,-23.50934,37.7422167377,2.43602,-0.10934,2.4384726113,27.09,-23.4,35.7970403805,132.88,30.05602,-3.44934,30.2533020458,2.43602,-0.10934,2.4384726113,27.62,-3.34,27.8212149267,132.62
2020-04-11 01:30:00,28.759900000000002,-23.51848,37.1517260638,2.8899,-0.38848000000000005,2.9158941545,25.87,-23.13,34.7023601503,132.39,29.2799,-3.59848,29.5001966488,2.8899,-0.38848000000000005,2.9158941545,26.39,-3.21,26.5845105277,132.15
2020-04-11 02:00:00,28.31794,-23.6542,36.897518934,3.12794,-0.45420000000000005,3.1607445774,25.19,-23.2,34.2458187229,132.64,28.82794,-3.6542,29.0586183822,3.12794,-0.45420000000000005,3.1607445774,25.7,-3.2,25.8984555524,132.4
