Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-11 02:30:00,27.80736,-23.62848,36.4904691293,2.73736,-0.22848000000000002,2.7468787523,25.07,-23.4,34.2938026471,132.4,28.32736,-3.69848,28.5677804332,2.73736,-0.22848000000000002,2.7468787523,25.59,-3.47,25.8241940823,132.18
2020-04-11 03:00:00,27.14426,-23.78036,36.0876207678,2.14426,0.06964000000000001,2.1453905652,25.0,-23.85,34.55173657,133.33,27.65426,-3.6003600000000002,27.8876440073,2.14426,0.06964000000000001,2.1453905652,25.51,-3.67,25.7726405322,133.06
2020-04-11 03:30:00,26.70098,-23.82328,35.7839489565,1.82098,0.34672000000000003,1.8536943974,24.88,-24.17,34.6872209899,133.33,27.22098,-3.65328,27.4650360808,1.82098,0.34672000000000003,1.8536943974,25.4,-4.0,25.7130317155,133.06
2020-04-11 04:00:00,26.29308,-18.58372,32.197526379,1.65308,0.49628000000000005,1.7259685179000002,24.64,-19.08,31.1636968282,131.99,26.51308,-11.13372,28.7559234267,1.65308,0.49628000000000005,1.7259685179000002,24.86,-11.63,27.4458831157,131.7
2020-04-11 04:30:00,26.19466,-15.12844,30.2494613068,1.56466,0.47156000000000003,1.6341755564,24.63,-15.6,29.1547063096,130.6,26.23466,-15.308440000000001,30.3744254357,1.56466,0.47156000000000003,1.6341755564,24.67,-15.78,29.2851037219,130.33
2020-04-11 05:00:00,26.01006,-15.19356,30.1225411723,1.4500600000000001,0.50644,1.5359542562000001,24.56,-15.7,29.1493327539,130.76,26.04006,-15.38356,30.2446465193,1.4500600000000001,0.50644,1.5359542562000001,24.59,-15.89,29.2772983726,130.47
2020-04-11 05:30:00,26.14562,-15.00854,30.1471344926,1.42562,0.47146000000000005,1.5015548328000001,24.72,-15.48,29.1669127609,130.36,26.18562,-15.19854,30.2767619292,1.42562,0.47146000000000005,1.5015548328000001,24.76,-15.67,29.3019879872,130.09
2020-04-11 06:00:00,26.62388,-14.9929,30.5551638298,1.45388,0.4171,1.5125275086,25.17,-15.41,29.5126583011,130.22,26.67388,-15.1729,30.6873388984,1.45388,0.4171,1.5125275086,25.22,-15.59,29.6495615482,129.97
2020-04-11 06:30:00,27.26912,-14.73592,30.996003675,1.4091200000000002,0.55408,1.5141412817000002,25.86,-15.29,30.0420322215,129.56,27.31912,-14.91592,31.1258572094,1.4091200000000002,0.55408,1.5141412817000002,25.91,-15.47,30.176961411,129.31
2020-04-11 07:00:00,27.36108,-14.66398,31.0428898173,1.52108,0.53602,1.6127621668,25.84,-15.2,29.9790860434,129.5,27.40108,-14.85398,31.1682515873,1.52108,0.53602,1.6127621668,25.88,-15.39,30.1102391223,129.23
2020-04-11 07:30:00,29.0332,-20.21426,35.3771537802,1.7932000000000001,0.5157400000000001,1.8658922765,27.24,-20.73,34.2308413569,131.09,29.4132,-6.87426,30.2058236899,1.7932000000000001,0.5157400000000001,1.8658922765,27.62,-7.39,28.5915459533,130.81
2020-04-11 08:00:00,30.37818,-22.77556,37.9678805496,2.6781800000000002,0.48444000000000004,2.7216410906,27.7,-23.26,36.1706732036,131.82,30.91818,-3.01556,31.0648910609,2.6781800000000002,0.48444000000000004,2.7216410906,28.24,-3.5,28.45606438,131.56
2020-04-11 08:30:00,32.15248,-22.47064,39.2264149797,4.38248,0.38936000000000004,4.3997422834,27.77,-22.86,35.9687711772,132.15,32.69248,-2.6006400000000003,32.7957554717,4.38248,0.38936000000000004,4.3997422834,28.31,-2.99,28.4674586151,131.86
2020-04-11 09:00:00,33.89824,-21.992820000000002,40.4076082768,5.39824,0.32718,5.4081458791,28.5,-22.32,36.1998950275,131.59,34.45824,-2.31282,34.5357704453,5.39824,0.32718,5.4081458791,29.06,-2.64,29.1796710057,131.28
2020-04-11 09:30:00,35.89778,-21.40918,41.7971721197,4.70778,0.43082000000000004,4.7274515757,31.19,-21.84,38.0762616337,131.59,36.46778,-1.7191800000000002,36.5082806771,4.70778,0.43082000000000004,4.7274515757,31.76,-2.15,31.8326891732,131.28
2020-04-11 10:00:00,36.6982,-21.1109,42.3370757381,6.8982,0.2291,6.902003336,29.8,-21.34,36.6529071153,130.94,37.2482,-1.6209,37.2834510212,6.8982,0.2291,6.902003336,30.35,-1.85,30.4063315775,130.58
2020-04-11 10:30:00,37.64682,-19.75098,42.5133422242,8.00682,0.12902000000000002,8.0078594314,29.64,-19.88,35.6895502914,130.61,38.20682,-0.33098000000000005,38.2082535884,8.00682,0.12902000000000002,8.0078594314,30.2,-0.46,30.2035031081,130.23
2020-04-11 11:00:00,37.8711,-20.27196,42.9554720315,9.7911,-0.09196000000000001,9.791531844,28.08,-20.18,34.5791671386,130.02,38.4111,-1.08196,38.4263352488,9.7911,-0.09196000000000001,9.791531844,28.62,-0.99,28.6371175225,129.66
2020-04-11 11:30:00,38.12048,-20.69794,43.3771335576,10.36048,-0.19794,10.3623706783,27.76,-20.5,34.5089495638,130.81,38.65048,-1.25794,38.6709453889,10.36048,-0.19794,10.3623706783,28.29,-1.06,28.3098516421,130.4
2020-04-11 12:00:00,37.8288,-20.66744,43.1063937902,11.6488,-0.33744,11.6536864208,26.18,-20.33,33.1466634822,130.84,38.3388,-1.20744,38.3578088112,11.6488,-0.33744,11.6536864208,26.69,-0.87,26.7041757034,130.44
2020-04-11 12:30:00,38.10266,-20.66454,43.3455408605,12.43266,-0.46454000000000006,12.4413356231,25.67,-20.2,32.6647960349,130.88,38.62266,-1.20454,38.6414386648,12.43266,-0.46454000000000006,12.4413356231,26.19,-0.74,26.2004522862,130.44
2020-04-11 13:00:00,37.84964,-20.82174,43.1988437896,11.57964,-0.40174000000000004,11.5866068181,26.27,-20.42,33.2729514771,130.88,38.36964,-1.36174,38.3937964984,11.57964,-0.40174000000000004,11.5866068181,26.79,-0.96,26.8071949297,130.48
2020-04-11 13:30:00,37.2254,-21.09284,42.7859591972,8.8954,-0.21284000000000003,8.8979459442,28.33,-20.88,35.1932280418,131.73,37.7654,-1.33284,37.7889123901,8.8954,-0.21284000000000003,8.8979459442,28.87,-1.12,28.891716806,131.35
2020-04-11 14:00:00,36.55922,-21.42718,42.3757077789,10.01922,-0.40718000000000004,10.0274904618,26.54,-21.02,33.8557528346,132.21,37.08922,-1.5171800000000002,37.1202380833,10.01922,-0.40718000000000004,10.0274904618,27.07,-1.11,27.0927481072,131.83
2020-04-11 14:30:00,35.62874,-21.6721,41.7023624319,8.32874,-0.44210000000000005,8.3404653586,27.3,-21.23,34.5832748594,131.99,36.14874,-1.8321,36.1951377121,8.32874,-0.44210000000000005,8.3404653586,27.82,-1.3900000000000001,27.854703373,131.63
2020-04-11 15:00:00,35.5133,-20.2912,40.9014336464,9.6233,-0.6712,9.6466788238,25.89,-19.62,32.4844039502,131.89,36.0333,-0.5212,36.037069225,9.6233,-0.6712,9.6466788238,26.41,0.15,26.4104259716,131.53
2020-04-11 15:30:00,35.82858,-20.33688,41.1980076333,12.07858,-1.01688,12.1213093249,23.75,-19.32,30.6157622802,132.14,36.32858,-0.43688000000000005,36.3312068194,12.07858,-1.01688,12.1213093249,24.25,0.58,24.2569350908,131.79
2020-04-11 16:00:00,35.88452,-20.54924,41.3517840027,12.36452,-1.21924,12.4244879576,23.52,-19.33,30.4440355406,132.08,36.37452,-0.6792400000000001,36.3808613451,12.36452,-1.21924,12.4244879576,24.01,0.54,24.0160717021,131.74
2020-04-11 16:30:00,36.70482,-20.51684,42.0497863825,11.63482,-1.19684,11.6962157307,25.07,-19.32,31.650707733,132.08,37.22482,-0.6468400000000001,37.2304395088,11.63482,-1.19684,11.6962157307,25.59,0.55,25.595909829500002,131.74
2020-04-11 17:00:00,38.2709,-20.49872,43.4149664108,10.6609,-1.20872,10.7292028058,27.61,-19.29,33.6810955879,132.25,38.8109,-0.55872,38.8149214459,10.6609,-1.20872,10.7292028058,28.15,0.65,28.1575034405,131.92
2020-04-11 17:30:00,40.00252,-20.39004,44.8993912826,9.41252,-1.11004,9.4777487597,30.59,-19.28,36.1589062335,132.58,40.58252,-0.38004000000000004,40.5842994267,9.41252,-1.11004,9.4777487597,31.17,0.73,31.1785471118,132.24
2020-04-11 18:00:00,40.2726,-20.4884,45.1846970259,8.7126,-0.8184,8.7509529378,31.56,-19.67,37.1879348714,132.32,40.8426,-0.5784,40.8466953537,8.7126,-0.8184,8.7509529378,32.13,0.24,32.130896346,131.98
2020-04-11 18:30:00,40.33462,-20.20506,45.1123710322,7.32462,-0.57506,7.3471594612,33.01,-19.63,38.4056896826,131.26,40.92462,-0.57506,40.9286600825,7.32462,-0.57506,7.3471594612,33.6,0.0,33.6,130.95
2020-04-11 19:00:00,40.63412,-19.8005,45.2016759471,5.34412,-0.1705,5.3468391433,35.29,-19.63,40.3821866669,130.8,41.24412,-0.2505,41.2448807105,5.34412,-0.1705,5.3468391433,35.9,-0.08,35.9000891364,130.53
2020-04-11 19:30:00,40.41262,-20.01006,45.0952586917,4.35262,-0.13006,4.3545627183,36.06,-19.88,41.176911006,130.8,41.04262,-0.48006000000000004,41.0454274441,4.35262,-0.13006,4.3545627183,36.69,-0.35000000000000003,36.6916693542,130.5
2020-04-11 20:00:00,39.9693,-20.03514,44.7096385281,3.6593,0.004860000000000001,3.6593032273,36.31,-20.04,41.4730960986,130.01,40.5893,-0.76514,40.5965111027,3.6593,0.004860000000000001,3.6593032273,36.93,-0.77,36.9380264768,129.74
2020-04-11 20:30:00,40.48648,-19.95448,45.136862262,3.78648,-0.18448,3.7909713347,36.7,-19.77,41.6862435343,129.84,41.11648,-0.71448,41.1226872816,3.78648,-0.18448,3.7909713347,37.33,-0.53,37.3337621999,129.6
2020-04-11 21:00:00,40.34492,-20.04616,45.0506503899,3.97492,-0.19616000000000003,3.9797572479000003,36.37,-19.85,41.4342780799,129.69,40.96492,-0.84616,40.9736580909,3.97492,-0.19616000000000003,3.9797572479000003,36.99,-0.65,36.9957105622,129.5
2020-04-11 21:30:00,39.79746,-20.03256,44.5549243362,2.07746,0.30744000000000005,2.1000855709,37.72,-20.34,42.8545680179,129.89,40.42746,-0.75256,40.4344638719,2.07746,0.30744000000000005,2.1000855709,38.35,-1.06,38.3646464861,129.73
2020-04-11 22:00:00,38.52362,-20.55006,43.6620460344,1.86362,0.27994,1.8845280332,36.66,-20.83,42.1644933564,129.75,39.15362,-1.35006,39.1768888646,1.86362,0.27994,1.8845280332,37.29,-1.63,37.3256078316,129.56
2020-04-11 22:30:00,36.62092,-22.18548,42.8169044243,1.64092,0.37452,1.6831172499,34.98,-22.56,41.6239594465,129.75,37.22092,-2.99548,37.3412611742,1.64092,0.37452,1.6831172499,35.58,-3.37,35.7392403389,129.56
2020-04-11 23:00:00,34.77882,-22.40108,41.3687648566,1.42882,0.5289200000000001,1.5235757148,33.35,-22.93,40.4723041103,130.05,35.36882,-3.13108,35.5071413966,1.42882,0.5289200000000001,1.5235757148,33.94,-3.66,34.1367719622,129.87
2020-04-11 23:30:00,33.01724,-22.69312,40.0638968718,1.39724,0.55688,1.5041259761,31.62,-23.25,39.2477629936,130.43,33.58724,-3.30312,33.7492709929,1.39724,0.55688,1.5041259761,32.19,-3.86,32.4206061017,130.26
2020-04-12 00:00:00,31.27734,-22.97334,38.8078129792,1.38734,0.5966600000000001,1.5102037714,29.89,-23.57,38.0651678047,130.81,31.82734,-3.48334,32.0173894787,1.38734,0.5966600000000001,1.5102037714,30.44,-4.08,30.7122125546,130.6
2020-04-12 00:30:00,30.20942,-23.27496,38.1357158021,1.38942,0.60504,1.5154409715,28.82,-23.88,37.4278879981,131.22,30.75942,-3.67496,30.9781737638,1.38942,0.60504,1.5154409715,29.37,-4.28,29.6802173173,131.02
2020-04-12 01:00:00,28.81668,-23.46638,37.1627775674,1.44668,0.5336200000000001,1.5419576281,27.37,-24.0,36.402155156,131.18,29.34668,-3.90638,29.6055304247,1.44668,0.5336200000000001,1.5419576281,27.9,-4.44,28.2510813952,130.95
2020-04-12 01:30:00,28.04368,-23.64266,36.6800130837,1.53368,0.37734,1.5794175566000002,26.51,-24.02,35.7734608334,131.33,28.55368,-4.03266,28.8370419464,1.53368,0.37734,1.5794175566000002,27.02,-4.41,27.377518149,131.08
2020-04-12 02:00:00,27.58102,-23.66094,36.3394103684,1.42102,0.42906000000000005,1.4843821354,26.16,-24.09,35.5622510536,131.37,28.10102,-4.05094,28.3915029529,1.42102,0.42906000000000005,1.4843821354,26.68,-4.48,27.0535173314,131.11
2020-04-12 02:30:00,27.35766,-22.22778,35.2493370775,1.38766,0.53222,1.4862228648,25.97,-22.76,34.5319924128,131.44,27.86766,-2.56778,27.9857100679,1.38766,0.53222,1.4862228648,26.48,-3.1,26.6608401968,131.2
2020-04-12 03:00:00,26.7117,-21.9905,34.5990896866,1.3817,0.5595,1.4906827764,25.33,-22.55,33.9132923792,131.55,27.2217,-2.2905,27.3178941564,1.3817,0.5595,1.4906827764,25.84,-2.85,25.9966940206,131.32
2020-04-12 03:30:00,26.48978,-21.98086,34.421892028,1.36978,0.59914,1.4950805958,25.12,-22.58,33.7767790057,131.83,26.98978,-2.18086,27.0777468558,1.36978,0.59914,1.4950805958,25.62,-2.7800000000000002,25.770386105,131.61
2020-04-12 04:00:00,26.2331,-22.15142,34.3345444651,1.3931,0.5785800000000001,1.5084702272000001,24.84,-22.73,33.6701425598,132.25,26.7431,-2.24142,26.8368657117,1.3931,0.5785800000000001,1.5084702272000001,25.35,-2.8200000000000003,25.5063697927,132.02
2020-04-12 04:30:00,26.15384,-22.20528,34.3088590108,1.42384,0.47472000000000003,1.5008928756,24.73,-22.68,33.5552574122,132.38,26.66384,-2.25528,26.7590480291,1.42384,0.47472000000000003,1.5008928756,25.24,-2.73,25.3872113474,132.15
2020-04-12 05:00:00,26.01824,-22.26286,34.2430102076,1.39824,0.5471400000000001,1.5014783639,24.62,-22.81,33.5624864991,132.57,26.51824,-2.26286,26.6146123037,1.39824,0.5471400000000001,1.5014783639,25.12,-2.81,25.2766789749,132.34
2020-04-12 05:30:00,26.03238,-22.584,34.4633408779,1.39238,0.526,1.488421333,24.64,-23.11,33.7816769862,132.81,26.54238,-2.5140000000000002,26.6611727436,1.39238,0.526,1.488421333,25.15,-3.04,25.3330633758,132.55
2020-04-12 06:00:00,26.05882,-24.20664,35.5671691294,1.39882,0.49336,1.4832739066,24.66,-24.7,34.9028021798,133.87,26.56882,-3.87664,26.8501496063,1.39882,0.49336,1.4832739066,25.17,-4.37,25.5465418403,133.57
2020-04-12 06:30:00,25.9288,-25.0837,36.0762342149,1.4988000000000001,0.4263,1.5582468129,24.43,-25.51,35.3211692898,131.74,26.4688,-4.7437000000000005,26.890519949,1.4988000000000001,0.4263,1.5582468129,24.97,-5.17,25.4996039185,131.43
2020-04-12 07:00:00,26.19818,-24.9151,36.1539326121,1.76818,0.33490000000000003,1.7996162153,24.43,-25.25,35.1338497748,131.54,26.728180000000002,-4.7851,27.1531358801,1.76818,0.33490000000000003,1.7996162153,24.96,-5.12,25.4797174239,131.26
2020-04-12 07:30:00,27.4209,-24.66174,36.8796309179,2.4209,0.26826,2.4357176022,25.0,-24.93,35.3058762814,131.05,27.9409,-4.67174,28.3287671359,2.4209,0.26826,2.4357176022,25.52,-4.94,25.9937300132,130.77
2020-04-12 08:00:00,28.8232,-24.524540000000002,37.8448136533,2.8032,0.38546,2.8295776454,26.02,-24.91,36.021500524,131.18,29.3732,-4.51454,29.7181081102,2.8032,0.38546,2.8295776454,26.57,-4.9,27.0180476719,130.87
2020-04-12 08:30:00,30.77784,-24.0278,39.0462624064,4.15784,0.38220000000000004,4.1753694813,26.62,-24.41,36.1174819167,130.73,31.33784,-4.1278,31.6085265191,4.15784,0.38220000000000004,4.1753694813,27.18,-4.51,27.5516333454,130.43
2020-04-12 09:00:00,32.95554,-23.71774,40.6029408713,5.61554,0.31226000000000004,5.6242151274,27.34,-24.03,36.3994024676,130.76,33.49554,-3.83774,33.7146770443,5.61554,0.31226000000000004,5.6242151274,27.88,-4.15,28.1871761622,130.43
2020-04-12 09:30:00,34.697540000000004,-21.74088,40.946124911,15.81754,-2.18088,15.9671791255,18.88,-19.56,27.1854372781,130.24,35.13754,-2.35088,35.2160950991,15.81754,-2.18088,15.9671791255,19.32,-0.17,19.3207479151,129.92
2020-04-12 10:00:00,36.47992,-20.20982,41.7039732836,9.61992,-0.07982,9.6202511422,26.86,-20.13,33.566002145,130.95,37.01992,-0.6698200000000001,37.025979198900004,9.61992,-0.07982,9.6202511422,27.4,-0.59,27.4063514536,130.63
2020-04-12 10:30:00,38.16804,-19.82138,43.0079804518,10.06804,-0.10138000000000001,10.0685504094,28.1,-19.72,34.3291188352,130.36,38.70804,-0.45138000000000006,38.710671714,10.06804,-0.10138000000000001,10.0685504094,28.64,-0.35000000000000003,28.6421385375,130.02
2020-04-12 11:00:00,39.33534,-19.77328,44.0255786433,9.93534,-0.033280000000000004,9.9353957382,29.4,-19.74,35.412252117,130.25,39.89534,-0.43328000000000005,39.8976927312,9.93534,-0.033280000000000004,9.9353957382,29.96,-0.4,29.962670108,129.87
2020-04-12 11:30:00,40.10044,-20.19526,44.898706158,10.36044,0.054740000000000004,10.36058461,29.74,-20.25,35.9795789303,129.69,40.65044,-1.05526,40.664134638,10.36044,0.054740000000000004,10.36058461,30.29,-1.11,30.3103315719,129.31
2020-04-12 12:00:00,42.17808,-19.62198,46.5189480922,9.22808,0.11802000000000001,9.2288346614,32.95,-19.74,38.4105467287,129.6,42.75808,-0.49198000000000003,42.7609102991,9.22808,0.11802000000000001,9.2288346614,33.53,-0.61,33.5355483033,129.24
2020-04-12 12:30:00,44.02058,-18.61858,47.7960561632,17.98058,-2.35858,18.1346121203,26.04,-16.26,30.6996612359,131.44,44.49058,0.39142000000000005,44.4923017875,17.98058,-2.35858,18.1346121203,26.51,2.75,26.6522531881,131.05
2020-04-12 13:00:00,44.10806,-18.90492,47.9887169777,17.88806,-2.31492,18.0372266485,26.22,-16.59,31.0276731322,131.74,44.57806,0.34508000000000005,44.5793956169,17.88806,-2.31492,18.0372266485,26.69,2.66,26.8222239943,131.33
2020-04-12 13:30:00,43.1938,-19.09066,47.2245450764,8.7338,0.18934,8.7358521093,34.46,-19.28,39.4868332486,132.36,43.7638,0.27934000000000003,43.7646914907,8.7338,0.18934,8.7358521093,35.03,0.09,35.030115615,131.94
2020-04-12 14:00:00,43.55762,-18.88548,47.4755475471,5.45762,0.41452000000000006,5.4733392819,38.1,-19.3,42.7094837243,132.85,44.13762,0.6445200000000001,44.1423255538,5.45762,0.41452000000000006,5.4733392819,38.68,0.23,38.6806838099,132.45
2020-04-12 14:30:00,42.23362,-19.51648,46.5249572799,6.17362,0.27352000000000004,6.1796761319,36.06,-19.79,41.1335349806,133.19,42.79362,0.16352000000000003,42.7939324145,6.17362,0.27352000000000004,6.1796761319,36.62,-0.11,36.6201652099,132.77
2020-04-12 15:00:00,40.60398,-21.12782,45.7719124551,6.78398,0.27218000000000003,6.7894378702000004,33.82,-21.4,40.0218990054,133.5,41.16398,-1.36782,41.1866990786,6.78398,0.27218000000000003,6.7894378702000004,34.38,-1.6400000000000001,34.4190935383,133.15
2020-04-12 15:30:00,39.4751,-21.49424,44.9475902934,8.2851,0.02576,8.2851400463,31.19,-21.52,37.8936208352,133.5,39.9851,-1.70424,40.021402474,8.2851,0.02576,8.2851400463,31.7,-1.73,31.7471715276,133.18
2020-04-12 16:00:00,38.35426,-22.22918,44.3304151077,8.74426,-0.09918,8.7448224465,29.61,-22.13,36.9660519937,132.84,38.87426,-2.66918,38.9657877172,8.74426,-0.09918,8.7448224465,30.13,-2.5700000000000003,30.239408063,132.47
2020-04-12 16:30:00,37.03702,-22.97788,43.5858213158,9.34702,-0.10788,9.3476425357,27.69,-22.87,35.9134097518,131.13,37.58702,-3.43788,37.7439146271,9.34702,-0.10788,9.3476425357,28.24,-3.33,28.4356554347,130.77
2020-04-12 17:00:00,37.73922,-22.7597,44.0709957943,8.839220000000001,-0.16970000000000002,8.8408488449,28.9,-22.59,36.6813045024,130.42,38.28922,-3.4197,38.4416273888,8.839220000000001,-0.16970000000000002,8.8408488449,29.45,-3.25,29.6287866778,130.07
2020-04-12 17:30:00,38.96626,-22.68142,45.0867633747,16.06626,-2.66142,16.2852039227,22.9,-20.02,30.4172714095,129.79,39.46626,-3.48142,39.619514934,16.06626,-2.66142,16.2852039227,23.4,-0.8200000000000001,23.4143631133,129.43
2020-04-12 18:00:00,39.669,-22.50388,45.6076109444,14.049,-2.60388,14.2882676366,25.62,-19.9,32.4406288472,129.25,40.189,-3.48388,40.3397216259,14.049,-2.60388,14.2882676366,26.14,-0.88,26.1548083533,128.88
2020-04-12 18:30:00,39.42318,-22.48578,45.3849911702,5.19318,0.004220000000000001,5.1931817146,34.23,-22.49,40.9572093776,129.87,40.05318,-3.35578,40.193513003,5.19318,0.004220000000000001,5.1931817146,34.86,-3.36,35.0215533636,129.47
2020-04-12 19:00:00,40.2085,-21.20176,45.4558918002,3.4585,-0.14176000000000002,3.4614040717,36.75,-21.06,42.3566535505,129.69,40.8585,-2.03176,40.9089852104,3.4585,-0.14176000000000002,3.4614040717,37.4,-1.8900000000000001,37.4477248975,129.35
2020-04-12 19:30:00,40.22542,-21.15212,45.4477347584,2.96542,-0.24212000000000003,2.9752878635,37.26,-20.91,42.7262881608,130.13,40.86542,-1.88212,40.908739011,2.96542,-0.24212000000000003,2.9752878635,37.9,-1.6400000000000001,37.9354662552,129.76
2020-04-12 20:00:00,39.82122,-21.2294,45.1266771062,2.94122,-0.33940000000000003,2.9607376526999998,36.88,-20.89,42.3854515135,129.72,40.47122,-2.0794,40.5246042874,2.94122,-0.33940000000000003,2.9607376526999998,37.53,-1.74,37.5703140791,129.34
2020-04-12 20:30:00,41.86504,-9.90776,43.0214514216,3.05504,-0.37776000000000004,3.0783066805,38.81,-9.53,39.9629453369,131.63,41.94504,-9.80776,43.0764266951,3.05504,-0.37776000000000004,3.0783066805,38.89,-9.43,40.0169589049,131.3
2020-04-12 21:00:00,41.70978,-10.25984,42.9531147238,3.7097800000000003,-0.6498400000000001,3.7662660121,38.0,-9.61,39.1963276341,132.71,41.78978,-10.45984,43.0789271602,3.7097800000000003,-0.6498400000000001,3.7662660121,38.08,-9.81,39.323307338,132.35
2020-04-12 21:30:00,40.58166,-10.50902,41.9202889985,4.42166,-0.8590200000000001,4.5043304182,36.16,-9.65,37.4255006647,132.98,40.66166,-10.69902,42.04568495,4.42166,-0.8590200000000001,4.5043304182,36.24,-9.84,37.5521397526,132.65
2020-04-12 22:00:00,38.5547,-11.93626,40.360118866,5.2947,-1.16626,5.4216243394,33.26,-10.77,34.9602703079,133.75,38.6247,-12.12626,40.4834982638,5.2947,-1.16626,5.4216243394,33.33,-10.96,35.0857592194,133.44
2020-04-12 22:30:00,37.31118,-13.15358,39.5618606717,8.45118,-2.26358,8.7490706826,28.86,-10.89,30.8462590925,133.49,37.36118,-13.12358,39.5990671987,8.45118,-2.26358,8.7490706826,28.91,-10.86,30.8824820894,133.21
2020-04-12 23:00:00,36.7386,-14.18716,39.3827403671,12.1186,-3.10716,12.5105918815,24.62,-11.08,26.9983480976,132.79,36.7886,-14.38716,39.5017906281,12.1186,-3.10716,12.5105918815,24.67,-11.28,27.1265054882,132.45
2020-04-12 23:30:00,35.368,-14.49368,38.2225350277,15.368,-4.65368,16.0571529713,20.0,-9.84,22.2895850118,132.31,35.398,-14.68368,38.3226938294,15.368,-4.65368,16.0571529713,20.03,-10.03,22.4009330163,131.99
2020-04-13 00:00:00,33.4194,-14.91448,36.596420727,15.7294,-5.05448,16.5215553877,17.69,-9.86,20.2523011038,133.18,33.4494,-15.10448,36.7016031861,15.7294,-5.05448,16.5215553877,17.72,-10.05,20.3715708771,132.82
2020-04-13 00:30:00,32.62604,-14.96812,35.8957254059,16.03604,-5.14812,16.842141147,16.59,-9.82,19.2784983855,133.44,32.65604,-15.16812,36.0067884269,16.03604,-5.14812,16.842141147,16.62,-10.02,19.4068235422,133.09
2020-04-13 01:00:00,31.62188,-14.83956,34.9307291039,15.67188,-4.82956,16.3991607263,15.95,-10.01,18.8308948274,133.14,31.65188,-15.03956,35.0432571621,15.67188,-4.82956,16.3991607263,15.98,-10.21,18.9632407568,132.86
2020-04-13 01:30:00,31.0328,-17.80164,35.7761521482,16.0628,-5.06164,16.8414293731,14.97,-12.74,19.6572760066,133.08,31.1728,-12.21164,33.4793609755,16.0628,-5.06164,16.8414293731,15.11,-7.15,16.7162974369,132.79
2020-04-13 02:00:00,30.21004,-34.9002,46.1591862671,16.19004,-5.0102,16.9475514232,14.02,-29.89,33.0147315603,131.46,30.99004,5.2598,31.4332320203,16.19004,-5.0102,16.9475514232,14.8,10.27,18.0142415883,131.2
2020-04-13 02:30:00,29.83578,-34.9805,45.9761802291,16.05578,-4.8905,16.7840716651,13.78,-30.09,33.0952640116,131.46,30.61578,5.0895,31.0359307136,16.05578,-4.8905,16.7840716651,14.56,9.98,17.6520253795,131.12
2020-04-13 03:00:00,29.30346,-35.19242,45.7951874483,16.39346,-5.12242,17.1751191387,12.91,-30.07,32.7241959412,131.81,30.06346,5.07758,30.4892349171,16.39346,-5.12242,17.1751191387,13.67,10.2,17.0560517119,131.47
2020-04-13 03:30:00,29.05288,-35.19142,45.6344812385,16.84288,-5.43142,17.6969751627,12.21,-29.76,32.1674012006,131.72,29.802880000000002,5.03858,30.2257993229,16.84288,-5.43142,17.6969751627,12.96,10.47,16.6608073034,131.39
2020-04-13 04:00:00,28.89712,-35.4182,45.7109662503,17.07712,-5.5482,17.9557943499,11.82,-29.87,32.1236563921,132.12,29.63712,5.0518,30.064589888,17.07712,-5.5482,17.9557943499,12.56,10.6,16.4351330996,131.79
2020-04-13 04:30:00,28.62102,-35.68994,45.7486021977,15.88102,-4.90994,16.6227045647,12.74,-30.78,33.3124000937,132.86,29.39102,5.12006,29.8336566824,15.88102,-4.90994,16.6227045647,13.51,10.03,16.8261998086,132.48
2020-04-13 05:00:00,28.68704,-35.57398,45.6996095935,15.71704,-4.70398,16.4058762095,12.97,-30.87,33.4839931908,132.86,29.45704,5.31602,29.932879484,15.71704,-4.70398,16.4058762095,13.74,10.02,17.0055285128,132.53
2020-04-13 05:30:00,29.04448,-35.5778,45.9277875726,15.504480000000001,-4.5078,16.1464906686,13.54,-31.07,33.892130355,132.91,29.82448,5.3022,30.2921265696,15.504480000000001,-4.5078,16.1464906686,14.32,9.81,17.3579520681,132.53
2020-04-13 06:00:00,29.65758,-35.56618,46.3090186816,16.13758,-4.82618,16.8437971268,13.52,-30.74,33.5818105527,133.01,30.44758,5.39382,30.9216497304,16.13758,-4.82618,16.8437971268,14.31,10.22,17.5847803512,132.66
2020-04-13 06:30:00,30.75284,-35.0207,46.6067226541,16.12284,-4.8007,16.8223865773,14.63,-30.22,33.5750696202,132.63,31.55284,5.6993,32.0634329503,16.12284,-4.8007,16.8223865773,15.43,10.5,18.6637322098,132.28
2020-04-13 07:00:00,30.69376,-35.02754,46.5729047987,14.71376,-4.01754,15.2523886978,15.98,-31.01,34.8852475984,132.75,31.52376,5.75246,32.044316822,14.71376,-4.01754,15.2523886978,16.81,9.77,19.4429678804,132.38
2020-04-13 07:30:00,31.82064,-34.86622,47.2038814834,14.87064,-3.9462200000000003,15.3853367301,16.95,-30.92,35.2611528456,132.58,32.67064,5.72378,33.1682434792,14.87064,-3.9462200000000003,15.3853367301,17.8,9.67,20.2570703706,132.17
2020-04-13 08:00:00,33.22766,-34.93102,48.2105128298,15.43766,-4.12102,15.9782399568,17.79,-30.81,35.5772427262,133.05,34.09766,5.96898,34.6161687614,15.43766,-4.12102,15.9782399568,18.66,10.09,21.2132906453,132.63
2020-04-13 08:30:00,35.1143,-34.5758,49.2798134141,16.5343,-4.2558,17.0732220196,18.58,-30.32,35.5600731158,132.76,35.9943,6.0942,36.5065597685,16.5343,-4.2558,17.0732220196,19.46,10.35,22.0411909842,132.31
2020-04-13 09:00:00,36.46494,-34.24386,50.023332525,18.37494,-4.91386,19.0206319586,18.09,-29.33,34.4600783516,132.39,37.33494,6.22614,37.8505292447,18.37494,-4.91386,19.0206319586,18.96,11.14,21.9904797583,131.95
2020-04-13 09:30:00,38.23602,-33.69752,50.9658324723,20.64602,-5.86752,21.4635955234,17.59,-27.83,32.9228947694,131.49,39.08602,6.26248,39.5845375771,20.64602,-5.86752,21.4635955234,18.44,12.13,22.0719391989,131.05
2020-04-13 10:00:00,39.8378,-33.06332,51.7709709998,20.5478,-5.26332,21.2111909676,19.29,-27.8,33.8370226232,131.21,40.7178,6.79668,41.2811590906,20.5478,-5.26332,21.2111909676,20.17,12.06,23.5004787185,130.8
2020-04-13 10:30:00,41.28456,-32.6671,52.645553628,23.44456,-6.6371,24.3659288763,17.84,-26.03,31.5567187775,131.02,42.12456,7.1029,42.7191964298,23.44456,-6.6371,24.3659288763,18.68,13.74,23.1890060158,130.58
2020-04-13 11:00:00,41.74924,-32.54192,52.9336905748,26.85924,-7.21192,27.8106196167,14.89,-25.33,29.3823246187,131.02,42.53924,7.20808,43.145606463,26.85924,-7.21192,27.8106196167,15.68,14.42,21.3025538375,130.58
2020-04-13 11:30:00,41.85044,-32.3589,52.9013963653,28.73044,-7.2889,29.6406181751,13.12,-25.07,28.2955703247,131.02,42.59044,7.4511,43.2373041551,28.73044,-7.2889,29.6406181751,13.86,14.74,20.2328248151,130.58
2020-04-13 12:00:00,42.19646,-32.04332,52.9841069865,29.87646,-7.38332,30.7752542858,12.32,-24.66,27.5662474777,130.82,42.92646,7.65668,43.6039644614,29.87646,-7.38332,30.7752542858,13.05,15.04,19.9124107029,130.39
2020-04-13 12:30:00,43.08534,-31.6441,53.4574184536,31.24534,-8.1341,32.2867597403,11.84,-23.51,26.3231020208,129.9,43.80534,7.4959,44.442055863,31.24534,-8.1341,32.2867597403,12.56,15.63,20.0511969718,129.46
2020-04-13 13:00:00,43.07494,-31.97276,53.6442712507,30.58494,-7.71276,31.5424352519,12.49,-24.26,27.286401375,129.86,43.80494,7.11724,44.3793631502,30.58494,-7.71276,31.5424352519,13.22,14.83,19.8669902099,129.4
2020-04-13 13:30:00,42.79872,-32.2805,53.6074725564,30.34872,-7.5605,31.2762844003,12.45,-24.72,27.6781664855,130.2,43.52872,6.9995,44.0878947682,30.34872,-7.5605,31.2762844003,13.18,14.56,19.6393991761,129.74
2020-04-13 14:00:00,41.59654,-32.64834,52.8789773419,29.67654,-7.44834,30.5969736269,11.92,-25.2,27.8769869247,130.42,42.31654,6.69166,42.8423607091,29.67654,-7.44834,30.5969736269,12.64,14.14,18.96600116,129.95
2020-04-13 14:30:00,40.62328,-32.99226,52.3329733329,28.11328,-6.61226,28.8804171484,12.51,-26.38,29.1959671873,131.06,41.36328,6.68774,41.9004391226,28.11328,-6.61226,28.8804171484,13.25,13.3,18.7737183318,130.58
2020-04-13 15:00:00,39.59376,-31.9269,50.8624888749,25.56376,-5.4369,26.1355257637,14.03,-26.49,29.9760070723,131.48,40.36376,8.0031,41.1495167766,25.56376,-5.4369,26.1355257637,14.8,13.44,19.9918383347,131.0
2020-04-13 15:30:00,39.53422,-31.77986,50.7239002111,25.42422,-5.62986,26.0400899812,14.11,-26.15,29.7138789121,131.6,40.31422,8.24014,41.1477367716,25.42422,-5.62986,26.0400899812,14.89,13.87,20.3491768875,131.14
2020-04-13 16:00:00,39.90956,-31.8391,51.0539055137,24.81956,-5.5591,25.4345070997,15.09,-26.28,30.3042323777,131.79,40.69956,8.3609,41.5494745214,24.81956,-5.5591,25.4345070997,15.88,13.92,21.1173104348,131.37
2020-04-13 16:30:00,40.89042,-31.95802,51.8974131349,24.71042,-5.68802,25.3566249351,16.18,-26.27,30.8529625806,131.95,41.72042,8.36198,42.5501604521,24.71042,-5.68802,25.3566249351,17.01,14.05,22.0622437662,131.54
2020-04-13 17:00:00,42.25902,-31.7007,52.8276362508,21.94902,-4.8507,22.478629172,20.31,-26.85,33.6662828361,131.6,43.15902,8.4393,43.976389027,21.94902,-4.8507,22.478629172,21.21,13.29,25.0297463031,131.22
2020-04-13 17:30:00,43.30906,-31.46224,53.5308063072,21.44906,-4.64224,21.9456730838,21.86,-26.82,34.60017341,130.92,44.22906,8.28776,44.9988523665,21.44906,-4.64224,21.9456730838,22.78,12.93,26.1937645252,130.56
2020-04-13 18:00:00,44.94502,-31.12332,54.6691491668,28.83502,-7.07332,29.6899012161,16.11,-24.05,28.9471000275,129.87,45.75502,8.04668,46.4571944291,28.83502,-7.07332,29.6899012161,16.92,15.12,22.6914256934,129.51
2020-04-13 18:30:00,45.33358,-30.97124,54.9031072231,27.33358,-7.27124,28.2841921708,18.0,-23.7,29.7605443499,129.76,46.18358,8.158760000000001,46.898703887799996,27.33358,-7.27124,28.2841921708,18.85,15.43,24.359954844,129.42
2020-04-13 19:00:00,44.83786,-30.96912,54.4933031019,22.45786,-5.76912,23.1870270055,22.38,-25.2,33.7031808588,129.79,45.77786,8.10088,46.4891032711,22.45786,-5.76912,23.1870270055,23.32,13.87,27.1329928316,129.42
2020-04-13 19:30:00,44.38302,-31.06984,54.1773700169,21.93302,-5.98984,22.7362166938,22.45,-25.08,33.6601975633,129.59,45.31302,7.91016,45.9982653232,21.93302,-5.98984,22.7362166938,23.38,13.9,27.1998970586,129.26
2020-04-13 20:00:00,43.72278,-31.1728,53.6975320733,20.89278,-5.9028,21.710626521800002,22.83,-25.27,34.0555692949,129.71,44.67278,7.8272,45.3533056432,20.89278,-5.9028,21.710626521800002,23.78,13.73,27.4590841071,129.34
2020-04-13 20:30:00,45.07414,-30.697,54.5342452569,17.77414,-5.6370000000000005,18.6466034907,27.3,-25.06,37.0579761995,129.48,46.13414,8.263,46.8682839726,17.77414,-5.6370000000000005,18.6466034907,28.36,13.9,31.5832170622,129.18
2020-04-13 21:00:00,44.26782,-30.57794,53.8019544459,8.37782,-2.15794,8.6512758016,35.89,-28.42,45.779782655700004,129.84,45.46782,8.54206,46.2632623644,8.37782,-2.15794,8.6512758016,37.09,10.7,38.6025659769,129.56
2020-04-13 21:30:00,42.58968,-31.33666,52.875959589,8.79968,-2.4166600000000003,9.1254925159,33.79,-28.92,44.4761790175,130.38,43.74968,8.02334,44.479304006,8.79968,-2.4166600000000003,9.1254925159,34.95,10.44,36.4759660599,130.05
2020-04-13 22:00:00,40.41484,-31.63414,51.3232706067,9.33484,-2.61414,9.6939654304,31.08,-29.02,42.5220742674,129.86,41.53484,7.42586,42.1934394256,9.33484,-2.61414,9.6939654304,32.2,10.04,33.7289430608,129.56
2020-04-13 22:30:00,38.64918,-31.98732,50.1691912976,8.48918,-2.34732,8.8077288931,30.16,-29.64,42.2865841609,129.93,39.73918,7.04268,40.3584163299,8.48918,-2.34732,8.8077288931,31.25,9.39,32.6302712217,129.6
2020-04-13 23:00:00,36.84022,-32.44616,49.0912936109,8.91022,-2.35616,9.2164803691,27.93,-30.09,41.0547561191,130.57,37.88022,6.9538400000000005,38.5132049821,8.91022,-2.35616,9.2164803691,28.97,9.31,30.4292129376,130.23
2020-04-13 23:30:00,35.26378,-32.76786,48.1379977655,10.20378,-2.79786,10.58041336,25.06,-29.97,39.0666673777,131.07,36.26378,7.00214,36.9336121232,10.20378,-2.79786,10.58041336,26.06,9.8,27.8417600018,130.78
2020-04-14 00:00:00,33.6684,-33.73158,47.6590038488,10.3584,-2.75158,10.7176323438,23.31,-30.98,38.7700464276,132.44,34.6484,6.70842,35.2918478045,10.3584,-2.75158,10.7176323438,24.29,9.46,26.0671383163,132.09
2020-04-14 00:30:00,31.31122,-35.16224,47.0826466939,8.10122,-2.06224,8.3595812877,23.21,-33.1,40.426650863,133.0,32.29122,5.59776,32.7728211496,8.10122,-2.06224,8.3595812877,24.19,7.66,25.3738388897,132.66
2020-04-14 01:00:00,29.89278,-30.41044,42.64238686,5.71278,-1.1504400000000001,5.827466647,24.18,-29.26,37.958134833,133.05,30.65278,0.029560000000000003,30.6527942531,5.71278,-1.1504400000000001,5.827466647,24.94,1.18,24.967899391,132.66
2020-04-14 01:30:00,29.57318,-15.79814,33.5284088911,6.74318,-1.56814,6.9231163194,22.83,-14.23,26.9017062656,131.31,29.62318,-15.97814,33.6575957426,6.74318,-1.56814,6.9231163194,22.88,-14.41,27.0396468172,130.99
2020-04-14 02:00:00,29.4299,-15.70994,33.3604740496,7.7199,-1.93994,7.9599135180000005,21.71,-13.77,25.7086950272,130.63,29.4699,-15.87994,33.4760735513,7.7199,-1.93994,7.9599135180000005,21.75,-13.94,25.8338169847,130.32
2020-04-14 02:30:00,29.06248,-15.83098,33.0945263074,7.69248,-1.9409800000000001,7.9335774976,21.37,-13.89,25.4874282736,131.37,29.10248,-16.02098,33.2208690782,7.69248,-1.9409800000000001,7.9335774976,21.41,-14.08,25.6248804875,131.03
2020-04-14 03:00:00,27.88972,-15.83048,32.069308984,5.29972,-1.15048,5.4231574114,22.59,-14.68,26.9408704388,131.15,27.93972,-16.01048,32.2019164571,5.29972,-1.15048,5.4231574114,22.64,-14.86,27.0811595025,130.8
2020-04-14 03:30:00,27.84502,-15.73852,31.9850926306,5.37502,-1.14852,5.4963568107,22.47,-14.59,26.7912112455,131.79,27.89502,-15.92852,32.1224203663,5.37502,-1.14852,5.4963568107,22.52,-14.78,26.9369411775,131.46
2020-04-14 04:00:00,27.92534,-15.67074,32.0218160988,5.07534,-0.97074,5.1673409277,22.85,-14.7,27.1700662495,131.89,27.96534,-15.86074,32.1500126697,5.07534,-0.97074,5.1673409277,22.89,-14.89,27.3068526198,131.55
2020-04-14 04:30:00,27.88374,-15.63348,31.9673060063,4.23374,-0.61348,4.277956533,23.65,-15.02,28.01647551,131.6,27.93374,-15.81348,32.0992208643,4.23374,-0.61348,4.277956533,23.7,-15.2,28.155461282,131.26
2020-04-14 05:00:00,28.0394,-15.69128,32.1313588321,4.7594,-0.8912800000000001,4.8421346944,23.28,-14.8,27.5861994483,132.21,28.0794,-15.87128,32.2544606713,4.7594,-0.8912800000000001,4.8421346944,23.32,-14.98,27.7168324309,131.83
2020-04-14 05:30:00,28.28422,-15.39948,32.2046748979,4.32422,-0.72948,4.3853186519000005,23.96,-14.67,28.0943143714,131.55,28.34422,-15.57948,32.3437011562,4.32422,-0.72948,4.3853186519000005,24.02,-14.85,28.2397397297,131.21
2020-04-14 06:00:00,29.21914,-15.28738,32.9766907012,4.25914,-0.71738,4.3191327375,24.96,-14.57,28.9013234991,131.51,29.26914,-15.46738,33.104718703,4.25914,-0.71738,4.3191327375,25.01,-14.75,29.0355402912,131.12
2020-04-14 06:30:00,30.9469,-14.45518,34.1564466601,4.0569,-0.6451800000000001,4.1078820385,26.89,-13.81,30.228929852,130.5,30.9969,-14.63518,34.2782190792,4.0569,-0.6451800000000001,4.1078820385,26.94,-13.99,30.3559499934,130.11
2020-04-14 07:00:00,32.3657,-13.30676,34.9944052412,3.7757,-0.48676,3.8069470429,28.59,-12.82,31.3327384695,129.65,32.4357,-13.47676,35.1240330057,3.7757,-0.48676,3.8069470429,28.66,-12.99,31.4664217858,129.3
2020-04-14 07:30:00,35.54776,-11.00334,37.2117821687,4.2877600000000005,-0.5733400000000001,4.3259223957,31.26,-10.43,32.9540968622,130.74,35.61776,-10.97334,37.2698137663,4.2877600000000005,-0.5733400000000001,4.3259223957,31.33,-10.4,33.011042092,130.39
2020-04-14 08:00:00,37.74848,-10.25826,39.1175106639,5.22848,-0.58826,5.2614687054000004,32.52,-9.67,33.927264847000004,130.48,37.80848,-10.42826,39.2202723925,5.22848,-0.58826,5.2614687054000004,32.58,-9.84,34.0335422782,130.1
2020-04-14 08:30:00,40.35112,-9.4997,41.4542782514,6.44112,-0.5997,6.4689772719,33.91,-8.9,35.0584954041,130.89,40.42112,-9.6697,41.5616414515,6.44112,-0.5997,6.4689772719,33.98,-9.07,35.1696644852,130.48
2020-04-14 09:00:00,42.27086,-9.02216,43.2229681559,8.92086,-0.9221600000000001,8.9683957431,33.35,-8.1,34.3195643912,131.28,42.34086,-9.19216,43.327176587,8.92086,-0.9221600000000001,8.9683957431,33.42,-8.27,34.4280307308,130.83
2020-04-14 09:30:00,43.188,-8.75034,44.0655397575,10.118,-0.8703400000000001,10.1553638889,33.07,-7.88,33.9958718082,130.93,43.238,-8.93034,44.1506015419,10.118,-0.8703400000000001,10.1553638889,33.12,-8.06,34.0866249429,130.51
2020-04-14 10:00:00,43.61146,-8.52876,44.4375875861,10.77146,-0.7687600000000001,10.7988583873,32.84,-7.76,33.7443802729,130.7,43.67146,-8.69876,44.529370578,10.77146,-0.7687600000000001,10.7988583873,32.9,-7.93,33.8422058974,130.28
2020-04-14 10:30:00,43.90924,-8.20612,44.6694723814,11.65924,-0.89612,11.6936268297,32.25,-7.31,33.0680903591,129.71,43.97924,-8.36612,44.7679071974,11.65924,-0.89612,11.6936268297,32.32,-7.47,33.1720258652,129.31
2020-04-14 11:00:00,44.29776,-8.10044,45.0323069497,12.74776,-1.06044,12.79179104,31.55,-7.04,32.325904473,130.02,44.34776,-8.27044,45.1123485845,12.74776,-1.06044,12.79179104,31.6,-7.21,32.41209805,129.56
2020-04-14 11:30:00,44.02886,-8.19798,44.7855712142,13.32886,-1.12798,13.3765035708,30.7,-7.07,31.503569639,130.02,44.08886,-8.36798,44.8759475151,13.32886,-1.12798,13.3765035708,30.76,-7.24,31.6005569571,129.53
2020-04-14 12:00:00,44.54468,-8.1724,45.2881511884,13.34468,-1.0524,13.3861133292,31.2,-7.12,32.0020999311,130.21,44.60468,-8.3324,45.3762753833,13.34468,-1.0524,13.3861133292,31.26,-7.28,32.0965107138,129.71
2020-04-14 12:30:00,45.343,-7.87596,46.021933846,13.213,-0.9959600000000001,13.2504832109,32.13,-6.88,32.8583520585,130.25,45.403,-8.045960000000001,46.110409685,13.213,-0.9959600000000001,13.2504832109,32.19,-7.05,32.9529755864,129.78
2020-04-14 13:00:00,45.20094,-8.05704,45.913406217,13.17094,-0.9170400000000001,13.2028263203,32.03,-7.14,32.8161621766,130.05,45.26094,-8.22704,46.0025746763,13.17094,-0.9170400000000001,13.2028263203,32.09,-7.31,32.9120676956,129.56
2020-04-14 13:30:00,43.93516,-8.44246,44.7389474069,13.13516,-0.90246,13.1661255606,30.8,-7.54,31.7094875392,129.92,43.98516,-8.60246,44.8184852296,13.13516,-0.90246,13.1661255606,30.85,-7.7,31.7964227548,129.45
2020-04-14 14:00:00,42.78588,-8.68072,43.6576044589,13.02588,-0.8107200000000001,13.0510848857,29.76,-7.87,30.7830229185,130.6,42.85588,-8.86072,43.7622989512,13.02588,-0.8107200000000001,13.0510848857,29.83,-8.05,30.8971098972,130.15
2020-04-14 14:30:00,42.02926,-8.93064,42.9676043893,12.85926,-0.81064,12.884785794,29.17,-8.12,30.2790901449,130.52,42.06926,-9.11064,43.0444700067,12.85926,-0.81064,12.884785794,29.21,-8.3,30.3663316849,130.09
2020-04-14 15:00:00,41.3568,-9.13822,42.3543618888,12.5968,-0.76822,12.6202033347,28.76,-8.37,29.9532051707,131.09,41.4168,-9.30822,42.4499032014,12.5968,-0.76822,12.6202033347,28.82,-8.54,30.0586759522,130.67
2020-04-14 15:30:00,41.12494,-9.17056,42.1350194104,12.29494,-0.66056,12.312671891899999,28.83,-8.51,30.0597571514,130.79,41.18494,-9.34056,42.2308577218,12.29494,-0.66056,12.312671891899999,28.89,-8.68,30.1657835967,130.39
2020-04-14 16:00:00,41.11908,-9.4648,42.194326385,11.72908,-0.6048,11.7446626468,29.39,-8.86,30.6964444195,131.55,41.16908,-9.6448,42.2837476471,11.72908,-0.6048,11.7446626468,29.44,-9.04,30.7966751452,131.14
2020-04-14 16:30:00,41.84198,-9.59542,42.928118702,10.68198,-0.38542000000000004,10.6889309707,31.16,-9.21,32.492609929,131.64,41.91198,-9.76542,43.0346081113,10.68198,-0.38542000000000004,10.6889309707,31.23,-9.38,32.6082397562,131.26
2020-04-14 17:00:00,43.11678,-9.6366,44.1805474969,9.41678,-0.15660000000000002,9.4180820302,33.7,-9.48,35.0080047989,131.31,43.18678,-9.8166,44.2884138611,9.41678,-0.15660000000000002,9.4180820302,33.77,-9.66,35.1244715263,130.96
2020-04-14 17:30:00,45.23158,-8.87128,46.0933339881,8.06158,0.00872,8.0615847161,37.17,-8.88,38.2160084258,129.85,45.29158,-8.82128,46.1426288776,8.06158,0.00872,8.0615847161,37.23,-8.83,38.2627991658,129.53
2020-04-14 18:00:00,47.01624,-9.17772,47.903625835,13.86624,-2.03772,14.0151673032,33.15,-7.14,33.9102064282,130.64,47.07624,-9.34772,47.9953356248,13.86624,-2.03772,14.0151673032,33.21,-7.31,34.0050025732,130.31
2020-04-14 18:30:00,46.6128,-9.6479,47.6007888406,18.0828,-2.1179,18.2064042647,28.53,-7.53,29.5069788355,130.33,46.6628,-9.8279,47.6865234867,18.0828,-2.1179,18.2064042647,28.58,-7.71,29.6016975865,129.98
2020-04-14 19:00:00,46.41024,-9.48774,47.3701128051,18.46024,-2.06774,18.5756832866,27.95,-7.42,28.9181413649,130.33,46.46024,-9.66774,47.455443287,18.46024,-2.06774,18.5756832866,28.0,-7.6,29.0131004893,130.02
2020-04-14 19:30:00,45.94908,-9.6692,46.9554190854,17.29908,-2.0492,17.4200284008,28.65,-7.62,29.6460267152,129.96,46.00908,-9.8492,47.0514843877,17.29908,-2.0492,17.4200284008,28.71,-7.8,29.7506991514,129.62
2020-04-14 20:00:00,46.22372,-9.73024,47.236742702,9.50372,-1.97024,9.7057992714,36.72,-7.76,37.5310005196,130.21,46.29372,-9.89024,47.3384131409,9.50372,-1.97024,9.7057992714,36.79,-7.92,37.632838054,129.9
2020-04-14 20:30:00,45.97716,-9.90868,47.0327670992,9.17716,-1.96868,9.3859451633,36.8,-7.94,37.6468272236,129.76,46.04716,-10.08868,47.1393933797,9.17716,-1.96868,9.3859451633,36.87,-8.12,37.753560097,129.46
2020-04-14 21:00:00,46.39254,-10.0938,47.4779166149,9.16254,-1.8638,9.3501812652,37.23,-8.23,38.1288053839,130.49,46.45254,-10.2638,47.5729341421,9.16254,-1.8638,9.3501812652,37.29,-8.4,38.2243914275,130.21
2020-04-14 21:30:00,44.49598,-10.33402,45.6802386763,1.92598,0.38598000000000005,1.9642758260000002,42.57,-10.72,43.8990125174,131.5,44.58598,-10.52402,45.8111843279,1.92598,0.38598000000000005,1.9642758260000002,42.66,-10.91,44.0329842277,131.22
2020-04-14 22:00:00,42.15292,-11.06812,43.5817845534,1.55292,0.37188000000000004,1.596826622,40.6,-11.44,42.1809625305,131.76,42.22292,-11.24812,43.6954823393,1.55292,0.37188000000000004,1.596826622,40.67,-11.62,42.2974384567,131.49
2020-04-14 22:30:00,39.96882,-11.57104,41.6100413227,1.63882,0.25896,1.6591537825,38.33,-11.83,40.1140598793,130.87,40.03882,-11.74104,41.7248023036,1.63882,0.25896,1.6591537825,38.4,-12.0,40.2313310742,130.62
2020-04-14 23:00:00,37.68856,-12.54082,39.7202683922,1.76856,0.16918000000000002,1.7766334304,35.92,-12.71,38.1023686928,132.6,37.74856,-12.73082,39.83751448,1.76856,0.16918000000000002,1.7766334304,35.98,-12.9,38.2226425041,132.29
2020-04-14 23:30:00,35.43396,-12.68058,37.6345935333,1.88396,0.11942000000000001,1.8877410887,33.55,-12.8,35.9088081117,133.18,35.50396,-12.87058,37.7648382125,1.88396,0.11942000000000001,1.8877410887,33.62,-12.99,36.042259918,132.91
2020-04-15 00:00:00,33.69046,-14.79862,36.7973674183,1.83046,0.19138000000000002,1.8404374795,31.86,-14.99,35.2102215273,133.31,33.85046,-11.09862,35.6234895556,1.83046,0.19138000000000002,1.8404374795,32.02,-11.29,33.9520912463,133.02
2020-04-15 00:30:00,31.70204,-24.15708,39.8570427188,1.92204,0.15292,1.9281136606,29.78,-24.31,38.4424830103,130.89,32.29204,-4.23708,32.5688301032,1.92204,0.15292,1.9281136606,30.37,-4.39,30.6856481111,130.62
2020-04-15 01:00:00,30.63128,-24.4555,39.1962599579,2.13128,-0.0155,2.1313363621,28.5,-24.44,37.5441553374,131.35,31.21128,-4.4155,31.522065914,2.13128,-0.0155,2.1313363621,29.08,-4.4,29.4109911428,131.08
2020-04-15 01:30:00,29.82074,-24.2906,38.4617964025,2.24074,-0.0206,2.2408346899,27.58,-24.27,36.738117807,130.91,30.39074,-4.3506,30.7005667392,2.24074,-0.0206,2.2408346899,28.15,-4.33,28.4810709068,130.67
2020-04-15 02:00:00,29.4417,-24.20048,38.1113753507,1.9017,0.21952000000000002,1.9143280597999999,27.54,-24.42,36.8074448991,130.99,30.0117,-4.23048,30.3083997915,1.9017,0.21952000000000002,1.9143280597999999,28.11,-4.45,28.4600527055,130.75
2020-04-15 02:30:00,29.09468,-24.37228,37.9540305725,1.58468,0.39772,1.6338273778999999,27.51,-24.77,37.0182792685,131.53,29.66468,-4.25228,29.9679015732,1.58468,0.39772,1.6338273778999999,28.08,-4.65,28.4624120552,131.27
2020-04-15 03:00:00,28.52746,-24.52352,37.619396689,1.59746,0.40648,1.6483641715,26.93,-24.93,36.6978173738,131.83,29.08746,-4.34352,29.4099727175,1.59746,0.40648,1.6483641715,27.49,-4.75,27.8973582979,131.55
2020-04-15 03:30:00,28.382460000000002,-24.54504,37.5236328765,1.60246,0.40496000000000004,1.6528371527,26.78,-24.95,36.601514996,131.98,28.94246,-4.31504,29.2623574077,1.60246,0.40496000000000004,1.6528371527,27.34,-4.72,27.7444408846,131.68
2020-04-15 04:00:00,28.09086,-24.55152,37.307821564,1.56086,0.44848000000000005,1.624013008,26.53,-25.0,36.4532700865,131.98,28.65086,-4.28152,28.9690039913,1.56086,0.44848000000000005,1.624013008,27.09,-4.73,27.499836363100002,131.72
2020-04-15 04:30:00,28.05702,-24.71512,37.3902865447,1.47702,0.49488000000000004,1.5577208654999999,26.58,-25.21,36.6338709393,132.44,28.61702,-4.34512,28.9450151407,1.47702,0.49488000000000004,1.5577208654999999,27.14,-4.84,27.5681918159,132.13
2020-04-15 05:00:00,28.2594,-24.76978,37.57839392,1.4694,0.51022,1.5554616062000002,26.79,-25.28,36.8345286382,132.62,28.8294,-4.36978,29.1586913562,1.4694,0.51022,1.5554616062000002,27.36,-4.88,27.791797351,132.29
2020-04-15 05:30:00,28.78842,-24.61924,37.879811302,1.49842,0.48076,1.5736558309,27.29,-25.1,37.0776765723,132.43,29.34842,-4.24924,29.6544397532,1.49842,0.48076,1.5736558309,27.85,-4.73,28.2488123644,132.11
2020-04-15 06:00:00,29.75094,-24.26364,38.3906584592,1.4509400000000001,0.52636,1.5434641989,28.3,-24.79,37.6222553816,132.15,30.33094,-3.99364,30.5927292299,1.4509400000000001,0.52636,1.5434641989,28.88,-4.52,29.2315719728,131.8
2020-04-15 06:30:00,31.61026,-23.35852,39.3043126623,1.50026,0.47148000000000007,1.5726008578,30.11,-23.83,38.3989713404,131.69,32.22026,-3.20852,32.3796194397,1.50026,0.47148000000000007,1.5726008578,30.72,-3.68,30.9396315427,131.35
2020-04-15 07:00:00,33.13978,-22.96704,40.3203415761,2.02978,0.33296000000000003,2.0569076814,31.11,-23.3,38.8680086961,131.49,33.73978,-2.88704,33.8630736114,2.02978,0.33296000000000003,2.0569076814,31.71,-3.22,31.8730685689,131.12
2020-04-15 07:30:00,35.96664,-22.31542,42.327026385799996,9.10664,-1.80542,9.2838803022,26.86,-20.51,33.7952615022,130.98,36.53664,-2.31542,36.609933519,9.10664,-1.80542,9.2838803022,27.43,-0.51,27.4347407496,130.58
2020-04-15 08:00:00,37.81456,-21.47566,43.4872960809,3.41456,0.11434000000000001,3.416473859,34.4,-21.59,40.613890481,130.56,38.44456,-1.61566,38.4784946539,3.41456,0.11434000000000001,3.416473859,35.03,-1.73,35.0726930817,130.21
2020-04-15 08:30:00,40.67226,-19.90678,45.2825863161,4.95226,-0.03678,4.952396579,35.72,-19.87,40.8746290503,129.59,41.33226,-0.28678000000000003,41.3332548861,4.95226,-0.03678,4.952396579,36.38,-0.25,36.3808589783,129.24
2020-04-15 09:00:00,42.16766,-18.51024,46.0514987241,6.55766,-0.07024000000000001,6.5580361644,35.61,-18.44,40.1011932491,129.18,42.817660000000004,0.9597600000000001,42.8284151835,6.55766,-0.07024000000000001,6.5580361644,36.26,1.03,36.274626118,128.79
2020-04-15 09:30:00,43.4525,-18.46702,47.2138812631,9.0125,-0.60702,9.0329192142,34.44,-17.86,38.7955306704,129.52,44.0725,1.07298,44.0855593401,9.0125,-0.60702,9.0329192142,35.06,1.6800000000000002,35.1002279195,129.08
2020-04-15 10:00:00,43.85666,-18.36724,47.5474723994,10.99666,-0.9372400000000001,11.0365279854,32.86,-17.43,37.1965657017,129.66,44.47666,1.21276,44.4931912945,10.99666,-0.9372400000000001,11.0365279854,33.48,2.15,33.5489627261,129.2
2020-04-15 10:30:00,44.45698,-16.62594,47.464143852,12.61698,-1.19594,12.6735337142,31.84,-15.43,35.3817820354,129.55,44.98698,0.44406,44.9891715728,12.61698,-1.19594,12.6735337142,32.37,1.6400000000000001,32.4115180144,129.14
2020-04-15 11:00:00,45.31436,-6.47876,45.7751630619,13.47436,-1.30876,13.5377705013,31.84,-5.17,32.2570069907,132.4,45.36436,-6.64876,45.8490039995,13.47436,-1.30876,13.5377705013,31.89,-5.34,32.3340022268,131.97
2020-04-15 11:30:00,44.9533,-6.68074,45.4470182502,13.3933,-1.21074,13.4479134529,31.56,-5.47,32.030524504,132.49,45.0133,-6.87074,45.5346488406,13.3933,-1.21074,13.4479134529,31.62,-5.66,32.1225777297,132.03
2020-04-15 12:00:00,45.18602,-6.6015,45.6657005387,13.79602,-1.2915,13.8563393467,31.39,-5.31,31.835957658,132.44,45.24602,-6.7815,45.7514050942,13.79602,-1.2915,13.8563393467,31.45,-5.49,31.9255790864,131.98
2020-04-15 12:30:00,44.65508,-6.68094,45.1520888674,14.96508,-1.29094,15.0206572922,29.69,-5.39,30.1752912165,132.63,44.70508,-6.85094,45.2269781954,14.96508,-1.29094,15.0206572922,29.74,-5.5600000000000005,30.25526731,132.18
2020-04-15 13:00:00,45.50728,-6.6384,45.9889213568,13.58728,-1.2384,13.6435996848,31.92,-5.4,32.3735447549,133.06,45.55728,-6.8184000000000005,46.0646973241,13.58728,-1.2384,13.6435996848,31.97,-5.58,32.4533095385,132.61
