Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-15 13:30:00,44.49178,-6.93602,45.0291778851,13.50178,-1.16602,13.5520354858,30.99,-5.77,31.5225792092,133.31,44.53178,-7.1260200000000005,45.0983324637,13.50178,-1.16602,13.5520354858,31.03,-5.96,31.5971913309,132.87
2020-04-15 14:00:00,43.73436,-7.14812,44.3146687243,13.384360000000001,-1.11812,13.4309822777,30.35,-6.03,30.9432286615,133.56,43.79436,-7.32812,44.4032353612,13.384360000000001,-1.11812,13.4309822777,30.41,-6.21,31.0375933345,133.08
2020-04-15 14:30:00,42.73036,-7.55552,43.3931970267,13.72036,-1.32552,13.7842403418,29.01,-6.23,29.6714172226,133.72,42.77036,-7.74552,43.4660416256,13.72036,-1.32552,13.7842403418,29.05,-6.42,29.7509478841,133.25
2020-04-15 15:00:00,41.8661,-7.74646,42.5767304022,14.0261,-1.44646,14.1004867909,27.84,-6.3,28.543924047,133.88,41.8961,-7.93646,42.6411842301,14.0261,-1.44646,14.1004867909,27.87,-6.49,28.6156775212,133.43
2020-04-15 15:30:00,41.53136,-7.99734,42.2943413535,13.25136,-1.28734,13.3137442564,28.28,-6.71,29.065142353,134.0,41.581360000000004,-8.17734,42.3778053812,13.25136,-1.28734,13.3137442564,28.33,-6.89,29.1558055968,133.57
2020-04-15 16:00:00,41.39092,-8.784980000000001,42.3129310264,12.60092,-1.20498,12.6584028079,28.79,-7.58,29.7711353495,133.84,41.43092,-8.75498,42.345847575,12.60092,-1.20498,12.6584028079,28.83,-7.55,29.8022046164,133.44
2020-04-15 16:30:00,41.86238,-10.9563,43.2723857553,11.69238,-1.0063,11.7356035104,30.17,-9.95,31.7684025409,132.39,41.91238,-11.1563,43.3717722367,11.69238,-1.0063,11.7356035104,30.22,-10.15,31.8790040622,131.99
2020-04-15 17:00:00,43.22186,-11.02886,44.6067812643,11.06186,-1.00886,11.1077695853,32.16,-10.02,33.6848036954,132.33,43.27186,-11.20886,44.7000269615,11.06186,-1.00886,11.1077695853,32.21,-10.2,33.7864484668,131.96
2020-04-15 17:30:00,45.54864,-10.83896,46.8205260514,16.91864,-3.17896,17.2147078433,28.63,-7.66,29.6370123326,130.86,45.58864,-11.01896,46.9014027139,16.91864,-3.17896,17.2147078433,28.67,-7.84,29.7226260616,130.48
2020-04-15 18:00:00,46.8957,-9.28886,47.8067944814,15.5557,-3.16886,15.8751842884,31.34,-6.12,31.9319589127,129.59,46.9457,-9.46886,47.8911062536,15.5557,-3.16886,15.8751842884,31.39,-6.3,32.0159663293,129.26
2020-04-15 18:30:00,47.46452,-8.88688,48.2893082883,14.25452,-3.11688,14.5913084185,33.21,-5.77,33.7075214159,129.06,47.50452,-9.06688,48.3620484819,14.25452,-3.11688,14.5913084185,33.25,-5.95,33.778173426,128.74
2020-04-15 19:00:00,47.67076,-15.4421,50.109478259,12.50076,-2.6821,12.7852516982,35.17,-12.76,37.4131861781,131.2,48.10076,-0.2121,48.1012276245,12.50076,-2.6821,12.7852516982,35.6,2.47,35.685583924,130.83
2020-04-15 19:30:00,46.60334,-17.29822,49.7101570539,20.61334,-2.66822,20.7853117351,25.99,-14.63,29.8247715834,132.02,47.04334,2.12178,47.0911646567,20.61334,-2.66822,20.7853117351,26.43,4.79,26.8605472766,131.6
2020-04-15 20:00:00,45.29896,-17.42446,48.5346019184,11.33896,-1.16446,11.3985955702,33.96,-16.26,37.6519481568,132.23,45.84896,2.05554,45.8950147377,11.33896,-1.16446,11.3985955702,34.51,3.22,34.6598975763,131.86
2020-04-15 20:30:00,46.1678,-17.30292,49.3037199141,2.4378,-0.09292,2.4395702422,43.73,-17.21,46.9946486315,131.85,46.7878,2.04708,46.8325609525,2.4378,-0.09292,2.4395702422,44.35,2.14,44.4016001964,131.47
2020-04-15 21:00:00,46.35538,-17.54662,49.5651604292,2.59538,-0.15662,2.6001013766,43.76,-17.39,47.0887428161,131.48,46.96538,1.7033800000000001,46.9962596593,2.59538,-0.15662,2.6001013766,44.37,1.8599999999999999,44.4089686888,131.14
2020-04-15 21:30:00,44.93904,-17.31542,48.1595378497,5.45904,0.004580000000000001,5.4590419213,39.48,-17.32,43.1120957505,132.03,45.46904,0.8045800000000001,45.4761580116,5.45904,0.004580000000000001,5.4590419213,40.01,0.8,40.0179972013,131.7
2020-04-15 22:00:00,41.9511,-10.62536,43.2757792112,2.4011,-0.13536,2.4049123767,39.55,-10.49,40.9175096994,129.96,41.9911,-10.80536,43.3590623047,2.4011,-0.13536,2.4049123767,39.59,-10.67,41.0026462561,129.63
2020-04-15 22:30:00,40.2284,-17.21098,43.7554796468,2.4384,-0.17098000000000002,2.4443871871000002,37.79,-17.04,41.4541397209,131.81,40.6784,-2.12098,40.7336566333,2.4384,-0.17098000000000002,2.4443871871000002,38.24,-1.9500000000000002,38.289686601,131.48
2020-04-15 23:00:00,38.17258,-19.81792,43.0104152152,3.31258,-0.37792000000000003,3.3340680531,34.86,-19.44,39.9140727063,133.71,38.73258,0.032080000000000004,38.732593285,3.31258,-0.37792000000000003,3.3340680531,35.42,0.41000000000000003,35.4223728737,133.39
2020-04-15 23:30:00,35.51798,-21.27892,41.4043396234,3.62798,-0.51892,3.6649033885,31.89,-20.76,38.0519342478,133.02,36.08798,-1.04892,36.103220544,3.62798,-0.51892,3.6649033885,32.46,-0.53,32.4643265755,132.74
2020-04-16 00:00:00,33.42472,-22.5987,40.3474057254,3.8147200000000003,-0.6587000000000001,3.8711722215,29.61,-21.94,36.852621345,133.57,33.98472,-2.3487,34.065783202,3.8147200000000003,-0.6587000000000001,3.8711722215,30.17,-1.69,30.2172963714,133.24
2020-04-16 00:30:00,31.9121,-23.42382,39.5860767165,3.7921,-0.57382,3.8352694563,28.12,-22.85,36.2333672186,133.85,32.4721,-3.06382,32.6163190965,3.7921,-0.57382,3.8352694563,28.68,-2.49,28.7878880781,133.57
2020-04-16 01:00:00,30.72472,-23.593,38.7380700097,2.90472,-0.273,2.9175207417,27.82,-23.32,36.3011680253,134.01,31.27472,-3.193,31.4372925055,2.90472,-0.273,2.9175207417,28.37,-2.92,28.5198755257,133.72
2020-04-16 01:30:00,29.97382,-23.64242,38.1758288561,3.04382,-0.35242,3.0641540511,26.93,-23.29,35.6040587574,134.06,30.51382,-3.22242,30.6835004791,3.04382,-0.35242,3.0641540511,27.47,-2.87,27.6195184607,133.77
2020-04-16 02:00:00,29.60834,-23.56818,37.8432676452,2.58834,-0.10818000000000001,2.590599712,27.02,-23.46,35.7834039745,133.99,30.14834,-3.16818,30.3143492305,2.58834,-0.10818000000000001,2.590599712,27.56,-3.06,27.7293562854,133.69
2020-04-16 02:30:00,28.96148,-24.37202,37.8518517733,2.25148,0.007980000000000001,2.2514941419,26.71,-24.38,36.1636350496,132.78,29.51148,-4.22202,29.8119590881,2.25148,0.007980000000000001,2.2514941419,27.26,-4.23,27.5862375108,132.46
2020-04-16 03:00:00,28.31062,-24.89448,37.6991556836,2.11062,0.05552000000000001,2.1113501024,26.2,-24.95,36.1793103859,132.53,28.87062,-4.50448,29.2199082691,2.11062,0.05552000000000001,2.1113501024,26.76,-4.5600000000000005,27.1457399973,132.21
2020-04-16 03:30:00,28.15976,-25.1562,37.7598527764,2.21976,-0.0262,2.2199146149,25.94,-25.13,36.1164851557,132.74,28.60976,-4.5862,28.9750167851,2.21976,-0.0262,2.2199146149,26.39,-4.5600000000000005,26.7810698069,132.4
2020-04-16 04:00:00,27.8929,-25.03588,37.480783847,2.1829,-0.005880000000000001,2.1829079194,25.71,-25.03,35.8818199093,132.66,28.4429,-4.58588,28.8102213769,2.1829,-0.005880000000000001,2.1829079194,26.26,-4.58,26.656406359400002,132.36
2020-04-16 04:30:00,28.00206,-24.96764,37.5166417929,2.16206,0.00236,2.162061288,25.84,-24.97,35.9333619357,132.66,28.55206,-4.50764,28.9056905922,2.16206,0.00236,2.162061288,26.39,-4.51,26.7726016666,132.36
2020-04-16 05:00:00,28.4183,-24.96864,37.8289936205,2.3883,-0.04864,2.3887952486,26.03,-24.92,36.0356393033,132.74,28.9683,-4.50864,29.3170639652,2.3883,-0.04864,2.3887952486,26.58,-4.46,26.9515862242,132.41
2020-04-16 05:30:00,28.9033,-24.80888,38.0904355153,2.4633000000000003,-0.07888,2.4645626274,26.44,-24.73,36.2028520976,132.47,29.4633,-4.42888,29.7943119562,2.4633000000000003,-0.07888,2.4645626274,27.0,-4.35,27.3481717853,132.12
2020-04-16 06:00:00,29.5104,-24.45236,38.3246867923,2.3504,0.017640000000000003,2.3504661941,27.16,-24.47,36.557441103,132.04,30.0804,-4.19236,30.3711433194,2.3504,0.017640000000000003,2.3504661941,27.73,-4.21,28.0477628341,131.69
2020-04-16 06:30:00,31.2957,-23.36022,39.052793971,2.5357000000000003,-0.06022,2.5364149776,28.76,-23.3,37.0138838816,131.23,31.8657,-3.32022,32.0382068371,2.5357000000000003,-0.06022,2.5364149776,29.33,-3.26,29.5106167336,130.92
2020-04-16 07:00:00,33.28172,-22.81034,40.3482898903,2.87172,-0.12034000000000002,2.8742403299,30.41,-22.69,37.9421164407,131.36,33.87172,-2.74034,33.9823907204,2.87172,-0.12034000000000002,2.8742403299,31.0,-2.62,31.1105191214,131.01
2020-04-16 07:30:00,36.09114,-21.77538,42.1513648728,3.41114,-0.19538000000000003,3.4167308123,32.68,-21.58,39.1622113778,130.57,36.70114,-1.90538,36.7505666656,3.41114,-0.19538000000000003,3.4167308123,33.29,-1.71,33.333889662,130.24
2020-04-16 08:00:00,38.42356,-21.28516,43.9252546868,4.55356,-0.29516000000000003,4.5631160515,33.87,-20.99,39.8466686186,130.63,39.06356,-1.38516,39.0881105721,4.55356,-0.29516000000000003,4.5631160515,34.51,-1.09,34.52720956,130.24
2020-04-16 08:30:00,40.66126,-20.43096,45.5056281278,5.73126,-0.38096,5.7439073556,34.93,-20.05,40.2753944735,129.83,41.30126,-0.70096,41.307207876,5.73126,-0.38096,5.7439073556,35.57,-0.32,35.5714393861,129.52
2020-04-16 09:00:00,42.57598,-19.4813,46.821310561,15.52598,-0.5013000000000001,15.5340708332,27.05,-18.98,33.0445593101,129.83,43.15598,0.1787,43.1563499783,15.52598,-0.5013000000000001,15.5340708332,27.63,0.68,27.6383664496,129.45
2020-04-16 09:30:00,43.71036,-17.29678,47.0082351264,8.63036,-0.53678,8.6470368623,35.08,-16.76,38.8780657955,130.68,44.30036,2.09322,44.3497854121,8.63036,-0.53678,8.6470368623,35.67,2.63,35.7668254113,130.31
2020-04-16 10:00:00,44.17392,-17.00194,47.3328762271,9.67392,-0.72194,9.7008208689,34.5,-16.28,38.1482424235,131.03,44.78392,2.56806,44.8574901519,9.67392,-0.72194,9.7008208689,35.11,3.29,35.2638086429,130.65
2020-04-16 10:30:00,44.95744,-16.65776,47.9442632603,9.54744,-0.81776,9.5823975064,35.41,-15.84,38.7914127095,130.93,45.56744,2.88224,45.6585029931,9.54744,-0.81776,9.5823975064,36.02,3.7,36.2095346559,130.53
2020-04-16 11:00:00,44.95486,-16.48552,47.8822702813,10.00486,-0.8855200000000001,10.0439717886,34.95,-15.6,38.2735221792,130.56,45.57486,2.95448,45.6705245874,10.00486,-0.8855200000000001,10.0439717886,35.57,3.84,35.7766753626,130.18
2020-04-16 11:30:00,45.4729,-16.49882,48.3735020006,10.7029,-1.01882,10.7512819051,34.77,-15.48,38.060258801,130.73,46.0829,2.99118,46.1798747313,10.7029,-1.01882,10.7512819051,35.38,4.01,35.6065232787,130.31
2020-04-16 12:00:00,45.66656,-16.33708,48.5008750968,12.22656,-1.36708,12.3027507965,33.44,-14.97,36.6378833996,130.57,46.26656,3.12292,46.3718363186,12.22656,-1.36708,12.3027507965,34.04,4.49,34.3348467304,130.18
2020-04-16 12:30:00,46.28896,-16.35902,49.0946570743,13.22896,-1.55902,13.3205077246,33.06,-14.8,36.2215902467,130.43,46.86896,3.05098,46.9681582611,13.22896,-1.55902,13.3205077246,33.64,4.61,33.9544061942,130.01
2020-04-16 13:00:00,46.38796,-16.61156,49.2725761311,14.70796,-1.9315600000000002,14.834251292,31.68,-14.68,34.9159676939,130.64,46.97796,2.82844,47.0630300618,14.70796,-1.9315600000000002,14.834251292,32.27,4.76,32.6191738093,130.17
2020-04-16 13:30:00,45.87576,-17.0131,48.9288353345,15.55576,-2.3531,15.7327285869,30.32,-14.66,33.678153156,130.96,46.44576,2.5069,46.5133654941,15.55576,-2.3531,15.7327285869,30.89,4.86,31.2699808123,130.47
2020-04-16 14:00:00,44.2099,-17.46048,47.5329740269,15.8799,-2.44048,16.0663364412,28.33,-15.02,32.0653910003,131.25,44.7499,2.13952,44.8010166831,15.8799,-2.44048,16.0663364412,28.87,4.58,29.2310331668,130.77
2020-04-16 14:30:00,42.70502,-17.6887,46.2234663444,15.98502,-2.3787000000000003,16.1610357988,26.72,-15.31,30.795364911,131.32,43.23502,1.9613,43.2794830386,15.98502,-2.3787000000000003,16.1610357988,27.25,4.34,27.5934430617,130.89
2020-04-16 15:00:00,42.12618,-17.98444,45.8045316918,15.74618,-2.32444,15.916821476199999,26.38,-15.66,30.6780051503,131.6,42.64618,1.73556,42.6814811963,15.74618,-2.32444,15.916821476199999,26.9,4.06,27.2046613653,131.16
2020-04-16 15:30:00,42.35262,-18.07848,46.049710748,13.45262,-1.99848,13.6002539379,28.9,-16.08,33.0722905164,131.69,42.89262,1.64152,42.9240193642,13.45262,-1.99848,13.6002539379,29.44,3.64,29.664173678,131.22
2020-04-16 16:00:00,42.3878,-18.23934,46.1454126916,12.6678,-1.7893400000000002,12.7935489398,29.72,-16.45,33.96882247,131.93,42.9378,1.60066,42.9676248037,12.6678,-1.7893400000000002,12.7935489398,30.27,3.39,30.4592350528,131.53
2020-04-16 16:30:00,43.00096,-18.56088,46.8357644039,10.62096,-1.42088,10.7155817059,32.38,-17.14,36.6366483183,132.26,43.58096,1.33912,43.6015288367,10.62096,-1.42088,10.7155817059,32.96,2.76,33.0753563851,131.83
2020-04-16 17:00:00,44.34956,-18.59582,48.0904147795,10.48956,-1.39582,10.5820216625,33.86,-17.2,37.9781463476,132.02,44.95956,1.27418,44.977611876,10.48956,-1.39582,10.5820216625,34.47,2.67,34.5732526673,131.64
2020-04-16 17:30:00,45.81308,-18.61372,49.4500644218,16.37308,-3.33372,16.7090226442,29.44,-15.28,33.1691422862,130.99,46.37308,0.9462800000000001,46.3827337974,16.37308,-3.33372,16.7090226442,30.0,4.28,30.3037687425,130.6
2020-04-16 18:00:00,46.09806,-18.21076,49.5647345957,20.58806,-3.36076,20.8605590132,25.51,-14.85,29.5174965063,130.28,46.62806,1.16924,46.6427175617,20.58806,-3.36076,20.8605590132,26.04,4.53,26.4310896484,129.9
2020-04-16 18:30:00,46.89368,-18.00568,50.231680603,24.67368,-3.44568,24.9131129208,22.22,-14.56,26.5654286621,129.96,47.35368,1.26432,47.3705553546,24.67368,-3.44568,24.9131129208,22.68,4.71,23.1639051112,129.55
2020-04-16 19:00:00,47.5852,-17.78502,50.8001790887,16.7252,-3.11502,17.0128088404,30.86,-14.67,34.169408833,129.54,48.1452,1.39498,48.1654051394,16.7252,-3.11502,17.0128088404,31.42,4.51,31.7420304959,129.17
2020-04-16 19:30:00,47.13634,-17.91738,50.4268485498,16.01634,-2.74738,16.2502690396,31.12,-15.17,34.6205618094,129.86,47.69634,1.3426200000000001,47.7152331846,16.01634,-2.74738,16.2502690396,31.68,4.09,31.9429256644,129.49
2020-04-16 20:00:00,46.1725,-17.92242,49.5289096882,19.5025,-2.75242,19.6957691423,26.67,-15.17,30.68253249,130.18,46.7125,1.42758,46.7343090342,19.5025,-2.75242,19.6957691423,27.21,4.18,27.5291935952,129.82
2020-04-16 20:30:00,46.49336,-17.94842,49.8375190453,20.01336,-2.98842,20.2352472826,26.48,-14.96,30.413681132,129.73,46.99336,1.28158,47.0108320644,20.01336,-2.98842,20.2352472826,26.98,4.27,27.3158067792,129.37
2020-04-16 21:00:00,46.0302,-18.27878,49.5266908881,15.1302,-2.90878,15.4072694897,30.9,-15.37,34.5115473429,129.48,46.5802,0.8812200000000001,46.5885348635,15.1302,-2.90878,15.4072694897,31.45,3.79,31.6775409399,129.17
2020-04-16 21:30:00,43.63568,-18.85526,47.5351806427,3.9056800000000003,-0.61526,3.9538438424,39.73,-18.24,43.7169360775,130.26,44.28568,0.5247400000000001,44.288788707,3.9056800000000003,-0.61526,3.9538438424,40.38,1.1400000000000001,40.3960889196,129.96
2020-04-16 22:00:00,41.27194,-19.60038,45.6896916985,2.97194,-0.34038,2.9913685677,38.3,-19.26,42.8700081642,130.26,41.92194,-0.25038000000000005,41.9226876942,2.97194,-0.34038,2.9913685677,38.95,0.09,38.9501039793,129.96
2020-04-16 22:30:00,39.19348,-19.99088,43.9973198921,3.46348,-0.66088,3.5259688151,35.73,-19.33,40.6236605933,129.92,39.82348,-0.7008800000000001,39.8296471499,3.46348,-0.66088,3.5259688151,36.36,-0.04,36.3600220022,129.65
2020-04-16 23:00:00,36.40028,-20.53838,41.794801556,2.69028,-0.28838,2.7056920562,33.71,-20.25,39.3246309582,130.72,37.01028,-1.01838,37.0242882916,2.69028,-0.28838,2.7056920562,34.32,-0.73,34.3277628167,130.49
2020-04-16 23:30:00,33.93724,-21.24694,40.0395893858,2.77724,-0.37694000000000005,2.8027032988,31.16,-20.87,37.5033665156,131.53,34.51724,-1.5269400000000002,34.5509971344,2.77724,-0.37694000000000005,2.8027032988,31.74,-1.15,31.7608265006,131.27
2020-04-17 00:00:00,31.9078,-21.61314,38.5387535022,2.8878,-0.41314,2.9172030268,29.02,-21.2,35.9388424967,131.05,32.4678,-2.07314,32.533919934400004,2.8878,-0.41314,2.9172030268,29.58,-1.6600000000000001,29.626542154,130.77
2020-04-17 00:30:00,30.78474,-21.71216,37.6711840633,2.04474,0.15784,2.050823038,28.74,-21.87,36.1148792051,131.63,31.34474,-2.00216,31.4086193637,2.04474,0.15784,2.050823038,29.3,-2.16,29.3795098666,131.34
2020-04-17 01:00:00,29.63788,-22.42292,37.1643817683,1.94788,0.17708000000000002,1.9559125289,27.69,-22.6,35.7420774438,132.56,30.17788,-2.46292,30.27821686,1.94788,0.17708000000000002,1.9559125289,28.23,-2.64,28.3531744255,132.26
2020-04-17 01:30:00,29.0678,-23.50092,37.3795430374,1.9978,0.16908,2.0049421155,27.07,-23.67,35.9590572735,133.36,29.6178,-3.2709200000000003,29.7978689588,1.9978,0.16908,2.0049421155,27.62,-3.44,27.8333972055,133.11
2020-04-17 02:00:00,28.71888,-23.4781,37.0944099301,1.86888,0.2119,1.8808546101,26.85,-23.69,35.80696301,133.36,29.26888,-3.2381,29.447455375,1.86888,0.2119,1.8808546101,27.4,-3.45,27.616344798,133.11
2020-04-17 02:30:00,28.48522,-23.57,36.9723228706,2.38522,-0.05,2.3857440031,26.1,-23.52,35.1340347811,133.53,29.01522,-3.2800000000000002,29.2000238296,2.38522,-0.05,2.3857440031,26.63,-3.23,26.8251710153,133.27
2020-04-17 03:00:00,27.8892,-24.29136,36.9848299616,3.4392,-0.45136000000000004,3.4686917548,24.45,-23.84,34.1489106708,133.47,28.4192,-4.08136,28.710771987,3.4392,-0.45136000000000004,3.4686917548,24.98,-3.63,25.242371124800002,133.18
2020-04-17 03:30:00,27.39874,-25.12962,37.1777992212,4.15874,-0.68962,4.2155301128,23.24,-24.44,33.7255274236,132.5,27.91874,-4.69962,28.3115254151,4.15874,-0.68962,4.2155301128,23.76,-4.01,24.0960100432,132.19
2020-04-17 04:00:00,27.447400000000002,-25.22856,37.280558022,5.1374,-1.06856,5.24735164,22.31,-24.16,32.8852809019,132.75,27.9774,-4.72856,28.374181758,5.1374,-1.06856,5.24735164,22.84,-3.66,23.131389928,132.41
2020-04-17 04:30:00,27.47672,-25.2377,37.3083320888,4.44672,-0.8077000000000001,4.5194798427,23.03,-24.43,33.5738856852,132.52,27.97672,-4.7777,28.3817420052,4.44672,-0.8077000000000001,4.5194798427,23.53,-3.9699999999999998,23.8625606338,132.31
2020-04-17 05:00:00,27.25622,-25.1566,37.0911856409,3.4062200000000002,-0.3266,3.421841938,23.85,-24.83,34.4289326004,132.62,27.79622,-4.6766,28.1868840748,3.4062200000000002,-0.3266,3.421841938,24.39,-4.35,24.7748784054,132.41
2020-04-17 05:30:00,27.7296,-25.08126,37.3898424622,3.8896,-0.5512600000000001,3.928469899,23.84,-24.53,34.2062348118,132.62,28.2596,-4.66126,28.6414443935,3.8896,-0.5512600000000001,3.928469899,24.37,-4.11,24.7141457469,132.29
2020-04-17 06:00:00,28.73544,-24.84852,37.9891360547,5.49544,-1.23852,5.6332754756,23.24,-23.61,33.1289857979,132.13,29.25544,-4.54852,29.606921552,5.49544,-1.23852,5.6332754756,23.76,-3.31,23.9894497644,131.82
2020-04-17 06:30:00,30.61384,-23.65416,38.6875494811,6.13384,-1.58416,6.3351050545,24.48,-22.07,32.9599044295,130.69,31.13384,-3.77416,31.3617645685,6.13384,-1.58416,6.3351050545,25.0,-2.19,25.0957386821,130.37
2020-04-17 07:00:00,33.02536,-23.06308,40.2812619243,9.11536,-2.52308,9.4581034365,23.91,-20.54,31.5210992829,130.35,33.55536,-3.27308,33.7146145969,9.11536,-2.52308,9.4581034365,24.44,-0.75,24.4515050662,129.98
2020-04-17 07:30:00,36.21084,-15.25568,39.2932653997,11.04084,-3.02568,11.447920657000001,25.17,-12.23,27.9839561177,131.0,36.47084,-6.25568,37.0034552788,11.04084,-3.02568,11.447920657000001,25.43,-3.23,25.6343090408,130.62
2020-04-17 08:00:00,38.5438,-8.68038,39.5091573611,10.6338,-2.7303800000000003,10.9787375132,27.91,-5.95,28.5371792579,132.63,38.6038,-8.86038,39.6075713492,10.6338,-2.7303800000000003,10.9787375132,27.97,-6.13,28.6338575815,132.3
2020-04-17 08:30:00,40.78534,-8.24516,41.6104148302,11.90534,-3.10516,12.3036230087,28.88,-5.14,29.3338371169,131.75,40.83534,-8.40516,41.691386491,11.90534,-3.10516,12.3036230087,28.93,-5.3,29.4114756515,131.41
2020-04-17 09:00:00,42.18826,-7.76366,42.896663022,10.17826,-2.40366,10.4582292011,32.01,-5.36,32.4556574421,131.29,42.23826,-7.94366,42.9787429088,10.17826,-2.40366,10.4582292011,32.06,-5.54,32.5351379281,130.95
2020-04-17 09:30:00,43.22242,-7.87324,43.9336488213,11.52242,-2.74324,11.844472481,31.7,-5.13,32.1124103736,130.72,43.28242,-8.03324,44.0215949956,11.52242,-2.74324,11.844472481,31.76,-5.29,32.1975418316,130.35
2020-04-17 10:00:00,44.93562,-8.89314,45.807181575,11.70562,-2.58314,11.9872495529,33.23,-6.31,33.8237934005,130.48,44.99562,-9.06314,45.8993063765,11.70562,-2.58314,11.9872495529,33.29,-6.48,33.9148123981,130.09
2020-04-17 10:30:00,45.69524,-8.9092,46.5556527534,11.60524,-2.3492,11.8406222851,34.09,-6.5600000000000005,34.7154389285,130.77,45.77524,-9.0792,46.6669526506,11.60524,-2.3492,11.8406222851,34.17,-6.73,34.8264525899,130.35
2020-04-17 11:00:00,55.12826,-9.46152,55.9342954844,12.26826,-2.7915200000000002,12.5818435588,42.86,-6.67,43.3758976852,130.49,55.15826,-9.63152,55.9928551133,12.26826,-2.7915200000000002,12.5818435588,42.89,-6.84,43.4319893627,130.1
2020-04-17 11:30:00,61.73292,-9.97984,62.5343954808,10.38292,-2.55984,10.6938210454,51.35,-7.42,51.8833200557,129.76,61.81292,-10.13984,62.6390727434,10.38292,-2.55984,10.6938210454,51.43,-7.58,51.9855874257,129.44
2020-04-17 12:00:00,63.43018,-9.75362,64.1757028628,9.58018,-2.29362,9.8509157715,53.85,-7.46,54.3642722751,129.91,63.52018,-9.91362,64.2891369419,9.58018,-2.29362,9.8509157715,53.94,-7.62,54.4755725073,129.57
2020-04-17 12:30:00,65.5151,-9.74402,66.235747552,10.8851,-2.63402,11.1992617333,54.63,-7.11,55.0907342481,130.06,65.6051,-9.90402,66.3484646256,10.8851,-2.63402,11.1992617333,54.72,-7.27,55.2008269866,129.72
2020-04-17 13:00:00,65.30982,-10.03362,66.0760631298,11.61982,-2.66362,11.921203309100001,53.69,-7.37,54.1934774673,130.15,65.40982,-10.19362,66.1993537819,11.61982,-2.66362,11.921203309100001,53.79,-7.53,54.3145008262,129.84
2020-04-17 13:30:00,64.02846,-10.2191,64.8388286043,12.05846,-2.7491,12.3678619163,51.97,-7.47,52.5041122199,130.36,64.13846,-10.3991,64.9760212077,12.05846,-2.7491,12.3678619163,52.08,-7.65,52.6388535209,130.06
2020-04-17 14:00:00,62.54324,-10.44414,63.4092811033,11.67324,-2.81414,12.0076607229,50.87,-7.63,51.4390299286,130.77,62.63324,-10.59414,63.5228978813,11.67324,-2.81414,12.0076607229,50.96,-7.78,51.5504607157,130.47
2020-04-17 14:30:00,62.25232,-10.82894,63.1871607758,9.88232,-2.18894,10.1218430588,52.37,-8.64,53.0779285579,131.19,62.33232,-10.98894,63.2935614333,9.88232,-2.18894,10.1218430588,52.45,-8.8,53.1831035198,130.91
2020-04-17 15:00:00,58.89518,-10.74154,59.8667095204,9.89518,-2.20154,10.1371280748,49.0,-8.54,49.7386328722,131.84,59.04518,-10.92154,60.046759423,9.89518,-2.20154,10.1371280748,49.15,-8.72,49.9175410051,131.53
2020-04-17 15:30:00,46.90332,-9.83108,47.9225579554,10.88332,-2.68108,11.2086950261,36.02,-7.15,36.7227844805,131.84,46.97332,-10.00108,48.0261844517,10.88332,-2.68108,11.2086950261,36.09,-7.32,36.8248625252,131.57
2020-04-17 16:00:00,46.19094,-10.3307,47.3320853182,12.77094,-3.1107,13.1443281674,33.42,-7.22,34.191004665,132.11,46.26094,-10.5107,47.4399555667,12.77094,-3.1107,13.1443281674,33.49,-7.4,34.2978147992,131.84
2020-04-17 16:30:00,46.90076,-10.54752,48.0721485554,14.30076,-3.23752,14.6626488851,32.6,-7.31,33.409521098,132.62,46.96076,-10.71752,48.1682282706,14.30076,-3.23752,14.6626488851,32.66,-7.48,33.5056114703,132.29
2020-04-17 17:00:00,47.94642,-10.29098,49.038387618,12.94642,-3.09098,13.3102948193,35.0,-7.2,35.7328980073,132.16,48.00642,-10.48098,49.1372292969,12.94642,-3.09098,13.3102948193,35.06,-7.39,35.8303739863,131.85
2020-04-17 17:30:00,50.1201,-10.2912,51.1657426551,21.1201,-5.8911999999999995,21.9263508466,29.0,-4.4,29.3318939041,130.69,50.1901,-10.4712,51.2707730335,21.1201,-5.8911999999999995,21.9263508466,29.07,-4.58,29.4285796463,130.38
2020-04-17 18:00:00,50.62964,-9.68908,51.5484113991,28.12964,-5.72908,28.707124624,22.5,-3.96,22.8458223752,130.18,50.69964,-9.86908,51.6512559012,28.12964,-5.72908,28.707124624,22.57,-4.14,22.946557476,129.86
2020-04-17 18:30:00,50.44568,-9.63766,51.3580677298,29.54568,-5.37766,30.031091118,20.9,-4.26,21.3297351132,130.32,50.47568,-9.80766,51.4196894792,29.54568,-5.37766,30.031091118,20.93,-4.43,21.3936859844,130.02
2020-04-17 19:00:00,49.70422,-9.8155,50.6641246451,28.84422,-5.1855,29.3066278793,20.86,-4.63,21.3676507834,130.74,49.74422,-9.9855,50.736551259,28.84422,-5.1855,29.3066278793,20.9,-4.8,21.4441134114,130.47
2020-04-17 19:30:00,48.73922,-10.15646,49.7861953351,26.99922,-4.52646,27.3760245606,21.74,-5.63,22.4571703471,131.39,48.78922,-10.33646,49.8721404548,26.99922,-4.52646,27.3760245606,21.79,-5.8100000000000005,22.5512793429,131.09
2020-04-17 20:00:00,47.10918,-10.52634,48.270888474,20.09918,-2.46634,20.2499350534,27.01,-8.06,28.1869420122,131.71,47.13918,-10.69634,48.3375007677,20.09918,-2.46634,20.2499350534,27.04,-8.23,28.2647218277,131.44
2020-04-17 20:30:00,47.21648,-11.68332,48.6404764554,18.73648,-2.67332,18.9262337144,28.48,-9.01,29.87123198,131.22,47.25648,-11.86332,48.7228207662,18.73648,-2.67332,18.9262337144,28.52,-9.19,29.9640868374,131.09
2020-04-17 21:00:00,45.85404,-12.28594,47.4714367384,13.89404,-2.39594,14.09910905,31.96,-9.89,33.4552492144,130.84,45.91404,-12.47594,47.5788624076,13.89404,-2.39594,14.09910905,32.02,-10.08,33.5691346329,130.66
2020-04-17 21:30:00,43.9816,-12.78882,45.8032210172,12.4516,-2.7488200000000003,12.7514059598,31.53,-10.04,33.0899153822,130.96,44.0216,-12.95882,45.889348245,12.4516,-2.7488200000000003,12.7514059598,31.57,-10.21,33.1799487643,130.81
2020-04-17 22:00:00,41.65082,-13.56378,43.8037319707,7.83082,-2.07378,8.1007595546,33.82,-11.49,35.7185176064,131.93,41.72082,-13.743780000000001,43.9262826809,7.83082,-2.07378,8.1007595546,33.89,-11.67,35.8430048964,131.74
2020-04-17 22:30:00,39.83732,-13.80272,42.160729882,8.16732,-2.24272,8.4696463315,31.67,-11.56,33.7138324727,132.18,39.89732,-13.99272,42.2799285262,8.16732,-2.24272,8.4696463315,31.73,-11.75,33.8357119033,131.94
2020-04-17 23:00:00,37.726820000000004,-14.1532,40.2942429827,8.66682,-2.3932,8.991172067800001,29.06,-11.76,31.3493413009,132.42,37.78682,-14.3332,40.4139132967,8.66682,-2.3932,8.991172067800001,29.12,-11.94,31.4728136651,132.18
2020-04-17 23:30:00,36.08252,-14.28356,38.8068078541,8.79252,-2.41356,9.1177672609,27.29,-11.87,29.7597211008,133.01,36.17252,-13.08356,38.4659686661,8.79252,-2.41356,9.1177672609,27.38,-10.67,29.385596812,132.79
2020-04-18 00:00:00,33.85876,-24.64428,41.8778720264,8.78876,-2.29428,9.0832826146,25.07,-22.35,33.5861191566,130.61,34.40876,-4.73428,34.7329263359,8.78876,-2.29428,9.0832826146,25.62,-2.44,25.7359281939,130.41
2020-04-18 00:30:00,32.59378,-24.5749,40.8200955988,8.97378,-2.3849,9.2852827366,23.62,-22.19,32.408339976,130.19,33.11378,-4.7349,33.4505860023,8.97378,-2.3849,9.2852827366,24.14,-2.35,24.2541151148,130.07
2020-04-18 01:00:00,31.54512,-24.8187,40.1380426217,9.73512,-2.6887,10.099587571,21.81,-22.13,31.0710958931,130.44,32.04512,-4.9987,32.4326489437,9.73512,-2.6887,10.099587571,22.31,-2.31,22.4292710537,130.2
2020-04-18 01:30:00,30.4126,-24.78902,39.2354654786,8.1726,-2.23902,8.4737595741,22.24,-22.55,31.6720712932,130.74,30.9326,-4.83902,31.308814371,8.1726,-2.23902,8.4737595741,22.76,-2.6,22.9080247948,130.51
2020-04-18 02:00:00,30.42,-24.86824,39.291293701,10.55,-2.94824,10.9542055439,19.87,-21.92,29.585525177,130.3,30.9,-5.04824,31.309658687,10.55,-2.94824,10.9542055439,20.35,-2.1,20.4580668686,130.07
2020-04-18 02:30:00,29.73514,-24.93806,38.8083159565,8.30514,-2.14806,8.5784329678,21.43,-22.79,31.2830465268,130.78,30.23514,-4.99806,30.6454612395,8.30514,-2.14806,8.5784329678,21.93,-2.85,22.1144161126,130.52
2020-04-18 03:00:00,28.84308,-25.02196,38.1840509392,7.11308,-1.84196,7.3477019352,21.73,-23.18,31.7727131356,130.92,29.34308,-5.04196,29.77310371,7.11308,-1.84196,7.3477019352,22.23,-3.2,22.4591384519,130.64
2020-04-18 03:30:00,28.8228,-25.32144,38.3657285023,7.4528,-1.88144,7.6866146198,21.37,-23.44,31.7192449469,131.49,29.3228,-5.22144,29.7840567337,7.4528,-1.88144,7.6866146198,21.87,-3.34,22.1235734003,131.15
2020-04-18 04:00:00,28.00684,-25.41684,37.8206139872,8.08684,-2.14684,8.3669530399,19.92,-23.27,30.6316715182,131.21,28.49684,-5.41684,29.007103364,8.08684,-2.14684,8.3669530399,20.41,-3.27,20.6702926927,130.88
2020-04-18 04:30:00,27.59702,-25.6053,37.6460741774,6.89702,-1.8053,7.1293753563,20.7,-23.8,31.5425109971,131.54,28.08702,-5.5353,28.627263903,6.89702,-1.8053,7.1293753563,21.19,-3.73,21.5157849032,131.18
2020-04-18 05:00:00,27.26832,-25.28866,37.1897512793,5.13832,-1.18866,5.2740160237,22.13,-24.1,32.7192130101,131.13,27.76832,-5.27866,28.2655947579,5.13832,-1.18866,5.2740160237,22.63,-4.09,22.9966301879,130.85
2020-04-18 05:30:00,27.38344,-25.21582,37.2248621825,4.50344,-0.8058200000000001,4.5749664158000005,22.88,-24.41,33.4565763341,131.18,27.91344,-5.18582,28.391070105,4.50344,-0.8058200000000001,4.5749664158000005,23.41,-4.38,23.8162234622,130.9
2020-04-18 06:00:00,27.80034,-25.13752,37.4800455692,5.11034,-1.13752,5.2354108402,22.69,-24.0,33.0278079805,131.09,28.31034,-5.13752,28.7727208075,5.11034,-1.13752,5.2354108402,23.2,-4.0,23.542302351300002,130.82
2020-04-18 06:30:00,28.84046,-25.12878,38.2521596423,6.31046,-1.58878,6.5073902065,22.53,-23.54,32.5842369866,131.83,29.35046,-4.87878,29.7531846447,6.31046,-1.58878,6.5073902065,23.04,-3.29,23.2737126389,131.55
2020-04-18 07:00:00,29.17148,-24.87936,38.3400286828,5.23148,-1.11936,5.3498925036,23.94,-23.76,33.7292336112,131.47,29.69148,-4.74936,30.0689275665,5.23148,-1.11936,5.3498925036,24.46,-3.63,24.7278891133,131.17
2020-04-18 07:30:00,30.19704,-24.47066,38.8673954054,3.92704,-0.45066000000000006,3.9528138835,26.27,-24.02,35.5959730869,130.83,30.74704,-4.53066,31.0790499983,3.92704,-0.45066000000000006,3.9528138835,26.82,-4.08,27.1285605958,130.56
2020-04-18 08:00:00,32.06956,-24.20664,40.179822034,4.36956,-0.66664,4.4201203019,27.7,-23.54,36.3513631106,131.0,32.63956,-4.21664,32.910802632,4.36956,-0.66664,4.4201203019,28.27,-3.55,28.4920234452,130.72
2020-04-18 08:30:00,34.1709,-23.93372,41.7189808103,5.0309,-0.9537200000000001,5.1205016012,29.14,-22.98,37.1109148365,130.83,34.7509,-3.99372,34.979634793,5.0309,-0.9537200000000001,5.1205016012,29.72,-3.04,29.8750732217,130.54
2020-04-18 09:00:00,36.22646,-23.55838,43.2128878039,5.29646,-0.8983800000000001,5.3721108659,30.93,-22.66,38.3424112439,130.71,36.82646,-3.63838,37.0057558382,5.29646,-0.8983800000000001,5.3721108659,31.53,-2.74,31.6488309421,130.42
2020-04-18 09:30:00,38.17522,-23.30772,44.7280363267,5.96522,-1.00772,6.0497396016,32.21,-22.3,39.1761930259,130.81,38.77522,-3.40772,38.924673944,5.96522,-1.00772,6.0497396016,32.81,-2.4,32.8976610111,130.47
2020-04-18 10:00:00,39.46442,-22.78016,45.5672704423,5.43442,-0.5201600000000001,5.4592570156,34.03,-22.26,40.6638475799,130.45,40.09442,-2.9501600000000003,40.2028103391,5.43442,-0.5201600000000001,5.4592570156,34.66,-2.43,34.7450787882,130.13
2020-04-18 10:30:00,40.98064,-21.83012,46.4323916466,6.11064,-0.23012000000000002,6.1149714982,34.87,-21.6,41.0180070213,130.03,41.64064,-2.09012,41.6930629868,6.11064,-0.23012000000000002,6.1149714982,35.53,-1.8599999999999999,35.5786523072,129.75
2020-04-18 11:00:00,42.60508,-20.20186,47.1519669713,14.64508,-0.53186,14.6547345,27.96,-19.67,34.185823085,129.79,43.18508,-0.53186,43.1883550238,14.64508,-0.53186,14.6547345,28.54,0.0,28.54,129.47
2020-04-18 11:30:00,42.53014,-20.11284,47.0461384312,16.500140000000002,-0.6228400000000001,16.5118911602,26.03,-19.49,32.5180103942,129.75,43.06014,-0.49284000000000006,43.0629602801,16.500140000000002,-0.6228400000000001,16.5118911602,26.56,0.13,26.5603181457,129.43
2020-04-18 12:00:00,43.015,-19.96712,47.423370885,16.435,-0.5671200000000001,16.44478185,26.58,-19.4,32.9067834952,129.75,43.565,-0.37712,43.5666322372,16.435,-0.5671200000000001,16.44478185,27.13,0.19,27.130665307,129.43
2020-04-18 12:30:00,43.86112,-19.92444,48.1744865771,16.91112,-0.56444,16.9205369941,26.95,-19.36,33.1830092065,129.5,44.41112,-0.41444000000000003,44.4130537136,16.91112,-0.56444,16.9205369941,27.5,0.15,27.5004090879,129.15
2020-04-18 13:00:00,44.11008,-20.0022,48.433326981,16.45008,-0.44220000000000004,16.4560223884,27.66,-19.56,33.8772667138,129.5,44.66008,-0.43220000000000003,44.6621712688,16.45008,-0.44220000000000004,16.4560223884,28.21,0.01,28.2100017724,129.12
2020-04-18 13:30:00,44.08372,-20.07696,48.4402589989,15.16372,-0.25696,15.1658970285,28.92,-19.82,35.0599315459,129.88,44.66372,-0.37696,44.6653107353,15.16372,-0.25696,15.1658970285,29.5,-0.12,29.5002440668,129.49
2020-04-18 14:00:00,43.05938,-20.34808,47.6251463585,15.06938,-0.13808,15.0700125969,27.99,-20.21,34.5236759341,130.12,43.61938,-0.6280800000000001,43.6239016603,15.06938,-0.13808,15.0700125969,28.55,-0.49,28.5542045941,129.73
2020-04-18 14:30:00,42.3579,-20.47116,47.0452982152,15.0679,-0.00116,15.0679000447,27.29,-20.47,34.1140000586,130.4,42.9179,-0.6711600000000001,42.9231475565,15.0679,-0.00116,15.0679000447,27.85,-0.67,27.8580580802,130.03
2020-04-18 15:00:00,41.9246,-20.69062,46.7522602785,15.0346,0.029380000000000003,15.0346287066,26.89,-20.72,33.9468776178,130.82,42.4846,-0.7806200000000001,42.4917710239,15.0346,0.029380000000000003,15.0346287066,27.45,-0.81,27.4619482193,130.42
2020-04-18 15:30:00,41.31462,-20.99498,46.3431441633,15.59462,-0.06498000000000001,15.5947553794,25.72,-20.93,33.1599653196,130.95,41.85462,-1.05498,41.8679137066,15.59462,-0.06498000000000001,15.5947553794,26.26,-0.99,26.2786548362,130.54
2020-04-18 16:00:00,40.4979,-21.57034,45.8841963221,10.1979,-0.23034000000000002,10.2005010135,30.3,-21.34,37.0605666443,130.75,41.0679,-1.6803400000000002,41.1022621388,10.1979,-0.23034000000000002,10.2005010135,30.87,-1.45,30.9040353352,130.35
2020-04-18 16:30:00,42.32382,-21.29346,47.378446346,6.01382,-0.18346,6.0166177013,36.31,-21.11,42.0005738056,130.4,42.98382,-1.49346,43.0097570856,6.01382,-0.18346,6.0166177013,36.97,-1.31,36.9932020782,130.03
2020-04-18 17:00:00,44.035,-20.61962,48.6235534895,10.465,-0.06962,10.4652315762,33.57,-20.55,39.36048018,129.83,44.665,-0.9996200000000001,44.676184541,10.465,-0.06962,10.4652315762,34.2,-0.93,34.2126424001,129.44
2020-04-18 17:30:00,45.12502,-20.2355,49.4544526838,12.97502,0.0345,12.9750658669,32.15,-20.27,38.0065178621,129.3,45.74502,-0.7355,45.7509323954,12.97502,0.0345,12.9750658669,32.77,-0.77,32.7790451356,128.95
2020-04-18 18:00:00,47.06792,-10.18602,48.1574926316,20.43792,-2.07602,20.5430872307,26.63,-8.11,27.8375465873,131.53,47.19792,-7.88602,47.8521991529,20.43792,-2.07602,20.5430872307,26.76,-5.8100000000000005,27.3834566846,131.17
2020-04-18 18:30:00,47.53864,-9.01192,48.3852973034,20.41864,-2.29192,20.5468673217,27.12,-6.72,27.940164638,131.66,47.58864,-9.18192,48.4663420524,20.41864,-2.29192,20.5468673217,27.17,-6.89,28.0300017838,131.31
2020-04-18 19:00:00,47.58508,-8.94472,48.4184660484,20.37508,-2.33472,20.5084080924,27.21,-6.61,28.0013606812,131.6,47.64508,-9.11472,48.5090895491,20.37508,-2.33472,20.5084080924,27.27,-6.78,28.1002010669,131.31
2020-04-18 19:30:00,46.97656,-9.17748,47.864635469,19.98656,-2.26748,20.1147718402,26.99,-6.91,27.860513276,131.7,47.02656,-9.33748,47.9446126086,19.98656,-2.26748,20.1147718402,27.04,-7.07,27.9489981931,131.36
2020-04-18 20:00:00,45.65464,-9.49604,46.6317588046,19.59464,-2.2260400000000002,19.7206787614,26.06,-7.27,27.055064221,131.87,45.71464,-9.66604,46.7253746867,19.59464,-2.2260400000000002,19.7206787614,26.12,-7.44,27.1589395964,131.5
2020-04-18 20:30:00,44.85232,-9.53314,45.8542404543,19.60232,-2.31314,19.7383273365,25.25,-7.22,26.2619667961,131.23,44.90232,-9.71314,45.9408688429,19.60232,-2.31314,19.7383273365,25.3,-7.4,26.3600075873,130.91
2020-04-18 21:00:00,44.26352,-9.61102,45.2949324785,19.47352,-2.25102,19.6031903585,24.79,-7.36,25.8594992218,131.45,44.30352,-9.78102,45.3703673848,19.47352,-2.25102,19.6031903585,24.83,-7.53,25.9466722336,131.15
2020-04-18 21:30:00,43.20872,-9.7746,44.3005224484,7.37872,0.025400000000000002,7.3787637175,35.83,-9.8,37.146048242,131.17,43.23872,-9.9346,44.3653376455,7.37872,0.025400000000000002,7.3787637175,35.86,-9.96,37.217485138,130.9
2020-04-18 22:00:00,41.02744,-10.53372,42.3581171677,1.90744,0.13628,1.9123021707,39.12,-10.67,40.5490234161,131.66,41.10744,-10.71372,42.4806475891,1.90744,0.13628,1.9123021707,39.2,-10.85,40.673855239,131.36
2020-04-18 22:30:00,39.16538,-10.83254,40.6358328744,1.93538,0.15746000000000002,1.9417748057000002,37.23,-10.99,38.8182044922,131.74,39.23538,-11.00254,40.7488764286,1.93538,0.15746000000000002,1.9417748057000002,37.3,-11.16,38.9337334454,131.46
2020-04-18 23:00:00,36.91652,-11.26986,38.598435115,1.98652,0.12014000000000001,1.9901495748,34.93,-11.39,36.7401279257,131.3,36.99652,-11.43986,38.7248355572,1.98652,0.12014000000000001,1.9901495748,35.01,-11.56,36.8691429247,131.02
2020-04-18 23:30:00,35.1038,-11.39074,36.9056327976,1.9438,0.14926,1.949522246,33.16,-11.54,35.1106422613,131.73,35.1738,-11.57074,37.0280735468,1.9438,0.14926,1.949522246,33.23,-11.72,35.2362214206,131.47
2020-04-19 00:00:00,33.22672,-11.69796,35.2258029024,2.01672,0.10204,2.0192998093,31.21,-11.8,33.3662119516,132.21,33.28672,-11.86796,35.3391313266,2.01672,0.10204,2.0192998093,31.27,-11.97,33.4827388366,131.91
2020-04-19 00:30:00,31.97278,-12.02508,34.1593502563,1.9927800000000002,0.13492,1.9973421176000001,29.98,-12.16,32.3522178529,133.35,32.03278,-12.20508,34.2791915356,1.9927800000000002,0.13492,1.9973421176000001,30.04,-12.34,32.4757940627,133.04
2020-04-19 01:00:00,30.37722,-13.89218,33.4031160235,2.11722,0.17782,2.1246742058,28.26,-14.07,31.568853321,133.03,30.43722,-13.85218,33.4411012391,2.11722,0.17782,2.1246742058,28.32,-14.03,31.6047986863,132.73
2020-04-19 01:30:00,29.2077,-14.5442,32.628568662,2.1677,0.1058,2.1702803805,27.04,-14.65,30.7536030409,131.62,29.2677,-14.7242,32.7627887844,2.1677,0.1058,2.1702803805,27.1,-14.83,30.8923760821,131.32
2020-04-19 02:00:00,28.56768,-14.53824,32.0542159923,1.97768,0.22176,1.9900742901,26.59,-14.76,30.411933513,131.04,28.61768,-14.73824,32.1898637288,1.97768,0.22176,1.9900742901,26.64,-14.96,30.5530882236,130.76
2020-04-19 02:30:00,28.23768,-14.61032,31.7935217031,1.97768,0.18968000000000002,1.9867553158,26.26,-14.8,30.1434503665,131.16,28.29768,-14.79032,31.9298020521,1.97768,0.18968000000000002,1.9867553158,26.32,-14.98,30.2843656034,130.87
2020-04-19 03:00:00,27.60758,-14.6581,31.2576129777,2.02758,0.13190000000000002,2.0318657107,25.58,-14.79,29.5479356301,131.3,27.65758,-14.8481,31.3912058556,2.02758,0.13190000000000002,2.0318657107,25.63,-14.98,29.6866518826,131.0
2020-04-19 03:30:00,27.21622,-14.65124,30.9092456172,2.28622,0.08876,2.2879423564,24.93,-14.74,28.9615693636,131.3,27.26622,-14.84124,31.0436653414,2.28622,0.08876,2.2879423564,24.98,-14.93,29.101637411,131.0
2020-04-19 04:00:00,26.68626,-14.83022,30.530180118,2.13626,0.05978000000000001,2.1370962627,24.55,-14.89,28.7126209183,131.42,26.73626,-15.01022,30.6616095996,2.13626,0.05978000000000001,2.1370962627,24.6,-15.07,28.8490017158,131.12
2020-04-19 04:30:00,26.53618,-14.6563,30.3146165848,1.78618,0.20370000000000002,1.7977576818,24.75,-14.86,28.8683581106,131.37,26.58618,-14.8463,30.4505761962,1.78618,0.20370000000000002,1.7977576818,24.8,-15.05,29.0093519404,131.12
2020-04-19 05:00:00,26.34094,-14.68394,30.1573078044,1.85094,0.17606000000000002,1.8592944918,24.49,-14.86,28.6457623393,131.33,26.39094,-14.87394,30.2938245391,1.85094,0.17606000000000002,1.8592944918,24.54,-15.05,28.7873948109,131.07
2020-04-19 05:30:00,26.54516,-14.65796,30.3232800137,1.88516,0.16204000000000002,1.8921113041000002,24.66,-14.82,28.770610004,131.43,26.58516,-14.83796,30.4456201971,1.88516,0.16204000000000002,1.8921113041000002,24.7,-15.0,28.8979238009,131.14
2020-04-19 06:00:00,26.70588,-14.6926,30.4807565742,2.29588,0.0374,2.2961846037,24.41,-14.73,28.5100157839,131.4,26.75588,-14.8826,30.6164808124,2.29588,0.0374,2.2961846037,24.46,-14.92,28.6513175962,131.1
2020-04-19 06:30:00,27.11116,-14.49796,30.7442001149,2.5111600000000003,-0.057960000000000005,2.5118287973999998,24.6,-14.44,28.5249645048,131.19,27.15116,-14.68796,30.8694291866,2.5111600000000003,-0.057960000000000005,2.5118287973999998,24.64,-14.63,28.6560028615,130.94
2020-04-19 07:00:00,27.49736,-14.4825,31.078088957,2.77736,-0.1925,2.7840231356,24.72,-14.29,28.5531521903,131.39,27.54736,-14.6625,31.2065049184,2.77736,-0.1925,2.7840231356,24.77,-14.47,28.6868227589,131.14
2020-04-19 07:30:00,28.6843,-14.28988,32.046680591,2.3443,0.07012,2.3453484399,26.34,-14.36,30.0000866665,131.44,28.7243,-14.46988,32.1630663604,2.3443,0.07012,2.3453484399,26.38,-14.54,30.1216865398,131.14
2020-04-19 08:00:00,30.36536,-14.00382,33.4389303436,2.70536,-0.02382,2.7054648625,27.66,-13.98,30.9921925652,131.17,30.41536,-14.20382,33.5684766786,2.70536,-0.02382,2.7054648625,27.71,-14.18,31.1274236004,130.87
2020-04-19 08:30:00,32.6957,-13.67508,35.4403246528,3.5357000000000003,-0.23508,3.543506328,29.16,-13.44,32.1082419326,130.67,32.7557,-13.855080000000001,35.5654203447,3.5357000000000003,-0.23508,3.543506328,29.22,-13.62,32.2383746489,130.39
2020-04-19 09:00:00,34.96,-12.98436,37.2933667642,4.5600000000000005,-0.63436,4.60391275,30.4,-12.35,32.8128404744,130.56,35.0,-13.17436,37.3973763974,4.5600000000000005,-0.63436,4.60391275,30.44,-12.54,32.9218043248,130.24
2020-04-19 09:30:00,37.73826,-11.44254,39.4348575435,5.43826,-0.8425400000000001,5.503139602,32.3,-10.6,33.9948525515,130.3,37.79826,-11.61254,39.5418707736,5.43826,-0.8425400000000001,5.503139602,32.36,-10.77,34.10516823,129.96
2020-04-19 10:00:00,39.9787,-11.05112,41.4779906329,6.7087,-0.9711200000000001,6.7786229977,33.27,-10.08,34.7634765235,130.14,40.0287,-11.22112,41.5717495151,6.7087,-0.9711200000000001,6.7786229977,33.32,-10.25,34.860936591,129.78
2020-04-19 10:30:00,41.78128,-10.56136,43.095448524,8.73128,-1.01136,8.7896586673,33.05,-9.55,34.4021074936,129.63,41.85128,-10.74136,43.2077128796,8.73128,-1.01136,8.7896586673,33.12,-9.73,34.519665409699996,129.25
2020-04-19 11:00:00,42.99276,-10.42438,44.2385025832,11.45276,-1.15438,11.5107907983,31.54,-9.27,32.8740703291,129.63,43.05276,-10.59438,44.3371292621,11.45276,-1.15438,11.5107907983,31.6,-9.44,32.9798969071,129.2
2020-04-19 11:30:00,43.75574,-11.79592,45.3178608453,14.55574,-1.9659200000000001,14.6879000675,29.2,-9.83,30.8102077241,129.3,43.81574,-11.96592,45.420285261,14.55574,-1.9659200000000001,14.6879000675,29.26,-10.0,30.9216364379,128.92
2020-04-19 12:00:00,44.5302,-10.56344,45.7659805606,15.6702,-1.89344,15.7841782515,28.86,-8.67,30.1341749514,130.92,44.5902,-10.54344,45.8197562529,15.6702,-1.89344,15.7841782515,28.92,-8.65,30.1859056515,130.54
2020-04-19 12:30:00,45.29566,-10.16638,46.4225386762,16.34566,-2.07638,16.4770129192,28.95,-8.09,30.0591184169,130.64,45.33566,-10.33638,46.4990625619,16.34566,-2.07638,16.4770129192,28.99,-8.26,30.1437837705,130.24
2020-04-19 13:00:00,44.92996,-10.38768,46.1151298533,16.66996,-2.21768,16.8168270189,28.26,-8.17,29.4172823354,130.7,44.97996,-10.56768,46.2046822539,16.66996,-2.21768,16.8168270189,28.31,-8.35,29.5157347867,130.29
2020-04-19 13:30:00,44.03784,-10.56356,45.2870859268,17.26784,-2.46356,17.4426897622,26.77,-8.1,27.9686056142,130.94,44.09784,-10.73356,45.3853368715,17.26784,-2.46356,17.4426897622,26.83,-8.27,28.0756442491,130.53
2020-04-19 14:00:00,42.4353,-10.98552,43.8341914008,16.9653,-2.36552,17.1294217346,25.47,-8.62,26.8891297739,131.19,42.4753,-11.15552,43.9157914259,16.9653,-2.36552,17.1294217346,25.51,-8.79,26.9819235786,130.75
2020-04-19 14:30:00,40.8817,-11.18492,42.3841459781,16.1917,-2.07492,16.3241061592,24.69,-9.11,26.3170705057,131.47,40.9317,-11.37492,42.4828538342,16.1917,-2.07492,16.3241061592,24.74,-9.3,26.4302402562,131.08
2020-04-19 15:00:00,39.54492,-11.46896,41.1744792473,16.24492,-2.20896,16.3944176502,23.3,-9.26,25.0726464499,131.38,39.58492,-11.63896,41.2605293384,16.24492,-2.20896,16.3944176502,23.34,-9.43,25.1730113415,131.02
2020-04-19 15:30:00,39.02898,-11.64132,40.7281427416,16.37898,-2.35132,16.546893714,22.65,-9.29,24.4811478489,131.73,39.06898,-11.82132,40.818241079,16.37898,-2.35132,16.546893714,22.69,-9.47,24.5869274209,131.4
2020-04-19 16:00:00,38.97464,-11.83316,40.7313913182,16.50464,-2.52316,16.6963911644,22.47,-9.31,24.3223559714,131.82,39.02464,-12.01316,40.8318324389,16.50464,-2.52316,16.6963911644,22.52,-9.49,24.4378906618,131.49
2020-04-19 16:30:00,40.31402,-11.59126,41.9473183523,22.03402,-2.63126,22.190573822,18.28,-8.96,20.3577994882,131.95,40.36402,-11.78126,42.0482127771,22.03402,-2.63126,22.190573822,18.33,-9.15,20.4868592029,131.54
2020-04-19 17:00:00,41.4579,-11.22576,42.9508458588,23.3379,-2.49576,23.470969183,18.12,-8.73,20.1133612308,131.18,41.4879,-11.39576,43.0245185027,23.3379,-2.49576,23.470969183,18.15,-8.9,20.2146605215,130.82
2020-04-19 17:30:00,42.9939,-11.18572,44.4251704457,21.5539,-2.23572,21.6695419686,21.44,-8.95,23.2330820168,131.1,43.0139,-11.36572,44.4901695246,21.5539,-2.23572,21.6695419686,21.46,-9.13,23.3214171954,130.7
2020-04-19 18:00:00,43.73444,-11.0433,45.107158157,20.44444,-2.0933,20.551326765,23.29,-8.95,24.9504829613,130.93,43.79444,-11.2333,45.2121665462,20.44444,-2.0933,20.551326765,23.35,-9.14,25.0751291123,130.56
2020-04-19 18:30:00,43.22214,-10.91962,44.5801692137,21.30214,-2.34962,21.431329467,21.92,-8.57,23.535745155,130.19,43.26214,-11.09962,44.6633442716,21.30214,-2.34962,21.431329467,21.96,-8.75,23.6390376285,129.89
2020-04-19 19:00:00,43.34218,-11.18198,44.7613811658,20.02218,-2.38198,20.1633707666,23.32,-8.8,24.9251359074,130.41,43.38218,-11.36198,44.8453802646,20.02218,-2.38198,20.1633707666,23.36,-8.98,25.0265858638,130.06
2020-04-19 19:30:00,42.943,-11.34712,44.4168704581,18.263,-2.14712,18.388781724,24.68,-9.2,26.3389901097,130.01,42.993,-11.51712,44.5088991337,18.263,-2.14712,18.388781724,24.73,-9.37,26.4456007684,129.66
2020-04-19 20:00:00,42.27538,-11.43568,43.7947774421,17.71538,-2.01568,17.8296846413,24.56,-9.42,26.3045623419,130.31,42.32538,-11.61568,43.8903385041,17.71538,-2.01568,17.8296846413,24.61,-9.6,26.4161333279,129.99
2020-04-19 20:30:00,42.29172,-11.32768,43.7824841088,16.31172,-1.55768,16.3859261667,25.98,-9.77,27.756320001,129.73,42.34172,-11.51768,43.8802712519,16.31172,-1.55768,16.3859261667,26.03,-9.96,27.8704592714,129.46
2020-04-19 21:00:00,43.40888,-11.2718,44.848459707,16.46888,-1.5518,16.5418285475,26.94,-9.72,28.6398673181,129.84,43.45888,-11.4518,44.9423850512,16.46888,-1.5518,16.5418285475,26.99,-9.9,28.7483929986,129.58
2020-04-19 21:30:00,43.68078,-11.81158,45.2495741804,12.09078,-2.32158,12.3116487403,31.59,-9.49,32.9846661344,130.82,43.75078,-11.99158,45.3643994946,12.09078,-2.32158,12.3116487403,31.66,-9.67,33.1038441876,130.52
2020-04-19 22:00:00,41.77824,-12.26512,43.5414113932,14.96824,-2.89512,15.2456527742,26.81,-9.37,28.4002288723,131.76,41.81824,-12.44512,43.6307942686,14.96824,-2.89512,15.2456527742,26.85,-9.55,28.4978069332,131.47
2020-04-19 22:30:00,39.9209,-12.95344,41.9698685326,10.7909,-2.89344,11.1720865483,29.13,-10.06,30.8181845669,132.6,39.9709,-13.12344,42.0701500383,10.7909,-2.89344,11.1720865483,29.18,-10.23,30.9212758469,132.29
2020-04-19 23:00:00,37.62596,-13.43198,39.9516076353,10.66596,-2.85198,11.040674465,26.96,-10.58,28.9616643168,133.32,37.69596,-13.40198,40.0074801536,10.66596,-2.85198,11.040674465,27.03,-10.55,29.0159163219,133.01
2020-04-19 23:30:00,35.27366,-14.6109,38.1799618728,12.65366,-3.5009,13.1290293703,22.62,-11.11,25.2011210068,132.59,35.32366,-14.8009,38.2991853256,12.65366,-3.5009,13.1290293703,22.67,-11.3,25.3301973936,132.27
2020-04-20 00:00:00,33.60582,-14.77232,36.7092982234,13.06582,-3.62232,13.558645008100001,20.54,-11.15,23.3712237591,132.28,33.64582,-14.96232,36.8227134152,13.06582,-3.62232,13.558645008100001,20.58,-11.34,23.4974892276,131.95
2020-04-20 00:30:00,32.29916,-14.54698,35.4238671495,10.68916,-2.69698,11.0241481587,21.61,-11.85,24.6457826007,131.59,32.34916,-14.72698,35.543664592,10.68916,-2.69698,11.0241481587,21.66,-12.03,24.7765312342,131.3
2020-04-20 01:00:00,31.12518,-14.45314,34.3171981067,9.82518,-2.49314,10.1365629822,21.3,-11.96,24.4280903879,131.19,31.15518,-14.65314,34.4290539035,9.82518,-2.49314,10.1365629822,21.33,-12.16,24.5526882439,130.91
