Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-20 01:30:00,30.49602,-14.57528,33.8000890963,9.51602,-2.52528,9.8453885509,20.98,-12.05,24.194274116,131.09,30.54602,-14.76528,33.927464263,9.51602,-2.52528,9.8453885509,21.03,-12.24,24.3326632328,130.78
2020-04-20 02:00:00,30.09648,-14.5844,33.4440253521,9.41648,-2.4444,9.7285757925,20.68,-12.14,23.9800333611,130.99,30.13648,-14.7644,33.5588279615,9.41648,-2.4444,9.7285757925,20.72,-12.32,24.10603244,130.69
2020-04-20 02:30:00,29.79324,-14.5016,33.1350803871,8.28324,-1.9716,8.5146504014,21.51,-12.53,24.8933926977,131.21,29.83324,-14.6816,33.2501366532,8.28324,-1.9716,8.5146504014,21.55,-12.71,25.018924837,130.88
2020-04-20 03:00:00,29.28762,-14.63448,32.7403831703,7.99762,-1.94448,8.2306092201,21.29,-12.69,24.7850801895,131.48,29.32762,-14.83448,32.8659564251,7.99762,-1.94448,8.2306092201,21.33,-12.89,24.9222992519,131.14
2020-04-20 03:30:00,29.1006,-14.47678,32.5026472695,8.2906,-2.12678,8.5590444285,20.81,-12.35,24.1987313717,131.48,29.1506,-14.64678,32.6233910673,8.2906,-2.12678,8.5590444285,20.86,-12.52,24.3287895301,131.21
2020-04-20 04:00:00,29.08344,-14.77056,32.619256965,8.75344,-2.15056,9.0137461772,20.33,-12.62,23.9285039231,132.34,29.12344,-14.97056,32.7458764449,8.75344,-2.15056,9.0137461772,20.37,-12.82,24.0684295292,131.96
2020-04-20 04:30:00,29.30828,-14.52144,32.7085232964,10.21828,-2.58144,10.539311108,19.09,-11.94,22.5164761897,131.54,29.33828,-14.71144,32.8201331538,10.21828,-2.58144,10.539311108,19.12,-12.13,22.6431292007,131.24
2020-04-20 05:00:00,29.50856,-14.28746,32.7854636466,9.56856,-2.39746,9.864337531,19.94,-11.89,23.215850189,131.54,29.55856,-14.47746,32.9136038338,9.56856,-2.39746,9.864337531,19.99,-12.08,23.3565087288,131.27
2020-04-20 05:30:00,29.930320000000002,-14.08992,33.0809597943,9.29032,-2.48992,9.6181987559,20.64,-11.6,23.6763510702,131.26,29.96032,-14.27992,33.1894093004,9.29032,-2.48992,9.6181987559,20.67,-11.79,23.7960711043,130.96
2020-04-20 06:00:00,30.54278,-14.01834,33.6061789926,8.73278,-2.35834,9.045618502,21.81,-11.66,24.7311888109,131.19,30.57278,-14.20834,33.7130805843,8.73278,-2.35834,9.045618502,21.84,-11.85,24.8476980825,130.85
2020-04-20 06:30:00,32.74658,-12.8579,35.1804504534,8.55658,-2.3079,8.8623621968,24.19,-10.55,26.3905020793,131.34,32.78658,-13.0379,35.2838017298,8.55658,-2.3079,8.8623621968,24.23,-10.73,26.4995433923,131.01
2020-04-20 07:00:00,34.56912,-12.3884,36.7218805637,8.33912,-2.0984,8.5990816332,26.23,-10.29,28.1761778813,130.83,34.60912,-12.5784,36.8240048574,8.33912,-2.0984,8.5990816332,26.27,-10.48,28.2832689058,130.5
2020-04-20 07:30:00,37.308,-10.4825,38.7526730723,8.138,-1.7125,8.3162311326,29.17,-8.77,30.4598391329,130.37,37.358,-10.6625,38.8498271586,8.138,-1.7125,8.3162311326,29.22,-8.95,30.5599558246,130.03
2020-04-20 08:00:00,39.8165,-9.13616,40.8512312152,8.6665,-1.58616,8.8104554817,31.15,-7.55,32.0519110195,130.5,39.8665,-9.30616,40.9382759309,8.6665,-1.58616,8.8104554817,31.2,-7.72,32.140914735,130.15
2020-04-20 08:30:00,42.3649,-8.61868,43.2327005512,11.4549,-2.2886800000000003,11.6813008759,30.91,-6.33,31.5514975873,130.0,42.4349,-8.78868,43.3354547011,11.4549,-2.2886800000000003,11.6813008759,30.98,-6.5,31.6545478565,129.64
2020-04-20 09:00:00,44.38162,-7.8404,45.0688369717,13.75162,-2.6804,14.0104103004,30.63,-5.16,31.061592039,129.56,44.43162,-8.0104,45.1479275713,13.75162,-2.6804,14.0104103004,30.68,-5.33,31.1395455972,129.16
2020-04-20 09:30:00,46.05938,-7.34032,46.6406130286,15.45938,-2.77032,15.7056392066,30.6,-4.57,30.9393745897,130.05,46.11938,-7.51032,46.7268885984,15.45938,-2.77032,15.7056392066,30.66,-4.74,31.0242356876,129.62
2020-04-20 10:00:00,47.0477,-7.29296,47.6095929499,20.6377,-4.11296,21.0435524865,26.41,-3.18,26.6007612673,129.98,47.1077,-7.45296,47.6936265349,20.6377,-4.11296,21.0435524865,26.47,-3.34,26.6798894301,129.5
2020-04-20 10:30:00,47.91352,-7.5434,48.5036934918,25.55352,-5.4834,26.1352264186,22.36,-2.06,22.45469216,129.71,47.96352,-7.7034,48.5782011025,25.55352,-5.4834,26.1352264186,22.41,-2.22,22.5196913833,129.27
2020-04-20 11:00:00,48.17016,-8.28308,48.8771288919,27.34016,-5.74308,27.936845146,20.83,-2.54,20.9842917441,129.78,48.21016,-8.46308,48.9473518212,27.34016,-5.74308,27.936845146,20.87,-2.7199999999999998,21.0465032725,129.32
2020-04-20 11:30:00,47.66436,-8.22548,48.3688922288,28.01436,-5.93548,28.6362408329,19.65,-2.29,19.7829876409,129.82,47.68436,-8.38548,48.4160558435,28.01436,-5.93548,28.6362408329,19.67,-2.45,19.8219928362,129.39
2020-04-20 12:00:00,47.83486,-8.20064,48.5327139941,27.54486,-5.70064,28.1285728189,20.29,-2.5,20.4434365996,129.87,47.87486,-8.36064,48.599408651,27.54486,-5.70064,28.1285728189,20.33,-2.66,20.5032802254,129.43
2020-04-20 12:30:00,48.47526,-8.2655,49.1748850768,28.38526,-6.0555,29.0239912059,20.09,-2.21,20.2111899699,129.87,48.50526,-8.4255,49.2315884155,28.38526,-6.0555,29.0239912059,20.12,-2.37,20.2591041263,129.43
2020-04-20 13:00:00,48.42242,-8.40444,49.1463668074,29.49242,-6.30444,30.158726783,18.93,-2.1,19.0461255903,129.67,48.44242,-8.56444,49.1936752842,29.49242,-6.30444,30.158726783,18.95,-2.26,19.0842893501,129.22
2020-04-20 13:30:00,47.94096,-8.20528,48.6380742382,29.47096,-6.29528,30.1358264131,18.47,-1.9100000000000001,18.568494823199998,130.64,47.98096,-8.17528,48.6724534578,29.47096,-6.29528,30.1358264131,18.51,-1.88,18.60522776,130.21
2020-04-20 14:00:00,47.1317,-7.95742,47.7987204635,29.7917,-6.42742,30.4771572944,17.34,-1.53,17.4073691292,131.37,47.1617,-8.12742,47.856879367,29.7917,-6.42742,30.4771572944,17.37,-1.7000000000000002,17.4529911477,130.92
2020-04-20 14:30:00,46.10392,-8.4383,46.8697807362,30.73392,-6.5783000000000005,31.4300472392,15.37,-1.8599999999999999,15.4821348657,131.47,46.13392,-8.6083,46.9301758302,30.73392,-6.5783000000000005,31.4300472392,15.4,-2.03,15.5332192414,131.04
2020-04-20 15:00:00,45.25454,-8.65894,46.0754884134,30.11454,-6.39894,30.7868795518,15.14,-2.26,15.3077496713,131.75,45.26454,-8.838940000000001,46.1194692265,30.11454,-6.39894,30.7868795518,15.15,-2.44,15.3452305294,131.35
2020-04-20 15:30:00,45.13016,-8.93096,46.0053626021,29.48016,-6.25096,30.1355991237,15.65,-2.68,15.8778115621,132.52,45.15016,-9.11096,46.0602490239,29.48016,-6.25096,30.1355991237,15.67,-2.86,15.9288574606,132.09
2020-04-20 16:00:00,45.05786,-9.2953,46.0066663634,29.78786,-6.3653,30.4603619064,15.27,-2.93,15.5485626345,132.75,45.08786,-9.4653,46.0706742242,29.78786,-6.3653,30.4603619064,15.3,-3.1,15.6108936323,132.36
2020-04-20 16:30:00,46.12268,-9.38156,47.0671358637,28.32268,-5.99156,28.9494903861,17.8,-3.39,18.1199365341,132.79,46.13268,-9.56156,47.1131361047,28.32268,-5.99156,28.9494903861,17.81,-3.5700000000000003,18.1642781304,132.42
2020-04-20 17:00:00,47.13382,-9.32678,48.0477451392,26.82382,-5.71678,27.4262446019,20.31,-3.61,20.6283348819,131.82,47.16382,-9.50678,48.1124181783,26.82382,-5.71678,27.4262446019,20.34,-3.79,20.690086998399998,131.5
2020-04-20 17:30:00,49.07524,-9.56914,49.9994762112,32.25524,-7.6691400000000005,33.1544298065,16.82,-1.9,16.9269725586,130.89,49.11524,-9.73914,50.0715253233,32.25524,-7.6691400000000005,33.1544298065,16.86,-2.07,16.9865976582,130.53
2020-04-20 18:00:00,50.26572,-9.44272,51.1449662051,31.64572,-7.92272,32.6224016056,18.62,-1.52,18.681937801,129.94,50.30572,-9.60272,51.2140380767,31.64572,-7.92272,32.6224016056,18.66,-1.6800000000000002,18.7354743735,129.6
2020-04-20 18:30:00,51.32866,-16.61834,53.9518355735,30.20866,-7.72834,31.1815711303,21.12,-8.89,22.9147659818,131.97,51.68866,0.18166000000000002,51.6889792214,30.20866,-7.72834,31.1815711303,21.48,7.91,22.8901397986,131.62
2020-04-20 19:00:00,51.43392,-17.52744,54.3383775937,29.10392,-7.73744,30.1148823195,22.33,-9.79,24.3818169955,131.97,51.85392,1.43256,51.8737047792,29.10392,-7.73744,30.1148823195,22.75,9.17,24.5285833264,131.62
2020-04-20 19:30:00,50.78902,-17.70074,53.7851350199,27.78902,-7.53074,28.791347268,23.0,-10.17,25.1481390962,132.13,51.20902,1.31926,51.2260107397,27.78902,-7.53074,28.791347268,23.42,8.85,25.0363515713,131.82
2020-04-20 20:00:00,49.97162,-18.04054,53.1283717887,26.45162,-7.19054,27.4115316266,23.52,-10.85,25.9019864103,133.18,50.40162,1.27946,50.4178571194,26.45162,-7.19054,27.4115316266,23.95,8.47,25.4036099797,132.87
2020-04-20 20:30:00,49.66636,-18.2161,52.9015464316,26.63636,-7.3861,27.6414570394,23.03,-10.83,25.4493575557,133.22,50.08636,1.1039,50.0985234639,26.63636,-7.3861,27.6414570394,23.45,8.49,24.939578986,132.91
2020-04-20 21:00:00,50.53364,-17.59,53.5075403252,30.01364,-7.01,30.8213998068,20.52,-10.58,23.0869400311,132.4,50.96364,1.52,50.9863021021,30.01364,-7.01,30.8213998068,20.95,8.53,22.6199778957,132.13
2020-04-20 21:30:00,48.21892,-18.2523,51.5578384075,18.09892,-4.2523,18.5917444167,30.12,-14.0,33.2146714571,132.46,48.65892,0.7377,48.664511678,18.09892,-4.2523,18.5917444167,30.56,4.99,30.9647170179,132.2
2020-04-20 22:00:00,45.1891,-20.313,49.5446538772,13.5791,-3.383,13.9941647057,31.61,-16.93,35.8582905337,132.49,45.7091,-0.8130000000000001,45.7163295969,13.5791,-3.383,13.9941647057,32.13,2.5700000000000003,32.2326201231,132.2
2020-04-20 22:30:00,43.13998,-20.80952,47.8967013168,13.96998,-3.53952,14.4114032291,29.17,-17.27,33.8989940854,132.91,43.64998,-1.16952,43.6656447454,13.96998,-3.53952,14.4114032291,29.68,2.37,29.7744739668,132.61
2020-04-20 23:00:00,40.35354,-23.48132,46.6881203249,12.69354,-3.12132,13.071671518,27.66,-20.36,34.3453810577,132.21,40.89354,-3.8513200000000003,41.0744967038,12.69354,-3.12132,13.071671518,28.2,-0.73,28.2094469992,131.9
2020-04-20 23:30:00,37.8088,-23.97416,44.7690261804,11.7288,-2.84416,12.0687197144,26.08,-21.13,33.5655075934,132.08,38.3388,-4.11416,38.5589146365,11.7288,-2.84416,12.0687197144,26.61,-1.27,26.6402890375,131.8
2020-04-21 00:00:00,35.58214,-24.3116,43.0945771709,12.32214,-3.0816,12.7016295309,23.26,-21.23,31.49191166,132.28,36.10214,-4.4216,36.3718993062,12.32214,-3.0816,12.7016295309,23.78,-1.34,23.8177244925,131.95
2020-04-21 00:30:00,34.42794,-24.3301,42.1572866614,14.38794,-3.7101,14.8585887437,20.04,-20.62,28.7538866938,131.68,34.88794,-4.5601,35.1846965235,14.38794,-3.7101,14.8585887437,20.5,-0.85,20.5176143837,131.4
2020-04-21 01:00:00,33.54444,-24.53958,41.5622477916,15.83444,-4.18958,16.3793183829,17.71,-20.35,26.97714959,131.87,33.99444,-4.7195800000000006,34.3204951347,15.83444,-4.18958,16.3793183829,18.16,-0.53,18.1677323846,131.57
2020-04-21 01:30:00,33.29966,-24.43168,41.301021098,16.67966,-4.55168,17.2895589457,16.62,-19.88,25.9121361528,131.81,33.71966,-4.63168,34.0362737405,16.67966,-4.55168,17.2895589457,17.04,-0.08,17.0401877924,131.5
2020-04-21 02:00:00,32.35578,-24.41886,40.5361224479,13.56578,-3.69886,14.0610082252,18.79,-20.72,27.9711011582,131.92,32.80578,-4.56886,33.122404549,13.56578,-3.69886,14.0610082252,19.24,-0.87,19.2596599139,131.62
2020-04-21 02:30:00,32.0266,-24.63414,40.4047517144,13.0266,-3.50414,13.4896740027,19.0,-21.13,28.4161380205,132.35,32.4766,-4.72414,32.8183949379,13.0266,-3.50414,13.4896740027,19.45,-1.22,19.4882246498,132.01
2020-04-21 03:00:00,31.6725,-24.47874,40.02943877,13.2325,-3.62874,13.7210353195,18.44,-20.85,27.8344408961,132.72,32.1225,-4.45874,32.4304697567,13.2325,-3.62874,13.7210353195,18.89,-0.8300000000000001,18.9082257232,132.38
2020-04-21 03:30:00,31.32618,-23.32306,39.0550212029,11.70618,-3.13306,12.118197686,19.62,-20.19,28.1528062544,132.31,31.76618,-3.35306,31.9426549171,11.70618,-3.13306,12.118197686,20.06,-0.22,20.0612063446,132.0
2020-04-21 04:00:00,30.68488,-23.48264,38.6393095433,10.25488,-2.71264,10.6075906588,20.43,-20.77,29.133791377,132.76,31.15488,-3.41264,31.3412293885,10.25488,-2.71264,10.6075906588,20.9,-0.7000000000000001,20.9117192024,132.44
2020-04-21 04:30:00,30.54252,-23.63864,38.6216367986,9.11252,-2.30864,9.4004169801,21.43,-21.33,30.2359686466,133.11,31.01252,-3.48864,31.2081240353,9.11252,-2.30864,9.4004169801,21.9,-1.18,21.9317669147,132.76
2020-04-21 05:00:00,30.40246,-23.65736,38.5224643062,9.14246,-2.37736,9.4465028143,21.26,-21.28,30.0803257961,132.73,30.882460000000002,-3.61736,31.0935946623,9.14246,-2.37736,9.4465028143,21.74,-1.24,21.7753346702,132.38
2020-04-21 05:30:00,31.11814,-23.34012,38.8985840189,8.98814,-2.34012,9.2877781129,22.13,-21.0,30.507980923,132.38,31.59814,-3.41012,31.7816200008,8.98814,-2.34012,9.2877781129,22.61,-1.07,22.6353042834,132.02
2020-04-21 06:00:00,31.75352,-23.15154,39.2973260765,9.02352,-2.35154,9.3248942923,22.73,-20.8,30.8105972029,132.38,32.24352,-3.22154,32.4040568751,9.02352,-2.35154,9.3248942923,23.22,-0.87,23.2362927336,132.02
2020-04-21 06:30:00,33.55006,-22.08716,40.1677627317,8.47006,-2.13716,8.7355234113,25.08,-19.95,32.0469795769,131.76,34.06006,-2.29716,34.1374373858,8.47006,-2.13716,8.7355234113,25.59,-0.16,25.5905001905,131.42
2020-04-21 07:00:00,36.29442,-20.89882,41.8813275879,14.96442,-2.4988200000000003,15.1716171626,21.33,-18.4,28.1696450102,131.22,36.77442,-1.26882,36.7963024029,14.96442,-2.4988200000000003,15.1716171626,21.81,1.23,21.8446560971,130.85
2020-04-21 07:30:00,38.3587,-19.17554,42.8846266159,10.0887,-2.42554,10.3761800284,28.27,-16.75,32.8596317691,130.14,38.8887,0.13446000000000002,38.888932451,10.0887,-2.42554,10.3761800284,28.8,2.56,28.9135539151,129.79
2020-04-21 08:00:00,41.1489,-17.96978,44.9015029198,17.1289,-2.16978,17.265780042,24.02,-15.8,28.7506591229,130.53,41.6589,1.41022,41.6827622604,17.1289,-2.16978,17.265780042,24.53,3.58,24.7898628475,130.1
2020-04-21 08:30:00,43.45626,-18.4903,47.2264515635,20.88626,-2.4903,21.0341971769,22.57,-16.0,27.6659519988,129.76,43.94626,0.7397,43.9524848453,20.88626,-2.4903,21.0341971769,23.06,3.23,23.2851132701,129.4
2020-04-21 09:00:00,44.7232,-18.44866,48.3788969907,26.4032,-3.41866,26.6236024316,18.32,-15.03,23.6964828614,130.67,45.1732,1.02134,45.184744479,26.4032,-3.41866,26.6236024316,18.77,4.44,19.2879884902,130.26
2020-04-21 09:30:00,46.03952,-17.7738,49.3512448503,29.87952,-3.9538,30.1399776024,16.16,-13.82,21.2635368648,130.86,46.13952,1.5662,46.1660945746,29.87952,-3.9538,30.1399776024,16.26,5.52,17.1714297599,130.66
2020-04-21 10:00:00,46.02058,-17.82538,49.3521828867,28.12058,-3.21538,28.3038104869,17.9,-14.61,23.1054560656,131.86,46.44058,1.99462,46.4833946661,28.12058,-3.21538,28.3038104869,18.32,5.21,19.0464301117,131.61
2020-04-21 10:30:00,46.40342,-17.66802,49.6531602057,29.20342,-3.31802,29.391308178,17.2,-14.35,22.4000558035,131.66,46.84342,2.08198,46.8896645117,29.20342,-3.31802,29.391308178,17.64,5.4,18.4480242845,131.2
2020-04-21 11:00:00,50.44192,-9.54064,51.3362552676,26.16192,-4.8406400000000005,26.6059740227,24.28,-4.7,24.7307177413,130.47,28.341920000000002,-4.23064,28.6559373271,26.16192,-4.8406400000000005,26.6059740227,2.18,0.61,2.2637358503,131.78
2020-04-21 11:30:00,49.2394,-7.86574,49.8636979987,26.3494,-5.63574,26.9453603744,22.89,-2.23,22.9983695074,130.31,26.3494,-5.63574,26.9453603744,26.3494,-5.63574,26.9453603744,0.0,0.0,0.0,92.4
2020-04-21 12:00:00,49.39596,-7.82036,50.0111876969,25.03596,-5.53036,25.639504185,24.36,-2.29,24.467400761,130.05,25.03596,-5.53036,25.639504185,25.03596,-5.53036,25.639504185,0.0,0.0,0.0,92.4
2020-04-21 12:30:00,49.568,-7.88968,50.191968227,23.758,-5.44968,24.3750195098,25.81,-2.44,25.925078592,129.75,23.758,-5.44968,24.3750195098,23.758,-5.44968,24.3750195098,0.0,0.0,0.0,92.4
2020-04-21 13:00:00,49.14544,-8.13894,49.8148232669,24.46544,-5.6889400000000006,25.1181566345,24.68,-2.45,24.8013084332,129.98,24.46544,-5.6889400000000006,25.1181566345,24.46544,-5.6889400000000006,25.1181566345,0.0,0.0,0.0,92.4
2020-04-21 13:30:00,48.40458,-8.46036,49.1383867898,24.51458,-5.61036,25.1483751345,23.89,-2.85,24.0593973324,130.3,24.51458,-5.61036,25.1483751345,24.51458,-5.61036,25.1483751345,0.0,0.0,0.0,92.4
2020-04-21 14:00:00,48.4291,-11.91482,49.8732459586,27.5291,-5.93482,28.161559531400002,20.9,-5.98,21.7386844128,130.12,31.5491,-4.77482,31.908378474,27.5291,-5.93482,28.161559531400002,4.02,1.16,4.1840172084,131.39
2020-04-21 14:30:00,44.73228,-19.46336,48.7831862068,28.28228,-6.13336,28.9396867103,16.45,-13.33,21.1728930475,130.5,45.13228,-0.04336,45.1323008287,28.28228,-6.13336,28.9396867103,16.85,6.09,17.9167686819,130.11
2020-04-21 15:00:00,44.14408,-19.57798,48.2907558434,25.48408,-5.10798,25.9909559872,18.66,-14.47,23.6130578282,130.5,44.56408,-0.13798000000000002,44.5642936074,25.48408,-5.10798,25.9909559872,19.08,4.97,19.7166756833,130.17
2020-04-21 15:30:00,43.57352,-19.81394,47.8669391492,24.97352,-4.92394,25.4543097788,18.6,-14.89,23.8258703933,130.88,44.02352,-0.25394,44.0242523924,24.97352,-4.92394,25.4543097788,19.05,4.67,19.6140612827,130.55
2020-04-21 16:00:00,43.65478,-20.08566,48.0538609737,25.28478,-5.10566,25.7951131745,18.37,-14.98,23.7035292731,130.8,44.08478,-0.56566,44.0884088949,25.28478,-5.10566,25.7951131745,18.8,4.54,19.340413646000002,130.45
2020-04-21 16:30:00,44.47836,-20.313,48.8972645175,24.79836,-5.143,25.3260559047,19.68,-15.17,24.8481649222,131.54,44.91836,-0.5730000000000001,44.9220145818,24.79836,-5.143,25.3260559047,20.12,4.57,20.6324816733,131.22
2020-04-21 17:00:00,45.60388,-19.9422,49.7735392743,22.65388,-4.7122,23.1387793086,22.95,-15.23,27.5436998241,130.69,46.08388,-0.4222,46.0858139637,22.65388,-4.7122,23.1387793086,23.43,4.29,23.8195088111,130.39
2020-04-21 17:30:00,47.69918,-17.46386,50.7956511797,27.84918,-6.6238600000000005,28.6260781102,19.85,-10.84,22.6169869788,129.7,48.05918,-2.90386,48.1468294405,27.84918,-6.6238600000000005,28.6260781102,20.21,3.7199999999999998,20.5495133762,129.35
2020-04-21 18:00:00,48.88528,-9.26198,49.7549482383,25.64528,-6.27198,26.4011007232,23.24,-2.99,23.4315535123,130.43,48.92528,-9.23198,49.788678209,25.64528,-6.27198,26.4011007232,23.28,-2.96,23.4674242302,130.13
2020-04-21 18:30:00,48.8868,-8.47724,49.6163562977,29.1068,-6.02724,29.7242902061,19.78,-2.45,19.9311540057,131.47,48.9568,-8.64724,49.7146158173,29.1068,-6.02724,29.7242902061,19.85,-2.62,20.0221602231,131.16
2020-04-21 19:00:00,48.50574,-8.69186,49.2783445664,25.45574,-6.05186,26.1652385506,23.05,-2.64,23.2006918,131.66,48.52574,-8.85186,49.3264925573,25.45574,-6.05186,26.1652385506,23.07,-2.8,23.239296461,131.36
2020-04-21 19:30:00,47.931960000000004,-9.06752,48.782094137,22.98196,-6.09752,23.7770947677,24.95,-2.9699999999999998,25.1261497249,131.44,48.00196,-9.22752,48.8808274193,22.98196,-6.09752,23.7770947677,25.02,-3.13,25.2150213167,131.14
2020-04-21 20:00:00,47.3255,-9.33416,48.2372210348,23.735500000000002,-5.64416,24.3973462154,23.59,-3.69,23.8768549018,132.4,47.3855,-9.50416,48.3292320191,23.735500000000002,-5.64416,24.3973462154,23.65,-3.86,23.9629317906,132.08
2020-04-21 20:30:00,46.8427,-10.1504,47.9298358379,26.6627,-4.9404,27.1165470414,20.18,-5.21,20.8417009862,132.32,46.9027,-10.3104,48.0225740194,26.6627,-4.9404,27.1165470414,20.24,-5.37,20.9402602658,132.03
2020-04-21 21:00:00,47.22858,-10.18484,48.3142808561,27.81858,-5.27484,28.3142601924,19.41,-4.91,20.0213935579,131.67,47.28858,-10.364840000000001,48.4111527093,27.81858,-5.27484,28.3142601924,19.47,-5.09,20.1243384984,131.4
2020-04-21 21:30:00,46.27998,-10.7732,47.5173482745,28.63998,-5.2432,29.1159681385,17.64,-5.53,18.4864950707,132.35,46.32998,-10.943200000000001,47.6048387566,28.63998,-5.2432,29.1159681385,17.69,-5.7,18.585642308,132.07
2020-04-21 22:00:00,45.03458,-11.99002,46.6033687128,21.31458,-5.53002,22.0202734265,23.72,-6.46,24.5839378457,132.49,45.07458,-11.94002,46.629195144,21.31458,-5.53002,22.0202734265,23.76,-6.41,24.6094636268,132.21
2020-04-21 22:30:00,42.81844,-12.95494,44.7353246824,19.06844,-5.53494,19.8555021301,23.75,-7.42,24.8820999918,132.35,42.85844,-13.12494,44.8230959354,19.06844,-5.53494,19.8555021301,23.79,-7.59,24.9714276724,132.05
2020-04-21 23:00:00,40.09292,-13.43138,42.2829067453,10.67292,-2.81138,11.0369868547,29.42,-10.62,31.2781201481,133.17,40.21292,-10.81138,41.6409038378,10.67292,-2.81138,11.0369868547,29.54,-8.0,30.604110835,132.86
2020-04-21 23:30:00,37.93932,-15.14284,40.8496952905,10.74932,-2.95284,11.1475174155,27.19,-12.19,29.797520031,131.44,38.19932,-7.90284,39.0082418026,10.74932,-2.95284,11.1475174155,27.45,-4.95,27.8927409912,131.17
2020-04-22 00:00:00,36.22082,-10.78216,37.7915701677,10.57082,-3.01216,10.9916033106,25.65,-7.77,26.8010335622,132.52,36.28082,-10.96216,37.9007500155,10.57082,-3.01216,10.9916033106,25.71,-7.95,26.9110869346,132.25
2020-04-22 00:30:00,34.59226,-10.857520000000001,36.2561745425,9.48226,-2.51752,9.8107676386,25.11,-8.34,26.4587924895,132.78,34.63226,-11.02752,36.3455586015,9.48226,-2.51752,9.8107676386,25.15,-8.51,26.5507551682,132.52
2020-04-22 01:00:00,33.49842,-10.83884,35.2083029276,8.29842,-1.97884,8.5310950201,25.2,-8.86,26.7121620241,133.08,33.55842,-11.01884,35.3211323126,8.29842,-1.97884,8.5310950201,25.26,-9.04,26.8288874164,132.78
2020-04-22 01:30:00,32.25082,-12.33042,34.5275925609,6.44082,-1.3104200000000001,6.5727743647,25.81,-11.02,28.0641497288,133.25,32.31082,-12.51042,34.648227915,6.44082,-1.3104200000000001,6.5727743647,25.87,-11.2,28.1903689227,132.96
2020-04-22 02:00:00,32.13916,-12.44544,34.4646860177,7.32916,-1.64544,7.511594977,24.81,-10.8,27.0587527429,133.59,32.18916,-12.61544,34.5729858112,7.32916,-1.64544,7.511594977,24.86,-10.97,27.1727896985,133.3
2020-04-22 02:30:00,31.52976,-12.4706,33.9063656268,7.23976,-1.7306,7.443728986,24.29,-10.74,26.5584581631,133.84,31.57976,-12.6506,34.0193903828,7.23976,-1.7306,7.443728986,24.34,-10.92,26.6773686858,133.54
2020-04-22 03:00:00,30.741880000000002,-12.92256,33.3474997997,6.52188,-1.5125600000000001,6.6949799468,24.22,-11.41,26.7730554849,133.91,30.80188,-12.89256,33.3912251181,6.52188,-1.5125600000000001,6.6949799468,24.28,-11.38,26.8146005005,133.6
2020-04-22 03:30:00,30.026,-13.62528,32.9728514247,5.426,-0.9452800000000001,5.5077246008,24.6,-12.68,27.6756644003,132.34,30.076,-13.79528,33.0889033707,5.426,-0.9452800000000001,5.5077246008,24.65,-12.85,27.7982913144,132.06
2020-04-22 04:00:00,29.88388,-13.6182,32.8405489463,5.07388,-0.8282,5.1410284471,24.81,-12.79,27.9127246968,132.63,29.94388,-13.7982,32.9700814784,5.07388,-0.8282,5.1410284471,24.87,-12.97,28.0488466786,132.31
2020-04-22 04:30:00,29.94584,-13.78482,32.9662645099,5.96584,-1.3348200000000001,6.1133453475,23.98,-12.45,27.0193060607,132.63,29.98584,-13.96482,33.0781921836,5.96584,-1.3348200000000001,6.1133453475,24.02,-12.63,27.1381152625,132.31
2020-04-22 05:00:00,29.91792,-13.71718,32.9126565971,5.6679200000000005,-1.06718,5.7675116193000004,24.25,-12.65,27.3511425721,132.49,29.96792,-13.89718,33.0334351995,5.6679200000000005,-1.06718,5.7675116193000004,24.3,-12.83,27.4790629389,132.2
2020-04-22 05:30:00,30.62396,-13.6489,33.5278898425,5.15396,-0.8989,5.2317611654,25.47,-12.75,28.4830370572,132.4,30.67396,-13.8289,33.647143969300004,5.15396,-0.8989,5.2317611654,25.52,-12.93,28.6086577805,132.09
2020-04-22 06:00:00,31.2257,-13.37546,33.9697993915,4.9157,-0.75546,4.9734119377,26.31,-12.62,29.1801387934,132.52,31.2757,-13.55546,34.0869462742,4.9157,-0.75546,4.9734119377,26.36,-12.8,29.3034059454,132.18
2020-04-22 06:30:00,33.49978,-12.12404,35.6262207646,7.83978,-0.9740400000000001,7.9000572384000005,25.66,-11.15,27.977814425,131.49,33.57978,-12.30404,35.7629840082,7.83978,-0.9740400000000001,7.9000572384000005,25.74,-11.33,28.1232377226,131.18
2020-04-22 07:00:00,35.77306,-11.29572,37.5140655232,14.19306,-1.10572,14.2360657796,21.58,-10.19,23.8648800542,130.87,35.83306,-11.47572,37.6257935263,14.19306,-1.10572,14.2360657796,21.64,-10.37,23.9963851444,130.54
2020-04-22 07:30:00,37.73188,-10.14322,39.0714688782,23.05188,-3.41322,23.3032024045,14.68,-6.73,16.1491578728,129.62,37.76188,-10.33322,39.1501598554,23.05188,-3.41322,23.3032024045,14.71,-6.92,16.2563987402,129.27
2020-04-22 08:00:00,40.46856,-16.01674,43.522871099,24.53856,-3.47674,24.7836366964,15.93,-12.54,20.2735418711,132.03,40.81856,1.73326,40.8553427437,24.53856,-3.47674,24.7836366964,16.28,5.21,17.0933466589,131.69
2020-04-22 08:30:00,42.67466,-16.12274,45.6187390359,27.61466,-4.15274,27.9251624243,15.06,-11.97,19.2375804092,132.5,43.06466,3.45726,43.2032127003,27.61466,-4.15274,27.9251624243,15.45,7.61,17.2225027217,132.14
2020-04-22 09:00:00,44.57934,-15.78372,47.2910495958,30.27934,-4.26372,30.5780597663,14.3,-11.52,18.3630171813,133.16,44.93934,3.95628,45.1131514203,30.27934,-4.26372,30.5780597663,14.66,8.22,16.8072603359,132.76
2020-04-22 09:30:00,45.53176,-15.35588,48.0514746836,32.62176,-4.7058800000000005,32.9594376783,12.91,-10.65,16.7359075045,133.09,45.89176,4.38412,46.1006957005,32.62176,-4.7058800000000005,32.9594376783,13.27,9.09,16.0848064956,132.68
2020-04-22 10:00:00,45.8194,-15.17796,48.2678763374,33.5494,-4.54796,33.8562576272,12.27,-10.63,16.2342169506,132.75,46.1694,4.45204,46.3835548069,33.5494,-4.54796,33.8562576272,12.62,9.0,15.5004645092,132.3
2020-04-22 10:30:00,45.93632,-15.0626,48.3428113984,36.63632,-5.2326,37.0081078401,9.3,-9.83,13.5321432153,132.54,46.24632,4.4974,46.4644888092,36.63632,-5.2326,37.0081078401,9.61,9.73,13.6757083912,132.08
2020-04-22 11:00:00,45.68056,-15.12898,48.1206774449,35.71056,-4.99898,36.0587561704,9.97,-10.13,14.2132965916,132.7,45.99056,4.45102,46.2054454383,35.71056,-4.99898,36.0587561704,10.28,9.45,13.9635561373,132.22
2020-04-22 11:30:00,45.838,-15.02896,48.2389042442,34.978,-4.86896,35.3152552799,10.86,-10.16,14.8716239866,132.61,46.138,4.55104,46.3619133458,34.978,-4.86896,35.3152552799,11.16,9.42,14.6041774845,132.13
2020-04-22 12:00:00,45.19632,-15.73096,47.8557253008,27.27632,-5.02096,27.734593418,17.92,-10.71,20.8765538344,132.38,45.56632,3.81904,45.7260821071,27.27632,-5.02096,27.734593418,18.29,8.84,20.3142733072,131.97
2020-04-22 12:30:00,46.5181,-15.56568,49.0532773775,25.9881,-4.85568,26.4378321704,20.53,-10.71,23.1556688524,132.21,46.9181,3.89432,47.079441754,25.9881,-4.85568,26.4378321704,20.93,8.75,22.6854005916,131.77
2020-04-22 13:00:00,46.52054,-15.49404,49.0329064753,27.99054,-4.5540400000000005,28.3585897007,18.53,-10.94,21.5184688117,132.33,46.91054,3.97596,47.0787321517,27.99054,-4.5540400000000005,28.3585897007,18.92,8.53,20.7539707044,131.85
2020-04-22 13:30:00,45.96328,-15.50426,48.5077848031,30.49328,-4.95426,30.893119255,15.47,-10.55,18.7249405874,132.2,46.35328,3.98574,46.5243236394,30.49328,-4.95426,30.893119255,15.86,8.94,18.2061308355,131.8
2020-04-22 14:00:00,45.24058,-15.35542,47.7755062989,33.28058,-5.32542,33.7039627242,11.96,-10.03,15.609051861,132.47,45.56058,4.17458,45.751432416,33.28058,-5.32542,33.7039627242,12.28,9.5,15.525733477,132.02
2020-04-22 14:30:00,43.62042,-16.16734,46.5201453529,24.94042,-5.29734,25.4967911874,18.68,-10.87,21.6124801909,132.27,44.00042,3.37266,44.1294889575,24.94042,-5.29734,25.4967911874,19.06,8.67,20.9392573889,131.92
2020-04-22 15:00:00,43.42576,-15.9565,46.2645277057,28.68576,-5.0165,29.1210937128,14.74,-10.94,18.3562305499,132.5,43.81576,3.6135,43.964510763,28.68576,-5.0165,29.1210937128,15.13,8.63,17.418203122,132.1
2020-04-22 15:30:00,43.80054,-15.49614,46.4609261551,32.65054,-4.91614,33.0185734821,11.15,-10.58,15.3707156632,132.5,44.13054,4.09386,44.3200208753,32.65054,-4.91614,33.0185734821,11.48,9.01,14.593508831,132.14
2020-04-22 16:00:00,43.81166,-15.87668,46.5996836875,32.21166,-4.64668,32.5450868024,11.6,-11.23,16.1453677567,132.72,44.15166,3.74332,44.3100612207,32.21166,-4.64668,32.5450868024,11.94,8.39,14.5930017474,132.33
2020-04-22 16:30:00,43.011,-16.53,46.0780535722,24.221,-1.96,24.3001736825,18.79,-14.57,23.7770687849,133.37,43.381,3.24,43.5018248008,24.221,-1.96,24.3001736825,19.16,5.2,19.8531005135,132.98
2020-04-22 17:00:00,43.17648,-17.38804,46.5462389483,15.38648,-1.66804,15.4766315532,27.79,-15.72,31.9280832497,133.12,43.64648,2.32196,43.708199627,15.38648,-1.66804,15.4766315532,28.26,3.99,28.5402820589,132.8
2020-04-22 17:30:00,45.5277,-17.07204,48.6233073438,24.3977,-3.81204,24.6937120387,21.13,-13.26,24.9460317486,132.27,45.9677,2.40796,46.0307257672,24.3977,-3.81204,24.6937120387,21.57,6.22,22.4489042049,131.94
2020-04-22 18:00:00,46.4154,-17.09848,49.4646073013,19.2654,-3.96848,19.6698874087,27.15,-13.13,30.1582393385,131.62,46.8554,2.24152,46.9089855046,19.2654,-3.96848,19.6698874087,27.59,6.21,28.2802439876,131.32
2020-04-22 18:30:00,47.31094,-17.1255,50.3150851528,16.57094,-3.9155,17.0272485368,30.74,-13.21,33.4582082605,131.57,47.85094,2.1745,47.9003226412,16.57094,-3.9155,17.0272485368,31.28,6.09,31.8673265273,131.27
2020-04-22 19:00:00,48.17238,-16.70006,50.9849997437,25.37238,-3.89006,25.6688572723,22.8,-12.81,26.1521719939,131.94,48.60238,2.69994,48.6773152266,25.37238,-3.89006,25.6688572723,23.23,6.59,24.1466560832,131.59
2020-04-22 19:30:00,46.87336,-17.10352,49.8963152355,20.06336,-3.43352,20.3550355952,26.81,-13.67,30.0939362663,132.1,47.32336,2.34648,47.3814981832,20.06336,-3.43352,20.3550355952,27.26,5.78,27.8660366755,131.77
2020-04-22 20:00:00,45.14184,-17.91894,48.5682419829,12.47184,-2.72894,12.7669066931,32.67,-15.19,36.02866914,132.57,45.66184,1.64106,45.6913198552,12.47184,-2.72894,12.7669066931,33.19,4.37,33.476454412,132.24
2020-04-22 20:30:00,45.52964,-17.64592,48.8295669772,18.16964,-2.80592,18.3850212068,27.36,-14.84,31.1254750968,132.68,46.04964,1.94408,46.0906583938,18.16964,-2.80592,18.3850212068,27.88,4.75,28.2817414598,132.36
2020-04-22 21:00:00,46.03782,-17.5491,49.2691767859,21.41782,-2.9591000000000003,21.6212693051,24.62,-14.59,28.6183944343,132.6,46.49782,2.0209,46.5417157136,21.41782,-2.9591000000000003,21.6212693051,25.08,4.98,25.5696460672,132.31
2020-04-22 21:30:00,44.19354,-18.43918,47.8860348829,13.35354,-2.96918,13.6796586362,30.84,-15.47,34.5025578762,132.65,44.68354,1.16082,44.6986157504,13.35354,-2.96918,13.6796586362,31.33,4.13,31.6010411221,132.38
2020-04-22 22:00:00,43.21048,-18.69884,47.0828227613,11.31048,-2.99884,11.7012819458,31.9,-15.7,35.5541840013,131.8,43.73048,0.6411600000000001,43.7351799719,11.31048,-2.99884,11.7012819458,32.42,3.64,32.6237030394,131.54
2020-04-22 22:30:00,41.09108,-18.8914,45.225676883,4.48108,-0.8114,4.5539486082,36.61,-18.08,40.8310972177,132.62,41.65108,0.6886,41.6567717799,4.48108,-0.8114,4.5539486082,37.17,1.5,37.2002540314,132.37
2020-04-22 23:00:00,38.90066,-19.32058,43.4343891401,5.51066,-1.37058,5.6785441067,33.39,-17.95,37.9090305864,132.88,39.44066,0.32942000000000005,39.4420356824,5.51066,-1.37058,5.6785441067,33.93,1.7000000000000002,33.9725609868,132.66
2020-04-22 23:30:00,36.7611,-19.66272,41.6893395367,6.3311,-1.6427200000000002,6.540745845,30.43,-18.02,35.365312101,133.37,37.2811,0.14728000000000002,37.2813909157,6.3311,-1.6427200000000002,6.540745845,30.95,1.79,31.0017193072,133.14
2020-04-23 00:00:00,34.5931,-20.29338,40.1061571262,5.5431,-1.42338,5.722933534,29.05,-18.87,34.6407188147,133.44,35.1031,-0.40338,35.1054176023,5.5431,-1.42338,5.722933534,29.56,1.02,29.5775928703,133.14
2020-04-23 00:30:00,32.61438,-23.58164,40.2466337459,3.90438,-0.7616400000000001,3.9779741922,28.71,-22.82,36.6744665946,131.68,33.18438,-3.34164,33.3522058322,3.90438,-0.7616400000000001,3.9779741922,29.28,-2.58,29.3934482496,131.41
2020-04-23 01:00:00,31.42866,-23.78684,39.4154084919,3.9486600000000003,-0.83684,4.0363618496,27.48,-22.95,35.8029733402,131.44,31.98866,-3.6368400000000003,32.1947351873,3.9486600000000003,-0.83684,4.0363618496,28.04,-2.8,28.1794535078,131.18
2020-04-23 01:30:00,30.53228,-23.93926,38.7983026864,4.32228,-0.9592600000000001,4.4274466847,26.21,-22.98,34.8574884351,131.38,31.08228,-3.81926,31.3160482332,4.32228,-0.9592600000000001,4.4274466847,26.76,-2.86,26.9123986296,131.1
2020-04-23 02:00:00,30.29796,-23.99468,38.648558168,4.76796,-1.18468,4.9129328576999995,25.53,-22.81,34.2356101158,130.87,30.82796,-4.04468,31.092162261,4.76796,-1.18468,4.9129328576999995,26.06,-2.86,26.2164681069,130.58
2020-04-23 02:30:00,29.85778,-24.13718,38.3938860352,4.80778,-1.19718,4.9545926655,25.05,-22.94,33.9668382397,130.38,30.38778,-4.33718,30.6957375491,4.80778,-1.19718,4.9545926655,25.58,-3.14,25.7720003104,130.1
2020-04-23 03:00:00,29.2691,-24.19756,37.9763363789,4.2891,-0.8875600000000001,4.3799704980000005,24.98,-23.31,34.1665991869,130.54,29.7891,-4.36756,30.1075747805,4.2891,-0.8875600000000001,4.3799704980000005,25.5,-3.48,25.7363633795,130.26
2020-04-23 03:30:00,29.0513,-24.53852,38.0278450018,3.9213,-0.8885200000000001,4.0207041026,25.13,-23.65,34.5085409718,132.18,29.6013,-4.19852,29.8975673238,3.9213,-0.8885200000000001,4.0207041026,25.68,-3.31,25.8924409819,131.89
2020-04-23 04:00:00,28.66748,-24.77644,37.8905844323,3.92748,-0.8864400000000001,4.0262730936,24.74,-23.89,34.3918551404,132.82,29.20748,-4.24644,29.5145581133,3.92748,-0.8864400000000001,4.0262730936,25.28,-3.36,25.5023136205,132.51
2020-04-23 04:30:00,28.79116,-24.61588,37.8797101668,3.89116,-0.9058800000000001,3.9952152282,24.9,-23.71,34.3827587608,132.86,29.32116,-4.05588,29.6003477398,3.89116,-0.9058800000000001,3.9952152282,25.43,-3.15,25.6243516991,132.57
2020-04-23 05:00:00,28.81972,-24.6913,37.9504487005,3.30972,-0.6013000000000001,3.3638977643,25.51,-24.09,35.0868664888,133.11,29.36972,-4.0813,29.6519385971,3.30972,-0.6013000000000001,3.3638977643,26.06,-3.48,26.2913293692,132.79
2020-04-23 05:30:00,29.40282,-24.4641,38.2494184631,2.91282,-0.3941,2.9393596518000003,26.49,-24.07,35.792247764,132.86,29.96282,-3.9141,30.2173917002,2.91282,-0.3941,2.9393596518000003,27.05,-3.52,27.2780662804,132.54
2020-04-23 06:00:00,29.9617,-24.4257,38.6564132762,3.8317,-0.7457,3.9035872450999998,26.13,-23.68,35.2635690196,132.9,30.5317,-3.9157,30.7817707642,3.8317,-0.7457,3.9035872450999998,26.7,-3.17,26.8875231288,132.54
2020-04-23 06:30:00,33.0863,-23.0557,40.3270201004,18.9163,-3.3857,19.2169032412,14.17,-19.67,24.2424792461,131.73,33.5063,-2.8357,33.62608116,18.9163,-3.3857,19.2169032412,14.59,0.55,14.6003630092,131.37
2020-04-23 07:00:00,34.24388,-22.6777,41.0721486502,12.00388,-3.3477,12.4619513057,22.24,-19.33,29.4663621779,130.6,34.73388,-2.7577,34.8431819607,12.00388,-3.3477,12.4619513057,22.73,0.59,22.7376559918,130.26
2020-04-23 07:30:00,36.02498,-21.69332,42.0523402039,5.06498,-0.8333200000000001,5.1330736039,30.96,-20.86,37.3317719912,129.95,36.59498,-1.96332,36.6476081978,5.06498,-0.8333200000000001,5.1330736039,31.53,-1.13,31.5502424713,129.63
2020-04-23 08:00:00,38.49854,-20.6128,43.6694985771,12.59854,-0.9528000000000001,12.6345177182,25.9,-19.66,32.5165434817,129.61,39.09854,-1.0228,39.1119157032,12.59854,-0.9528000000000001,12.6345177182,26.5,-0.07,26.5000924527,129.25
2020-04-23 08:30:00,40.7334,-18.83992,44.8793099453,25.8634,-3.05992,26.0437817908,14.87,-15.78,21.6823730251,130.44,41.1234,0.42008,41.1255455255,25.8634,-3.05992,26.0437817908,15.26,3.48,15.6517730625,130.03
2020-04-23 09:00:00,42.47156,-18.0981,46.1668131069,26.24156,-3.1681,26.4321079153,16.23,-14.93,22.0526143575,130.22,42.88156,1.2919,42.9010162309,26.24156,-3.1681,26.4321079153,16.64,4.46,17.2273387382,129.84
2020-04-23 09:30:00,42.88126,-19.55238,47.1285266357,26.61126,-2.89238,26.767984998,16.27,-16.66,23.2866592709,130.18,43.30126,-0.23238000000000003,43.3018835393,26.61126,-2.89238,26.767984998,16.69,2.66,16.9006419996,129.77
2020-04-23 10:00:00,43.1916,-19.34158,47.3245288139,25.3016,-2.84158,25.4606665163,17.89,-16.5,24.3372574461,129.86,43.5916,-0.09158000000000001,43.5916961984,25.3016,-2.84158,25.4606665163,18.29,2.75,18.4955832566,129.49
2020-04-23 10:30:00,44.07548,-19.2182,48.0831274822,10.63548,-0.5582,10.6501184064,33.44,-18.66,38.2939838617,129.97,44.64548,0.0318,44.6454913252,10.63548,-0.5582,10.6501184064,34.01,0.59,34.0151172275,129.59
2020-04-23 11:00:00,43.89658,-19.02644,47.8426081518,11.34658,-0.81644,11.3759154344,32.55,-18.21,37.2975414739,129.59,44.486580000000004,0.13356,44.4867804901,11.34658,-0.81644,11.3759154344,33.14,0.9500000000000001,33.1536136794,129.25
2020-04-23 11:30:00,44.71034,-18.47806,48.3782306857,18.19034,-0.9580600000000001,18.2155523737,26.52,-17.52,31.7846000447,129.59,45.25034,0.6419400000000001,45.2548931838,18.19034,-0.9580600000000001,18.2155523737,27.06,1.6,27.1072610199,129.17
2020-04-23 12:00:00,45.34602,-13.53834,47.323864802,19.18602,-1.30834,19.2305776563,26.16,-12.23,28.8776470648,130.26,45.64602,-1.6283400000000001,45.675054822,19.18602,-1.30834,19.2305776563,26.46,-0.32,26.4619349255,129.86
2020-04-23 12:30:00,46.0596,-6.362,46.4969009307,12.7296,-1.832,12.860751928300001,33.33,-4.53,33.6364356019,131.79,46.1296,-6.532,46.5897737724,12.7296,-1.832,12.860751928300001,33.4,-4.7,33.7290675827,131.42
2020-04-23 13:00:00,45.50564,-6.60484,45.9824660413,13.80564,-1.76484,13.917986781,31.7,-4.84,32.0673603529,131.95,45.57564,-6.76484,46.0749608967,13.80564,-1.76484,13.917986781,31.77,-5.0,32.1610463138,131.57
2020-04-23 13:30:00,44.94092,-6.80458,45.4531472994,13.83092,-1.59458,13.9225368889,31.11,-5.21,31.5432433336,132.24,45.01092,-6.98458,45.5496133576,13.83092,-1.59458,13.9225368889,31.18,-5.39,31.6424477561,131.86
2020-04-23 14:00:00,43.50206,-7.29622,44.1096820498,13.24206,-1.45622,13.3218891202,30.26,-5.84,30.8183906134,132.47,43.56206,-7.46622,44.197256844,13.24206,-1.45622,13.3218891202,30.32,-6.01,30.9099094143,132.05
2020-04-23 14:30:00,42.43698,-7.6214,43.1159252421,13.26698,-1.6014,13.3632795481,29.17,-6.02,29.7847158791,132.59,42.49698,-7.8014,43.2071192176,13.26698,-1.6014,13.3632795481,29.23,-6.2,29.88030957,132.21
2020-04-23 15:00:00,41.7422,-8.01024,42.5038257772,13.0422,-1.34024,13.1108818963,28.7,-6.67,29.4648756997,133.42,41.7922,-8.19024,42.587181312,13.0422,-1.34024,13.1108818963,28.75,-6.85,29.5547796473,133.02
2020-04-23 15:30:00,40.97176,-9.43814,42.0447809384,12.16176,-1.03814,12.205987914,28.81,-8.4,30.0096001306,133.96,41.02176,-9.61814,42.1342308647,12.16176,-1.03814,12.205987914,28.86,-8.58,30.1084041424,133.61
2020-04-23 16:00:00,40.08624,-19.79452,44.7071544539,11.22624,-0.80452,11.2550307404,28.86,-18.99,34.5473544573,131.7,40.56624,-2.77452,40.6610106732,11.22624,-0.80452,11.2550307404,29.34,-1.97,29.4060623001,131.36
2020-04-23 16:30:00,41.11038,-21.64268,46.4593256659,10.37038,-0.6926800000000001,10.3934877172,30.74,-20.95,37.2001357524,131.82,41.67038,-1.89268,41.7133408747,10.37038,-0.6926800000000001,10.3934877172,31.3,-1.2,31.3229947483,131.47
2020-04-23 17:00:00,42.21228,-21.36602,47.3115566584,10.36228,-0.33602000000000004,10.3677266669,31.85,-21.03,38.1665219793,131.09,42.82228,-1.81602,42.8607698605,10.36228,-0.33602000000000004,10.3677266669,32.46,-1.48,32.4937224707,130.76
2020-04-23 17:30:00,43.77906,-20.639,48.4001489201,26.13906,-2.599,26.2679511703,17.64,-18.04,25.2311553441,130.29,44.20906,-1.279,44.2275573267,26.13906,-2.599,26.2679511703,18.07,1.32,18.1181483601,129.95
2020-04-23 18:00:00,45.32238,-20.28896,49.6564197939,24.61238,-2.59896,24.749219025,20.71,-17.69,27.2367435645,129.81,45.75238,-1.02896,45.7639490685,24.61238,-2.59896,24.749219025,21.14,1.57,21.1982192648,129.51
2020-04-23 18:30:00,45.94324,-20.35992,50.2524391856,22.08324,-2.29992,22.2026827411,23.86,-18.06,29.9242911361,129.81,46.41324,-1.08992,46.4260355071,22.08324,-2.29992,22.2026827411,24.33,1.21,24.3600697864,129.51
2020-04-23 19:00:00,45.55522,-20.759900000000002,50.0624761399,17.19522,-2.1699,17.3315912962,28.36,-18.59,33.9098466526,129.95,46.08522,-1.4699,46.1086554614,17.19522,-2.1699,17.3315912962,28.89,0.7000000000000001,28.8984791987,129.63
2020-04-23 19:30:00,44.818,-21.13438,49.5511366367,16.488,-2.26438,16.6427630153,28.33,-18.87,34.0391803662,129.95,45.338,-1.8443800000000001,45.3754997943,16.488,-2.26438,16.6427630153,28.85,0.42,28.8530570304,129.63
2020-04-23 20:00:00,43.506,-21.6278,48.5853246242,11.336,-2.6178,11.6343359432,32.17,-19.01,37.3669506382,129.79,44.056,-2.3578,44.1190475514,11.336,-2.6178,11.6343359432,32.72,0.26,32.721032991,129.54
2020-04-23 20:30:00,43.98742,-21.38134,48.9086374626,4.87742,-0.17134000000000002,4.8804285930999995,39.11,-21.21,44.4910800049,130.08,44.64742,-2.08134,44.6959068467,4.87742,-0.17134000000000002,4.8804285930999995,39.77,-1.9100000000000001,39.815838557,129.79
2020-04-23 21:00:00,45.55448,-21.29442,50.2858128224,17.28448,-2.61442,17.4810880899,28.27,-18.68,33.88414526,129.71,46.08448,-2.06442,46.1306961448,17.28448,-2.61442,17.4810880899,28.8,0.55,28.8052512574,129.45
2020-04-23 21:30:00,44.4276,-21.817,49.4953849441,17.5776,-2.757,17.7925004078,26.85,-19.06,32.9272850384,129.67,44.9576,-2.617,45.0337038979,17.5776,-2.757,17.7925004078,27.38,0.14,27.3803579232,129.4
2020-04-23 22:00:00,42.6844,-22.24208,48.1317787546,16.6744,-2.64208,16.8824228737,26.01,-19.6,32.5680840701,129.77,43.1644,-2.97208,43.2666001309,16.6744,-2.64208,16.8824228737,26.49,-0.33,26.4920554129,129.53
2020-04-23 22:30:00,40.02784,-22.7699,46.0510186758,2.75784,-0.26990000000000003,2.7710156036,37.27,-22.5,43.5350766624,130.51,40.62784,-3.3199,40.7632569734,2.75784,-0.26990000000000003,2.7710156036,37.87,-3.05,37.9926229682,130.27
2020-04-23 23:00:00,37.57404,-23.55892,44.3489706023,2.11404,-0.11892000000000001,2.1173821308,35.46,-23.44,42.5070017762,131.61,38.20404,-3.83892,38.3964318536,2.11404,-0.11892000000000001,2.1173821308,36.09,-3.7199999999999998,36.2812141473,131.35
2020-04-23 23:30:00,35.77356,-23.1175,42.5930323096,2.13356,-0.0475,2.1340886869,33.64,-23.07,40.7906177938,132.65,36.37356,-3.0975,36.5052102216,2.13356,-0.0475,2.1340886869,34.24,-3.05,34.375574177,132.42
2020-04-24 00:00:00,33.942,-22.6379,40.7986994941,2.122,-0.0579,2.1227897706,31.82,-22.58,39.0175447716,132.19,34.542,-2.7679,34.6527204475,2.122,-0.0579,2.1227897706,32.42,-2.71,32.5330677926,131.95
2020-04-24 00:30:00,32.82892,-22.74532,39.9385474231,2.25892,-0.10532000000000001,2.2613738897,30.57,-22.64,38.0406953144,132.11,33.39892,-2.91532,33.5259145717,2.25892,-0.10532000000000001,2.2613738897,31.14,-2.81,31.2665268298,131.86
2020-04-24 01:00:00,31.6332,-22.73054,38.9530074697,2.1632,-0.10054,2.1655351606,29.47,-22.63,37.1563964884,132.2,32.1932,-2.85054,32.3191538338,2.1632,-0.10054,2.1655351606,30.03,-2.75,30.1556528697,131.99
2020-04-24 01:30:00,30.93664,-22.65576,38.3452624931,2.5366400000000002,-0.28576,2.5526851093,28.4,-22.37,36.1521354833,131.22,31.47664,-3.07576,31.6265579105,2.5366400000000002,-0.28576,2.5526851093,28.94,-2.79,29.0741758267,130.99
2020-04-24 02:00:00,30.52648,-22.74238,38.0668074476,2.8164800000000003,-0.27238,2.8296201962,27.71,-22.47,35.6755518528,131.22,31.06648,-3.18238,31.2290525321,2.8164800000000003,-0.27238,2.8296201962,28.25,-2.91,28.3994823896,130.95
2020-04-24 02:30:00,30.28968,-22.98864,38.0255477745,2.3896800000000002,-0.14864000000000002,2.3942983005,27.9,-22.84,36.0565611228,132.42,30.82968,-3.06864,30.9820225349,2.3896800000000002,-0.14864000000000002,2.3942983005,28.44,-2.92,28.5895085652,132.16
2020-04-24 03:00:00,29.9781,-23.15326,37.8782249879,2.3181,-0.14326,2.3225225591,27.66,-23.01,35.9796567521,133.21,30.5181,-3.02326,30.6674832459,2.3181,-0.14326,2.3225225591,28.2,-2.88,28.3466823456,132.93
2020-04-24 03:30:00,29.67728,-23.15126,37.6393648696,2.34728,-0.18126,2.3542681636,27.33,-22.97,35.7008375252,133.4,30.23728,-2.9612600000000002,30.3819380979,2.34728,-0.18126,2.3542681636,27.89,-2.7800000000000002,28.0282090045,133.13
2020-04-24 04:00:00,29.43392,-23.22294,37.4921403605,2.12392,-0.10294,2.1264131325,27.31,-23.12,35.7822651603,133.64,29.97392,-2.97294,30.1209935495,2.12392,-0.10294,2.1264131325,27.85,-2.87,27.9974891731,133.35
2020-04-24 04:30:00,29.38368,-23.18588,37.4297432761,2.06368,-0.08588000000000001,2.0654661742,27.32,-23.1,35.7769814266,133.69,29.92368,-2.86588,30.0606036685,2.06368,-0.08588000000000001,2.0654661742,27.86,-2.7800000000000002,27.9983570947,133.44
2020-04-24 05:00:00,29.1862,-23.3861,37.3997853423,2.1562,-0.11610000000000001,2.1593234241,27.03,-23.27,35.6667043614,133.69,29.7362,-3.1061,29.8979840065,2.1562,-0.11610000000000001,2.1593234241,27.58,-2.99,27.741602333,133.44
2020-04-24 05:30:00,29.77422,-23.22602,37.7617820243,2.16422,-0.12602000000000002,2.1678858939,27.61,-23.1,35.9989180393,133.61,30.31422,-2.9660200000000003,30.4589758339,2.16422,-0.12602000000000002,2.1678858939,28.15,-2.84,28.2928984022,133.32
2020-04-24 06:00:00,30.33558,-23.01302,38.0768499676,2.25558,-0.13302,2.2594989393000002,28.08,-22.88,36.2212755159,133.57,30.89558,-2.76302,31.0188836527,2.25558,-0.13302,2.2594989393000002,28.64,-2.63,28.7605024295,133.26
2020-04-24 06:30:00,32.10854,-22.33134,39.1107029741,2.40854,-0.13134,2.41211839,29.7,-22.2,37.0800485437,132.97,32.65854,-2.24134,32.7353606965,2.40854,-0.13134,2.41211839,30.25,-2.11,30.3234991385,132.68
2020-04-24 07:00:00,33.5644,-22.08,40.1758054973,2.8044000000000002,-0.25,2.8155211525,30.76,-21.83,37.7190469127,133.11,34.1344,-1.94,34.1894846899,2.8044000000000002,-0.25,2.8155211525,31.33,-1.69,31.375547804,132.79
2020-04-24 07:30:00,35.87326,-21.31132,41.7260487366,3.31326,-0.28132,3.3251816146,32.56,-21.03,38.7609919894,132.88,36.45326,-1.20132,36.4730494252,3.31326,-0.28132,3.3251816146,33.14,-0.92,33.1527676069,132.57
2020-04-24 08:00:00,37.5982,-20.57246,42.8584968669,4.1182,-0.28246000000000004,4.1278753484,33.48,-20.29,39.1483652277,131.98,38.1982,-0.6924600000000001,38.2044759693,4.1182,-0.28246000000000004,4.1278753484,34.08,-0.41000000000000003,34.0824661666,131.68
2020-04-24 08:30:00,40.35662,-19.63842,44.8812245591,5.39662,-0.30842,5.4054260073,34.96,-19.33,39.9480975767,131.37,40.95662,0.021580000000000002,40.9566256852,5.39662,-0.30842,5.4054260073,35.56,0.33,35.5615311819,131.06
2020-04-24 09:00:00,42.19854,-19.24386,46.3793372724,7.08854,-0.44386000000000003,7.1024228986,35.11,-18.8,39.8265250807,132.09,42.81854,0.61614,42.8229727627,7.08854,-0.44386000000000003,7.1024228986,35.73,1.06,35.7457200235,131.73
2020-04-24 09:30:00,42.96052,-18.8066,46.8966361505,7.87052,-0.4466,7.8831806164,35.09,-18.36,39.6030011489,131.46,43.57052,0.8434,43.5786821351,7.87052,-0.4466,7.8831806164,35.7,1.29,35.723299119800004,131.07
2020-04-24 10:00:00,43.66366,-18.38352,47.3758272982,8.78366,-0.34352000000000005,8.7903747921,34.88,-18.04,39.2690208689,131.37,44.27366,1.24648,44.2912032145,8.78366,-0.34352000000000005,8.7903747921,35.49,1.5899999999999999,35.5255992208,130.96
2020-04-24 10:30:00,43.88368,-18.48558,47.6182112041,10.24368,-0.5855800000000001,10.2604036899,33.64,-17.9,38.1058998057,131.79,44.47368,1.26442,44.4916505727,10.24368,-0.5855800000000001,10.2604036899,34.23,1.85,34.2799562427,131.36
2020-04-24 11:00:00,43.72674,-18.27518,47.3920878951,11.19674,-0.8051800000000001,11.2256537208,32.53,-17.47,36.9242711506,131.36,44.32674,1.34482,44.3471354189,11.19674,-0.8051800000000001,11.2256537208,33.13,2.15,33.1996897576,130.94
2020-04-24 11:30:00,43.71732,-18.13258,47.3285804292,12.20732,-0.9525800000000001,12.2444301721,31.51,-17.18,35.8891696755,131.31,44.30732,1.45742,44.3312832956,12.20732,-0.9525800000000001,12.2444301721,32.1,2.41,32.1903417192,130.84
2020-04-24 12:00:00,43.59764,-18.27936,47.2746149173,12.94764,-1.32936,13.0157051126,30.65,-16.95,35.024634188,131.52,44.16764,1.36064,44.1885931478,12.94764,-1.32936,13.0157051126,31.22,2.69,31.3356745579,131.05
2020-04-24 12:30:00,43.6181,-18.27282,47.2909568349,12.9181,-1.14282,12.9685521614,30.7,-17.13,35.1557520187,131.24,44.1881,1.29718,44.2071358217,12.9181,-1.14282,12.9685521614,31.27,2.44,31.3650522078,130.79
2020-04-24 13:00:00,43.657,-17.15634,46.9070746391,12.927,-1.10634,12.97425594,30.73,-16.05,34.6689399896,130.82,44.217,2.2836600000000002,44.2759324238,12.927,-1.10634,12.97425594,31.29,3.39,31.4731028022,130.38
2020-04-24 13:30:00,43.07542,-17.39172,46.4538882413,13.25542,-1.31172,13.3201639905,29.82,-16.08,33.879179447,131.24,43.63542,2.18828,43.690255755,13.25542,-1.31172,13.3201639905,30.38,3.5,30.5809483175,130.79
2020-04-24 14:00:00,41.99284,-17.67526,45.5610955458,13.08284,-1.24526,13.1419699792,28.91,-16.43,33.2525638109,131.44,42.54284,1.94474,42.5872662768,13.08284,-1.24526,13.1419699792,29.46,3.19,29.6322071402,131.0
