Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-24 14:30:00,41.05882,-17.932,44.8038315749,12.77882,-0.982,12.8164958,28.28,-16.95,32.9706066065,131.35,41.60882,1.678,41.6426414363,12.77882,-0.982,12.8164958,28.83,2.66,28.9524524004,130.92
2020-04-24 15:00:00,40.7099,-18.05814,44.5352936251,12.3699,-0.9081400000000001,12.4031908906,28.34,-17.15,33.1251883014,131.45,41.2599,1.59186,41.2905965841,12.3699,-0.9081400000000001,12.4031908906,28.89,2.5,28.9979671701,131.07
2020-04-24 15:30:00,40.47984,-18.4504,44.4863429221,10.28984,-0.6104,10.3079287631,30.19,-17.84,35.0671028173,132.28,41.04984,1.4496,41.0754270116,10.28984,-0.6104,10.3079287631,30.76,2.06,30.8289020239,131.89
2020-04-24 16:00:00,40.27142,-18.82756,44.4551941214,9.73142,-0.38756,9.7391343542,30.54,-18.44,35.6752743507,132.72,40.83142,1.20244,40.8491214247,9.73142,-0.38756,9.7391343542,31.1,1.5899999999999999,31.1406181698,132.36
2020-04-24 16:30:00,41.01278,-18.9684,45.1868157972,8.88278,-0.1884,8.8847777174,32.13,-18.78,37.2159280416,132.79,41.59278,1.1016,41.6073655822,8.88278,-0.1884,8.8847777174,32.71,1.29,32.7354272922,132.45
2020-04-24 17:00:00,42.61762,-18.66848,46.5271284304,7.57762,-0.03848,7.5777177022,35.04,-18.63,39.6847388803,132.25,43.22762,1.27152,43.2463165365,7.57762,-0.03848,7.5777177022,35.65,1.31,35.6740606043,131.93
2020-04-24 17:30:00,44.49974,-18.4061,48.1561146406,13.00974,-2.0261,13.1665643232,31.49,-16.38,35.4954151969,131.54,45.07974,1.3439,45.0997674681,13.00974,-2.0261,13.1665643232,32.07,3.37,32.246578113,131.24
2020-04-24 18:00:00,45.55402,-18.14898,49.0362540698,12.71402,-2.09898,12.8861173982,32.84,-16.05,36.5522653197,131.3,46.12402,1.56102,46.150427998,12.71402,-2.09898,12.8861173982,33.41,3.66,33.609875037,131.02
2020-04-24 18:30:00,45.76748,-18.3237,49.2992921576,11.57748,-2.0837,11.7634964547,34.19,-16.24,37.8509405431,131.14,46.36748,1.3263,46.38644493,11.57748,-2.0837,11.7634964547,34.79,3.41,34.9567189536,130.85
2020-04-24 19:00:00,44.87466,-18.29034,48.4589686996,17.62466,-1.9903400000000002,17.7366877807,27.25,-16.3,31.752991985,130.91,45.44466,1.26966,45.4623927992,17.62466,-1.9903400000000002,17.7366877807,27.82,3.26,28.010355228,130.59
2020-04-24 19:30:00,43.50122,-18.50376,47.2730925118,16.24122,-1.9437600000000002,16.3571216914,27.26,-16.56,31.8957865556,130.69,44.01122,1.00624,44.0227214609,16.24122,-1.9437600000000002,16.3571216914,27.77,2.95,27.9262493006,130.38
2020-04-24 20:00:00,42.20666,-18.7193,46.171575031,6.04666,0.4807,6.0657373538,36.16,-19.2,40.9412457065,131.04,42.78666,0.8807,42.7957229924,6.04666,0.4807,6.0657373538,36.74,0.4,36.7421773987,130.76
2020-04-24 20:30:00,41.5293,-19.09036,45.7069426173,3.1893,0.57964,3.2415454678,38.34,-19.67,43.0913506402,131.04,42.1793,0.55964,42.1830125219,3.1893,0.57964,3.2415454678,38.99,-0.02,38.9900051295,130.76
2020-04-24 21:00:00,43.558840000000004,-18.52074,47.3327619339,8.50884,0.6492600000000001,8.5335746726,35.05,-19.17,39.9498610761,131.01,44.16884,1.06926,44.1817806782,8.50884,0.6492600000000001,8.5335746726,35.66,0.42,35.6624732737,130.76
2020-04-24 21:30:00,43.21686,-18.77634,47.1195069165,9.74686,0.46366,9.7578819656,33.47,-19.24,38.6059386623,131.13,43.82686,0.8336600000000001,43.834788085,9.74686,0.46366,9.7578819656,34.08,0.37,34.0820084502,130.89
2020-04-24 22:00:00,41.04456,-19.68472,45.5208096048,5.17456,0.41528000000000004,5.1911972292,35.87,-20.1,41.1177200243,131.67,41.63456,0.06528,41.6346111771,5.17456,0.41528000000000004,5.1911972292,36.46,-0.35000000000000003,36.4616798845,131.41
2020-04-24 22:30:00,39.07832,-20.23872,44.0081910701,1.65832,0.47128000000000003,1.7239866765,37.42,-20.71,42.7686859747,131.3,39.71832,-0.59872,39.7228323419,1.65832,0.47128000000000003,1.7239866765,38.06,-1.07,38.0750377544,131.05
2020-04-24 23:00:00,37.05302,-20.78756,42.4858675547,1.6130200000000001,0.48244000000000004,1.6836216541,35.44,-21.27,41.3328743254,131.84,37.68302,-1.02756,37.6970274143,1.6130200000000001,0.48244000000000004,1.6836216541,36.07,-1.51,36.1015927626,131.55
2020-04-24 23:30:00,35.34244,-21.11928,41.1717385214,1.6424400000000001,0.41072000000000003,1.6930150832000002,33.7,-21.53,39.9903850944,132.6,35.95244,-1.09928,35.969241839,1.6424400000000001,0.41072000000000003,1.6930150832000002,34.31,-1.51,34.3432118475,132.34
2020-04-25 00:00:00,33.13094,-23.46758,40.6003263083,1.73094,0.31242000000000003,1.7589086218,31.4,-23.78,39.3884297732,133.08,33.72094,-3.33758,33.8857084143,1.73094,0.31242000000000003,1.7589086218,31.99,-3.65,32.1975558079,132.8
2020-04-25 00:30:00,31.5168,-23.97634,39.6001712375,1.5968,0.36366000000000004,1.6376870384000002,29.92,-24.34,38.569962406,131.12,32.1068,-3.94634,32.3484189047,1.5968,0.36366000000000004,1.6376870384000002,30.51,-4.31,30.8129226137,130.9
2020-04-25 01:00:00,30.34728,-23.83284,38.5870660437,1.87728,0.23716,1.8922011161999999,28.47,-24.07,37.2814404228,130.07,30.91728,-4.10284,31.188323114,1.87728,0.23716,1.8922011161999999,29.04,-4.34,29.3625135164,129.87
2020-04-25 01:30:00,29.86964,-23.82462,38.2074326784,2.30964,-0.024620000000000003,2.3097712168,27.56,-23.8,36.4141950344,129.89,30.42964,-4.15462,30.711949757,2.30964,-0.024620000000000003,2.3097712168,28.12,-4.13,28.4216695498,129.69
2020-04-25 02:00:00,28.87008,-24.11398,37.6160278425,2.38008,-0.05398000000000001,2.3806920521,26.49,-24.06,35.7855236094,130.14,29.42008,-4.37398,29.7434498377,2.38008,-0.05398000000000001,2.3806920521,27.04,-4.32,27.3829143811,129.91
2020-04-25 02:30:00,28.33348,-24.28694,37.318112807,2.23348,0.05306,2.234110175,26.1,-24.34,35.68817171,130.95,28.89348,-4.30694,29.2127184403,2.23348,0.05306,2.234110175,26.66,-4.36,27.0141666538,130.72
2020-04-25 03:00:00,27.61156,-24.48742,36.9057174959,2.21156,0.08258,2.2131012381,25.4,-24.57,35.3389997029,131.16,28.16156,-4.44742,28.510577095,2.21156,0.08258,2.2131012381,25.95,-4.53,26.3424258564,130.92
2020-04-25 03:30:00,27.8573,-24.4313,37.0529024906,2.1073,0.0587,2.1081174019,25.75,-24.49,35.5362153303,131.4,28.3973,-4.3213,28.7242107112,2.1073,0.0587,2.1081174019,26.29,-4.38,26.6523638726,131.19
2020-04-25 04:00:00,27.69832,-24.46386,36.9550724113,2.30832,-0.023860000000000003,2.3084433114,25.39,-24.44,35.2415337351,131.3,28.24832,-4.41386,28.5910780301,2.30832,-0.023860000000000003,2.3084433114,25.94,-4.39,26.3088521224,131.06
2020-04-25 04:30:00,27.76436,-24.72978,37.180932009,2.80436,-0.14978000000000002,2.8083570033000003,24.96,-24.58,35.031100468,131.82,28.30436,-4.53978,28.6661193303,2.80436,-0.14978000000000002,2.8083570033000003,25.5,-4.39,25.8751251205,131.55
2020-04-25 05:00:00,27.62436,-24.65456,37.0263770062,2.61436,-0.014560000000000002,2.6144005438,25.01,-24.64,35.1088265255,131.6,28.16436,-4.50456,28.5223111792,2.61436,-0.014560000000000002,2.6144005438,25.55,-4.49,25.9415227001,131.35
2020-04-25 05:30:00,27.7393,-24.7059,37.1463357453,2.9093,-0.2659,2.9214259018,24.83,-24.44,34.8402425365,131.7,28.2993,-4.5259,28.658927951,2.9093,-0.2659,2.9214259018,25.39,-4.26,25.7448965817,131.45
2020-04-25 06:00:00,27.53388,-24.83584,37.0800956897,2.70388,-0.18584,2.710258947,24.83,-24.65,34.9878750426,131.54,28.06388,-4.74584,28.4623322649,2.70388,-0.18584,2.710258947,25.36,-4.5600000000000005,25.7667072013,131.24
2020-04-25 06:30:00,28.05524,-24.47924,37.233448436,2.6452400000000003,-0.14924,2.6494465904,25.41,-24.33,35.179781125,131.2,28.59524,-4.43924,28.9377712071,2.6452400000000003,-0.14924,2.6494465904,25.95,-4.29,26.3022166366,130.96
2020-04-25 07:00:00,28.6393,-24.43224,37.6449711902,2.7093,0.03776,2.7095631212,25.93,-24.47,35.6531316998,131.52,29.1993,-4.29224,29.5130893793,2.7093,0.03776,2.7095631212,26.49,-4.33,26.8415536063,131.27
2020-04-25 07:30:00,30.044,-24.22594,38.5945346504,3.154,0.03406,3.1541839014,26.89,-24.26,36.2162905334,131.55,30.594,-4.06594,30.8629989483,3.154,0.03406,3.1541839014,27.44,-4.1,27.7446138917,131.27
2020-04-25 08:00:00,31.34636,-23.92432,39.4330746038,3.88636,0.09568,3.8875376155,27.46,-24.02,36.4830371543,131.42,31.90636,-3.76432,32.1276502955,3.88636,0.09568,3.8875376155,28.02,-3.86,28.2846247986,131.17
2020-04-25 08:30:00,33.32866,-23.32616,40.6805766643,8.55866,-0.84616,8.6003864879,24.77,-22.48,33.4500119581,130.73,33.91866,-3.42616,34.0912608822,8.55866,-0.84616,8.6003864879,25.36,-2.58,25.4909003372,130.42
2020-04-25 09:00:00,35.89756,-22.17214,42.1928738786,21.52756,-2.39214,21.6600594028,14.37,-19.78,24.4488302379,130.63,36.31756,-2.30214,36.3904522222,21.52756,-2.39214,21.6600594028,14.79,0.09,14.7902738311,130.31
2020-04-25 09:30:00,37.51116,-21.58858,43.2799481395,23.22116,-2.57858,23.3638897995,14.29,-19.01,23.7820142124,129.99,37.92116,-1.81858,37.9647416554,23.22116,-2.57858,23.3638897995,14.7,0.76,14.7196331476,129.69
2020-04-25 10:00:00,37.89728,-20.31834,43.000450832,26.13728,-2.86834,26.2941967011,11.76,-17.45,21.0428158762,129.66,38.30728,-0.66834,38.3131097583,26.13728,-2.86834,26.2941967011,12.17,2.2,12.3672511093,129.32
2020-04-25 10:30:00,37.76578,-20.1037,42.7833249374,20.94578,-0.8837,20.9644133116,16.82,-19.22,25.540571645900002,130.25,38.17578,-0.2937,38.1769097531,20.94578,-0.8837,20.9644133116,17.23,0.59,17.2400986076,129.91
2020-04-25 11:00:00,37.8497,-20.37044,42.9831899221,16.9997,-0.93044,17.0251437199,20.85,-19.44,28.5067728794,130.14,38.2997,-0.65044,38.3052227808,16.9997,-0.93044,17.0251437199,21.3,0.28,21.3018402961,129.76
2020-04-25 11:30:00,38.52472,-20.2808,43.5369371881,12.494720000000001,-1.0408,12.5379939591,26.03,-19.24,32.3687889795,129.9,39.07472,-0.6208,39.0796511719,12.494720000000001,-1.0408,12.5379939591,26.58,0.42,26.5833180773,129.52
2020-04-25 12:00:00,38.4601,-20.39398,43.5326740765,13.4101,-1.37398,13.480304264,25.05,-19.02,31.4525499761,129.94,38.9901,-0.7139800000000001,38.9966365915,13.4101,-1.37398,13.480304264,25.58,0.66,25.5885130479,129.56
2020-04-25 12:30:00,38.6518,-20.50662,43.7548066738,13.6318,-1.39662,13.7031572517,25.02,-19.11,31.4832098109,130.14,39.1818,-0.7866200000000001,39.1896953581,13.6318,-1.39662,13.7031572517,25.55,0.61,25.557280763,129.75
2020-04-25 13:00:00,38.37952,-20.59996,43.5585342663,13.77952,-1.46996,13.857703772,24.6,-19.13,31.1627485951,129.97,38.90952,-0.9299600000000001,38.9206317039,13.77952,-1.46996,13.857703772,25.13,0.54,25.1358011609,129.57
2020-04-25 13:30:00,37.93436,-20.79614,43.2607802462,13.75436,-1.44614,13.8301749775,24.18,-19.35,30.9692573369,130.3,38.46436,-1.04614,38.4785836422,13.75436,-1.44614,13.8301749775,24.71,0.4,24.7132373436,129.91
2020-04-25 14:00:00,37.10832,-21.07572,42.6756767579,13.45832,-1.27572,13.5186478148,23.65,-19.8,30.8441647642,130.87,37.62832,-1.12572,37.64515522,13.45832,-1.27572,13.5186478148,24.17,0.15,24.1704654486,130.47
2020-04-25 14:30:00,36.563,-21.11216,42.2205668942,13.353,-1.33216,13.4192868389,23.21,-19.78,30.4951225608,130.36,37.073,-1.30216,37.0958616245,13.353,-1.33216,13.4192868389,23.72,0.03,23.7200189713,129.99
2020-04-25 15:00:00,36.23232,-21.25598,42.0071148538,12.43232,-1.16598,12.4868767089,23.8,-20.09,31.1455951942,130.71,36.75232,-1.35598,36.7773259923,12.43232,-1.16598,12.4868767089,24.32,-0.19,24.3207421762,130.34
2020-04-25 15:30:00,35.79036,-21.41272,41.7067673972,10.74036,-0.73272,10.7653244971,25.05,-20.68,32.4833018642,130.71,36.32036,-1.53272,36.3526860236,10.74036,-0.73272,10.7653244971,25.58,-0.8,25.5925067158,130.34
2020-04-25 16:00:00,35.75518,-21.24056,41.588391240199996,10.61518,-0.5905600000000001,10.6315947791,25.14,-20.65,32.5337071358,130.04,36.28518,-1.51056,36.3166088608,10.61518,-0.5905600000000001,10.6315947791,25.67,-0.92,25.68648088,129.73
2020-04-25 16:30:00,36.63544,-21.19768,42.3260806286,10.03544,-0.41768000000000005,10.0441282636,26.6,-20.78,33.7545315476,129.88,37.17544,-1.53768,37.2072277787,10.03544,-0.41768000000000005,10.0441282636,27.14,-1.12,27.1630999704,129.59
2020-04-25 17:00:00,38.36426,-20.97874,43.7255529106,9.27426,-0.28874,9.278753652,29.09,-20.69,35.6973976643,130.15,38.93426,-1.17874,38.9520991698,9.27426,-0.28874,9.278753652,29.66,-0.89,29.6733499963,129.9
2020-04-25 17:30:00,40.06384,-20.76282,45.1243389968,7.96384,-0.12282000000000001,7.9647870215,32.1,-20.64,38.1630659146,130.15,40.66384,-0.99282,40.6759581952,7.96384,-0.12282000000000001,7.9647870215,32.7,-0.87,32.7115713472,129.9
2020-04-25 18:00:00,41.97252,-16.68002,45.1654237482,12.14252,0.17998,12.143853785,29.83,-16.86,34.2649748285,130.25,42.43252,-2.61002,42.5127152503,12.14252,0.17998,12.143853785,30.29,-2.79,30.4182215128,129.97
2020-04-25 18:30:00,43.22892,-8.587720000000001,44.0736708156,21.64892,-2.09772,21.750314167,21.58,-6.49,22.5347842235,130.9,43.26892,-8.76772,44.1482995365,21.64892,-2.09772,21.750314167,21.62,-6.67,22.6255010994,130.61
2020-04-25 19:00:00,43.2168,-8.51894,44.0484294949,20.4268,-2.09894,20.5343543206,22.79,-6.42,23.6770036111,130.51,43.2468,-8.68894,44.1110347709,20.4268,-2.09894,20.5343543206,22.82,-6.59,23.7524840806,130.27
2020-04-25 19:30:00,42.86802,-8.81388,43.7647303131,19.48802,-1.99388,19.5897544899,23.38,-6.82,24.3544000131,130.82,42.90802,-8.99388,43.8404842329,19.48802,-1.99388,19.5897544899,23.42,-7.0,24.4437394848,130.56
2020-04-25 20:00:00,42.31498,-8.84708,43.2299474546,19.03498,-1.9470800000000001,19.1343038579,23.28,-6.9,24.2810296322,130.92,42.35498,-9.01708,43.3041806588,19.03498,-1.9470800000000001,19.1343038579,23.32,-7.07,24.3681616048,130.66
2020-04-25 20:30:00,41.58606,-9.04324,42.5579672449,18.90606,-1.89324,19.0006174221,22.68,-7.15,23.7803469277,131.27,41.61606,-9.22324,42.6258678037,18.90606,-1.89324,19.0006174221,22.71,-7.33,23.8636334199,130.99
2020-04-25 21:00:00,41.82732,-9.07996,42.8015230101,18.88732,-1.87996,18.9806508419,22.94,-7.2,24.0433691483,130.85,41.85732,-9.24996,42.8672018866,18.88732,-1.87996,18.9806508419,22.97,-7.37,24.1233869927,130.62
2020-04-25 21:30:00,43.04302,-9.05098,43.9843359582,17.31302,-1.85098,17.4116854004,25.73,-7.2,26.7184000269,131.09,43.07302,-9.23098,44.051061777,17.31302,-1.85098,17.4116854004,25.76,-7.38,26.7963057155,130.87
2020-04-25 22:00:00,41.55678,-9.32468,42.5900882961,15.37678,-1.85468,15.4882278221,26.18,-7.47,27.2248654726,131.24,41.57678,-9.50468,42.6493561155,15.37678,-1.85468,15.4882278221,26.2,-7.65,27.2940011724,131.06
2020-04-25 22:30:00,38.89102,-10.05494,40.1698052652,1.8610200000000001,0.48506000000000005,1.9231949054,37.03,-10.54,38.5008116798,131.34,38.93102,-10.22494,40.2513815445,1.8610200000000001,0.48506000000000005,1.9231949054,37.07,-10.71,38.5861244491,131.15
2020-04-25 23:00:00,36.80418,-10.3659,38.2361026817,1.43418,0.5541,1.5374976691,35.37,-10.92,37.0173378297,131.34,36.87418,-10.5359,38.3498414532,1.43418,0.5541,1.5374976691,35.44,-11.09,37.1346428554,131.15
2020-04-25 23:30:00,35.09244,-10.5719,36.6502989724,1.44244,0.5581,1.5466443559,33.65,-11.13,35.4429033799,132.24,35.15244,-10.7419,36.7570735174,1.44244,0.5581,1.5466443559,33.71,-11.3,35.5535385018,132.08
2020-04-26 00:00:00,32.99662,-15.41962,36.421718965,1.44662,0.5603800000000001,1.5513655819,31.55,-15.98,35.3661264489,133.02,33.21662,-10.25962,34.7649773014,1.44662,0.5603800000000001,1.5513655819,31.77,-10.82,33.5619621,132.84
2020-04-26 00:30:00,31.17776,-24.23986,39.492069222,1.4477600000000002,0.5501400000000001,1.5487617755,29.73,-24.79,38.7093916253,131.36,31.77776,-4.12986,32.0449960873,1.4477600000000002,0.5501400000000001,1.5487617755,30.33,-4.68,30.6889442634,131.18
2020-04-26 01:00:00,29.49556,-24.43174,38.3001041662,1.44556,0.57826,1.5569291381,28.05,-25.01,37.5806146836,130.85,30.07556,-4.48174,30.4076520426,1.44556,0.57826,1.5569291381,28.63,-5.06,29.0737080538,130.65
2020-04-26 01:30:00,28.82626,-24.51366,37.840095034,1.43626,0.62634,1.5668900993000001,27.39,-25.14,37.1783767801,131.17,29.39626,-4.50366,29.7392510898,1.43626,0.62634,1.5668900993000001,27.96,-5.13,28.4267215837,130.93
2020-04-26 02:00:00,28.6125,-24.4332,37.6252098797,1.4425,0.6368,1.5768070554,27.17,-25.07,36.9690924963,131.11,29.1725,-4.4632,29.511945217,1.4425,0.6368,1.5768070554,27.73,-5.1,28.1950864514,130.87
2020-04-26 02:30:00,28.32616,-24.38384,37.3757005753,1.4461600000000001,0.62616,1.5758981855,26.88,-25.01,36.7155893321,131.19,28.896160000000002,-4.34384,29.2208317591,1.4461600000000001,0.62616,1.5758981855,27.45,-4.97,27.8962972453,131.0
2020-04-26 03:00:00,27.71966,-24.4244,36.9449707792,1.45966,0.5556,1.5618254306,26.26,-24.98,36.2434545815,131.24,28.27966,-4.3544,28.6129335979,1.45966,0.5556,1.5618254306,26.82,-4.91,27.2657385743,131.06
2020-04-26 03:30:00,27.37936,-24.52408,36.7567660963,1.44936,0.5559200000000001,1.5523180911,25.93,-25.08,36.0745242519,131.5,27.93936,-4.37408,28.2796819829,1.44936,0.5559200000000001,1.5523180911,26.49,-4.93,26.9448510851,131.31
2020-04-26 04:00:00,27.18042,-24.8077,36.7994186186,1.44042,0.5723,1.5499474399,25.74,-25.38,36.1481949757,131.8,27.73042,-4.6177,28.112263279,1.44042,0.5723,1.5499474399,26.29,-5.19,26.7973916641,131.55
2020-04-26 04:30:00,27.02762,-24.86448,36.725122308,1.4476200000000001,0.5255200000000001,1.540056796,25.58,-25.39,36.0414830438,131.95,27.58762,-4.60448,27.9692333348,1.4476200000000001,0.5255200000000001,1.540056796,26.14,-5.13,26.6386279677,131.72
2020-04-26 05:00:00,26.93554,-24.86912,36.6605570698,1.44554,0.53088,1.5399413839,25.49,-25.4,35.9847203685,132.03,27.47554,-4.59912,27.8578032706,1.44554,0.53088,1.5399413839,26.03,-5.13,26.53069543,131.8
2020-04-26 05:30:00,26.94122,-24.9861,36.7441767944,1.45122,0.5539000000000001,1.5533334151,25.49,-25.54,36.0836763648,132.03,27.50122,-4.7261,27.9043566974,1.45122,0.5539000000000001,1.5533334151,26.05,-5.28,26.5797084258,131.8
2020-04-26 06:00:00,26.61964,-25.08402,36.5761301,1.43964,0.6259800000000001,1.5698453077,25.18,-25.71,35.9866155675,132.28,27.16964,-4.76402,27.5841480617,1.43964,0.6259800000000001,1.5698453077,25.73,-5.39,26.2884955827,132.0
2020-04-26 06:30:00,26.9255,-24.81826,36.6186916708,1.5655000000000001,0.6217400000000001,1.6844437888,25.36,-25.44,35.9210690264,131.89,27.4755,-4.57826,27.854327579,1.5655000000000001,0.6217400000000001,1.6844437888,25.91,-5.2,26.4266551043,131.65
2020-04-26 07:00:00,27.54508,-24.96374,37.1741811879,1.89508,0.62626,1.9958782012,25.65,-25.59,36.2321763078,132.25,28.09508,-4.63374,28.4746390073,1.89508,0.62626,1.9958782012,26.2,-5.26,26.7227917703,131.95
2020-04-26 07:30:00,28.67154,-24.64464,37.8076114916,2.48154,0.60536,2.5543103768,26.19,-25.25,36.3796454078,131.72,29.23154,-4.49464,29.5750692223,2.48154,0.60536,2.5543103768,26.75,-5.1,27.2318288038,131.42
2020-04-26 08:00:00,29.68036,-24.6416,38.5763168316,3.43036,0.5684,3.4771321933,26.25,-25.21,36.3951452807,132.3,30.23036,-4.3016,30.5348723313,3.43036,0.5684,3.4771321933,26.8,-4.87,27.2388858069,131.97
2020-04-26 08:30:00,32.00286,-24.07362,40.046500822,4.65286,0.49638000000000004,4.6792626859,27.35,-24.57,36.7655735709,132.09,32.57286,-3.74362,32.7872825846,4.65286,0.49638000000000004,4.6792626859,27.92,-4.24,28.2401133142,131.79
2020-04-26 09:00:00,33.72102,-23.48926,41.0956509279,6.02102,0.39074000000000003,6.0336854068,27.7,-23.88,36.5724541151,131.34,34.29102,-3.37926,34.4571248189,6.02102,0.39074000000000003,6.0336854068,28.27,-3.77,28.5202699847,131.05
2020-04-26 09:30:00,35.18448,-23.42638,42.2698818637,7.43448,0.25362,7.438804741,27.75,-23.68,36.4801987385,131.77,35.75448,-3.2063800000000002,35.8979625156,7.43448,0.25362,7.438804741,28.32,-3.46,28.5305800852,131.42
2020-04-26 10:00:00,37.48536,-22.78966,43.8693608028,8.78536,0.11034000000000001,8.786052882,28.7,-22.9,36.7164813129,131.71,38.06536,-2.61966,38.1553960855,8.78536,0.11034000000000001,8.786052882,29.28,-2.73,29.406994066,131.34
2020-04-26 10:30:00,38.9963,-22.21708,44.8810656894,9.9063,-0.047080000000000004,9.906411874,29.09,-22.17,36.5750871496,131.31,39.5863,-2.13708,39.6439435301,9.9063,-0.047080000000000004,9.906411874,29.68,-2.09,29.753495593,130.97
2020-04-26 11:00:00,39.93288,-21.86264,45.5259259419,10.82288,-0.21264000000000002,10.824968695799999,29.11,-21.65,36.2782937857,130.73,40.51288,-1.98264,40.5613647116,10.82288,-0.21264000000000002,10.824968695799999,29.69,-1.77,29.7427133934,130.35
2020-04-26 11:30:00,40.79844,-21.5863,46.1571343795,11.63844,-0.38630000000000003,11.6448492186,29.16,-21.2,36.0519846888,130.7,41.36844,-1.7063000000000001,41.4036144283,11.63844,-0.38630000000000003,11.6448492186,29.73,-1.32,29.759289306,130.31
2020-04-26 12:00:00,41.41702,-21.48456,46.6578596174,12.26702,-0.62456,12.2829090558,29.15,-20.86,35.8449731483,130.65,41.99702,-1.6045600000000002,42.0276611492,12.26702,-0.62456,12.2829090558,29.73,-0.98,29.7461476497,130.27
2020-04-26 12:30:00,41.9304,-21.45256,47.0995835938,12.1704,-0.65256,12.1878821258,29.76,-20.8,36.3083681815,130.65,42.5204,-1.54256,42.548371385,12.1704,-0.65256,12.1878821258,30.35,-0.89,30.3630466192,130.27
2020-04-26 13:00:00,42.69878,-21.01984,47.5922208676,18.27878,-0.6198400000000001,18.2892864791,24.42,-20.4,31.8197485848,130.7,43.22878,-1.06984,43.2420163488,18.27878,-0.6198400000000001,18.2892864791,24.95,-0.45,24.9540577863,130.27
2020-04-26 13:30:00,41.9474,-21.24388,47.0200681009,19.0374,-0.7638800000000001,19.0527192656,22.91,-20.48,30.7294402813,130.88,42.4374,-1.2738800000000001,42.4565152717,19.0374,-0.7638800000000001,19.0527192656,23.4,-0.51,23.4055570325,130.45
2020-04-26 14:00:00,40.14136,-22.01252,45.7807800218,12.30136,-0.7325200000000001,12.3231507091,27.84,-21.28,35.0414611567,131.08,40.70136,-1.97252,40.7491293281,12.30136,-0.7325200000000001,12.3231507091,28.4,-1.24,28.4270575333,130.7
2020-04-26 14:30:00,39.32924,-22.23962,45.1817420727,11.14924,-0.71962,11.1724395511,28.18,-21.52,35.4573377455,131.08,39.88924,-2.16962,39.9482004441,11.14924,-0.71962,11.1724395511,28.74,-1.45,28.776554693,130.7
2020-04-26 15:00:00,38.67504,-22.42886,44.7080807003,9.89504,-0.53886,9.9097016454,28.78,-21.89,36.1588232663,131.31,39.25504,-2.29886,39.3222954913,9.89504,-0.53886,9.9097016454,29.36,-1.76,29.4127047379,130.98
2020-04-26 15:30:00,38.02452,-22.77778,44.324839345,10.97452,-0.80778,11.0042081841,27.05,-21.97,34.848004247,131.27,38.56452,-2.6777800000000003,38.6573758623,10.97452,-0.80778,11.0042081841,27.59,-1.87,27.6532999839,130.92
2020-04-26 16:00:00,38.22384,-22.83258,44.5240233335,10.56384,-0.5725800000000001,10.5793460763,27.66,-22.26,35.5046926476,131.39,38.77384,-2.70258,38.8679123057,10.56384,-0.5725800000000001,10.5793460763,28.21,-2.13,28.2902986905,131.05
2020-04-26 16:30:00,38.83478,-22.67252,44.9686924515,9.56478,-0.40252000000000004,9.5732459907,29.27,-22.27,36.77887709,130.93,39.40478,-2.63252,39.4926176443,9.56478,-0.40252000000000004,9.5732459907,29.84,-2.23,29.9232100551,130.64
2020-04-26 17:00:00,40.19872,-22.12968,45.8874691669,11.16872,-0.33968000000000004,11.173884237,29.03,-21.79,36.2980026999,130.44,40.78872,-2.20968,40.8485295322,11.16872,-0.33968000000000004,11.173884237,29.62,-1.87,29.6789706695,130.2
2020-04-26 17:30:00,42.09752,-9.87112,43.23933626,15.38752,0.10888,15.3879052052,26.71,-9.98,28.5135844818,130.86,42.17752,-7.9911200000000004,42.9278603264,15.38752,0.10888,15.3879052052,26.79,-8.1,27.9877491056,130.57
2020-04-26 18:00:00,42.22068,-8.71024,43.1097912373,14.72068,0.08976,14.7209536552,27.5,-8.8,28.8736904465,130.72,42.27068,-8.89024,43.1954483125,14.72068,0.08976,14.7209536552,27.55,-8.98,28.9765922772,130.41
2020-04-26 18:30:00,43.17062,-9.0719,44.1135104111,18.05062,-2.2419000000000002,18.1893099923,25.12,-6.83,26.0319668869,130.55,43.18062,-9.2519,44.1606566662,18.05062,-2.2419000000000002,18.1893099923,25.13,-7.01,26.0894039794,130.26
2020-04-26 19:00:00,42.40964,-9.85514,43.5396526094,12.31964,-2.24514,12.5225469993,30.09,-7.61,31.03740002,130.32,42.46964,-10.03514,43.6391378988,12.31964,-2.24514,12.5225469993,30.15,-7.79,31.1401123954,130.03
2020-04-26 19:30:00,41.8142,-10.84608,43.1979718622,17.2342,-2.20608,17.3748219734,24.58,-8.64,26.0542894741,130.19,41.8742,-11.01608,43.2989912608,17.2342,-2.20608,17.3748219734,24.64,-8.81,26.1676460539,129.94
2020-04-26 20:00:00,41.12432,-10.97152,42.5627060532,19.90432,-2.21152,20.0268014264,21.22,-8.76,22.9570468484,130.59,41.164320000000004,-11.15152,42.6480672408,19.90432,-2.21152,20.0268014264,21.26,-8.94,23.0632001249,130.32
2020-04-26 20:30:00,40.96322,-10.96032,42.4041744086,19.28322,-2.20032,19.4083482468,21.68,-8.76,23.3828997346,130.29,40.99322,-11.14032,42.4800048925,19.28322,-2.20032,19.4083482468,21.71,-8.94,23.4786647832,130.03
2020-04-26 21:00:00,41.50922,-11.05628,42.9564508828,19.03922,-2.17628,19.1631963108,22.47,-8.88,24.1610285377,130.22,41.53922,-11.23628,43.0320901938,19.03922,-2.17628,19.1631963108,22.5,-9.06,24.2555890467,130.0
2020-04-26 21:30:00,42.62904,-11.0659,44.0419027079,17.86904,-2.3159,18.0184900403,24.76,-8.75,26.2606188046,129.88,42.64904,-11.2359,44.1042635324,17.86904,-2.3159,18.0184900403,24.78,-8.92,26.3365677339,129.65
2020-04-26 22:00:00,40.65696,-11.67996,42.3014167853,12.67696,-2.44996,12.9115304609,27.98,-9.23,29.4630836811,130.22,40.68696,-11.859960000000001,42.3802709435,12.67696,-2.44996,12.9115304609,28.01,-9.41,29.5484043562,130.0
2020-04-26 22:30:00,38.21204,-11.94404,40.0352356367,2.69204,0.04596,2.6924322987,35.52,-11.99,37.489071741,130.75,38.25204,-12.10404,40.1213951463,2.69204,0.04596,2.6924322987,35.56,-12.15,37.5783993805,130.53
2020-04-26 23:00:00,35.8053,-13.18394,38.1554161557,2.6853,-0.24394000000000002,2.6963573231,33.12,-12.94,35.5580933122,132.53,35.8753,-13.37394,38.2870659781,2.6853,-0.24394000000000002,2.6963573231,33.19,-13.13,35.6927583692,132.31
2020-04-26 23:30:00,34.08902,-12.52412,36.3168675182,2.52902,-0.18412,2.5357133779,31.56,-12.34,33.8867112597,133.44,34.13902,-12.71412,36.4296793005,2.52902,-0.18412,2.5357133779,31.61,-12.53,34.0028381168,133.18
2020-04-27 00:00:00,32.27726,-12.79118,34.7193864995,1.94726,0.16882000000000003,1.9545643249,30.33,-12.96,32.9828819238,133.32,32.33726,-12.97118,34.8417837503,1.94726,0.16882000000000003,1.9545643249,30.39,-13.14,33.1090878763,133.07
2020-04-27 00:30:00,31.13114,-12.79332,33.657345622,2.06114,0.11668,2.0644399536,29.07,-12.91,31.8077506278,133.47,31.20114,-12.99332,33.7984837222,2.06114,0.11668,2.0644399536,29.14,-13.11,31.9532736977,133.24
2020-04-27 01:00:00,29.96306,-12.89274,32.6191310318,2.08306,0.10726000000000001,2.0858196641,27.88,-13.0,30.761898511,132.87,30.01306,-13.07274,32.7365285525,2.08306,0.10726000000000001,2.0858196641,27.93,-13.18,30.8836089212,132.66
2020-04-27 01:30:00,29.40684,-12.89916,32.1115332473,1.91684,0.15084,1.9227657920999999,27.49,-13.05,30.43029083,132.8,29.45684,-13.07916,32.2299526697,1.91684,0.15084,1.9227657920999999,27.54,-13.23,30.5529785782,132.57
2020-04-27 02:00:00,28.96962,-12.88726,31.7067871796,2.02962,0.23274000000000003,2.042920765,26.94,-13.12,29.9649461872,133.04,29.01962,-13.07726,31.8300655678,2.02962,0.23274000000000003,2.042920765,26.99,-13.31,30.0934577608,132.79
2020-04-27 02:30:00,28.70204,-12.95306,31.4895040216,1.9520400000000002,0.28694000000000003,1.9730166561,26.75,-13.24,29.847279608,133.21,28.75204,-13.14306,31.6136019828,1.9520400000000002,0.28694000000000003,1.9730166561,26.8,-13.43,29.9767393157,132.94
2020-04-27 03:00:00,28.24728,-12.98684,31.0896580969,2.14728,0.09316,2.1492999288,26.1,-13.08,29.1941158455,133.44,28.29728,-13.18684,31.2190455425,2.14728,0.09316,2.1492999288,26.15,-13.28,29.3288407545,133.16
2020-04-27 03:30:00,27.91958,-12.94534,30.7747424862,2.01958,0.23466,2.0331671579,25.9,-13.18,29.0606675766,133.27,28.07958,-13.18534,31.0212186075,2.01958,0.23466,2.0331671579,26.06,-13.42,29.3124546908,133.02
2020-04-27 04:00:00,27.18856,-22.30474,35.1670189431,1.8785600000000002,0.31526000000000004,1.9048297932,25.31,-22.62,33.9449628075,131.89,27.63856,-6.22474,28.3308557397,1.8785600000000002,0.31526000000000004,1.9048297932,25.76,-6.54,26.5772308565,131.63
2020-04-27 04:30:00,27.28522,-24.68964,36.7975753791,2.16522,0.17036,2.1719116414,25.12,-24.86,35.3416751159,131.92,27.82522,-4.42964,28.1756025415,2.16522,0.17036,2.1719116414,25.66,-4.6,26.0690544516,131.66
2020-04-27 05:00:00,27.44514,-24.7687,36.96923328,1.8451400000000002,0.32130000000000003,1.8729055795,25.6,-25.09,35.8450568419,132.56,27.99514,-4.3286999999999995,28.327822142,1.8451400000000002,0.32130000000000003,1.8729055795,26.15,-4.65,26.5602146076,132.28
2020-04-27 05:30:00,27.9461,-24.5945,37.2273278045,1.5261,0.4355,1.5870228291,26.42,-25.03,36.393918448,132.4,28.5161,-4.2145,28.8258559189,1.5261,0.4355,1.5870228291,26.99,-4.65,27.3876358965,132.1
2020-04-27 06:00:00,28.68104,-24.3985,37.6548649942,1.49104,0.5615,1.5932616017,27.19,-24.96,36.9093172519,132.6,29.25104,-3.9385,29.5149982777,1.49104,0.5615,1.5932616017,27.76,-4.5,28.1223683213,132.3
2020-04-27 06:30:00,30.85824,-23.44346,38.7534100779,1.7182400000000002,0.43654000000000004,1.7728270838,29.14,-23.88,37.6748457197,132.2,31.44824,-3.08346,31.5990430974,1.7182400000000002,0.43654000000000004,1.7728270838,29.73,-3.52,29.9376568889,131.9
2020-04-27 07:00:00,32.93556,-22.7618,40.0356172895,1.78556,0.49820000000000003,1.8537604359,31.15,-23.26,38.87608648,131.86,33.54556,-2.5118,33.6394669243,1.78556,0.49820000000000003,1.8537604359,31.76,-3.01,31.902314963,131.56
2020-04-27 07:30:00,35.58558,-21.6398,41.6487028367,1.94558,0.5702,2.0274145053,33.64,-22.21,40.3104663828,130.35,36.20558,-1.8098,36.2507848077,1.94558,0.5702,2.0274145053,34.26,-2.38,34.3425683373,130.07
2020-04-27 08:00:00,37.90358,-20.97704,43.3210986008,2.44358,0.58296,2.5121555641,35.46,-21.56,41.4999421686,130.02,38.55358,-1.27704,38.5747243928,2.44358,0.58296,2.5121555641,36.11,-1.8599999999999999,36.1578718953,129.68
2020-04-27 08:30:00,40.89814,-19.16958,45.1678054906,3.05814,0.55042,3.107278944,37.84,-19.72,42.6701769389,130.2,41.56814,0.7204200000000001,41.574382353,3.05814,0.55042,3.107278944,38.51,0.17,38.5103752254,129.88
2020-04-27 09:00:00,43.6231,-16.54806,46.6563301533,3.2831,0.5219400000000001,3.3243295525,40.34,-17.07,43.8029736433,130.78,44.2931,2.9619400000000002,44.3920240153,3.2831,0.5219400000000001,3.3243295525,41.01,2.44,41.0825230481,130.44
2020-04-27 09:30:00,45.11208,-16.2516,47.9501226744,3.59208,0.46840000000000004,3.6224904812,41.52,-16.72,44.7601251115,130.78,45.79208,3.2284,45.9057420949,3.59208,0.46840000000000004,3.6224904812,42.2,2.76,42.2901596119,130.44
2020-04-27 10:00:00,45.99784,-15.99222,48.6985870965,3.72784,0.39778,3.7490025332,42.27,-16.39,45.336354066,131.04,46.68784,3.59778,46.826257856,3.72784,0.39778,3.7490025332,42.96,3.2,43.0790157733,130.7
2020-04-27 10:30:00,47.08,-15.84494,49.6748278669,4.6,0.48506000000000005,4.6255035622000005,42.48,-16.33,45.5106504019,131.23,47.77,3.7550600000000003,47.9173598564,4.6,0.48506000000000005,4.6255035622000005,43.17,3.27,43.2936692832,130.82
2020-04-27 11:00:00,47.81604,-15.4952,50.2640518096,3.7260400000000002,0.4148,3.7490576311,44.09,-15.91,46.8727660801,131.18,48.52604,4.1148,48.7001862124,3.7260400000000002,0.4148,3.7490576311,44.8,3.7,44.9525305183,130.78
2020-04-27 11:30:00,47.99008,-15.61468,50.4664840256,3.81008,0.33532,3.8248070682,44.18,-15.95,46.971000628,131.14,48.69008,3.94532,48.8496616192,3.81008,0.33532,3.8248070682,44.88,3.61,45.0249541921,130.7
2020-04-27 12:00:00,48.06542,-15.768,50.5857136332,4.29542,0.252,4.3028057098,43.77,-16.02,46.6095837784,131.06,48.76542,3.802,48.9134070759,4.29542,0.252,4.3028057098,44.47,3.55,44.6114716189,130.65
2020-04-27 12:30:00,49.04432,-15.39356,51.4033755092,4.82432,0.32644,4.8353517489,44.22,-15.72,46.9310856469,130.65,49.76432,4.07644,49.9310014734,4.82432,0.32644,4.8353517489,44.94,3.75,45.0961872003,130.27
2020-04-27 13:00:00,49.42912,-15.55156,51.8178436681,5.29912,0.35844000000000004,5.3112288604,44.13,-15.91,46.9103933047,131.23,50.12912,4.04844,50.292330811,5.29912,0.35844000000000004,5.3112288604,44.83,3.69,44.9816073523,130.82
2020-04-27 13:30:00,48.68522,-15.86982,51.2064628077,5.66522,0.34018000000000004,5.6754242203,43.02,-16.21,45.9726494777,131.11,49.37522,3.70018,49.5136716683,5.66522,0.34018000000000004,5.6754242203,43.71,3.36,43.8389518579,130.7
2020-04-27 14:00:00,48.01516,-15.99934,50.6106161814,5.64516,0.34066,5.6554293083000005,42.37,-16.34,45.4115899303,131.33,48.72516,3.6306599999999998,48.8602385285,5.64516,0.34066,5.6554293083000005,43.08,3.29,43.2054452587,130.91
2020-04-27 14:30:00,47.28326,-16.07288,49.9404059627,5.25326,0.36712000000000006,5.266072324,42.03,-16.44,45.1308597303,131.43,47.96326,3.62712,48.1002111152,5.25326,0.36712000000000006,5.266072324,42.71,3.26,42.8342351397,131.05
2020-04-27 15:00:00,46.80602,-16.1288,49.5069863522,4.75602,0.3912,4.7720816926000005,42.05,-16.52,45.1786774928,131.3,47.48602,3.5312,47.6171341943,4.75602,0.3912,4.7720816926000005,42.73,3.14,42.8452156022,130.91
2020-04-27 15:30:00,46.54698,-16.38336,49.3460822357,4.68698,0.40664000000000006,4.7045868692,41.86,-16.79,45.1017039589,131.43,47.23698,3.30664,47.3525727665,4.68698,0.40664000000000006,4.7045868692,42.55,2.9,42.6487104143,131.02
2020-04-27 16:00:00,46.82148,-16.59894,49.6767128393,4.04148,0.48106000000000004,4.0700097437,42.78,-17.08,46.0635951702,131.87,47.52148,3.1910600000000002,47.6284990874,4.04148,0.48106000000000004,4.0700097437,43.48,2.71,43.564371911,131.46
2020-04-27 16:30:00,47.54064,-16.86442,50.4432464612,3.37064,0.49558,3.4068773893,44.17,-17.36,47.4590191639,131.81,48.24064,2.93558,48.3298766556,3.37064,0.49558,3.4068773893,44.87,2.44,44.9362937947,131.4
2020-04-27 17:00:00,48.71856,-16.98256,51.593656903,9.11856,0.52744,9.1338014773,39.6,-17.51,43.298499974,131.88,49.37856,2.79744,49.4577381026,9.11856,0.52744,9.1338014773,40.26,2.27,40.3239444995,131.4
2020-04-27 17:30:00,49.3509,-17.22288,52.2698663314,10.8109,-1.83288,10.9651724977,38.54,-15.39,41.4992011971,130.23,50.0009,2.11712,50.0457010931,10.8109,-1.83288,10.9651724977,39.19,3.95,39.3885592527,129.8
2020-04-27 18:00:00,49.09724,-13.56386,50.9364042088,11.89724,-1.85386,12.0408104593,37.2,-11.71,38.9995397409,130.5,49.47724,-2.58386,49.5446627854,11.89724,-1.85386,12.0408104593,37.58,-0.73,37.5870895388,130.1
2020-04-27 18:30:00,50.0075,-7.56726,50.57680773,11.5975,-1.80726,11.7374697,38.41,-5.76,38.8394863509,131.95,50.0875,-7.72726,50.6800572549,11.5975,-1.80726,11.7374697,38.49,-5.92,38.942605203,131.57
2020-04-27 19:00:00,49.22592,-7.81426,49.8422898671,11.44592,-1.81426,11.5888146069,37.78,-6.0,38.2534756591,132.05,49.28592,-7.98426,49.9284519888,11.44592,-1.81426,11.5888146069,37.84,-6.17,38.3397248295,131.67
2020-04-27 19:30:00,48.01998,-8.11188,48.7003190578,11.23998,-1.81188,11.3850805678,36.78,-6.3,37.3156589115,132.05,48.08998,-8.27188,48.7962106637,11.23998,-1.81188,11.3850805678,36.85,-6.46,37.411951299,131.67
2020-04-27 20:00:00,47.6359,-8.00928,48.3045291347,2.3559,0.33072,2.3789999009000002,45.28,-8.34,46.0416550528,132.39,47.7159,-8.18928,48.4135458289,2.3559,0.33072,2.3789999009000002,45.36,-8.52,46.1532230727,132.01
2020-04-27 20:30:00,46.77642,-8.2627,47.5005860943,1.62642,0.4173,1.6791013389,45.15,-8.68,45.9767865341,132.47,46.84642,-8.4227,47.5975728594,1.62642,0.4173,1.6791013389,45.22,-8.84,46.0759590242,132.08
2020-04-27 21:00:00,46.47798,-8.44664,47.2392670579,1.68798,0.38336000000000003,1.7309654445,44.79,-8.83,45.6520864802,132.55,46.56798,-8.61664,47.3584548541,1.68798,0.38336000000000003,1.7309654445,44.88,-9.0,45.7735119911,132.22
2020-04-27 21:30:00,45.3704,-8.55116,46.1692054676,7.3004,0.36884000000000006,7.309711561,38.07,-8.92,39.1010396281,132.71,45.4204,-8.73116,46.2519825641,7.3004,0.36884000000000006,7.309711561,38.12,-9.1,39.1911265467,132.38
2020-04-27 22:00:00,43.10802,-9.37256,44.1151478437,4.01802,0.24744000000000002,4.0256317857,39.09,-9.62,40.2563349052,133.29,43.18802,-9.55256,44.2318490917,4.01802,0.24744000000000002,4.0256317857,39.17,-9.8,40.3773315116,132.95
2020-04-27 22:30:00,40.7741,-10.67712,42.1488804395,2.1641,0.09288,2.1660922197,38.61,-10.77,40.0839743538,133.39,40.8341,-10.84712,42.2502513023,2.1641,0.09288,2.1660922197,38.67,-10.94,40.1877157848,133.03
2020-04-27 23:00:00,38.24288,-11.86216,40.040338542,2.96288,-0.38216000000000006,2.9874243354,35.28,-11.48,37.1007924444,133.26,38.30288,-12.04216,40.1512669011,2.96288,-0.38216000000000006,2.9874243354,35.34,-11.66,37.213857634,132.92
2020-04-27 23:30:00,36.0203,-18.0987,40.3115982539,3.2003,-0.2687,3.2115603342,32.82,-17.83,37.3505194074,133.05,36.3403,-8.0887,37.2296182062,3.2003,-0.2687,3.2115603342,33.14,-7.82,34.0501395004,132.68
2020-04-28 00:00:00,34.22828,-19.78444,39.5347849099,3.26828,-0.26444,3.2789606085,30.96,-19.52,36.5998907102,133.02,34.63828,-6.55444,35.2529590967,3.26828,-0.26444,3.2789606085,31.37,-6.29,31.9943901333,132.62
2020-04-28 00:30:00,32.7202,-13.92156,35.5587024633,3.0402,-0.23156000000000002,3.0490057517,29.68,-13.69,32.6851418843,130.83,32.7802,-14.10156,35.6846676666,3.0402,-0.23156000000000002,3.0490057517,29.74,-13.87,32.8153089274,130.51
2020-04-28 01:00:00,31.79246,-14.1163,34.7854917824,3.02246,-0.1363,3.0255317122,28.77,-13.98,31.9867675766,131.35,31.84246,-14.2963,34.9045334096,3.02246,-0.1363,3.0255317122,28.82,-14.16,32.1107147227,131.0
2020-04-28 01:30:00,30.9766,-14.20104,34.0766677456,3.0266,-0.28104,3.0396202134,27.95,-13.92,31.2244919895,131.58,31.0266,-14.39104,34.2016365082,3.0266,-0.28104,3.0396202134,28.0,-14.11,31.3542995457,131.22
2020-04-28 02:00:00,30.68274,-14.18522,33.8031211629,3.02274,-0.15522000000000002,3.0267227088,27.66,-14.03,31.0147787353,131.47,30.74274,-14.36522,33.9333995992,3.02274,-0.15522000000000002,3.0267227088,27.72,-14.21,31.15,131.11
2020-04-28 02:30:00,30.60026,-14.32004,33.7851958359,3.43026,-0.46004000000000006,3.4609710298,27.17,-13.86,30.5009590013,131.65,30.65026,-14.50004,33.90707298,3.43026,-0.46004000000000006,3.4609710298,27.22,-14.04,30.6276019303,131.27
2020-04-28 03:00:00,30.065,-14.39334,33.332753582,3.785,-0.61334,3.8343723027000003,26.28,-13.78,29.6736718321,131.32,30.105,-14.57334,33.4468722567,3.785,-0.61334,3.8343723027000003,26.32,-13.96,29.7930193166,130.95
2020-04-28 03:30:00,29.68562,-14.44028,33.0114786288,3.93562,-0.6502800000000001,3.9889809304,25.75,-13.79,29.2100427935,131.32,29.73562,-14.63028,33.1398881963,3.93562,-0.6502800000000001,3.9889809304,25.8,-13.98,29.3441714826,130.95
2020-04-28 04:00:00,29.72102,-14.34276,33.0008150544,4.01102,-0.69276,4.0704051221,25.71,-13.65,29.1088749353,131.43,29.77102,-14.51276,33.1199914652,4.01102,-0.69276,4.0704051221,25.76,-13.82,29.2330292649,131.07
2020-04-28 04:30:00,29.57586,-14.30352,32.8530391156,3.39586,-0.45352000000000003,3.4260101474,26.18,-13.85,29.6178138964,131.43,29.62586,-14.50352,32.9855070164,3.39586,-0.45352000000000003,3.4260101474,26.23,-14.05,29.7559305013,131.07
2020-04-28 05:00:00,29.76378,-14.2932,33.0178461764,3.04378,-0.3032,3.058844051,26.72,-13.99,30.1608769766,131.56,29.81378,-14.4632,33.1367716009,3.04378,-0.3032,3.058844051,26.77,-14.16,30.2842946096,131.2
2020-04-28 05:30:00,30.29046,-14.09446,33.409067178,3.30046,-0.49446000000000007,3.3372933499,26.99,-13.6,30.2228407004,131.15,30.34046,-14.28446,33.5348969061,3.30046,-0.49446000000000007,3.3372933499,27.04,-13.79,30.3533474266,130.82
2020-04-28 06:00:00,31.15068,-13.92576,34.1217182457,3.71068,-0.6257600000000001,3.7630734301,27.44,-13.3,30.4933369771,130.98,31.20068,-14.09576,34.2370104191,3.71068,-0.6257600000000001,3.7630734301,27.49,-13.47,30.612758778,130.68
2020-04-28 06:30:00,33.64274,-12.92672,36.0407275824,5.02274,-1.01672,5.1246108795,28.62,-11.91,30.9992338615,129.89,33.71274,-13.11672,36.1745377561,5.02274,-1.01672,5.1246108795,28.69,-12.1,31.1372140693,129.72
2020-04-28 07:00:00,35.72056,-14.24304,38.4554624879,5.26056,-1.16304,5.3875925565,30.46,-13.08,33.1496304655,130.2,35.91056,-9.07304,37.0390115197,5.26056,-1.16304,5.3875925565,30.65,-7.91,31.6542351037,130.15
2020-04-28 07:30:00,38.16578,-18.8472,42.5657574918,5.65578,-1.2372,5.7895173588,32.51,-17.61,36.9731280797,131.19,38.75578,0.9128000000000001,38.7665279236,5.65578,-1.2372,5.7895173588,33.1,2.15,33.1697527877,131.25
2020-04-28 08:00:00,40.95972,-18.0183,44.7477127613,11.87972,-1.5883,11.985426324,29.08,-16.43,33.4004685596,130.73,41.51972,1.6117,41.550989468,11.87972,-1.5883,11.985426324,29.64,3.2,29.8122390974,130.85
2020-04-28 08:30:00,44.87742,-16.60736,47.8517213068,15.56742,-1.7173600000000002,15.6618610269,29.31,-14.89,32.8753433442,131.46,45.42742,3.18264,45.538771231,15.56742,-1.7173600000000002,15.6618610269,29.86,4.9,30.2593721019,131.31
2020-04-28 09:00:00,46.52612,-16.31728,49.3044974506,16.52612,-1.99728,16.6463740692,30.0,-14.32,33.2424788486,131.28,47.08612,3.40272,47.2089101765,16.52612,-1.99728,16.6463740692,30.56,5.4,31.0334271391,131.03
2020-04-28 09:30:00,48.19816,-16.18332,50.8425262316,17.93816,-2.31332,18.0867087555,30.26,-13.87,33.2873023839,131.25,48.75816,3.49668,48.8833809961,17.93816,-2.31332,18.0867087555,30.82,5.8100000000000005,31.36285223,130.95
2020-04-28 10:00:00,49.65868,-16.05886,52.1907222008,18.90868,-2.54886,19.0796977608,30.75,-13.51,33.5869409146,131.21,50.22868,3.58114,50.3561799409,18.90868,-2.54886,19.0796977608,31.32,6.13,31.9142491687,130.87
2020-04-28 10:30:00,50.54222,-15.86734,52.9744134579,18.41222,-2.28734,18.5537535179,32.13,-13.58,34.8819910556,131.53,51.12222,3.84266,51.2664355461,18.41222,-2.28734,18.5537535179,32.71,6.13,33.2794380962,131.14
2020-04-28 11:00:00,50.86706,-15.8111,53.2677076309,15.19706,-2.0711,15.33753852,35.67,-13.74,38.2248152383,131.71,51.48706,3.9989,51.6421199086,15.19706,-2.0711,15.33753852,36.29,6.07,36.7941435557,131.37
2020-04-28 11:30:00,50.77098,-15.95704,53.2195409199,9.83098,-2.01704,10.0357669424,40.94,-13.94,43.248204587,131.51,51.45098,3.80296,51.5913350062,9.83098,-2.01704,10.0357669424,41.62,5.82,42.0249544913,131.2
2020-04-28 12:00:00,51.35012,-15.53432,53.6483916057,8.44012,-1.58432,8.587531396,42.91,-13.95,45.1206227794,131.38,52.05012,4.21568,52.2205606048,8.44012,-1.58432,8.587531396,43.61,5.8,43.9940007274,131.08
2020-04-28 12:30:00,53.1933,-14.87108,55.2329266403,15.8033,-1.4710800000000002,15.8716214438,37.39,-13.4,39.7186618606,131.31,53.8133,4.84892,54.0313176043,15.8033,-1.4710800000000002,15.8716214438,38.01,6.32,38.5318374854,131.0
2020-04-28 13:00:00,52.88302,-15.26896,55.0432097883,22.28302,-2.71896,22.4482899973,30.6,-12.55,33.0735921847,131.31,53.42302,4.44104,53.6072933676,22.28302,-2.71896,22.4482899973,31.14,7.16,31.9525460644,130.97
2020-04-28 13:30:00,52.15454,-15.64652,54.4509837443,24.78454,-3.56652,25.0398380171,27.37,-12.08,29.9172742742,131.27,52.68454,4.05348,52.8402446543,24.78454,-3.56652,25.0398380171,27.9,7.62,28.9218671596,130.97
2020-04-28 14:00:00,51.04928,-15.81492,53.4428730807,22.83928,-2.66492,22.9942277436,28.21,-13.15,31.1243730861,131.76,51.57928,4.01508,51.7353166872,22.83928,-2.66492,22.9942277436,28.74,6.68,29.506101064,131.42
2020-04-28 14:30:00,50.59704,-15.91306,53.0404179407,23.84704,-3.1830600000000002,24.0585366913,26.75,-12.73,29.6245742585,131.88,51.11704,3.98694,51.2722875336,23.84704,-3.1830600000000002,24.0585366913,27.27,7.17,28.1968402485,131.55
2020-04-28 15:00:00,50.61334,-16.13448,53.1227976562,21.20334,-2.87448,21.3972956802,29.41,-13.26,32.2610554694,132.27,51.17334,3.86552,51.3191287107,21.20334,-2.87448,21.3972956802,29.97,6.74,30.718536749000002,131.92
2020-04-28 15:30:00,49.69828,-16.55688,52.3836740817,14.59828,-2.8168800000000003,14.8675684593,35.1,-13.74,37.6934689303,132.27,50.31828,3.40312,50.4332284104,14.59828,-2.8168800000000003,14.8675684593,35.72,6.22,36.2575068089,131.92
2020-04-28 16:00:00,49.90118,-16.54208,52.5715529171,21.16118,-2.68208,21.3304733215,28.74,-13.86,31.9074787472,132.31,50.44118,3.44792,50.5588844034,21.16118,-2.68208,21.3304733215,29.28,6.13,29.9148006846,131.95
2020-04-28 16:30:00,50.30814,-16.60208,52.9767685933,22.57814,-2.62208,22.7298858199,27.73,-13.98,31.0546824167,132.1,50.84814,3.3479200000000002,50.958236918,22.57814,-2.62208,22.7298858199,28.27,5.97,28.8934906164,131.78
2020-04-28 17:00:00,50.7182,-16.89788,53.4590886542,21.4682,-2.42788,21.6050506256,29.25,-14.47,32.633470547900004,132.1,51.2682,3.04212,51.358376389200004,21.4682,-2.42788,21.6050506256,29.8,5.47,30.2978695621,131.78
2020-04-28 17:30:00,51.41708,-16.94982,54.1388263057,21.27708,-2.24982,21.3956963747,30.14,-14.7,33.5337084141,131.88,51.98708,2.95018,52.0707216097,21.27708,-2.24982,21.3956963747,30.71,5.2,31.147136305,131.56
2020-04-28 18:00:00,52.08588,-16.94278,54.7722255299,20.53588,-2.09278,20.642240564,31.55,-14.85,34.8701161455,131.63,52.64588,2.8372200000000003,52.7222770592,20.53588,-2.09278,20.642240564,32.11,4.93,32.4862586335,131.27
2020-04-28 18:30:00,51.83996,-16.97876,54.5496081007,20.27996,-2.11876,20.3903389265,31.56,-14.86,34.8834229972,131.57,52.40996,2.78124,52.4837041675,20.27996,-2.11876,20.3903389265,32.13,4.9,32.501490735,131.21
2020-04-28 19:00:00,50.78536,-17.32712,53.6598721376,19.83536,-1.96712,19.9326633299,30.95,-15.36,34.5518754918,131.88,51.35536,2.51288,51.4168023765,19.83536,-1.96712,19.9326633299,31.52,4.48,31.8367837572,131.5
2020-04-28 19:30:00,49.1603,-17.51278,52.1865170271,19.6803,-1.9927800000000002,19.780934766,29.48,-15.52,33.3157740417,130.67,49.7103,1.9672200000000002,49.7492098492,19.6803,-1.9927800000000002,19.780934766,30.03,3.96,30.2899735886,130.34
2020-04-28 20:00:00,47.06652,-18.82276,50.6907644342,15.38652,-1.91276,15.5049556119,31.68,-16.91,35.9105903599,129.86,47.63652,0.42724,47.6384358657,15.38652,-1.91276,15.5049556119,32.25,2.34,32.3347815827,129.54
2020-04-28 20:30:00,45.669,-19.11054,49.506265261,3.149,0.42946,3.1781499165,42.52,-19.54,46.7948928837,130.12,46.359,0.22946000000000003,46.3595678678,3.149,0.42946,3.1781499165,43.21,-0.2,43.2104628533,129.82
2020-04-28 21:00:00,46.39018,-18.9985,50.129749677,1.52018,0.5415,1.6137439332999999,44.87,-19.54,48.9400500613,129.93,47.09018,0.29150000000000004,47.0910822203,1.52018,0.5415,1.6137439332999999,45.57,-0.25,45.570685753,129.63
2020-04-28 21:30:00,45.2995,-19.46638,49.3050164847,1.5195,0.58362,1.6277261914999999,43.78,-20.05,48.1527870429,130.36,45.9995,-0.09638000000000001,45.9996009695,1.5195,0.58362,1.6277261914999999,44.48,-0.68,44.4851975381,130.06
2020-04-28 22:00:00,43.26078,-20.00452,47.6621013662,1.52078,0.5554800000000001,1.6190521421000001,41.74,-20.56,46.5289286358,130.4,43.94078,-0.6345200000000001,43.9453611049,1.52078,0.5554800000000001,1.6190521421000001,42.42,-1.19,42.4366881366,130.09
2020-04-28 22:30:00,41.414,-20.55222,46.2332471597,1.514,0.61778,1.6351905480000002,39.9,-21.17,45.1683395754,131.23,42.074,-0.9722200000000001,42.0852312305,1.514,0.61778,1.6351905480000002,40.56,-1.5899999999999999,40.591152977,130.91
2020-04-28 23:00:00,38.90592,-21.28146,44.346038727,1.51592,0.6085400000000001,1.6335037123,37.39,-21.89,43.3264838176,131.84,39.54592,-1.51146,39.5747937452,1.51592,0.6085400000000001,1.6335037123,38.03,-2.12,38.0890443566,131.52
2020-04-28 23:30:00,36.6985,-21.4653,42.5151620759,1.5185,0.5947,1.6308005212,35.18,-22.06,41.5244024641,132.99,37.3185,-1.5253,37.3496583966,1.5185,0.5947,1.6308005212,35.8,-2.12,35.8627160154,132.67
2020-04-29 00:00:00,34.6065,-12.74148,36.8775698066,1.5165000000000002,0.6185200000000001,1.6377848578,33.09,-13.36,35.6852588613,131.08,34.6665,-12.70148,36.9201004392,1.5165000000000002,0.6185200000000001,1.6377848578,33.15,-13.32,35.725969546,130.81
2020-04-29 00:30:00,33.4545,-12.89938,35.8552307848,1.5145,0.61062,1.6329626555,31.94,-13.51,34.6797303911,131.36,33.5245,-13.06938,35.9819509454,1.5145,0.61062,1.6329626555,32.01,-13.68,34.8106664688,131.05
2020-04-29 01:00:00,32.2875,-13.01764,34.8129517194,1.5175,0.59236,1.6290170715999999,30.77,-13.61,33.6455792044,131.72,32.3375,-13.19764,34.9269467291,1.5175,0.59236,1.6290170715999999,30.82,-13.79,33.7644265463,131.41
2020-04-29 01:30:00,31.43928,-13.06114,34.0444078377,1.52928,0.6088600000000001,1.6460278910000001,29.91,-13.67,32.8858176119,131.59,31.49928,-13.23114,34.1652997384,1.52928,0.6088600000000001,1.6460278910000001,29.97,-13.84,33.0113086684,131.28
