Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-29 02:00:00,31.474,-12.87376,34.0050933323,1.524,0.61624,1.6438758279,29.95,-13.49,32.847870555,131.92,31.534,-13.05376,34.1290756707,1.524,0.61624,1.6438758279,30.01,-13.67,32.9767948715,131.63
2020-04-29 02:30:00,31.09442,-13.20142,33.7807703458,1.5144199999999999,0.5685800000000001,1.6176375221,29.58,-13.77,32.6280446855,132.34,31.154420000000002,-13.38142,33.9066407471,1.5144199999999999,0.5685800000000001,1.6176375221,29.64,-13.95,32.758695029,132.02
2020-04-29 03:00:00,30.70668,-13.20944,33.4273765309,1.51668,0.53056,1.6068018347000002,29.19,-13.74,32.2621093545,132.11,30.75668,-13.38944,33.5447532132,1.51668,0.53056,1.6068018347000002,29.24,-13.92,32.3843171921,131.79
2020-04-29 03:30:00,30.31512,-13.21566,33.0705332562,1.54512,0.51434,1.6284782621,28.77,-13.73,31.8782966923,132.07,30.37512,-13.39566,33.1977653141,1.54512,0.51434,1.6284782621,28.83,-13.91,32.0102639789,131.75
2020-04-29 04:00:00,30.0693,-13.2327,32.8522016276,1.5793,0.4773,1.6498496235,28.49,-13.71,31.6171504092,132.12,30.1293,-13.4127,32.9799217673,1.5793,0.4773,1.6498496235,28.55,-13.89,31.7495606269,131.8
2020-04-29 04:30:00,30.3207,-13.2325,33.0823805785,1.5507,0.5275000000000001,1.637964206,28.77,-13.76,31.8912292018,132.16,30.3707,-13.4225,33.2045618062,1.5507,0.5275000000000001,1.637964206,28.82,-13.95,32.0186648691,131.8
2020-04-29 05:00:00,30.10456,-13.2999,32.9115765773,1.53456,0.5001,1.6139933097,28.57,-13.8,31.7282980949,132.11,30.15456,-13.4799,33.0303677364,1.53456,0.5001,1.6139933097,28.62,-13.98,31.8519198793,131.8
2020-04-29 05:30:00,30.38458,-13.19624,33.1264765998,1.79458,0.40376,1.8394400001000002,28.59,-13.6,31.6598815538,131.91,30.44458,-13.36624,33.2494935768,1.79458,0.40376,1.8394400001000002,28.65,-13.77,31.7873465391,131.59
2020-04-29 06:00:00,30.70446,-13.10124,33.3827253745,2.00446,0.29876,2.0266024349,28.7,-13.4,31.674121929400002,131.91,30.76446,-13.29124,33.5128193357,2.00446,0.29876,2.0266024349,28.76,-13.59,31.809207786400002,131.59
2020-04-29 06:30:00,33.07498,-12.23196,35.2643608682,2.38498,0.08804000000000001,2.3866044167,30.69,-12.32,33.0705080094,131.14,33.12498,-12.40196,35.3705090696,2.38498,0.08804000000000001,2.3866044167,30.74,-12.49,33.1805319427,130.82
2020-04-29 07:00:00,35.31022,-11.56798,37.1568270676,3.42022,-0.42798,3.4468930544,31.89,-11.14,33.7797528114,130.52,35.36022,-11.74798,37.2607057438,3.42022,-0.42798,3.4468930544,31.94,-11.32,33.8866640435,130.22
2020-04-29 07:30:00,38.375280000000004,-10.54386,39.7974257808,4.54528,-0.68386,4.5964371831,33.83,-9.86,35.2376006561,129.92,38.45528,-10.71386,39.9198616728,4.54528,-0.68386,4.5964371831,33.91,-10.03,35.3622538874,129.58
2020-04-29 08:00:00,41.40122,-14.6965,43.9323130479,5.71122,-1.0165,5.8009745852,35.69,-13.68,38.2219635812,131.01,41.86122,-0.6265000000000001,41.8659078743,5.71122,-1.0165,5.8009745852,36.15,0.39,36.1521036732,130.67
2020-04-29 08:30:00,43.94536,-17.0055,47.1209263043,7.89536,-1.4955,8.0357469957,36.05,-15.51,39.2449054018,131.3,44.55536,2.6745,44.6355581905,7.89536,-1.4955,8.0357469957,36.66,4.17,36.8964022636,130.98
2020-04-29 09:00:00,45.72248,-17.56562,48.9805694468,8.40248,-1.58562,8.5507813055,37.32,-15.98,40.597325035,130.69,46.36248,1.93438,46.4028164849,8.40248,-1.58562,8.5507813055,37.96,3.52,38.122854038,130.37
2020-04-29 09:30:00,49.0941,-16.79984,51.8889706858,20.3941,-3.81984,20.7487467678,28.7,-12.98,31.498736482600002,130.04,49.6341,2.5801600000000002,49.7011177785,20.3941,-3.81984,20.7487467678,29.24,6.4,29.9322167572,129.93
2020-04-29 10:00:00,50.66518,-16.30324,53.223642293,14.73518,-3.85324,15.2306594778,35.93,-12.45,38.0258780306,129.3,51.28518,2.9867600000000003,51.3720782423,14.73518,-3.85324,15.2306594778,36.55,6.84,37.1845142499,129.55
2020-04-29 10:30:00,52.51978,-15.51962,54.7648235293,15.18978,-1.83962,15.3007718169,37.33,-13.68,39.7576571241,129.18,53.14978,3.70038,53.2784377229,15.18978,-1.83962,15.3007718169,37.96,5.54,38.3621323703,129.39
2020-04-29 11:00:00,53.38072,-15.45724,55.5736226652,17.06072,-2.10724,17.1903643747,36.32,-13.35,38.6957995136,129.24,53.99072,3.69276,54.1168580254,17.06072,-2.10724,17.1903643747,36.93,5.8,37.3826818193,129.15
2020-04-29 11:30:00,54.56818,-15.57826,56.7482903103,21.53818,-3.57826,21.8333951171,33.03,-12.0,35.1422950303,129.07,55.15818,3.46174,55.2667030384,21.53818,-3.57826,21.8333951171,33.62,7.04,34.3491775739,128.85
2020-04-29 12:00:00,55.7397,-14.60218,57.6206370742,15.8397,-4.36218,16.4293855771,39.9,-10.24,41.1930528123,130.47,56.3097,4.28782,56.4727165492,15.8397,-4.36218,16.4293855771,40.47,8.65,41.384095979,130.46
2020-04-29 12:30:00,55.94958,-16.18276,58.2429156498,15.44958,-3.73276,15.8941190191,40.5,-12.45,42.3704201065,130.63,56.53958,2.89724,56.6137625158,15.44958,-3.73276,15.8941190191,41.09,6.63,41.6214487975,130.54
2020-04-29 13:00:00,54.95338,-17.05684,57.5396364623,21.42338,-5.02684,22.005234173,33.53,-12.03,35.6227708074,131.28,55.47338,2.14316,55.5147640129,21.42338,-5.02684,22.005234173,34.05,7.17,34.7967153622,131.0
2020-04-29 13:30:00,53.09978,-17.80416,56.0051314556,28.12978,-6.37416,28.8429270109,24.97,-11.43,27.4617151686,131.72,53.53978,1.52584,53.5615181838,28.12978,-6.37416,28.8429270109,25.41,7.9,26.6097369397,131.42
2020-04-29 14:00:00,51.27064,-18.06804,54.361131293,26.38064,-5.50804,26.9495208019,24.89,-12.56,27.8794852894,132.57,51.73064,1.4919600000000002,51.7521502882,26.38064,-5.50804,26.9495208019,25.35,7.0,26.2987166987,132.19
2020-04-29 14:30:00,49.03946,-18.77474,52.5105655955,19.98946,-3.85474,20.3577388617,29.05,-14.92,32.6574478488,133.41,49.53946,0.9552600000000001,49.5486691926,19.98946,-3.85474,20.3577388617,29.55,4.8100000000000005,29.938914476,132.93
2020-04-29 15:00:00,48.11146,-20.1149,52.14711675,18.34146,-3.4249,18.6584858695,29.77,-16.69,34.1292982641,134.03,48.61146,-0.2349,48.6120275379,18.34146,-3.4249,18.6584858695,30.27,3.19,30.4376247431,133.5
2020-04-29 15:30:00,47.81972,-19.32254,51.5760232369,17.66972,-3.21254,17.959382454,30.15,-16.11,34.1841278959,134.18,48.31972,0.60746,48.3235382451,17.66972,-3.21254,17.959382454,30.65,3.8200000000000003,30.8871316247,133.63
2020-04-29 16:00:00,46.8063,-19.9886,50.8957154351,18.1263,-3.4886,18.4589566783,28.68,-16.5,33.0876472418,133.19,47.3363,0.2114,47.3367720451,18.1263,-3.4886,18.4589566783,29.21,3.7,29.4434050341,132.67
2020-04-29 16:30:00,47.01504,-20.59406,51.3276659657,16.09504,-2.9440600000000003,16.3620842769,30.92,-17.65,35.6029338679,133.08,47.59504,-0.49406000000000005,47.5976042242,16.09504,-2.9440600000000003,16.3620842769,31.5,2.45,31.595134119,132.56
2020-04-29 17:00:00,48.0322,-20.14946,52.0873590723,10.9722,-1.83946,11.125321835,37.06,-18.31,41.3364209868,132.66,48.6722,-0.10946000000000002,48.6723230834,10.9722,-1.83946,11.125321835,37.7,1.73,37.7396727596,132.24
2020-04-29 17:30:00,48.41254,-20.15336,52.4397935593,20.01254,-4.2233600000000004,20.4533255717,28.4,-15.93,32.562630422,131.58,48.95254,-0.38336000000000003,48.9540410726,20.01254,-4.2233600000000004,20.4533255717,28.94,3.84,29.1936499945,131.19
2020-04-29 18:00:00,49.34782,-20.01204,53.2511885662,17.31782,-3.92204,17.7563872258,32.03,-16.09,35.844232451,130.92,49.92782,-0.50204,49.9303440216,17.31782,-3.92204,17.7563872258,32.61,3.42,32.7888471893,130.47
2020-04-29 18:30:00,50.35428,-19.69174,54.0677180816,15.59428,-3.90174,16.074985031,34.76,-15.79,38.1782883325,130.73,50.97428,-0.21174,50.9747197672,15.59428,-3.90174,16.074985031,35.38,3.69,35.5719060496,130.28
2020-04-29 19:00:00,51.0462,-18.9754,54.4589785031,17.4762,-4.6854,18.0933838626,33.57,-14.29,36.4849146909,130.24,51.6462,0.4046,51.6477848083,17.4762,-4.6854,18.0933838626,34.17,5.09,34.5470259212,129.83
2020-04-29 19:30:00,51.16808,-18.40296,54.3768456942,20.11808,-5.65296,20.8972031537,31.05,-12.75,33.5658308403,129.45,51.72808,0.76704,51.7337666408,20.11808,-5.65296,20.8972031537,31.61,6.42,32.255363895,129.06
2020-04-29 20:00:00,50.56636,-18.72146,53.9207736237,22.83636,-6.20146,23.6634199595,27.73,-12.52,30.4253726354,129.8,51.08636,0.54854,51.0893048904,22.83636,-6.20146,23.6634199595,28.25,6.75,29.0452233594,129.4
2020-04-29 20:30:00,51.2389,-18.13488,54.3534612129,24.2189,-4.49488,24.6324798472,27.02,-13.64,30.2676394851,130.0,51.7689,1.20512,51.7829249987,24.2189,-4.49488,24.6324798472,27.55,5.7,28.1334765004,129.77
2020-04-29 21:00:00,51.63586,-18.47386,54.8410935453,27.83586,-5.40386,28.3555427534,23.8,-13.07,27.1526223411,129.83,52.11586,0.8561400000000001,52.1228917007,27.83586,-5.40386,28.3555427534,24.28,6.26,25.0740104491,129.74
2020-04-29 21:30:00,48.98312,-18.89248,52.5002080518,23.07312,-3.92248,23.404160226,25.91,-14.97,29.9237196886,130.61,49.49312,0.57752,49.496489337,23.07312,-3.92248,23.404160226,26.42,4.5,26.8004925328,130.27
2020-04-29 22:00:00,45.47056,-20.0231,49.6839648209,13.77056,-3.1031,14.115861728,31.7,-16.92,35.9329431024,131.33,46.04056,-0.3931,46.0422381376,13.77056,-3.1031,14.115861728,32.27,2.71,32.3835915241,130.96
2020-04-29 22:30:00,43.76702,-20.814,48.4641582582,12.59702,-3.5140000000000002,13.077962719,31.17,-17.3,35.6491079832,131.69,44.33702,-1.054,44.3495463165,12.59702,-3.5140000000000002,13.077962719,31.74,2.46,31.8351880786,131.33
2020-04-29 23:00:00,42.3383,-21.59122,47.5259132261,17.9283,-4.95122,18.5994225819,24.41,-16.64,29.5421343169,132.15,42.8383,-1.7212200000000002,42.8728649052,17.9283,-4.95122,18.5994225819,24.91,3.23,25.1185389703,131.76
2020-04-29 23:30:00,39.7355,-21.87578,45.3592296105,19.0055,-5.14578,19.6897963945,20.73,-16.73,26.6388025256,131.95,40.1855,-2.04578,40.23754001,19.0055,-5.14578,19.6897963945,21.18,3.1,21.4056628022,131.58
2020-04-30 00:00:00,38.1652,-21.946460000000002,44.0253290456,19.4852,-5.27646,20.1869772173,18.68,-16.67,25.03659921,132.31,38.6052,-1.96646,38.6552510271,19.4852,-5.27646,20.1869772173,19.12,3.31,19.4043938323,132.0
2020-04-30 00:30:00,36.8372,-23.64374,43.7722028807,19.1472,-5.19374,19.8391079191,17.69,-18.45,25.5604890407,133.68,37.2772,-3.31374,37.4241968869,19.1472,-5.19374,19.8391079191,18.13,1.88,18.2272131715,133.3
2020-04-30 01:00:00,35.22784,-23.2307,42.1979399208,16.82784,-4.5307,17.4270893025,18.4,-18.7,26.2345192447,134.13,35.66784,-2.7907,35.776847496,16.82784,-4.5307,17.4270893025,18.84,1.74,18.9201797032,133.73
2020-04-30 01:30:00,34.88428,-22.56292,41.5451362983,17.63428,-4.81292,18.2792787069,17.25,-17.75,24.7512625941,133.64,35.31428,-2.21292,35.3835468381,17.63428,-4.81292,18.2792787069,17.68,2.6,17.8701538885,133.36
2020-04-30 02:00:00,34.62962,-22.545560000000002,41.3220625944,17.00962,-4.58556,17.616882047,17.62,-17.96,25.1600079491,133.7,35.05962,-2.21556,35.1295553723,17.00962,-4.58556,17.616882047,18.05,2.37,18.2049279043,133.33
2020-04-30 02:30:00,33.99086,-22.63314,40.8367186463,14.94086,-4.02314,15.4730395527,19.05,-18.61,26.631458841,133.8,34.44086,-2.24314,34.5138307726,14.94086,-4.02314,15.4730395527,19.5,1.78,19.5810724936,133.58
2020-04-30 03:00:00,33.24804,-22.65904,40.2351122474,16.64804,-4.53904,17.2557271641,16.6,-18.12,24.5742629594,133.52,33.67804,-2.24904,33.7530525903,16.64804,-4.53904,17.2557271641,17.03,2.29,17.1832767539,133.53
2020-04-30 03:30:00,33.28944,-22.71514,40.3009230754,17.77944,-4.95514,18.4570284481,15.51,-17.76,23.579179375,133.82,33.69944,-2.30514,33.778187144,17.77944,-4.95514,18.4570284481,15.92,2.65,16.1390489187,133.53
2020-04-30 04:00:00,32.45048,-22.50662,39.4915382842,14.36048,-3.74662,14.8411774214,18.09,-18.76,26.061191454,133.98,32.89048,-2.04662,32.9540942533,14.36048,-3.74662,14.8411774214,18.53,1.7000000000000002,18.6078182493,133.67
2020-04-30 04:30:00,32.53566,-22.5781,39.6022697739,14.54566,-3.8381,15.04351144,17.99,-18.74,25.9774459869,134.08,32.97566,-2.0881,33.041705677,14.54566,-3.8381,15.04351144,18.43,1.75,18.5128982064,133.75
2020-04-30 05:00:00,32.9907,-22.48268,39.9231409896,14.0707,-3.71268,14.5522710005,18.92,-18.77,26.6510656447,134.11,33.4407,-2.21268,33.513823555,14.0707,-3.71268,14.5522710005,19.37,1.5,19.427992691,133.78
2020-04-30 05:30:00,32.07324,-23.59842,39.8193188113,14.04324,-3.65842,14.5119477188,18.03,-19.94,26.8827918937,131.99,32.53324,-3.27842,32.6980082359,14.04324,-3.65842,14.5119477188,18.49,0.38,18.4939044012,131.66
2020-04-30 06:00:00,32.07368,-23.4024,39.7038193944,14.63368,-3.8024,15.1196175911,17.44,-19.6,26.2357313601,131.88,32.51368,-3.1024,32.6613574871,14.63368,-3.8024,15.1196175911,17.88,0.7000000000000001,17.8936972144,131.55
2020-04-30 06:30:00,34.94876,-22.43552,41.5303308825,14.51876,-3.8955200000000003,15.0322808651,20.43,-18.54,27.5883399283,131.19,35.42876,-2.33552,35.5056571381,14.51876,-3.8955200000000003,15.0322808651,20.91,1.56,20.9681115029,130.87
2020-04-30 07:00:00,36.288,-21.7656,42.315012553,13.328,-3.6356,13.814961866,22.96,-18.13,29.2550593915,130.7,36.798,-1.7456,36.8393800621,13.328,-3.6356,13.814961866,23.47,1.8900000000000001,23.5459763017,130.52
2020-04-30 07:30:00,38.17394,-19.88686,43.0434303441,10.10394,-2.73686,10.4680469135,28.07,-17.15,32.8944889001,129.51,38.74394,-0.21686000000000002,38.7445469064,10.10394,-2.73686,10.4680469135,28.64,2.52,28.7506521665,129.31
2020-04-30 08:00:00,41.77644,-11.40108,43.3042210903,8.07644,-2.16108,8.3605711432,33.7,-9.24,34.9437777008,130.88,41.98644,-6.46108,42.4806626436,8.07644,-2.16108,8.3605711432,33.91,-4.3,34.1815461909,130.93
2020-04-30 08:30:00,44.58738,-7.8962200000000005,45.2811742952,9.41738,-2.49622,9.7425951549,35.17,-5.4,35.5821429934,131.02,44.64738,-8.06622,45.3701713238,9.41738,-2.49622,9.7425951549,35.23,-5.57,35.6676015454,131.14
2020-04-30 09:00:00,46.06482,-7.3979800000000004,46.6550935023,7.21482,-1.6179800000000002,7.3940169673,38.85,-5.78,39.2776132167,130.57,46.14482,-7.56798,46.761295257,7.21482,-1.6179800000000002,7.3940169673,38.93,-5.95,39.3820695241,130.51
2020-04-30 09:30:00,47.79658,-6.6668,48.2592921823,5.76658,-0.8168000000000001,5.8241400341,42.03,-5.85,42.4351670198,129.75,47.87658,-6.8268,48.3608530811,5.76658,-0.8168000000000001,5.8241400341,42.11,-6.01,42.5367159052,129.8
2020-04-30 10:00:00,48.9626,-6.09708,49.3407598572,5.5326,-0.6470800000000001,5.5703119559,43.43,-5.45,43.7706225681,129.99,49.0426,-6.25708,49.4401422418,5.5326,-0.6470800000000001,5.5703119559,43.51,-5.61,43.8701743785,129.93
2020-04-30 10:30:00,49.75864,-5.88672,50.10564566,6.27864,-0.9367200000000001,6.3481307963999996,43.48,-4.95,43.7608603663,130.15,49.83864,-6.05672,50.2053173898,6.27864,-0.9367200000000001,6.3481307963999996,43.56,-5.12,43.8598677609,130.03
2020-04-30 11:00:00,50.38466,-5.55408,50.6898586303,5.60466,-0.67408,5.6450507139,44.78,-4.88,45.0451196025,130.42,50.48466,-5.70408,50.8058798168,5.60466,-0.67408,5.6450507139,44.88,-5.03,45.1609931246,130.58
2020-04-30 11:30:00,51.08512,-5.67652,51.3995366197,6.01512,-0.31652,6.0234419998,45.07,-5.36,45.387602933,131.29,51.16512,-5.83652,51.496936514,6.01512,-0.31652,6.0234419998,45.15,-5.52,45.4861836166,131.19
2020-04-30 12:00:00,51.33938,-5.68424,51.6530979048,7.24938,-0.5742400000000001,7.2720878681,44.09,-5.11,44.385134899,130.9,51.41938,-5.85424,51.7515677595,7.24938,-0.5742400000000001,7.2720878681,44.17,-5.28,44.484461332,130.88
2020-04-30 12:30:00,51.9354,-5.77378,52.255356746,10.455400000000001,-1.31378,10.5376186612,41.48,-4.46,41.719084362,130.62,52.0154,-5.9337800000000005,52.3527609802,10.455400000000001,-1.31378,10.5376186612,41.56,-4.62,41.8160017218,130.39
2020-04-30 13:00:00,53.58968,-6.70684,54.007735606,14.17968,-3.04684,14.5033292346,39.41,-3.66,39.5795869104,130.15,53.649680000000004,-6.86684,54.0873520861,14.17968,-3.04684,14.5033292346,39.47,-3.8200000000000003,39.6544234607,129.88
2020-04-30 13:30:00,51.64788,-8.15434,52.2876349564,16.17788,-3.20434,16.4921677208,35.47,-4.95,35.8137320032,130.7,51.70788,-8.32434,52.3736526369,16.17788,-3.20434,16.4921677208,35.53,-5.12,35.8970096248,130.39
2020-04-30 14:00:00,51.28112,-8.80604,52.031717336,22.20112,-4.74604,22.7027448767,29.08,-4.06,29.3620503371,131.35,51.33112,-8.96604,52.1082887239,22.20112,-4.74604,22.7027448767,29.13,-4.22,29.4340839844,131.0
2020-04-30 14:30:00,51.3215,-8.7549,52.0628911631,20.3915,-4.3249,20.8450961202,30.93,-4.43,31.2456364954,131.8,51.3815,-8.924900000000001,52.1508617595,20.3915,-4.3249,20.8450961202,30.99,-4.6,31.3295403733,131.4
2020-04-30 15:00:00,49.46872,-9.0406,50.2880374125,21.12872,-4.3206,21.5659544931,28.34,-4.72,28.7303672096,132.11,49.50872,-9.2206,50.3600319738,21.12872,-4.3206,21.5659544931,28.38,-4.9,28.7999027776,131.77
2020-04-30 15:30:00,48.82924,-9.6859,49.7806321554,22.28924,-4.5759,22.7541003027,26.54,-5.11,27.02746196,131.96,48.87924,-9.8459,49.8610253584,22.28924,-4.5759,22.7541003027,26.59,-5.27,27.1072130622,131.54
2020-04-30 16:00:00,48.09596,-9.7372,49.0717274218,22.15596,-4.3272,22.5745702808,25.94,-5.41,26.4981452181,132.57,48.12596,-9.9172,49.1371436061,22.15596,-4.3272,22.5745702808,25.97,-5.59,26.5648075468,132.1
2020-04-30 16:30:00,48.96332,-8.69938,49.7301308847,22.93332,-4.63938,23.3978847977,26.03,-4.06,26.344724329599998,132.64,49.01332,-8.86938,49.8093509193,22.93332,-4.63938,23.3978847977,26.08,-4.23,26.4208118725,132.1
2020-04-30 17:00:00,50.15536,-8.7071,50.9055372935,21.28536,-4.6571,21.7888763074,28.87,-4.05,29.1526911279,131.98,50.19536,-8.8871,50.9760209504,21.28536,-4.6571,21.7888763074,28.91,-4.23,29.217819905,131.49
2020-04-30 17:30:00,51.18456,-9.1849,52.002130441,30.88456,-7.3649000000000004,31.7505558755,20.3,-1.82,20.381422914,131.3,51.21456,-9.3549,52.0619372479,30.88456,-7.3649000000000004,31.7505558755,20.33,-1.99,20.4271632881,130.75
2020-04-30 18:00:00,51.2424,-8.9742,52.0223012121,28.6924,-6.9542,29.5231217082,22.55,-2.02,22.640293726,130.7,51.2724,-9.1442,52.0814304277,28.6924,-6.9542,29.5231217082,22.58,-2.19,22.6859538041,130.18
2020-04-30 18:30:00,51.71702,-9.0223,52.4981147754,28.19702,-6.7123,28.9849427836,23.52,-2.31,23.6331652556,130.96,51.73702,-9.2023,52.5490396084,28.19702,-6.7123,28.9849427836,23.54,-2.49,23.6713265366,130.41
2020-04-30 19:00:00,51.98122,-8.93682,52.743852574499996,24.89122,-6.57682,25.745434438,27.09,-2.36,27.1926037738,131.16,52.02122,-9.09682,52.8105999246,24.89122,-6.57682,25.745434438,27.13,-2.52,27.2467851315,130.67
2020-04-30 19:30:00,51.03852,-8.97544,51.8217044006,22.19852,-6.31544,23.0794079773,28.84,-2.66,28.9624101207,130.82,51.07852,-9.15544,51.8925552173,22.19852,-6.31544,23.0794079773,28.88,-2.84,29.01930392,130.38
2020-04-30 20:00:00,49.57166,-9.05314,50.3915550367,14.20166,-3.80314,14.7020753846,35.37,-5.25,35.7575083025,131.31,49.62166,-9.22314,50.4715311103,14.20166,-3.80314,14.7020753846,35.42,-5.42,35.8322871165,130.85
2020-04-30 20:30:00,49.178,-9.31548,50.0525109423,14.928,-4.17548,15.5009618163,34.25,-5.14,34.633540102,131.34,49.228,-9.49548,50.1354178643,14.928,-4.17548,15.5009618163,34.3,-5.32,34.7101195619,130.85
2020-04-30 21:00:00,48.40724,-9.24574,49.2822949198,13.66724,-3.76574,14.1765386102,34.74,-5.48,35.1695607024,130.82,48.45724,-9.41574,49.3635520214,13.66724,-3.76574,14.1765386102,34.79,-5.65,35.245802587,130.41
2020-04-30 21:30:00,47.81478,-9.55994,48.7611078551,12.08478,-3.27994,12.5219772421,35.73,-6.28,36.2776970052,130.92,47.85478,-9.72994,48.833919577,12.08478,-3.27994,12.5219772421,35.77,-6.45,36.3468760693,130.49
2020-04-30 22:00:00,45.6721,-10.07504,46.7701523347,11.9421,-3.20504,12.3647092085,33.73,-6.87,34.4225187922,131.39,45.7221,-10.25504,46.8580438539,11.9421,-3.20504,12.3647092085,33.78,-7.05,34.50783824,130.98
2020-04-30 22:30:00,44.13618,-10.42746,45.351232696,12.35618,-3.33746,12.7989774374,31.78,-7.09,32.5612730095,132.22,44.18618,-10.60746,45.4415746937,12.35618,-3.33746,12.7989774374,31.83,-7.27,32.649683,131.87
2020-04-30 23:00:00,41.70498,-10.92586,43.1124085797,13.07498,-3.73586,13.5982260586,28.63,-7.19,29.5190277618,132.55,41.74498,-11.09586,43.1944610377,13.07498,-3.73586,13.5982260586,28.67,-7.36,29.5996368221,132.18
2020-04-30 23:30:00,39.30752,-11.2848,40.8953278455,12.51752,-3.5548,13.0124905376,26.79,-7.73,27.882915916400002,132.93,39.34752,-11.4648,40.9837647025,12.51752,-3.5548,13.0124905376,26.83,-7.91,27.9717178593,132.58
2020-05-01 00:00:00,36.4901,-20.60926,41.9078631734,10.6501,-2.90926,11.0403090427,25.84,-17.7,31.3208492861,132.73,36.8701,-6.71926,37.4773628869,10.6501,-2.90926,11.0403090427,26.22,-3.81,26.4953675196,132.43
2020-05-01 00:30:00,35.0392,-24.34952,42.6690128884,9.3492,-2.39952,9.6522140916,25.69,-21.95,33.7902145598,132.51,35.5892,-3.88952,35.8011106318,9.3492,-2.39952,9.6522140916,26.24,-1.49,26.2822696889,132.29
2020-05-01 01:00:00,33.84358,-23.26872,41.0709293498,8.81358,-2.26872,9.1008946184,25.03,-21.0,32.6726322784,132.04,34.37358,-2.91872,34.4972742178,8.81358,-2.26872,9.1008946184,25.56,-0.65,25.5682635312,131.86
2020-05-01 01:30:00,32.66418,-23.34644,40.1497810174,8.67418,-2.27644,8.9679193655,23.99,-21.07,31.9290619969,132.15,33.18418,-2.99644,33.3191904906,8.67418,-2.27644,8.9679193655,24.51,-0.72,24.5205729949,131.92
2020-05-01 02:00:00,31.63716,-23.2307,39.2501632526,7.30716,-2.0507,7.5894636013,24.33,-21.18,32.2574224017,131.95,32.15716,-2.9107000000000003,32.288622048,7.30716,-2.0507,7.5894636013,24.85,-0.86,24.8648768346,131.73
2020-05-01 02:30:00,30.64552,-23.27014,38.4791802367,5.45552,-1.3701400000000001,5.6249428522,25.19,-21.9,33.3788271214,132.06,31.18552,-2.94014,31.3238101273,5.45552,-1.3701400000000001,5.6249428522,25.73,-1.57,25.777854837,131.83
2020-05-01 03:00:00,30.19992,-23.36186,38.1813000128,5.35992,-1.37186,5.5326975578,24.84,-21.99,33.1750764882,132.36,30.73992,-2.95186,30.8813237907,5.35992,-1.37186,5.5326975578,25.38,-1.58,25.4291328991,132.11
2020-05-01 03:30:00,30.0125,-23.44222,38.0826447976,4.9525,-1.23222,5.1034911951,25.06,-22.21,33.4856342332,132.5,30.5425,-2.98222,30.6877490601,4.9525,-1.23222,5.1034911951,25.59,-1.75,25.6497680301,132.24
2020-05-01 04:00:00,29.6152,-23.47532,37.7908814417,4.5152,-1.01532,4.6279483297,25.1,-22.46,33.6817695497,132.62,30.1652,-2.98532,30.3125621903,4.5152,-1.01532,4.6279483297,25.65,-1.97,25.7255398388,132.35
2020-05-01 04:30:00,29.42712,-23.6287,37.7395131816,4.63712,-1.1587,4.7796932521,24.79,-22.47,33.4581081354,132.72,29.95712,-3.1287,30.1200564804,4.63712,-1.1587,4.7796932521,25.32,-1.97,25.3965214153,132.42
2020-05-01 05:00:00,29.45016,-23.56426,37.7171880364,4.14016,-0.99426,4.2578724468,25.31,-22.57,33.9116646598,132.78,29.99016,-3.05426,30.1452848879,4.14016,-0.99426,4.2578724468,25.85,-2.06,25.9319513342,132.47
2020-05-01 05:30:00,29.8494,-23.2539,37.8382154121,3.7494,-0.8039000000000001,3.8346128318,26.1,-22.45,34.4269153425,132.44,30.3994,-2.8139000000000003,30.5293556036,3.7494,-0.8039000000000001,3.8346128318,26.65,-2.01,26.725691759100002,132.19
2020-05-01 06:00:00,30.26858,-23.00356,38.0177683181,2.99858,-0.41356000000000004,3.0269644679,27.27,-22.59,35.411311752,132.4,30.82858,-2.59356,30.9374837097,2.99858,-0.41356000000000004,3.0269644679,27.83,-2.18,27.9152521035,132.11
2020-05-01 06:30:00,32.529560000000004,-22.08478,39.3180592278,3.40956,-0.37478000000000006,3.4300961272,29.12,-21.71,36.3221488902,131.51,33.10956,-1.9047800000000001,33.1643053635,3.40956,-0.37478000000000006,3.4300961272,29.7,-1.53,29.7393829795,131.23
2020-05-01 07:00:00,34.59454,-21.14154,40.5431487601,3.66454,-0.33154,3.6795070571,30.93,-20.81,37.2789618954,130.64,35.19454,-1.22154,35.2157323619,3.66454,-0.33154,3.6795070571,31.53,-0.89,31.5425585519,130.38
2020-05-01 07:30:00,37.37354,-18.92172,41.8904879405,4.65354,-0.5517200000000001,4.6861316125,32.72,-18.37,37.5240629463,129.83,37.99354,0.7882800000000001,38.0017166335,4.65354,-0.5517200000000001,4.6861316125,33.34,1.34,33.366917748,129.55
2020-05-01 08:00:00,39.27968,-19.84728,44.0091784097,5.54968,-0.44728,5.5676752331,33.73,-19.4,38.9110896789,130.41,39.899680000000004,-0.027280000000000002,39.8996893259,5.54968,-0.44728,5.5676752331,34.35,0.42,34.3525675896,130.11
2020-05-01 08:30:00,42.76298,-18.65068,46.6531919909,21.52298,-3.08068,21.7423378997,21.24,-15.57,26.3355747991,130.09,43.24298,0.81932,43.2507410866,21.52298,-3.08068,21.7423378997,21.72,3.9,22.0673605128,129.73
2020-05-01 09:00:00,45.10478,-17.09606,48.2360492409,25.514780000000002,-3.52606,25.7572727122,19.59,-13.57,23.8309252863,131.22,45.55478,2.5339400000000003,45.6251995368,25.514780000000002,-3.52606,25.7572727122,20.04,6.06,20.9362174234,130.82
2020-05-01 09:30:00,46.35908,-16.53274,49.2188560448,26.80908,-3.72274,27.0663178795,19.55,-12.81,23.3730314679,131.19,46.799080000000004,3.09726,46.9014595546,26.80908,-3.72274,27.0663178795,19.99,6.82,21.1213754287,130.76
2020-05-01 10:00:00,47.0614,-16.38728,49.8329039467,27.9314,-4.05728,28.2245394463,19.13,-12.33,22.7593013953,130.92,47.5014,3.12272,47.6039324233,27.9314,-4.05728,28.2245394463,19.57,7.18,20.8455582799,130.4
2020-05-01 10:30:00,47.38322,-16.0661,50.0328802567,23.01322,-2.3661,23.1345353093,24.37,-13.7,27.9568757196,130.82,47.87322,3.4239,47.9955027516,23.01322,-2.3661,23.1345353093,24.86,5.79,25.5253540622,130.32
2020-05-01 11:00:00,47.75832,-16.42946,50.5052896746,19.94832,-2.95946,20.1666525312,27.81,-13.47,30.9004368901,130.56,48.28832,2.97054,48.3796026887,19.94832,-2.95946,20.1666525312,28.34,5.93,28.9537648675,130.05
2020-05-01 11:30:00,46.56836,-16.898600000000002,49.5396289353,17.09836,-2.7386,17.3162884201,29.47,-14.16,32.6953589979,131.39,47.11836,2.7414,47.1980415171,17.09836,-2.7386,17.3162884201,30.02,5.48,30.5160744527,130.87
2020-05-01 12:00:00,47.11214,-16.41092,49.8885961982,25.40214,-2.97092,25.5752826422,21.71,-13.44,25.5334623582,131.23,47.58214,3.16908,47.6875572348,25.40214,-2.97092,25.5752826422,22.18,6.14,23.0141695483,130.71
2020-05-01 12:30:00,49.09178,-16.378,51.7517318316,26.60178,-3.148,26.7873963492,22.49,-13.23,26.0927767783,130.89,49.56178,3.112,49.6593856262,26.60178,-3.148,26.7873963492,22.96,6.26,23.7980923605,130.36
2020-05-01 13:00:00,49.99548,-17.17508,52.8633274912,20.37548,-3.06508,20.6047300549,29.62,-14.11,32.8090917278,130.93,50.55548,2.36492,50.6107637231,20.37548,-3.06508,20.6047300549,30.18,5.43,30.6645935893,130.6
2020-05-01 13:30:00,48.14674,-18.19744,51.4709179555,16.27674,-2.33744,16.4437188854,31.87,-15.86,35.5982654072,132.35,48.71674,1.69256,48.7461333398,16.27674,-2.33744,16.4437188854,32.44,4.03,32.6893637136,131.85
2020-05-01 14:00:00,46.99296,-18.94414,50.6677286831,20.42296,-3.38414,20.7014419474,26.57,-15.56,30.790883391,132.94,47.50296,1.10586,47.5158303632,20.42296,-3.38414,20.7014419474,27.08,4.49,27.4497085595,132.41
2020-05-01 14:30:00,46.53388,-19.05204,50.2830211504,18.41388,-3.46204,18.7365070815,28.12,-15.59,32.1524882396,132.66,47.08388,0.9379600000000001,47.0932216441,18.41388,-3.46204,18.7365070815,28.67,4.4,29.0056701353,132.17
2020-05-01 15:00:00,46.66678,-19.24416,50.4789664085,18.58678,-3.49416,18.9123648673,28.08,-15.75,32.1954794964,133.25,47.20678,0.8858400000000001,47.215090707,18.58678,-3.49416,18.9123648673,28.62,4.38,28.9532174378,132.74
2020-05-01 15:30:00,46.59228,-16.80256,49.5294516238,18.06228,-3.66256,18.4298753265,28.53,-13.14,31.4105157551,132.25,46.94228,-4.52256,47.1596352886,18.06228,-3.66256,18.4298753265,28.88,-0.86,28.8928018717,131.76
2020-05-01 16:00:00,46.22544,-12.69884,47.9379999639,17.05544,-3.53884,17.4187089688,29.17,-9.16,30.5744092339,129.92,46.27544,-12.87884,48.0341635395,17.05544,-3.53884,17.4187089688,29.22,-9.34,30.6764404715,129.66
2020-05-01 16:30:00,47.47276,-12.04574,48.9771660487,24.50276,-3.60574,24.7666430621,22.97,-8.44,24.4715038361,129.83,47.50276,-12.21574,49.0483079358,24.50276,-3.60574,24.7666430621,23.0,-8.61,24.5587479323,129.44
2020-05-01 17:00:00,47.7115,-10.3539,48.8220286086,28.6615,-4.1139,28.955237099,19.05,-6.24,20.0459497156,130.84,47.7515,-10.3339,48.8568853025,28.6615,-4.1139,28.955237099,19.09,-6.22,20.0777613294,130.43
2020-05-01 17:30:00,49.08592,-10.29514,50.153937531,23.49592,-5.20514,24.0655716547,25.59,-5.09,26.0913050651,130.94,49.11592,-10.45514,50.2163673504,23.49592,-5.20514,24.0655716547,25.62,-5.25,26.1523784769,130.5
2020-05-01 18:00:00,51.0294,-9.9442,51.9892948404,21.9894,-5.6442,22.7022180855,29.04,-4.3,29.3566278717,130.7,51.0794,-10.1142,52.0711258376,21.9894,-5.6442,22.7022180855,29.09,-4.47,29.4314287795,130.3
2020-05-01 18:30:00,51.01206,-10.0248,51.9877570249,22.69206,-5.5248,23.3549352832,28.32,-4.5,28.6752925007,130.75,51.05206,-10.1948,52.0600305156,22.69206,-5.5248,23.3549352832,28.36,-4.67,28.741929302,130.38
2020-05-01 19:00:00,49.79726,-9.93794,50.7792256238,25.64726,-4.45794,26.0318108197,24.15,-5.48,24.763943547,130.82,49.84726,-10.10794,50.8617713076,25.64726,-4.45794,26.0318108197,24.2,-5.65,24.8508048159,130.43
2020-05-01 19:30:00,48.24348,-10.04436,49.2780126458,27.63348,-4.67436,28.0260389338,20.61,-5.37,21.2980985067,130.91,48.27348,-10.22436,49.3443655215,27.63348,-4.67436,28.0260389338,20.64,-5.55,21.373163079,130.53
2020-05-01 20:00:00,46.6885,-10.41026,47.8350242554,27.0885,-4.84026,27.5175389364,19.6,-5.57,20.3760864741,131.56,46.7285,-10.580259999999999,47.9113203107,27.0885,-4.84026,27.5175389364,19.64,-5.74,20.4616030653,131.15
2020-05-01 20:30:00,45.63852,-10.27814,46.7815633519,19.09852,-2.38814,19.2472512024,26.54,-7.89,27.687970312,130.18,45.68852,-10.258140000000001,46.8259575028,19.09852,-2.38814,19.2472512024,26.59,-7.87,27.7302181744,129.8
2020-05-01 21:00:00,45.80592,-9.36052,46.7525575955,18.75592,-2.34052,18.9013906609,27.05,-7.02,27.9460712802,130.99,45.85592,-9.53052,46.8358432241,18.75592,-2.34052,18.9013906609,27.1,-7.19,28.0375837047,130.64
2020-05-01 21:30:00,44.3497,-10.16356,45.4993828745,12.2697,-2.72356,12.5683458404,32.08,-7.44,32.9314439404,130.63,44.3997,-10.33356,45.58635566,12.2697,-2.72356,12.5683458404,32.13,-7.61,33.0189188194,130.31
2020-05-01 22:00:00,42.466,-10.59884,43.7686710484,10.576,-2.5888400000000003,10.8882445117,31.89,-8.01,32.8805748125,130.79,42.516,-10.76884,43.858615698,10.576,-2.5888400000000003,10.8882445117,31.94,-8.18,32.9708355975,130.46
2020-05-01 22:30:00,42.16358,-10.90042,43.549817848,9.43358,-2.62042,9.7907626155,32.73,-8.28,33.7610915108,131.35,42.21358,-11.07042,43.6410418688,9.43358,-2.62042,9.7907626155,32.78,-8.45,33.8516011438,131.27
2020-05-01 23:00:00,39.73582,-11.40806,41.3410114056,8.70582,-2.3480600000000003,9.0169112026,31.03,-9.06,32.3256013092,132.22,39.80582,-11.57806,41.4554553616,8.70582,-2.3480600000000003,9.0169112026,31.1,-9.23,32.4407598555,132.02
2020-05-01 23:30:00,37.36104,-11.66664,39.1402324823,7.961040000000001,-2.05664,8.2224039046,29.4,-9.61,30.9307630038,132.63,37.41104,-11.85664,39.2449465023,7.961040000000001,-2.05664,8.2224039046,29.45,-9.8,31.0377592619,132.34
2020-05-02 00:00:00,35.03408,-13.15644,37.4229698837,6.72408,-1.82644,6.9677209272,28.31,-11.33,30.4930319909,133.2,35.08408,-13.33644,37.5333625102,6.72408,-1.82644,6.9677209272,28.36,-11.51,30.6066937123,132.9
2020-05-02 00:30:00,33.60508,-13.59348,36.2502979342,7.6250800000000005,-2.02348,7.8889997032,25.98,-11.57,28.4398540784,133.11,33.66508,-13.76348,36.3699187945,7.6250800000000005,-2.02348,7.8889997032,26.04,-11.74,28.5641243521,132.81
2020-05-02 01:00:00,32.42982,-14.78372,35.6405892526,8.87982,-2.28372,9.168782922,23.55,-12.5,26.6618172674,132.15,32.46982,-14.75372,35.6645687577,8.87982,-2.28372,9.168782922,23.59,-12.47,26.6831220062,131.78
2020-05-02 01:30:00,31.69432,-14.86412,35.006741974,10.47432,-2.90412,10.8694660603,21.22,-11.96,24.3583661193,131.78,31.72432,-15.04412,35.1106540246,10.47432,-2.90412,10.8694660603,21.25,-12.14,24.4732936075,131.43
2020-05-02 02:00:00,31.31092,-14.8931,34.6724406245,10.47092,-2.8431,10.850040703,20.84,-12.05,24.0729744735,131.82,31.36092,-15.0731,34.7951957439,10.47092,-2.8431,10.850040703,20.89,-12.23,24.2067139447,131.47
2020-05-02 02:30:00,30.93552,-14.76354,34.2778136847,9.04552,-2.35354,9.3466883227,21.89,-12.41,25.1630721495,131.75,30.97552,-14.94354,34.3917464954,9.04552,-2.35354,9.3466883227,21.93,-12.59,25.2870124768,131.44
2020-05-02 03:00:00,30.1694,-15.02662,33.7044804883,8.8194,-2.43662,9.1498051009,21.35,-12.59,24.7856934541,132.48,30.2094,-15.21662,33.8253362523,8.8194,-2.43662,9.1498051009,21.39,-12.78,24.917072460500002,132.12
2020-05-02 03:30:00,29.7242,-15.06178,33.3224441242,7.9842,-2.21178,8.2848910921,21.74,-12.85,25.2537145783,132.89,29.7542,-15.24178,33.430888041,7.9842,-2.21178,8.2848910921,21.77,-13.03,25.3715155243,132.53
2020-05-02 04:00:00,29.53946,-13.7493,32.5825558786,7.63946,-2.1293,7.9306536667,21.9,-11.62,24.791821232,132.64,29.58946,-13.9393,32.7084121837,7.63946,-2.1293,7.9306536667,21.95,-11.81,24.9254608784,132.3
2020-05-02 04:30:00,29.20994,-13.491,32.1749541694,6.42994,-1.671,6.643520859,22.78,-11.82,25.6639981297,132.86,29.24994,-13.671,32.2870752934,6.42994,-1.671,6.643520859,22.82,-12.0,25.7827927114,132.51
2020-05-02 05:00:00,29.0248,-13.46434,31.9957413834,4.8648,-1.1243400000000001,4.9930370994,24.16,-12.34,27.1289734417,132.81,29.0648,-13.65434,32.1123589896,4.8648,-1.1243400000000001,4.9930370994,24.2,-12.53,27.2514384941,132.44
2020-05-02 05:30:00,28.88416,-13.30614,31.8016990207,3.25416,-0.52614,3.2964193612,25.63,-12.78,28.639575765,132.93,28.94416,-13.48614,31.9318081261,3.25416,-0.52614,3.2964193612,25.69,-12.96,28.7739065822,132.6
2020-05-02 06:00:00,28.37942,-13.07278,31.2456245971,2.34942,0.047220000000000005,2.3498944795,26.03,-13.12,29.149533444,132.87,28.41942,-13.25278,31.3576085004,2.34942,0.047220000000000005,2.3498944795,26.07,-13.3,29.2666175019,132.6
2020-05-02 06:30:00,29.59748,-12.90638,32.2890920754,2.78748,-0.15638000000000002,2.7918630795,26.81,-12.75,29.6873474733,132.58,29.64748,-13.09638,32.4112363148,2.78748,-0.15638000000000002,2.7918630795,26.86,-12.94,29.814479703700002,132.27
2020-05-02 07:00:00,29.93206,-12.88714,32.5884426327,3.03206,-0.20714000000000002,3.0391273128,26.9,-12.68,29.7387356826,132.02,29.98206,-13.06714,32.705872097,3.03206,-0.20714000000000002,3.0391273128,26.95,-12.86,29.8610465322,131.71
2020-05-02 07:30:00,31.54996,-12.42092,33.906920085,4.67996,-0.5709200000000001,4.714655369,26.87,-11.85,29.3669780536,131.86,31.60996,-12.60092,34.0289987518,4.67996,-0.5709200000000001,4.714655369,26.93,-12.03,29.4948436171,131.55
2020-05-02 08:00:00,33.11396,-12.12498,35.263997035,6.60396,-0.9049800000000001,6.6656789963000005,26.51,-11.22,28.7866027867,131.86,33.16396,-12.29498,35.3696872489,6.60396,-0.9049800000000001,6.6656789963000005,26.56,-11.39,28.8992335539,131.55
2020-05-02 08:30:00,34.81086,-11.85768,36.7749989656,8.32086,-0.8676800000000001,8.3659775114,26.49,-10.99,28.6792642862,131.7,34.85086,-12.04768,36.8745038763,8.32086,-0.8676800000000001,8.3659775114,26.53,-11.18,28.7894650871,131.4
2020-05-02 09:00:00,36.27594,-11.5911,38.0827706725,8.87594,-0.9511000000000001,8.9267520462,27.4,-10.64,29.3933597943,131.23,36.32594,-11.7611,38.1824225278,8.87594,-0.9511000000000001,8.9267520462,27.45,-10.81,29.5018406205,130.92
2020-05-02 09:30:00,38.13572,-12.48238,40.1265865778,9.16572,-0.98238,9.2182153144,28.97,-11.5,31.1690696043,131.0,38.18572,-12.65238,40.2272535923,9.16572,-0.98238,9.2182153144,29.02,-11.67,31.2785757348,130.69
2020-05-02 10:00:00,39.1892,-12.2016,41.04476141,10.6892,-1.1316,10.7489308864,28.5,-11.07,30.5744157753,130.81,39.2492,-12.3916,41.1588562912,10.6892,-1.1316,10.7489308864,28.56,-11.26,30.699530941,130.45
2020-05-02 10:30:00,39.74762,-12.03944,41.5309693022,11.75762,-0.7494400000000001,11.7814807379,27.99,-11.29,30.181189506,131.22,39.79762,-12.20944,41.6283675248,11.75762,-0.7494400000000001,11.7814807379,28.04,-11.46,30.2914707467,130.81
2020-05-02 11:00:00,40.6582,-11.37744,42.2200825223,15.8382,-0.7574400000000001,15.856301416,24.82,-10.62,26.9966071942,131.06,40.6982,-11.56744,42.310154235,15.8382,-0.7574400000000001,15.856301416,24.86,-10.81,27.1085908892,130.62
2020-05-02 11:30:00,41.1198,-11.4189,42.6758623727,20.7198,-3.0789,20.947308592,20.4,-8.34,22.0389564181,130.55,41.1498,-11.5889,42.7505396837,20.7198,-3.0789,20.947308592,20.43,-8.51,22.1315385819,130.11
2020-05-02 12:00:00,40.83366,-11.516960000000001,42.426738699,25.97366,-3.29696,26.1820732379,14.86,-8.22,16.9819904605,130.68,40.85366,-11.69696,42.4951810049,25.97366,-3.29696,26.1820732379,14.88,-8.4,17.0872584109,130.18
2020-05-02 12:30:00,40.96852,-11.98062,42.6843634903,20.63852,-2.99062,20.8540719231,20.33,-8.99,22.2290125737,130.84,41.00852,-12.16062,42.7735828681,20.63852,-2.99062,20.8540719231,20.37,-9.17,22.3388853795,130.35
2020-05-02 13:00:00,40.33252,-12.14378,42.1210584178,19.85252,-2.9037800000000002,20.0637605807,20.48,-9.24,22.4679327042,130.79,40.36252,-12.32378,42.2019972778,19.85252,-2.9037800000000002,20.0637605807,20.51,-9.42,22.5698139115,130.35
2020-05-02 13:30:00,39.74134,-12.3194,41.6069912557,11.94134,-0.4194,11.9487027478,27.8,-11.9,30.2398743384,131.15,39.78134,-12.4994,41.6988010925,11.94134,-0.4194,11.9487027478,27.84,-12.08,30.3478500062,130.72
2020-05-02 14:00:00,38.48074,-12.72564,40.5303499165,12.16074,-0.5056400000000001,12.1712476418,26.32,-12.22,29.018456196,130.9,38.53074,-12.90564,40.6346338578,12.16074,-0.5056400000000001,12.1712476418,26.37,-12.4,29.1399536719,130.41
2020-05-02 14:30:00,39.50204,-12.32222,41.3793217669,12.59204,-0.49222000000000005,12.6016567121,26.91,-11.83,29.3955268706,130.47,39.54204,-12.51222,41.4744328073,12.59204,-0.49222000000000005,12.6016567121,26.95,-12.02,29.5090308211,130.04
2020-05-02 15:00:00,39.08758,-12.56334,41.0569899312,10.47758,-0.51334,10.4901477879,28.61,-12.05,31.0440751191,130.37,39.11758,-12.73334,41.1378537677,10.47758,-0.51334,10.4901477879,28.64,-12.22,31.1380474661,129.97
2020-05-02 15:30:00,38.71276,-12.78068,40.7679232741,9.38276,-0.5506800000000001,9.3989059831,29.33,-12.23,31.7776934342,130.69,38.76276,-12.96068,40.872127286,9.38276,-0.5506800000000001,9.3989059831,29.38,-12.41,31.8934554415,130.27
2020-05-02 16:00:00,38.5099,-13.05008,40.6610007995,9.8899,-0.54008,9.9046357034,28.62,-12.51,31.234668239,131.03,38.5499,-13.22008,40.7537152321,9.8899,-0.54008,9.9046357034,28.66,-12.68,31.3397192074,130.6
2020-05-02 16:30:00,39.1867,-12.89854,41.2549365655,8.9267,-0.42854000000000003,8.9369804421,30.26,-12.47,32.7287106376,131.0,39.2367,-13.08854,41.3621627363,8.9267,-0.42854000000000003,8.9369804421,30.31,-12.66,32.8477046382,130.6
2020-05-02 17:00:00,40.21326,-12.74768,42.1854195808,8.73326,-0.34768000000000004,8.740178007899999,31.48,-12.4,33.8341602526,130.64,40.25326,-12.91768,42.2751865426,8.73326,-0.34768000000000004,8.740178007899999,31.52,-12.57,33.9339844404,130.24
2020-05-02 17:30:00,41.15262,-12.57226,43.0302202455,7.15262,-0.08226000000000001,7.1530930074,34.0,-12.49,36.2215419329,130.41,41.21262,-12.75226,43.1404703541,7.15262,-0.08226000000000001,7.1530930074,34.06,-12.67,36.3402325254,130.05
2020-05-02 18:00:00,42.60304,-12.27812,44.3370189342,14.75304,-0.058120000000000005,14.7531544822,27.85,-12.22,30.4130054418,130.47,42.64304,-12.46812,44.4284016905,14.75304,-0.058120000000000005,14.7531544822,27.89,-12.41,30.5263853085,130.05
2020-05-02 18:30:00,44.79442,-14.917580000000001,47.2130729374,21.58442,-2.39758,21.7171723894,23.21,-12.52,26.3714713279,130.58,45.01442,-6.71758,45.5128980509,21.58442,-2.39758,21.7171723894,23.43,-4.32,23.8249302203,130.2
2020-05-02 19:00:00,44.7251,-18.7405,48.4926892455,20.9751,-2.4105,21.1131553838,23.75,-16.33,28.8224114189,131.18,45.1551,0.4295,45.157142583,20.9751,-2.4105,21.1131553838,24.18,2.84,24.3462112042,130.82
2020-05-02 19:30:00,44.42648,-18.82904,48.2518898336,19.48648,-2.39904,19.6336011906,24.94,-16.43,29.8655068599,130.76,44.87648,0.19096000000000002,44.8768862881,19.48648,-2.39904,19.6336011906,25.39,2.59,25.5217593437,130.4
2020-05-02 20:00:00,43.102,-19.06576,47.1305167421,16.102,-2.23576,16.2564764564,27.0,-16.83,31.8158592529,130.76,43.582,-0.03576,43.5820146709,16.102,-2.23576,16.2564764564,27.48,2.2,27.5679233893,130.4
2020-05-02 20:30:00,41.48752,-19.3335,45.7711539946,11.40752,-2.0435,11.5891071615,30.08,-17.29,34.6951077243,130.8,41.97752,-0.3135,41.978690637,11.40752,-2.0435,11.5891071615,30.57,1.73,30.6189124562,130.46
2020-05-02 21:00:00,41.4786,-19.25192,45.7286636766,15.1886,-1.92192,15.3097141203,26.29,-17.33,31.4879818343,130.65,41.9486,-0.28192,41.9495473259,15.1886,-1.92192,15.3097141203,26.76,1.6400000000000001,26.8102070115,130.29
2020-05-02 21:30:00,41.51704,-19.44976,45.8471130435,10.89704,-1.82976,11.0495928621,30.62,-17.62,35.3277341476,130.76,42.01704,-0.37976000000000004,42.0187561456,10.89704,-1.82976,11.0495928621,31.12,1.45,31.1537622126,130.49
2020-05-02 22:00:00,41.67522,-19.75602,46.1207576725,9.24522,-1.75602,9.4105100334,32.43,-18.0,37.0904960873,131.4,42.18522,-0.5660200000000001,42.1890171145,9.24522,-1.75602,9.4105100334,32.94,1.19,32.9614881339,131.09
2020-05-02 22:30:00,39.62592,-20.23302,44.4925683027,1.88592,0.53698,1.9608778052,37.74,-20.77,43.0778423322,132.71,40.19592,-0.6830200000000001,40.2017226119,1.88592,0.53698,1.9608778052,38.31,-1.22,38.3294208148,132.4
2020-05-02 23:00:00,37.64464,-20.59172,42.9084823,1.41464,0.60828,1.5398736598,36.23,-21.2,41.9768138381,133.02,38.20464,-0.97172,38.2169956602,1.41464,0.60828,1.5398736598,36.79,-1.58,36.8239120681,132.73
2020-05-02 23:30:00,35.57228,-20.92288,41.2692865445,1.42228,0.6071200000000001,1.5464394889,34.15,-21.53,40.3703282127,133.18,36.11228,-1.23288,36.1333192482,1.42228,0.6071200000000001,1.5464394889,34.69,-1.8399999999999999,34.738763651,132.92
2020-05-03 00:00:00,32.969,-15.2229,36.3137941478,1.419,0.6271,1.5513914432,31.55,-15.85,35.3075770905,132.11,33.069,-13.8129,35.8378984793,1.419,0.6271,1.5513914432,31.65,-14.44,34.7884477952,131.8
2020-05-03 00:30:00,31.61212,-14.49478,34.7767850461,1.42212,0.63522,1.5575396441,30.19,-15.13,33.7691131065,131.93,31.67212,-14.67478,34.9066233449,1.42212,0.63522,1.5575396441,30.25,-15.31,33.9036664684,131.65
2020-05-03 01:00:00,30.36492,-14.61624,33.6995970057,1.68492,0.55376,1.7735855051,28.68,-15.17,32.4448963629,132.34,30.42492,-14.796240000000001,33.8320037116,1.68492,0.55376,1.7735855051,28.74,-15.35,32.5823587237,132.04
2020-05-03 01:30:00,29.7208,-14.64082,33.1312475303,1.9308,0.33918000000000004,1.9603651987,27.79,-14.98,31.5703104198,132.06,29.7708,-14.83082,33.2603931804,1.9308,0.33918000000000004,1.9603651987,27.84,-15.17,31.7048024753,131.76
2020-05-03 02:00:00,29.0788,-14.7023,32.5842636058,1.5888,0.4877,1.6619677283,27.49,-15.19,31.4075818872,132.32,29.1288,-14.8823,32.710393497,1.5888,0.4877,1.6619677283,27.54,-15.37,31.5386825977,132.05
2020-05-03 02:30:00,28.6292,-14.60422,32.1389846518,1.4292,0.5957800000000001,1.5484077139,27.2,-15.2,31.1589473506,132.05,28.6892,-14.79422,32.2790821129,1.4292,0.5957800000000001,1.5484077139,27.26,-15.39,31.3043080102,131.79
2020-05-03 03:00:00,27.97242,-14.75054,31.6233254252,1.42242,0.61946,1.5514539465000001,26.55,-15.37,30.6779953713,132.61,28.03242,-14.93054,31.7606296497,1.42242,0.61946,1.5514539465000001,26.61,-15.55,30.8203601536,132.31
2020-05-03 03:30:00,27.6837,-14.7492,31.3675970761,1.4237,0.5808,1.5376118919000001,26.26,-15.33,30.4071784288,132.61,27.7237,-14.9392,31.4925902131,1.4237,0.5808,1.5376118919000001,26.3,-15.52,30.5378519218,132.27
2020-05-03 04:00:00,27.72882,-13.34798,30.774275437,1.42882,0.5420200000000001,1.5281728544000002,26.3,-13.89,29.7425973983,133.48,27.77882,-13.53798,30.9020993312,1.42882,0.5420200000000001,1.5281728544000002,26.35,-14.08,29.8758916185,133.12
2020-05-03 04:30:00,27.50278,-13.3969,30.5921531988,1.63278,0.2731,1.6554619109000002,25.87,-13.67,29.2596274754,133.22,27.56278,-13.5769,30.7252185499,1.63278,0.2731,1.6554619109000002,25.93,-13.85,29.3970644793,132.89
2020-05-03 05:00:00,27.30946,-13.32722,30.3878495195,1.68946,0.34278000000000003,1.7238831805000001,25.62,-13.67,29.038824012,132.97,27.35946,-13.51722,30.5164756815,1.68946,0.34278000000000003,1.7238831805000001,25.67,-13.86,29.1727355591,132.64
2020-05-03 05:30:00,27.46648,-13.30302,30.5184839845,1.62648,0.37698000000000004,1.6695960921,25.84,-13.68,29.2377837737,133.4,27.50648,-13.49302,30.637689709100002,1.62648,0.37698000000000004,1.6695960921,25.88,-13.87,29.362413048,133.04
2020-05-03 06:00:00,26.9272,-13.38574,30.0707854102,1.7172,0.30426000000000003,1.7439466699000001,25.21,-13.69,28.6872828968,133.01,26.9772,-13.57574,30.2004972871,1.7172,0.30426000000000003,1.7439466699000001,25.26,-13.88,28.8222483509,132.67
2020-05-03 06:30:00,27.53018,-13.24316,30.5498297478,1.97018,0.21684,1.9820768951,25.56,-13.46,28.8874574859,133.06,27.58018,-13.42316,30.6732383882,1.97018,0.21684,1.9820768951,25.61,-13.64,29.0158870276,132.77
2020-05-03 07:00:00,28.38046,-13.07046,31.2455986408,2.43046,0.07954,2.4317611773,25.95,-13.15,29.0916654731,132.99,28.43046,-13.26046,31.3708599695,2.43046,0.07954,2.4317611773,26.0,-13.34,29.2225187142,132.69
2020-05-03 07:30:00,29.56054,-12.95442,32.2744871784,3.03054,-0.06442,3.0312246086,26.53,-12.89,29.4956437462,133.06,29.61054,-13.13442,32.3928551972,3.03054,-0.06442,3.0312246086,26.58,-13.07,29.6196100582,132.73
2020-05-03 08:00:00,30.88078,-12.6608,33.3754165524,3.32078,0.09920000000000001,3.3222613456,27.56,-12.76,30.3705646968,132.64,30.93078,-12.8408,33.4902865925,3.32078,0.09920000000000001,3.3222613456,27.61,-12.94,30.4918956446,132.32
2020-05-03 08:30:00,32.87864,-12.27338,35.0947407011,3.48864,0.18662,3.4936279244,29.39,-12.46,31.9221506168,132.24,32.93864,-12.46338,35.2177490205,3.48864,0.18662,3.4936279244,29.45,-12.65,32.0519110195,131.93
2020-05-03 09:00:00,34.7821,-12.0707,36.8170650501,4.5921,-0.1507,4.5945721128,30.19,-11.92,32.4580113377,132.3,34.8221,-12.2507,36.9142018592,4.5921,-0.1507,4.5945721128,30.23,-12.1,32.5616783965,131.93
2020-05-03 09:30:00,37.11356,-11.77316,38.9361481436,6.01356,-0.5431600000000001,6.0380399683,31.1,-11.23,33.0654336128,131.74,37.16356,-11.95316,39.0385479476,6.01356,-0.5431600000000001,6.0380399683,31.15,-11.41,33.1739445951,131.39
2020-05-03 10:00:00,40.3925,-10.81356,41.8149152352,10.9425,-0.27356,10.9459189346,29.45,-10.54,31.2792918718,131.6,40.4525,-10.99356,41.9197223002,10.9425,-0.27356,10.9459189346,29.51,-10.72,31.3967912373,131.23
2020-05-03 10:30:00,41.69546,-10.36696,42.9649303997,12.38546,0.02304,12.38548143,29.31,-10.39,31.0970770331,131.22,41.74546,-10.54696,43.0571921501,12.38546,0.02304,12.38548143,29.36,-10.57,31.2047191944,130.86
2020-05-03 11:00:00,42.62418,-11.68568,44.1970116381,13.89418,-0.07568000000000001,13.8943861086,28.73,-11.61,30.9871747663,131.27,42.67418,-11.875680000000001,44.2957945423,13.89418,-0.07568000000000001,13.8943861086,28.78,-11.8,31.1051185498,130.9
2020-05-03 11:30:00,44.21136,-11.55926,45.6974927627,13.87136,-0.18926,13.8726510659,30.34,-11.37,32.4005015393,130.95,44.27136,-11.73926,45.8013486875,13.87136,-0.18926,13.8726510659,30.4,-11.55,32.5201860388,130.56
2020-05-03 12:00:00,45.74436,-11.21126,47.0981827951,14.42436,-0.41126,14.4302216268,31.32,-10.8,33.1297811644,130.67,45.80436,-11.38126,47.1971659551,14.42436,-0.41126,14.4302216268,31.38,-10.97,33.2422216466,130.3
2020-05-03 12:30:00,48.03342,-10.98976,49.2745802798,21.55342,-2.64976,21.715688839,26.48,-8.34,27.7623125838,130.09,48.07342,-11.16976,49.3539993208,21.55342,-2.64976,21.715688839,26.52,-8.52,27.8549959612,129.69
2020-05-03 13:00:00,48.62154,-10.79064,49.8045385842,21.38154,-2.58064,21.5367118099,27.24,-8.21,28.4503374321,129.99,48.68154,-10.96064,49.9001800195,21.38154,-2.58064,21.5367118099,27.3,-8.38,28.5572127491,129.59
2020-05-03 13:30:00,48.43508,-10.88706,49.6435801494,21.10508,-2.51706,21.2546463826,27.33,-8.37,28.5829634573,130.05,48.47508,-11.06706,49.7223611472,21.10508,-2.51706,21.2546463826,27.37,-8.55,28.6743683453,129.59
2020-05-03 14:00:00,47.27244,-11.1299,48.5649900398,20.90244,-2.2899,21.0274972349,26.37,-8.84,27.812272471,130.76,47.33244,-11.2999,48.662589495,20.90244,-2.2899,21.0274972349,26.43,-9.01,27.9235563638,130.32
