Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-03 14:30:00,45.44978,-11.2819,46.8290910616,8.66978,0.12810000000000002,8.6707263167,36.78,-11.41,38.5091742316,130.53,45.50978,-11.4619,46.9309623517,8.66978,0.12810000000000002,8.6707263167,36.84,-11.59,38.6201204037,130.14
2020-05-03 15:00:00,44.20058,-11.68658,45.719442521,5.89058,0.22342,5.8948154537,38.31,-11.91,40.1186265966,130.73,44.27058,-11.856580000000001,45.8308056097,5.89058,0.22342,5.8948154537,38.38,-12.08,40.2361876922,130.36
2020-05-03 15:30:00,43.59028,-11.88832,45.1823490193,6.34028,0.16168000000000002,6.3423411214,37.25,-12.05,39.1505427804,130.57,43.67028,-12.06832,45.3071484746,6.34028,0.16168000000000002,6.3423411214,37.33,-12.23,39.282334452,130.19
2020-05-03 16:00:00,43.50188,-12.00446,45.1278253789,7.49188,0.16554000000000002,7.4937086563,36.01,-12.17,38.0109063296,130.62,43.56188,-12.18446,45.2338198102,7.49188,0.16554000000000002,7.4937086563,36.07,-12.35,38.1256790103,130.27
2020-05-03 16:30:00,44.6246,-11.79818,46.1579026438,19.8746,-1.94818,19.9698555446,24.75,-9.85,26.6380367144,130.42,44.6646,-11.97818,46.2428728484,19.8746,-1.94818,19.9698555446,24.79,-10.03,26.7421951231,130.02
2020-05-03 17:00:00,43.68836,-12.29776,45.3862060599,21.15836,-1.54776,21.2148947418,22.53,-10.75,24.9632409755,130.09,43.72836,-12.47776,45.4737722529,21.15836,-1.54776,21.2148947418,22.57,-10.93,25.0772765666,129.74
2020-05-03 17:30:00,44.19374,-12.8108,46.0130769654,21.02374,-1.5608,21.0815971935,23.17,-11.25,25.7567738663,129.65,44.25374,-11.6908,45.7719161564,21.02374,-1.5608,21.0815971935,23.23,-10.13,25.342647849,129.28
2020-05-03 18:00:00,45.6425,-20.90388,50.2016932514,22.5325,-2.15388,22.6352105204,23.11,-18.75,29.7596135728,131.83,46.0825,-1.61388,46.1107516194,22.5325,-2.15388,22.6352105204,23.55,0.54,23.556190269200002,131.42
2020-05-03 18:30:00,45.17244,-22.85954,50.6271459255,23.33244,-2.61954,23.4790277943,21.84,-20.24,29.7765545354,131.28,45.59244,-3.7195400000000003,45.7439128515,23.33244,-2.61954,23.4790277943,22.26,-1.1,22.287162224,130.87
2020-05-03 19:00:00,44.56482,-23.0762,50.1849996321,22.75482,-2.4962,22.8913269094,21.81,-20.58,29.9868721276,131.76,44.99482,-3.8262,45.1572102025,22.75482,-2.4962,22.8913269094,22.24,-1.33,22.2797329427,131.36
2020-05-03 19:30:00,43.85676,-23.09326,49.5652504798,22.37676,-2.50326,22.5163429252,21.48,-20.59,29.7546382939,131.59,44.27676,-3.86326,44.4449800757,22.37676,-2.50326,22.5163429252,21.9,-1.3599999999999999,21.9421876758,131.21
2020-05-03 20:00:00,44.23736,-23.00726,49.8625915139,19.45736,-3.09726,19.7023317827,24.78,-19.91,31.7876784305,131.59,44.68736,-3.78726,44.8475582622,19.45736,-3.09726,19.7023317827,25.23,-0.6900000000000001,25.2394334326,131.21
2020-05-03 20:30:00,42.31192,-22.86592,48.0952063259,13.21192,-2.51592,13.4493376615,29.1,-20.35,35.509611375,131.49,42.79192,-3.6459200000000003,42.9469574002,13.21192,-2.51592,13.4493376615,29.58,-1.13,29.6015759716,131.14
2020-05-03 21:00:00,41.88964,-22.71676,47.652839624,16.36964,-2.14676,16.5098059415,25.52,-20.57,32.7779697358,131.71,42.34964,-3.48676,42.4929347472,16.36964,-2.14676,16.5098059415,25.98,-1.34,26.0145343991,131.3
2020-05-03 21:30:00,40.8467,-22.91208,46.8339226503,10.8267,-1.99208,11.0084429242,30.02,-20.92,36.5902555334,131.44,41.3467,-3.69208,41.5112160219,10.8267,-1.99208,11.0084429242,30.52,-1.7000000000000002,30.5673093353,131.13
2020-05-03 22:00:00,38.91964,-23.40444,45.4148234549,3.54964,0.32556,3.5645383212,35.37,-23.73,42.592837426,132.23,39.45964,-4.01444,39.6633195464,3.54964,0.32556,3.5645383212,35.91,-4.34,36.1713104546,131.91
2020-05-03 22:30:00,38.3126,-23.38942,44.8878634677,1.7926000000000002,0.35058,1.8265599077,36.52,-23.74,43.5579843427,132.23,38.8726,-3.97942,39.0757573733,1.7926000000000002,0.35058,1.8265599077,37.08,-4.33,37.3319608379,131.91
2020-05-03 23:00:00,36.28496,-23.1956,43.0654639074,1.9349600000000002,0.23440000000000003,1.9491058364,34.35,-23.43,41.5798917748,132.73,36.81496,-3.6556,36.9960091248,1.9349600000000002,0.23440000000000003,1.9491058364,34.88,-3.89,35.096246238,132.4
2020-05-03 23:30:00,34.40874,-19.69586,39.6470464162,2.01874,0.18414000000000003,2.0271207974,32.39,-19.88,38.0042958098,132.61,34.78874,-6.33586,35.3609891367,2.01874,0.18414000000000003,2.0271207974,32.77,-6.52,33.4123225772,132.31
2020-05-04 00:00:00,32.62666,-14.26438,35.6085871601,1.93666,0.19562000000000002,1.9465146134,30.69,-14.46,33.925914873400004,132.23,32.67666,-14.45438,35.7308439578,1.93666,0.19562000000000002,1.9465146134,30.74,-14.65,34.0524609977,131.89
2020-05-04 00:30:00,31.51296,-14.2722,34.5942530025,1.9429600000000002,0.1078,1.9459482012,29.57,-14.38,32.8811389705,132.05,31.57296,-14.4522,34.7234486767,1.9429600000000002,0.1078,1.9459482012,29.63,-14.56,33.0140954745,131.75
2020-05-04 01:00:00,30.52356,-14.45484,33.7732159336,1.9835600000000002,0.11516000000000001,1.9869001231,28.54,-14.57,32.0439775933,132.26,30.58356,-14.64484,33.9090766742,1.9835600000000002,0.11516000000000001,1.9869001231,28.6,-14.76,32.184120308,131.96
2020-05-04 01:30:00,29.66918,-14.50184,33.0236824909,1.90918,0.17816,1.9174747086,27.76,-14.68,31.4025476673,131.82,29.71918,-14.68184,33.1479424046,1.90918,0.17816,1.9174747086,27.81,-14.86,31.5311861496,131.51
2020-05-04 02:00:00,29.13046,-14.63696,32.6009861485,1.92046,0.13304000000000002,1.9250626621,27.21,-14.77,30.960248707,131.78,29.18046,-14.82696,32.7312998314,1.92046,0.13304000000000002,1.9250626621,27.26,-14.96,31.0951636111,131.47
2020-05-04 02:30:00,28.97534,-14.6427,32.4650426059,2.15534,0.1273,2.1590960622,26.82,-14.77,30.6180551309,131.95,29.03534,-14.8227,32.6000522117,2.15534,0.1273,2.1590960622,26.88,-14.95,30.7577128539,131.61
2020-05-04 03:00:00,28.37208,-14.71588,31.9614149828,2.33208,0.01412,2.3321227457,26.04,-14.73,29.9174614565,131.8,28.43208,-14.89588,32.0978256912,2.33208,0.01412,2.3321227457,26.1,-14.91,30.0585778107,131.44
2020-05-04 03:30:00,28.23312,-14.62714,31.7972056872,2.17312,0.04286,2.1735426184,26.06,-14.67,29.9053924903,131.95,28.28312,-14.81714,31.9293362711,2.17312,0.04286,2.1735426184,26.11,-14.86,30.0424982317,131.62
2020-05-04 04:00:00,28.093,-14.66794,31.6917199414,2.103,0.12206000000000002,2.1065392576,25.99,-14.79,29.9035817253,131.79,28.143,-14.84794,31.8196444236,2.103,0.12206000000000002,2.1065392576,26.04,-14.97,30.0363529744,131.44
2020-05-04 04:30:00,28.24378,-14.7515,31.8640528015,2.29378,0.0685,2.2948025925,25.95,-14.82,29.8836895312,132.15,28.28378,-14.9315,31.9831503035,2.29378,0.0685,2.2948025925,25.99,-15.0,30.0080005998,131.78
2020-05-04 05:00:00,28.33962,-14.6662,31.9097396446,2.67962,-0.0262,2.6797480823,25.66,-14.64,29.5425997502,132.03,28.38962,-14.8562,32.0418039783,2.67962,-0.0262,2.6797480823,25.71,-14.83,29.6805154942,131.67
2020-05-04 05:30:00,28.8978,-14.55592,32.356724987,2.8578,-0.07592,2.8588082633000003,26.04,-14.48,29.7951673934,131.85,28.9578,-14.73592,32.4915607364,2.8578,-0.07592,2.8588082633000003,26.1,-14.66,29.9353570214,131.49
2020-05-04 06:00:00,29.40066,-14.20348,32.6517633911,3.33066,-0.26348000000000005,3.3410653609,26.07,-13.94,29.5629582417,131.7,29.45066,-14.39348,32.7797748764,3.33066,-0.26348000000000005,3.3410653609,26.12,-14.13,29.6969914301,131.37
2020-05-04 06:30:00,31.81762,-13.2727,34.4749982996,3.39762,-0.1927,3.4030802157,28.42,-13.08,31.2855046307,130.41,31.86762,-13.4427,34.5868672729,3.39762,-0.1927,3.4030802157,28.47,-13.25,31.4022833565,130.09
2020-05-04 07:00:00,34.57042,-12.5288,36.7707053021,3.9104200000000002,-0.25880000000000003,3.9189746129,30.66,-12.27,33.0240594113,130.6,34.64042,-12.7088,36.8981340343,3.9104200000000002,-0.25880000000000003,3.9189746129,30.73,-12.45,33.1562271678,130.25
2020-05-04 07:30:00,37.32026,-10.86908,38.8707950332,4.38026,-0.20908000000000002,4.3852470984,32.94,-10.66,34.6219467968,129.95,37.37026,-11.03908,38.9666218668,4.38026,-0.20908000000000002,4.3852470984,32.99,-10.83,34.7221687111,129.57
2020-05-04 08:00:00,39.72336,-9.41492,40.8238416651,5.37336,-0.22492,5.3780653302,34.35,-9.19,35.5581017491,130.21,39.78336,-9.58492,40.921710916,5.37336,-0.22492,5.3780653302,34.41,-9.36,35.6603098697,129.83
2020-05-04 08:30:00,42.54738,-8.67986,43.423720643,13.86738,-2.76986,14.1412995331,28.68,-5.91,29.2825972209,129.47,42.60738,-8.84986,43.5167651886,13.86738,-2.76986,14.1412995331,28.74,-6.08,29.3760787036,129.12
2020-05-04 09:00:00,44.98424,-15.10058,47.4511260637,18.04424,-2.86058,18.2695789528,26.94,-12.24,29.5902213577,132.12,45.40424,2.01942,45.4491261425,18.04424,-2.86058,18.2695789528,27.36,4.88,27.791797351,131.69
2020-05-04 09:30:00,46.91814,-15.3169,49.3550330429,24.52814,-3.2669,24.7447426228,22.39,-12.05,25.4266513721,132.81,47.34814,4.3331,47.5460000112,24.52814,-3.2669,24.7447426228,22.82,7.6,24.0522847148,132.37
2020-05-04 10:00:00,46.97528,-15.55032,49.4822127959,22.96528,-3.93032,23.2991738219,24.01,-11.62,26.6740416885,132.66,47.43528,4.01968,47.6052897899,22.96528,-3.93032,23.2991738219,24.47,7.95,25.7290380699,132.18
2020-05-04 10:30:00,46.67196,-14.13446,48.7653033389,21.01196,-4.04446,21.3976662217,25.66,-10.09,27.572517114,132.66,47.04196,1.81554,47.0769814892,21.01196,-4.04446,21.3976662217,26.03,5.86,26.681463603,132.21
2020-05-04 11:00:00,46.52506,-7.2975,47.0938925367,16.99506,-2.8275,17.2286627645,29.53,-4.47,29.8663991803,130.93,46.57506,-7.4675,47.169903225,16.99506,-2.8275,17.2286627645,29.58,-4.64,29.941710038,130.45
2020-05-04 11:30:00,46.7928,-7.1649,47.3381656156,18.2228,-3.1049,18.4854224688,28.57,-4.06,28.8570355373,130.93,46.8328,-7.3249,47.4021657295,18.2228,-3.1049,18.4854224688,28.61,-4.22,28.9195522095,130.45
2020-05-04 12:00:00,47.20548,-6.90002,47.7071023856,23.76548,-5.03002,24.291956299,23.44,-1.87,23.5144742659,129.62,47.25548,-7.06002,47.7799568065,23.76548,-5.03002,24.291956299,23.49,-2.03,23.577552884,129.14
2020-05-04 12:30:00,48.15534,-6.96018,48.6557383681,25.29534,-5.37018,25.8591001187,22.86,-1.5899999999999999,22.9152285609,129.59,48.19534,-7.12018,48.7184540082,25.29534,-5.37018,25.8591001187,22.9,-1.75,22.9667694724,129.11
2020-05-04 13:00:00,48.72424,-6.93538,49.2153538982,25.66424,-5.56538,26.2607438836,23.06,-1.37,23.1006601637,129.34,48.76424,-7.09538,49.2777385857,25.66424,-5.56538,26.2607438836,23.1,-1.53,23.1506133828,128.88
2020-05-04 13:30:00,47.88454,-7.04852,48.4005248443,16.88454,-3.03852,17.1557656431,31.0,-4.01,31.2582805029,130.31,47.93454,-7.20852,48.4735276785,16.88454,-3.03852,17.1557656431,31.05,-4.17,31.3287631419,129.85
2020-05-04 14:00:00,47.16594,-7.168,47.7075059093,14.21594,-2.518,14.4372183638,32.95,-4.65,33.2764932047,130.85,47.21594,-7.338,47.7827503822,14.21594,-2.518,14.4372183638,33.0,-4.82,33.3501484255,130.38
2020-05-04 14:30:00,46.31416,-7.8529800000000005,46.9752137982,16.57416,-3.11298,16.8639682218,29.74,-4.74,30.1153648492,130.85,46.36416,-8.01298,47.051494992,16.57416,-3.11298,16.8639682218,29.79,-4.9,30.1902981105,130.35
2020-05-04 15:00:00,45.26118,-8.3772,46.0299021814,16.67118,-3.3272,16.9999559538,28.59,-5.05,29.0325782527,131.18,45.30118,-8.5372,46.0985975191,16.67118,-3.3272,16.9999559538,28.63,-5.21,29.1001890028,130.69
2020-05-04 15:30:00,45.08794,-8.6908,45.9178869079,17.16794,-3.4208,17.5054287718,27.92,-5.27,28.4130128638,131.13,45.13794,-8.8608,45.9994283017,17.16794,-3.4208,17.5054287718,27.97,-5.44,28.4941134272,130.69
2020-05-04 16:00:00,44.53554,-9.07882,45.4515048781,18.56554,-3.46882,18.8868204758,25.97,-5.61,26.5690233166,131.66,44.58554,-9.23882,45.532693442,18.56554,-3.46882,18.8868204758,26.02,-5.77,26.6520787182,131.25
2020-05-04 16:30:00,45.9196,-9.41782,46.8754199737,19.2196,-3.90782,19.6128550016,26.7,-5.51,27.2626135944,131.66,45.9596,-9.58782,46.949026875,19.2196,-3.90782,19.6128550016,26.74,-5.68,27.3366054952,131.25
2020-05-04 17:00:00,46.72182,-9.5707,47.691998937,18.56182,-3.6807,18.9232321289,28.16,-5.89,28.7693882451,130.42,46.77182,-9.7407,47.7753532965,18.56182,-3.6807,18.9232321289,28.21,-6.06,28.8535561067,130.1
2020-05-04 17:30:00,49.56714,-9.28212,50.4287529042,33.22714,-6.42212,33.8420811694,16.34,-2.86,16.5884055894,129.87,49.60714,-9.46212,50.5014856601,33.22714,-6.42212,33.8420811694,16.38,-3.04,16.6597118823,129.47
2020-05-04 18:00:00,50.90698,-8.70316,51.6455768358,35.51698,-6.87316,36.1759063011,15.39,-1.83,15.4984192742,130.13,50.93698,-8.66316,51.668426265,35.51698,-6.87316,36.1759063011,15.42,-1.79,15.5235466308,129.73
2020-05-04 18:30:00,51.47616,-7.94398,52.0855245398,33.74616,-6.56398,34.3786146927,17.73,-1.38,17.78362449,130.61,51.50616,-8.11398,52.1413577632,33.74616,-6.56398,34.3786146927,17.76,-1.55,17.827509641,130.2
2020-05-04 19:00:00,50.85542,-8.43302,51.5498745847,28.42542,-6.59302,29.1800002553,22.43,-1.8399999999999999,22.5053438099,130.54,50.90542,-8.60302,51.6272577085,28.42542,-6.59302,29.1800002553,22.48,-2.01,22.5696809902,130.14
2020-05-04 19:30:00,49.72174,-8.7203,50.4806404547,24.38174,-6.7103,25.2882852625,25.34,-2.01,25.419592837,130.2,49.77174,-8.8803,50.5577474846,24.38174,-6.7103,25.2882852625,25.39,-2.17,25.4825626655,129.86
2020-05-04 20:00:00,48.28772,-8.91116,49.1030821369,17.80772,-4.90116,18.469874416,30.48,-4.01,30.742649528,129.97,48.34772,-9.08116,49.1931854645,17.80772,-4.90116,18.469874416,30.54,-4.18,30.8247303313,129.59
2020-05-04 20:30:00,46.70966,-10.4875,47.872539034,14.90966,-4.2875,15.5138846704,31.8,-6.2,32.3987654086,129.45,46.76966,-10.6575,47.96856682,14.90966,-4.2875,15.5138846704,31.86,-6.37,32.4905601675,129.15
2020-05-04 21:00:00,45.79564,-10.51326,46.9869053975,12.34564,-3.51326,12.8358023838,33.45,-7.0,34.1745885125,129.97,45.86564,-10.68326,47.093406936,12.34564,-3.51326,12.8358023838,33.52,-7.17,34.2782627915,129.66
2020-05-04 21:30:00,47.0403,-10.06322,48.1046590348,22.0703,-4.13322,22.4539896156,24.97,-5.93,25.6644851887,129.55,47.0903,-10.23322,48.1893675582,22.0703,-4.13322,22.4539896156,25.02,-6.1,25.7528716845,129.27
2020-05-04 22:00:00,45.7936,-11.15502,47.1326667202,24.0036,-4.89502,24.4976332277,21.79,-6.26,22.6713850481,130.91,45.8436,-11.32502,47.2217295211,24.0036,-4.89502,24.4976332277,21.84,-6.43,22.7668728639,130.56
2020-05-04 22:30:00,43.2063,-12.10328,44.8695191243,18.3863,-5.12328,19.0867500023,24.82,-6.98,25.7828004685,130.91,43.2463,-12.28328,44.9568841363,18.3863,-5.12328,19.0867500023,24.86,-7.16,25.8705469598,130.6
2020-05-04 23:00:00,40.92056,-12.45582,42.7742876339,18.85056,-5.16582,19.5455700502,22.07,-7.29,23.2428268505,131.08,40.97056,-12.625820000000001,42.8718802642,18.85056,-5.16582,19.5455700502,22.12,-7.46,23.3440784783,130.69
2020-05-04 23:30:00,39.29448,-11.11002,40.8348956515,19.03448,-5.24002,19.7425742615,20.26,-5.87,21.0932335122,131.55,39.33448,-11.28002,40.9199238522,19.03448,-5.24002,19.7425742615,20.3,-6.04,21.179508965,131.22
2020-05-05 00:00:00,37.4569,-11.30754,39.1264593141,19.4669,-5.34754,20.1880256504,17.99,-5.96,18.9515619409,131.5,37.4969,-11.48754,39.2171019437,19.4669,-5.34754,20.1880256504,18.03,-6.14,19.0467976311,131.15
2020-05-05 00:30:00,36.11084,-11.63412,37.9387073275,19.08084,-5.27412,19.796332915,17.03,-6.36,18.1788475982,132.3,36.14084,-11.81412,38.0228056208,19.08084,-5.27412,19.796332915,17.06,-6.54,18.2706102799,131.94
2020-05-05 01:00:00,34.94714,-11.68814,36.8499010967,18.99714,-5.34814,19.7356005644,15.95,-6.34,17.1638602884,132.08,34.96714,-11.85814,36.9231142246,18.99714,-5.34814,19.7356005644,15.97,-6.51,17.245898063,131.73
2020-05-05 01:30:00,34.3246,-11.8526,36.3133899811,18.5246,-5.2926,19.2658355625,15.8,-6.5600000000000005,17.1077058661,132.74,34.3546,-12.0426,36.4041584976,18.5246,-5.2926,19.2658355625,15.83,-6.75,17.2090499447,132.33
2020-05-05 02:00:00,33.7622,-11.91182,35.8019217997,18.1322,-5.16182,18.85261421,15.63,-6.75,17.0252577073,132.23,33.7922,-12.08182,35.8870889785,18.1322,-5.16182,18.85261421,15.66,-6.92,17.1208060558,131.83
2020-05-05 02:30:00,33.582,-11.82192,35.6020858446,17.962,-4.84192,18.6031619164,15.62,-6.98,17.1086177116,132.74,33.612,-12.01192,35.6938757504,17.962,-4.84192,18.6031619164,15.65,-7.17,17.2142789567,132.36
2020-05-05 03:00:00,33.1971,-11.77362,35.2230830041,18.7271,-5.24362,19.4473603637,14.47,-6.53,15.875194487,132.32,33.2271,-11.95362,35.311884763,18.7271,-5.24362,19.4473603637,14.5,-6.71,15.9772995215,131.99
2020-05-05 03:30:00,32.7477,-11.8071,34.8111974184,18.6177,-5.3171,19.3620842292,14.13,-6.49,15.5491800427,132.66,32.7777,-11.9971,34.904269448,18.6177,-5.3171,19.3620842292,14.16,-6.68,15.6565641186,132.3
2020-05-05 04:00:00,32.39924,-12.57672,34.7546347778,18.41924,-5.19672,19.1382940968,13.98,-7.38,15.8083775259,133.18,32.42924,-12.75672,34.848091944000004,18.41924,-5.19672,19.1382940968,14.01,-7.5600000000000005,15.9196011257,132.79
2020-05-05 04:30:00,32.28092,-13.43408,34.9647293925,18.02092,-5.10408,18.7297941871,14.26,-8.33,16.5147358441,133.07,32.31092,-13.61408,35.0619270077,18.02092,-5.10408,18.7297941871,14.29,-8.51,16.6320233285,132.69
2020-05-05 05:00:00,31.95164,-13.31144,34.6136061913,14.85164,-4.08144,15.4022518861,17.1,-9.23,19.432007101700002,133.18,31.97164,-13.50144,34.7055420122,14.85164,-4.08144,15.4022518861,17.12,-9.42,19.5404912937,132.8
2020-05-05 05:30:00,32.21576,-13.2644,34.8396254248,13.54576,-3.5844,14.011978352,18.67,-9.68,21.0302472644,133.06,32.25576,-13.4444,34.9454710161,13.54576,-3.5844,14.011978352,18.71,-9.86,21.1490827224,132.65
2020-05-05 06:00:00,32.55356,-12.89638,35.0150094356,14.02356,-3.69638,14.5025328884,18.53,-9.2,20.6881826171,132.9,32.59356,-13.08638,35.1225496651,14.02356,-3.69638,14.5025328884,18.57,-9.39,20.8090605266,132.52
2020-05-05 06:30:00,34.72184,-12.19812,36.8021779861,14.86184,-3.93812,15.374754545,19.86,-8.26,21.5092352258,131.89,34.76184,-12.36812,36.8965569196,14.86184,-3.93812,15.374754545,19.9,-8.43,21.6119156948,131.49
2020-05-05 07:00:00,37.19088,-11.49688,38.9273657587,17.04088,-4.48688,17.6216821929,20.15,-7.01,21.33454007,132.06,37.23088,-11.67688,39.0190716459,17.04088,-4.48688,17.6216821929,20.19,-7.19,21.4320367674,131.67
2020-05-05 07:30:00,40.46714,-10.4999,41.807144363,18.39714,-4.6099,18.9659151688,22.07,-5.89,22.8424385738,131.59,40.50714,-10.6799,41.8913911799,18.39714,-4.6099,18.9659151688,22.11,-6.07,22.9280832169,131.2
2020-05-05 08:00:00,42.2355,-10.1259,43.4323762999,19.9355,-4.9259,20.5350590713,22.3,-5.2,22.8982532085,131.23,42.2755,-10.2959,43.5111877229,19.9355,-4.9259,20.5350590713,22.34,-5.37,22.9763465329,130.83
2020-05-05 08:30:00,45.50634,-9.39678,46.4664013516,21.73634,-5.06678,22.3190666508,23.77,-4.33,24.1611630515,131.56,45.54634,-9.56678,46.5402231082,21.73634,-5.06678,22.3190666508,23.81,-4.5,24.2315104771,131.14
2020-05-05 09:00:00,47.35228,-8.3863,48.0891718466,22.39228,-5.3563,23.0239908202,24.96,-3.03,25.1432396481,130.89,47.39228,-8.5563,48.1584724975,22.39228,-5.3563,23.0239908202,25.0,-3.2,25.2039679416,130.47
2020-05-05 09:30:00,48.72634,-8.83842,49.5214486651,21.75634,-5.27842,22.3874975799,26.97,-3.56,27.203942729,130.89,48.78634,-9.00842,49.6110733757,21.75634,-5.27842,22.3874975799,27.03,-3.73,27.2861466682,130.47
2020-05-05 10:00:00,48.89788,-10.12252,49.9346380746,20.47788,-4.88252,21.0519018344,28.42,-5.24,28.8990311256,131.37,48.94788,-10.29252,50.0183058934,20.47788,-4.88252,21.0519018344,28.47,-5.41,28.979458242,130.95
2020-05-05 10:30:00,49.3503,-10.8382,50.5264157578,22.2703,-5.1582,22.8598619709,27.08,-5.68,27.669275379,131.93,49.4003,-11.0082,50.6119561698,22.2703,-5.1582,22.8598619709,27.13,-5.85,27.753547521,131.47
2020-05-05 11:00:00,49.84116,-10.72878,50.9828201499,22.99116,-5.20878,23.5738165606,26.85,-5.52,27.4115468371,131.82,49.89116,-10.88878,51.0655791707,22.99116,-5.20878,23.5738165606,26.9,-5.68,27.4931336883,131.39
2020-05-05 11:30:00,50.23732,-10.47524,51.3178231596,23.38732,-5.32524,23.985931665,26.85,-5.15,27.3394403747,131.72,50.27732,-10.64524,51.3919258351,23.38732,-5.32524,23.985931665,26.89,-5.32,27.41121121,131.29
2020-05-05 12:00:00,50.87858,-10.49086,51.9488984133,24.69858,-5.4508600000000005,25.2929185496,26.18,-5.04,26.6607201703,132.89,50.92858,-10.65086,52.0303861177,24.69858,-5.4508600000000005,25.2929185496,26.23,-5.2,26.7404730699,132.44
2020-05-05 12:30:00,50.99162,-10.47028,52.0554711198,24.47162,-5.16028,25.0097715924,26.52,-5.31,27.0463768368,132.02,51.04162,-10.64028,52.1388773441,24.47162,-5.16028,25.0097715924,26.57,-5.48,27.1292333102,131.61
2020-05-05 13:00:00,51.7001,-10.46764,52.749140535,25.740099999999998,-5.52764,26.3269358639,25.96,-4.94,26.4258434113,132.72,51.7401,-10.62764,52.820305565,25.740099999999998,-5.52764,26.3269358639,26.0,-5.1,26.4954713112,132.27
2020-05-05 13:30:00,51.10702,-10.74088,52.2235004232,26.13702,-5.36088,26.6811328256,24.97,-5.38,25.5430088282,132.72,51.15702,-10.90088,52.3055434926,26.13702,-5.36088,26.6811328256,25.02,-5.54,25.6260024194,132.27
2020-05-05 14:00:00,49.33776,-11.15624,50.5833594451,25.98776,-5.53624,26.570916867,23.35,-5.62,24.0168045335,133.15,49.37776,-11.33624,50.6623481488,25.98776,-5.53624,26.570916867,23.39,-5.8,24.0983837632,132.68
2020-05-05 14:30:00,46.8764,-10.26716,47.9876176886,25.2964,-5.30716,25.8471236354,21.58,-4.96,22.142673732,132.63,46.9164,-10.42716,48.0611511995,25.2964,-5.30716,25.8471236354,21.62,-5.12,22.2179837069,132.2
2020-05-05 15:00:00,46.22896,-9.21458,47.1383625857,26.10896,-5.2245800000000004,26.6265662161,20.12,-3.99,20.5118136692,131.97,46.25896,-9.38458,47.201289411,26.10896,-5.2245800000000004,26.6265662161,20.15,-4.16,20.574938639,131.52
2020-05-05 15:30:00,45.02256,-10.33076,46.1925915178,25.97256,-5.33076,26.5139750911,19.05,-5.0,19.6952405418,131.97,45.05256,-10.51076,46.2623955101,25.97256,-5.33076,26.5139750911,19.08,-5.18,19.770655022,131.59
2020-05-05 16:00:00,45.27816,-9.97134,46.3631253733,24.14816,-4.94134,24.6485389502,21.13,-5.03,21.7204465884,132.61,45.31816,-10.13134,46.4368353356,24.14816,-4.94134,24.6485389502,21.17,-5.19,21.7969034498,132.19
2020-05-05 16:30:00,45.97538,-10.06534,47.0642819499,22.48538,-4.76534,22.9847945186,23.49,-5.3,24.0804921046,132.78,46.01538,-10.24534,47.1421487446,22.48538,-4.76534,22.9847945186,23.53,-5.48,24.1597040545,132.32
2020-05-05 17:00:00,47.08658,-9.88396,48.1127704604,19.96658,-4.17396,20.3981925419,27.12,-5.71,27.7145900204,132.07,47.14658,-10.05396,48.2066605085,19.96658,-4.17396,20.3981925419,27.18,-5.88,27.8087540174,131.66
2020-05-05 17:30:00,48.75296,-9.89308,49.7465992873,26.48296,-6.25308,27.21117748,22.27,-3.64,22.5655157264,131.32,48.79296,-10.06308,49.819860745,26.48296,-6.25308,27.21117748,22.31,-3.81,22.6329891972,130.92
2020-05-05 18:00:00,48.87274,-9.3101,49.7516097942,32.17274,-5.8601,32.702079003,16.7,-3.45,17.0526390919,130.78,48.92274,-9.4701,49.8308868386,32.17274,-5.8601,32.702079003,16.75,-3.61,17.1346024173,130.37
2020-05-05 18:30:00,48.81232,-9.53,49.7339268888,30.53232,-5.43,31.0114086198,18.28,-4.1,18.7341506346,130.36,48.86232,-9.7,49.8158239496,30.53232,-5.43,31.0114086198,18.33,-4.27,18.8207810677,129.93
2020-05-05 19:00:00,48.48366,-9.19682,49.3482196752,27.84366,-4.99682,28.2884713675,20.64,-4.2,21.0629912406,129.62,48.52366,-9.36682,49.4194586849,27.84366,-4.99682,28.2884713675,20.68,-4.37,21.1366813857,129.23
2020-05-05 19:30:00,48.01246,-8.4927,48.7577918752,25.54246,-4.4227,25.9225295475,22.47,-4.07,22.8356256757,129.76,48.07246,-8.6527,48.8449652241,25.54246,-4.4227,25.9225295475,22.53,-4.23,22.9236515416,129.35
2020-05-05 20:00:00,47.1701,-8.836500000000001,47.990645612,25.9401,-4.7765,26.3761964707,21.23,-4.06,21.6147287746,130.29,47.2201,-9.0165,48.0732266055,25.9401,-4.7765,26.3761964707,21.28,-4.24,21.6982948639,129.83
2020-05-05 20:30:00,45.37292,-8.73748,46.2065517657,13.91292,-1.87748,14.0390268209,31.46,-6.86,32.1992422271,130.09,45.44292,-8.90748,46.3076902693,13.91292,-1.87748,14.0390268209,31.53,-7.03,32.3042071563,129.71
2020-05-05 21:00:00,46.00516,-8.74226,46.8284300029,10.77516,-1.43226,10.8699329222,35.23,-7.31,35.9803974408,129.83,46.08516,-8.90226,46.9371090432,10.77516,-1.43226,10.8699329222,35.31,-7.47,36.0915086966,129.42
2020-05-05 21:30:00,46.13456,-8.79592,46.9655813872,12.28456,-1.4859200000000001,12.3741008821,33.85,-7.31,34.630313310700004,129.6,46.19456,-8.96592,47.0566158477,12.28456,-1.4859200000000001,12.3741008821,33.91,-7.48,34.7251853847,129.2
2020-05-05 22:00:00,44.69216,-9.4081,45.6716707717,14.65216,-1.8780999999999999,14.7720361588,30.04,-7.53,30.969380039,130.87,44.76216,-9.5981,45.7796296564,14.65216,-1.8780999999999999,14.7720361588,30.11,-7.72,31.0839267146,130.44
2020-05-05 22:30:00,42.3856,-10.32482,43.6250042452,7.1556,-1.88482,7.3996728166,35.23,-8.44,36.2268753828,130.65,42.4556,-10.49482,43.733502240199996,7.1556,-1.88482,7.3996728166,35.3,-8.61,36.3348606713,130.25
2020-05-05 23:00:00,39.89618,-11.02272,41.3908870984,7.64618,-2.06272,7.9195253892,32.25,-8.96,33.4715416436,131.27,39.96618,-11.19272,41.5038856589,7.64618,-2.06272,7.9195253892,32.32,-9.13,33.5848075772,130.85
2020-05-05 23:30:00,37.50236,-11.3947,39.195231772,7.98236,-2.0547,8.2425641192,29.52,-9.34,30.9623319535,131.62,37.55236,-11.5747,39.2957175995,7.98236,-2.0547,8.2425641192,29.57,-9.52,31.0646953953,131.23
2020-05-06 00:00:00,35.41742,-11.53724,37.2491818202,6.54742,-1.54724,6.7277529885,28.87,-9.99,30.5495826485,132.18,35.47742,-11.71724,37.3622944032,6.54742,-1.54724,6.7277529885,28.93,-10.17,30.6655148334,131.82
2020-05-06 00:30:00,34.02968,-11.86848,36.039976948,6.34968,-1.46848,6.5172747075,27.68,-10.4,29.5692813575,132.18,34.08968,-12.05848,36.1595522983,6.34968,-1.46848,6.5172747075,27.74,-10.59,29.692687652,131.82
2020-05-06 01:00:00,32.89106,-13.29664,35.4770695409,6.87106,-1.58664,7.0518715256,26.02,-11.71,28.5335679507,132.89,32.94106,-13.47664,35.5911963779,6.87106,-1.58664,7.0518715256,26.07,-11.89,28.6533942143,132.53
2020-05-06 01:30:00,31.97804,-13.53216,34.7233984009,7.04804,-1.67216,7.2436860028,24.93,-11.86,27.607326926,132.98,32.02804,-13.72216,34.8438376375,7.04804,-1.67216,7.2436860028,24.98,-12.05,27.734507387,132.62
2020-05-06 02:00:00,31.62848,-13.69448,34.4659183772,7.37848,-1.76448,7.5865246840000005,24.25,-11.93,27.02568038,133.11,31.66848,-13.88448,34.5784818982,7.37848,-1.76448,7.5865246840000005,24.29,-12.12,27.1458744564,132.76
2020-05-06 02:30:00,31.44932,-13.7286,34.3152180005,7.68932,-1.8486,7.908410967,23.76,-11.88,26.5644875727,133.51,31.49932,-13.9186,34.4374009824,7.68932,-1.8486,7.908410967,23.81,-12.07,26.6945874664,133.14
2020-05-06 03:00:00,31.14402,-13.00138,33.7488646278,7.50402,-1.90138,7.7411602531,23.64,-11.1,26.1162707904,134.2,31.20402,-12.51138,33.6188264766,7.50402,-1.90138,7.7411602531,23.7,-10.61,25.9665573382,133.82
2020-05-06 03:30:00,30.16714,-23.67988,38.3509198403,6.57714,-1.48988,6.7437758707,23.59,-22.19,32.3864817478,131.43,30.67714,-3.54988,30.881848497,6.57714,-1.48988,6.7437758707,24.1,-2.06,24.1878812631,131.06
2020-05-06 04:00:00,29.99292,-23.7093,38.23226591,6.85292,-1.6893,7.058062554,23.14,-22.02,31.9427613083,131.5,30.50292,-3.5493,30.708722849,6.85292,-1.6893,7.058062554,23.65,-1.8599999999999999,23.723028896,131.14
2020-05-06 04:30:00,29.89912,-23.7057,38.1564881673,6.10912,-1.5857,6.3115601609,23.79,-22.12,32.4847425725,131.61,30.42912,-3.5257,30.6326933923,6.10912,-1.5857,6.3115601609,24.32,-1.94,24.3972539438,131.24
2020-05-06 05:00:00,30.00724,-23.7539,38.2711669227,4.94724,-1.1539,5.0800264593,25.06,-22.6,33.7455715613,131.85,30.53724,-3.5339,30.7410389549,4.94724,-1.1539,5.0800264593,25.59,-2.38,25.7004377395,131.43
2020-05-06 05:30:00,30.18154,-23.59092,38.3073995883,3.68154,-0.47092000000000006,3.7115363959,26.5,-23.12,35.1679456324,131.74,30.74154,-3.40092,30.9290888714,3.68154,-0.47092000000000006,3.7115363959,27.06,-2.93,27.2181648904,131.32
2020-05-06 06:00:00,30.58314,-23.40018,38.5084000744,3.9931400000000004,-0.42018000000000005,4.0151859598,26.59,-22.98,35.1441104596,132.0,31.14314,-3.12018,31.2990525782,3.9931400000000004,-0.42018000000000005,4.0151859598,27.15,-2.7,27.283923838,131.58
2020-05-06 06:30:00,33.89562,-22.32974,40.5897812713,12.59562,-3.36974,13.0385885299,21.3,-18.96,28.5161638374,130.63,34.38562,-2.41974,34.4706542504,12.59562,-3.36974,13.0385885299,21.79,0.9500000000000001,21.8106992093,130.22
2020-05-06 07:00:00,35.98932,-21.33974,41.8403591922,12.89932,-3.62974,13.4002786885,23.09,-17.71,29.0996941565,129.95,36.49932,-1.60974,36.5348001682,12.89932,-3.62974,13.4002786885,23.6,2.02,23.686291394,129.53
2020-05-06 07:30:00,38.24896,-19.0557,42.7329222447,5.90896,-0.9857,5.9906103839,32.34,-18.07,37.0459242023,129.3,38.85896,0.44430000000000003,38.8614999038,5.90896,-0.9857,5.9906103839,32.95,1.43,32.9810157515,128.85
2020-05-06 08:00:00,40.85142,-8.40108,41.7063144042,6.74142,-0.8810800000000001,6.7987532374,34.11,-7.52,34.9291067736,131.3,40.96142,-6.93108,41.5436854213,6.74142,-0.8810800000000001,6.7987532374,34.22,-6.05,34.7506963959,130.86
2020-05-06 08:30:00,43.6258,-7.7315000000000005,44.305603685,9.0258,-1.1115,9.0939814103,34.6,-6.62,35.2276084911,131.24,43.6958,-7.9115,44.4062469692,9.0258,-1.1115,9.0939814103,34.67,-6.8,35.3305660866,130.81
2020-05-06 09:00:00,45.19128,-8.0561,45.9037311691,10.53128,-1.2561,10.6059250256,34.66,-6.8,35.3207531064,130.98,45.26128,-8.2261,46.0027410971,10.53128,-1.2561,10.6059250256,34.73,-6.97,35.4225041464,130.53
2020-05-06 09:30:00,45.87982,-8.67114,46.6920394942,11.48982,-1.27114,11.559920438,34.39,-7.4,35.1771530969,130.62,45.94982,-8.84114,46.792645945,11.48982,-1.27114,11.559920438,34.46,-7.57,35.2816737131,130.18
2020-05-06 10:00:00,46.13898,-8.38358,46.8944547794,11.52898,-1.17358,11.5885577125,34.61,-7.21,35.3530225016,130.62,46.20898,-8.56358,46.9957948657,11.52898,-1.17358,11.5885577125,34.68,-7.39,35.4586308252,130.14
2020-05-06 10:30:00,45.87728,-8.37722,46.6358513928,11.57728,-1.19722,11.6390183403,34.3,-7.18,35.0434359046,130.72,45.93728,-8.54722,46.7256745647,11.57728,-1.19722,11.6390183403,34.36,-7.35,35.1373319989,130.23
2020-05-06 11:00:00,45.4841,-8.33846,46.2421157386,12.2441,-1.40846,12.3248425703,33.24,-6.93,33.954712485900004,130.61,45.5441,-8.50846,46.3320508545,12.2441,-1.40846,12.3248425703,33.3,-7.1,34.0484948272,130.11
2020-05-06 11:30:00,45.04804,-8.30544,45.8072728007,12.96804,-1.71544,13.0810089762,32.08,-6.59,32.7498778624,130.44,45.10804,-8.47544,45.8973676351,12.96804,-1.71544,13.0810089762,32.14,-6.76,32.8432215229,129.96
2020-05-06 12:00:00,45.06656,-8.32594,45.8292058312,14.16656,-1.97594,14.3036974631,30.9,-6.35,31.5457207875,130.31,45.12656,-8.50594,45.921208964,14.16656,-1.97594,14.3036974631,30.96,-6.53,31.6411520018,129.83
2020-05-06 12:30:00,45.79514,-7.28708,46.3712883425,13.65514,-1.79708,13.7728844091,32.14,-5.49,32.6055164044,130.04,45.85514,-7.45708,46.4575279857,13.65514,-1.79708,13.7728844091,32.2,-5.66,32.6936629945,129.56
2020-05-06 13:00:00,46.05088,-6.7870800000000004,46.5483405043,13.76088,-1.79708,13.877727296,32.29,-4.99,32.6732949058,130.04,46.11088,-6.95708,46.6327590488,13.76088,-1.79708,13.877727296,32.35,-5.16,32.758939238,129.56
2020-05-06 13:30:00,45.16004,-6.9179,45.6868312888,13.62004,-1.7779,13.7355894672,31.54,-5.14,31.9560823631,130.04,45.23004,-7.0879,45.7820362676,13.62004,-1.7779,13.7355894672,31.61,-5.31,32.052896905,129.59
2020-05-06 14:00:00,44.42188,-7.1063600000000005,44.9867066497,14.72188,-1.8263600000000002,14.8347342944,29.7,-5.28,30.1656824885,130.34,44.47188,-7.28636,45.0648327722,14.72188,-1.8263600000000002,14.8347342944,29.75,-5.46,30.2468857901,129.88
2020-05-06 14:30:00,43.31556,-7.48378,43.9573054361,14.67556,-1.7537800000000001,14.7799798918,28.64,-5.73,29.207576072,130.66,43.35556,-7.64378,44.0242201021,14.67556,-1.7537800000000001,14.7799798918,28.68,-5.89,29.2785672464,130.19
2020-05-06 15:00:00,42.52012,-7.7414000000000005,43.2190916005,14.65012,-1.6614,14.7440247549,27.87,-6.08,28.5254850967,130.69,42.58012,-7.9214,43.3106822525,14.65012,-1.6614,14.7440247549,27.93,-6.26,28.6229366069,130.24
2020-05-06 15:30:00,42.45072,-7.82102,43.1651709409,14.34072,-1.55102,14.4243513947,28.11,-6.27,28.8007812394,131.46,42.50072,-8.00102,43.2472834009,14.34072,-1.55102,14.4243513947,28.16,-6.45,28.8892384808,131.03
2020-05-06 16:00:00,42.357,-8.26788,43.1563817841,13.487,-1.30788,13.5502663846,28.87,-6.96,29.6971126543,132.26,42.417,-8.43788,43.2481179694,13.487,-1.30788,13.5502663846,28.93,-7.13,29.7956674703,131.84
2020-05-06 16:30:00,42.8701,-8.48958,43.7026136814,12.2501,-1.01958,12.2924567677,30.62,-7.47,31.5180154832,132.43,42.9101,-8.66958,43.7771435727,12.2501,-1.01958,12.2924567677,30.66,-7.65,31.5999699367,132.0
2020-05-06 17:00:00,43.86244,-8.72776,44.7223371188,10.93244,-0.6177600000000001,10.9498799889,32.93,-8.11,33.9139646753,132.24,43.92244,-8.90776,44.816614372000004,10.93244,-0.6177600000000001,10.9498799889,32.99,-8.29,34.0156463999,131.82
2020-05-06 17:30:00,45.75116,-8.71402,46.5736275794,16.74116,-2.55402,16.9348592054,29.01,-6.16,29.656798546,131.55,45.80116,-8.88402,46.6548182796,16.74116,-2.55402,16.9348592054,29.06,-6.33,29.7414273363,131.17
2020-05-06 18:00:00,46.89026,-8.39828,47.6364103373,15.37026,-2.57828,15.5850062633,31.52,-5.82,32.0528126691,130.36,46.94026,-8.56828,47.7158614197,15.37026,-2.57828,15.5850062633,31.57,-5.99,32.1332382433,130.02
2020-05-06 18:30:00,47.9073,-7.83508,48.5437727407,19.7473,-2.39508,19.892015119,28.16,-5.44,28.6806415549,129.96,47.957300000000004,-8.00508,48.6208178571,19.7473,-2.39508,19.892015119,28.21,-5.61,28.7624094957,129.6
2020-05-06 19:00:00,47.16812,-7.9571000000000005,47.834579383,20.79812,-2.1871,20.9127999547,26.37,-5.77,26.9938844926,129.96,47.21812,-8.1371,47.9141237293,20.79812,-2.1871,20.9127999547,26.42,-5.95,27.0817078487,129.6
2020-05-06 19:30:00,46.38212,-8.3747,47.1321191523,18.26212,-2.0547,18.3773452649,28.12,-6.32,28.8214642237,130.14,46.43212,-8.5547,47.2136067229,18.26212,-2.0547,18.3773452649,28.17,-6.5,28.910186786,129.77
2020-05-06 20:00:00,45.39932,-8.6153,46.2095406875,16.49932,-1.9653,16.6159551201,28.9,-6.65,29.6552271952,130.24,45.45932,-8.7953,46.3023441842,16.49932,-1.9653,16.6159551201,28.96,-6.83,29.7545038608,129.85
2020-05-06 20:30:00,45.97408,-8.56236,46.7646238156,16.79408,-1.96236,16.90834054,29.18,-6.6,29.9170921047,130.4,46.02408,-8.74236,46.8470361732,16.79408,-1.96236,16.90834054,29.23,-6.78,30.0060210624,130.02
2020-05-06 21:00:00,45.29588,-8.51222,46.0887690691,16.66588,-2.03222,16.7893262016,28.63,-6.48,29.3541700615,130.21,45.35588,-8.69222,46.1812790977,16.66588,-2.03222,16.7893262016,28.69,-6.66,29.4528725254,129.88
2020-05-06 21:30:00,45.70842,-8.45936,46.4846257434,9.51842,0.24064000000000002,9.521461385,36.19,-8.7,37.221043779,130.4,45.76842,-8.62936,46.5748228478,9.51842,0.24064000000000002,9.521461385,36.25,-8.87,37.3194238969,130.1
2020-05-06 22:00:00,44.14616,-9.0401,45.0622552782,9.11616,0.2399,9.1193160465,35.03,-9.28,36.2383677889,130.89,44.20616,-9.2201,45.1574448564,9.11616,0.2399,9.1193160465,35.09,-9.46,36.3428080918,130.59
2020-05-06 22:30:00,41.31338,-9.99608,42.5054935554,2.80338,-0.22608000000000003,2.8124813939,38.51,-9.77,39.7300012585,130.41,41.37338,-10.17608,42.6064452494,2.80338,-0.22608000000000003,2.8124813939,38.57,-9.95,39.8327428129,130.14
2020-05-06 23:00:00,39.031,-10.56394,40.4353284805,3.111,-0.50394,3.1515514471,35.92,-10.06,37.3021447105,130.66,39.101,-10.73394,40.5475729104,3.111,-0.50394,3.1515514471,35.99,-10.23,37.4156785319,130.38
2020-05-06 23:30:00,36.89402,-10.98968,38.4959969122,3.07402,-0.51968,3.11763793,33.82,-10.47,35.4035775028,131.53,36.95402,-11.17968,38.6080929219,3.07402,-0.51968,3.11763793,33.88,-10.66,35.5174604948,131.26
2020-05-07 00:00:00,34.49316,-11.46658,36.3491477711,3.00316,-0.38658000000000003,3.0279389165,31.49,-11.08,33.3824280124,131.79,34.53316,-11.64658,36.4442308916,3.00316,-0.38658000000000003,3.0279389165,31.53,-11.26,33.4802703095,131.46
2020-05-07 00:30:00,33.32118,-11.4046,35.218829307,2.08118,0.2054,2.0912913122,31.24,-11.61,33.3276116756,132.33,33.38118,-11.5846,35.3342063071,2.08118,0.2054,2.0912913122,31.3,-11.79,33.4468847578,132.02
2020-05-07 01:00:00,32.31772,-11.46228,34.2902156423,2.0777200000000002,0.19772,2.087106513,30.24,-11.66,32.4100786793,132.4,32.35772,-11.64228,34.3884388595,2.0777200000000002,0.19772,2.087106513,30.28,-11.84,32.5125206651,132.09
2020-05-07 01:30:00,31.29664,-11.665140000000001,33.3999276423,1.85664,0.27486000000000005,1.8768750915,29.44,-11.94,31.7691233747,132.47,31.34664,-11.84514,33.5099862863,1.85664,0.27486000000000005,1.8768750915,29.49,-12.12,31.8834518207,132.16
2020-05-07 02:00:00,30.77428,-11.78592,32.953971229,2.34428,-0.06592,2.3452066358,28.43,-11.72,30.750988602,132.4,30.81428,-11.97592,33.0596810596,2.34428,-0.06592,2.3452066358,28.47,-11.91,30.8608003785,132.08
2020-05-07 02:30:00,30.47506,-11.90644,32.7183831428,2.49506,-0.15644000000000002,2.4999595751,27.98,-11.75,30.3470410419,132.57,30.52506,-12.07644,32.8271182268,2.49506,-0.15644000000000002,2.4999595751,28.03,-11.92,30.4592728081,132.25
2020-05-07 03:00:00,30.25252,-12.36638,32.6824466749,2.98252,-0.46638,3.0187639614,27.27,-11.9,29.7533678766,132.9,30.29252,-12.55638,32.7917588222,2.98252,-0.46638,3.0187639614,27.31,-12.09,29.8664393593,132.56
2020-05-07 03:30:00,29.81358,-13.46146,32.7117785782,3.08358,-0.44146,3.1150204731,26.73,-13.02,29.7323611575,133.31,29.86358,-13.65146,32.8358914992,3.08358,-0.44146,3.1150204731,26.78,-13.21,29.8608857873,132.97
2020-05-07 04:00:00,29.67626,-13.53884,32.6187154274,3.03626,-0.45884,3.0707342661,26.64,-13.08,29.6778705436,133.38,29.70626,-13.72884,32.7252644135,3.03626,-0.45884,3.0707342661,26.67,-13.27,29.7889543287,133.05
2020-05-07 04:30:00,29.79994,-13.5408,32.7320895857,3.16994,-0.5108,3.210831083,26.63,-13.03,29.6468851652,133.58,29.84994,-13.7208,32.8523860723,3.16994,-0.5108,3.210831083,26.68,-13.21,29.7712361181,133.23
2020-05-07 05:00:00,29.9414,-13.48748,32.838994362,2.7214,-0.29748,2.7376106936999998,27.22,-13.19,30.247388317,133.53,29.9814,-13.66748,32.9497246652,2.7214,-0.29748,2.7376106936999998,27.26,-13.37,30.362221592,133.19
2020-05-07 05:30:00,30.12578,-13.33534,32.9453170196,2.7257800000000003,-0.27534000000000003,2.7396512048,27.4,-13.06,30.353312834,133.37,30.17578,-13.52534,33.0683008442,2.7257800000000003,-0.27534000000000003,2.7396512048,27.45,-13.25,30.48056758,133.04
2020-05-07 06:00:00,30.42802,-13.0825,33.1212349916,2.56802,-0.14250000000000002,2.5719706395,27.86,-12.94,30.7184504818,133.17,30.46802,-13.2725,33.2334093793,2.56802,-0.14250000000000002,2.5719706395,27.9,-13.13,30.835156883,132.82
2020-05-07 06:30:00,33.0959,-12.27614,35.2993230829,2.2659000000000002,0.16386,2.2718170942,30.83,-12.44,33.2451876217,132.75,33.1459,-12.45614,35.4091246787,2.2659000000000002,0.16386,2.2718170942,30.88,-12.62,33.3592386004,132.4
2020-05-07 07:00:00,34.85878,-11.7779,36.7947478793,3.26878,-0.1279,3.2712812625,31.59,-11.65,33.6697282436,132.95,34.90878,-11.9679,36.9033000082,3.26878,-0.1279,3.2712812625,31.64,-11.84,33.7827648365,132.58
2020-05-07 07:30:00,37.53664,-10.8946,39.0856962539,3.46664,0.2654,3.4767844411,34.07,-11.16,35.8512273151,132.57,37.58664,-11.0646,39.1813843509,3.46664,0.2654,3.4767844411,34.12,-11.33,35.951958222,132.2
2020-05-07 08:00:00,39.52176,-10.25408,40.8303278231,4.30176,0.22592,4.3076883527,35.22,-10.48,36.7461399333,131.67,39.59176,-10.43408,40.9435890628,4.30176,0.22592,4.3076883527,35.29,-10.66,36.8648843752,131.31
2020-05-07 08:30:00,42.29606,-9.56758,43.3646777756,13.15606,-2.3475800000000002,13.363870943,29.14,-7.22,30.0211258949,130.54,42.35606,-9.74758,43.4632158794,13.15606,-2.3475800000000002,13.363870943,29.2,-7.4,30.1230808517,130.18
2020-05-07 09:00:00,44.07614,-8.28984,44.848941621,13.80614,-2.4798400000000003,14.0270848049,30.27,-5.8100000000000005,30.8225404534,129.9,44.12614,-8.44984,44.927898096,13.80614,-2.4798400000000003,14.0270848049,30.32,-5.97,30.9021568827,129.53
2020-05-07 09:30:00,45.34078,-7.25766,45.9179698994,13.90078,-2.41766,14.1094565623,31.44,-4.84,31.8103630913,129.58,45.40078,-7.42766,46.0043580293,13.90078,-2.41766,14.1094565623,31.5,-5.01,31.8959260721,129.2
2020-05-07 10:00:00,46.3983,-6.9404,46.9145115615,15.1083,-2.3104,15.2839352606,31.29,-4.63,31.6306971153,130.0,46.4683,-7.1104,47.0091554173,15.1083,-2.3104,15.2839352606,31.36,-4.8,31.7252202514,129.59
2020-05-07 10:30:00,46.84876,-6.37392,47.2803676985,6.35876,0.20608,6.3620985299,40.49,-6.58,41.0211713631,130.44,46.90876,-6.55392,47.3643920272,6.35876,0.20608,6.3620985299,40.55,-6.76,41.1096107984,130.02
2020-05-07 11:00:00,47.15104,-6.28112,47.5675629136,6.90104,0.21888000000000002,6.9045102314,40.25,-6.5,40.7714667384,130.79,47.22104,-6.45112,47.6596639511,6.90104,0.21888000000000002,6.9045102314,40.32,-6.67,40.8679740139,130.37
2020-05-07 11:30:00,47.7433,-6.09834,48.1312003346,5.6633,0.30166000000000004,5.6713283846,42.08,-6.4,42.5639095949,130.74,47.8133,-6.26834,48.2224402457,5.6633,0.30166000000000004,5.6713283846,42.15,-6.57,42.6589662322,130.29
2020-05-07 12:00:00,47.97116,-6.2019,48.3704016456,7.20116,0.0181,7.201182747,40.77,-6.22,41.2417422037,130.61,48.05116,-6.3619,48.4704832754,7.20116,0.0181,7.201182747,40.85,-6.38,41.3452161683,130.17
2020-05-07 12:30:00,48.08036,-6.55042,48.5245197803,17.51036,-2.82042,17.736050189,30.57,-3.73,30.7967173575,130.17,48.13036,-6.72042,48.5972797459,17.51036,-2.82042,17.736050189,30.62,-3.9,30.8673678826,129.72
2020-05-07 13:00:00,47.77918,-6.51606,48.2214587025,10.10918,-0.45606,10.1194619914,37.67,-6.06,38.1543247876,130.53,47.85918,-6.68606,48.3239537765,10.10918,-0.45606,10.1194619914,37.75,-6.23,38.2606246682,130.06
2020-05-07 13:30:00,45.64336,-7.04342,46.1836126498,11.98336,-0.57342,11.9970716171,33.66,-6.47,34.2761797755,130.95,45.68336,-7.22342,46.2509154221,11.98336,-0.57342,11.9970716171,33.7,-6.65,34.3498544393,130.46
2020-05-07 14:00:00,44.68782,-7.10806,45.2495941785,11.01782,-0.57806,11.032973802,33.67,-6.53,34.2973730772,131.1,44.74782,-7.27806,45.3358307756,11.01782,-0.57806,11.032973802,33.73,-6.7,34.3889938789,130.63
2020-05-07 14:30:00,43.30398,-7.2461,43.9060434229,11.53398,-0.7361000000000001,11.5574451264,31.77,-6.51,32.4301248841,131.22,43.37398,-7.4161,44.0034166884,11.53398,-0.7361000000000001,11.5574451264,31.84,-6.68,32.5331830598,130.77
2020-05-07 15:00:00,41.82774,-8.78902,42.7411593908,13.13774,-0.7990200000000001,13.1620152434,28.69,-7.99,29.7818098846,131.64,41.86774,-8.97902,42.8197437273,13.13774,-0.7990200000000001,13.1620152434,28.73,-8.18,29.8718144745,131.19
2020-05-07 15:30:00,41.75536,-8.32366,42.5769116368,12.91536,-0.7436600000000001,12.9367520702,28.84,-7.58,29.8194902706,132.02,41.80536,-8.48366,42.657480138,12.91536,-0.7436600000000001,12.9367520702,28.89,-7.74,29.9088565479,131.54
2020-05-07 16:00:00,41.12448,-8.05108,41.9051636966,12.36448,-0.57108,12.3776612507,28.76,-7.48,29.7167965972,131.9,41.18448,-8.24108,42.0009141857,12.36448,-0.57108,12.3776612507,28.82,-7.67,29.8231671692,131.47
2020-05-07 16:30:00,42.0911,-8.33808,42.909023262,9.3811,-0.20808000000000001,9.3834074033,32.71,-8.13,33.7052073128,131.9,42.1411,-8.50808,42.9913913999,9.3811,-0.20808000000000001,9.3834074033,32.76,-8.3,33.7950824825,131.47
2020-05-07 17:00:00,43.75564,-8.43944,44.5620935249,6.15564,0.14056000000000002,6.1572445885,37.6,-8.58,38.5665191585,131.8,43.81564,-8.61944,44.6554034191,6.15564,0.14056000000000002,6.1572445885,37.66,-8.76,38.665400554,131.37
2020-05-07 17:30:00,46.14876,-8.60374,46.9439281646,12.20876,-2.02374,12.375352291,33.94,-6.58,34.5719539511,131.01,46.21876,-8.78374,47.046018581,12.20876,-2.02374,12.375352291,34.01,-6.76,34.6753183114,130.6
2020-05-07 18:00:00,47.23484,-8.4044,47.9767031921,12.59484,-2.1244,12.7727471589,34.64,-6.28,35.2046587826,130.48,47.29484,-8.5844,48.0675962992,12.59484,-2.1244,12.7727471589,34.7,-6.46,35.2961980955,130.1
2020-05-07 18:30:00,46.52588,-8.84804,47.3597436819,14.06588,-2.33804,14.2588713163,32.46,-6.51,33.1063694778,130.48,46.58588,-9.01804,47.4507034807,14.06588,-2.33804,14.2588713163,32.52,-6.68,33.1989879364,130.1
2020-05-07 19:00:00,45.0698,-8.85194,45.9308579694,13.0398,-2.00194,13.1925792703,32.03,-6.85,32.7542882689,130.35,45.1298,-9.03194,46.0247193169,13.0398,-2.00194,13.1925792703,32.09,-7.03,32.851012161,129.98
2020-05-07 19:30:00,44.76602,-9.00632,45.6630085144,11.75602,-1.96632,11.9193297036,33.01,-7.04,33.7523584361,130.54,44.82602,-9.18632,45.7576282622,11.75602,-1.96632,11.9193297036,33.07,-7.22,33.848977828,130.17
2020-05-07 20:00:00,43.56322,-8.99678,44.4825380024,15.99322,-1.8867800000000001,16.1041306731,27.57,-7.11,28.4720389154,130.92,43.61322,-9.16678,44.5661622123,15.99322,-1.8867800000000001,16.1041306731,27.62,-7.28,28.5633121329,130.55
2020-05-07 20:30:00,42.90372,-8.99992,43.8375153247,19.35372,-1.91992,19.4487164267,23.55,-7.08,24.5912362438,130.92,42.95372,-9.17992,43.9237178873,19.35372,-1.91992,19.4487164267,23.6,-7.26,24.6914479122,130.58
2020-05-07 21:00:00,41.93254,-9.28994,42.9492828352,10.82254,0.38006,10.8292113127,31.11,-9.67,32.5782289267,131.26,41.99254,-9.46994,43.0471041913,10.82254,0.38006,10.8292113127,31.17,-9.85,32.6893162975,130.9
2020-05-07 21:30:00,44.02662,-9.31978,45.0022395873,15.53662,-1.90978,15.653556167,28.49,-7.41,29.4378701675,130.64,44.08662,-9.49978,45.0985130916,15.53662,-1.90978,15.653556167,28.55,-7.59,29.5416756464,130.32
2020-05-07 22:00:00,43.0818,-9.19088,44.0512629378,10.2018,0.41912000000000005,10.2104057125,32.88,-9.61,34.2556053807,130.12,43.1318,-9.37088,44.1380285379,10.2018,0.41912000000000005,10.2104057125,32.93,-9.79,34.3544611368,129.85
2020-05-07 22:30:00,40.59876,-10.0283,41.8189683568,4.11876,0.4917,4.1480058857,36.48,-10.52,37.9665747731,130.71,40.66876,-10.2183,41.9328235971,4.11876,0.4917,4.1480058857,36.55,-10.71,38.0868297447,130.41
2020-05-07 23:00:00,38.30936,-10.6817,39.7706647983,1.49936,0.4983,1.5799947151,36.81,-11.18,38.4703587194,131.15,38.37936,-10.8617,39.8867371553,1.49936,0.4983,1.5799947151,36.88,-11.36,38.5899468774,130.84
2020-05-07 23:30:00,36.05226,-10.96682,37.6833728854,1.4622600000000001,0.5131800000000001,1.5496961057,34.59,-11.48,36.4452809016,131.34,36.12226,-11.13682,37.800085016,1.4622600000000001,0.5131800000000001,1.5496961057,34.66,-11.65,36.5655315837,131.07
2020-05-08 00:00:00,34.21862,-11.48118,36.0933712598,1.44862,0.5488200000000001,1.549097575,32.77,-12.03,34.9083628949,132.46,34.26862,-11.67118,36.2015850385,1.44862,0.5488200000000001,1.549097575,32.82,-12.22,35.0211478967,132.17
2020-05-08 00:30:00,32.50662,-13.27298,35.1119971221,1.42662,0.5570200000000001,1.5315077227,31.08,-13.83,34.018161326,133.39,32.56662,-13.47298,35.2435232107,1.42662,0.5570200000000001,1.5315077227,31.14,-14.03,34.1546556124,133.08
2020-05-08 01:00:00,31.42168,-13.26888,34.1084322489,1.43168,0.6011200000000001,1.5527565414,29.99,-13.87,33.0420489679,133.62,31.47168,-13.45888,34.228761194,1.43168,0.6011200000000001,1.5527565414,30.04,-14.06,33.167532317,133.31
2020-05-08 01:30:00,30.56624,-13.45452,33.3963940594,1.43624,0.60548,1.5586504958,29.13,-14.06,32.3456411283,133.84,30.62624,-13.64452,33.5281896703,1.43624,0.60548,1.5586504958,29.19,-14.25,32.4825891825,133.51
2020-05-08 02:00:00,30.05354,-13.55088,32.9672809814,1.43354,0.5891200000000001,1.5498707385000001,28.62,-14.14,31.9224685762,133.98,30.09354,-13.75088,33.0863695577,1.43354,0.5891200000000001,1.5498707385000001,28.66,-14.34,32.0473275017,133.68
2020-05-08 02:30:00,29.54856,-13.2845,32.3974588251,1.42856,0.5955,1.5477092503,28.12,-13.88,31.3590305973,134.05,29.60856,-13.4745,32.5304315299,1.42856,0.5955,1.5477092503,28.18,-14.07,31.4972586109,133.76
2020-05-08 03:00:00,28.83706,-12.54478,31.4475362261,1.42706,0.62522,1.5580116469,27.41,-13.17,30.4098174937,133.48,28.88706,-12.51478,31.4814541261,1.42706,0.62522,1.5580116469,27.46,-13.14,30.4419316076,133.16
