Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-08 03:30:00,28.02606,-13.18134,30.9710794665,1.42606,0.62866,1.5584801953,26.6,-13.81,29.9712545617,132.55,28.07606,-13.37134,31.0975542209,1.42606,0.62866,1.5584801953,26.65,-14.0,30.1035296934,132.24
2020-05-08 04:00:00,27.65306,-13.32174,30.6946328206,1.41306,0.62826,1.5464311143,26.24,-13.95,29.7176731929,133.09,27.69306,-13.51174,30.8135147296,1.41306,0.62826,1.5464311143,26.28,-14.14,29.84255351,132.76
2020-05-08 04:30:00,27.3992,-13.37548,30.4896642466,1.4292,0.6245200000000001,1.5596915946,25.97,-14.0,29.5032354158,133.13,27.4392,-13.56548,30.609344068,1.4292,0.6245200000000001,1.5596915946,26.01,-14.19,29.6289756826,132.83
2020-05-08 05:00:00,27.37706,-13.29324,30.4337582947,1.42706,0.6267600000000001,1.5586302773,25.95,-13.92,29.4477316614,133.1,27.42706,-13.49324,30.5665036591,1.42706,0.6267600000000001,1.5586302773,26.0,-14.12,29.5867267537,132.83
2020-05-08 05:30:00,27.40956,-13.53288,30.5683303517,1.4195600000000002,0.63712,1.5559795911,25.99,-14.17,29.601841159,133.58,27.45956,-13.72288,30.6976362427,1.4195600000000002,0.63712,1.5559795911,26.04,-14.36,29.7370341494,133.21
2020-05-08 06:00:00,27.37222,-13.30458,30.434360133,1.45222,0.6354200000000001,1.5851503098,25.92,-13.94,29.430766215,133.27,27.42222,-13.49458,30.5627524792,1.45222,0.6354200000000001,1.5851503098,25.97,-14.13,29.5651450191,132.94
2020-05-08 06:30:00,28.63948,-12.94712,31.430045036,1.69948,0.6228800000000001,1.8100308740000002,26.94,-13.57,30.1646896221,132.76,28.66948,-13.13712,31.5360588115,1.69948,0.6228800000000001,1.8100308740000002,26.97,-13.76,30.2773595282,132.44
2020-05-08 07:00:00,29.1514,-12.92948,31.8900544846,2.4114,0.59052,2.4826525795,26.74,-13.52,29.9636112643,132.65,29.2014,-13.11948,32.0131616282,2.4114,0.59052,2.4826525795,26.79,-13.71,30.0943217235,132.32
2020-05-08 07:30:00,30.65942,-12.67664,33.1767574731,3.23942,0.5433600000000001,3.2846738082,27.42,-13.22,30.4405124793,132.72,30.71942,-12.86664,33.3051526048,3.23942,0.5433600000000001,3.2846738082,27.48,-13.41,30.5774181382,132.36
2020-05-08 08:00:00,32.16856,-12.24838,34.4214913259,3.47856,0.5216200000000001,3.5174517904,28.69,-12.77,31.4036462851,132.0,32.21856,-12.43838,34.5361970329,3.47856,0.5216200000000001,3.5174517904,28.74,-12.96,31.5269598915,131.65
2020-05-08 08:30:00,34.09186,-11.85938,36.095703515,3.8918600000000003,0.5006200000000001,3.9239259223,30.2,-12.36,32.631420441,131.3,34.15186,-12.04938,36.2151501425,3.8918600000000003,0.5006200000000001,3.9239259223,30.26,-12.55,32.7592750225,130.96
2020-05-08 09:00:00,35.59248,-11.54954,37.4194669492,5.4924800000000005,0.38046,5.5056413216,30.1,-11.93,32.3780002471,130.94,35.64248,-11.72954,37.5229061929,5.4924800000000005,0.38046,5.5056413216,30.15,-12.11,32.4911464864,130.58
2020-05-08 09:30:00,37.548,-15.6526,40.6799236818,14.508,-1.8026,14.619556448800001,23.04,-13.85,26.8824124661,131.05,37.818,-4.2526,38.0563494145,14.508,-1.8026,14.619556448800001,23.31,-2.45,23.438400116,130.64
2020-05-08 10:00:00,38.70634,-19.17508,43.1956531285,17.58634,-2.45508,17.7568795795,21.12,-16.72,26.9372010424,131.89,39.13634,0.19492,39.1368254002,17.58634,-2.45508,17.7568795795,21.55,2.65,21.7123236896,131.47
2020-05-08 10:30:00,39.25008,-18.799,43.519779193,9.85008,-0.089,9.8504820697,29.4,-18.71,34.8485882067,131.83,39.75008,0.541,39.7537613441,9.85008,-0.089,9.8504820697,29.9,0.63,29.9066363873,131.43
2020-05-08 11:00:00,39.3671,-18.54726,43.5174610463,10.7471,-0.18726,10.7487313073,28.62,-18.36,34.0028528215,131.44,39.8571,0.70274,39.8632946947,10.7471,-0.18726,10.7487313073,29.11,0.89,29.1236021124,131.05
2020-05-08 11:30:00,39.57418,-18.4689,43.6716840743,18.98418,-2.7889,19.1879403137,20.59,-15.68,25.8806974404,131.05,39.99418,0.6711,39.9998101131,18.98418,-2.7889,19.1879403137,21.01,3.46,21.2929965012,130.63
2020-05-08 12:00:00,39.8992,-18.14568,43.8316308538,18.8592,-2.80568,19.066758112,21.04,-15.34,26.0383793659,130.5,40.3192,0.8343200000000001,40.3278313141,18.8592,-2.80568,19.066758112,21.46,3.64,21.7665155686,130.07
2020-05-08 12:30:00,40.53622,-18.53298,44.5719247909,11.02622,-0.33298000000000005,11.0312466734,29.51,-18.2,34.6710268091,131.96,41.03622,0.8170200000000001,41.0443525174,11.02622,-0.33298000000000005,11.0312466734,30.01,1.15,30.0320262387,131.46
2020-05-08 13:00:00,40.59938,-18.41858,44.581989027,10.30938,-0.29858,10.3137028269,30.29,-18.12,35.2961541814,131.25,41.09938,0.7414200000000001,41.1060669488,10.30938,-0.29858,10.3137028269,30.79,1.04,30.8075591373,130.81
2020-05-08 13:30:00,39.67826,-18.58344,43.8144788724,10.97826,-0.33344,10.9833225784,28.7,-18.25,34.0110643762,131.06,40.16826,0.55656,40.1721155836,10.97826,-0.33344,10.9833225784,29.19,0.89,29.2035648509,130.64
2020-05-08 14:00:00,38.49014,-18.8597,42.8623279969,11.36014,-0.44970000000000004,11.3690373783,27.13,-18.41,32.7866588722,131.14,38.97014,0.2903,38.9712212499,11.36014,-0.44970000000000004,11.3690373783,27.61,0.74,27.6199149166,130.71
2020-05-08 14:30:00,37.5976,-19.08604,42.1646350469,11.0876,-0.37604000000000004,11.0939749342,26.51,-18.71,32.4475607712,131.21,38.0676,0.09396,38.0677159578,11.0876,-0.37604000000000004,11.0939749342,26.98,0.47000000000000003,26.9840934626,130.79
2020-05-08 15:00:00,36.66958,-19.50962,41.5365305475,10.36958,-0.34962000000000004,10.3754722071,26.3,-19.16,32.5391395092,131.85,37.13958,-0.18962,37.1400640592,10.36958,-0.34962000000000004,10.3754722071,26.77,0.16,26.7704781429,131.42
2020-05-08 15:30:00,35.68954,-19.967,40.8952852345,11.87954,-0.517,11.8907846508,23.81,-19.45,30.7444076215,132.17,36.14954,-0.547,36.1536782529,11.87954,-0.517,11.8907846508,24.27,-0.03,24.2700185414,131.72
2020-05-08 16:00:00,35.49134,-21.50864,41.5000820438,11.44134,-0.43864000000000003,11.4497452393,24.05,-21.07,31.9741676983,133.18,35.94134,-1.82864,35.9878291266,11.44134,-0.43864000000000003,11.4497452393,24.5,-1.3900000000000001,24.5393989331,132.72
2020-05-08 16:30:00,35.61168,-21.5978,41.6492102838,9.59168,-0.1778,9.5933277887,26.02,-21.42,33.7024746866,132.89,36.08168,-1.9978,36.1369455884,9.59168,-0.1778,9.5933277887,26.49,-1.82,26.5524480981,132.47
2020-05-08 17:00:00,36.4305,-21.44166,42.272048848,9.3005,-0.0016600000000000002,9.3005001481,27.13,-21.44,34.5790471239,132.62,36.9105,-1.86166,36.9574185815,9.3005,-0.0016600000000000002,9.3005001481,27.61,-1.8599999999999999,27.6725802917,132.25
2020-05-08 17:30:00,37.75532,-21.322400000000002,43.3602229014,15.47532,-2.3524,15.653092821,22.28,-18.97,29.2619086869,132.04,38.18532,-1.9224,38.2336799859,15.47532,-2.3524,15.653092821,22.71,0.43,22.7140705291,131.67
2020-05-08 18:00:00,38.47064,-21.28118,43.9645171042,14.37064,-2.3111800000000002,14.5553030543,24.1,-18.97,30.6703586546,131.77,38.93064,-1.95118,38.9795053099,14.37064,-2.3111800000000002,14.5553030543,24.56,0.36,24.5626382948,131.42
2020-05-08 18:30:00,38.93382,-20.9654,44.2197957588,12.98382,-2.1554,13.1615094481,25.95,-18.81,32.0502511691,131.2,39.39382,-1.7554,39.4329111701,12.98382,-2.1554,13.1615094481,26.41,0.4,26.4130289819,130.85
2020-05-08 19:00:00,38.8586,-20.85716,44.1022892515,12.1386,-1.93716,12.2922007316,26.72,-18.92,32.7402626746,130.81,39.3386,-1.77716,39.3787220162,12.1386,-1.93716,12.2922007316,27.2,0.16,27.2004705842,130.49
2020-05-08 19:30:00,38.29488,-20.85606,43.605883467,19.22488,-1.87606,19.3162007687,19.07,-18.98,26.9054882877,130.64,38.70488,-1.85606,38.7493573435,19.22488,-1.87606,19.3162007687,19.48,0.02,19.4800102669,130.3
2020-05-08 20:00:00,37.72828,-21.11622,43.2356086906,18.68828,-1.83622,18.7782723712,19.04,-19.28,27.0968632871,130.99,38.13828,-1.93622,38.1873977805,18.68828,-1.83622,18.7782723712,19.45,-0.1,19.4502570677,130.63
2020-05-08 20:30:00,37.4707,-21.34746,43.1250206602,18.2207,-1.79746,18.3091444623,19.25,-19.55,27.4365631959,131.05,37.8707,-2.20746,37.9349811934,18.2207,-1.79746,18.3091444623,19.65,-0.41000000000000003,19.6542768883,130.68
2020-05-08 21:00:00,37.1413,-21.3553,42.8430274815,17.9913,-1.7653,18.0776978562,19.15,-19.59,27.3950835005,131.17,37.5513,-2.1453,37.6125304092,17.9913,-1.7653,18.0776978562,19.56,-0.38,19.5636908583,130.85
2020-05-08 21:30:00,38.87662,-20.93664,44.1557977746,9.44662,0.5433600000000001,9.4622338543,29.43,-21.48,36.4350833675,131.11,39.36662,-1.7866400000000002,39.4071421536,9.44662,0.5433600000000001,9.4622338543,29.92,-2.33,30.0105864654,130.85
2020-05-08 22:00:00,38.68688,-20.82806,43.9372594446,8.74688,0.58194,8.7662171943,29.94,-21.41,36.8074951606,131.2,39.17688,-1.9580600000000001,39.225781388,8.74688,0.58194,8.7662171943,30.43,-2.54,30.5358232245,130.93
2020-05-08 22:30:00,37.43812,-21.15364,43.0010385268,9.88812,-1.73364,10.038945402,27.55,-19.42,33.7066595794,131.81,37.88812,-2.29364,37.9574817603,9.88812,-1.73364,10.038945402,28.0,-0.56,28.0055994401,131.52
2020-05-08 23:00:00,35.67194,-22.57592,42.215630603,9.23194,-1.80592,9.4069157119,26.44,-20.77,33.622410681,132.93,36.11194,-3.3959200000000003,36.2712624982,9.23194,-1.80592,9.4069157119,26.88,-1.5899999999999999,26.9269846065,132.65
2020-05-08 23:30:00,33.64522,-18.11754,38.2131663763,2.02522,0.35246000000000005,2.055661475,31.62,-18.47,36.619193055,132.54,33.94522,-7.33754,34.7292017487,2.02522,0.35246000000000005,2.055661475,31.92,-7.69,32.833252961,132.31
2020-05-09 00:00:00,31.8405,-13.64718,34.6419249206,1.6105,0.38282000000000005,1.6553734933,30.23,-14.03,33.3270730788,131.29,31.9005,-13.82718,34.7682729942,1.6105,0.38282000000000005,1.6553734933,30.29,-14.21,33.4575581894,131.05
2020-05-09 00:30:00,30.51474,-13.64498,33.4265588487,1.7847400000000002,0.40502000000000005,1.8301196868,28.73,-14.05,31.9814852688,130.69,30.55474,-13.84498,33.5451279274,1.7847400000000002,0.40502000000000005,1.8301196868,28.77,-14.25,32.1056910843,130.49
2020-05-09 01:00:00,29.28924,-13.9664,32.4487273824,1.97924,0.3936,2.0179970113,27.31,-14.36,30.8552378049,131.61,29.32924,-14.1564,32.5669768314,1.97924,0.3936,2.0179970113,27.35,-14.55,30.9794286584,131.36
2020-05-09 01:30:00,28.58288,-14.36408,31.9891829114,1.9228800000000001,0.41592,1.9673476919000001,26.66,-14.78,30.482847636,131.66,28.63288,-14.55408,32.1195121654,1.9228800000000001,0.41592,1.9673476919000001,26.71,-14.97,30.6190300304,131.4
2020-05-09 02:00:00,28.22426,-15.11876,32.0185220846,1.92426,0.37124,1.9597437805000002,26.3,-15.49,30.522616205,131.84,28.27426,-15.30876,32.1526345932,1.92426,0.37124,1.9597437805000002,26.35,-15.68,30.6624346718,131.62
2020-05-09 02:30:00,27.91854,-15.17312,31.7752804278,1.8985400000000001,0.35688000000000003,1.9317912584,26.02,-15.53,30.3021665892,132.41,27.95854,-15.37312,31.9063125019,1.8985400000000001,0.35688000000000003,1.9317912584,26.06,-15.73,30.4393905984,132.16
2020-05-09 03:00:00,27.21468,-15.27944,31.2105766402,1.74468,0.37056000000000006,1.7835983337,25.47,-15.65,29.8938689366,132.48,27.25468,-15.46944,31.338812291099998,1.74468,0.37056000000000006,1.7835983337,25.51,-15.84,30.0277488334,132.24
2020-05-09 03:30:00,26.73514,-14.79054,30.5536869185,1.79514,0.31946,1.8233437172,24.94,-15.11,29.1601731819,132.71,26.77514,-14.99054,30.6858992293,1.79514,0.31946,1.8233437172,24.98,-15.31,29.2984043934,132.44
2020-05-09 04:00:00,26.30736,-14.50008,30.0388000788,1.81736,0.27992,1.8387910637,24.49,-14.78,28.6043440757,132.66,26.33736,-14.68008,30.1523014143,1.81736,0.27992,1.8387910637,24.52,-14.96,28.7233702758,132.36
2020-05-09 04:30:00,26.26848,-14.40746,29.9601058937,1.9384800000000002,0.27254,1.9575450856,24.33,-14.68,28.4156875687,132.6,26.31848,-14.59746,30.0956513131,1.9384800000000002,0.27254,1.9575450856,24.38,-14.87,28.5569833841,132.32
2020-05-09 05:00:00,26.18274,-14.35066,29.8576173923,1.9427400000000001,0.27934000000000003,1.962719935,24.24,-14.63,28.3127974598,132.48,26.22274,-14.55066,29.9892280585,1.9427400000000001,0.27934000000000003,1.962719935,24.28,-14.83,28.4507873353,132.21
2020-05-09 05:30:00,25.85622,-14.565760000000001,29.6766823797,2.13622,0.26424000000000003,2.1525005612,23.72,-14.83,27.9744043726,132.96,25.87622,-14.75576,29.7877695484,2.13622,0.26424000000000003,2.1525005612,23.74,-15.02,28.0924900997,132.66
2020-05-09 06:00:00,25.70168,-14.374,29.4480598821,2.30168,0.246,2.3147887209,23.4,-14.62,27.5917451423,132.79,25.75168,-14.564,29.5847784988,2.30168,0.246,2.3147887209,23.45,-14.81,27.7351509821,132.51
2020-05-09 06:30:00,26.5214,-14.30264,30.1322114842,2.5414,0.20736000000000002,2.5498455109,23.98,-14.51,28.0282090045,132.72,26.5514,-14.50264,30.2539817037,2.5414,0.20736000000000002,2.5498455109,24.01,-14.71,28.1578443777,132.41
2020-05-09 07:00:00,27.27374,-14.15024,30.7259855114,2.95374,0.20976000000000003,2.9611786919,24.32,-14.36,28.2430876499,132.33,27.31374,-14.33024,30.8447105878,2.95374,0.20976000000000003,2.9611786919,24.36,-14.54,28.3693708073,132.01
2020-05-09 07:30:00,28.36258,-14.00956,31.6339013663,3.52258,0.23044,3.5301094105,24.84,-14.24,28.6322056433,132.69,28.39258,-14.20956,31.7498062112,3.52258,0.23044,3.5301094105,24.87,-14.44,28.7581379787,132.32
2020-05-09 08:00:00,29.54204,-13.80424,32.6081150841,4.93204,0.26576,4.9391949687,24.61,-14.07,28.3481392687,132.66,29.59204,-13.98424,32.7299220857,4.93204,0.26576,4.9391949687,24.66,-14.25,28.4811885286,132.28
2020-05-09 08:30:00,30.8388,-13.41756,33.6312726758,17.5388,-2.26756,17.6847768941,13.3,-11.15,17.3554746406,132.44,30.8588,-13.60756,33.7258243279,17.5388,-2.26756,17.6847768941,13.32,-11.34,17.4933701727,132.03
2020-05-09 09:00:00,32.45576,-12.87534,34.9163391164,19.06576,-2.48534,19.2270673607,13.39,-10.39,16.9482801487,131.86,32.48576,-13.06534,35.0146785233,19.06576,-2.48534,19.2270673607,13.42,-10.58,17.0889672011,131.48
2020-05-09 09:30:00,35.2626,-12.04152,37.2618996117,21.2626,-2.6215200000000003,21.4235974073,14.0,-9.42,16.8741340519,131.31,35.2826,-12.22152,37.3393547597,21.2626,-2.6215200000000003,21.4235974073,14.02,-9.6,16.9917744806,130.92
2020-05-09 10:00:00,36.91892,-11.41692,38.6439221127,24.14892,-2.66692,24.2957362402,12.77,-8.75,15.4801614979,131.15,36.92892,-11.59692,38.7070237276,24.14892,-2.66692,24.2957362402,12.78,-8.93,15.5908081894,130.69
2020-05-09 10:30:00,37.68368,-10.93042,39.2368936043,24.89368,-2.77042,25.0473657481,12.79,-8.16,15.1713446998,130.68,37.70368,-11.12042,39.3094292317,24.89368,-2.77042,25.0473657481,12.81,-8.35,15.2911281467,130.24
2020-05-09 11:00:00,37.85362,-10.20308,39.2045837702,23.29362,-3.06308,23.4941522893,14.56,-7.14,16.2164484398,129.96,37.87362,-10.38308,39.2711018714,23.29362,-3.06308,23.4941522893,14.58,-7.32,16.3143740303,129.55
2020-05-09 11:30:00,38.47858,-9.10714,39.5416377733,26.72858,-3.25714,26.926305907,11.75,-5.85,13.1257380745,129.46,38.48858,-9.27714,39.5908590081,26.72858,-3.25714,26.926305907,11.76,-6.02,13.2112830565,129.0
2020-05-09 12:00:00,38.70282,-9.09372,39.7568109811,26.42282,-3.14372,26.6091787207,12.28,-5.95,13.6455450606,129.46,38.73282,-9.28372,39.8298732384,26.42282,-3.14372,26.6091787207,12.31,-6.14,13.75629674,128.96
2020-05-09 12:30:00,39.50462,-8.32096,40.3714425884,19.96462,-0.7509600000000001,19.9787385154,19.54,-7.57,20.9551067762,130.86,39.53462,-8.29096,40.3946307851,19.96462,-0.7509600000000001,19.9787385154,19.57,-7.54,20.972279323,130.41
2020-05-09 13:00:00,39.48532,-8.02116,40.2918044179,20.95532,-0.87116,20.9734202277,18.53,-7.15,19.8616061788,133.22,39.51532,-8.19116,40.3553666425,20.95532,-0.87116,20.9734202277,18.56,-7.32,19.9513408071,132.81
2020-05-09 13:30:00,38.00712,-16.65264,41.4951995978,12.24712,-0.7826400000000001,12.2721014363,25.76,-15.87,30.2561481355,132.88,38.33712,-2.71264,38.4329700344,12.24712,-0.7826400000000001,12.2721014363,26.09,-1.9300000000000002,26.1612881946,132.46
2020-05-09 14:00:00,37.03936,-19.87924,42.0368692006,11.48936,-0.6892400000000001,11.5100149864,25.55,-19.19,31.9540075734,133.1,37.49936,-0.27924000000000004,37.5003996697,11.48936,-0.6892400000000001,11.5100149864,26.01,0.41000000000000003,26.0132312487,132.66
2020-05-09 14:30:00,36.5362,-19.92598,41.6165662856,10.6462,-0.48598,10.6572862869,25.89,-19.44,32.3760050037,132.91,36.9962,-0.34598,36.9978177275,10.6462,-0.48598,10.6572862869,26.35,0.14,26.3503719139,132.51
2020-05-09 15:00:00,35.80836,-21.4359,41.7341161965,9.54836,-0.3859,9.5561549537,26.26,-21.05,33.6554616667,133.57,36.27836,-1.6659000000000002,36.3165888693,9.54836,-0.3859,9.5561549537,26.73,-1.28,26.7606296637,133.17
2020-05-09 15:30:00,37.1271,-21.39436,42.8502064665,9.8171,0.08564000000000001,9.8174735355,27.31,-21.48,34.7451651313,133.31,37.5971,-1.67436,37.6343647458,9.8171,0.08564000000000001,9.8174735355,27.78,-1.76,27.8356965065,132.96
2020-05-09 16:00:00,38.64858,-20.61478,43.8027612196,14.58858,0.03522,14.5886225143,24.06,-20.65,31.7065624122,133.54,39.08858,-0.8147800000000001,39.0970708988,14.58858,0.03522,14.5886225143,24.5,-0.85,24.5147404636,133.21
2020-05-09 16:30:00,38.96972,-20.83152,44.1881353124,14.35972,0.27848,14.3624200464,24.61,-21.11,32.4235130731,133.42,39.41972,-1.08152,39.4345535082,14.35972,0.27848,14.3624200464,25.06,-1.3599999999999999,25.0968762997,133.08
2020-05-09 17:00:00,39.9978,-21.00782,45.1791158169,15.2478,0.25218,15.2498852321,24.75,-21.26,32.6274439698,133.2,40.4478,-1.33782,40.4699182998,15.2478,0.25218,15.2498852321,25.2,-1.5899999999999999,25.2501108908,132.85
2020-05-09 17:30:00,40.64694,-21.14772,45.819207681500004,18.89694,-2.03772,19.0064895276,21.75,-19.11,28.9526268238,132.14,41.07694,-1.75772,41.1145300273,18.89694,-2.03772,19.0064895276,22.18,0.28,22.1817672876,131.82
2020-05-09 18:00:00,41.85202,-20.6196,46.6557550817,21.19202,-1.9596,21.2824280532,20.66,-18.66,27.8393821771,131.98,42.26202,-1.2696,42.2810858262,21.19202,-1.9596,21.2824280532,21.07,0.6900000000000001,21.0812950266,131.65
2020-05-09 18:30:00,41.55042,-20.83716,46.4825197149,16.08042,-1.98716,16.2027378008,25.47,-18.85,31.686643874,131.25,42.01042,-1.71716,42.0454994862,16.08042,-1.98716,16.2027378008,25.93,0.27,25.9314056696,130.92
2020-05-09 19:00:00,40.80522,-21.18832,45.9783740869,12.16522,-1.93832,12.3186712786,28.64,-19.25,34.5081454152,131.14,41.28522,-1.99832,41.3335538427,12.16522,-1.93832,12.3186712786,29.12,-0.06,29.1200618131,130.82
2020-05-09 19:30:00,40.68582,-21.03768,45.8030558899,17.34582,-1.89768,17.4493169166,23.34,-19.14,30.1843535627,131.19,41.13582,-1.94768,41.1819031184,17.34582,-1.89768,17.4493169166,23.79,-0.05,23.790052543,130.87
2020-05-09 20:00:00,39.57606,-20.98654,44.7961983465,19.72606,-1.93654,19.8208887363,19.85,-19.05,27.51226999,131.07,39.97606,-1.9265400000000001,40.0224553157,19.72606,-1.93654,19.8208887363,20.25,0.01,20.2500024691,130.82
2020-05-09 20:30:00,38.32696,-21.31648,43.8559936888,19.71696,-1.9464800000000002,19.8128063644,18.61,-19.37,26.8612918528,131.07,38.72696,-2.14648,38.7863997715,19.71696,-1.9464800000000002,19.8128063644,19.01,-0.2,19.0110520487,130.82
2020-05-09 21:00:00,37.96638,-21.34596,43.5556657466,19.65638,-1.96596,19.7544494589,18.31,-19.38,26.6615922255,131.13,38.35638,-2.16596,38.4174865058,19.65638,-1.96596,19.7544494589,18.7,-0.2,18.7010694881,130.82
2020-05-09 21:30:00,38.1333,-22.13938,44.0942254232,5.1033,-0.18938000000000002,5.1068126727,33.03,-21.95,39.6583332983,132.22,38.6633,-2.72938,38.7595185996,5.1033,-0.18938000000000002,5.1068126727,33.56,-2.54,33.6559831234,131.96
2020-05-09 22:00:00,37.90444,-21.71322,43.6830687393,8.69444,0.12678,8.6953642869,29.21,-21.84,36.4720399758,130.66,38.40444,-2.76322,38.5037192552,8.69444,0.12678,8.6953642869,29.71,-2.89,29.8502294799,130.42
2020-05-09 22:30:00,37.98674,-21.67426,43.735179917,10.88674,0.20574,10.8886838863,27.1,-21.88,34.8302225086,132.04,38.46674,-2.31426,38.5362930959,10.88674,0.20574,10.8886838863,27.58,-2.52,27.6948876149,131.79
2020-05-09 23:00:00,35.78008,-22.28892,42.1545973717,6.63008,0.18108000000000002,6.6325523573,29.15,-22.47,36.8052088705,132.43,36.28008,-2.80892,36.3886553252,6.63008,0.18108000000000002,6.6325523573,29.65,-2.99,29.8003791922,132.19
2020-05-09 23:30:00,33.59124,-23.28214,40.8708875328,2.28124,0.21786000000000003,2.2916192784,31.31,-23.5,39.1480025033,132.38,34.13124,-3.82214,34.3445817869,2.28124,0.21786000000000003,2.2916192784,31.85,-4.04,32.1052036281,132.19
2020-05-10 00:00:00,31.86682,-24.06126,39.9304201042,1.9468200000000002,0.24874000000000002,1.9626460964999999,29.92,-24.31,38.5510375995,131.48,32.42682,-4.36126,32.7187903826,1.9468200000000002,0.24874000000000002,1.9626460964999999,30.48,-4.61,30.8266524294,131.26
2020-05-10 00:30:00,30.88228,-24.43036,39.3771216283,1.80228,0.27964,1.8238453136000001,29.08,-24.71,38.1605883078,132.25,31.44228,-4.52036,31.7655572299,1.80228,0.27964,1.8238453136000001,29.64,-4.8,30.0261486042,132.0
2020-05-10 01:00:00,29.722,-24.47578,38.5027413389,1.972,0.28422000000000003,1.9923767235,27.75,-24.76,37.190322666,132.12,30.272,-4.62578,30.6233868899,1.972,0.28422000000000003,1.9923767235,28.3,-4.91,28.7227801579,131.87
2020-05-10 01:30:00,29.15992,-24.56564,38.1283569409,2.04992,0.26436000000000004,2.0668957922,27.11,-24.83,36.7624944747,132.45,29.70992,-4.61564,30.0663180156,2.04992,0.26436000000000004,2.0668957922,27.66,-4.88,28.0871856903,132.19
2020-05-10 02:00:00,28.59248,-24.46782,37.6324876683,2.09248,0.22218000000000002,2.1042425009,26.5,-24.69,36.2194160638,132.15,29.12248,-4.5978200000000005,29.4831950457,2.09248,0.22218000000000002,2.1042425009,27.03,-4.82,27.4563890561,131.91
2020-05-10 02:30:00,28.1773,-24.65052,37.4380604674,2.1173,0.23948000000000003,2.1308003098,26.06,-24.89,36.0365883513,132.35,28.7073,-4.70052,29.0895851046,2.1173,0.23948000000000003,2.1308003098,26.59,-4.94,27.0449939915,132.1
2020-05-10 03:00:00,27.7175,-23.9969,36.6621196313,2.2875,0.2131,2.2974045921,25.43,-24.21,35.1113799216,132.43,28.2475,-4.0569,28.537338591,2.2875,0.2131,2.2974045921,25.96,-4.27,26.3088293164,132.13
2020-05-10 03:30:00,28.01678,-23.10538,36.3152660256,2.89678,-0.06538000000000001,2.8975177157000003,25.12,-23.04,34.0860088599,132.12,28.52678,-3.21538,28.7074179562,2.89678,-0.06538000000000001,2.8975177157000003,25.63,-3.15,25.8228464736,131.84
2020-05-10 04:00:00,27.36602,-22.99592,35.7450889954,2.11602,0.23408,2.1289279196,25.25,-23.23,34.310281258,132.04,27.88602,-3.13592,28.0617908496,2.11602,0.23408,2.1289279196,25.77,-3.37,25.989417077,131.77
2020-05-10 04:30:00,27.31348,-22.98214,35.6960074615,2.69348,0.19786,2.7007375085,24.62,-23.18,33.8150380748,132.1,27.83348,-3.10214,28.0058187077,2.69348,0.19786,2.7007375085,25.14,-3.3,25.3556620896,131.81
2020-05-10 05:00:00,27.04976,-23.0927,35.566308627,3.04976,0.1673,3.0543453223,24.0,-23.26,33.4219628388,131.93,27.54976,-3.2727,27.7434648403,3.04976,0.1673,3.0543453223,24.5,-3.44,24.7403233609,131.63
2020-05-10 05:30:00,26.76594,-23.07222,35.337556223,3.04594,0.18778,3.0517227613,23.72,-23.26,33.2214689621,131.77,27.27594,-3.28222,27.4727113881,3.04594,0.18778,3.0517227613,24.23,-3.47,24.4772098083,131.47
2020-05-10 06:00:00,26.46976,-23.16464,35.1745467744,3.19976,0.18536000000000002,3.205124395,23.27,-23.35,32.9653666747,132.03,26.96976,-3.31464,27.1726846813,3.19976,0.18536000000000002,3.205124395,23.77,-3.5,24.0262960108,131.69
2020-05-10 06:30:00,26.9599,-22.50496,35.1185055578,2.9798999999999998,0.20504000000000003,2.9869458334,23.98,-22.71,33.0270268114,130.58,27.4699,-3.02496,27.6359510242,2.9798999999999998,0.20504000000000003,2.9869458334,24.49,-3.23,24.702084932200002,130.31
2020-05-10 07:00:00,27.71222,-22.6117,35.7666900093,3.97222,0.0383,3.9724046393,23.74,-22.65,32.8117372292,131.23,28.21222,-2.9617,28.3672526731,3.97222,0.0383,3.9724046393,24.24,-3.0,24.4249380757,130.92
2020-05-10 07:30:00,28.61172,-22.53454,36.4202692792,4.12172,0.06546,4.1222397759,24.49,-22.6,33.3244669875,130.73,29.12172,-3.08454,29.2846199014,4.12172,0.06546,4.1222397759,25.0,-3.15,25.1976685429,130.37
2020-05-10 08:00:00,29.90284,-22.28336,37.2924653644,5.34284,0.006640000000000001,5.342844126,24.56,-22.29,33.1668162476,130.9,30.41284,-2.74336,30.5363203572,5.34284,0.006640000000000001,5.342844126,25.07,-2.75,25.2203766824,130.55
2020-05-10 08:30:00,31.856,-23.494,39.5824806196,6.986,-0.28400000000000003,6.9917703052,24.87,-23.21,34.0179511435,130.9,32.366,-3.944,32.6054150717,6.986,-0.28400000000000003,6.9917703052,25.38,-3.66,25.6425427756,130.55
2020-05-10 09:00:00,33.87104,-23.44284,41.192403401,9.42104,-0.85284,9.4595629258,24.45,-22.59,33.2882952402,131.04,34.38104,-3.89284,34.600724194,9.42104,-0.85284,9.4595629258,24.96,-3.04,25.144446703,130.64
2020-05-10 09:30:00,36.62984,-20.3069,41.8821604748,11.51984,-1.2269,11.5849901699,25.11,-19.08,31.5366215692,130.76,37.02984,-4.9869,37.3641301523,11.51984,-1.2269,11.5849901699,25.51,-3.76,25.7856103282,130.38
2020-05-10 10:00:00,38.49602,-23.90164,45.3126025575,13.106020000000001,-1.37164,13.1776005604,25.39,-22.53,33.9448523343,131.43,39.02602,-4.21164,39.2526196391,13.106020000000001,-1.37164,13.1776005604,25.92,-2.84,26.0751222432,131.03
2020-05-10 10:30:00,41.01046,-22.36434,46.7121133438,14.97046,-1.71434,15.0682989832,26.04,-20.65,33.2340803995,130.74,41.52046,-2.85434,41.6184557071,14.97046,-1.71434,15.0682989832,26.55,-1.1400000000000001,26.574463306,130.36
2020-05-10 11:00:00,42.69236,-21.57674,47.8350636186,17.33236,-2.40674,17.4986599658,25.36,-19.17,31.7902264855,130.23,43.21236,-2.21674,43.269180637,17.33236,-2.40674,17.4986599658,25.88,0.19,25.8806974404,129.85
2020-05-10 11:30:00,44.90708,-19.68594,49.0324593286,21.08708,-2.57594,21.2438322769,23.82,-17.11,29.3282201983,129.45,45.38708,-0.5059400000000001,45.389899826,21.08708,-2.57594,21.2438322769,24.3,2.07,24.3880072987,129.08
2020-05-10 12:00:00,47.15502,-17.72918,50.3777702432,27.77502,-3.00918,27.9375535842,19.38,-14.72,24.3364500287,129.74,47.55502,-0.6491800000000001,47.5594508155,27.77502,-3.00918,27.9375535842,19.78,2.36,19.9202911625,129.34
2020-05-10 12:30:00,48.48118,-8.23444,49.1755103309,26.67118,-2.61444,26.7990137711,21.81,-5.62,22.5224443611,132.58,48.52118,-8.40444,49.2436749269,26.67118,-2.61444,26.7990137711,21.85,-5.79,22.6041279416,132.15
2020-05-10 13:00:00,48.80634,-9.52356,49.7268239411,26.12634,-2.65356,26.2607506075,22.68,-6.87,23.6976644419,132.7,48.85634,-9.70356,49.8106518214,26.12634,-2.65356,26.2607506075,22.73,-7.05,23.7982226227,132.29
2020-05-10 13:30:00,48.63262,-9.5358,49.5586845034,27.21262,-3.0758,27.3858947801,21.42,-6.46,22.3729300719,132.12,48.67262,-9.6958,49.6289479569,27.21262,-3.0758,27.3858947801,21.46,-6.62,22.4578716712,131.74
2020-05-10 14:00:00,47.54246,-9.87392,48.5569747721,28.89246,-3.50392,29.1041526284,18.65,-6.37,19.7078512274,132.96,47.58246,-10.05392,48.6330320566,28.89246,-3.50392,29.1041526284,18.69,-6.55,19.8045095875,132.56
2020-05-10 14:30:00,47.19798,-10.32866,48.3149100535,26.29798,-3.86866,26.5810135675,20.9,-6.46,21.8755937062,132.91,47.23798,-10.50866,48.3927545142,26.29798,-3.86866,26.5810135675,20.94,-6.64,21.9675487936,132.53
2020-05-10 15:00:00,47.03806,-10.26166,48.1443740692,29.24806,-4.07166,29.530110547,17.79,-6.19,18.8361407937,133.05,47.06806,-10.44166,48.2123483738,29.24806,-4.07166,29.530110547,17.82,-6.37,18.9243044786,132.66
2020-05-10 15:30:00,46.67898,-18.26562,50.1254431185,28.64898,-4.00562,28.9276519376,18.03,-14.26,22.9875727296,132.65,46.97898,-3.8056200000000002,47.1328686314,28.64898,-4.00562,28.9276519376,18.33,0.2,18.331091075,132.23
2020-05-10 16:00:00,46.08702,-20.80444,50.5651869985,29.23702,-4.25444,29.5449420069,16.85,-16.55,23.6183191612,131.61,46.46702,-1.48444,46.4907249868,29.23702,-4.25444,29.5449420069,17.23,2.77,17.4512406436,131.22
2020-05-10 16:30:00,46.53298,-21.33808,51.1921076511,24.43298,-4.32808,24.8133590666,22.1,-17.01,27.8881713276,131.92,46.96298,-1.92808,47.0025423032,24.43298,-4.32808,24.8133590666,22.53,2.4,22.6574689672,131.54
2020-05-10 17:00:00,48.11088,-20.7055,52.3772326935,37.26088,-6.6455,37.8488553146,10.85,-14.06,17.7596762358,131.16,48.44088,-1.4855,48.4636520026,37.26088,-6.6455,37.8488553146,11.18,5.16,12.3133261144,130.79
2020-05-10 17:30:00,47.71178,-20.98308,52.1220068402,31.35178,-4.48308,31.6706822701,16.36,-16.5,23.2357397128,131.91,48.10178,-1.60308,48.1284853767,31.35178,-4.48308,31.6706822701,16.75,2.88,16.9957906553,131.51
2020-05-10 18:00:00,48.2304,-21.02902,52.6155030986,39.0004,-6.99902,39.6234461035,9.23,-14.03,16.7938619739,131.55,48.5504,-1.71902,48.5808230675,39.0004,-6.99902,39.6234461035,9.55,5.28,10.9124195301,131.15
2020-05-10 18:30:00,47.756,-21.5,52.3725647262,24.186,-4.57,24.6139695295,23.57,-16.93,29.0201619568,131.96,48.196,-2.07,48.2404323778,24.186,-4.57,24.6139695295,24.01,2.5,24.1398032303,131.6
2020-05-10 19:00:00,46.8412,-21.99138,51.746679234,21.3612,-4.44138,21.8180366153,25.48,-17.55,30.939180661400002,132.65,47.3012,-2.39138,47.3616112452,21.3612,-4.44138,21.8180366153,25.94,2.05,26.0208781558,132.25
2020-05-10 19:30:00,44.85688,-21.70216,49.830948536,19.65688,-4.05216,20.0702000987,25.2,-17.65,30.7662558658,131.38,45.30688,-2.49216,45.3753703764,19.65688,-4.05216,20.0702000987,25.65,1.56,25.6973948096,131.0
2020-05-10 20:00:00,45.18696,-20.46424,49.6049037175,19.87696,-4.25424,20.3271271167,25.31,-16.21,30.0559511578,130.61,45.64696,-1.47424,45.6707602391,19.87696,-4.25424,20.3271271167,25.77,2.7800000000000002,25.9195158134,130.24
2020-05-10 20:30:00,44.4414,-20.37454,48.8892617471,19.4714,-4.20454,19.9201800838,24.97,-16.17,29.748441976,130.21,44.8914,-1.4345400000000001,44.9143150785,19.4714,-4.20454,19.9201800838,25.42,2.77,25.5704771172,129.89
2020-05-10 21:00:00,43.9273,-20.49802,48.4744933879,19.4873,-4.32802,19.9621296061,24.44,-16.17,29.3049910425,130.41,44.3773,-1.55802,44.4046414422,19.4873,-4.32802,19.9621296061,24.89,2.77,25.0436618728,130.05
2020-05-10 21:30:00,44.33484,-20.54514,48.8639009438,18.97484,-4.18514,19.4309019308,25.36,-16.36,30.1791186087,130.41,44.78484,-1.58514,44.8128838912,18.97484,-4.18514,19.4309019308,25.81,2.6,25.9406264381,130.05
2020-05-10 22:00:00,43.62828,-20.82712,48.3445523638,18.24828,-3.92712,18.6660653179,25.38,-16.9,30.4918743274,130.79,44.07828,-1.77712,44.1140898495,18.24828,-3.92712,18.6660653179,25.83,2.15,25.9193248369,130.43
2020-05-10 22:30:00,43.08492,-21.46216,48.1345472948,21.26492,-5.02216,21.8499179328,21.82,-16.44,27.3200658857,131.4,43.50492,-2.22216,43.5616351767,21.26492,-5.02216,21.8499179328,22.24,2.8,22.4155660201,131.05
2020-05-10 23:00:00,40.19112,-22.61618,46.117434064,19.82112,-4.44618,20.3136730959,20.37,-18.17,27.2962598171,133.08,40.60112,-2.95618,40.7085979303,19.82112,-4.44618,20.3136730959,20.78,1.49,20.8333506667,132.67
2020-05-10 23:30:00,37.89898,-23.46058,44.5727663375,20.05898,-4.49058,20.5554855787,17.84,-18.97,26.0408621209,132.81,38.28898,-3.8305800000000003,38.4801160676,20.05898,-4.49058,20.5554855787,18.23,0.66,18.2419434272,132.44
2020-05-11 00:00:00,36.32056,-23.7325,43.3868025437,19.920560000000002,-4.4425,20.4099122233,16.4,-19.29,25.3192436696,133.14,36.70056,-4.0525,36.923621986,19.920560000000002,-4.4425,20.4099122233,16.78,0.39,16.7845315693,132.73
2020-05-11 00:30:00,35.41046,-23.93432,42.740523526,19.88046,-4.50432,20.3843466531,15.53,-19.43,24.8737974584,133.02,35.78046,-4.27432,36.0348599175,19.88046,-4.50432,20.3843466531,15.9,0.23,15.901663435,132.61
2020-05-11 01:00:00,33.6885,-23.98992,41.3573608183,19.3585,-4.26992,19.8238174693,14.33,-19.72,24.3767778839,133.26,34.0485,-4.23992,34.311474376,19.3585,-4.26992,19.8238174693,14.69,0.03,14.6900306331,132.83
2020-05-11 01:30:00,33.33734,-23.90094,41.0199118863,20.40734,-4.57094,20.912986835,12.93,-19.33,23.2558336767,133.29,33.67734,-4.18094,33.935873184,20.40734,-4.57094,20.912986835,13.27,0.39,13.2757297351,132.86
2020-05-11 02:00:00,33.1433,-23.98148,40.9095308929,20.5133,-4.61148,21.0252520717,12.63,-19.37,23.1238794323,133.53,33.4833,-4.16148,33.7409142538,20.5133,-4.61148,21.0252520717,12.97,0.45,12.9778041286,133.12
2020-05-11 02:30:00,32.86316,-24.14908,40.7819243052,21.00316,-4.75908,21.5355885091,11.86,-19.39,22.7295336512,133.6,33.20316,-4.33908,33.4854811707,21.00316,-4.75908,21.5355885091,12.2,0.42,12.2072273674,133.17
2020-05-11 03:00:00,32.29504,-24.2501,40.3860985812,21.00504,-4.7401,21.5332360181,11.29,-19.51,22.5411667844,134.25,32.62504,-4.2701,32.9032975401,21.00504,-4.7401,21.5332360181,11.62,0.47000000000000003,11.6295012791,133.83
2020-05-11 03:30:00,31.60282,-25.36614,40.5238114009,20.69282,-4.64614,21.2080035942,10.91,-20.72,23.4167995251,132.47,31.96282,-5.5761400000000005,32.4455728822,20.69282,-4.64614,21.2080035942,11.27,-0.93,11.3083066814,132.04
2020-05-11 04:00:00,31.39786,-25.2791,40.3095337283,20.74786,-4.6591000000000005,21.2645457838,10.65,-20.62,23.2079059805,131.94,31.74786,-5.4691,32.2154880359,20.74786,-4.6591000000000005,21.2645457838,11.0,-0.81,11.0297824095,131.51
2020-05-11 04:30:00,31.3893,-25.09732,40.1890983436,20.0793,-4.44732,20.5659170394,11.31,-20.65,23.5443963609,131.74,31.7393,-5.33732,32.1849366827,20.0793,-4.44732,20.5659170394,11.66,-0.89,11.6939172222,131.3
2020-05-11 05:00:00,31.5463,-24.99102,40.2457466614,20.3763,-4.53102,20.8739968365,11.17,-20.46,23.3105233746,131.69,31.8963,-5.23102,32.3223997242,20.3763,-4.53102,20.8739968365,11.52,-0.7000000000000001,11.5412477662,131.26
2020-05-11 05:30:00,31.36312,-24.9043,40.0483389746,19.11312,-4.1143,19.5509288942,12.25,-20.79,24.1306154086,131.82,31.73312,-5.1343,32.1457919707,19.11312,-4.1143,19.5509288942,12.62,-1.02,12.661153186,131.38
2020-05-11 06:00:00,31.58958,-24.63038,40.0569242893,18.15958,-3.8103800000000003,18.5550354761,13.43,-20.82,24.7757401504,131.57,31.96958,-4.89038,32.3414573252,18.15958,-3.8103800000000003,18.5550354761,13.81,-1.08,13.8521658956,131.16
2020-05-11 06:30:00,34.25424,-23.6694,41.6364438243,17.14424,-3.4094,17.4799591973,17.11,-20.26,26.5182899147,130.68,34.66424,-4.2294,34.9213023689,17.14424,-3.4094,17.4799591973,17.52,-0.8200000000000001,17.5391790002,130.23
2020-05-11 07:00:00,36.44144,-23.00732,43.0965813361,17.98144,-3.5773200000000003,18.3338321923,18.46,-19.43,26.8010540837,130.16,36.86144,-3.65732,37.0424317298,17.98144,-3.5773200000000003,18.3338321923,18.88,-0.08,18.8801694908,129.7
2020-05-11 07:30:00,39.45006,-21.80726,45.0762001805,18.87006,-3.63726,19.2174094173,20.58,-18.17,27.4533294884,129.67,39.89006,-2.59726,39.9745249667,18.87006,-3.63726,19.2174094173,21.02,1.04,21.0457121524,129.22
2020-05-11 08:00:00,42.3324,-18.89848,46.3592993484,19.822400000000002,-3.53848,20.1357488679,22.51,-15.36,27.2512329996,131.19,42.7624,0.53152,42.7657031659,19.822400000000002,-3.53848,20.1357488679,22.94,4.07,23.2982510073,130.72
2020-05-11 08:30:00,45.11932,-18.1503,48.6331823692,23.25932,-4.3103,23.6553303285,21.86,-13.84,25.8728660956,131.52,45.52932,1.0897000000000001,45.5423585879,23.25932,-4.3103,23.6553303285,22.27,5.4,22.9153420223,130.99
2020-05-11 09:00:00,46.39036,-17.70684,49.6547851039,26.34036,-4.9168400000000005,26.7953331854,20.05,-12.79,23.7820646707,131.04,46.78036,1.41316,46.8016997866,26.34036,-4.9168400000000005,26.7953331854,20.44,6.33,21.3977218414,130.53
2020-05-11 09:30:00,47.76874,-17.28192,50.7987921124,27.68874,-5.22192,28.176848143,20.08,-12.06,23.423279019,130.69,48.15874,1.74808,48.1904557156,27.68874,-5.22192,28.176848143,20.47,6.97,21.624102293500002,130.18
2020-05-11 10:00:00,48.45662,-17.01572,51.3573631424,27.64662,-5.20572,28.1324566674,20.81,-11.81,23.9276450993,130.36,48.84662,1.92428,48.884508169200004,27.64662,-5.20572,28.1324566674,21.2,7.13,22.3668705902,129.84
2020-05-11 10:30:00,49.7632,-16.30984,52.367804566,30.9832,-4.92984,31.3729502066,18.78,-11.38,21.9588888608,130.1,50.1432,2.57016,50.2090253706,30.9832,-4.92984,31.3729502066,19.16,7.5,20.5756069169,129.57
2020-05-11 11:00:00,49.88506,-17.5178,52.8714717787,31.73506,-5.1078,32.143485406,18.15,-12.41,21.9870552826,131.55,50.25506,1.7822,50.2866512351,31.73506,-5.1078,32.143485406,18.52,6.89,19.7601239875,131.01
2020-05-11 11:30:00,48.2553,-18.5054,51.6819485628,24.3553,-5.0454,24.8724083926,23.9,-13.46,27.4295752792,131.58,48.6753,0.8046000000000001,48.6819495424,24.3553,-5.0454,24.8724083926,24.32,5.85,25.0136942494,131.06
2020-05-11 12:00:00,47.96456,-18.66424,51.4679790819,24.17456,-5.02424,24.6911388715,23.79,-13.64,27.4228681943,131.51,48.39456,0.57576,48.3979848462,24.17456,-5.02424,24.6911388715,24.22,5.6,24.858970212,130.96
2020-05-11 12:30:00,49.05808,-18.6545,52.4850986808,26.99808,-5.2345,27.5008420587,22.06,-13.42,25.821309029600002,131.4,49.47808,0.6155,49.4819082164,26.99808,-5.2345,27.5008420587,22.48,5.85,23.2287085306,130.89
2020-05-11 13:00:00,50.01464,-17.18398,52.884339676,27.45464,-5.29398,27.9603913022,22.56,-11.89,25.5014842705,132.17,50.43464,2.30602,50.487331482,27.45464,-5.29398,27.9603913022,22.98,7.6,24.2041401417,131.66
2020-05-11 13:30:00,49.33304,-17.42894,52.3212842461,29.67304,-5.48894,30.1764438787,19.66,-11.94,23.0017216747,132.24,49.72304,2.09106,49.7669894485,29.67304,-5.48894,30.1764438787,20.05,7.58,21.4349924189,131.71
2020-05-11 14:00:00,48.8389,-17.62168,51.9207257194,29.1189,-5.25168,29.5886883797,19.72,-12.37,23.27864472,133.28,49.2389,2.13832,49.2853090244,29.1189,-5.25168,29.5886883797,20.12,7.39,21.4342366321,132.7
2020-05-11 14:30:00,48.6056,-18.8005,52.1149033541,28.4756,-5.1105,28.9305548791,20.13,-13.69,24.3440547157,133.56,49.0056,1.0495,49.0168367157,28.4756,-5.1105,28.9305548791,20.53,6.16,21.4342366321,133.02
2020-05-11 15:00:00,47.67838,-19.15862,51.3836612137,28.36838,-5.00862,28.8071390133,19.31,-14.15,23.9394778556,133.71,48.06838,0.59138,48.0720177039,28.36838,-5.00862,28.8071390133,19.7,5.6,20.48047851,133.2
2020-05-11 15:30:00,46.8333,-20.35414,51.0651447078,26.4033,-4.45414,26.7763629724,20.43,-15.9,25.8881227593,131.94,47.2833,-0.47414000000000006,47.2856771933,26.4033,-4.45414,26.7763629724,20.88,3.98,21.2559356416,131.44
2020-05-11 16:00:00,46.8243,-20.64276,51.1726353719,26.0343,-4.27276,26.382593779,20.79,-16.37,26.461311381,132.43,47.2743,-0.6127600000000001,47.2782710694,26.0343,-4.27276,26.382593779,21.24,3.66,21.5530322693,131.98
2020-05-11 16:30:00,47.11758,-19.86968,51.1358047591,24.10758,-3.94968,24.4289865848,23.01,-15.92,27.9804664007,130.66,47.57758,-0.36968,47.5790161937,24.10758,-3.94968,24.4289865848,23.47,3.58,23.7414679411,130.22
2020-05-11 17:00:00,48.1722,-18.83542,51.7236299907,24.1822,-4.08542,24.5248741774,23.99,-14.75,28.1617222485,129.46,48.6522,0.33458000000000004,48.6533504357,24.1822,-4.08542,24.5248741774,24.47,4.42,24.8659868093,129.01
2020-05-11 17:30:00,50.39278,-18.2179,53.5847380934,30.09278,-5.9479,30.6749559501,20.3,-12.27,23.7200948565,130.31,50.79278,0.6821,50.7973597792,30.09278,-5.9479,30.6749559501,20.7,6.63,21.7358436689,129.85
2020-05-11 18:00:00,51.3698,-17.93628,54.4110879535,28.6098,-5.92628,29.2171430958,22.76,-12.01,25.7343680707,131.47,51.7998,1.37372,51.8180121838,28.6098,-5.92628,29.2171430958,23.19,7.3,24.3118510196,131.07
2020-05-11 18:30:00,50.65404,-18.39116,53.8893916691,25.69404,-5.10116,26.1955249015,24.96,-13.29,28.2776537216,131.99,51.09404,1.02884,51.1043974161,25.69404,-5.10116,26.1955249015,25.4,6.13,26.129234585,131.54
2020-05-11 19:00:00,50.15894,-18.34474,53.4083209584,23.87894,-4.91474,24.3794676888,26.28,-13.43,29.5127650348,131.91,50.62894,1.06526,50.6401455803,23.87894,-4.91474,24.3794676888,26.75,5.98,27.4102699731,131.5
2020-05-11 19:30:00,48.3182,-18.4674,51.7271042491,21.7582,-4.4874,22.2161208585,26.56,-13.98,30.0145631319,130.82,48.7682,0.6326,48.7723027342,21.7582,-4.4874,22.2161208585,27.01,5.12,27.4909894329,130.43
2020-05-11 20:00:00,47.65884,-18.50036,51.1236574423,20.13884,-4.51036,20.6377378575,27.52,-13.99,30.8718399193,131.1,48.12884,0.69964,48.1339249997,20.13884,-4.51036,20.6377378575,27.99,5.21,28.4707604394,130.75
2020-05-11 20:30:00,47.09922,-18.4818,50.595587316,16.50922,-3.6618,16.910444235699998,30.59,-14.82,33.990888485,130.95,47.59922,0.6682,47.6039098798,16.50922,-3.6618,16.910444235699998,31.09,4.33,31.3900780502,130.62
2020-05-11 21:00:00,46.15014,-18.43714,49.6967157204,15.89014,-3.57714,16.2878015643,30.26,-14.86,33.7118258182,130.44,46.64014,0.58286,46.6437818471,15.89014,-3.57714,16.2878015643,30.75,4.16,31.0301160165,130.14
2020-05-11 21:30:00,46.07238,-18.74574,49.739993637,15.73238,-3.48574,16.11391212,30.34,-15.26,33.9614958446,130.76,46.56238,0.35426,46.5637276366,15.73238,-3.48574,16.11391212,30.83,3.84,31.0682233158,130.48
2020-05-11 22:00:00,44.476,-19.20934,48.4470155865,14.496,-3.28934,14.8645139051,29.98,-15.92,33.9447610096,130.25,44.966,-0.26934,44.9668066471,14.496,-3.28934,14.8645139051,30.47,3.02,30.6192962035,129.97
2020-05-11 22:30:00,42.26226,-19.55558,46.5673633508,7.10226,-0.89558,7.1585026817,35.16,-18.66,39.8047886566,130.97,42.80226,-0.49558,42.8051289058,7.10226,-0.89558,7.1585026817,35.7,0.4,35.702240826,130.63
2020-05-11 23:00:00,40.2297,-20.1565,44.9968138243,14.6497,-3.3965,15.0382818946,25.58,-16.76,30.5815957726,130.91,40.6797,-1.0865,40.6942068892,14.6497,-3.3965,15.0382818946,26.03,2.31,26.1322980237,130.58
2020-05-11 23:30:00,37.47208,-20.24794,42.59267371,6.73208,-0.86794,6.7877994203,30.74,-19.38,36.3391249207,131.34,37.97208,-1.00794,37.985455145,6.73208,-0.86794,6.7877994203,31.24,-0.14,31.2403136988,131.07
2020-05-12 00:00:00,35.22558,-20.42946,40.7210550235,5.51558,-0.5694600000000001,5.5448992261,29.71,-19.86,35.7365876938,131.23,35.70558,-1.28946,35.7288559882,5.51558,-0.5694600000000001,5.5448992261,30.19,-0.72,30.1985844039,130.97
2020-05-12 00:30:00,33.93126,-21.8249,40.3442271607,4.07126,-0.07490000000000001,4.0719489188,29.86,-21.75,36.9416039175,133.36,34.43126,-2.0649,34.4931221724,4.07126,-0.07490000000000001,4.0719489188,30.36,-1.99,30.4251491369,133.09
2020-05-12 01:00:00,32.63524,-22.42256,39.5958342103,2.95524,0.22744000000000003,2.9639791516000003,29.68,-22.65,37.3353036682,133.48,33.12524,-2.63256,33.229683977,2.95524,0.22744000000000003,2.9639791516000003,30.17,-2.86,30.3052553198,133.23
2020-05-12 01:30:00,31.75886,-22.59486,38.9763118691,1.91886,0.41514,1.9632536564,29.84,-23.01,37.6813707288,133.91,32.25886,-2.70486,32.3720607333,1.91886,0.41514,1.9632536564,30.34,-3.12,30.5,133.6
2020-05-12 02:00:00,31.13754,-22.60688,38.4787918286,1.49754,0.50312,1.5797961217,29.64,-23.11,37.5845939183,133.46,31.62754,-2.82688,31.7536224231,1.49754,0.50312,1.5797961217,30.13,-3.33,30.313459057,133.16
2020-05-12 02:30:00,30.9753,-22.57056,38.3262232525,1.4153,0.5794400000000001,1.5293216808999999,29.56,-23.15,37.5461862244,133.33,31.4753,-2.85056,31.6041168585,1.4153,0.5794400000000001,1.5293216808999999,30.06,-3.43,30.2550574285,133.03
2020-05-12 03:00:00,30.49572,-22.66052,37.9932639423,1.41572,0.58948,1.5335415837,29.08,-23.25,37.2318264392,133.48,30.98572,-2.91052,31.1221138515,1.41572,0.58948,1.5335415837,29.57,-3.5,29.7764151637,133.14
2020-05-12 03:30:00,30.1426,-22.79382,37.7906676966,1.3826,0.59618,1.5056604373,28.76,-23.39,37.0706042573,133.58,30.6226,-3.03382,30.7725152458,1.3826,0.59618,1.5056604373,29.24,-3.63,29.4644616445,133.22
2020-05-12 04:00:00,30.54492,-22.52072,37.9496372463,1.41492,0.58928,1.5327261741,29.13,-23.11,37.1837195557,133.68,31.03492,-2.72072,31.1539496168,1.41492,0.58928,1.5327261741,29.62,-3.31,29.8043704849,133.35
2020-05-12 04:30:00,29.8129,-22.98648,37.6455478005,1.4329,0.55352,1.5360946587000002,28.38,-23.54,36.8721575176,132.66,30.3229,-3.4664800000000002,30.5203988834,1.4329,0.55352,1.5360946587000002,28.89,-4.02,29.1683475706,132.31
2020-05-12 05:00:00,30.00176,-23.62792,38.1887968732,1.4517600000000002,0.54208,1.5496637777,28.55,-24.17,37.4071036035,131.68,30.54176,-3.9679200000000003,30.7984332885,1.4517600000000002,0.54208,1.5496637777,29.09,-4.51,29.4375304671,131.34
2020-05-12 05:30:00,30.2703,-23.43342,38.280755413,1.4403000000000001,0.5365800000000001,1.5370042896,28.83,-23.97,37.4930633584,131.4,30.8103,-3.81342,31.0453983416,1.4403000000000001,0.5365800000000001,1.5370042896,29.37,-4.35,29.6903923854,131.08
2020-05-12 06:00:00,30.93376,-23.12124,38.6198038172,1.52376,0.5887600000000001,1.6335491652,29.41,-23.71,37.7771385894,131.47,31.48376,-3.49124,31.6767406858,1.52376,0.5887600000000001,1.6335491652,29.96,-4.08,30.2365341929,131.16
2020-05-12 06:30:00,33.73808,-22.0601,40.3101234691,1.8380800000000002,0.5699000000000001,1.9244022699,31.9,-22.63,39.1117233064,130.69,34.31808,-2.6501,34.420250506,1.8380800000000002,0.5699000000000001,1.9244022699,32.48,-3.22,32.6392218044,130.36
2020-05-12 07:00:00,35.80376,-21.6912,41.8618846635,2.37376,0.5388000000000001,2.4341409116,33.43,-22.23,40.1464543889,131.58,36.39376,-2.0312,36.4503983569,2.37376,0.5388000000000001,2.4341409116,34.02,-2.5700000000000003,34.1169356772,131.18
2020-05-12 07:30:00,38.16982,-20.80842,43.4732734186,2.75982,0.52158,2.8086744434,35.41,-21.33,41.3380817165,131.01,38.77982,-1.28842,38.8012173176,2.75982,0.52158,2.8086744434,36.02,-1.81,36.0654474532,130.61
2020-05-12 08:00:00,40.47948,-20.01402,45.156940747,3.54948,0.49598000000000003,3.5839649037,36.93,-20.51,42.2431651276,130.81,41.10948,-0.5440200000000001,41.1130794715,3.54948,0.49598000000000003,3.5839649037,37.56,-1.04,37.5743955374,130.39
2020-05-12 08:30:00,43.21578,-18.17482,46.8820618472,4.6357800000000005,0.43518,4.6561612774,38.58,-18.61,42.8339643274,129.61,43.85578,0.95518,43.866180689,4.6357800000000005,0.43518,4.6561612774,39.22,0.52,39.2234470693,129.17
2020-05-12 09:00:00,44.60376,-17.05664,47.7537891086,5.77376,0.31336,5.7822572606,38.83,-17.37,42.5380512012,129.75,45.24376,2.12336,45.2935588867,5.77376,0.31336,5.7822572606,39.47,1.81,39.5114793446,129.3
2020-05-12 09:30:00,45.73136,-16.25712,48.5350516446,6.36136,0.02288,6.3614011463,39.37,-16.28,42.6032310981,130.17,46.34136,2.67288,46.418379271,6.36136,0.02288,6.3614011463,39.98,2.65,40.0677289099,129.72
2020-05-12 10:00:00,46.22516,-15.36622,48.7122790897,6.54516,-0.07622000000000001,6.5456037853,39.68,-15.29,42.5239520741,130.69,46.79516,3.63378,46.9360347336,6.54516,-0.07622000000000001,6.5456037853,40.25,3.71,40.4206209749,130.27
2020-05-12 10:30:00,46.62066,-15.34898,49.0823504518,6.90066,-0.15898,6.9024910776,39.72,-15.19,42.5254570816,131.1,47.20066,3.74102,47.3486803942,6.90066,-0.15898,6.9024910776,40.3,3.9,40.4882699062,130.63
2020-05-12 11:00:00,46.30652,-15.19984,48.7373463633,6.77652,-0.22984000000000002,6.7804166344,39.53,-14.97,42.2696321252,130.51,46.87652,3.74016,47.0254922796,6.77652,-0.22984000000000002,6.7804166344,40.1,3.9699999999999998,40.2960407484,130.06
2020-05-12 11:30:00,45.92458,-16.5318,48.8095017329,6.66458,-0.1718,6.6667939683,39.26,-16.36,42.5323077201,130.43,46.50458,2.3682,46.5648400858,6.66458,-0.1718,6.6667939683,39.84,2.54,39.9208867637,129.98
2020-05-12 12:00:00,46.09788,-17.10838,49.1702268321,6.53788,0.041620000000000004,6.5380124747,39.56,-17.15,43.1174686177,130.88,46.67788,1.92162,46.7174175733,6.53788,0.041620000000000004,6.5380124747,40.14,1.88,40.1840017918,130.42
2020-05-12 12:30:00,47.1188,-17.20824,50.1627833891,13.5188,-1.52824,13.6049061348,33.6,-15.68,37.0785976002,130.88,47.6488,1.86176,47.6851579817,13.5188,-1.52824,13.6049061348,34.13,3.39,34.2979445448,130.42
2020-05-12 13:00:00,46.79016,-17.37098,49.9106203026,14.06016,-1.6909800000000001,14.1614798869,32.73,-15.68,36.2920831587,130.71,47.30016,1.6490200000000002,47.3288960677,14.06016,-1.6909800000000001,14.1614798869,33.24,3.34,33.4073824177,130.25
2020-05-12 13:30:00,45.62492,-16.78934,48.6159980114,8.66492,-0.20934000000000003,8.6674484043,36.96,-16.58,40.5084929367,131.63,46.17492,2.46066,46.2404377644,8.66492,-0.20934000000000003,8.6674484043,37.51,2.67,37.6049065948,131.12
2020-05-12 14:00:00,44.7048,-16.3104,47.5872702642,7.9048,-0.13040000000000002,7.905875486,36.8,-16.18,40.1999054725,131.34,45.2748,2.8596,45.365017659,7.9048,-0.13040000000000002,7.905875486,37.37,2.99,37.4894251756,130.85
2020-05-12 14:30:00,44.37066,-16.35024,47.2872690784,8.03066,-0.20024000000000003,8.0331560481,36.34,-16.15,39.7670479166,131.61,44.92066,2.89976,45.0141566942,8.03066,-0.20024000000000003,8.0331560481,36.89,3.1,37.0200229606,131.14
