Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-12 15:00:00,44.07492,-16.84972,47.1859262607,8.46492,-0.5097200000000001,8.4802526545,35.61,-16.34,39.1799400204,131.8,44.62492,2.47028,44.6932407449,8.46492,-0.5097200000000001,8.4802526545,36.16,2.98,36.2825853544,131.34
2020-05-12 15:30:00,43.90984,-17.17802,47.1503809099,8.85984,-0.51802,8.8749709603,35.05,-16.66,38.8079643888,132.32,44.44984,2.30198,44.5094078589,8.85984,-0.51802,8.8749709603,35.59,2.8200000000000003,35.7015475855,131.89
2020-05-12 16:00:00,43.98652,-17.6313,47.3885712108,8.41652,-0.4213,8.4270577665,35.57,-17.21,39.5146681626,132.88,44.52652,1.9887000000000001,44.5709087971,8.41652,-0.4213,8.4270577665,36.11,2.41,36.1903329634,132.44
2020-05-12 16:30:00,44.46742,-18.11174,48.0144412368,9.87742,-0.6317400000000001,9.8976017946,34.59,-17.48,38.7558834243,132.82,45.01742,1.4682600000000001,45.0413575604,9.87742,-0.6317400000000001,9.8976017946,35.14,2.1,35.2026930788,132.35
2020-05-12 17:00:00,45.67098,-18.19922,49.1635029546,10.86098,-0.8592200000000001,10.8949137477,34.81,-17.34,38.8897377209,131.95,46.22098,1.20078,46.236574968,10.86098,-0.8592200000000001,10.8949137477,35.36,2.06,35.4199548278,131.56
2020-05-12 17:30:00,48.03112,-18.30234,51.4000402522,16.27112,-3.45234,16.6333399391,31.76,-14.85,35.0602353101,131.57,48.53112,1.00766,48.5415799818,16.27112,-3.45234,16.6333399391,32.26,4.46,32.566842033,131.15
2020-05-12 18:00:00,49.3882,-18.07188,52.5907515251,15.3082,-3.64188,15.7354465197,34.08,-14.43,37.0090705098,131.27,49.9182,1.14812,49.9314016504,15.3082,-3.64188,15.7354465197,34.61,4.79,34.939894104,130.86
2020-05-12 18:30:00,50.11616,-17.74144,53.1637864191,15.13616,-3.44144,15.5224627176,34.98,-14.3,37.7900833553,131.89,50.65616,1.70856,50.6849654554,15.13616,-3.44144,15.5224627176,35.52,5.15,35.8914042634,131.52
2020-05-12 19:00:00,49.41234,-17.68252,52.4809570971,16.64234,-2.98252,16.907480777,32.77,-14.7,35.9160535137,131.7,49.94234,1.7174800000000001,49.9718627052,16.64234,-2.98252,16.907480777,33.3,4.7,33.6300460898,131.33
2020-05-12 19:30:00,48.98696,-17.48124,52.0126523259,17.17696,-2.98124,17.4337530893,31.81,-14.5,34.9589201778,131.37,49.49696,1.78876,49.5292712603,17.17696,-2.98124,17.4337530893,32.32,4.77,32.670097949,130.99
2020-05-12 20:00:00,47.28766,-17.82698,50.5363631873,16.04766,-3.25698,16.3748377151,31.24,-14.57,34.470603418,130.51,47.80766,1.22302,47.823301147,16.04766,-3.25698,16.3748377151,31.76,4.48,32.0744134787,130.18
2020-05-12 20:30:00,46.42916,-17.61104,49.6569796523,11.85916,-0.9510400000000001,11.8972329971,34.57,-16.66,38.3749983713,130.92,46.95916,1.51896,46.983720025,11.85916,-0.9510400000000001,11.8972329971,35.1,2.47,35.1868000818,130.58
2020-05-12 21:00:00,45.32322,-18.12676,48.8136630388,11.59322,-0.8867600000000001,11.6270844697,33.73,-17.24,37.8804765018,131.22,45.85322,1.05324,45.8653147691,11.59322,-0.8867600000000001,11.6270844697,34.26,1.94,34.3148830684,130.85
2020-05-12 21:30:00,45.57404,-18.69894,49.2609731841,13.81404,-3.15894,14.1706246526,31.76,-15.54,35.3580146501,130.99,46.08404,0.45106,46.086247383,13.81404,-3.15894,14.1706246526,32.27,3.61,32.4712950158,130.64
2020-05-12 22:00:00,43.54096,-19.30384,47.6282839967,4.06096,-0.45384,4.0862411661,39.48,-18.85,43.7492045642,131.57,44.11096,-0.08384000000000001,44.1110396757,4.06096,-0.45384,4.0862411661,40.05,0.37,40.0517090771,131.2
2020-05-12 22:30:00,41.8091,-19.7299,46.2306153628,4.4291,-0.6899000000000001,4.4825092103,37.38,-19.04,41.9498033368,131.57,42.3691,-0.5199,42.3722896575,4.4291,-0.6899000000000001,4.4825092103,37.94,0.17,37.9403808626,131.2
2020-05-12 23:00:00,38.9094,-20.20908,43.8445928571,4.0694,-0.58908,4.1118160959,34.84,-19.62,39.984622044,131.13,39.4494,-1.00908,39.4623035669,4.0694,-0.58908,4.1118160959,35.38,-0.42,35.382492846,130.83
2020-05-12 23:30:00,37.18994,-20.35688,42.3968654565,3.57994,-0.25688,3.5891444298,33.61,-20.1,39.1617428111,131.65,37.71994,-1.09688,37.7358850345,3.57994,-0.25688,3.5891444298,34.14,-0.84,34.1503323556,131.37
2020-05-13 00:00:00,35.42182,-20.74926,41.0516397073,3.41182,-0.049260000000000005,3.4121755904,32.01,-20.7,38.1199435991,131.87,35.93182,-1.46926,35.9618466358,3.41182,-0.049260000000000005,3.4121755904,32.52,-1.42,32.550987696199996,131.57
2020-05-13 00:30:00,34.24176,-21.47252,40.4174126219,3.11176,0.037480000000000006,3.1119857082,31.13,-21.51,37.8385649834,132.75,34.75176,-1.95252,34.8065677344,3.11176,0.037480000000000006,3.1119857082,31.64,-1.99,31.7025188274,132.46
2020-05-13 01:00:00,32.52812,-22.59104,39.6034553924,2.6981200000000003,0.07896,2.6992751279,29.83,-22.67,37.4667559311,133.0,33.02812,-2.99104,33.1632783515,2.6981200000000003,0.07896,2.6992751279,30.33,-3.07,30.4849766278,132.73
2020-05-13 01:30:00,31.84526,-22.9337,39.2437916129,2.44526,0.1463,2.4496326577,29.4,-23.08,37.3770838884,133.68,32.35526,-3.1637,32.5095654748,2.44526,0.1463,2.4496326577,29.91,-3.31,30.0925937732,133.36
2020-05-13 02:00:00,31.413,-22.87494,38.8592260474,2.183,0.21506000000000003,2.1935678252,29.23,-23.09,37.2497114083,133.78,31.903,-3.05494,32.048932391,2.183,0.21506000000000003,2.1935678252,29.72,-3.27,29.8993528358,133.49
2020-05-13 02:30:00,30.98132,-22.8124,38.4739883909,2.02132,0.24760000000000001,2.03642832,28.96,-23.06,37.0195245783,133.21,31.48132,-3.1524,31.638760005800002,2.02132,0.24760000000000001,2.03642832,29.46,-3.4,29.6555492278,132.92
2020-05-13 03:00:00,30.29144,-23.42914,38.2948552473,2.6414400000000002,-0.00914,2.6414558132,27.65,-23.42,36.2356026582,133.15,30.79144,-3.79914,31.0249293635,2.6414400000000002,-0.00914,2.6414558132,28.15,-3.79,28.4039891565,132.85
2020-05-13 03:30:00,30.03772,-24.0866,38.5023235969,3.51772,-0.4666,3.5485306196,26.52,-23.62,35.5135861326,132.05,30.56772,-4.2766,30.8654307204,3.51772,-0.4666,3.5485306196,27.05,-3.81,27.3170020317,131.76
2020-05-13 04:00:00,29.92224,-24.11718,38.4314821178,3.96224,-0.7371800000000001,4.030233265,25.96,-23.38,34.9363134861,132.22,30.44224,-4.24718,30.73708695,3.96224,-0.7371800000000001,4.030233265,26.48,-3.51,26.7116173228,131.95
2020-05-13 04:30:00,30.02516,-24.26388,38.6037058542,4.12516,-0.7538800000000001,4.1934806641,25.9,-23.51,34.9789951256,132.49,30.55516,-4.34388,30.862389669,4.12516,-0.7538800000000001,4.1934806641,26.43,-3.59,26.6727014005,132.18
2020-05-13 05:00:00,30.19352,-24.18218,38.6836720018,3.59352,-0.5021800000000001,3.6284391607,26.6,-23.68,35.6132334954,132.69,30.71352,-4.17218,30.9956028614,3.59352,-0.5021800000000001,3.6284391607,27.12,-3.67,27.3671938642,132.39
2020-05-13 05:30:00,30.17848,-24.05566,38.5929453805,3.4784800000000002,-0.43566000000000005,3.5056558225,26.7,-23.62,35.6482033208,132.8,30.70848,-4.02566,30.9712234558,3.4784800000000002,-0.43566000000000005,3.5056558225,27.23,-3.59,27.4656330712,132.49
2020-05-13 06:00:00,30.52496,-23.9417,38.7940482792,3.73496,-0.5017,3.7685048881,26.79,-23.44,35.5968776721,132.66,31.05496,-3.9617,31.3066383933,3.73496,-0.5017,3.7685048881,27.32,-3.46,27.5382279749,132.32
2020-05-13 06:30:00,33.07664,-22.82884,40.1898003159,3.7866400000000002,-0.5088400000000001,3.8206754161000003,29.29,-22.32,36.8250797691,131.72,33.62664,-3.11884,33.7709650534,3.7866400000000002,-0.5088400000000001,3.8206754161000003,29.84,-2.61,29.9539262869,131.4
2020-05-13 07:00:00,35.42592,-21.957160000000002,41.6786837977,3.40592,-0.19716000000000003,3.4116217715,32.02,-21.76,38.7140542956,131.89,36.00592,-2.14716,36.0698845453,3.40592,-0.19716000000000003,3.4116217715,32.6,-1.9500000000000002,32.6582684783,131.56
2020-05-13 07:30:00,37.49176,-21.37612,43.1575088965,5.20176,-0.36612000000000006,5.2146285536,32.29,-21.01,38.523553834,131.53,38.07176,-1.70612,38.1099692332,5.20176,-0.36612000000000006,5.2146285536,32.87,-1.34,32.897302321,131.17
2020-05-13 08:00:00,39.4862,-20.62484,44.548221237999996,6.6762,-0.19484,6.6790425261,32.81,-20.43,38.6507567843,130.95,40.0862,-1.12484,40.1019786976,6.6762,-0.19484,6.6790425261,33.41,-0.93,33.4229412231,130.55
2020-05-13 08:30:00,43.0526,-18.660800000000002,46.9228283824,7.2926,-0.6708000000000001,7.3233863342,35.76,-17.99,40.0302098421,129.98,43.6626,0.5692,43.6663099815,7.2926,-0.6708000000000001,7.3233863342,36.37,1.24,36.3911321616,129.62
2020-05-13 09:00:00,44.65432,-17.66458,48.0213044517,9.23432,-1.32458,9.3288358351,35.42,-16.34,39.007332644,129.49,45.26432,1.44542,45.2873923299,9.23432,-1.32458,9.3288358351,36.03,2.77,36.1363224471,129.1
2020-05-13 09:30:00,44.82864,-14.60776,47.1486332407,8.16864,-0.8477600000000001,8.2125134074,36.66,-13.76,39.1572879551,129.92,45.29864,-0.47776,45.3011593722,8.16864,-0.8477600000000001,8.2125134074,37.13,0.37,37.131843477,129.53
2020-05-13 10:00:00,46.69584,-5.73094,47.0462022547,10.75584,-0.6809400000000001,10.7773732138,35.94,-5.05,36.293058565,131.5,46.75584,-5.8909400000000005,47.1254893682,10.75584,-0.6809400000000001,10.7773732138,36.0,-5.21,36.3750477663,131.08
2020-05-13 10:30:00,47.59852,-5.8787400000000005,47.9601781708,8.168520000000001,-1.15874,8.2502968054,39.43,-4.72,39.711500853,131.89,47.67852,-6.06874,48.0631966746,8.168520000000001,-1.15874,8.2502968054,39.51,-4.91,39.8139196764,131.43
2020-05-13 11:00:00,48.37912,-5.7059999999999995,48.7144505047,11.27912,-1.5859999999999999,11.3900809468,37.1,-4.12,37.3280645092,131.71,48.43912,-5.866,48.7930148933,11.27912,-1.5859999999999999,11.3900809468,37.16,-4.28,37.4056680197,131.27
2020-05-13 11:30:00,48.53526,-5.49836,48.8457104151,11.55526,-1.63836,11.670829326,36.98,-3.86,37.1809090798,131.75,48.60526,-5.67836,48.9358260578,11.55526,-1.63836,11.670829326,37.05,-4.04,37.2696136283,131.27
2020-05-13 12:00:00,48.90444,-5.04848,49.1643305866,17.75444,-2.07848,17.8756879259,31.15,-2.9699999999999998,31.2912671524,131.38,48.97444,-5.21848,49.2516832892,17.75444,-2.07848,17.8756879259,31.22,-3.14,31.3775078679,130.95
2020-05-13 12:30:00,50.93276,-4.71562,51.150592501,20.86276,-2.10562,20.9687479455,30.07,-2.61,30.1830581618,131.3,50.98276,-4.88562,51.216316736,20.86276,-2.10562,20.9687479455,30.12,-2.7800000000000002,30.2480214229,130.84
2020-05-13 13:00:00,51.33318,-4.78734,51.5559307276,20.73318,-1.98734,20.8282085929,30.6,-2.8,30.7278375419,131.5,51.38318,-4.95734,51.6217629182,20.73318,-1.98734,20.8282085929,30.65,-2.9699999999999998,30.7935610153,131.04
2020-05-13 13:30:00,50.43768,-5.2188,50.7069564973,20.88768,-1.6988,20.9566480436,29.55,-3.52,29.7589129506,132.14,50.48768,-5.3988,50.7755145048,20.88768,-1.6988,20.9566480436,29.6,-3.7,29.8303536687,131.66
2020-05-13 14:00:00,49.923,-5.35968,50.2098804888,20.193,-1.96968,20.2888365438,29.73,-3.39,29.9226502837,132.63,49.983,-5.52968,50.2879473622,20.193,-1.96968,20.2888365438,29.79,-3.56,30.0019616025,132.15
2020-05-13 14:30:00,49.33862,-5.63492,49.6593570932,21.72862,-2.24492,21.8442805537,27.61,-3.39,27.8173363211,133.18,49.38862,-5.81492,49.7297605073,21.72862,-2.24492,21.8442805537,27.66,-3.5700000000000003,27.889433483,132.71
2020-05-13 15:00:00,48.50814,-6.00628,48.8785745056,16.66814,-1.99628,16.7872578135,31.84,-4.01,32.0915206869,133.52,48.55814,-6.18628,48.950618183,16.66814,-1.99628,16.7872578135,31.89,-4.19,32.1640824523,133.04
2020-05-13 15:30:00,47.92916,-6.70312,48.3956216619,13.27916,-2.14312,13.4509870879,34.65,-4.5600000000000005,34.9487639266,133.36,47.99916,-6.87312,48.4887527086,13.27916,-2.14312,13.4509870879,34.72,-4.73,35.0407091823,132.9
2020-05-13 16:00:00,47.07512,-7.57404,47.6805306696,14.54512,-2.58404,14.772873063,32.53,-4.99,32.9104998443,133.54,47.13512,-7.76404,47.7702821274,14.54512,-2.58404,14.772873063,32.59,-5.18,32.9990984725,133.09
2020-05-13 16:30:00,47.56902,-7.92304,48.2243323085,14.44902,-2.76304,14.7108316897,33.12,-5.16,33.5195465363,133.64,47.62902,-8.09304,48.3117050269,14.44902,-2.76304,14.7108316897,33.18,-5.33,33.605376058,133.18
2020-05-13 17:00:00,48.4226,-8.01742,49.0818420011,16.0826,-2.74742,16.3155857822,32.34,-5.27,32.7665759578,133.31,48.4826,-8.20742,49.1723931268,16.0826,-2.74742,16.3155857822,32.4,-5.46,32.8568349054,132.87
2020-05-13 17:30:00,49.95514,-8.10698,50.6086863803,22.19514,-4.89698,22.7289386629,27.76,-3.21,27.9449762927,132.83,50.01514,-8.28698,50.6970242395,22.19514,-4.89698,22.7289386629,27.82,-3.39,28.0257827723,132.4
2020-05-13 18:00:00,50.4397,-8.00476,51.0709263549,20.9897,-4.63476,21.4953135904,29.45,-3.37,29.6421895278,132.64,50.4897,-8.17476,51.1472042945,20.9897,-4.63476,21.4953135904,29.5,-3.54,29.7116408164,132.24
2020-05-13 18:30:00,50.4187,-8.03822,51.055443299,18.3787,-4.17822,18.8476559831,32.04,-3.86,32.2716779855,132.21,50.4787,-8.21822,51.1433113286,18.3787,-4.17822,18.8476559831,32.1,-4.04,32.3532316778,131.8
2020-05-13 19:00:00,50.0006,-8.34924,50.6928970265,18.9706,-4.71924,19.5487823288,31.03,-3.63,31.241603672,131.78,50.0506,-8.51924,50.7704639583,18.9706,-4.71924,19.5487823288,31.08,-3.8,31.3114419981,131.37
2020-05-13 19:30:00,49.6421,-8.27686,50.3273733059,19.0421,-5.02686,19.6944381456,30.6,-3.25,30.7721058753,131.45,49.7121,-8.45686,50.4262963886,19.0421,-5.02686,19.6944381456,30.67,-3.43,30.8612021801,131.08
2020-05-13 20:00:00,47.95844,-8.2096,48.6560325077,8.73844,-1.9196,8.9467981867,39.22,-6.29,39.7211845241,132.29,48.02844,-8.3796,48.7539613262,8.73844,-1.9196,8.9467981867,39.29,-6.46,39.817530059,131.92
2020-05-13 20:30:00,46.6921,-8.38304,47.4386715882,7.9021,-1.88304,8.1233628536,38.79,-6.5,39.3308288751,131.89,46.7621,-8.56304,47.5396639707,7.9021,-1.88304,8.1233628536,38.86,-6.68,39.429963226,131.52
2020-05-13 21:00:00,45.70284,-8.44926,46.477301757,5.68284,-1.30926,5.8317092017,40.02,-7.14,40.6519372232,131.81,45.78284,-8.61926,46.587123558100004,5.68284,-1.30926,5.8317092017,40.1,-7.31,40.7608402759,131.45
2020-05-13 21:30:00,45.592060000000004,-8.63758,46.4030572624,4.80206,-1.10758,4.9281349109,40.79,-7.53,41.4792116608,131.7,45.67206,-8.80758,46.5135521123,4.80206,-1.10758,4.9281349109,40.87,-7.7,41.5890237923,131.34
2020-05-13 22:00:00,44.75202,-8.83558,45.6159047703,4.17202,-0.8055800000000001,4.2490834326,40.58,-8.03,41.3668623417,131.89,44.82202,-9.02558,45.7217078773,4.17202,-0.8055800000000001,4.2490834326,40.65,-8.22,41.4727729963,131.57
2020-05-13 22:30:00,43.16994,-9.33806,44.1683493485,4.21994,-0.72806,4.282285017,38.95,-8.61,39.8902820246,132.38,43.24994,-9.51806,44.2848820272,4.21994,-0.72806,4.282285017,39.03,-8.79,40.0075617852,132.05
2020-05-13 23:00:00,40.9687,-9.86842,42.1404804551,5.2587,-1.23842,5.4025558569,35.71,-8.63,36.7380048451,133.03,41.0387,-10.04842,42.2509839197,5.2587,-1.23842,5.4025558569,35.78,-8.81,36.8486702609,132.69
2020-05-13 23:30:00,38.0087,-19.902540000000002,42.904223267,5.4187,-1.32254,5.5777613557,32.59,-18.58,37.514323931,131.86,38.4587,-5.41254,38.8377032655,5.4187,-1.32254,5.5777613557,33.04,-4.09,33.2921867711,131.54
2020-05-14 00:00:00,35.7854,-22.87772,42.4733437059,5.0554,-1.08772,5.1710931106,30.73,-21.79,37.6714348015,130.11,36.3554,-3.59772,36.5329809673,5.0554,-1.08772,5.1710931106,31.3,-2.51,31.4004792957,129.84
2020-05-14 00:30:00,34.77546,-23.1234,41.7615163251,5.25546,-1.2034,5.3914776612,29.52,-21.92,36.7684212334,130.58,35.33546,-3.6934,35.5279599326,5.25546,-1.2034,5.3914776612,30.08,-2.49,30.1828842227,130.31
2020-05-14 01:00:00,33.63568,-23.28938,40.9115410349,5.7256800000000005,-1.4693800000000001,5.9112172221,27.91,-21.82,35.4271153215,130.91,34.17568,-3.79938,34.3862238672,5.7256800000000005,-1.4693800000000001,5.9112172221,28.45,-2.33,28.5452517943,130.62
2020-05-14 01:30:00,32.87754,-23.39138,40.3495885327,5.49754,-1.38138,5.6684351241,27.38,-22.01,35.1298235122,130.72,33.40754,-3.9513800000000003,33.640409224,5.49754,-1.38138,5.6684351241,27.91,-2.5700000000000003,28.0280752104,130.42
2020-05-14 02:00:00,32.65654,-23.4731,40.2173597888,5.7865400000000005,-1.4931,5.9760683381,26.87,-21.98,34.7147994377,130.76,33.18654,-4.0431,33.4319173064,5.7865400000000005,-1.4931,5.9760683381,27.4,-2.55,27.5184029333,130.42
2020-05-14 02:30:00,32.145,-23.56626,39.858118814,5.515,-1.36626,5.6817155321,26.63,-22.2,34.6698269393,130.87,32.675,-4.09626,32.9307602552,5.515,-1.36626,5.6817155321,27.16,-2.73,27.2968587936,130.55
2020-05-14 03:00:00,31.4268,-23.6329,39.3212120954,4.7768,-1.0229,4.8850939244,26.65,-22.61,34.9490285988,131.15,31.9468,-4.0929,32.2079161178,4.7768,-1.0229,4.8850939244,27.17,-3.07,27.3428930437,130.82
2020-05-14 03:30:00,31.0547,-23.69472,39.0619270898,4.7647,-1.14472,4.900280601,26.29,-22.55,34.6362036026,131.29,31.5747,-4.09472,31.8391019341,4.7647,-1.14472,4.900280601,26.81,-2.95,26.971811211,130.96
2020-05-14 04:00:00,30.8653,-23.7066,38.9187567588,4.2953,-0.9866,4.4071511944,26.57,-22.72,34.9594522268,131.41,31.3953,-4.0766,31.658861787,4.2953,-0.9866,4.4071511944,27.1,-3.09,27.2755953189,131.09
2020-05-14 04:30:00,30.3453,-23.93154,38.6465501547,3.7453000000000003,-0.69154,3.8086086254,26.6,-23.24,35.3221969872,131.69,30.8753,-4.23154,31.1639227451,3.7453000000000003,-0.69154,3.8086086254,27.13,-3.54,27.3599798977,131.35
2020-05-14 05:00:00,30.46288,-23.90512,38.7226267202,3.71288,-0.6051200000000001,3.7618676357,26.75,-23.3,35.4746740647,131.59,30.98288,-4.23512,31.2709944599,3.71288,-0.6051200000000001,3.7618676357,27.27,-3.63,27.5105397984,131.25
2020-05-14 05:30:00,30.5898,-23.79472,38.7546715109,3.7898,-0.5447200000000001,3.8287470429,26.8,-23.25,35.4796068186,131.42,31.1298,-4.17472,31.4084818977,3.7898,-0.5447200000000001,3.8287470429,27.34,-3.63,27.5799292965,131.08
2020-05-14 06:00:00,31.17968,-23.55632,39.0777770203,3.69968,-0.48632000000000003,3.731506297,27.48,-23.07,35.8800125418,131.18,31.70968,-4.00632,31.9617647455,3.69968,-0.48632000000000003,3.731506297,28.01,-3.52,28.2303117234,130.82
2020-05-14 06:30:00,33.73976,-22.7514,40.6939504941,4.27976,-0.6914,4.335248507,29.46,-22.06,36.804010651,130.96,34.29976,-3.2214,34.4507032442,4.27976,-0.6914,4.335248507,30.02,-2.5300000000000002,30.1264219581,130.64
2020-05-14 07:00:00,35.7953,-22.45284,42.2543906139,5.4753,-1.07284,5.5794171519999995,30.32,-21.38,37.0999568733,131.3,36.3553,-2.85284,36.4670609476,5.4753,-1.07284,5.5794171519999995,30.88,-1.78,30.9312592695,130.91
2020-05-14 07:30:00,38.166,-21.48286,43.7967673439,6.746,-1.26286,6.8631866782,31.42,-20.22,37.3639505406,131.53,38.746,-1.74286,38.7851785735,6.746,-1.26286,6.8631866782,32.0,-0.48,32.0035997975,131.13
2020-05-14 08:00:00,40.72366,-20.76012,45.7099449377,8.43366,-1.27012,8.5287646122,32.29,-19.49,37.7161000105,131.39,41.29366,-1.13012,41.3091216006,8.43366,-1.27012,8.5287646122,32.86,0.14,32.8602982336,130.91
2020-05-14 08:30:00,43.41078,-19.79404,47.7105841479,17.55078,-3.80404,17.9583016717,25.86,-15.99,30.4042710815,130.24,43.93078,-0.46404000000000006,43.9332307545,17.55078,-3.80404,17.9583016717,26.38,3.34,26.5905998428,129.73
2020-05-14 09:00:00,45.57544,-17.559260000000002,48.8410518206,20.09544,-4.17926,20.5254213828,25.48,-13.38,28.7794162554,129.31,46.07544,1.53074,46.1008604707,20.09544,-4.17926,20.5254213828,25.98,5.71,26.6000845863,128.85
2020-05-14 09:30:00,46.84242,-16.329,49.6069405674,18.21242,-1.9889999999999999,18.3207085905,28.63,-14.34,32.0205012453,130.21,47.35242,2.981,47.446159389900004,18.21242,-1.9889999999999999,18.3207085905,29.14,4.97,29.5607932911,129.74
2020-05-14 10:00:00,46.86566,-15.89408,49.4874920185,15.79566,-2.28408,15.9599466253,31.07,-13.61,33.9201562496,131.18,47.37566,3.26592,47.4880973917,15.79566,-2.28408,15.9599466253,31.58,5.55,32.0639813498,130.69
2020-05-14 10:30:00,47.02842,-16.1944,49.7386256249,18.43842,-2.9544,18.673612705,28.59,-13.24,31.506915114,131.42,47.49842,2.9856,47.5921601722,18.43842,-2.9544,18.673612705,29.06,5.94,29.6608698456,130.88
2020-05-14 11:00:00,47.21844,-15.778,49.7848004921,19.96844,-3.328,20.2438677143,27.25,-12.45,29.9593891794,130.85,47.67844,3.312,47.7933361969,19.96844,-3.328,20.2438677143,27.71,6.64,28.4944503369,130.38
2020-05-14 11:30:00,46.93306,-15.6533,49.4746189662,19.15306,-3.0733,19.3980638274,27.78,-12.58,30.4956521491,130.85,47.40306,3.4267,47.5267542575,19.15306,-3.0733,19.3980638274,28.25,6.5,28.9881441282,130.38
2020-05-14 12:00:00,47.2655,-15.536,49.7533394482,18.0355,-2.706,18.23737087,29.23,-12.83,31.9218075929,130.85,47.7555,3.564,47.8883062579,18.0355,-2.706,18.23737087,29.72,6.27,30.374188055,130.38
2020-05-14 12:30:00,47.71368,-15.72654,50.238623782,16.79368,-2.37654,16.9610032225,30.92,-13.35,33.6789088303,131.08,48.20368,3.41346,48.3243879911,16.79368,-2.37654,16.9610032225,31.41,5.79,31.9391953562,130.56
2020-05-14 13:00:00,47.46856,-15.88724,50.0566537365,15.99856,-1.94724,16.1166269949,31.47,-13.94,34.4192460696,131.47,47.96856,3.30276,48.0821273665,15.99856,-1.94724,16.1166269949,31.97,5.25,32.3982005673,130.92
2020-05-14 13:30:00,47.16592,-15.9689,49.7958811214,16.23592,-2.0589,16.3659453579,30.93,-13.91,33.9139057025,131.76,47.67592,3.3211,47.7914537659,16.23592,-2.0589,16.3659453579,31.44,5.38,31.8969904536,131.21
2020-05-14 14:00:00,46.48562,-15.857520000000001,49.1159221367,15.86562,-1.80752,15.9682505784,30.62,-14.05,33.6895666342,131.82,46.98562,3.45248,47.1122925035,15.86562,-1.80752,15.9682505784,31.12,5.26,31.5614004759,131.3
2020-05-14 14:30:00,45.3598,-16.40294,48.2345093961,16.2898,-1.82294,16.3914823699,29.07,-14.58,32.5213975714,132.78,45.8498,3.15706,45.9583636337,16.2898,-1.82294,16.3914823699,29.56,4.98,29.9765575075,132.23
2020-05-14 15:00:00,44.89016,-16.77086,47.9206449243,16.13016,-1.87086,16.2382935915,28.76,-14.9,32.390548004,133.42,45.37016,2.98914,45.4685207189,16.13016,-1.87086,16.2382935915,29.24,4.86,29.6411403289,132.91
2020-05-14 15:30:00,44.89062,-18.00258,48.3659038026,20.62062,-1.94258,20.7119189415,24.27,-16.06,29.1025170733,133.98,45.34062,1.88742,45.3798873538,20.62062,-1.94258,20.7119189415,24.72,3.83,25.014941535,133.44
2020-05-14 16:00:00,43.17068,-29.6214,52.3558492398,14.80068,-1.8414000000000001,14.9147873744,28.37,-27.78,39.7062375453,131.62,44.19068,8.8286,45.0639587345,14.80068,-1.8414000000000001,14.9147873744,29.39,10.67,31.2669314132,131.17
2020-05-14 16:30:00,43.7935,-31.0173,53.6651054368,14.6835,-1.8073000000000001,14.7943065245,29.11,-29.21,41.2385281018,132.0,44.8635,9.2927,45.8158041023,14.6835,-1.8073000000000001,14.7943065245,30.18,11.1,32.1565296635,131.52
2020-05-14 17:00:00,44.88914,-30.9477,54.5233438559,13.69914,-1.6877,13.8027087207,31.19,-29.26,42.7663851641,131.64,46.01914,9.2423,46.9380587118,13.69914,-1.6877,13.8027087207,32.32,10.93,34.1181374052,131.22
2020-05-14 17:30:00,45.93784,-30.82736,55.3227915821,13.56784,-1.79736,13.6863722452,32.37,-29.03,43.4805450748,130.21,47.06784,8.51264,47.8314394727,13.56784,-1.79736,13.6863722452,33.5,10.31,35.0506219631,129.79
2020-05-14 18:00:00,47.55022,-23.30042,52.9521764824,19.15022,-4.00042,19.5635959431,28.4,-19.3,34.3372975058,130.69,48.23022,2.69958,48.3057124306,19.15022,-4.00042,19.5635959431,29.08,6.7,29.8418565106,130.27
2020-05-14 18:30:00,48.85148,-19.44876,52.5806177572,18.97148,-4.4287600000000005,19.4815545716,29.88,-15.02,33.4427092204,131.18,49.33148,-0.19876000000000002,49.3318804074,18.97148,-4.4287600000000005,19.4815545716,30.36,4.23,30.6532624691,130.78
2020-05-14 19:00:00,51.62514,-19.12572,55.0540484028,23.29514,-4.14572,23.6611610437,28.33,-14.98,32.0466737744,131.11,52.09514,0.06428,52.0951796574,23.29514,-4.14572,23.6611610437,28.8,4.21,29.1060835565,130.68
2020-05-14 19:30:00,54.35908,-19.61184,57.7886999908,16.95908,-4.00184,17.4248419744,37.4,-15.61,40.5269305524,131.04,54.92908,-0.42184000000000005,54.9306997828,16.95908,-4.00184,17.4248419744,37.97,3.58,38.1383966627,130.65
2020-05-14 20:00:00,54.28352,-19.80842,57.7847215662,14.86352,-3.86842,15.3586750759,39.42,-15.94,42.5208184305,131.22,54.86352,-0.56842,54.8664645124,14.86352,-3.86842,15.3586750759,40.0,3.3,40.1358941597,130.84
2020-05-14 20:30:00,54.42786,-19.22328,57.7228415633,17.31786,-3.27328,17.624489693,37.11,-15.95,40.3925067308,131.35,54.98786,0.06672,54.9879004776,17.31786,-3.27328,17.624489693,37.67,3.34,37.8177802098,130.98
2020-05-14 21:00:00,52.5312,-19.08372,55.8902079302,19.2412,-2.58372,19.4138967361,33.29,-16.5,37.1547318655,131.81,53.0512,0.31628,53.0521427888,19.2412,-2.58372,19.4138967361,33.81,2.9,33.9341435725,131.41
2020-05-14 21:30:00,48.32892,-19.33784,52.0541695182,18.74892,-2.16784,18.8738319223,29.58,-17.17,34.202124203,131.81,48.83892,0.04216,48.8389381972,18.74892,-2.16784,18.8738319223,30.09,2.21,30.1710490371,131.41
2020-05-14 22:00:00,44.68088,-19.72568,48.84141162,17.89088,-2.34568,18.0439962823,26.79,-17.38,31.9338143666,130.72,45.14088,-0.64568,45.1454975589,17.89088,-2.34568,18.0439962823,27.25,1.7000000000000002,27.3029760283,130.39
2020-05-14 22:30:00,42.20824,-20.30546,46.8385229241,7.7682400000000005,-0.30546,7.7742432757,34.44,-20.0,39.8260417315,131.24,42.73824,-1.08546,42.7520219605,7.7682400000000005,-0.30546,7.7742432757,34.97,-0.78,34.9786978031,130.92
2020-05-14 23:00:00,39.70258,-21.30456,45.0575092016,4.69258,-1.03456,4.8052701745,35.01,-20.27,40.4545794688,131.7,40.23258,-1.97456,40.281005209,4.69258,-1.03456,4.8052701745,35.54,-0.9400000000000001,35.5524288903,131.38
2020-05-14 23:30:00,37.48816,-21.7034,43.317429653,4.43816,-0.7534000000000001,4.5016525572,33.05,-20.95,39.1306146131,132.34,38.01816,-2.2134,38.0825370655,4.43816,-0.7534000000000001,4.5016525572,33.58,-1.46,33.611724145,132.02
2020-05-15 00:00:00,35.64122,-21.9387,41.8521578987,5.26122,-1.0087,5.357043175,30.38,-20.93,36.8918595357,131.63,36.13122,-2.6887,36.231121517,5.26122,-1.0087,5.357043175,30.87,-1.6800000000000002,30.9156804874,131.29
2020-05-15 00:30:00,34.46418,-22.09914,40.9408315965,5.65418,-1.23914,5.7883693224,28.81,-20.86,35.5690272569,131.56,34.95418,-2.8491400000000002,35.0701054776,5.65418,-1.23914,5.7883693224,29.3,-1.6099999999999999,29.3442004492,131.25
2020-05-15 01:00:00,32.99526,-22.33354,39.8431197498,5.41526,-1.36354,5.5842888714,27.58,-20.97,34.6467502084,131.98,33.46526,-2.9535400000000003,33.595342317000004,5.41526,-1.36354,5.5842888714,28.05,-1.5899999999999999,28.0950280299,131.67
2020-05-15 01:30:00,32.17572,-22.1724,39.0754690219,3.3757200000000003,-0.3724,3.3961989456,28.8,-21.8,36.1203543726,131.98,32.66572,-2.7923999999999998,32.7848556635,3.3757200000000003,-0.3724,3.3961989456,29.29,-2.42,29.3898026533,131.67
2020-05-15 02:00:00,31.77276,-22.2563,38.7924112129,4.09276,-0.6863,4.1499026624,27.68,-21.57,35.091983415,131.86,32.23276,-2.9063,32.3635195383,4.09276,-0.6863,4.1499026624,28.14,-2.22,28.2274334646,131.58
2020-05-15 02:30:00,31.27638,-22.55118,38.5586263409,3.66638,-0.6211800000000001,3.7186297069,27.61,-21.93,35.2595660779,132.37,31.75638,-3.10118,31.9074440859,3.66638,-0.6211800000000001,3.7186297069,28.09,-2.48,28.1992641748,132.03
2020-05-15 03:00:00,30.47492,-22.5002,37.8811265546,3.58492,-0.5902000000000001,3.6331786973,26.89,-21.91,34.6860231217,132.05,30.93492,-3.1102,31.090876788,3.58492,-0.5902000000000001,3.6331786973,27.35,-2.52,27.4658497047,131.77
2020-05-15 03:30:00,30.20734,-22.46788,37.6468992292,3.31734,-0.33788,3.3345025971,26.89,-22.13,34.8254073917,132.14,30.66734,-3.04788,30.8184249301,3.31734,-0.33788,3.3345025971,27.35,-2.71,27.4839334885,131.85
2020-05-15 04:00:00,30.0809,-22.60962,37.6305123717,3.6309,-0.5096200000000001,3.6664897865,26.45,-22.1,34.4675572096,132.6,30.5609,-3.07962,30.7156746329,3.6309,-0.5096200000000001,3.6664897865,26.93,-2.5700000000000003,27.0523529476,132.27
2020-05-15 04:30:00,30.15784,-22.68516,37.7374058156,4.20784,-0.85516,4.2938579496,25.95,-21.83,33.9109333401,132.56,30.60784,-3.14516,30.7690087733,4.20784,-0.85516,4.2938579496,26.4,-2.29,26.4991339481,132.27
2020-05-15 05:00:00,30.2892,-22.76312,37.8892500424,4.4892,-1.03312,4.6065446459,25.8,-21.73,33.731778785,132.68,30.749200000000002,-3.20312,30.9155830994,4.4892,-1.03312,4.6065446459,26.26,-2.17,26.3495066367,132.34
2020-05-15 05:30:00,29.93048,-22.75862,37.6003778882,3.53048,-0.41862000000000005,3.5552119114,26.4,-22.34,34.583747628,132.78,30.40048,-3.16862,30.5651654164,3.53048,-0.41862000000000005,3.5552119114,26.87,-2.75,27.0103572727,132.44
2020-05-15 06:00:00,30.73148,-22.57626,38.1328123612,4.65148,-1.06626,4.7721249541,26.08,-21.51,33.8060127788,132.52,31.19148,-3.06626,31.3418310725,4.65148,-1.06626,4.7721249541,26.54,-2.0,26.6152512669,132.17
2020-05-15 06:30:00,33.9705,-21.57868,40.2446804037,5.6505,-1.46868,5.8382506963,28.32,-20.11,34.7337659922,132.07,34.4405,-2.18868,34.5099747956,5.6505,-1.46868,5.8382506963,28.79,-0.72,28.7990017188,131.73
2020-05-15 07:00:00,36.36716,-20.90898,41.9494430369,5.62716,-1.41898,5.8033123219,30.74,-19.49,36.3979079069,132.75,36.87716,-1.33898,36.9014606365,5.62716,-1.41898,5.8033123219,31.25,0.08,31.2501023998,132.37
2020-05-15 07:30:00,38.52072,-20.19318,43.4926475146,5.26072,-0.83318,5.3262898748,33.26,-19.36,38.4842461275,132.42,39.04072,-0.73318,39.047603909,5.26072,-0.83318,5.3262898748,33.78,0.1,33.780148016300004,132.0
2020-05-15 08:00:00,40.49486,-19.47756,44.9356098209,7.71486,-1.00756,7.7803754391,32.78,-18.47,37.6253810612,131.76,41.01486,-0.23756000000000002,41.0155479736,7.71486,-1.00756,7.7803754391,33.3,0.77,33.3089012127,131.32
2020-05-15 08:30:00,42.33196,-19.08308,46.4344568153,17.42196,-3.69308,17.8090856062,24.91,-15.39,29.280713789099998,130.79,42.78196,-0.023080000000000003,42.7819662256,17.42196,-3.69308,17.8090856062,25.36,3.67,25.6241780356,130.39
2020-05-15 09:00:00,43.82844,-17.0512,47.0284549424,18.45844,-3.8212,18.8498163565,25.37,-13.23,28.6124064,130.39,44.27844,1.8888,44.3187072721,18.45844,-3.8212,18.8498163565,25.82,5.71,26.443836711,129.95
2020-05-15 09:30:00,44.72692,-15.2421,47.2527140501,11.58692,-1.0921,11.6382729602,33.14,-14.15,36.0344571209,130.9,45.23692,3.8179,45.3977454451,11.58692,-1.0921,11.6382729602,33.65,4.91,34.0063317634,130.49
2020-05-15 10:00:00,44.86036,-14.89868,47.2696791302,11.55036,-0.65868,11.5691259597,33.31,-14.24,36.2261466347,130.77,45.38036,4.13132,45.5680247396,11.55036,-0.65868,11.5691259597,33.83,4.79,34.1674260078,130.36
2020-05-15 10:30:00,45.4675,-14.55206,47.7394596376,11.6675,-0.5220600000000001,11.679173896,33.8,-14.03,36.5961869598,130.55,45.9875,4.41794,46.1992245616,11.6675,-0.5220600000000001,11.679173896,34.32,4.94,34.6737076183,130.13
2020-05-15 11:00:00,46.19474,-13.92684,48.2484287418,9.70474,-0.21684,9.7071622039,36.49,-13.71,38.9805618225,130.4,46.75474,5.00316,47.0216686481,9.70474,-0.21684,9.7071622039,37.05,5.22,37.4159177356,130.0
2020-05-15 11:30:00,45.95558,-14.28136,48.1235137598,11.14558,-0.35136,11.1511168672,34.81,-13.93,37.4937461452,130.9,46.47558,4.77864,46.7206050537,11.14558,-0.35136,11.1511168672,35.33,5.13,35.700501397,130.46
2020-05-15 12:00:00,45.13552,-14.26372,47.3357040077,11.19552,-0.35372000000000003,11.2011064591,33.94,-13.91,36.6798541437,130.66,45.67552,4.72628,45.9193951388,11.19552,-0.35372000000000003,11.2011064591,34.48,5.08,34.852213703,130.24
2020-05-15 12:30:00,45.17956,-15.87618,47.8878453596,10.81956,-0.38618,10.8264497221,34.36,-15.49,37.6901804188,131.85,45.72956,3.50382,45.8635957202,10.81956,-0.38618,10.8264497221,34.91,3.89,35.1260615498,131.41
2020-05-15 13:00:00,45.06216,-17.1907,48.2298499931,10.872160000000001,-0.2707,10.8755294839,34.19,-16.92,38.1476408183,133.28,45.56216,1.2293,45.5787406842,10.872160000000001,-0.2707,10.8755294839,34.69,1.5,34.7224149506,132.81
2020-05-15 13:30:00,44.39886,-9.77526,45.4622313285,12.59886,-0.72526,12.6197177214,31.8,-9.05,33.0627055759,131.11,44.44886,-9.93526,45.5456973442,12.59886,-0.72526,12.6197177214,31.85,-9.21,33.1548880257,130.6
2020-05-15 14:00:00,43.14706,-10.23662,44.3447536431,13.49706,-0.9066200000000001,13.5274753176,29.65,-9.33,31.0832977658,131.51,43.19706,-10.39662,44.4305716829,13.49706,-0.9066200000000001,13.5274753176,29.7,-9.49,31.1793216732,131.0
2020-05-15 14:30:00,41.85356,-10.77576,43.2184854923,13.49356,-0.9657600000000001,13.5280765023,28.36,-9.81,30.0087603876,132.31,41.90356,-10.94576,43.3095601761,13.49356,-0.9657600000000001,13.5280765023,28.41,-9.98,30.1119328506,131.84
2020-05-15 15:00:00,40.83976,-11.05974,42.3108005801,12.65976,-0.7997400000000001,12.6849953617,28.18,-10.26,29.9896648864,132.31,40.88976,-11.22974,42.4037679142,12.65976,-0.7997400000000001,12.6849953617,28.23,-10.43,30.095145788,131.84
2020-05-15 15:30:00,40.48052,-11.31228,42.0314189419,12.21052,-0.6522800000000001,12.2279298276,28.27,-10.66,30.2130518154,132.18,40.52052,-11.47228,42.1132490966,12.21052,-0.6522800000000001,12.2279298276,28.31,-10.82,30.3072351098,131.75
2020-05-15 16:00:00,40.178960000000004,-10.73922,41.5894177994,12.84896,-0.9992200000000001,12.8877544084,27.33,-9.74,29.0137295086,132.3,40.22896,-10.89922,41.6792780562,12.84896,-0.9992200000000001,12.8877544084,27.38,-9.9,29.1148484454,131.88
2020-05-15 16:30:00,41.0297,-10.5853,42.3731620036,11.6597,-0.9353,11.6971530801,29.37,-9.65,30.9147117082,132.47,41.0797,-10.7653,42.4668510274,11.6597,-0.9353,11.6971530801,29.42,-9.83,31.018789467,132.03
2020-05-15 17:00:00,42.82388,-10.4536,44.0813163507,12.95388,-1.2436,13.0134372098,29.87,-9.21,31.2576550624,132.24,42.87388,-10.6236,44.1704704889,12.95388,-1.2436,13.0134372098,29.92,-9.38,31.355873453,131.82
2020-05-15 17:30:00,44.27704,-10.58422,45.5245206913,20.27704,-3.90422,20.6494863125,24.0,-6.68,24.9122941537,130.98,44.30704,-10.75422,45.5934977971,20.27704,-3.90422,20.6494863125,24.03,-6.85,24.9872647563,130.57
2020-05-15 18:00:00,45.19148,-9.6719,46.2148841197,18.89148,-3.9219,19.2942819561,26.3,-5.75,26.9212276837,129.8,45.24148,-9.8419,46.2996167176,18.89148,-3.9219,19.2942819561,26.35,-5.92,27.0068306175,129.44
2020-05-15 18:30:00,46.28594,-13.44086,48.197976713,18.75594,-3.64086,19.1060500058,27.53,-9.8,29.2222671947,130.93,46.56594,-2.86086,46.6537381999,18.75594,-3.64086,19.1060500058,27.81,0.78,27.8209363609,130.56
2020-05-15 19:00:00,47.21522,-16.86152,50.1356944338,24.74522,-3.55152,24.9987841136,22.47,-13.31,26.116221013,132.04,47.63522,2.59848,47.7060403173,24.74522,-3.55152,24.9987841136,22.89,6.15,23.7017847429,131.66
2020-05-15 19:30:00,46.1392,-17.50828,49.3494239601,17.6392,-3.7882800000000003,18.0414090913,28.5,-13.72,31.6304979411,131.36,46.6192,1.80172,46.6540030822,17.6392,-3.7882800000000003,18.0414090913,28.98,5.59,29.5142084427,131.02
2020-05-15 20:00:00,45.09082,-17.9806,48.5436301139,14.85082,-3.8806000000000003,15.3494596332,30.24,-14.1,33.3656649866,131.19,45.58082,1.2494,45.5979402192,14.85082,-3.8806000000000003,15.3494596332,30.73,5.13,31.1552531686,130.85
2020-05-15 20:30:00,43.98284,-18.78204,47.8252573545,15.09284,-1.53204,15.1703976819,28.89,-17.25,33.6480995006,130.7,44.46284,0.29796,44.4638383524,15.09284,-1.53204,15.1703976819,29.37,1.83,29.4269570292,130.37
2020-05-15 21:00:00,43.5625,-18.9344,47.4995043091,14.1725,-1.3944,14.2409307143,29.39,-17.54,34.2260675509,130.57,44.0525,0.1056,44.0526265688,14.1725,-1.3944,14.2409307143,29.88,1.5,29.9176269112,130.29
2020-05-15 21:30:00,43.45478,-19.02266,47.4360569433,14.304780000000001,-1.51266,14.3845358328,29.15,-17.51,34.0047437867,130.12,43.93478,-0.10266000000000002,43.9348999398,14.304780000000001,-1.51266,14.3845358328,29.63,1.4100000000000001,29.6635297967,129.86
2020-05-15 22:00:00,43.0593,-19.58634,47.3046301231,14.6093,-1.7163400000000002,14.7097746239,28.45,-17.87,33.5967171015,130.7,43.5393,-0.53634,43.5426033338,14.6093,-1.7163400000000002,14.7097746239,28.93,1.18,28.9540549837,130.4
2020-05-15 22:30:00,40.58048,-20.740380000000002,45.5734431393,5.23048,-1.3803800000000002,5.4095628266,35.35,-19.36,40.3042441934,131.27,41.12048,-1.55038,41.1496968831,5.23048,-1.3803800000000002,5.4095628266,35.89,-0.17,35.8904026169,131.0
2020-05-15 23:00:00,38.18672,-21.33626,43.7431317483,4.5467200000000005,-1.11626,4.6817410379,33.64,-20.22,39.2491783353,131.79,38.71672,-2.00626,38.7686663008,4.5467200000000005,-1.11626,4.6817410379,34.17,-0.89,34.1815886114,131.49
2020-05-15 23:30:00,36.0148,-23.0057,42.7355595673,3.6648,-0.6357,3.7195259819,32.35,-22.37,39.3311505044,133.22,36.5348,-3.2857,36.6822495975,3.6648,-0.6357,3.7195259819,32.87,-2.65,32.9766493143,132.95
2020-05-16 00:00:00,34.09778,-23.34654,41.3245632875,3.79778,-0.65654,3.8541117913000003,30.3,-22.69,37.8540103556,132.66,34.63778,-3.40654,34.8048892844,3.79778,-0.65654,3.8541117913000003,30.84,-2.75,30.9623658657,132.36
2020-05-16 00:30:00,32.78338,-22.955940000000002,40.021559009,2.81338,-0.015940000000000003,2.8134251559,29.97,-22.94,37.7418136819,132.21,33.35338,-3.10594,33.4976838111,2.81338,-0.015940000000000003,2.8134251559,30.54,-3.09,30.6959231821,131.92
2020-05-16 01:00:00,31.44226,-22.63754,38.743695373,2.43226,0.21246,2.4415216483,29.01,-22.85,36.9283441275,131.07,31.97226,-3.09754,32.1219576545,2.43226,0.21246,2.4415216483,29.54,-3.31,29.7248666944,130.85
2020-05-16 01:30:00,30.4661,-22.72578,38.0084770258,2.3061,0.18422000000000002,2.3134463941,28.16,-22.91,36.3022547509,131.0,31.0161,-3.20578,31.1813323099,2.3061,0.18422000000000002,2.3134463941,28.71,-3.39,28.9094482825,130.76
2020-05-16 02:00:00,29.86268,-22.7739,37.5556943484,1.72268,0.4461,1.779503187,28.14,-23.22,36.4832564336,131.36,30.40268,-3.1139,30.561729735,1.72268,0.4461,1.779503187,28.68,-3.56,28.900103806,131.13
2020-05-16 02:30:00,29.53466,-22.75516,37.2839569781,1.64466,0.44484,1.7037573598,27.89,-23.2,36.2779836816,131.31,30.07466,-3.14516,30.2386706973,1.64466,0.44484,1.7037573598,28.43,-3.59,28.6557673078,131.05
2020-05-16 03:00:00,28.85346,-22.92738,36.8535874459,1.80346,0.39262,1.8457026944,27.05,-23.32,35.7144914566,131.65,29.38346,-3.20738,29.5579939786,1.80346,0.39262,1.8457026944,27.58,-3.6,27.8139605234,131.38
2020-05-16 03:30:00,28.554380000000002,-23.17836,36.7775609506,1.48438,0.6116400000000001,1.6054555347,27.07,-23.79,36.0381603304,131.96,29.07438,-3.41836,29.2746435926,1.48438,0.6116400000000001,1.6054555347,27.59,-4.03,27.882772459,131.65
2020-05-16 04:00:00,28.23906,-23.32534,36.6267115068,1.46906,0.63466,1.6002907858,26.77,-23.96,35.9265152777,132.39,28.75906,-3.43534,28.9635131329,1.46906,0.63466,1.6002907858,27.29,-4.07,27.5918285005,132.07
2020-05-16 04:30:00,28.01002,-23.21382,36.3791514386,1.43002,0.6261800000000001,1.5611081298,26.58,-23.84,35.7049296316,132.05,28.54002,-3.39382,28.7410987228,1.43002,0.6261800000000001,1.5611081298,27.11,-4.02,27.4064317269,131.77
2020-05-16 05:00:00,27.8476,-23.43556,36.3966248198,1.4676,0.6244400000000001,1.5949216512,26.38,-24.06,35.7041734255,132.67,28.3676,-3.48556,28.5809352239,1.4676,0.6244400000000001,1.5949216512,26.9,-4.11,27.2121682341,132.34
2020-05-16 05:30:00,27.63412,-23.36894,36.1904952287,1.42412,0.6410600000000001,1.5617540453,26.21,-24.01,35.544960261599996,132.52,28.16412,-3.43894,28.373296666,1.42412,0.6410600000000001,1.5617540453,26.74,-4.08,27.0494731927,132.18
2020-05-16 06:00:00,27.61466,-23.26546,36.1088780763,1.54466,0.6245400000000001,1.6661406685,26.07,-23.89,35.3606702425,132.48,28.13466,-3.31546,28.3293375907,1.54466,0.6245400000000001,1.6661406685,26.59,-3.94,26.8803217987,132.18
2020-05-16 06:30:00,28.70304,-22.86768,36.6987097024,2.02304,0.51232,2.0869026388,26.68,-23.38,35.4745937257,131.79,29.22304,-3.11768,29.3888753685,2.02304,0.51232,2.0869026388,27.2,-3.63,27.4411534014,131.49
2020-05-16 07:00:00,29.2774,-22.97294,37.2145418218,2.5274,0.39706,2.5583993831000003,26.75,-23.37,35.5206897456,132.19,29.8074,-3.12294,29.9705496947,2.5274,0.39706,2.5583993831000003,27.28,-3.52,27.5061593102,131.85
2020-05-16 07:30:00,30.60892,-22.57428,38.0329344264,2.9689200000000002,0.30572000000000005,2.9846190184,27.64,-22.88,35.8812485847,131.66,31.13892,-2.84428,31.2685507737,2.9689200000000002,0.30572000000000005,2.9846190184,28.17,-3.15,28.3455710826,131.34
2020-05-16 08:00:00,31.9581,-22.17618,38.8986261326,3.7281,0.35382,3.744852227,28.23,-22.53,36.1183305262,131.29,32.4981,-2.57618,32.6000491871,3.7281,0.35382,3.744852227,28.77,-2.93,28.9188139453,130.96
2020-05-16 08:30:00,33.49158,-21.85328,39.990646127,5.08158,0.27672,5.0891088861,28.41,-22.13,36.0120118849,131.1,34.02158,-2.31328,34.100134458,5.08158,0.27672,5.0891088861,28.94,-2.59,29.0556655405,130.73
2020-05-16 09:00:00,34.93968,-21.51406,41.0321339463,7.19968,0.09594000000000001,7.2003192003,27.74,-21.61,35.1638976793,130.88,35.47968,-2.03406,35.5379387836,7.19968,0.09594000000000001,7.2003192003,28.28,-2.13,28.3601004935,130.5
2020-05-16 09:30:00,36.93328,-20.595579999999998,42.2876469799,8.17328,-0.13558,8.1744044367,28.76,-20.46,35.2951724744,130.34,37.46328,-1.24558,37.4839808171,8.17328,-0.13558,8.1744044367,29.29,-1.11,29.3110252294,129.95
2020-05-16 10:00:00,38.625280000000004,-15.62594,41.6663204034,10.11528,-0.71594,10.1405847742,28.51,-14.91,32.1734082745,130.46,38.96528,-3.90594,39.1605594031,10.11528,-0.71594,10.1405847742,28.85,-3.19,29.025826431,130.04
2020-05-16 10:30:00,39.70004,-9.58364,40.8404129711,10.36004,-0.8836400000000001,10.3976559114,29.34,-8.7,30.6027057627,131.63,39.74004,-9.76364,40.9218700117,10.36004,-0.8836400000000001,10.3976559114,29.38,-8.88,30.6926505861,131.21
2020-05-16 11:00:00,40.39298,-9.48468,41.4915893644,10.44298,-1.01468,10.492159300299999,29.95,-8.47,31.1246429698,132.03,40.43298,-9.65468,41.5696850792,10.44298,-1.01468,10.492159300299999,29.99,-8.64,31.2097693039,131.6
2020-05-16 11:30:00,40.36828,-9.54532,41.4814556647,10.74828,-1.22532,10.8178986897,29.62,-8.32,30.7663257475,131.34,40.41828,-9.71532,41.5695176886,10.74828,-1.22532,10.8178986897,29.67,-8.49,30.8608003785,130.94
2020-05-16 12:00:00,41.19686,-9.67642,42.3180148149,11.25686,-1.22642,11.3234713351,29.94,-8.45,31.1095821251,131.48,41.24686,-9.84642,42.4058421291,11.25686,-1.22642,11.3234713351,29.99,-8.62,31.2042384942,131.03
2020-05-16 12:30:00,42.2532,-9.55842,43.3208529826,9.8632,-1.01842,9.9156388365,32.39,-8.54,33.496920754,131.29,42.3032,-9.72842,43.4074058881,9.8632,-1.01842,9.9156388365,32.44,-8.71,33.5889520527,130.85
2020-05-16 13:00:00,42.08428,-9.741060000000001,43.196931292,9.55428,-0.9110600000000001,9.5976193216,32.53,-8.83,33.7071179427,131.47,42.13428,-9.91106,43.2842541976,9.55428,-0.9110600000000001,9.5976193216,32.58,-9.0,33.8002426027,131.03
2020-05-16 13:30:00,41.49588,-9.94986,42.6720959292,12.37588,-1.4698600000000002,12.4628605943,29.12,-8.48,30.329602701,131.5,41.53588,-10.11986,42.7509168766,12.37588,-1.4698600000000002,12.4628605943,29.16,-8.65,30.4159185296,131.11
2020-05-16 14:00:00,40.78884,-10.28052,42.0644572058,11.53884,-1.26052,11.6074863436,29.25,-9.02,30.6091963305,132.34,40.83884,-10.450520000000001,42.1547651021,11.53884,-1.26052,11.6074863436,29.3,-9.19,30.707427440300002,131.9
2020-05-16 14:30:00,40.13564,-10.69324,41.5357072879,12.43564,-1.54324,12.53103076,27.7,-9.15,29.1721185381,132.75,40.16564,-10.86324,41.6087565292,12.43564,-1.54324,12.53103076,27.73,-9.32,29.2543210484,132.35
2020-05-16 15:00:00,39.07442,-12.18072,40.9289657584,12.71442,-1.58072,12.8123046972,26.36,-10.6,28.4114343179,133.62,39.11442,-12.37072,41.024048621,12.71442,-1.58072,12.8123046972,26.4,-10.79,28.519889551,133.21
2020-05-16 15:30:00,39.09218,-14.22418,41.5995893468,14.21218,-1.81418,14.3275018557,24.88,-12.41,27.8032821803,133.13,39.20218,-11.09418,40.741769066,14.21218,-1.81418,14.3275018557,24.99,-9.28,26.6574286082,132.74
2020-05-16 16:00:00,38.55902,-23.81622,45.3211910528,13.859020000000001,-1.8062200000000002,13.9762250286,24.7,-22.01,33.0836832895,130.54,39.06902,-3.91622,39.2648074343,13.859020000000001,-1.8062200000000002,13.9762250286,25.21,-2.11,25.2981461771,130.19
2020-05-16 16:30:00,39.82238,-23.77958,46.3820048493,12.85238,-1.95958,13.000908639,26.97,-21.82,34.6914009518,130.7,40.37238,-3.83958,40.5545489611,12.85238,-1.95958,13.000908639,27.52,-1.88,27.5841403709,130.33
2020-05-16 17:00:00,41.70168,-23.64502,47.9386804744,12.11168,-2.23502,12.316172572,29.59,-21.41,36.5233651243,130.38,42.27168,-3.79502,42.4416906688,12.11168,-2.23502,12.316172572,30.16,-1.56,30.2003178791,130.02
2020-05-16 17:30:00,43.0177,-23.33526,48.9393182682,11.1877,-1.9052600000000002,11.3487729274,31.83,-21.43,38.3717839043,129.76,43.6077,-3.69526,43.7639857161,11.1877,-1.9052600000000002,11.3487729274,32.42,-1.79,32.4693778813,129.39
2020-05-16 18:00:00,42.55932,-23.13324,48.4400919875,15.07932,-1.5932400000000002,15.1632551044,27.48,-21.54,34.9159275976,129.76,43.11932,-3.47324,43.2589777198,15.07932,-1.5932400000000002,15.1632551044,28.04,-1.88,28.1029535814,129.39
2020-05-16 18:30:00,44.28138,-21.51428,49.2311370844,24.66138,-3.63428,24.9277286294,19.62,-17.88,26.5450334338,130.71,44.72138,-2.17428,44.7742037631,24.66138,-3.63428,24.9277286294,20.06,1.46,20.1130604335,130.35
2020-05-16 19:00:00,43.94394,-21.63728,48.9820553726,20.58394,-3.69728,20.913356146799998,23.36,-17.94,29.4539165477,130.8,44.43394,-2.07728,44.4824697619,20.58394,-3.69728,20.913356146799998,23.85,1.62,23.9049555532,130.49
2020-05-16 19:30:00,43.19938,-21.80226,48.3893063961,20.41938,-3.32226,20.6878827117,22.78,-18.48,29.3332371211,130.8,43.66938,-2.26226,43.7279380933,20.41938,-3.32226,20.6878827117,23.25,1.06,23.2741508975,130.49
2020-05-16 20:00:00,43.60782,-21.41084,48.5805108522,19.22782,-2.9508400000000004,19.4529308501,24.38,-18.46,30.5803204692,130.52,44.10782,-1.9408400000000001,44.1504999412,19.22782,-2.9508400000000004,19.4529308501,24.88,1.01,24.900491963,130.22
2020-05-16 20:30:00,41.89946,-21.74912,47.2079333276,10.96946,-0.32912,10.9743962324,30.93,-21.42,37.6228826647,131.18,42.45946,-2.12912,42.5128086048,10.96946,-0.32912,10.9743962324,31.49,-1.8,31.5414029491,130.88
2020-05-16 21:00:00,40.83958,-21.77442,46.2817097881,9.81958,0.005580000000000001,9.8195815854,31.02,-21.78,37.9026226006,129.89,41.40958,-2.54442,41.4876775551,9.81958,0.005580000000000001,9.8195815854,31.59,-2.55,31.6927531149,129.61
2020-05-16 21:30:00,42.5403,-18.41434,46.3547736671,17.2003,-2.20434,17.3409756048,25.34,-16.21,30.0812183929,132.06,42.9703,0.17566,42.9706590423,17.2003,-2.20434,17.3409756048,25.77,2.38,25.8796696269,131.79
2020-05-16 22:00:00,41.6767,-18.6041,45.6405506069,9.6167,0.1859,9.6184966445,32.06,-18.79,37.160566465,132.73,42.1567,0.4859,42.1595001595,9.6167,0.1859,9.6184966445,32.54,0.30000000000000004,32.541382884,132.46
2020-05-16 22:30:00,40.00714,-18.98396,44.2827504595,8.63714,0.32604000000000005,8.6432915872,31.37,-19.31,36.83684297,132.64,40.48714,0.07604000000000001,40.4872114063,8.63714,0.32604000000000005,8.6432915872,31.85,-0.25,31.8509811466,132.35
2020-05-16 23:00:00,37.31276,-19.9076,42.2913063948,1.83276,0.2124,1.8450265520000002,35.48,-20.12,40.7878020982,133.0,37.83276,-0.7876000000000001,37.8409572154,1.83276,0.2124,1.8450265520000002,36.0,-1.0,36.0138862107,132.7
2020-05-16 23:30:00,34.98122,-16.51572,38.6840375324,1.81122,0.20428000000000002,1.8227035433,33.17,-16.72,37.1457574967,132.08,35.23122,-8.05572,36.1404688321,1.81122,0.20428000000000002,1.8227035433,33.42,-8.26,34.425629987,131.85
2020-05-17 00:00:00,33.01818,-13.73594,35.7613794224,1.77818,0.19406,1.7887379339,31.24,-13.93,34.2050069434,130.88,33.07818,-13.92594,35.8900793674,1.77818,0.19406,1.7887379339,31.3,-14.12,34.3375071897,130.61
2020-05-17 00:30:00,31.86172,-13.594,34.6405259394,1.80172,0.216,1.8146214367,30.06,-13.81,33.0805033214,131.32,31.90172,-13.784,34.7522430205,1.80172,0.216,1.8146214367,30.1,-14.0,33.1965359639,131.1
2020-05-17 01:00:00,30.5332,-14.09906,33.6312324354,2.0832,0.08094000000000001,2.0847718157,28.45,-14.18,31.7879678495,132.08,30.5732,-14.28906,33.7475598218,2.0832,0.08094000000000001,2.0847718157,28.49,-14.37,31.9088859097,131.8
2020-05-17 01:30:00,30.30644,-14.27706,33.5009663699,3.50644,-0.47706000000000004,3.538743805,26.8,-13.8,30.1443195312,132.19,30.35644,-14.46706,33.627507706,3.50644,-0.47706000000000004,3.538743805,26.85,-13.99,30.2761060904,131.92
2020-05-17 02:00:00,30.38172,-14.48614,33.658537732,4.65172,-0.9761400000000001,4.7530356887,25.73,-13.51,29.0611940567,131.98,30.42172,-14.66614,33.7724252943,4.65172,-0.9761400000000001,4.7530356887,25.77,-13.69,29.1806271351,131.72
