Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-17 02:30:00,28.73172,-14.31858,32.1019231102,2.27172,0.07142000000000001,2.2728423999,26.46,-14.39,30.1198223766,132.82,28.77172,-14.50858,32.2228298784,2.27172,0.07142000000000001,2.2728423999,26.5,-14.58,30.2460972689,132.52
2020-05-17 03:00:00,28.18828,-14.0794,31.5088659542,1.74828,0.6006,1.8485679100999999,26.44,-14.68,30.2419576086,133.17,28.21828,-14.2794,31.6255053797,1.74828,0.6006,1.8485679100999999,26.47,-14.88,30.3656928128,132.86
2020-05-17 03:30:00,28.94874,-14.71554,32.4742461818,4.16874,-0.41554,4.189399322,24.78,-14.3,28.6101101012,133.25,28.98874,-14.90554,32.5963520885,4.16874,-0.41554,4.189399322,24.82,-14.49,28.7400852469,132.97
2020-05-17 04:00:00,27.88822,-14.68564,31.5185792348,2.7282200000000003,0.08436,2.7295239471,25.16,-14.77,29.1749635818,133.29,27.91822,-14.87564,31.6340271445,2.7282200000000003,0.08436,2.7295239471,25.19,-14.96,29.2974009086,132.97
2020-05-17 04:30:00,27.27104,-14.3847,30.8322755691,1.88104,0.3553,1.9143013273,25.39,-14.74,29.3584689655,133.42,27.31104,-14.5847,30.9613691553,1.88104,0.3553,1.9143013273,25.43,-14.94,29.4938722449,133.13
2020-05-17 05:00:00,27.54286,-13.65478,30.7418632133,2.05286,0.17522000000000001,2.0603243017,25.49,-13.83,29.000155172,133.47,27.58286,-13.84478,30.8624707214,2.05286,0.17522000000000001,2.0603243017,25.53,-14.02,29.1262991127,133.13
2020-05-17 05:30:00,27.3289,-13.318,30.40128121,1.9489,0.242,1.9638674114999999,25.38,-13.56,28.7753019098,133.91,27.3589,-13.288,30.4151336214,1.9489,0.242,1.9638674114999999,25.41,-13.53,28.7876536036,133.62
2020-05-17 06:00:00,26.9656,-14.14958,30.4524908265,1.9656,0.29042,1.9869391376,25.0,-14.44,28.870635600900002,132.41,27.0056,-14.33958,30.5765594195,1.9656,0.29042,1.9869391376,25.04,-14.63,29.0006637855,132.14
2020-05-17 06:30:00,27.71532,-14.14554,31.1164789877,2.39532,0.18446,2.4024119951,25.32,-14.33,29.093836117,132.07,27.75532,-14.33554,31.2388459357,2.39532,0.18446,2.4024119951,25.36,-14.52,29.2225939985,131.79
2020-05-17 07:00:00,28.12556,-14.0206,31.4264912084,2.47556,0.2494,2.4880911707,25.65,-14.27,29.3522639672,131.38,28.15556,-14.2106,31.538495704,2.47556,0.2494,2.4880911707,25.68,-14.46,29.4712402182,131.07
2020-05-17 07:30:00,29.45522,-13.60572,32.4457331858,3.03522,0.29428000000000004,3.0494526012,26.42,-13.9,29.853415215,131.31,29.49522,-13.79572,32.5620928868,3.03522,0.29428000000000004,3.0494526012,26.46,-14.09,29.9776533438,130.98
2020-05-17 08:00:00,30.50792,-13.45154,33.3418222522,5.01792,0.11846000000000001,5.019318071,25.49,-13.57,28.8770670256,131.02,30.54792,-13.63154,33.4513721557,5.01792,0.11846000000000001,5.019318071,25.53,-13.75,28.9972998743,130.66
2020-05-17 08:30:00,32.44806,-13.2234,35.0390482936,5.3380600000000005,-0.0434,5.3382364245,27.11,-13.18,30.1440624336,130.82,32.48806,-13.4134,35.1481627133,5.3380600000000005,-0.0434,5.3382364245,27.15,-13.37,30.2634994672,130.43
2020-05-17 09:00:00,35.64142,-11.41072,37.4234598953,5.30142,-0.14072,5.3032872951,30.34,-11.27,32.3655449514,129.92,35.68142,-11.59072,37.5167765584,5.30142,-0.14072,5.3032872951,30.38,-11.45,32.4660884617,129.57
2020-05-17 09:30:00,38.54508,-9.91622,39.8001835586,11.71508,-0.14622000000000002,11.7159924759,26.83,-9.77,28.5534901544,129.63,38.59508,-9.88622,39.8411539252,11.71508,-0.14622000000000002,11.7159924759,26.88,-9.74,28.590243091,129.24
2020-05-17 10:00:00,40.26308,-8.886800000000001,41.2321576603,6.98308,-0.3468,6.9916862434,33.28,-8.54,34.3582595601,131.57,40.31308,-9.0668,41.3201074699,6.98308,-0.3468,6.9916862434,33.33,-8.72,34.4518112731,131.2
2020-05-17 10:30:00,42.39316,-8.37976,43.213428381,10.38316,-0.39976000000000006,10.3908526909,32.01,-7.98,32.9897029389,131.3,42.45316,-8.54976,43.3055330188,10.38316,-0.39976000000000006,10.3908526909,32.07,-8.15,33.0893850049,130.89
2020-05-17 11:00:00,43.41778,-8.60428,44.2621424521,10.22778,-0.8842800000000001,10.2659356537,33.19,-7.72,34.0760106233,131.18,43.46778,-8.78428,44.3464933591,10.22778,-0.8842800000000001,10.2659356537,33.24,-7.9,34.1658835683,130.76
2020-05-17 11:30:00,44.50602,-9.83552,45.5798559663,9.31602,-1.14552,9.3861837139,35.19,-8.69,36.2470991943,130.63,44.55602,-10.01552,45.6678175427,9.31602,-1.14552,9.3861837139,35.24,-8.87,36.3391593188,130.22
2020-05-17 12:00:00,45.24338,-9.84116,46.3013160069,12.13338,-1.80116,12.2663396158,33.11,-8.04,34.0721836694,131.3,45.29338,-10.01116,46.3865669819,12.13338,-1.80116,12.2663396158,33.16,-8.21,34.1612309497,130.89
2020-05-17 12:30:00,46.12662,-9.84754,47.1660801496,13.11662,-1.8775400000000002,13.2503160972,33.01,-7.97,33.9585188134,131.16,46.17662,-10.01754,47.2507284841,13.11662,-1.8775400000000002,13.2503160972,33.06,-8.14,34.0473670054,130.76
2020-05-17 13:00:00,46.17498,-9.84208,47.2122369384,15.73498,-2.4620800000000003,15.9264381934,30.44,-7.38,31.3218454118,131.39,46.21498,-10.02208,47.289179142,15.73498,-2.4620800000000003,15.9264381934,30.48,-7.5600000000000005,31.4035666764,131.01
2020-05-17 13:30:00,44.92816,-10.20854,46.0733529268,14.75816,-2.42854,14.9566404355,30.17,-7.78,31.1569783516,131.59,44.97816,-10.36854,46.1577891446,14.75816,-2.42854,14.9566404355,30.22,-7.94,31.2456717003,131.19
2020-05-17 14:00:00,43.6231,-10.59704,44.8917822142,16.6831,-2.6170400000000003,16.8871171007,26.94,-7.98,28.0970461081,132.31,43.6531,-10.77704,44.9637379537,16.6831,-2.6170400000000003,16.8871171007,26.97,-8.16,28.1774111657,131.89
2020-05-17 14:30:00,42.19976,-12.16172,43.9172765255,16.85976,-2.57172,17.0547720892,25.34,-9.59,27.0939790359,132.75,42.24976,-12.34172,44.0154549291,16.85976,-2.57172,17.0547720892,25.39,-9.77,27.2048708874,132.31
2020-05-17 15:00:00,41.1505,-12.73392,43.0757050879,16.4505,-2.51392,16.6414766177,24.7,-10.22,26.7308510901,132.95,41.1805,-12.913920000000001,43.157883521,16.4505,-2.51392,16.6414766177,24.73,-10.4,26.8278381537,132.5
2020-05-17 15:30:00,41.11452,-12.7021,43.0319311586,14.38452,-2.1021,14.5373051162,26.73,-10.6,28.7550499913,133.07,41.14452,-12.8821,43.1140351445,14.38452,-2.1021,14.5373051162,26.76,-10.78,28.8497140367,132.64
2020-05-17 16:00:00,41.32644,-12.6837,43.2290514442,12.44644,-1.7637,12.570779863,28.88,-10.92,30.8755696304,133.07,41.36644,-12.8637,43.3204009211,12.44644,-1.7637,12.570779863,28.92,-11.1,30.9770301998,132.72
2020-05-17 16:30:00,42.38922,-12.60656,44.2241034645,11.66922,-1.83656,11.8128594355,30.72,-10.77,32.5532072153,133.19,42.43922,-12.78656,44.3236224923,11.66922,-1.83656,11.8128594355,30.77,-10.95,32.6603031217,132.82
2020-05-17 17:00:00,44.03964,-12.19244,45.6962305282,14.97964,-1.77244,15.084135974,29.06,-10.42,30.8716698609,132.73,44.07964,-12.38244,45.7858000136,14.97964,-1.77244,15.084135974,29.1,-10.61,30.9738938463,132.35
2020-05-17 17:30:00,45.08344,-11.88908,46.6247443476,20.06344,-2.04908,20.1678048751,25.02,-9.84,26.88542356,132.37,45.13344,-12.05908,46.7166867049,20.06344,-2.04908,20.1678048751,25.07,-10.01,26.9945364843,131.99
2020-05-17 18:00:00,44.67366,-12.10054,46.2834632033,28.81366,-4.50054,29.1630221837,15.86,-7.6,17.5869155909,131.81,44.69366,-12.27054,46.3474853265,28.81366,-4.50054,29.1630221837,15.88,-7.77,17.6790073251,131.48
2020-05-17 18:30:00,44.7999,-12.23924,46.441684248,28.0499,-4.45924,28.4021427253,16.75,-7.78,18.4686464041,131.72,44.8299,-12.41924,46.5183561209,28.0499,-4.45924,28.4021427253,16.78,-7.96,18.5722911888,131.35
2020-05-17 19:00:00,43.97046,-12.36376,45.6756380793,26.84046,-4.27376,27.1785819635,17.13,-8.09,18.9442603445,131.88,43.99046,-12.54376,45.7439229401,26.84046,-4.27376,27.1785819635,17.15,-8.27,19.0398371842,131.53
2020-05-17 19:30:00,43.11146,-12.29054,44.8291797474,25.01146,-4.23054,25.3667222956,18.1,-8.06,19.8134701655,131.4,43.14146,-12.47054,44.9076824032,25.01146,-4.23054,25.3667222956,18.13,-8.24,19.9146805146,131.11
2020-05-17 20:00:00,42.58238,-12.46678,44.3698060626,23.41238,-3.94678,23.7427169809,19.17,-8.52,20.9780671178,132.02,42.61238,-12.63678,44.4466324712,23.41238,-3.94678,23.7427169809,19.2,-8.69,21.0750112693,131.7
2020-05-17 20:30:00,42.09512,-12.66278,43.9584477108,23.13512,-3.97278,23.4737461506,18.96,-8.69,20.8565984763,131.11,42.13512,-12.84278,44.0488970979,23.13512,-3.97278,23.4737461506,19.0,-8.87,20.968473955,130.79
2020-05-17 21:00:00,41.31168,-12.651440000000001,43.2054838938,22.72168,-3.87144,23.049138589,18.59,-8.78,20.5590977428,130.26,41.33168,-12.83144,43.2776342248,22.72168,-3.87144,23.049138589,18.61,-8.96,20.6546290211,129.95
2020-05-17 21:30:00,42.2753,-12.17238,43.9928156061,13.3153,-1.19238,13.3685819799,28.96,-10.98,30.9716321817,129.9,42.3253,-12.35238,44.090954988,13.3153,-1.19238,13.3685819799,29.01,-11.16,31.0825626357,129.65
2020-05-17 22:00:00,41.951480000000004,-12.53168,43.7832122829,13.56148,-1.48168,13.6421814756,28.39,-11.05,30.4646450825,130.23,41.99148,-12.71168,43.8733541117,13.56148,-1.48168,13.6421814756,28.43,-11.23,30.5675939518,129.95
2020-05-17 22:30:00,40.53394,-12.70392,42.4781105428,14.20394,-1.7239200000000001,14.3081728984,26.33,-10.98,28.5276935626,129.96,40.56394,-12.89392,42.56390961,14.20394,-1.7239200000000001,14.3081728984,26.36,-11.17,28.6289800726,129.72
2020-05-17 23:00:00,37.51208,-13.53652,39.8797382092,7.25208,-1.41652,7.3891266897,30.26,-12.12,32.5969630487,130.04,37.56208,-13.71652,39.9881579325,7.25208,-1.41652,7.3891266897,30.31,-12.3,32.7106419992,129.8
2020-05-17 23:30:00,35.34912,-13.97096,38.0098409375,6.77912,-1.6609600000000002,6.9796315158,28.57,-12.31,31.1091787098,130.21,35.39912,-14.15096,38.1227932567,6.77912,-1.6609600000000002,6.9796315158,28.62,-12.49,31.2266632864,129.93
2020-05-18 00:00:00,33.65482,-14.03544,36.4642357006,8.13482,-2.03544,8.3856014946,25.52,-12.0,28.2005390019,130.4,33.69482,-14.22544,36.5746365399,8.13482,-2.03544,8.3856014946,25.56,-12.19,28.3180101702,130.16
2020-05-18 00:30:00,32.7779,-14.29466,35.7593069413,8.6379,-2.26466,8.9298376987,24.14,-12.03,26.9714756734,130.81,32.8179,-14.48466,35.8722725197,8.6379,-2.26466,8.9298376987,24.18,-12.22,27.0924491326,130.55
2020-05-18 01:00:00,31.98616,-14.55126,35.1404837635,9.936160000000001,-2.5012600000000003,10.2461493808,22.05,-12.05,25.127773478800002,130.93,32.01616,-14.73126,35.2426520332,9.936160000000001,-2.5012600000000003,10.2461493808,22.08,-12.23,25.2408260562,130.66
2020-05-18 01:30:00,31.16078,-14.5204,34.3778449931,9.34078,-2.3804,9.6393192274,21.82,-12.14,24.9698217855,130.72,31.19078,-14.7104,34.4856582534,9.34078,-2.3804,9.6393192274,21.85,-12.33,25.0888700423,130.42
2020-05-18 02:00:00,30.93072,-14.42274,34.1280657059,10.12072,-2.63274,10.4575471898,20.81,-11.79,23.9177799973,130.72,30.97072,-14.60274,34.2406996544,10.12072,-2.63274,10.4575471898,20.85,-11.97,24.0417012709,130.47
2020-05-18 02:30:00,30.33768,-14.6008,33.6683558913,9.08768,-2.3808,9.394367271,21.25,-12.22,24.5130761024,131.05,30.36768,-14.7908,33.7781549707,9.08768,-2.3808,9.394367271,21.28,-12.41,24.6342546061,130.77
2020-05-18 03:00:00,29.8368,-14.59672,33.2159429943,8.6568,-2.28672,8.9537296474,21.18,-12.31,24.497520282700002,131.05,29.8668,-14.776720000000001,33.3223227912,8.6568,-2.28672,8.9537296474,21.21,-12.49,24.6143088467,130.77
2020-05-18 03:30:00,29.8079,-14.71318,33.2413683251,9.5879,-2.48318,9.9042419863,20.22,-12.23,23.630939465,131.05,29.8379,-14.90318,33.3527367771,9.5879,-2.48318,9.9042419863,20.25,-12.42,23.7553972815,130.77
2020-05-18 04:00:00,29.58506,-14.43978,32.9208599774,9.57506,-2.44978,9.8834809684,20.01,-11.99,23.3272415858,131.12,29.62506,-14.61978,33.0360734236,9.57506,-2.44978,9.8834809684,20.05,-12.17,23.4544537348,130.87
2020-05-18 04:30:00,29.53604,-14.38886,32.8544814444,10.15604,-2.91886,10.5671610275,19.38,-11.47,22.519886767,131.33,29.56604,-14.57886,32.9650402727,10.15604,-2.91886,10.5671610275,19.41,-11.66,22.6429613788,131.05
2020-05-18 05:00:00,29.29476,-14.5583,32.7127966146,9.94476,-2.8583,10.3473731134,19.35,-11.7,22.6122201475,131.21,29.32476,-14.7483,32.8245929441,9.94476,-2.8583,10.3473731134,19.38,-11.89,22.7366774178,130.9
2020-05-18 05:30:00,29.12364,-14.2516,32.4236720531,5.73364,-1.3016,5.8795229577,23.39,-12.95,26.735642876100002,131.28,29.15364,-14.4316,32.5300753736,5.73364,-1.3016,5.8795229577,23.42,-13.13,26.8494562329,130.97
2020-05-18 06:00:00,29.74692,-13.90138,32.8348536679,5.90692,-1.39138,6.0685782677,23.84,-12.51,26.9229586041,130.7,29.78692,-14.09138,32.9518981758,5.90692,-1.39138,6.0685782677,23.88,-12.7,27.0470774761,130.41
2020-05-18 06:30:00,32.5225,-12.96428,35.0112205181,5.2225,-1.10428,5.3379715781,27.3,-11.86,29.7649055097,130.15,32.5625,-13.14428,35.1153599294,5.2225,-1.10428,5.3379715781,27.34,-12.04,29.8736874189,129.81
2020-05-18 07:00:00,34.90988,-11.97464,36.9065268583,5.70988,-1.11464,5.8176586308000005,29.2,-10.86,31.1541265325,129.92,34.95988,-12.15464,37.0125449428,5.70988,-1.11464,5.8176586308000005,29.25,-11.04,31.2641024179,129.6
2020-05-18 07:30:00,38.56786,-11.202,40.1617309012,7.61786,-1.3719999999999999,7.7404247286,30.95,-9.83,32.4735492363,131.2,38.60786,-11.392,40.253503174,7.61786,-1.3719999999999999,7.7404247286,30.99,-10.02,32.56962542,130.86
2020-05-18 08:00:00,42.1465,-9.72962,43.2549762177,18.5565,-2.07962,18.6726675008,23.59,-7.65,24.799407251,130.33,42.1965,-9.90962,43.3444942385,18.5565,-2.07962,18.6726675008,23.64,-7.83,24.9029817492,129.94
2020-05-18 08:30:00,46.1272,-6.6543600000000005,46.6047109942,23.8972,-2.81436,24.0623521304,22.23,-3.84,22.5592220611,130.51,46.1672,-6.62436,46.6400311026,23.8972,-2.81436,24.0623521304,22.27,-3.81,22.5935610296,130.13
2020-05-18 09:00:00,47.51782,-5.98222,47.8929031661,24.26782,-2.74222,24.4222615267,23.25,-3.24,23.4746693267,131.19,47.55782,-6.16222,47.9553875856,24.26782,-2.74222,24.4222615267,23.29,-3.42,23.5397642299,130.82
2020-05-18 09:30:00,47.79026,-5.68748,48.1275012817,22.30026,-1.72748,22.3670691692,25.49,-3.96,25.7957690329,131.7,47.83026,-5.85748,48.1875901412,22.30026,-1.72748,22.3670691692,25.53,-4.13,25.8618986155,131.31
2020-05-18 10:00:00,47.549,-5.63548,47.8817923206,25.499,-1.90548,25.5700968913,22.05,-3.73,22.3632600486,132.46,47.589,-5.79548,47.9405935448,25.499,-1.90548,25.5700968913,22.09,-3.89,22.4298952294,132.07
2020-05-18 10:30:00,48.07788,-5.56616,48.3990153044,27.33788,-2.26616,27.4316453032,20.74,-3.3,21.000895219,132.92,48.10788,-5.74616,48.4498346007,27.33788,-2.26616,27.4316453032,20.77,-3.48,21.0595180382,132.47
2020-05-18 11:00:00,48.04206,-5.73034,48.3826035426,22.86206,-2.67034,23.0174825548,25.18,-3.06,25.3652518221,132.87,48.08206,-5.90034,48.4427342948,22.86206,-2.67034,23.0174825548,25.22,-3.23,25.425996539,132.47
2020-05-18 11:30:00,48.57512,-5.86512,48.9279257238,19.49512,-2.88512,19.7074509064,29.08,-2.98,29.2322903653,132.91,48.60512,-6.02512,48.977135086,19.49512,-2.88512,19.7074509064,29.11,-3.14,29.2788609751,132.47
2020-05-18 12:00:00,48.71926,-5.75852,49.0584024153,18.82926,-2.87852,19.048015895,29.89,-2.88,30.0284281973,132.86,48.77926,-5.9385200000000005,49.1394162149,18.82926,-2.87852,19.048015895,29.95,-3.06,30.1059147013,132.44
2020-05-18 12:30:00,50.14808,-5.29978,50.4273496799,25.60808,-3.23978,25.8122051699,24.54,-2.06,24.6263111326,132.37,50.18808,-5.45978,50.4841814011,25.60808,-3.23978,25.8122051699,24.58,-2.22,24.6800486223,131.92
2020-05-18 13:00:00,50.57026,-4.94058,50.8110276141,29.33026,-3.24058,29.5087361709,21.24,-1.7000000000000002,21.3079234089,133.26,50.59026,-5.11058,50.847737755,29.33026,-3.24058,29.5087361709,21.26,-1.87,21.3420828412,132.83
2020-05-18 13:30:00,49.45382,-5.89656,49.8041136095,26.03382,-3.48656,26.2662499117,23.42,-2.41,23.543672186,133.11,49.48382,-6.06656,49.854303646,26.03382,-3.48656,26.2662499117,23.45,-2.58,23.5915005881,132.69
2020-05-18 14:00:00,47.20326,-11.86956,48.6727255167,19.03326,-3.23956,19.3069866945,28.17,-8.63,29.462277576600002,133.11,47.41326,-5.5095600000000005,47.732300125,19.03326,-3.23956,19.3069866945,28.38,-2.27,28.4706392622,132.69
2020-05-18 14:30:00,45.33124,-19.79566,49.4650328492,18.00124,-2.8956600000000003,18.2326489675,27.33,-16.9,32.1331433259,131.39,45.84124,-0.11566000000000001,45.8413859081,18.00124,-2.8956600000000003,18.2326489675,27.84,2.7800000000000002,27.9784559974,130.99
2020-05-18 15:00:00,44.34516,-20.1856,48.723214824,17.97516,-2.6156,18.1644636691,26.37,-17.57,31.6872498018,131.46,44.85516,-0.4756,44.8576813265,17.97516,-2.6156,18.1644636691,26.88,2.14,26.9650514555,131.09
2020-05-18 15:30:00,44.07794,-20.30388,48.5294996646,16.71794,-2.30388,16.8759408893,27.36,-18.0,32.7501083968,131.68,44.60794,-0.51388,44.6108998306,16.71794,-2.30388,16.8759408893,27.89,1.79,27.9473827039,131.33
2020-05-18 16:00:00,43.85092,-20.562640000000002,48.4326888435,16.25092,-2.35264,16.4203323905,27.6,-18.21,33.066056614,131.48,44.37092,-0.79264,44.3779992768,16.25092,-2.35264,16.4203323905,28.12,1.56,28.1632384501,131.17
2020-05-18 16:30:00,44.615,-21.11402,49.3588904409,14.295,-2.16402,14.4578700907,30.32,-18.95,35.7547884905,132.05,45.175,-1.21402,45.1913096686,14.295,-2.16402,14.4578700907,30.88,0.9500000000000001,30.8946095622,131.73
2020-05-18 17:00:00,45.3549,-21.1331,50.0367352014,13.8949,-1.8631000000000002,14.0192506084,31.46,-19.27,36.8926076606,131.85,45.9249,-1.3031000000000001,45.9433837415,13.8949,-1.8631000000000002,14.0192506084,32.03,0.56,32.0348950365,131.52
2020-05-18 17:30:00,45.72554,-21.27162,50.4312088465,23.60554,-3.96162,23.9356627591,22.12,-17.31,28.0879066504,131.4,46.20554,-1.54162,46.2312504581,23.60554,-3.96162,23.9356627591,22.6,2.42,22.7291970822,131.06
2020-05-18 18:00:00,47.19172,-20.35408,51.3940367086,29.65172,-4.05408,29.9275803166,17.54,-16.3,23.9445526164,130.96,47.60172,-0.7540800000000001,47.6076924835,29.65172,-4.05408,29.9275803166,17.95,3.3,18.2508218993,130.61
2020-05-18 18:30:00,47.61436,-20.58606,51.8740122271,27.61436,-3.94606,27.8948788801,20.0,-16.64,26.0171020677,131.05,48.05436,-0.9560600000000001,48.06386965,27.61436,-3.94606,27.8948788801,20.44,2.99,20.6575337347,130.67
2020-05-18 19:00:00,46.26476,-21.5004,51.0166170774,17.61476,-3.9304,18.0479310176,28.65,-17.57,33.6084423918,130.92,46.81476,-1.8604,46.8517111963,17.61476,-3.9304,18.0479310176,29.2,2.07,29.2732796249,130.59
2020-05-18 19:30:00,46.05426,-21.12972,50.6701088555,19.01426,-3.38972,19.3140437254,27.04,-17.74,32.3399010512,130.56,46.59426,-1.59972,46.621713493,19.01426,-3.38972,19.3140437254,27.58,1.79,27.6380263405,130.21
2020-05-18 20:00:00,45.5811,-21.09956,50.2277623372,24.4311,-3.08956,24.6256782283,21.15,-18.01,27.7791756537,131.32,46.0411,-1.36956,46.0614652807,24.4311,-3.08956,24.6256782283,21.61,1.72,21.6783417262,130.97
2020-05-18 20:30:00,43.71826,-21.76816,48.837885368,7.66826,-0.7881600000000001,7.7086579645,36.05,-20.98,41.7104651137,131.55,44.32826,-1.99816,44.373272113,7.66826,-0.7881600000000001,7.7086579645,36.66,-1.21,36.6799631952,131.2
2020-05-18 21:00:00,43.44348,-21.66906,48.547750883,6.82348,-1.07906,6.9082740098,36.62,-20.59,42.0115757857,132.07,44.07348,-1.70906,44.1066041018,6.82348,-1.07906,6.9082740098,37.25,-0.63,37.255327135900004,131.75
2020-05-18 21:30:00,43.2697,-20.49498,47.8780862534,6.0497,-0.79498,6.1017098661,37.22,-19.7,42.1119745441,132.07,43.9097,-0.54498,43.9130818469,6.0497,-0.79498,6.1017098661,37.86,0.25,37.8608254004,131.75
2020-05-18 22:00:00,43.04576,-20.8181,47.8155909886,4.31576,-0.7981,4.3889347213,38.73,-20.02,43.5983176281,132.34,43.68576,-0.7881,43.6928681639,4.31576,-0.7981,4.3889347213,39.37,0.01,39.37000127,132.06
2020-05-18 22:30:00,41.00924,-21.03912,46.0912392516,4.52924,-1.02912,4.6446854524,36.48,-20.01,41.6075774349,131.72,41.63924,-1.18912,41.6562157925,4.52924,-1.02912,4.6446854524,37.11,-0.16,37.1103449189,131.44
2020-05-18 23:00:00,38.48628,-21.46616,44.068013041,4.12628,-0.7661600000000001,4.1968068557,34.36,-20.7,40.1135837342,131.26,39.09628,-1.7861600000000002,39.1370601525,4.12628,-0.7661600000000001,4.1968068557,34.97,-1.02,34.9848724451,130.99
2020-05-18 23:30:00,36.00718,-21.53488,41.9555487173,4.07718,-0.7348800000000001,4.1428788743,31.93,-20.8,38.1072814564,130.61,36.587180000000004,-2.06488,36.6454017547,4.07718,-0.7348800000000001,4.1428788743,32.51,-1.33,32.5371941015,130.35
2020-05-19 00:00:00,34.43776,-20.40914,40.0311417444,3.7977600000000002,-0.58914,3.8431844813,30.64,-19.82,36.4916702824,130.57,34.98776,-0.9291400000000001,35.0000950135,3.7977600000000002,-0.58914,3.8431844813,31.19,-0.34,31.191853103,130.3
2020-05-19 00:30:00,33.28298,-20.48604,39.0824077119,3.55298,-0.41604,3.5772553951,29.73,-20.07,35.8702913286,130.6,33.84298,-1.03604,33.8588345068,3.55298,-0.41604,3.5772553951,30.29,-0.62,30.296344664,130.33
2020-05-19 01:00:00,32.14986,-20.65092,38.2109146039,3.92986,-0.64092,3.9817807657,28.22,-20.01,34.5943420229,130.23,32.68986,-1.33092,32.7169420158,3.92986,-0.64092,3.9817807657,28.76,-0.6900000000000001,28.7682759303,129.94
2020-05-19 01:30:00,31.6444,-20.73396,37.8320650856,4.9644,-1.08396,5.0813616917,26.68,-19.65,33.1352516212,129.88,32.1644,-1.49396,32.1990767545,4.9644,-1.08396,5.0813616917,27.2,-0.41000000000000003,27.203089898,129.6
2020-05-19 02:00:00,31.22498,-20.76146,37.4971678575,5.05498,-1.10146,5.1735903328,26.17,-19.66,32.7320103263,129.97,31.73498,-1.46146,31.768613771,5.05498,-1.10146,5.1735903328,26.68,-0.36,26.6824286751,129.71
2020-05-19 02:30:00,30.94258,-20.76676,37.2652865004,5.95258,-1.39676,6.1142576944,24.99,-19.37,31.6179853881,129.97,31.44258,-1.49676,31.4781849469,5.95258,-1.39676,6.1142576944,25.49,-0.1,25.4901961546,129.71
2020-05-19 03:00:00,30.52544,-20.85154,36.9674073687,5.63544,-1.18154,5.7579701949,24.89,-19.67,31.7241390742,130.64,31.02544,-1.35154,31.0548641531,5.63544,-1.18154,5.7579701949,25.39,-0.17,25.3905691153,130.41
2020-05-19 03:30:00,30.65136,-20.90554,37.1018526834,6.91136,-1.5555400000000001,7.0842502596,23.74,-19.35,30.6269505501,130.81,31.15136,-1.40554,31.1830526495,6.91136,-1.5555400000000001,7.0842502596,24.24,0.15,24.2404641045,130.55
2020-05-19 04:00:00,30.07212,-20.75276,36.5377811164,5.04212,-0.9727600000000001,5.135098452,25.03,-19.78,31.9021833109,130.87,30.56212,-1.14276,30.5834772273,5.04212,-0.9727600000000001,5.135098452,25.52,-0.17,25.5205662163,130.66
2020-05-19 04:30:00,29.82342,-20.81322,36.3679324029,4.68342,-0.91322,4.7716237975,25.14,-19.9,32.0629006798,130.97,30.33342,-1.18322,30.3564882433,4.68342,-0.91322,4.7716237975,25.65,-0.27,25.6514210133,130.77
2020-05-19 05:00:00,29.63138,-20.9518,36.2904478333,4.0713799999999996,-0.5818,4.1127395182,25.56,-20.37,32.6841016398,131.19,30.14138,-1.2918,30.169049298,4.0713799999999996,-0.5818,4.1127395182,26.07,-0.71,26.0796664089,130.98
2020-05-19 05:30:00,29.78016,-20.99774,36.4384826074,4.13016,-0.66774,4.1837899485,25.65,-20.33,32.7296715535,131.27,30.29016,-1.3177400000000001,30.3188098634,4.13016,-0.66774,4.1837899485,26.16,-0.65,26.1680740598,131.04
2020-05-19 06:00:00,30.51556,-20.64898,36.8453494644,6.25556,-1.52898,6.4397057972,24.26,-19.12,30.8888653077,130.45,31.01556,-1.19898,31.0387260556,6.25556,-1.52898,6.4397057972,24.76,0.33,24.7621990138,130.24
2020-05-19 06:30:00,33.34342,-19.36534,38.5590462876,5.71342,-1.37534,5.8766255804,27.63,-17.99,32.9705474628,130.11,33.87342,0.02466,33.8734289763,5.71342,-1.37534,5.8766255804,28.16,1.4,28.1947796587,129.91
2020-05-19 07:00:00,35.7249,-18.3696,40.1710179628,6.3349,-1.3696000000000002,6.4812623902,29.39,-17.0,33.952497699,130.31,36.2649,1.1004,36.281591092,6.3349,-1.3696000000000002,6.4812623902,29.93,2.47,30.031746536,130.09
2020-05-19 07:30:00,38.98174,-17.89146,42.8914955948,8.32174,-1.85146,8.5252132383,30.66,-16.04,34.6022716017,130.65,39.54174,1.69854,39.5782041073,8.32174,-1.85146,8.5252132383,31.22,3.55,31.4211855282,130.41
2020-05-19 08:00:00,41.27066,-17.78258,44.9387085739,10.06066,-2.21258,10.3010868306,31.21,-15.57,34.8782023619,130.1,41.84066,1.60742,41.8715252683,10.06066,-2.21258,10.3010868306,31.78,3.8200000000000003,32.0087613006,129.8
2020-05-19 08:30:00,44.61044,-17.86194,48.0535145183,22.02044,-5.01194,22.5836073371,22.59,-12.85,25.9890476932,130.19,45.08044,1.16806,45.0955700126,22.02044,-5.01194,22.5836073371,23.06,6.18,23.8737512762,129.87
2020-05-19 09:00:00,45.05448,-16.63602,48.0277350029,25.19448,-3.64602,25.456929986,19.86,-12.99,23.7309860731,131.22,45.45448,2.61398,45.5295798741,25.19448,-3.64602,25.456929986,20.26,6.26,21.2050748643,130.88
2020-05-19 09:30:00,45.70514,-17.04742,48.7808809994,19.06514,-4.24742,19.5325405382,26.64,-12.8,29.5555341687,130.88,46.17514,2.10258,46.2229855881,19.06514,-4.24742,19.5325405382,27.11,6.35,27.8437533389,130.55
2020-05-19 10:00:00,44.40724,-17.2015,47.6224166404,11.64724,-0.5815,11.6617469475,32.76,-16.62,36.7347519387,131.73,44.91724,2.1485,44.968594613,11.64724,-0.5815,11.6617469475,33.27,2.73,33.3818184046,131.36
2020-05-19 10:30:00,44.66954,-18.089480000000002,48.1933303527,20.78954,-0.39948000000000006,20.7933777362,23.88,-17.69,29.7185211611,132.9,45.11954,1.5905200000000002,45.1475652021,20.78954,-0.39948000000000006,20.7933777362,24.33,1.99,24.4112474077,132.54
2020-05-19 11:00:00,44.6249,-18.06994,48.1446199654,22.1649,-0.40994,22.1686905976,22.46,-17.66,28.5714402857,133.13,45.0549,1.66006,45.0854723078,22.1649,-0.40994,22.1686905976,22.89,2.07,22.9834070581,132.74
2020-05-19 11:30:00,45.23192,-17.79092,48.604973216,21.71192,-0.59092,21.7199598649,23.52,-17.2,29.1381262266,133.08,45.67192,1.90908,45.711802228,21.71192,-0.59092,21.7199598649,23.96,2.5,24.0900726441,132.65
2020-05-19 12:00:00,46.15602,-17.34198,49.306413909,22.38602,-1.00198,22.4084326842,23.77,-16.34,28.8445575456,132.51,46.61602,2.15802,46.6659444452,22.38602,-1.00198,22.4084326842,24.23,3.16,24.4351897885,132.05
2020-05-19 12:30:00,46.6974,-17.1726,49.7548526027,24.0974,-1.4426,24.1405422789,22.6,-15.73,27.5353027948,132.02,47.1174,2.2074,47.1690788284,24.0974,-1.4426,24.1405422789,23.02,3.65,23.3075717311,131.58
2020-05-19 13:00:00,46.78412,-17.20106,49.8460665379,24.85412,-1.39106,24.8930176736,21.93,-15.81,27.0348108926,132.24,47.21412,2.21894,47.2662334241,24.85412,-1.39106,24.8930176736,22.36,3.61,22.6495408342,131.79
2020-05-19 13:30:00,45.71816,-18.21096,49.2116776579,16.36816,-1.61096,16.4472445688,29.35,-16.6,33.7191711049,132.47,46.20816,1.31904,46.2269825655,16.36816,-1.61096,16.4472445688,29.84,2.93,29.9835037979,132.06
2020-05-19 14:00:00,44.28374,-18.05858,47.8242819079,14.59374,-0.9485800000000001,14.6245359312,29.69,-17.11,34.2673051173,133.08,44.773740000000004,1.6514199999999999,44.8041848671,14.59374,-0.9485800000000001,14.6245359312,30.18,2.6,30.291787666,132.69
2020-05-19 14:30:00,43.55406,-18.14006,47.1806943494,14.32406,-0.9000600000000001,14.3523100192,29.23,-17.24,33.935387135,133.11,44.04406,1.55994,44.071676098,14.32406,-0.9000600000000001,14.3523100192,29.72,2.46,29.8216364407,132.73
2020-05-19 15:00:00,43.1973,-18.38158,46.9455984155,14.1173,-0.8215800000000001,14.1411864066,29.08,-17.56,33.9705755029,133.29,43.6873,1.34842,43.7081047151,14.1173,-0.8215800000000001,14.1411864066,29.57,2.17,29.6495160163,132.88
2020-05-19 15:30:00,42.96196,-18.58022,46.8076338036,14.71196,-1.02022,14.7472918154,28.25,-17.56,33.2628336135,133.39,43.44196,1.20978,43.4588018276,14.71196,-1.02022,14.7472918154,28.73,2.23,28.8164154606,133.01
2020-05-19 16:00:00,42.53908,-18.9579,46.5722589065,14.99908,-1.2979,15.0551301973,27.54,-17.66,32.7158554832,133.39,43.00908,0.8321000000000001,43.0171285985,14.99908,-1.2979,15.0551301973,28.01,2.13,28.090870403,133.01
2020-05-19 16:30:00,42.82042,-19.3454,46.9875820844,13.56042,-0.9554,13.5940347115,29.26,-18.39,34.559220188,133.56,43.32042,0.4746,43.3230196793,13.56042,-0.9554,13.5940347115,29.76,1.43,29.7943367102,133.16
2020-05-19 17:00:00,44.1244,-19.47204,48.2298975442,12.6144,-0.88204,12.6451999558,31.51,-18.59,36.5850816591,133.03,44.6344,0.19796000000000002,44.6348389884,12.6144,-0.88204,12.6451999558,32.02,1.08,32.0382084393,132.66
2020-05-19 17:30:00,45.8765,-19.71114,49.9317763789,18.5465,-3.03114,18.7925642729,27.33,-16.68,32.017984009,133.25,46.3565,0.038860000000000006,46.3565162879,18.5465,-3.03114,18.7925642729,27.81,3.07,27.9789385074,132.86
2020-05-19 18:00:00,46.74264,-19.28956,50.5664070225,23.21264,-2.83956,23.3856741781,23.53,-16.45,28.7099878091,133.11,47.19264,0.44044000000000005,47.1946952269,23.21264,-2.83956,23.3856741781,23.98,3.2800000000000002,24.2032807694,132.74
2020-05-19 18:30:00,46.58094,-19.2605,50.4058610831,26.23094,-2.7305,26.3726722865,20.35,-16.53,26.2176162151,132.98,47.00094,0.4395,47.0029948103,26.23094,-2.7305,26.3726722865,20.77,3.17,21.0105164144,132.6
2020-05-19 19:00:00,46.52906,-19.37848,50.4031637062,24.09906,-2.53848,24.2323868736,22.43,-16.84,28.048003494,132.98,46.95906,0.34152000000000005,46.9603018729,24.09906,-2.53848,24.2323868736,22.86,2.88,23.0407031143,132.63
2020-05-19 19:30:00,46.1752,-19.33648,50.0604489975,22.6352,-2.38648,22.7606582908,23.54,-16.95,29.0074835172,132.94,46.6252,0.35352000000000006,46.6265402044,22.6352,-2.38648,22.7606582908,23.99,2.74,24.1459665369,132.57
2020-05-19 20:00:00,45.61586,-19.67758,49.6791086695,21.43586,-2.24758,21.5533688735,24.18,-17.43,29.8073363453,133.52,46.05586,0.15242,46.0561122132,21.43586,-2.24758,21.5533688735,24.62,2.4,24.7367014778,133.13
2020-05-19 20:30:00,44.46276,-21.322400000000002,49.3110714604,20.88276,-2.1824,20.9964886345,23.58,-19.14,30.3703144534,132.92,44.93276,-1.6524,44.963133198,20.88276,-2.1824,20.9964886345,24.05,0.53,24.055839208,132.53
2020-05-19 21:00:00,43.13934,-22.43568,48.6247096927,20.86934,-2.32568,20.9985270793,22.27,-20.11,30.0060827167,131.79,43.61934,-2.56568,43.6947312144,20.86934,-2.32568,20.9985270793,22.75,-0.24,22.7512658988,131.44
2020-05-19 21:30:00,43.1908,-22.95062,48.9098779698,9.8008,-2.08062,10.0192145513,33.39,-20.87,39.3757412629,131.68,43.7808,-3.13062,43.8925874177,9.8008,-2.08062,10.0192145513,33.98,-1.05,33.9962189074,131.39
2020-05-19 22:00:00,42.32168,-23.0112,48.173020701,9.22168,-1.9012,9.4156223088,33.1,-21.11,39.2586563703,131.42,42.92168,-3.2812,43.0469149587,9.22168,-1.9012,9.4156223088,33.7,-1.38,33.7282433578,131.11
2020-05-19 22:30:00,40.60718,-23.29964,46.8168376942,2.03718,0.40036000000000005,2.0761479914,38.57,-23.7,45.2695802941,132.31,41.24718,-3.32964,41.3813528112,2.03718,0.40036000000000005,2.0761479914,39.21,-3.73,39.387015627,132.03
2020-05-19 23:00:00,38.01198,-23.80108,44.8486569775,1.49198,0.58892,1.6040047029,36.52,-24.39,43.9156293363,132.27,38.64198,-3.88108,38.8363927301,1.49198,0.58892,1.6040047029,37.15,-4.47,37.4179555828,131.99
2020-05-19 23:30:00,35.80304,-24.12162,43.1707102636,1.43304,0.6383800000000001,1.5687997533,34.37,-24.76,42.3598217654,132.1,36.41304,-4.27162,36.6627361154,1.43304,0.6383800000000001,1.5687997533,34.98,-4.91,35.3229174899,131.81
2020-05-20 00:00:00,33.63076,-24.4334,41.5694485619,1.43076,0.5966,1.5501631326,32.2,-25.03,40.7840765496,131.76,34.21076,-4.7134,34.5339288141,1.43076,0.5966,1.5501631326,32.78,-5.31,33.2072958851,131.46
2020-05-20 00:30:00,32.61658,-24.4321,40.7525312258,1.44658,0.6079,1.5691195322,31.17,-25.04,39.9821272571,131.92,33.19658,-4.6321,33.5181931808,1.44658,0.6079,1.5691195322,31.75,-5.24,32.1794981316,131.67
2020-05-20 01:00:00,31.51984,-24.44142,39.8858787698,1.41984,0.64858,1.5609617682999999,30.1,-25.09,39.1856874381,132.45,32.07984,-4.49142,32.3927304814,1.41984,0.64858,1.5609617682999999,30.66,-5.14,31.0878625833,132.19
2020-05-20 01:30:00,31.29848,-23.12732,38.9161634889,1.40848,0.65268,1.5523553372,29.89,-23.78,38.1955560242,132.56,31.85848,-3.16732,32.0155378511,1.40848,0.65268,1.5523553372,30.45,-3.8200000000000003,30.688677065,132.27
2020-05-20 02:00:00,30.84334,-20.56812,37.0723506496,1.40334,0.64188,1.5431698189,29.44,-21.21,36.2846758288,129.95,31.38334,-1.34812,31.4122819466,1.40334,0.64188,1.5431698189,29.98,-1.99,30.0459731079,129.69
2020-05-20 02:30:00,30.73276,-20.52648,36.9572579936,1.40276,0.6435200000000001,1.5433255029000001,29.33,-21.17,36.1720582771,130.61,31.28276,-1.14648,31.3037615888,1.40276,0.6435200000000001,1.5433255029000001,29.88,-1.79,29.9335681134,130.31
2020-05-20 03:00:00,30.20778,-20.61058,36.5691944191,1.41778,0.6394200000000001,1.5552999919000001,28.79,-21.25,35.7830490596,130.83,30.74778,-1.15058,30.7692997851,1.41778,0.6394200000000001,1.5552999919000001,29.33,-1.79,29.3845707813,130.52
2020-05-20 03:30:00,29.7402,-20.68102,36.2240815519,1.5102,0.6389800000000001,1.6398169045,28.23,-21.32,35.3761967995,130.97,30.2702,-1.18102,30.2932305356,1.5102,0.6389800000000001,1.6398169045,28.76,-1.82,28.8175293875,130.68
2020-05-20 04:00:00,29.61448,-20.66132,36.1096603392,1.58448,0.62868,1.7046452454,28.03,-21.29,35.1986505423,130.79,30.15448,-1.22132,30.1792028823,1.58448,0.62868,1.7046452454,28.57,-1.85,28.6298340896,130.49
2020-05-20 04:30:00,29.70928,-20.53806,36.1172151014,1.58928,0.56194,1.6857008875,28.12,-21.1,35.1560009102,130.55,30.24928,-1.12806,30.2703065707,1.58928,0.56194,1.6857008875,28.66,-1.69,28.7097840466,130.29
2020-05-20 05:00:00,29.70204,-20.72664,36.2188457278,1.46204,0.5833600000000001,1.5741251066,28.24,-21.31,35.378152863,130.86,30.23204,-1.27664,30.2589830009,1.46204,0.5833600000000001,1.5741251066,28.77,-1.8599999999999999,28.8300624349,130.55
2020-05-20 05:30:00,29.76942,-20.47506,36.1309624718,1.47942,0.59494,1.5945648748,28.29,-21.07,35.2741973686,130.63,30.29942,-1.04506,30.317437272,1.47942,0.59494,1.5945648748,28.82,-1.6400000000000001,28.8666243264,130.34
2020-05-20 06:00:00,30.47608,-20.31012,36.6236593827,1.62608,0.6098800000000001,1.7366893161,28.85,-20.92,35.6366230162,130.48,31.01608,-0.9401200000000001,31.0303245903,1.62608,0.6098800000000001,1.7366893161,29.39,-1.55,29.4308443644,130.16
2020-05-20 06:30:00,33.57438,-19.23362,38.6932956814,1.97438,0.57638,2.0567912604,31.6,-19.81,37.2960601136,130.32,34.15438,0.14638,34.1546936787,1.97438,0.57638,2.0567912604,32.18,-0.43,32.1828727742,130.02
2020-05-20 07:00:00,36.59606,-18.1751,40.8608109016,10.85606,0.6049,10.8728994631,25.74,-18.78,31.8627682413,131.62,37.10606,1.5549,37.1386241362,10.85606,0.6049,10.8728994631,26.25,0.9500000000000001,26.2671848511,131.26
2020-05-20 07:30:00,38.83426,-17.24448,42.4908441928,12.40426,0.55552,12.4166931434,26.43,-17.8,31.8651047386,131.08,39.34426,2.33552,39.4135186024,12.40426,0.55552,12.4166931434,26.94,1.78,26.9987407114,130.69
2020-05-20 08:00:00,41.29056,-16.24886,44.3726920122,21.39056,-1.87886,21.4729171752,19.9,-14.37,24.54601597,129.88,41.75056,3.03114,41.8604475611,21.39056,-1.87886,21.4729171752,20.36,4.91,20.9436792374,129.51
2020-05-20 08:30:00,43.66008,-11.72674,45.207510622,23.17008,-1.9867400000000002,23.2551014411,20.49,-9.74,22.6871703833,130.42,43.94008,-1.00674,43.9516115272,23.17008,-1.9867400000000002,23.2551014411,20.77,0.98,20.7931070309,130.02
2020-05-20 09:00:00,44.8625,-5.51706,45.2004630208,24.6625,-2.04706,24.7473101749,20.2,-3.47,20.4958751948,131.87,44.9025,-5.70706,45.2637276425,24.6625,-2.04706,24.7473101749,20.24,-3.66,20.5682570968,131.46
2020-05-20 09:30:00,45.84312,-5.0673,46.1223284389,24.47312,-1.1773,24.5014211389,21.37,-3.89,21.7211647938,131.87,45.87312,-5.2373,46.1711213837,24.47312,-1.1773,24.5014211389,21.4,-4.06,21.781726286,131.46
2020-05-20 10:00:00,46.6969,-4.5994,46.9228616984,25.5769,-1.2094,25.6054771869,21.12,-3.39,21.3903366032,131.77,46.7369,-4.7794,46.9806394802,25.5769,-1.2094,25.6054771869,21.16,-3.5700000000000003,21.4590423831,131.3
2020-05-20 10:30:00,45.95592,-4.96266,46.2230957133,12.78592,-0.13266,12.7866081868,33.17,-4.83,33.519812052,131.77,46.01592,-5.14266,46.3023956758,12.78592,-0.13266,12.7866081868,33.23,-5.01,33.6055501368,131.33
2020-05-20 11:00:00,45.74074,-5.07466,46.0213805732,12.07074,-0.24466000000000002,12.0732192336,33.67,-4.83,34.0146703644,131.88,45.80074,-5.26466,46.1023256405,12.07074,-0.24466000000000002,12.0732192336,33.73,-5.02,34.1015146291,131.33
2020-05-20 11:30:00,46.01484,-4.54164,46.2384255151,17.84484,-0.6316400000000001,17.856015337,28.17,-3.91,28.4400597749,131.79,46.06484,-4.71164,46.3051728829,17.84484,-0.6316400000000001,17.856015337,28.22,-4.08,28.5134143869,131.27
2020-05-20 12:00:00,45.66722,-5.22864,45.9655703628,12.91722,-0.93864,12.9512786078,32.75,-4.29,33.0297835294,131.73,45.72722,-5.40864,46.0459774093,12.91722,-0.93864,12.9512786078,32.81,-4.47,33.1130940868,131.2
2020-05-20 12:30:00,46.47848,-4.69812,46.7153233388,19.91848,-0.9981200000000001,19.9434723417,26.56,-3.7,26.8164800076,131.58,46.51848,-4.87812,46.7735506055,19.91848,-0.9981200000000001,19.9434723417,26.6,-3.88,26.881488054000002,131.06
2020-05-20 13:00:00,46.45928,-4.304,46.6582159337,22.17928,-0.914,22.1981048137,24.28,-3.39,24.5155154953,131.85,46.49928,-4.484,46.7149793591,22.17928,-0.914,22.1981048137,24.32,-3.5700000000000003,24.5806285518,131.37
2020-05-20 13:30:00,44.8947,-5.2414,45.1996278973,14.5947,-0.9714,14.6269916952,30.3,-4.27,30.5993937848,132.1,44.9447,-5.4214,45.2704940999,14.5947,-0.9714,14.6269916952,30.35,-4.45,30.6745008109,131.65
2020-05-20 14:00:00,43.95284,-5.42782,44.2867178059,13.69284,-0.9478200000000001,13.7256049054,30.26,-4.48,30.5898349129,132.33,44.01284,-5.5978200000000005,44.3673942622,13.69284,-0.9478200000000001,13.7256049054,30.32,-4.65,30.6744991809,131.85
2020-05-20 14:30:00,43.15714,-5.67184,43.5282494705,13.85714,-1.11184,13.9016731786,29.3,-4.5600000000000005,29.6527165703,132.23,43.20714,-5.85184,43.6016166944,13.85714,-1.11184,13.9016731786,29.35,-4.74,29.730289268699998,131.74
2020-05-20 15:00:00,42.82884,-5.74206,43.2120444875,13.97884,-1.20206,14.0304282183,28.85,-4.54,29.2050355247,132.23,42.87884,-5.92206,43.2858604441,13.97884,-1.20206,14.0304282183,28.9,-4.72,29.2829028616,131.8
2020-05-20 15:30:00,42.91178,-5.7953600000000005,43.3013517144,13.68178,-1.1053600000000001,13.726358756,29.23,-4.69,29.6038679905,132.36,42.97178,-5.97536,43.3852371608,13.68178,-1.1053600000000001,13.726358756,29.29,-4.87,29.6921033273,131.92
2020-05-20 16:00:00,42.6662,-6.16798,43.1097274373,13.3362,-1.07798,13.3796962342,29.33,-5.09,29.7683892745,133.01,42.7062,-6.35798,43.1768853453,13.3362,-1.07798,13.3796962342,29.37,-5.28,29.8408327632,132.6
2020-05-20 16:30:00,42.77384,-6.88678,43.3246941953,12.69384,-1.1267800000000001,12.7437516891,30.08,-5.76,30.6265244519,133.67,42.81384,-7.07678,43.3947659369,12.69384,-1.1267800000000001,12.7437516891,30.12,-5.95,30.7020667057,133.23
2020-05-20 17:00:00,43.74872,-7.09224,44.3198642807,11.79872,-0.91224,11.83393322,31.95,-6.18,32.5422018309,133.67,43.79872,-7.28224,44.3999875344,11.79872,-0.91224,11.83393322,32.0,-6.37,32.6278546644,133.26
2020-05-20 17:30:00,45.14738,-7.46534,45.7604329326,17.93738,-3.08534,18.200794603,27.21,-4.38,27.560270318,132.83,45.19738,-7.63534,45.8377745509,17.93738,-3.08534,18.200794603,27.26,-4.55,27.6371145382,132.44
2020-05-20 18:00:00,46.0764,-7.5401,46.6892679849,16.7064,-2.8901,16.9545415441,29.37,-4.65,29.735826876,132.23,46.1264,-7.7301,46.7696399705,16.7064,-2.8901,16.9545415441,29.42,-4.84,29.8154657854,131.89
2020-05-20 18:30:00,46.13952,-7.6964,46.7770229791,15.31952,-2.9664,15.6040770951,30.82,-4.73,31.1808482887,131.91,46.17952,-7.8764,46.8464058855,15.31952,-2.9664,15.6040770951,30.86,-4.91,31.248163146,131.54
2020-05-20 19:00:00,45.45376,-7.7632200000000005,46.111949459,16.10376,-2.92322,16.3669270575,29.35,-4.84,29.7463964204,131.82,45.51376,-7.94322,46.2017001127,16.10376,-2.92322,16.3669270575,29.41,-5.02,29.8353565422,131.47
2020-05-20 19:30:00,44.73136,-8.63942,45.5580305258,20.11136,-2.76942,20.3011449969,24.62,-5.87,25.310102726,132.79,44.77136,-8.83942,45.6356222943,20.11136,-2.76942,20.3011449969,24.66,-6.07,25.396072531,132.44
2020-05-20 20:00:00,44.21368,-9.2113,45.1630108256,22.38368,-2.6413,22.5389794807,21.83,-6.57,22.7972322882,133.17,44.25368,-9.4013,45.2412713706,22.38368,-2.6413,22.5389794807,21.87,-6.76,22.8909261499,132.79
2020-05-20 20:30:00,43.42546,-9.12306,44.3734244788,14.22546,-0.04306,14.2255251705,29.2,-9.08,30.5791824613,133.82,43.47546,-9.30306,44.4596732734,14.22546,-0.04306,14.2255251705,29.25,-9.26,30.6807773696,133.48
2020-05-20 21:00:00,42.5898,-9.53956,43.6450944441,3.3498,0.21044000000000002,3.3564035862,39.24,-9.75,40.433155949,132.73,42.6498,-9.72956,43.7455115164,3.3498,0.21044000000000002,3.3564035862,39.3,-9.94,40.5375578939,132.44
2020-05-20 21:30:00,42.74644,-9.79424,43.8541362912,1.9564400000000002,0.25576000000000004,1.9730865798,40.79,-10.05,42.0098393237,132.55,42.80644,-9.98424,43.9553904982,1.9564400000000002,0.25576000000000004,1.9730865798,40.85,-10.24,42.1138943818,132.25
2020-05-20 22:00:00,42.39956,-10.1336,43.5937213043,1.6695600000000002,0.3864,1.7136906237,40.73,-10.52,42.0666530639,132.8,42.46956,-10.3236,43.7062952394,1.6695600000000002,0.3864,1.7136906237,40.8,-10.71,42.1822723428,132.51
2020-05-20 22:30:00,40.841,-10.59284,42.1923635302,1.4809999999999999,0.47716000000000003,1.5559700079,39.36,-11.07,40.8870945409,133.41,40.911,-10.78284,42.308150036,1.4809999999999999,0.47716000000000003,1.5559700079,39.43,-11.26,41.0062495237,133.13
2020-05-20 23:00:00,38.37894,-11.33606,40.0181120475,1.38894,0.5239400000000001,1.4844754788,36.99,-11.86,38.8448156129,133.79,38.42894,-11.72606,40.1781521806,1.38894,0.5239400000000001,1.4844754788,37.04,-12.25,39.0131272779,133.49
2020-05-20 23:30:00,35.7821,-12.58046,37.929232186,1.6320999999999999,0.40954,1.6826982563000001,34.15,-12.99,36.5371400085,131.86,35.8421,-12.76046,38.04583383,1.6320999999999999,0.40954,1.6826982563000001,34.21,-13.17,36.6575094626,131.58
2020-05-21 00:00:00,34.06656,-12.85718,36.4120527818,2.15656,0.00282,2.1565618438,31.91,-12.86,34.4038907683,132.24,34.11656,-13.04718,36.5262723555,2.15656,0.00282,2.1565618438,31.96,-13.05,34.521646832100004,131.94
2020-05-21 00:30:00,32.5241,-12.9407,35.003982592,1.9941,0.14930000000000002,1.9996812996000002,30.53,-13.09,33.2179018001,132.3,32.5841,-13.1207,35.1265759974,1.9941,0.14930000000000002,1.9996812996000002,30.59,-13.27,33.3442798693,132.06
2020-05-21 01:00:00,31.0106,-13.31738,33.749221064,2.2906,-0.017380000000000003,2.2906659347,28.72,-13.3,31.6500932068,131.6,31.0406,-13.50738,33.8521515243,2.2906,-0.017380000000000003,2.2906659347,28.75,-13.49,31.7575597299,131.35
2020-05-21 01:30:00,30.302,-13.30384,33.0938568732,2.452,-0.0038400000000000005,2.4520030068,27.85,-13.3,30.8628012338,131.73,30.352,-13.49384,33.2163758099,2.452,-0.0038400000000000005,2.4520030068,27.9,-13.49,30.9901613419,131.44
2020-05-21 02:00:00,29.47852,-13.36822,32.3680775975,2.43852,0.041780000000000005,2.4388778893,27.04,-13.41,30.182605918,131.73,29.52852,-13.54822,32.4882710922,2.43852,0.041780000000000005,2.4388778893,27.09,-13.59,30.307692092899998,131.5
2020-05-21 02:30:00,29.28888,-13.34686,32.1865991294,1.76888,0.45314000000000004,1.8259989907,27.52,-13.8,30.7862047028,131.98,29.32888,-13.53686,32.3021637157,1.76888,0.45314000000000004,1.8259989907,27.56,-13.99,30.9075023255,131.72
2020-05-21 03:00:00,29.46586,-13.48894,32.4066105581,2.69586,-0.19894,2.703190386,26.77,-13.29,29.8874053742,132.83,29.50586,-13.67894,32.5224410809,2.69586,-0.19894,2.703190386,26.81,-13.48,30.0081072379,132.57
2020-05-21 03:30:00,29.35238,-13.56192,32.3340050991,3.38238,-0.5419200000000001,3.4255177347,25.97,-13.02,29.0510120306,132.89,29.40238,-13.75192,32.4594401269,3.38238,-0.5419200000000001,3.4255177347,26.02,-13.21,29.1812354091,132.61
2020-05-21 04:00:00,29.16498,-13.46768,32.1243593396,3.04498,-0.35768000000000005,3.0659155538,26.12,-13.11,29.2254426827,132.74,29.21498,-13.65768,32.2497640206,3.04498,-0.35768000000000005,3.0659155538,26.17,-13.3,29.3557302754,132.69
2020-05-21 04:30:00,29.68752,-13.51418,32.6187354878,4.10752,-0.71418,4.1691454308,25.58,-12.8,28.6037829666,132.95,29.72752,-13.704180000000001,32.7342327667,4.10752,-0.71418,4.1691454308,25.62,-12.99,28.7249804177,132.79
2020-05-21 05:00:00,29.94844,-12.32756,32.3863828482,3.91844,-0.5575600000000001,3.9579091939,26.03,-11.77,28.5673554954,133.37,29.99844,-12.51756,32.5053181924,3.91844,-0.5575600000000001,3.9579091939,26.08,-11.96,28.6916015586,133.07
2020-05-21 05:30:00,29.96734,-11.75542,32.190547775,2.57734,-0.06542,2.5781701364,27.39,-11.69,29.780332436,133.55,30.00734,-11.94542,32.2975775075,2.57734,-0.06542,2.5781701364,27.43,-11.88,29.892127726200002,133.27
2020-05-21 06:00:00,30.3538,-11.47662,32.4509781218,2.3738,0.053380000000000004,2.3744001062,27.98,-11.53,30.2625395497,133.07,30.4038,-11.66662,32.5653355067,2.3738,0.053380000000000004,2.3744001062,28.03,-11.72,30.3815618427,132.81
2020-05-21 06:30:00,32.98782,-10.52424,34.6259425277,3.03782,-0.06424,3.0384991575,29.95,-10.46,31.724030324,132.31,33.03782,-10.71424,34.7317216551,3.03782,-0.06424,3.0384991575,30.0,-10.65,31.8342975421,132.05
2020-05-21 07:00:00,34.88026,-9.80776,36.2329227897,3.54026,-0.23776000000000003,3.5482348689,31.34,-9.57,32.7685901436,131.83,34.93026,-9.98776,36.3301309313,3.54026,-0.23776000000000003,3.5482348689,31.39,-9.75,32.8693565498,131.6
2020-05-21 07:30:00,37.67988,-8.98108,38.7354250626,4.55988,-0.29108,4.5691611025,33.12,-8.69,34.2410645278,131.26,37.73988,-9.16108,38.8358588058,4.55988,-0.29108,4.5691611025,33.18,-8.87,34.3451495848,130.95
2020-05-21 08:00:00,39.33958,-9.82548,40.5480284577,6.22958,-0.41548,6.2434197846,33.11,-9.41,34.421217294,130.76,39.39958,-9.99548,40.6477124154,6.22958,-0.41548,6.2434197846,33.17,-9.58,34.5257193987,130.47
2020-05-21 08:30:00,42.31126,-8.29718,43.1171186275,16.18126,-0.25718,16.1833036411,26.13,-8.04,27.3389557226,130.31,42.35126,-8.47718,43.1913394599,16.18126,-0.25718,16.1833036411,26.17,-8.22,27.4305905879,129.98
2020-05-21 09:00:00,43.85512,-7.70184,44.5262831325,18.48512,-0.40184000000000003,18.4894871968,25.37,-7.3,26.3993730986,130.55,43.90512,-7.88184,44.6069833546,18.48512,-0.40184000000000003,18.4894871968,25.42,-7.48,26.4976753697,130.2
2020-05-21 09:30:00,44.7994,-7.22874,45.3788598617,25.3294,-2.35874,25.438988949,19.47,-4.87,20.0698231183,130.96,44.8394,-7.39874,45.4457164752,25.3294,-2.35874,25.438988949,19.51,-5.04,20.1504764212,130.55
2020-05-21 10:00:00,45.47372,-7.14838,46.0321468896,27.56372,-2.75838,27.7013956411,17.91,-4.39,18.4401789579,130.89,45.51372,-7.30838,46.0967583075,27.56372,-2.75838,27.7013956411,17.95,-4.55,18.5176942409,130.43
2020-05-21 10:30:00,45.4899,-6.81152,45.9970412822,21.2399,-0.39152000000000003,21.243508183,24.25,-6.42,25.0854320274,131.21,45.5199,-6.99152,46.0536930975,21.2399,-0.39152000000000003,21.243508183,24.28,-6.6,25.1610492627,130.76
2020-05-21 11:00:00,45.25802,-6.93318,45.7859952303,17.48802,-0.43318,17.4933841332,27.77,-6.5,28.5205697699,131.02,45.29802,-7.10318,45.8515624819,17.48802,-0.43318,17.4933841332,27.81,-6.67,28.5986887811,130.56
2020-05-21 11:30:00,44.87088,-7.37938,45.4736310532,11.68088,-0.5393800000000001,11.6933266592,33.19,-6.84,33.8874858908,130.8,44.92088,-7.53938,45.549179035,11.68088,-0.5393800000000001,11.6933266592,33.24,-7.0,33.9690682828,130.38
2020-05-21 12:00:00,45.01746,-7.52418,45.6419214048,12.89746,-0.7541800000000001,12.9194915505,32.12,-6.77,32.8257109596,131.33,45.06746,-7.69418,45.7195402068,12.89746,-0.7541800000000001,12.9194915505,32.17,-6.94,32.9100668489,130.9
2020-05-21 12:30:00,45.82352,-6.79042,46.3239116328,18.94352,-0.57042,18.9521061881,26.88,-6.22,27.5902663996,131.18,45.88352,-6.97042,46.4099575799,18.94352,-0.57042,18.9521061881,26.94,-6.4,27.6897742858,130.76
2020-05-21 13:00:00,46.2052,-6.69882,46.6882715083,22.6552,-0.62882,22.6639251153,23.55,-6.07,24.3196916099,131.56,46.2352,-6.86882,46.7426401397,22.6552,-0.62882,22.6639251153,23.58,-6.24,24.391678909,131.08
2020-05-21 13:30:00,44.91188,-7.65434,45.5594763575,14.18188,-0.5943400000000001,14.1943284579,30.73,-7.06,31.5305645367,131.79,44.96188,-7.82434,45.6376045556,14.18188,-0.5943400000000001,14.1943284579,30.78,-7.23,31.6177371107,131.35
