Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-21 14:00:00,43.68266,-7.76518,44.3674746307,13.16266,-0.60518,13.1765648448,30.52,-7.16,31.3486203843,131.97,43.73266,-7.93518,44.4467392764,13.16266,-0.60518,13.1765648448,30.57,-7.33,31.4365042586,131.58
2020-05-21 14:30:00,44.00468,-7.1231,44.577465333,20.07468,-0.5631,20.0825759979,23.93,-6.5600000000000005,24.8128696446,132.02,44.04468,-7.2931,44.6444077563,20.07468,-0.5631,20.0825759979,23.97,-6.73,24.8968632562,131.62
2020-05-21 15:00:00,43.9827,-6.83422,44.510498338,22.1427,-0.50422,22.1484401505,21.84,-6.33,22.7388324239,132.26,44.0127,-7.00422,44.5665441682,22.1427,-0.50422,22.1484401505,21.87,-6.5,22.8154969264,131.87
2020-05-21 15:30:00,43.17424,-7.21126,43.7723345318,21.46424,-0.20126000000000002,21.4651835391,21.71,-7.01,22.8136844898,132.75,43.20424,-7.39126,43.8319184883,21.46424,-0.20126000000000002,21.4651835391,21.74,-7.19,22.898115643,132.38
2020-05-21 16:00:00,42.95484,-7.64746,43.6302867728,20.72484,-0.01746,20.7248473547,22.23,-7.63,23.5029742799,132.81,42.99484,-7.82746,43.7015491336,20.72484,-0.01746,20.7248473547,22.27,-7.8100000000000005,23.599766948,132.45
2020-05-21 16:30:00,42.7632,-8.8712,43.6736701421,11.1532,-0.0512,11.153317519,31.61,-8.82,32.8174420088,132.81,42.8132,-9.0512,43.7595054323,11.1532,-0.0512,11.153317519,31.66,-9.0,32.9143676834,132.49
2020-05-21 17:00:00,43.95664,-9.04244,44.8770756762,13.58664,-0.23244,13.5886281443,30.37,-8.81,31.6220334577,132.65,44.00664,-9.22244,44.9626262983,13.58664,-0.23244,13.5886281443,30.42,-8.99,31.7206005618,132.34
2020-05-21 17:30:00,45.96372,-8.99374,46.8353596701,26.02372,-3.10374,26.208151492,19.94,-5.89,20.7917219104,132.16,45.98372,-9.16374,46.8879156695,26.02372,-3.10374,26.208151492,19.96,-6.06,20.8596548389,131.83
2020-05-21 18:00:00,46.15556,-9.76602,47.1774402183,27.98556,-3.54602,28.2093216217,18.17,-6.22,19.2051373335,132.08,46.18556,-9.94602,47.2443569789,27.98556,-3.54602,28.2093216217,18.2,-6.4,19.2924855838,131.73
2020-05-21 18:30:00,45.39308,-10.2106,46.5272830095,26.41308,-2.6506,26.5457430758,18.98,-7.5600000000000005,20.4302227105,132.13,45.42308,-10.3806,46.5941311009,26.41308,-2.6506,26.5457430758,19.01,-7.73,20.5215252844,131.73
2020-05-21 19:00:00,44.60104,-10.51006,45.8226377491,26.70104,-2.6700600000000003,26.8342087173,17.9,-7.84,19.5416375977,132.26,44.63104,-10.69006,45.8934321476,26.70104,-2.6700600000000003,26.8342087173,17.93,-8.02,19.6419270949,131.89
2020-05-21 19:30:00,45.85996,-10.4992,47.0464571657,15.53996,-3.3992,15.9073856256,30.32,-7.1,31.1402055228,131.82,45.88996,-10.6692,47.1139072615,15.53996,-3.3992,15.9073856256,30.35,-7.27,31.2085789487,131.48
2020-05-21 20:00:00,45.18344,-10.3838,46.3612613361,5.71344,-1.1338,5.8248518499,39.47,-9.25,40.539405521,131.89,45.24344,-10.5538,46.4580623517,5.71344,-1.1338,5.8248518499,39.53,-9.42,40.6368957968,131.53
2020-05-21 20:30:00,44.39542,-10.58282,45.6393404436,4.14542,-0.71282,4.2062595413,40.25,-9.87,41.4424830337,130.82,44.45542,-10.77282,45.7420814801,4.14542,-0.71282,4.2062595413,40.31,-10.06,41.5463560376,130.49
2020-05-21 21:00:00,43.64322,-10.88934,44.9812002686,4.5132200000000005,-0.8493400000000001,4.592443054,39.13,-10.04,40.3975061111,130.41,43.70322,-11.06934,45.0832754622,4.5132200000000005,-0.8493400000000001,4.592443054,39.19,-10.22,40.5006728339,130.07
2020-05-21 21:30:00,43.98528,-11.16512,45.3802243416,6.03528,-1.32512,6.1790410011,37.95,-9.84,39.2049499426,130.1,44.04528,-11.33512,45.4804533365,6.03528,-1.32512,6.1790410011,38.01,-10.01,39.3059817331,129.78
2020-05-21 22:00:00,42.1249,-11.69848,43.7191220671,5.6549,-1.32848,5.8088512737,36.47,-10.37,37.9156669465,130.55,42.1849,-11.88848,43.8280930993,5.6549,-1.32848,5.8088512737,36.53,-10.56,38.0257084089,130.21
2020-05-21 22:30:00,40.59706,-12.00578,42.3350922292,5.74706,-1.36578,5.907118896,34.85,-10.64,36.4380584005,130.67,40.64706,-12.18578,42.4343813535,5.74706,-1.36578,5.907118896,34.9,-10.82,36.5387793994,130.34
2020-05-21 23:00:00,38.7228,-12.3779,40.6530152418,7.4128,-1.9179,7.6568886795,31.31,-10.46,33.0110239163,130.71,38.7728,-12.5679,40.7588288626,7.4128,-1.9179,7.6568886795,31.36,-10.65,33.1190594673,130.4
2020-05-21 23:30:00,36.8807,-12.87808,39.0644464568,9.1507,-2.40808,9.4622491923,27.73,-10.47,29.6407456047,131.31,36.9307,-13.05808,39.1712912192,9.1507,-2.40808,9.4622491923,27.78,-10.65,29.7514856772,130.97
2020-05-22 00:00:00,34.9275,-12.97866,37.2609161407,8.8275,-2.35866,9.1371786261,26.1,-10.62,28.1779062388,130.9,34.9675,-13.16866,37.3649523276,8.8275,-2.35866,9.1371786261,26.14,-10.81,28.2870235267,130.59
2020-05-22 00:30:00,34.14824,-13.14442,36.590682861,11.66824,-3.06442,12.0639336302,22.48,-10.08,24.636493257,130.93,34.17824,-13.33442,36.6873117881,11.66824,-3.06442,12.0639336302,22.51,-10.27,24.7421300619,130.59
2020-05-22 01:00:00,33.40876,-13.37112,35.9851649266,14.27876,-3.70112,14.7506364741,19.13,-9.67,21.4351533701,131.24,33.43876,-13.551120000000001,36.0802372996,14.27876,-3.70112,14.7506364741,19.16,-9.85,21.5436324699,130.9
2020-05-22 01:30:00,32.59282,-13.3491,35.2205960535,14.23282,-3.6691000000000003,14.6981447796,18.36,-9.68,20.7555293838,130.85,32.61282,-13.5391,35.3115173444,14.23282,-3.6691000000000003,14.6981447796,18.38,-9.87,20.8624375374,130.51
2020-05-22 02:00:00,31.92994,-13.30138,34.5897062478,14.01994,-3.6213800000000003,14.4800936015,17.91,-9.68,20.358548573,130.82,31.95994,-13.49138,34.6908503659,14.01994,-3.6213800000000003,14.4800936015,17.94,-9.87,20.4758516306,130.51
2020-05-22 02:30:00,32.00632,-13.48078,34.7294680257,14.58632,-3.87078,15.0911785143,17.42,-9.61,19.8949365417,130.36,32.02632,-13.66078,34.8181286538,14.58632,-3.87078,15.0911785143,17.44,-9.79,19.9999424999,130.11
2020-05-22 03:00:00,31.49254,-13.59264,34.3007279489,15.57254,-4.04264,16.0887209007,15.92,-9.55,18.5647219209,130.67,31.52254,-13.77264,34.3999439043,15.57254,-4.04264,16.0887209007,15.95,-9.73,18.683559618,130.38
2020-05-22 03:30:00,31.29316,-13.6093,34.1244034274,17.08316,-4.5393,17.6759610793,14.21,-9.07,16.8579061571,130.3,31.31316,-13.7993,34.2189226843,17.08316,-4.5393,17.6759610793,14.23,-9.26,16.977647069,130.07
2020-05-22 04:00:00,31.21738,-13.74772,34.1104766789,17.81738,-4.63772,18.4110694112,13.4,-9.11,16.2034595072,130.6,31.21738,-13.93772,34.1874955629,17.81738,-4.63772,18.4110694112,13.4,-9.3,16.3110392066,130.33
2020-05-22 04:30:00,31.43146,-13.68348,34.2808153731,18.44146,-4.80348,19.0567800806,12.99,-8.88,15.7351358431,130.01,31.46146,-13.86348,34.3805110934,18.44146,-4.80348,19.0567800806,13.02,-9.06,15.8620301349,129.91
2020-05-22 05:00:00,32.12194,-13.5207,34.8515187309,19.30194,-5.0207,19.9442301494,12.82,-8.5,15.3818854501,129.87,32.13194,-13.7107,34.9348660031,19.30194,-5.0207,19.9442301494,12.83,-8.69,15.4959672173,129.82
2020-05-22 05:30:00,32.2908,-13.5876,35.0331077468,19.7908,-5.1576,20.4518117144,12.5,-8.43,15.0769658751,129.91,32.3108,-13.7576,35.1177925616,19.7908,-5.1576,20.4518117144,12.52,-8.6,15.1891540252,129.82
2020-05-22 06:00:00,32.74828,-13.15764,35.2926810164,19.36828,-5.05764,20.0177419438,13.38,-8.1,15.6407928188,129.66,32.76828,-13.34764,35.3824768456,19.36828,-5.05764,20.0177419438,13.4,-8.29,15.7570333502,129.51
2020-05-22 06:30:00,35.18386,-12.54938,37.3549319754,18.95386,-4.84938,19.5643884465,16.23,-7.7,17.9639333109,130.17,35.19386,-12.71938,37.4217905676,18.95386,-4.84938,19.5643884465,16.24,-7.87,18.0464539453,129.92
2020-05-22 07:00:00,36.95476,-11.87408,38.8155646939,18.87476,-4.66408,19.442484597,18.08,-7.21,19.4645960657,130.69,36.97476,-12.07408,38.8962245585,18.87476,-4.66408,19.442484597,18.1,-7.41,19.5580699457,130.43
2020-05-22 07:30:00,39.18724,-11.2324,40.7652620325,20.46724,-5.0424,21.0792246294,18.72,-6.19,19.716858269,130.42,39.21724,-11.4024,40.8412369913,20.46724,-5.0424,21.0792246294,18.75,-6.36,19.799295442000002,130.11
2020-05-22 08:00:00,42.02662,-10.78768,43.3890634654,22.24662,-5.62768,22.9473938304,19.78,-5.16,20.4419666373,130.31,42.04662,-10.96768,43.4535183617,22.24662,-5.62768,22.9473938304,19.8,-5.34,20.507452304,129.97
2020-05-22 08:30:00,44.4442,-15.30036,47.0041267313,21.7842,-5.33036,22.4268612911,22.66,-9.97,24.756342621599998,131.54,44.7842,0.18964,44.7846015163,21.7842,-5.33036,22.4268612911,23.0,5.52,23.6531266432,131.16
2020-05-22 09:00:00,45.4819,-16.51432,48.3872503111,22.7619,-5.45432,23.4062747628,22.72,-11.06,25.2689928569,131.93,45.8819,2.44568,45.9470357942,22.7619,-5.45432,23.4062747628,23.12,7.9,24.432445641,131.56
2020-05-22 09:30:00,47.7218,-16.96954,50.6491409903,26.1918,-6.51954,26.9910131164,21.53,-10.45,23.9320579976,133.21,48.1218,2.35046,48.1791687086,26.1918,-6.51954,26.9910131164,21.93,8.87,23.6559041256,132.8
2020-05-22 10:00:00,46.85144,-11.51624,48.246048686,25.08144,-5.76624,25.7357369471,21.77,-5.75,22.5165583516,131.92,46.97144,-7.04624,47.4970069985,25.08144,-5.76624,25.7357369471,21.89,-1.28,21.9273915457,131.5
2020-05-22 10:30:00,47.24352,-9.56588,48.2022431238,24.32352,-5.53588,24.9455325172,22.92,-4.03,23.2715985699,130.45,47.27352,-9.71588,48.2616205423,24.32352,-5.53588,24.9455325172,22.95,-4.18,23.3275566659,130.01
2020-05-22 11:00:00,47.51374,-9.2668,48.4089771739,26.35374,-5.7168,26.9666722869,21.16,-3.55,21.4557241779,131.02,47.53374,-9.4368,48.4614241704,26.35374,-5.7168,26.9666722869,21.18,-3.7199999999999998,21.5042042401,130.58
2020-05-22 11:30:00,47.68474,-9.45606,48.613285217,26.74474,-5.86606,27.3804999514,20.94,-3.59,21.2455101139,131.09,47.71474,-9.616060000000001,48.67406931,26.74474,-5.86606,27.3804999514,20.97,-3.75,21.3026618055,130.64
2020-05-22 12:00:00,49.12678,-8.92174,49.9303310403,31.20678,-6.06174,31.7900583484,17.92,-2.86,18.1467903498,131.16,49.14678,-9.09174,49.9806534631,31.20678,-6.06174,31.7900583484,17.94,-3.03,18.1940787071,130.7
2020-05-22 12:30:00,49.21574,-9.56968,50.1374893573,26.51574,-5.98968,27.1838322216,22.7,-3.58,22.9805657023,130.84,49.24574,-9.72968,50.1977049381,26.51574,-5.98968,27.1838322216,22.73,-3.74,23.0356354373,130.39
2020-05-22 13:00:00,48.96666,-9.55846,49.8908603767,27.57666,-5.9584600000000005,28.2130363897,21.39,-3.6,21.6908298596,131.12,48.99666,-9.72846,49.9531342873,27.57666,-5.9584600000000005,28.2130363897,21.42,-3.77,21.7492367682,130.67
2020-05-22 13:30:00,48.8306,-9.4016,49.7274328607,27.4806,-5.7016,28.0658443472,21.35,-3.7,21.6682371226,131.24,48.8406,-9.5616,49.7677446035,27.4806,-5.7016,28.0658443472,21.36,-3.86,21.7059715286,130.83
2020-05-22 14:00:00,47.67862,-9.7486,48.6650388581,27.50862,-5.8686,28.1276490355,20.17,-3.88,20.5397979542,131.39,47.71862,-9.9086,48.7365063239,27.50862,-5.8686,28.1276490355,20.21,-4.04,20.609844735,130.98
2020-05-22 14:30:00,47.15276,-9.7837,48.1570717684,28.29276,-5.9337,28.9082871182,18.86,-3.85,19.2489506207,131.52,47.16276,-9.9537,48.2016812415,28.29276,-5.9337,28.9082871182,18.87,-4.02,19.2934522572,131.13
2020-05-22 15:00:00,46.21274,-10.27992,47.3423076488,26.97274,-5.58992,27.5458873285,19.24,-4.69,19.8033759748,131.56,46.23274,-10.44992,47.399019778,26.97274,-5.58992,27.5458873285,19.26,-4.86,19.8637156645,131.13
2020-05-22 15:30:00,45.68066,-10.46188,46.8633506183,25.30066,-5.40188,25.8709045835,20.38,-5.06,20.9987618683,131.63,45.71066,-10.63188,46.9308140774,25.30066,-5.40188,25.8709045835,20.41,-5.23,21.0694328353,131.27
2020-05-22 16:00:00,45.63792,-10.86018,46.9122931816,25.08792,-5.44018,25.6709814452,20.55,-5.42,21.2527386471,131.86,45.66792,-11.02018,46.978753542,25.08792,-5.44018,25.6709814452,20.58,-5.58,21.323057942,131.44
2020-05-22 16:30:00,46.49828,-11.27116,47.8448439302,25.08828,-5.61116,25.7081098081,21.41,-5.66,22.1455119607,132.16,46.53828,-11.44116,47.9240195257,25.08828,-5.61116,25.7081098081,21.45,-5.83,22.228166816,131.75
2020-05-22 17:00:00,47.89704,-10.95342,49.1335308161,24.71704,-5.45342,25.3114965195,23.18,-5.5,23.8235681626,131.24,47.91704,-11.12342,49.1911902159,24.71704,-5.45342,25.3114965195,23.2,-5.67,23.8828159981,130.89
2020-05-22 17:30:00,48.94586,-11.07598,50.1834090522,23.60586,-5.23598,24.1795804947,25.34,-5.84,26.0042534982,130.95,48.99586,-11.23598,50.2676988105,23.60586,-5.23598,24.1795804947,25.39,-6.0,26.0893100714,130.57
2020-05-22 18:00:00,50.84686,-9.99394,51.8197067589,28.97686,-6.72394,29.7467609091,21.87,-3.27,22.1131137563,130.13,50.87686,-10.16394,51.8821795975,28.97686,-6.72394,29.7467609091,21.9,-3.44,22.1685272402,129.77
2020-05-22 18:30:00,49.8886,-9.7646,50.8352222688,21.0386,-5.0246,21.6302865242,28.85,-4.74,29.2367935998,130.13,49.9386,-9.9246,50.9152379462,21.0386,-5.0246,21.6302865242,28.9,-4.9,29.3124546908,129.74
2020-05-22 19:00:00,49.51398,-10.06618,50.5268462823,25.73398,-6.09618,26.446193246500002,23.78,-3.9699999999999998,24.1091123852,130.83,49.55398,-10.23618,50.6001612135,25.73398,-6.09618,26.446193246500002,23.82,-4.14,24.1770965999,130.49
2020-05-22 19:30:00,49.41236,-9.83914,50.3824373836,29.00236,-6.02914,29.6224140594,20.41,-3.81,20.7625672786,132.6,49.45236,-10.00914,50.4551166197,29.00236,-6.02914,29.6224140594,20.45,-3.98,20.8336962635,132.23
2020-05-22 20:00:00,47.40252,-10.6668,48.5878536734,21.77252,-4.6768,22.2691509805,25.63,-5.99,26.3206572866,130.85,47.44252,-10.8268,48.6622266464,21.77252,-4.6768,22.2691509805,25.67,-6.15,26.3964277886,130.53
2020-05-22 20:30:00,44.16334,-12.67672,45.9467064099,19.75334,-4.58672,20.2788668696,24.41,-8.09,25.7156800416,131.36,44.20334,-12.85672,46.0351009156,19.75334,-4.58672,20.2788668696,24.45,-8.27,25.8107613216,131.0
2020-05-22 21:00:00,43.70624,-13.14204,45.6393320536,27.85624,-7.33204,28.8050154921,15.85,-5.8100000000000005,16.8813091909,130.02,43.73624,-13.31204,45.7172735222,27.85624,-7.33204,28.8050154921,15.88,-5.98,16.9686416663,129.66
2020-05-22 21:30:00,42.76446,-12.96604,44.6868798684,35.01446,-7.06604,35.7203209724,7.75,-5.9,9.7402515368,130.02,42.79446,-13.14604,44.7681156,35.01446,-7.06604,35.7203209724,7.78,-6.08,9.8739455133,129.66
2020-05-22 22:00:00,42.01172,-13.93658,44.2629967293,31.13172,-7.17658,31.948196986,10.88,-6.76,12.8090592941,130.37,42.03172,-14.11658,44.3389593592,31.13172,-7.17658,31.948196986,10.9,-6.94,12.9218264963,130.09
2020-05-22 22:30:00,40.47804,-13.95902,42.8173558455,35.16804,-7.19902,35.897310852,5.31,-6.76,8.5961444846,130.12,40.49804,-14.12902,42.8919625338,35.16804,-7.19902,35.897310852,5.33,-6.93,8.7426426211,129.79
2020-05-22 23:00:00,39.82544,-13.01762,41.8989749476,27.64544,-6.01762,28.292792426,12.18,-7.0,14.0482169687,131.02,39.85544,-12.99762,41.9212860401,27.64544,-6.01762,28.292792426,12.21,-6.98,14.0642987738,130.69
2020-05-22 23:30:00,38.51614,-12.89022,40.6158935904,16.73614,-4.43022,17.3125743709,21.78,-8.46,23.3653589743,132.27,38.55614,-13.06022,40.7080493041,16.73614,-4.43022,17.3125743709,21.82,-8.63,23.4646393537,131.96
2020-05-23 00:00:00,36.29132,-13.22208,38.6249052668,14.85132,-3.86208,15.3452718343,21.44,-9.36,23.3940847224,132.58,36.34132,-13.41208,38.7372615097,14.85132,-3.86208,15.3452718343,21.49,-9.55,23.5164325526,132.24
2020-05-23 00:30:00,35.21372,-13.18648,37.6017197882,15.45372,-4.08648,15.984892262,19.76,-9.1,21.7547144316,132.71,35.24372,-13.36648,37.6932697843,15.45372,-4.08648,15.984892262,19.79,-9.28,21.8577789357,132.42
2020-05-23 01:00:00,34.40434,-13.23604,36.8626011795,17.24434,-4.69604,17.8723264775,17.16,-8.54,19.1676080928,132.59,34.44434,-13.41604,36.9648845165,17.24434,-4.69604,17.8723264775,17.2,-8.72,19.2841489312,132.28
2020-05-23 01:30:00,33.6226,-13.40158,36.1950490711,17.7926,-4.6715800000000005,18.3956591199,15.83,-8.73,18.0776602468,133.08,33.6626,-13.59158,36.3029156633,17.7926,-4.6715800000000005,18.3956591199,15.87,-8.92,18.2050350178,132.73
2020-05-23 02:00:00,33.07882,-13.42398,35.6989015466,18.48882,-4.85398,19.1153756655,14.59,-8.57,16.9207860338,133.08,33.10882,-13.61398,35.7985252941,18.48882,-4.85398,19.1153756655,14.62,-8.76,17.0435324977,132.79
2020-05-23 02:30:00,32.41834,-13.67622,35.1850502606,17.34834,-4.49622,17.9215204445,15.07,-9.18,17.6458862061,133.33,32.44834,-13.85622,35.2829930908,17.34834,-4.49622,17.9215204445,15.1,-9.36,17.7656860267,133.01
2020-05-23 03:00:00,31.80696,-13.755700000000001,34.6540327658,17.56696,-4.7857,18.2071691411,14.24,-8.97,16.8296910251,133.71,31.83696,-13.9457,34.7573671404,17.56696,-4.7857,18.2071691411,14.27,-9.16,16.9569602229,133.39
2020-05-23 03:30:00,31.0823,-18.925440000000002,36.3906808467,17.6823,-4.70544,18.2976746852,13.4,-14.22,19.538894544,132.2,31.2623,-10.17544,32.8766023257,17.6823,-4.70544,18.2976746852,13.58,-5.47,14.6402629758,131.87
2020-05-23 04:00:00,30.49832,-25.0348,39.4574293874,17.83832,-4.6148,18.425581116,12.66,-20.42,24.026069175,130.77,30.87832,-5.4748,31.3599120066,17.83832,-4.6148,18.425581116,13.04,-0.86,13.0683281257,130.47
2020-05-23 04:30:00,30.2292,-25.0372,39.2513173853,17.2492,-4.4172,17.805801203,12.98,-20.62,24.3652375322,130.56,30.6192,-5.5472,31.1176290305,17.2492,-4.4172,17.805801203,13.37,-1.13,13.4176674575,130.28
2020-05-23 05:00:00,30.30384,-25.22216,39.4268953103,18.40384,-4.83216,19.0276403427,11.9,-20.39,23.6085175308,131.02,30.67384,-5.59216,31.1794277339,18.40384,-4.83216,19.0276403427,12.27,-0.76,12.2935145504,130.72
2020-05-23 05:30:00,29.79288,-25.08098,38.9444637459,18.05288,-4.75098,18.6675731485,11.74,-20.33,23.4762965563,130.68,30.15288,-5.49098,30.6487688767,18.05288,-4.75098,18.6675731485,12.1,-0.74,12.1226069803,130.53
2020-05-23 06:00:00,29.792,-25.16688,38.9991681057,18.922,-5.05688,19.5860695224,10.87,-20.11,22.8597681528,131.01,30.152,-5.5168800000000005,30.6525540361,18.922,-5.05688,19.5860695224,11.23,-0.46,11.2394172447,130.69
2020-05-23 06:30:00,29.69162,-23.91796,38.1269079363,18.36162,-4.78796,18.9756067093,11.33,-19.13,22.2334387804,130.53,30.03162,-4.49796,30.3665909181,18.36162,-4.78796,18.9756067093,11.67,0.29,11.6736027001,130.21
2020-05-23 07:00:00,30.73316,-23.5626,38.7262603713,18.34316,-4.6326,18.9191041423,12.39,-18.93,22.6242568939,130.41,31.08316,-4.1226,31.3553610463,18.34316,-4.6326,18.9191041423,12.74,0.51,12.7502039199,130.15
2020-05-23 07:30:00,32.46426,-23.24868,39.9303055221,19.16426,-4.54868,19.6966837587,13.3,-18.7,22.9473309995,130.53,32.82426,-3.7886800000000003,33.0421872867,19.16426,-4.54868,19.6966837587,13.66,0.76,13.6811256847,130.19
2020-05-23 08:00:00,34.26696,-23.43514,41.5142184614,26.63696,-6.97514,27.5350724724,7.63,-16.46,18.1424502204,129.9,34.57696,-4.14514,34.8245365865,26.63696,-6.97514,27.5350724724,7.94,2.83,8.4292644993,129.54
2020-05-23 08:30:00,35.714,-23.72324,42.8751899366,20.964,-4.81324,21.5094531613,14.75,-18.91,23.982297638,129.97,36.114,-4.38324,36.3790295211,20.964,-4.81324,21.5094531613,15.15,0.43,15.1561010817,129.63
2020-05-23 09:00:00,37.74882,-22.86942,44.1359692601,21.61882,-4.90942,22.1692530981,16.13,-17.96,24.1399772162,130.25,38.13882,-3.81942,38.3295911813,21.61882,-4.90942,22.1692530981,16.52,1.09,16.5559203912,129.9
2020-05-23 09:30:00,40.08676,-21.12572,45.3127396304,30.00676,-4.8257200000000005,30.3923217148,10.08,-16.3,19.1649784764,130.75,40.39676,-2.04572,40.4485251748,30.00676,-4.8257200000000005,30.3923217148,10.39,2.7800000000000002,10.7554869718,130.36
2020-05-23 10:00:00,41.93936,-20.86346,46.8422232647,32.25936,-4.90346,32.6298977562,9.68,-15.96,18.6661190396,130.69,42.25936,-1.73346,42.2948979332,32.25936,-4.90346,32.6298977562,10.0,3.17,10.4904194387,130.54
2020-05-23 10:30:00,42.69952,-20.45292,47.3452314891,35.18952,-5.36292,35.5958316205,7.51,-15.09,16.855509485,130.36,42.98952,-1.46292,43.0144041544,35.18952,-5.36292,35.5958316205,7.8,3.9,8.7206651122,130.12
2020-05-23 11:00:00,43.40082,-20.64172,48.059460892,35.51082,-5.65172,35.957756827,7.89,-14.99,16.939663515,130.53,43.70082,-1.64172,43.7316465872,35.51082,-5.65172,35.957756827,8.19,4.01,9.1190021384,130.12
2020-05-23 11:30:00,44.0895,-21.3413,48.9830082369,28.6895,-5.6813,29.2466165554,15.4,-15.66,21.9635060953,131.17,44.4395,-2.1913,44.4934934113,28.6895,-5.6813,29.2466165554,15.75,3.49,16.1320364493,130.73
2020-05-23 12:00:00,44.72864,-21.5735,49.6595120647,24.71864,-5.2535,25.2707424841,20.01,-16.32,25.8213574391,131.33,45.11864,-2.3535,45.1799804969,24.71864,-5.2535,25.2707424841,20.4,2.9,20.6050964569,130.94
2020-05-23 12:30:00,45.85524,-21.0334,50.449053024,30.93524,-6.0934,31.5296463256,14.92,-14.94,21.1142132224,130.75,46.22524,-1.9434,46.2660741431,30.93524,-6.0934,31.5296463256,15.29,4.15,15.8431878105,130.49
2020-05-23 13:00:00,46.38666,-20.08696,50.5490671328,42.39666,-7.72696,43.0950425223,3.99,-12.36,12.9880599013,130.36,46.62666,-1.11696,46.6400366895,42.39666,-7.72696,43.0950425223,4.23,6.61,7.8476111015,129.96
2020-05-23 13:30:00,43.83912,-20.17026,48.2566869029,46.24912,-7.82026,46.905624047,-2.41,-12.35,12.58294878,130.45,44.05912,-1.16026,44.0743945896,46.24912,-7.82026,46.905624047,-2.19,6.66,7.0108273406,130.01
2020-05-23 14:00:00,44.61384,-20.95882,49.2916509699,41.27384,-8.10882,42.062843819,3.34,-12.85,13.2769763124,130.94,44.84384,-1.8588200000000001,44.8823483982,41.27384,-8.10882,42.062843819,3.5700000000000003,6.25,7.1977357551,130.47
2020-05-23 14:30:00,44.68694,-21.72848,49.6895305842,28.73694,-6.06848,29.3707025805,15.95,-15.66,22.3525859802,131.37,45.04694,-2.4784800000000002,45.1150713894,28.73694,-6.06848,29.3707025805,16.31,3.59,16.7004251443,130.96
2020-05-23 15:00:00,43.92008,-21.19544,48.7669981032,37.21008,-6.70544,37.8094297656,6.71,-14.49,15.9682246978,131.43,44.20008,-1.97544,44.2442022778,37.21008,-6.70544,37.8094297656,6.99,4.73,8.4399644549,130.96
2020-05-23 15:30:00,43.57394,-21.49982,48.5894073555,38.27394,-8.02982,39.1071923354,5.3,-13.47,14.4751822096,130.99,43.84394,-2.35982,43.9074005739,38.27394,-8.02982,39.1071923354,5.57,5.67,7.9481947636,130.54
2020-05-23 16:00:00,43.3593,-22.23846,48.7296418996,30.1093,-7.7084600000000005,31.0803845224,13.25,-14.53,19.6642670852,131.18,43.6993,-3.04846,43.8055011256,30.1093,-7.7084600000000005,31.0803845224,13.59,4.66,14.3667567669,130.75
2020-05-23 16:30:00,43.61286,-22.25806,48.9643012035,22.40286,-5.11806,22.9800494852,21.21,-17.14,27.2698313159,131.73,44.02286,-2.94806,44.1214603152,22.40286,-5.11806,22.9800494852,21.62,2.17,21.7286285807,131.31
2020-05-23 17:00:00,45.3545,-21.43082,50.1628419861,35.9945,-6.24082,36.531518782,9.36,-15.19,17.8422448139,131.45,45.6645,-2.20082,45.7175039665,35.9945,-6.24082,36.531518782,9.67,4.04,10.480004771,131.0
2020-05-23 17:30:00,45.66962,-21.17866,50.3413332197,41.30962,-7.91866,42.0617389172,4.36,-13.26,13.9584096515,130.2,45.92962,-2.25866,45.985123011,41.30962,-7.91866,42.0617389172,4.62,5.66,7.306161783,129.78
2020-05-23 18:00:00,47.04936,-21.1859,51.599269716,40.85936,-7.6859,41.5759588996,6.19,-13.5,14.8514679409,131.51,47.32936,-1.8458999999999999,47.3653424438,40.85936,-7.6859,41.5759588996,6.47,5.84,8.7158763185,131.11
2020-05-23 18:30:00,48.06556,-21.9072,52.822565916,21.58556,-5.2872,22.2236559628,26.48,-16.62,31.2636338259,132.06,48.51556,-2.4572,48.5777458715,21.58556,-5.2872,22.2236559628,26.93,2.83,27.0782901971,131.64
2020-05-23 19:00:00,47.62854,-21.7601,52.3639167227,23.52854,-4.9301,24.0395108216,24.1,-16.83,29.3948788057,132.63,48.07854,-2.1501,48.1265928416,23.52854,-4.9301,24.0395108216,24.55,2.7800000000000002,24.706899846,132.21
2020-05-23 19:30:00,46.43698,-21.80138,51.3000319827,23.13698,-4.89138,23.648370807,23.3,-16.91,28.7895484508,132.35,46.86698,-2.27138,46.921988251,23.13698,-4.89138,23.648370807,23.73,2.62,23.8741973687,131.95
2020-05-23 20:00:00,44.53986,-22.51644,49.9078069954,18.64986,-4.81644,19.261759325,25.89,-17.7,31.3621124926,131.44,44.98986,-3.24644,45.106838456,18.64986,-4.81644,19.261759325,26.34,1.57,26.3867485682,131.07
2020-05-23 20:30:00,43.4753,-22.57756,48.9882427287,18.2053,-5.00756,18.8814354657,25.27,-17.57,30.7778784194,130.62,43.9253,-3.5275600000000003,44.0667182763,18.2053,-5.00756,18.8814354657,25.72,1.48,25.762546458,130.28
2020-05-23 21:00:00,41.95504,-22.9247,47.8096982995,17.04504,-4.8247,17.7147147505,24.91,-18.1,30.7915264318,130.84,42.39504,-3.8547000000000002,42.5699204685,17.04504,-4.8247,17.7147147505,25.35,0.97,25.3685513974,130.48
2020-05-23 21:30:00,41.3762,-22.97142,47.3252159346,15.6262,-4.47142,16.2533603681,25.75,-18.5,31.7066633375,130.64,41.8162,-3.95142,42.0024797179,15.6262,-4.47142,16.2533603681,26.19,0.52,26.195161767,130.29
2020-05-23 22:00:00,41.22392,-23.11912,47.2642072793,14.49392,-4.18912,15.0871615402,26.73,-18.93,32.7542027838,131.03,41.69392,-3.99912,41.885270988,14.49392,-4.18912,15.0871615402,27.2,0.19,27.2006635948,130.69
2020-05-23 22:30:00,39.77024,-23.53764,46.21355306,14.04024,-3.95764,14.587366233400001,25.73,-19.58,32.332789858,131.25,40.22024,-4.37764,40.457773513,14.04024,-3.95764,14.587366233400001,26.18,-0.42,26.1833687672,130.88
2020-05-23 23:00:00,37.67424,-23.70362,44.5107847682,13.78424,-3.68362,14.2679475988,23.89,-20.02,31.1694160998,130.93,38.11424,-4.62362,38.3936603189,13.78424,-3.68362,14.2679475988,24.33,-0.9400000000000001,24.3481518806,130.56
2020-05-23 23:30:00,35.74916,-23.97894,43.0463936263,12.74916,-3.33894,13.1791350638,23.0,-20.64,30.9032296047,131.39,36.17916,-4.77894,36.4934225009,12.74916,-3.33894,13.1791350638,23.43,-1.44,23.4742092519,131.03
2020-05-24 00:00:00,34.1298,-24.29986,41.8966161409,11.2198,-2.97986,11.6087672756,22.91,-21.32,31.2955348253,132.0,34.5698,-4.92986,34.9195445511,11.2198,-2.97986,11.6087672756,23.35,-1.9500000000000002,23.4312825086,131.66
2020-05-24 00:30:00,33.2351,-24.6724,41.392018479,11.0651,-3.1024,11.4917937577,22.17,-21.57,30.9317603767,132.3,33.6551,-5.2324,34.0594152294,11.0651,-3.1024,11.4917937577,22.59,-2.13,22.6901961208,131.95
2020-05-24 01:00:00,31.60934,-24.70526,40.118577329,11.10934,-3.07526,11.5271271054,20.5,-21.63,29.8011224621,132.74,32.01934,-5.17526,32.4348801463,11.10934,-3.07526,11.5271271054,20.91,-2.1,21.0151873653,132.39
2020-05-24 01:30:00,30.7343,-24.6518,39.3993456764,12.0843,-3.3818,12.5485807058,18.65,-21.27,28.2884322648,132.38,31.1443,-5.1618,31.5691558603,12.0843,-3.3818,12.5485807058,19.06,-1.78,19.142936034,132.08
2020-05-24 02:00:00,30.17972,-24.70382,39.001207954,11.14972,-3.07382,11.5656658032,19.03,-21.63,28.8096824002,132.38,30.579720000000002,-5.22382,31.0226944457,11.14972,-3.07382,11.5656658032,19.43,-2.15,19.548590742000002,132.08
2020-05-24 02:30:00,29.44778,-24.87504,38.5478840137,11.25778,-3.09504,11.6754821369,18.19,-21.78,28.3768303374,132.68,29.83778,-5.33504,30.3109842653,11.25778,-3.09504,11.6754821369,18.58,-2.24,18.714539802,132.35
2020-05-24 03:00:00,28.80574,-24.75968,37.9843706102,10.11574,-2.79968,10.4960184761,18.69,-21.96,28.8367421877,132.68,29.20574,-5.20968,29.6667493105,10.11574,-2.79968,10.4960184761,19.09,-2.41,19.2415228088,132.35
2020-05-24 03:30:00,28.58418,-24.954,37.9441360723,10.64418,-2.954,11.0464783471,17.94,-22.0,28.387384522,133.23,28.97418,-5.234,29.4431292948,10.64418,-2.954,11.0464783471,18.33,-2.2800000000000002,18.4712560482,132.91
2020-05-24 04:00:00,27.973,-24.98934,37.5094100545,10.373,-2.82934,10.7519437236,17.6,-22.16,28.2988621679,133.26,28.363,-5.27934,28.8501507767,10.373,-2.82934,10.7519437236,17.99,-2.45,18.1560623484,132.95
2020-05-24 04:30:00,28.04742,-23.69098,36.7140341289,10.22742,-2.94098,10.6418740463,17.82,-20.75,27.3516891617,133.61,28.43742,-3.84098,28.6956439833,10.22742,-2.94098,10.6418740463,18.21,-0.9,18.2322269622,133.31
2020-05-24 05:00:00,27.7971,-23.80424,36.596729504,9.8271,-2.82424,10.2248826882,17.97,-20.98,27.6239262235,132.67,28.2071,-4.24424,28.5246220586,9.8271,-2.82424,10.2248826882,18.38,-1.42,18.434771493,132.34
2020-05-24 05:30:00,27.35264,-24.1253,36.4718660759,8.40264,-2.3753,8.7319189792,18.95,-21.75,28.8472702348,131.33,27.79264,-4.4653,28.149062902,8.40264,-2.3753,8.7319189792,19.39,-2.09,19.5023126834,131.05
2020-05-24 06:00:00,27.36096,-24.08564,36.4518886525,7.07096,-1.84564,7.3078630482,20.29,-22.24,30.104845125,131.54,27.82096,-4.36564,28.1614031598,7.07096,-1.84564,7.3078630482,20.75,-2.52,20.9024615775,131.24
2020-05-24 06:30:00,27.98822,-24.04614,36.8992860049,7.35822,-1.97614,7.6189586472,20.63,-22.07,30.2106239591,131.54,28.44822,-4.34614,28.7782931055,7.35822,-1.97614,7.6189586472,21.09,-2.37,21.2227472303,131.24
2020-05-24 07:00:00,28.20232,-24.15356,37.1317292091,8.13232,-2.14356,8.4100819292,20.07,-22.01,29.7866580871,131.54,28.65232,-4.44356,28.9948386244,8.13232,-2.14356,8.4100819292,20.52,-2.3,20.6484963133,131.24
2020-05-24 07:30:00,29.36104,-23.85792,37.8321426383,8.86104,-2.02792,9.0901314296,20.5,-21.83,29.9466008088,131.71,29.82104,-4.10792,30.102648279,8.86104,-2.02792,9.0901314296,20.96,-2.08,21.0629532592,131.37
2020-05-24 08:00:00,31.12964,-23.405,38.946739421,8.45964,-1.5550000000000002,8.6013681429,22.67,-21.85,31.4857332772,131.59,31.60964,-3.705,31.8260328337,8.45964,-1.5550000000000002,8.6013681429,23.15,-2.15,23.2496236529,131.23
2020-05-24 08:30:00,33.24452,-22.96282,40.4040742052,10.63452,-2.02282,10.8251935956,22.61,-20.94,30.8171332216,131.31,33.72452,-3.34282,33.8897874703,10.63452,-2.02282,10.8251935956,23.09,-1.32,23.1276998424,130.96
2020-05-24 09:00:00,34.86306,-22.46756,41.4755856489,12.85306,-2.20756,13.0412603884,22.01,-20.26,29.9150079392,130.85,35.32306,-2.94756,35.4458273668,12.85306,-2.20756,13.0412603884,22.47,-0.74,22.4821818336,130.52
2020-05-24 09:30:00,37.59208,-20.8752,42.9992843402,14.65208,-2.4852,14.8613481006,22.94,-18.39,29.4012873868,130.41,38.07208,-1.5152,38.1022191816,14.65208,-2.4852,14.8613481006,23.42,0.97,23.4400789248,130.02
2020-05-24 10:00:00,39.89536,-19.11956,44.2402229213,21.89536,-2.66956,22.0575007678,18.0,-16.45,24.3844725184,130.05,40.32536,0.15044000000000002,40.3256406189,21.89536,-2.66956,22.0575007678,18.43,2.8200000000000003,18.6444978479,129.65
2020-05-24 10:30:00,41.28666,-16.35188,44.4068944364,18.60666,-3.19188,18.8784505267,22.68,-13.16,26.2215178813,130.66,41.57666,-4.77188,41.849605679,18.60666,-3.19188,18.8784505267,22.97,-1.58,23.0242763187,130.28
2020-05-24 11:00:00,42.91174,-11.39804,44.3996930808,19.31174,-3.34804,19.5998131029,23.6,-8.05,24.9351659309,131.58,42.93174,-11.77804,44.5180471907,19.31174,-3.34804,19.5998131029,23.62,-8.43,25.0792603559,131.19
2020-05-24 11:30:00,44.24644,-11.40166,45.6918516087,19.32644,-3.37166,19.6183428003,24.92,-8.03,26.1818123895,131.69,44.28644,-11.58166,45.7757972757,19.32644,-3.37166,19.6183428003,24.96,-8.21,26.2755723059,131.26
2020-05-24 12:00:00,44.92072,-11.22466,46.3018798477,20.67072,-3.61466,20.9843854386,24.25,-7.61,25.4160303745,131.45,44.96072,-11.40466,46.3846161204,20.67072,-3.61466,20.9843854386,24.29,-7.79,25.5085907098,131.01
2020-05-24 12:30:00,44.92326,-11.19912,46.2981595509,20.77326,-3.51912,21.0692319889,24.15,-7.68,25.341761975,131.45,44.95326,-11.37912,46.3711112289,20.77326,-3.51912,21.0692319889,24.18,-7.86,25.4254203505,131.01
2020-05-24 13:00:00,44.28214,-11.49478,45.74973104,19.12214,-3.14478,19.3790061517,25.16,-8.35,26.5093964473,131.86,44.32214,-11.67478,45.8339675593,19.12214,-3.14478,19.3790061517,25.2,-8.53,26.6045278101,131.4
2020-05-24 13:30:00,44.07684,-11.61918,45.5825972083,21.68684,-3.55918,21.976960469,22.39,-8.06,23.796548069,132.09,44.10684,-11.79918,45.6577921439,21.68684,-3.55918,21.976960469,22.42,-8.24,23.8862722081,131.66
2020-05-24 14:00:00,42.1634,-11.86044,43.799798362,21.9134,-3.57044,22.2023679222,20.25,-8.29,21.8811928377,132.47,42.1934,-12.05044,43.8804752453,21.9134,-3.57044,22.2023679222,20.28,-8.48,21.9815559049,132.02
2020-05-24 14:30:00,40.58964,-12.25382,42.3989973929,19.40964,-2.68382,19.5943107744,21.18,-9.57,23.2417146528,132.76,40.61964,-12.43382,42.4800545377,19.40964,-2.68382,19.5943107744,21.21,-9.75,23.3436629516,132.3
2020-05-24 15:00:00,39.9651,-12.40006,41.8446018742,20.1251,-2.85006,20.3259069174,19.84,-9.55,22.0188124112,132.47,39.9851,-12.58006,41.9173726707,20.1251,-2.85006,20.3259069174,19.86,-9.73,22.1154357859,132.03
2020-05-24 15:30:00,39.39484,-12.64524,41.374575687,20.78484,-3.13524,21.019973922,18.61,-9.51,20.8990956742,132.7,39.42484,-12.83524,41.461565273,20.78484,-3.13524,21.019973922,18.64,-9.7,21.0128436914,132.3
2020-05-24 16:00:00,39.51208,-12.70278,41.5037960391,21.16208,-3.25278,21.4106096983,18.35,-9.45,20.6403730586,132.24,39.53208,-12.89278,41.5813555004,21.16208,-3.25278,21.4106096983,18.37,-9.64,20.7457586027,131.85
2020-05-24 16:30:00,39.53558,-12.77868,41.5494494365,18.74558,-2.73868,18.9445806942,20.79,-10.04,23.0873493498,132.41,39.56558,-12.95868,41.6336703652,18.74558,-2.73868,18.9445806942,20.82,-10.22,23.1931196694,132.06
2020-05-24 17:00:00,40.64134,-12.58292,42.5446635046,20.44134,-2.28292,20.5684249451,20.2,-10.3,22.6744349433,132.09,40.67134,-12.77292,42.6298649156,20.44134,-2.28292,20.5684249451,20.23,-10.49,22.7880012287,131.73
2020-05-24 17:30:00,39.65288,-12.76004,41.655365958,22.92288,-2.45004,23.0534406,16.73,-10.31,19.6516920391,132.09,39.68288,-12.94004,41.7393770952,22.92288,-2.45004,23.0534406,16.76,-10.49,19.7721445473,131.73
2020-05-24 18:00:00,39.50136,-12.81462,41.5279656087,30.14136,-3.24462,30.3154934249,9.36,-9.57,13.3863549931,131.73,39.51136,-13.00462,41.5964867554,30.14136,-3.24462,30.3154934249,9.37,-9.76,13.5297634865,131.38
2020-05-24 18:30:00,39.48526,-13.14246,41.6150214721,23.52526,-2.51246,23.6590429502,15.96,-10.63,19.1759875886,130.78,39.50526,-13.32246,41.6911682268,23.52526,-2.51246,23.6590429502,15.98,-10.81,19.2929132067,130.43
2020-05-24 19:00:00,40.99782,-12.82936,42.9582788617,13.34782,-1.19936,13.4015955454,27.65,-11.63,29.996323108,130.61,41.05782,-13.01936,43.072593583,13.34782,-1.19936,13.4015955454,27.71,-11.82,30.1256784156,130.27
2020-05-24 19:30:00,39.4837,-13.04496,41.5828515988,25.0837,-2.87496,25.2479187398,14.4,-10.17,17.6292058812,130.55,39.5137,-13.21496,41.6649451637,25.0837,-2.87496,25.2479187398,14.43,-10.34,17.7521970471,130.22
2020-05-24 20:00:00,39.16544,-13.19114,41.3272049006,23.88544,-2.79114,24.047966785,15.28,-10.4,18.483462879,130.93,39.18544,-13.38114,41.407168651,23.88544,-2.79114,24.047966785,15.3,-10.59,18.6074743047,130.62
2020-05-24 20:30:00,38.66846,-13.36544,40.9131370731,22.99846,-2.59544,23.1444479555,15.67,-10.77,19.0142525491,131.2,38.69846,-13.54544,41.000606717,22.99846,-2.59544,23.1444479555,15.7,-10.95,19.1413818728,130.89
2020-05-24 21:00:00,37.86554,-13.8449,40.317246626,18.50554,-2.8049,18.7169034485,19.36,-11.04,22.2865699469,131.11,37.90554,-14.0349,40.420395603,18.50554,-2.8049,18.7169034485,19.4,-11.23,22.4159072982,130.79
2020-05-24 21:30:00,38.70008,-13.46706,40.976308973,12.41008,-2.69706,12.69977237,26.29,-10.77,28.4105086192,130.39,38.74008,-13.64706,41.0735443449,12.41008,-2.69706,12.69977237,26.33,-10.95,28.5161603306,130.12
2020-05-24 22:00:00,39.0152,-13.0068,41.12617995,15.8852,-2.0868,16.0216825983,23.13,-10.92,25.5781801542,130.45,39.0652,-13.1868,41.2308324592,15.8852,-2.0868,16.0216825983,23.18,-11.1,25.7006303425,130.2
2020-05-24 22:30:00,37.33028,-13.54124,39.7103888877,4.4402800000000004,0.20876000000000003,4.4451847224,32.89,-13.75,35.6484866439,131.06,37.38028,-13.72124,39.8190627717,4.4402800000000004,0.20876000000000003,4.4451847224,32.94,-13.93,35.7643467716,130.79
2020-05-24 23:00:00,35.43694,-14.03898,38.1165275964,3.94694,0.14102,3.9494584444000003,31.49,-14.18,34.5353804091,131.15,35.49694,-14.21898,38.2388825883,3.94694,0.14102,3.9494584444000003,31.55,-14.36,34.664277001,130.89
2020-05-24 23:30:00,33.89526,-14.4055,36.8294322617,5.65526,-0.5955,5.6865267007,28.24,-13.81,31.4358664586,131.48,33.93526,-14.5955,36.9409053966,5.65526,-0.5955,5.6865267007,28.28,-14.0,31.5556397495,131.2
2020-05-25 00:00:00,31.52964,-14.62234,34.7553021222,5.21964,-0.55234,5.2487828308,26.31,-14.07,29.835901193,131.38,31.56964,-14.81234,34.8718738528,5.21964,-0.55234,5.2487828308,26.35,-14.26,29.9611431691,131.11
2020-05-25 00:30:00,31.46154,-14.49306,34.6392449013,1.85154,0.31694,1.8784704776,29.61,-14.81,33.1072227769,131.84,31.50154,-14.67306,34.7511972763,1.85154,0.31694,1.8784704776,29.65,-14.99,33.2238257881,131.56
2020-05-25 01:00:00,30.3824,-14.53852,33.6817278884,1.4824,0.50148,1.5649255415,28.9,-15.04,32.5793124544,131.64,30.4324,-14.72852,33.8091743636,1.4824,0.50148,1.5649255415,28.95,-15.23,32.7117012703,131.35
2020-05-25 01:30:00,29.23836,-14.640460000000001,32.6990025001,1.41836,0.53954,1.5175139213,27.82,-15.18,31.692030544,131.33,29.28836,-14.83046,32.8291117044,1.41836,0.53954,1.5175139213,27.87,-15.37,31.8272493314,131.06
2020-05-25 02:00:00,28.43874,-14.8567,32.0855647866,1.4187400000000001,0.5633,1.52647636,27.02,-15.42,31.1103969759,131.51,28.47874,-15.0367,32.2046732459,1.4187400000000001,0.5633,1.52647636,27.06,-15.6,31.2346538319,131.23
2020-05-25 02:30:00,27.50698,-15.0228,31.3419601901,1.44698,0.6172000000000001,1.5731137786,26.06,-15.64,30.3929794525,131.83,27.54698,-15.2128,31.4684825017,1.44698,0.6172000000000001,1.5731137786,26.1,-15.83,30.5253812425,131.53
2020-05-25 03:00:00,26.99062,-15.1326,30.9433215855,1.43062,0.5074000000000001,1.5179355534,25.56,-15.64,29.9653666755,132.44,27.04062,-15.3126,31.0752449507,1.43062,0.5074000000000001,1.5179355534,25.61,-15.82,30.1022341364,132.12
2020-05-25 03:30:00,26.83468,-13.82166,30.1850680943,1.3946800000000001,0.5583400000000001,1.5022902043,25.44,-14.38,29.2229019777,132.7,26.86468,-14.02166,30.3037618235,1.3946800000000001,0.5583400000000001,1.5022902043,25.47,-14.58,29.3478670434,132.39
2020-05-25 04:00:00,26.61458,-13.60464,29.8901672479,1.4045800000000002,0.62536,1.5375045059999999,25.21,-14.23,28.9488687171,132.81,26.65458,-13.78464,30.0080478356,1.4045800000000002,0.62536,1.5375045059999999,25.25,-14.41,29.0725059119,132.49
2020-05-25 04:30:00,26.44354,-13.59442,29.7332988898,1.40354,0.61558,1.5326001657,25.04,-14.21,28.791069796,132.37,26.49354,-13.77442,29.8603802398,1.40354,0.61558,1.5326001657,25.09,-14.39,28.9236961677,132.06
2020-05-25 05:00:00,26.06476,-13.72674,29.4583622234,1.37476,0.64326,1.5178104247,24.69,-14.37,28.5673414934,132.43,26.09476,-13.91674,29.5738423558,1.37476,0.64326,1.5178104247,24.72,-14.56,28.6892314292,132.1
2020-05-25 05:30:00,26.02408,-13.64054,29.3822577645,1.74408,0.49946,1.814187239,24.28,-14.14,28.0972952435,132.66,26.06408,-13.83054,29.5062722644,1.74408,0.49946,1.814187239,24.32,-14.33,28.2278461807,132.33
2020-05-25 06:00:00,27.44824,-13.90018,30.7672046688,4.00824,-0.35018000000000005,4.023507665,23.44,-13.55,27.0746394251,132.6,27.48824,-14.09018,30.8891001929,4.00824,-0.35018000000000005,4.023507665,23.48,-13.74,27.2047422337,132.27
2020-05-25 06:30:00,27.89576,-13.86394,31.1509591875,5.94576,-0.18394000000000002,5.9486045339,21.95,-13.68,25.8639691463,132.4,27.92576,-14.04394,31.2582840588,5.94576,-0.18394000000000002,5.9486045339,21.98,-13.86,25.9849956706,132.06
2020-05-25 07:00:00,28.46314,-13.47534,31.4918263487,13.86314,-0.18534,13.8643788745,14.6,-13.29,19.7429506407,133.29,28.48314,-13.67534,31.5959520884,13.86314,-0.18534,13.8643788745,14.62,-13.49,19.8928253398,132.95
2020-05-25 07:30:00,28.58654,-14.03864,31.8476636854,13.97654,0.23136,13.9784547723,14.61,-14.27,20.4226589846,131.96,28.60654,-14.43864,32.0438520753,13.97654,0.23136,13.9784547723,14.63,-14.67,20.7182479954,131.62
2020-05-25 08:00:00,29.01608,-13.91624,32.1806562131,7.77608,0.6337600000000001,7.801863361,21.24,-14.55,25.7456811912,131.56,29.04608,-14.09624,32.2858908117,7.77608,0.6337600000000001,7.801863361,21.27,-14.73,25.8724911827,131.19
2020-05-25 08:30:00,31.374,-13.27844,34.0682380647,7.634,0.43156000000000005,7.6461885952,23.74,-13.71,27.4144432736,131.13,31.404,-13.47844,34.1742528936,7.634,0.43156000000000005,7.6461885952,23.77,-13.91,27.5408968627,130.73
2020-05-25 09:00:00,34.3667,-11.80286,36.337000056,15.6467,0.11714000000000001,15.6471384818,18.72,-11.92,22.1928997655,130.53,34.3967,-11.98286,36.4241939467,15.6467,0.11714000000000001,15.6471384818,18.75,-12.1,22.3152974437,130.14
2020-05-25 09:30:00,35.84492,-10.95644,37.4820205869,10.11492,-0.02644,10.1149545565,25.73,-10.93,27.9552821485,129.9,35.87492,-11.12644,37.5607182051,10.11492,-0.02644,10.1149545565,25.76,-11.1,28.0497344016,129.48
2020-05-25 10:00:00,36.98256,-10.15288,38.3508893828,11.36256,-0.19288000000000002,11.3641969557,25.62,-9.96,27.4879246215,129.79,37.01256,-10.34288,38.4305186596,11.36256,-0.19288000000000002,11.3641969557,25.65,-10.15,27.585231556,129.34
2020-05-25 10:30:00,38.24998,-17.044,41.8755167849,13.25998,-0.834,13.286181754,24.99,-16.21,29.7869803773,131.69,38.65998,0.266,38.6608950957,13.25998,-0.834,13.286181754,25.4,1.1,25.42380774,131.22
2020-05-25 11:00:00,38.70866,-17.70366,42.5650083565,14.29866,-1.05366,14.3374292393,24.41,-16.65,29.5477681052,132.11,39.14866,1.66634,39.1841073497,14.29866,-1.05366,14.3374292393,24.85,2.7199999999999998,24.9984179499,131.61
2020-05-25 11:30:00,38.59306,-17.55832,42.3995151079,14.98306,-1.3083200000000001,15.0400727454,23.61,-16.25,28.6617270938,131.59,39.03306,1.70168,39.0701354974,14.98306,-1.3083200000000001,15.0400727454,24.05,3.01,24.2376277717,131.12
2020-05-25 12:00:00,38.49036,-18.49964,42.7053216012,16.21036,-1.77964,16.3077555126,22.28,-16.72,27.8560011488,131.33,38.90036,0.6803600000000001,38.9063092295,16.21036,-1.77964,16.3077555126,22.69,2.46,22.8229643123,130.86
2020-05-25 12:30:00,38.82748,-19.12138,43.2804849355,17.25748,-2.11138,17.3861594797,21.57,-17.01,27.4700746268,130.81,39.24748,-0.07138,39.2475449099,17.25748,-2.11138,17.3861594797,21.99,2.04,22.0844221115,130.35
2020-05-25 13:00:00,38.77758,-19.12998,43.2395287377,18.67758,-2.55998,18.8522012576,20.1,-16.57,26.0494702441,130.65,39.17758,-0.12998,39.1777956176,18.67758,-2.55998,18.8522012576,20.5,2.43,20.6435195643,130.2
2020-05-25 13:30:00,38.2744,-19.5721,42.9883332286,17.7244,-2.2521,17.8669054335,20.55,-17.32,26.8753586023,131.77,38.6744,-0.2821,38.6754288376,17.7244,-2.2521,17.8669054335,20.95,1.97,21.0424190625,131.28
2020-05-25 14:00:00,37.04754,-19.6994,41.9593443754,17.27754,-2.0294,17.3963172198,19.77,-17.67,26.515689695,131.67,37.45754,-0.3794,37.4594613844,17.27754,-2.0294,17.3963172198,20.18,1.65,20.2473430356,131.24
2020-05-25 14:30:00,36.32686,-19.85914,41.4007994971,17.02686,-1.95914,17.1392004189,19.3,-17.9,26.3229937507,131.36,36.71686,-0.6691400000000001,36.7229568063,17.02686,-1.95914,17.1392004189,19.69,1.29,19.7322122429,130.92
2020-05-25 15:00:00,35.88618,-20.09376,41.1287868278,17.70618,-2.24376,17.8477805099,18.18,-17.85,25.4781259122,131.69,36.28618,-0.81376,36.2953036126,17.70618,-2.24376,17.8477805099,18.58,1.43,18.6349483498,131.26
2020-05-25 15:30:00,35.95072,-20.28298,41.2777609155,17.23072,-2.22298,17.3735244495,18.72,-18.06,26.0115743468,131.77,36.34072,-0.94298,36.3529523065,17.23072,-2.22298,17.3735244495,19.11,1.28,19.1528196358,131.37
2020-05-25 16:00:00,36.37538,-20.20898,41.6121513838,17.04538,-2.36898,17.2092139735,19.33,-17.84,26.3042677146,131.45,36.77538,-0.9189800000000001,36.786860404,17.04538,-2.36898,17.2092139735,19.73,1.45,19.783210053,131.1
2020-05-25 16:30:00,37.40244,-21.90186,43.3432115724,16.42244,-2.23186,16.5734044364,20.98,-19.67,28.7588125624,133.14,37.81244,-2.21186,37.8770767538,16.42244,-2.23186,16.5734044364,21.39,0.02,21.3900093502,132.73
2020-05-25 17:00:00,38.28288,-21.9951,44.1515948195,15.11288,-2.1051,15.2587872357,23.17,-19.89,30.5362243901,132.35,38.72288,-2.4751,38.8019014419,15.11288,-2.1051,15.2587872357,23.61,-0.37,23.6128990173,132.01
2020-05-25 17:30:00,40.25236,-21.870260000000002,45.8100508408,21.09236,-4.14026,21.4948692305,19.16,-17.73,26.1047601023,131.97,40.65236,-2.43026,40.7249375351,21.09236,-4.14026,21.4948692305,19.56,1.71,19.6346046561,131.64
2020-05-25 18:00:00,41.68646,-21.44248,46.8779361308,20.21646,-4.27248,20.6629944655,21.47,-17.17,27.4912677045,130.82,42.09646,-2.34248,42.1615839015,20.21646,-4.27248,20.6629944655,21.88,1.9300000000000002,21.9649561802,130.5
2020-05-25 18:30:00,42.44014,-21.37184,47.5175865149,20.43014,-4.16184,20.8497369913,22.01,-17.21,27.9396528253,130.82,42.86014,-2.27184,42.9203082212,20.43014,-4.16184,20.8497369913,22.43,1.8900000000000001,22.5094868889,130.5
2020-05-25 19:00:00,41.58772,-21.59152,46.8586405128,17.15772,-3.81152,17.5759790711,24.43,-17.78,30.2151170774,130.82,42.04772,-2.46152,42.1197084262,17.15772,-3.81152,17.5759790711,24.89,1.35,24.9265842024,130.53
2020-05-25 19:30:00,41.19724,-21.46294,46.4528834095,23.67724,-3.95294,24.0049459208,17.52,-17.51,24.7699515543,131.05,41.57724,-2.29294,41.6404185841,23.67724,-3.95294,24.0049459208,17.9,1.6600000000000001,17.9768072805,130.74
2020-05-25 20:00:00,40.46804,-21.59504,45.8694671219,21.26804,-3.39504,21.5373123217,19.2,-18.2,26.4552452266,131.29,40.86804,-2.36504,40.9364154225,21.26804,-3.39504,21.5373123217,19.6,1.03,19.6270451164,130.98
2020-05-25 20:30:00,40.00252,-21.61982,45.4710701786,19.81252,-2.86982,20.0192860907,20.19,-18.75,27.5535587538,131.48,40.41252,-2.36982,40.4819443651,19.81252,-2.86982,20.0192860907,20.6,0.5,20.6060670677,131.17
2020-05-25 21:00:00,39.1235,-22.06818,44.9182904924,19.4535,-2.7581800000000003,19.6480589159,19.67,-19.31,27.5641977935,132.05,39.5335,-2.63818,39.6214287471,19.4535,-2.7581800000000003,19.6480589159,20.08,0.12,20.0803585625,131.73
2020-05-25 21:30:00,38.5323,-22.1213,44.4307332483,19.4823,-2.8313,19.6869569253,19.05,-19.29,27.1110051455,131.65,38.9323,-2.8213,39.0343914642,19.4823,-2.8313,19.6869569253,19.45,0.01,19.4500025707,131.36
2020-05-25 22:00:00,38.68906,-22.35196,44.681690652,19.43906,-2.8419600000000003,19.6457066639,19.25,-19.51,27.4080754523,131.58,39.09906,-3.01196,39.2149001774,19.43906,-2.8419600000000003,19.6457066639,19.66,-0.17,19.6607349812,131.32
2020-05-25 22:30:00,38.65622,-22.0439,44.499852493,17.58622,-2.5339,17.7678300053,21.07,-19.51,28.7155881012,130.85,39.07622,-2.9339,39.186205974800004,17.58622,-2.5339,17.7678300053,21.49,-0.4,21.4937223393,130.6
2020-05-25 23:00:00,36.42862,-22.61916,42.8797242786,9.37862,-0.48916000000000004,9.3913678775,27.05,-22.13,34.9490972702,131.88,36.88862,-3.29916,37.0358575196,9.37862,-0.48916000000000004,9.3913678775,27.51,-2.81,27.6531408704,131.59
2020-05-25 23:30:00,34.0971,-23.25412,41.2718587585,3.2571,-0.31412,3.2722120629,30.84,-22.94,38.4363005504,132.18,34.5971,-3.81412,34.8067068219,3.2571,-0.31412,3.2722120629,31.34,-3.5,31.5348315359,131.96
2020-05-26 00:00:00,31.7055,-23.6905,39.5787635039,2.4555,0.1095,2.4579402963,29.25,-23.8,37.7094484181,133.13,32.2155,-4.0105,32.4641733377,2.4555,0.1095,2.4579402963,29.76,-4.12,30.0438346421,132.89
2020-05-26 00:30:00,30.64806,-22.56368,38.058155984,2.8480600000000003,-0.23368000000000003,2.8576305055,27.8,-22.33,35.6576625706,133.05,31.06806,-5.6936800000000005,31.5854767909,2.8480600000000003,-0.23368000000000003,2.8576305055,28.22,-5.46,28.7433470563,132.73
2020-05-26 01:00:00,29.78028,-13.6998,32.7803233193,2.58028,-0.059800000000000006,2.5809728628,27.2,-13.64,30.4284340708,130.1,29.84028,-13.8798,32.9103503251,2.58028,-0.059800000000000006,2.5809728628,27.26,-13.82,30.5630495861,129.89
2020-05-26 01:30:00,29.02816,-13.79484,32.139254559,2.82816,-0.15484,2.8323955252,26.2,-13.64,29.5379349312,130.44,29.07816,-13.96484,32.2576525062,2.82816,-0.15484,2.8323955252,26.25,-13.81,29.6610620174,130.21
2020-05-26 02:00:00,28.58316,-13.8679,31.7697290828,2.80316,-0.2879,2.8179056754,25.78,-13.58,29.1380301325,130.37,28.62316,-14.0579,31.8890238295,2.80316,-0.2879,2.8179056754,25.82,-13.77,29.2623529471,130.15
2020-05-26 02:30:00,27.99158,-13.57072,31.107764179,2.3915800000000003,-0.05072,2.3921177678,25.6,-13.52,28.9508272766,130.43,28.04158,-13.75072,31.2315947306,2.3915800000000003,-0.05072,2.3921177678,25.65,-13.7,29.0794171193,130.19
2020-05-26 03:00:00,27.57474,-12.39516,30.232536736,2.03474,0.21484000000000003,2.0460506087,25.54,-12.61,28.4833934074,129.99,27.62474,-12.57516,30.3522801301,2.03474,0.21484000000000003,2.0460506087,25.59,-12.79,28.6082540537,129.79
