Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-26 03:30:00,27.28846,-12.53598,30.0301655628,1.92846,0.32402000000000003,1.9554914809000001,25.36,-12.86,28.4342961932,130.3,27.32846,-12.71598,30.1420117665,1.92846,0.32402000000000003,1.9554914809000001,25.4,-13.04,28.5517354989,130.04
2020-05-26 04:00:00,27.28406,-12.35406,29.9506715879,1.69406,0.35594000000000003,1.7310495565,25.59,-12.71,28.5725777626,130.93,27.33406,-12.54406,30.0749775955,1.69406,0.35594000000000003,1.7310495565,25.64,-12.9,28.7022577509,130.69
2020-05-26 04:30:00,27.48118,-12.54042,30.2072406547,1.9311800000000001,0.27958,1.9513126784,25.55,-12.82,28.58592136,132.02,27.52118,-12.72042,30.3187142466,1.9311800000000001,0.27958,1.9513126784,25.59,-13.0,28.7027542232,131.71
2020-05-26 05:00:00,27.3671,-12.44662,30.064539109,1.7471,0.33338,1.7786232413,25.62,-12.78,28.6306269579,131.93,27.4271,-12.63662,30.1981784125,1.7471,0.33338,1.7786232413,25.68,-12.97,28.7694855707,131.63
2020-05-26 05:30:00,27.43944,-12.35538,30.0928277578,2.34944,0.09462000000000001,2.3513445639,25.09,-12.45,28.0091163731,131.7,27.47944,-12.53538,30.2035655918,2.34944,0.09462000000000001,2.3513445639,25.13,-12.63,28.1253231093,131.41
2020-05-26 06:00:00,28.12536,-12.23134,30.66988023,2.74536,0.13866,2.7488594226,25.38,-12.37,28.234045052,132.08,28.17536,-12.42134,30.7918917659,2.74536,0.13866,2.7488594226,25.43,-12.56,28.3626250548,131.72
2020-05-26 06:30:00,31.87354,-10.90906,33.6887242592,16.80354,-2.33906,16.9655579989,15.07,-8.57,17.3363721695,131.14,31.90354,-11.07906,33.7724952441,16.80354,-2.33906,16.9655579989,15.1,-8.74,17.4469940104,130.72
2020-05-26 07:00:00,33.20414,-10.44836,34.8092392883,13.12414,-2.21836,13.3103032208,20.08,-8.23,21.701135915000002,131.07,33.24414,-10.63836,34.9048355938,13.12414,-2.21836,13.3103032208,20.12,-8.42,21.8107954921,130.67
2020-05-26 07:30:00,35.61608,-9.42244,36.8413833904,4.06608,0.28756000000000004,4.0762356801,31.55,-9.71,33.0104013911,130.33,35.65608,-9.60244,36.9264525093,4.06608,0.28756000000000004,4.0762356801,31.59,-9.89,33.1019667089,129.93
2020-05-26 08:00:00,38.27174,-8.50114,39.2045337165,4.32174,0.38886000000000004,4.3391990882,33.95,-8.89,35.0946520142,129.5,38.32174,-8.67114,39.2905131746,4.32174,0.38886000000000004,4.3391990882,34.0,-9.06,35.1864121501,129.11
2020-05-26 08:30:00,40.58328,-14.471,43.0861051449,6.00328,0.329,6.0122883961,34.58,-14.8,37.6140452491,131.45,41.04328,1.569,41.0732588695,6.00328,0.329,6.0122883961,35.04,1.24,35.0619337744,131.05
2020-05-26 09:00:00,42.32958,-16.08342,45.2821128247,7.01958,0.27658000000000005,7.0250266813,35.31,-16.36,38.9158797922,131.56,42.85958,3.17658,42.9771364597,7.01958,0.27658000000000005,7.0250266813,35.84,2.9,35.9571355923,131.15
2020-05-26 09:30:00,43.48656,-16.50158,46.5121816638,7.85656,0.22842,7.8598798165,35.63,-16.73,39.3622890595,131.85,44.03656,2.81842,44.126659832,7.85656,0.22842,7.8598798165,36.18,2.59,36.2725860672,131.43
2020-05-26 10:00:00,43.97174,-16.24264,46.8757642369,9.42174,0.07736000000000001,9.4220575883,34.55,-16.32,38.2105338879,131.56,44.49174,3.00736,44.5932634195,9.42174,0.07736000000000001,9.4220575883,35.07,2.93,35.1921837913,131.13
2020-05-26 10:30:00,43.97444,-16.04492,46.8101573499,11.18444,-0.09492,11.1848427758,32.79,-15.95,36.4634968153,131.27,44.50444,3.11508,44.6133265193,11.18444,-0.09492,11.1848427758,33.32,3.21,33.4742662354,130.82
2020-05-26 11:00:00,44.1772,-15.64764,46.866551371,11.9672,-0.39764000000000005,11.9738044668,32.21,-15.25,35.6377131702,130.43,44.6872,3.26236,44.8061249899,11.9672,-0.39764000000000005,11.9738044668,32.72,3.66,32.9240641477,129.97
2020-05-26 11:30:00,44.46004,-15.59086,47.114435923,12.19004,-0.47086000000000006,12.1991304748,32.27,-15.12,35.6366005674,131.25,44.97004,3.53914,45.1090900988,12.19004,-0.47086000000000006,12.1991304748,32.78,4.01,33.0243622194,130.76
2020-05-26 12:00:00,44.82726,-15.53074,47.4414072731,12.18726,-0.40074000000000004,12.193846762,32.64,-15.13,35.9761935174,131.04,45.34726,3.53926,45.4851662727,12.18726,-0.40074000000000004,12.193846762,33.16,3.94,33.393250815100004,130.56
2020-05-26 12:30:00,45.27158,-15.4725,47.8425982984,12.47158,-0.5125000000000001,12.4821057497,32.8,-14.96,36.0505422983,130.81,45.78158,3.5675,45.9203671974,12.47158,-0.5125000000000001,12.4821057497,33.31,4.08,33.5589406865,130.35
2020-05-26 13:00:00,45.5849,-15.31754,48.0896053182,13.1549,-0.57754,13.1675717754,32.43,-14.74,35.622640272699996,131.09,46.1149,3.77246,46.2689469997,13.1549,-0.57754,13.1675717754,32.96,4.35,33.2458132702,130.62
2020-05-26 13:30:00,46.5093,-14.7366,48.7881375546,19.1093,-0.5266000000000001,19.1165544503,27.4,-14.21,30.8655811544,131.52,46.9893,4.4834,47.202703207,19.1093,-0.5266000000000001,19.1165544503,27.88,5.01,28.3265688003,131.06
2020-05-26 14:00:00,45.764920000000004,-15.29332,48.2526013727,13.88492,-0.40332,13.8907764516,31.88,-14.89,35.1858849541,131.95,46.27492,4.04668,46.4515213963,13.88492,-0.40332,13.8907764516,32.39,4.45,32.694259435,131.53
2020-05-26 14:30:00,45.39254,-15.595040000000001,47.9967494759,12.85254,-0.24504,12.8548756919,32.54,-15.35,35.9788007026,131.58,45.91254,3.66496,46.0585850961,12.85254,-0.24504,12.8548756919,33.06,3.91,33.2904145363,131.18
2020-05-26 15:00:00,45.21348,-15.58252,47.8233593891,10.32348,-0.16252000000000003,10.3247591769,34.89,-15.42,38.1456222914,131.97,45.74348,3.77748,45.8991864597,10.32348,-0.16252000000000003,10.3247591769,35.42,3.94,35.6384623686,131.56
2020-05-26 15:30:00,44.40586,-16.0392,47.2137304074,9.90586,-0.4292,9.9151538051,34.5,-15.61,37.8671638758,132.23,44.95586,3.3908,45.0835543517,9.90586,-0.4292,9.9151538051,35.05,3.8200000000000003,35.2575509643,131.84
2020-05-26 16:00:00,45.26276,-15.72128,47.9153011851,16.61276,-0.32128,16.6158663829,28.65,-15.4,32.5266429255,132.07,45.74276,3.67872,45.8904464269,16.61276,-0.32128,16.6158663829,29.13,4.0,29.4033484488,131.69
2020-05-26 16:30:00,46.00074,-17.53938,49.2310667296,25.53074,-2.42938,25.6460634822,20.47,-15.11,25.4427396324,132.91,46.43074,2.08062,46.4773342236,25.53074,-2.42938,25.6460634822,20.9,4.51,21.3810687291,132.47
2020-05-26 17:00:00,44.68252,-18.90504,48.5172972346,18.56252,-2.39504,18.7163929578,26.12,-16.51,30.9003964376,133.27,45.15252,0.85496,45.1606135803,18.56252,-2.39504,18.7163929578,26.59,3.25,26.7878815885,132.9
2020-05-26 17:30:00,46.19808,-18.84948,49.8955458128,22.00808,-2.31948,22.1299700126,24.19,-16.53,29.2984129263,133.34,46.64808,0.9305200000000001,46.6573599248,22.00808,-2.31948,22.1299700126,24.64,3.25,24.8534122406,132.98
2020-05-26 18:00:00,47.15122,-18.32282,50.5861965386,23.47122,-2.31282,23.5848956886,23.68,-16.01,28.5843051341,131.61,47.59122,0.97718,47.6012510533,23.47122,-2.31282,23.5848956886,24.12,3.29,24.3433461135,131.26
2020-05-26 18:30:00,47.13542,-18.40312,50.6006190111,22.79542,-2.22312,22.9035681829,24.34,-16.18,29.2271791318,131.46,47.58542,0.8568800000000001,47.5931343779,22.79542,-2.22312,22.9035681829,24.79,3.08,24.9806024747,131.12
2020-05-26 19:00:00,47.20066,-18.52008,50.7040005092,21.57066,-2.1800800000000002,21.6805470789,25.63,-16.34,30.3956000105,131.46,47.66066,0.71992,47.666096929,21.57066,-2.1800800000000002,21.6805470789,26.09,2.9,26.2506780865,131.12
2020-05-26 19:30:00,46.70644,-18.58748,50.2691351649,21.60644,-2.17748,21.7158851679,25.1,-16.41,29.9882993849,131.56,47.15644,0.70252,47.1616726572,21.60644,-2.17748,21.7158851679,25.55,2.88,25.7118046819,131.23
2020-05-26 20:00:00,45.45788,-18.70982,49.1576669353,20.85788,-2.06982,20.9603271188,24.6,-16.64,29.6993198575,131.63,45.91788,0.59018,45.921672619,20.85788,-2.06982,20.9603271188,25.06,2.66,25.2007777658,131.31
2020-05-26 20:30:00,44.6764,-19.43064,48.7188925138,10.0764,-0.54064,10.0908933484,34.6,-18.89,39.4207064878,131.79,45.2164,-0.10064000000000001,45.2165119992,10.0764,-0.54064,10.0908933484,35.14,0.44,35.1427545875,131.49
2020-05-26 21:00:00,43.63034,-19.2726,47.6973760209,1.79034,0.3274,1.8200296909,41.84,-19.6,46.2033072409,131.56,44.23034,0.0374,44.2303558122,1.79034,0.3274,1.8200296909,42.44,-0.29,42.440990799,131.28
2020-05-26 21:30:00,43.47626,-19.27382,47.5569692157,5.07626,0.47618000000000005,5.0985451827,38.4,-19.75,43.181274877,131.34,44.04626,-0.06382,44.0463062354,5.07626,0.47618000000000005,5.0985451827,38.97,-0.54,38.9737411599,131.05
2020-05-26 22:00:00,44.17828,-19.57106,48.3192178463,6.90828,-0.10106000000000001,6.9090191548,37.27,-19.47,42.0491831074,130.56,44.74828,-0.55106,44.7516729305,6.90828,-0.10106000000000001,6.9090191548,37.84,-0.45,37.8426756454,130.33
2020-05-26 22:30:00,43.2486,-19.55176,47.4627508796,11.1786,0.25824,11.1815824398,32.07,-19.81,37.6951057831,130.92,43.7586,-0.45176000000000005,43.7609319034,11.1786,0.25824,11.1815824398,32.58,-0.71,32.587735423,130.65
2020-05-26 23:00:00,40.35212,-20.10442,45.0830488325,10.20212,0.61558,10.2206746955,30.15,-20.72,36.5833418375,131.18,40.86212,-1.02442,40.874959171,10.20212,0.61558,10.2206746955,30.66,-1.6400000000000001,30.7038303799,130.85
2020-05-26 23:30:00,37.97892,-20.59324,43.2027765087,7.83892,0.6167600000000001,7.8631456596,30.14,-21.21,36.8549006239,131.76,38.46892,-1.32324,38.4916714376,7.83892,0.6167600000000001,7.8631456596,30.63,-1.94,30.6913750099,131.45
2020-05-27 00:00:00,35.28096,-21.29542,41.2097203521,1.46096,0.52458,1.5522848637000002,33.82,-21.82,40.2480409461,131.67,35.82096,-2.03542,35.8787417547,1.46096,0.52458,1.5522848637000002,34.36,-2.56,34.4552347257,131.41
2020-05-27 00:30:00,33.84572,-21.5435,40.1205079052,1.80572,0.3365,1.8368061869,32.04,-21.88,38.7981442855,131.94,34.37572,-2.1835,34.4449967015,1.80572,0.3365,1.8368061869,32.57,-2.52,32.6673430202,131.69
2020-05-27 01:00:00,32.8843,-21.88306,39.4999430563,1.8143,0.30694000000000005,1.8400806106,31.07,-22.19,38.1803745398,132.35,33.3843,-2.44306,33.4735720928,1.8143,0.30694000000000005,1.8400806106,31.57,-2.75,31.6895471725,132.05
2020-05-27 01:30:00,32.182,-21.95364,38.9569433253,1.9020000000000001,0.23636000000000001,1.9166298677,30.28,-22.19,37.5403050068,132.41,32.692,-2.51364,32.7884926468,1.9020000000000001,0.23636000000000001,1.9166298677,30.79,-2.75,30.912563788900002,132.1
2020-05-27 02:00:00,31.75724,-22.09334,38.6864054258,2.00724,0.15666000000000002,2.0133441765,29.75,-22.25,37.1500336474,132.41,32.24724,-2.65334,32.3562157981,2.00724,0.15666000000000002,2.0133441765,30.24,-2.81,30.3702765875,132.1
2020-05-27 02:30:00,31.44168,-22.34954,38.575655269,2.1316800000000002,0.06046000000000001,2.1325372292,29.31,-22.41,36.8955851017,133.62,31.93168,-2.52954,32.0317149125,2.1316800000000002,0.06046000000000001,2.1325372292,29.8,-2.59,29.9123402628,133.34
2020-05-27 03:00:00,30.98458,-22.53736,38.3141852784,2.17458,0.03264,2.1748249461,28.81,-22.57,36.5981010436,133.62,31.48458,-2.72736,31.6024883569,2.17458,0.03264,2.1748249461,29.31,-2.76,29.4396620225,133.34
2020-05-27 03:30:00,30.73688,-22.66628,38.1905229235,2.17688,0.04372,2.1773189874,28.56,-22.71,36.4885968489,133.9,31.22688,-2.78628,31.3509392327,2.17688,0.04372,2.1773189874,29.05,-2.83,29.1875213062,133.58
2020-05-27 04:00:00,30.62596,-22.6433,38.0876418384,2.19596,0.046700000000000005,2.1964565126,28.43,-22.69,36.3744553224,134.05,31.10596,-2.7133000000000003,31.2240731554,2.19596,0.046700000000000005,2.1964565126,28.91,-2.76,29.0414479667,133.73
2020-05-27 04:30:00,30.5238,-22.73766,38.0618384831,2.1538,0.022340000000000002,2.1539158562,28.37,-22.76,36.3713417404,134.14,31.0138,-2.8076600000000003,31.1406285279,2.1538,0.022340000000000002,2.1539158562,28.86,-2.83,28.9984223709,133.79
2020-05-27 05:00:00,30.27916,-22.59182,37.7785370444,1.99916,0.07818,2.0006880861,28.28,-22.67,36.2448244581,134.14,30.75916,-2.61182,30.8698481956,1.99916,0.07818,2.0006880861,28.76,-2.69,28.8855275181,133.83
2020-05-27 05:30:00,30.20978,-22.55132,37.6987114023,1.89978,0.13868,1.9048349511,28.31,-22.69,36.2807414478,134.23,30.69978,-2.58132,30.808111026,1.89978,0.13868,1.9048349511,28.8,-2.7199999999999998,28.9281592916,133.86
2020-05-27 06:00:00,30.87738,-22.58424,38.2552021566,2.18738,0.055760000000000004,2.1880905927,28.69,-22.64,36.5470340794,134.18,31.36738,-2.63424,31.4777977064,2.18738,0.055760000000000004,2.1880905927,29.18,-2.69,29.3037284317,133.81
2020-05-27 06:30:00,33.5499,-21.25998,39.7187932799,2.4399,0.060020000000000004,2.4406381154,31.11,-21.32,37.7143805464,132.56,34.0599,-1.75998,34.1053414821,2.4399,0.060020000000000004,2.4406381154,31.62,-1.82,31.6723349313,132.22
2020-05-27 07:00:00,35.5965,-20.58294,41.1189522154,2.9065000000000003,0.09706000000000001,2.9081201649,32.69,-20.68,38.682017786,132.31,36.1165,-1.17294,36.1355415138,2.9065000000000003,0.09706000000000001,2.9081201649,33.21,-1.27,33.2342744768,131.93
2020-05-27 07:30:00,38.55644,-19.31156,43.1223308172,9.80644,0.17844000000000002,9.8080633311,28.75,-19.49,34.7335946887,132.21,39.05644,0.028440000000000003,39.0564503547,9.80644,0.17844000000000002,9.8080633311,29.25,-0.15,29.2503846129,131.79
2020-05-27 08:00:00,40.6858,-18.52598,44.7051032501,10.9958,0.20402,10.9976925671,29.69,-18.73,35.1042590009,132.43,41.1758,0.9540200000000001,41.1868505691,10.9958,0.20402,10.9976925671,30.18,0.75,30.1893176471,132.03
2020-05-27 08:30:00,42.69016,-17.76938,46.2406815089,19.52016,-2.17938,19.6414445398,23.17,-15.59,27.9266360309,131.38,43.12016,1.42062,43.14355525,19.52016,-2.17938,19.6414445398,23.6,3.6,23.8729972982,130.97
2020-05-27 09:00:00,43.44174,-16.8539,46.5965526562,25.39174,-2.2539,25.4915775392,18.05,-14.6,23.2155658988,130.84,43.83174,2.1761,43.8857248161,25.39174,-2.2539,25.4915775392,18.44,4.43,18.9646645106,130.41
2020-05-27 09:30:00,44.31528,-16.2959,47.2165267495,26.66528,-2.3859,26.7718074901,17.65,-13.91,22.4724408999,130.46,44.68528,2.6341,44.7628499036,26.66528,-2.3859,26.7718074901,18.02,5.02,18.7061701051,130.01
2020-05-27 10:00:00,44.92488,-15.93778,47.6682040184,29.00488,-2.55778,29.1174398315,15.92,-13.38,20.7959322946,130.34,45.28488,2.91222,45.3784241897,29.00488,-2.55778,29.1174398315,16.28,5.47,17.1743791736,129.84
2020-05-27 10:30:00,45.53826,-15.95326,48.2518354931,14.74826,-0.09326000000000001,14.7485548599,30.79,-15.86,34.6347181308,130.94,46.02826,3.12674,46.1343388557,14.74826,-0.09326000000000001,14.7485548599,31.28,3.22,31.4452985357,130.51
2020-05-27 11:00:00,45.71324,-10.43698,46.8895602754,11.25324,0.053020000000000005,11.253364902,34.46,-10.49,36.0212673292,131.43,45.98324,-1.7069800000000002,46.0149121657,11.25324,0.053020000000000005,11.253364902,34.73,-1.76,34.7745668557,131.0
2020-05-27 11:30:00,17.92404,-0.82896,17.9431988398,10.76404,0.16104000000000002,10.7652445863,7.16,-0.99,7.2281187041,131.04,43.20404,-6.71896,43.7233747074,10.76404,0.16104000000000002,10.7652445863,32.44,-6.88,33.161543993,130.13
2020-05-27 12:00:00,15.2488,0.07432000000000001,15.2489811103,15.2488,0.07432000000000001,15.2489811103,0.0,0.0,0.0,92.4,51.2888,-0.62568,51.2926162415,15.2488,0.07432000000000001,15.2489811103,36.04,-0.7000000000000001,36.0467973612,130.39
2020-05-27 12:30:00,27.85118,-2.6499800000000002,27.9769659076,27.85118,-2.6499800000000002,27.9769659076,0.0,0.0,0.0,92.4,50.41118,0.13002000000000002,50.4113476728,27.85118,-2.6499800000000002,27.9769659076,22.56,2.7800000000000002,22.7306401142,130.03
2020-05-27 13:00:00,28.81946,-2.69384,28.9450867789,28.81946,-2.69384,28.9450867789,0.0,0.0,0.0,92.4,50.47946,0.10616,50.4795716289,28.81946,-2.69384,28.9450867789,21.66,2.8,21.8402289365,129.99
2020-05-27 13:30:00,21.85486,-0.11602000000000001,21.8551679531,21.85486,-0.11602000000000001,21.8551679531,0.0,0.0,0.0,92.4,50.31486,-0.26602000000000003,50.3155632331,21.85486,-0.11602000000000001,21.8551679531,28.46,-0.15,28.4603952889,130.51
2020-05-27 14:00:00,20.92772,-0.0886,20.9279075485,20.92772,-0.0886,20.9279075485,0.0,0.0,0.0,92.4,48.73772,-0.9586,48.7471462217,20.92772,-0.0886,20.9279075485,27.81,-0.87,27.8236050863,130.79
2020-05-27 14:30:00,15.63548,-0.0438,15.6355413488,15.63548,-0.0438,15.6355413488,0.0,0.0,0.0,92.4,48.80548,-1.4738,48.8277274146,15.63548,-0.0438,15.6355413488,33.17,-1.43,33.2008102311,131.02
2020-05-27 15:00:00,14.55946,0.09784000000000001,14.5597887401,14.55946,0.09784000000000001,14.5597887401,0.0,0.0,0.0,92.4,47.93946,-1.42216,47.9605500819,14.55946,0.09784000000000001,14.5597887401,33.38,-1.52,33.4145896279,130.93
2020-05-27 15:30:00,16.28734,0.17418,16.2882713309,16.28734,0.17418,16.2882713309,0.0,0.0,0.0,92.4,48.19734,-1.26582,48.2139594241,16.28734,0.17418,16.2882713309,31.91,-1.44,31.9424748572,132.08
2020-05-27 16:00:00,14.11296,-0.00186,14.1129601226,14.11296,-0.00186,14.1129601226,0.0,0.0,0.0,92.4,49.46296,-1.4118600000000001,49.4831058102,14.11296,-0.00186,14.1129601226,35.35,-1.4100000000000001,35.3781090507,132.08
2020-05-27 16:30:00,6.38856,0.08844,6.38917213,6.38856,0.08844,6.38917213,0.0,0.0,0.0,92.4,51.30856,-2.37156,51.3633393201,6.38856,0.08844,6.38917213,44.92,-2.46,44.9873093216,132.25
2020-05-27 17:00:00,10.7229,0.3104,10.7273916946,10.7229,0.3104,10.7273916946,0.0,0.0,0.0,92.4,51.682900000000004,-2.3396,51.7358278234,10.7229,0.3104,10.7273916946,40.96,-2.65,41.0456343598,132.44
2020-05-27 17:30:00,15.13972,-1.1627,15.1843008719,15.13972,-1.1627,15.1843008719,0.0,0.0,0.0,92.4,52.79972,-2.6927,52.8683370778,15.13972,-1.1627,15.1843008719,37.66,-1.53,37.6910665808,132.13
2020-05-27 18:00:00,19.36596,-1.4827400000000002,19.4226394867,19.36596,-1.12274,19.3984780802,0.0,-0.36,0.36,131.97,51.40596,-3.43274,51.5204466928,19.36596,-1.12274,19.3984780802,32.04,-2.31,32.123164539,132.13
2020-05-27 18:30:00,32.54274,-5.10956,32.9414257448,12.90274,-1.14956,12.9538483742,19.64,-3.96,20.0352489378,132.85,48.96274,-5.45956,49.2661821507,12.90274,-1.14956,12.9538483742,36.06,-4.31,36.3166587119,132.7
2020-05-27 19:00:00,46.78082,-8.39206,47.5275897865,12.00082,-1.05206,12.0468465133,34.78,-7.34,35.5460827659,133.48,46.82082,-8.58206,47.6008501953,12.00082,-1.05206,12.0468465133,34.82,-7.53,35.6248971928,133.13
2020-05-27 19:30:00,46.31084,-8.39796,47.0661198068,18.60084,-1.1979600000000001,18.639376515,27.71,-7.2,28.630125742,132.03,46.36084,-8.577960000000001,47.1477346568,18.60084,-1.1979600000000001,18.639376515,27.76,-7.38,28.724240634,131.68
2020-05-27 20:00:00,45.50894,-8.42768,46.2827117843,20.41894,-1.67768,20.4877456277,25.09,-6.75,25.9821207756,131.93,45.53894,-8.60768,46.3453040912,20.41894,-1.67768,20.4877456277,25.12,-6.93,26.0583825285,131.61
2020-05-27 20:30:00,46.32218,-8.48766,47.0933618701,19.18218,-2.22766,19.31109781,27.14,-6.26,27.8525977244,131.86,46.36218,-8.66766,47.16545414,19.18218,-2.22766,19.31109781,27.18,-6.44,27.9325258435,131.52
2020-05-27 21:00:00,44.60104,-9.2964,45.5595854024,10.58104,-2.3964,10.8490156439,34.02,-6.9,34.7126835609,131.86,44.64104,-9.4764,45.6357821149,10.58104,-2.3964,10.8490156439,34.06,-7.08,34.7880726687,131.52
2020-05-27 21:30:00,43.63318,-9.44036,44.6427462623,2.8031800000000002,-0.03036,2.803344403,40.83,-9.41,41.9003221945,132.11,43.69318,-9.62036,44.739750838,2.8031800000000002,-0.03036,2.803344403,40.89,-9.59,41.9995261878,131.76
2020-05-27 22:00:00,43.38086,-9.69732,44.4515132422,2.30086,0.04268,2.3012558141,41.08,-9.74,42.2188820316,131.87,43.45086,-9.877320000000001,44.5593838055,2.30086,0.04268,2.3012558141,41.15,-9.92,42.3288187881,131.59
2020-05-27 22:30:00,43.03104,-9.73612,44.1187311256,9.59104,0.023880000000000002,9.5910697285,33.44,-9.76,34.8352005879,132.35,43.08104,-9.926120000000001,44.2097711568,9.59104,0.023880000000000002,9.5910697285,33.49,-9.95,34.9368372925,131.99
2020-05-27 23:00:00,40.43518,-10.648,41.8136782122,2.47518,-0.058,2.4758594533,37.96,-10.59,39.409512811,133.24,40.49518,-10.828,41.9178385324,2.47518,-0.058,2.4758594533,38.02,-10.77,39.5159879036,132.9
2020-05-27 23:30:00,38.12212,-10.93038,39.658154776,2.80212,-0.17038,2.8072951107,35.32,-10.76,36.9226217921,133.43,38.17212,-11.12038,39.7589436057,2.80212,-0.17038,2.8072951107,35.37,-10.95,37.0261988327,133.11
2020-05-28 00:00:00,35.86166,-12.01504,37.8208916362,2.72166,-0.07504000000000001,2.7226942827,33.14,-11.94,35.2253204386,134.7,35.91166,-12.20504,37.9290169311,2.72166,-0.07504000000000001,2.7226942827,33.19,-12.13,35.3371334434,134.31
2020-05-28 00:30:00,34.35784,-13.20336,36.807470502,3.04784,-0.28336,3.0609837561,31.31,-12.92,33.8709683948,135.02,34.38784,-13.38336,36.9003775693,3.04784,-0.28336,3.0609837561,31.34,-13.1,33.9677140826,134.68
2020-05-28 01:00:00,33.09738,-13.25174,35.651720518,3.13738,-0.26174000000000003,3.1482790683,29.96,-12.99,32.6548878424,133.71,33.13738,-13.451740000000001,35.7636024792,3.13738,-0.26174000000000003,3.1482790683,30.0,-13.19,32.7715745731,133.41
2020-05-28 01:30:00,32.3407,-13.21062,34.9348158328,3.3207,-0.45062,3.3511351621,29.02,-12.76,31.7013879822,133.65,32.3807,-13.40062,35.0440629619,3.3207,-0.45062,3.3511351621,29.06,-12.95,31.8148723084,133.37
2020-05-28 02:00:00,31.9305,-13.21132,34.5556913748,2.7705,-0.17132000000000003,2.7757919216999998,29.16,-13.04,31.9428740097,134.32,31.9705,-13.40132,34.6656638187,2.7705,-0.17132000000000003,2.7757919216999998,29.2,-13.23,32.0573376936,134.03
2020-05-28 02:30:00,31.44134,-13.38166,34.1705528979,2.53134,0.038340000000000006,2.5316303346,28.91,-13.42,31.8729430709,134.8,31.49134,-13.57166,34.2913174164,2.53134,0.038340000000000006,2.5316303346,28.96,-13.61,31.9986515341,134.51
2020-05-28 03:00:00,31.04034,-13.67948,33.9209504641,2.47034,0.07052,2.4713463509,28.57,-13.75,31.7065829127,135.31,31.07034,-13.86948,34.0254096696,2.47034,0.07052,2.4713463509,28.6,-13.94,31.8164045737,134.95
2020-05-28 03:30:00,30.794620000000002,-13.33566,33.5581353561,2.5346200000000003,0.01434,2.5346605650000003,28.26,-13.35,31.2546012613,135.59,30.84462,-13.53566,33.6838934,2.5346200000000003,0.01434,2.5346605650000003,28.31,-13.55,31.3856432147,135.25
2020-05-28 04:00:00,30.96118,-12.0575,33.2261639863,2.55118,-0.0375,2.5514555929,28.41,-12.02,30.8481522947,135.98,31.00118,-12.2475,33.3327829268,2.55118,-0.0375,2.5514555929,28.45,-12.21,30.9594347494,135.61
2020-05-28 04:30:00,30.83844,-11.89198,33.051907206,2.77844,-0.12198,2.7811163144,28.06,-11.77,30.4285474514,135.75,30.87844,-12.09198,33.1616350193,2.77844,-0.12198,2.7811163144,28.1,-11.97,30.5432627596,135.42
2020-05-28 05:00:00,30.69538,-11.85404,32.9047810761,2.99538,-0.19404000000000002,3.0016583526,27.7,-11.66,30.0540446529,135.42,30.74538,-12.04404,33.0202557662,2.99538,-0.19404000000000002,3.0016583526,27.75,-11.85,30.1742439839,135.12
2020-05-28 05:30:00,30.600740000000002,-11.8827,32.8268769126,2.8407400000000003,-0.1027,2.8425958273000003,27.76,-11.78,30.1560275899,135.34,30.64074,-12.0827,32.9370093821,2.8407400000000003,-0.1027,2.8425958273000003,27.8,-11.98,30.2714452909,135.02
2020-05-28 06:00:00,31.04658,-11.78756,33.2089852367,2.75658,-0.047560000000000005,2.7569902521,28.29,-11.74,30.6292621524,135.01,31.08658,-11.97756,33.3142221829,2.75658,-0.047560000000000005,2.7569902521,28.33,-11.93,30.7394502228,134.72
2020-05-28 06:30:00,33.48544,-11.04092,35.2587096536,2.78544,-0.13092,2.7885150242,30.7,-10.91,32.5809468862,134.44,33.53544,-11.23092,35.3660755533,2.78544,-0.13092,2.7885150242,30.75,-11.1,32.6920861983,134.1
2020-05-28 07:00:00,35.60462,-9.99312,36.9804193145,2.85462,0.03688,2.8548582239,32.75,-10.03,34.251472961,134.2,35.66462,-10.18312,37.0899049969,2.85462,0.03688,2.8548582239,32.81,-10.22,34.3648730537,133.88
2020-05-28 07:30:00,38.53666,-8.9507,39.5624720467,3.06666,0.1893,3.0724970375,35.47,-9.14,36.628684115,134.41,38.58666,-9.1307,39.6522384292,3.06666,0.1893,3.0724970375,35.52,-9.32,36.7223746509,134.07
2020-05-28 08:00:00,41.01794,-8.01466,41.7936140667,8.25794,0.13534000000000002,8.2590489743,32.76,-8.15,33.758555952500004,135.26,41.06794,-8.19466,41.8775375155,8.25794,0.13534000000000002,8.2590489743,32.81,-8.33,33.850923178,134.84
2020-05-28 08:30:00,43.10628,-7.55744,43.7637552638,7.06628,-0.25744,7.0709679954,36.04,-7.3,36.771886,134.44,43.14628,-7.73744,43.8345691845,7.06628,-0.25744,7.0709679954,36.08,-7.48,36.8472088495,134.0
2020-05-28 09:00:00,44.3907,-7.05446,44.9477435739,7.0507,-0.40446000000000004,7.0622912983,37.34,-6.65,37.9275374893,133.82,44.4607,-7.22446,45.0438305074,7.0507,-0.40446000000000004,7.0622912983,37.41,-6.82,38.0265762329,133.42
2020-05-28 09:30:00,45.18764,-6.86132,45.7055852267,7.98764,-0.42132000000000003,7.9987438584,37.2,-6.44,37.7533256813,133.52,45.23764,-7.04132,45.7823575203,7.98764,-0.42132000000000003,7.9987438584,37.25,-6.62,37.8336741541,133.1
2020-05-28 10:00:00,48.43942,2.32122,48.495004611,8.92942,-0.39878,8.9383201456,39.51,2.7199999999999998,39.603516258,132.93,25.13942,-3.26878,25.3510425944,8.92942,-0.39878,8.9383201456,16.21,-2.87,16.462108006,132.99
2020-05-28 10:30:00,50.75678,10.49354,51.8301562577,9.56678,-0.20646,9.56900754,41.19,10.7,42.5570922409,132.64,9.56678,-0.20646,9.56900754,9.56678,-0.20646,9.56900754,0.0,0.0,0.0,92.4
2020-05-28 11:00:00,51.12204,8.92988,51.8961051581,12.38204,-0.24012000000000003,12.3843680572,38.74,9.17,39.810507407,132.25,12.38204,-0.24012000000000003,12.3843680572,12.38204,-0.24012000000000003,12.3843680572,0.0,0.0,0.0,92.4
2020-05-28 11:30:00,51.4344,9.642759999999999,52.330491339,20.2044,-0.37724,20.2079214512,31.23,10.02,32.7980685407,132.2,20.2044,-0.37724,20.2079214512,20.2044,-0.37724,20.2079214512,0.0,0.0,0.0,92.4
2020-05-28 12:00:00,51.6641,9.85622,52.5958582162,20.5141,-0.41378000000000004,20.5182726539,31.15,10.27,32.7993201149,132.46,20.5141,-0.41378000000000004,20.5182726539,20.5141,-0.41378000000000004,20.5182726539,0.0,0.0,0.0,92.4
2020-05-28 12:30:00,52.1711,10.09412,53.1386388025,21.1511,-0.52588,21.1576364697,31.02,10.62,32.7875708158,132.0,21.1511,-0.52588,21.1576364697,21.1511,-0.52588,21.1576364697,0.0,0.0,0.0,92.4
2020-05-28 13:00:00,51.92796,9.54098,52.7971905419,22.25796,-0.6690200000000001,22.2680122849,29.67,10.21,31.3775875427,132.13,22.25796,-0.6690200000000001,22.2680122849,22.25796,-0.6690200000000001,22.2680122849,0.0,0.0,0.0,92.4
2020-05-28 13:30:00,51.50646,8.8797,52.2662844846,14.91646,-0.6503,14.9306285541,36.59,9.53,37.8106995439,132.47,14.91646,-0.6503,14.9306285541,14.91646,-0.6503,14.9306285541,0.0,0.0,0.0,92.4
2020-05-28 14:00:00,50.37284,8.453,51.0771594616,12.66284,-0.667,12.6803945469,37.71,9.12,38.7971455136,132.47,12.66284,-0.667,12.6803945469,12.66284,-0.667,12.6803945469,0.0,0.0,0.0,92.4
2020-05-28 14:30:00,49.8307,8.15198,50.4931028994,12.4407,-0.59802,12.4550650103,37.39,8.75,38.4001901037,131.84,12.4407,-0.59802,12.4550650103,12.4407,-0.59802,12.4550650103,0.0,0.0,0.0,92.4
2020-05-28 15:00:00,48.69854,8.31854,49.4039057754,18.69854,-0.79146,18.715282714,30.0,9.11,31.3527048275,131.98,18.69854,-0.79146,18.715282714,18.69854,-0.79146,18.715282714,0.0,0.0,0.0,92.4
2020-05-28 15:30:00,47.88362,6.71904,48.3527306657,15.91362,-0.7809600000000001,15.9327712601,31.97,7.5,32.8379490833,131.65,15.91362,-0.7809600000000001,15.9327712601,15.91362,-0.7809600000000001,15.9327712601,0.0,0.0,0.0,92.4
2020-05-28 16:00:00,48.15688,5.2599,48.4432827061,13.01688,-0.9501000000000001,13.0515077652,35.14,6.21,35.6845022384,132.03,13.01688,-0.9501000000000001,13.0515077652,13.01688,-0.9501000000000001,13.0515077652,0.0,0.0,0.0,92.4
2020-05-28 16:30:00,48.29436,5.66964,48.6260221028,19.12436,-0.8103600000000001,19.1415210665,29.17,6.48,29.881085991,132.89,19.12436,-0.8103600000000001,19.1415210665,19.12436,-0.8103600000000001,19.1415210665,0.0,0.0,0.0,92.4
2020-05-28 17:00:00,49.58968,5.11934,49.8532246152,13.88968,-1.00066,13.9256788322,35.7,6.12,36.2207730453,132.92,13.88968,-1.00066,13.9256788322,13.88968,-1.00066,13.9256788322,0.0,0.0,0.0,92.4
2020-05-28 17:30:00,49.52088,4.33788,49.7105095414,21.17088,-2.94212,21.3743357808,28.35,7.28,29.2697950112,132.27,21.17088,-2.94212,21.3743357808,21.17088,-2.94212,21.3743357808,0.0,0.0,0.0,92.4
2020-05-28 18:00:00,48.19404,4.75822,48.4283609994,28.20404,-3.05178,28.3686664031,19.99,7.8100000000000005,21.461505073,132.06,28.20404,-3.05178,28.3686664031,28.20404,-3.05178,28.3686664031,0.0,0.0,0.0,92.4
2020-05-28 18:30:00,49.1646,4.51664,49.3716308223,26.6446,-2.87336,26.7990840674,22.52,7.39,23.7015294865,131.93,26.6446,-2.87336,26.7990840674,26.6446,-2.87336,26.7990840674,0.0,0.0,0.0,92.4
2020-05-28 19:00:00,49.0735,4.1929,49.2522975369,25.4035,-2.9071,25.56929883,23.67,7.1,24.7119181773,131.93,25.4035,-2.9071,25.56929883,25.4035,-2.9071,25.56929883,0.0,0.0,0.0,92.4
2020-05-28 19:30:00,51.36918,3.81952,51.5109831677,14.15918,-3.05048,14.4840535246,37.21,6.87,37.8388821188,131.83,14.15918,-3.05048,14.4840535246,14.15918,-3.05048,14.4840535246,0.0,0.0,0.0,92.4
2020-05-28 20:00:00,50.61072,3.48928,50.7308589897,12.98072,-3.1907200000000002,13.3671158384,37.63,6.68,38.2183110564,132.03,12.98072,-3.1907200000000002,13.3671158384,12.98072,-3.1907200000000002,13.3671158384,0.0,0.0,0.0,92.4
2020-05-28 20:30:00,50.79368,4.29544,50.9749814393,5.87368,-1.21456,5.9979390407,44.92,5.51,45.256673541,132.58,5.87368,-1.21456,5.9979390407,5.87368,-1.21456,5.9979390407,0.0,0.0,0.0,92.4
2020-05-28 21:00:00,46.10002,-3.17338,46.2091136533,5.03002,-1.10338,5.1496163571,41.07,-2.07,41.1221327268,132.5,27.10002,-5.79338,27.7123498792,5.03002,-1.10338,5.1496163571,22.07,-4.69,22.5628234049,132.3
2020-05-28 21:30:00,43.60328,-9.56892,44.640903404,4.20328,-0.86892,4.2921538561,39.4,-8.7,40.3491016009,132.78,43.66328,-9.74892,44.7383891253,4.20328,-0.86892,4.2921538561,39.46,-8.88,40.4468292948,132.53
2020-05-28 22:00:00,43.5434,-9.86378,44.6466330136,3.8734,-0.76378,3.9479852391,39.67,-9.1,40.7003550353,132.61,43.5934,-10.04378,44.7354673637,3.8734,-0.76378,3.9479852391,39.72,-9.28,40.7896653578,132.39
2020-05-28 22:30:00,42.49786,-10.29358,43.7267183058,4.61786,-0.9535800000000001,4.7152885167,37.88,-9.34,39.0144844897,132.87,42.54786,-10.47358,43.8179902391,4.61786,-0.9535800000000001,4.7152885167,37.93,-9.52,39.106461103,132.63
2020-05-28 23:00:00,40.37066,-10.89972,41.816194051,5.55066,-1.24972,5.6896068857,34.82,-9.65,36.1324632429,133.24,40.42066,-11.07972,41.9116922841,5.55066,-1.24972,5.6896068857,34.87,-9.83,36.22907396,132.99
2020-05-28 23:30:00,37.59644,-18.45446,41.8814922676,6.45644,-1.54446,6.638597304,31.14,-16.91,35.435119585,131.89,37.95644,-6.63446,38.5319010297,6.45644,-1.54446,6.638597304,31.5,-5.09,31.9085897526,131.6
2020-05-29 00:00:00,35.42786,-22.80462,42.1329319835,6.49786,-1.54462,6.6789247281,28.93,-21.26,35.9017060876,130.53,35.97786,-3.39462,36.1376514888,6.49786,-1.54462,6.6789247281,29.48,-1.85,29.5379907915,130.24
2020-05-29 00:30:00,34.55496,-23.08974,41.5593714326,7.96496,-1.93974,8.1977545138,26.59,-21.15,33.9757354593,131.32,35.07496,-3.43974,35.2432210541,7.96496,-1.93974,8.1977545138,27.11,-1.5,27.1514658904,131.04
2020-05-29 01:00:00,33.04208,-23.41406,40.4968795886,6.23208,-1.36406,6.3796144719,26.81,-22.05,34.7128016732,132.07,33.57208,-3.58406,33.762850022,6.23208,-1.36406,6.3796144719,27.34,-2.22,27.4299835946,131.77
2020-05-29 01:30:00,32.11308,-23.1901,39.6109914682,5.70308,-1.2201,5.832132157,26.41,-21.97,34.3535878767,131.59,32.64308,-3.4501,32.8248969823,5.70308,-1.2201,5.832132157,26.94,-2.23,27.0321382802,131.33
2020-05-29 02:00:00,31.76768,-23.45844,39.4903013386,6.45768,-1.3884400000000001,6.6052552272,25.31,-22.07,33.5809618683,131.89,32.27768,-3.69844,32.4888763212,6.45768,-1.3884400000000001,6.6052552272,25.82,-2.31,25.9231267404,131.55
2020-05-29 02:30:00,31.136,-23.60298,39.0711039117,6.096,-1.30298,6.2336965663,25.04,-22.3,33.5304577959,132.02,31.646,-3.77298,31.870122279,6.096,-1.30298,6.2336965663,25.55,-2.47,25.6691137362,131.7
2020-05-29 03:00:00,30.8706,-23.4924,38.7928705063,6.3006,-1.3924,6.4526225769,24.57,-22.1,33.0468591548,132.08,31.3806,-3.6324,31.5901311507,6.3006,-1.3924,6.4526225769,25.08,-2.24,25.1798332004,131.77
2020-05-29 03:30:00,30.83988,-23.57756,38.8200918851,6.63988,-1.51756,6.8110935075,24.2,-22.06,32.7457417079,132.2,31.33988,-3.68756,31.5560798764,6.63988,-1.51756,6.8110935075,24.7,-2.17,24.7951386364,131.87
2020-05-29 04:00:00,30.37516,-23.6765,38.5126861862,5.07516,-0.9465,5.162665133,25.3,-22.73,34.0109232453,132.41,30.88516,-3.7265,31.1091611985,5.07516,-0.9465,5.162665133,25.81,-2.7800000000000002,25.9592854293,132.07
2020-05-29 04:30:00,30.28666,-23.38712,38.2653780309,3.86666,-0.25712,3.875199382,26.42,-23.13,35.1142891143,132.31,30.81666,-3.45712,31.0099695622,3.86666,-0.25712,3.875199382,26.95,-3.2,27.1393164984,131.98
2020-05-29 05:00:00,30.63374,-22.04106,37.7390295624,4.69374,-0.69106,4.7443396918000005,25.94,-21.35,33.5962215137,132.21,31.16374,-2.15106,31.237889652,4.69374,-0.69106,4.7443396918000005,26.47,-1.46,26.510233873,131.86
2020-05-29 05:30:00,30.5197,-21.97752,37.6093535366,4.9497,-0.94752,5.0395757996,25.57,-21.03,33.107186531,132.01,31.0297,-2.13752,31.1032357455,4.9497,-0.94752,5.0395757996,26.08,-1.19,26.1071350401,131.65
2020-05-29 06:00:00,31.10314,-21.77056,37.9652815158,6.07314,-1.22056,6.1945779657,25.03,-20.55,32.3852342897,131.55,31.61314,-2.03056,31.6782858528,6.07314,-1.22056,6.1945779657,25.54,-0.81,25.5528413293,131.22
2020-05-29 06:30:00,33.64674,-20.89338,39.6060152054,6.33674,-1.28338,6.4653954289,27.31,-19.61,33.6212462589,130.88,34.17674,-1.38338,34.2047262414,6.33674,-1.28338,6.4653954289,27.84,-0.1,27.8401795971,130.52
2020-05-29 07:00:00,35.51384,-19.47164,40.501575226599996,6.4938400000000005,-1.35164,6.6330150486,29.02,-18.12,34.2124947936,130.88,36.06384,0.07836000000000001,36.0639251307,6.4938400000000005,-1.35164,6.6330150486,29.57,1.43,29.6045570816,130.56
2020-05-29 07:30:00,38.53668,-17.34736,42.2611713561,15.02668,-1.31736,15.0843146743,23.51,-16.03,28.4548941309,130.64,39.02668,2.16264,39.0865547675,15.02668,-1.31736,15.0843146743,24.0,3.48,24.2509876088,130.24
2020-05-29 08:00:00,40.53864,-16.96024,43.9434986535,17.17864,-1.32024,17.2292978936,23.36,-15.64,28.1122606704,130.31,41.01864,2.43976,41.0911335486,17.17864,-1.32024,17.2292978936,23.84,3.76,24.1346887281,129.9
2020-05-29 08:30:00,41.65816,-18.10176,45.4210965266,9.83816,-1.23176,9.9149697369,31.82,-16.87,36.015403649,130.81,42.23816,1.47824,42.264019611,9.83816,-1.23176,9.9149697369,32.4,2.71,32.5131373448,130.43
2020-05-29 09:00:00,42.84948,-17.95092,46.4576523849,10.57948,-1.24092,10.6520082387,32.27,-16.71,36.3397440828,131.37,43.42948,1.7690800000000002,43.4654963979,10.57948,-1.24092,10.6520082387,32.85,3.01,32.9876128266,130.95
2020-05-29 09:30:00,43.66094,-17.68212,47.1055734428,11.69094,-1.2421200000000001,11.756740202,31.97,-16.44,35.9493323999,131.76,44.24094,2.15788,44.2935347221,11.69094,-1.2421200000000001,11.756740202,32.55,3.4,32.7270912242,131.32
2020-05-29 10:00:00,44.0064,-17.46414,47.345109852,12.2964,-1.14414,12.349514537,31.71,-16.32,35.6632373741,131.76,44.5864,2.34586,44.648069657,12.2964,-1.14414,12.349514537,32.29,3.49,32.4780572079,131.32
2020-05-29 10:30:00,43.86774,-17.40638,47.1949221571,13.60774,-1.3563800000000001,13.675172928,30.26,-16.05,34.2530305229,131.18,44.41774,2.23362,44.4738651908,13.60774,-1.3563800000000001,13.675172928,30.81,3.59,31.0184493487,130.73
2020-05-29 11:00:00,43.92328,-17.2267,47.180649835,14.70328,-1.5467,14.7844081264,29.22,-15.68,33.1612846555,131.25,44.48328,2.4333,44.5497828103,14.70328,-1.5467,14.7844081264,29.78,3.98,30.0447799127,130.78
2020-05-29 11:30:00,44.17148,-16.92974,47.3047116243,15.97148,-1.6397400000000002,16.0554327459,28.2,-15.29,32.078405509,131.03,44.71148,2.68026,44.7917429607,15.97148,-1.6397400000000002,16.0554327459,28.74,4.32,29.062862901,130.59
2020-05-29 12:00:00,44.26304,-17.02918,47.4258334825,16.85304,-1.88918,16.958595411,27.41,-15.14,31.3133789298,131.31,44.77304,2.64082,44.850853293,16.85304,-1.88918,16.958595411,27.92,4.53,28.2851073889,130.84
2020-05-29 12:30:00,44.27334,-17.02596,47.4342908525,16.73334,-1.86596,16.83705658,27.54,-15.16,31.4368764352,130.73,44.80334,2.50404,44.873260317,16.73334,-1.86596,16.83705658,28.07,4.37,28.4081291183,130.27
2020-05-29 13:00:00,44.16006,-17.50884,47.5044248186,16.84006,-1.85884,16.9423406573,27.32,-15.65,31.4849948388,131.39,44.69006,2.16116,44.7422850931,16.84006,-1.85884,16.9423406573,27.85,4.02,28.1386371383,130.89
2020-05-29 13:30:00,43.30032,-17.72604,46.7881417261,17.02032,-1.94604,17.1312102487,26.28,-15.78,30.6536588354,131.33,43.82032,1.9839600000000002,43.8652087899,17.02032,-1.94604,17.1312102487,26.8,3.93,27.0866184674,130.89
2020-05-29 14:00:00,41.9041,-17.69364,45.4864649457,16.4941,-1.8036400000000001,16.5924215249,25.41,-15.89,29.96932098,130.41,42.4041,1.7263600000000001,42.4392273217,16.4941,-1.8036400000000001,16.5924215249,25.91,3.5300000000000002,26.1493594568,130.0
2020-05-29 14:30:00,41.1662,-17.77666,44.8404467328,16.4862,-1.8366600000000002,16.5881918965,24.68,-15.94,29.3800272294,130.2,41.6762,1.62334,41.7078035767,16.4862,-1.8366600000000002,16.5881918965,25.19,3.46,25.4265156874,129.82
2020-05-29 15:00:00,40.53468,-18.40076,44.5157079162,15.99468,-1.65076,16.0796392024,24.54,-16.75,29.7115146029,131.15,41.02468,1.24924,41.043695858,15.99468,-1.65076,16.0796392024,25.03,2.9,25.1974383619,130.78
2020-05-29 15:30:00,40.2483,-18.7094,44.3843136846,15.1983,-1.6294,15.2853939187,25.05,-17.08,30.3187879045,131.23,40.7583,0.9906,40.7703361189,15.1983,-1.6294,15.2853939187,25.56,2.62,25.6939292441,130.88
2020-05-29 16:00:00,39.98418,-18.97966,44.2601643014,14.74418,-1.47966,14.81824003,25.24,-17.5,30.7133130743,131.49,40.49418,0.79034,40.5018919458,14.74418,-1.47966,14.81824003,25.75,2.27,25.8498626689,131.17
2020-05-29 16:30:00,40.67442,-18.58912,44.7209550961,13.78442,-1.26912,13.8427201196,26.89,-17.32,31.9852231507,131.84,41.20442,1.25088,41.2234026775,13.78442,-1.26912,13.8427201196,27.42,2.52,27.5355551969,131.48
2020-05-29 17:00:00,41.92762,-18.15956,45.6913004658,12.71762,-1.14956,12.7694693178,29.21,-17.01,33.8018372282,131.66,42.47762,1.6504400000000001,42.5096712885,12.71762,-1.14956,12.7694693178,29.76,2.8,29.89143021,131.32
2020-05-29 17:30:00,43.44286,-18.24478,47.1185110358,18.66286,-3.27478,18.9479953406,24.78,-14.97,28.9508082789,131.16,43.94286,1.45522,43.9669490666,18.66286,-3.27478,18.9479953406,25.28,4.73,25.7186955346,130.82
2020-05-29 18:00:00,44.03918,-18.36924,47.7166465005,17.66918,-3.13924,17.9458839194,26.37,-15.23,30.4520902402,130.94,44.55918,1.26076,44.5770124397,17.66918,-3.13924,17.9458839194,26.89,4.4,27.2476072344,130.61
2020-05-29 18:30:00,42.74314,-18.67714,46.6455954581,17.52314,-3.04714,17.7861040602,25.22,-15.63,29.6706134079,130.94,43.25314,0.9728600000000001,43.2640795168,17.52314,-3.04714,17.7861040602,25.73,4.02,26.0421446889,130.61
2020-05-29 19:00:00,42.94332,-18.37714,46.7102559103,18.02332,-2.71714,18.2269831185,24.92,-15.66,29.4319893993,130.62,43.44332,1.20286,43.4599692223,18.02332,-2.71714,18.2269831185,25.42,3.92,25.7204743347,130.32
2020-05-29 19:30:00,42.8831,-18.23746,46.600055932000004,23.0331,-2.8274600000000003,23.205995468,19.85,-15.41,25.1294767156,130.67,43.3331,1.33254,43.3535836865,23.0331,-2.8274600000000003,23.205995468,20.3,4.16,20.7218628506,130.32
2020-05-29 20:00:00,42.53568,-18.52332,46.393937717,22.08568,-2.87332,22.2718034493,20.45,-15.65,25.7512135636,130.94,42.99568,1.10668,43.0099202427,22.08568,-2.87332,22.2718034493,20.91,3.98,21.2854057983,130.6
2020-05-29 20:30:00,41.94074,-18.79028,45.9575923458,15.10074,-0.8902800000000001,15.1269609316,26.84,-17.9,32.2613638893,131.46,42.46074,0.97972,42.4720413051,15.10074,-0.8902800000000001,15.1269609316,27.36,1.87,27.4238308775,131.13
2020-05-29 21:00:00,40.569,-10.66178,41.9466007415,13.319,-0.36178000000000005,13.3239125548,27.25,-10.3,29.1316408738,131.46,40.749,-5.36178,41.1002394855,13.319,-0.36178000000000005,13.3239125548,27.43,-5.0,27.8819816369,131.1
2020-05-29 21:30:00,40.58112,-7.71546,41.3080576095,13.35112,-0.52546,13.361456262899999,27.23,-7.19,28.1632562038,131.94,40.64112,-7.89546,41.400953171,13.35112,-0.52546,13.361456262899999,27.29,-7.37,28.267667042,131.62
2020-05-29 22:00:00,40.99534,-7.96156,41.7612779899,13.54534,-0.5715600000000001,13.5573934275,27.45,-7.39,28.4273565426,131.59,41.04534,-8.14156,41.8450108729,13.54534,-0.5715600000000001,13.5573934275,27.5,-7.57,28.5228837953,131.3
2020-05-29 22:30:00,41.5494,-7.98404,42.3095442552,12.769400000000001,-0.72404,12.7899104876,28.78,-7.26,29.6815767775,131.91,41.5894,-8.15404,42.3812052764,12.769400000000001,-0.72404,12.7899104876,28.82,-7.43,29.7623470177,131.63
2020-05-29 23:00:00,39.76296,-8.58248,40.6786424419,10.96296,-0.87248,10.9976230756,28.8,-7.71,29.8141593878,131.87,39.81296,-8.75248,40.7636810177,10.96296,-0.87248,10.9976230756,28.85,-7.88,29.9068035738,131.55
2020-05-29 23:30:00,37.03228,-9.3202,38.1871168071,4.82228,-1.0302,4.9310948519,32.21,-8.29,33.2597083571,132.14,37.10228,-9.4902,38.2967763296,4.82228,-1.0302,4.9310948519,32.28,-8.46,33.3701962835,131.84
2020-05-30 00:00:00,35.1633,-9.46596,36.4151351173,5.4533000000000005,-1.20596,5.5850533043,29.71,-8.26,30.8368561951,132.18,35.2133,-9.64596,36.5105606806,5.4533000000000005,-1.20596,5.5850533043,29.76,-8.44,30.9336580443,131.91
2020-05-30 00:30:00,34.08402,-9.44326,35.3680021882,5.09402,-1.06326,5.2038026085,28.99,-8.38,30.1768868507,132.65,34.13402,-9.62326,35.4646084765,5.09402,-1.06326,5.2038026085,29.04,-8.56,30.2753232848,132.4
2020-05-30 01:00:00,32.67172,-9.70264,34.0819968712,3.05172,-0.40264000000000005,3.0781673002,29.62,-9.3,31.0456824695,133.16,32.73172,-9.87264,34.1882218714,3.05172,-0.40264000000000005,3.0781673002,29.68,-9.47,31.1541859146,132.88
2020-05-30 01:30:00,31.80878,-9.65724,33.2424543243,3.36878,-0.53724,3.4113495139,28.44,-9.12,29.8665029757,133.03,31.86878,-9.83724,33.3525175887,3.36878,-0.53724,3.4113495139,28.5,-9.3,29.9789926449,132.76
2020-05-30 02:00:00,31.13294,-9.98798,32.6958666734,4.48294,-0.95798,4.5841549629,26.65,-9.03,28.1382906375,133.3,31.17294,-10.16798,32.7893276162,4.48294,-0.95798,4.5841549629,26.69,-9.21,28.2343797524,133.02
2020-05-30 02:30:00,30.5816,-10.98198,32.493663125,4.2216000000000005,-0.83198,4.302801097,26.36,-10.15,28.2466298875,133.22,30.6316,-11.17198,32.6053378403,4.2216000000000005,-0.83198,4.302801097,26.41,-10.34,28.3620115648,132.92
2020-05-30 03:00:00,29.69366,-11.54572,31.8593329264,3.47366,-0.47572000000000003,3.5060837574,26.22,-11.07,28.4610839569,133.22,29.73366,-11.73572,31.9658827645,3.47366,-0.47572000000000003,3.5060837574,26.26,-11.26,28.572280273,132.92
2020-05-30 03:30:00,29.36648,-11.55332,31.5573977161,3.69648,-0.6033200000000001,3.7453917569,25.67,-10.95,27.9079092732,133.09,29.41648,-11.73332,31.6701767253,3.69648,-0.6033200000000001,3.7453917569,25.72,-11.13,28.0249049954,132.8
2020-05-30 04:00:00,29.14456,-11.66416,31.3920054488,3.4345600000000003,-0.47416,3.4671357198,25.71,-11.19,28.0396183997,133.21,29.18456,-11.84416,31.4963913568,3.4345600000000003,-0.47416,3.4671357198,25.75,-11.37,28.14852394,132.92
2020-05-30 04:30:00,29.15532,-11.8087,31.4559704983,3.34532,-0.4587,3.376621328,25.81,-11.35,28.1953648673,133.44,29.21532,-11.9987,31.5832823562,3.34532,-0.4587,3.376621328,25.87,-11.54,28.3271689373,133.1
2020-05-30 05:00:00,28.9817,-11.9195,31.3370932784,4.2017,-0.7895000000000001,4.2752301856,24.78,-11.13,27.1647805071,133.75,29.0217,-12.0995,31.4429160725,4.2017,-0.7895000000000001,4.2752301856,24.82,-11.31,27.2754193368,133.39
2020-05-30 05:30:00,28.89994,-11.78654,31.2110406295,5.02994,-1.18654,5.1679951214,23.87,-10.6,26.1177506688,133.15,28.93994,-11.96654,31.316420721,5.02994,-1.18654,5.1679951214,23.91,-10.78,26.2277810727,132.81
2020-05-30 06:00:00,29.04806,-11.81288,31.3581556163,4.57806,-1.01288,4.6887694823,24.47,-10.8,26.7473531401,133.19,29.08806,-12.00288,31.4671950269,4.57806,-1.01288,4.6887694823,24.51,-10.99,26.8611280478,132.86
2020-05-30 06:30:00,29.7703,-16.6928,34.1309292861,3.9903,-0.6928000000000001,4.0499957938,25.78,-16.0,30.3415292957,132.68,30.0303,-7.9728,31.0706365871,3.9903,-0.6928000000000001,4.0499957938,26.04,-7.28,27.0384910822,132.34
2020-05-30 07:00:00,30.1508,-22.84862,37.8302812115,3.8608000000000002,-0.40862000000000004,3.882363577,26.29,-22.44,34.5646886287,131.77,30.6708,-3.08862,30.8259232813,3.8608000000000002,-0.40862000000000004,3.882363577,26.81,-2.68,26.9436170549,131.38
2020-05-30 07:30:00,31.44164,-22.65216,38.7517364586,4.84164,-0.28216,4.8498548592,26.6,-22.37,34.7559620785,132.16,31.97164,-2.78216,32.0924629556,4.84164,-0.28216,4.8498548592,27.13,-2.5,27.24494265,131.76
2020-05-30 08:00:00,32.83032,-22.13882,39.5974400977,6.27032,-0.29882000000000003,6.2774362836,26.56,-21.84,34.3863228624,131.93,33.36032,-2.27882,33.4380617126,6.27032,-0.29882000000000003,6.2774362836,27.09,-1.98,27.1622624242,131.59
2020-05-30 08:30:00,34.49152,-21.73596,40.7690680422,7.44152,-0.29596,7.4474030529,27.05,-21.44,34.5163164315,131.76,35.02152,-1.9559600000000001,35.0760978821,7.44152,-0.29596,7.4474030529,27.58,-1.6600000000000001,27.6299113281,131.39
2020-05-30 09:00:00,35.98494,-21.33452,41.8339294166,9.23494,-0.47452000000000005,9.247123122,26.75,-20.86,33.9220002358,131.57,36.51494,-1.60452,36.5501754802,9.23494,-0.47452000000000005,9.247123122,27.28,-1.13,27.303393562,131.18
2020-05-30 09:30:00,37.52908,-20.72496,42.8713868757,11.08908,-0.9049600000000001,11.125944807,26.44,-19.82,33.0440009684,130.99,38.03908,-1.14496,38.0563075015,11.08908,-0.9049600000000001,11.125944807,26.95,-0.24,26.9510686245,130.59
2020-05-30 10:00:00,38.48192,-20.33324,43.5235432356,12.75192,-1.16324,12.8048659104,25.73,-19.17,32.0861621264,130.6,38.99192,-0.9532400000000001,39.0035702441,12.75192,-1.16324,12.8048659104,26.24,0.21,26.2408403067,130.18
2020-05-30 10:30:00,38.40208,-20.16398,43.3740226145,13.16208,-1.06398,13.2050143266,25.24,-19.1,31.6522921761,130.51,38.90208,-0.79398,38.9101816054,13.16208,-1.06398,13.2050143266,25.74,0.27,25.741416045,130.08
2020-05-30 11:00:00,38.43454,-19.94492,43.3014283693,13.63454,-1.00492,13.6715231492,24.8,-18.94,31.2051854665,130.37,38.93454,-0.61492,38.9393956247,13.63454,-1.00492,13.6715231492,25.3,0.39,25.3030057503,129.92
2020-05-30 11:30:00,38.943,-19.38352,43.5003229481,14.683,-1.28352,14.73899293,24.26,-18.1,30.2680954141,130.37,39.433,-0.00352,39.4330001571,14.683,-1.28352,14.73899293,24.75,1.28,24.7830768873,129.92
2020-05-30 12:00:00,38.80146,-18.3994,42.9428832112,15.01146,-1.4394,15.0803117903,23.79,-16.96,29.2165312794,129.97,39.29146,0.8606,39.3008837215,15.01146,-1.4394,15.0803117903,24.28,2.3,24.388694102,129.54
2020-05-30 12:30:00,38.4518,-18.60706,42.7172518438,15.4918,-1.6070600000000002,15.5749320732,22.96,-17.0,28.5685421399,130.12,38.9318,0.74294,38.9388881593,15.4918,-1.6070600000000002,15.5749320732,23.44,2.35,23.5575062347,129.69
2020-05-30 13:00:00,38.32284,-18.75982,42.6681486837,15.34284,-1.48982,15.4150025267,22.98,-17.27,28.7460136367,129.95,38.80284,0.49018000000000006,38.8059359956,15.34284,-1.48982,15.4150025267,23.46,1.98,23.5434067204,129.5
2020-05-30 13:30:00,38.04074,-18.5715,42.3320034017,14.80074,-1.3815,14.8650747323,23.24,-17.19,28.906637646,130.0,38.52074,0.7485,38.5280113995,14.80074,-1.3815,14.8650747323,23.72,2.13,23.8154424691,129.63
2020-05-30 14:00:00,37.2143,-18.87544,41.7275252044,14.4543,-1.21544,14.5053122298,22.76,-17.66,28.8078669811,130.33,37.6843,0.48456000000000005,37.6874152057,14.4543,-1.21544,14.5053122298,23.23,1.7000000000000002,23.2921209854,129.91
2020-05-30 14:30:00,36.4311,-19.03078,41.1022582667,14.4411,-1.24078,14.494305924,21.99,-17.79,28.2850525897,130.27,36.8911,0.34922000000000003,36.8927528631,14.4411,-1.24078,14.494305924,22.45,1.5899999999999999,22.5062346917,129.91
2020-05-30 15:00:00,35.79952,-19.08928,40.5710024913,13.639520000000001,-1.00928,13.6768107375,22.16,-18.08,28.5998601395,130.24,36.26952,0.28072,36.2706063466,13.639520000000001,-1.00928,13.6768107375,22.63,1.29,22.666737745,129.91
