Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-30 15:30:00,35.68932,-19.2075,40.5296881102,12.80932,-0.8875000000000001,12.8400286258,22.88,-18.32,29.3106942941,130.47,36.16932,0.24250000000000002,36.1701329209,12.80932,-0.8875000000000001,12.8400286258,23.36,1.13,23.3873149378,130.15
2020-05-30 16:00:00,35.77294,-19.33988,40.6661308051,12.902940000000001,-0.9698800000000001,12.9393403177,22.87,-18.37,29.3341746091,130.47,36.25294,0.09012,36.253052013,12.902940000000001,-0.9698800000000001,12.9393403177,23.35,1.06,23.3740475742,130.12
2020-05-30 16:30:00,36.6049,-19.41784,41.436351363,12.1249,-0.81784,12.1524508753,24.48,-18.6,30.744599525799998,131.05,37.0949,0.19216000000000003,37.0953977129,12.1249,-0.81784,12.1524508753,24.97,1.01,24.9904181638,130.7
2020-05-30 17:00:00,37.61368,-19.05954,42.1669893181,10.58368,-0.54954,10.5979373726,27.03,-18.51,32.7603571409,130.0,38.13368,0.27046000000000003,38.1346390956,10.58368,-0.54954,10.5979373726,27.55,0.8200000000000001,27.5622005653,129.72
2020-05-30 17:30:00,39.08128,-19.05722,43.4801573199,9.22128,-0.5772200000000001,9.2393283179,29.86,-18.48,35.1159507916,129.8,39.64128,0.21278000000000002,39.6418510588,9.22128,-0.5772200000000001,9.2393283179,30.42,0.79,30.4302563249,129.51
2020-05-30 18:00:00,40.49328,-18.62288,44.5703644214,8.40328,-0.50288,8.4183135516,32.09,-18.12,36.8524422529,129.89,41.05328,0.75712,41.0602609521,8.40328,-0.50288,8.4183135516,32.65,1.26,32.6743033591,129.62
2020-05-30 18:30:00,41.04974,-17.44638,44.6033331621,16.62974,-0.56638,16.6393821632,24.42,-16.88,29.6862055507,131.32,41.48974,1.76362,41.527206513,16.62974,-0.56638,16.6393821632,24.86,2.33,24.9689507188,130.99
2020-05-30 19:00:00,40.65584,-18.27682,44.5750992755,15.87584,-0.30682000000000004,15.8788045588,24.78,-17.97,30.6099542633,130.75,41.10584,0.7631800000000001,41.1129240728,15.87584,-0.30682000000000004,15.8788045588,25.23,1.07,25.2526790658,130.46
2020-05-30 19:30:00,40.35816,-18.8989,44.5639933107,15.10816,-0.4389,15.1145337935,25.25,-18.46,31.2783327561,130.4,40.80816,0.0711,40.8082219387,15.10816,-0.4389,15.1145337935,25.7,0.51,25.7050598132,130.14
2020-05-30 20:00:00,39.36248,-19.44898,43.9052121597,11.23248,-0.32898000000000005,11.2372965962,28.13,-19.12,34.0128108218,130.7,39.84248,-0.39898000000000006,39.8444776298,11.23248,-0.32898000000000005,11.2372965962,28.61,-0.07,28.6100856343,130.41
2020-05-30 20:30:00,38.70438,-19.75338,43.4537116091,13.49438,-0.23338000000000003,13.4963979568,25.21,-19.52,31.8837654614,131.33,39.15438,-0.56338,39.1584329386,13.49438,-0.23338000000000003,13.4963979568,25.66,-0.33,25.662121892000002,131.03
2020-05-30 21:00:00,38.22272,-21.4801,43.8448516956,7.23272,-0.1501,7.2342773384,30.99,-21.33,37.6211243851,131.13,38.73272,-2.3401,38.8033460749,7.23272,-0.1501,7.2342773384,31.5,-2.19,31.5760368001,130.85
2020-05-30 21:30:00,38.15142,-21.69798,43.8900123502,2.27142,-0.007980000000000001,2.2714340177,35.88,-21.69,41.9264892401,130.78,38.69142,-2.64798,38.781925941,2.27142,-0.007980000000000001,2.2714340177,36.42,-2.64,36.5155583279,130.5
2020-05-30 22:00:00,38.81862,-21.72662,44.4851804012,2.52862,0.00338,2.528622259,36.29,-21.73,42.2984278668,130.44,39.36862,-2.76662,39.4657120413,2.52862,0.00338,2.528622259,36.84,-2.77,36.9439913924,130.21
2020-05-30 22:30:00,38.26512,-22.07072,44.1739299806,2.65512,-0.040720000000000006,2.6554322309,35.61,-22.03,41.8735357953,131.17,38.81512,-2.90072,38.9233569612,2.65512,-0.040720000000000006,2.6554322309,36.16,-2.86,36.2729265431,130.94
2020-05-30 23:00:00,36.77588,-22.71586,43.2258677798,3.97588,-0.65586,4.0296121543,32.8,-22.06,39.5282633061,131.8,37.30588,-3.39586,37.4601194301,3.97588,-0.65586,4.0296121543,33.33,-2.74,33.442435617,131.54
2020-05-30 23:30:00,35.67176,-22.14784,41.988108771,4.23176,-0.81784,4.3100643804,31.44,-21.33,37.9926637655,132.77,36.19176,-2.56784,36.2827409957,4.23176,-0.81784,4.3100643804,31.96,-1.75,32.0078755934,132.47
2020-05-31 00:00:00,33.99562,-21.74246,40.353893815,4.48562,-0.8524600000000001,4.5659035071,29.51,-20.89,36.1556662226,133.29,34.50562,-2.01246,34.5642562026,4.48562,-0.8524600000000001,4.5659035071,30.02,-1.16,30.0424033659,133.0
2020-05-31 00:30:00,32.18122,-28.9872,43.3115306186,4.17122,-0.7772,4.2430079105,28.01,-28.21,39.7537947874,131.95,33.02122,3.1628,33.1723420055,4.17122,-0.7772,4.2430079105,28.85,3.94,29.1177969634,131.68
2020-05-31 01:00:00,30.6086,-33.551,45.4153717915,5.0186,-1.051,5.12746984,25.59,-32.5,41.3654215499,131.04,31.6286,6.199,32.2303574128,5.0186,-1.051,5.12746984,26.61,7.25,27.5799673676,130.76
2020-05-31 01:30:00,29.62334,-33.84432,44.9775529461,4.94334,-1.05432,5.0545228279,24.68,-32.79,41.0400596978,131.39,30.62334,6.10568,31.2260833442,4.94334,-1.05432,5.0545228279,25.68,7.16,26.6594823656,131.08
2020-05-31 02:00:00,28.8486,-33.68016,44.3463064932,4.7786,-1.02016,4.886281243,24.07,-32.66,40.571424673,130.74,29.8386,5.91984,30.4201669224,4.7786,-1.02016,4.886281243,25.06,6.94,26.0032151858,130.47
2020-05-31 02:30:00,28.69818,-33.86696,44.3909508228,5.71818,-1.27696,5.8590280213,22.98,-32.59,39.8771676527,130.87,29.65818,5.73304,30.2072075597,5.71818,-1.27696,5.8590280213,23.94,7.01,24.9452139698,130.54
2020-05-31 03:00:00,27.75306,-33.67476,43.6373899359,5.33306,-1.13476,5.4524498367,22.42,-32.54,39.5159208421,130.19,28.70306,5.51524,29.2281290134,5.33306,-1.13476,5.4524498367,23.37,6.65,24.2977241733,129.85
2020-05-31 03:30:00,27.6276,-33.55186,43.462760971,5.0576,-1.04186,5.1637960862,22.57,-32.51,39.5765713523,130.15,28.5876,5.67814,29.1460485764,5.0576,-1.04186,5.1637960862,23.53,6.72,24.4707846217,129.85
2020-05-31 04:00:00,27.37934,-33.75296,43.4613686807,4.67934,-0.97296,4.7794219313,22.7,-32.78,39.8725268826,130.4,28.32934,5.57704,28.8730822739,4.67934,-0.97296,4.7794219313,23.65,6.55,24.5402730221,130.06
2020-05-31 04:30:00,27.223,-33.72374,43.3403088197,4.253,-0.7637400000000001,4.3210308709,22.97,-32.96,40.1744010534,130.43,28.193,5.62626,28.7489139027,4.253,-0.7637400000000001,4.3210308709,23.94,6.39,24.7781294694,130.1
2020-05-31 05:00:00,26.53026,-33.93138,43.0719542669,3.9402600000000003,-0.6613800000000001,3.99538138,22.59,-33.27,40.214437705899996,130.69,27.48026,5.51862,28.0289110807,3.9402600000000003,-0.6613800000000001,3.99538138,23.54,6.18,24.3377073694,130.33
2020-05-31 05:30:00,25.70498,-33.93974,42.575250417,3.71498,-0.54974,3.7554347908,21.99,-33.39,39.9806478187,130.63,26.65498,5.54026,27.2246660157,3.71498,-0.54974,3.7554347908,22.94,6.09,23.7346097503,130.28
2020-05-31 06:00:00,26.48742,-33.88856,43.0118346171,3.86742,-0.52856,3.9033720204,22.62,-33.36,40.3057564127,130.95,27.43742,5.79144,28.0419826961,3.86742,-0.52856,3.9033720204,23.57,6.32,24.4026084671,130.6
2020-05-31 06:30:00,27.1336,-33.75378,43.3076195749,3.2236000000000002,-0.033780000000000004,3.2237769849,23.91,-33.72,41.3367451549,131.09,28.1236,6.02622,28.7619923588,3.2236000000000002,-0.033780000000000004,3.2237769849,24.9,6.06,25.6268140821,130.77
2020-05-31 07:00:00,27.6653,-34.04422,43.8677300472,3.6553,-0.04422,3.655567466,24.01,-34.0,41.6230717271,131.94,28.6553,6.16578,29.3111422687,3.6553,-0.04422,3.655567466,25.0,6.21,25.7597379645,131.55
2020-05-31 07:30:00,29.47154,-33.12686,44.339153391,10.86154,-0.18686000000000003,10.8631472342,18.61,-32.94,37.8335261375,131.44,30.35154,6.75314,31.0937434258,10.86154,-0.18686000000000003,10.8631472342,19.49,6.94,20.688733649,131.02
2020-05-31 08:00:00,30.96724,-32.94962,45.2177776031,12.68724,-0.34962000000000004,12.6920562937,18.28,-32.6,37.3753715701,131.55,31.83724,7.00038,32.5977786201,12.68724,-0.34962000000000004,12.6920562937,19.15,7.35,20.5120696177,131.13
2020-05-31 08:30:00,32.15154,-32.70124,45.8594878069,8.44154,-0.6812400000000001,8.4689837353,23.71,-32.02,39.8427471442,130.47,33.13154,6.7587600000000005,33.8138992059,8.44154,-0.6812400000000001,8.4689837353,24.69,7.44,25.7866186228,130.12
2020-05-31 09:00:00,34.09186,-31.56798,46.4628053344,10.49186,-1.05798,10.5450674697,23.6,-30.51,38.5722711284,129.96,35.06186,7.6020199999999996,35.876520661,10.49186,-1.05798,10.5450674697,24.57,8.66,26.0514970779,129.6
2020-05-31 09:30:00,36.31076,-24.14786,43.6072291525,11.690760000000001,-1.12786,11.7450388487,24.62,-23.02,33.7055603721,130.07,37.02076,3.67214,37.2024365218,11.690760000000001,-1.12786,11.7450388487,25.33,4.8,25.7807854807,129.69
2020-05-31 10:00:00,38.7664,-8.72578,39.7362933043,16.7464,-1.06578,16.7802800921,22.02,-7.66,23.314287465,131.4,38.8064,-8.90578,39.8151930595,16.7464,-1.06578,16.7802800921,22.06,-7.84,23.4117321017,130.95
2020-05-31 10:30:00,40.51774,-7.51182,41.2081872256,22.00774,-1.04182,22.0323854546,18.51,-6.47,19.6081870656,131.4,40.55774,-7.67182,41.2769559927,22.00774,-1.04182,22.0323854546,18.55,-6.63,19.6992233349,130.99
2020-05-31 11:00:00,41.00202,-7.2815,41.6435575609,22.75202,-1.1915,22.7831974562,18.25,-6.09,19.239298324,131.76,41.03202,-7.4615,41.7049235406,22.75202,-1.1915,22.7831974562,18.28,-6.27,19.3254055585,131.35
2020-05-31 11:30:00,41.44968,-7.0526,42.0453937889,23.87968,-1.5426,23.9294532253,17.57,-5.51,18.4137177126,130.85,41.46968,-7.2226,42.0939462401,23.87968,-1.5426,23.9294532253,17.59,-5.68,18.4843312024,130.46
2020-05-31 12:00:00,42.25186,-7.0421,42.8346920833,25.27186,-2.0221,25.3526289814,16.98,-5.02,17.7065185737,130.51,42.27186,-7.2221,42.8843663387,25.27186,-2.0221,25.3526289814,17.0,-5.2,17.7775138869,130.13
2020-05-31 12:30:00,42.8635,-7.08266,43.4447201041,26.2235,-2.44266,26.3370184365,16.64,-4.64,17.2748140366,130.51,42.8735,-7.25266,43.4826181287,26.2235,-2.44266,26.3370184365,16.65,-4.8100000000000005,17.3308568744,130.13
2020-05-31 13:00:00,42.769800000000004,-7.24512,43.3791142816,27.3598,-2.82512,27.5052714776,15.41,-4.42,16.0313598924,130.6,42.7998,-7.41512,43.4373903988,27.3598,-2.82512,27.5052714776,15.44,-4.59,16.1078148735,130.2
2020-05-31 13:30:00,42.12778,-7.51992,42.7936799602,26.11778,-2.85992,26.2738953057,16.01,-4.66,16.674402538,130.97,42.14778,-7.68992,42.8435552742,26.11778,-2.85992,26.2738953057,16.03,-4.83,16.7418577225,130.59
2020-05-31 14:00:00,40.38442,-8.38506,41.2457344454,17.98442,-2.29506,18.1302692517,22.4,-6.09,23.2131019039,131.44,40.41442,-8.56506,41.312051471,17.98442,-2.29506,18.1302692517,22.43,-6.27,23.2898647484,131.09
2020-05-31 14:30:00,39.74612,-8.14724,40.5725470567,23.58612,-2.49724,23.7179523625,16.16,-5.65,17.1192318753,131.5,39.77612,-8.31724,40.6363901383,23.58612,-2.49724,23.7179523625,16.19,-5.82,17.2043163189,131.09
2020-05-31 15:00:00,38.59054,-8.59506,39.5361206227,18.64054,-2.28506,18.7800753645,19.95,-6.31,20.924115274000002,131.89,38.61054,-8.77506,39.5951446152,18.64054,-2.28506,18.7800753645,19.97,-6.49,20.9981189634,131.53
2020-05-31 15:30:00,38.25824,-9.10834,39.3275321556,17.28824,-2.35834,17.4483526401,20.97,-6.75,22.0296028108,131.98,38.28824,-9.27834,39.3964073927,17.28824,-2.35834,17.4483526401,21.0,-6.92,22.1107756535,131.6
2020-05-31 16:00:00,38.2753,-9.25054,39.3772914302,16.4153,-2.27054,16.5715848965,21.86,-6.98,22.9473309995,132.24,38.3053,-9.43054,39.4490949552,16.4153,-2.27054,16.5715848965,21.89,-7.16,23.0312331411,131.89
2020-05-31 16:30:00,38.64654,-9.17216,39.7200651187,14.12654,-1.7821600000000002,14.2385120935,24.52,-7.39,25.6094220942,131.62,38.67654,-9.34216,39.7888263189,14.12654,-1.7821600000000002,14.2385120935,24.55,-7.5600000000000005,25.6876643547,131.32
2020-05-31 17:00:00,39.58288,-9.00212,40.5936270071,15.82288,-1.63212,15.9068333489,23.76,-7.37,24.876786368,132.04,39.62288,-9.18212,40.6728895849,15.82288,-1.63212,15.9068333489,23.8,-7.55,24.9688305693,131.71
2020-05-31 17:30:00,42.12606,-8.21452,42.9194975501,28.31606,-4.16452,28.6206652745,13.81,-4.05,14.3916156147,130.6,42.13606,-8.38452,42.9621662391,28.31606,-4.16452,28.6206652745,13.82,-4.22,14.4499411764,130.27
2020-05-31 18:00:00,41.53984,-8.45242,42.3910569706,27.67984,-3.75242,27.9330305961,13.86,-4.7,14.6352177982,129.88,41.55984,-8.63242,42.4468959511,27.67984,-3.75242,27.9330305961,13.88,-4.88,14.7128787122,129.58
2020-05-31 18:30:00,41.91202,-8.67476,42.8003373998,26.62202,-3.75476,26.8855011398,15.29,-4.92,16.0620826794,129.96,41.95202,-8.84476,42.8742552301,26.62202,-3.75476,26.8855011398,15.33,-5.09,16.1529254316,129.64
2020-05-31 19:00:00,41.60272,-9.27788,42.6247037373,24.60272,-3.44788,24.8431420696,17.0,-5.83,17.9718919427,129.65,41.62272,-9.43788,42.679320508800004,24.60272,-3.44788,24.8431420696,17.02,-5.99,18.0432951536,129.34
2020-05-31 19:30:00,41.58012,-10.17336,42.8065839901,23.74012,-3.50336,23.9972254418,17.84,-6.67,19.0461150894,129.98,41.62012,-10.14336,42.8383256081,23.74012,-3.50336,23.9972254418,17.88,-6.64,19.0731224502,129.69
2020-05-31 20:00:00,41.64806,-9.8333,42.7931617277,23.37806,-3.6033,23.6541214221,18.27,-6.23,19.3029997669,131.73,41.66806,-10.0133,42.8543276817,23.37806,-3.6033,23.6541214221,18.29,-6.41,19.380717221,131.42
2020-05-31 20:30:00,40.46954,-11.3382,42.0278294354,21.58954,-3.1082,21.8121329689,18.88,-8.23,20.5958078259,132.02,40.50954,-11.5182,42.1152200784,21.58954,-3.1082,21.8121329689,18.92,-8.41,20.7049390243,131.73
2020-05-31 21:00:00,39.8052,-11.68864,41.4858801532,21.6552,-3.17864,21.8872437573,18.15,-8.51,20.0460120722,132.53,39.8452,-11.86864,41.5752880746,21.6552,-3.17864,21.8872437573,18.19,-8.69,20.15917161,132.2
2020-05-31 21:30:00,39.32546,-11.88776,41.0829726533,21.53546,-3.17776,21.7686516815,17.79,-8.71,19.8077812993,132.43,39.35546,-12.07776,41.1670319361,21.53546,-3.17776,21.7686516815,17.82,-8.9,19.9188955517,132.08
2020-05-31 22:00:00,39.72046,-11.98472,41.4891366033,21.47046,-3.16472,21.7024446846,18.25,-8.82,20.2695559892,132.3,39.75046,-12.15472,41.5672501916,21.47046,-3.16472,21.7024446846,18.28,-8.99,20.3710210839,131.97
2020-05-31 22:30:00,39.7697,-11.60708,41.4288950398,11.1897,-0.8970800000000001,11.2256019267,28.58,-10.71,30.5208207622,132.49,39.8197,-11.79708,41.5304659812,11.1897,-0.8970800000000001,11.2256019267,28.63,-10.9,30.6347335552,132.2
2020-05-31 23:00:00,37.32258,-12.1927,39.2636843807,3.76258,-0.7227,3.8313579246,33.56,-11.47,35.4659625557,132.6,37.38258,-12.3827,39.3800526504,3.76258,-0.7227,3.8313579246,33.62,-11.66,35.584547208000004,132.35
2020-05-31 23:30:00,35.30812,-12.43442,37.4336498177,3.58812,-0.66442,3.6491175743,31.72,-11.77,33.8332868637,132.92,35.36812,-12.62442,37.5536934624,3.58812,-0.66442,3.6491175743,31.78,-11.96,33.9560009424,132.65
2020-06-01 00:00:00,33.72706,-12.37074,35.9242228085,4.28706,-0.96074,4.3933933117,29.44,-11.41,31.5737501732,133.45,33.78706,-12.55074,36.0428425348,4.28706,-0.96074,4.3933933117,29.5,-11.59,31.6950800598,133.21
2020-06-01 00:30:00,32.14516,-28.9514,43.2607775402,3.57516,-0.5414,3.6159207659,28.57,-28.41,40.2911032363,131.95,33.00516,4.7086,33.3393386345,3.57516,-0.5414,3.6159207659,29.43,5.25,29.8946048644,131.7
2020-06-01 01:00:00,30.75398,-32.05164,44.4197581323,4.10398,-0.69164,4.16185268,26.65,-31.36,41.1542476544,131.95,31.72398,7.15836,32.5215778358,4.10398,-0.69164,4.16185268,27.62,7.85,28.713879919,131.63
2020-06-01 01:30:00,30.21234,-32.13844,44.1096907029,5.74234,-1.39844,5.9101694654,24.47,-30.74,39.2903105104,131.95,31.14234,7.24156,31.9732002138,5.74234,-1.39844,5.9101694654,25.4,8.64,26.8292676009,131.7
2020-06-01 02:00:00,29.62462,-32.24932,43.7908295264,6.15462,-1.68932,6.3822526906,23.47,-30.56,38.5325122462,131.75,30.53462,7.02068,31.331341596,6.15462,-1.68932,6.3822526906,24.38,8.71,25.8891579624,131.5
2020-06-01 02:30:00,29.15586,-32.39444,43.5828396878,5.19586,-1.22444,5.3381845653,23.96,-31.17,39.3147618586,132.28,30.06586,7.16556,30.9079469984,5.19586,-1.22444,5.3381845653,24.87,8.39,26.2470760276,132.0
2020-06-01 03:00:00,28.765,-32.36396,43.2995511741,5.235,-1.1939600000000001,5.3694287854,23.53,-31.17,39.0541905562,132.18,29.685,7.15604,30.5353587417,5.235,-1.1939600000000001,5.3694287854,24.45,8.35,25.8365051816,131.93
2020-06-01 03:30:00,28.5288,-32.5272,43.265588743,5.4488,-1.2671999999999999,5.5942128383,23.08,-31.26,38.8570971638,132.39,29.4288,7.1228,30.2785162992,5.4488,-1.2671999999999999,5.5942128383,23.98,8.39,25.4053636069,132.12
2020-06-01 04:00:00,28.57074,-32.5392,43.302271543,6.09074,-1.5392000000000001,6.2822169962,22.48,-31.0,38.2929549656,132.47,29.56074,7.1608,30.4156934162,6.09074,-1.5392000000000001,6.2822169962,23.47,8.7,25.0305992737,132.18
2020-06-01 04:30:00,28.57696,-32.76362,43.4752508716,6.04696,-1.49362,6.2286937592000005,22.53,-31.27,38.5410664097,132.91,29.47696,7.07638,30.3144573553,6.04696,-1.49362,6.2286937592000005,23.43,8.57,24.9481422154,132.57
2020-06-01 05:00:00,28.21848,-32.95276,43.3839487037,5.17848,-1.16276,5.3074161254,23.04,-31.79,39.2612493433,133.61,29.12848,7.31724,30.0334871157,5.17848,-1.16276,5.3074161254,23.95,8.48,25.4069459007,133.26
2020-06-01 05:30:00,28.31782,-32.86136,43.3793488956,4.87782,-1.01136,4.9815637105,23.44,-31.85,39.5456204908,133.5,29.23782,7.29864,30.1350338344,4.87782,-1.01136,4.9815637105,24.36,8.31,25.7384090417,133.13
2020-06-01 06:00:00,28.95658,-32.45032,43.4914565564,4.41658,-0.66032,4.4656691994,24.54,-31.79,40.1598767428,133.21,29.87658,7.58968,30.825529598,4.41658,-0.66032,4.4656691994,25.46,8.25,26.7632976294,132.86
2020-06-01 06:30:00,32.65814,-30.37168,44.598128372,11.90814,-0.54168,11.9204536609,20.75,-29.83,36.3371903152,132.36,33.52814,9.19832,34.767014003,11.90814,-0.54168,11.9204536609,21.62,9.74,23.7126970208,132.02
2020-06-01 07:00:00,34.81258,-29.805,45.8285255191,7.67258,-0.605,7.6963958355,27.14,-29.2,39.8650172457,132.26,35.79258,9.745,37.0954688346,7.67258,-0.605,7.6963958355,28.12,10.35,29.964260378,131.92
2020-06-01 07:30:00,37.885,-28.41264,47.3555840083,12.955,-0.5926400000000001,12.9685483833,24.93,-27.82,37.3558201623,131.47,38.815,10.60736,40.2382940887,12.955,-0.5926400000000001,12.9685483833,25.86,11.2,28.1811923098,131.07
2020-06-01 08:00:00,38.79344,-28.50024,48.1372482293,15.79344,-0.5602400000000001,15.8033735605,23.0,-27.94,36.1889983282,130.77,39.65344,10.19976,40.9442353438,15.79344,-0.5602400000000001,15.8033735605,23.86,10.76,26.1739794452,130.41
2020-06-01 08:30:00,42.2456,-28.4208,50.9159365229,27.6156,-3.9508,27.8967773049,14.63,-24.47,28.5099596632,131.11,42.9656,10.5192,44.2345606059,27.6156,-3.9508,27.8967773049,15.35,14.47,21.0951036973,130.7
2020-06-01 09:00:00,43.75924,-27.84904,51.8694526123,30.66924,-4.30904,30.9704715479,13.09,-23.54,26.9347303681,131.17,44.46924,11.06096,45.824209129,30.66924,-4.30904,30.9704715479,13.8,15.37,20.6561588878,130.73
2020-06-01 09:30:00,44.17866,-27.08808,51.8219844997,31.43866,-4.12808,31.70852231,12.74,-22.96,26.2577455239,130.59,44.88866,11.54192,46.3487617298,31.43866,-4.12808,31.70852231,13.45,15.67,20.650699746,130.18
2020-06-01 10:00:00,45.0965,-26.7722,52.4446851939,33.1265,-4.3222000000000005,33.4072808694,11.97,-22.45,25.4417648759,130.59,45.7665,11.8278,47.2701742655,33.1265,-4.3222000000000005,33.4072808694,12.64,16.15,20.5083422051,130.18
2020-06-01 10:30:00,45.28838,-26.4039,52.4233087303,34.14838,-4.4939,34.4428075777,11.14,-21.91,24.5794161851,130.05,45.95838,11.8761,47.4680360183,34.14838,-4.4939,34.4428075777,11.81,16.37,20.1854650677,129.6
2020-06-01 11:00:00,44.4286,-26.94146,51.9590489221,19.648600000000002,-2.16146,19.7671290604,24.78,-24.78,35.0442120756,130.74,45.4186,11.72854,46.9085053747,19.648600000000002,-2.16146,19.7671290604,25.77,13.89,29.2749893254,130.31
2020-06-01 11:30:00,44.10278,-27.10916,51.7683470823,17.87278,-1.8591600000000001,17.969216478,26.23,-25.25,36.4084523154,130.68,45.04278,11.49084,46.4853894685,17.87278,-1.8591600000000001,17.969216478,27.17,13.35,30.2726179905,130.24
2020-06-01 12:00:00,43.88302,-27.07728,51.5645084968,17.53302,-1.6972800000000001,17.6149808322,26.35,-25.38,36.5850638922,130.68,44.82302,11.52272,46.2804083616,17.53302,-1.6972800000000001,17.6149808322,27.29,13.22,30.3234645118,130.24
2020-06-01 12:30:00,44.46368,-27.1715,52.1086293371,17.28368,-1.6615,17.3633572961,27.18,-25.51,37.2761653071,130.78,45.43368,11.4585,46.8563389585,17.28368,-1.6615,17.3633572961,28.15,13.12,31.0573163683,130.32
2020-06-01 13:00:00,44.67792,-26.64086,52.0178042315,16.82792,-1.50086,16.8947172887,27.85,-25.14,37.518556742,131.07,45.62792,11.48914,47.0521776485,16.82792,-1.50086,16.8947172887,28.8,12.99,31.5939883522,130.65
2020-06-01 13:30:00,44.36676,-17.07624,47.5395347625,16.80676,-1.53624,16.8768247913,27.56,-15.54,31.6392983487,131.92,44.84676,2.26376,44.9038583179,16.80676,-1.53624,16.8768247913,28.04,3.8,28.2963177816,131.5
2020-06-01 14:00:00,44.6222,-16.99098,47.7476086752,14.8322,-1.36098,14.8945098409,29.79,-15.63,33.6413584744,132.08,45.1222,2.41902,45.186995813,14.8322,-1.36098,14.8945098409,30.29,3.7800000000000002,30.5249488124,131.71
2020-06-01 14:30:00,43.8859,-17.2045,47.1377453752,14.0759,-1.0945,14.1183884017,29.81,-16.11,33.8846307343,132.15,44.3859,2.1955,44.4401658307,14.0759,-1.0945,14.1183884017,30.31,3.29,30.4880337182,131.77
2020-06-01 15:00:00,43.3949,-17.24474,46.6958071317,13.7449,-1.03474,13.7837934865,29.65,-16.21,33.7918126179,131.92,43.8949,2.13526,43.9468039939,13.7449,-1.03474,13.7837934865,30.15,3.17,30.3161903939,131.58
2020-06-01 15:30:00,43.50302,-17.80306,47.0049113868,13.38302,-0.8130600000000001,13.4076952115,30.12,-16.99,34.5814184209,132.24,44.00302,1.62694,44.0330864565,13.38302,-0.8130600000000001,13.4076952115,30.62,2.44,30.7170636617,131.87
2020-06-01 16:00:00,42.63592,-18.02734,46.2904597268,12.62592,-0.8073400000000001,12.6517055657,30.01,-17.22,34.5995447947,132.37,43.13592,1.44266,43.160037791,12.62592,-0.8073400000000001,12.6517055657,30.51,2.25,30.5928521063,132.01
2020-06-01 16:30:00,43.64556,-18.45096,47.3853651736,12.46556,-0.70096,12.4852525419,31.18,-17.75,35.8783346882,133.35,44.16556,1.32904,44.1855523609,12.46556,-0.70096,12.4852525419,31.7,2.03,31.7649319219,133.02
2020-06-01 17:00:00,44.44656,-18.76198,48.2442596518,11.49656,-0.39198000000000005,11.503240419699999,32.95,-18.37,37.7247849563,133.65,44.97656,1.11802,44.9904536336,11.49656,-0.39198000000000005,11.503240419699999,33.48,1.51,33.5140343737,133.34
2020-06-01 17:30:00,46.64852,-18.5816,50.2131484449,21.57852,-2.1316,21.6835477713,25.07,-16.45,29.9851196429,133.35,47.09852,1.2984,47.1164135812,21.57852,-2.1316,21.6835477713,25.52,3.43,25.7494718392,133.04
2020-06-01 18:00:00,47.12238,-18.99648,50.8073316486,24.12238,-2.22648,24.2249134169,23.0,-16.77,28.4645902834,133.42,47.53238,0.82352,47.5395133931,24.12238,-2.22648,24.2249134169,23.41,3.05,23.6078503892,133.04
2020-06-01 18:30:00,47.13156,-18.85084,50.7615811095,25.14156,-2.29084,25.2457122526,21.99,-16.56,27.5280529642,133.05,47.56156,0.87916,47.5696847997,25.14156,-2.29084,25.2457122526,22.42,3.17,22.6429967098,132.72
2020-06-01 19:00:00,47.3161,-18.98956,50.9844751685,24.0661,-2.30956,24.1766671939,23.25,-16.68,28.6144176946,132.73,47.7561,0.67044,47.7608058664,24.0661,-2.30956,24.1766671939,23.69,2.98,23.8766936572,132.43
2020-06-01 19:30:00,46.55446,-19.35842,50.4189068782,22.17446,-2.21842,22.2851534342,24.38,-17.14,29.8020804643,132.95,47.01446,0.33158000000000004,47.0156292565,22.17446,-2.21842,22.2851534342,24.84,2.55,24.9705446476,132.61
2020-06-01 20:00:00,45.0766,-19.5633,49.1388092494,21.0066,-2.2433,21.1260417128,24.07,-17.32,29.6537906514,132.77,45.5266,0.0767,45.5266646093,21.0066,-2.2433,21.1260417128,24.52,2.32,24.629510754400002,132.43
2020-06-01 20:30:00,43.66188,-19.69026,47.8964101369,16.36188,-2.3602600000000002,16.5312414658,27.3,-17.33,32.3360309871,131.66,44.16188,-0.34026,44.1631908041,16.36188,-2.3602600000000002,16.5312414658,27.8,2.02,27.8732918759,131.37
2020-06-01 21:00:00,42.0528,-20.15316,46.6324762995,11.6928,-2.18316,11.8948627325,30.36,-17.97,35.2796045896,131.66,42.5628,-0.8131600000000001,42.5705669803,11.6928,-2.18316,11.8948627325,30.87,1.37,30.9003851109,131.37
2020-06-01 21:30:00,42.12432,-20.17834,46.7078552346,17.89432,-2.19834,18.0288487436,24.23,-17.98,30.1723930108,131.57,42.53432,-0.89834,42.5438055728,17.89432,-2.19834,18.0288487436,24.64,1.3,24.6742699993,131.25
2020-06-01 22:00:00,42.16724,-20.32588,46.8104424994,19.68724,-2.23588,19.8137976721,22.48,-18.09,28.8547829657,131.84,42.60724,-0.93588,42.6175171941,19.68724,-2.23588,19.8137976721,22.92,1.3,22.9568377613,131.6
2020-06-01 22:30:00,42.60052,-20.52366,47.2866252133,17.86052,-2.15366,17.9898978893,24.74,-18.37,30.8143554208,131.97,43.06052,-1.09366,43.0744062625,17.86052,-2.15366,17.9898978893,25.2,1.06,25.2222837983,131.73
2020-06-01 23:00:00,40.69722,-21.1953,45.8857762037,17.75722,-2.1253,17.8839526453,22.94,-19.07,29.8313341975,132.89,41.12722,-1.5653000000000001,41.1569968416,17.75722,-2.1253,17.8839526453,23.37,0.56,23.3767084937,132.6
2020-06-01 23:30:00,37.65618,-21.5757,43.3992940344,5.85618,0.0043,5.8561815787,31.8,-21.58,38.4309302516,133.12,38.22618,-1.8157,38.2692775459,5.85618,0.0043,5.8561815787,32.37,-1.82,32.4211242865,132.92
2020-06-02 00:00:00,35.11904,-22.81418,41.8787986885,2.16904,0.04582000000000001,2.1695239095,32.95,-22.86,40.1033926246,133.99,35.63904,-2.82418,35.7507645344,2.16904,0.04582000000000001,2.1695239095,33.47,-2.87,33.5928236384,133.8
2020-06-02 00:30:00,36.25212,-24.06444,43.512222156600004,5.34212,-0.15444000000000002,5.344351954,30.91,-23.91,39.0783341508,134.36,36.75212,-3.97444,36.9663968735,5.34212,-0.15444000000000002,5.344351954,31.41,-3.8200000000000003,31.6414364402,134.15
2020-06-02 01:00:00,34.70162,-24.28838,42.3571461934,5.37162,-0.39838,5.3863724387,29.33,-23.89,37.8283095049,134.47,35.20162,-4.18838,35.4499164689,5.37162,-0.39838,5.3863724387,29.83,-3.79,30.0698021277,134.24
2020-06-02 01:30:00,31.8966,-24.35236,40.1301698119,3.4966,-0.50236,3.5325029554,28.4,-23.85,37.0861497058,134.4,32.3866,-4.29236,32.6698058447,3.4966,-0.50236,3.5325029554,28.89,-3.79,29.1375393608,134.14
2020-06-02 02:00:00,31.53266,-24.40912,39.8762308381,3.03266,-0.23912000000000003,3.0420724926,28.5,-24.17,37.3689563676,135.01,32.01266,-4.18912,32.2855869801,3.03266,-0.23912000000000003,3.0420724926,28.98,-3.95,29.2479554841,134.73
2020-06-02 02:30:00,30.77512,-24.6263,39.4152592622,3.24512,-0.38630000000000003,3.2680317478,27.53,-24.24,36.6807647139,134.88,31.27512,-4.4363,31.5881922355,3.24512,-0.38630000000000003,3.2680317478,28.03,-4.05,28.3210769569,134.61
2020-06-02 03:00:00,30.36574,-26.06034,40.0152406798,3.01574,-0.33034,3.0337785455,27.35,-25.73,37.5507043875,135.37,30.725740000000002,-5.63034,31.2373466713,3.01574,-0.33034,3.0337785455,27.71,-5.3,28.2123040534,135.08
2020-06-02 03:30:00,29.8477,-25.7145,39.3969631512,2.6277,-0.17450000000000002,2.633487714,27.22,-25.54,37.3258623477,134.35,30.3477,-5.7045,30.8791874171,2.6277,-0.17450000000000002,2.633487714,27.72,-5.53,28.2662218912,134.07
2020-06-02 04:00:00,29.67138,-25.42404,39.0739376186,2.25138,0.08596000000000001,2.2530204229,27.42,-25.51,37.4515219984,133.04,30.22138,-5.28404,30.6798449772,2.25138,0.08596000000000001,2.2530204229,27.97,-5.37,28.4808321508,132.79
2020-06-02 04:30:00,29.6551,-25.61668,39.1872332556,1.9951,0.18332,2.0035044877,27.66,-25.8,37.8248013874,133.33,30.1951,-5.38668,30.6718174459,1.9951,0.18332,2.0035044877,28.2,-5.57,28.7448238819,133.06
2020-06-02 05:00:00,29.28148,-25.59528,38.8911741822,1.92148,0.20472,1.9323549541,27.36,-25.8,37.6059782481,133.33,29.82148,-5.39528,30.3056053506,1.92148,0.20472,1.9323549541,27.9,-5.6,28.4564579665,133.06
2020-06-02 05:30:00,28.41628,-25.74244,38.3426418781,1.93628,0.18756,1.9453428983,26.48,-25.93,37.061506985,133.33,28.94628,-5.49244,29.462756541,1.93628,0.18756,1.9453428983,27.01,-5.68,27.6007699168,133.06
2020-06-02 06:00:00,29.20128,-25.62546,38.850726555,2.29128,0.18454,2.2986994258,26.91,-25.81,37.2867831812,133.16,29.73128,-5.43546,30.2240506195,2.29128,0.18454,2.2986994258,27.44,-5.62,28.0096054953,132.9
2020-06-02 06:30:00,32.9549,-24.12334,40.8406778441,9.8949,-2.10334,10.1159816709,23.06,-22.02,31.8848553392,132.3,33.4449,-4.15334,33.7018036486,9.8949,-2.10334,10.1159816709,23.55,-2.05,23.639056664800002,132.01
2020-06-02 07:00:00,35.4593,-22.00372,41.7315905559,10.4893,-2.13372,10.7041195588,24.97,-19.87,31.9110921154,131.84,35.9593,-2.14372,36.0231424494,10.4893,-2.13372,10.7041195588,25.47,-0.01,25.4700019631,131.55
2020-06-02 07:30:00,38.1051,-20.65796,43.3445493387,6.2551,0.02204,6.2551388291,31.85,-20.68,37.9747929553,131.33,38.6951,-0.9879600000000001,38.7077102006,6.2551,0.02204,6.2551388291,32.44,-1.01,32.4557190646,131.02
2020-06-02 08:00:00,40.74788,-17.93654,44.5208848931,12.17788,-2.31654,12.3962542272,28.57,-15.62,32.5611624485,129.63,41.28788,1.27346,41.3075142712,12.17788,-2.31654,12.3962542272,29.11,3.59,29.3305335785,129.25
2020-06-02 08:30:00,43.16766,-14.84584,45.64916029,6.38766,0.23416,6.391950499,36.78,-15.08,39.7514125535,129.78,43.72766,2.40416,43.7937008528,6.38766,0.23416,6.391950499,37.34,2.17,37.4030012165,129.42
2020-06-02 09:00:00,44.84642,-10.204180000000001,45.9926806817,7.38642,0.24582,7.3905093119,37.46,-10.45,38.890282848,130.78,45.15642,-0.12418000000000001,45.156590747,7.38642,0.24582,7.3905093119,37.77,-0.37,37.7718122414,130.4
2020-06-02 09:30:00,45.65754,-8.8841,46.5138494608,8.74754,0.0659,8.747788226800001,36.91,-8.95,37.9796076862,132.91,45.76754,-6.4541,46.2203756417,8.74754,0.0659,8.747788226800001,37.02,-6.52,37.5897698849,132.47
2020-06-02 10:00:00,46.0064,-8.38428,46.7641421613,14.9164,-0.10428000000000001,14.9167645044,31.09,-8.28,32.1736926696,132.44,46.0664,-8.57428,46.857565947,14.9164,-0.10428000000000001,14.9167645044,31.15,-8.47,32.2810067997,131.99
2020-06-02 10:30:00,46.32778,-8.14372,47.0381055652,16.95778,-0.5037200000000001,16.9652596905,29.37,-7.64,30.3474298747,132.32,46.36778,-8.31372,47.107207117,16.95778,-0.5037200000000001,16.9652596905,29.41,-7.8100000000000005,30.4293312447,131.9
2020-06-02 11:00:00,46.24346,-8.34512,46.9904098789,11.72346,-0.6951200000000001,11.7440498205,34.52,-7.65,35.3575013257,132.24,46.29346,-8.53512,47.073694482,11.72346,-0.6951200000000001,11.7440498205,34.57,-7.84,35.4478560706,131.77
2020-06-02 11:30:00,46.08066,-8.35972,46.8328105554,11.63066,-0.6297200000000001,11.6476950215,34.45,-7.73,35.3065914526,132.24,46.14066,-8.52972,46.9224533514,11.63066,-0.6297200000000001,11.6476950215,34.51,-7.9,35.4026849264,131.74
2020-06-02 12:00:00,46.0873,-8.4646,46.858176175,11.0673,-0.7246,11.0909951966,35.02,-7.74,35.8651362747,131.7,46.1373,-8.6346,46.9383294169,11.0673,-0.7246,11.0909951966,35.07,-7.91,35.9509805151,131.24
2020-06-02 12:30:00,47.68368,-8.939820000000001,48.5144691816,12.50368,-1.23982,12.564997699,35.18,-7.7,36.0128088324,132.17,47.74368,-9.11982,48.6068935108,12.50368,-1.23982,12.564997699,35.24,-7.88,36.1102755459,131.7
2020-06-02 13:00:00,46.69712,-8.80594,47.5201598859,12.34712,-0.8259400000000001,12.3747141049,34.35,-7.98,35.264754359,132.5,46.74712,-8.98594,47.6029447196,12.34712,-0.8259400000000001,12.3747141049,34.4,-8.16,35.3545697188,132.02
2020-06-02 13:30:00,46.56224,-8.34164,47.3035426972,16.74224,-0.6316400000000001,16.7541508083,29.82,-7.71,30.8005925268,132.84,46.60224,-8.53164,47.3767628074,16.74224,-0.6316400000000001,16.7541508083,29.86,-7.9,30.8873695869,132.37
2020-06-02 14:00:00,45.904,-8.40206,46.6666029216,20.254,-0.82206,20.270675831,25.65,-7.58,26.7465680041,132.75,45.934,-8.58206,46.7288359564,20.254,-0.82206,20.270675831,25.68,-7.76,26.8268522194,132.28
2020-06-02 14:30:00,46.03692,-8.21432,46.7640145427,20.00692,-0.92432,20.0282604174,26.03,-7.29,27.0315556341,132.56,46.08692,-8.40432,46.8469506985,20.00692,-0.92432,20.0282604174,26.08,-7.48,27.1314724997,132.11
2020-06-02 15:00:00,45.27114,-8.43278,46.0498414267,19.69114,-1.00278,19.7166569739,25.58,-7.43,26.6372164462,132.48,45.30114,-8.61278,46.112615027,19.69114,-1.00278,19.7166569739,25.61,-7.61,26.7167400706,132.08
2020-06-02 15:30:00,44.81038,-9.04522,45.7141789885,18.27038,-0.8152200000000001,18.2885584176,26.54,-8.23,27.7867684339,132.68,44.84038,-9.22522,45.7795190297,18.27038,-0.8152200000000001,18.2885584176,26.57,-8.41,27.8692124037,132.27
2020-06-02 16:00:00,44.63496,-9.6637,45.6691006249,12.39496,-0.9037000000000001,12.4278601172,32.24,-8.76,33.4089089915,132.89,44.69496,-9.8437,45.7661215212,12.39496,-0.9037000000000001,12.4278601172,32.3,-8.94,33.5143790036,132.53
2020-06-02 16:30:00,44.80356,-10.00408,45.906868825000004,9.27356,-0.6240800000000001,9.2945355408,35.53,-9.38,36.7473169089,133.0,44.85356,-10.19408,45.997403315,9.27356,-0.6240800000000001,9.2945355408,35.58,-9.57,36.8445559072,132.66
2020-06-02 17:00:00,45.25408,-9.02814,46.1458456256,12.50408,-0.5581400000000001,12.5165305459,32.75,-8.47,33.8275538578,132.55,45.30408,-9.20814,46.2303959198,12.50408,-0.5581400000000001,12.5165305459,32.8,-8.65,33.9214165388,132.2
2020-06-02 17:30:00,47.38076,-8.64394,48.1627876778,25.14076,-2.59394,25.2742227992,22.24,-6.05,23.048212512,132.55,47.41076,-8.83394,48.2267421635,25.14076,-2.59394,25.2742227992,22.27,-6.24,23.1276998424,132.2
2020-06-02 18:00:00,48.11806,-8.60954,48.8822245522,26.72806,-2.99954,26.895844132,21.39,-5.61,22.1134393526,132.1,48.15806,-8.77954,48.9518034967,26.72806,-2.99954,26.895844132,21.43,-5.78,22.1957946467,131.78
2020-06-02 18:30:00,47.5207,-8.76432,48.3221505477,24.6907,-2.85432,24.855136474200002,22.83,-5.91,23.5825571133,132.27,47.5607,-8.93432,48.3925847455,24.6907,-2.85432,24.855136474200002,22.87,-6.08,23.6643888575,131.96
2020-06-02 19:00:00,47.44434,-9.08036,48.3054690047,25.19434,-3.16036,25.3917829891,22.25,-5.92,23.0240939018,132.7,47.47434,-9.27036,48.3709885465,25.19434,-3.16036,25.3917829891,22.28,-6.11,23.1026080779,132.38
2020-06-02 19:30:00,46.86448,-9.54878,47.8273842601,26.33448,-3.74878,26.5999659466,20.53,-5.8,21.3335627592,132.31,46.90448,-9.72878,47.9028120715,26.33448,-3.74878,26.5999659466,20.57,-5.98,21.4216082496,131.96
2020-06-02 20:00:00,45.57918,-10.03106,46.669945513100004,24.99918,-3.62106,25.2600688082,20.58,-6.41,21.5551501966,132.53,45.60918,-10.20106,46.7360559461,24.99918,-3.62106,25.2600688082,20.61,-6.58,21.6348908017,132.18
2020-06-02 20:30:00,44.56924,-10.38774,45.7637661965,24.00924,-3.55774,24.2714053834,20.56,-6.83,21.6647755585,132.86,44.60924,-10.57774,45.8461871576,24.00924,-3.55774,24.2714053834,20.6,-7.02,21.7632810026,132.53
2020-06-02 21:00:00,43.7564,-10.5072,45.0002643637,23.4364,-3.5772,23.7078300314,20.32,-6.93,21.4692174985,132.98,43.7864,-10.6872,45.0717768543,23.4364,-3.5772,23.7078300314,20.35,-7.11,21.5563123006,132.64
2020-06-02 21:30:00,43.66168,-10.69132,44.9516031279,22.82168,-3.39132,23.072280541,20.84,-7.3,22.0815669734,133.09,43.70168,-10.87132,45.0335700713,22.82168,-3.39132,23.072280541,20.88,-7.48,22.1793778091,132.76
2020-06-02 22:00:00,44.25182,-10.50678,45.4820404037,13.971820000000001,-1.05678,14.01172859,30.28,-9.45,31.7203546638,133.13,44.31182,-10.69678,45.5846300202,13.971820000000001,-1.05678,14.01172859,30.34,-9.64,31.8346540738,132.83
2020-06-02 22:30:00,43.3245,-10.8669,44.6665626152,12.7645,-0.7669,12.787517189,30.56,-10.1,32.1857670407,133.83,43.3745,-11.0469,44.7591471083,12.7645,-0.7669,12.787517189,30.61,-10.28,32.2900991017,133.48
2020-06-02 23:00:00,39.51242,-21.00658,44.7493881249,5.94242,-0.6965800000000001,5.9831078172000005,33.57,-20.31,39.2357107748,132.37,40.02242,-4.93658,40.3257228671,5.94242,-0.6965800000000001,5.9831078172000005,34.08,-4.24,34.3427430471,132.03
2020-06-02 23:30:00,37.0376,-22.08142,43.1204466927,2.1376,0.048580000000000005,2.1381519535,34.9,-22.13,41.3248944342,132.5,37.6476,-2.09142,37.7056471019,2.1376,0.048580000000000005,2.1381519535,35.51,-2.14,35.5744248021,132.18
2020-06-03 00:00:00,35.10964,-22.18924,41.533711521,2.40964,-0.09924000000000001,2.4116827128000002,32.7,-22.09,39.462109675,132.19,35.69964,-2.26924,35.7716891732,2.40964,-0.09924000000000001,2.4116827128000002,33.29,-2.17,33.3606504733,131.92
2020-06-03 00:30:00,33.8167,-22.38364,40.5536254673,2.9867,-0.36364,3.0087557128,30.83,-22.02,37.8862679608,132.34,34.3967,-2.40364,34.4805808556,2.9867,-0.36364,3.0087557128,31.41,-2.04,31.4761767056,132.05
2020-06-03 01:00:00,32.79114,-22.60932,39.8301420204,2.43114,-0.03932,2.4314579499,30.36,-22.57,37.8303383543,132.34,33.35114,-2.68932,33.4593930214,2.43114,-0.03932,2.4314579499,30.92,-2.65,31.0333514142,131.98
2020-06-03 01:30:00,32.16858,-22.56832,39.2956308874,2.32858,0.011680000000000001,2.3286092929,29.84,-22.58,37.4203420615,132.42,32.72858,-2.60832,32.83235115,2.32858,0.011680000000000001,2.3286092929,30.4,-2.62,30.512692441,132.1
2020-06-03 02:00:00,31.70446,-22.54748,38.9045195092,2.59446,-0.07748000000000001,2.5956166593,29.11,-22.47,36.7735366806,132.62,32.26446,-2.51748,32.3625259311,2.59446,-0.07748000000000001,2.5956166593,29.67,-2.44,29.7701612357,132.32
2020-06-03 02:30:00,31.3677,-22.86342,38.815828954,2.2677,0.06658,2.2686771887,29.1,-22.93,37.0485478798,133.49,31.9277,-2.5834200000000003,32.0320477988,2.2677,0.06658,2.2686771887,29.66,-2.65,29.7781480284,133.16
2020-06-03 03:00:00,30.90848,-22.97932,38.5147151563,2.26848,0.00068,2.2684801019,28.64,-22.98,36.7196132877,133.85,31.45848,-2.58932,31.5648624577,2.26848,0.00068,2.2684801019,29.19,-2.59,29.3046788073,133.51
2020-06-03 03:30:00,30.54722,-23.00192,38.2389980702,2.06722,0.10808000000000001,2.0700434331,28.48,-23.11,36.6767296797,133.71,31.09722,-2.63192,31.208397822,2.06722,0.10808000000000001,2.0700434331,29.03,-2.74,29.1590209026,133.39
2020-06-03 04:00:00,30.46278,-23.12166,38.2438508323,1.92278,0.12834,1.9270584018,28.54,-23.25,36.8116027904,133.83,31.02278,-2.70166,31.1401966224,1.92278,0.12834,1.9270584018,29.1,-2.83,29.2372861258,133.52
2020-06-03 04:30:00,30.49652,-23.11536,38.2669256675,2.18652,0.014640000000000002,2.186569011,28.31,-23.13,36.5575300041,133.7,31.03652,-2.71536,31.1550758888,2.18652,0.014640000000000002,2.186569011,28.85,-2.73,28.9788785152,133.39
2020-06-03 05:00:00,30.53136,-23.21442,38.3545726007,4.75136,-1.18442,4.8967614385000005,25.78,-22.03,33.910607485,133.7,31.05136,-2.84442,31.1813675612,4.75136,-1.18442,4.8967614385000005,26.3,-1.6600000000000001,26.3523357599,133.34
2020-06-03 05:30:00,30.69234,-23.06428,38.3924568971,5.38234,-1.3342800000000001,5.5452580638,25.31,-21.73,33.3584921722,133.11,31.21234,-2.82428,31.3398584201,5.38234,-1.3342800000000001,5.5452580638,25.83,-1.49,25.8729395315,132.78
2020-06-03 06:00:00,31.44904,-22.99214,38.9574205858,4.61904,-0.9521400000000001,4.7161532101,26.83,-22.04,34.7219023096,133.04,31.97904,-2.82214,32.1033249602,4.61904,-0.9521400000000001,4.7161532101,27.36,-1.87,27.4238308775,132.66
2020-06-03 06:30:00,34.02546,-21.69034,40.3509947526,3.07546,-0.24034000000000003,3.08483671,30.95,-21.45,37.6564071573,132.47,34.60546,-1.6403400000000001,34.6443152209,3.07546,-0.24034000000000003,3.08483671,31.53,-1.4,31.5610662051,132.15
2020-06-03 07:00:00,36.3575,-20.887,41.9301153737,2.3975,-0.017,2.3975602704,33.96,-20.87,39.8602370791,132.4,36.9575,-0.917,36.968874682,2.3975,-0.017,2.3975602704,34.56,-0.9,34.5717167639,132.05
2020-06-03 07:30:00,39.99328,-18.79278,44.1885847848,2.90328,-0.27278,2.916066475,37.09,-18.52,41.4567063332,131.63,40.62328,1.01722,40.6360137623,2.90328,-0.27278,2.916066475,37.72,1.29,37.7420521435,131.3
2020-06-03 08:00:00,41.41666,-18.08304,45.1922123955,1.78666,0.20696,1.7986067934,39.63,-18.29,43.6470044791,131.68,42.07666,1.71696,42.1116761528,1.78666,0.20696,1.7986067934,40.29,1.51,40.3182861739,131.35
2020-06-03 08:30:00,43.79668,-17.1051,47.0184392024,1.9866800000000002,0.3049,2.0099406539,41.81,-17.41,45.290001104,130.86,44.49668,2.5049,44.5671297599,1.9866800000000002,0.3049,2.0099406539,42.51,2.2,42.5668897149,130.63
2020-06-03 09:00:00,44.73164,-16.0471,47.5229316804,2.46164,0.5329,2.5186611323,42.27,-16.58,45.4053884467,130.4,45.42164,3.4429,45.5519367393,2.46164,0.5329,2.5186611323,42.96,2.91,43.0584451647,130.19
2020-06-03 09:30:00,46.30352,-15.0546,48.6893925363,3.64352,0.3654,3.6617967107,42.66,-15.42,45.361349186300004,130.4,47.01352,4.4554,47.2241638566,3.64352,0.3654,3.6617967107,43.37,4.09,43.5624264705,130.19
2020-06-03 10:00:00,47.21918,-14.94332,49.5273033033,3.99918,-0.15332,4.0021179012,43.22,-14.79,45.6805483767,130.34,47.90918,4.55668,48.1253868649,3.99918,-0.15332,4.0021179012,43.91,4.71,44.1618862822,130.22
2020-06-03 10:30:00,47.98534,-14.84764,50.2299240342,3.69534,0.03236,3.6954816851,44.29,-14.88,46.7227835215,130.41,48.68534,4.67236,48.9090306476,3.69534,0.03236,3.6954816851,44.99,4.64,45.2286380516,130.22
2020-06-03 11:00:00,48.37224,-12.01982,49.8432510522,3.64224,0.05018,3.6425856544,44.73,-12.07,46.3298802071,130.58,48.92224,1.98018,48.9622985515,3.64224,0.05018,3.6425856544,45.28,1.9300000000000002,45.3211131814,130.35
2020-06-03 11:30:00,49.41492,-5.03466,49.6707370584,3.53492,0.06534000000000001,3.5355238257,45.88,-5.1,46.1625865826,131.65,49.49492,-5.20466,49.767816825,3.53492,0.06534000000000001,3.5355238257,45.96,-5.27,46.2611554114,131.37
2020-06-03 12:00:00,50.30218,-4.66216,50.5177696323,4.79218,-0.03216,4.7922879106,45.51,-4.63,45.7449122854,131.47,50.38218,-4.83216,50.6133760168,4.79218,-0.03216,4.7922879106,45.59,-4.8,45.8419905763,131.19
2020-06-03 12:30:00,51.09518,-4.4844,51.2915905641,5.91518,-0.16440000000000002,5.9174641353,45.18,-4.32,45.3860639404,131.18,51.19518,-4.6444,51.4054170938,5.91518,-0.16440000000000002,5.9174641353,45.28,-4.48,45.5010857013,130.88
2020-06-03 13:00:00,51.63164,-4.61302,51.8373051249,6.39164,0.02698,6.3916969429,45.24,-4.64,45.4773262187,131.41,51.71164,-4.77302,51.9314493483,6.39164,0.02698,6.3916969429,45.32,-4.8,45.5734835184,131.02
2020-06-03 13:30:00,52.02324,-4.66972,52.2324016773,6.29324,-0.29972000000000004,6.3003731458,45.73,-4.37,45.938326047,131.65,52.11324,-4.83972,52.3374882181,6.29324,-0.29972000000000004,6.3003731458,45.82,-4.54,46.0443699056,131.27
2020-06-03 14:00:00,51.59596,-4.8555,51.823922744,5.44596,-0.6155,5.4806314026,46.15,-4.24,46.3443642744,131.95,51.67596,-5.0155,51.9187835198,5.44596,-0.6155,5.4806314026,46.23,-4.4,46.4389157927,131.57
2020-06-03 14:30:00,51.4535,-5.10026,51.7056603702,8.2135,-1.2102600000000001,8.3021871526,43.24,-3.89,43.4146254159,132.05,51.5335,-5.26026,51.8012737056,8.2135,-1.2102600000000001,8.3021871526,43.32,-4.05,43.5089059849,131.7
2020-06-03 15:00:00,50.3841,-5.42238,50.6750405789,6.8041,-1.15238,6.900996774,43.58,-4.27,43.7886891788,132.39,50.4641,-5.59238,50.7730253469,6.8041,-1.15238,6.900996774,43.66,-4.44,43.8851820094,132.04
2020-06-03 15:30:00,51.01944,-5.3541,51.2996066722,17.96944,-1.6240999999999999,18.0426847981,33.05,-3.73,33.259816596,132.79,51.07944,-5.5341000000000005,51.3783558858,17.96944,-1.6240999999999999,18.0426847981,33.11,-3.91,33.3400689861,132.4
2020-06-03 16:00:00,50.17516,-5.81848,50.5113986199,18.15516,-1.3984800000000002,18.2089423344,32.02,-4.42,32.3236260342,133.05,50.23516,-5.98848,50.5908409985,18.15516,-1.3984800000000002,18.2089423344,32.08,-4.59,32.4067045532,132.62
2020-06-03 16:30:00,49.3131,-6.85472,49.7872375001,11.6531,-1.54472,11.7550371964,37.66,-5.31,38.0325084632,132.72,49.3831,-7.02472,49.8802291162,11.6531,-1.54472,11.7550371964,37.73,-5.48,38.1258875307,132.3
2020-06-03 17:00:00,49.97758,-7.2213,50.4965907398,8.61758,-1.5813000000000001,8.7614607656,41.36,-5.64,41.742774225,132.09,50.04758,-7.3913,50.5904297229,8.61758,-1.5813000000000001,8.7614607656,41.43,-5.8100000000000005,41.8354036672,131.7
2020-06-03 17:30:00,51.44082,-7.60826,52.0004190608,14.78082,-3.68826,15.2340376033,36.66,-3.92,36.8689842551,131.93,51.52082,-7.77826,52.10466603,14.78082,-3.68826,15.2340376033,36.74,-4.09,36.9669541618,131.53
2020-06-03 18:00:00,51.75578,-8.0643,52.3802796661,18.80578,-4.8443000000000005,19.4196962875,32.95,-3.22,33.1069615036,131.83,51.80578,-8.2343,52.4561010551,18.80578,-4.8443000000000005,19.4196962875,33.0,-3.39,33.1736657607,131.4
2020-06-03 18:30:00,51.84424,-8.38842,52.5184806642,21.07424,-5.46842,21.7721659206,30.77,-2.92,30.9082400017,131.71,51.90424,-8.54842,52.6034753079,21.07424,-5.46842,21.7721659206,30.83,-3.08,30.9834681726,131.27
2020-06-03 19:00:00,50.64004,-8.66332,51.3757410129,19.94004,-4.99332,20.555739826699998,30.7,-3.67,30.9185850258,131.95,50.69004,-8.83332,51.453937628,19.94004,-4.99332,20.555739826699998,30.75,-3.84,30.9888383132,131.5
2020-06-03 19:30:00,49.47862,-8.99806,50.2901473538,20.95862,-5.37806,21.6376357689,28.52,-3.62,28.7488225846,132.34,49.528620000000004,-9.17806,50.3718272893,20.95862,-5.37806,21.6376357689,28.57,-3.8,28.8216047437,131.87
2020-06-03 20:00:00,48.709,-8.88482,49.5126923872,15.289,-4.14482,15.8408665745,33.42,-4.74,33.7544663711,132.53,48.769,-9.05482,49.602470969,15.289,-4.14482,15.8408665745,33.48,-4.91,33.8381219928,132.1
2020-06-03 20:30:00,48.0188,-9.18334,48.8890466976,16.3688,-4.55334,16.9903066069,31.65,-4.63,31.9868629284,132.68,48.0688,-9.35334,48.9703430925,16.3688,-4.55334,16.9903066069,31.7,-4.8,32.0613474452,132.25
2020-06-03 21:00:00,46.85312,-9.34956,47.7768681051,15.11312,-4.26956,15.7046343074,31.74,-5.08,32.1439574415,132.72,46.91312,-9.52956,47.8712162153,15.11312,-4.26956,15.7046343074,31.8,-5.26,32.2320896003,132.25
2020-06-03 21:30:00,46.0559,-9.69838,47.0659590302,13.3359,-3.70838,13.8419041694,32.72,-5.99,33.2637715841,132.72,46.1059,-9.86838,47.1501743224,13.3359,-3.70838,13.8419041694,32.77,-6.16,33.3439424784,132.31
2020-06-03 22:00:00,45.55514,-10.0672,46.6542527135,15.16514,-4.3072,15.7649434842,30.39,-5.76,30.9310475089,132.72,45.60514,-10.2472,46.7422068612,15.16514,-4.3072,15.7649434842,30.44,-5.94,31.0141451599,132.34
2020-06-03 22:30:00,43.72068,-11.3451,45.1686744733,13.96068,-3.8651,14.4858408134,29.76,-7.48,30.6856318169,133.73,43.77068,-11.5251,45.2625712667,13.96068,-3.8651,14.4858408134,29.81,-7.66,30.7784291347,133.33
2020-06-03 23:00:00,41.09776,-12.55498,42.9727052886,14.98776,-4.15498,15.5530321358,26.11,-8.4,27.42794378,133.0,41.13776,-12.52498,43.0022141502,14.98776,-4.15498,15.5530321358,26.15,-8.37,27.4568643512,132.63
2020-06-03 23:30:00,39.01012,-12.21362,40.8774017755,14.68012,-4.03362,15.2241917197,24.33,-8.18,25.6682936714,132.18,39.04012,-12.38362,40.9571118845,14.68012,-4.03362,15.2241917197,24.36,-8.35,25.7513514208,131.8
2020-06-04 00:00:00,37.24126,-12.41912,39.257432264,15.05126,-4.15912,15.6153356276,22.19,-8.26,23.6774935329,132.45,37.28126,-12.59912,39.3526386912,15.05126,-4.15912,15.6153356276,22.23,-8.44,23.7782779023,132.07
2020-06-04 00:30:00,35.83358,-12.56442,37.972491432,13.76358,-3.70442,14.253380720100001,22.07,-8.86,23.7820205197,132.54,35.86358,-12.75442,38.0640460271,13.76358,-3.70442,14.253380720100001,22.1,-9.05,23.8812164682,132.14
2020-06-04 01:00:00,34.07572,-12.65588,36.3500480343,11.41572,-3.03588,11.8125031426,22.66,-9.62,24.6174734691,132.61,34.10572,-12.83588,36.4411848338,11.41572,-3.03588,11.8125031426,22.69,-9.8,24.7159078328,132.19
2020-06-04 01:30:00,32.5491,-12.54762,34.8839028561,8.8891,-2.48762,9.2306203515,23.66,-10.06,25.7099047062,132.72,32.5791,-12.72762,34.9769934053,8.8891,-2.48762,9.2306203515,23.69,-10.24,25.8084036701,132.31
2020-06-04 02:00:00,31.85976,-12.48256,34.2178113182,7.73976,-2.31256,8.0778597791,24.12,-10.17,26.1763882153,132.61,31.90976,-12.65256,34.3266668614,7.73976,-2.31256,8.0778597791,24.17,-10.34,26.2888664647,132.23
2020-06-04 02:30:00,31.4813,-12.66776,33.9344131098,7.7413,-2.31776,8.0808252739,23.74,-10.35,25.8980713568,133.0,31.5113,-12.847760000000001,34.0297952493,7.7413,-2.31776,8.0808252739,23.77,-10.53,25.9979576121,132.57
2020-06-04 03:00:00,30.7389,-12.78956,33.2934350616,7.6489,-2.35956,8.0045733555,23.09,-10.43,25.336396744600002,133.1,30.7789,-12.96956,33.399852871,7.6489,-2.35956,8.0045733555,23.13,-10.61,25.4473770751,132.64
2020-06-04 03:30:00,30.34834,-12.59528,32.8582230048,6.09834,-1.63528,6.3137858242,24.25,-10.96,26.6117286173,133.22,30.38834,-12.77528,32.9645110237,6.09834,-1.63528,6.3137858242,24.29,-11.14,26.7227187988,132.79
