Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-04 04:00:00,29.94486,-12.4965,32.4477603645,3.66486,-0.7465,3.7401151145,26.28,-11.75,28.787165543,133.29,29.98486,-12.6865,32.5582418363,3.66486,-0.7465,3.7401151145,26.32,-11.94,28.9016608519,132.86
2020-06-04 04:30:00,30.01834,-12.59782,32.5546587312,4.09834,-0.9378200000000001,4.2042712933,25.92,-11.66,28.4218577859,133.19,30.05834,-12.77782,32.6615444752,4.09834,-0.9378200000000001,4.2042712933,25.96,-11.84,28.5325638526,132.76
2020-06-04 05:00:00,29.67236,-12.58688,32.2316381232,3.39236,-0.54688,3.4361583351,26.28,-12.04,28.9067466174,133.28,29.71236,-12.76688,32.3391026731,3.39236,-0.54688,3.4361583351,26.32,-12.22,29.018456196,132.85
2020-06-04 05:30:00,29.84264,-12.39198,32.3132222239,3.66264,-0.58198,3.7085890161,26.18,-11.81,28.7205240203,133.09,29.89264,-12.57198,32.4287620376,3.66264,-0.58198,3.7085890161,26.23,-11.99,28.8404750308,132.67
2020-06-04 06:00:00,30.49378,-12.3633,32.9047383454,5.01378,-1.1233,5.1380728662,25.48,-11.24,27.8490215268,133.27,30.53378,-12.5533,33.0135890502,5.01378,-1.1233,5.1380728662,25.52,-11.43,27.9627484343,132.85
2020-06-04 06:30:00,33.39558,-11.31252,35.2595784474,4.38558,-0.81252,4.4602130764,29.01,-10.5,30.8517438729,132.57,33.43558,-11.49252,35.3555656989,4.38558,-0.81252,4.4602130764,29.05,-10.68,30.9510080611,132.13
2020-06-04 07:00:00,35.9294,-10.37134,37.3963431067,4.8394,-0.76134,4.8989214074,31.09,-9.61,32.5413613729,133.31,35.9894,-10.54134,37.5014234577,4.8394,-0.76134,4.8989214074,31.15,-9.78,32.6492097914,132.85
2020-06-04 07:30:00,38.50534,-9.47396,39.6537151677,4.98534,-0.68396,5.0320389702,33.52,-8.79,34.6533476016,132.87,38.56534,-9.65396,39.755306476,4.98534,-0.68396,5.0320389702,33.58,-8.97,34.757406405,132.4
2020-06-04 08:00:00,40.68906,-8.68864,41.6063945654,5.25906,-0.54864,5.2876003946,35.43,-8.14,36.3530535169,132.3,40.75906,-8.86864,41.7127528165,5.25906,-0.54864,5.2876003946,35.5,-8.32,36.461930832,131.83
2020-06-04 08:30:00,43.65552,-7.50038,44.2951478902,11.27552,-0.46038,11.2849147544,32.38,-7.04,33.1364753708,131.61,43.71552,-7.66038,44.3816190626,11.27552,-0.46038,11.2849147544,32.44,-7.2,33.2294086616,131.12
2020-06-04 09:00:00,44.25066,-7.05846,44.8100744031,15.46066,-0.18846000000000002,15.4618085878,28.79,-6.87,29.5983276555,131.47,44.29066,-7.22846,44.8766442285,15.46066,-0.18846000000000002,15.4618085878,28.83,-7.04,29.6771039692,130.96
2020-06-04 09:30:00,45.49926,-6.96502,46.0292750774,24.07926,-2.59502,24.2186888776,21.42,-4.37,21.8612282363,130.77,45.53926,-7.13502,46.0948230471,24.07926,-2.59502,24.2186888776,21.46,-4.54,21.9349766355,130.26
2020-06-04 10:00:00,45.84482,-7.44066,46.4447084399,26.34482,-3.09066,26.5254918912,19.5,-4.35,19.9793017896,130.56,45.88482,-7.61066,46.5117066132,26.34482,-3.09066,26.5254918912,19.54,-4.52,20.0559716793,130.07
2020-06-04 10:30:00,45.2597,-8.68958,46.0863238355,28.0197,-3.49958,28.2373980435,17.24,-5.19,18.0042689382,130.24,45.2997,-8.85958,46.157935156,28.0197,-3.49958,28.2373980435,17.28,-5.36,18.0922082676,129.7
2020-06-04 11:00:00,45.80272,-8.6218,46.6071302983,29.14272,-4.0818,29.4271850546,16.66,-4.54,17.2675186405,130.01,45.83272,-8.7918,46.668340123,29.14272,-4.0818,29.4271850546,16.69,-4.71,17.3418626451,129.45
2020-06-04 11:30:00,46.4189,-8.55492,47.2006454767,30.6889,-4.63492,31.0369306894,15.73,-3.92,16.2110857132,130.15,46.4389,-8.724920000000001,47.251409103,30.6889,-4.63492,31.0369306894,15.75,-4.09,16.2723876552,129.59
2020-06-04 12:00:00,46.93086,-8.36184,47.6699694622,32.88086,-5.10184,33.2743102968,14.05,-3.26,14.4232485939,130.15,46.96086,-8.53184,47.7295994717,32.88086,-5.10184,33.2743102968,14.08,-3.43,14.491766628,129.65
2020-06-04 12:30:00,47.5787,-8.33192,48.3027285417,33.1087,-4.75192,33.4479709306,14.47,-3.58,14.9062839098,129.9,47.5987,-8.51192,48.3537901697,33.1087,-4.75192,33.4479709306,14.49,-3.76,14.9698931192,129.37
2020-06-04 13:00:00,47.2687,-8.41634,48.0121315782,15.3187,-1.83634,15.428373676,31.95,-6.58,32.6205288124,130.1,47.3087,-8.58634,48.0815799479,15.3187,-1.83634,15.428373676,31.99,-6.75,32.6943817804,129.62
2020-06-04 13:30:00,44.5435,-8.60778,45.36757949,9.8035,-1.77778,9.9633886795,34.74,-6.83,35.4050349527,130.19,44.6035,-8.76778,45.4570806187,9.8035,-1.77778,9.9633886795,34.8,-6.99,35.4950714889,129.71
2020-06-04 14:00:00,45.83664,-8.80318,46.6743349669,8.26664,-1.55318,8.4112843848,37.57,-7.25,38.2631336929,130.61,45.88664,-8.97318,46.7557663802,8.26664,-1.55318,8.4112843848,37.62,-7.42,38.3447623542,130.07
2020-06-04 14:30:00,46.38732,-8.71644,47.1991502366,12.46732,-1.37644,12.5430719944,33.92,-7.34,34.7050716755,130.61,46.43732,-8.87644,47.2780697137,12.46732,-1.37644,12.5430719944,33.97,-7.5,34.7880856041,130.12
2020-06-04 15:00:00,46.754,-8.52328,47.5245496345,19.314,-1.65328,19.3846313031,27.44,-6.87,28.2869316116,130.61,46.804,-8.70328,47.606317845,19.314,-1.65328,19.3846313031,27.49,-7.05,28.3796159241,130.12
2020-06-04 15:30:00,47.11426,-8.9857,47.9634892375,25.17426,-3.5657,25.4255301427,21.94,-5.42,22.5995575178,130.39,47.14426,-9.1557,48.0250777557,25.17426,-3.5657,25.4255301427,21.97,-5.59,22.6700022056,129.92
2020-06-04 16:00:00,47.28586,-9.27754,48.1873977757,24.60586,-3.82754,24.9017752137,22.68,-5.45,23.3256275371,130.53,47.31586,-9.45754,48.2517944785,24.60586,-3.82754,24.9017752137,22.71,-5.63,23.3974571268,130.06
2020-06-04 16:30:00,47.05026,-9.73466,48.0467540151,8.88026,-1.47466,9.0018686828,38.17,-8.26,39.0535081651,130.79,47.12026,-9.89466,48.1479303707,8.88026,-1.47466,9.0018686828,38.24,-8.42,39.1560212483,130.37
2020-06-04 17:00:00,47.91132,-10.35958,49.0185218251,12.72132,-1.7795800000000002,12.8451892753,35.19,-8.58,36.2208848594,130.73,47.96132,-10.52958,49.1035667861,12.72132,-1.7795800000000002,12.8451892753,35.24,-8.75,36.3100550812,130.28
2020-06-04 17:30:00,49.8366,-10.22222,50.8741631999,24.7766,-4.15222,25.1221185112,25.06,-6.07,25.7846562901,130.2,49.8766,-10.40222,50.9497930171,24.7766,-4.15222,25.1221185112,25.1,-6.25,25.8664357808,129.78
2020-06-04 18:00:00,48.9833,-10.80084,50.1599623564,25.7933,-3.70084,26.0574469508,23.19,-7.1,24.2525483197,130.39,49.0133,-10.97084,50.2261177795,25.7933,-3.70084,26.0574469508,23.22,-7.27,24.3314878296,129.94
2020-06-04 18:30:00,47.99626,-11.30208,49.309005124,25.46626,-3.23208,25.670542252,22.53,-8.07,23.9316902871,130.66,48.03626,-11.48208,49.3894769755,25.46626,-3.23208,25.670542252,22.57,-8.25,24.0305513878,130.22
2020-06-04 19:00:00,47.3463,-11.6459,48.7575543942,26.6063,-3.9059,26.8914717801,20.74,-7.74,22.137190427,130.75,47.3763,-11.8159,48.8275464723,26.6063,-3.9059,26.8914717801,20.77,-7.91,22.2252334071,130.34
2020-06-04 19:30:00,47.1622,-11.42286,48.5258162159,24.3222,-3.47286,24.5688862063,22.84,-7.95,24.1840463943,130.93,47.2122,-11.60286,48.6170565647,24.3222,-3.47286,24.5688862063,22.89,-8.13,24.2909242311,130.53
2020-06-04 20:00:00,46.27874,-11.7997,47.7593414536,17.83874,-3.6597,18.2102731687,28.44,-8.14,29.5819742411,130.83,46.31874,-11.9697,47.840353189300004,17.83874,-3.6597,18.2102731687,28.48,-8.31,29.6676001726,130.44
2020-06-04 20:30:00,45.90958,-13.0372,47.7248166012,7.23958,-1.6872,7.4335834169,38.67,-11.35,40.3012580449,130.88,46.05958,-10.1572,47.1662339139,7.23958,-1.6872,7.4335834169,38.82,-8.47,39.7332769854,130.51
2020-06-04 21:00:00,45.16764,-18.4388,48.786320302,4.42764,-0.9488000000000001,4.5281582800999995,40.74,-17.49,44.33562563,132.12,45.71764,0.4812,45.7201723598,4.42764,-0.9488000000000001,4.5281582800999995,41.29,1.43,41.3147552335,131.7
2020-06-04 21:30:00,44.58856,-18.59748,48.3115508468,5.29856,-1.2574800000000002,5.4457317253,39.29,-17.34,42.9462419776,131.95,45.13856,0.34252000000000005,45.1398595348,5.29856,-1.2574800000000002,5.4457317253,39.84,1.6,39.8721155697,131.62
2020-06-04 22:00:00,42.92938,-18.96904,46.933529014,4.43938,-1.01904,4.5548366937,38.49,-17.95,42.4697845533,132.11,43.46938,-0.029040000000000003,43.4693897002,4.43938,-1.01904,4.5548366937,39.03,0.99,39.0425537075,131.77
2020-06-04 22:30:00,41.94978,-19.11534,46.0996774974,9.81978,-0.9453400000000001,9.8651785064,32.13,-18.17,36.911865301,132.58,42.42978,-0.06534000000000001,42.4298303103,9.81978,-0.9453400000000001,9.8651785064,32.61,0.88,32.6218714975,132.2
2020-06-04 23:00:00,40.21052,-19.49064,44.685243272,10.52052,-1.27064,10.5969744305,29.69,-18.22,34.8348173528,132.95,40.69052,-0.32064000000000004,40.6917832969,10.52052,-1.27064,10.5969744305,30.17,0.9500000000000001,30.1849532052,132.61
2020-06-04 23:30:00,37.17486,-20.57108,42.4869338548,4.71486,-1.15108,4.8533380251,32.46,-19.42,37.8257584194,133.64,37.60486,-3.6510800000000003,37.7816871088,4.71486,-1.15108,4.8533380251,32.89,-2.5,32.9848768377,133.32
2020-06-05 00:00:00,34.74244,-13.94684,37.4373006925,5.34244,-1.41684,5.527124093,29.4,-12.53,31.958737459399998,131.94,34.80244,-14.14684,37.5678441215,5.34244,-1.41684,5.527124093,29.46,-12.73,32.0927484021,131.63
2020-06-05 00:30:00,33.87822,-13.35278,36.4147020322,5.83822,-1.50278,6.0285288833,28.04,-11.85,30.4411579937,132.38,33.92822,-13.53278,36.5275272486,5.83822,-1.50278,6.0285288833,28.09,-12.03,30.5576340707,132.08
2020-06-05 01:00:00,33.55746,-12.4767,35.8018318601,8.18746,-2.1867,8.4744414649,25.37,-10.29,27.377381175,132.66,33.59746,-12.6667,35.9059132643,8.18746,-2.1867,8.4744414649,25.41,-10.48,27.4863329675,132.34
2020-06-05 01:30:00,32.58954,-12.46076,34.8905238881,7.75954,-2.06076,8.0285236992,24.83,-10.4,26.9200464338,131.96,32.62954,-12.65076,34.9961227737,7.75954,-2.06076,8.0285236992,24.87,-10.59,27.030815748,131.68
2020-06-05 02:00:00,32.12402,-12.49746,34.4693946482,6.73402,-1.78746,6.9672116813,25.39,-10.71,27.5564184901,132.19,32.17402,-12.69746,34.5889151812,6.73402,-1.78746,6.9672116813,25.44,-10.91,27.6807098897,131.87
2020-06-05 02:30:00,32.01164,-12.6594,34.4239088985,9.12164,-2.6294,9.4930532838,22.89,-10.03,24.991058401,132.23,32.04164,-12.8494,34.5220766213,9.12164,-2.6294,9.4930532838,22.92,-10.22,25.0953143037,131.87
2020-06-05 03:00:00,31.42786,-12.79198,33.9314770751,9.22786,-2.64198,9.5986175307,22.2,-10.15,24.4102949593,132.62,31.46786,-12.97198,34.0367224935,9.22786,-2.64198,9.5986175307,22.24,-10.33,24.5219595465,132.22
2020-06-05 03:30:00,31.26936,-12.85192,33.8074654847,10.66936,-3.21192,11.1423369585,20.6,-9.64,22.744001407,132.27,31.29936,-13.05192,33.9116875442,10.66936,-3.21192,11.1423369585,20.63,-9.84,22.8565636087,131.91
2020-06-05 04:00:00,31.17898,-12.94158,33.7581588173,10.95898,-3.17158,11.40868802,20.22,-9.77,22.4566538024,132.42,31.20898,-13.13158,33.8591025566,10.95898,-3.17158,11.40868802,20.25,-9.96,22.5668805997,132.03
2020-06-05 04:30:00,30.9351,-13.02454,33.5651464204,11.0051,-3.11454,11.437332968,19.93,-9.91,22.2578750109,132.42,30.9751,-13.21454,33.6761174636,11.0051,-3.11454,11.437332968,19.97,-10.1,22.3788047045,132.03
2020-06-05 05:00:00,31.18516,-13.0757,33.8155013968,13.79516,-3.9457,14.3483444312,17.39,-9.13,19.6410030294,132.42,31.20516,-13.255700000000001,33.9039170763,13.79516,-3.9457,14.3483444312,17.41,-9.31,19.7429531732,132.03
2020-06-05 05:30:00,31.29034,-12.97526,33.8739243281,12.60034,-3.33526,13.0342827721,18.69,-9.64,21.0296386084,132.25,31.32034,-13.16526,33.9748107954,12.60034,-3.33526,13.0342827721,18.72,-9.83,21.1439660423,131.83
2020-06-05 06:00:00,31.40882,-12.73796,33.893503784,10.51882,-2.70796,10.8617964239,20.89,-10.03,23.1731094159,132.02,31.44882,-12.92796,34.0023591704,10.51882,-2.70796,10.8617964239,20.93,-10.22,23.2919149063,131.6
2020-06-05 06:30:00,33.84758,-11.77334,35.8367159016,11.94758,-3.1433400000000002,12.3541593891,21.9,-8.63,23.5390505331,130.97,33.88758,-11.96334,35.9373007085,11.94758,-3.1433400000000002,12.3541593891,21.94,-8.82,23.6464796534,130.55
2020-06-05 07:00:00,35.967,-11.14928,37.6554316602,13.387,-3.43928,13.8217370804,22.58,-7.71,23.86001886,130.33,35.997,-11.32928,37.7377343559,13.387,-3.43928,13.8217370804,22.61,-7.89,23.9471125608,129.9
2020-06-05 07:30:00,38.34984,-10.6237,39.7941356197,14.67984,-3.7737,15.1571275021,23.67,-6.85,24.6412540265,130.0,38.39984,-10.8037,39.89069623,14.67984,-3.7737,15.1571275021,23.72,-7.03,24.7398322549,129.52
2020-06-05 08:00:00,41.1521,-15.93692,44.1302702631,15.3421,-4.04692,15.8668709548,25.81,-11.89,28.4170406623,131.96,41.4821,-2.43692,41.5536183683,15.3421,-4.04692,15.8668709548,26.14,1.6099999999999999,26.1895341692,131.52
2020-06-05 08:30:00,43.42392,-19.01134,47.4032475339,14.50392,-4.04134,15.0564313289,28.92,-14.97,32.5648169041,132.74,43.87392,0.06866,43.8739737243,14.50392,-4.04134,15.0564313289,29.37,4.11,29.6561797944,132.28
2020-06-05 09:00:00,44.71562,-18.60832,48.4330078067,17.46562,-4.34832,17.9987713138,27.25,-14.26,30.7556515132,132.34,45.17562,0.37168,45.1771489628,17.46562,-4.34832,17.9987713138,27.71,4.72,28.1091177378,131.87
2020-06-05 09:30:00,45.77878,-17.87936,49.1463957203,16.16878,-3.66936,16.5799170534,29.61,-14.21,32.843206299,132.78,46.22878,0.32064000000000004,46.2298919564,16.16878,-3.66936,16.5799170534,30.06,3.99,30.3236491867,132.33
2020-06-05 10:00:00,47.10408,-9.24536,48.0028231896,16.55408,-4.04536,17.041200139,30.55,-5.2,30.9893933468,131.7,47.15408,-9.40536,48.08292896,16.55408,-4.04536,17.041200139,30.6,-5.36,31.0658912636,131.18
2020-06-05 10:30:00,46.63808,-8.32604,47.3754519574,18.68808,-3.7060400000000002,19.0520095152,27.95,-4.62,28.3292587266,131.44,46.67808,-8.50604,47.4467687938,18.68808,-3.7060400000000002,19.0520095152,27.99,-4.8,28.398593275,130.97
2020-06-05 11:00:00,47.46366,-8.26332,48.1776034898,22.41366,-4.80332,22.922566122,25.05,-3.46,25.2878251338,131.88,47.51366,-8.43332,48.2562822109,22.41366,-4.80332,22.922566122,25.1,-3.63,25.3611297067,131.4
2020-06-05 11:30:00,47.23902,-8.18646,47.9431239897,22.87902,-4.22646,23.2661238777,24.36,-3.96,24.6797730946,131.65,47.26902,-8.35646,48.0019861619,22.87902,-4.22646,23.2661238777,24.39,-4.13,24.7371987096,131.17
2020-06-05 12:00:00,46.8943,-8.01702,47.5746569317,23.4343,-4.25702,23.8178218099,23.46,-3.76,23.7594023494,131.38,46.9343,-8.18702,47.6430038198,23.4343,-4.25702,23.8178218099,23.5,-3.93,23.82634886,130.91
2020-06-05 12:30:00,47.8811,-7.9200800000000005,48.5317154489,21.9211,-3.86008,22.2583656816,25.96,-4.06,26.2755627913,131.3,47.9311,-8.10008,48.6107153127,21.9211,-3.86008,22.2583656816,26.01,-4.24,26.3533242685,130.83
2020-06-05 13:00:00,48.40596,-8.4326,49.1349743694,24.19596,-5.0226,24.711758154400002,24.21,-3.41,24.4489713485,131.5,48.43596,-8.592600000000001,49.1922249536,24.19596,-5.0226,24.711758154400002,24.24,-3.5700000000000003,24.5014795472,131.05
2020-06-05 13:30:00,47.62404,-8.67968,48.4085326242,24.90404,-5.03968,25.4088485143,22.72,-3.64,23.0097370693,132.4,47.65404,-8.85968,48.4706246919,24.90404,-5.03968,25.4088485143,22.75,-3.8200000000000003,23.0684828283,131.92
2020-06-05 14:00:00,45.95158,-8.96244,46.8174437069,23.63158,-4.45244,24.0473656613,22.32,-4.51,22.7710891263,132.7,45.99158,-9.14244,46.8914666016,23.63158,-4.45244,24.0473656613,22.36,-4.69,22.8465686702,132.27
2020-06-05 14:30:00,44.98016,-9.27664,45.9267987488,25.05016,-5.04664,25.5534555651,19.93,-4.23,20.3739490527,132.73,45.01016,-9.44664,45.990798107,25.05016,-5.04664,25.5534555651,19.96,-4.4,20.4392172061,132.33
2020-06-05 15:00:00,44.35038,-9.96122,45.4552759318,25.00038,-5.32122,25.5604065389,19.35,-4.64,19.898545173,133.3,44.38038,-10.15122,45.5265350805,25.00038,-5.32122,25.5604065389,19.38,-4.83,19.9728140231,132.86
2020-06-05 15:30:00,44.29378,-10.05126,45.4198940364,27.19378,-5.4912600000000005,27.7426676272,17.1,-4.5600000000000005,17.6975591537,132.71,44.31378,-10.23126,45.479553417700004,27.19378,-5.4912600000000005,27.7426676272,17.12,-4.74,17.7640648501,132.34
2020-06-05 16:00:00,44.28142,-10.24688,45.4515424045,25.88142,-5.09688,26.3785156321,18.4,-5.15,19.1071321762,132.96,44.31142,-10.42688,45.5216626339,25.88142,-5.09688,26.3785156321,18.43,-5.33,19.1852495423,132.58
2020-06-05 16:30:00,45.06328,-10.47534,46.2648025228,24.97328,-4.96534,25.4621152946,20.09,-5.51,20.8319034176,132.62,45.10328,-10.65534,46.3448178039,24.97328,-4.96534,25.4621152946,20.13,-5.69,20.9187236704,132.29
2020-06-05 17:00:00,46.26318,-10.3818,47.4137490076,21.95318,-4.1418,22.3404704371,24.31,-6.24,25.0980816,132.38,46.31318,-10.5518,47.5000118416,21.95318,-4.1418,22.3404704371,24.36,-6.41,25.1892377812,132.03
2020-06-05 17:30:00,46.23164,-10.55664,47.4215898635,22.41164,-4.91664,22.944606259,23.82,-5.64,24.4786029013,132.58,46.27164,-10.73664,47.5009484829,22.41164,-4.91664,22.944606259,23.86,-5.82,24.5595602566,132.19
2020-06-05 18:00:00,45.4647,-10.35194,46.6283348175,20.9047,-4.74194,21.4357756345,24.56,-5.61,25.192572318,131.74,45.5047,-10.54194,46.7098514347,20.9047,-4.74194,21.4357756345,24.6,-5.8,25.2744930711,131.39
2020-06-05 18:30:00,48.0756,-10.38162,49.1837508653,25.1456,-5.21162,25.6799957629,22.93,-5.17,23.5056120958,131.74,48.1256,-10.55162,49.2687533837,25.1456,-5.21162,25.6799957629,22.98,-5.34,23.5922868752,131.39
2020-06-05 19:00:00,49.34968,-10.22346,50.397520281,26.94968,-5.33346,27.4723688035,22.4,-4.89,22.9275402082,131.78,49.38968,-10.39346,50.4714226199,26.94968,-5.33346,27.4723688035,22.44,-5.06,23.0034171375,131.46
2020-06-05 19:30:00,46.91992,-10.03332,47.9806878132,23.12992,-3.36332,23.3731709579,23.79,-6.67,24.7073470854,132.25,46.96992,-10.22332,48.0696334148,23.12992,-3.36332,23.3731709579,23.84,-6.86,24.8073618106,131.89
2020-06-05 20:00:00,43.74156,-10.50038,44.9842422564,9.08156,-1.48038,9.201426899,34.66,-9.02,35.8144663509,131.77,43.80156,-10.67038,45.0825206458,9.08156,-1.48038,9.201426899,34.72,-9.19,35.9156581452,131.51
2020-06-05 20:30:00,43.5175,-10.9675,44.8782671513,7.1975,-1.5775000000000001,7.3683453027,36.32,-9.39,37.5141906483,131.57,43.5875,-11.1375,44.9879324097,7.1975,-1.5775000000000001,7.3683453027,36.39,-9.56,37.6248016606,131.31
2020-06-05 21:00:00,42.58642,-11.347480000000001,44.0723095692,9.11642,-2.44748,9.4392410694,33.47,-8.9,34.6330896687,131.86,42.64642,-11.53748,44.1795267468,9.11642,-2.44748,9.4392410694,33.53,-9.09,34.7403080009,131.59
2020-06-05 21:30:00,42.33708,-11.09202,43.7659828018,17.47708,-2.83202,17.705046247,24.86,-8.26,26.1963203523,131.73,42.38708,-11.27202,43.8602665953,17.47708,-2.83202,17.705046247,24.91,-8.44,26.3009828714,131.44
2020-06-05 22:00:00,42.40266,-11.16582,43.8481597259,17.98266,-2.91582,18.2175208782,24.42,-8.25,25.7759364524,131.63,42.45266,-11.34582,43.9426441233,17.98266,-2.91582,18.2175208782,24.47,-8.43,25.8813794068,131.32
2020-06-05 22:30:00,41.92738,-14.30834,44.3016228509,16.89738,-3.25834,17.2086673052,25.03,-11.05,27.3606176831,131.63,42.15738,-4.99834,42.4526570572,16.89738,-3.25834,17.2086673052,25.26,-1.74,25.3198578195,131.32
2020-06-05 23:00:00,39.0043,-14.89058,41.7500274398,9.0643,-2.22058,9.3323367935,29.94,-12.67,32.5104983044,132.12,39.2143,-7.97058,40.016140119,9.0643,-2.22058,9.3323367935,30.15,-5.75,30.6934032,131.74
2020-06-05 23:30:00,37.13422,-12.31704,39.123647189,10.06422,-2.89704,10.4728871363,27.07,-9.42,28.662192867999998,130.57,37.18422,-12.48704,39.2248949644,10.06422,-2.89704,10.4728871363,27.12,-9.59,28.7656479155,130.24
2020-06-06 00:00:00,36.15372,-12.77012,38.3427624807,15.35372,-4.48012,15.9940049097,20.8,-8.29,22.3911612026,131.76,36.19372,-12.95012,38.4407462916,15.35372,-4.48012,15.9940049097,20.84,-8.47,22.4954773232,131.4
2020-06-06 00:30:00,35.23972,-12.845320000000001,37.5078673291,16.18972,-4.54532,16.8156762451,19.05,-8.3,20.7796174171,131.21,35.26972,-13.02532,37.598033326,16.18972,-4.54532,16.8156762451,19.08,-8.48,20.8795785398,130.88
2020-06-06 01:00:00,33.15994,-12.9026,35.5817187269,11.86994,-3.5026,12.3759315756,21.29,-9.4,23.2728189096,131.56,33.20994,-13.0926,35.6975669978,11.86994,-3.5026,12.3759315756,21.34,-9.59,23.3958051796,131.2
2020-06-06 01:30:00,32.11664,-13.04712,34.6656300272,12.80664,-3.67712,13.3240849436,19.31,-9.37,21.4632942486,132.4,32.14664,-13.22712,34.7615184764,12.80664,-3.67712,13.3240849436,19.34,-9.55,21.5693787579,132.04
2020-06-06 02:00:00,31.61892,-13.38382,34.3348618718,13.10892,-3.84382,13.660846817,18.51,-9.54,20.823825297,132.29,31.65892,-13.56382,34.4421896598,13.10892,-3.84382,13.660846817,18.55,-9.72,20.9423231758,131.91
2020-06-06 02:30:00,31.27144,-13.31962,33.9899284586,14.34144,-4.07962,14.9104057831,16.93,-9.24,19.2873663314,131.96,31.30144,-13.50962,34.0923742004,14.34144,-4.07962,14.9104057831,16.96,-9.43,19.4053214351,131.62
2020-06-06 03:00:00,30.70004,-13.54866,33.5567972816,14.25004,-4.20866,14.8585483476,16.45,-9.34,18.9166091042,132.43,30.74004,-13.73866,33.6704742734,14.25004,-4.20866,14.8585483476,16.49,-9.53,19.0457606832,132.04
2020-06-06 03:30:00,30.38904,-13.42916,33.2240288109,13.91904,-4.01916,14.4876955251,16.47,-9.41,18.9686320013,132.15,30.40904,-13.60916,33.3154461118,13.91904,-4.01916,14.4876955251,16.49,-9.59,19.0758538472,131.79
2020-06-06 04:00:00,30.16644,-13.54196,33.0665810588,13.51644,-3.9219600000000003,14.073944739,16.65,-9.62,19.2293239611,132.05,30.20644,-13.72196,33.1771186771,13.51644,-3.9219600000000003,14.073944739,16.69,-9.8,19.3544852683,131.69
2020-06-06 04:30:00,30.06722,-13.67136,33.0294384266,13.96722,-4.07136,14.5485121843,16.1,-9.6,18.7448659638,132.42,30.10722,-13.86136,33.1448638129,13.96722,-4.07136,14.5485121843,16.14,-9.79,18.8770680986,132.01
2020-06-06 05:00:00,29.67178,-13.72514,32.6924149672,15.49178,-4.52514,16.1391492833,14.18,-9.2,16.9030293143,132.49,29.70178,-13.915140000000001,32.7997996394,15.49178,-4.52514,16.1391492833,14.21,-9.39,17.032210661,132.08
2020-06-06 05:30:00,29.56302,-13.68484,32.5767861728,16.41302,-4.77484,17.0934584724,13.15,-8.91,15.8842878342,132.49,29.58302,-13.87484,32.6751626981,16.41302,-4.77484,17.0934584724,13.17,-9.1,16.0080885805,132.08
2020-06-06 06:00:00,30.22104,-13.49322,33.0964989787,17.02104,-4.8432200000000005,17.6966828149,13.2,-8.65,15.7817141021,132.4,30.24104,-13.67322,33.1885137578,17.02104,-4.8432200000000005,17.6966828149,13.22,-8.83,15.8977136721,131.98
2020-06-06 06:30:00,31.70224,-13.32508,34.3888030909,17.92224,-4.96508,18.5972768443,13.78,-8.36,16.1176300987,131.75,31.73224,-13.51508,34.4904688693,17.92224,-4.96508,18.5972768443,13.81,-8.55,16.2424936509,131.35
2020-06-06 07:00:00,32.76906,-13.17844,35.319719338,18.11906,-4.75844,18.7334750251,14.65,-8.42,16.8973045188,131.75,32.79906,-13.35844,35.4150569125,18.11906,-4.75844,18.7334750251,14.68,-8.6,17.0135945643,131.31
2020-06-06 07:30:00,34.2996,-12.66788,36.56415928,17.8896,-4.41788,18.4270304676,16.41,-8.25,18.3671064678,131.26,34.3196,-12.85788,36.6491476334,17.8896,-4.41788,18.4270304676,16.43,-8.44,18.4710178388,130.85
2020-06-06 08:00:00,35.8001,-12.42534,37.895068731,18.3301,-4.52534,18.8804467141,17.47,-7.9,19.1731817912,131.62,35.8401,-12.59534,37.9888846602,18.3301,-4.52534,18.8804467141,17.51,-8.07,19.2801711611,131.21
2020-06-06 08:30:00,37.86708,-12.14662,39.7675260124,20.96708,-5.14662,21.5894914519,16.9,-7.0,18.292348127,131.68,37.89708,-12.32662,39.8514018969,20.96708,-5.14662,21.5894914519,16.93,-7.18,18.389597603,131.29
2020-06-06 09:00:00,39.64076,-11.87472,41.3811409758,21.76076,-5.08472,22.3469249172,17.88,-6.79,19.1258594578,131.44,39.67076,-12.05472,41.4618556417,21.76076,-5.08472,22.3469249172,17.91,-6.97,19.2184546725,131.05
2020-06-06 09:30:00,41.20538,-11.37702,42.7471627716,21.93538,-5.08702,22.5175191401,19.27,-6.29,20.2705944659,131.11,41.23538,-11.55702,42.8243070583,21.93538,-5.08702,22.5175191401,19.3,-6.47,20.3556110201,130.7
2020-06-06 10:00:00,43.4515,-9.60464,44.5003591197,20.0915,-4.91464,20.6838598569,23.36,-4.69,23.8261557957,130.9,43.4915,-9.77464,44.5763856698,20.0915,-4.91464,20.6838598569,23.4,-4.86,23.8993640083,130.51
2020-06-06 10:30:00,44.77584,-9.43364,45.7588178536,20.13584,-5.05364,20.7603306755,24.64,-4.38,25.0262662017,130.0,44.81584,-9.60364,45.8332784792,20.13584,-5.05364,20.7603306755,24.68,-4.55,25.0959140101,129.6
2020-06-06 11:00:00,44.80054,-10.20574,45.9482917336,19.70054,-4.69574,20.2524381357,25.1,-5.51,25.6976672093,130.0,44.85054,-10.37574,46.0350618425,19.70054,-4.69574,20.2524381357,25.15,-5.68,25.783422969,129.6
2020-06-06 11:30:00,45.44864,-10.09112,46.5554463055,20.49864,-4.75112,21.0420384731,24.95,-5.34,25.5150563393,130.17,45.48864,-10.26112,46.631608944,20.49864,-4.75112,21.0420384731,24.99,-5.51,25.5902364194,129.75
2020-06-06 12:00:00,45.57032,-10.01766,46.6584137833,21.69032,-4.70766,22.1953158206,23.88,-5.31,24.4632479446,130.54,45.62032,-10.18766,46.7440051042,21.69032,-4.70766,22.1953158206,23.93,-5.48,24.5494460223,130.12
2020-06-06 12:30:00,45.6083,-10.15856,46.7259389436,21.0083,-4.6985600000000005,21.5273113733,24.6,-5.46,25.1986428206,130.1,45.6483,-10.32856,46.8022055523,21.0083,-4.6985600000000005,21.5273113733,24.64,-5.63,25.2750173096,129.68
2020-06-06 13:00:00,45.53328,-10.23068,46.6684733072,20.87328,-4.75068,21.4070730933,24.66,-5.48,25.261551813,130.19,45.57328,-10.40068,46.7450317619,20.87328,-4.75068,21.4070730933,24.7,-5.65,25.3379655853,129.78
2020-06-06 13:30:00,44.96668,-10.24496,46.1189930031,21.27668,-4.53496,21.7546081101,23.69,-5.71,24.3684262931,130.06,45.01668,-10.41496,46.2057666317,21.27668,-4.53496,21.7546081101,23.74,-5.88,24.4573506333,129.65
2020-06-06 14:00:00,44.4448,-10.61768,45.6954634031,21.5748,-4.74768,22.091004061,22.87,-5.87,23.6113066136,131.52,44.4848,-10.78768,45.7741353913,21.5748,-4.74768,22.091004061,22.91,-6.04,23.6928195874,131.06
2020-06-06 14:30:00,43.75474,-10.83194,45.0755831535,20.50474,-4.51194,20.9952843522,23.25,-6.32,24.093669293,131.46,43.79474,-11.01194,45.1579680038,20.50474,-4.51194,20.9952843522,23.29,-6.5,24.180035153,130.99
2020-06-06 15:00:00,43.02976,-11.08912,44.4356706716,19.09976,-4.39912,19.5998236939,23.93,-6.69,24.8475552117,131.79,43.07976,-11.269120000000001,44.5293025684,19.09976,-4.39912,19.5998236939,23.98,-6.87,24.9446848046,131.31
2020-06-06 15:30:00,42.87532,-11.19562,44.3129210534,18.92532,-4.10562,19.365532595,23.95,-7.09,24.9774017864,132.03,42.91532,-11.36562,44.3948421406,18.92532,-4.10562,19.365532595,23.99,-7.26,25.0644708701,131.53
2020-06-06 16:00:00,43.5838,-10.86318,44.9172160998,18.8938,-4.26318,19.3687991923,24.69,-6.6,25.5569188284,132.27,43.6238,-11.04318,44.9998638993,18.8938,-4.26318,19.3687991923,24.73,-6.78,25.6425681241,131.84
2020-06-06 16:30:00,43.90674,-10.92892,45.2464706888,18.52674,-4.34892,19.0303231763,25.38,-6.58,26.2190922802,132.08,43.94674,-11.09892,45.3266144974,18.52674,-4.34892,19.0303231763,25.42,-6.75,26.3009296414,131.62
2020-06-06 17:00:00,44.78708,-10.6623,46.038757327,28.19708,-6.2623,28.884108465,16.59,-4.4,17.1635689762,131.75,44.82708,-10.8323,46.117305045,28.19708,-6.2623,28.884108465,16.63,-4.57,17.2465010944,131.3
2020-06-06 17:30:00,45.24154,-10.35194,46.4107703377,32.15154,-6.26194,32.7556623645,13.09,-4.09,13.7140876474,130.36,45.26154,-10.53194,46.4707301786,32.15154,-6.26194,32.7556623645,13.11,-4.27,13.7878569763,129.88
2020-06-06 18:00:00,47.26006,-9.98306,48.3029477172,29.38006,-5.82306,29.9515601157,17.88,-4.16,18.3575597507,130.3,47.29006,-10.15306,48.3676999884,29.38006,-5.82306,29.9515601157,17.91,-4.33,18.4259870835,129.88
2020-06-06 18:30:00,48.1106,-9.84602,49.1077788359,27.1706,-5.46602,27.7149576763,20.94,-4.38,21.3931764822,129.68,48.1506,-10.00602,49.1792712085,27.1706,-5.46602,27.7149576763,20.98,-4.54,21.4656003876,129.2
2020-06-06 19:00:00,47.42926,-10.11786,48.4964513663,26.23926,-4.99786,26.7109971721,21.19,-5.12,21.799782109,130.07,47.46926,-10.29786,48.5734141844,26.23926,-4.99786,26.7109971721,21.23,-5.3,21.8815653005,129.59
2020-06-06 19:30:00,45.65506,-10.20506,46.7817031884,15.45506,-2.16506,15.605972075,30.2,-8.04,31.2519055419,130.23,45.71506,-10.38506,46.8798056951,15.45506,-2.16506,15.605972075,30.26,-8.22,31.3565942028,129.79
2020-06-06 20:00:00,44.5251,-10.55998,45.7602197068,23.6651,-4.18998,24.0331623057,20.86,-6.37,21.810926161,130.23,44.5751,-10.72998,45.8483588671,23.6651,-4.18998,24.0331623057,20.91,-6.54,21.9088954537,129.76
2020-06-06 20:30:00,42.52872,-11.36552,44.0212115884,21.88872,-4.97552,22.4470902905,20.64,-6.39,21.6065198493,129.77,42.56872,-11.53552,44.1040150566,21.88872,-4.97552,22.4470902905,20.68,-6.5600000000000005,21.6955294934,129.36
2020-06-06 21:00:00,42.20552,-10.84222,43.5759067949,14.53552,-2.17222,14.6969344218,27.67,-8.67,28.9965135835,130.4,42.25552,-11.02222,43.6694206991,14.53552,-2.17222,14.6969344218,27.72,-8.85,29.0984690319,129.96
2020-06-06 21:30:00,41.05346,-11.27416,42.5733867772,9.77346,-2.16416,10.0102002416,31.28,-9.11,32.5796025145,130.4,41.11346,-11.44416,42.6765203745,9.77346,-2.16416,10.0102002416,31.34,-9.28,32.6850730457,130.01
2020-06-06 22:00:00,40.67714,-11.4645,42.2618560741,7.03714,-1.7345000000000002,7.2477465208,33.64,-9.73,35.0188877607,130.35,40.73714,-11.6445,42.3687261507,7.03714,-1.7345000000000002,7.2477465208,33.7,-9.91,35.1268857145,129.98
2020-06-06 22:30:00,39.60022,-11.5894,41.2612604801,4.37022,-0.8494,4.4519999111,35.23,-10.74,36.8307005092,130.65,39.67022,-11.7594,41.3764406783,4.37022,-0.8494,4.4519999111,35.3,-10.91,36.9475046519,130.28
2020-06-06 23:00:00,38.0003,-12.17358,39.9026170834,4.7103,-1.03358,4.8223659864,33.29,-11.14,35.1044683765,131.62,38.0703,-12.34358,40.0213906468,4.7103,-1.03358,4.8223659864,33.36,-11.31,35.2250720368,131.25
2020-06-06 23:30:00,35.7472,-13.76728,38.3066613847,4.7672,-1.14728,4.9033098248,30.98,-12.62,33.4518280517,131.75,35.8072,-13.94728,38.4276227633,4.7672,-1.14728,4.9033098248,31.04,-12.8,33.5756101955,131.4
2020-06-07 00:00:00,34.20014,-13.18434,36.6534636461,4.01014,-0.7043400000000001,4.0715252247,30.19,-12.48,32.6678205579,132.79,34.26014,-13.37434,36.778120714,4.01014,-0.7043400000000001,4.0715252247,30.25,-12.67,32.7962101469,132.42
2020-06-07 00:30:00,32.70026,-12.56164,35.0300128969,3.78026,-0.52164,3.8160809684,28.92,-12.04,31.3261552062,132.84,32.76026,-12.74164,35.1508751692,3.78026,-0.52164,3.8160809684,28.98,-12.22,31.4510540364,132.47
2020-06-07 01:00:00,31.719,-12.60316,34.1311383195,3.749,-0.6331600000000001,3.8020905546,27.97,-11.97,30.4237045739,133.27,31.769,-12.79316,34.2481284713,3.749,-0.6331600000000001,3.8020905546,28.02,-12.16,30.544819528,132.94
2020-06-07 01:30:00,31.29624,-12.86144,33.8359465216,4.82624,-0.8914400000000001,4.9078771186,26.47,-11.97,29.0506764121,133.03,31.35624,-13.04144,33.9601670227,4.82624,-0.8914400000000001,4.9078771186,26.53,-12.15,29.1798457844,132.69
2020-06-07 02:00:00,29.93586,-12.9911,32.6331793295,3.37586,-0.43110000000000004,3.4032745922,26.56,-12.56,29.3800476514,132.61,29.98586,-13.1711,32.7510255587,3.37586,-0.43110000000000004,3.4032745922,26.61,-12.74,29.502537179,132.24
2020-06-07 02:30:00,29.6935,-17.11662,34.2736432623,4.1735,-0.7566200000000001,4.2415299214,25.52,-16.36,30.3136932755,132.61,29.9135,-10.456620000000001,31.6884582155,4.1735,-0.7566200000000001,4.2415299214,25.74,-9.7,27.50704637,132.24
2020-06-07 03:00:00,28.0236,-24.4955,37.2203126963,3.6836,-0.41550000000000004,3.7069595641,24.34,-24.08,34.2386039435,130.88,28.5536,-4.5555,28.9147134381,3.6836,-0.41550000000000004,3.7069595641,24.87,-4.14,25.2122291755,130.52
2020-06-07 03:30:00,27.5322,-24.38622,36.7792028561,3.4322,-0.32622,3.4476682451,24.1,-24.06,34.0542743279,130.19,28.0622,-4.64622,28.444233671,3.4322,-0.32622,3.4476682451,24.63,-4.32,25.0059852835,129.85
2020-06-07 04:00:00,27.44392,-24.61816,36.8676354917,3.43392,-0.32816,3.4495645453,24.01,-24.29,34.1538314103,130.73,27.97392,-4.74816,28.3740237462,3.43392,-0.32816,3.4495645453,24.54,-4.42,24.9348751751,130.35
2020-06-07 04:30:00,27.58176,-24.7065,37.0292401616,4.38176,-0.6665,4.4321600769,23.2,-24.04,33.4090047742,130.6,28.09176,-4.8365,28.5050646754,4.38176,-0.6665,4.4321600769,23.71,-4.17,24.0739070365,130.26
2020-06-07 05:00:00,26.91846,-24.84544,36.6319447691,4.80846,-0.8654400000000001,4.8857214375,22.11,-23.98,32.617365007000004,130.6,27.42846,-4.96544,27.8742894504,4.80846,-0.8654400000000001,4.8857214375,22.62,-4.1,22.9885710735,130.26
2020-06-07 05:30:00,26.90786,-24.85808,36.6327322359,3.89786,-0.52808,3.9334693422,23.01,-24.33,33.4874454087,130.72,27.41786,-4.93808,27.8589964117,3.89786,-0.52808,3.9334693422,23.52,-4.41,23.9298662763,130.39
2020-06-07 06:00:00,27.07118,-24.83068,36.7343361973,4.44118,-0.63068,4.4857370693,22.63,-24.2,33.1324146419,130.72,27.58118,-4.91068,28.0149293816,4.44118,-0.63068,4.4857370693,23.14,-4.28,23.5324881812,130.39
2020-06-07 06:30:00,27.83166,-24.76238,37.2528758839,5.62166,-1.00238,5.7103263322,22.21,-23.76,32.5241710117,130.67,28.33166,-4.86238,28.7458814027,5.62166,-1.00238,5.7103263322,22.71,-3.86,23.0357048948,130.31
2020-06-07 07:00:00,27.89472,-24.59758,37.1908099634,4.92472,-0.7175800000000001,4.9767246392,22.97,-23.88,33.1342013635,130.32,28.41472,-4.80758,28.8185554484,4.92472,-0.7175800000000001,4.9767246392,23.49,-4.09,23.843409991,129.95
2020-06-07 07:30:00,28.97786,-24.28448,37.8080988553,5.64786,-0.61448,5.6811889821,23.33,-23.67,33.2348882953,130.44,29.49786,-4.44448,29.8308086892,5.64786,-0.61448,5.6811889821,23.85,-3.83,24.1555666462,130.06
2020-06-07 08:00:00,30.258,-23.25828,38.1640426653,6.108,-0.30828,6.1157747308,24.15,-22.95,33.315536916,130.14,30.778,-3.85828,31.0188911562,6.108,-0.30828,6.1157747308,24.67,-3.55,24.9241128227,129.81
2020-06-07 08:30:00,32.70348,-22.149,39.4980481177,7.09348,-0.059000000000000004,7.0937253619,25.61,-22.09,33.8207066751,131.14,33.21348,-2.589,33.3142338154,7.09348,-0.059000000000000004,7.0937253619,26.12,-2.5300000000000002,26.2422426633,130.77
2020-06-07 09:00:00,34.9145,-21.07984,40.7845799865,8.6845,-0.20984000000000003,8.6870347689,26.23,-20.87,33.5196927194,130.38,35.4445,-1.71984,35.4862005556,8.6845,-0.20984000000000003,8.6870347689,26.76,-1.51,26.8025689067,129.99
2020-06-07 09:30:00,37.51938,-19.74028,42.3955484699,8.90938,-0.33028,8.91549981,28.61,-19.41,34.5728245881,130.94,38.05938,-0.25028,38.0602029167,8.90938,-0.33028,8.91549981,29.15,0.08,29.1501097768,130.5
2020-06-07 10:00:00,39.20678,-19.27736,43.6896807786,10.47678,-0.7073600000000001,10.5006322352,28.73,-18.57,34.2090309714,130.37,39.74678,0.07264000000000001,39.7468463773,10.47678,-0.7073600000000001,10.5006322352,29.27,0.78,29.2803910493,129.93
2020-06-07 10:30:00,40.94502,-19.73272,45.4518965655,12.00502,-1.06272,12.0519657732,28.94,-18.67,34.4396936688,129.66,41.49502,-0.60272,41.4993970583,12.00502,-1.06272,12.0519657732,29.49,0.46,29.4935874386,129.23
2020-06-07 11:00:00,42.86948,-8.95212,43.7942092972,11.79948,-0.78212,11.8253727199,31.07,-8.17,32.1262167085,131.96,42.94948,-8.60212,43.8024462874,11.79948,-0.78212,11.8253727199,31.15,-7.82,32.116582944,131.48
2020-06-07 11:30:00,43.65576,-8.7456,44.5231501641,11.73576,-0.7156,11.75755698,31.92,-8.03,32.9145454169,132.07,43.71576,-8.9156,44.6156429488,11.73576,-0.7156,11.75755698,31.98,-8.2,33.0145483083,131.59
2020-06-07 12:00:00,43.9414,-18.99852,47.8726476827,11.4414,-0.94852,11.4806499881,32.5,-18.05,37.1759666989,132.4,44.4114,-3.58852,44.5561435242,11.4414,-0.94852,11.4806499881,32.97,-2.64,33.0755272067,131.88
2020-06-07 12:30:00,43.84158,-21.59732,48.8725727589,19.12158,-3.19732,19.387049205,24.72,-18.4,30.81620353,130.56,44.35158,-2.19732,44.4059777922,19.12158,-3.19732,19.387049205,25.23,1.0,25.2498099003,130.09
2020-06-07 13:00:00,43.72292,-21.1408,48.5656993975,25.60292,-3.1808,25.7997480834,18.12,-17.96,25.5126635223,130.46,44.15292,-1.7408000000000001,44.1872235965,25.60292,-3.1808,25.7997480834,18.55,1.44,18.6058082329,130.0
2020-06-07 13:30:00,43.35188,-20.89782,48.125922124,29.04188,-3.29782,29.2285205012,14.31,-17.6,22.6833881949,130.53,43.74188,-1.4878200000000001,43.7671757632,29.04188,-3.29782,29.2285205012,14.7,1.81,14.8110127945,130.07
2020-06-07 14:00:00,41.93328,-21.41762,47.0862444672,27.34328,-3.05762,27.5137056978,14.59,-18.36,23.4511769427,130.98,42.33328,-1.86762,42.3744569289,27.34328,-3.05762,27.5137056978,14.99,1.19,15.0371606362,130.52
2020-06-07 14:30:00,40.83226,-21.56482,46.1769955534,27.63226,-3.16482,27.812908484,13.2,-18.4,22.6450877675,131.18,41.22226,-1.94482,41.2681117128,27.63226,-3.16482,27.812908484,13.59,1.22,13.6446509666,130.75
2020-06-07 15:00:00,40.17104,-22.1183,45.8577327129,26.97104,-3.1783,27.1576617103,13.2,-18.94,23.0860044183,131.66,40.55104,-2.3783,40.620723233,26.97104,-3.1783,27.1576617103,13.58,0.8,13.603543656,131.22
2020-06-07 15:30:00,39.6708,-21.86896,45.2992691345,26.2808,-3.11896,26.4652292664,13.39,-18.75,23.0402821163,131.89,40.0608,-2.03896,40.1126545434,26.2808,-3.11896,26.4652292664,13.78,1.08,13.822257413300001,131.47
2020-06-07 16:00:00,40.46382,-20.8614,45.5249243706,24.86382,-3.0014,25.0443196544,15.6,-17.86,23.7137006813,132.39,40.88382,-0.8914000000000001,40.8935365523,24.86382,-3.0014,25.0443196544,16.02,2.11,16.1583569709,131.96
2020-06-07 16:30:00,40.6175,-20.745,45.6085116097,26.7575,-2.955,26.9201751712,13.86,-17.79,22.5518003716,132.17,41.0075,-0.845,41.0162051054,26.7575,-2.955,26.9201751712,14.25,2.11,14.4053670554,131.73
2020-06-07 17:00:00,41.44146,-20.58182,46.2710051916,27.00146,-3.10182,27.1790384202,14.44,-17.48,22.6729795131,131.6,41.85146,-0.8218200000000001,41.8595280939,27.00146,-3.10182,27.1790384202,14.85,2.2800000000000002,15.0240107827,131.18
2020-06-07 17:30:00,42.29696,-20.47348,46.9914482491,26.41696,-3.02348,26.5894190789,15.88,-17.45,23.5940013563,131.27,42.71696,-0.7934800000000001,42.7243289257,26.41696,-3.02348,26.5894190789,16.3,2.23,16.4518357638,130.89
2020-06-07 18:00:00,43.34638,-20.5654,47.9775399147,23.98638,-2.9654,24.1689888631,19.36,-17.6,26.1642809953,131.47,43.79638,-0.8354,43.8043467508,23.98638,-2.9654,24.1689888631,19.81,2.13,19.9241812881,131.07
2020-06-07 18:30:00,43.33932,-20.68652,48.0232107191,20.87932,-2.97652,21.0904166619,22.46,-17.71,28.6023722792,131.01,43.82932,-1.08652,43.8427852374,20.87932,-2.97652,21.0904166619,22.95,1.8900000000000001,23.027692025,130.64
2020-06-07 19:00:00,42.74552,-21.0648,47.6540164006,19.78552,-2.8448,19.9889891868,22.96,-18.22,29.310919467,131.96,43.24552,-1.1948,43.2620219952,19.78552,-2.8448,19.9889891868,23.46,1.65,23.517952717,131.58
2020-06-07 19:30:00,42.57148,-20.99256,47.4659718614,22.62148,-2.87256,22.8031348359,19.95,-18.12,26.9506382114,131.91,43.02148,-1.13256,43.0363849962,22.62148,-2.87256,22.8031348359,20.4,1.74,20.4740714075,131.53
2020-06-07 20:00:00,41.56738,-21.05812,46.5971189882,17.14738,-1.52812,17.2153359421,24.42,-19.53,31.2691109563,131.19,42.07738,-1.44812,42.1022916146,17.14738,-1.52812,17.2153359421,24.93,0.08,24.9301283591,130.83
2020-06-07 20:30:00,40.98478,-19.96738,45.5900039012,14.65478,-1.5573800000000002,14.737299932900001,26.33,-18.41,32.1278228332,129.4,41.50478,-0.87738,41.5140525426,14.65478,-1.5573800000000002,14.737299932900001,26.85,0.68,26.8586094204,129.11
2020-06-07 21:00:00,41.58524,-9.46374,42.6485000984,5.96524,-1.3537400000000002,6.1169191792,35.62,-8.11,36.5315822269,131.61,41.67524,-8.74374,42.5826093405,5.96524,-1.3537400000000002,6.1169191792,35.71,-7.39,36.4666450335,131.79
2020-06-07 21:30:00,40.43216,-10.47336,41.7666234206,3.52216,-0.50336,3.5579463677,36.91,-9.97,38.2328262099,131.9,40.52216,-10.65336,41.899159065,3.52216,-0.50336,3.5579463677,37.0,-10.15,38.3669454088,131.64
2020-06-07 22:00:00,40.37868,-10.3509,41.6842767642,1.8786800000000001,0.18910000000000002,1.8881730197,38.5,-10.54,39.9166832289,131.55,40.45868,-10.5309,41.8067535472,1.8786800000000001,0.18910000000000002,1.8881730197,38.58,-10.72,40.0416633021,131.24
2020-06-07 22:30:00,39.40582,-10.3246,40.7359302709,1.57582,0.2854,1.6014561600000001,37.83,-10.61,39.289706031,131.6,39.47582,-10.4946,40.846994918,1.57582,0.2854,1.6014561600000001,37.9,-10.78,39.4032790514,131.31
2020-06-07 23:00:00,37.26298,-10.842880000000001,38.8084749143,1.46298,0.30712,1.494868949,35.8,-11.15,37.4961664707,132.91,37.34298,-11.02288,38.9358708491,1.46298,0.30712,1.494868949,35.88,-11.33,37.6263644271,132.6
2020-06-07 23:30:00,35.41912,-11.2741,37.1701411402,1.6591200000000002,0.1459,1.6655227361,33.76,-11.42,35.639219969,133.01,35.48912,-11.4541,37.291742319,1.6591200000000002,0.1459,1.6655227361,33.83,-11.6,35.7635135299,132.74
2020-06-08 00:00:00,32.69342,-22.13236,39.4803884285,2.11342,0.06764,2.1145021319,30.58,-22.2,37.788574993,131.9,33.18342,-5.36236,33.6138999175,2.11342,0.06764,2.1145021319,31.07,-5.43,31.5409226244,131.58
2020-06-08 00:30:00,31.88696,-23.14924,39.4038771014,1.93696,0.08076000000000001,1.9386428808,29.95,-23.23,37.9029734981,131.24,32.45696,-3.60924,32.6570186303,1.93696,0.08076000000000001,1.9386428808,30.52,-3.69,30.7422591883,130.89
2020-06-08 01:00:00,30.96244,-23.26342,38.7280182923,2.24244,-0.033420000000000005,2.2426890221,28.72,-23.23,36.9387506556,131.83,31.52244,-3.53342,31.7198562489,2.24244,-0.033420000000000005,2.2426890221,29.28,-3.5,29.4884451947,131.49
2020-06-08 01:30:00,30.07542,-23.48852,38.1607319108,2.26542,-0.05852,2.266175714,27.81,-23.43,36.3642819261,132.1,30.62542,-3.66852,30.8443574932,2.26542,-0.05852,2.266175714,28.36,-3.61,28.5888387312,131.79
2020-06-08 02:00:00,29.37776,-23.76078,37.7839575591,3.20776,-0.55078,3.2547016493,26.17,-23.21,34.9796083454,132.1,29.90776,-3.95078,30.1675781399,3.20776,-0.55078,3.2547016493,26.7,-3.4,26.9156088543,131.79
2020-06-08 02:30:00,28.92412,-23.89424,37.5171883668,2.47412,-0.14424,2.4783209945,26.45,-23.75,35.5480660515,132.37,29.45412,-4.03424,29.7291149776,2.47412,-0.14424,2.4783209945,26.98,-3.89,27.258989343,132.0
2020-06-08 03:00:00,28.69094,-23.97114,37.386970872,2.46094,-0.04114,2.4612838486,26.23,-23.93,35.5057431974,132.69,29.22094,-4.03114,29.4976850648,2.46094,-0.04114,2.4612838486,26.76,-3.99,27.0558256204,132.3
2020-06-08 03:30:00,28.3856,-23.78802,37.0352829459,1.6156000000000001,0.22198,1.6307784891,26.77,-24.01,35.9598804225,132.26,28.9256,-3.92802,29.191088991,1.6156000000000001,0.22198,1.6307784891,27.31,-4.15,27.6235153447,131.9
2020-06-08 04:00:00,28.05838,-23.7061,36.732163909,1.48838,0.33390000000000003,1.5253734737,26.57,-24.04,35.8313619613,132.29,28.59838,-3.8561,28.8571801435,1.48838,0.33390000000000003,1.5253734737,27.11,-4.19,27.4318829102,131.93
2020-06-08 04:30:00,28.2139,-23.84568,36.9410423225,1.8039,0.14432,1.8096639114,26.41,-23.99,35.6792404628,132.85,28.7439,-3.83568,28.9986935615,1.8039,0.14432,1.8096639114,26.94,-3.98,27.232407165,132.48
2020-06-08 05:00:00,28.08278,-23.88412,36.8658883075,2.03278,0.045880000000000004,2.0332976916,26.05,-23.93,35.3729755604,132.67,28.60278,-3.91412,28.8693498213,2.03278,0.045880000000000004,2.0332976916,26.57,-3.96,26.8634789259,132.28
2020-06-08 05:30:00,28.22158,-23.5778,36.7745867487,2.31158,-0.027800000000000002,2.311747161,25.91,-23.55,35.0132917618,131.98,28.76158,-3.8078000000000003,29.012545992,2.31158,-0.027800000000000002,2.311747161,26.45,-3.7800000000000002,26.7187368713,131.6
2020-06-08 06:00:00,29.22748,-23.3725,37.4235132424,2.73748,-0.052500000000000005,2.7379833821,26.49,-23.32,35.2922441905,132.08,29.75748,-3.5125,29.9640663496,2.73748,-0.052500000000000005,2.7379833821,27.02,-3.46,27.2406314171,131.72
2020-06-08 06:30:00,33.30322,-21.44246,39.6091347194,8.49322,0.08754,8.4936711274,24.81,-21.53,32.8493074508,130.6,33.81322,-2.02246,33.873650397,8.49322,0.08754,8.4936711274,25.32,-2.11,25.4077645613,130.26
2020-06-08 07:00:00,36.61568,-20.46094,41.9447027352,18.28568,-2.45094,18.4492059435,18.33,-18.01,25.6972566629,130.25,37.05568,-1.13094,37.0729341373,18.28568,-2.45094,18.4492059435,18.77,1.32,18.8163572458,129.84
2020-06-08 07:30:00,38.26576,-14.66378,40.9791999954,17.52576,-2.35378,17.683114654,20.74,-12.31,24.1181197443,130.76,38.55576,-3.09378,38.6796859329,17.52576,-2.35378,17.683114654,21.03,-0.74,21.0430154683,130.37
2020-06-08 08:00:00,40.26182,-6.83054,40.8371206919,18.18182,-2.29054,18.3255327891,22.08,-4.54,22.5419165112,132.78,40.30182,-7.01054,40.9070209916,18.18182,-2.29054,18.3255327891,22.12,-4.72,22.6179751525,132.36
2020-06-08 08:30:00,42.63734,-7.87618,43.3587012452,17.16734,-2.22618,17.3110785357,25.47,-5.65,26.0891433359,132.43,42.68734,-8.05618,43.4408912485,17.16734,-2.22618,17.3110785357,25.52,-5.83,26.1774578598,132.03
2020-06-08 09:00:00,44.03074,-7.73058,44.7042272284,26.18074,-2.38058,26.2887486976,17.85,-5.35,18.6345109944,132.2,44.07074,-7.90058,44.7733100014,26.18074,-2.38058,26.2887486976,17.89,-5.52,18.7222461259,131.77
2020-06-08 09:30:00,45.26186,-6.6431000000000004,45.7467676265,26.11186,-2.4231,26.2240470994,19.15,-4.22,19.609459452,131.8,45.31186,-6.8131,45.8212067527,26.11186,-2.4231,26.2240470994,19.2,-4.39,19.695484254,131.41
2020-06-08 10:00:00,46.18784,-6.13026,46.5928819836,26.58784,-2.28026,26.6854421274,19.6,-3.85,19.9745463027,131.68,46.22784,-6.31026,46.6565383664,26.58784,-2.28026,26.6854421274,19.64,-4.03,20.0492019791,131.28
2020-06-08 10:30:00,46.60296,-5.84342,46.9678766612,25.95296,-2.22342,26.0480273583,20.65,-3.62,20.9648968516,131.46,46.64296,-6.01342,47.0290010276,25.95296,-2.22342,26.0480273583,20.69,-3.79,21.0342625257,131.05
2020-06-08 11:00:00,48.32326,-4.82168,48.5632170995,25.06326,-2.16168,25.1563085974,23.26,-2.66,23.4116039604,131.42,48.35326,-4.98168,48.6092057974,25.06326,-2.16168,25.1563085974,23.29,-2.8200000000000003,23.4601044328,131.01
2020-06-08 11:30:00,49.30748,-4.28426,49.4932567902,24.98748,-2.14426,25.0793143387,24.32,-2.14,24.4139714098,132.17,49.34748,-4.46426,49.5489999869,24.98748,-2.14426,25.0793143387,24.36,-2.32,24.4702268073,131.76
2020-06-08 12:00:00,50.29648,-4.24146,50.4750025589,20.96648,-1.95146,21.0571004586,29.33,-2.29,29.4192623973,132.29,50.35648,-4.40146,50.548471076,20.96648,-1.95146,21.0571004586,29.39,-2.45,29.4919412722,131.86
2020-06-08 12:30:00,51.87556,-3.56488,51.9979047148,16.25556,0.33512000000000003,16.2590140023,35.62,-3.9,35.8328675939,132.69,51.93556,-3.72488,52.0689650706,16.25556,0.33512000000000003,16.2590140023,35.68,-4.06,35.9102492333,132.27
2020-06-08 13:00:00,52.27586,-3.85006,52.4174446224,15.51586,0.29994000000000004,15.5187588274,36.76,-4.15,36.9935142964,132.5,52.33586,-4.02006,52.4900288087,15.51586,0.29994000000000004,15.5187588274,36.82,-4.32,37.0725612819,132.08
2020-06-08 13:30:00,52.09382,-4.43756,52.2824829264,23.50382,-1.9275600000000002,23.5827276231,28.59,-2.51,28.6999686411,132.57,52.13382,-4.60756,52.3370308381,23.50382,-1.9275600000000002,23.5827276231,28.63,-2.68,28.7551612758,132.15
2020-06-08 14:00:00,50.51512,-4.2928,50.6971940097,17.78512,0.19720000000000001,17.786213235399998,32.73,-4.49,33.0365403758,132.93,50.56512,-4.4628,50.7616779121,17.78512,0.19720000000000001,17.786213235399998,32.78,-4.66,33.1095756542,132.52
2020-06-08 14:30:00,49.95922,-4.37926,50.15078844,20.39922,0.22074000000000002,20.400414279,29.56,-4.6,29.9157751028,133.09,50.01922,-4.54926,50.2256720807,20.39922,0.22074000000000002,20.400414279,29.62,-4.77,30.0016216228,132.68
2020-06-08 15:00:00,48.29388,-4.95826,48.5477413242,17.63388,0.08174000000000001,17.6340694476,30.66,-5.04,31.0714853201,133.09,48.34388,-5.12826,48.6151188838,17.63388,0.08174000000000001,17.6340694476,30.71,-5.21,31.1488073608,132.68
2020-06-08 15:30:00,47.96436,-5.5111,48.2799342731,19.19436,-0.3511,19.1975708625,28.77,-5.16,29.2290694344,132.82,48.01436,-5.6911000000000005,48.3504641696,19.19436,-0.3511,19.1975708625,28.82,-5.34,29.3105441778,132.4
2020-06-08 16:00:00,48.36484,-5.82396,48.7142305523,12.06484,0.016040000000000002,12.0648506624,36.3,-5.84,36.7667730431,132.51,48.42484,-5.99396,48.7943919473,12.06484,0.016040000000000002,12.0648506624,36.36,-6.01,36.8533539858,132.12
2020-06-08 16:30:00,48.26716,-6.72556,48.7334781416,6.34716,-0.22556,6.3511666156,41.92,-6.5,42.420942941,132.83,48.34716,-6.89556,48.8364272626,6.34716,-0.22556,6.3511666156,42.0,-6.67,42.5263318428,132.5
