Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-08 17:00:00,48.411,-7.14644,48.9356365614,6.161,0.013560000000000001,6.1610149224,42.25,-7.16,42.8523989994,133.43,48.491,-7.31644,49.0398549679,6.161,0.013560000000000001,6.1610149224,42.33,-7.33,42.9599557728,133.06
2020-06-08 17:30:00,49.79976,-7.41686,50.3490407885,14.79976,-2.39686,14.9925926349,35.0,-5.02,35.3581730297,132.76,49.84976,-7.58686,50.4237941523,14.79976,-2.39686,14.9925926349,35.05,-5.19,35.4321689994,132.42
2020-06-08 18:00:00,50.59974,-7.81706,51.2000011241,17.55974,-2.7870600000000003,17.7795436474,33.04,-5.03,33.4206896996,132.83,50.66974,-7.98706,51.2953767811,17.55974,-2.7870600000000003,17.7795436474,33.11,-5.2,33.5158484899,132.5
2020-06-08 18:30:00,50.46188,-7.38132,50.9988746746,24.27188,-2.78132,24.4307163153,26.19,-4.6,26.5909025796,132.89,50.51188,-7.5513200000000005,51.07320682,24.27188,-2.78132,24.4307163153,26.24,-4.77,26.6700299962,132.54
2020-06-08 19:00:00,50.07206,-7.7256,50.6645446837,26.24206,-3.4656000000000002,26.4699092632,23.83,-4.26,24.2077776758,133.18,50.11206,-7.9056,50.7318151538,26.24206,-3.4656000000000002,26.4699092632,23.87,-4.44,24.2794254462,132.82
2020-06-08 19:30:00,48.1047,-7.5137,48.6879641162,23.6947,-2.6837,23.8461957926,24.41,-4.83,24.8832674703,133.28,48.1547,-7.6837,48.7638634419,23.6947,-2.6837,23.8461957926,24.46,-5.0,24.965808619,132.94
2020-06-08 20:00:00,46.71792,-8.58492,47.5001568475,22.24792,-2.5449200000000003,22.3930025261,24.47,-6.04,25.2044142959,133.56,46.76792,-8.54492,47.5421286748,22.24792,-2.5449200000000003,22.3930025261,24.52,-6.0,25.2434229058,133.2
2020-06-08 20:30:00,45.52086,-9.38264,46.4777648829,21.42086,-2.64264,21.5832525192,24.1,-6.74,25.0247397589,131.89,45.56086,-9.55264,46.5515294583,21.42086,-2.64264,21.5832525192,24.14,-6.91,25.1095141331,131.56
2020-06-08 21:00:00,44.42504,-9.63824,45.4585508931,21.34504,-2.83824,21.5329129218,23.08,-6.8,24.0608894266,131.71,44.46504,-9.81824,45.5361133486,21.34504,-2.83824,21.5329129218,23.12,-6.98,24.1506687278,131.38
2020-06-08 21:30:00,42.64174,-10.09694,43.8208419316,11.91174,-2.64694,12.2022883588,30.73,-7.45,31.6201739401,130.69,42.70174,-10.26694,43.9186595423,11.91174,-2.64694,12.2022883588,30.79,-7.62,31.7188981524,130.39
2020-06-08 22:00:00,43.40756,-8.83278,44.2971135367,3.58756,-0.38278,3.6079228487,39.82,-8.45,40.7066935528,130.8,43.46756,-9.01278,44.3921048801,3.58756,-0.38278,3.6079228487,39.88,-8.63,40.8030795406,130.53
2020-06-08 22:30:00,43.51684,-9.0768,44.453387518,3.60684,-0.3768,3.6264683958,39.91,-8.7,40.8472532736,131.13,43.58684,-9.2468,44.5568842203,3.60684,-0.3768,3.6264683958,39.98,-8.87,40.9521342545,130.85
2020-06-08 23:00:00,40.2984,-9.36658,41.3726221487,1.6284,0.26342000000000004,1.6495686273999999,38.67,-9.63,39.8510451557,131.88,40.3584,-9.54658,41.4721308864,1.6284,0.26342000000000004,1.6495686273999999,38.73,-9.81,39.9530849873,131.59
2020-06-08 23:30:00,37.86282,-9.91136,39.1385768188,1.97282,-0.031360000000000006,1.973069234,35.89,-9.88,37.2250789119,131.02,37.93282,-10.09136,39.2521894905,1.97282,-0.031360000000000006,1.973069234,35.96,-10.06,37.3406641612,130.73
2020-06-09 00:00:00,36.05316,-10.19162,37.4659774223,2.56316,-0.26162,2.5764770929000003,33.49,-9.93,34.9311465601,131.07,36.10316,-10.37162,37.5633952593,2.56316,-0.26162,2.5764770929000003,33.54,-10.11,35.0306108996,130.8
2020-06-09 00:30:00,34.49594,-10.48662,36.054667874,2.62594,-0.31662,2.6449591883,31.87,-10.17,33.4533376511,131.26,34.55594,-10.67662,36.1677094092,2.62594,-0.31662,2.6449591883,31.93,-10.36,33.5686535327,130.97
2020-06-09 01:00:00,33.43952,-10.61576,35.0841254445,2.48952,-0.27576,2.5047461764,30.95,-10.34,32.6315506833,131.26,33.48952,-10.79576,35.186593808,2.48952,-0.27576,2.5047461764,31.0,-10.52,32.7363773194,130.94
2020-06-09 01:30:00,32.70994,-10.566,34.3741258915,2.70994,-0.196,2.7170187345,30.0,-10.37,31.7417217554,131.48,32.75994,-10.746,34.4773865715,2.70994,-0.196,2.7170187345,30.05,-10.55,31.8481553626,131.18
2020-06-09 02:00:00,32.2676,-10.38806,33.8985220965,2.2976,0.11194000000000001,2.3003252647,29.97,-10.5,31.7561159464,131.52,32.3276,-10.57806,34.0142481193,2.2976,0.11194000000000001,2.3003252647,30.03,-10.69,31.8759627306,131.27
2020-06-09 02:30:00,31.7665,-10.62872,33.4974657413,2.2165,0.24128000000000002,2.2295937496000002,29.55,-10.87,31.4858603186,132.32,31.8165,-10.81872,33.6055705901,2.2165,0.24128000000000002,2.2295937496000002,29.6,-11.06,31.5987911161,132.04
2020-06-09 03:00:00,31.17998,-10.92098,33.0372359159,2.54998,0.019020000000000002,2.550050933,28.63,-10.94,30.6489885641,132.54,31.23998,-11.10098,33.1537042781,2.54998,0.019020000000000002,2.550050933,28.69,-11.12,30.7696360069,132.23
2020-06-09 03:30:00,30.92874,-10.84262,32.7742180143,2.01874,0.42738000000000004,2.0634836689,28.91,-11.27,31.02903479,132.48,30.98874,-11.03262,32.8940832195,2.01874,0.42738000000000004,2.0634836689,28.97,-11.46,31.1543335669,132.17
2020-06-09 04:00:00,30.6043,-11.093,32.5526930912,2.5643000000000002,-0.063,2.5650737787,28.04,-11.03,30.1314204776,132.57,30.6543,-11.283,32.6648465095,2.5643000000000002,-0.063,2.5650737787,28.09,-11.22,30.2479172837,132.29
2020-06-09 04:30:00,30.50974,-11.2024,32.5013538276,2.67974,-0.0824,2.6810065699,27.83,-11.12,29.9693726995,132.61,30.55974,-11.3824,32.6106844244,2.67974,-0.0824,2.6810065699,27.88,-11.3,30.0829586311,132.29
2020-06-09 05:00:00,30.43304,-11.14414,32.4092853976,2.24304,0.13586,2.2471507251,28.19,-11.28,30.3630449725,132.74,30.48304,-11.33414,32.5219688393,2.24304,0.13586,2.2471507251,28.24,-11.47,30.4804609545,132.41
2020-06-09 05:30:00,30.74596,-10.88972,32.6174808653,2.17596,0.23028,2.1881112403,28.57,-11.12,30.6577771536,132.48,30.80596,-11.07972,32.7378583111,2.17596,0.23028,2.1881112403,28.63,-11.31,30.7829985544,132.15
2020-06-09 06:00:00,31.47566,-10.68096,33.2385330446,2.21566,0.23904000000000003,2.2285173002,29.26,-10.92,31.231298404,132.25,31.52566,-10.86096,33.3440802926,2.21566,0.23904000000000003,2.2285173002,29.31,-11.1,31.3414438085,131.93
2020-06-09 06:30:00,34.88254,-9.3138,36.1045491218,8.86254,0.2962,8.8674883531,26.02,-9.61,27.7379253009,131.31,34.93254,-9.4938,36.1996490217,8.86254,0.2962,8.8674883531,26.07,-9.79,27.8476031285,130.97
2020-06-09 07:00:00,37.45546,-8.27738,38.3591775652,11.39546,0.40262000000000003,11.402570389,26.06,-8.68,27.4675444844,130.82,37.50546,-8.45738,38.4471950378,11.39546,0.40262000000000003,11.402570389,26.11,-8.86,27.5722995051,130.45
2020-06-09 07:30:00,40.46602,-10.61532,41.8351980196,6.25602,-0.19532000000000002,6.2590683127,34.21,-10.42,35.7617183592,131.41,40.71602,-2.68532,40.8044755896,6.25602,-0.19532000000000002,6.2590683127,34.46,-2.49,34.5498437044,131.03
2020-06-09 08:00:00,42.77734,-7.51368,43.432202392,13.13734,-0.35368000000000005,13.1420999775,29.64,-7.16,30.4925433508,131.1,42.84734,-6.85368,43.3920208635,13.13734,-0.35368000000000005,13.1420999775,29.71,-6.5,30.4127292429,130.74
2020-06-09 08:30:00,44.73166,-6.63172,45.2205828856,20.27166,-2.83172,20.4684840014,24.46,-3.8,24.7534159259,130.39,44.77166,-6.80172,45.285372187,20.27166,-2.83172,20.4684840014,24.5,-3.9699999999999998,24.8195668778,130.0
2020-06-09 09:00:00,46.89298,-5.37068,47.1995315331,28.72298,-3.02068,28.8813796025,18.17,-2.35,18.3213372874,130.14,46.92298,-5.53068,47.2477986084,28.72298,-3.02068,28.8813796025,18.2,-2.51,18.3722644222,129.73
2020-06-09 09:30:00,56.67854,-3.03088,56.7595201716,17.77854,-0.66088,17.7908191747,38.9,-2.37,38.9721297853,130.04,56.73854,-3.19088,56.8281940282,17.77854,-0.66088,17.7908191747,38.96,-2.5300000000000002,39.0420606526,129.63
2020-06-09 10:00:00,59.6855,-1.832,59.7136092884,20.2855,-0.782,20.3005673381,39.4,-1.05,39.4139886335,130.85,59.7455,-1.992,59.7786988337,20.2855,-0.782,20.3005673381,39.46,-1.21,39.478547339,130.41
2020-06-09 10:30:00,57.21342,-1.74626,57.240063348,12.76342,-0.59626,12.7773399455,44.45,-1.15,44.4648737769,130.68,57.29342,-1.89626,57.3247919951,12.76342,-0.59626,12.7773399455,44.53,-1.3,44.5489719298,130.24
2020-06-09 11:00:00,57.04834,-1.04514,57.0579128112,10.13834,-0.19514,10.1402178268,46.91,-0.85,46.9177002846,130.57,57.11834,-1.20514,57.1310522113,10.13834,-0.19514,10.1402178268,46.98,-1.01,46.9908554934,130.14
2020-06-09 11:30:00,58.4357,-1.26304,58.449348196,7.4557,-0.20304000000000003,7.4584641671,50.98,-1.06,50.991018817,129.59,58.5157,-1.41304,58.5327585932,7.4557,-0.20304000000000003,7.4584641671,51.06,-1.21,51.0743350422,129.13
2020-06-09 12:00:00,58.39956,-0.91524,58.4067313967,13.14956,-0.21524000000000001,13.1513214717,45.25,-0.7000000000000001,45.2554140408,129.39,58.45956,-1.07524,58.469447547,13.14956,-0.21524000000000001,13.1513214717,45.31,-0.86,45.3181608188,128.96
2020-06-09 12:30:00,59.68918,-1.3957600000000001,59.7054968579,11.15918,-0.15576,11.1602669973,48.53,-1.24,48.5458391626,129.33,59.76918,-1.55576,59.7894243746,11.15918,-0.15576,11.1602669973,48.61,-1.4,48.6301562819,128.91
2020-06-09 13:00:00,59.25408,-0.5468200000000001,59.2566030815,19.96408,-0.14682,19.9646198651,39.29,-0.4,39.2920360888,130.05,59.32408,-0.6868200000000001,59.3280556698,19.96408,-0.14682,19.9646198651,39.36,-0.54,39.363704094,129.63
2020-06-09 13:30:00,58.60594,-1.2275,58.6187935694,17.41594,-0.14750000000000002,17.4165645962,41.19,-1.08,41.2041563437,131.03,58.65594,-1.3975,58.6725856217,17.41594,-0.14750000000000002,17.4165645962,41.24,-1.25,41.2589396374,130.6
2020-06-09 14:00:00,57.22864,-1.7522000000000002,57.2554577406,9.77864,-0.4722,9.7900343763,47.45,-1.28,47.4672613493,131.25,57.30864,-1.9022000000000001,57.3402004138,9.77864,-0.4722,9.7900343763,47.53,-1.43,47.551506811,130.88
2020-06-09 14:30:00,56.73386,-2.16298,56.7750768646,8.33386,-0.34298,8.3409146849,48.4,-1.82,48.4342069203,131.36,56.82386,-2.31298,56.8709147261,8.33386,-0.34298,8.3409146849,48.49,-1.97,48.5300010303,130.98
2020-06-09 15:00:00,56.07072,-2.12258,56.1108811834,8.12072,-0.31258,8.126733635,47.95,-1.81,47.9841494663,131.59,56.13072,-2.28258,56.17711188,8.12072,-0.31258,8.126733635,48.01,-1.97,48.0504006227,131.21
2020-06-09 15:30:00,57.12604,-1.9659,57.1598566206,17.64604,-0.6359,17.6574940604,39.48,-1.33,39.5023961299,131.45,57.19604,-2.1359,57.2359070907,17.64604,-0.6359,17.6574940604,39.55,-1.5,39.5784347846,131.07
2020-06-09 16:00:00,60.7422,-3.58634,60.8479802083,9.7522,-0.9363400000000001,9.7970473836,50.99,-2.65,51.0588151057,131.73,60.8222,-3.73634,60.9368546073,9.7522,-0.9363400000000001,9.7970473836,51.07,-2.8,51.1466997958,131.37
2020-06-09 16:30:00,63.36804,-4.10344,63.5007615173,7.09804,-1.00344,7.1686165803,56.27,-3.1,56.3553271661,131.76,63.44804,-4.26344,63.5911212393,7.09804,-1.00344,7.1686165803,56.35,-3.26,56.4442211391,131.42
2020-06-09 17:00:00,64.10624,-4.82182,64.2873234398,8.31624,-1.29182,8.4159756802,55.79,-3.5300000000000002,55.9015652733,131.84,64.19624,-4.98182,64.3892519032,8.31624,-1.29182,8.4159756802,55.88,-3.69,56.001700867,131.48
2020-06-09 17:30:00,64.35812,-5.5016,64.5928418054,16.36812,-3.6616,16.7726761995,47.99,-1.8399999999999999,48.0252610612,131.51,64.42812,-5.6616,64.6763972504,16.36812,-3.6616,16.7726761995,48.06,-2.0,48.1015966471,131.16
2020-06-09 18:00:00,66.3907,-5.76656,66.6406652182,14.6207,-3.36656,15.0032861308,51.77,-2.4,51.8256008166,131.79,66.4907,-5.92656,66.7543054786,14.6207,-3.36656,15.0032861308,51.87,-2.56,51.9331348948,131.44
2020-06-09 18:30:00,67.70304,-6.09648,67.9769717892,13.20304,-2.86648,13.5106244427,54.5,-3.23,54.5956307776,131.69,67.79304,-6.25648,68.0811267124,13.20304,-2.86648,13.5106244427,54.59,-3.39,54.6951570068,131.36
2020-06-09 19:00:00,67.23632,-6.15438,67.517398649,12.43632,-2.91438,12.7732402282,54.8,-3.24,54.8956974635,131.37,67.31632,-6.31438,67.611820957,12.43632,-2.91438,12.7732402282,54.88,-3.4,54.9852198322,131.05
2020-06-09 19:30:00,63.70534,-6.76528,64.0635571756,13.53534,-3.16528,13.9005189253,50.17,-3.6,50.2989950198,130.25,63.78534,-6.91528,64.1591045479,13.53534,-3.16528,13.9005189253,50.25,-3.75,50.3897310967,129.95
2020-06-09 20:00:00,62.29638,-7.43776,62.7388176086,14.83638,-3.08776,15.1542876217,47.46,-4.35,47.6589351539,130.96,62.37638,-7.59776,62.8373992056,14.83638,-3.08776,15.1542876217,47.54,-4.51,47.753446996,130.67
2020-06-09 20:30:00,63.88978,-6.82482,64.2532657262,19.41978,-2.5548200000000003,19.5871121016,44.47,-4.27,44.6745318946,130.84,63.95978,-6.98482,64.3400432707,19.41978,-2.5548200000000003,19.5871121016,44.54,-4.43,44.7597642979,130.56
2020-06-09 21:00:00,62.51866,-7.604,62.9793907893,13.51866,-2.7640000000000002,13.7983283116,49.0,-4.84,49.2384565152,130.89,62.59866,-7.764,63.0782999913,13.51866,-2.7640000000000002,13.7983283116,49.08,-5.0,49.3340288239,130.6
2020-06-09 21:30:00,61.95534,-7.8684,62.4529893046,18.32534,-2.8084,18.5392879226,43.63,-5.06,43.9224373185,130.82,62.03534,-8.0284,62.5526867167,18.32534,-2.8084,18.5392879226,43.71,-5.22,44.0205917725,130.54
2020-06-09 22:00:00,61.09028,-7.66174,61.5688603947,11.09028,-0.031740000000000004,11.0903254193,50.0,-7.63,50.5788186892,131.36,61.17028,-7.83174,61.6695979126,11.09028,-0.031740000000000004,11.0903254193,50.08,-7.8,50.6837883351,131.09
2020-06-09 22:30:00,59.10352,-8.5672,59.7212105724,1.82352,0.18280000000000002,1.8326595511,57.28,-8.75,57.9444639288,131.63,59.20352,-8.7172,59.8418445256,1.82352,0.18280000000000002,1.8326595511,57.38,-8.9,58.0661209312,131.34
2020-06-09 23:00:00,55.79376,-8.8457,56.4906192516,1.63376,0.2943,1.6600554893,54.16,-9.14,54.9258154241,131.76,55.87376,-9.0057,56.5948733458,1.63376,0.2943,1.6600554893,54.24,-9.3,55.0315146075,131.47
2020-06-09 23:30:00,52.65118,-9.54584,53.5095301484,1.53118,0.41416000000000003,1.5862032335,51.12,-9.96,52.0812442248,132.07,52.74118,-9.71584,53.6286268209,1.53118,0.41416000000000003,1.5862032335,51.21,-10.13,52.2023083781,131.78
2020-06-10 00:00:00,49.55922,-10.1786,50.5936773221,1.59922,0.28140000000000004,1.6237889544000002,47.96,-10.46,49.0874036796,131.3,49.62922,-10.3486,50.6966764174,1.59922,0.28140000000000004,1.6237889544000002,48.03,-10.63,49.1922534552,131.06
2020-06-10 00:30:00,47.73414,-10.56268,48.8888364591,1.56414,0.37732000000000004,1.6090072473,46.17,-10.94,47.4484193625,131.97,47.82414,-10.72268,49.011470424,1.56414,0.37732000000000004,1.6090072473,46.26,-11.1,47.5730764193,131.68
2020-06-10 01:00:00,46.28386,-10.73124,47.5116323487,1.56386,0.43876000000000004,1.6242439586000001,44.72,-11.17,46.0938965591,131.92,46.37386,-10.91124,47.6402146263,1.56386,0.43876000000000004,1.6242439586000001,44.81,-11.35,46.2250862628,131.64
2020-06-10 01:30:00,45.0818,-12.34998,46.7428143915,1.5518,0.44002,1.6129788717,43.53,-12.79,45.3700892659,133.21,45.1518,-12.53998,46.8608166984,1.5518,0.44002,1.6129788717,43.6,-12.98,45.4911024267,132.9
2020-06-10 02:00:00,44.3691,-12.3573,46.0577886801,1.6191,0.4227,1.6733678913999999,42.75,-12.78,44.619400489,132.96,44.4491,-12.5373,46.1833994212,1.6191,0.4227,1.6733678913999999,42.83,-12.96,44.7478546972,132.66
2020-06-10 02:30:00,43.6595,-12.63108,45.4499298373,1.6395,0.39892000000000005,1.6873344115000002,42.02,-13.03,43.9938779832,133.13,43.7395,-12.80108,45.5742417317,1.6395,0.39892000000000005,1.6873344115000002,42.1,-13.2,44.120856746,132.8
2020-06-10 03:00:00,43.1041,-12.73948,44.9472778651,1.4841,0.5005200000000001,1.5662289361,41.62,-13.24,43.6751874638,133.25,43.1741,-12.92948,45.0685518281,1.4841,0.5005200000000001,1.5662289361,41.69,-13.43,43.7997831045,132.92
2020-06-10 03:30:00,42.8826,-12.67726,44.7172260306,1.7426,0.39274000000000003,1.7863088947999999,41.14,-13.07,43.1662425977,133.6,42.9526,-12.85726,44.8356440956,1.7426,0.39274000000000003,1.7863088947999999,41.21,-13.25,43.2877188126,133.24
2020-06-10 04:00:00,42.80028,-12.67914,44.6388234524,2.51028,-0.09914,2.5122369351,40.29,-12.58,42.208298947,133.6,42.88028,-12.85914,44.7669062413,2.51028,-0.09914,2.5122369351,40.37,-12.76,42.3385698861,133.24
2020-06-10 04:30:00,42.71768,-12.67302,44.5578906649,2.81768,-0.23302000000000003,2.8272988704,39.9,-12.44,41.7943010469,133.42,42.79768,-12.86302,44.6889102228,2.81768,-0.23302000000000003,2.8272988704,39.98,-12.63,41.9275243724,133.07
2020-06-10 05:00:00,42.35092,-12.61722,44.1904363565,2.53092,-0.047220000000000005,2.5313604593,39.82,-12.57,41.7568832649,132.84,42.41092,-12.807220000000001,44.3024945051,2.53092,-0.047220000000000005,2.5313604593,39.88,-12.76,41.8716132959,132.51
2020-06-10 05:30:00,42.34188,-12.61764,44.1818926836,1.83188,0.35236,1.8654602392,40.51,-12.97,42.5356438766,132.97,42.42188,-12.79764,44.3102188248,1.83188,0.35236,1.8654602392,40.59,-13.15,42.666973176,132.63
2020-06-10 06:00:00,43.53498,-12.17506,45.2053820867,1.60498,0.50494,1.68253535,41.93,-12.68,43.8053341501,133.53,43.60498,-12.35506,45.3215377983,1.60498,0.50494,1.68253535,42.0,-12.86,43.9247037554,133.18
2020-06-10 06:30:00,47.16816,-11.22142,48.4845912079,2.65816,0.14858000000000002,2.6623092611,44.51,-11.37,45.9392751358,131.59,47.23816,-11.40142,48.5946101765,2.65816,0.14858000000000002,2.6623092611,44.58,-11.55,46.0519152696,131.27
2020-06-10 07:00:00,49.88246,-10.0505,50.8848932975,3.19246,0.2495,3.202194732,46.69,-10.3,47.8126144443,131.74,49.96246,-10.2205,50.9971178549,3.19246,0.2495,3.202194732,46.77,-10.47,47.9275891319,131.44
2020-06-10 07:30:00,53.29686,-8.68104,53.9992198216,3.62686,0.26896000000000003,3.6368190691,49.67,-8.95,50.4699058846,130.99,53.36686,-8.86104,54.0975024945,3.62686,0.26896000000000003,3.6368190691,49.74,-9.13,50.570984764,130.67
2020-06-10 08:00:00,56.11974,-10.83118,57.1553993763,6.57974,0.57882,6.6051503435,49.54,-11.41,50.8369914531,131.68,56.48974,-0.31118,56.4905970783,6.57974,0.57882,6.6051503435,49.91,-0.89,49.9179346528,131.34
2020-06-10 08:30:00,59.75106,-14.22892,61.4219125027,4.66106,0.26108000000000003,4.6683662121000005,55.09,-14.49,56.9637446101,134.2,60.43106,5.39108,60.6710536936,4.66106,0.26108000000000003,4.6683662121000005,55.77,5.13,56.0054443782,133.85
2020-06-10 09:00:00,59.60738,-14.09858,61.2520179952,11.89738,0.43142,11.9051994557,47.71,-14.53,49.8734899521,133.02,60.22738,5.66142,60.4928836978,11.89738,0.43142,11.9051994557,48.33,5.23,48.6121569157,132.66
2020-06-10 09:30:00,61.02986,-13.0496,62.4094213383,17.34986,0.40040000000000003,17.3544795998,43.68,-13.45,45.7038827672,131.92,61.63986,6.3904,61.9702311838,17.34986,0.40040000000000003,17.3544795998,44.29,5.99,44.6932231999,131.55
2020-06-10 10:00:00,63.82356,-13.14918,65.1640065201,16.28356,0.40082,16.2884923472,47.54,-13.55,49.4333298494,131.81,64.46356,6.26082,64.7668776069,16.28356,0.40082,16.2884923472,48.18,5.86,48.5350594931,131.45
2020-06-10 10:30:00,64.35018,-13.18098,65.6862535071,14.90018,0.28902,14.902982808600001,49.45,-13.47,51.2517648477,131.81,65.00018,6.23902,65.298918602,14.90018,0.28902,14.902982808600001,50.1,5.95,50.4520812257,131.45
2020-06-10 11:00:00,65.37436,-12.53728,66.5656843667,14.84436,0.27272,14.8468649892,50.53,-12.81,52.1284663116,131.76,66.04436,6.87272,66.4009922216,14.84436,0.27272,14.8468649892,51.2,6.6,51.6236379966,131.4
2020-06-10 11:30:00,63.27684,-12.33576,64.4680498787,22.47684,-2.01576,22.5670473204,40.8,-10.32,42.0849426755,131.46,63.85684,6.9942400000000005,64.2387375963,22.47684,-2.01576,22.5670473204,41.38,9.01,42.3495513554,131.1
2020-06-10 12:00:00,61.88328,-11.99786,63.0356168221,23.21328,-2.0378600000000002,23.3025586951,38.67,-9.96,39.932073575,131.79,62.44328,7.42214,62.8828385121,23.21328,-2.0378600000000002,23.3025586951,39.23,9.46,40.3544855004,131.43
2020-06-10 12:30:00,63.45786,-11.93752,64.5709251872,17.47786,0.17248000000000002,17.4787110374,45.98,-12.11,47.5480020611,132.1,64.09786,7.55248,64.5412706005,17.47786,0.17248000000000002,17.4787110374,46.62,7.38,47.2005169463,131.72
2020-06-10 13:00:00,66.7153,-12.33336,67.8457295854,17.0253,0.20664000000000002,17.0265539725,49.69,-12.54,51.2479043474,132.13,67.3753,7.15664,67.754324926,17.0253,0.20664000000000002,17.0265539725,50.35,6.95,50.8274040258,131.72
2020-06-10 13:30:00,67.0573,-13.079,68.3208732694,22.9473,-2.379,23.0702886477,44.11,-10.7,45.3892288985,131.99,67.6473,6.351,67.9447746209,22.9473,-2.379,23.0702886477,44.7,8.73,45.5445155864,131.57
2020-06-10 14:00:00,64.23518,-12.9725,65.5320082546,6.38518,-0.1125,6.3861709876,57.85,-12.86,59.262147278,132.27,64.97518,6.5575,65.3052434517,6.38518,-0.1125,6.3861709876,58.59,6.67,58.968440712,131.87
2020-06-10 14:30:00,64.5346,-13.5238,65.9363918,11.4746,-0.013800000000000002,11.4746082983,53.06,-13.51,54.7529332548,132.66,65.2246,6.0762,65.5070122323,11.4746,-0.013800000000000002,11.4746082983,53.75,6.09,54.0939053868,132.23
2020-06-10 15:00:00,64.30526,-13.76602,65.762221452,9.46526,-0.15602000000000002,9.4665457854,54.84,-13.61,56.5036078494,133.15,65.01526,6.01398,65.2928172796,9.46526,-0.15602000000000002,9.4665457854,55.55,6.17,55.8916040206,132.75
2020-06-10 15:30:00,64.06064,-13.60648,65.4897083151,11.30064,0.00352,11.3006405482,52.76,-13.61,54.4871516965,132.72,64.74064,6.04352,65.0221085601,11.30064,0.00352,11.3006405482,53.44,6.04,53.7802491627,132.32
2020-06-10 16:00:00,66.60198,-13.75756,68.0080450908,14.57198,0.10244,14.572340068599999,52.03,-13.86,53.8444101091,132.85,67.29198,5.92244,67.552097435,14.57198,0.10244,14.572340068599999,52.72,5.82,53.0402752632,132.45
2020-06-10 16:30:00,68.59106,-14.15042,70.0354759968,12.97106,0.28958,12.9742920462,55.62,-14.44,57.4638843101,132.9,69.30106,5.51958,69.5205198521,12.97106,0.28958,12.9742920462,56.33,5.23,56.5722705926,132.49
2020-06-10 17:00:00,70.42206,-14.43082,71.8854303772,13.52206,0.26918000000000003,13.5247389814,56.9,-14.7,58.7681886738,132.77,71.15206,5.26918,71.3468983216,13.52206,0.26918000000000003,13.5247389814,57.63,5.0,57.8464942758,132.43
2020-06-10 17:30:00,71.25232,-15.62384,72.9451676379,12.24232,-2.19384,12.4373362473,59.01,-13.43,60.51896397,132.62,71.98232,4.02616,72.0948289195,12.24232,-2.19384,12.4373362473,59.74,6.22,60.0629336613,132.27
2020-06-10 18:00:00,72.25198,-16.06202,74.0157895344,13.35198,-3.17202,13.723595767900001,58.9,-12.89,60.2939640428,132.41,72.99198,3.53798,73.0776740653,13.35198,-3.17202,13.723595767900001,59.64,6.71,60.0162786251,132.08
2020-06-10 18:30:00,71.88482,-15.68232,73.5755564506,20.63482,-2.63232,20.8020408858,51.25,-13.05,52.8853949593,132.49,72.56482,3.9376800000000003,72.6715792137,20.63482,-2.63232,20.8020408858,51.93,6.57,52.3439566712,132.17
2020-06-10 19:00:00,71.26138,-16.40068,73.1243227932,21.21138,-2.85068,21.402079758,50.05,-13.55,51.8517598544,132.88,71.94138,3.28932,72.0165382559,21.21138,-2.85068,21.402079758,50.73,6.14,51.1002201561,132.52
2020-06-10 19:30:00,68.54578,-17.52468,70.7505361457,12.60578,-3.10468,12.9824777031,55.94,-14.42,57.7686766336,132.01,69.26578,1.93532,69.2928116222,12.60578,-3.10468,12.9824777031,56.66,5.04,56.8837164749,131.69
2020-06-10 20:00:00,66.97982,-17.87394,69.3236901669,12.939820000000001,-3.23394,13.337815021800001,54.04,-14.64,55.9879558477,130.99,67.67982,1.28606,67.6920378298,12.939820000000001,-3.23394,13.337815021800001,54.74,4.52,54.9262960703,130.72
2020-06-10 20:30:00,66.8355,-15.8321,68.6850744388,4.5055,-0.9521000000000001,4.6049999631,62.33,-14.88,64.0815363424,129.64,67.6255,3.0179,67.6928059003,4.5055,-0.9521000000000001,4.6049999631,63.12,3.9699999999999998,63.2447254718,129.61
2020-06-10 21:00:00,65.14172,-16.20322,67.1266565749,8.68172,-1.05322,8.7453721777,56.46,-15.15,58.4572844049,129.82,65.87172,2.62678,65.9240735159,8.68172,-1.05322,8.7453721777,57.19,3.68,57.3082760166,129.61
2020-06-10 21:30:00,63.40318,-17.19464,65.6933701285,5.78318,-1.32464,5.9329454778,57.62,-15.87,59.7655527875,130.22,64.14318,1.76536,64.1674686772,5.78318,-1.32464,5.9329454778,58.36,3.09,58.4417462094,130.04
2020-06-10 22:00:00,61.41062,-17.84256,63.9501461776,6.58062,-1.71256,6.7998103899,54.83,-16.13,57.1533533574,130.12,62.13062,1.11744,62.1406679537,6.58062,-1.71256,6.7998103899,55.55,2.83,55.6220405954,130.04
2020-06-10 22:30:00,59.15314,-18.32316,61.9260217053,6.49314,-1.73316,6.7204695257000004,52.66,-16.59,55.2114453714,130.6,59.85314,0.7968400000000001,59.8584440313,6.49314,-1.73316,6.7204695257000004,53.36,2.5300000000000002,53.4199447772,130.56
2020-06-10 23:00:00,55.93652,-18.7863,59.0069431288,4.43652,-1.0363,4.5559441832,51.5,-17.75,54.4730437923,131.68,56.63652,0.6037,56.6397373882,4.43652,-1.0363,4.5559441832,52.2,1.6400000000000001,52.2257560979,131.55
2020-06-10 23:30:00,53.512,-19.39228,56.9174372894,5.532,-1.21228,5.6632717398,47.98,-18.18,51.3087984658,132.51,54.162,0.23772000000000001,54.1625216806,5.532,-1.21228,5.6632717398,48.63,1.45,48.6516125118,132.46
2020-06-11 00:00:00,50.96778,-19.88748,54.7103871205,8.48778,-2.29748,8.7932260109,42.48,-17.59,45.9778044278,132.02,51.57778,-0.38748000000000005,51.5792354585,8.48778,-2.29748,8.7932260109,43.09,1.9100000000000001,43.1323103949,132.0
2020-06-11 00:30:00,48.67158,-20.23052,52.7086011877,8.18158,-2.15052,8.4594909756,40.49,-18.08,44.3432802125,132.1,49.26158,-0.71052,49.2667037944,8.18158,-2.15052,8.4594909756,41.08,1.44,41.1052308107,132.0
2020-06-11 01:00:00,47.46098,-20.49212,51.695953465,7.52098,-1.95212,7.7701938621,39.94,-18.54,44.0333419127,132.64,48.06098,-0.8421200000000001,48.0683572078,7.52098,-1.95212,7.7701938621,40.54,1.11,40.5551932556,132.59
2020-06-11 01:30:00,46.75066,-20.6865,51.1229448749,9.01066,-2.3365,9.3086640226,37.74,-18.35,41.9646291536,132.69,47.31066,-1.0265,47.3217946816,9.01066,-2.3365,9.3086640226,38.3,1.31,38.3223968457,132.64
2020-06-11 02:00:00,46.0572,-21.21616,50.7088859766,9.5272,-2.66616,9.8932274302,36.53,-18.55,40.9700305101,132.85,46.6172,-1.48616,46.6408834327,9.5272,-2.66616,9.8932274302,37.09,1.18,37.1087658108,132.86
2020-06-11 02:30:00,45.32414,-22.1101,50.429497209,7.65414,-2.1501,7.9503955342,37.67,-19.96,42.6313323742,133.19,45.90414,-2.3201,45.9627341783,7.65414,-2.1501,7.9503955342,38.25,-0.17,38.2503777759,133.13
2020-06-11 03:00:00,44.79676,-22.3681,50.0707659629,9.39676,-2.7281,9.7847651023,35.4,-19.64,40.4832014544,133.4,45.33676,-2.4881,45.4049826441,9.39676,-2.7281,9.7847651023,35.94,0.24,35.9408013266,133.34
2020-06-11 03:30:00,44.53688,-22.27088,49.7948368419,9.61688,-2.79088,10.0136602753,34.92,-19.48,39.9859575351,133.05,45.08688,-2.49088,45.1556334393,9.61688,-2.79088,10.0136602753,35.47,0.30000000000000004,35.4712686551,133.0
2020-06-11 04:00:00,44.41488,-22.30786,49.7023357921,10.09488,-2.95786,10.5192936072,34.32,-19.35,39.3990469428,133.34,44.95488,-2.44786,45.02147548,10.09488,-2.95786,10.5192936072,34.86,0.51,34.8637304372,133.3
2020-06-11 04:30:00,45.04736,-22.32014,50.2737833527,14.38736,-4.2301400000000005,14.9963399598,30.66,-18.09,35.5989283547,132.82,45.54736,-2.62014,45.622660341,14.38736,-4.2301400000000005,14.9963399598,31.16,1.6099999999999999,31.2015656658,132.68
2020-06-11 05:00:00,44.8822,-22.20886,50.0763950314,12.5022,-3.51886,12.987970609,32.38,-18.69,37.3869027869,132.9,45.4122,-2.4688600000000003,45.4792609718,12.5022,-3.51886,12.987970609,32.91,1.05,32.9267459674,132.75
2020-06-11 05:30:00,45.13878,-22.38578,50.3848450042,14.81878,-4.16578,15.393179129,30.32,-18.22,35.3733063199,133.23,45.63878,-2.59578,45.7125400049,14.81878,-4.16578,15.393179129,30.82,1.57,30.8599627349,133.02
2020-06-11 06:00:00,45.7285,-22.17514,50.8215755981,14.0985,-4.01514,14.6590944969,31.63,-18.16,36.4724896326,132.95,46.2485,-2.44514,46.3130916898,14.0985,-4.01514,14.6590944969,32.15,1.57,32.1883115432,132.76
2020-06-11 06:30:00,49.27674,-20.9999,53.564847661900004,16.08674,-4.3699,16.6697099506,33.19,-16.63,37.1232137617,132.2,49.79674,-1.4699,49.818429528,16.08674,-4.3699,16.6697099506,33.71,2.9,33.8345104886,131.99
2020-06-11 07:00:00,52.21244,-18.8925,55.5253585941,24.61244,-4.1525,24.9602776227,27.6,-14.74,31.2894167411,131.66,52.69244,0.4975,52.6947885412,24.61244,-4.1525,24.9602776227,28.08,4.65,28.4624120552,131.46
2020-06-11 07:30:00,54.429,-18.4456,57.4696111033,21.199,-4.8856,21.7546934789,33.23,-13.56,35.8902006124,131.5,54.949,0.8544,54.9556421158,21.199,-4.8856,21.7546934789,33.75,5.74,34.234633049,131.22
2020-06-11 08:00:00,56.30346,-17.06104,58.8316130482,37.28346,-7.27104,37.9858448932,19.02,-9.79,21.3916923127,130.79,56.69346,2.06896,56.7311995489,37.28346,-7.27104,37.9858448932,19.41,9.34,21.540280871,130.5
2020-06-11 08:30:00,58.91346,-15.8244,61.0017000135,30.26346,-5.2244,30.7110951699,28.65,-10.6,30.5480359434,130.82,59.39346,3.2956,59.4848221829,30.26346,-5.2244,30.7110951699,29.13,8.52,30.350408564,130.5
2020-06-11 09:00:00,62.3297,-14.61902,64.0211468802,31.6597,-5.33902,32.1067241968,30.67,-9.28,32.0432098891,130.73,62.8097,4.47098,62.9686277145,31.6597,-5.33902,32.1067241968,31.15,9.81,32.658208769,130.39
2020-06-11 09:30:00,66.05202,-13.5581,67.4291585421,38.01202,-7.6481,38.7737939605,28.04,-5.91,28.6560586962,129.95,66.52202,5.3519,66.7369611122,38.01202,-7.6481,38.7737939605,28.51,13.0,31.3340086807,129.61
2020-06-11 10:00:00,64.24848,-12.25226,65.4063074743,38.23848,-7.37226,38.9426703016,26.01,-4.88,26.4638338114,129.66,64.69848,6.57774,65.0319919564,38.23848,-7.37226,38.9426703016,26.46,13.95,29.9121062448,129.28
2020-06-11 10:30:00,63.81318,-11.82476,64.8995137946,31.41318,-5.05476,31.8172669532,32.4,-6.77,33.0997416908,130.02,64.32318,7.07524,64.7111312401,31.41318,-5.05476,31.8172669532,32.91,12.13,35.0742783247,129.62
2020-06-11 11:00:00,64.4166,-11.9122,65.5087693702,38.4366,-7.5222,39.1657466723,25.98,-4.39,26.3482921648,129.47,64.8466,6.8478,65.2071613889,38.4366,-7.5222,39.1657466723,26.41,14.37,30.0663433094,129.08
2020-06-11 11:30:00,62.78478,-0.85504,62.7906019485,40.84478,-7.49504,41.5267585762,21.94,6.64,22.9227659762,132.08,62.85478,0.56496,62.8573189744,40.84478,-7.49504,41.5267585762,22.01,8.06,23.4393621927,131.67
2020-06-11 12:00:00,65.33442,-0.21836000000000003,65.3347848992,41.68442,-7.37836,42.3323879202,23.65,7.16,24.7100809388,132.51,65.36442,-0.37836000000000003,65.3655150536,41.68442,-7.37836,42.3323879202,23.68,7.0,24.6929625602,132.07
2020-06-11 12:30:00,67.32782,0.07778,67.3278649274,42.52782,-7.61222,43.2037193686,24.8,7.69,25.9649013093,132.31,67.36782,-0.07222,67.3678587108,42.52782,-7.61222,43.2037193686,24.84,7.54,25.9591448241,131.9
2020-06-11 13:00:00,66.87266,0.03896,66.872671349,37.09266,-5.46104,37.4925110356,29.78,5.5,30.283632543,132.76,66.90266,-0.11104000000000001,66.9027521479,37.09266,-5.46104,37.4925110356,29.81,5.35,30.2862774206,132.31
2020-06-11 13:30:00,65.9012,-1.21458,65.9123915968,34.9312,-5.5145800000000005,35.3638137934,30.97,4.3,31.2670897271,133.36,65.9512,-1.3845800000000001,65.9657323405,34.9312,-5.5145800000000005,35.3638137934,31.02,4.13,31.2937262083,132.85
2020-06-11 14:00:00,65.73922,-2.40064,65.7830382288,22.89922,-5.31064,23.5069601144,42.84,2.91,42.9387202883,133.36,65.80922,-2.5606400000000002,65.8590184729,22.89922,-5.31064,23.5069601144,42.91,2.75,42.9980301874,132.88
2020-06-11 14:30:00,68.17194,-2.50174,68.2178283617,22.68194,-5.20174,23.2707649464,45.49,2.7,45.570057055,133.36,68.23194,-2.66174,68.2838377363,22.68194,-5.20174,23.2707649464,45.55,2.54,45.6207639129,132.95
2020-06-11 15:00:00,65.26458,-1.67378,65.2860394117,31.74458,-5.35378,32.1928768467,33.52,3.68,33.7213997337,133.95,65.32458,-1.85378,65.3508779778,31.74458,-5.35378,32.1928768467,33.58,3.5,33.761907529,133.53
2020-06-11 15:30:00,69.8929,-2.5909,69.9409052931,30.3829,-5.4009,30.8592017593,39.51,2.81,39.6097992926,134.08,69.9529,-2.7509,70.006968719,30.3829,-5.4009,30.8592017593,39.57,2.65,39.6586358817,133.67
2020-06-11 16:00:00,70.3825,-2.99006,70.4459847334,28.1025,-4.58006,28.47327617,42.28,1.5899999999999999,42.3098865515,133.87,70.4525,-3.16006,70.5233346876,28.1025,-4.58006,28.47327617,42.35,1.42,42.373799688,133.51
2020-06-11 16:30:00,70.00266,-3.7085600000000003,70.1008261317,29.24266,-4.15856,29.5368716209,40.76,0.45,40.7624839773,133.98,70.07266,-3.8785600000000002,70.1799181187,29.24266,-4.15856,29.5368716209,40.83,0.28,40.8309600671,133.6
2020-06-11 17:00:00,71.1477,-4.14174,71.268150148,32.7977,-4.88174,33.1590185427,38.35,0.74,38.3571388401,133.74,71.2077,-4.30174,71.3375182237,32.7977,-4.88174,33.1590185427,38.41,0.58,38.4143788184,133.37
2020-06-11 17:30:00,71.08994,-4.58094,71.2373819037,38.66994,-7.27094,39.3475644492,32.42,2.69,32.5314079007,133.55,71.14994,-4.76094,71.3090492973,38.66994,-7.27094,39.3475644492,32.48,2.51,32.5768399327,133.15
2020-06-11 18:00:00,72.51454,-4.99904,72.6866487901,38.06454,-6.98904,38.7008512249,34.45,1.99,34.5074281858,133.61,72.56454,-5.15904,72.7477020883,38.06454,-6.98904,38.7008512249,34.5,1.83,34.5485006911,133.2
2020-06-11 18:30:00,72.37888,-5.30962,72.5733720768,39.97888,-7.46962,40.6707028338,32.4,2.16,32.4719201773,133.73,72.42888,-5.47962,72.6358650626,39.97888,-7.46962,40.6707028338,32.45,1.99,32.5109612285,133.29
2020-06-11 19:00:00,70.8132,-5.78384,71.0490119522,40.5032,-7.70384,41.2293385951,30.31,1.92,30.3707507316,133.52,70.8532,-5.96384,71.1037505184,40.5032,-7.70384,41.2293385951,30.35,1.74,30.3998371706,133.1
2020-06-11 19:30:00,69.50566,-6.2081,69.7823564925,39.11566,-7.8181,39.8893161742,30.39,1.6099999999999999,30.4326173702,133.73,69.56566,-6.3781,69.8574349003,39.11566,-7.8181,39.8893161742,30.45,1.44,30.4840302454,133.28
2020-06-11 20:00:00,68.78518,-6.8034,69.1208162509,37.99518,-7.5834,38.7445694103,30.79,0.78,30.7998782465,133.6,68.83518,-6.9834,69.1885097483,37.99518,-7.5834,38.7445694103,30.84,0.6000000000000001,30.8458360237,133.15
2020-06-11 20:30:00,67.84166,-7.1467,68.2170517719,37.39166,-7.5467,38.1456277763,30.45,0.4,30.4526271445,133.77,67.88166,-7.3267,68.2759130092,37.39166,-7.5467,38.1456277763,30.49,0.22,30.4907936925,133.31
2020-06-11 21:00:00,66.39312,-7.65312,66.8327511709,37.92312,-7.7731200000000005,38.7115541547,28.47,0.12,28.4702528967,134.0,66.44312,-7.81312,66.9009195712,37.92312,-7.7731200000000005,38.7115541547,28.52,-0.04,28.5200280505,133.59
2020-06-11 21:30:00,64.90404,-8.2378,65.4247335276,38.44404,-7.9078,39.24891734,26.46,-0.33,26.4620577431,134.0,64.95404,-8.4178,65.4972264234,38.44404,-7.9078,39.24891734,26.51,-0.51,26.5149052421,133.59
2020-06-11 22:00:00,63.17338,-18.68882,65.8797991316,37.75338,-7.64882,38.520412106,25.42,-11.04,27.7138593487,132.45,63.52338,-3.7088200000000002,63.6315578343,37.75338,-7.64882,38.520412106,25.77,3.94,26.0694553069,132.02
2020-06-11 22:30:00,60.58674,-21.50422,64.2898478894,17.12674,-4.14422,17.6210040133,43.46,-17.36,46.7989444325,131.45,61.19674,-2.26422,61.2386126462,17.12674,-4.14422,17.6210040133,44.07,1.88,44.1100816141,131.1
2020-06-11 23:00:00,57.34094,-22.17926,61.4809155286,13.15094,-3.29926,13.5584785072,44.19,-18.88,48.05424539,132.59,57.95094,-2.66926,58.0123814011,13.15094,-3.29926,13.5584785072,44.8,0.63,44.8044294685,132.23
2020-06-11 23:30:00,54.4761,-22.899540000000002,59.0934379049,12.9061,-3.20954,13.2991941193,41.57,-19.69,45.9974021006,133.55,55.0861,-3.14954,55.1760637906,12.9061,-3.20954,13.2991941193,42.18,0.06,42.1800426742,133.2
2020-06-12 00:00:00,51.97828,-23.7055,57.1287346439,13.28828,-3.3955,13.7152399034,38.69,-20.31,43.6968213947,134.24,52.54828,-3.7255000000000003,52.6801773081,13.28828,-3.3955,13.7152399034,39.26,-0.33,39.2613868833,133.87
2020-06-12 00:30:00,50.03202,-22.03146,54.6679819914,12.98202,-3.25146,13.3830054701,37.05,-18.78,41.537824931,133.66,50.50202,-6.38146,50.903605528599996,12.98202,-3.25146,13.3830054701,37.52,-3.13,37.6503293478,133.35
2020-06-12 01:00:00,48.22408,-15.53422,50.6643255443,13.78408,-3.59422,14.2449738103,34.44,-11.94,36.451024677,131.6,48.27408,-15.714220000000001,50.7673468881,13.78408,-3.59422,14.2449738103,34.49,-12.12,36.5575505197,131.3
2020-06-12 01:30:00,46.7965,-15.438,49.2772184305,12.8865,-3.608,13.382060613,33.91,-11.83,35.9143007728,131.6,46.8465,-15.618,49.3813374287,12.8865,-3.608,13.382060613,33.96,-12.01,36.021128522,131.3
2020-06-12 02:00:00,46.01462,-15.62178,48.5940867196,11.73462,-3.21178,12.1662170502,34.28,-12.41,36.4571872201,131.73,46.07462,-15.80178,48.7090018304,11.73462,-3.21178,12.1662170502,34.34,-12.59,36.5751787419,131.43
2020-06-12 02:30:00,45.28736,-15.64724,47.9143099229,11.27736,-3.01724,11.6740132682,34.01,-12.63,36.2794294332,131.69,45.34736,-15.84724,48.0366326316,11.27736,-3.01724,11.6740132682,34.07,-12.83,36.4056836222,131.43
2020-06-12 03:00:00,44.37754,-15.77694,47.098597561,9.97754,-2.5869400000000002,10.3074518197,34.4,-13.19,36.8420425601,132.0,44.43754,-15.95694,47.2156636659,9.97754,-2.5869400000000002,10.3074518197,34.46,-13.37,36.9627988659,131.73
2020-06-12 03:30:00,44.22854,-15.82368,46.9739566065,10.88854,-2.78368,11.2387355905,33.34,-13.04,35.7994022296,132.0,44.27854,-16.01368,47.0853167312,10.88854,-2.78368,11.2387355905,33.39,-13.23,35.9155258906,131.76
2020-06-12 04:00:00,43.84538,-15.81,46.6087271586,8.68538,-2.02,8.9171870982,35.16,-13.79,37.7675747169,132.05,43.90538,-15.99,46.7264645885,8.68538,-2.02,8.9171870982,35.22,-13.97,37.889435203,131.82
2020-06-12 04:30:00,43.81012,-15.79412,46.5701711505,9.36012,-2.34412,9.6491836436,34.45,-13.45,36.9824958595,131.78,43.87012,-15.97412,46.6878992737,9.36012,-2.34412,9.6491836436,34.51,-13.63,37.1041372356,131.54
2020-06-12 05:00:00,43.49858,-15.77834,46.2718324164,10.67858,-2.81834,11.0442342954,32.82,-12.96,35.2861729294,131.67,43.55858,-15.96834,46.3932944936,10.67858,-2.81834,11.0442342954,32.88,-13.15,35.4121010391,131.46
2020-06-12 05:30:00,43.25672,-15.76944,46.0414928415,9.08672,-2.25944,9.3634154811,34.17,-13.51,36.7438294139,131.67,43.31672,-15.94944,46.1597537675,9.08672,-2.25944,9.3634154811,34.23,-13.69,36.8660955351,131.46
2020-06-12 06:00:00,44.2074,-15.2302,46.7573866549,9.0674,-2.1502,9.3188573763,35.14,-13.08,37.495413052800004,131.1,44.2574,-15.4202,46.866832865,9.0674,-2.1502,9.3188573763,35.19,-13.27,37.6088952244,130.93
2020-06-12 06:30:00,48.2238,-13.97734,50.2085741673,10.5838,-2.9173400000000003,10.9785106055,37.64,-11.06,39.2312783376,130.44,48.2838,-14.15734,50.3165541181,10.5838,-2.9173400000000003,10.9785106055,37.7,-11.24,39.3398983222,130.28
2020-06-12 07:00:00,51.37602,-12.94314,52.9813203318,12.96602,-3.47314,13.4231284021,38.41,-9.47,39.5601946406,129.9,51.43602,-13.11314,53.0812452199,12.96602,-3.47314,13.4231284021,38.47,-9.64,39.659431413,129.72
2020-06-12 07:30:00,52.96126,-11.57014,54.2103606371,11.50126,-2.88014,11.8563986103,41.46,-8.69,42.3609218502,129.7,53.04126,-11.74014,54.3250048284,11.50126,-2.88014,11.8563986103,41.54,-8.86,42.4743593242,129.51
2020-06-12 08:00:00,56.48504,-16.03058,58.7157494965,14.60504,-3.73058,15.0739649906,41.88,-12.3,43.6488762742,130.65,56.99504,-0.31058,56.9958862071,14.60504,-3.73058,15.0739649906,42.39,3.42,42.5277380071,130.44
2020-06-12 08:30:00,58.19488,-16.2057,60.4091778681,20.48488,-4.2457,20.9202360671,37.71,-11.96,39.5611640375,132.34,58.75488,3.3643,58.8511209605,20.48488,-4.2457,20.9202360671,38.27,7.61,39.0192901012,132.07
2020-06-12 09:00:00,59.5351,-15.37638,61.4887078569,37.1351,-6.57638,37.7129212063,22.4,-8.8,24.0665743304,132.54,59.9651,4.25362,60.115775809,37.1351,-6.57638,37.7129212063,22.83,10.83,25.2685140046,132.22
2020-06-12 09:30:00,61.95768,-15.12174,63.7763367685,35.69768,-6.10174,36.215405401699996,26.26,-9.02,27.7659503709,133.02,62.42768,4.61826,62.5982711871,35.69768,-6.10174,36.215405401699996,26.73,10.72,28.7995017318,132.61
2020-06-12 10:00:00,61.64972,-14.04382,63.2290823614,30.12972,-4.44382,30.455665539800002,31.52,-9.6,32.9495128947,132.76,62.15972,5.61618,62.4129174792,30.12972,-4.44382,30.455665539800002,32.03,10.06,33.5726749009,132.34
2020-06-12 10:30:00,62.99964,-14.59328,64.6677544166,19.32964,-4.02328,19.7439044894,43.67,-10.57,44.9309893058,132.24,63.60964,4.88672,63.7970715103,19.32964,-4.02328,19.7439044894,44.28,8.91,45.167538122,131.79
2020-06-12 11:00:00,61.38696,-13.95268,62.9526499619,23.08696,-4.73268,23.5670528922,38.3,-9.22,39.3941416965,132.08,61.95696,5.50732,62.2012497143,23.08696,-4.73268,23.5670528922,38.87,10.24,40.1962000692,131.64
2020-06-12 11:30:00,59.97718,-13.80178,61.5447093739,25.39718,-5.03178,25.8908393437,34.58,-8.77,35.6747711976,132.98,60.50718,5.91822,60.7959222277,25.39718,-5.03178,25.8908393437,35.11,10.95,36.7779091303,132.5
2020-06-12 12:00:00,60.82628,-12.92844,62.1850536662,28.33628,-5.24844,28.818238785,32.49,-7.68,33.3853635595,132.85,61.33628,6.76156,61.7078434064,28.33628,-5.24844,28.818238785,33.0,12.01,35.1175184203,132.37
2020-06-12 12:30:00,62.4721,-12.71396,63.7527101957,35.5921,-5.14396,35.9618952072,26.88,-7.57,27.9256029478,132.61,62.9321,6.90604,63.3098933729,35.5921,-5.14396,35.9618952072,27.34,12.05,29.8777191231,132.1
2020-06-12 13:00:00,61.77096,-13.22346,63.170494645,37.53096,-5.79346,37.9754807381,24.24,-7.43,25.3531556221,132.25,62.20096,6.29654,62.5188438864,37.53096,-5.79346,37.9754807381,24.67,12.09,27.473205127900002,131.78
2020-06-12 13:30:00,60.63072,-13.88756,62.2008724253,37.13072,-6.01756,37.615175077,23.5,-7.87,24.7827944348,132.48,61.06072,5.71244,61.3273470621,37.13072,-6.01756,37.615175077,23.93,11.73,26.6502870529,132.0
2020-06-12 14:00:00,58.032,-13.87202,59.6669587199,36.912,-5.86202,37.3745772214,21.12,-8.01,22.5879281918,132.61,58.442,5.76798,58.7259479045,36.912,-5.86202,37.3745772214,21.53,11.63,24.4703453184,132.15
2020-06-12 14:30:00,59.56024,-15.53102,61.55188682,36.44024,-5.47102,36.8486519577,23.12,-10.06,25.2138454029,133.26,60.00024,4.2889800000000005,60.1533386397,36.44024,-5.47102,36.8486519577,23.56,9.76,25.5015921072,132.81
2020-06-12 15:00:00,57.50524,-16.02854,59.6972924176,36.71524,-5.29854,37.0955977764,20.79,-10.73,23.3956619911,133.12,57.91524,3.74146,58.0359677027,36.71524,-5.29854,37.0955977764,21.2,9.04,23.0469433982,132.68
2020-06-12 15:30:00,60.08452,-17.0127,62.4466292519,34.89452,-5.2627,35.2891419182,25.19,-11.75,27.7956579343,133.33,60.54452,2.7973,60.6091064884,34.89452,-5.2627,35.2891419182,25.65,8.06,26.8865412428,132.87
2020-06-12 16:00:00,62.83002,-17.42138,65.2005820089,33.99002,-5.31138,34.4025030645,28.84,-12.11,31.2793494178,133.05,63.31002,2.34862,63.3535685523,33.99002,-5.31138,34.4025030645,29.32,7.66,30.3040921329,132.63
2020-06-12 16:30:00,66.29554,-18.01964,68.7008446063,38.50554,-7.32964,39.196941631,27.79,-10.69,29.7751607888,132.52,66.76554,1.5803600000000002,66.7842411743,38.50554,-7.32964,39.196941631,28.26,8.91,29.6313297035,132.08
2020-06-12 17:00:00,69.58788,-18.31492,71.9576913019,36.68788,-7.12492,37.37331968,32.9,-11.19,34.7509150959,132.52,70.10788,1.32508,70.120401276,36.68788,-7.12492,37.37331968,33.42,8.45,34.4717115908,132.25
2020-06-12 17:30:00,72.64576,-18.3446,74.9261689608,36.50576,-7.5246,37.2731822942,36.14,-10.82,37.7249519549,131.89,73.18576,1.1754,73.1951981481,36.50576,-7.5246,37.2731822942,36.68,8.7,37.6976444887,131.76
2020-06-12 18:00:00,72.06992,-18.05128,74.2961780877,30.14992,-5.81128,30.7048636415,41.92,-12.24,43.6704018759,132.2,72.66992,1.46872,72.6847605158,30.14992,-5.81128,30.7048636415,42.52,7.28,43.1387157899,131.88
2020-06-12 18:30:00,69.68392,-18.58978,72.1209305751,28.39392,-5.20978,28.8679147258,41.29,-13.38,43.4037843972,131.77,70.27392,0.78022,70.2782510839,28.39392,-5.20978,28.8679147258,41.88,5.99,42.3061993093,131.42
2020-06-12 19:00:00,68.17372,-19.21268,70.8292536416,28.81372,-5.06268,29.2551053497,39.36,-14.15,41.8262130727,131.32,68.75372,-0.00268,68.7537200522,28.81372,-5.06268,29.2551053497,39.94,5.06,40.2592498688,130.98
2020-06-12 19:30:00,67.16664,-19.69838,69.9955977438,30.34664,-5.46838,30.8353975021,36.82,-14.23,39.4741092363,131.26,67.71664,-0.5183800000000001,67.7186241053,30.34664,-5.46838,30.8353975021,37.37,4.95,37.6964109697,130.9
2020-06-12 20:00:00,64.93926,-20.08918,67.9756032884,30.47926,-5.67918,31.0038445297,34.46,-14.41,37.3515689095,131.14,65.46926,-0.9191800000000001,65.4757122666,30.47926,-5.67918,31.0038445297,34.99,4.76,35.3122882295,130.82
2020-06-12 20:30:00,63.28716,-20.37906,66.4873725406,29.21716,-5.31906,29.697387726,34.07,-15.06,37.2500805368,131.2,63.80716,-1.13906,63.8173262128,29.21716,-5.31906,29.697387726,34.59,4.18,34.8416489277,130.93
2020-06-12 21:00:00,60.45302,-20.43744,63.8142349392,20.25302,-2.46744,20.4027713626,40.2,-17.97,44.033633736,132.02,61.04302,-1.01744,61.0514985473,20.25302,-2.46744,20.4027713626,40.79,1.45,40.8157641114,131.74
2020-06-12 21:30:00,59.38206,-21.11982,63.0259934208,19.76206,-2.33982,19.9000948007,39.62,-18.78,43.8455562172,132.53,59.97206,-1.57982,59.9928646747,19.76206,-2.33982,19.9000948007,40.21,0.76,40.2171816516,132.22
2020-06-12 22:00:00,58.42978,-21.29714,62.1900905533,19.17978,-2.14714,19.2995899186,39.25,-19.15,43.6724741685,131.76,59.00978,-1.87714,59.0396289811,19.17978,-2.14714,19.2995899186,39.83,0.27,39.8309151288,131.79
2020-06-12 22:30:00,56.54158,-21.84468,60.614687273,16.86158,-1.43468,16.9225053346,39.68,-20.41,44.6214130211,131.88,57.13158,-2.42468,57.183008896,16.86158,-1.43468,16.9225053346,40.27,-0.99,40.2821672704,131.86
2020-06-12 23:00:00,54.12294,-22.48706,58.6085360821,16.75294,-1.52706,16.8223931379,37.37,-20.96,42.8466859862,132.7,54.69294,-2.91706,54.7706757753,16.75294,-1.52706,16.8223931379,37.94,-1.3900000000000001,37.9654540339,132.5
2020-06-12 23:30:00,50.93636,-22.91266,55.8525089707,13.70636,-0.8926600000000001,13.7353975671,37.23,-22.02,43.2545176831,132.38,51.49636,-3.45266,51.6119749121,13.70636,-0.8926600000000001,13.7353975671,37.79,-2.56,37.8766115169,132.15
2020-06-13 00:00:00,47.75808,-23.3765,53.1723138253,3.9380800000000002,-0.1665,3.9415981957,43.82,-23.21,49.5872614691,132.32,48.39808,-3.8965,48.5546790736,3.9380800000000002,-0.1665,3.9415981957,44.46,-3.73,44.6161910073,132.15
2020-06-13 00:30:00,47.5488,-23.8326,53.1872278296,3.9588,-0.6526000000000001,4.0122293304,43.59,-23.18,49.3700364594,133.23,48.1688,-4.1226,48.3448976025,3.9588,-0.6526000000000001,4.0122293304,44.21,-3.47,44.3459693772,133.02
2020-06-13 01:00:00,45.30322,-24.21566,51.3690561681,2.65322,-0.24566000000000002,2.6645684836,42.65,-23.97,48.9242618749,133.61,45.92322,-4.43566,46.1369398075,2.65322,-0.24566000000000002,2.6645684836,43.27,-4.19,43.4723935389,133.38
2020-06-13 01:30:00,43.72372,-24.12554,49.9380152883,1.63372,0.32446,1.6656276084,42.09,-24.45,48.6761810334,132.78,44.34372,-4.55554,44.5771067716,1.63372,0.32446,1.6656276084,42.71,-4.88,42.987887829,132.57
2020-06-13 02:00:00,43.31362,-24.3377,49.6829278404,2.44362,0.0123,2.4436509559,40.87,-24.35,47.5739361415,132.69,43.91362,-4.7777,44.1727567489,2.44362,0.0123,2.4436509559,41.47,-4.79,41.7457183433,132.51
2020-06-13 02:30:00,42.99688,-24.52442,49.4992814702,2.53688,-0.08442000000000001,2.5382842376,40.46,-24.44,47.2686492297,133.27,43.59688,-4.83442,43.8641033474,2.53688,-0.08442000000000001,2.5382842376,41.06,-4.75,41.3338372281,133.05
2020-06-13 03:00:00,42.03114,-24.58668,48.6941635427,3.07114,-0.31668,3.0874240269,38.96,-24.27,45.9011383301,133.71,42.63114,-4.72668,42.8923723,3.07114,-0.31668,3.0874240269,39.56,-4.41,39.8050461625,133.53
2020-06-13 03:30:00,41.37384,-19.3366,45.6694507949,3.40384,-0.4566,3.4343282175,37.97,-18.88,42.4048971229,132.07,41.61384,-12.6866,43.5047296177,3.40384,-0.4566,3.4343282175,38.21,-12.23,40.1195338956,131.86
2020-06-13 04:00:00,40.25824,-16.41914,43.4777419634,2.31824,0.0008600000000000001,2.3182401595,37.94,-16.42,41.3407788993,131.47,40.31824,-16.59914,43.6015128801,2.31824,0.0008600000000000001,2.3182401595,38.0,-16.6,41.4675776963,131.28
2020-06-13 04:30:00,40.32446,-16.4189,43.5389750856,2.49446,-0.12890000000000001,2.4977882019,37.83,-16.29,41.1882628913,131.24,40.39446,-16.6089,43.6757135935,2.49446,-0.12890000000000001,2.4977882019,37.9,-16.48,41.3279614789,131.03
2020-06-13 05:00:00,39.40276,-16.57556,42.74724184,3.04276,-0.35556000000000004,3.0634639432,36.36,-16.22,39.8137915803,131.4,39.46276,-16.74556,42.8686739535,3.04276,-0.35556000000000004,3.0634639432,36.42,-16.39,39.9380582903,131.19
