Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-13 05:30:00,38.9777,-16.3794,42.2793784445,3.5477,-0.6094,3.5996588241,35.43,-15.77,38.7811526389,131.18,39.0577,-16.5694,42.4269836973,3.5477,-0.6094,3.5996588241,35.51,-15.96,38.9317569601,130.97
2020-06-13 06:00:00,39.5289,-16.29634,42.7563402621,3.1789,-0.32634,3.195606829,36.35,-15.97,39.7034431756,131.3,39.5889,-16.48634,42.884500811,3.1789,-0.32634,3.195606829,36.41,-16.16,39.8350812727,131.07
2020-06-13 06:30:00,41.23834,-15.91018,44.2010691453,4.13834,-0.6401800000000001,4.1875635384,37.1,-15.27,40.1196074258,130.88,41.29834,-16.08018,44.3184507354,4.13834,-0.6401800000000001,4.1875635384,37.16,-15.44,40.2400198807,130.66
2020-06-13 07:00:00,41.27318,-15.2756,44.0093097273,4.30318,-0.48560000000000003,4.3304925208,36.97,-14.79,39.8186514086,130.33,41.34318,-15.4656,44.1411748357,4.30318,-0.48560000000000003,4.3304925208,37.04,-14.98,39.9544991209,130.12
2020-06-13 07:30:00,43.3681,-14.6604,45.7790282309,5.7281,-1.0504,5.8236131199,37.64,-13.61,40.0250134291,130.1,43.4381,-14.8404,45.9032243287,5.7281,-1.0504,5.8236131199,37.71,-13.79,40.1523125112,129.9
2020-06-13 08:00:00,46.43734,-14.31222,48.5928614881,5.62734,-1.06222,5.7267151845,40.81,-13.25,42.9070926538,129.95,46.51734,-14.48222,48.7195814514,5.62734,-1.06222,5.7267151845,40.89,-13.42,43.0358978064,129.73
2020-06-13 08:30:00,48.38738,-12.77108,50.0443705888,7.79738,-1.44108,7.9294291365,40.59,-11.33,42.1416302485,130.74,48.45738,-12.73108,50.1018769552,7.79738,-1.44108,7.9294291365,40.66,-11.29,42.198337645,130.55
2020-06-13 09:00:00,51.31804,-11.5088,52.5927153404,12.98804,-1.4288,13.0663940122,38.33,-10.08,39.6332600224,131.3,51.38804,-11.6988,52.7028706664,12.98804,-1.4288,13.0663940122,38.4,-10.27,39.7496276712,131.06
2020-06-13 09:30:00,52.58934,-10.5739,53.6418310915,18.92934,-1.3839000000000001,18.9798601693,33.66,-9.19,34.8920005159,131.66,52.63934,-10.7539,53.7265900728,18.92934,-1.3839000000000001,18.9798601693,33.71,-9.37,34.9880122328,131.41
2020-06-13 10:00:00,53.25468,-9.69904,54.1306966409,20.45468,-1.51904,20.511007201600002,32.8,-8.18,33.8046209859,131.01,53.31468,-9.86904,54.220411784,20.45468,-1.51904,20.511007201600002,32.86,-8.35,33.9043079859,130.76
2020-06-13 10:30:00,56.58032,-9.61776,57.391932523,18.86032,-1.24776,18.9015495534,37.72,-8.37,38.6374856842,131.01,56.64032,-9.79776,57.4814922451,18.86032,-1.24776,18.9015495534,37.78,-8.55,38.7353959577,130.76
2020-06-13 11:00:00,55.04158,-9.68756,55.8876045975,23.38158,-1.6775600000000002,23.4416827649,31.66,-8.01,32.6575519597,131.35,55.09158,-9.85756,55.9665406833,23.38158,-1.6775600000000002,23.4416827649,31.71,-8.18,32.7480762794,130.98
2020-06-13 11:30:00,53.97468,-9.04796,54.7277960571,23.854680000000002,-1.59796,23.9081415853,30.12,-7.45,31.0276795781,131.53,54.02468,-9.22796,54.8071281392,23.854680000000002,-1.59796,23.9081415853,30.17,-7.63,31.1198618249,131.12
2020-06-13 12:00:00,56.22164,-9.34958,56.9937492228,23.47164,-2.08958,23.5644696284,32.75,-7.26,33.5450458339,131.61,56.28164,-9.52958,57.0827110084,23.47164,-2.08958,23.5644696284,32.81,-7.44,33.6429740065,131.18
2020-06-13 12:30:00,56.58294,-9.48424,57.3722921576,20.68294,-1.6142400000000001,20.7458376023,35.9,-7.87,36.7525087579,131.77,56.64294,-9.67424,57.4631496824,20.68294,-1.6142400000000001,20.7458376023,35.96,-8.06,36.8522075322,131.33
2020-06-13 13:00:00,52.98298,-9.97192,53.9132206251,11.27298,-1.65192,11.3933716593,41.71,-8.32,42.5317116984,131.89,53.05298,-10.14192,54.0136763067,11.27298,-1.65192,11.3933716593,41.78,-8.49,42.6338891024,131.44
2020-06-13 13:30:00,51.30198,-9.46136,52.1671398964,20.53198,-0.89136,20.5513193097,30.77,-8.57,31.9411615318,131.95,51.34198,-9.64136,52.239398283,20.53198,-0.89136,20.5513193097,30.81,-8.75,32.0284030198,131.48
2020-06-13 14:00:00,50.77084,-9.3706,51.6283482078,19.61084,-0.8906000000000001,19.6310522863,31.16,-8.48,32.2932810349,131.95,50.83084,-9.5506,51.7202886251,19.61084,-0.8906000000000001,19.6310522863,31.22,-8.66,32.3988271393,131.44
2020-06-13 14:30:00,49.8881,-9.36514,50.7595150571,20.2181,-0.9851400000000001,20.2420865631,29.67,-8.38,30.8307200694,132.36,49.9381,-9.54514,50.8421432399,20.2181,-0.9851400000000001,20.2420865631,29.72,-8.56,30.9281748572,131.9
2020-06-13 15:00:00,52.87562,-10.79694,53.9667036583,16.30562,-1.20694,16.3502277583,36.57,-9.59,37.8065206016,132.36,52.93562,-10.97694,54.0617524369,16.30562,-1.20694,16.3502277583,36.63,-9.77,37.9105499828,131.9
2020-06-13 15:30:00,52.40688,-10.84236,53.5167061926,18.59688,-1.36236,18.6467147376,33.81,-9.48,35.1139075012,132.78,52.47688,-11.03236,53.6240235501,18.59688,-1.36236,18.6467147376,33.88,-9.67,35.2329859649,132.29
2020-06-13 16:00:00,55.94412,-11.7234,57.1592745767,11.49412,-1.0834,11.5450660515,44.45,-10.64,45.7057118969,132.94,56.01412,-11.9034,57.2649331697,11.49412,-1.0834,11.5450660515,44.52,-10.82,45.8159666492,132.5
2020-06-13 16:30:00,58.01844,-12.10862,59.2685250225,6.99844,-1.01862,7.0721813564,51.02,-11.09,52.2113828585,133.24,58.09844,-12.29862,59.3858971839,6.99844,-1.01862,7.0721813564,51.1,-11.28,52.3301863173,132.79
2020-06-13 17:00:00,58.61706,-11.20408,59.6782299645,16.65706,-1.5340799999999999,16.7275535955,41.96,-9.67,43.0598478864,132.77,58.68706,-11.38408,59.7810027424,16.65706,-1.5340799999999999,16.7275535955,42.03,-9.85,43.1687780693,132.35
2020-06-13 17:30:00,59.93112,-11.06396,60.9438295099,16.21112,-1.09396,16.2479894183,43.72,-9.97,44.8423828537,132.73,59.99112,-11.24396,61.0357363791,16.21112,-1.09396,16.2479894183,43.78,-10.15,44.9411937981,132.32
2020-06-13 18:00:00,63.27984,-11.82926,64.3760012938,22.45984,-3.01926,22.6618698208,40.82,-8.81,41.7598910439,132.61,63.34984,-12.00926,64.478093596,22.45984,-3.01926,22.6618698208,40.89,-8.99,41.866600053,132.19
2020-06-13 18:30:00,63.219,-11.8609,64.3220250755,20.949,-2.5309,21.1013282949,42.27,-9.33,43.2874323563,132.39,63.289,-12.0409,64.4242252092,20.949,-2.5309,21.1013282949,42.34,-9.51,43.3948810345,132.0
2020-06-13 19:00:00,61.29322,-11.9997,62.4567980132,22.31322,-3.0697,22.5233844006,38.98,-8.93,39.9898149533,131.8,61.34322,-12.1697,62.5387259069,22.31322,-3.0697,22.5233844006,39.03,-9.1,40.076812498,131.47
2020-06-13 19:30:00,59.75792,-12.28396,61.0074149264,20.86792,-2.20396,20.9839825774,38.89,-10.08,40.1750980086,131.57,59.81792,-12.46396,61.1026501226,20.86792,-2.20396,20.9839825774,38.95,-10.26,40.2786556379,131.23
2020-06-13 20:00:00,58.03502,-12.86282,59.4433821779,20.31502,-2.31282,20.4462508532,37.72,-10.55,39.1676001307,131.62,58.10502,-13.05282,59.5530810215,20.31502,-2.31282,20.4462508532,37.79,-10.74,39.2865333161,131.27
2020-06-13 20:30:00,56.81438,-13.24844,58.3386230316,13.50438,-0.20844000000000001,13.5059885391,43.31,-13.04,45.2304952438,132.15,56.88438,-13.42844,58.4478886601,13.50438,-0.20844000000000001,13.5059885391,43.38,-13.22,45.3496725457,131.78
2020-06-13 21:00:00,55.33966,-13.67606,57.0044961914,7.22966,-0.36606000000000005,7.2389214417,48.11,-13.31,49.9172134639,131.88,55.40966,-13.85606,57.1158543667,7.22966,-0.36606000000000005,7.2389214417,48.18,-13.49,50.0329141666,131.53
2020-06-13 21:30:00,53.6596,-14.12966,55.4887372705,4.7896,-0.55966,4.8221870013,48.87,-13.57,50.719047704,130.59,53.7396,-14.309660000000001,55.612147751,4.7896,-0.55966,4.8221870013,48.95,-13.75,50.8445178952,130.26
2020-06-13 22:00:00,54.17856,-14.16332,55.999249969,3.71856,-0.6233200000000001,3.7704398014000002,50.46,-13.54,52.2450303857,130.59,54.25856,-14.33332,56.1198306795,3.71856,-0.6233200000000001,3.7704398014000002,50.54,-13.71,52.3665513472,130.26
2020-06-13 22:30:00,53.4855,-14.28518,55.3603204279,3.7055,-0.7851800000000001,3.787774793,49.78,-13.5,51.5780806157,130.63,53.5555,-14.47518,55.4772243023,3.7055,-0.7851800000000001,3.787774793,49.85,-13.69,51.6956342451,130.32
2020-06-13 23:00:00,51.38314,-14.84702,53.4851482109,4.34314,-0.89702,4.4348066407,47.04,-13.95,49.0648968204,131.16,51.46314,-15.02702,53.6121824657,4.34314,-0.89702,4.4348066407,47.12,-14.13,49.1930005184,130.81
2020-06-13 23:30:00,48.23534,-15.33346,50.6138619401,6.53534,-1.23346,6.6507212005,41.7,-14.1,44.0193139429,132.01,48.29534,-15.51346,50.7258051379,6.53534,-1.23346,6.6507212005,41.76,-14.28,44.1340684732,131.72
2020-06-14 00:00:00,45.58508,-15.85782,48.2645830165,7.50508,-1.49782,7.6530837287,38.08,-14.36,40.6976166378,131.79,45.66508,-16.03782,48.3994958833,7.50508,-1.49782,7.6530837287,38.16,-14.54,40.8362241154,131.47
2020-06-14 00:30:00,44.78548,-15.52638,47.4005031063,6.13548,-1.47638,6.3106111221,38.65,-14.05,41.1245060761,131.49,44.84548,-15.70638,47.5163913732,6.13548,-1.47638,6.3106111221,38.71,-14.23,41.242659953,131.24
2020-06-14 01:00:00,43.23728,-15.7074,46.0020086144,5.70728,-1.3574,5.8664793325,37.53,-14.35,40.1798880038,131.59,43.30728,-15.8974,46.1329364745,5.70728,-1.3574,5.8664793325,37.6,-14.54,40.3134171214,131.34
2020-06-14 01:30:00,41.9729,-15.9408,44.8980337994,5.3029,-1.1808,5.4327743419,36.67,-14.76,39.5290589314,132.23,42.0329,-16.1308,45.0218545936,5.3029,-1.1808,5.4327743419,36.73,-14.95,39.6559629816,131.94
2020-06-14 02:00:00,41.36252,-15.92256,44.3213941309,5.1725200000000005,-1.15256,5.2993733313,36.19,-14.77,39.0879648997,132.16,41.42252,-16.10256,44.4422951894,5.1725200000000005,-1.15256,5.2993733313,36.25,-14.95,39.2117966944,131.9
2020-06-14 02:30:00,40.88894,-16.10466,43.9461657945,4.80894,-1.07466,4.9275549758,36.08,-15.03,39.085384736500004,132.64,40.95894,-16.30466,44.0848806694,4.80894,-1.07466,4.9275549758,36.15,-15.23,39.2272277889,132.36
2020-06-14 03:00:00,39.75064,-15.96824,42.8380446462,3.38064,-0.50824,3.418630531,36.37,-15.46,39.5194698851,132.88,39.82064,-16.14824,42.9703272632,3.38064,-0.50824,3.418630531,36.44,-15.64,39.6545482889,132.62
2020-06-14 03:30:00,38.9571,-16.29922,42.2293761855,2.5671,-0.24922000000000002,2.5791690558,36.39,-16.05,39.7722843196,133.28,39.0171,-16.50922,42.3661237006,2.5671,-0.24922000000000002,2.5791690558,36.45,-16.26,39.9122800652,132.98
2020-06-14 04:00:00,38.60772,-16.40764,41.9495732275,2.34772,-0.17764000000000002,2.3544309648,36.26,-16.23,39.7265717121,133.2,38.67772,-16.59764,42.0885694455,2.34772,-0.17764000000000002,2.3544309648,36.33,-16.42,39.8683496022,132.89
2020-06-14 04:30:00,38.50626,-16.3379,41.8289258241,1.92626,0.19210000000000002,1.9358150732000001,36.58,-16.53,40.1414660918,133.48,38.56626,-16.5279,41.9586449829,1.92626,0.19210000000000002,1.9358150732000001,36.64,-16.72,40.2746570439,133.19
2020-06-14 05:00:00,37.97266,-16.32474,41.3330381601,1.8926600000000002,0.19526000000000002,1.9027055324000002,36.08,-16.52,39.6821975198,133.78,38.04266,-16.52474,41.4766321191,1.8926600000000002,0.19526000000000002,1.9027055324000002,36.15,-16.72,39.8293974346,133.5
2020-06-14 05:30:00,37.43114,-16.17876,40.7779660704,1.5711400000000002,0.34124000000000004,1.6077703932,35.86,-16.52,39.4822745039,133.46,37.50114,-16.36876,40.9178665773,1.5711400000000002,0.34124000000000004,1.6077703932,35.93,-16.71,39.6256104054,133.21
2020-06-14 06:00:00,37.6989,-16.18886,41.0278716156,1.5489000000000002,0.32114000000000004,1.5818413668,36.15,-16.51,39.7416985042,133.16,37.7589,-16.37886,41.1582504986,1.5489000000000002,0.32114000000000004,1.5818413668,36.21,-16.7,39.8754824422,132.93
2020-06-14 06:30:00,38.63494,-15.74316,41.7193681111,1.4749400000000001,0.41684000000000004,1.5327111891,37.16,-16.16,40.5217373764,132.54,38.70494,-15.94316,41.8599657333,1.4749400000000001,0.41684000000000004,1.5327111891,37.23,-16.36,40.6659870162,132.48
2020-06-14 07:00:00,40.3201,-15.56552,43.2203178711,2.7201,-0.05552000000000001,2.7206665508,37.6,-15.51,40.6733340163,132.1,40.3901,-15.75552,43.3543145313,2.7201,-0.05552000000000001,2.7206665508,37.67,-15.7,40.810769412,132.22
2020-06-14 07:30:00,42.18898,-15.21008,44.8470352091,2.75898,-0.07008,2.7598698967,39.43,-15.14,42.2367671585,132.24,42.25898,-15.40008,44.9775928063,2.75898,-0.07008,2.7598698967,39.5,-15.33,42.3704956308,132.27
2020-06-14 08:00:00,43.583,-14.73518,46.0065584306,2.093,0.39482000000000006,2.1299135739,41.49,-15.13,44.1626199404,132.65,43.663,-14.925180000000001,46.1434563837,2.093,0.39482000000000006,2.1299135739,41.57,-15.32,44.3031296863,132.62
2020-06-14 08:30:00,45.98472,-14.16262,48.1162579462,6.44472,0.22738000000000003,6.448729917,39.54,-14.39,42.0771161084,132.0,46.05472,-14.35262,48.2393504843,6.44472,0.22738000000000003,6.448729917,39.61,-14.58,42.2081567946,131.88
2020-06-14 09:00:00,48.78986,-13.86408,50.721426962,3.8998600000000003,0.28592,3.9103271303,44.89,-14.15,47.0673411189,132.55,48.86986,-14.04408,50.8478062404,3.8998600000000003,0.28592,3.9103271303,44.97,-14.33,47.1979851265,132.39
2020-06-14 09:30:00,51.94796,-13.09416,53.5728249607,11.79796,-1.93416,11.9554521063,40.15,-11.16,41.6721501725,131.69,52.02796,-13.27416,53.694617472,11.79796,-1.93416,11.9554521063,40.23,-11.34,41.7977092674,131.53
2020-06-14 10:00:00,54.03538,-12.09702,55.3729192352,9.12538,-0.17702,9.1270968125,44.91,-11.92,46.4649814376,132.22,54.10538,-12.27702,55.4807837456,9.12538,-0.17702,9.1270968125,44.98,-12.1,46.5790768479,132.02
2020-06-14 10:30:00,53.20424,-10.87224,54.3037453275,14.10424,0.35776,14.1087766371,39.1,-11.23,40.6807436019,132.02,53.27424,-11.05224,54.408608295,14.10424,0.35776,14.1087766371,39.17,-11.41,40.7980024021,131.76
2020-06-14 11:00:00,53.86424,-10.17138,54.8161775563,14.33424,0.29862000000000005,14.3373501834,39.53,-10.47,40.8930531998,131.8,53.93424,-10.341380000000001,54.9167222682,14.33424,0.29862000000000005,14.3373501834,39.6,-10.64,41.0045070693,131.52
2020-06-14 11:30:00,55.27498,-9.73144,56.1250776255,15.67498,0.24856000000000003,15.6769505987,39.6,-9.98,40.8382222924,131.74,55.35498,-9.91144,56.2353132264,15.67498,0.24856000000000003,15.6769505987,39.68,-10.16,40.9600781249,131.44
2020-06-14 12:00:00,58.6942,-9.2917,59.4251192892,17.3842,0.1683,17.3850146543,41.31,-9.46,42.3793310471,131.56,58.7542,-9.4717,59.5127643328,17.3842,0.1683,17.3850146543,41.37,-9.64,42.478306228,131.3
2020-06-14 12:30:00,56.84322,-8.84976,57.5279924213,16.49322,0.12024000000000001,16.4936582851,40.35,-8.97,41.3350142131,131.77,56.91322,-9.02976,57.6250915524,16.49322,0.12024000000000001,16.4936582851,40.42,-9.15,41.4427182989,131.48
2020-06-14 13:00:00,57.23294,-9.30002,57.9836165916,18.52294,-0.020020000000000003,18.522950819000002,38.71,-9.28,39.8068147432,132.7,57.28294,-9.48002,58.0620874086,18.52294,-0.020020000000000003,18.522950819000002,38.76,-9.46,39.8977342715,132.36
2020-06-14 13:30:00,53.9898,-9.09756,54.7509278642,12.1198,0.02244,12.119820774,41.87,-9.12,42.8517362542,133.06,54.0598,-9.27756,54.8501148184,12.1198,0.02244,12.119820774,41.94,-9.3,42.9587429984,132.66
2020-06-14 14:00:00,51.70034,-9.85056,52.6303970005,10.39034,-0.19056,10.392087299,41.31,-9.66,42.4244233903,133.5,51.77034,-10.04056,52.7350068629,10.39034,-0.19056,10.392087299,41.38,-9.85,42.5361834207,133.04
2020-06-14 14:30:00,52.6561,-10.55702,53.7039620372,10.6961,-0.12702000000000002,10.6968541773,41.96,-10.43,43.2368650575,134.01,52.7261,-10.72702,53.8062317886,10.6961,-0.12702000000000002,10.6968541773,42.03,-10.6,43.3460597979,133.54
2020-06-14 15:00:00,49.18818,-10.12854,50.2201590424,9.23818,0.16146000000000002,9.2395908483,39.95,-10.29,41.2539282978,133.67,49.25818,-10.31854,50.3273341699,9.23818,0.16146000000000002,9.2395908483,40.02,-10.48,41.3694428292,133.18
2020-06-14 15:30:00,51.8435,-11.32142,53.0652715348,8.8835,0.09858000000000001,8.8840469532,42.96,-11.42,44.4519740844,133.85,51.9235,-11.28142,53.1349253266,8.8835,0.09858000000000001,8.8840469532,43.04,-11.38,44.5190521013,133.36
2020-06-14 16:00:00,51.44198,-12.11418,52.8491311508,13.08198,-0.11418,13.0824782741,38.36,-12.0,40.1931536459,131.81,51.49198,-12.29418,52.9393130499,13.08198,-0.11418,13.0824782741,38.41,-12.18,40.2949190345,131.34
2020-06-14 16:30:00,48.55938,-11.74356,49.959229252,9.54938,-0.43356000000000006,9.559217157199999,39.01,-11.31,40.6164523315,131.21,48.61938,-11.93356,50.0625005953,9.54938,-0.43356000000000006,9.559217157199999,39.07,-11.5,40.727323752,130.8
2020-06-14 17:00:00,49.3721,-11.86944,50.7788131441,8.2121,-0.38944,8.2213289633,41.16,-11.48,42.7309723737,130.7,49.4421,-12.04944,50.8891958742,8.2121,-0.38944,8.2213289633,41.23,-11.66,42.8470360702,130.31
2020-06-14 17:30:00,51.37204,-11.9252,52.7380023209,12.13204,-0.5952000000000001,12.1466315331,39.24,-11.33,40.8429492079,130.23,51.44204,-12.1052,52.8471318654,12.13204,-0.5952000000000001,12.1466315331,39.31,-11.51,40.9604223611,129.84
2020-06-14 18:00:00,52.13416,-12.16018,53.5335466464,14.52416,-0.16018000000000002,14.5250432474,37.61,-12.0,39.4779951365,130.44,52.18416,-12.34018,53.6233773399,14.52416,-0.16018000000000002,14.5250432474,37.66,-12.18,39.580651839,130.06
2020-06-14 18:30:00,52.6956,-12.7224,54.2096460154,8.1656,0.0776,8.165968719,44.53,-12.8,46.3331511987,130.34,52.7756,-12.9024,54.3298801869,8.1656,0.0776,8.165968719,44.61,-12.98,46.4600096858,129.97
2020-06-14 19:00:00,53.81592,-13.02986,55.3708451901,7.19592,0.08014,7.1963662404,46.62,-13.11,48.428261377,130.42,53.87592,-13.21986,55.4741331998,7.19592,0.08014,7.1963662404,46.68,-13.3,48.5377420159,130.06
2020-06-14 19:30:00,55.62666,-12.92672,57.1088906626,14.36666,-0.02672,14.3666848477,41.26,-12.9,43.2295917168,130.58,55.69666,-13.09672,57.2157496666,14.36666,-0.02672,14.3666848477,41.33,-13.07,43.3473620881,130.18
2020-06-14 20:00:00,56.0333,-12.99516,57.5204736795,12.8033,0.21484000000000003,12.805102386,43.23,-13.21,45.2032852788,131.08,56.0933,-13.18516,57.6221029564,12.8033,0.21484000000000003,12.805102386,43.29,-13.4,45.3164881693,130.71
2020-06-14 20:30:00,55.36908,-13.62524,57.0208925316,7.86908,0.17476000000000003,7.8710203344,47.5,-13.8,49.464027333,130.98,55.44908,-13.79524,57.1393832615,7.86908,0.17476000000000003,7.8710203344,47.58,-13.97,49.5884795089,130.63
2020-06-14 21:00:00,54.46416,-14.06008,56.2497162136,7.81416,0.13992000000000002,7.8154126002,46.65,-14.2,48.7633315105,129.83,54.53416,-14.23008,56.3601790603,7.81416,0.13992000000000002,7.8154126002,46.72,-14.37,48.8800092062,129.51
2020-06-14 21:30:00,53.58486,-14.74398,55.5762734218,10.79486,-2.13398,11.0037663125,42.79,-12.61,44.6093734545,129.5,53.65486,-14.93398,55.694414084900004,10.79486,-2.13398,11.0037663125,42.86,-12.8,44.730522018,129.17
2020-06-14 22:00:00,53.56792,-14.83474,55.5840945235,10.52792,-2.07474,10.7304075223,43.04,-12.76,44.8916384196,129.5,53.64792,-15.00474,55.7067459361,10.52792,-2.07474,10.7304075223,43.12,-12.93,45.0168779459,129.13
2020-06-14 22:30:00,54.83074,-12.64126,56.2690990094,2.0507400000000002,0.25874,2.0669980492,52.78,-12.9,54.3335844575,130.92,54.92074,-12.60126,56.3478432217,2.0507400000000002,0.25874,2.0669980492,52.87,-12.86,54.411547487600004,130.61
2020-06-14 23:00:00,52.39372,-12.5374,53.8728901601,1.5337200000000002,0.3126,1.5652526308999999,50.86,-12.85,52.4581938309,131.87,52.48372,-12.7074,54.0001748127,1.5337200000000002,0.3126,1.5652526308999999,50.95,-13.02,52.587288388,131.57
2020-06-14 23:30:00,49.59074,-13.05212,51.2796190532,1.57074,0.29788000000000003,1.5987359513000001,48.02,-13.35,49.8411767518,132.3,49.66074,-13.21212,51.3882205592,1.57074,0.29788000000000003,1.5987359513000001,48.09,-13.51,49.9516586311,132.03
2020-06-15 00:00:00,46.87026,-15.94448,49.5080570709,1.5102600000000002,0.32552000000000003,1.5449428914999999,45.36,-16.27,48.1896513787,132.57,47.09026,-12.00448,48.5962974612,1.5102600000000002,0.32552000000000003,1.5449428914999999,45.58,-12.33,47.218272946,132.32
2020-06-15 00:30:00,44.57596,-25.2365,51.2239899087,1.52596,0.3335,1.5619782878000001,43.05,-25.57,50.0712232725,129.92,45.31596,-5.5765,45.6577877582,1.52596,0.3335,1.5619782878000001,43.79,-5.91,44.1870139294,129.69
2020-06-15 01:00:00,43.06178,-25.72662,50.1614979182,1.51178,0.36338000000000004,1.5548388318000002,41.55,-26.09,49.0621096163,130.53,43.78178,-5.91662,44.179753872,1.51178,0.36338000000000004,1.5548388318000002,42.27,-6.28,42.7339595638,130.26
2020-06-15 01:30:00,41.7484,-25.7481,49.0499088294,1.3884,0.5519000000000001,1.4940710057,40.36,-26.3,48.1728097582,130.67,42.4684,-5.8881,42.8746395923,1.3884,0.5519000000000001,1.4940710057,41.08,-6.44,41.5817267559,130.41
2020-06-15 02:00:00,41.0047,-25.8213,48.4574551104,1.4147,0.5387000000000001,1.5137944973000002,39.59,-26.36,47.5627764118,130.82,41.6947,-5.9113,42.1116548687,1.4147,0.5387000000000001,1.5137944973000002,40.28,-6.45,40.7931477089,130.57
2020-06-15 02:30:00,40.36136,-26.20104,48.1199945774,1.6213600000000001,0.33896000000000004,1.6564124278999999,38.74,-26.54,46.9591226494,131.1,41.05136,-6.22104,41.5200613744,1.6213600000000001,0.33896000000000004,1.6564124278999999,39.43,-6.5600000000000005,39.971971429999996,130.82
2020-06-15 03:00:00,39.73772,-26.31952,47.6634401174,1.66772,0.23048000000000002,1.6835709159,38.07,-26.55,46.4136553182,130.99,40.41772,-6.35952,40.9149799539,1.66772,0.23048000000000002,1.6835709159,38.75,-6.59,39.3063684408,130.74
2020-06-15 03:30:00,39.46842,-26.28242,47.4185805181,1.70842,0.25758000000000003,1.7277286687000002,37.76,-26.54,46.1539727434,131.08,40.15842,-6.27242,40.6453189132,1.70842,0.25758000000000003,1.7277286687000002,38.45,-6.53,39.0005564063,130.84
2020-06-15 04:00:00,39.75802,-26.4976,47.7788965976,2.56802,-0.0776,2.5691921844,37.19,-26.42,45.6192119616,131.73,40.43802,-6.3176,40.9285417683,2.56802,-0.0776,2.5691921844,37.87,-6.24,38.3806526781,131.44
2020-06-15 04:30:00,39.52336,-26.44056,47.5520682915,1.75336,0.25944,1.7724503951,37.77,-26.7,46.2543284461,132.23,40.19336,-6.10056,40.6536962699,1.75336,0.25944,1.7724503951,38.44,-6.36,38.9625871831,131.95
2020-06-15 05:00:00,39.2521,-26.33054,47.2654703891,1.7821,0.20946,1.7943672705,37.47,-26.54,45.9170175425,131.94,39.9421,-6.07054,40.400777323,1.7821,0.20946,1.7943672705,38.16,-6.28,38.6732982819,131.67
2020-06-15 05:30:00,40.57228,-25.93632,48.153946874,2.91228,0.06368,2.9129761311999998,37.66,-26.0,45.763256003,131.46,41.25228,-5.81632,41.6602950487,2.91228,0.06368,2.9129761311999998,38.34,-5.88,38.7882714232,131.18
2020-06-15 06:00:00,41.4239,-25.20348,48.4887089467,1.9339,0.55652,2.0123825979,39.49,-25.76,47.1491007337,131.7,42.1139,-5.01348,42.4112668394,1.9339,0.55652,2.0123825979,40.18,-5.57,40.5642367117,131.39
2020-06-15 06:30:00,44.30026,-23.6393,50.2128423868,3.03026,0.6407,3.0972523561,41.27,-24.28,47.8824738292,130.79,45.01026,-3.6993,45.1620230477,3.03026,0.6407,3.0972523561,41.98,-4.34,42.2037439098,130.47
2020-06-15 07:00:00,47.61912,-22.13194,52.5109832105,13.72912,0.37806,13.7343243495,33.89,-22.51,40.6845449772,130.43,48.24912,-2.30194,48.3040009579,13.72912,0.37806,13.7343243495,34.52,-2.68,34.623876155,130.09
2020-06-15 07:30:00,53.5762,-9.69838,54.4469262775,14.3962,0.18162,14.3973455979,39.18,-9.88,40.406519276,131.21,53.7462,-6.42838,54.1292719687,14.3962,0.18162,14.3973455979,39.35,-6.61,39.9013107554,130.86
2020-06-15 08:00:00,54.94712,-6.61202,55.3435163752,14.85712,0.18798,14.8583091627,40.09,-6.8,40.6626130493,130.93,55.00712,-6.78202,55.4236325585,14.85712,0.18798,14.8583091627,40.15,-6.97,40.7505018374,130.56
2020-06-15 08:30:00,56.72988,-6.26584,57.0748634315,9.12988,0.31416000000000005,9.135283538,47.6,-6.58,48.0526419669,130.58,56.80988,-6.43584,57.1732673731,9.12988,0.31416000000000005,9.135283538,47.68,-6.75,48.1554244089,130.22
2020-06-15 09:00:00,60.1487,-4.87514,60.3459451969,17.9087,0.35486,17.9122154216,42.24,-5.23,42.562548091,130.11,60.2087,-5.04514,60.4197069946,17.9087,0.35486,17.9122154216,42.3,-5.4,42.6432878657,129.72
2020-06-15 09:30:00,60.96244,-3.65506,61.0719129744,26.07244,-2.04506,26.1525218279,34.89,-1.6099999999999999,34.9271269932,130.51,61.02244,-3.81506,61.1415805026,26.07244,-2.04506,26.1525218279,34.95,-1.77,34.994791041,130.09
2020-06-15 10:00:00,60.75504,-2.73276,60.8164686793,25.83504,-1.97276,25.910250362,34.92,-0.76,34.9282693531,131.22,60.80504,-2.89276,60.8738116912,25.83504,-1.97276,25.910250362,34.97,-0.92,34.9820997083,130.78
2020-06-15 10:30:00,61.807900000000004,-2.81032,61.8717577002,18.4879,0.18968000000000002,18.4888730028,43.32,-3.0,43.4237538681,131.29,61.8879,-2.9603200000000003,61.9586609032,18.4879,0.18968000000000002,18.4888730028,43.4,-3.15,43.5141643606,130.84
2020-06-15 11:00:00,61.0487,-2.35994,61.0942966937,19.8487,6.000000000000001e-05,19.8487000001,41.2,-2.36,41.2675368783,130.91,61.1087,-2.5099400000000003,61.1602241207,19.8487,6.000000000000001e-05,19.8487000001,41.26,-2.51,41.3362758361,130.47
2020-06-15 11:30:00,58.68126,-2.1757400000000002,58.7215813797,19.93126,-0.23574000000000003,19.9326540765,38.75,-1.94,38.7985321887,130.56,58.73126,-2.33574,58.7776877951,19.93126,-0.23574000000000003,19.9326540765,38.8,-2.1,38.8567883387,130.11
2020-06-15 12:00:00,58.23684,-1.943,58.2692438786,21.41684,-0.273,21.4185798919,36.82,-1.67,36.8578526233,130.47,58.30684,-2.113,58.3451142752,21.41684,-0.273,21.4185798919,36.89,-1.8399999999999999,36.9358592698,130.03
2020-06-15 12:30:00,60.92258,-2.65168,60.9802604183,21.02258,-0.36168000000000006,21.025691006,39.9,-2.29,39.9656615109,130.36,60.98258,-2.80168,61.0469038877,21.02258,-0.36168000000000006,21.025691006,39.96,-2.44,40.0344251863,129.92
2020-06-15 13:00:00,60.37476,-3.14238,60.4564818454,10.41476,-0.37238000000000004,10.4214151017,49.96,-2.77,50.036731508,130.36,60.45476,-3.29238,60.5443455058,10.41476,-0.37238000000000004,10.4214151017,50.04,-2.92,50.1251234412,129.92
2020-06-15 13:30:00,57.19352,-2.84582,57.2642770099,11.22352,-0.42582000000000003,11.231594894,45.97,-2.42,46.0336539936,130.45,57.26352,-3.00582,57.3423549975,11.22352,-0.42582000000000003,11.231594894,46.04,-2.58,46.1122326503,130.03
2020-06-15 14:00:00,56.11334,-2.7383800000000003,56.1801179331,13.98334,-0.41838000000000003,13.9895975417,42.13,-2.32,42.1938301177,130.56,56.17334,-2.88838,56.2475498647,13.98334,-0.41838000000000003,13.9895975417,42.19,-2.47,42.2622408303,130.13
2020-06-15 14:30:00,56.69944,-2.36254,56.748639557,28.18944,-2.87254,28.3354197704,28.51,0.51,28.5145611925,130.39,56.73944,-2.49254,56.7941617349,28.18944,-2.87254,28.3354197704,28.55,0.38,28.5525287847,129.95
2020-06-15 15:00:00,55.63926,-2.5129,55.6959775905,23.66926,-2.7029,23.8230883254,31.97,0.19,31.9705645868,130.77,55.68926,-2.6829,55.7538485825,23.66926,-2.7029,23.8230883254,32.02,0.02,32.0200062461,130.36
2020-06-15 15:30:00,55.18346,-3.13968,55.2727043673,19.75346,-1.4996800000000001,19.8103059561,35.43,-1.6400000000000001,35.4679362241,131.25,55.23346,-3.29968,55.331934646,19.75346,-1.4996800000000001,19.8103059561,35.48,-1.8,35.5256301844,130.86
2020-06-15 16:00:00,55.88328,-3.2882,55.9799360735,26.54328,-2.5982000000000003,26.6701397896,29.34,-0.6900000000000001,29.3481123754,131.47,55.93328,-3.4282,56.0382402186,26.54328,-2.5982000000000003,26.6701397896,29.39,-0.8300000000000001,29.4017176369,131.08
2020-06-15 16:30:00,55.67026,-4.5796,55.8583081075,18.64026,-2.1796,18.7672573656,37.03,-2.4,37.1076932724,131.55,55.72026,-4.7396,55.9214733589,18.64026,-2.1796,18.7672573656,37.08,-2.56,37.1682660343,131.19
2020-06-15 17:00:00,55.08466,-7.51772,55.5952865027,20.96466,-1.77772,21.039896799,34.12,-5.74,34.5994508627,132.18,55.14466,-7.6877200000000006,55.6779540331,20.96466,-1.77772,21.039896799,34.18,-5.91,34.6871806292,131.8
2020-06-15 17:30:00,58.5002,-7.56208,58.986934603899996,21.5402,-1.95208,21.6284727239,36.96,-5.61,37.3833345222,131.85,58.5402,-7.72208,59.0473160742,21.5402,-1.95208,21.6284727239,37.0,-5.77,37.4472014976,131.47
2020-06-15 18:00:00,58.75758,-8.4428,59.3610485023,22.51758,-1.6028,22.5745515326,36.24,-6.84,36.8798481559,132.07,58.81758,-8.6128,59.4448319107,22.51758,-1.6028,22.5745515326,36.3,-7.01,36.9706653984,131.7
2020-06-15 18:30:00,59.96954,-9.12936,60.6604561623,17.93954,-1.6093600000000001,18.0115833569,42.03,-7.52,42.6974390333,132.07,60.02954,-9.28936,60.7440357716,17.93954,-1.6093600000000001,18.0115833569,42.09,-7.68,42.7849330957,131.7
2020-06-15 19:00:00,62.77264,-9.3726,63.4684958332,23.95264,-1.5926,24.0055272329,38.82,-7.78,39.5919284703,132.01,62.83264,-9.5426,63.5531420477,23.95264,-1.5926,24.0055272329,38.88,-7.95,39.6844667345,131.63
2020-06-15 19:30:00,61.34204,-9.57166,62.0843180402,24.25204,-1.61166,24.3055321299,37.09,-7.96,37.9345449426,131.17,61.39204,-9.73166,62.1585696563,24.25204,-1.61166,24.3055321299,37.14,-8.12,38.0172855422,130.8
2020-06-15 20:00:00,60.75272,-10.01396,61.5724969632,23.31272,-1.63396,23.3699109772,37.44,-8.38,38.3663654781,130.39,60.81272,-10.19396,61.6612012069,23.31272,-1.63396,23.3699109772,37.5,-8.56,38.4645759108,130.06
2020-06-15 20:30:00,61.29538,-9.68338,62.055551384,13.58538,0.37662,13.5905994117,47.71,-10.06,48.7590781291,130.84,61.37538,-9.85338,62.161293162,13.58538,0.37662,13.5905994117,47.79,-10.23,48.8726610694,130.53
2020-06-15 21:00:00,60.73398,-10.08188,61.5650926335,12.01398,0.50812,12.0247204281,48.72,-10.59,49.8576624001,130.69,60.80398,-10.26188,61.6638481201,12.01398,0.50812,12.0247204281,48.79,-10.77,49.9645574382,130.36
2020-06-15 21:30:00,58.09824,-11.25038,59.1775002957,13.19824,0.95962,13.233080126800001,44.9,-12.21,46.5305716707,130.96,58.16824,-11.43038,59.2806691228,13.19824,0.95962,13.233080126800001,44.97,-12.39,46.645610726,130.62
2020-06-15 22:00:00,58.72838,-11.0439,59.7577638858,9.64838,0.6361,9.6693257177,49.08,-11.68,50.4506570819,130.67,58.81838,-11.2239,59.8796940292,9.64838,0.6361,9.6693257177,49.17,-11.86,50.5801196124,130.39
2020-06-15 22:30:00,58.26228,-11.51168,59.3886525123,6.34228,0.6083200000000001,6.3713867267,51.92,-12.12,53.3158588039,130.8,58.33228,-11.68168,59.4904743436,6.34228,0.6083200000000001,6.3713867267,51.99,-12.29,53.4228808658,130.5
2020-06-15 23:00:00,55.1899,-12.24536,56.5320608464,1.3899,0.58464,1.5078547475000001,53.8,-12.83,55.3086693024,131.01,55.2899,-12.43536,56.6710792234,1.3899,0.58464,1.5078547475000001,53.9,-13.02,55.4502515774,130.74
2020-06-15 23:30:00,52.07228,-12.868500000000001,53.6387978673,1.39228,0.6315000000000001,1.5288020959000002,50.68,-13.5,52.4472344361,131.56,52.16228,-13.0385,53.767145517,1.39228,0.6315000000000001,1.5288020959000002,50.77,-13.67,52.5781494539,131.31
2020-06-16 00:00:00,49.27692,-13.58044,51.1140215135,1.3969200000000002,0.64956,1.5405562891,47.88,-14.23,49.9498478476,132.45,49.36692,-13.77044,51.2515151784,1.3969200000000002,0.64956,1.5405562891,47.97,-14.42,50.0904911136,132.18
2020-06-16 00:30:00,47.71496,-12.3215,49.2801863841,1.41496,0.6285000000000001,1.5482648519,46.3,-12.95,48.0769435385,132.27,47.79496,-12.5015,49.4028916527,1.41496,0.6285000000000001,1.5482648519,46.38,-13.13,48.2027105047,132.03
2020-06-16 01:00:00,46.12926,-12.32866,47.7483453697,1.50926,0.54134,1.6034072294000001,44.62,-12.87,46.439006234,132.17,46.21926,-12.50866,47.8820067452,1.50926,0.54134,1.6034072294000001,44.71,-13.05,46.5756009086,131.9
2020-06-16 01:30:00,45.17338,-12.44466,46.8562036783,1.57338,0.52534,1.6587666321999999,43.6,-12.97,45.4882501312,132.14,45.26338,-12.62466,46.9910162599,1.57338,0.52534,1.6587666321999999,43.69,-13.15,45.626073686,131.9
2020-06-16 02:00:00,44.71164,-12.54728,46.4388305935,1.67164,0.49272000000000005,1.7427430356,43.04,-13.04,44.9720268612,132.53,44.79164,-12.73728,46.5674705743,1.67164,0.49272000000000005,1.7427430356,43.12,-13.23,45.1039610234,132.26
2020-06-16 02:30:00,43.99786,-12.70632,45.7958759336,1.63786,0.46368000000000004,1.7022292801,42.36,-13.17,44.3601003155,132.5,44.08786,-12.88632,45.9325227102,1.63786,0.46368000000000004,1.7022292801,42.45,-13.35,44.4997191002,132.26
2020-06-16 03:00:00,43.49792,-12.65226,45.300648201,1.45792,0.54774,1.5574176813,42.04,-13.2,44.0636085676,132.81,43.57792,-12.83226,45.427987059,1.45792,0.54774,1.5574176813,42.12,-13.38,44.1941036791,132.55
2020-06-16 03:30:00,43.09568,-12.69374,44.9262581332,1.52568,0.51626,1.6106594457,41.57,-13.21,43.618447932,132.84,43.17568,-12.87374,45.0541066391,1.52568,0.51626,1.6106594457,41.65,-13.39,43.749452568,132.59
2020-06-16 04:00:00,43.02188,-12.69324,44.8553285623,1.5718800000000002,0.52676,1.6577945687,41.45,-13.22,43.5071361963,133.24,43.10188,-12.89324,44.9889730627,1.5718800000000002,0.52676,1.6577945687,41.53,-13.42,43.6444417996,132.96
2020-06-16 04:30:00,43.0089,-12.7205,44.8506031114,1.6089,0.47950000000000004,1.6788327671,41.4,-13.2,43.4534233404,133.34,43.0789,-12.900500000000001,44.9690396324,1.6089,0.47950000000000004,1.6788327671,41.47,-13.38,43.5750536431,133.07
2020-06-16 05:00:00,42.40758,-12.87056,44.3176506165,1.59758,0.51944,1.6799046907,40.81,-13.39,42.9505320107,133.1,42.48758,-13.06056,44.4496645856,1.59758,0.51944,1.6799046907,40.89,-13.58,43.0860592303,132.82
2020-06-16 05:30:00,43.12156,-13.03334,45.0481618758,2.60156,0.09666000000000001,2.603355064,40.52,-13.13,42.5942167436,132.77,43.19156,-13.22334,45.1704281139,2.60156,0.09666000000000001,2.603355064,40.59,-13.32,42.7196734538,132.46
2020-06-16 06:00:00,43.87668,-12.2911,45.5657128446,1.62668,0.46890000000000004,1.6929131792,42.25,-12.76,44.1347946636,133.29,43.95668,-12.4711,45.691553397,1.62668,0.46890000000000004,1.6929131792,42.33,-12.94,44.2636702048,133.02
2020-06-16 06:30:00,47.9199,-11.26954,49.2272216139,2.5099,0.18046,2.5163791093,45.41,-11.45,46.8312993627,132.59,47.9999,-11.44954,49.3465537421,2.5099,0.18046,2.5163791093,45.49,-11.63,46.9531362105,132.32
2020-06-16 07:00:00,49.2246,-10.51564,50.3352752031,2.1246,0.51436,2.1859760679,47.1,-11.03,48.3742793228,131.65,49.2846,-10.695640000000001,50.4318204328,2.1246,0.51436,2.1859760679,47.16,-11.21,48.4740105624,131.39
2020-06-16 07:30:00,52.96688,-9.02544,53.730335418,2.5068799999999998,0.53456,2.5632404741,50.46,-9.56,51.3576206614,131.28,53.04688,-9.20544,53.8396842796,2.5068799999999998,0.53456,2.5632404741,50.54,-9.74,51.4699834855,131.04
2020-06-16 08:00:00,56.40736,-7.75444,56.937874933,7.50736,0.5655600000000001,7.5286328296,48.9,-8.32,49.6027458917,130.78,56.46736,-7.91444,57.0193046773,7.50736,0.5655600000000001,7.5286328296,48.96,-8.48,49.6889524945,130.54
2020-06-16 08:30:00,59.37778,-7.4815000000000005,59.8472522342,14.49778,0.5385,14.507777472,44.88,-8.02,45.5909508565,131.45,59.44778,-7.6615,59.9394455194,14.49778,0.5385,14.507777472,44.95,-8.2,45.6918209311,131.18
2020-06-16 09:00:00,59.05338,-6.60866,59.422016765,15.22338,0.49134000000000005,15.2313070227,43.83,-7.1,44.4013389438,131.49,59.10338,-6.76866,59.4896989875,15.22338,0.49134000000000005,15.2313070227,43.88,-7.26,44.4765331383,131.18
2020-06-16 09:30:00,61.0663,-6.07488,61.3677208531,24.4663,-2.01488,24.549125791,36.6,-4.06,36.824497281,131.21,61.1163,-6.24488,61.4345232903,24.4663,-2.01488,24.549125791,36.65,-4.23,36.8932974943,130.87
2020-06-16 10:00:00,61.79462,-5.44404,62.0339635399,18.56462,0.19596000000000002,18.5656542052,43.23,-5.64,43.5963587929,131.26,61.86462,-5.60404,62.1179239195,18.56462,0.19596000000000002,18.5656542052,43.3,-5.8,43.6867256727,130.9
2020-06-16 10:30:00,63.5782,-5.4924800000000005,63.815004911,23.9282,-2.10248,24.0203908667,39.65,-3.39,39.79465542,130.92,63.6182,-5.65248,63.8688179113,23.9282,-2.10248,24.0203908667,39.69,-3.55,39.84844539,130.54
2020-06-16 11:00:00,63.27092,-5.08266,63.4747410418,25.26092,-2.29266,25.3647465811,38.01,-2.79,38.1122578707,130.92,63.32092,-5.25266,63.5384084371,25.26092,-2.29266,25.3647465811,38.06,-2.96,38.1749289456,130.5
2020-06-16 11:30:00,60.16424,-3.77532,60.2825747284,20.12424,0.07468000000000001,20.1243785663,40.04,-3.85,40.2246702908,130.95,60.21424,-3.94532,60.3433529784,20.12424,0.07468000000000001,20.1243785663,40.09,-4.02,40.2910473927,130.56
2020-06-16 12:00:00,61.96608,-4.04486,62.0979545797,25.71608,-2.37486,25.8255054275,36.25,-1.67,36.288447197400004,131.56,62.01608,-4.20486,62.1584670514,25.71608,-2.37486,25.8255054275,36.3,-1.83,36.3460988278,131.15
2020-06-16 12:30:00,61.65528,-3.86336,61.7762017477,20.22528,-2.2733600000000003,20.3526439749,41.43,-1.5899999999999999,41.4604992734,131.61,61.71528,-4.02336,61.8462869635,20.22528,-2.2733600000000003,20.3526439749,41.49,-1.75,41.5268900834,131.19
2020-06-16 13:00:00,60.64244,-3.31884,60.7331888517,18.68244,0.08116000000000001,18.682616286200002,41.96,-3.4,42.0975248679,132.18,60.69244,-3.47884,60.7920603443,18.68244,0.08116000000000001,18.682616286200002,42.01,-3.56,42.1605704421,131.74
2020-06-16 13:30:00,59.4461,-3.66044,59.5586906018,19.1461,0.26956,19.1479974881,40.3,-3.93,40.4911706425,132.29,59.5061,-3.8304400000000003,59.6292563077,19.1461,0.26956,19.1479974881,40.36,-4.1,40.5677162285,131.85
2020-06-16 14:00:00,58.31754,-3.66786,58.4327705028,12.70754,0.052140000000000006,12.7076469667,45.61,-3.7199999999999998,45.7614521186,132.09,58.37754,-3.8278600000000003,58.5029032496,12.70754,0.052140000000000006,12.7076469667,45.67,-3.88,45.8345208331,131.67
2020-06-16 14:30:00,58.20736,-3.63082,58.320490499,9.24736,0.02918,9.2474060386,48.96,-3.66,49.096610881,131.97,58.28736,-3.79082,58.4105012138,9.24736,0.02918,9.2474060386,49.04,-3.8200000000000003,49.1885555795,131.58
2020-06-16 15:00:00,59.09,-4.6444,59.2722409848,8.46,-0.5144000000000001,8.475624305,50.63,-4.13,50.7981672898,132.26,59.15,-4.8044,59.3447955541,8.46,-0.5144000000000001,8.475624305,50.69,-4.29,50.8712118983,131.86
2020-06-16 15:30:00,52.89366,-6.04168,53.2375916568,6.59366,-0.31168,6.6010223919,46.3,-5.73,46.6532196102,132.38,52.96366,-6.21168,53.3266748356,6.59366,-0.31168,6.6010223919,46.37,-5.9,46.7438434449,131.99
2020-06-16 16:00:00,48.2882,-7.15108,48.8148359047,7.9782,-0.19108000000000003,7.9804878802,40.31,-6.96,40.9064505916,132.76,48.3382,-7.32108,48.889465037,7.9782,-0.19108000000000003,7.9804878802,40.36,-7.13,40.9849545565,132.4
2020-06-16 16:30:00,48.91578,-7.67808,49.5147093851,5.37578,-0.11808,5.3770766681,43.54,-7.5600000000000005,44.1914607136,133.09,48.98578,-7.84808,49.6104727038,5.37578,-0.11808,5.3770766681,43.61,-7.73,44.2897843752,132.7
2020-06-16 17:00:00,50.89132,-7.29668,51.4117495361,8.94132,0.08332,8.9417082017,41.95,-7.38,42.5942120481,133.4,50.94132,-7.47668,51.4870743698,8.94132,0.08332,8.9417082017,42.0,-7.5600000000000005,42.6749762742,133.07
2020-06-16 17:30:00,53.1242,-8.69704,53.8313953971,10.4342,-1.94704,10.6143061196,42.69,-6.75,43.2203493739,133.1,53.1942,-8.85704,53.9265247462,10.4342,-1.94704,10.6143061196,42.76,-6.91,43.314728442,132.75
2020-06-16 18:00:00,51.77506,-9.13856,52.5753755752,12.00506,-1.92856,12.1589806019,39.77,-7.21,40.4182755694,133.13,51.83506,-9.30856,52.6642453138,12.00506,-1.92856,12.1589806019,39.83,-7.38,40.5079411968,132.81
2020-06-16 18:30:00,51.3436,-9.2455,52.1693830825,16.4236,-2.0055,16.5455935889,34.92,-7.24,35.6626415174,132.73,51.3836,-9.4055,52.2373217079,16.4236,-2.0055,16.5455935889,34.96,-7.4,35.7345994801,132.39
2020-06-16 19:00:00,51.46328,-9.3718,52.3096532544,11.36328,-1.9118,11.5229818883,40.1,-7.46,40.7880080416,132.42,51.52328,-9.5318,52.3975533131,11.36328,-1.9118,11.5229818883,40.16,-7.62,40.8765213784,132.12
2020-06-16 19:30:00,49.92856,-9.408,50.807199959,10.66856,-1.908,10.8378335692,39.26,-7.5,39.969958719,131.5,49.98856,-9.578,50.8978802591,10.66856,-1.908,10.8378335692,39.32,-7.67,40.0610945931,131.23
2020-06-16 20:00:00,48.35366,-9.59454,49.2963653144,2.7636600000000002,0.5454600000000001,2.8169741226,45.59,-10.14,46.7040437221,131.63,48.43366,-9.77454,49.4101310786,2.7636600000000002,0.5454600000000001,2.8169741226,45.67,-10.32,46.821483317,131.34
2020-06-16 20:30:00,47.64264,-9.24736,48.5317917775,11.29264,0.6226400000000001,11.3097921616,36.35,-9.87,37.6661572237,130.77,47.69264,-9.41736,48.6135225996,11.29264,0.6226400000000001,11.3097921616,36.4,-10.04,37.7592584673,130.48
2020-06-16 21:00:00,45.82332,-10.05314,46.9131354706,5.10332,0.58686,5.136952373,40.72,-10.64,42.0871476819,130.91,45.89332,-10.22314,47.0181817182,5.10332,0.58686,5.136952373,40.79,-10.81,42.1981065926,130.65
2020-06-16 21:30:00,45.91538,-9.8499,46.9600111856,18.71538,-1.8899,18.8105600808,27.2,-7.96,28.3408115621,130.47,45.94538,-10.0199,47.0252734107,18.71538,-1.8899,18.8105600808,27.23,-8.13,28.417772608,130.2
2020-06-16 22:00:00,45.9277,-10.53,47.1193646741,19.1177,-2.22,19.2461646384,26.81,-8.31,28.0683487224,130.7,45.9777,-10.72,47.2108811323,19.1177,-2.22,19.2461646384,26.86,-8.5,28.1728521808,130.45
2020-06-16 22:30:00,44.74086,-11.36402,46.1615154008,3.26086,-0.06402000000000001,3.2614883872,41.48,-11.3,42.9916317439,131.34,44.81086,-11.53402,46.2714468252,3.26086,-0.06402000000000001,3.2614883872,41.55,-11.47,43.104099573,131.1
2020-06-16 23:00:00,41.47392,-11.43184,43.0206114084,1.46392,0.56816,1.5703081073,40.01,-12.0,41.7708043973,130.48,41.52392,-11.60184,43.1142508175,1.46392,0.56816,1.5703081073,40.06,-12.17,41.8677978881,130.25
2020-06-16 23:30:00,39.38064,-11.68286,41.0770498526,1.43064,0.58714,1.5464359635,37.95,-12.27,39.8842750968,130.81,39.45064,-11.86286,41.1956362227,1.43064,0.58714,1.5464359635,38.02,-12.45,40.0065357161,130.57
2020-06-17 00:00:00,37.35528,-12.20586,39.2988544644,1.38528,0.63414,1.5235269009999999,35.97,-12.84,38.1930163773,131.1,37.40528,-12.37586,39.3994528213,1.38528,0.63414,1.5235269009999999,36.02,-13.01,38.2975260298,130.82
2020-06-17 00:30:00,35.72114,-12.64708,37.8939107961,1.36114,0.6529200000000001,1.5096379122,34.36,-13.3,36.8442614256,131.76,35.79114,-12.82708,38.0202536002,1.36114,0.6529200000000001,1.5096379122,34.43,-13.48,36.9747927648,131.45
2020-06-17 01:00:00,34.54236,-12.7559,36.8223793253,1.36236,0.6541,1.5112483514,33.18,-13.41,35.7874349458,131.63,34.60236,-12.9459,36.9448189112,1.36236,0.6541,1.5112483514,33.24,-13.6,35.9145875655,131.34
2020-06-17 01:30:00,33.36972,-12.7664,35.7284086105,1.36972,0.6536000000000001,1.5176711892,32.0,-13.42,34.7000922189,131.74,33.41972,-12.9364,35.8361288344,1.36972,0.6536000000000001,1.5176711892,32.05,-13.59,34.8122191192,131.49
2020-06-17 02:00:00,32.94972,-12.71906,35.3193790342,1.36972,0.6509400000000001,1.5165275342,31.58,-13.37,34.2936335199,131.85,32.99972,-12.89906,35.4311623992,1.36972,0.6509400000000001,1.5165275342,31.63,-13.55,34.4101641961,131.59
2020-06-17 02:30:00,32.52308,-12.8423,34.9667756874,1.37308,0.6477,1.5181778474,31.15,-13.49,33.9455829233,131.96,32.57308,-13.0223,35.0797069255,1.37308,0.6477,1.5181778474,31.2,-13.67,34.0633072381,131.69
2020-06-17 03:00:00,31.79844,-13.03108,34.3649506387,1.37844,0.64892,1.5235465205,30.42,-13.68,33.354441983,132.12,31.85844,-13.21108,34.489024834,1.37844,0.64892,1.5235465205,30.48,-13.86,33.4832794093,131.85
2020-06-17 03:30:00,31.5893,-13.2211,34.244435456,1.3793,0.6489,1.5243161418,30.21,-13.87,33.2418561455,132.25,31.6393,-13.4111,34.3642678912,1.3793,0.6489,1.5243161418,30.26,-14.06,33.366917748,131.96
2020-06-17 04:00:00,31.4788,-13.36924,34.20016707,1.3788,0.65076,1.5246566884,30.1,-14.02,33.2049755308,132.5,31.5388,-13.53924,34.3221054893,1.3788,0.65076,1.5246566884,30.16,-14.19,33.3313921101,132.2
2020-06-17 04:30:00,31.58466,-13.30244,34.2716450914,1.38466,0.64756,1.528599774,30.2,-13.95,33.2662366372,132.82,31.63466,-13.48244,34.3879034207,1.38466,0.64756,1.528599774,30.25,-14.13,33.3874137962,132.51
2020-06-17 05:00:00,30.57544,-13.58254,33.4565826714,1.39544,0.61746,1.5259454922,29.18,-14.2,32.4516933302,132.61,30.62544,-13.76254,33.5756620552,1.39544,0.61746,1.5259454922,29.23,-14.38,32.5757164158,132.3
2020-06-17 05:30:00,31.01766,-13.3562,33.7710424819,1.42766,0.5738,1.5386550996000001,29.59,-13.93,32.704938465,132.61,31.07766,-13.5462,33.9016295407,1.42766,0.5738,1.5386550996000001,29.65,-14.12,32.8404765495,132.3
2020-06-17 06:00:00,31.65484,-13.9771,34.6032978173,1.56484,0.5529000000000001,1.6596453343,30.09,-14.53,33.4145028393,133.25,31.70484,-14.1571,34.7220442923,1.56484,0.5529000000000001,1.6596453343,30.14,-14.71,33.5380932672,132.95
2020-06-17 06:30:00,35.02338,-12.87152,37.3137129449,8.02338,0.62848,8.0479571156,27.0,-13.5,30.1869176962,133.25,35.07338,-13.06152,37.4265318903,8.02338,0.62848,8.0479571156,27.05,-13.69,30.3169688458,132.87
2020-06-17 07:00:00,36.70168,-12.33326,38.7185048401,6.51168,0.53674,6.5337635594,30.19,-12.87,32.8187903494,133.66,36.74168,-12.52326,38.8173040054,6.51168,0.53674,6.5337635594,30.23,-13.06,32.9304798022,133.31
2020-06-17 07:30:00,39.25068,-10.99656,40.7619947046,3.39068,0.48344000000000004,3.4249708168,35.86,-11.48,37.6527555433,133.38,39.30068,-11.18656,40.861749511,3.39068,0.48344000000000004,3.4249708168,35.91,-11.67,37.758667879,133.02
2020-06-17 08:00:00,42.49484,-10.17936,43.6970341858,5.77484,0.08064,5.775403002,36.72,-10.26,38.1264475135,132.8,42.55484,-10.35936,43.7976112024,5.77484,0.08064,5.775403002,36.78,-10.44,38.2329962205,132.45
2020-06-17 08:30:00,44.93216,-9.11986,45.8483461936,9.55216,-0.58986,9.5703550344,35.38,-8.53,36.3937535849,132.77,44.98216,-9.29986,45.9334531065,9.55216,-0.58986,9.5703550344,35.43,-8.71,36.4849146909,132.37
2020-06-17 09:00:00,48.06366,-8.23794,48.7645267386,18.36366,-1.19794,18.4026918911,29.7,-7.04,30.5229684009,132.46,48.10366,-8.40794,48.832935202,18.36366,-1.19794,18.4026918911,29.74,-7.21,30.6014983293,132.06
2020-06-17 09:30:00,49.56114,-7.11292,50.0689547427,10.17114,-0.50292,10.1835660466,39.39,-6.61,39.9407586308,132.13,49.62114,-7.28292,50.1527512568,10.17114,-0.50292,10.1835660466,39.45,-6.78,40.0283761849,131.72
2020-06-17 10:00:00,48.61476,-6.42806,49.0378919329,6.82476,0.31194000000000005,6.8318852172,41.79,-6.74,42.3300330735,132.13,48.67476,-6.59806,49.1199211809,6.82476,0.31194000000000005,6.8318852172,41.85,-6.91,42.4166311722,131.69
2020-06-17 10:30:00,47.71512,-5.93158,48.0823909338,14.89512,0.20842000000000002,14.8965780873,32.82,-6.14,33.3893995154,132.33,47.74512,-6.10158,48.1334162751,14.89512,0.20842000000000002,14.8965780873,32.85,-6.31,33.450539607,131.84
2020-06-17 11:00:00,44.83758,-4.73228,45.0866172412,11.19758,0.16772,11.1988360045,33.64,-4.9,33.9949937491,131.89,44.89758,-4.90228,45.1644222708,11.19758,0.16772,11.1988360045,33.7,-5.07,34.0792444165,131.56
2020-06-17 11:30:00,45.16288,-5.56312,45.5042199585,8.26288,0.34688,8.2701578962,36.9,-5.91,37.3702836489,132.11,45.22288,-5.73312,45.5848389317,8.26288,0.34688,8.2701578962,36.96,-6.08,37.4567483906,131.63
2020-06-17 12:00:00,45.69836,-5.53528,46.0323737316,7.18836,0.26472,7.1932326647,38.51,-5.8,38.9443205102,132.01,45.75836,-5.70528,46.1126634426,7.18836,0.26472,7.1932326647,38.57,-5.97,39.0292941263,131.57
2020-06-17 12:30:00,46.42574,-5.46778,46.7466143445,7.68574,0.14222,7.6870557352,38.74,-5.61,39.1440889535,131.84,46.49574,-5.63778,46.8362936351,7.68574,0.14222,7.6870557352,38.81,-5.78,39.238049136,131.42
2020-06-17 13:00:00,45.92082,-5.2081,46.2152141084,10.02082,-0.0381,10.0208924294,35.9,-5.17,36.2703584212,131.68,45.97082,-5.3781,46.2843413163,10.02082,-0.0381,10.0208924294,35.95,-5.34,36.344436988300004,131.32
2020-06-17 13:30:00,46.30186,-2.9874400000000003,46.3981361394,14.98186,-0.33744,14.9856596389,31.32,-2.65,31.4319089462,131.11,46.38186,-3.14744,46.4885288605,14.98186,-0.33744,14.9856596389,31.4,-2.81,31.5254833428,131.12
2020-06-17 14:00:00,48.89092,-5.5892,49.2093610514,18.82092,-0.1092,18.8212367895,30.07,-5.48,30.565262963,132.08,48.94092,-5.7592,49.278616408,18.82092,-0.1092,18.8212367895,30.12,-5.65,30.645340592,131.7
2020-06-17 14:30:00,49.38642,-6.18176,49.7718056445,15.726420000000001,0.19824000000000003,15.7276694114,33.66,-6.38,34.2593053053,132.24,49.43642,-6.36176,49.8440729948,15.726420000000001,0.19824000000000003,15.7276694114,33.71,-6.5600000000000005,34.3423601402,131.85
2020-06-17 15:00:00,48.12878,-6.6631,48.5878211685,10.68878,0.1569,10.6899315011,37.44,-6.82,38.0560901828,132.31,48.18878,-6.8331,48.6708308281,10.68878,0.1569,10.6899315011,37.5,-6.99,38.1459054159,131.95
2020-06-17 15:30:00,48.53886,-6.11468,48.9224921851,19.49886,0.18532,19.4997406342,29.04,-6.3,29.7155111011,132.55,48.56886,-6.29468,48.9750666973,19.49886,0.18532,19.4997406342,29.07,-6.48,29.7834736053,132.13
