Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-17 16:00:00,48.40912,-6.6265,48.8605505641,15.22912,0.1635,15.2299976436,33.18,-6.79,33.86763204,132.48,48.46912,-6.8065,48.9447038588,15.22912,0.1635,15.2299976436,33.24,-6.97,33.9628988751,132.09
2020-06-17 16:30:00,48.80572,-7.5988,49.3937249674,8.965720000000001,0.0112,8.9657269955,39.84,-7.61,40.5602970896,132.3,48.86572,-7.7888,49.4825625504,8.965720000000001,0.0112,8.9657269955,39.9,-7.8,40.6552579625,131.92
2020-06-17 17:00:00,49.25934,-7.42836,49.8162936149,12.58934,0.09164000000000001,12.5896735273,36.67,-7.52,37.4331310472,132.08,49.31934,-7.59836,49.9012261645,12.58934,0.09164000000000001,12.5896735273,36.73,-7.69,37.5263773898,131.73
2020-06-17 17:30:00,51.64974,-7.52134,52.1945035177,18.09974,-2.27134,18.2416987549,33.55,-5.25,33.958283231,131.69,51.70974,-7.6813400000000005,52.277147924,18.09974,-2.27134,18.2416987549,33.61,-5.41,34.0426232832,131.34
2020-06-17 18:00:00,51.99148,-7.41676,52.517828606,22.43148,-2.42676,22.5623682066,29.56,-4.99,29.9782204275,131.69,52.03148,-7.59676,52.5831310735,22.43148,-2.42676,22.5623682066,29.6,-5.17,30.0481097575,131.34
2020-06-17 18:30:00,52.94274,-7.83852,53.5198665404,21.62274,-2.24852,21.7393359443,31.32,-5.59,31.8149414584,131.69,53.00274,-8.01852,53.6058495922,21.62274,-2.24852,21.7393359443,31.38,-5.77,31.9060699554,131.52
2020-06-17 19:00:00,52.87368,-8.06928,53.4858795988,20.34368,-2.11928,20.4537689354,32.53,-5.95,33.0696749304,131.77,52.93368,-8.24928,53.5726151953,20.34368,-2.11928,20.4537689354,32.59,-6.13,33.1614987599,131.41
2020-06-17 19:30:00,52.81256,-7.9951,53.4143063024,12.23256,-1.8251,12.3679632181,40.58,-6.17,41.0463798647,131.32,52.88256,-8.1651,53.5091955664,12.23256,-1.8251,12.3679632181,40.65,-6.34,41.141440179,131.06
2020-06-17 20:00:00,50.74404,-7.50568,51.2961287797,19.00404,-1.91568,19.1003498969,31.74,-5.59,32.2284920528,131.73,50.79404,-7.67568,51.3707169795,19.00404,-1.91568,19.1003498969,31.79,-5.76,32.3076105585,131.43
2020-06-17 20:30:00,49.2643,-7.83954,49.8841622351,18.8243,-1.91954,18.9219159786,30.44,-5.92,31.0103208626,132.02,49.3243,-8.01954,49.9719880763,18.8243,-1.91954,18.9219159786,30.5,-6.1,31.1040190329,131.73
2020-06-17 21:00:00,46.78288,-8.2632,47.5070345879,6.14288,0.3168,6.1510435647,40.64,-8.58,41.5358399458,132.54,46.85288,-8.443200000000001,47.6075623251,6.14288,0.3168,6.1510435647,40.71,-8.76,41.6418263288,132.25
2020-06-17 21:30:00,44.39034,-9.1104,45.3155787062,1.55034,0.4696,1.6199006993,42.84,-9.58,43.8980865187,131.77,44.45034,-9.2904,45.4108385551,1.55034,0.4696,1.6199006993,42.9,-9.76,43.9962225651,131.49
2020-06-17 22:00:00,43.01468,-9.59638,44.0721363744,1.45468,0.5036200000000001,1.5393917652,41.56,-10.1,42.7696574688,130.98,43.08468,-9.77638,44.1799417904,1.45468,0.5036200000000001,1.5393917652,41.63,-10.28,42.8804769097,130.79
2020-06-17 22:30:00,41.80638,-9.29682,42.82761108,1.56638,0.48318000000000005,1.6392099368,40.24,-9.78,41.4114235447,130.43,41.87638,-9.46682,42.9331094008,1.56638,0.48318000000000005,1.6392099368,40.31,-9.95,41.5198578996,130.16
2020-06-17 23:00:00,39.8463,-8.68618,40.7820713878,1.6863000000000001,0.48382000000000003,1.7543344842000002,38.16,-9.17,39.2463310387,130.23,39.9163,-8.86618,40.8891202337,1.6863000000000001,0.48382000000000003,1.7543344842000002,38.23,-9.35,39.3567707009,129.98
2020-06-17 23:30:00,37.54882,-9.0774,38.6304682104,1.54882,0.5526,1.6444482821,36.0,-9.63,37.2657604243,131.11,37.60882,-9.2474,38.729029791,1.54882,0.5526,1.6444482821,36.06,-9.8,37.3679488332,130.87
2020-06-18 00:00:00,35.65196,-9.41526,36.8742372492,1.53196,0.57474,1.6362235511,34.12,-9.99,35.5524190457,131.67,35.72196,-9.59526,36.9882067788,1.53196,0.57474,1.6362235511,34.19,-10.17,35.6705060239,131.41
2020-06-18 00:30:00,34.522,-9.54196,35.8164415407,1.782,0.44804000000000005,1.837461249,32.74,-9.99,34.230216184,132.3,34.582,-9.72196,35.9225727119,1.782,0.44804000000000005,1.837461249,32.8,-10.17,34.3404848539,132.05
2020-06-18 01:00:00,33.1145,-9.7733,34.5266202102,1.7745000000000002,0.4567,1.8323277927000001,31.34,-10.23,32.9673853983,132.53,33.1645,-9.9433,34.6230165517,1.7745000000000002,0.4567,1.8323277927000001,31.39,-10.4,33.0679920769,132.29
2020-06-18 01:30:00,32.21054,-9.93512,33.7079441157,1.6605400000000001,0.48488000000000003,1.7298848823,30.55,-10.42,32.2781489556,132.65,32.27054,-10.11512,33.8186842515,1.6605400000000001,0.48488000000000003,1.7298848823,30.61,-10.6,32.3933959319,132.41
2020-06-18 02:00:00,31.59704,-10.11782,33.1774504493,1.57704,0.45218,1.6405858448,30.02,-10.57,31.8264873965,132.75,31.64704,-10.29782,33.280328086,1.57704,0.45218,1.6405858448,30.07,-10.75,31.9337971435,132.52
2020-06-18 02:30:00,31.00108,-10.31196,32.6711413974,1.61108,0.41804,1.6644326985,29.39,-10.73,31.2874575509,132.97,31.06108,-10.49196,32.7852392916,1.61108,0.41804,1.6644326985,29.45,-10.91,31.4059007195,132.68
2020-06-18 03:00:00,30.63848,-10.3377,32.3354990374,1.6884800000000002,0.39230000000000004,1.7334543549,28.95,-10.73,30.8745105224,132.31,30.68848,-10.5177,32.440789417,1.6884800000000002,0.39230000000000004,1.7334543549,29.0,-10.91,30.9843202281,132.02
2020-06-18 03:30:00,30.5904,-10.27258,32.2691566673,1.6503999999999999,0.37742000000000003,1.6930050255,28.94,-10.65,30.8374139642,132.47,30.6304,-10.45258,32.3647622086,1.6503999999999999,0.37742000000000003,1.6930050255,28.98,-10.83,30.9375063636,132.2
2020-06-18 04:00:00,30.41224,-10.41914,32.1475165473,1.50224,0.46086000000000005,1.5713424060999999,28.91,-10.88,30.8895208768,132.7,30.47224,-10.60914,32.2662557815,1.50224,0.46086000000000005,1.5713424060999999,28.97,-11.07,31.0129940509,132.39
2020-06-18 04:30:00,30.63982,-10.21432,32.2975370995,1.41982,0.5756800000000001,1.5320888665,29.22,-10.79,31.1485553437,132.53,30.68982,-10.38432,32.3990609971,1.41982,0.5756800000000001,1.5320888665,29.27,-10.96,31.2546716508,132.27
2020-06-18 05:00:00,30.44662,-10.319,32.1477593375,1.42662,0.551,1.5293284881,29.02,-10.87,30.9889867534,132.66,30.48662,-10.499,32.243805607,1.42662,0.551,1.5293284881,29.06,-11.05,31.0899678353,132.4
2020-06-18 05:30:00,30.79912,-10.24328,32.4578276835,1.48912,0.5167200000000001,1.5762226787,29.31,-10.76,31.2226472292,132.41,30.86912,-10.43328,32.5845960713,1.48912,0.5167200000000001,1.5762226787,29.38,-10.95,31.3542166223,132.17
2020-06-18 06:00:00,31.55114,-10.83158,33.358620484,1.42114,0.56842,1.5306012531,30.13,-11.4,32.2145448517,133.77,31.60114,-11.01158,33.4647119126,1.42114,0.56842,1.5306012531,30.18,-11.58,32.3253584667,133.6
2020-06-18 06:30:00,34.24062,-10.07882,35.6931740054,1.45062,0.60118,1.57025978,32.79,-10.68,34.485453455,133.24,34.30062,-10.26882,35.8047649982,1.45062,0.60118,1.57025978,32.85,-10.87,34.6017253905,133.14
2020-06-18 07:00:00,36.1019,-9.55658,37.3453531903,1.6219000000000001,0.55342,1.7137191446000002,34.48,-10.11,35.9316364782,133.18,36.1719,-9.72658,37.4568112378,1.6219000000000001,0.55342,1.7137191446000002,34.55,-10.28,36.04692636,133.09
2020-06-18 07:30:00,38.99682,-8.76822,39.9704097062,1.57682,0.6017800000000001,1.6877501239,37.42,-9.37,38.5752939069,132.86,39.06682,-8.93822,40.0762797884,1.57682,0.6017800000000001,1.6877501239,37.49,-9.54,38.6847734904,132.9
2020-06-18 08:00:00,42.29942,-7.79436,43.011544731,2.02942,0.42564,2.0735754016,40.27,-8.22,41.1003807768,132.02,42.35942,-7.96436,43.1016414182,2.02942,0.42564,2.0735754016,40.33,-8.39,41.1934582185,132.3
2020-06-18 08:30:00,45.7757,-7.44938,46.3778823673,4.0857,-0.29938000000000003,4.0966538631,41.69,-7.15,42.2986831946,132.21,45.8457,-7.60938,46.4729047131,4.0857,-0.29938000000000003,4.0966538631,41.76,-7.31,42.3949725793,132.36
2020-06-18 09:00:00,47.61082,-6.85242,48.1014120471,6.07082,-0.18242000000000003,6.0735601198,41.54,-6.67,42.0720869461,132.16,47.67082,-7.02242,48.18528263,6.07082,-0.18242000000000003,6.0735601198,41.6,-6.84,42.1585768261,132.21
2020-06-18 09:30:00,49.38364,-5.74998,49.7172622904,14.00364,-0.009980000000000001,14.0036435562,35.38,-5.74,35.8426003521,131.89,49.44364,-5.91998,49.7967840292,14.00364,-0.009980000000000001,14.0036435562,35.44,-5.91,35.929398826,131.8
2020-06-18 10:00:00,49.89226,-5.3791,50.1813942086,12.78226,0.3909,12.7882357469,37.11,-5.77,37.5558916816,132.04,49.96226,-5.5391,50.268370305,12.78226,0.3909,12.7882357469,37.18,-5.93,37.6499309428,131.93
2020-06-18 10:30:00,50.51242,-5.501,50.8110772889,12.53242,0.419,12.5394223175,37.98,-5.92,38.438610797,132.09,50.57242,-5.661,50.8882755225,12.53242,0.419,12.5394223175,38.04,-6.08,38.5228244032,131.96
2020-06-18 11:00:00,51.37514,-5.27964,51.6457123927,13.06514,0.18036000000000002,13.0663848462,38.31,-5.46,38.6971278004,131.87,51.43514,-5.43964,51.7219809187,13.06514,0.18036000000000002,13.0663848462,38.37,-5.62,38.7793927235,131.81
2020-06-18 11:30:00,50.46556,-5.35438,50.7488140876,15.05556,0.38562,15.0604976577,35.41,-5.74,35.8722134806,131.91,50.52556,-5.52438,50.8266759458,15.05556,0.38562,15.0604976577,35.47,-5.91,35.9589905309,131.81
2020-06-18 12:00:00,50.76696,-5.27832,51.0406199969,16.40696,0.33168000000000003,16.4103122476,34.36,-5.61,34.8149637369,131.86,50.82696,-5.43832,51.1170733441,16.40696,0.33168000000000003,16.4103122476,34.42,-5.77,34.9002765032,131.7
2020-06-18 12:30:00,52.82646,-5.31626,53.0932905038,24.09646,-2.18626,24.1954358779,28.73,-3.13,28.8999965398,131.69,52.866460000000004,-5.48626,53.1503682181,24.09646,-2.18626,24.1954358779,28.77,-3.3,28.9586411974,131.48
2020-06-18 13:00:00,53.13406,-5.08466,53.376793641,17.23406,-0.00466,17.23406063,35.9,-5.08,36.2576391951,131.91,53.20406,-5.24466,53.4619346732,17.23406,-0.00466,17.23406063,35.97,-5.24,36.3496698747,131.67
2020-06-18 13:30:00,52.20758,-5.22454,52.468345006,16.07758,0.17546,16.0785373983,36.13,-5.4,36.5313139649,132.08,52.26758,-5.38454,52.5442022498,16.07758,0.17546,16.0785373983,36.19,-5.5600000000000005,36.6146104718,131.84
2020-06-18 14:00:00,51.3474,-5.42282,51.6329590815,8.7674,0.30718,8.7727796229,42.58,-5.73,42.9638138437,132.08,51.4174,-5.58282,51.7195988182,8.7674,0.30718,8.7727796229,42.65,-5.89,43.054786029,131.91
2020-06-18 14:30:00,51.88904,-5.29588,52.1585929363,10.67904,0.45412,10.688691234,41.21,-5.75,41.6092129221,132.36,51.94904,-5.4558800000000005,52.2347526413,10.67904,0.45412,10.688691234,41.27,-5.91,41.6910182174,132.13
2020-06-18 15:00:00,51.029,-5.73554,51.3503189872,12.819,0.43446,12.8263602199,38.21,-6.17,38.7049480041,133.07,51.099,-5.90554,51.4391213348,12.819,0.43446,12.8263602199,38.28,-6.34,38.8014690444,132.85
2020-06-18 15:30:00,50.76938,-6.17864,51.1439687337,13.39938,0.31136,13.4029970318,37.37,-6.49,37.9293685684,133.43,50.81938,-6.34864,51.2143984972,13.39938,0.31136,13.4029970318,37.42,-6.66,38.0080517785,133.2
2020-06-18 16:00:00,50.68656,-6.3039,51.0770645187,12.76656,0.4161,12.7733391658,37.92,-6.72,38.5108400324,133.64,50.74656,-6.4739,51.1578413642,12.76656,0.4161,12.7733391658,37.98,-6.89,38.5999028496,133.41
2020-06-18 16:30:00,51.4465,-6.71396,51.8827487816,12.6265,0.5260400000000001,12.6374530793,38.82,-7.24,39.4893656571,133.87,51.5265,-6.88396,51.9843159764,12.6265,0.5260400000000001,12.6374530793,38.9,-7.41,39.5994709561,133.63
2020-06-18 17:00:00,52.38496,-6.7919,52.8234222652,13.43496,0.4081,13.4411567884,38.95,-7.2,39.6098788183,133.77,52.44496,-6.9619,52.9050269919,13.43496,0.4081,13.4411567884,39.01,-7.37,39.7000881611,133.55
2020-06-18 17:30:00,52.496340000000004,-7.4537,53.0228569306,21.56634,-1.7737,21.6391550825,30.93,-5.68,31.447214503,133.54,52.56634,-7.6237,53.1162960181,21.56634,-1.7737,21.6391550825,31.0,-5.85,31.5471472561,133.32
2020-06-18 18:00:00,52.1791,-7.88768,52.7719051446,21.1891,-1.86768,21.2712526052,30.99,-6.02,31.5692967929,133.54,52.2291,-8.05768,52.8469970177,21.1891,-1.86768,21.2712526052,31.04,-6.19,31.6511879714,133.32
2020-06-18 18:30:00,51.71904,-7.97782,52.330724345,21.33904,-1.86782,21.4206297684,30.38,-6.11,30.988328448,133.62,51.78904,-8.13782,52.4245055148,21.33904,-1.86782,21.4206297684,30.45,-6.27,31.0888307918,133.44
2020-06-18 19:00:00,50.6314,-7.96026,51.2533355522,21.3014,-1.86026,21.3824743476,29.33,-6.1,29.9576183967,133.65,50.6814,-8.14026,51.3309666656,21.3014,-1.86026,21.3824743476,29.38,-6.28,30.0436815321,133.48
2020-06-18 19:30:00,49.62048,-8.26306,50.3037791423,20.94048,-1.9130600000000002,21.0276841615,28.68,-6.35,29.3745621244,133.38,49.67048,-8.44306,50.3829519341,20.94048,-1.9130600000000002,21.0276841615,28.73,-6.53,29.4627527567,133.2
2020-06-18 20:00:00,47.88886,-8.73264,48.6785570192,20.56886,-1.96264,20.6622834524,27.32,-6.77,28.1463194752,132.56,47.93886,-8.91264,48.7603265972,20.56886,-1.96264,20.6622834524,27.37,-6.95,28.2386154052,132.39
2020-06-18 20:30:00,46.23342,-8.8975,47.081786618,13.03342,0.5025000000000001,13.043103279,33.2,-9.4,34.5050720909,132.89,46.30342,-9.0675,47.1829021993,13.03342,0.5025000000000001,13.043103279,33.27,-9.57,34.6190381149,132.67
2020-06-18 21:00:00,45.27196,-9.12584,46.1825867395,10.05196,0.6441600000000001,10.0725787139,35.22,-9.77,36.5499835841,132.23,45.33196,-9.30584,46.2772649964,10.05196,0.6441600000000001,10.0725787139,35.28,-9.95,36.6562532182,132.03
2020-06-18 21:30:00,44.6385,-9.04848,45.5463574017,8.2085,0.70152,8.2384223344,36.43,-9.75,37.712165146,131.73,44.7085,-9.22848,45.6510111099,8.2085,0.70152,8.2384223344,36.5,-9.93,37.8266427271,131.58
2020-06-18 22:00:00,43.12256,-9.90518,44.2455395694,1.48256,0.6448200000000001,1.6167179674,41.64,-10.55,42.9556992726,131.31,43.19256,-10.07518,44.3520742625,1.48256,0.6448200000000001,1.6167179674,41.71,-10.72,43.0655604863,131.26
2020-06-18 22:30:00,41.989020000000004,-10.17994,43.2054276563,1.44902,0.6500600000000001,1.5881552077999999,40.54,-10.83,41.9616551151,131.38,42.06902,-10.34994,43.3234774893,1.44902,0.6500600000000001,1.5881552077999999,40.62,-11.0,42.0830654777,131.26
2020-06-18 23:00:00,40.0508,-10.5069,41.4060566614,1.4508,0.6431,1.5869462026,38.6,-11.15,40.1781346008,131.81,40.1108,-10.6869,41.5100723711,1.4508,0.6431,1.5869462026,38.66,-11.33,40.28603356,131.69
2020-06-18 23:30:00,38.14014,-10.73644,39.6224863315,1.51014,0.5635600000000001,1.6118693164,36.63,-11.3,38.3333653623,131.47,38.21014,-10.90644,39.7361954934,1.51014,0.5635600000000001,1.6118693164,36.7,-11.47,38.4506293837,131.36
2020-06-19 00:00:00,36.43918,-11.25324,38.1372422911,1.7991800000000002,0.28676,1.8218891212,34.64,-11.54,36.5116584121,132.01,36.50918,-11.43324,38.2575378347,1.7991800000000002,0.28676,1.8218891212,34.71,-11.72,36.6352630672,131.91
2020-06-19 00:30:00,35.52972,-11.24448,37.2665980973,2.23972,0.17552,2.2465869555,33.29,-11.42,35.1943248266,132.35,35.57972,-11.41448,37.365851107,2.23972,0.17552,2.2465869555,33.34,-11.59,35.2970777827,132.44
2020-06-19 01:00:00,34.31442,-11.51896,36.1962133298,3.21442,-0.09896,3.2159429438,31.1,-11.42,33.1304452128,131.86,34.38442,-11.70896,36.3233820427,3.21442,-0.09896,3.2159429438,31.17,-11.61,33.2620053515,131.91
2020-06-19 01:30:00,33.736580000000004,-11.51128,35.6464079163,4.44658,-0.69128,4.4999935261,29.29,-10.82,31.2246136886,131.93,33.78658,-11.681280000000001,35.748920131,4.44658,-0.69128,4.4999935261,29.34,-10.99,31.3307468791,131.97
2020-06-19 02:00:00,33.38554,-11.57268,35.3344195293,4.9755400000000005,-0.9526800000000001,5.0659251351,28.41,-10.62,30.3300593471,132.18,33.43554,-11.75268,35.4409483828,4.9755400000000005,-0.9526800000000001,5.0659251351,28.46,-10.8,30.4402956622,132.1
2020-06-19 02:30:00,32.80348,-11.803,34.8622877779,5.25348,-1.093,5.3659762495,27.55,-10.71,29.5585283801,132.38,32.85348,-11.983,34.970608189000004,5.25348,-1.093,5.3659762495,27.6,-10.89,29.6707279992,132.28
2020-06-19 03:00:00,32.36278,-11.6811,34.4063602629,5.27278,-1.0511,5.3765249128,27.09,-10.63,29.1009450018,132.27,32.41278,-11.8611,34.514837397,5.27278,-1.0511,5.3765249128,27.14,-10.81,29.2136218227,132.23
2020-06-19 03:30:00,32.29738,-11.85938,34.4058955537,5.53738,-1.18938,5.6636739003,26.76,-10.67,28.8087920608,132.53,32.35738,-12.02938,34.5210953425,5.53738,-1.18938,5.6636739003,26.82,-10.84,28.9278066918,132.5
2020-06-19 04:00:00,32.27024,-11.98594,34.4242813627,5.76024,-1.15594,5.8750797562,26.51,-10.83,28.6368468935,132.67,32.31024,-12.17594,34.5283235003,5.76024,-1.15594,5.8750797562,26.55,-11.02,28.7461806159,132.56
2020-06-19 04:30:00,32.21462,-12.20956,34.4507633753,5.70462,-1.01956,5.7950144036,26.51,-11.19,28.7749231102,132.41,32.26462,-12.37956,34.5580556389,5.70462,-1.01956,5.7950144036,26.56,-11.36,28.8874228688,132.27
2020-06-19 05:00:00,31.61132,-12.14774,33.8650725564,4.79132,-0.7577400000000001,4.8508676801,26.82,-11.39,29.1383681767,132.41,31.67132,-12.32774,33.9859630443,4.79132,-0.7577400000000001,4.8508676801,26.88,-11.57,29.2643007776,132.27
2020-06-19 05:30:00,31.47858,-11.88512,33.6475419047,3.26858,-0.23512000000000002,3.2770255768,28.21,-11.65,30.5209206938,132.01,31.52858,-12.06512,33.7582356978,3.26858,-0.23512000000000002,3.2770255768,28.26,-11.83,30.6361959127,131.96
2020-06-19 06:00:00,32.84806,-11.53598,34.8148514333,3.43806,-0.18598,3.4430865693,29.41,-11.35,31.5241272679,132.78,32.90806,-11.72598,34.9347823798,3.43806,-0.18598,3.4430865693,29.47,-11.54,31.6488941355,132.78
2020-06-19 06:30:00,36.10128,-10.750820000000001,37.6680574003,4.93128,-0.42082,4.9492031592,31.17,-10.33,32.8371405576,132.41,36.16128,-10.92082,37.7743627439,4.93128,-0.42082,4.9492031592,31.23,-10.5,32.9478815707,132.32
2020-06-19 07:00:00,38.39886,-9.8286,39.6367736737,13.17886,-0.7886000000000001,13.2024331416,25.22,-9.04,26.7912299083,132.36,38.45886,-10.0086,39.7398538807,13.17886,-0.7886000000000001,13.2024331416,25.28,-9.22,26.9088609941,132.18
2020-06-19 07:30:00,42.11346,-8.80906,43.0249119843,17.24346,-2.68906,17.4518754423,24.87,-6.12,25.6119366702,130.6,42.15346,-8.96906,43.0970791035,17.24346,-2.68906,17.4518754423,24.91,-6.28,25.6894238939,130.42
2020-06-19 08:00:00,45.0797,-8.44276,45.8634881851,18.3397,-3.9227600000000002,18.7545365741,26.74,-4.52,27.1193289003,130.79,45.1297,-8.61276,45.9441993826,18.3397,-3.9227600000000002,18.7545365741,26.79,-4.69,27.1974300256,130.6
2020-06-19 08:30:00,47.8147,-7.3779,48.3805637059,25.5347,-4.2079,25.8790905269,22.28,-3.17,22.5043840173,130.23,47.8547,-7.5479,48.4462909468,25.5347,-4.2079,25.8790905269,22.32,-3.34,22.5685178955,130.04
2020-06-19 09:00:00,48.94262,-7.36064,49.4930204541,25.68262,-3.75064,25.955043257,23.26,-3.61,23.5384727627,129.93,48.99262,-7.52064,49.5664890876,25.68262,-3.75064,25.955043257,23.31,-3.77,23.6128990173,129.71
2020-06-19 09:30:00,50.18296,-10.17568,51.2042374987,25.36296,-3.74568,25.6380548916,24.82,-6.43,25.6393701171,130.81,50.40296,-2.09568,50.446508813,25.36296,-3.74568,25.6380548916,25.04,1.65,25.0943041346,130.57
2020-06-19 10:00:00,50.75368,-10.24464,51.7772989086,23.72368,-3.19464,23.9378093708,27.03,-7.05,27.9342692763,132.47,50.95368,-3.35464,51.0639903951,23.72368,-3.19464,23.9378093708,27.23,-0.16,27.2304700657,132.21
2020-06-19 10:30:00,50.91754,-7.52696,51.4708753228,22.04754,-2.55696,22.1953162738,28.87,-4.97,29.2946718705,131.25,50.96754,-7.67696,51.5424664572,22.04754,-2.55696,22.1953162738,28.92,-5.12,29.3697259095,130.98
2020-06-19 11:00:00,51.69488,-7.39936,52.2217497469,22.65488,-2.7493600000000002,22.8210991897,29.04,-4.65,29.4099319958,131.33,51.76488,-7.56936,52.3153707071,22.65488,-2.7493600000000002,22.8210991897,29.11,-4.82,29.5063467749,131.04
2020-06-19 11:30:00,52.45446,-7.2429,52.9521479668,23.70446,-2.8629,23.8767171173,28.75,-4.38,29.0817279404,132.02,52.50446,-7.4129000000000005,53.0251770983,23.70446,-2.8629,23.8767171173,28.8,-4.55,29.1572032266,131.73
2020-06-19 12:00:00,52.9941,-7.27604,53.491264641,25.3341,-2.92604,25.5025162071,27.66,-4.35,27.9999660714,132.12,53.0541,-7.43604,53.5726816362,25.3341,-2.92604,25.5025162071,27.72,-4.51,28.0844886014,131.81
2020-06-19 12:30:00,53.31068,-7.69064,53.8625523501,17.63068,-3.17064,17.9135098535,35.68,-4.52,35.96516092,132.29,53.38068,-7.85064,53.9548843542,17.63068,-3.17064,17.9135098535,35.75,-4.68,36.0550260019,131.98
2020-06-19 13:00:00,52.8732,-7.99184,53.473776609,13.9832,-2.57184,14.217743957,38.89,-5.42,39.2658694033,132.72,52.9532,-8.16184,53.5785126933,13.9832,-2.57184,14.217743957,38.97,-5.59,39.3688836519,132.39
2020-06-19 13:30:00,51.74428,-8.7717,52.4825040714,14.56428,-2.6617,14.8055023153,37.18,-6.11,37.6787008799,131.97,51.81428,-8.9417,52.5801636628,14.56428,-2.6617,14.8055023153,37.25,-6.28,37.7756654475,131.65
2020-06-19 14:00:00,50.53468,-9.27752,51.3792395823,16.95468,-3.17752,17.2498639778,33.58,-6.1,34.1295531761,132.56,50.59468,-9.44752,51.4691876607,16.95468,-3.17752,17.2498639778,33.64,-6.27,34.219329333,132.15
2020-06-19 14:30:00,49.58346,-8.92374,50.3800817899,23.73346,-3.27374,23.9581822591,25.85,-5.65,26.4602532112,132.78,49.63346,-9.09374,50.4596517899,23.73346,-3.27374,23.9581822591,25.9,-5.82,26.545854667,132.34
2020-06-19 15:00:00,48.71852,-9.3973,49.6165641523,18.15852,-3.0973,18.4207794591,30.56,-6.3,31.2026216847,132.53,48.78852,-9.5773,49.7196576726,18.15852,-3.0973,18.4207794591,30.63,-6.48,31.3079430816,132.08
2020-06-19 15:30:00,48.56848,-9.2805,49.4471933456,18.82848,-2.7905,19.0341416765,29.74,-6.49,30.4399030879,132.85,48.61848,-9.4605,49.5303710642,18.82848,-2.7905,19.0341416765,29.79,-6.67,30.5275776962,132.44
2020-06-19 16:00:00,49.6613,-8.85462,50.4445142016,22.9713,-2.9546200000000002,23.1605354652,26.69,-5.9,27.3343392091,132.68,49.7213,-9.02462,50.5336664001,22.9713,-2.9546200000000002,23.1605354652,26.75,-6.07,27.4300455705,132.26
2020-06-19 16:30:00,50.29216,-9.02958,51.096327387,24.42216,-2.8595800000000002,24.5890035756,25.87,-6.17,26.59559738,132.85,50.34216,-9.19958,51.1758277475,24.42216,-2.8595800000000002,24.5890035756,25.92,-6.34,26.6841151249,132.43
2020-06-19 17:00:00,50.53816,-9.05098,51.3422424047,24.04816,-2.73098,24.2027323074,26.49,-6.32,27.2334812317,132.41,50.58816,-9.23098,51.423466666,24.04816,-2.73098,24.2027323074,26.54,-6.5,27.3243773946,132.02
2020-06-19 17:30:00,50.04226,-10.02996,51.0375144723,22.38226,-4.70996,22.8724569277,27.66,-5.32,28.166966467800002,131.76,50.12226,-10.19996,51.1495858391,22.38226,-4.70996,22.8724569277,27.74,-5.49,28.2780427187,131.35
2020-06-19 18:00:00,50.61854,-9.52126,51.506222767,26.10854,-4.51126,26.4954208821,24.51,-5.01,25.0167983563,131.54,50.66854,-9.69126,51.5870280799,26.10854,-4.51126,26.4954208821,24.56,-5.18,25.1003187231,131.12
2020-06-19 18:30:00,49.7186,-9.71414,50.658698186,28.8386,-4.53414,29.1928634344,20.88,-5.18,21.5129449402,131.43,49.7786,-9.88414,50.7504210968,28.8386,-4.53414,29.1928634344,20.94,-5.35,21.6126375068,131.03
2020-06-19 19:00:00,48.76066,-10.17908,49.8118021485,27.92066,-4.27908,28.2466596341,20.84,-5.9,21.6590766193,131.67,48.81066,-10.35908,49.8978062452,27.92066,-4.27908,28.2466596341,20.89,-6.08,21.7568035336,131.27
2020-06-19 19:30:00,48.3935,-10.07508,49.4311448305,26.0935,-3.99508,26.3975644039,22.3,-6.08,23.1139871074,131.52,48.4535,-10.25508,49.5268445195,26.0935,-3.99508,26.3975644039,22.36,-6.26,23.2197588273,131.14
2020-06-19 20:00:00,46.85854,-10.85276,48.0989102844,14.67854,-3.6727600000000002,15.13105094,32.18,-7.18,32.9712723443,131.52,46.93854,-11.02276,48.2154308842,14.67854,-3.6727600000000002,15.13105094,32.26,-7.35,33.0867057895,131.14
2020-06-19 20:30:00,46.11448,-10.61092,47.3195191112,11.19448,-0.90092,11.2306740366,34.92,-9.71,36.2448686023,132.61,46.18448,-10.79092,47.4283685922,11.19448,-0.90092,11.2306740366,34.99,-9.89,36.3608608259,132.27
2020-06-19 21:00:00,45.01738,-10.88196,46.3139455834,13.98738,-1.05196,14.0268820165,31.03,-9.83,32.5498049149,132.82,45.08738,-11.06196,46.4245494788,13.98738,-1.05196,14.0268820165,31.1,-10.01,32.6712427067,132.45
2020-06-19 21:30:00,44.35172,-11.00716,45.6971841389,14.24172,-1.17716,14.290286709,30.11,-9.83,31.6739798573,132.4,44.42172,-11.18716,45.8087519654,14.24172,-1.17716,14.290286709,30.18,-10.01,31.796737254,132.09
2020-06-19 22:00:00,44.0285,-10.57426,45.2805011765,13.8885,-1.12426,13.9339295533,30.14,-9.45,31.5867393062,132.79,44.0985,-10.75426,45.3908780527,13.8885,-1.12426,13.9339295533,30.21,-9.63,31.7077435337,132.48
2020-06-19 22:30:00,42.84188,-10.73912,44.1673565013,7.46188,-1.02912,7.5325122707,35.38,-9.71,36.6882610654,132.14,42.92188,-10.91912,44.2889937152,7.46188,-1.02912,7.5325122707,35.46,-9.89,36.8133630629,131.88
2020-06-19 23:00:00,40.8441,-11.2175,42.3564966807,4.2941,-0.8775000000000001,4.3828416649,36.55,-10.34,37.9844455008,132.79,40.9241,-11.3975,42.4815838577,4.2941,-0.8775000000000001,4.3828416649,36.63,-10.52,38.1107242125,132.53
2020-06-19 23:30:00,38.4314,-12.04326,40.274217775,4.0214,-0.85326,4.110925758,34.41,-11.19,36.1837560239,133.59,38.5014,-12.00326,40.3290968482,4.0214,-0.85326,4.110925758,34.48,-11.15,36.2380035322,133.36
2020-06-20 00:00:00,36.10744,-13.09496,38.4086604916,3.81744,-0.7849600000000001,3.8973080909,32.29,-12.31,34.5569124778,132.57,36.16744,-13.27496,38.5267216248,3.81744,-0.7849600000000001,3.8973080909,32.35,-12.49,34.6774076309,132.36
2020-06-20 00:30:00,35.22832,-11.7139,37.1247893359,3.48832,-0.4939,3.5231113568,31.74,-11.22,33.6647590219,132.48,35.28832,-11.8839,37.2356362593,3.48832,-0.4939,3.5231113568,31.8,-11.39,33.7782785233,132.24
2020-06-20 01:00:00,33.5607,-11.54626,35.4913609837,2.7607,-0.20626000000000003,2.7683944223,30.8,-11.34,32.8212674953,131.37,33.6107,-11.72626,35.5975326122,2.7607,-0.20626000000000003,2.7683944223,30.85,-11.52,32.9307288106,131.18
2020-06-20 01:30:00,33.02488,-11.50968,34.9730672478,3.17488,-0.36968,3.1963301326,29.85,-11.14,31.8609808386,131.52,33.08488,-11.68968,35.0892847336,3.17488,-0.36968,3.1963301326,29.91,-11.32,31.9804706032,131.33
2020-06-20 02:00:00,31.90288,-11.43298,33.8896264951,2.17288,0.19702000000000003,2.1817938433,29.73,-11.63,31.923812429,131.52,31.95288,-11.61298,33.9977623495,2.17288,0.19702000000000003,2.1817938433,29.78,-11.81,32.0362997239,131.33
2020-06-20 02:30:00,31.372700000000002,-11.77604,33.5100197459,2.2727,0.033960000000000004,2.2729537108,29.1,-11.81,31.4051922459,131.97,31.4227,-11.95604,33.6204248601,2.2727,0.033960000000000004,2.2729537108,29.15,-11.99,31.5195590071,131.74
2020-06-20 03:00:00,30.4848,-11.87974,32.7177513516,2.2148,0.040260000000000004,2.2151658872,28.27,-11.92,30.6802754225,132.17,30.5348,-12.06974,32.8337118631,2.2148,0.040260000000000004,2.2151658872,28.32,-12.11,30.8005600598,131.98
2020-06-20 03:30:00,30.58428,-12.05942,32.8759455203,3.70428,-0.56942,3.7477899427,26.88,-11.49,29.2327641526,132.1,30.62428,-12.23942,32.9795380115,3.70428,-0.56942,3.7477899427,26.92,-11.67,29.340676543,131.93
2020-06-20 04:00:00,30.39504,-12.3347,32.8024889405,4.08504,-0.5447000000000001,4.1211952018,26.31,-11.79,28.8308896845,132.27,30.44504,-12.5147,32.9168372826,4.08504,-0.5447000000000001,4.1211952018,26.36,-11.97,28.9504835884,132.07
2020-06-20 04:30:00,30.3998,-12.41438,32.8369406435,4.2598,-0.6943800000000001,4.3160235894,26.14,-11.72,28.647129001,132.2,30.4498,-12.58438,32.9477911251,4.2598,-0.6943800000000001,4.3160235894,26.19,-11.89,28.7626181006,132.03
2020-06-20 05:00:00,29.57052,-12.41568,32.0712451104,3.07052,-0.23568000000000003,3.0795516123,26.5,-12.18,29.1650887192,132.71,29.62052,-12.61568,32.1951950908,3.07052,-0.23568000000000003,3.0795516123,26.55,-12.38,29.2944858292,132.51
2020-06-20 05:30:00,29.10388,-12.30178,31.5969875498,2.60388,-0.06178000000000001,2.6046127971,26.5,-12.24,29.1901969846,132.59,29.15388,-12.48178,31.7134600923,2.60388,-0.06178000000000001,2.6046127971,26.55,-12.42,29.3114124532,132.39
2020-06-20 06:00:00,29.39224,-11.943480000000001,31.7261798319,3.32224,-0.46348000000000006,3.3544138576,26.07,-11.48,28.4857034317,132.33,29.43224,-12.12348,31.831360617,3.32224,-0.46348000000000006,3.3544138576,26.11,-11.66,28.595239114199998,132.2
2020-06-20 06:30:00,30.85106,-11.68522,32.989881321,3.82106,-0.68522,3.8820131339,27.03,-11.0,29.1825444401,131.85,30.90106,-11.85522,33.0971562279,3.82106,-0.68522,3.8820131339,27.08,-11.17,29.2932637308,131.72
2020-06-20 07:00:00,31.59666,-11.73386,33.7050796417,4.6566600000000005,-0.8938600000000001,4.74167355,26.94,-10.84,29.0390977821,132.04,31.64666,-11.91386,33.814954521,4.6566600000000005,-0.8938600000000001,4.74167355,26.99,-11.02,29.1530530134,131.89
2020-06-20 07:30:00,33.17606,-11.40042,35.0802014433,5.10606,-0.8804200000000001,5.1814079264,28.07,-10.52,29.9765791911,131.95,33.21606,-11.59042,35.1801716554,5.10606,-0.8804200000000001,5.1814079264,28.11,-10.71,30.081160217,131.76
2020-06-20 08:00:00,34.96762,-10.88478,36.6225734229,5.60762,-0.8747800000000001,5.6754420192,29.36,-10.01,31.019505154,131.61,35.01762,-11.06478,36.7241482803,5.60762,-0.8747800000000001,5.6754420192,29.41,-10.19,31.1252983921,131.46
2020-06-20 08:30:00,37.084,-9.47882,38.2762470024,7.414,-1.04882,7.4878180662,29.67,-8.43,30.8443479425,130.06,37.134,-9.65882,38.3696072405,7.414,-1.04882,7.4878180662,29.72,-8.61,30.9420506754,129.91
2020-06-20 09:00:00,38.91494,-11.9903,40.7202633746,15.09494,-1.1703000000000001,15.1402382971,23.82,-10.82,26.1622781883,130.5,39.10494,-3.5703,39.2675868178,15.09494,-1.1703000000000001,15.1402382971,24.01,-2.4,24.1296518831,130.32
2020-06-20 09:30:00,42.09032,-16.69354,45.2798996845,20.69032,-1.8535400000000002,20.7731786743,21.4,-14.84,26.0419968512,132.12,42.52032,2.74646,42.6089269453,20.69032,-1.8535400000000002,20.7731786743,21.83,4.6,22.3093903996,131.85
2020-06-20 10:00:00,43.03846,-15.8011,45.8473968768,21.64846,-1.8711000000000002,21.729170154,21.39,-13.93,25.5260063465,131.43,43.44846,3.4589,43.5859227914,21.64846,-1.8711000000000002,21.729170154,21.8,5.33,22.4421233398,131.15
2020-06-20 10:30:00,43.12788,-16.84016,46.2990823032,21.97788,-1.82016,22.0531220402,21.15,-15.02,25.9407575063,132.24,43.54788,2.60984,43.6260142268,21.97788,-1.82016,22.0531220402,21.57,4.43,22.0202134413,131.87
2020-06-20 11:00:00,43.15102,-16.41376,46.167326589,22.78102,-1.49376,22.829940674,20.37,-14.92,25.2496197991,132.16,43.56102,2.98624,43.6632579268,22.78102,-1.49376,22.829940674,20.78,4.48,21.2574410501,131.73
2020-06-20 11:30:00,43.53424,-16.31588,46.4912679172,21.33424,-1.40588,21.3805120367,22.2,-14.91,26.7422530838,132.04,43.97424,3.08412,44.0822592406,21.33424,-1.40588,21.3805120367,22.64,4.49,23.0809380225,131.65
2020-06-20 12:00:00,43.75732,-16.3678,46.7183896386,21.79732,-1.6078000000000001,21.8565363226,21.96,-14.76,26.459387748,132.11,44.17732,3.0222,44.2805746939,21.79732,-1.6078000000000001,21.8565363226,22.38,4.63,22.853912137800002,131.69
2020-06-20 12:30:00,44.05848,-16.26868,46.9661538648,22.528480000000002,-1.4186800000000002,22.5731048829,21.53,-14.85,26.154605713,132.11,44.48848,3.14132,44.5992460032,22.528480000000002,-1.4186800000000002,22.5731048829,21.96,4.5600000000000005,22.4284462235,131.69
2020-06-20 13:00:00,43.12812,-17.37496,46.4964941661,12.61812,-1.46496,12.7028760576,30.51,-15.91,34.4091296025,132.19,43.64812,2.03504,43.6955348673,12.61812,-1.46496,12.7028760576,31.03,3.5,31.2267657627,131.75
2020-06-20 13:30:00,44.34882,-17.1831,47.5612947784,11.52882,-1.5931000000000002,11.6383700836,32.82,-15.59,36.3345634348,132.3,44.86882,2.2869,44.9270622209,11.52882,-1.5931000000000002,11.6383700836,33.34,3.88,33.5650115448,131.89
2020-06-20 14:00:00,44.15426,-17.504,47.4972493114,10.49426,-1.524,10.6043419856,33.66,-15.98,37.2606494844,132.61,44.70426,2.006,44.7492446657,10.49426,-1.524,10.6043419856,34.21,3.5300000000000002,34.3916414264,132.17
2020-06-20 14:30:00,43.3493,-18.05046,46.9572243292,10.7793,-1.72046,10.9157359395,32.57,-16.33,36.4345138571,133.03,43.8693,1.5995400000000002,43.8984511196,10.7793,-1.72046,10.9157359395,33.09,3.32,33.2561347724,132.6
2020-06-20 15:00:00,42.09022,-18.31284,45.9014893932,13.66022,-1.89284,13.7907379684,28.43,-16.42,32.8311026315,133.12,42.58022,1.37716,42.602484727,13.66022,-1.89284,13.7907379684,28.92,3.27,29.1042831899,132.7
2020-06-20 15:30:00,41.29102,-18.6869,45.3227157643,12.80102,-2.0969,12.9716268313,28.49,-16.59,32.9682908262,133.19,41.79102,1.0331,41.8037874869,12.80102,-2.0969,12.9716268313,28.99,3.13,29.158480756,132.79
2020-06-20 16:00:00,41.26164,-18.61454,45.2661466761,13.93164,-2.13454,14.0942134971,27.33,-16.48,31.9142491687,133.3,41.75164,1.16546,41.7679032237,13.93164,-2.13454,14.0942134971,27.82,3.3,28.0150388185,132.93
2020-06-20 16:30:00,41.83368,-20.00658,46.3715432743,12.50368,-2.12658,12.6832312933,29.33,-17.88,34.3503027643,133.98,42.33368,-0.056580000000000005,42.3337178103,12.50368,-2.12658,12.6832312933,29.83,2.07,29.9017357356,133.61
2020-06-20 17:00:00,42.34106,-20.1384,46.8862508256,10.97106,-1.7984,11.117481733,31.37,-18.34,36.3377558471,133.82,42.85106,-0.22840000000000002,42.8516686919,10.97106,-1.7984,11.117481733,31.88,1.57,31.9186356225,133.48
2020-06-20 17:30:00,43.40936,-20.04658,47.8146202046,10.34936,-1.76658,10.499050305,33.06,-18.28,37.7772682972,133.38,43.94936,-0.26658000000000004,43.9501684787,10.34936,-1.76658,10.499050305,33.6,1.5,33.6334654771,133.04
2020-06-20 18:00:00,43.99116,-19.75064,48.221467611,13.75116,-1.52064,13.8349827378,30.24,-18.23,35.3099207023,132.89,44.49116,-0.09064000000000001,44.4912523285,13.75116,-1.52064,13.8349827378,30.74,1.43,30.773243248,132.58
2020-06-20 18:30:00,43.82718,-20.07452,48.2058923782,14.86718,-3.10452,15.1878598092,28.96,-16.97,33.5657936,132.44,44.31718,-0.5045200000000001,44.3200517101,14.86718,-3.10452,15.1878598092,29.45,2.6,29.5645480263,132.14
2020-06-20 19:00:00,43.05386,-20.1991,47.5566872449,10.05386,-1.7891,10.2118058985,33.0,-18.41,37.7879359055,132.54,43.59386,-0.6191,43.5982558655,10.05386,-1.7891,10.2118058985,33.54,1.17,33.5604007723,132.25
2020-06-20 19:30:00,43.02684,-19.84106,47.3811842645,15.54684,-1.8110600000000001,15.6519702373,27.48,-18.03,32.8668723793,132.78,43.50684,-0.19106,43.5072595173,15.54684,-1.8110600000000001,15.6519702373,27.96,1.62,28.0068920089,132.49
2020-06-20 20:00:00,42.59576,-19.75888,46.9554268305,17.64576,-1.85888,17.7434010503,24.95,-17.9,30.7068803365,132.5,43.04576,-0.21888000000000002,43.0463164793,17.64576,-1.85888,17.7434010503,25.4,1.6400000000000001,25.4528898163,132.2
2020-06-20 20:30:00,42.12086,-19.95656,46.609345996,17.00086,-1.7665600000000001,17.092395238,25.12,-18.19,31.0143595775,132.15,42.58086,-0.48656000000000005,42.5836398042,17.00086,-1.7665600000000001,17.092395238,25.58,1.28,25.6120049977,131.87
2020-06-20 21:00:00,41.31376,-21.3276,46.4940134544,17.31376,-1.8176,17.4089044772,24.0,-19.51,30.9295990921,131.05,41.76376,-2.2676,41.8252753619,17.31376,-1.8176,17.4089044772,24.45,-0.45,24.4541407537,130.72
2020-06-20 21:30:00,40.7476,-21.74376,46.186123508,18.1376,-2.16376,18.2662089963,22.61,-19.58,29.9096723486,130.9,41.1876,-2.66376,41.2736479015,18.1376,-2.16376,18.2662089963,23.05,-0.5,23.0554223557,130.6
2020-06-20 22:00:00,40.9333,-22.0218,46.481122234,18.4633,-2.0318,18.5747586291,22.47,-19.99,30.0749231088,130.9,41.3633,-3.0018,41.4720796456,18.4633,-2.0318,18.5747586291,22.9,-0.97,22.9205344615,130.57
2020-06-20 22:30:00,39.69536,-22.99588,45.875179591,11.99536,-2.69588,12.2945691467,27.7,-20.3,34.34210244,131.27,40.17536,-3.85588,40.3599722709,11.99536,-2.69588,12.2945691467,28.18,-1.16,28.2038649834,130.96
2020-06-20 23:00:00,38.1027,-23.44098,44.7358389957,10.1527,-2.51098,10.458601142100001,27.95,-20.93,34.9180096798,132.34,38.6027,-4.01098,38.8105192937,10.1527,-2.51098,10.458601142100001,28.45,-1.5,28.4895156154,132.02
2020-06-20 23:30:00,36.95328,-22.68212,43.3592374293,9.66328,-2.6421200000000002,10.0179727716,27.29,-20.04,33.8577273307,132.38,37.43328,-3.22212,37.5716982429,9.66328,-2.6421200000000002,10.0179727716,27.77,-0.58,27.7760562355,132.09
2020-06-21 00:00:00,35.62966,-22.25512,42.0090828028,10.52966,-2.91512,10.9257340408,25.1,-19.34,31.686678589,133.15,36.09966,-2.6051200000000003,36.193536748,10.52966,-2.91512,10.9257340408,25.57,0.31,25.5718790862,132.82
2020-06-21 00:30:00,34.2891,-22.43662,40.9773632123,10.9591,-3.07662,11.3827704639,23.33,-19.36,30.3166373465,132.96,34.7491,-2.80662,34.8622584844,10.9591,-3.07662,11.3827704639,23.79,0.27,23.791532107000002,132.69
2020-06-21 01:00:00,33.09946,-22.83262,40.2107297665,11.62946,-3.27262,12.0811581215,21.47,-19.56,29.0440097094,133.35,33.53946,-3.08262,33.6808242648,11.62946,-3.27262,12.0811581215,21.91,0.19,21.9108238093,133.11
2020-06-21 01:30:00,32.52394,-22.58568,39.5969647093,12.86394,-3.63568,13.3678390694,19.66,-18.95,27.3060084963,132.65,32.94394,-2.9456800000000003,33.0753717044,12.86394,-3.63568,13.3678390694,20.08,0.6900000000000001,20.0918515822,132.58
2020-06-21 02:00:00,32.2903,-22.71746,39.480963298,13.6303,-3.75746,14.1387263833,18.66,-18.96,26.6022029163,132.71,32.6903,-3.05746,32.8329678181,13.6303,-3.75746,14.1387263833,19.06,0.7000000000000001,19.0728498133,132.65
2020-06-21 02:30:00,32.28266,-22.73064,39.4823014968,13.57266,-3.67064,14.0602523976,18.71,-19.06,26.7085697857,132.75,32.692660000000004,-3.03064,32.8328310794,13.57266,-3.67064,14.0602523976,19.12,0.64,19.1307082984,132.77
2020-06-21 03:00:00,31.53214,-22.676940000000002,38.8396634994,12.19214,-3.26694,12.6222491951,19.34,-19.41,27.4004324783,132.99,31.96214,-2.89694,32.0931558863,12.19214,-3.26694,12.6222491951,19.77,0.37,19.7734620135,132.99
2020-06-21 03:30:00,31.02886,-22.84292,38.5303665571,12.28886,-3.11292,12.6770008687,18.74,-19.73,27.2114038594,133.15,31.42886,-3.04292,31.5758230776,12.28886,-3.11292,12.6770008687,19.14,0.07,19.1401280038,133.12
2020-06-21 04:00:00,30.5135,-22.90724,38.1551481018,12.1535,-2.98724,12.5152373157,18.36,-19.92,27.0905149453,132.94,30.9235,-3.15724,31.0842567334,12.1535,-2.98724,12.5152373157,18.77,-0.17,18.7707698297,132.92
2020-06-21 04:30:00,30.66298,-22.79562,38.2080964413,14.25298,-3.71562,14.7293336871,16.41,-19.08,25.1661379635,132.81,31.05298,-3.09562,31.2068971554,14.25298,-3.71562,14.7293336871,16.8,0.62,16.8114365835,132.82
2020-06-21 05:00:00,30.04068,-22.79816,37.712047866,13.43068,-3.65816,13.919960483,16.61,-19.14,25.342290741,132.95,30.43068,-3.02816,30.580975103,13.43068,-3.65816,13.919960483,17.0,0.63,17.0116695242,132.96
2020-06-21 05:30:00,29.47872,-22.67454,37.1904516919,11.31872,-3.00454,11.7107080508,18.16,-19.67,26.7711505169,133.24,29.88872,-2.85454,30.0247228438,11.31872,-3.00454,11.7107080508,18.57,0.15,18.570605806,133.16
2020-06-21 06:00:00,29.33334,-22.79486,37.1490306465,8.50334,-1.81486,8.694855259,20.83,-20.98,29.5643247851,133.98,29.76334,-2.79486,29.8942745417,8.50334,-1.81486,8.694855259,21.26,-0.98,21.2825750322,133.85
2020-06-21 06:30:00,30.00476,-22.49236,37.4992250724,7.51476,-1.61236,7.6857870532,22.49,-20.88,30.6883446931,133.39,30.44476,-2.6323600000000003,30.5583496057,7.51476,-1.61236,7.6857870532,22.93,-1.02,22.9526752253,133.27
2020-06-21 07:00:00,30.4447,-22.2883,37.7312612429,8.6147,-1.8983,8.8213717176,21.83,-20.39,29.8714077338,132.74,30.8847,-2.6083,30.9946434562,8.6147,-1.8983,8.8213717176,22.27,-0.71,22.281315042,132.63
2020-06-21 07:30:00,31.75276,-21.83952,38.5383238017,8.56276,-1.55952,8.7036177218,23.19,-20.28,30.8067281612,132.79,32.21276,-2.14952,32.2843978269,8.56276,-1.55952,8.7036177218,23.65,-0.59,23.6573582633,132.66
2020-06-21 08:00:00,34.02022,-21.7246,40.3650048186,11.48022,-2.4446,11.7376113587,22.54,-19.28,29.6609170458,132.75,34.46022,-2.0646,34.5220123343,11.48022,-2.4446,11.7376113587,22.98,0.38,22.9831416477,132.6
2020-06-21 08:30:00,36.75782,-19.03562,41.3943493721,13.32782,-3.09562,13.6826038873,23.43,-15.94,28.3381103816,133.11,37.08782,-4.67562,37.3813832641,13.32782,-3.09562,13.6826038873,23.76,-1.58,23.8124757218,132.88
2020-06-21 09:00:00,38.37918,-2.36496,38.4519764547,13.10918,-2.70496,13.3853430615,25.27,0.34,25.2722871937,131.62,37.96918,-22.51496,44.1427463314,13.10918,-2.70496,13.3853430615,24.86,-19.81,31.787665847,131.44
2020-06-21 09:30:00,40.98518,-1.98778,41.0333553217,13.63518,-2.78778,13.9172501221,27.35,0.8,27.3616976812,131.14,40.55518,-22.00778,46.1417923943,13.63518,-2.78778,13.9172501221,26.92,-19.22,33.0771038635,130.94
2020-06-21 10:00:00,43.52576,-0.43882000000000004,43.5279720016,14.42576,-2.91882,14.7180862129,29.1,2.48,29.2054857861,129.96,43.09576,-20.08882,47.547925496,14.42576,-2.91882,14.7180862129,28.67,-17.17,33.4182255663,129.72
2020-06-21 10:30:00,45.47908,-4.02498,45.6568415645,18.03908,-3.7749800000000002,18.4298367124,27.44,-0.25,27.4411388248,131.2,45.30908,-13.52498,47.2846467095,18.03908,-3.7749800000000002,18.4298367124,27.27,-9.75,28.9605835577,130.95
2020-06-21 11:00:00,47.2328,-7.42744,47.8132226564,19.4528,-3.91744,19.8433304663,27.78,-3.51,28.000866058,132.96,47.2828,-7.60744,47.8908792903,19.4528,-3.91744,19.8433304663,27.83,-3.69,28.0735640773,132.72
2020-06-21 11:30:00,48.77878,-7.26496,49.3168229116,18.53878,-4.00496,18.9664458581,30.24,-3.26,30.4152132986,132.71,48.83878,-7.44496,49.402974215,18.53878,-4.00496,18.9664458581,30.3,-3.44,30.4946487109,132.42
2020-06-21 12:00:00,49.46498,-7.21632,49.9885939064,20.70498,-4.30632,21.148063475,28.76,-2.91,28.9068452101,133.07,49.53498,-7.38632,50.082651355,20.70498,-4.30632,21.148063475,28.83,-3.08,28.9940562875,132.72
2020-06-21 12:30:00,50.55152,-6.9436,51.0261673582,21.03152,-4.2036,21.447496042,29.52,-2.74,29.6468885383,132.59,50.60152,-7.1136,51.0990912959,21.03152,-4.2036,21.447496042,29.57,-2.91,29.7128423413,132.22
2020-06-21 13:00:00,50.46932,-7.01308,50.9542496005,19.44932,-4.14308,19.8857024102,31.02,-2.87,31.1524846521,133.05,50.539320000000004,-7.19308,51.048636279,19.44932,-4.14308,19.8857024102,31.09,-3.05,31.2392477502,132.68
2020-06-21 13:30:00,49.39536,-7.26782,49.9271749359,20.27536,-3.81782,20.6316740155,29.12,-3.45,29.3236576845,133.75,49.45536,-7.43782,50.0115366599,20.27536,-3.81782,20.6316740155,29.18,-3.62,29.4036868437,133.35
2020-06-21 14:00:00,47.71256,-1.8051400000000002,47.7466953011,21.31256,-4.45514,21.7732286575,26.4,2.65,26.5326685428,131.85,47.35256,-19.20514,51.098946574,21.31256,-4.45514,21.7732286575,26.04,-14.75,29.9273136115,131.47
2020-06-21 14:30:00,46.3152,-1.008,46.3261677137,20.1652,-4.088,20.575398782,26.15,3.08,26.3307595789,131.34,45.8852,-21.038,50.4782034451,20.1652,-4.088,20.575398782,25.72,-16.95,30.8029365483,130.95
2020-06-21 15:00:00,45.54408,-0.86994,45.5523876284,22.82408,-4.73994,23.3110630184,22.72,3.87,23.0472406157,131.9,45.14408,-21.11994,49.8401427029,22.82408,-4.73994,23.3110630184,22.32,-16.38,27.6854980089,131.56
2020-06-21 15:30:00,45.08742,-1.21574,45.1038076664,20.08742,-4.10574,20.502720385499998,25.0,2.89,25.1664876373,131.82,44.66742,-21.37574,49.5186901079,20.08742,-4.10574,20.502720385499998,24.58,-17.27,30.0404610484,131.45
2020-06-21 16:00:00,44.05364,-1.42682,44.0767400401,18.83364,-3.80682,19.2145224807,25.22,2.38,25.3320508447,132.14,43.62364,-21.69682,48.7213912462,18.83364,-3.80682,19.2145224807,24.79,-17.89,30.5711661537,131.76
2020-06-21 16:30:00,44.86904,-1.18114,44.8845835697,21.24904,-4.07114,21.6355236087,23.62,2.89,23.7961446457,131.46,44.46904,-21.27114,49.2945931662,21.24904,-4.07114,21.6355236087,23.22,-17.2,28.8965119002,131.11
2020-06-21 17:00:00,45.32962,-1.23674,45.3464880136,19.56962,-3.90674,19.9557671958,25.76,2.67,25.8980018534,132.28,44.90962,-21.57674,49.8239869699,19.56962,-3.90674,19.9557671958,25.34,-17.67,30.8924667193,131.93
2020-06-21 17:30:00,45.51764,-1.31822,45.5367242469,17.65764,-3.50822,18.0027736179,27.86,2.19,27.9459424604,132.87,45.07764,-21.81822,50.0802191682,17.65764,-3.50822,18.0027736179,27.42,-18.31,32.9713891124,132.51
2020-06-21 18:00:00,45.76204,-1.23316,45.778652105,17.23204,-3.27316,17.5401476319,28.53,2.04,28.602840768,132.5,45.30204,-21.67316,50.2195250132,17.23204,-3.27316,17.5401476319,28.07,-18.4,33.5631479453,132.19
2020-06-21 18:30:00,45.06628,-1.5678,45.0935426628,14.50628,-2.7778,14.7698453708,30.56,1.21,30.5839451347,132.39,44.60628,-21.9678,49.722273201,14.50628,-2.7778,14.7698453708,30.1,-19.19,35.6968640079,132.05
2020-06-21 19:00:00,44.87532,-1.6265200000000002,44.9047871881,11.50532,-2.23652,11.7206830011,33.37,0.61,33.3755749014,132.2,44.38532,-21.94652,49.5147086391,11.50532,-2.23652,11.7206830011,32.88,-19.71,38.3350818442,131.88
2020-06-21 19:30:00,44.67638,-1.48894,44.7011842374,10.59638,-2.27894,10.838673195,34.08,0.79,34.089155167,131.4,44.19638,-21.58894,49.1874204998,10.59638,-2.27894,10.838673195,33.6,-19.31,38.7535301618,131.11
2020-06-21 20:00:00,44.2245,-1.45306,44.2483647564,8.7345,-1.8530600000000002,8.9289037185,35.49,0.4,35.4922540845,131.49,43.7145,-21.58306,48.7522921432,8.7345,-1.8530600000000002,8.9289037185,34.98,-19.73,40.1605938701,131.22
2020-06-21 20:30:00,43.62678,-1.59028,43.6557547598,8.12678,-1.88028,8.341463063900001,35.5,0.29,35.5011844873,130.4,43.13678,-21.39028,48.1489965342,8.12678,-1.88028,8.341463063900001,35.01,-19.51,40.0791741432,130.14
2020-06-21 21:00:00,42.8348,-0.57374,42.838642236,7.6848,-1.75374,7.8823698865,35.15,1.18,35.1698009662,129.7,42.3548,-20.15374,46.9052483101,7.6848,-1.75374,7.8823698865,34.67,-18.4,39.2500815286,129.44
2020-06-21 21:30:00,41.95194,-0.53744,41.9553823903,11.04194,-1.2674400000000001,11.1144429963,30.91,0.73,30.918618986,130.03,41.49194,-20.19744,46.1466972547,11.04194,-1.2674400000000001,11.1144429963,30.45,-18.93,35.8545310944,129.76
2020-06-21 22:00:00,41.42488,-0.6650600000000001,41.4302182931,9.25488,-1.04506,9.3136971294,32.17,0.38,32.1722442487,130.09,40.96488,-20.33506,45.7344078197,9.25488,-1.04506,9.3136971294,31.71,-19.29,37.1164141587,129.83
2020-06-21 22:30:00,40.9051,-0.95352,40.9162120241,7.0051,-1.27352,7.1199212917,33.9,0.32,33.9015102908,130.7,40.4251,-20.80352,45.4639984427,7.0051,-1.27352,7.1199212917,33.42,-19.53,38.7081038027,130.47
2020-06-21 23:00:00,38.76954,-1.29816,38.7912677184,6.91954,-1.34816,7.049650289,31.85,0.05,31.8500392464,130.98,38.29954,-21.25816,43.803699967,6.91954,-1.34816,7.049650289,31.38,-19.91,37.1633219721,130.75
2020-06-21 23:30:00,36.32136,-2.15258,36.3850902556,6.72136,-1.26258,6.8389172027,29.6,-0.89,29.6133770448,132.21,35.86136,-22.46258,42.3155366421,6.72136,-1.26258,6.8389172027,29.14,-21.2,36.0358099673,131.98
2020-06-22 00:00:00,34.40194,-3.23978,34.5541553248,7.99194,-1.82978,8.1987315978,26.41,-1.4100000000000001,26.4476123686,133.52,33.98194,-23.86978,41.5275648625,7.99194,-1.82978,8.1987315978,25.99,-22.04,34.07699664,133.22
2020-06-22 00:30:00,33.95066,-11.2775,35.7747022445,5.11066,-1.2075,5.251371429,28.84,-10.07,30.5475121737,130.32,33.96066,-13.3275,36.4821693966,5.11066,-1.2075,5.251371429,28.85,-12.12,31.2924415794,130.06
2020-06-22 01:00:00,32.96142,-11.59548,34.9415277978,4.82142,-1.01548,4.9271990468,28.14,-10.58,30.0632000958,129.54,33.01142,-11.76548,35.045404407,4.82142,-1.01548,4.9271990468,28.19,-10.75,30.1701607553,129.27
2020-06-22 01:30:00,32.19544,-10.88866,33.986898555,4.38544,-0.8686600000000001,4.470643599,27.81,-10.02,29.5600490527,130.71,32.25544,-11.27866,34.1704782084,4.38544,-0.8686600000000001,4.470643599,27.87,-10.41,29.7507142771,130.43
2020-06-22 02:00:00,31.4129,-10.64834,33.1686211828,3.8029,-0.64834,3.8577704916,27.61,-10.0,29.3651511149,131.69,31.4629,-10.82834,33.2741194258,3.8029,-0.64834,3.8577704916,27.66,-10.18,29.4738528191,131.41
2020-06-22 02:30:00,30.94782,-10.655100000000001,32.7306999431,3.77782,-0.6751,3.8376664736,27.17,-9.98,28.9449356538,131.63,30.99782,-10.8351,32.8369340341,3.77782,-0.6751,3.8376664736,27.22,-10.16,29.0543284211,131.41
2020-06-22 03:00:00,30.65174,-10.62016,32.4394353134,3.12174,-0.27016,3.1334082168,27.53,-10.35,29.4112801489,131.83,30.71174,-10.81016,32.5587243769,3.12174,-0.27016,3.1334082168,27.59,-10.54,29.5347202458,131.59
2020-06-22 03:30:00,30.32198,-10.64342,32.135725609,2.60198,-0.05342,2.6025283124,27.72,-10.59,29.6740037743,131.79,30.38198,-10.82342,32.2523042466,2.60198,-0.05342,2.6025283124,27.78,-10.77,29.7946522047,131.52
