Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-22 04:00:00,30.05316,-10.55482,31.8527338107,2.42316,-0.044820000000000006,2.4235744713000003,27.63,-10.51,29.5614106565,131.95,30.11316,-10.73482,31.9693410257,2.42316,-0.044820000000000006,2.4235744713000003,27.69,-10.69,29.6818496728,131.7
2020-06-22 04:30:00,30.1571,-10.62586,31.974358182,2.5471,-0.05586000000000001,2.5477124543,27.61,-10.57,29.5641167634,131.9,30.2071,-10.80586,32.081700403,2.5471,-0.05586000000000001,2.5477124543,27.66,-10.75,29.6755471727,131.62
2020-06-22 05:00:00,29.77572,-10.52868,31.5823780622,2.6257200000000003,-0.14868,2.6299260942,27.15,-10.38,29.0665942277,131.97,29.83572,-10.71868,31.7026858304,2.6257200000000003,-0.14868,2.6299260942,27.21,-10.57,29.1909061182,131.71
2020-06-22 05:30:00,29.9384,-10.3933,31.6911419714,2.7984,-0.2733,2.8117139702,27.14,-10.12,28.9653931442,131.57,29.9984,-10.5733,31.8072110605,2.7984,-0.2733,2.8117139702,27.2,-10.3,29.0848757948,131.3
2020-06-22 06:00:00,31.3207,-10.01714,32.883572529,4.1207,-0.6971400000000001,4.1792550376,27.2,-9.32,28.7524329405,131.33,31.3707,-10.19714,32.9863984495,4.1207,-0.6971400000000001,4.1792550376,27.25,-9.5,28.8584909515,131.06
2020-06-22 06:30:00,33.7028,-9.62324,35.0497571452,9.2328,-0.6732400000000001,9.2573132138,24.47,-8.95,26.0553909969,130.28,33.7628,-9.79324,35.1544337678,9.2328,-0.6732400000000001,9.2573132138,24.53,-9.12,26.1705043895,130.03
2020-06-22 07:00:00,36.53744,-9.22822,37.6848055073,15.68744,-1.15822,15.7301381851,20.85,-8.07,22.3572672749,129.89,36.58744,-9.60822,37.8280141869,15.68744,-1.15822,15.7301381851,20.9,-8.45,22.5435689277,129.56
2020-06-22 07:30:00,38.9883,-7.74768,39.7506488283,12.3783,-1.17768,12.4341964385,26.61,-6.57,27.4090678426,130.94,39.0483,-7.9276800000000005,39.8449224252,12.3783,-1.17768,12.4341964385,26.67,-6.75,27.5109323724,130.58
2020-06-22 08:00:00,41.3667,-7.01662,41.9575598089,7.8967,-0.7566200000000001,7.9328648491,33.47,-6.26,34.0503817893,130.94,41.4467,-7.17662,42.0634379897,7.8967,-0.7566200000000001,7.9328648491,33.55,-6.42,34.1587309483,130.54
2020-06-22 08:30:00,44.59244,-6.10912,45.0089663548,12.32244,-0.9491200000000001,12.3589383172,32.27,-5.16,32.6799403304,130.52,44.67244,-6.27912,45.1115754937,12.32244,-0.9491200000000001,12.3589383172,32.35,-5.33,32.7861464646,130.1
2020-06-22 09:00:00,46.26302,-5.58382,46.5987775088,11.19302,-1.04382,11.2415860497,35.07,-4.54,35.362642718000004,130.85,46.34302,-5.75382,46.6988431047,11.19302,-1.04382,11.2415860497,35.15,-4.71,35.4641593725,130.45
2020-06-22 09:30:00,48.32976,-5.27538,48.6168215313,15.72976,-2.32538,15.9007151349,32.6,-2.95,32.7332017988,131.13,48.39976,-5.44538,48.7051222296,15.72976,-2.32538,15.9007151349,32.67,-3.12,32.8186425679,130.71
2020-06-22 10:00:00,48.12032,-5.01278,48.3807106214,15.10032,-1.9127800000000001,15.2209852319,33.02,-3.1,33.1651986275,132.24,48.18032,-5.16278,48.4561402985,15.10032,-1.9127800000000001,15.2209852319,33.08,-3.25,33.2392674408,131.76
2020-06-22 10:30:00,49.11918,-4.63532,49.3374101,16.74918,-2.69532,16.9646627015,32.37,-1.94,32.4280819661,131.85,49.18918,-4.80532,49.4233399253,16.74918,-2.69532,16.9646627015,32.44,-2.11,32.5085481066,131.39
2020-06-22 11:00:00,48.49106,-4.73142,48.7213427067,19.98106,-3.36142,20.2618336569,28.51,-1.37,28.5428975404,131.66,48.56106,-4.89142,48.8067878265,19.98106,-3.36142,20.2618336569,28.58,-1.53,28.620924164,131.18
2020-06-22 11:30:00,48.77336,-4.59878,48.9896869063,18.86336,-3.38878,19.1653379928,29.91,-1.21,29.9344650863,131.85,48.83336,-4.75878,49.0646821653,18.86336,-3.38878,19.1653379928,29.97,-1.37,30.0012966386,131.37
2020-06-22 12:00:00,49.67628,-4.4932,49.8790701685,17.45628,-3.1532,17.7387818544,32.22,-1.34,32.2478526417,132.11,49.73628,-4.6532,49.9534765405,17.45628,-3.1532,17.7387818544,32.28,-1.5,32.3148325077,131.6
2020-06-22 12:30:00,50.77356,-4.25928,50.951897523,15.45356,-2.54928,15.6624182421,35.32,-1.71,35.3613701658,131.98,50.84356,-4.42928,51.0361255856,15.45356,-2.54928,15.6624182421,35.39,-1.88,35.4398998306,131.51
2020-06-22 13:00:00,51.27002,-4.4246,51.4605872096,15.51002,-2.4246,15.6983886294,35.76,-2.0,35.8158847441,131.98,51.33002,-4.5846,51.5343527209,15.51002,-2.4246,15.6983886294,35.82,-2.16,35.8850665319,131.47
2020-06-22 13:30:00,51.24538,-4.5947,51.45094984,18.37538,-3.0947,18.6341556888,32.87,-1.5,32.9042079376,132.31,51.30538,-4.7547,51.5252286655,18.37538,-3.0947,18.6341556888,32.93,-1.6600000000000001,32.9718137202,131.89
2020-06-22 14:00:00,49.81036,-4.7562,50.0369203865,17.75036,-2.8262,17.973944658,32.06,-1.9300000000000002,32.1180401021,132.68,49.87036,-4.9162,50.1120926421,17.75036,-2.8262,17.973944658,32.12,-2.09,32.1879247545,132.24
2020-06-22 14:30:00,47.8885,-4.93686,48.1422996845,16.3485,-2.29686,16.5090586682,31.54,-2.64,31.6502954173,132.37,47.9485,-5.10686,48.219691738,16.3485,-2.29686,16.5090586682,31.6,-2.81,31.7246922759,131.95
2020-06-22 15:00:00,47.85254,-5.2357,48.1381152409,16.82254,-2.6357,17.0277645785,31.03,-2.6,31.1387363263,132.61,47.90254,-5.4057,48.2065859706,16.82254,-2.6357,17.0277645785,31.08,-2.77,31.2031937468,132.19
2020-06-22 15:30:00,47.75742,-5.43624,48.0658285104,17.92742,-2.93624,18.1662845181,29.83,-2.5,29.9345769972,132.48,47.81742,-5.60624,48.1449434769,17.92742,-2.93624,18.1662845181,29.89,-2.67,30.0090153121,132.08
2020-06-22 16:00:00,47.8459,-5.71962,48.1865562139,16.4959,-2.78962,16.7301134651,31.35,-2.93,31.4866225563,132.48,47.8959,-5.87962,48.2554366694,16.4959,-2.78962,16.7301134651,31.4,-3.09,31.5516734897,132.08
2020-06-22 16:30:00,47.55708,-6.1959,47.9589932644,17.64708,-3.0659,17.911425832,29.91,-3.13,30.0733270524,132.73,47.61708,-6.3759,48.0420483383,17.64708,-3.0659,17.911425832,29.97,-3.31,30.1522304316,132.36
2020-06-22 17:00:00,47.28408,-6.66666,47.7517389945,19.33408,-3.20666,19.5981967998,27.95,-3.46,28.1633467471,132.65,47.33408,-6.82666,47.823826867,19.33408,-3.20666,19.5981967998,28.0,-3.62,28.2330373853,132.28
2020-06-22 17:30:00,48.75774,-6.94262,49.2495399204,25.09774,-5.23262,25.6374114366,23.66,-1.71,23.7217136818,132.09,48.79774,-7.12262,49.314816686,25.09774,-5.23262,25.6374114366,23.7,-1.8900000000000001,23.7752413237,131.76
2020-06-22 18:00:00,49.7105,-7.39014,50.2568202284,24.0305,-5.76014,24.711214925,25.68,-1.63,25.7316789192,131.82,49.7605,-7.5601400000000005,50.3315316384,24.0305,-5.76014,24.711214925,25.73,-1.8,25.7928846778,131.47
2020-06-22 18:30:00,50.55054,-6.7206600000000005,50.9953366998,29.50054,-5.29066,29.9712019033,21.05,-1.43,21.0985165355,131.56,50.58054,-6.88066,51.0463956487,29.50054,-5.29066,29.9712019033,21.08,-1.5899999999999999,21.1398793752,131.19
2020-06-22 19:00:00,51.14492,-6.72708,51.5854286319,33.764920000000004,-5.99708,34.2933636602,17.38,-0.73,17.3953240844,131.29,51.18492,-6.89708,51.647514441,33.764920000000004,-5.99708,34.2933636602,17.42,-0.9,17.4432336452,130.96
2020-06-22 19:30:00,49.6798,-6.71372,50.1313930016,29.5498,-5.16372,29.9975779735,20.13,-1.55,20.1895864247,130.88,49.7198,-6.88372,50.1940645204,29.5498,-5.16372,29.9975779735,20.17,-1.72,20.2432037978,130.57
2020-06-22 20:00:00,48.55354,-7.2489,49.0916774794,24.94354,-4.7689,25.3953262421,23.61,-2.48,23.7398925861,131.3,48.61354,-7.4089,49.174872349,24.94354,-4.7689,25.3953262421,23.67,-2.64,23.8167693023,130.97
2020-06-22 20:30:00,47.7503,-7.85652,48.392314024,12.6503,-2.98652,12.998053385,35.1,-4.87,35.4362371027,131.52,47.8103,-8.02652,48.4793750929,12.6503,-2.98652,12.998053385,35.16,-5.04,35.5193918867,131.2
2020-06-22 21:00:00,46.11316,-8.21476,46.8391482314,10.43316,-2.57476,10.7461721856,35.68,-5.64,36.123012056,131.67,46.18316,-8.39476,46.9399218474,10.43316,-2.57476,10.7461721856,35.75,-5.82,36.2206419049,131.36
2020-06-22 21:30:00,45.3931,-7.83444,46.0642158049,7.6731,-2.15444,7.9698227912,37.72,-5.68,38.1452592074,130.87,45.4531,-8.01444,46.1542581798,7.6731,-2.15444,7.9698227912,37.78,-5.86,38.2317668961,130.58
2020-06-22 22:00:00,44.68308,-8.1878,45.4270591952,6.63308,-1.8578000000000001,6.888335875,38.05,-6.33,38.5729361081,130.65,44.76308,-8.3678,45.5384827144,6.63308,-1.8578000000000001,6.888335875,38.13,-6.51,38.6817398781,130.35
2020-06-22 22:30:00,43.71144,-8.47914,44.5262372317,5.46144,-1.33914,5.6232217468,38.25,-7.14,38.9106939028,130.9,43.78144,-8.64914,44.6275936077,5.46144,-1.33914,5.6232217468,38.32,-7.31,39.0110048576,130.6
2020-06-22 23:00:00,41.29846,-8.81312,42.2283540113,4.89846,-1.20312,5.0440467986,36.4,-7.61,37.1869883158,131.2,41.36846,-8.99312,42.3346866069,4.89846,-1.20312,5.0440467986,36.47,-7.79,37.2926936544,130.99
2020-06-22 23:30:00,38.95462,-9.10084,40.003596189,4.46462,-1.11084,4.6007387722,34.49,-7.99,35.4033924928,130.52,39.01462,-9.27084,40.1009856244,4.46462,-1.11084,4.6007387722,34.55,-8.16,35.5005366157,130.3
2020-06-23 00:00:00,36.94924,-9.11524,38.0569827605,4.51924,-1.11524,4.6548136843,32.43,-8.0,33.4021690912,129.94,36.99924,-9.29524,38.1489874995,4.51924,-1.11524,4.6548136843,32.48,-8.18,33.494220397,129.75
2020-06-23 00:30:00,35.64424,-9.59356,36.9127110715,5.70424,-1.61356,5.9280629088,29.94,-7.98,30.9852222842,130.04,35.69424,-9.76356,37.0054843645,5.70424,-1.61356,5.9280629088,29.99,-8.15,31.0776865291,129.81
2020-06-23 01:00:00,34.47304,-9.72778,35.8192712177,5.17304,-1.48778,5.3827346368,29.3,-8.24,30.4366161063,130.59,34.53304,-9.90778,35.9262432794,5.17304,-1.48778,5.3827346368,29.36,-8.42,30.5435099489,130.39
2020-06-23 01:30:00,33.47066,-9.72084,34.8536914995,4.00066,-0.99084,4.1215342218,29.47,-8.73,30.735871551,130.81,33.51066,-9.91084,34.9455159232,4.00066,-0.99084,4.1215342218,29.51,-8.92,30.8286636103,130.61
2020-06-23 02:00:00,33.1001,-9.99992,34.5776664918,4.5301,-1.20992,4.6888924509,28.57,-8.79,29.8916208995,131.01,33.1701,-10.17992,34.6970647925,4.5301,-1.20992,4.6888924509,28.64,-8.97,30.0118393305,130.78
2020-06-23 02:30:00,32.26816,-10.20792,33.8442872655,3.57816,-0.74792,3.6554908442,28.69,-9.46,30.2093975445,132.13,32.31816,-10.38792,33.9466102536,3.57816,-0.74792,3.6554908442,28.74,-9.64,30.3136470917,131.88
2020-06-23 03:00:00,31.60282,-11.86768,33.7576666927,3.5228200000000003,-0.61768,3.5765611046,28.08,-11.25,30.2497752058,133.25,31.65282,-12.05768,33.8716498112,3.5228200000000003,-0.61768,3.5765611046,28.13,-11.44,30.3672603308,133.0
2020-06-23 03:30:00,31.89908,-11.91594,34.0520326989,4.54908,-0.7559400000000001,4.6114611708,27.35,-11.16,29.539263701,133.29,31.96908,-12.10594,34.1844388477,4.54908,-0.7559400000000001,4.6114611708,27.42,-11.35,29.6762345994,133.03
2020-06-23 04:00:00,31.75816,-11.89416,33.9124131947,4.88816,-0.9441600000000001,4.9785084404,26.87,-10.95,29.0155027528,133.38,31.80816,-12.07416,34.0227039239,4.88816,-0.9441600000000001,4.9785084404,26.92,-11.13,29.1301098522,133.13
2020-06-23 04:30:00,31.3392,-12.64916,33.7956610432,3.7492,-0.49916000000000005,3.7822825576,27.59,-12.15,30.1468174108,133.56,31.4492,-11.39916,33.4513531766,3.7492,-0.49916000000000005,3.7822825576,27.7,-10.9,29.7674318677,133.27
2020-06-23 05:00:00,29.89406,-23.28926,37.8951771949,2.59406,0.0007400000000000001,2.5940601055,27.3,-23.29,35.8847335228,130.98,30.45406,-3.22926,30.6247920912,2.59406,0.0007400000000000001,2.5940601055,27.86,-3.23,28.0466129862,130.71
2020-06-23 05:30:00,30.94416,-23.148,38.6441579298,3.84416,-0.328,3.858127798,27.1,-22.82,35.4282711969,130.53,31.52416,-3.218,31.687981755,3.84416,-0.328,3.858127798,27.68,-2.89,27.830459931500002,130.26
2020-06-23 06:00:00,31.7564,-22.84064,39.1173078901,3.6764,-0.20064,3.6818709062,28.08,-22.64,36.0701538672,130.53,32.3364,-2.92064,32.4680289357,3.6764,-0.20064,3.6818709062,28.66,-2.7199999999999998,28.7887825376,130.26
2020-06-23 06:30:00,35.2505,-20.59006,40.8233795888,5.9505,-0.12006000000000001,5.9517110694,29.3,-20.47,35.7422844821,130.92,35.8205,-1.11006,35.8376959842,5.9505,-0.12006000000000001,5.9517110694,29.87,-0.99,29.88640159,130.61
2020-06-23 07:00:00,37.98,-19.3403,42.6207414775,12.9,-0.050300000000000004,12.9000980651,25.08,-19.29,31.6403302764,131.74,38.51,0.4197,38.5122869756,12.9,-0.050300000000000004,12.9000980651,25.61,0.47000000000000003,25.6143124054,131.37
2020-06-23 07:30:00,39.34102,-18.38134,43.4233752124,13.99102,0.31866,13.9946484356,25.35,-18.7,31.5009920479,130.82,39.87102,1.17866,39.8884378641,13.99102,0.31866,13.9946484356,25.88,0.86,25.8942850838,130.5
2020-06-23 08:00:00,42.2037,-17.48078,45.68073952,15.1537,0.34922000000000003,15.1577233877,27.05,-17.83,32.397706709,130.82,42.7437,2.07922,42.7942407982,15.1537,0.34922000000000003,15.1577233877,27.59,1.73,27.6441856454,130.5
2020-06-23 08:30:00,44.00484,-17.08412,47.2047995399,11.03484,0.27588,11.0382880738,32.97,-17.36,37.2611124364,130.77,44.60484,2.43588,44.6713024525,11.03484,0.27588,11.0382880738,33.57,2.16,33.6394188416,130.39
2020-06-23 09:00:00,46.29742,-16.01514,48.9891396932,18.96742,-0.10514000000000001,18.9677114032,27.33,-15.91,31.623677838,130.43,46.84742,3.39486,46.9702654354,18.96742,-0.10514000000000001,18.9677114032,27.88,3.5,28.098832716,130.02
2020-06-23 09:30:00,46.77388,-15.8223,49.3775356569,13.97388,-0.45230000000000004,13.981198001,32.8,-15.37,36.22260206,130.08,47.37388,3.5277000000000003,47.5050436643,13.97388,-0.45230000000000004,13.981198001,33.4,3.98,33.6362958722,129.7
2020-06-23 10:00:00,47.27564,-14.74958,49.5230880255,12.63564,-0.63958,12.6518165014,34.64,-14.11,37.4034984995,130.34,47.89564,4.68042,48.1237847887,12.63564,-0.63958,12.6518165014,35.26,5.32,35.65908019,129.94
2020-06-23 10:30:00,48.37738,-13.77856,50.3012883666,12.59738,-0.76856,12.6208029593,35.78,-13.01,38.0718859528,130.74,49.00738,5.78144,49.3472222414,12.59738,-0.76856,12.6208029593,36.41,6.55,36.9944671539,130.33
2020-06-23 11:00:00,48.70222,-13.40672,50.513823594,13.01222,-0.69672,13.0308590694,35.69,-12.71,37.8856199633,130.93,49.34222,6.20328,49.7306279599,13.01222,-0.69672,13.0308590694,36.33,6.9,36.9794388816,130.5
2020-06-23 11:30:00,48.86216,-13.2921,50.637837654,17.582160000000002,-1.0221,17.6118437046,31.28,-12.27,33.6004657706,130.93,49.43216,6.2879,49.8304738958,17.582160000000002,-1.0221,17.6118437046,31.85,7.31,32.6781058203,130.46
2020-06-23 12:00:00,49.9789,-12.55292,51.5312162261,24.1689,-1.28292,24.2029256689,25.81,-11.27,28.1632562038,131.03,50.4989,7.05708,50.9896193292,24.1689,-1.28292,24.2029256689,26.33,8.34,27.6192776879,130.54
2020-06-23 12:30:00,50.42284,-12.80428,52.0231907901,24.22284,-1.48428,24.2682728018,26.2,-11.32,28.5408899651,130.75,50.95284,6.74572,51.3974380916,24.22284,-1.48428,24.2682728018,26.73,8.23,27.9682999126,130.29
2020-06-23 13:00:00,50.25726,-12.77908,51.8565045906,24.62726,-1.63908,24.6817446376,25.63,-11.14,27.946314605,131.13,50.76726,6.87092,51.2301105753,24.62726,-1.63908,24.6817446376,26.14,8.51,27.490356491,130.64
2020-06-23 13:30:00,49.24398,-12.97488,50.9246215229,24.53398,-1.56488,24.5838366423,24.71,-11.41,27.217130635,131.03,49.75398,6.68512,50.2010891839,24.53398,-1.56488,24.5838366423,25.22,8.25,26.5350880911,130.6
2020-06-23 14:00:00,48.80184,-13.4414,50.6190756666,25.47184,-1.9414,25.5457171938,23.33,-11.5,26.010361397,131.28,49.28184,6.2386,49.6751435201,25.47184,-1.9414,25.5457171938,23.81,8.18,25.1759508261,130.82
2020-06-23 14:30:00,48.0056,-13.47818,49.8617986787,25.2056,-1.81818,25.2710911888,22.8,-11.66,25.6085063992,131.2,48.4956,6.21182,48.8918186108,25.2056,-1.81818,25.2710911888,23.29,8.03,24.6354419485,130.77
2020-06-23 15:00:00,47.57472,-13.5843,49.4761274714,25.52472,-1.9743,25.6009607548,22.05,-11.61,24.9197632413,131.03,48.05472,6.0557,48.4347769353,25.52472,-1.9743,25.6009607548,22.53,8.03,23.91823154,130.63
2020-06-23 15:30:00,47.14496,-13.9117,49.1546808584,23.71496,-2.0417,23.8026861235,23.43,-11.87,26.2652203494,131.03,47.63496,5.7483,47.9805415465,23.71496,-2.0417,23.8026861235,23.92,7.79,25.1565200296,130.63
2020-06-23 16:00:00,46.68906,-14.86566,48.9985323343,16.42906,-2.07566,16.5596611354,30.26,-12.79,32.8519664556,131.23,47.26906,4.84434,47.5166461708,16.42906,-2.07566,16.5596611354,30.84,6.92,31.6068347039,130.88
2020-06-23 16:30:00,46.88404,-15.30604,49.3192464176,16.05404,-2.11604,16.1928942936,30.83,-13.19,33.533043405,131.38,47.46404,4.46396,47.6734940192,16.05404,-2.11604,16.1928942936,31.41,6.58,32.0918135979,131.03
2020-06-23 17:00:00,47.43948,-15.89844,50.03263592,15.50948,-2.19844,15.6645174935,31.93,-13.7,34.7449982012,131.5,48.01948,3.8815600000000003,48.1761036978,15.50948,-2.19844,15.6645174935,32.51,6.08,33.0736526559,131.14
2020-06-23 17:30:00,48.4121,-16.0962,51.017831008900004,15.6021,-2.5162,15.8036953543,32.81,-13.58,35.5093297599,131.14,49.0021,3.5838,49.1329769793,15.6021,-2.5162,15.8036953543,33.4,6.1,33.9524667734,130.78
2020-06-23 18:00:00,48.7487,-16.44948,51.4492093619,24.1887,-4.10948,24.5353017825,24.56,-12.34,27.4857999702,131.17,49.2587,3.28052,49.3678168158,24.1887,-4.10948,24.5353017825,25.07,7.39,26.1365070352,130.82
2020-06-23 18:30:00,48.34872,-18.6835,51.833115842,27.81872,-3.6835,28.0615280177,20.53,-15.0,25.425988673,131.12,48.82872,0.9965,48.838887263,27.81872,-3.6835,28.0615280177,21.01,4.68,21.5249274099,130.76
2020-06-23 19:00:00,48.47866,-18.0628,51.7343717391,25.81866,-3.2828,26.0265245478,22.66,-14.78,27.0540939601,131.24,48.95866,1.6572,48.9866992237,25.81866,-3.2828,26.0265245478,23.14,4.94,23.6614285283,130.89
2020-06-23 19:30:00,46.2837,-18.13576,49.710025915,25.5637,-2.68576,25.7043977651,20.72,-15.45,25.8461002861,130.31,46.7637,1.33424,46.7827300835,25.5637,-2.68576,25.7043977651,21.2,4.02,21.5777756036,130.0
2020-06-23 20:00:00,45.10368,-19.45662,49.1212989585,24.37368,-2.50662,24.502232971,20.73,-16.95,26.7775166884,129.59,45.56368,-0.21662,45.5641949272,24.37368,-2.50662,24.502232971,21.19,2.29,21.3133807736,129.29
2020-06-23 20:30:00,44.5337,-19.59782,48.6551640059,23.3237,-2.28782,23.4356374362,21.21,-17.31,27.3770012967,129.64,45.0137,-0.32782,45.0148936869,23.3237,-2.28782,23.4356374362,21.69,1.96,21.7783768909,129.34
2020-06-23 21:00:00,45.22612,-19.40004,49.2114161781,20.79612,-2.47004,20.9422946368,24.43,-16.93,29.7228834402,130.32,45.74612,0.03996,45.7461374529,20.79612,-2.47004,20.9422946368,24.95,2.51,25.0759366724,130.02
2020-06-23 21:30:00,44.48044,-19.69354,48.6450928699,20.04044,-2.36354,20.179334893,24.44,-17.33,29.960682569,130.17,44.99044,-0.28354,44.991333458,20.04044,-2.36354,20.179334893,24.95,2.08,25.0365512801,129.87
2020-06-23 22:00:00,43.6828,-20.17968,48.1186710201,19.8728,-2.17968,19.9919780098,23.81,-18.0,29.8482177022,130.45,44.1928,-0.6896800000000001,44.1981813013,19.8728,-2.17968,19.9919780098,24.32,1.49,24.3656007519,130.16
2020-06-23 22:30:00,42.90156,-20.5007,47.5481077533,12.71156,0.0893,12.7118736669,30.19,-20.59,36.5429090249,130.69,43.47156,-0.9707,43.4823962923,12.71156,0.0893,12.7118736669,30.76,-1.06,30.7782585602,130.42
2020-06-23 23:00:00,40.9089,-19.98658,45.5302259967,12.1989,0.24342000000000003,12.2013283911,28.71,-20.23,35.1214606758,131.44,41.4689,-0.23658,41.4695748387,12.1989,0.24342000000000003,12.2013283911,29.27,-0.48,29.2739355058,131.17
2020-06-23 23:30:00,38.71314,-20.01784,43.5823488,4.08314,0.01216,4.0831581068,34.63,-20.03,40.0054721257,130.5,39.34314,-0.5078400000000001,39.3464174548,4.08314,0.01216,4.0831581068,35.26,-0.52,35.2638341648,130.29
2020-06-24 00:00:00,36.66326,-20.63828,42.0729513487,2.22326,-0.07828,2.2246376752,34.44,-20.56,40.1101882319,131.03,37.29326,-1.05828,37.3082725141,2.22326,-0.07828,2.2246376752,35.07,-0.98,35.0836899428,130.75
2020-06-24 00:30:00,35.03596,-20.69774,40.6929346967,2.14596,0.0022600000000000003,2.14596119,32.89,-20.7,38.8618334616,130.86,35.63596,-1.13774,35.6541175382,2.14596,0.0022600000000000003,2.14596119,33.49,-1.1400000000000001,33.5093971894,130.63
2020-06-24 01:00:00,34.06282,-21.10182,40.0694710929,1.81282,0.40818000000000004,1.8582053882,32.25,-21.51,38.7652241061,131.89,34.66282,-1.30182,34.6872573961,1.81282,0.40818000000000004,1.8582053882,32.85,-1.71,32.89447674,131.58
2020-06-24 01:30:00,33.0875,-21.65404,39.5433952079,2.0675,0.18596000000000001,2.0758461821,31.02,-21.84,37.9371322058,132.82,33.6975,-1.60404,33.7356554786,2.0675,0.18596000000000001,2.0758461821,31.63,-1.79,31.6806092113,132.49
2020-06-24 02:00:00,32.48484,-21.55572,38.9860730844,2.02484,0.19428,2.034139067,30.46,-21.75,37.4282526977,133.26,33.06484,-1.34572,33.0922136846,2.02484,0.19428,2.034139067,31.04,-1.54,31.0781788398,132.95
2020-06-24 02:30:00,32.05714,-20.42868,38.0130397564,2.01714,0.29132,2.0380679876,30.04,-20.72,36.4927390038,133.73,32.64714,0.01132,32.6471419625,2.01714,0.29132,2.0380679876,30.63,-0.28,30.6312797643,133.48
2020-06-24 03:00:00,31.68184,-20.64622,37.8154120178,2.15184,0.033780000000000004,2.1521051261,29.53,-20.68,36.0511206483,133.78,32.26184,-0.24622000000000002,32.2627795528,2.15184,0.033780000000000004,2.1521051261,30.11,-0.28,30.1113018649,133.48
2020-06-24 03:30:00,31.515,-20.4926,37.5917794173,1.945,0.3074,1.9691418842,29.57,-20.8,36.1527993384,133.78,32.095,-0.0826,32.0951062899,1.945,0.3074,1.9691418842,30.15,-0.39,30.1525222826,133.48
2020-06-24 04:00:00,31.21826,-20.7295,37.4738832746,1.87826,0.21050000000000002,1.8900187506,29.34,-20.94,36.0460705209,133.86,31.78826,-0.35950000000000004,31.7902927649,1.87826,0.21050000000000002,1.8900187506,29.91,-0.5700000000000001,29.9154308008,133.52
2020-06-24 04:30:00,31.17488,-20.6154,37.3746954526,1.9148800000000001,0.22460000000000002,1.9280068917,29.26,-20.84,35.9228785038,133.29,31.75488,-0.3754,31.7570988753,1.9148800000000001,0.22460000000000002,1.9280068917,29.84,-0.6000000000000001,29.846031562,132.98
2020-06-24 05:00:00,30.83134,-20.65162,37.1087716695,1.97134,0.16838,1.9785179352000002,28.86,-20.82,35.58612089,133.29,31.41134,-0.41162000000000004,31.4140368565,1.97134,0.16838,1.9785179352000002,29.44,-0.58,29.4457127609,132.98
2020-06-24 05:30:00,31.10826,-20.49116,37.250657422,2.07826,0.07884000000000001,2.079754883,29.03,-20.57,35.5790078558,132.88,31.67826,-0.34116,31.6800970133,2.07826,0.07884000000000001,2.079754883,29.6,-0.42,29.6029795798,132.58
2020-06-24 06:00:00,31.9182,-20.14958,37.7462192202,2.1182,0.25042000000000003,2.1329513394,29.8,-20.4,36.1137093082,132.63,32.4882,-0.07958000000000001,32.4882974656,2.1182,0.25042000000000003,2.1329513394,30.37,-0.33,30.3717928348,132.32
2020-06-24 06:30:00,34.96434,-19.7887,40.1758350172,5.46434,0.3613,5.4762714803,29.5,-20.15,35.7249562631,131.4,35.54434,-0.0887,35.5444506741,5.46434,0.3613,5.4762714803,30.08,-0.45,30.0833658356,131.09
2020-06-24 07:00:00,37.2966,-19.1255,41.9144500359,11.3666,0.23450000000000001,11.3690186828,25.93,-19.36,32.3600757107,131.34,37.8266,0.5245000000000001,37.8302361585,11.3666,0.23450000000000001,11.3690186828,26.46,0.29,26.4615891435,131.0
2020-06-24 07:30:00,39.69816,-18.37288,43.743646703,3.35816,0.28712000000000004,3.3704119155,36.34,-18.66,40.8508408726,131.34,40.33816,1.35712,40.3609827294,3.35816,0.28712000000000004,3.3704119155,36.98,1.07,36.9954767505,131.0
2020-06-24 08:00:00,43.21888,-17.14294,46.4946446411,9.96888,0.17706000000000002,9.9704522815,33.25,-17.32,37.4905974879,131.15,43.81888,2.51706,43.8911134001,9.96888,0.17706000000000002,9.9704522815,33.85,2.34,33.9307839579,130.81
2020-06-24 08:30:00,45.82618,-16.3466,48.6543945081,9.47618,-0.15660000000000002,9.4774738698,36.35,-16.19,39.7924440064,130.64,46.44618,3.1934,46.5558314301,9.47618,-0.15660000000000002,9.4774738698,36.97,3.35,37.1214681822,130.27
2020-06-24 09:00:00,47.44554,-15.98678,50.0665197578,12.24554,-0.32678,12.2498993898,35.2,-15.66,38.5262975122,130.31,48.05554,3.43322,48.1780232498,12.24554,-0.32678,12.2498993898,35.81,3.76,36.0068562915,129.94
2020-06-24 09:30:00,48.34284,-14.782,50.5523263883,17.31284,0.068,17.312973542,31.03,-14.85,34.4003401146,130.31,48.91284,4.638,49.1322395263,17.31284,0.068,17.312973542,31.6,4.57,31.9287472351,129.9
2020-06-24 10:00:00,48.9206,-14.48554,51.0201526208,18.5106,-0.03554,18.510634118,30.41,-14.45,33.6685402119,131.17,49.4706,5.14446,49.7373675726,18.5106,-0.03554,18.510634118,30.96,5.18,31.3903488353,130.76
2020-06-24 10:30:00,48.80516,-14.26746,50.8478520439,19.53516,-0.17746,19.5359660185,29.27,-14.09,32.4847810521,131.1,49.35516,5.34254,49.6434744179,19.53516,-0.17746,19.5359660185,29.82,5.52,30.3266021836,130.68
2020-06-24 11:00:00,49.53036,-14.38456,51.5768565165,21.60036,-0.8445600000000001,21.6168645674,27.93,-13.54,31.0389513354,130.82,50.05036,5.16544,50.3162032205,21.60036,-0.8445600000000001,21.6168645674,28.45,6.01,29.0778713114,130.4
2020-06-24 11:30:00,48.73986,-14.74638,50.921799614,12.56986,-0.6463800000000001,12.5864684294,36.17,-14.1,38.8211141004,131.1,49.37986,4.8836200000000005,49.6207649873,12.56986,-0.6463800000000001,12.5864684294,36.81,5.53,37.2230708029,130.68
2020-06-24 12:00:00,48.0956,-14.77512,50.3139236233,12.3456,-0.49512000000000006,12.355524399,35.75,-14.28,38.4965050362,130.93,48.7056,4.78488,48.9400709846,12.3456,-0.49512000000000006,12.355524399,36.36,5.28,36.7413663328,130.49
2020-06-24 12:30:00,48.88852,-14.09784,50.8806100637,19.90852,-0.8078400000000001,19.9249033638,28.98,-13.29,31.8820403989,130.82,49.42852,5.45216,49.7283082163,19.90852,-0.8078400000000001,19.9249033638,29.52,6.26,30.1764477697,130.4
2020-06-24 13:00:00,48.47958,-14.41382,50.5769501252,17.43958,-1.14382,17.4770499447,31.04,-13.27,33.757584333,130.97,49.03958,5.16618,49.3109503292,17.43958,-1.14382,17.4770499447,31.6,6.31,32.2238436565,130.55
2020-06-24 13:30:00,48.375,-13.44422,50.2084422822,14.645,-1.53422,14.7251436668,33.73,-11.91,35.7709519023,130.79,48.975,6.10578,49.3541403978,14.645,-1.53422,14.7251436668,34.33,7.64,35.1698521464,130.39
2020-06-24 14:00:00,47.01422,-13.67792,48.9634800411,13.78422,-1.33792,13.8489981925,33.23,-12.34,35.4472636462,130.95,47.60422,5.9120800000000004,47.9699327885,13.78422,-1.33792,13.8489981925,33.82,7.25,34.5883636502,130.54
2020-06-24 14:30:00,46.28636,-13.85214,48.314686221,14.77636,-1.26214,14.8301656171,31.51,-12.59,33.9321116349,131.0,46.86636,5.76786,47.219952442,14.77636,-1.26214,14.8301656171,32.09,7.03,32.851012161,130.61
2020-06-24 15:00:00,46.07508,-14.06182,48.1731022327,17.10508,-1.20182,17.1472485583,28.97,-12.86,31.6960644245,131.14,46.62508,5.56818,46.9563916152,17.10508,-1.20182,17.1472485583,29.52,6.77,30.2863550134,130.75
2020-06-24 15:30:00,46.49142,-13.98074,48.5480506773,18.67142,-1.14074,18.7062345907,27.82,-12.84,30.6401370754,131.02,47.01142,5.62926,47.3472510138,18.67142,-1.14074,18.7062345907,28.34,6.77,29.1374072285,130.64
2020-06-24 16:00:00,47.4354,-13.60106,49.3467932725,21.4054,-1.14106,21.435791729800002,26.03,-12.46,28.8584909515,131.11,47.9554,6.03894,48.3341409925,21.4054,-1.14106,21.435791729800002,26.55,7.18,27.503725202200002,130.74
2020-06-24 16:30:00,47.6845,-13.82262,49.6475212263,20.924500000000002,-0.8726200000000001,20.9426876478,26.76,-12.95,29.7287756223,131.5,48.2145,5.94738,48.5799273272,20.924500000000002,-0.8726200000000001,20.9426876478,27.29,6.82,28.1292818963,131.14
2020-06-24 17:00:00,47.75418,-14.47594,49.9000455546,21.01418,-0.87594,21.0324281041,26.74,-13.6,29.9997933326,130.65,48.27418,5.02406,48.5349114922,21.01418,-0.87594,21.0324281041,27.26,5.9,27.8911742313,130.31
2020-06-24 17:30:00,48.70124,-15.13444,50.9986475473,26.02124,-2.18444,26.1127690843,22.68,-12.95,26.1167551583,130.49,49.17124,4.33556,49.3620089102,26.02124,-2.18444,26.1127690843,23.15,6.52,24.0506320083,130.17
2020-06-24 18:00:00,47.57956,-15.69878,50.1025570533,26.96956,-1.54878,27.0139942638,20.61,-14.15,24.9998919998,130.66,48.03956,3.83122,48.1920903436,26.96956,-1.54878,27.0139942638,21.07,5.38,21.7460180263,130.37
2020-06-24 18:30:00,48.20994,-15.70742,50.7042538438,16.77994,-1.7774200000000002,16.8738142772,31.43,-13.93,34.3786241726,130.43,48.78994,3.7825800000000003,48.9363480111,16.77994,-1.7774200000000002,16.8738142772,32.01,5.5600000000000005,32.4892859263,130.15
2020-06-24 19:00:00,48.28272,-15.59746,50.7395487667,14.09272,-1.46746,14.1689165376,34.19,-14.13,36.9947699006,130.47,48.88272,3.90254,49.0382517332,14.09272,-1.46746,14.1689165376,34.79,5.37,35.2020027839,130.2
2020-06-24 19:30:00,48.39008,-15.3654,50.7710090462,19.31008,-1.4954,19.367896395,29.08,-13.87,32.2183689842,130.21,48.94008,4.0646,49.1085776985,19.31008,-1.4954,19.367896395,29.63,5.5600000000000005,30.1471474604,129.93
2020-06-24 20:00:00,47.49002,-15.59506,49.985076733,18.30002,-1.37506,18.3516081585,29.19,-14.22,32.4694394778,130.39,48.04002,3.87494,48.1960442527,18.30002,-1.37506,18.3516081585,29.74,5.25,30.1998360923,130.1
2020-06-24 20:30:00,46.88764,-15.85324,49.4952119226,17.82764,-1.43324,17.885159347,29.06,-14.42,32.4410234117,130.28,47.42764,3.58676,47.5630726853,17.82764,-1.43324,17.885159347,29.6,5.02,30.0226647718,130.03
2020-06-24 21:00:00,45.63092,-15.93114,48.3319985284,10.86092,0.35886,10.8668470011,34.77,-16.29,38.3968358071,129.83,46.25092,3.37886,46.3741770358,10.86092,0.35886,10.8668470011,35.39,3.02,35.5186218764,129.6
2020-06-24 21:30:00,44.4632,-16.4721,47.4163076657,10.2232,0.4279,10.2321511253,34.24,-16.9,38.1836038111,129.61,45.0632,2.7779,45.1487399896,10.2232,0.4279,10.2321511253,34.84,2.35,34.9191652248,129.4
2020-06-24 22:00:00,43.75928,-16.62606,46.8113283003,10.13928,0.49394000000000005,10.151304135,33.62,-17.12,37.7279578032,129.66,44.35928,2.64394,44.43800334,10.13928,0.49394000000000005,10.151304135,34.22,2.15,34.2874743893,129.47
2020-06-24 22:30:00,44.03454,-16.80072,47.130721462,4.84454,0.45928,4.8662620079,39.19,-17.26,42.8224672339,129.84,44.69454,2.50928,44.7649236784,4.84454,0.45928,4.8662620079,39.85,2.05,39.9026941446,129.66
2020-06-24 23:00:00,42.42366,-17.1056,45.7424144439,1.18366,0.5244,1.2946220899,41.24,-17.63,44.8503567433,130.22,43.10366,2.3244,43.1662870856,1.18366,0.5244,1.2946220899,41.92,1.8,41.9586272416,130.08
2020-06-24 23:30:00,39.89782,-18.06686,43.7978021254,1.11782,0.5731400000000001,1.2561890829,38.78,-18.64,43.027177458,130.99,40.55782,1.55314,40.5875474378,1.11782,0.5731400000000001,1.2561890829,39.44,0.98,39.4521735776,130.8
2020-06-25 00:00:00,37.69732,-18.58894,42.0313766787,1.35732,0.49106000000000005,1.443418687,36.34,-19.08,41.0443906033,131.38,38.32732,1.14106,38.3443017449,1.35732,0.49106000000000005,1.443418687,36.97,0.65,36.975713651,131.22
2020-06-25 00:30:00,36.20768,-19.1742,40.9712830727,1.5876800000000002,0.3458,1.6249016655,34.62,-19.52,39.7438649354,132.12,36.81768,0.7258,36.8248332817,1.5876800000000002,0.3458,1.6249016655,35.23,0.38,35.2320493301,131.92
2020-06-25 01:00:00,34.74384,-19.20846,39.7001178023,1.41384,0.46154000000000006,1.4872668615,33.33,-19.67,38.7013927398,131.52,35.35384,0.50154,35.3573973182,1.41384,0.46154000000000006,1.4872668615,33.94,0.04,33.940023571,131.3
2020-06-25 01:30:00,33.84714,-19.375,39.0002501425,1.86714,0.17500000000000002,1.8753231134,31.98,-19.55,37.4823011567,131.49,34.44714,0.275,34.4482376789,1.86714,0.17500000000000002,1.8753231134,32.58,0.1,32.580153468,131.3
2020-06-25 02:00:00,33.21768,-19.66768,38.6035218751,2.16768,-0.14768,2.1727047579,31.05,-19.52,36.6760534954,131.57,33.78768,0.06232000000000001,33.7877374733,2.16768,-0.14768,2.1727047579,31.62,0.21,31.6206973358,131.37
2020-06-25 02:30:00,32.95016,-19.76348,38.4227560924,2.72016,-0.43348000000000003,2.754482771,30.23,-19.33,35.8817753184,131.72,33.54016,0.026520000000000002,33.5401704846,2.72016,-0.43348000000000003,2.754482771,30.82,0.46,30.8234326447,131.51
2020-06-25 03:00:00,32.6343,-19.93934,38.2436245161,3.1943,-0.5893400000000001,3.2482109115,29.44,-19.35,35.229761566,131.89,33.1843,-0.10934,33.1844801334,3.1943,-0.5893400000000001,3.2482109115,29.99,0.48,29.9938410345,131.66
2020-06-25 03:30:00,32.21708,-19.98286,37.911145294,3.08708,-0.55286,3.1361946856,29.13,-19.43,35.0154508753,131.82,32.77708,-0.18286000000000002,32.7775900747,3.08708,-0.55286,3.1361946856,29.69,0.37,29.6923054006,131.58
2020-06-25 04:00:00,32.22144,-19.92666,37.8852606488,2.87144,-0.45666,2.9075257573,29.35,-19.47,35.2207807977,131.88,32.79144,-0.10666,32.7916134649,2.87144,-0.45666,2.9075257573,29.92,0.35000000000000003,29.9220470556,131.64
2020-06-25 04:30:00,31.92936,-19.97104,37.6606753616,2.03936,0.07896,2.0408880154,29.89,-20.05,35.9918685261,131.82,32.49936,-0.11104000000000001,32.4995496937,2.03936,0.07896,2.0408880154,30.46,-0.19,30.4605925747,131.58
2020-06-25 05:00:00,31.38888,-20.01988,37.2297916039,2.29888,-0.15988000000000002,2.3044328736,29.09,-19.86,35.2228292447,131.82,31.93888,-0.17988,31.9393865387,2.29888,-0.15988000000000002,2.3044328736,29.64,-0.02,29.6400067476,131.55
2020-06-25 05:30:00,31.6556,-19.99558,37.4419581606,2.2056,-0.12558,2.2091721745,29.45,-19.87,35.5263198207,131.47,32.2156,-0.25558000000000003,32.2166137962,2.2056,-0.12558,2.2091721745,30.01,-0.13,30.0102815715,131.15
2020-06-25 06:00:00,32.37366,-19.70572,37.8994625623,2.41366,-0.19572,2.4215823162,29.96,-19.51,35.7525062059,131.2,32.94366,-0.06572,32.943725553,2.41366,-0.19572,2.4215823162,30.53,0.13,30.5302767757,130.91
2020-06-25 06:30:00,35.43774,-18.36122,39.9120009044,6.43774,-0.30122000000000004,6.4447831458,29.0,-18.06,34.1637761379,130.36,35.97774,1.06878,35.9936114636,6.43774,-0.30122000000000004,6.4447831458,29.54,1.37,29.5717517236,130.09
2020-06-25 07:00:00,37.30894,-17.61202,41.2570024651,10.73894,-0.21202000000000001,10.7410327624,26.57,-17.4,31.760429783,129.99,37.82894,1.73798,37.8688430772,10.73894,-0.21202000000000001,10.7410327624,27.09,1.9500000000000002,27.160092047,129.71
2020-06-25 07:30:00,39.99632,-16.872700000000002,43.4096028412,11.54632,-0.1927,11.5479279021,28.45,-16.68,32.9791585702,129.6,40.52632,2.3373,40.5936643336,11.54632,-0.1927,11.5479279021,28.98,2.5300000000000002,29.0902268812,129.27
2020-06-25 08:00:00,42.39972,-16.3525,45.4438170968,20.45972,-2.7125,20.6387450861,21.94,-13.64,25.8343414857,129.83,42.85972,2.9575,42.9616387575,20.45972,-2.7125,20.6387450861,22.4,5.67,23.1064687912,129.49
2020-06-25 08:30:00,44.81252,-14.916360000000001,47.2298607281,11.71252,-0.5363600000000001,11.7247945312,33.1,-14.38,36.0887018331,129.94,45.41252,4.39364,45.6245662467,11.71252,-0.5363600000000001,11.7247945312,33.7,4.93,34.0586978612,129.58
2020-06-25 09:00:00,46.87772,-13.94572,48.9081152644,16.68772,-0.36572000000000005,16.6917269902,30.19,-13.58,33.1036629393,129.65,47.42772,5.27428,47.7200864827,16.68772,-0.36572000000000005,16.6917269902,30.74,5.64,31.2531150447,129.27
2020-06-25 09:30:00,47.82926,-13.34658,49.6565132671,18.30926,-0.06658,18.3093810557,29.52,-13.28,32.3695659532,129.73,48.36926,5.86342,48.7233517632,18.30926,-0.06658,18.3093810557,30.06,5.93,30.6393293008,129.31
2020-06-25 10:00:00,48.24436,-12.93476,49.9482360856,19.58436,-0.16476000000000002,19.5850530371,28.66,-12.77,31.3762410113,129.52,48.78436,6.22524,49.1799491019,19.58436,-0.16476000000000002,19.5850530371,29.2,6.39,29.8910036633,129.09
2020-06-25 10:30:00,48.50724,-12.72974,50.1497618428,21.13724,-0.66974,21.1478477979,27.37,-12.06,29.9092042689,129.37,49.01724,6.38026,49.4307347193,21.13724,-0.66974,21.1478477979,27.88,7.05,28.7575537903,128.92
2020-06-25 11:00:00,50.39134,-2.53406,50.4550156781,18.74134,-0.9340600000000001,18.7646021295,31.65,-1.6,31.6904165324,131.78,50.52134,-0.11406000000000001,50.5214687542,18.74134,-0.9340600000000001,18.7646021295,31.78,0.8200000000000001,31.7905772203,131.34
2020-06-25 11:30:00,49.7214,-1.71202,49.750865625,13.0814,-1.09202,13.1269011438,36.64,-0.62,36.6452452577,132.12,49.7814,-1.88202,49.8169628263,13.0814,-1.09202,13.1269011438,36.7,-0.79,36.7085017401,131.65
2020-06-25 12:00:00,50.03566,-1.51872,50.0587033599,13.94566,-1.24872,14.0014547271,36.09,-0.27,36.0910099609,132.12,50.10566,-1.6787200000000002,50.1337736947,13.94566,-1.24872,14.0014547271,36.16,-0.43,36.1625566021,131.65
2020-06-25 12:30:00,49.69152,-1.72268,49.7213715247,15.39152,-1.58268,15.4726779806,34.3,-0.14,34.3002857131,132.04,49.75152,-1.9026800000000001,49.787889426,15.39152,-1.58268,15.4726779806,34.36,-0.32,34.3614900725,131.6
2020-06-25 13:00:00,50.6167,-1.16406,50.6300834936,22.9467,-1.57406,23.0006240301,27.67,0.41000000000000003,27.6730374191,132.15,50.6667,-1.32406,50.6839977091,22.9467,-1.57406,23.0006240301,27.72,0.25,27.721127322,131.68
2020-06-25 13:30:00,50.64794,-0.96994,50.65722663,24.94794,-1.9099400000000002,25.0209428489,25.7,0.9400000000000001,25.7171849159,132.31,50.69794,-1.13994,50.7107541203,24.94794,-1.9099400000000002,25.0209428489,25.75,0.77,25.7615100489,131.9
2020-06-25 14:00:00,49.46844,-1.8651200000000001,49.5035880381,18.59844,-2.04512,18.7105447876,30.87,0.18,30.8705247769,132.79,49.51844,-2.04512,49.5606539086,18.59844,-2.04512,18.7105447876,30.92,0.0,30.92,132.36
2020-06-25 14:30:00,48.3947,-2.32532,48.4505325171,17.3747,-2.12532,17.5042047861,31.02,-0.2,31.0206447386,132.76,48.4447,-2.49532,48.5089226843,17.3747,-2.12532,17.5042047861,31.07,-0.37,31.0722030117,132.36
2020-06-25 15:00:00,47.72836,-2.6923,47.8042344106,17.20836,-2.2023,17.3487111677,30.52,-0.49,30.5239332328,133.08,47.78836,-2.8623000000000003,47.8740024729,17.20836,-2.2023,17.3487111677,30.58,-0.66,30.5871214729,132.69
2020-06-25 15:30:00,47.55206,-2.87032,47.6386098364,16.24206,-1.97032,16.3611330276,31.31,-0.9,31.3229324936,133.24,47.60206,-3.02032,47.6977824343,16.24206,-1.97032,16.3611330276,31.36,-1.05,31.3775732013,132.86
2020-06-25 16:00:00,47.51368,-2.72322,47.5916559316,16.10368,-2.13322,16.2443570852,31.41,-0.59,31.4155407402,133.21,47.57368,-2.90322,47.662183281,16.10368,-2.13322,16.2443570852,31.47,-0.77,31.4794186732,132.91
2020-06-25 16:30:00,48.64598,-2.91632,48.7333180945,18.465980000000002,-1.98632,18.5725034528,30.18,-0.93,30.1943256259,133.44,48.70598,-3.08632,48.8036664494,18.465980000000002,-1.98632,18.5725034528,30.24,-1.1,30.26,133.1
2020-06-25 17:00:00,48.2297,-3.55648,48.3606504514,14.3497,-1.6964800000000002,14.4496344065,33.88,-1.8599999999999999,33.9310182576,133.11,48.2897,-3.72648,48.433271408,14.3497,-1.6964800000000002,14.4496344065,33.94,-2.03,34.0006544055,132.85
2020-06-25 17:30:00,49.26744,-3.8375,49.4166677388,19.34744,-2.9175,19.5661759372,29.92,-0.92,29.9341410433,133.03,49.32744,-3.9875,49.4883470446,19.34744,-2.9175,19.5661759372,29.98,-1.07,29.9990883195,132.77
2020-06-25 18:00:00,49.60086,-3.88776,49.752989765,16.71086,-2.14776,16.8483148996,32.89,-1.74,32.9359939883,132.77,49.66086,-4.04776,49.8255494396,16.71086,-2.14776,16.8483148996,32.95,-1.9,33.0047345089,132.53
2020-06-25 18:30:00,50.38194,-3.63452,50.5128658244,24.19194,-2.18452,24.2903702852,26.19,-1.45,26.230108654,132.83,50.42194,-3.81452,50.5660221512,24.19194,-2.18452,24.2903702852,26.23,-1.63,26.2805974057,132.53
2020-06-25 19:00:00,50.03866,-3.80622,50.1832123851,22.78866,-2.26622,22.9010649902,27.25,-1.54,27.2934809066,132.66,50.09866,-3.96622,50.2554139858,22.78866,-2.26622,22.9010649902,27.31,-1.7000000000000002,27.3628598652,132.41
2020-06-25 19:30:00,48.99482,-4.18626,49.1733378938,15.30482,-2.21626,15.4644535506,33.69,-1.97,33.7475480591,132.53,49.05482,-4.35626,49.247866618,15.30482,-2.21626,15.4644535506,33.75,-2.14,33.817777869,132.31
2020-06-25 20:00:00,48.177,-4.14498,48.3549810071,16.837,-1.84498,16.9377838043,31.34,-2.3,31.4242836036,132.69,48.247,-4.31498,48.4395712347,16.837,-1.84498,16.9377838043,31.41,-2.47,31.5069674834,132.48
2020-06-25 20:30:00,47.5262,-4.11782,47.7042569169,13.0262,-0.25782,13.0287511908,34.5,-3.86,34.715264654,132.81,47.5862,-4.28782,47.7789894283,13.0262,-0.25782,13.0287511908,34.56,-4.03,34.7941733628,132.58
2020-06-25 21:00:00,46.3124,-4.33594,46.5149306077,11.7224,0.12406,11.7230564548,34.59,-4.46,34.8763487194,133.14,46.3824,-4.5159400000000005,46.6017246874,11.7224,0.12406,11.7230564548,34.66,-4.64,34.969203594,132.92
2020-06-25 21:30:00,45.47638,-4.67478,45.7160224205,11.32638,0.31522,11.3307655325,34.15,-4.99,34.5126440598,133.19,45.54638,-4.84478,45.8033254726,11.32638,0.31522,11.3307655325,34.22,-5.16,34.6068490331,132.98
2020-06-25 22:00:00,45.05546,-5.07188,45.340031347,10.97546,0.50812,10.9872156685,34.08,-5.58,34.5337921462,133.33,45.11546,-5.24188,45.4189612051,10.97546,0.50812,10.9872156685,34.14,-5.75,34.6208333233,133.14
2020-06-25 22:30:00,44.67812,-7.01168,45.2249716767,3.60812,0.35832,3.6258686072,41.07,-7.37,41.7260326415,133.89,44.76812,-7.19168,45.3420867358,3.60812,0.35832,3.6258686072,41.16,-7.55,41.8467214964,133.72
2020-06-25 23:00:00,42.99382,-7.23324,43.5980311378,1.36382,0.48676,1.4480815896,41.63,-7.72,42.3397602733,133.93,43.07382,-7.41324,43.7070943519,1.36382,0.48676,1.4480815896,41.71,-7.9,42.4515500306,133.79
2020-06-25 23:30:00,40.6489,0.8315400000000001,40.6574043685,1.3189,0.50154,1.4110420198,39.33,0.33,39.331384415,131.73,40.1389,-18.95846,44.3909281135,1.3189,0.50154,1.4110420198,38.82,-19.46,43.4244631515,131.59
2020-06-26 00:00:00,38.46614,0.48168000000000005,38.4691557241,1.43614,0.42168000000000005,1.4967672237,37.03,0.06,37.0300486092,131.63,37.95614,-19.71832,42.7724292895,1.43614,0.42168000000000005,1.4967672237,36.52,-20.14,41.7052754457,131.5
2020-06-26 00:30:00,37.20564,-0.032780000000000004,37.2056544404,1.6256400000000002,0.42722000000000004,1.6808397717,35.58,-0.46,35.5829734564,131.96,36.735640000000004,-20.26278,41.953396758,1.6256400000000002,0.42722000000000004,1.6808397717,35.11,-20.69,40.7527692311,131.74
2020-06-26 01:00:00,36.13622,-0.51258,36.1398552037,3.09622,-0.17258,3.1010259826,33.04,-0.34,33.0417493484,132.05,35.65622,-20.80258,41.2809079278,3.09622,-0.17258,3.1010259826,32.56,-20.63,38.5454342303,131.83
2020-06-26 01:30:00,34.7271,-0.5514,34.7314773134,2.1171,0.0786,2.1185585595,32.61,-0.63,32.6160849889,132.34,34.2471,-20.8914,40.1162616949,2.1171,0.0786,2.1185585595,32.13,-20.97,38.3676660744,132.1
2020-06-26 02:00:00,34.25528,-0.49552,34.2588637866,1.7252800000000001,0.16448000000000002,1.7331026365,32.53,-0.66,32.5366946692,132.45,33.78528,-20.87552,39.7143863096,1.7252800000000001,0.16448000000000002,1.7331026365,32.06,-21.04,38.3474275539,132.22
2020-06-26 02:30:00,33.1251,-0.6560400000000001,33.1315957734,1.5751,0.28396000000000005,1.6004915781,31.55,-0.9400000000000001,31.5640000634,132.6,32.6651,-21.08604,38.8796841666,1.5751,0.28396000000000005,1.6004915781,31.09,-21.37,37.7261845407,132.37
2020-06-26 03:00:00,32.9608,-0.8277,32.9711908176,1.3108,0.4723,1.3932924783,31.65,-1.3,31.6766870111,132.97,32.4908,-21.3477,38.8764244746,1.3108,0.4723,1.3932924783,31.18,-21.82,38.0565999532,132.71
2020-06-26 03:30:00,32.724,-0.79744,32.7337148297,1.324,0.44256,1.3960069318000001,31.4,-1.24,31.4244745382,132.87,32.264,-21.29744,38.659366867,1.324,0.44256,1.3960069318000001,30.94,-21.74,37.8141666575,132.63
2020-06-26 04:00:00,32.2411,-0.8897600000000001,32.2533750493,1.5011,0.44024,1.5643249239,30.74,-1.33,30.768758506,132.87,31.7811,-21.40976,38.3199183254,1.5011,0.44024,1.5643249239,30.28,-21.85,37.3403387773,132.63
2020-06-26 04:30:00,32.01398,-0.9708200000000001,32.0286966159,1.48398,0.43918,1.5476032156000001,30.53,-1.4100000000000001,30.5625424335,132.87,31.55398,-21.50082,38.1829662875,1.48398,0.43918,1.5476032156000001,30.07,-21.94,37.2232252767,132.63
2020-06-26 05:00:00,31.93266,-1.0677,31.9505048155,1.73266,0.24230000000000002,1.7495199243,30.2,-1.31,30.228398899,133.02,31.47266,-21.6177,38.1818449104,1.73266,0.24230000000000002,1.7495199243,29.74,-21.86,36.9097168778,132.77
2020-06-26 05:30:00,32.3764,-1.24794,32.4004418365,3.2964,-0.47794000000000003,3.3308676953,29.08,-0.77,29.0901925054,132.11,31.9364,-21.55794,38.5315250412,3.2964,-0.47794000000000003,3.3308676953,28.64,-21.08,35.5614397909,131.88
2020-06-26 06:00:00,32.73714,-0.87946,32.7489509034,2.51714,0.07054,2.5181282079000002,30.22,-0.9500000000000001,30.2349284768,132.3,32.27714,-21.23946,38.6384320033,2.51714,0.07054,2.5181282079000002,29.76,-21.31,36.6029192825,132.03
2020-06-26 06:30:00,34.669200000000004,-0.18130000000000002,34.6696740442,3.2392,0.3987,3.2636449455,31.43,-0.58,31.4353511194,131.55,34.2092,-20.2813,39.7693411352,3.2392,0.3987,3.2636449455,30.97,-20.68,37.2398080017,131.25
2020-06-26 07:00:00,36.64388,0.23636000000000001,36.6446422756,3.9338800000000003,0.22636,3.9403871262,32.71,0.01,32.7100015286,131.23,36.18388,-19.77364,41.2343304869,3.9338800000000003,0.22636,3.9403871262,32.25,-20.0,37.9481554229,130.96
2020-06-26 07:30:00,39.29556,0.91468,39.3062040296,5.31556,-0.13532000000000002,5.3172821644,33.98,1.05,33.9962189074,130.34,38.82556,-18.88532,43.1749860546,5.31556,-0.13532000000000002,5.3172821644,33.51,-18.75,38.3989921743,130.08
2020-06-26 08:00:00,42.96958,-1.1432,42.9847846524,18.71958,-2.6432,18.9052686206,24.25,1.5,24.2963474621,130.76,42.73958,-12.5632,44.5477911104,18.71958,-2.6432,18.9052686206,24.02,-9.92,25.9878202241,130.46
2020-06-26 08:30:00,45.21842,-3.8933400000000002,45.3857202615,15.83842,-0.18334,15.8394811043,29.38,-3.71,29.6133162614,133.18,45.26842,-4.07334,45.451314041,15.83842,-0.18334,15.8394811043,29.43,-3.89,29.6859731186,132.85
2020-06-26 09:00:00,47.60806,-3.36994,47.7271816952,17.33806,-0.39994,17.3426721288,30.27,-2.9699999999999998,30.4153546749,132.76,47.66806,-3.53994,47.7993213275,17.33806,-0.39994,17.3426721288,30.33,-3.14,30.4921055357,132.44
2020-06-26 09:30:00,48.58408,-2.99672,48.6764127705,17.12408,-0.33672,17.1273902333,31.46,-2.66,31.5722536414,132.61,48.63408,-3.17672,48.7377193496,17.12408,-0.33672,17.1273902333,31.51,-2.84,31.637725898,132.26
2020-06-26 10:00:00,50.06914,-2.60352,50.136783869,18.00914,-0.33352000000000004,18.0122280446,32.06,-2.27,32.1402629112,132.46,50.12914,-2.77352,50.2058073367,18.00914,-0.33352000000000004,18.0122280446,32.12,-2.44,32.2125441404,132.11
2020-06-26 10:30:00,50.36232,-2.8297,50.4417533188,18.64232,-0.5797,18.6513309732,31.72,-2.25,31.7996996841,132.28,50.42232,-2.9997,50.5114695319,18.64232,-0.5797,18.6513309732,31.78,-2.42,31.8720065261,131.92
2020-06-26 11:00:00,50.77494,-2.79028,50.8515505612,15.684940000000001,-0.46028,15.6916920847,35.09,-2.33,35.1672717168,132.14,50.84494,-2.9502800000000002,50.9304631403,15.684940000000001,-0.46028,15.6916920847,35.16,-2.49,35.2480595211,131.8
2020-06-26 11:30:00,50.62424,-3.006,50.7134076116,8.14424,-0.456,8.1569958427,42.48,-2.55,42.5564671936,131.98,50.70424,-3.176,50.8036113872,8.14424,-0.456,8.1569958427,42.56,-2.7199999999999998,42.6468287215,131.65
2020-06-26 12:00:00,50.64342,-3.2901,50.7501797761,9.12342,-0.5801000000000001,9.1418438242,41.52,-2.71,41.6083465185,132.15,50.72342,-3.4501,50.8406188643,9.12342,-0.5801000000000001,9.1418438242,41.6,-2.87,41.6988836781,131.79
2020-06-26 12:30:00,50.88702,-3.386,50.9995470615,8.07702,-0.516,8.0934855335,42.81,-2.87,42.9060951381,132.29,50.96702,-3.556,51.0909215388,8.07702,-0.516,8.0934855335,42.89,-3.04,42.9976010959,131.95
2020-06-26 13:00:00,50.57868,-3.65708,50.7107198201,8.06868,-0.38708000000000004,8.0779593877,42.51,-3.27,42.63558373,132.37,50.64868,-3.82708,50.7930637693,8.06868,-0.38708000000000004,8.0779593877,42.58,-3.44,42.7187312546,132.03
2020-06-26 13:30:00,50.02144,-3.8635200000000003,50.170422028,8.22144,-0.49352,8.2362392913,41.8,-3.37,41.9356280506,132.21,50.10144,-4.02352,50.2627397111,8.22144,-0.49352,8.2362392913,41.88,-3.5300000000000002,42.0285058026,131.89
2020-06-26 14:00:00,49.20404,-3.80452,49.3509060175,12.22404,-0.33452000000000004,12.2286163384,36.98,-3.47,37.1424460692,132.36,49.27404,-3.97452,49.4340755669,12.22404,-0.33452000000000004,12.2286163384,37.05,-3.64,37.2283776171,132.02
2020-06-26 14:30:00,48.32418,-4.21142,48.5073440944,13.954180000000001,-0.49142,13.9628304111,34.37,-3.7199999999999998,34.5707289481,132.36,48.38418,-4.38142,48.5821542903,13.954180000000001,-0.49142,13.9628304111,34.43,-3.89,34.6490548212,132.02
2020-06-26 15:00:00,47.57282,-4.06338,47.7460392051,16.32282,-0.32338,16.3260230116,31.25,-3.74,31.4730058939,132.56,47.63282,-4.23338,47.8205713828,16.32282,-0.32338,16.3260230116,31.31,-3.91,31.5531963516,132.2
