Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-26 15:30:00,46.93084,-4.18238,47.1168339935,15.80084,-0.25238,15.802855449900001,31.13,-3.93,31.3770903686,132.56,46.98084,-4.35238,47.1820149927,15.80084,-0.25238,15.802855449900001,31.18,-4.1,31.4484085448,132.2
2020-06-26 16:00:00,46.36992,-4.78232,46.6158778249,12.05992,-0.67232,12.0786458094,34.31,-4.11,34.5552919247,132.33,46.43992,-4.95232,46.7032294707,12.05992,-0.67232,12.0786458094,34.38,-4.28,34.6453864172,131.99
2020-06-26 16:30:00,45.83742,-4.99008,46.1082418952,15.54742,-0.25008,15.5494311363,30.29,-4.74,30.6586317372,132.63,45.89742,-5.16008,46.1865736796,15.54742,-0.25008,15.5494311363,30.35,-4.91,30.7446027784,132.25
2020-06-26 17:00:00,46.08822,-4.91936,46.3500175359,19.35822,-0.36936,19.361743423,26.73,-4.55,27.1144869028,132.58,46.14822,-5.09936,46.4291038205,19.35822,-0.36936,19.361743423,26.79,-4.73,27.2043562688,132.25
2020-06-26 17:30:00,47.19798,-5.52338,47.5200698937,23.38798,-2.29338,23.5001531975,23.81,-3.23,24.0280877308,132.44,47.23798,-5.68338,47.5786460789,23.38798,-2.29338,23.5001531975,23.85,-3.39,24.0897197991,132.05
2020-06-26 18:00:00,47.17546,-5.49344,47.4942302732,23.75546,-2.22344,23.8592867715,23.42,-3.27,23.6471837647,132.44,47.22546,-5.66344,47.5638373646,23.75546,-2.22344,23.8592867715,23.47,-3.44,23.720760949,132.05
2020-06-26 18:30:00,47.13566,-5.94144,47.5086429285,15.71566,-2.42144,15.9011113105,31.42,-3.52,31.6165589525,132.32,47.20566,-6.12144,47.6009071732,15.71566,-2.42144,15.9011113105,31.49,-3.7,31.7066254906,131.96
2020-06-26 19:00:00,46.28536,-6.53946,46.745043453,13.86536,-2.44946,14.0800590276,32.42,-4.09,32.6769720139,132.48,46.33536,-6.70946,46.8186121091,13.86536,-2.44946,14.0800590276,32.47,-4.26,32.7482594957,132.11
2020-06-26 19:30:00,46.42702,-6.24772,46.8455140998,18.98702,-2.62772,19.1679900062,27.44,-3.62,27.677752799,132.59,46.46702,-6.42772,46.9094823258,18.98702,-2.62772,19.1679900062,27.48,-3.8,27.7414923896,132.23
2020-06-26 20:00:00,44.96514,-6.65378,45.4547753653,21.77514,-2.97378,21.9772630122,23.19,-3.68,23.4801724866,132.76,45.00514,-6.82378,45.5195188892,21.77514,-2.97378,21.9772630122,23.23,-3.85,23.5468766506,132.4
2020-06-26 20:30:00,43.55366,-6.88268,44.0941332081,14.18366,-0.76268,14.2041505124,29.37,-6.12,30.0008549878,132.94,43.60366,-7.06268,44.1719437446,14.18366,-0.76268,14.2041505124,29.42,-6.3,30.086980573,132.6
2020-06-26 21:00:00,42.11136,-8.13794,42.8904734002,11.36136,-0.56794,11.3755464437,30.75,-7.57,31.6680817228,133.6,42.17136,-8.32794,42.9857905463,11.36136,-0.56794,11.3755464437,30.81,-7.76,31.7722158497,133.27
2020-06-26 21:30:00,40.45162,-9.63726,41.5837749721,5.25162,-0.6672600000000001,5.2938406221,35.2,-8.97,36.3249349621,133.79,40.52162,-9.817260000000001,41.6938878174,5.25162,-0.6672600000000001,5.2938406221,35.27,-9.15,36.4375548027,133.43
2020-06-26 22:00:00,40.8007,-9.625,41.9206124179,8.6407,-0.705,8.669412984200001,32.16,-8.92,33.3741217113,133.41,40.8607,-9.805,42.0206476567,8.6407,-0.705,8.669412984200001,32.22,-9.1,33.4804181575,133.06
2020-06-26 22:30:00,40.80062,-9.92296,41.9899479345,5.82062,-1.06296,5.916882722,34.98,-8.86,36.0846227637,132.79,40.86062,-10.10296,42.0910924965,5.82062,-1.06296,5.916882722,35.04,-9.04,36.187334801,132.45
2020-06-26 23:00:00,40.21148,-9.90382,41.4131473615,5.95148,-1.55382,6.1509731574,34.26,-8.35,35.2628714089,132.31,40.27148,-10.08382,41.514762762,5.95148,-1.55382,6.1509731574,34.32,-8.53,35.3641527539,131.99
2020-06-26 23:30:00,38.14336,-10.20986,39.4861640744,5.34336,-1.38986,5.5211599243,32.8,-8.82,33.9651645072,133.23,38.19336,-10.38986,39.5813332129,5.34336,-1.38986,5.5211599243,32.85,-9.0,34.0605710463,132.91
2020-06-27 00:00:00,35.9833,-10.44958,37.4698759147,3.9233000000000002,-0.72958,3.9905600943,32.06,-9.72,33.5010746096,133.59,36.0433,-10.63958,37.5808480142,3.9233000000000002,-0.72958,3.9905600943,32.12,-9.91,33.6140223716,133.25
2020-06-27 00:30:00,34.63234,-10.60638,36.2200810405,4.31234,-0.9563800000000001,4.4171188551,30.32,-9.65,31.8186250489,132.86,34.69234,-10.77638,36.3275215309,4.31234,-0.9563800000000001,4.4171188551,30.38,-9.82,31.9276807802,132.53
2020-06-27 01:00:00,33.47972,-10.69878,35.1476250231,4.64972,-1.12878,4.7847717152,28.83,-9.57,30.3768629058,133.08,33.52972,-10.88878,35.2534771784,4.64972,-1.12878,4.7847717152,28.88,-9.76,30.4846190726,132.77
2020-06-27 01:30:00,32.68924,-4.3078,32.9718600115,5.24924,-1.2578,5.3978311772,27.44,-3.05,27.6089858561,131.56,32.34924,-20.1278,38.0998905696,5.24924,-1.2578,5.3978311772,27.1,-18.87,33.022521103,131.41
2020-06-27 02:00:00,32.4317,-2.73294,32.5466453868,7.6617,-1.9529400000000001,7.9066820812,24.77,-0.78,24.7822779421,130.48,32.0117,-22.52294,39.1411773345,7.6617,-1.9529400000000001,7.9066820812,24.35,-20.57,31.8754984275,130.3
2020-06-27 02:30:00,31.96304,-2.89966,32.0942978449,10.26304,-2.91966,10.6702579424,21.7,0.02,21.7000092166,130.61,31.57304,-22.69966,38.8861340192,10.26304,-2.91966,10.6702579424,21.31,-19.78,29.0751526221,130.3
2020-06-27 03:00:00,31.6667,-2.8551,31.7951487636,11.5367,-3.1951,11.9709695054,20.13,0.34,20.1328711316,131.19,31.2867,-22.8451,38.7395946146,11.5367,-3.1951,11.9709695054,19.75,-19.65,27.860096913,130.92
2020-06-27 03:30:00,31.4094,-2.92456,31.5452604927,10.6994,-3.00456,11.1132596997,20.71,0.08,20.7101545142,131.37,31.0094,-22.95456,38.5810149316,10.6994,-3.00456,11.1132596997,20.31,-19.95,28.4692571031,131.08
2020-06-27 04:00:00,31.22974,-3.17836,31.3910597584,12.14974,-3.3983600000000003,12.616062490200001,19.08,0.22,19.0812683017,131.53,30.84974,-23.23836,38.6228926099,12.14974,-3.3983600000000003,12.616062490200001,18.7,-19.84,27.2638148468,131.22
2020-06-27 04:30:00,31.07482,-3.0578,31.2249031844,12.51482,-3.6378,13.0328165978,18.56,0.58,18.5690602886,131.43,30.70482,-23.1178,38.4346022234,12.51482,-3.6378,13.0328165978,18.19,-19.48,26.6523263525,131.16
2020-06-27 05:00:00,30.47816,-3.154,30.6409195845,10.56816,-3.024,10.9922964746,19.91,-0.13,19.9104244053,131.49,30.09816,-23.214,38.0103805741,10.56816,-3.024,10.9922964746,19.53,-20.19,28.0901584189,131.25
2020-06-27 05:30:00,30.08774,-3.14312,30.2514677601,9.21774,-2.55312,9.5647871091,20.87,-0.59,20.8783380565,131.66,29.69774,-23.26312,37.7243755845,9.21774,-2.55312,9.5647871091,20.48,-20.71,29.1261823794,131.39
2020-06-27 06:00:00,30.40034,-2.94914,30.5430532013,9.26034,-2.61914,9.6236059383,21.14,-0.33,21.142575529,131.63,30.00034,-23.04914,37.832304382,9.26034,-2.61914,9.6236059383,20.74,-20.43,29.1124114425,131.34
2020-06-27 06:30:00,31.61142,-2.90052,31.7442103491,11.16142,-2.95052,11.5448198205,20.45,0.05,20.4500611246,131.26,31.23142,-22.90052,38.7277085752,11.16142,-2.95052,11.5448198205,20.07,-19.95,28.2985405984,131.0
2020-06-27 07:00:00,32.64858,-2.5054,32.7445690944,11.03858,-3.0254,11.4456670219,21.61,0.52,21.6162554574,130.78,32.24858,-22.4454,39.2907990906,11.03858,-3.0254,11.4456670219,21.21,-19.42,28.7576163824,130.61
2020-06-27 07:30:00,33.7756,-2.14854,33.8438676793,9.5556,-2.52854,9.8844830867,24.22,0.38,24.222980824,130.6,33.3656,-22.07854,40.0090638717,9.5556,-2.52854,9.8844830867,23.81,-19.55,30.8077685008,130.61
2020-06-27 08:00:00,34.07884,-2.0677,34.1415102044,9.05884,-2.2577,9.3359408436,25.02,0.19,25.0207214125,131.03,33.67884,-22.0477,40.2537617998,9.05884,-2.2577,9.3359408436,24.62,-19.79,31.5877903627,130.82
2020-06-27 08:30:00,36.89114,-1.78858,36.9344720947,11.03114,-2.38858,11.2867782877,25.86,0.6000000000000001,25.8669596203,130.48,36.46114,-21.61858,42.3884150602,11.03114,-2.38858,11.2867782877,25.43,-19.23,31.8822489796,130.27
2020-06-27 09:00:00,38.70018,-1.3721,38.7244959999,11.90018,-2.6021,12.1813467417,26.8,1.23,26.8282108982,130.16,38.27018,-21.1021,43.7024633361,11.90018,-2.6021,12.1813467417,26.37,-18.5,32.2122166266,129.92
2020-06-27 09:30:00,41.71974,0.22322000000000003,41.7203371611,14.49974,-3.43678,14.9014736465,27.22,3.66,27.4649594939,129.83,41.28974,-19.40678,45.6230834034,14.49974,-3.43678,14.9014736465,26.79,-15.97,31.1888601908,129.54
2020-06-27 10:00:00,42.11116,0.5049600000000001,42.1141874093,12.38116,-2.77504,12.6883399209,29.73,3.2800000000000002,29.9103878276,129.66,41.67116,-19.01504,45.8045556899,12.38116,-2.77504,12.6883399209,29.29,-16.24,33.4909196649,129.31
2020-06-27 10:30:00,42.85154,0.77248,42.8585021404,14.26154,-2.72752,14.5200168224,28.59,3.5,28.8034390308,129.74,42.41154,-18.78752,46.38652426,14.26154,-2.72752,14.5200168224,28.15,-16.06,32.409043491,129.35
2020-06-27 11:00:00,43.68382,1.17538,43.6996298375,15.32382,-2.39462,15.5097925304,28.36,3.5700000000000003,28.5838153506,129.77,43.25382,-18.35462,46.9870729024,15.32382,-2.39462,15.5097925304,27.93,-15.96,32.1684084157,129.35
2020-06-27 11:30:00,45.64078,1.179,45.6560055196,12.98078,-2.801,13.2795425527,32.66,3.98,32.9016109028,129.7,45.18078,-18.331,48.7578551867,12.98078,-2.801,13.2795425527,32.2,-15.53,35.7494181771,129.27
2020-06-27 12:00:00,47.07334,-3.18296,47.1808284488,18.58334,-4.16296,19.0439166538,28.49,0.98,28.506850054,130.77,46.89334,-12.49296,48.5289540987,18.58334,-4.16296,19.0439166538,28.31,-8.33,29.5100830226,130.37
2020-06-27 12:30:00,48.36378,-7.06442,48.8770011951,18.50378,-4.39442,19.0184332011,29.86,-2.67,29.9791344105,132.14,48.40378,-7.23442,48.9414216286,18.50378,-4.39442,19.0184332011,29.9,-2.84,30.0345734113,131.71
2020-06-27 13:00:00,48.42664,-7.4507,48.996452853,20.75664,-4.8507,21.3158953502,27.67,-2.6,27.7918855064,132.08,48.47664,-7.6207,49.0719848201,20.75664,-4.8507,21.3158953502,27.72,-2.77,27.8580562854,131.63
2020-06-27 13:30:00,47.99636,-7.49726,48.578384913,22.60636,-5.14726,23.1849476591,25.39,-2.35,25.4985215258,132.55,48.03636,-7.66726,48.6444113744,22.60636,-5.14726,23.1849476591,25.43,-2.52,25.5545553669,132.12
2020-06-27 14:00:00,47.388,-7.6813400000000005,48.0065154765,23.308,-5.51134,23.9507355335,24.08,-2.17,24.1775784561,132.5,47.428,-7.85134,48.0734721421,23.308,-5.51134,23.9507355335,24.12,-2.34,24.2332416321,132.06
2020-06-27 14:30:00,46.70956,-7.94694,47.3807645649,23.86956,-5.70694,24.5423116017,22.84,-2.24,22.9495795168,132.61,46.75956,-8.11694,47.4588365466,23.86956,-5.70694,24.5423116017,22.89,-2.41,23.016520154,132.18
2020-06-27 15:00:00,46.20922,-8.09562,46.9130160637,23.53922,-5.69562,24.2184839615,22.67,-2.4,22.7966861627,132.56,46.24922,-8.26562,46.9820266122,23.53922,-5.69562,24.2184839615,22.71,-2.5700000000000003,22.8549556989,132.11
2020-06-27 15:30:00,46.02196,-8.27068,46.7592231533,22.57196,-5.53068,23.2396600557,23.45,-2.74,23.6095340911,132.71,46.07196,-8.45068,46.8405752602,22.57196,-5.53068,23.2396600557,23.5,-2.92,23.6807178945,132.28
2020-06-27 16:00:00,46.10596,-8.41728,46.8680077464,22.38596,-5.39728,23.0274148901,23.72,-3.02,23.9114784152,133.09,46.15596,-8.57728,46.946164654,22.38596,-5.39728,23.0274148901,23.77,-3.18,23.9817701599,132.67
2020-06-27 16:30:00,46.02404,-8.47868,46.7985071606,23.40404,-5.52868,24.0481889311,22.62,-2.95,22.8115518981,132.54,46.05404,-8.65868,46.86093618,23.40404,-5.52868,24.0481889311,22.65,-3.13,22.8652443678,132.13
2020-06-27 17:00:00,47.20834,-8.28138,47.9292042523,21.92834,-5.43138,22.5909712908,25.28,-2.85,25.4401434744,132.63,47.25834,-8.45138,48.0080881046,21.92834,-5.43138,22.5909712908,25.33,-3.02,25.509396308,132.21
2020-06-27 17:30:00,48.47176,-8.05214,49.1360201489,24.36176,-5.19214,24.9089074043,24.11,-2.86,24.2790382841,132.8,48.51176,-8.23214,49.2052739783,24.36176,-5.19214,24.9089074043,24.15,-3.04,24.340585449,132.36
2020-06-27 18:00:00,48.38836,-8.11944,49.0648416833,30.12836,-5.29944,30.5908832923,18.26,-2.8200000000000003,18.4764715246,132.92,48.42836,-8.28944,49.1326863483,30.12836,-5.29944,30.5908832923,18.3,-2.99,18.5426562283,132.45
2020-06-27 18:30:00,48.07188,-8.50382,48.8182404571,24.80188,-5.32382,25.3668348622,23.27,-3.18,23.4862789731,132.78,48.11188,-8.68382,48.8892802864,24.80188,-5.32382,25.3668348622,23.31,-3.36,23.5509171796,132.34
2020-06-27 19:00:00,47.27838,-8.7875,48.0881001046,21.38838,-5.1875,22.008474624,25.89,-3.6,26.139091415,133.16,47.32838,-8.9675,48.1704433203,21.38838,-5.1875,22.008474624,25.94,-3.7800000000000002,26.2139657435,132.76
2020-06-27 19:30:00,46.91848,-8.85432,47.7466516959,18.64848,-4.71432,19.2351402223,28.27,-4.14,28.5715330355,133.78,46.96848,-9.03432,47.8294579874,18.64848,-4.71432,19.2351402223,28.32,-4.32,28.6475967578,133.37
2020-06-27 20:00:00,46.18818,-8.80122,47.0192454767,18.12818,-4.80122,18.7532030224,28.06,-4.0,28.3436694872,133.11,46.23818,-8.98122,47.1023524084,18.12818,-4.80122,18.7532030224,28.11,-4.18,28.419086896,132.75
2020-06-27 20:30:00,45.35294,-8.96156,46.2298466824,16.95294,-4.62156,17.571596156200002,28.4,-4.34,28.7296989194,132.92,45.41294,-9.14156,46.3238948997,16.95294,-4.62156,17.571596156200002,28.46,-4.52,28.816696549,132.58
2020-06-27 21:00:00,45.12812,-9.18994,46.0543397731,18.49812,-5.20994,19.217802120400002,26.63,-3.98,26.9257738979,133.1,45.15812,-9.35994,46.1179387954,18.49812,-5.20994,19.217802120400002,26.66,-4.15,26.9810692894,132.83
2020-06-27 21:30:00,44.1175,-9.35332,45.098097535,17.5775,-4.93332,18.256674189800002,26.54,-4.42,26.9055384633,132.51,44.1775,-9.53332,45.1944210769,17.5775,-4.93332,18.256674189800002,26.6,-4.6,26.9948143168,132.27
2020-06-27 22:00:00,43.8908,-9.45108,44.8968288168,18.2908,-5.25108,19.0296401912,25.6,-4.2,25.9422435421,132.08,43.9308,-9.61108,44.9698570979,18.2908,-5.25108,19.0296401912,25.64,-4.36,26.0080602891,131.84
2020-06-27 22:30:00,43.2733,-9.4992,44.3036487609,17.1633,-4.8192,17.8270456198,26.11,-4.68,26.5261097789,132.53,43.3233,-9.6792,44.3913869521,17.1633,-4.8192,17.8270456198,26.16,-4.86,26.6076154512,132.34
2020-06-27 23:00:00,41.52996,-9.8592,42.684205536,16.16996,-4.6792,16.833375153,25.36,-5.18,25.8836241666,132.95,41.56996,-10.0392,42.7650220512,16.16996,-4.6792,16.833375153,25.4,-5.36,25.9593836599,132.72
2020-06-27 23:30:00,39.25482,-9.96536,40.4999912736,14.62482,-4.13536,15.1982420813,24.63,-5.83,25.3105867178,133.05,39.29482,-10.14536,40.5833858662,14.62482,-4.13536,15.1982420813,24.67,-6.01,25.3915143306,132.79
2020-06-28 00:00:00,37.346940000000004,-11.10444,38.9628350493,14.55694,-4.08444,15.1190989241,22.79,-7.02,23.846687401,133.88,37.38694,-11.29444,39.0556994237,14.55694,-4.08444,15.1190989241,22.83,-7.21,23.9414494131,133.57
2020-06-28 00:30:00,35.91036,-11.89424,37.8289161952,14.59036,-4.16424,15.1729858534,21.32,-7.73,22.6780797247,133.13,35.94036,-12.07424,37.914334340799996,14.59036,-4.16424,15.1729858534,21.35,-7.91,22.7681927258,132.86
2020-06-28 01:00:00,34.91242,-12.0624,36.9374953674,15.89242,-4.6124,16.5482097889,19.02,-7.45,20.4270139766,133.69,34.952420000000004,-12.2524,37.037723602,15.89242,-4.6124,16.5482097889,19.06,-7.64,20.5341958693,133.41
2020-06-28 01:30:00,34.05336,-12.20622,36.1748964612,17.65336,-5.17622,18.3965859001,16.4,-7.03,17.8432312096,133.44,34.07336,-12.38622,36.2548246111,17.65336,-5.17622,18.3965859001,16.42,-7.21,17.9332233578,133.16
2020-06-28 02:00:00,33.36726,-12.2265,35.5367604342,17.42726,-4.8565000000000005,18.0912957899,15.94,-7.37,17.5613353706,133.13,33.39726,-12.4065,35.6272117595,17.42726,-4.8565000000000005,18.0912957899,15.97,-7.55,17.6647502105,132.87
2020-06-28 02:30:00,32.85258,-12.22742,35.0542695333,17.64258,-5.04742,18.3503972086,15.21,-7.18,16.8195273418,133.22,32.88258,-12.40742,35.1455280016,17.64258,-5.04742,18.3503972086,15.24,-7.36,16.924160245,133.03
2020-06-28 03:00:00,32.38526,-12.4279,34.6880060493,18.52526,-5.3579,19.2845106362,13.86,-7.07,15.5590648819,133.28,32.40526,-12.6179,34.7751675205,18.52526,-5.3579,19.2845106362,13.88,-7.26,15.66403524,133.07
2020-06-28 03:30:00,32.02522,-12.37378,34.332566865,18.22522,-5.19378,18.9508309775,13.8,-7.18,15.5561049109,133.51,32.04522,-12.55378,34.4164715963,18.22522,-5.19378,18.9508309775,13.82,-7.36,15.6576498875,133.31
2020-06-28 04:00:00,31.7376,-12.51352,34.115442787,17.3976,-4.93352,18.0835866285,14.34,-7.58,16.2201109737,133.59,31.7476,-12.69352,34.1911619538,17.3976,-4.93352,18.0835866285,14.35,-7.76,16.313800906,133.36
2020-06-28 04:30:00,31.44486,-12.52002,33.8456809833,17.65486,-5.05002,18.3629187119,13.79,-7.47,15.6832713424,133.59,31.47486,-12.71002,33.944239871,17.65486,-5.05002,18.3629187119,13.82,-7.66,15.8008860511,133.36
2020-06-28 05:00:00,30.81862,-12.58032,33.2874118851,17.48862,-4.96032,18.178465392,13.33,-7.62,15.3542599952,133.41,30.83862,-12.77032,33.3781598715,17.48862,-4.96032,18.178465392,13.35,-7.8100000000000005,15.4666932471,133.3
2020-06-28 05:30:00,30.65538,-12.4484,33.0864773813,17.94538,-5.1184,18.6610471813,12.71,-7.33,14.6721845681,133.67,30.66538,-12.6284,33.1638661363,17.94538,-5.1184,18.6610471813,12.72,-7.51,14.7715435889,133.47
2020-06-28 06:00:00,30.44254,-12.94922,33.08217859,18.22254,-5.16922,18.9415363543,12.22,-7.78,14.4864350342,133.12,30.47254,-12.91922,33.0980654942,18.22254,-5.16922,18.9415363543,12.25,-7.75,14.4956890143,132.89
2020-06-28 06:30:00,31.22614,-13.44326,33.9969566098,18.70614,-5.14326,19.4003298201,12.52,-8.3,15.0213314989,132.37,31.23614,-13.62326,34.0777002617,18.70614,-5.14326,19.4003298201,12.53,-8.48,15.1298149361,132.11
2020-06-28 07:00:00,32.1864,-13.29932,34.8257987334,19.3964,-5.18932,20.0785800051,12.79,-8.11,15.1445105566,133.23,32.2064,-13.48932,34.917244379,19.3964,-5.18932,20.0785800051,12.81,-8.3,15.263882206,132.95
2020-06-28 07:30:00,32.9845,-13.18086,35.5205899527,19.2445,-5.01086,19.8861634859,13.74,-8.17,15.9855090629,133.01,33.0045,-13.37086,35.6100676409,19.2445,-5.01086,19.8861634859,13.76,-8.36,16.1005341526,132.73
2020-06-28 08:00:00,34.10434,-12.87076,36.4521943072,18.85434,-4.56076,19.3981099237,15.25,-8.31,17.3671701782,132.89,34.13434,-13.05076,36.5441582721,18.85434,-4.56076,19.3981099237,15.28,-8.49,17.4802316918,132.58
2020-06-28 08:30:00,35.87914,-12.50002,37.9942520276,18.16914,-4.38002,18.6896287695,17.71,-8.12,19.4827744431,132.53,35.89914,-12.69002,38.0760405024,18.16914,-4.38002,18.6896287695,17.73,-8.31,19.5808324644,132.2
2020-06-28 09:00:00,38.1828,-12.04664,40.0380787642,18.9728,-4.49664,19.4983822696,19.21,-7.55,20.6404118176,132.21,38.2028,-12.23664,40.1147016233,18.9728,-4.49664,19.4983822696,19.23,-7.74,20.7292185091,131.89
2020-06-28 09:30:00,40.4183,-11.73098,42.0862788406,20.0383,-4.67098,20.5755077957,20.38,-7.06,21.568217358,132.12,40.4583,-11.91098,42.175176152,20.0383,-4.67098,20.5755077957,20.42,-7.24,21.6655025328,131.74
2020-06-28 10:00:00,42.56434,-11.18742,44.0100148363,22.99434,-4.85742,23.5017914443,19.57,-6.33,20.5682716824,131.65,42.59434,-11.36742,44.0850999488,22.99434,-4.85742,23.5017914443,19.6,-6.51,20.6528472613,131.26
2020-06-28 10:30:00,44.32278,-10.89154,45.6413679736,22.78278,-4.81154,23.2853168692,21.54,-6.08,22.3816442649,131.69,44.35278,-11.07154,45.7137626071,22.78278,-4.81154,23.2853168692,21.57,-6.26,22.4600200356,131.26
2020-06-28 11:00:00,45.91314,-10.6442,47.1308329897,25.16314,-5.5042,25.7581022651,20.75,-5.14,21.377139659,131.69,45.93314,-10.8142,47.1889846458,25.16314,-5.5042,25.7581022651,20.77,-5.31,21.4380269615,131.22
2020-06-28 11:30:00,47.27256,-10.41602,48.4064913167,24.54256,-5.43602,25.1373738643,22.73,-4.98,23.2691491035,131.61,47.31256,-10.606020000000001,48.4867610178,24.54256,-5.43602,25.1373738643,22.77,-5.17,23.349556741,131.13
2020-06-28 12:00:00,48.7536,-9.9055,49.7496979208,26.2636,-5.6355,26.861413686,22.49,-4.27,22.891767079,131.22,48.7836,-10.0755,49.813204366,26.2636,-5.6355,26.861413686,22.52,-4.44,22.953518248800002,130.77
2020-06-28 12:30:00,50.90074,-9.46562,51.7733840359,24.63074,-5.5456199999999995,25.247321722,26.27,-3.92,26.5608603023,131.27,50.94074,-9.63562,51.8440369236,24.63074,-5.5456199999999995,25.247321722,26.31,-4.09,26.6260060843,130.89
2020-06-28 13:00:00,50.48514,-9.72304,51.4129056528,27.44514,-5.93304,28.0791145384,23.04,-3.79,23.3496402542,131.72,50.51514,-9.90304,51.4766895834,27.44514,-5.93304,28.0791145384,23.07,-3.9699999999999998,23.4090965225,131.31
2020-06-28 13:30:00,49.71492,-10.09328,50.7291589893,27.35492,-5.9032800000000005,27.9846451284,22.36,-4.19,22.7491911944,132.28,49.75492,-10.26328,50.8024308529,27.35492,-5.9032800000000005,27.9846451284,22.4,-4.36,22.8203768593,131.78
2020-06-28 14:00:00,49.16462,-9.9673,50.1647977075,24.96462,-5.4273,25.5477560078,24.2,-4.54,24.6221769955,132.28,49.20462,-10.1473,50.2400470405,24.96462,-5.4273,25.5477560078,24.24,-4.72,24.6952627036,131.78
2020-06-28 14:30:00,48.51822,-10.17724,49.5741251661,21.72822,-5.00724,22.2977128151,26.79,-5.17,27.2842995146,132.47,48.55822,-10.357240000000001,49.6505100677,21.72822,-5.00724,22.2977128151,26.83,-5.35,27.3582053505,132.04
2020-06-28 15:00:00,47.01648,-10.4625,48.1665163557,27.32648,-5.6625,27.9069958154,19.69,-4.8,20.2666252741,132.58,47.04648,-10.6425,48.2351955178,27.32648,-5.6625,27.9069958154,19.72,-4.98,20.3390953584,132.13
2020-06-28 15:30:00,47.29616,-10.41128,48.4285195106,23.73616,-5.13128,24.2844667634,23.56,-5.28,24.144398936400002,132.26,47.33616,-10.59128,48.5065692003,23.73616,-5.13128,24.2844667634,23.6,-5.46,24.2233688821,131.85
2020-06-28 16:00:00,47.3172,-10.43264,48.4536623302,23.8672,-5.27264,24.442666966,23.45,-5.16,24.0109995627,132.09,47.3572,-10.61264,48.5317681484,23.8672,-5.27264,24.442666966,23.49,-5.34,24.0893275124,131.66
2020-06-28 16:30:00,47.95094,-10.50374,49.0878926098,23.39094,-5.27374,23.978081818,24.56,-5.23,25.1106849767,131.64,47.98094,-10.67374,49.153833308,23.39094,-5.27374,23.978081818,24.59,-5.4,25.175942882,131.24
2020-06-28 17:00:00,48.51462,-10.00438,49.5354012089,27.01462,-5.14438,27.5000788968,21.5,-4.86,22.0424499546,131.43,48.55462,-10.17438,49.6091637878,27.01462,-5.14438,27.5000788968,21.54,-5.03,22.1195049673,131.03
2020-06-28 17:30:00,49.95798,-9.945640000000001,50.938350196,28.29798,-5.34564,28.7984641794,21.66,-4.6,22.143071151,131.73,50.00798,-10.13564,51.0247906599,28.29798,-5.34564,28.7984641794,21.71,-4.79,22.2321433964,131.34
2020-06-28 18:00:00,48.63784,-10.686,49.7978922834,19.50784,-4.806,20.0911288251,29.13,-5.88,29.7175251325,131.97,48.68784,-10.856,49.8834491577,19.50784,-4.806,20.0911288251,29.18,-6.05,29.8005855647,131.56
2020-06-28 18:30:00,49.0469,-10.66434,50.1928933938,17.1169,-4.46434,17.6895052855,31.93,-6.2,32.5263723769,132.2,49.1069,-10.834340000000001,50.2878767781,17.1169,-4.46434,17.6895052855,31.99,-6.37,32.6180471518,131.8
2020-06-28 19:00:00,48.50262,-10.74304,49.6781345796,16.88262,-4.62304,17.5041525618,31.62,-6.12,32.2068129438,132.2,48.55262,-10.92304,49.7661502601,16.88262,-4.62304,17.5041525618,31.67,-6.3,32.290538862,131.8
2020-06-28 19:30:00,48.47952,-10.26958,49.5553037808,18.19952,-5.10958,18.9031832242,30.28,-5.16,30.7165102184,131.12,48.53952,-10.43958,49.6494696085,18.19952,-5.10958,18.9031832242,30.34,-5.33,30.8046181603,130.76
2020-06-28 20:00:00,47.17224,-9.6625,48.1516784014,16.60224,-4.4125,17.1786067324,30.57,-5.25,31.0175337511,131.04,47.23224,-9.8425,48.2468579461,16.60224,-4.4125,17.1786067324,30.63,-5.43,31.1075842842,130.66
2020-06-28 20:30:00,46.22924,-9.7573,47.2477251756,15.72924,-4.3273,16.3136297698,30.5,-5.43,30.9795884414,130.87,46.28924,-9.9273,47.3417894156,15.72924,-4.3273,16.3136297698,30.56,-5.6,31.0688525697,130.54
2020-06-28 21:00:00,45.29854,-10.03198,46.3961027334,15.12854,-4.32198,15.7337927294,30.17,-5.71,30.7055858111,131.85,45.34854,-10.20198,46.4819370944,15.12854,-4.32198,15.7337927294,30.22,-5.88,30.786730908,131.47
2020-06-28 21:30:00,44.5979,-10.09976,45.7272111162,16.0179,-4.5697600000000005,16.6570053391,28.58,-5.53,29.1100893162,131.12,44.6579,-10.28976,45.8280175577,16.0179,-4.5697600000000005,16.6570053391,28.64,-5.72,29.2056158983,130.77
2020-06-28 22:00:00,44.02908,-10.25224,45.2069498049,16.54908,-4.54224,17.1611186426,27.48,-5.71,28.0669645669,131.28,44.06908,-10.41224,45.2824309624,16.54908,-4.54224,17.1611186426,27.52,-5.87,28.1390707025,130.98
2020-06-28 22:30:00,43.5488,-10.49234,44.7949459216,16.4288,-4.55234,17.0478523256,27.12,-5.94,27.762888898699998,131.55,43.5988,-10.68234,44.8883921445,16.4288,-4.55234,17.0478523256,27.17,-6.13,27.8529316231,131.2
2020-06-28 23:00:00,41.3372,-10.6781,42.6940970563,16.8472,-4.7281,17.4980878227,24.49,-5.95,25.2024324223,132.1,41.3872,-10.8481,42.78529651,16.8472,-4.7281,17.4980878227,24.54,-6.12,25.2916191652,131.77
2020-06-28 23:30:00,38.98442,-10.97308,40.4993023079,16.36442,-4.50308,16.9726830944,22.62,-6.47,23.5271183956,132.33,39.02442,-11.16308,40.5896502993,16.36442,-4.50308,16.9726830944,22.66,-6.66,23.6184504149,131.98
2020-06-29 00:00:00,37.11092,-11.46452,38.8414160668,16.86092,-4.82452,17.5375772693,20.25,-6.64,21.3108446571,133.13,37.15092,-11.64452,38.9330926446,16.86092,-4.82452,17.5375772693,20.29,-6.82,21.4055249877,132.76
2020-06-29 00:30:00,35.9952,-12.85706,38.2224857235,17.5152,-4.81706,18.1655249878,18.48,-8.04,20.1532131433,133.72,36.0252,-13.03706,38.3116166258,17.5152,-4.81706,18.1655249878,18.51,-8.22,20.2531108722,133.35
2020-06-29 01:00:00,34.85534,-13.0021,37.2014694727,16.92534,-4.7421,17.5771057494,17.93,-8.26,19.7411372519,133.72,34.88534,-13.1921,37.2963597329,16.92534,-4.7421,17.5771057494,17.96,-8.45,19.8485289127,133.35
2020-06-29 01:30:00,33.60682,-13.10458,36.0714342311,15.37682,-4.09458,15.9126421027,18.23,-9.01,20.3350190558,133.54,33.64682,-13.08458,36.1014505233,15.37682,-4.09458,15.9126421027,18.27,-8.99,20.3620480306,133.23
2020-06-29 02:00:00,32.5645,-13.83196,35.3803586428,14.3245,-3.87196,14.8385772395,18.24,-9.96,20.7821846782,130.28,32.6045,-14.01196,35.4878633238,14.3245,-3.87196,14.8385772395,18.28,-10.14,20.9040187524,129.99
2020-06-29 02:30:00,32.26316,-13.87694,35.120947552,13.34316,-3.71694,13.8511935135,18.92,-10.16,21.4753812539,130.62,32.29316,-14.06694,35.2239546864,13.34316,-3.71694,13.8511935135,18.95,-10.35,21.5922439779,130.31
2020-06-29 03:00:00,31.97002,-13.9115,34.8656279314,14.44002,-3.9615,14.9735653687,17.53,-9.95,20.1569690182,130.89,32.00002,-14.0915,34.9652921088,14.44002,-3.9615,14.9735653687,17.56,-10.13,20.2724073558,130.57
2020-06-29 03:30:00,32.19808,-13.7041,34.9931237888,15.12808,-4.1641,15.6907148753,17.07,-9.54,19.5549610074,130.61,32.22808,-13.8841,35.0915570087,15.12808,-4.1641,15.6907148753,17.1,-9.72,19.669478895,130.31
2020-06-29 04:00:00,31.99608,-13.78262,34.8383373517,15.48608,-4.18262,16.0409782691,16.51,-9.6,19.0981700694,131.01,32.02608,-13.97262,34.9414354289,15.48608,-4.18262,16.0409782691,16.54,-9.79,19.2201899054,130.69
2020-06-29 04:30:00,32.08404,-13.74184,34.9030627497,16.39404,-4.57184,17.0195848512,15.69,-9.17,18.1731945458,130.64,32.11404,-13.92184,35.0018455814,16.39404,-4.57184,17.0195848512,15.72,-9.35,18.2904592616,130.34
2020-06-29 05:00:00,32.2574,-13.7251,35.0559299516,16.9074,-4.5751,17.5154707265,15.35,-9.15,17.8702266354,130.68,32.2774,-13.905100000000001,35.1451612142,16.9074,-4.5751,17.5154707265,15.37,-9.33,17.9801501662,130.42
2020-06-29 05:30:00,32.42088,-13.58046,35.150282414,15.73088,-4.24046,16.2923935192,16.69,-9.34,19.1256816872,130.5,32.45088,-13.77046,35.2517401186,15.73088,-4.24046,16.2923935192,16.72,-9.53,19.2452409702,130.24
2020-06-29 06:00:00,33.6781,-13.145340000000001,36.1526538905,17.4381,-4.745340000000001,18.0722323836,16.24,-8.4,18.2838070434,130.41,33.7081,-13.31534,36.2427135425,17.4381,-4.745340000000001,18.0722323836,16.27,-8.57,18.3890674043,130.18
2020-06-29 06:30:00,36.83376,-12.26706,38.8227592628,17.73376,-4.86706,18.3895219291,19.1,-7.4,20.4834079196,130.41,36.87376,-12.45706,38.9211063612,17.73376,-4.86706,18.3895219291,19.14,-7.59,20.5899902865,130.13
2020-06-29 07:00:00,39.07684,-11.66968,40.7821144092,16.38684,-4.31968,16.9466268174,22.69,-7.35,23.8507568014,130.14,39.11684,-11.84968,40.8722655072,16.38684,-4.31968,16.9466268174,22.73,-7.53,23.9448073703,129.82
2020-06-29 07:30:00,42.63212,-8.76008,43.5228291509,16.56212,-4.26008,17.1012309645,26.07,-4.5,26.4555268328,131.03,42.67212,-9.13008,43.6379214228,16.56212,-4.26008,17.1012309645,26.11,-4.87,26.5602899081,130.67
2020-06-29 08:00:00,44.74274,-7.38992,45.348910685,22.93274,-4.13992,23.3034225279,21.81,-3.25,22.0508185789,130.92,44.79274,-7.55992,45.4262253232,22.93274,-4.13992,23.3034225279,21.86,-3.42,22.1259124106,130.52
2020-06-29 08:30:00,47.7165,-6.7164,48.1868695934,21.4565,-4.7064,21.9666017675,26.26,-2.01,26.3368126393,130.92,47.7665,-6.8864,48.2603463229,21.4565,-4.7064,21.9666017675,26.31,-2.18,26.4001609844,130.55
2020-06-29 09:00:00,49.495,-7.4592,50.0539178251,27.055,-5.1392,27.5387799592,22.44,-2.32,22.5596099257,130.08,49.525,-7.6192,50.1076624244,27.055,-5.1392,27.5387799592,22.47,-2.48,22.6064437716,129.67
2020-06-29 09:30:00,50.55518,-7.62866,51.1275139062,23.30518,-4.92866,23.8206444965,27.25,-2.7,27.3834347736,130.54,50.61518,-7.79866,51.2124549717,23.30518,-4.92866,23.8206444965,27.31,-2.87,27.4603896549,130.11
2020-06-29 10:00:00,50.9906,-7.59118,51.5525683371,20.0506,-4.67118,20.587532221,30.94,-2.92,31.0774838106,130.54,51.0506,-7.75118,51.6356906776,20.0506,-4.67118,20.587532221,31.0,-3.08,31.1526307075,130.11
2020-06-29 10:30:00,52.72868,-7.00678,53.1921860851,28.78868,-5.23678,29.2610997898,23.94,-1.77,24.0053431552,130.87,52.74868,-7.17678,53.2346636404,28.78868,-5.23678,29.2610997898,23.96,-1.94,24.0384109292,130.43
2020-06-29 11:00:00,52.39838,-6.74526,52.8307558066,30.22838,-5.12526,30.659798556,22.17,-1.62,22.2291092939,130.82,52.44838,-6.90526,52.9009941333,30.22838,-5.12526,30.659798556,22.22,-1.78,22.2911821131,130.35
2020-06-29 11:30:00,52.6446,-6.93754,53.09974925,23.6946,-5.06754,24.2304360425,28.95,-1.87,29.010332642,130.88,52.7046,-7.09754,53.180352906,23.6946,-5.06754,24.2304360425,29.01,-2.03,29.0809387744,130.41
2020-06-29 12:00:00,54.86876,-6.58188,55.2621205553,24.49876,-5.02188,25.0081690708,30.37,-1.56,30.4100394607,131.21,54.90876,-6.75188,55.3223264901,24.49876,-5.02188,25.0081690708,30.41,-1.73,30.4591693912,130.71
2020-06-29 12:30:00,56.1642,-6.3092,56.5174607204,26.6042,-4.9792000000000005,27.0661391831,29.56,-1.33,29.5899053733,130.82,56.2242,-6.4692,56.595151862,26.6042,-4.9792000000000005,27.0661391831,29.62,-1.49,29.657452689,130.32
2020-06-29 13:00:00,55.14526,-6.77776,55.560217162,22.15526,-5.10776,22.7364191966,32.99,-1.67,33.0322418252,130.64,55.20526,-6.94776,55.6407413743,22.15526,-5.10776,22.7364191966,33.05,-1.8399999999999999,33.1011797373,130.14
2020-06-29 13:30:00,55.4918,-6.36542,55.8556929866,26.4518,-4.58542,26.8462995554,29.04,-1.78,29.0945011987,130.92,55.5318,-6.52542,55.9138794703,26.4518,-4.58542,26.8462995554,29.08,-1.94,29.1446393013,130.44
2020-06-29 14:00:00,54.5523,-6.6538,54.9565873188,28.4423,-4.8938,28.8602444156,26.11,-1.76,26.1692510401,131.09,54.5923,-6.8138000000000005,55.0158803413,28.4423,-4.8938,28.8602444156,26.15,-1.92,26.22039092,130.6
2020-06-29 14:30:00,53.48352,-7.4421,53.9988126166,24.35352,-5.3721,24.93899346,29.13,-2.07,29.203455275,131.79,53.54352,-7.6121,54.081906405,24.35352,-5.3721,24.93899346,29.19,-2.24,29.2758210816,131.3
2020-06-29 15:00:00,53.59186,-7.03328,54.051405956,28.63186,-4.67328,29.010738581,24.96,-2.36,25.0713222627,132.14,53.63186,-7.20328,54.1134331735,28.63186,-4.67328,29.010738581,25.0,-2.5300000000000002,25.1276918956,131.62
2020-06-29 15:30:00,52.97422,-7.32764,53.4786152829,29.03422,-4.84764,29.4361265213,23.94,-2.48,24.0681116833,132.42,53.01422,-7.48764,53.5403798546,29.03422,-4.84764,29.4361265213,23.98,-2.64,24.1248834194,131.9
2020-06-29 16:00:00,52.62184,-7.78492,53.1945770205,20.87184,-4.81492,21.4200177309,31.75,-2.9699999999999998,31.8886092516,132.02,52.68184,-7.95492,53.2790485838,20.87184,-4.81492,21.4200177309,31.81,-3.14,31.9646007327,131.6
2020-06-29 16:30:00,52.5039,-8.3835,53.1690002488,19.5939,-4.8435,20.1836668983,32.91,-3.54,33.0998444105,132.4,52.5639,-8.5635,53.256897351,19.5939,-4.8435,20.1836668983,32.97,-3.7199999999999998,33.1791998095,131.96
2020-06-29 17:00:00,54.12936,-6.27776,54.492181867,25.08936,-3.97776,25.4027274092,29.04,-2.3,29.1309388795,132.29,54.17936,-6.43776,54.5604967337,25.08936,-3.97776,25.4027274092,29.09,-2.46,29.1938298276,131.84
2020-06-29 17:30:00,56.00836,-6.5701,56.3923984585,33.31836,-5.8701,33.8315117472,22.69,-0.7000000000000001,22.7007951403,131.97,56.03836,-6.7201,56.439857685,33.31836,-5.8701,33.8315117472,22.72,-0.85,22.7358945283,131.49
2020-06-29 18:00:00,56.59252,-6.34658,56.9472773506,34.67252,-6.57658,35.2907218352,21.92,0.23,21.9212066274,130.95,56.64252,-6.50658,57.0150037731,34.67252,-6.57658,35.2907218352,21.97,0.07,21.9701115154,130.5
2020-06-29 18:30:00,55.58444,-6.9939800000000005,56.0227250886,26.45444,-6.71398,27.2931295962,29.13,-0.28,29.1313456606,130.77,55.63444,-7.1639800000000005,56.0937922016,26.45444,-6.71398,27.2931295962,29.18,-0.45,29.1834696361,130.37
2020-06-29 19:00:00,54.5146,-7.40832,55.0156779326,24.2946,-6.41832,25.1281201203,30.22,-0.99,30.2362117336,131.11,54.5746,-7.57832,55.0982567708,24.2946,-6.41832,25.1281201203,30.28,-1.16,30.3022111404,130.68
2020-06-29 19:30:00,54.39338,-7.1365,54.8595426528,21.55338,-5.9965,22.3719959251,32.84,-1.1400000000000001,32.8597808879,130.72,54.45338,-7.2965,54.9400537466,21.55338,-5.9965,22.3719959251,32.9,-1.3,32.9256738731,130.33
2020-06-29 20:00:00,52.7689,-7.05734,53.2387345369,13.8789,-3.73734,14.3732938287,38.89,-3.32,39.0314552637,131.19,52.8489,-7.22734,53.340797469500004,13.8789,-3.73734,14.3732938287,38.97,-3.49,39.1259632469,130.79
2020-06-29 20:30:00,51.31796,-7.3611,51.8432137485,12.96796,-3.6211,13.4640392071,38.35,-3.74,38.531936105,131.07,51.38796,-7.5311,51.9368838127,12.96796,-3.6211,13.4640392071,38.42,-3.91,38.6184476643,130.68
2020-06-29 21:00:00,49.5832,-7.73496,50.1828987648,12.2632,-3.38496,12.7217934444,37.32,-4.35,37.5726616039,130.98,49.6432,-7.89496,50.2670637659,12.2632,-3.38496,12.7217934444,37.38,-4.51,37.6510889617,130.61
2020-06-29 21:30:00,48.64304,-7.73318,49.2539075948,18.47304,-3.35318,18.7749040731,30.17,-4.38,30.4862805209,130.51,48.69304,-7.9131800000000005,49.3318412605,18.47304,-3.35318,18.7749040731,30.22,-4.5600000000000005,30.5621007131,130.11
2020-06-29 22:00:00,46.82594,-8.34296,47.5633644567,13.84594,-2.88296,14.1428961972,32.98,-5.46,33.4289096442,130.69,46.87594,-8.51296,47.642672457,13.84594,-2.88296,14.1428961972,33.03,-5.63,33.5063844662,130.3
2020-06-29 22:30:00,45.96646,-8.80326,46.8018464546,13.18646,-3.27326,13.5866463249,32.78,-5.53,33.2431842638,130.19,46.01646,-8.97326,46.8831951339,13.18646,-3.27326,13.5866463249,32.83,-5.7,33.3211479394,129.81
2020-06-29 23:00:00,43.50592,-9.35692,44.5007531052,12.14592,-3.31692,12.5906842917,31.36,-6.04,31.9363617214,131.42,43.55592,-9.53692,44.587789922,12.14592,-3.31692,12.5906842917,31.41,-6.22,32.0199391005,131.06
2020-06-29 23:30:00,40.9699,-9.96628,42.1646705554,12.4199,-3.43628,12.886502095200001,28.55,-6.53,29.2872566144,131.7,41.0099,-10.14628,42.2464068987,12.4199,-3.43628,12.886502095200001,28.59,-6.71,29.3668554667,131.34
2020-06-30 00:00:00,39.0368,-10.02056,40.3023991464,12.3768,-3.33056,12.8170904715,26.66,-6.69,27.4865730858,132.15,39.0568,-10.19056,40.3643548116,12.3768,-3.33056,12.8170904715,26.68,-6.86,27.5478129803,131.83
2020-06-30 00:30:00,37.44142,-10.17306,38.7988541246,12.02142,-3.40306,12.4938127159,25.42,-6.77,26.3060696418,132.62,37.49142,-10.36306,38.8972953582,12.02142,-3.40306,12.4938127159,25.47,-6.96,26.4038349487,132.29
2020-06-30 01:00:00,35.93976,-10.29442,37.3850428914,9.66976,-2.61442,10.0169581408,26.27,-7.68,27.3696054045,132.73,35.96976,-10.47442,37.463810655,9.66976,-2.61442,10.0169581408,26.3,-7.86,27.449400722100002,132.39
2020-06-30 01:30:00,34.9971,-10.23564,36.4632052159,9.0571,-2.32564,9.3509176993,25.94,-7.91,27.1192127467,132.57,35.0371,-10.42564,36.5553326591,9.0571,-2.32564,9.3509176993,25.98,-8.1,27.2134231584,132.22
2020-06-30 02:00:00,34.28856,-10.24072,35.7851602343,8.03856,-2.02072,8.2886522543,26.25,-8.22,27.5069245827,132.62,34.31856,-10.41072,35.8628868246,8.03856,-2.02072,8.2886522543,26.28,-8.39,27.5867812548,132.26
2020-06-30 02:30:00,33.70638,-10.17224,35.2078758138,7.59638,-1.8722400000000001,7.823699363,26.11,-8.3,27.3974834611,132.47,33.75638,-10.36224,35.311035223,7.59638,-1.8722400000000001,7.823699363,26.16,-8.49,27.5031943599,132.17
2020-06-30 03:00:00,33.20846,-10.26784,34.7596080795,7.78846,-2.10784,8.068649121,25.42,-8.16,26.6976028886,132.6,33.25846,-10.44784,34.8609024874,7.78846,-2.10784,8.068649121,25.47,-8.34,26.8006809615,132.28
2020-06-30 03:30:00,32.81856,-10.26472,34.3863687695,6.73856,-1.75472,6.963277472,26.08,-8.51,27.4333100445,132.51,32.86856,-10.44472,34.4881778636,6.73856,-1.75472,6.963277472,26.13,-8.69,27.5371204014,132.17
2020-06-30 04:00:00,32.38414,-10.17476,33.9449298806,5.42414,-1.36476,5.5931980653,26.96,-8.81,28.3629635264,132.63,32.44414,-10.36476,34.0595136518,5.42414,-1.36476,5.5931980653,27.02,-9.0,28.4794733097,132.32
2020-06-30 04:30:00,32.16484,-11.64714,34.208665604,5.69484,-1.43714,5.8733784149,26.47,-10.21,28.3708477138,133.36,32.22484,-11.82714,34.326688649,5.69484,-1.43714,5.8733784149,26.53,-10.39,28.4919813281,133.03
2020-06-30 05:00:00,32.25236,-11.83188,34.3541570979,6.55236,-1.65188,6.7573759037,25.7,-10.18,27.6427639718,133.26,32.29236,-12.02188,34.4575407292,6.55236,-1.65188,6.7573759037,25.74,-10.37,27.7503963936,132.9
2020-06-30 05:30:00,32.58748,-11.44368,34.5384085431,5.92748,-1.35368,6.0800878853,26.66,-10.09,28.5055029775,132.92,32.64748,-11.62368,34.6549835823,5.92748,-1.35368,6.0800878853,26.72,-10.27,28.6257104715,132.61
2020-06-30 06:00:00,33.27088,-11.3476,35.1528019045,5.27088,-1.0276,5.3701152441,28.0,-10.32,29.8412868355,133.16,33.33088,-11.5376,35.2712882574,5.27088,-1.0276,5.3701152441,28.06,-10.51,29.9637063796,132.82
2020-06-30 06:30:00,36.36204,-9.87348,37.6786884097,8.59204,-0.8334800000000001,8.6323716482,27.77,-9.04,29.2043575516,131.98,36.42204,-10.05348,37.7840900098,8.59204,-0.8334800000000001,8.6323716482,27.83,-9.22,29.3175254754,131.66
2020-06-30 07:00:00,38.46344,-9.0842,39.521625805,10.27344,-0.4842,10.2848441444,28.19,-8.6,29.4726330687,131.42,38.52344,-9.2642,39.6217217076,10.27344,-0.4842,10.2848441444,28.25,-8.78,29.5829494811,131.06
2020-06-30 07:30:00,41.42276,-7.43204,42.0842044546,5.05276,-0.5220400000000001,5.0796564233,36.37,-6.91,37.0206023722,130.46,41.50276,-7.59204,42.1914465144,5.05276,-0.5220400000000001,5.0796564233,36.45,-7.07,37.1293334171,130.09
2020-06-30 08:00:00,44.23782,-6.01432,44.6447842801,4.77782,-0.57432,4.8122143983,39.46,-5.44,39.8332172941,131.1,44.31782,-6.17432,44.7458534058,4.77782,-0.57432,4.8122143983,39.54,-5.6,39.9345915216,130.79
2020-06-30 08:30:00,47.34362,-5.1331,47.6210780045,9.50362,-0.10310000000000001,9.5041792236,37.84,-5.03,38.1728502997,131.04,47.41362,-5.2931,47.7081572597,9.50362,-0.10310000000000001,9.5041792236,37.91,-5.19,38.2636145705,130.67
2020-06-30 09:00:00,49.27786,-4.4421,49.4776690901,12.85786,-0.2621,12.8605311006,36.42,-4.18,36.6590889139,131.14,49.35786,-4.6121,49.5728737334,12.85786,-0.2621,12.8605311006,36.5,-4.35,36.7582983828,130.72
2020-06-30 09:30:00,51.12322,-3.7652200000000002,51.2616865194,11.86322,-0.20522,11.8649949017,39.26,-3.56,39.4210755815,130.44,51.19322,-3.92522,51.343481826,11.86322,-0.20522,11.8649949017,39.33,-3.7199999999999998,39.5055350552,130.04
2020-06-30 10:00:00,51.6664,-3.6737200000000003,51.7968445718,11.9464,-0.11372000000000002,11.9469412486,39.72,-3.56,39.8792176453,131.41,51.7464,-3.83372,51.8882194915,11.9464,-0.11372000000000002,11.9469412486,39.8,-3.7199999999999998,39.9734712028,130.97
2020-06-30 10:30:00,52.59722,-3.26642,52.6985488543,12.807220000000001,-0.25642000000000004,12.8097867018,39.79,-3.01,39.9036865465,132.3,52.66722,-3.4264200000000002,52.7785601977,12.807220000000001,-0.25642000000000004,12.8097867018,39.86,-3.17,39.9858537485,131.87
2020-06-30 11:00:00,53.00466,-3.31842,53.1084352341,13.94466,-0.55842,13.9558366074,39.06,-2.76,39.1573901071,132.2,53.07466,-3.47842,53.1885226323,13.94466,-0.55842,13.9558366074,39.13,-2.92,39.2387984016,131.78
2020-06-30 11:30:00,53.31634,-3.63496,53.4401070844,14.07634,0.08504,14.0765968756,39.24,-3.7199999999999998,39.4159358636,132.39,53.38634,-3.8049600000000003,53.5217621085,14.07634,0.08504,14.0765968756,39.31,-3.89,39.5020024809,131.95
2020-06-30 12:00:00,53.71364,-3.43394,53.8232948264,14.19364,0.18606,14.1948594489,39.52,-3.62,39.6854482147,131.62,53.79364,-3.58394,53.9128957706,14.19364,0.18606,14.1948594489,39.6,-3.77,39.7790510193,131.2
2020-06-30 12:30:00,54.77472,-3.0188,54.8578445121,13.03472,0.3012,13.0381995275,41.74,-3.32,41.8718282381,131.93,54.85472,-3.1888,54.9473270662,13.03472,0.3012,13.0381995275,41.82,-3.49,41.9653726303,131.5
2020-06-30 13:00:00,55.07062,-3.00344,55.1524599544,10.78062,0.35656000000000004,10.7865148504,44.29,-3.36,44.4172680385,132.17,55.16062,-3.16344,55.2512565596,10.78062,0.35656000000000004,10.7865148504,44.38,-3.52,44.5193755572,131.78
2020-06-30 13:30:00,53.98156,-3.63174,54.1035891181,9.51156,0.32826000000000005,9.5172227179,44.47,-3.96,44.645968463,132.17,54.05156,-3.79174,54.1843928697,9.51156,0.32826000000000005,9.5172227179,44.54,-4.12,44.7301464339,131.78
2020-06-30 14:00:00,53.5592,-3.49264,53.6729581708,14.0892,0.23736000000000002,14.0911992538,39.47,-3.73,39.6458547644,132.47,53.6292,-3.66264,53.7541256501,14.0892,0.23736000000000002,14.0911992538,39.54,-3.9,39.7318713378,132.11
2020-06-30 14:30:00,53.40288,-3.65788,53.5280083544,14.31288,0.03212,14.3129160407,39.09,-3.69,39.2637771999,132.33,53.46288,-3.81788,53.5990274687,14.31288,0.03212,14.3129160407,39.15,-3.85,39.3388484834,131.99
2020-06-30 15:00:00,52.89208,-4.36894,53.0722127243,22.08208,-2.85894,22.266382621600002,30.81,-1.51,30.8469804033,131.4,52.93208,-4.52894,53.1254777922,22.08208,-2.85894,22.266382621600002,30.85,-1.67,30.895167907,131.12
2020-06-30 15:30:00,52.42742,-4.65782,52.6339211442,23.89742,-3.36782,24.133563645,28.53,-1.29,28.559149147,130.95,52.47742,-4.82782,52.699027086,23.89742,-3.36782,24.133563645,28.58,-1.46,28.6172675146,130.72
2020-06-30 16:00:00,52.03704,-4.84574,52.2621730137,18.23704,-1.41574,18.2919093511,33.8,-3.43,33.9735912144,131.98,52.09704,-5.00574,52.336975549900004,18.23704,-1.41574,18.2919093511,33.86,-3.59,34.0497826718,131.75
2020-06-30 16:30:00,52.0487,-5.28508,52.3163381966,18.5387,-1.4750800000000002,18.5972917033,33.51,-3.81,33.7258980607,131.88,52.0887,-5.44508,52.3725268046,18.5387,-1.4750800000000002,18.5972917033,33.55,-3.9699999999999998,33.7840702107,131.64
2020-06-30 17:00:00,52.9425,-5.4857,53.2259449023,27.3325,-4.2157,27.6556989198,25.61,-1.27,25.6414703167,131.56,52.9825,-5.6557,53.2835082248,27.3325,-4.2157,27.6556989198,25.65,-1.44,25.6903892536,131.38
2020-06-30 17:30:00,52.63034,-6.05944,52.9780096043,27.88034,-3.80944,28.1393886151,24.75,-2.25,24.8520622887,131.51,52.66034,-6.21944,53.0263410281,27.88034,-3.80944,28.1393886151,24.78,-2.41,24.8969174799,131.32
2020-06-30 18:00:00,51.98674,-6.53562,52.3959489332,28.36674,-3.93562,28.638453921500002,23.62,-2.6,23.7626682004,131.39,52.03674,-6.69562,52.4657377439,28.36674,-3.93562,28.638453921500002,23.67,-2.76,23.8303692796,131.19
2020-06-30 18:30:00,53.64222,-6.08228,53.9859416564,27.02222,-4.20228,27.3470205128,26.62,-1.88,26.6863036032,132.15,53.68222,-6.25228,54.045089965,27.02222,-4.20228,27.3470205128,26.66,-2.05,26.7387004172,131.97
2020-06-30 19:00:00,53.0362,-6.31602,53.4109597281,26.0162,-3.9260200000000003,26.3107638711,27.02,-2.39,27.1254953872,132.35,53.0762,-6.46602,53.46861155,26.0162,-3.9260200000000003,26.3107638711,27.06,-2.54,27.1789477353,132.1
2020-06-30 19:30:00,51.6112,-6.55156,52.0253678879,24.4012,-3.46156,24.6455058596,27.21,-3.09,27.3848899943,132.63,51.6512,-6.72156,52.0867145275,24.4012,-3.46156,24.6455058596,27.25,-3.26,27.444309064,132.34
2020-06-30 20:00:00,50.25512,-6.5438,50.6793686292,22.69512,-2.9538,22.8865332948,27.56,-3.59,27.7928354077,132.79,50.30512,-6.7038,50.7498377599,22.69512,-2.9538,22.8865332948,27.61,-3.75,27.8634994213,132.56
2020-06-30 20:30:00,48.29682,-8.1768,48.9841084471,21.25682,-2.4968,21.402953225,27.04,-5.68,27.6301284832,133.57,48.34682,-8.3468,49.0620431123,21.25682,-2.4968,21.402953225,27.09,-5.85,27.7144474958,133.32
2020-06-30 21:00:00,46.27522,-8.61138,47.0696489423,14.84522,-0.9113800000000001,14.8731694791,31.43,-7.7,32.3594638398,133.14,46.32522,-8.79138,47.1520346364,14.84522,-0.9113800000000001,14.8731694791,31.48,-7.88,32.45126808,132.89
2020-06-30 21:30:00,45.95886,-9.14248,46.8593827643,19.84886,-2.14248,19.9641544737,26.11,-7.0,27.0320568955,131.8,45.99886,-9.30248,46.930067712,19.84886,-2.14248,19.9641544737,26.15,-7.16,27.1125081835,131.55
2020-06-30 22:00:00,45.05402,-9.4778,46.0401282687,19.85402,-2.1478,19.9698561587,25.2,-7.33,26.2444070232,131.83,45.11402,-9.6478,46.1340963432,19.85402,-2.1478,19.9698561587,25.26,-7.5,26.3499070207,131.6
2020-06-30 22:30:00,43.4136,-9.855080000000001,44.5181229025,20.2636,-2.03508,20.3655354844,23.15,-7.82,24.4351161241,131.43,43.4536,-10.02508,44.5950398808,20.2636,-2.03508,20.3655354844,23.19,-7.99,24.5278657857,131.18
2020-06-30 23:00:00,41.35994,-10.29492,42.621942877,7.18994,-0.87492,7.2429774409,34.17,-9.42,35.4446794315,131.29,41.42994,-10.46492,42.7311885981,7.18994,-0.87492,7.2429774409,34.24,-9.59,35.557639123,131.1
2020-06-30 23:30:00,40.144,-10.772780000000001,41.5643299589,7.184,-1.48278,7.3354272219,32.96,-9.29,34.2442068093,131.42,40.204,-10.95278,41.669233323,7.184,-1.48278,7.3354272219,33.02,-9.47,34.3511469969,131.2
2020-07-01 00:00:00,38.1996,-10.98992,39.7490601369,8.0496,-2.00992,8.2967366215,30.15,-8.98,31.4589081184,131.07,38.2596,-11.15992,39.8539936088,8.0496,-2.00992,8.2967366215,30.21,-9.15,31.5652752245,130.9
2020-07-01 00:30:00,37.2666,-11.23596,38.9235953206,9.9666,-2.77596,10.3459687551,27.3,-8.46,28.5807907518,131.73,37.3266,-11.41596,39.0333089845,9.9666,-2.77596,10.3459687551,27.36,-8.64,28.691796737,131.63
2020-07-01 01:00:00,35.45902,-11.374,37.238554958,7.55902,-2.094,7.8436993415,27.9,-9.28,29.4028638061,132.02,35.51902,-11.554,37.3509798768,7.55902,-2.094,7.8436993415,27.96,-9.46,29.5169984924,131.88
2020-07-01 01:30:00,34.36204,-11.5227,36.242549693,6.21204,-1.5927,6.412966104,28.15,-9.93,29.8500820769,132.6,34.43204,-11.7027,36.3664483536,6.21204,-1.5927,6.412966104,28.22,-10.11,29.9763323307,132.44
2020-07-01 02:00:00,33.91756,-11.30562,35.7521736393,4.90756,-0.8856200000000001,4.9868294475,29.01,-10.42,30.8246086755,132.6,33.97756,-11.47562,35.8631348036,4.90756,-0.8856200000000001,4.9868294475,29.07,-10.59,30.9388590611,132.5
2020-07-01 02:30:00,33.97796,-11.59852,35.9030281725,6.20796,-1.28852,6.340272167,27.77,-10.31,29.6221032339,133.4,34.02796,-11.78852,36.0120988773,6.20796,-1.28852,6.340272167,27.82,-10.5,29.7355410242,133.25
2020-07-01 03:00:00,33.5839,-11.5894,35.5273490648,7.0139,-1.4894,7.1702932695,26.57,-10.1,28.4248992962,133.71,33.6539,-11.7794,35.6558445359,7.0139,-1.4894,7.1702932695,26.64,-10.29,28.5582509969,133.6
2020-07-01 03:30:00,33.26258,-11.62554,35.2356695487,6.00258,-1.3055400000000001,6.1429147274,27.26,-10.32,29.148070262,133.45,33.32258,-11.81554,35.3553577743,6.00258,-1.3055400000000001,6.1429147274,27.32,-10.51,29.2718721642,133.4
2020-07-01 04:00:00,32.7627,-11.7418,34.8032236801,4.8027,-0.8818,4.8829804966,27.96,-10.86,29.9950195866,133.76,32.6927,-11.8718,34.7814931901,4.8027,-0.8818,4.8829804966,27.89,-10.99,29.9771946653,133.6
2020-07-01 04:30:00,33.01322,-11.72806,35.0345556006,5.01322,-0.86806,5.0878190742,28.0,-10.86,30.0323092685,133.99,33.07322,-11.92806,35.1584484375,5.01322,-0.86806,5.0878190742,28.06,-11.06,30.1610212029,133.8
2020-07-01 05:00:00,33.05982,-11.75894,35.0888068813,6.78982,-1.52894,6.9598357133,26.27,-10.23,28.1915909448,133.87,33.11982,-11.71894,35.1319801827,6.78982,-1.52894,6.9598357133,26.33,-10.19,28.2330480112,133.69
