Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-01 05:30:00,32.68474,-12.53116,35.0046025519,6.94474,-1.63116,7.1337295024,25.74,-10.9,27.9527744598,129.84,32.72474,-12.71116,35.1067258031,6.94474,-1.63116,7.1337295024,25.78,-11.08,28.0601995716,129.65
2020-07-01 06:00:00,33.78044,-12.30008,35.9501056271,7.54044,-1.78008,7.747704189,26.24,-10.52,28.2702670663,129.36,33.82044,-12.47008,36.0461517641,7.54044,-1.78008,7.747704189,26.28,-10.69,28.3710151387,129.4
2020-07-01 06:30:00,37.76814,-0.60858,37.7730428835,10.06814,-1.51858,10.1820198525,27.7,0.91,27.7149436225,131.71,37.43814,-18.98858,41.9783336625,10.06814,-1.51858,10.1820198525,27.37,-17.47,32.4702602392,131.87
2020-07-01 07:00:00,39.9881,0.7589800000000001,39.9953021273,14.3081,-2.57102,14.5372579756,25.68,3.33,25.8950053099,131.86,39.5881,-19.11102,43.9596263297,14.3081,-2.57102,14.5372579756,25.28,-16.54,30.2100976496,131.99
2020-07-01 07:30:00,41.89248,1.58364,41.9224020805,9.222480000000001,-2.33636,9.5138170783,32.67,3.92,32.9043355806,131.29,41.46248,-18.13636,45.2555499558,9.222480000000001,-2.33636,9.5138170783,32.24,-15.8,35.9034483024,131.44
2020-07-01 08:00:00,43.56876,2.6710000000000003,43.6505565708,8.70876,-2.089,8.9558038019,34.86,4.76,35.1834790775,131.83,43.12876,-17.209,46.4353272858,8.70876,-2.089,8.9558038019,34.42,-15.12,37.5945581168,131.96
2020-07-01 08:30:00,45.99088,3.61744,46.1329265853,7.57088,-1.81256,7.7848312588,38.42,5.43,38.8018208336,131.99,45.51088,-16.30256,48.3426691539,7.57088,-1.81256,7.7848312588,37.94,-14.49,40.6128514143,132.13
2020-07-01 09:00:00,48.89894,4.33028,49.0903010584,10.04894,-1.74972,10.2001330973,38.85,6.08,39.3228801082,131.66,48.45894,-15.48972,50.8743578987,10.04894,-1.74972,10.2001330973,38.41,-13.74,40.7935742489,131.79
2020-07-01 09:30:00,50.1822,4.43416,50.377722971,12.7722,-1.82584,12.9020457504,37.41,6.26,37.9301423673,131.47,49.7422,-15.32584,52.0496669782,12.7722,-1.82584,12.9020457504,36.97,-13.5,39.3577298634,131.56
2020-07-01 10:00:00,50.62706,5.05534,50.8788331898,18.57706,-2.01466,18.6859844043,32.05,7.07,32.8205332071,131.47,50.217060000000004,-14.70466,52.3257120425,18.57706,-2.01466,18.6859844043,31.64,-12.69,34.089964799,131.56
2020-07-01 10:30:00,51.92678,5.04076,52.1708706324,13.42678,-2.52924,13.6629234114,38.5,7.57,39.2371622317,131.37,51.43678,-14.67924,53.4903956215,13.42678,-2.52924,13.6629234114,38.01,-12.15,39.9046688998,131.4
2020-07-01 11:00:00,51.67582,4.67518,51.8868738768,13.73582,-2.68482,13.9957496943,37.94,7.36,38.6472922726,131.31,51.22582,-15.01482,53.380984014,13.73582,-2.68482,13.9957496943,37.49,-12.33,39.4655419322,131.27
2020-07-01 11:30:00,53.756,3.8954400000000002,53.8969571385,21.466,-2.63456,21.6270678178,32.29,6.53,32.9436640342,131.92,42.226,-11.46456,43.7546707449,21.466,-2.63456,21.6270678178,20.76,-8.83,22.5598426413,131.32
2020-07-01 12:00:00,60.79718,37.43218,71.3965348984,19.09718,-2.56782,19.2690421014,41.7,40.0,57.7831290257,133.75,19.09718,-2.56782,19.2690421014,19.09718,-2.56782,19.2690421014,0.0,0.0,0.0,92.4
2020-07-01 12:30:00,62.28914,56.36608,84.0063803321,16.49914,-2.56392,16.6971646247,45.79,58.93,74.6288751088,134.16,16.49914,-2.56392,16.6971646247,16.49914,-2.56392,16.6971646247,0.0,0.0,0.0,92.4
2020-07-01 13:00:00,64.55142,56.28994,85.6472017594,15.79142,-2.72006,16.0239717929,48.76,59.01,76.5487929363,134.21,15.79142,-2.72006,16.0239717929,15.79142,-2.72006,16.0239717929,0.0,0.0,0.0,92.4
2020-07-01 13:30:00,62.37688,56.36062,84.0677979093,13.73688,-2.39938,13.9448519719,48.64,58.76,76.2796643936,134.29,13.73688,-2.39938,13.9448519719,13.73688,-2.39938,13.9448519719,0.0,0.0,0.0,92.4
2020-07-01 14:00:00,59.72318,56.11508,81.9497433353,15.35318,-2.5049200000000003,15.5561807755,44.37,58.62,73.5187139441,134.53,15.35318,-2.5049200000000003,15.5561807755,15.35318,-2.5049200000000003,15.5561807755,0.0,0.0,0.0,92.4
2020-07-01 14:30:00,60.61428,55.67598,82.3037404307,17.80428,-2.78402,18.0206313341,42.81,58.46,72.4587310129,134.78,17.80428,-2.78402,18.0206313341,17.80428,-2.78402,18.0206313341,0.0,0.0,0.0,92.4
2020-07-01 15:00:00,56.98762,55.42934,79.4984312179,18.69762,-3.03066,18.9416444297,38.29,58.46,69.8834436759,134.81,18.69762,-3.03066,18.9416444297,18.69762,-3.03066,18.9416444297,0.0,0.0,0.0,92.4
2020-07-01 15:30:00,57.66204,55.60836,80.1074313585,19.28204,-2.9516400000000003,19.5066461815,38.38,58.56,70.0164123617,135.11,19.28204,-2.9516400000000003,19.5066461815,19.28204,-2.9516400000000003,19.5066461815,0.0,0.0,0.0,92.4
2020-07-01 16:00:00,58.59684,55.3109,80.5784420102,21.18684,-2.6791,21.3555558578,37.41,57.99,69.0097688737,135.16,21.18684,-2.6791,21.3555558578,21.18684,-2.6791,21.3555558578,0.0,0.0,0.0,92.4
2020-07-01 16:30:00,56.9648,54.36778,78.7454375895,15.3448,-2.41222,15.5332447469,41.62,56.78,70.4002329542,135.56,15.3448,-2.41222,15.5332447469,15.3448,-2.41222,15.5332447469,0.0,0.0,0.0,92.4
2020-07-01 17:00:00,58.01848,53.4945,78.9164466494,17.39848,-2.9355,17.6443834282,40.62,56.43,69.5293412884,135.56,17.39848,-2.9355,17.6443834282,17.39848,-2.9355,17.6443834282,0.0,0.0,0.0,92.4
2020-07-01 17:30:00,58.72094,52.95176,79.0698278838,22.92094,-4.47824,23.3543170309,35.8,57.43,67.6745513469,135.38,22.92094,-4.47824,23.3543170309,22.92094,-4.47824,23.3543170309,0.0,0.0,0.0,92.4
2020-07-01 18:00:00,60.677,52.49452,80.2332409855,22.667,-4.51548,23.1123873416,38.01,57.01,68.5193417949,135.1,22.667,-4.51548,23.1123873416,22.667,-4.51548,23.1123873416,0.0,0.0,0.0,92.4
2020-07-01 18:30:00,60.67718,53.07636,80.6152601162,28.00718,-4.49364,28.3653826345,32.67,57.57,66.1939105961,135.1,28.00718,-4.49364,28.3653826345,28.00718,-4.49364,28.3653826345,0.0,0.0,0.0,92.4
2020-07-01 19:00:00,58.9462,52.88476,79.192501758,29.9162,-4.27524,30.2201373176,29.03,57.16,64.109332394,135.35,29.9162,-4.27524,30.2201373176,29.9162,-4.27524,30.2201373176,0.0,0.0,0.0,92.4
2020-07-01 19:30:00,56.814,51.39434,76.6107615158,30.814,-3.65566,31.0300893656,26.0,55.05,60.8810520606,135.76,30.814,-3.65566,31.0300893656,30.814,-3.65566,31.0300893656,0.0,0.0,0.0,92.4
2020-07-01 20:00:00,56.69912,51.42646,76.5471815086,26.77912,-3.85354,27.0549632878,29.92,55.28,62.8576550628,135.86,26.77912,-3.85354,27.0549632878,26.77912,-3.85354,27.0549632878,0.0,0.0,0.0,92.4
2020-07-01 20:30:00,57.70754,51.49164,77.3404755787,10.02754,-1.71836,10.1737072663,47.68,53.21,71.447088814,135.92,10.02754,-1.71836,10.1737072663,10.02754,-1.71836,10.1737072663,0.0,0.0,0.0,92.4
2020-07-01 21:00:00,56.50576,51.91536,76.7339919274,13.54576,-0.80464,13.5696374125,42.96,52.72,68.0070584572,136.31,13.54576,-0.80464,13.5696374125,13.54576,-0.80464,13.5696374125,0.0,0.0,0.0,92.4
2020-07-01 21:30:00,55.42464,51.2566,75.4925808453,19.11464,-2.0034,19.2193411409,36.31,53.26,64.4596284507,136.11,19.11464,-2.0034,19.2193411409,19.11464,-2.0034,19.2193411409,0.0,0.0,0.0,92.4
2020-07-01 22:00:00,53.91318,50.64884,73.9725352483,20.36318,-2.62116,20.5311855346,33.55,53.27,62.954709117,136.39,20.36318,-2.62116,20.5311855346,20.36318,-2.62116,20.5311855346,0.0,0.0,0.0,92.4
2020-07-01 22:30:00,53.87006,52.13242,74.9651424294,6.20006,-1.19758,6.3146608666,47.67,53.33,71.5298385291,136.39,6.20006,-1.19758,6.3146608666,6.20006,-1.19758,6.3146608666,0.0,0.0,0.0,92.4
2020-07-01 23:00:00,51.57606,52.00522,73.243654144,4.07606,-0.80478,4.1547486052,47.5,52.81,71.0291918862,136.56,4.07606,-0.80478,4.1547486052,4.07606,-0.80478,4.1547486052,0.0,0.0,0.0,92.4
2020-07-01 23:30:00,48.44438,65.02026,81.0832421901,4.23438,-0.7497400000000001,4.3002423248,44.21,65.77,79.2478201593,135.57,4.23438,-0.7497400000000001,4.3002423248,4.23438,-0.7497400000000001,4.3002423248,0.0,0.0,0.0,92.4
2020-07-02 00:00:00,45.5877,65.71788,79.9817363089,4.5277,-0.8621200000000001,4.609047427,41.06,66.58,78.2228866765,136.0,4.5277,-0.8621200000000001,4.609047427,4.5277,-0.8621200000000001,4.609047427,0.0,0.0,0.0,92.4
2020-07-02 00:30:00,43.84244,65.06628,78.4587811414,4.12244,-0.8237200000000001,4.203929851,39.72,65.89,76.9361456014,135.67,4.12244,-0.8237200000000001,4.203929851,4.12244,-0.8237200000000001,4.203929851,0.0,0.0,0.0,92.4
2020-07-02 01:00:00,42.40696,64.92364,77.5463041498,3.33696,-0.50636,3.3751596246,39.07,65.43,76.2072818043,135.81,3.33696,-0.50636,3.3751596246,3.33696,-0.50636,3.3751596246,0.0,0.0,0.0,92.4
2020-07-02 01:30:00,41.11644,64.20612,76.2429503871,3.97644,-0.69388,4.0365262947,37.14,64.9,74.7755949492,135.36,3.97644,-0.69388,4.0365262947,3.97644,-0.69388,4.0365262947,0.0,0.0,0.0,92.4
2020-07-02 02:00:00,40.3908,64.29434,75.9287750505,3.7108,-0.56566,3.7536659249,36.68,64.86,74.5133679282,135.45,3.7108,-0.56566,3.7536659249,3.7108,-0.56566,3.7536659249,0.0,0.0,0.0,92.4
2020-07-02 02:30:00,40.32974,64.3824,75.9709244266,3.09974,-0.43760000000000004,3.130476294,37.23,64.82,74.7509551778,135.78,3.09974,-0.43760000000000004,3.130476294,3.09974,-0.43760000000000004,3.130476294,0.0,0.0,0.0,92.4
2020-07-02 03:00:00,39.93476,63.9658,75.408279558,4.12476,-0.7842,4.1986443881,35.81,64.75,73.9926928825,135.37,4.12476,-0.7842,4.1986443881,4.12476,-0.7842,4.1986443881,0.0,0.0,0.0,92.4
2020-07-02 03:30:00,39.55638,63.45902,74.7780343287,4.27638,-0.9009800000000001,4.3702621048,35.28,64.36,73.3954222006,134.88,4.27638,-0.9009800000000001,4.3702621048,4.27638,-0.9009800000000001,4.3702621048,0.0,0.0,0.0,92.4
2020-07-02 04:00:00,39.68448,63.32262,74.7302626553,4.81448,-0.9573800000000001,4.9087466969,34.87,64.28,73.1288951099,134.72,4.81448,-0.9573800000000001,4.9087466969,4.81448,-0.9573800000000001,4.9087466969,0.0,0.0,0.0,92.4
2020-07-02 04:30:00,39.78058,63.13174,74.6197771409,5.35058,-1.05826,5.4542296032,34.43,64.19,72.8407921429,134.18,5.35058,-1.05826,5.4542296032,5.35058,-1.05826,5.4542296032,0.0,0.0,0.0,92.4
2020-07-02 05:00:00,39.2225,63.38232,74.5367224583,5.0925,-1.08768,5.2073605629,34.13,64.47,72.9468148722,134.52,5.0925,-1.08768,5.2073605629,5.0925,-1.08768,5.2073605629,0.0,0.0,0.0,92.4
2020-07-02 05:30:00,39.87866,63.63838,75.1009382925,5.28866,-1.22162,5.4279167293,34.59,64.86,73.5070588447,134.69,5.28866,-1.22162,5.4279167293,5.28866,-1.22162,5.4279167293,0.0,0.0,0.0,92.4
2020-07-02 06:00:00,40.20718,63.70476,75.3320235372,4.61718,-1.05524,4.7362308442,35.59,64.76,73.8952346231,134.69,4.61718,-1.05524,4.7362308442,4.61718,-1.05524,4.7362308442,0.0,0.0,0.0,92.4
2020-07-02 06:30:00,43.41564,64.92386,78.1026593267,10.65564,-1.02614,10.7049347083,32.76,65.95,73.6384417271,134.06,10.65564,-1.02614,10.7049347083,10.65564,-1.02614,10.7049347083,0.0,0.0,0.0,92.4
2020-07-02 07:00:00,45.78734,65.62946,80.0231624229,13.10734,-1.4305400000000001,13.1851737405,32.68,67.06,74.5991018713,133.88,13.10734,-1.4305400000000001,13.1851737405,13.10734,-1.4305400000000001,13.1851737405,0.0,0.0,0.0,92.4
2020-07-02 07:30:00,49.86672,66.57382,83.1791035835,7.14672,-1.76618,7.3617252428,42.72,68.34,80.5937590636,134.38,7.14672,-1.76618,7.3617252428,7.14672,-1.76618,7.3617252428,0.0,0.0,0.0,92.4
2020-07-02 08:00:00,51.77156,67.42758,85.0104285926,17.70156,-2.27242,17.8468237816,34.07,69.7,77.581279314,134.17,17.70156,-2.27242,17.8468237816,17.70156,-2.27242,17.8468237816,0.0,0.0,0.0,92.4
2020-07-02 08:30:00,54.38884,67.79824,86.9180491247,19.17884,-2.43176,19.3323914828,35.21,70.23,78.5620582724,133.65,19.17884,-2.43176,19.3323914828,19.17884,-2.43176,19.3323914828,0.0,0.0,0.0,92.4
2020-07-02 09:00:00,57.13856,68.93992,89.5406478002,20.45856,-2.19008,20.5754496349,36.68,71.13,80.0306147671,133.01,20.45856,-2.19008,20.5754496349,20.45856,-2.19008,20.5754496349,0.0,0.0,0.0,92.4
2020-07-02 09:30:00,60.39192,69.42936,92.0196719799,17.95192,-1.32064,18.0004311531,42.44,70.75,82.5028248001,132.95,17.95192,-1.32064,18.0004311531,17.95192,-1.32064,18.0004311531,0.0,0.0,0.0,92.4
2020-07-02 10:00:00,63.02166,69.73498,93.9930692379,18.27166,-1.08502,18.303847343,44.75,70.82,83.773712464,133.06,18.27166,-1.08502,18.303847343,18.27166,-1.08502,18.303847343,0.0,0.0,0.0,92.4
2020-07-02 10:30:00,63.35532,69.74122,94.2217296561,18.75532,-0.9787800000000001,18.7808423291,44.6,70.72,83.6090808465,133.44,18.75532,-0.9787800000000001,18.7808423291,18.75532,-0.9787800000000001,18.7808423291,0.0,0.0,0.0,92.4
2020-07-02 11:00:00,62.98854,69.9291,94.1150104826,18.20854,-0.8909,18.2303217674,44.78,70.82,83.7897416155,133.38,18.20854,-0.8909,18.2303217674,18.20854,-0.8909,18.2303217674,0.0,0.0,0.0,92.4
2020-07-02 11:30:00,66.1101,70.57848,96.7050524074,16.3901,-0.72152,16.4059735804,49.72,71.3,86.9239230592,133.18,16.3901,-0.72152,16.4059735804,16.3901,-0.72152,16.4059735804,0.0,0.0,0.0,92.4
2020-07-02 12:00:00,65.96372,70.47026,96.5260063439,16.59372,-0.69974,16.6084671028,49.37,71.17,86.6173527649,133.22,16.59372,-0.69974,16.6084671028,16.59372,-0.69974,16.6084671028,0.0,0.0,0.0,92.4
2020-07-02 12:30:00,62.31554,70.39848,94.0168735483,18.96554,-1.07152,18.9957853905,43.35,71.47,83.5893737266,133.4,18.96554,-1.07152,18.9957853905,18.96554,-1.07152,18.9957853905,0.0,0.0,0.0,92.4
2020-07-02 13:00:00,61.8322,70.51298,93.7832677258,21.1322,-1.25702,21.1695530449,40.7,71.77,82.5071081786,133.66,21.1322,-1.25702,21.1695530449,21.1322,-1.25702,21.1695530449,0.0,0.0,0.0,92.4
2020-07-02 13:30:00,61.25502,70.22556,93.1869451829,11.83502,-1.48444,11.9277516957,49.42,71.71,87.089956367,133.52,11.83502,-1.48444,11.9277516957,11.83502,-1.48444,11.9277516957,0.0,0.0,0.0,92.4
2020-07-02 14:00:00,59.15946,69.7469,91.4574861184,12.32946,-1.6531,12.4397879203,46.83,71.4,85.3874048089,133.75,12.32946,-1.6531,12.4397879203,12.32946,-1.6531,12.4397879203,0.0,0.0,0.0,92.4
2020-07-02 14:30:00,58.39596,69.67544,90.9106983997,14.94596,-1.80456,15.0545062063,43.45,71.48,83.6498230721,133.91,14.94596,-1.80456,15.0545062063,14.94596,-1.80456,15.0545062063,0.0,0.0,0.0,92.4
2020-07-02 15:00:00,58.17776,69.48584,90.6252377604,12.72776,-1.53416,12.8198877344,45.45,71.02,84.3181054104,134.21,12.72776,-1.53416,12.8198877344,12.72776,-1.53416,12.8198877344,0.0,0.0,0.0,92.4
2020-07-02 15:30:00,57.49306,69.81416,90.4404162124,14.26306,-1.46584,14.3381856408,43.23,71.28,83.3646885678,134.21,14.26306,-1.46584,14.3381856408,14.26306,-1.46584,14.3381856408,0.0,0.0,0.0,92.4
2020-07-02 16:00:00,54.23396,70.63746,89.056011434,21.80396,-1.59254,21.8620414265,32.43,72.23,79.1762451749,134.1,21.80396,-1.59254,21.8620414265,21.80396,-1.59254,21.8620414265,0.0,0.0,0.0,92.4
2020-07-02 16:30:00,57.37674,70.24968,90.7034058519,24.08674,-1.76032,24.150978662,33.29,72.01,79.3326175038,134.42,24.08674,-1.76032,24.150978662,24.08674,-1.76032,24.150978662,0.0,0.0,0.0,92.4
2020-07-02 17:00:00,57.03634,69.79024,90.1322455054,28.45634,-2.69976,28.5841212958,28.58,72.49,77.9205781549,134.36,28.45634,-2.69976,28.5841212958,28.45634,-2.69976,28.5841212958,0.0,0.0,0.0,92.4
2020-07-02 17:30:00,57.90932,68.70654,89.8558733842,20.75932,-2.8434600000000003,20.9531532623,37.15,71.55,80.6196316042,134.36,20.75932,-2.8434600000000003,20.9531532623,20.75932,-2.8434600000000003,20.9531532623,0.0,0.0,0.0,92.4
2020-07-02 18:00:00,59.30846,68.13408,90.3313139781,17.74846,-2.65592,17.9460787755,41.56,70.79,82.0881093704,134.16,17.74846,-2.65592,17.9460787755,17.74846,-2.65592,17.9460787755,0.0,0.0,0.0,92.4
2020-07-02 18:30:00,57.37186,68.82234,89.5993571569,24.88186,-2.74766,25.0331099254,32.49,71.57,78.599395672,134.52,24.88186,-2.74766,25.0331099254,24.88186,-2.74766,25.0331099254,0.0,0.0,0.0,92.4
2020-07-02 19:00:00,57.13338,67.93874,88.7687754957,16.29338,-2.47126,16.4797256595,40.84,70.41,81.3970128445,134.52,16.29338,-2.47126,16.4797256595,16.29338,-2.47126,16.4797256595,0.0,0.0,0.0,92.4
2020-07-02 19:30:00,56.80518,68.02994,88.6278805525,14.30518,-2.18006,14.470343342,42.5,70.21,82.0712745119,134.44,14.30518,-2.18006,14.470343342,14.30518,-2.18006,14.470343342,0.0,0.0,0.0,92.4
2020-07-02 20:00:00,55.15846,68.64854,88.062919289,13.29846,-0.5814600000000001,13.311165768,41.86,69.23,80.90149875,135.1,13.29846,-0.5814600000000001,13.311165768,13.29846,-0.5814600000000001,13.311165768,0.0,0.0,0.0,92.4
2020-07-02 20:30:00,54.86756,67.9057,87.3019658017,7.95756,-1.2543,8.0558072,46.91,69.16,83.5682577298,135.24,7.95756,-1.2543,8.0558072,7.95756,-1.2543,8.0558072,0.0,0.0,0.0,92.4
2020-07-02 21:00:00,53.26802,67.6992,86.1432738835,9.01802,-1.7208,9.1807318532,44.25,69.42,82.3237444484,135.4,9.01802,-1.7208,9.1807318532,9.01802,-1.7208,9.1807318532,0.0,0.0,0.0,92.4
2020-07-02 21:30:00,52.3368,67.00146,85.0196228901,11.1568,-1.37854,11.2416439532,41.18,68.38,79.8224078815,134.79,11.1568,-1.37854,11.2416439532,11.1568,-1.37854,11.2416439532,0.0,0.0,0.0,92.4
2020-07-02 22:00:00,51.32208,64.93808,82.7702248977,10.30208,-1.36192,10.3917120059,41.02,66.3,77.9636479393,133.5,10.30208,-1.36192,10.3917120059,10.30208,-1.36192,10.3917120059,0.0,0.0,0.0,92.4
2020-07-02 22:30:00,50.64868,64.56604,82.0613325935,6.8186800000000005,-1.31396,6.9441261383,43.83,65.88,79.1280184258,133.83,6.8186800000000005,-1.31396,6.9441261383,6.8186800000000005,-1.31396,6.9441261383,0.0,0.0,0.0,92.4
2020-07-02 23:00:00,48.0782,64.85904,80.7354221204,6.3782,-1.13096,6.4776929351,41.7,65.99,78.0613226893,134.17,6.3782,-1.13096,6.4776929351,6.3782,-1.13096,6.4776929351,0.0,0.0,0.0,92.4
2020-07-02 23:30:00,46.78562,66.31054,81.1540630768,4.01562,-0.8094600000000001,4.0963922512,42.77,67.12,79.588738525,135.83,4.01562,-0.8094600000000001,4.0963922512,4.01562,-0.8094600000000001,4.0963922512,0.0,0.0,0.0,92.4
2020-07-03 00:00:00,43.61586,65.67874,78.8418678846,3.49586,-0.63126,3.5523972648,40.12,66.31,77.5024547998,135.44,3.49586,-0.63126,3.5523972648,3.49586,-0.63126,3.5523972648,0.0,0.0,0.0,92.4
2020-07-03 00:30:00,42.02808,63.86074,76.4496803253,3.30808,-0.50926,3.3470493026,38.72,64.37,75.1181422827,134.26,3.30808,-0.50926,3.3470493026,3.30808,-0.50926,3.3470493026,0.0,0.0,0.0,92.4
2020-07-03 01:00:00,41.00632,63.86712,75.8981376388,3.69632,-0.63288,3.75010915,37.31,64.5,74.5136638476,134.67,3.69632,-0.63288,3.75010915,3.69632,-0.63288,3.75010915,0.0,0.0,0.0,92.4
2020-07-03 01:30:00,40.22902,63.94246,75.5447697793,3.66902,-0.56754,3.7126553048,36.56,64.51,74.1496709366,134.9,3.66902,-0.56754,3.7126553048,3.66902,-0.56754,3.7126553048,0.0,0.0,0.0,92.4
2020-07-03 02:00:00,39.22662,64.07602,75.1296483132,4.19662,-0.7139800000000001,4.2569222291,35.03,64.79,73.6535470972,134.9,4.19662,-0.7139800000000001,4.2569222291,4.19662,-0.7139800000000001,4.2569222291,0.0,0.0,0.0,92.4
2020-07-03 02:30:00,38.95714,63.97722,74.9048959408,5.57714,-1.20278,5.7053632933,33.38,65.18,73.2301631843,135.1,5.57714,-1.20278,5.7053632933,5.57714,-1.20278,5.7053632933,0.0,0.0,0.0,92.4
2020-07-03 03:00:00,38.4095,64.5162,75.0841511418,7.4295,-1.7338,7.6291239792,30.98,66.25,73.135647259,135.2,7.4295,-1.7338,7.6291239792,7.4295,-1.7338,7.6291239792,0.0,0.0,0.0,92.4
2020-07-03 03:30:00,38.21728,64.14374,74.6657878267,10.24728,-2.84626,10.6352218306,27.97,66.99,72.594634788,134.85,10.24728,-2.84626,10.6352218306,10.24728,-2.84626,10.6352218306,0.0,0.0,0.0,92.4
2020-07-03 04:00:00,37.91312,64.08402,74.4591585199,10.833120000000001,-3.00598,11.2424376669,27.08,67.09,72.3491154058,135.03,10.833120000000001,-3.00598,11.2424376669,10.833120000000001,-3.00598,11.2424376669,0.0,0.0,0.0,92.4
2020-07-03 04:30:00,37.94338,63.66832,74.1171711376,11.73338,-3.27168,12.1809727135,26.21,66.94,71.8883001607,134.52,11.73338,-3.27168,12.1809727135,11.73338,-3.27168,12.1809727135,0.0,0.0,0.0,92.4
2020-07-03 05:00:00,38.04504,63.75498,74.2436700561,11.33504,-3.03502,11.7343290478,26.71,66.79,71.9328033654,134.62,11.33504,-3.03502,11.7343290478,11.33504,-3.03502,11.7343290478,0.0,0.0,0.0,92.4
2020-07-03 05:30:00,37.9202,63.5409,73.9958616468,11.4902,-3.2091,11.9299211586,26.43,66.75,71.7921123801,134.06,11.4902,-3.2091,11.9299211586,11.4902,-3.2091,11.9299211586,0.0,0.0,0.0,92.4
2020-07-03 06:00:00,38.76976,64.32674,75.1067491607,11.91976,-3.30326,12.3690017821,26.85,67.63,72.7649599739,134.57,11.91976,-3.30326,12.3690017821,11.91976,-3.30326,12.3690017821,0.0,0.0,0.0,92.4
2020-07-03 06:30:00,40.81014,64.86942,76.638822916,13.11014,-3.57058,13.5876713368,27.7,68.44,73.8330793073,134.31,13.11014,-3.57058,13.5876713368,13.11014,-3.57058,13.5876713368,0.0,0.0,0.0,92.4
2020-07-03 07:00:00,42.46944,59.48606,73.0906606088,15.48944,-4.27394,16.0682704308,26.98,63.76,69.2333590114,133.69,15.48944,-4.27394,16.0682704308,15.48944,-4.27394,16.0682704308,0.0,0.0,0.0,92.4
2020-07-03 07:30:00,44.35382,52.25914,68.5439936255,24.82382,-4.74086,25.2724710492,19.53,57.0,60.2529742004,135.72,24.82382,-4.74086,25.2724710492,24.82382,-4.74086,25.2724710492,0.0,0.0,0.0,92.4
2020-07-03 08:00:00,46.89092,52.90462,70.6941100502,25.57092,-4.12538,25.9015580572,21.32,57.03,60.8848363716,134.8,25.57092,-4.12538,25.9015580572,25.57092,-4.12538,25.9015580572,0.0,0.0,0.0,92.4
2020-07-03 08:30:00,51.27262,53.73082,74.2689880067,24.46262,-3.77918,24.7528175919,26.81,57.51,63.4521567797,134.41,24.46262,-3.77918,24.7528175919,24.46262,-3.77918,24.7528175919,0.0,0.0,0.0,92.4
2020-07-03 09:00:00,52.9958,54.3148,75.8857846812,26.2558,-4.0552,26.5671165293,26.74,58.37,64.2034617447,134.83,26.2558,-4.0552,26.5671165293,26.2558,-4.0552,26.5671165293,0.0,0.0,0.0,92.4
2020-07-03 09:30:00,56.00354,54.70972,78.2914424124,24.22354,-4.53028,24.6435250524,31.78,59.24,67.2260812483,134.58,24.22354,-4.53028,24.6435250524,24.22354,-4.53028,24.6435250524,0.0,0.0,0.0,92.4
2020-07-03 10:00:00,57.62556,54.58952,79.3770801878,19.41556,-4.87048,20.0171313016,38.21,59.46,70.6788207315,134.35,19.41556,-4.87048,20.0171313016,19.41556,-4.87048,20.0171313016,0.0,0.0,0.0,92.4
2020-07-03 10:30:00,57.84678,54.8417,79.7111160081,18.98678,-4.7883,19.5812571521,38.86,59.63,71.1746900239,134.47,18.98678,-4.7883,19.5812571521,18.98678,-4.7883,19.5812571521,0.0,0.0,0.0,92.4
2020-07-03 11:00:00,59.0637,54.82198,80.5851732567,18.9137,-4.6580200000000005,19.4788397501,40.15,59.48,71.76275426710001,134.47,18.9137,-4.6580200000000005,19.4788397501,18.9137,-4.6580200000000005,19.4788397501,0.0,0.0,0.0,92.4
2020-07-03 11:30:00,58.53194,55.558840000000004,80.7017515442,20.96194,-5.15116,21.58558264,37.57,60.71,71.3947407027,133.87,20.96194,-5.15116,21.58558264,20.96194,-5.15116,21.58558264,0.0,0.0,0.0,92.4
2020-07-03 12:00:00,58.71668,55.71622,80.9440898479,22.33668,-5.42378,22.9857491266,36.38,61.14,71.144950629,133.55,22.33668,-5.42378,22.9857491266,22.33668,-5.42378,22.9857491266,0.0,0.0,0.0,92.4
2020-07-03 12:30:00,60.6322,55.93298,82.490980892,22.3922,-5.54702,23.0690279752,38.24,61.48,72.4022651579,133.55,22.3922,-5.54702,23.0690279752,22.3922,-5.54702,23.0690279752,0.0,0.0,0.0,92.4
2020-07-03 13:00:00,60.03626,55.60704,81.8321172422,22.63626,-5.62296,23.3241922893,37.4,61.23,71.7486787335,133.44,22.63626,-5.62296,23.3241922893,22.63626,-5.62296,23.3241922893,0.0,0.0,0.0,92.4
2020-07-03 13:30:00,59.05282,55.29244,80.8980189566,22.86282,-5.64756,23.5500206434,36.19,60.94,70.8759458491,133.57,22.86282,-5.64756,23.5500206434,22.86282,-5.64756,23.5500206434,0.0,0.0,0.0,92.4
2020-07-03 14:00:00,58.2204,55.16828,80.2069454244,22.2704,-5.5917200000000005,22.9616647637,35.95,60.76,70.5987259092,133.66,22.2704,-5.5917200000000005,22.9616647637,22.2704,-5.5917200000000005,22.9616647637,0.0,0.0,0.0,92.4
2020-07-03 14:30:00,57.33828,54.96056,79.4250685166,22.34828,-5.59944,23.0390830389,34.99,60.56,69.9415019856,133.89,22.34828,-5.59944,23.0390830389,22.34828,-5.59944,23.0390830389,0.0,0.0,0.0,92.4
2020-07-03 15:00:00,55.67764,54.87022,78.1712264124,23.53764,-5.92978,24.2730877232,32.14,60.8,68.7722298606,133.8,23.53764,-5.92978,24.2730877232,23.53764,-5.92978,24.2730877232,0.0,0.0,0.0,92.4
2020-07-03 15:30:00,56.3564,54.77708,78.591171987,24.0364,-5.92292,24.7553934787,32.32,60.7,68.7682513955,133.97,24.0364,-5.92292,24.7553934787,24.0364,-5.92292,24.7553934787,0.0,0.0,0.0,92.4
2020-07-03 16:00:00,56.14306,54.74396,78.4152047925,23.95306,-5.90604,24.6704355828,32.19,60.65,68.6630803271,133.61,23.95306,-5.90604,24.6704355828,23.95306,-5.90604,24.6704355828,0.0,0.0,0.0,92.4
2020-07-03 16:30:00,57.4995,55.38144,79.832928023,27.9995,-5.61856,28.5576647631,29.5,61.0,67.7587632709,133.89,27.9995,-5.61856,28.5576647631,27.9995,-5.61856,28.5576647631,0.0,0.0,0.0,92.4
2020-07-03 17:00:00,57.42808,55.26686,79.70200867450001,30.91808,-5.52314,31.4075269059,26.51,60.79,66.3189580738,133.24,30.91808,-5.52314,31.4075269059,30.91808,-5.52314,31.4075269059,0.0,0.0,0.0,92.4
2020-07-03 17:30:00,58.10144,54.78742,79.8588675122,32.75144,-6.83258,33.4565534915,25.35,61.62,66.630675368,133.45,32.75144,-6.83258,33.4565534915,32.75144,-6.83258,33.4565534915,0.0,0.0,0.0,92.4
2020-07-03 18:00:00,59.12602,55.1471,80.8522657657,37.26602,-7.0029,37.9182918266,21.86,62.15,65.8823352652,133.55,37.26602,-7.0029,37.9182918266,37.26602,-7.0029,37.9182918266,0.0,0.0,0.0,92.4
2020-07-03 18:30:00,57.79838,55.01118,79.7927481393,38.59838,-7.05882,39.2385254363,19.2,62.07,64.9717238497,134.62,38.59838,-7.05882,39.2385254363,38.59838,-7.05882,39.2385254363,0.0,0.0,0.0,92.4
2020-07-03 19:00:00,57.05306,54.9582,79.2177720124,38.26306,-7.0118,38.9002197912,18.79,61.97,64.7560421891,135.13,38.26306,-7.0118,38.9002197912,38.26306,-7.0118,38.9002197912,0.0,0.0,0.0,92.4
2020-07-03 19:30:00,56.56266,54.76014,78.727424949,33.10266,-6.79986,33.7938484801,23.46,61.56,65.8787158345,135.13,33.10266,-6.79986,33.7938484801,33.10266,-6.79986,33.7938484801,0.0,0.0,0.0,92.4
2020-07-03 20:00:00,56.20592,49.39276,74.8247965815,20.14592,-5.34724,20.8434898293,36.06,54.74,65.5499138062,134.51,20.14592,-5.34724,20.8434898293,20.14592,-5.34724,20.8434898293,0.0,0.0,0.0,92.4
2020-07-03 20:30:00,52.65074,21.15348,56.7412560546,25.48074,-5.30652,26.0274329402,27.17,26.46,37.9254597863,130.57,25.48074,-5.30652,26.0274329402,25.48074,-5.30652,26.0274329402,0.0,0.0,0.0,92.4
2020-07-03 21:00:00,50.70086,20.95174,54.8593894768,29.49086,-5.40826,29.9826633201,21.21,26.36,33.833617897,130.62,29.49086,-5.40826,29.9826633201,29.49086,-5.40826,29.9826633201,0.0,0.0,0.0,92.4
2020-07-03 21:30:00,49.87478,20.82254,54.046941191,29.02478,-5.29746,29.5042528545,20.85,26.12,33.4212043469,130.98,29.02478,-5.29746,29.5042528545,29.02478,-5.29746,29.5042528545,0.0,0.0,0.0,92.4
2020-07-03 22:00:00,48.96774,20.08246,52.9258420846,28.25774,-5.17754,28.728153271,20.71,25.26,32.6645327534,130.37,28.25774,-5.17754,28.728153271,28.25774,-5.17754,28.728153271,0.0,0.0,0.0,92.4
2020-07-03 22:30:00,47.39378,18.74058,50.9644947137,17.11378,-4.75942,17.7632639069,30.28,23.5,38.3292107928,130.21,17.11378,-4.75942,17.7632639069,17.11378,-4.75942,17.7632639069,0.0,0.0,0.0,92.4
2020-07-03 23:00:00,45.07588,7.3588000000000005,45.6726055225,19.11588,-5.2412,19.8213784993,25.96,12.6,28.8562228991,131.54,19.11588,-5.2412,19.8213784993,19.11588,-5.2412,19.8213784993,0.0,0.0,0.0,92.4
2020-07-03 23:30:00,42.5399,5.8495800000000004,42.9401988606,18.8499,-5.30042,19.580939257,23.69,11.15,26.1827920589,133.26,18.8499,-5.30042,19.580939257,18.8499,-5.30042,19.580939257,0.0,0.0,0.0,92.4
2020-07-04 00:00:00,40.6838,18.35348,44.6320715467,18.2138,-5.23652,18.9516134445,22.47,23.59,32.5789656067,131.77,18.2138,-5.23652,18.9516134445,18.2138,-5.23652,18.9516134445,0.0,0.0,0.0,92.4
2020-07-04 00:30:00,39.34964,18.18736,43.3494432709,19.27964,-5.37264,20.0142394085,20.07,23.56,30.9496122754,131.45,19.27964,-5.37264,20.0142394085,19.27964,-5.37264,20.0142394085,0.0,0.0,0.0,92.4
2020-07-04 01:00:00,38.0991,17.98932,42.1326127231,19.5591,-5.35068,20.2777752545,18.54,23.34,29.8075024113,131.88,19.5591,-5.35068,20.2777752545,19.5591,-5.35068,20.2777752545,0.0,0.0,0.0,92.4
2020-07-04 01:30:00,36.80326,17.7939,40.8791245483,19.32326,-5.2761,20.0306167713,17.48,23.07,28.9443483257,131.52,19.32326,-5.2761,20.0306167713,19.32326,-5.2761,20.0306167713,0.0,0.0,0.0,92.4
2020-07-04 02:00:00,36.29946,17.87112,40.460199287,19.47946,-5.37888,20.2084564464,16.82,23.25,28.6962523686,131.97,19.47946,-5.37888,20.2084564464,19.47946,-5.37888,20.2084564464,0.0,0.0,0.0,92.4
2020-07-04 02:30:00,35.51844,17.63308,39.6545721238,19.72844,-5.39692,20.4533148981,15.79,23.03,27.9231982409,131.89,19.72844,-5.39692,20.4533148981,19.72844,-5.39692,20.4533148981,0.0,0.0,0.0,92.4
2020-07-04 03:00:00,35.04324,17.71322,39.2655934944,19.71324,-5.39678,20.4386170194,15.33,23.11,27.7323096766,132.24,19.71324,-5.39678,20.4386170194,19.71324,-5.39678,20.4386170194,0.0,0.0,0.0,92.4
2020-07-04 03:30:00,34.88908,17.91052,39.2177846126,19.45908,-5.28948,20.1651777358,15.43,23.2,27.8626075592,132.32,19.45908,-5.28948,20.1651777358,19.45908,-5.28948,20.1651777358,0.0,0.0,0.0,92.4
2020-07-04 04:00:00,34.5619,17.75696,38.8565896606,19.2819,-5.34304,20.0084917985,15.28,23.1,27.6963607718,132.17,19.2819,-5.34304,20.0084917985,19.2819,-5.34304,20.0084917985,0.0,0.0,0.0,92.4
2020-07-04 04:30:00,34.31782,17.70644,38.6164574634,18.52782,-5.19356,19.2419640221,15.79,22.9,27.8160762869,132.82,18.52782,-5.19356,19.2419640221,18.52782,-5.19356,19.2419640221,0.0,0.0,0.0,92.4
2020-07-04 05:00:00,34.13982,17.42386,38.3290778252,17.28982,-4.91614,17.9751580836,16.85,22.34,27.982103209,132.89,17.28982,-4.91614,17.9751580836,17.28982,-4.91614,17.9751580836,0.0,0.0,0.0,92.4
2020-07-04 05:30:00,34.00622,17.73546,38.3532207266,17.32622,-4.95454,18.0206927198,16.68,22.69,28.1612943595,133.32,17.32622,-4.95454,18.0206927198,17.32622,-4.95454,18.0206927198,0.0,0.0,0.0,92.4
2020-07-04 06:00:00,34.04854,17.70224,38.3754137066,17.50854,-4.96776,18.1996596767,16.54,22.67,28.0624393095,132.96,17.50854,-4.96776,18.1996596767,17.50854,-4.96776,18.1996596767,0.0,0.0,0.0,92.4
2020-07-04 06:30:00,35.71772,18.22606,40.0991868387,17.74772,-4.9439400000000004,18.4234662298,17.97,23.17,29.3218314571,132.89,17.74772,-4.9439400000000004,18.4234662298,17.74772,-4.9439400000000004,18.4234662298,0.0,0.0,0.0,92.4
2020-07-04 07:00:00,36.46464,18.44798,40.8656082349,19.22464,-5.33202,19.9503689292,17.24,23.78,29.3718572787,132.89,19.22464,-5.33202,19.9503689292,19.22464,-5.33202,19.9503689292,0.0,0.0,0.0,92.4
2020-07-04 07:30:00,38.08296,18.81922,42.4791111462,19.19296,-5.37078,19.9302531687,18.89,24.19,30.6918262735,132.57,19.19296,-5.37078,19.9302531687,19.19296,-5.37078,19.9302531687,0.0,0.0,0.0,92.4
2020-07-04 08:00:00,39.5858,18.97884,43.9002497645,19.6158,-5.31116,20.3221069327,19.97,24.29,31.4452699146,132.23,19.6158,-5.31116,20.3221069327,19.6158,-5.31116,20.3221069327,0.0,0.0,0.0,92.4
2020-07-04 08:30:00,42.63366,19.59384,46.9206514335,20.61366,-5.50616,21.3363721504,22.02,25.1,33.3899745433,131.96,20.61366,-5.50616,21.3363721504,20.61366,-5.50616,21.3363721504,0.0,0.0,0.0,92.4
2020-07-04 09:00:00,45.21274,19.84648,49.3768632732,20.18274,-5.3135200000000005,20.8704692975,25.03,25.16,35.4898083962,131.73,20.18274,-5.3135200000000005,20.8704692975,20.18274,-5.3135200000000005,20.8704692975,0.0,0.0,0.0,92.4
2020-07-04 09:30:00,47.00672,19.95282,51.066101781,19.72672,-5.16718,20.3922345787,27.28,25.12,37.0838617191,130.61,19.72672,-5.16718,20.3922345787,19.72672,-5.16718,20.3922345787,0.0,0.0,0.0,92.4
2020-07-04 10:00:00,48.31324,13.29538,50.1092435449,20.59324,-4.95462,21.1808827258,27.72,18.25,33.1882644921,131.35,20.59324,-4.95462,21.1808827258,20.59324,-4.95462,21.1808827258,0.0,0.0,0.0,92.4
2020-07-04 10:30:00,47.24672,8.8193,48.0627985374,29.72672,-4.8507,30.1198800205,17.52,13.67,22.2220453604,132.37,29.72672,-4.8507,30.1198800205,29.72672,-4.8507,30.1198800205,0.0,0.0,0.0,92.4
2020-07-04 11:00:00,47.86994,8.65816,48.6466328762,29.94994,-4.43184,30.2760649984,17.92,13.09,22.1917664912,132.7,29.94994,-4.43184,30.2760649984,29.94994,-4.43184,30.2760649984,0.0,0.0,0.0,92.4
2020-07-04 11:30:00,47.3202,7.3663,47.8901211497,31.0002,-4.6137,31.3416436667,16.32,11.98,20.2450685353,132.62,31.0002,-4.6137,31.3416436667,31.0002,-4.6137,31.3416436667,0.0,0.0,0.0,92.4
2020-07-04 12:00:00,48.90242,7.36402,49.4537710637,30.77242,-4.28598,31.0694618109,18.13,11.65,21.5503921078,132.62,30.77242,-4.28598,31.0694618109,30.77242,-4.28598,31.0694618109,0.0,0.0,0.0,92.4
2020-07-04 12:30:00,49.43602,7.29064,49.9707264811,32.33602,-4.86936,32.7005941269,17.1,12.16,20.9827452923,132.27,32.33602,-4.86936,32.7005941269,32.33602,-4.86936,32.7005941269,0.0,0.0,0.0,92.4
2020-07-04 13:00:00,50.46196,7.34966,50.9943811528,31.40196,-4.71034,31.7532737644,19.06,12.06,22.5549817114,132.8,31.40196,-4.71034,31.7532737644,31.40196,-4.71034,31.7532737644,0.0,0.0,0.0,92.4
2020-07-04 13:30:00,50.0777,7.17144,50.5885914902,30.1777,-4.35856,30.4908284991,19.9,11.53,22.9989325839,133.21,30.1777,-4.35856,30.4908284991,30.1777,-4.35856,30.4908284991,0.0,0.0,0.0,92.4
2020-07-04 14:00:00,49.31516,6.97346,49.8057642266,30.62516,-4.77654,30.9954151351,18.69,11.75,22.076652826,133.14,30.62516,-4.77654,30.9954151351,30.62516,-4.77654,30.9954151351,0.0,0.0,0.0,92.4
2020-07-04 14:30:00,48.94316,6.79832,49.413055619,31.57316,-4.88168,31.9483212706,17.37,11.68,20.9317772776,133.14,31.57316,-4.88168,31.9483212706,31.57316,-4.88168,31.9483212706,0.0,0.0,0.0,92.4
2020-07-04 15:00:00,48.74498,6.44634,49.1693845253,27.19498,-4.68366,27.59535483,21.55,11.13,24.2544717526,133.14,27.19498,-4.68366,27.59535483,27.19498,-4.68366,27.59535483,0.0,0.0,0.0,92.4
2020-07-04 15:30:00,49.24732,15.18274,51.5345915002,19.71732,-4.35726,20.1930290618,29.53,19.54,35.4094973136,132.54,19.71732,-4.35726,20.1930290618,19.71732,-4.35726,20.1930290618,0.0,0.0,0.0,92.4
2020-07-04 16:00:00,50.1745,19.79856,53.9394422322,18.7645,-4.16144,19.2204069448,31.41,23.96,39.505312301000004,131.75,18.7645,-4.16144,19.2204069448,18.7645,-4.16144,19.2204069448,0.0,0.0,0.0,92.4
2020-07-04 16:30:00,50.9367,20.0281,54.7327342319,18.1267,-4.1419,18.5938857827,32.81,24.17,40.7515030398,131.82,18.1267,-4.1419,18.5938857827,18.1267,-4.1419,18.5938857827,0.0,0.0,0.0,92.4
2020-07-04 17:00:00,51.59468,20.41042,55.485099341,23.63468,-4.31958,24.0261705246,27.96,24.73,37.3273961053,131.64,23.63468,-4.31958,24.0261705246,23.63468,-4.31958,24.0261705246,0.0,0.0,0.0,92.4
2020-07-04 17:30:00,53.15562,20.70962,57.0474214854,27.11562,-4.31038,27.4560780835,26.04,25.02,36.1120755427,131.16,27.11562,-4.31038,27.4560780835,27.11562,-4.31038,27.4560780835,0.0,0.0,0.0,92.4
2020-07-04 18:00:00,53.5126,20.32068,57.2409677977,28.8826,-4.68932,29.2607980893,24.63,25.01,35.1018090702,130.76,28.8826,-4.68932,29.2607980893,28.8826,-4.68932,29.2607980893,0.0,0.0,0.0,92.4
2020-07-04 18:30:00,53.55024,20.07406,57.1891256179,32.87024,-5.93594,33.4019170309,20.68,26.01,33.2292416405,130.76,32.87024,-5.93594,33.4019170309,32.87024,-5.93594,33.4019170309,0.0,0.0,0.0,92.4
2020-07-04 19:00:00,52.20592,9.69144,53.0978539333,33.86592,-6.07856,34.4071130599,18.34,15.77,24.1877758382,130.95,33.86592,-6.07856,34.4071130599,33.86592,-6.07856,34.4071130599,0.0,0.0,0.0,92.4
2020-07-04 19:30:00,50.94718,-1.6809,50.9749014198,29.62718,-6.5609,30.3449370334,21.32,4.88,21.871369413,132.04,29.62718,-6.5609,30.3449370334,29.62718,-6.5609,30.3449370334,0.0,0.0,0.0,92.4
2020-07-04 20:00:00,51.25728,-1.76192,51.287553218,19.86728,-5.39192,20.5859567639,31.39,3.63,31.5991930277,132.23,19.86728,-5.39192,20.5859567639,19.86728,-5.39192,20.5859567639,0.0,0.0,0.0,92.4
2020-07-04 20:30:00,49.53778,-2.26152,49.5893750721,19.54778,-5.36152,20.2697212521,29.99,3.1,30.1497943608,131.79,19.54778,-5.36152,20.2697212521,19.54778,-5.36152,20.2697212521,0.0,0.0,0.0,92.4
2020-07-04 21:00:00,47.92704,-2.56948,47.9958684746,20.02704,-5.51948,20.7737091207,27.9,2.95,28.0555253025,131.91,20.02704,-5.51948,20.7737091207,20.02704,-5.51948,20.7737091207,0.0,0.0,0.0,92.4
2020-07-04 21:30:00,47.01016,-2.6333200000000003,47.0838562296,19.25016,-5.21332,19.9436046252,27.76,2.58,27.8796341439,131.99,19.25016,-5.21332,19.9436046252,19.25016,-5.21332,19.9436046252,0.0,0.0,0.0,92.4
2020-07-04 22:00:00,46.21476,-2.81438,46.3003755562,19.05476,-5.16438,19.7422060429,27.16,2.35,27.2614764824,132.65,19.05476,-5.16438,19.7422060429,19.05476,-5.16438,19.7422060429,0.0,0.0,0.0,92.4
2020-07-04 22:30:00,45.16002,-3.06134,45.26366323,20.37002,-5.62134,21.1314263171,24.79,2.56,24.9218317946,132.43,20.37002,-5.62134,21.1314263171,20.37002,-5.62134,21.1314263171,0.0,0.0,0.0,92.4
2020-07-04 23:00:00,43.2112,-1.9099,43.2533874217,19.7812,-5.3699,20.4971144176,23.43,3.46,23.6840980407,132.82,19.7812,-5.3699,20.4971144176,19.7812,-5.3699,20.4971144176,0.0,0.0,0.0,92.4
2020-07-04 23:30:00,41.71078,12.16846,43.4495176841,19.31078,-5.20154,19.9990560422,22.4,17.37,28.3456680994,133.37,19.31078,-5.20154,19.9990560422,19.31078,-5.20154,19.9990560422,0.0,0.0,0.0,92.4
2020-07-05 00:00:00,40.01412,23.94054,46.6291674263,19.74412,-5.37946,20.4638428568,20.27,29.32,35.6445690113,132.5,19.74412,-5.37946,20.4638428568,19.74412,-5.37946,20.4638428568,0.0,0.0,0.0,92.4
2020-07-05 00:30:00,38.98556,23.62488,45.5851822803,21.05556,-5.8051200000000005,21.8411543909,17.93,29.43,34.4617149892,131.91,21.05556,-5.8051200000000005,21.8411543909,21.05556,-5.8051200000000005,21.8411543909,0.0,0.0,0.0,92.4
2020-07-05 01:00:00,37.05962,23.74354,44.0133062411,20.94962,-5.77646,21.7314074159,16.11,29.52,33.6297859048,132.61,20.94962,-5.77646,21.7314074159,20.94962,-5.77646,21.7314074159,0.0,0.0,0.0,92.4
2020-07-05 01:30:00,36.06596,23.17446,42.869675378,21.09596,-5.80554,21.8802153329,14.97,28.98,32.6181130662,131.56,21.09596,-5.80554,21.8802153329,21.09596,-5.80554,21.8802153329,0.0,0.0,0.0,92.4
2020-07-05 02:00:00,35.75976,23.35224,42.7093379517,20.97976,-5.7877600000000005,21.7634669912,14.78,29.14,32.6739651711,131.73,20.97976,-5.7877600000000005,21.7634669912,20.97976,-5.7877600000000005,21.7634669912,0.0,0.0,0.0,92.4
2020-07-05 02:30:00,35.4104,23.14208,42.3019183358,20.9804,-5.77792,21.7614692447,14.43,28.92,32.3201376854,131.57,20.9804,-5.77792,21.7614692447,20.9804,-5.77792,21.7614692447,0.0,0.0,0.0,92.4
2020-07-05 03:00:00,35.12606,23.5445,42.286919625,21.00606,-5.7855,21.7882208308,14.12,29.33,32.5518555539,132.09,21.00606,-5.7855,21.7882208308,21.00606,-5.7855,21.7882208308,0.0,0.0,0.0,92.4
2020-07-05 03:30:00,35.01422,23.54718,42.1955600527,20.74422,-5.7228200000000005,21.5191387411,14.27,29.27,32.5632584365,132.16,20.74422,-5.7228200000000005,21.5191387411,20.74422,-5.7228200000000005,21.5191387411,0.0,0.0,0.0,92.4
2020-07-05 04:00:00,34.68758,23.65738,41.9869007516,20.47758,-5.65262,21.2434318207,14.21,29.31,32.572998019799996,132.38,20.47758,-5.65262,21.2434318207,20.47758,-5.65262,21.2434318207,0.0,0.0,0.0,92.4
2020-07-05 04:30:00,34.48326,23.58986,41.7800995098,20.45326,-5.66014,21.2219940026,14.03,29.25,32.4407675618,132.34,20.45326,-5.66014,21.2219940026,20.45326,-5.66014,21.2219940026,0.0,0.0,0.0,92.4
2020-07-05 05:00:00,34.34312,23.49786,41.6124899028,20.87312,-5.77214,21.6565172342,13.47,29.27,32.2207045236,132.63,20.87312,-5.77214,21.6565172342,20.87312,-5.77214,21.6565172342,0.0,0.0,0.0,92.4
2020-07-05 05:30:00,33.78976,23.54158,41.1819604894,20.21976,-5.56842,20.97250571,13.57,29.11,32.1175497197,132.59,20.21976,-5.56842,20.97250571,20.21976,-5.56842,20.97250571,0.0,0.0,0.0,92.4
2020-07-05 06:00:00,33.9193,23.768720000000002,41.4182443246,18.8293,-5.11128,19.5107078736,15.09,28.88,32.5846973287,133.08,18.8293,-5.11128,19.5107078736,18.8293,-5.11128,19.5107078736,0.0,0.0,0.0,92.4
2020-07-05 06:30:00,34.25868,23.64688,41.6272998053,16.48868,-4.40312,17.0664593246,17.77,28.05,33.2050508206,132.39,16.48868,-4.40312,17.0664593246,16.48868,-4.40312,17.0664593246,0.0,0.0,0.0,92.4
2020-07-05 07:00:00,34.64554,23.76766,42.0144630308,17.16554,-4.58234,17.7666429966,17.48,28.35,33.305748753,132.76,17.16554,-4.58234,17.7666429966,17.16554,-4.58234,17.7666429966,0.0,0.0,0.0,92.4
2020-07-05 07:30:00,35.97414,23.82216,43.1466575276,18.21414,-4.71784,18.8152308039,17.76,28.54,33.614717015,131.91,18.21414,-4.71784,18.8152308039,18.21414,-4.71784,18.8152308039,0.0,0.0,0.0,92.4
2020-07-05 08:00:00,36.95882,15.6825,40.14841444,18.40882,-4.4475,18.9384505713,18.55,20.13,27.3736990558,132.56,18.40882,-4.4475,18.9384505713,18.40882,-4.4475,18.9384505713,0.0,0.0,0.0,92.4
2020-07-05 08:30:00,38.77752,10.37736,40.142068431,20.18752,-4.80264,20.7509352734,18.59,15.18,24.0004270795,133.66,20.18752,-4.80264,20.7509352734,20.18752,-4.80264,20.7509352734,0.0,0.0,0.0,92.4
2020-07-05 09:00:00,41.3248,11.45666,42.8834951164,25.3248,-3.85334,25.6162785001,16.0,15.31,22.1448888008,133.14,25.3248,-3.85334,25.6162785001,25.3248,-3.85334,25.6162785001,0.0,0.0,0.0,92.4
2020-07-05 09:30:00,42.95112,12.34888,44.6910902363,30.33112,-4.16112,30.6152210528,12.62,16.51,20.7808686055,133.65,30.33112,-4.16112,30.6152210528,30.33112,-4.16112,30.6152210528,0.0,0.0,0.0,92.4
2020-07-05 10:00:00,46.40726,12.8039,48.141184405,30.96726,-4.1261,31.2409329745,15.44,16.93,22.9132821743,133.61,30.96726,-4.1261,31.2409329745,30.96726,-4.1261,31.2409329745,0.0,0.0,0.0,92.4
2020-07-05 10:30:00,48.00602,12.45152,49.5945390799,22.08602,-4.02848,22.4504104762,25.92,16.48,30.7154163247,132.97,22.08602,-4.02848,22.4504104762,22.08602,-4.02848,22.4504104762,0.0,0.0,0.0,92.4
2020-07-05 11:00:00,50.93334,12.83232,52.524980344,22.66334,-4.31768,23.0709631472,28.27,17.15,33.0653202011,133.47,22.66334,-4.31768,23.0709631472,22.66334,-4.31768,23.0709631472,0.0,0.0,0.0,92.4
2020-07-05 11:30:00,53.2724,14.14334,55.1178978927,22.4124,-4.25666,22.8130407468,30.86,18.4,35.9290912771,131.84,22.4124,-4.25666,22.8130407468,22.4124,-4.25666,22.8130407468,0.0,0.0,0.0,92.4
2020-07-05 12:00:00,53.95646,14.56902,55.8887816963,23.71646,-4.92098,24.2216126443,30.24,19.49,35.9766271348,131.72,23.71646,-4.92098,24.2216126443,23.71646,-4.92098,24.2216126443,0.0,0.0,0.0,92.4
2020-07-05 12:30:00,54.66746,15.0899,56.7118705816,30.73746,-5.1201,31.1609831562,23.93,20.21,31.3223402702,131.09,30.73746,-5.1201,31.1609831562,30.73746,-5.1201,31.1609831562,0.0,0.0,0.0,92.4
2020-07-05 13:00:00,54.01004,15.08442,56.0769484507,34.54004,-5.59558,34.9903540813,19.47,20.68,28.4032269293,131.18,34.54004,-5.59558,34.9903540813,34.54004,-5.59558,34.9903540813,0.0,0.0,0.0,92.4
2020-07-05 13:30:00,55.12934,14.2581,56.9432835763,27.23934,-5.5619,27.8013736216,27.89,19.82,34.2152670602,131.35,27.23934,-5.5619,27.8013736216,27.23934,-5.5619,27.8013736216,0.0,0.0,0.0,92.4
2020-07-05 14:00:00,51.8029,13.9542,53.649418879,25.4229,-5.7258,26.0597127776,26.38,19.68,32.9121071948,132.11,25.4229,-5.7258,26.0597127776,25.4229,-5.7258,26.0597127776,0.0,0.0,0.0,92.4
2020-07-05 14:30:00,50.62906,13.86904,52.4943043292,30.31906,-5.74096,30.8578032433,20.31,19.61,28.2320420799,131.99,30.31906,-5.74096,30.8578032433,30.31906,-5.74096,30.8578032433,0.0,0.0,0.0,92.4
2020-07-05 15:00:00,49.88496,14.2137,51.8704010192,34.08496,-5.6163,34.5445701072,15.8,19.83,25.3548594948,132.44,34.08496,-5.6163,34.5445701072,34.08496,-5.6163,34.5445701072,0.0,0.0,0.0,92.4
2020-07-05 15:30:00,48.6034,13.75412,50.5120412232,35.8134,-5.90588,36.2970940729,12.79,19.66,23.4542043139,132.54,35.8134,-5.90588,36.2970940729,35.8134,-5.90588,36.2970940729,0.0,0.0,0.0,92.4
2020-07-05 16:00:00,48.82712,13.52652,50.6661069237,35.44712,-5.83348,35.9239168968,13.38,19.36,23.5336779956,132.18,35.44712,-5.83348,35.9239168968,35.44712,-5.83348,35.9239168968,0.0,0.0,0.0,92.4
2020-07-05 16:30:00,50.42984,12.87128,52.0465043136,26.20984,-5.86872,26.8588456056,24.22,18.74,30.6234550631,131.4,26.20984,-5.86872,26.8588456056,26.20984,-5.86872,26.8588456056,0.0,0.0,0.0,92.4
2020-07-05 17:00:00,51.1929,13.86954,53.0384497343,32.3329,-5.76046,32.8420358964,18.86,19.63,27.2219855999,131.6,32.3329,-5.76046,32.8420358964,32.3329,-5.76046,32.8420358964,0.0,0.0,0.0,92.4
2020-07-05 17:30:00,51.3906,14.75436,53.4666709958,32.3806,-5.69564,32.8777062973,19.01,20.45,27.9210064289,130.26,32.3806,-5.69564,32.8777062973,32.3806,-5.69564,32.8777062973,0.0,0.0,0.0,92.4
2020-07-05 18:00:00,51.43404,14.87998,53.5432000867,33.29404,-5.77002,33.7903274669,18.14,20.65,27.4860346358,130.79,33.29404,-5.77002,33.7903274669,33.29404,-5.77002,33.7903274669,0.0,0.0,0.0,92.4
2020-07-05 18:30:00,50.21332,11.26442,51.4612928652,33.30332,-5.78558,33.8021309825,16.91,17.05,24.0135503414,130.79,33.30332,-5.78558,33.8021309825,33.30332,-5.78558,33.8021309825,0.0,0.0,0.0,92.4
2020-07-05 19:00:00,50.3489,4.70026,50.5678175847,25.9889,-5.55974,26.5769379741,24.36,10.26,26.4325027192,132.27,25.9889,-5.55974,26.5769379741,25.9889,-5.55974,26.5769379741,0.0,0.0,0.0,92.4
2020-07-05 19:30:00,48.76616,-2.9505600000000003,48.8553391704,22.896160000000002,-5.34056,23.5107576198,25.87,2.39,25.9801655114,132.37,22.896160000000002,-5.34056,23.5107576198,22.896160000000002,-5.34056,23.5107576198,0.0,0.0,0.0,92.4
2020-07-05 20:00:00,48.64586,-2.84742,48.7291236921,22.41586,-5.39742,23.0565158295,26.23,2.55,26.3536600874,132.89,22.41586,-5.39742,23.0565158295,22.41586,-5.39742,23.0565158295,0.0,0.0,0.0,92.4
2020-07-05 20:30:00,48.0679,-2.7366,48.1457369865,26.5079,-5.3066,27.033844824,21.56,2.5700000000000003,21.7126345707,133.14,26.5079,-5.3066,27.033844824,26.5079,-5.3066,27.033844824,0.0,0.0,0.0,92.4
2020-07-05 21:00:00,48.13004,-2.76416,48.209348999,22.16004,-5.49416,22.8309694693,25.97,2.73,26.1130963312,133.4,22.16004,-5.49416,22.8309694693,22.16004,-5.49416,22.8309694693,0.0,0.0,0.0,92.4
2020-07-05 21:30:00,46.83788,-3.1543,46.9439731103,20.25788,-5.5943000000000005,21.0161341494,26.58,2.44,26.6917590278,133.02,20.25788,-5.5943000000000005,21.0161341494,20.25788,-5.5943000000000005,21.0161341494,0.0,0.0,0.0,92.4
2020-07-05 22:00:00,47.04612,7.56396,47.6502979837,19.39612,-5.37604,20.1273763103,27.65,12.94,30.5281198242,132.19,19.39612,-5.37604,20.1273763103,19.39612,-5.37604,20.1273763103,0.0,0.0,0.0,92.4
2020-07-05 22:30:00,46.5086,10.37416,47.6515799283,18.4886,-5.20584,19.2075271721,28.02,15.58,32.0602058633,131.11,18.4886,-5.20584,19.2075271721,18.4886,-5.20584,19.2075271721,0.0,0.0,0.0,92.4
2020-07-05 23:00:00,44.74486,11.98956,46.3233423385,19.20486,-5.30044,19.9228841239,25.54,17.29,30.8421092015,132.93,19.20486,-5.30044,19.9228841239,19.20486,-5.30044,19.9228841239,0.0,0.0,0.0,92.4
2020-07-05 23:30:00,42.73692,12.0626,44.4066509641,19.80692,-5.5174,20.561025817,22.93,17.58,28.8936204031,132.66,19.80692,-5.5174,20.561025817,19.80692,-5.5174,20.561025817,0.0,0.0,0.0,92.4
2020-07-06 00:00:00,40.93064,11.99048,42.6507784389,19.00064,-5.42952,19.7611742526,21.93,17.42,28.0068081009,133.37,19.00064,-5.42952,19.7611742526,19.00064,-5.42952,19.7611742526,0.0,0.0,0.0,92.4
2020-07-06 00:30:00,39.0488,14.49762,41.6532083651,18.3688,-5.36238,19.1355149579,20.68,19.86,28.6719723772,133.84,18.3688,-5.36238,19.1355149579,18.3688,-5.36238,19.1355149579,0.0,0.0,0.0,92.4
2020-07-06 01:00:00,37.97946,24.63572,45.2698363351,17.60946,-5.15428,18.3482883074,20.37,29.79,36.088516179,132.76,17.60946,-5.15428,18.3482883074,17.60946,-5.15428,18.3482883074,0.0,0.0,0.0,92.4
2020-07-06 01:30:00,37.06208,24.93476,44.6692291201,16.54208,-4.86524,17.2427077625,20.52,29.8,36.1816306985,132.64,16.54208,-4.86524,17.2427077625,16.54208,-4.86524,17.2427077625,0.0,0.0,0.0,92.4
2020-07-06 02:00:00,36.67268,25.2558,44.5279787552,17.01268,-5.0342,17.7418840719,19.66,30.29,36.1109360167,133.53,17.01268,-5.0342,17.7418840719,17.01268,-5.0342,17.7418840719,0.0,0.0,0.0,92.4
2020-07-06 02:30:00,36.56418,25.04346,44.3183274486,17.08418,-4.96654,17.7914509201,19.48,30.01,35.7780728939,133.48,17.08418,-4.96654,17.7914509201,17.08418,-4.96654,17.7914509201,0.0,0.0,0.0,92.4
2020-07-06 03:00:00,35.91666,24.66238,43.568789893900004,16.41666,-4.81762,17.1089505236,19.5,29.48,35.3457267573,132.65,16.41666,-4.81762,17.1089505236,16.41666,-4.81762,17.1089505236,0.0,0.0,0.0,92.4
2020-07-06 03:30:00,35.35948,24.66782,43.1137352757,15.30948,-4.41218,15.9325927025,20.05,29.08,35.3220738349,132.34,15.30948,-4.41218,15.9325927025,15.30948,-4.41218,15.9325927025,0.0,0.0,0.0,92.4
2020-07-06 04:00:00,35.8276,24.80728,43.5777243871,15.0276,-4.33272,15.6397322342,20.8,29.14,35.8019496676,132.24,15.0276,-4.33272,15.6397322342,15.0276,-4.33272,15.6397322342,0.0,0.0,0.0,92.4
