Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-06 04:30:00,35.84332,24.99136,43.6956709901,16.18332,-4.71864,16.8572064611,19.66,29.71,35.6258291132,132.12,16.18332,-4.71864,16.8572064611,16.18332,-4.71864,16.8572064611,0.0,0.0,0.0,92.4
2020-07-06 05:00:00,35.72008,25.15866,43.6907574689,16.48008,-4.92134,17.1992041735,19.24,30.08,35.7069180972,133.01,16.48008,-4.92134,17.1992041735,16.48008,-4.92134,17.1992041735,0.0,0.0,0.0,92.4
2020-07-06 05:30:00,35.39554,24.78422,43.2099735351,16.56554,-4.77578,17.2402201291,18.83,29.56,35.0480027962,131.52,16.56554,-4.77578,17.2402201291,16.56554,-4.77578,17.2402201291,0.0,0.0,0.0,92.4
2020-07-06 06:00:00,36.21508,22.16684,42.4605795414,15.62508,-4.58316,16.2833805026,20.59,26.75,33.7566378658,131.86,15.62508,-4.58316,16.2833805026,15.62508,-4.58316,16.2833805026,0.0,0.0,0.0,92.4
2020-07-06 06:30:00,40.02828,13.58866,42.2719159769,15.35828,-4.29134,15.9465470731,24.67,17.88,30.4680701719,131.74,15.35828,-4.29134,15.9465470731,15.35828,-4.29134,15.9465470731,0.0,0.0,0.0,92.4
2020-07-06 07:00:00,42.622,14.85916,45.1378945001,22.342,-4.59084,22.808787252,20.28,19.45,28.0994822016,131.4,22.342,-4.59084,22.808787252,22.342,-4.59084,22.808787252,0.0,0.0,0.0,92.4
2020-07-06 07:30:00,45.79912,15.5855,48.3783753657,17.15912,-4.1145,17.6455237787,28.64,19.7,34.7611794967,131.37,17.15912,-4.1145,17.6455237787,17.15912,-4.1145,17.6455237787,0.0,0.0,0.0,92.4
2020-07-06 08:00:00,50.99384,17.50798,53.9156849314,19.64384,-3.27202,19.9144812844,31.35,20.78,37.611579334,132.74,19.64384,-3.27202,19.9144812844,19.64384,-3.27202,19.9144812844,0.0,0.0,0.0,92.4
2020-07-06 08:30:00,53.724,18.36102,56.7749525006,16.084,-3.17898,16.3951508026,37.64,21.54,43.3675131867,131.82,16.084,-3.17898,16.3951508026,16.084,-3.17898,16.3951508026,0.0,0.0,0.0,92.4
2020-07-06 09:00:00,54.0082,19.76886,57.5125507428,14.9582,-3.60114,15.3855762498,39.05,23.37,45.5088936363,131.73,14.9582,-3.60114,15.3855762498,14.9582,-3.60114,15.3855762498,0.0,0.0,0.0,92.4
2020-07-06 09:30:00,58.22396,20.55114,61.7444643137,14.19396,-3.22886,14.5565805525,44.03,23.78,50.0412759629,130.45,14.19396,-3.22886,14.5565805525,14.19396,-3.22886,14.5565805525,0.0,0.0,0.0,92.4
2020-07-06 10:00:00,59.76732,21.91462,63.6583310316,12.21732,-2.77538,12.5285929827,47.55,24.69,53.5779674866,130.49,12.21732,-2.77538,12.5285929827,12.21732,-2.77538,12.5285929827,0.0,0.0,0.0,92.4
2020-07-06 10:30:00,61.88776,21.24794,65.4337053212,15.52776,-2.35206,15.704888311,46.36,23.6,52.0212418152,130.39,15.52776,-2.35206,15.704888311,15.52776,-2.35206,15.704888311,0.0,0.0,0.0,92.4
2020-07-06 11:00:00,66.15028,22.56928,69.8944342834,19.82028,-1.46072,19.8740333651,46.33,24.03,52.1910892778,130.83,19.82028,-1.46072,19.8740333651,19.82028,-1.46072,19.8740333651,0.0,0.0,0.0,92.4
2020-07-06 11:30:00,62.91762,23.35934,67.1139752339,20.10762,-1.22066,20.1446368272,42.81,24.58,49.3646887968,131.74,20.10762,-1.22066,20.1446368272,20.10762,-1.22066,20.1446368272,0.0,0.0,0.0,92.4
2020-07-06 12:00:00,59.9888,23.45958,64.4127939094,25.0888,-2.40042,25.2033708384,34.9,25.86,43.4367310004,131.7,25.0888,-2.40042,25.2033708384,25.0888,-2.40042,25.2033708384,0.0,0.0,0.0,92.4
2020-07-06 12:30:00,61.69612,22.48562,65.6659297493,24.81612,-2.11438,24.9060316919,36.88,24.6,44.3316410705,131.03,24.81612,-2.11438,24.9060316919,24.81612,-2.11438,24.9060316919,0.0,0.0,0.0,92.4
2020-07-06 13:00:00,60.16104,23.00364,64.4089915084,22.79104,-1.9763600000000001,22.8765710527,37.37,24.98,44.9501646271,131.58,22.79104,-1.9763600000000001,22.8765710527,22.79104,-1.9763600000000001,22.8765710527,0.0,0.0,0.0,92.4
2020-07-06 13:30:00,60.41168,22.53472,64.477784437,24.19168,-1.91528,24.2673789005,36.22,24.45,43.7000102975,131.35,24.19168,-1.91528,24.2673789005,24.19168,-1.91528,24.2673789005,0.0,0.0,0.0,92.4
2020-07-06 14:00:00,59.3256,22.43794,63.4270286771,24.2156,-1.68206,24.2739491885,35.11,24.12,42.5967897851,132.37,24.2156,-1.68206,24.2739491885,24.2156,-1.68206,24.2739491885,0.0,0.0,0.0,92.4
2020-07-06 14:30:00,56.48116,20.3449,60.0336271681,24.42116,-1.7951000000000001,24.4870463665,32.06,22.14,38.9618172061,132.57,24.42116,-1.7951000000000001,24.4870463665,24.42116,-1.7951000000000001,24.4870463665,0.0,0.0,0.0,92.4
2020-07-06 15:00:00,55.0905,19.69782,58.5061304737,25.1105,-1.8921800000000002,25.1816908766,29.98,21.59,36.9449387603,132.67,25.1105,-1.8921800000000002,25.1816908766,25.1105,-1.8921800000000002,25.1816908766,0.0,0.0,0.0,92.4
2020-07-06 15:30:00,51.37434,18.75414,54.690406632,25.34434,-2.11586,25.4325074182,26.03,20.87,33.3634200885,131.93,25.34434,-2.11586,25.4325074182,25.34434,-2.11586,25.4325074182,0.0,0.0,0.0,92.4
2020-07-06 16:00:00,54.098,18.41744,57.1471407872,15.478,-1.8425600000000002,15.5872868503,38.62,20.26,43.6116039604,132.7,15.478,-1.8425600000000002,15.5872868503,15.478,-1.8425600000000002,15.5872868503,0.0,0.0,0.0,92.4
2020-07-06 16:30:00,56.84524,18.53348,59.7902265556,14.20524,-1.77652,14.3158955978,42.64,20.31,47.2299237772,132.66,14.20524,-1.77652,14.3158955978,14.20524,-1.77652,14.3158955978,0.0,0.0,0.0,92.4
2020-07-06 17:00:00,56.61122,17.48346,59.2494861029,13.73122,-1.83654,13.8534934894,42.88,19.32,47.0314448003,132.13,13.73122,-1.83654,13.8534934894,13.73122,-1.83654,13.8534934894,0.0,0.0,0.0,92.4
2020-07-06 17:30:00,55.25624,17.05958,57.8297616173,18.78624,-2.96042,19.0180677229,36.47,20.02,41.6036212366,131.79,18.78624,-2.96042,19.0180677229,18.78624,-2.96042,19.0180677229,0.0,0.0,0.0,92.4
2020-07-06 18:00:00,58.17176,16.54282,60.478248611,19.49176,-3.16718,19.747398235,38.68,19.71,43.4122851276,131.41,19.49176,-3.16718,19.747398235,19.49176,-3.16718,19.747398235,0.0,0.0,0.0,92.4
2020-07-06 18:30:00,60.10544,16.3377,62.2863095622,18.30544,-3.1723,18.5782835828,41.8,19.51,46.1289507793,131.41,18.30544,-3.1723,18.5782835828,18.30544,-3.1723,18.5782835828,0.0,0.0,0.0,92.4
2020-07-06 19:00:00,60.99302,16.15068,63.0951103746,15.09302,-2.64932,15.3237772492,45.9,18.8,49.6009072498,131.37,15.09302,-2.64932,15.3237772492,15.09302,-2.64932,15.3237772492,0.0,0.0,0.0,92.4
2020-07-06 19:30:00,61.34492,10.19044,62.1855632539,13.76492,-2.4995600000000002,13.9900258327,47.58,12.69,49.2431974998,131.23,13.76492,-2.4995600000000002,13.9900258327,13.76492,-2.4995600000000002,13.9900258327,0.0,0.0,0.0,92.4
2020-07-06 20:00:00,60.1189,2.2638,60.1615070261,5.4789,-0.6962,5.5229556987,54.64,2.96,54.7201169589,132.22,5.4789,-0.6962,5.5229556987,5.4789,-0.6962,5.5229556987,0.0,0.0,0.0,92.4
2020-07-06 20:30:00,58.53484,1.7832400000000002,58.5619965398,5.24484,-0.54676,5.2732620951,53.29,2.33,53.3409130031,132.0,5.24484,-0.54676,5.2732620951,5.24484,-0.54676,5.2732620951,0.0,0.0,0.0,92.4
2020-07-06 21:00:00,59.00428,0.36660000000000004,59.0054188518,3.62428,-0.3234,3.6386801286,55.38,0.6900000000000001,55.3842983164,132.59,3.62428,-0.3234,3.6386801286,3.62428,-0.3234,3.6386801286,0.0,0.0,0.0,92.4
2020-07-06 21:30:00,58.13018,0.09988000000000001,58.1302658075,8.90018,0.009880000000000002,8.9001854838,49.23,0.09,49.2300822668,132.15,8.90018,0.009880000000000002,8.9001854838,8.90018,0.009880000000000002,8.9001854838,0.0,0.0,0.0,92.4
2020-07-06 22:00:00,57.6125,-1.0467,57.6220074029,2.1125,0.1633,2.118802289,55.5,-1.21,55.5131885231,132.77,2.1125,0.1633,2.118802289,2.1125,0.1633,2.118802289,0.0,0.0,0.0,92.4
2020-07-06 22:30:00,56.5375,0.12266,56.5376330573,6.3675,0.21266000000000002,6.3710501902,50.17,-0.09,50.1700807255,133.37,6.3675,0.21266000000000002,6.3710501902,6.3675,0.21266000000000002,6.3710501902,0.0,0.0,0.0,92.4
2020-07-06 23:00:00,53.79728,11.04422,54.9192327951,2.22728,0.13422,2.2313205074,51.57,10.91,52.7114124265,132.21,2.22728,0.13422,2.2313205074,2.22728,0.13422,2.2313205074,0.0,0.0,0.0,92.4
2020-07-06 23:30:00,50.15836,11.62962,51.4889224905,1.7583600000000001,0.30962,1.7854115587,48.4,11.32,49.706160584,133.02,1.7583600000000001,0.30962,1.7854115587,1.7583600000000001,0.30962,1.7854115587,0.0,0.0,0.0,92.4
2020-07-07 00:00:00,47.68978,12.22454,49.2316411941,1.89978,0.24454,1.9154539566,45.79,11.98,47.331221197,132.68,1.89978,0.24454,1.9154539566,1.89978,0.24454,1.9154539566,0.0,0.0,0.0,92.4
2020-07-07 00:30:00,45.97564,12.92296,47.7573279044,2.09564,0.06296,2.0965855507,43.88,12.86,45.725638322500004,133.44,2.09564,0.06296,2.0965855507,2.09564,0.06296,2.0965855507,0.0,0.0,0.0,92.4
2020-07-07 01:00:00,44.07402,12.37552,45.7785182616,2.40402,-0.16448000000000002,2.409640187,41.67,12.54,43.5159798235,133.8,2.40402,-0.16448000000000002,2.409640187,2.40402,-0.16448000000000002,2.409640187,0.0,0.0,0.0,92.4
2020-07-07 01:30:00,43.47884,12.60086,45.2679931131,2.6288400000000003,-0.25914000000000004,2.6415815878,40.85,12.86,42.8264182486,134.23,2.6288400000000003,-0.25914000000000004,2.6415815878,2.6288400000000003,-0.25914000000000004,2.6415815878,0.0,0.0,0.0,92.4
2020-07-07 02:00:00,42.08456,12.4744,43.8944284136,2.78456,-0.3856,2.8111317567,39.3,12.86,41.3505695245,134.11,2.78456,-0.3856,2.8111317567,2.78456,-0.3856,2.8111317567,0.0,0.0,0.0,92.4
2020-07-07 02:30:00,42.49484,15.19364,45.1293487996,2.68484,-0.24636000000000002,2.6961192621,39.81,15.44,42.6992939052,134.15,2.68484,-0.24636000000000002,2.6961192621,2.68484,-0.24636000000000002,2.6961192621,0.0,0.0,0.0,92.4
2020-07-07 03:00:00,42.02966,25.07046,48.9389444546,2.5096600000000002,-0.10954000000000001,2.5120494277,39.52,25.18,46.8600341442,133.45,2.5096600000000002,-0.10954000000000001,2.5120494277,2.5096600000000002,-0.10954000000000001,2.5120494277,0.0,0.0,0.0,92.4
2020-07-07 03:30:00,40.99884,24.93434,47.9856873722,2.6288400000000003,-0.22566000000000003,2.638507567,38.37,25.16,45.8833575493,133.11,2.6288400000000003,-0.22566000000000003,2.638507567,2.6288400000000003,-0.22566000000000003,2.638507567,0.0,0.0,0.0,92.4
2020-07-07 04:00:00,40.41832,25.17708,47.6185462708,2.74832,-0.33292000000000005,2.7684108345,37.67,25.51,45.4949337839,133.39,2.74832,-0.33292000000000005,2.7684108345,2.74832,-0.33292000000000005,2.7684108345,0.0,0.0,0.0,92.4
2020-07-07 04:30:00,40.7529,24.85416,47.7339305706,3.0729,-0.43584000000000006,3.1036544453,37.68,25.29,45.3802434987,132.94,3.0729,-0.43584000000000006,3.1036544453,3.0729,-0.43584000000000006,3.1036544453,0.0,0.0,0.0,92.4
2020-07-07 05:00:00,41.4474,25.26088,48.5386343559,2.4374000000000002,-0.13912000000000002,2.4413670626,39.01,25.4,46.5504038651,133.62,2.4374000000000002,-0.13912000000000002,2.4413670626,2.4374000000000002,-0.13912000000000002,2.4413670626,0.0,0.0,0.0,92.4
2020-07-07 05:30:00,41.48258,24.79272,48.3268394213,2.31258,-0.07728,2.3138708812,39.17,24.87,46.3983383323,132.67,2.31258,-0.07728,2.3138708812,2.31258,-0.07728,2.3138708812,0.0,0.0,0.0,92.4
2020-07-07 06:00:00,42.59002,25.29452,49.5350637996,3.13002,-0.38548000000000004,3.1536677109,39.46,25.68,47.0802931172,132.43,3.13002,-0.38548000000000004,3.1536677109,3.13002,-0.38548000000000004,3.1536677109,0.0,0.0,0.0,92.4
2020-07-07 06:30:00,45.8148,13.74856,47.8332395005,10.3448,-0.32144,10.349792786,35.47,14.07,38.1586923256,131.8,10.3448,-0.32144,10.349792786,10.3448,-0.32144,10.349792786,0.0,0.0,0.0,92.4
2020-07-07 07:00:00,48.78588,14.33394,50.8480473892,5.54588,-0.58606,5.5767599283,43.24,14.92,45.7417096314,131.55,5.54588,-0.58606,5.5767599283,5.54588,-0.58606,5.5767599283,0.0,0.0,0.0,92.4
2020-07-07 07:30:00,52.47846,15.85794,54.8221034348,4.8784600000000005,-0.55206,4.9095969504,47.6,16.41,50.3492611664,131.2,4.8784600000000005,-0.55206,4.9095969504,4.8784600000000005,-0.55206,4.9095969504,0.0,0.0,0.0,92.4
2020-07-07 08:00:00,54.57766,16.81516,57.109286258,12.68766,-0.56484,12.7002267894,41.89,17.38,45.3523593653,131.2,12.68766,-0.56484,12.7002267894,12.68766,-0.56484,12.7002267894,0.0,0.0,0.0,92.4
2020-07-07 08:30:00,58.11784,16.52646,60.4219099863,10.54784,-0.65354,10.5680671458,47.57,17.18,50.5772409291,130.56,10.54784,-0.65354,10.5680671458,10.54784,-0.65354,10.5680671458,0.0,0.0,0.0,92.4
2020-07-07 09:00:00,61.3405,13.25766,62.7568521273,10.1105,-0.8323400000000001,10.1447030575,51.23,14.09,53.1322971459,130.73,10.1105,-0.8323400000000001,10.1447030575,10.1105,-0.8323400000000001,10.1447030575,0.0,0.0,0.0,92.4
2020-07-07 09:30:00,60.57622,5.67134,60.8411252927,8.01622,-1.18866,8.1038691798,52.56,6.86,53.00578459,131.95,8.01622,-1.18866,8.1038691798,8.01622,-1.18866,8.1038691798,0.0,0.0,0.0,92.4
2020-07-07 10:00:00,60.30744,5.91,60.5963317318,8.83744,-1.57,8.9758144897,51.47,7.48,52.0106844792,132.06,8.83744,-1.57,8.9758144897,8.83744,-1.57,8.9758144897,0.0,0.0,0.0,92.4
2020-07-07 10:30:00,60.1188,6.07178,60.4246359179,10.2688,-1.92822,10.4482671199,49.85,8.0,50.4878450719,132.15,10.2688,-1.92822,10.4482671199,10.2688,-1.92822,10.4482671199,0.0,0.0,0.0,92.4
2020-07-07 11:00:00,61.08236,6.73168,61.4521783079,11.04236,-2.13832,11.247494245,50.04,8.87,50.8200600157,132.33,11.04236,-2.13832,11.247494245,11.04236,-2.13832,11.247494245,0.0,0.0,0.0,92.4
2020-07-07 11:30:00,58.77164,6.96528,59.1829434362,19.84164,-2.16472,19.9593760065,38.93,9.13,39.9862701436,132.43,19.84164,-2.16472,19.9593760065,19.84164,-2.16472,19.9593760065,0.0,0.0,0.0,92.4
2020-07-07 12:00:00,59.24394,7.15164,59.6740343987,22.33394,-2.53836,22.4777255836,36.91,9.69,38.160767812,132.64,22.33394,-2.53836,22.4777255836,22.33394,-2.53836,22.4777255836,0.0,0.0,0.0,92.4
2020-07-07 12:30:00,59.23434,6.9776,59.6438927049,22.47434,-2.6424000000000003,22.6291457239,36.76,9.62,37.9979209958,132.07,22.47434,-2.6424000000000003,22.6291457239,22.47434,-2.6424000000000003,22.6291457239,0.0,0.0,0.0,92.4
2020-07-07 13:00:00,59.61282,7.3355,60.0624497386,23.48282,-2.7945,23.6485108496,36.13,10.13,37.523243463200004,133.08,23.48282,-2.7945,23.6485108496,23.48282,-2.7945,23.6485108496,0.0,0.0,0.0,92.4
2020-07-07 13:30:00,59.05,16.5537,61.3264011963,24.87,-2.7862999999999998,25.0255942525,34.18,19.34,39.2722293739,132.99,24.87,-2.7862999999999998,25.0255942525,24.87,-2.7862999999999998,25.0255942525,0.0,0.0,0.0,92.4
2020-07-07 14:00:00,59.17438,19.26152,62.2303254137,21.27438,-3.00848,21.4860465487,37.9,22.27,43.9586498883,132.99,21.27438,-3.00848,21.4860465487,21.27438,-3.00848,21.4860465487,0.0,0.0,0.0,92.4
2020-07-07 14:30:00,55.76354,19.20226,58.9771072743,14.66354,-2.96774,14.9608450978,41.1,22.17,46.6981680583,132.77,14.66354,-2.96774,14.9608450978,14.66354,-2.96774,14.9608450978,0.0,0.0,0.0,92.4
2020-07-07 15:00:00,59.53456,18.8167,62.4374249412,14.24456,-2.9032999999999998,14.5374220715,45.29,21.72,50.2289010431,132.82,14.24456,-2.9032999999999998,14.5374220715,14.24456,-2.9032999999999998,14.5374220715,0.0,0.0,0.0,92.4
2020-07-07 15:30:00,59.62964,18.77504,62.5155668096,15.12964,-3.6849600000000002,15.5719278425,44.5,22.46,49.8467812401,132.62,15.12964,-3.6849600000000002,15.5719278425,15.12964,-3.6849600000000002,15.5719278425,0.0,0.0,0.0,92.4
2020-07-07 16:00:00,60.13578,18.98872,63.0625366081,21.58578,-3.29128,21.8352564044,38.55,22.28,44.5252838284,132.58,21.58578,-3.29128,21.8352564044,21.58578,-3.29128,21.8352564044,0.0,0.0,0.0,92.4
2020-07-07 16:30:00,58.3738,18.34644,61.1889891003,23.6838,-3.07356,23.8824025909,34.69,21.42,40.7702403721,132.67,23.6838,-3.07356,23.8824025909,23.6838,-3.07356,23.8824025909,0.0,0.0,0.0,92.4
2020-07-07 17:00:00,60.64534,17.38106,63.0869123546,24.54534,-3.42894,24.7836911141,36.1,20.81,41.6685264918,132.38,24.54534,-3.42894,24.7836911141,24.54534,-3.42894,24.7836911141,0.0,0.0,0.0,92.4
2020-07-07 17:30:00,62.04228,16.0676,64.0890963999,22.82228,-4.8624,23.3345108832,39.22,20.93,44.4552955226,131.39,22.82228,-4.8624,23.3345108832,22.82228,-4.8624,23.3345108832,0.0,0.0,0.0,92.4
2020-07-07 18:00:00,61.61982,15.483460000000001,63.53534253,21.66982,-5.12654,22.2679705228,39.95,20.61,44.9530265944,131.11,21.66982,-5.12654,22.2679705228,21.66982,-5.12654,22.2679705228,0.0,0.0,0.0,92.4
2020-07-07 18:30:00,60.84156,15.8377,62.8691352296,25.62156,-5.4823,26.2015257213,35.22,21.32,41.1702659695,131.05,25.62156,-5.4823,26.2015257213,25.62156,-5.4823,26.2015257213,0.0,0.0,0.0,92.4
2020-07-07 19:00:00,59.65824,15.3212,61.5941942827,21.81824,-5.2188,22.4337128032,37.84,20.54,43.0552807446,130.32,21.81824,-5.2188,22.4337128032,21.81824,-5.2188,22.4337128032,0.0,0.0,0.0,92.4
2020-07-07 19:30:00,57.18136,15.03956,59.1261050336,30.30136,-5.14044,30.7342893401,26.88,20.18,33.6120038082,129.49,30.30136,-5.14044,30.7342893401,30.30136,-5.14044,30.7342893401,0.0,0.0,0.0,92.4
2020-07-07 20:00:00,56.1419,14.88356,58.0812645686,29.4919,-4.78644,29.8777872923,26.65,19.67,33.1229739003,130.27,29.4919,-4.78644,29.8777872923,29.4919,-4.78644,29.8777872923,0.0,0.0,0.0,92.4
2020-07-07 20:30:00,56.24908,14.83376,58.1721534463,23.23908,-3.23624,23.4633349843,33.01,18.07,37.6322335239,130.19,23.23908,-3.23624,23.4633349843,23.23908,-3.23624,23.4633349843,0.0,0.0,0.0,92.4
2020-07-07 21:00:00,53.40786,14.30368,55.2900965031,24.02786,-3.71632,24.3135577512,29.38,18.02,34.4659948355,130.16,24.02786,-3.71632,24.3135577512,24.02786,-3.71632,24.3135577512,0.0,0.0,0.0,92.4
2020-07-07 21:30:00,52.37208,13.19278,54.0081864874,14.41208,-3.49722,14.8303269571,37.96,16.69,41.4670676562,130.34,14.41208,-3.49722,14.8303269571,14.41208,-3.49722,14.8303269571,0.0,0.0,0.0,92.4
2020-07-07 22:00:00,52.69186,12.68152,54.1964303231,11.65186,-2.89848,12.0069574735,41.04,15.58,43.8978131574,130.56,11.65186,-2.89848,12.0069574735,11.65186,-2.89848,12.0069574735,0.0,0.0,0.0,92.4
2020-07-07 22:30:00,51.28784,12.68044,52.8321501593,10.30784,-2.5595600000000003,10.6208715678,40.98,15.24,43.7220539316,131.28,10.30784,-2.5595600000000003,10.6208715678,10.30784,-2.5595600000000003,10.6208715678,0.0,0.0,0.0,92.4
2020-07-07 23:00:00,49.21468,12.31158,50.731250029899996,9.12468,-2.25842,9.400013085,40.09,14.57,42.6555154699,131.57,9.12468,-2.25842,9.400013085,9.12468,-2.25842,9.400013085,0.0,0.0,0.0,92.4
2020-07-07 23:30:00,48.3096,13.82446,50.2487128835,9.2196,-2.48554,9.5487660591,39.09,16.31,42.3561589382,132.76,9.2196,-2.48554,9.5487660591,9.2196,-2.48554,9.5487660591,0.0,0.0,0.0,92.4
2020-07-08 00:00:00,45.58942,13.40542,47.5194749688,8.05942,-2.04458,8.3147193646,37.53,15.45,40.5857536581,132.25,8.05942,-2.04458,8.3147193646,8.05942,-2.04458,8.3147193646,0.0,0.0,0.0,92.4
2020-07-08 00:30:00,43.2055,12.76266,45.0510901147,7.0755,-1.62734,7.2602297295,36.13,14.39,38.8902172789,131.42,7.0755,-1.62734,7.2602297295,7.0755,-1.62734,7.2602297295,0.0,0.0,0.0,92.4
2020-07-08 01:00:00,41.56978,12.33988,43.3626480702,7.46978,-1.8801200000000002,7.7027569391,34.1,14.22,36.9461554157,131.53,7.46978,-1.8801200000000002,7.7027569391,7.46978,-1.8801200000000002,7.7027569391,0.0,0.0,0.0,92.4
2020-07-08 01:30:00,41.10816,12.1271,42.8596240417,7.0781600000000005,-1.8929,7.3268969827,34.03,14.02,36.80490864,131.74,7.0781600000000005,-1.8929,7.3268969827,7.0781600000000005,-1.8929,7.3268969827,0.0,0.0,0.0,92.4
2020-07-08 02:00:00,42.29322,12.63064,44.1389796527,5.85322,-1.46936,6.0348324896,36.44,14.1,39.0727987224,131.74,5.85322,-1.46936,6.0348324896,5.85322,-1.46936,6.0348324896,0.0,0.0,0.0,92.4
2020-07-08 02:30:00,41.36068,12.11584,43.0987172543,5.33068,-1.12416,5.4479248313,36.03,13.24,38.3856548726,132.74,5.33068,-1.12416,5.4479248313,5.33068,-1.12416,5.4479248313,0.0,0.0,0.0,92.4
2020-07-08 03:00:00,40.4455,12.277660000000001,42.2679477302,5.9855,-1.19234,6.1031045318,34.46,13.47,36.9990878266,133.06,5.9855,-1.19234,6.1031045318,5.9855,-1.19234,6.1031045318,0.0,0.0,0.0,92.4
2020-07-08 03:30:00,39.98324,11.61366,41.6357608252,6.74324,-1.50634,6.9094388986,33.24,13.12,35.7355845062,132.3,6.74324,-1.50634,6.9094388986,6.74324,-1.50634,6.9094388986,0.0,0.0,0.0,92.4
2020-07-08 04:00:00,39.98832,11.63628,41.646953654,7.15832,-1.77372,7.3747968013000005,32.83,13.41,35.4631780866,132.44,7.15832,-1.77372,7.3747968013000005,7.15832,-1.77372,7.3747968013000005,0.0,0.0,0.0,92.4
2020-07-08 04:30:00,40.281,11.31932,41.8411993884,6.891,-1.7006800000000002,7.0977597496,33.39,13.02,35.8387011483,132.02,6.891,-1.7006800000000002,7.0977597496,6.891,-1.7006800000000002,7.0977597496,0.0,0.0,0.0,92.4
2020-07-08 05:00:00,41.15614,11.46174,42.7223518024,5.12614,-1.12826,5.248836245,36.03,12.59,38.1663333319,132.02,5.12614,-1.12826,5.248836245,5.12614,-1.12826,5.248836245,0.0,0.0,0.0,92.4
2020-07-08 05:30:00,41.77404,11.45424,43.3159327719,4.29404,-0.82576,4.3727175874,37.48,12.28,39.4404462449,131.85,4.29404,-0.82576,4.3727175874,4.29404,-0.82576,4.3727175874,0.0,0.0,0.0,92.4
2020-07-08 06:00:00,43.90766,12.18642,45.5674383644,3.71766,-0.49358,3.7502822683,40.19,12.68,42.1428345036,132.3,3.71766,-0.49358,3.7502822683,3.71766,-0.49358,3.7502822683,0.0,0.0,0.0,92.4
2020-07-08 06:30:00,48.10886,13.874,50.0694546255,3.32886,-0.28600000000000003,3.3411232991,44.78,14.16,46.9654553901,132.81,3.32886,-0.28600000000000003,3.3411232991,3.32886,-0.28600000000000003,3.3411232991,0.0,0.0,0.0,92.4
2020-07-08 07:00:00,51.8414,14.89886,53.939844116,3.3714,-0.19114,3.376813951,48.47,15.09,50.7646432076,132.93,3.3714,-0.19114,3.376813951,3.3714,-0.19114,3.376813951,0.0,0.0,0.0,92.4
2020-07-08 07:30:00,56.48852,15.60506,58.6043581092,3.43852,-0.11494000000000001,3.4404405232,53.05,15.72,55.3301084402,132.08,3.43852,-0.11494000000000001,3.4404405232,3.43852,-0.11494000000000001,3.4404405232,0.0,0.0,0.0,92.4
2020-07-08 08:00:00,60.1957,16.35476,62.3778844876,3.5357000000000003,-0.12524000000000002,3.5379174025999998,56.66,16.48,59.0080164046,131.89,3.5357000000000003,-0.12524000000000002,3.5379174025999998,3.5357000000000003,-0.12524000000000002,3.5379174025999998,0.0,0.0,0.0,92.4
2020-07-08 08:30:00,63.1535,17.48936,65.5304682988,12.2635,-0.030640000000000004,12.2635382765,50.89,17.52,53.821394445,131.94,12.2635,-0.030640000000000004,12.2635382765,12.2635,-0.030640000000000004,12.2635382765,0.0,0.0,0.0,92.4
2020-07-08 09:00:00,64.64258,17.9995,67.1017522074,14.76258,-0.1005,14.7629220856,49.88,18.1,53.0624575383,131.83,14.76258,-0.1005,14.7629220856,14.76258,-0.1005,14.7629220856,0.0,0.0,0.0,92.4
2020-07-08 09:30:00,66.69244,18.9449,69.3310232808,6.57244,-0.11510000000000001,6.5734477684,60.12,19.06,63.0689939669,131.28,6.57244,-0.11510000000000001,6.5734477684,6.57244,-0.11510000000000001,6.5734477684,0.0,0.0,0.0,92.4
2020-07-08 10:00:00,67.9422,19.19222,70.6008771147,7.0422,-0.03778,7.0423013404,60.9,19.23,63.8639405298,131.33,7.0422,-0.03778,7.0423013404,7.0422,-0.03778,7.0423013404,0.0,0.0,0.0,92.4
2020-07-08 10:30:00,68.34426,19.59248,71.0971388137,19.10426,-0.52752,19.1115417352,49.24,20.12,53.1920294781,131.48,19.10426,-0.52752,19.1115417352,19.10426,-0.52752,19.1115417352,0.0,0.0,0.0,92.4
2020-07-08 11:00:00,69.97456,19.52242,72.6468439084,17.75456,-2.06758,17.8745430109,52.22,21.59,56.5071367174,131.23,17.75456,-2.06758,17.8745430109,17.75456,-2.06758,17.8745430109,0.0,0.0,0.0,92.4
2020-07-08 11:30:00,69.70328,21.22274,72.8625551011,7.03328,-0.30726000000000003,7.0399883712,62.67,21.53,66.2651477022,130.9,7.03328,-0.30726000000000003,7.0399883712,7.03328,-0.30726000000000003,7.0399883712,0.0,0.0,0.0,92.4
2020-07-08 12:00:00,70.13138,22.24404,73.5745049336,13.48138,-0.22596000000000002,13.483273513,56.65,22.47,60.9436083605,130.85,13.48138,-0.22596000000000002,13.483273513,13.48138,-0.22596000000000002,13.483273513,0.0,0.0,0.0,92.4
2020-07-08 12:30:00,69.9616,21.94898,73.3238242156,12.9216,-0.50102,12.9313095857,57.04,22.45,61.2989730746,130.85,12.9216,-0.50102,12.9313095857,12.9216,-0.50102,12.9313095857,0.0,0.0,0.0,92.4
2020-07-08 13:00:00,68.72748,21.95108,72.1478788345,16.85748,-0.85892,16.8793476034,51.87,22.81,56.6638597344,130.93,16.85748,-0.85892,16.8793476034,16.85748,-0.85892,16.8793476034,0.0,0.0,0.0,92.4
2020-07-08 13:30:00,65.9955,21.96782,69.555669329,19.2755,-1.13218,19.3087216512,46.72,23.1,52.1187912369,131.08,19.2755,-1.13218,19.3087216512,19.2755,-1.13218,19.3087216512,0.0,0.0,0.0,92.4
2020-07-08 14:00:00,62.95822,21.37914,66.4891351478,14.11822,-1.45086,14.1925730827,48.84,22.83,53.912470728,131.2,14.11822,-1.45086,14.1925730827,14.11822,-1.45086,14.1925730827,0.0,0.0,0.0,92.4
2020-07-08 14:30:00,64.7756,21.41876,68.2249341172,17.7356,-1.35124,17.7869996598,47.04,22.77,52.2612141076,131.31,17.7356,-1.35124,17.7869996598,17.7356,-1.35124,17.7869996598,0.0,0.0,0.0,92.4
2020-07-08 15:00:00,64.96702,21.1098,68.3105946667,15.00702,-1.7502,15.1087342064,49.96,22.86,54.9416162849,131.46,15.00702,-1.7502,15.1087342064,15.00702,-1.7502,15.1087342064,0.0,0.0,0.0,92.4
2020-07-08 15:30:00,65.18464,20.8902,68.4502574719,12.39464,-1.9498000000000002,12.5470642291,52.79,22.84,57.5191246456,131.5,12.39464,-1.9498000000000002,12.5470642291,12.39464,-1.9498000000000002,12.5470642291,0.0,0.0,0.0,92.4
2020-07-08 16:00:00,65.3383,21.15226,68.6768632801,11.5983,-2.25774,11.816004096,53.74,23.41,58.6175374781,131.34,11.5983,-2.25774,11.816004096,11.5983,-2.25774,11.816004096,0.0,0.0,0.0,92.4
2020-07-08 16:30:00,65.292,20.6157,68.469353367,18.402,-2.0543,18.5163104448,46.89,22.67,52.082636262,131.59,18.402,-2.0543,18.5163104448,18.402,-2.0543,18.5163104448,0.0,0.0,0.0,92.4
2020-07-08 17:00:00,67.24318,19.86578,70.1162924827,28.41318,-4.12422,28.7109384786,38.83,23.99,45.6430608088,131.41,28.41318,-4.12422,28.7109384786,28.41318,-4.12422,28.7109384786,0.0,0.0,0.0,92.4
2020-07-08 17:30:00,67.92846,19.33098,70.6255086051,24.36846,-4.06902,24.7058447848,43.56,23.4,49.4472810173,131.32,24.36846,-4.06902,24.7058447848,24.36846,-4.06902,24.7058447848,0.0,0.0,0.0,92.4
2020-07-08 18:00:00,67.69284,18.78748,70.2516191416,17.542839999999998,-3.42252,17.8735804588,50.15,22.21,54.8480318699,131.18,17.542839999999998,-3.42252,17.8735804588,17.542839999999998,-3.42252,17.8735804588,0.0,0.0,0.0,92.4
2020-07-08 18:30:00,65.91756,18.79156,68.5437629809,27.69756,-2.92844,27.851940521,38.22,21.72,43.9605141007,131.46,27.69756,-2.92844,27.851940521,27.69756,-2.92844,27.851940521,0.0,0.0,0.0,92.4
2020-07-08 19:00:00,65.12454,18.56,67.7176440096,28.11454,-2.88,28.2616658994,37.01,21.44,42.7716459819,131.61,28.11454,-2.88,28.2616658994,28.11454,-2.88,28.2616658994,0.0,0.0,0.0,92.4
2020-07-08 19:30:00,63.95542,18.77858,66.6553134731,27.04542,-3.46142,27.2660259553,36.91,22.24,43.0925248738,131.42,27.04542,-3.46142,27.2660259553,27.04542,-3.46142,27.2660259553,0.0,0.0,0.0,92.4
2020-07-08 20:00:00,59.24154,19.0425,62.226817915,28.45154,-4.2975,28.7742703578,30.79,23.34,38.6365073473,131.55,28.45154,-4.2975,28.7742703578,28.45154,-4.2975,28.7742703578,0.0,0.0,0.0,92.4
2020-07-08 20:30:00,58.11218,18.67834,61.0401986359,16.31218,-3.17166,16.6176605907,41.8,21.85,47.1663280318,131.5,16.31218,-3.17166,16.6176605907,16.31218,-3.17166,16.6176605907,0.0,0.0,0.0,92.4
2020-07-08 21:00:00,59.17506,17.96452,61.8418281168,11.41506,-3.14548,11.8405084027,47.76,21.11,52.217331414,131.79,11.41506,-3.14548,11.8405084027,11.41506,-3.14548,11.8405084027,0.0,0.0,0.0,92.4
2020-07-08 21:30:00,57.77048,17.79758,60.4498322023,10.93048,-3.03242,11.3433224448,46.84,20.83,51.262798402,131.87,10.93048,-3.03242,11.3433224448,10.93048,-3.03242,11.3433224448,0.0,0.0,0.0,92.4
2020-07-08 22:00:00,54.22504,17.38752,56.9445415712,11.39504,-3.2524800000000003,11.8501292293,42.83,20.64,47.5438586991,132.23,11.39504,-3.2524800000000003,11.8501292293,11.39504,-3.2524800000000003,11.8501292293,0.0,0.0,0.0,92.4
2020-07-08 22:30:00,50.3058,16.97848,53.0937124032,12.3758,-3.53152,12.8698119314,37.93,20.51,43.1201229126,132.1,12.3758,-3.53152,12.8698119314,12.3758,-3.53152,12.8698119314,0.0,0.0,0.0,92.4
2020-07-08 23:00:00,46.3608,17.1657,49.4366770033,13.5508,-3.6043000000000003,14.0219527574,32.81,20.77,38.8315464539,132.49,13.5508,-3.6043000000000003,14.0219527574,13.5508,-3.6043000000000003,14.0219527574,0.0,0.0,0.0,92.4
2020-07-08 23:30:00,40.94672,15.67598,43.8448426582,14.78672,-3.98402,15.3140296369,26.16,19.66,32.724015646,133.64,14.78672,-3.98402,15.3140296369,14.78672,-3.98402,15.3140296369,0.0,0.0,0.0,92.4
2020-07-09 00:00:00,39.27574,14.79018,41.9682400987,15.07574,-3.99982,15.5973233787,24.2,18.79,30.6382783459,133.89,15.07574,-3.99982,15.5973233787,15.07574,-3.99982,15.5973233787,0.0,0.0,0.0,92.4
2020-07-09 00:30:00,38.80592,14.0698,41.2778233327,13.80592,-3.6902,14.2905914184,25.0,17.76,30.6662289824,133.6,13.80592,-3.6902,14.2905914184,13.80592,-3.6902,14.2905914184,0.0,0.0,0.0,92.4
2020-07-09 01:00:00,36.58466,13.81068,39.1046318149,14.96466,-4.11932,15.5212707656,21.62,17.93,28.0875292612,133.65,14.96466,-4.11932,15.5212707656,14.96466,-4.11932,15.5212707656,0.0,0.0,0.0,92.4
2020-07-09 01:30:00,36.20252,13.58318,38.6668492803,13.65252,-3.80682,14.1733263867,22.55,17.39,28.4765622925,134.04,13.65252,-3.80682,14.1733263867,13.65252,-3.80682,14.1733263867,0.0,0.0,0.0,92.4
2020-07-09 02:00:00,34.21286,13.8277,36.9015592715,13.98286,-3.9723,14.5361460184,20.23,17.8,26.9461110367,133.81,13.98286,-3.9723,14.5361460184,13.98286,-3.9723,14.5361460184,0.0,0.0,0.0,92.4
2020-07-09 02:30:00,31.66176,19.55232,37.2123670798,16.13176,-4.57768,16.7686861405,15.53,24.13,28.6956059354,133.64,16.13176,-4.57768,16.7686861405,16.13176,-4.57768,16.7686861405,0.0,0.0,0.0,92.4
2020-07-09 03:00:00,30.94768,26.62236,40.822897366,16.33768,-4.6676400000000005,16.9913698963,14.61,31.29,34.5328278599,132.97,16.33768,-4.6676400000000005,16.9913698963,16.33768,-4.6676400000000005,16.9913698963,0.0,0.0,0.0,92.4
2020-07-09 03:30:00,31.39588,26.6731,41.1965477265,15.55588,-4.3469,16.1518092542,15.84,31.02,34.8302454772,133.11,15.55588,-4.3469,16.1518092542,15.55588,-4.3469,16.1518092542,0.0,0.0,0.0,92.4
2020-07-09 04:00:00,31.82236,26.79764,41.6025973413,16.02236,-4.36236,16.6056076293,15.8,31.16,34.9368802271,133.11,16.02236,-4.36236,16.6056076293,16.02236,-4.36236,16.6056076293,0.0,0.0,0.0,92.4
2020-07-09 04:30:00,31.26092,26.92946,41.2606463248,16.82092,-4.61054,17.4413425154,14.44,31.54,34.6884015198,132.84,16.82092,-4.61054,17.4413425154,16.82092,-4.61054,17.4413425154,0.0,0.0,0.0,92.4
2020-07-09 05:00:00,30.72214,26.93232,40.855841036,16.80214,-4.52768,17.4014882916,13.92,31.46,34.4020057555,132.91,16.80214,-4.52768,17.4014882916,16.80214,-4.52768,17.4014882916,0.0,0.0,0.0,92.4
2020-07-09 05:30:00,31.5032,26.92828,41.4437434844,16.6132,-4.46172,17.2018998834,14.89,31.39,34.7425416457,132.73,16.6132,-4.46172,17.2018998834,16.6132,-4.46172,17.2018998834,0.0,0.0,0.0,92.4
2020-07-09 06:00:00,31.46642,27.13468,41.5502881617,16.42642,-4.57532,17.0517103869,15.04,31.71,35.0959499088,132.54,16.42642,-4.57532,17.0517103869,16.42642,-4.57532,17.0517103869,0.0,0.0,0.0,92.4
2020-07-09 06:30:00,37.1935,28.19398,46.6718003776,13.9435,-3.98602,14.5020532233,23.25,32.18,39.7003136008,132.47,13.9435,-3.98602,14.5020532233,13.9435,-3.98602,14.5020532233,0.0,0.0,0.0,92.4
2020-07-09 07:00:00,42.45826,28.78284,51.294792335,12.39826,-3.40716,12.8578999177,30.06,32.19,44.0431572438,132.47,12.39826,-3.40716,12.8578999177,12.39826,-3.40716,12.8578999177,0.0,0.0,0.0,92.4
2020-07-09 07:30:00,47.78098,28.8446,55.8124806734,10.56098,-2.6254,10.8824181008,37.22,31.47,48.7410432798,132.05,10.56098,-2.6254,10.8824181008,10.56098,-2.6254,10.8824181008,0.0,0.0,0.0,92.4
2020-07-09 08:00:00,54.082,29.3302,61.5233561832,8.782,-1.9698,9.000202,45.3,31.3,55.0616018655,131.5,8.782,-1.9698,9.000202,8.782,-1.9698,9.000202,0.0,0.0,0.0,92.4
2020-07-09 08:30:00,59.97138,30.72094,67.3820641832,7.68138,-1.42906,7.8131818863,52.29,32.15,61.3829504016,130.98,7.68138,-1.42906,7.8131818863,7.68138,-1.42906,7.8131818863,0.0,0.0,0.0,92.4
2020-07-09 09:00:00,62.8044,18.62438,65.5077109182,7.0044,-1.01562,7.0776481507,55.8,19.64,59.1554697386,132.04,7.0044,-1.01562,7.0776481507,7.0044,-1.01562,7.0776481507,0.0,0.0,0.0,92.4
2020-07-09 09:30:00,65.42748,19.3901,68.2402455825,12.93748,-1.2499,12.9977166749,52.49,20.64,56.402213609,132.21,12.93748,-1.2499,12.9977166749,12.93748,-1.2499,12.9977166749,0.0,0.0,0.0,92.4
2020-07-09 10:00:00,64.7691,19.29576,67.5822659341,11.1691,-1.43424,11.2608098815,53.6,20.73,57.4690603716,132.21,11.1691,-1.43424,11.2608098815,11.1691,-1.43424,11.2608098815,0.0,0.0,0.0,92.4
2020-07-09 10:30:00,65.7831,19.40832,68.5864354726,8.5731,-1.29168,8.669860485200001,57.21,20.7,60.8397411237,132.21,8.5731,-1.29168,8.669860485200001,8.5731,-1.29168,8.669860485200001,0.0,0.0,0.0,92.4
2020-07-09 11:00:00,66.34038,19.90376,69.2618631043,15.65038,-1.07624,15.6873416066,50.69,20.98,54.8601540282,132.12,15.65038,-1.07624,15.6873416066,15.65038,-1.07624,15.6873416066,0.0,0.0,0.0,92.4
2020-07-09 11:30:00,64.5232,19.39326,67.3746381932,11.6432,-1.5067400000000002,11.740288398,52.88,20.9,56.8603939487,131.73,11.6432,-1.5067400000000002,11.740288398,11.6432,-1.5067400000000002,11.740288398,0.0,0.0,0.0,92.4
2020-07-09 12:00:00,65.00208,20.514,68.1622666901,18.34208,-1.486,18.4021763584,46.66,22.0,51.5863896779,131.93,18.34208,-1.486,18.4021763584,18.34208,-1.486,18.4021763584,0.0,0.0,0.0,92.4
2020-07-09 12:30:00,68.2504,20.22038,71.1827287163,17.2404,-1.27962,17.2878228677,51.01,21.5,55.355849736,131.96,17.2404,-1.27962,17.2878228677,17.2404,-1.27962,17.2878228677,0.0,0.0,0.0,92.4
2020-07-09 13:00:00,67.52268,20.03284,70.4317186561,17.57268,-0.7671600000000001,17.5894177518,49.95,20.8,54.107693538,132.15,17.57268,-0.7671600000000001,17.5894177518,17.57268,-0.7671600000000001,17.5894177518,0.0,0.0,0.0,92.4
2020-07-09 13:30:00,68.82098,19.79552,71.6113810803,7.7809800000000005,-0.6944800000000001,7.8119109206,61.04,20.49,64.3872790231,132.09,7.7809800000000005,-0.6944800000000001,7.8119109206,7.7809800000000005,-0.6944800000000001,7.8119109206,0.0,0.0,0.0,92.4
2020-07-09 14:00:00,69.39694,19.18602,72.0002683662,13.04694,-0.23398000000000002,13.0490378957,56.35,19.42,59.6025074976,132.47,13.04694,-0.23398000000000002,13.0490378957,13.04694,-0.23398000000000002,13.0490378957,0.0,0.0,0.0,92.4
2020-07-09 14:30:00,69.08616,18.31524,71.4726907273,6.96616,-0.16476000000000002,6.9681081366,62.12,18.48,64.8105300086,132.57,6.96616,-0.16476000000000002,6.9681081366,6.96616,-0.16476000000000002,6.9681081366,0.0,0.0,0.0,92.4
2020-07-09 15:00:00,67.47902,18.08692,69.860967752,4.38902,-0.11308000000000001,4.3904764715,63.09,18.2,65.6626842278,132.67,4.38902,-0.11308000000000001,4.3904764715,4.38902,-0.11308000000000001,4.3904764715,0.0,0.0,0.0,92.4
2020-07-09 15:30:00,68.09224,17.8966,70.4048396048,4.55224,-0.0534,4.5525531933,63.54,17.95,66.0267680566,132.87,4.55224,-0.0534,4.5525531933,4.55224,-0.0534,4.5525531933,0.0,0.0,0.0,92.4
2020-07-09 16:00:00,68.84948,18.2414,71.2249925955,4.29948,-0.15860000000000002,4.3024042384,64.55,18.4,67.1212522231,132.87,4.29948,-0.15860000000000002,4.3024042384,4.29948,-0.15860000000000002,4.3024042384,0.0,0.0,0.0,92.4
2020-07-09 16:30:00,70.35214,18.35688,72.7076244002,8.09214,-0.43312000000000006,8.1037227688,62.26,18.79,65.033619767,132.87,8.09214,-0.43312000000000006,8.1037227688,8.09214,-0.43312000000000006,8.1037227688,0.0,0.0,0.0,92.4
2020-07-09 17:00:00,69.27156,18.2444,71.6338408589,14.97156,-0.5356000000000001,14.9811373465,54.3,18.78,57.4558822054,132.82,14.97156,-0.5356000000000001,14.9811373465,14.97156,-0.5356000000000001,14.9811373465,0.0,0.0,0.0,92.4
2020-07-09 17:30:00,69.68236,17.08036,71.7451740042,15.91236,-2.02964,16.0412792289,53.77,19.11,57.0649191711,132.53,15.91236,-2.02964,16.0412792289,15.91236,-2.02964,16.0412792289,0.0,0.0,0.0,92.4
2020-07-09 18:00:00,68.64874,16.64966,70.6389459272,12.43874,-2.14034,12.6215414313,56.21,18.79,59.2674295039,132.27,12.43874,-2.14034,12.6215414313,12.43874,-2.14034,12.6215414313,0.0,0.0,0.0,92.4
2020-07-09 18:30:00,67.57508,16.95108,69.6687200268,18.93508,-2.24892,19.0681644574,48.64,19.2,52.2923474325,132.07,18.93508,-2.24892,19.0681644574,18.93508,-2.24892,19.0681644574,0.0,0.0,0.0,92.4
2020-07-09 19:00:00,66.69466,16.61968,68.7342086287,17.78466,-2.38032,17.9432453759,48.91,19.0,52.4708309444,131.85,17.78466,-2.38032,17.9432453759,17.78466,-2.38032,17.9432453759,0.0,0.0,0.0,92.4
2020-07-09 19:30:00,67.30366,16.5498,69.308574718,17.66366,-2.4502,17.8327890313,49.64,19.0,53.1519482239,131.72,17.66366,-2.4502,17.8327890313,17.66366,-2.4502,17.8327890313,0.0,0.0,0.0,92.4
2020-07-09 20:00:00,65.02466,16.93722,67.1943139666,18.10466,-2.8827800000000003,18.3327339544,46.92,19.82,50.9344559213,132.54,18.10466,-2.8827800000000003,18.3327339544,18.10466,-2.8827800000000003,18.3327339544,0.0,0.0,0.0,92.4
2020-07-09 20:30:00,63.59844,17.0531,65.8450437774,16.16844,-1.2269,16.2149232389,47.43,18.28,50.830731846,132.9,16.16844,-1.2269,16.2149232389,16.16844,-1.2269,16.2149232389,0.0,0.0,0.0,92.4
2020-07-09 21:00:00,61.58414,16.34558,63.7164365378,14.12414,-0.51442,14.1335048263,47.46,16.86,50.3657740931,132.81,14.12414,-0.51442,14.1335048263,14.12414,-0.51442,14.1335048263,0.0,0.0,0.0,92.4
2020-07-09 21:30:00,59.68862,16.17254,61.8407827211,14.25862,-0.5874600000000001,14.2707166448,45.43,16.76,48.4229542676,133.04,14.25862,-0.5874600000000001,14.2707166448,14.25862,-0.5874600000000001,14.2707166448,0.0,0.0,0.0,92.4
2020-07-09 22:00:00,57.10992,15.85478,59.2698659629,14.71992,-0.78522,14.7408485256,42.39,16.64,45.5390129449,133.37,14.71992,-0.78522,14.7408485256,14.71992,-0.78522,14.7408485256,0.0,0.0,0.0,92.4
2020-07-09 22:30:00,57.7932,14.5404,59.5942715234,3.4132,-0.29960000000000003,3.4263237442,54.38,14.84,56.3685195832,133.89,3.4132,-0.29960000000000003,3.4263237442,3.4132,-0.29960000000000003,3.4263237442,0.0,0.0,0.0,92.4
2020-07-09 23:00:00,54.74244,13.79616,56.4541297683,5.08244,-1.30384,5.2470177338,49.66,15.1,51.904967007,133.85,5.08244,-1.30384,5.2470177338,5.08244,-1.30384,5.2470177338,0.0,0.0,0.0,92.4
2020-07-09 23:30:00,50.40318,13.35862,52.1433915508,5.51318,-1.34138,5.674015687,44.89,14.7,47.2356020391,133.63,5.51318,-1.34138,5.674015687,5.51318,-1.34138,5.674015687,0.0,0.0,0.0,92.4
2020-07-10 00:00:00,46.3747,13.42794,48.279626891,5.6047,-1.33206,5.7608199012,40.77,14.76,43.3595491213,133.86,5.6047,-1.33206,5.7608199012,5.6047,-1.33206,5.7608199012,0.0,0.0,0.0,92.4
2020-07-10 00:30:00,45.10838,12.83732,46.8994960635,4.54838,-0.88268,4.633236947,40.56,13.72,42.817659908,134.94,4.54838,-0.88268,4.633236947,4.54838,-0.88268,4.633236947,0.0,0.0,0.0,92.4
2020-07-10 01:00:00,41.19516,11.71302,42.8279820321,5.08516,-1.14698,5.2129085304,36.11,12.86,38.331601845,134.32,5.08516,-1.14698,5.2129085304,5.08516,-1.14698,5.2129085304,0.0,0.0,0.0,92.4
2020-07-10 01:30:00,39.85478,11.28202,41.4208578391,5.74478,-1.43798,5.9220168633,34.11,12.72,36.4045395521,134.09,5.74478,-1.43798,5.9220168633,5.74478,-1.43798,5.9220168633,0.0,0.0,0.0,92.4
2020-07-10 02:00:00,38.8525,11.55506,40.5343825394,6.0425,-1.54494,6.2368778931,32.81,13.1,35.3285451158,134.2,6.0425,-1.54494,6.2368778931,6.0425,-1.54494,6.2368778931,0.0,0.0,0.0,92.4
2020-07-10 02:30:00,37.78686,11.34644,39.4536245399,5.72686,-1.25356,5.8624515463,32.06,12.6,34.4471130866,134.56,5.72686,-1.25356,5.8624515463,5.72686,-1.25356,5.8624515463,0.0,0.0,0.0,92.4
2020-07-10 03:00:00,37.29276,11.69596,39.0838256666,4.82276,-0.9740400000000001,4.9201390162,32.47,12.67,34.8544086164,134.82,4.82276,-0.9740400000000001,4.9201390162,4.82276,-0.9740400000000001,4.9201390162,0.0,0.0,0.0,92.4
2020-07-10 03:30:00,38.4569,11.58692,40.1645350116,3.6969000000000003,-0.59308,3.7441706019,34.76,12.18,36.8321870108,134.89,3.6969000000000003,-0.59308,3.7441706019,3.6969000000000003,-0.59308,3.7441706019,0.0,0.0,0.0,92.4
2020-07-10 04:00:00,39.36938,11.13592,40.914017107,3.55938,-0.53408,3.5992259488,35.81,11.67,37.6635765694,135.25,3.55938,-0.53408,3.5992259488,3.55938,-0.53408,3.5992259488,0.0,0.0,0.0,92.4
2020-07-10 04:30:00,40.21088,11.11574,41.7189950277,4.15088,-0.89426,4.246116546,36.06,12.01,38.0074163815,135.07,4.15088,-0.89426,4.246116546,4.15088,-0.89426,4.246116546,0.0,0.0,0.0,92.4
2020-07-10 05:00:00,37.83282,11.38662,39.5092063218,3.99282,-0.6433800000000001,4.0443231049,33.84,12.03,35.9147114704,135.13,3.99282,-0.6433800000000001,4.0443231049,3.99282,-0.6433800000000001,4.0443231049,0.0,0.0,0.0,92.4
2020-07-10 05:30:00,36.52652,11.1949,38.2035659241,4.01652,-0.7251000000000001,4.08144618,32.51,11.92,34.6263844489,134.92,4.01652,-0.7251000000000001,4.08144618,4.01652,-0.7251000000000001,4.08144618,0.0,0.0,0.0,92.4
2020-07-10 06:00:00,38.5603,11.04098,40.1098488585,3.2203,-0.30902,3.235092804,35.34,11.35,37.1178946062,134.77,3.2203,-0.30902,3.235092804,3.2203,-0.30902,3.235092804,0.0,0.0,0.0,92.4
2020-07-10 06:30:00,42.15026,11.85592,43.7859253313,8.12026,-0.21408000000000002,8.123081479,34.03,12.07,36.1071433376,133.36,8.12026,-0.21408000000000002,8.123081479,8.12026,-0.21408000000000002,8.123081479,0.0,0.0,0.0,92.4
2020-07-10 07:00:00,45.11924,13.05374,46.9696279117,12.98924,-0.6662600000000001,13.0063160874,32.13,13.72,34.9367328181,132.62,12.98924,-0.6662600000000001,13.0063160874,12.98924,-0.6662600000000001,13.0063160874,0.0,0.0,0.0,92.4
2020-07-10 07:30:00,51.40568,13.57098,53.1668640642,5.68568,-0.9590200000000001,5.7659930994,45.72,14.53,47.9733186261,132.42,5.68568,-0.9590200000000001,5.7659930994,5.68568,-0.9590200000000001,5.7659930994,0.0,0.0,0.0,92.4
2020-07-10 08:00:00,52.8423,15.30552,55.0142491702,17.2523,-1.25448,17.2978488651,35.59,16.56,39.2540660314,131.4,17.2523,-1.25448,17.2978488651,17.2523,-1.25448,17.2978488651,0.0,0.0,0.0,92.4
2020-07-10 08:30:00,54.26302,15.90242,56.5452235063,18.60302,-1.36758,18.6532203165,35.66,17.27,39.6218184843,131.34,18.60302,-1.36758,18.6532203165,18.60302,-1.36758,18.6532203165,0.0,0.0,0.0,92.4
2020-07-10 09:00:00,54.99404,16.66792,57.464458517,18.94404,-1.29208,18.988052092,36.05,17.96,40.2760983711,131.73,18.94404,-1.29208,18.988052092,18.94404,-1.29208,18.988052092,0.0,0.0,0.0,92.4
2020-07-10 09:30:00,55.87572,16.91596,58.3801831809,15.66572,-1.24404,15.7150379777,40.21,18.16,44.1206266955,131.44,15.66572,-1.24404,15.7150379777,15.66572,-1.24404,15.7150379777,0.0,0.0,0.0,92.4
2020-07-10 10:00:00,60.79706,16.92248,63.1082628029,10.55706,-1.26752,10.6328793275,50.24,18.19,53.4315796136,131.31,10.55706,-1.26752,10.6328793275,10.55706,-1.26752,10.6328793275,0.0,0.0,0.0,92.4
2020-07-10 10:30:00,60.89478,16.8535,63.1839749739,9.52478,-1.0665,9.5843025984,51.37,17.92,54.4059123625,131.58,9.52478,-1.0665,9.5843025984,9.52478,-1.0665,9.5843025984,0.0,0.0,0.0,92.4
2020-07-10 11:00:00,58.79216,16.8914,61.1705604963,14.54216,-1.2186,14.5931286373,44.25,18.11,47.812494183,131.22,14.54216,-1.2186,14.5931286373,14.54216,-1.2186,14.5931286373,0.0,0.0,0.0,92.4
2020-07-10 11:30:00,60.2418,17.39668,62.7034204989,23.4718,-1.47332,23.5179945374,36.77,18.87,41.3292850168,131.14,23.4718,-1.47332,23.5179945374,23.4718,-1.47332,23.5179945374,0.0,0.0,0.0,92.4
2020-07-10 12:00:00,59.1008,16.6905,61.4123550346,22.4108,-1.3795,22.4532175175,36.69,18.07,40.8984229525,131.29,22.4108,-1.3795,22.4532175175,22.4108,-1.3795,22.4532175175,0.0,0.0,0.0,92.4
2020-07-10 12:30:00,56.43054,7.31992,56.9033133789,22.59054,-1.36008,22.631445272,33.84,8.68,34.9354833944,133.35,22.59054,-1.36008,22.631445272,22.59054,-1.36008,22.631445272,0.0,0.0,0.0,92.4
2020-07-10 13:00:00,56.65102,15.61244,58.7629675033,17.42102,-1.39756,17.4769880641,39.23,17.01,42.7590107463,131.76,17.42102,-1.39756,17.4769880641,17.42102,-1.39756,17.4769880641,0.0,0.0,0.0,92.4
2020-07-10 13:30:00,58.16874,15.96486,60.3198065979,11.33874,-1.56514,11.446252138,46.83,17.53,50.0034978776,131.85,11.33874,-1.56514,11.446252138,11.33874,-1.56514,11.446252138,0.0,0.0,0.0,92.4
2020-07-10 14:00:00,53.55376,17.0774,56.210700057,10.60376,-1.5826,10.7212102347,42.95,18.66,46.8283898933,131.52,10.60376,-1.5826,10.7212102347,10.60376,-1.5826,10.7212102347,0.0,0.0,0.0,92.4
2020-07-10 14:30:00,54.69322,16.70084,57.1862428445,11.98322,-1.48916,12.0753947792,42.71,18.19,46.4221951226,131.6,11.98322,-1.48916,12.0753947792,11.98322,-1.48916,12.0753947792,0.0,0.0,0.0,92.4
2020-07-10 15:00:00,52.01868,16.56078,54.5912310097,12.21868,-1.75922,12.3446748013,39.8,18.32,43.8139521157,131.6,12.21868,-1.75922,12.3446748013,12.21868,-1.75922,12.3446748013,0.0,0.0,0.0,92.4
2020-07-10 15:30:00,51.5172,16.02102,53.9508570616,11.7672,-1.55898,11.8700216714,39.75,17.58,43.4639954445,131.63,11.7672,-1.55898,11.8700216714,11.7672,-1.55898,11.8700216714,0.0,0.0,0.0,92.4
2020-07-10 16:00:00,50.89406,14.68674,52.9708002121,12.05406,-1.55326,12.1537228499,38.84,16.24,42.0984940348,131.8,12.05406,-1.55326,12.1537228499,12.05406,-1.55326,12.1537228499,0.0,0.0,0.0,92.4
2020-07-10 16:30:00,50.68488,13.59356,52.4761082216,14.74488,-1.7064400000000002,14.8432955804,35.94,15.3,39.0611520567,132.28,14.74488,-1.7064400000000002,14.8432955804,14.74488,-1.7064400000000002,14.8432955804,0.0,0.0,0.0,92.4
2020-07-10 17:00:00,52.59666,14.4338,54.5412066753,13.39666,-1.6662,13.4998785771,39.2,16.1,42.3774704295,132.95,13.39666,-1.6662,13.4998785771,13.39666,-1.6662,13.4998785771,0.0,0.0,0.0,92.4
2020-07-10 17:30:00,54.93834,15.9193,57.1982981779,19.25834,-3.2607,19.5324300599,35.68,19.18,40.5084534388,132.74,19.25834,-3.2607,19.5324300599,19.25834,-3.2607,19.5324300599,0.0,0.0,0.0,92.4
2020-07-10 18:00:00,55.77912,15.68312,57.9419578622,21.25912,-4.21688,21.6733075489,34.52,19.9,39.8452054832,132.74,21.25912,-4.21688,21.6733075489,21.25912,-4.21688,21.6733075489,0.0,0.0,0.0,92.4
2020-07-10 18:30:00,55.77614,15.72598,57.9507052611,19.87614,-4.25402,20.3262792331,35.9,19.98,41.0854037342,132.64,19.87614,-4.25402,20.3262792331,19.87614,-4.25402,20.3262792331,0.0,0.0,0.0,92.4
2020-07-10 19:00:00,59.26268,15.21634,61.1849838096,18.13268,-3.93366,18.5544540469,41.13,19.15,45.3695867294,132.07,18.13268,-3.93366,18.5544540469,18.13268,-3.93366,18.5544540469,0.0,0.0,0.0,92.4
2020-07-10 19:30:00,58.67082,14.7052,60.4856018116,18.33082,-3.6348000000000003,18.6877160967,40.34,18.34,44.313329823,131.74,18.33082,-3.6348000000000003,18.6877160967,18.33082,-3.6348000000000003,18.6877160967,0.0,0.0,0.0,92.4
2020-07-10 20:00:00,58.8505,15.21562,60.7856598404,15.5405,-0.8943800000000001,15.5662152058,43.31,16.11,46.2091787419,132.15,15.5405,-0.8943800000000001,15.5662152058,15.5405,-0.8943800000000001,15.5662152058,0.0,0.0,0.0,92.4
2020-07-10 20:30:00,57.62692,14.27028,59.3675231079,14.43692,-0.96972,14.4694511287,43.19,15.24,45.7999312227,132.23,14.43692,-0.96972,14.4694511287,14.43692,-0.96972,14.4694511287,0.0,0.0,0.0,92.4
2020-07-10 21:00:00,58.73286,13.48798,60.2617162738,4.40286,-0.8120200000000001,4.4771143229,54.33,14.3,56.1804138468,132.45,4.40286,-0.8120200000000001,4.4771143229,4.40286,-0.8120200000000001,4.4771143229,0.0,0.0,0.0,92.4
2020-07-10 21:30:00,56.56362,13.70412,58.2000516536,3.50362,-0.55588,3.5474435413,53.06,14.26,54.9427993462,132.84,3.50362,-0.55588,3.5474435413,3.50362,-0.55588,3.5474435413,0.0,0.0,0.0,92.4
2020-07-10 22:00:00,55.02486,13.57866,56.6755258063,3.29486,-0.48134000000000005,3.3298334215,51.73,14.06,53.606683352,132.46,3.29486,-0.48134000000000005,3.3298334215,3.29486,-0.48134000000000005,3.3298334215,0.0,0.0,0.0,92.4
2020-07-10 22:30:00,54.02096,12.82688,55.5229049119,4.02096,-0.8131200000000001,4.1023509669,50.0,13.64,51.8271125956,132.34,4.02096,-0.8131200000000001,4.1023509669,4.02096,-0.8131200000000001,4.1023509669,0.0,0.0,0.0,92.4
2020-07-10 23:00:00,52.91764,12.30008,54.3283405892,4.55764,-1.06992,4.6815394024,48.36,13.37,50.1741616771,132.73,4.55764,-1.06992,4.6815394024,4.55764,-1.06992,4.6815394024,0.0,0.0,0.0,92.4
2020-07-10 23:30:00,49.19614,11.7547,50.5809565251,4.16614,-0.8553000000000001,4.2530295778,45.03,12.61,46.7623031939,133.07,4.16614,-0.8553000000000001,4.2530295778,4.16614,-0.8553000000000001,4.2530295778,0.0,0.0,0.0,92.4
2020-07-11 00:00:00,46.3142,11.03272,47.6101463161,4.1242,-0.85728,4.2123573731,42.19,11.89,43.8334141951,133.02,4.1242,-0.85728,4.2123573731,4.1242,-0.85728,4.2123573731,0.0,0.0,0.0,92.4
2020-07-11 00:30:00,44.84172,11.451740000000001,46.280905367,4.06172,-0.7982600000000001,4.1394188464,40.78,12.25,42.5801702674,134.02,4.06172,-0.7982600000000001,4.1394188464,4.06172,-0.7982600000000001,4.1394188464,0.0,0.0,0.0,92.4
