Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-11 01:00:00,41.61674,10.60322,42.9462608686,4.30674,-0.91678,4.4032368771,37.31,11.52,39.0480025097,132.89,4.30674,-0.91678,4.4032368771,4.30674,-0.91678,4.4032368771,0.0,0.0,0.0,92.4
2020-07-11 01:30:00,40.40914,10.51442,41.7546599013,3.94914,-0.8255800000000001,4.0345122476,36.46,11.34,38.1828128875,133.62,3.94914,-0.8255800000000001,4.0345122476,3.94914,-0.8255800000000001,4.0345122476,0.0,0.0,0.0,92.4
2020-07-11 02:00:00,39.0303,10.37384,40.3854042252,3.8703000000000003,-0.6361600000000001,3.9222342658000002,35.16,11.01,36.8435299612,133.71,3.8703000000000003,-0.6361600000000001,3.9222342658000002,3.8703000000000003,-0.6361600000000001,3.9222342658000002,0.0,0.0,0.0,92.4
2020-07-11 02:30:00,38.63388,10.37468,40.0026332753,2.73388,-0.08532000000000001,2.735211026,35.9,10.46,37.3928014463,133.51,2.73388,-0.08532000000000001,2.735211026,2.73388,-0.08532000000000001,2.735211026,0.0,0.0,0.0,92.4
2020-07-11 03:00:00,38.71386,10.11546,40.0135662883,2.76386,-0.10454000000000001,2.7658363492999998,35.95,10.22,37.3744685581,133.51,2.76386,-0.10454000000000001,2.7658363492999998,2.76386,-0.10454000000000001,2.7658363492999998,0.0,0.0,0.0,92.4
2020-07-11 03:30:00,39.42734,10.2645,40.7415647678,3.13734,-0.2755,3.1494130446,36.29,10.54,37.7896242373,133.51,3.13734,-0.2755,3.1494130446,3.13734,-0.2755,3.1494130446,0.0,0.0,0.0,92.4
2020-07-11 04:00:00,39.90786,10.5169,41.2703583143,2.25786,0.0669,2.2588509003,37.65,10.45,39.0733284991,134.28,2.25786,0.0669,2.2588509003,2.25786,0.0669,2.2588509003,0.0,0.0,0.0,92.4
2020-07-11 04:30:00,39.75888,10.34054,41.0815689372,1.96888,0.23054000000000002,1.9823312402000002,37.79,10.11,39.1190004985,134.43,1.96888,0.23054000000000002,1.9823312402000002,1.96888,0.23054000000000002,1.9823312402000002,0.0,0.0,0.0,92.4
2020-07-11 05:00:00,39.45722,10.1049,40.7305930983,1.85722,0.3849,1.8966850392999999,37.6,9.72,38.8360451128,134.53,1.85722,0.3849,1.8966850392999999,1.85722,0.3849,1.8966850392999999,0.0,0.0,0.0,92.4
2020-07-11 05:30:00,38.57298,10.41374,39.9539831164,2.34298,0.20374,2.3518216914,36.23,10.21,37.641160981,134.53,2.34298,0.20374,2.3518216914,2.34298,0.20374,2.3518216914,0.0,0.0,0.0,92.4
2020-07-11 06:00:00,39.03284,10.46872,40.4123334751,2.16284,0.19872,2.1719499313,36.87,10.27,38.2736175452,134.1,2.16284,0.19872,2.1719499313,2.16284,0.19872,2.1719499313,0.0,0.0,0.0,92.4
2020-07-11 06:30:00,41.94956,10.6745,43.2863781627,1.8995600000000001,0.3245,1.9270776953,40.05,10.35,41.3657466994,133.89,1.8995600000000001,0.3245,1.9270776953,1.8995600000000001,0.3245,1.9270776953,0.0,0.0,0.0,92.4
2020-07-11 07:00:00,43.11336,11.0192,44.499264928,1.97336,0.43920000000000003,2.0216444617,41.14,10.58,42.4786534627,133.37,1.97336,0.43920000000000003,2.0216444617,1.97336,0.43920000000000003,2.0216444617,0.0,0.0,0.0,92.4
2020-07-11 07:30:00,45.12102,11.36822,46.5310957512,2.52102,0.51822,2.5737314951,42.6,10.85,43.9600102366,133.72,2.52102,0.51822,2.5737314951,2.52102,0.51822,2.5737314951,0.0,0.0,0.0,92.4
2020-07-11 08:00:00,46.8942,11.60334,48.3084205165,3.5542,0.48334000000000005,3.5869144394,43.34,11.12,44.7438263898,133.45,3.5542,0.48334000000000005,3.5869144394,3.5542,0.48334000000000005,3.5869144394,0.0,0.0,0.0,92.4
2020-07-11 08:30:00,48.69024,11.75534,50.0891953396,4.83024,0.45534,4.8516546634,43.86,11.3,45.2922686559,133.38,4.83024,0.45534,4.8516546634,4.83024,0.45534,4.8516546634,0.0,0.0,0.0,92.4
2020-07-11 09:00:00,51.95992,12.79524,53.5121617304,5.88992,0.38524,5.9025051854,46.07,12.41,47.7121892183,132.86,5.88992,0.38524,5.9025051854,5.88992,0.38524,5.9025051854,0.0,0.0,0.0,92.4
2020-07-11 09:30:00,51.74178,13.64076,53.5096452142,6.55178,0.32076000000000005,6.5596271347,45.19,13.32,47.1121905668,133.04,6.55178,0.32076000000000005,6.5596271347,6.55178,0.32076000000000005,6.5596271347,0.0,0.0,0.0,92.4
2020-07-11 10:00:00,54.61378,13.9542,56.3682948432,7.44378,0.2842,7.4492033351,47.17,13.67,49.1108725233,132.34,7.44378,0.2842,7.4492033351,7.44378,0.2842,7.4492033351,0.0,0.0,0.0,92.4
2020-07-11 10:30:00,54.76908,14.51876,56.6608022886,9.29908,-0.00124,9.2990800827,45.47,14.52,47.7320783122,132.59,9.29908,-0.00124,9.2990800827,9.29908,-0.00124,9.2990800827,0.0,0.0,0.0,92.4
2020-07-11 11:00:00,56.7143,14.22754,58.4716573986,9.2043,-0.0024600000000000004,9.2043003287,47.51,14.23,49.5952921153,132.26,9.2043,-0.0024600000000000004,9.2043003287,9.2043,-0.0024600000000000004,9.2043003287,0.0,0.0,0.0,92.4
2020-07-11 11:30:00,53.09718,14.12772,54.944544737,7.69718,-0.18228000000000003,7.6993380203,45.4,14.31,47.601849754,132.42,7.69718,-0.18228000000000003,7.6993380203,7.69718,-0.18228000000000003,7.6993380203,0.0,0.0,0.0,92.4
2020-07-11 12:00:00,51.88436,13.55424,53.6255930931,10.03436,-0.04576,10.0344643398,41.85,13.6,44.0043463762,132.3,10.03436,-0.04576,10.0344643398,10.03436,-0.04576,10.0344643398,0.0,0.0,0.0,92.4
2020-07-11 12:30:00,49.78796,13.34776,51.546131358,11.60796,-0.07224000000000001,11.608184784,38.18,13.42,40.4698505063,132.75,11.60796,-0.07224000000000001,11.608184784,11.60796,-0.07224000000000001,11.608184784,0.0,0.0,0.0,92.4
2020-07-11 13:00:00,51.84164,13.35742,53.5348139713,10.85164,0.057420000000000006,10.8517919141,40.99,13.3,43.0937362038,132.67,10.85164,0.057420000000000006,10.8517919141,10.85164,0.057420000000000006,10.8517919141,0.0,0.0,0.0,92.4
2020-07-11 13:30:00,49.32428,13.4374,51.121896642,10.39428,0.07740000000000001,10.3945681718,38.93,13.36,41.1586503666,132.86,10.39428,0.07740000000000001,10.3945681718,10.39428,0.07740000000000001,10.3945681718,0.0,0.0,0.0,92.4
2020-07-11 14:00:00,49.2416,13.43238,51.0408072333,10.8816,-0.13762000000000002,10.8824702078,38.36,13.57,40.6894888147,133.23,10.8816,-0.13762000000000002,10.8824702078,10.8816,-0.13762000000000002,10.8824702078,0.0,0.0,0.0,92.4
2020-07-11 14:30:00,46.66516,13.30288,48.5242596453,9.48516,0.05288,9.4853074025,37.18,13.25,39.470430704500004,133.13,9.48516,0.05288,9.4853074025,9.48516,0.05288,9.4853074025,0.0,0.0,0.0,92.4
2020-07-11 15:00:00,47.58456,13.33724,49.4183399277,10.67456,-0.16276000000000002,10.6758007667,36.91,13.5,39.301375294,133.39,10.67456,-0.16276000000000002,10.6758007667,10.67456,-0.16276000000000002,10.6758007667,0.0,0.0,0.0,92.4
2020-07-11 15:30:00,48.15058,13.1162,49.9050403945,10.64058,-0.39380000000000004,10.6478646299,37.51,13.51,39.8687872903,133.14,10.64058,-0.39380000000000004,10.6478646299,10.64058,-0.39380000000000004,10.6478646299,0.0,0.0,0.0,92.4
2020-07-11 16:00:00,47.15242,12.97756,48.9057028925,9.86242,-0.5924400000000001,9.8801980451,37.29,13.57,39.6823512408,133.44,9.86242,-0.5924400000000001,9.8801980451,9.86242,-0.5924400000000001,9.8801980451,0.0,0.0,0.0,92.4
2020-07-11 16:30:00,46.63488,12.76494,48.3503435957,9.03488,-0.48506000000000005,9.047891457,37.6,13.25,39.86630783,133.53,9.03488,-0.48506000000000005,9.047891457,9.03488,-0.48506000000000005,9.047891457,0.0,0.0,0.0,92.4
2020-07-11 17:00:00,49.72162,13.07754,51.4126594126,9.29162,-0.45246000000000003,9.3026298581,40.43,13.53,42.6338574375,133.29,9.29162,-0.45246000000000003,9.3026298581,9.29162,-0.45246000000000003,9.3026298581,0.0,0.0,0.0,92.4
2020-07-11 17:30:00,51.11012,12.89652,52.71209154,9.05012,-0.41348,9.0595605702,42.06,13.31,44.1157534221,132.77,9.05012,-0.41348,9.0595605702,9.05012,-0.41348,9.0595605702,0.0,0.0,0.0,92.4
2020-07-11 18:00:00,53.157,12.55452,54.6194344664,8.487,-0.27548,8.4914697332,44.67,12.83,46.4759916516,132.35,8.487,-0.27548,8.4914697332,8.487,-0.27548,8.4914697332,0.0,0.0,0.0,92.4
2020-07-11 18:30:00,54.4913,11.36778,55.6644248854,7.4913,-0.39222,7.5015606522,47.0,11.76,48.4489174286,131.58,7.4913,-0.39222,7.5015606522,7.4913,-0.39222,7.5015606522,0.0,0.0,0.0,92.4
2020-07-11 19:00:00,51.85308,11.60116,53.135005588,16.88308,-2.27884,17.0361821437,34.97,13.88,37.6238660959,131.67,16.88308,-2.27884,17.0361821437,16.88308,-2.27884,17.0361821437,0.0,0.0,0.0,92.4
2020-07-11 19:30:00,54.10912,11.75398,55.3710476063,6.65912,-0.23602,6.66330133,47.45,11.99,48.9414200856,131.67,6.65912,-0.23602,6.66330133,6.65912,-0.23602,6.66330133,0.0,0.0,0.0,92.4
2020-07-11 20:00:00,54.80336,12.39566,56.1877268994,9.89336,0.01566,9.8933723939,44.91,12.38,46.5851102821,132.2,9.89336,0.01566,9.8933723939,9.89336,0.01566,9.8933723939,0.0,0.0,0.0,92.4
2020-07-11 20:30:00,52.84388,11.56448,54.0944807825,5.25388,-0.33552000000000004,5.2645824834,47.59,11.9,49.0552555798,132.34,5.25388,-0.33552000000000004,5.2645824834,5.25388,-0.33552000000000004,5.2645824834,0.0,0.0,0.0,92.4
2020-07-11 21:00:00,51.7082,11.27088,52.9223079921,4.5682,-0.41912000000000005,4.5873862726,47.14,11.69,48.5678463595,132.56,4.5682,-0.41912000000000005,4.5873862726,4.5682,-0.41912000000000005,4.5873862726,0.0,0.0,0.0,92.4
2020-07-11 21:30:00,51.50408,11.31392,52.7321063719,4.22408,-0.24608000000000002,4.231241805,47.28,11.56,48.672702822,132.45,4.22408,-0.24608000000000002,4.231241805,4.22408,-0.24608000000000002,4.231241805,0.0,0.0,0.0,92.4
2020-07-11 22:00:00,53.52442,11.276,54.699284386,2.69442,-0.10400000000000001,2.696426364,50.83,11.38,52.0883221077,132.24,2.69442,-0.10400000000000001,2.696426364,2.69442,-0.10400000000000001,2.696426364,0.0,0.0,0.0,92.4
2020-07-11 22:30:00,53.17264,10.91668,54.2817054521,2.42264,-0.01332,2.4226766173,50.75,10.93,51.9136533101,132.29,2.42264,-0.01332,2.4226766173,2.42264,-0.01332,2.4226766173,0.0,0.0,0.0,92.4
2020-07-11 23:00:00,51.69736,11.00262,52.8552237516,2.00736,0.10262,2.0099813517,49.69,10.9,50.8714664621,133.14,2.00736,0.10262,2.0099813517,2.00736,0.10262,2.0099813517,0.0,0.0,0.0,92.4
2020-07-11 23:30:00,49.5983,10.8696,50.7753834752,1.8383,0.1996,1.8491043913,47.76,10.67,48.9373732438,133.78,1.8383,0.1996,1.8491043913,1.8383,0.1996,1.8491043913,0.0,0.0,0.0,92.4
2020-07-12 00:00:00,47.18168,10.69944,48.3796335655,1.79168,0.25944,1.8103663541000001,45.39,10.44,46.5751618355,134.28,1.79168,0.25944,1.8103663541000001,1.79168,0.25944,1.8103663541000001,0.0,0.0,0.0,92.4
2020-07-12 00:30:00,45.31616,10.21672,46.4535867798,1.64616,0.36672000000000005,1.6865130607,43.67,9.85,44.7670794223,134.46,1.64616,0.36672000000000005,1.6865130607,1.64616,0.36672000000000005,1.6865130607,0.0,0.0,0.0,92.4
2020-07-12 01:00:00,43.12522,9.332840000000001,44.1235368314,1.51522,0.46284000000000003,1.5843334605,41.61,8.87,42.544905688,134.26,1.51522,0.46284000000000003,1.5843334605,1.51522,0.46284000000000003,1.5843334605,0.0,0.0,0.0,92.4
2020-07-12 01:30:00,42.21896,21.14764,47.219310256,1.59896,0.42764,1.6551583161,40.62,20.72,45.5993728027,132.7,1.59896,0.42764,1.6551583161,1.59896,0.42764,1.6551583161,0.0,0.0,0.0,92.4
2020-07-12 02:00:00,41.8325,21.5182,47.0424381542,1.6724999999999999,0.3382,1.7063515142,40.16,21.18,45.4028413208,133.49,1.6724999999999999,0.3382,1.7063515142,1.6724999999999999,0.3382,1.7063515142,0.0,0.0,0.0,92.4
2020-07-12 02:30:00,40.87454,21.40396,46.1395440365,1.59454,0.34396000000000004,1.6312162006,39.28,21.06,44.569518732,133.53,1.59454,0.34396000000000004,1.6312162006,1.59454,0.34396000000000004,1.6312162006,0.0,0.0,0.0,92.4
2020-07-12 03:00:00,39.8253,21.27798,45.1531499784,1.5653000000000001,0.40798,1.6175944394,38.26,20.87,43.5819285943,133.53,1.5653000000000001,0.40798,1.6175944394,1.5653000000000001,0.40798,1.6175944394,0.0,0.0,0.0,92.4
2020-07-12 03:30:00,39.25382,21.27654,44.6492277533,1.53382,0.42654000000000003,1.5920239207,37.72,20.85,43.0989663449,133.46,1.53382,0.42654000000000003,1.5920239207,1.53382,0.42654000000000003,1.5920239207,0.0,0.0,0.0,92.4
2020-07-12 04:00:00,38.1731,20.89178,43.5161123629,1.4531,0.46178,1.5247099325,36.72,20.43,42.0207484465,133.59,1.4531,0.46178,1.5247099325,1.4531,0.46178,1.5247099325,0.0,0.0,0.0,92.4
2020-07-12 04:30:00,38.0149,20.75284,43.3106567726,1.4349,0.47284000000000004,1.5107996808,36.58,20.28,41.8255280899,133.36,1.4349,0.47284000000000004,1.5107996808,1.4349,0.47284000000000004,1.5107996808,0.0,0.0,0.0,92.4
2020-07-12 05:00:00,38.01572,21.09884,43.4782246241,1.37572,0.5088400000000001,1.466807303,36.64,20.59,42.0290102191,133.97,1.37572,0.5088400000000001,1.466807303,1.37572,0.5088400000000001,1.466807303,0.0,0.0,0.0,92.4
2020-07-12 05:30:00,37.6334,22.24582,43.7166936425,1.4034,0.5158200000000001,1.4951929081,36.23,21.73,42.246962021,134.47,1.4034,0.5158200000000001,1.4951929081,1.4034,0.5158200000000001,1.4951929081,0.0,0.0,0.0,92.4
2020-07-12 06:00:00,37.68728,22.375140000000002,43.828962614,1.5272800000000002,0.5351400000000001,1.6183198133,36.16,21.84,42.2437119581,134.64,1.5272800000000002,0.5351400000000001,1.6183198133,1.5272800000000002,0.5351400000000001,1.6183198133,0.0,0.0,0.0,92.4
2020-07-12 06:30:00,39.13118,22.64738,45.2123110342,1.6911800000000001,0.5473800000000001,1.7775586226,37.44,22.1,43.4760117766,134.13,1.6911800000000001,0.5473800000000001,1.7775586226,1.6911800000000001,0.5473800000000001,1.7775586226,0.0,0.0,0.0,92.4
2020-07-12 07:00:00,40.42304,23.0714,46.5436532816,1.88304,0.5514,1.9621115161,38.54,22.52,44.6372266164,133.09,1.88304,0.5514,1.9621115161,1.88304,0.5514,1.9621115161,0.0,0.0,0.0,92.4
2020-07-12 07:30:00,41.21416,23.13666,47.2642784824,2.56416,0.52666,2.6176873880000002,38.65,22.61,44.7776127099,132.56,2.56416,0.52666,2.6176873880000002,2.56416,0.52666,2.6176873880000002,0.0,0.0,0.0,92.4
2020-07-12 08:00:00,43.33312,23.535800000000002,49.3122010315,3.5731200000000003,0.4958,3.6073541792,39.76,23.04,45.9532283958,132.53,3.5731200000000003,0.4958,3.6073541792,3.5731200000000003,0.4958,3.6073541792,0.0,0.0,0.0,92.4
2020-07-12 08:30:00,45.75964,23.71026,51.5375696187,4.96964,0.42026,4.9873780885,40.79,23.29,46.9707164093,131.87,4.96964,0.42026,4.9873780885,4.96964,0.42026,4.9873780885,0.0,0.0,0.0,92.4
2020-07-12 09:00:00,47.8212,25.97664,54.421071242,6.0412,0.35664,6.051717899,41.78,25.62,49.0097214846,131.66,6.0412,0.35664,6.051717899,6.0412,0.35664,6.051717899,0.0,0.0,0.0,92.4
2020-07-12 09:30:00,49.42908,26.9472,56.2972960051,8.95908,0.2272,8.9619604042,40.47,26.72,48.4951471799,131.66,8.95908,0.2272,8.9619604042,8.95908,0.2272,8.9619604042,0.0,0.0,0.0,92.4
2020-07-12 10:00:00,51.00806,14.26636,52.9655662918,9.37806,0.14636000000000002,9.3792020243,41.63,14.12,43.9594278853,132.7,9.37806,0.14636000000000002,9.3792020243,9.37806,0.14636000000000002,9.3792020243,0.0,0.0,0.0,92.4
2020-07-12 10:30:00,53.38174,13.52172,55.0676590858,9.87174,0.13172,9.87261874,43.51,13.39,45.5237542389,133.12,9.87174,0.13172,9.87261874,9.87174,0.13172,9.87261874,0.0,0.0,0.0,92.4
2020-07-12 11:00:00,54.46028,13.41046,56.0870977596,9.81028,0.18046,9.8119396395,44.65,13.23,46.5688243356,133.46,9.81028,0.18046,9.8119396395,9.81028,0.18046,9.8119396395,0.0,0.0,0.0,92.4
2020-07-12 11:30:00,52.44408,14.56322,54.4285669829,15.43408,0.11322000000000002,15.4344952692,37.01,14.45,39.7308771612,133.5,15.43408,0.11322000000000002,15.4344952692,15.43408,0.11322000000000002,15.4344952692,0.0,0.0,0.0,92.4
2020-07-12 12:00:00,52.62562,14.6863,54.6364648204,21.03562,-0.0737,21.0357491066,31.59,14.76,34.8681186759,133.22,21.03562,-0.0737,21.0357491066,21.03562,-0.0737,21.0357491066,0.0,0.0,0.0,92.4
2020-07-12 12:30:00,52.21456,14.68316,54.2397959397,21.44456,-0.08684,21.4447358291,30.77,14.77,34.1313023484,133.07,21.44456,-0.08684,21.4447358291,21.44456,-0.08684,21.4447358291,0.0,0.0,0.0,92.4
2020-07-12 13:00:00,52.57748,14.21348,54.4647997964,12.11748,-0.18652000000000002,12.1189154325,40.46,14.4,42.9461476736,133.12,12.11748,-0.18652000000000002,12.1189154325,12.11748,-0.18652000000000002,12.1189154325,0.0,0.0,0.0,92.4
2020-07-12 13:30:00,49.94858,13.93912,51.8571085811,12.18858,-0.24088,12.1909599946,37.76,14.18,40.3347244939,132.86,12.18858,-0.24088,12.1909599946,12.18858,-0.24088,12.1909599946,0.0,0.0,0.0,92.4
2020-07-12 14:00:00,48.5677,13.911,50.5206631418,12.8277,-0.549,12.8394426783,35.74,14.46,38.5543668084,133.48,12.8277,-0.549,12.8394426783,12.8277,-0.549,12.8394426783,0.0,0.0,0.0,92.4
2020-07-12 14:30:00,48.72576,13.88866,50.6665033743,12.98576,-0.78134,13.0092449809,35.74,14.67,38.6336187795,133.79,12.98576,-0.78134,13.0092449809,12.98576,-0.78134,13.0092449809,0.0,0.0,0.0,92.4
2020-07-12 15:00:00,47.7656,21.90806,52.5501249887,13.0756,-0.84194,13.1026782882,34.69,22.75,41.4844380461,133.72,13.0756,-0.84194,13.1026782882,13.0756,-0.84194,13.1026782882,0.0,0.0,0.0,92.4
2020-07-12 15:30:00,47.18244,25.9303,53.8383051595,13.45244,-1.0497,13.4933321327,33.73,26.98,43.1929774385,132.5,13.45244,-1.0497,13.4933321327,13.45244,-1.0497,13.4933321327,0.0,0.0,0.0,92.4
2020-07-12 16:00:00,47.74522,25.80412,54.2720797632,12.48522,-0.79588,12.5105612753,35.26,26.6,44.1681740623,132.46,12.48522,-0.79588,12.5105612753,12.48522,-0.79588,12.5105612753,0.0,0.0,0.0,92.4
2020-07-12 16:30:00,47.33482,26.05572,54.0322656304,12.33482,-0.98428,12.3740289134,35.0,27.04,44.2285156884,132.66,12.33482,-0.98428,12.3740289134,12.33482,-0.98428,12.3740289134,0.0,0.0,0.0,92.4
2020-07-12 17:00:00,48.19572,25.9986,54.760885934,11.13572,-1.0214,11.1824647497,37.06,27.02,45.8641908247,132.87,11.13572,-1.0214,11.1824647497,11.13572,-1.0214,11.1824647497,0.0,0.0,0.0,92.4
2020-07-12 17:30:00,50.5567,25.13474,56.4600307276,10.0167,-0.9552600000000001,10.0621469159,40.54,26.09,48.2097469398,132.29,10.0167,-0.9552600000000001,10.0621469159,10.0167,-0.9552600000000001,10.0621469159,0.0,0.0,0.0,92.4
2020-07-12 18:00:00,52.38084,24.980620000000002,58.0326095802,10.58084,-1.31938,10.6627828774,41.8,26.3,49.3855241948,132.06,10.58084,-1.31938,10.6627828774,10.58084,-1.31938,10.6627828774,0.0,0.0,0.0,92.4
2020-07-12 18:30:00,53.58936,20.86882,57.5093657886,7.69936,-0.7911800000000001,7.7399037592,45.89,21.66,50.7449278254,131.86,7.69936,-0.7911800000000001,7.7399037592,7.69936,-0.7911800000000001,7.7399037592,0.0,0.0,0.0,92.4
2020-07-12 19:00:00,55.20818,12.78012,56.6681092514,6.42818,-0.41988000000000003,6.4418784005,48.78,13.2,50.5344278685,132.65,6.42818,-0.41988000000000003,6.4418784005,6.42818,-0.41988000000000003,6.4418784005,0.0,0.0,0.0,92.4
2020-07-12 19:30:00,55.7693,12.77938,57.2147478861,5.0293,-0.34062000000000003,5.0408214087,50.74,13.12,52.4087969715,132.74,5.0293,-0.34062000000000003,5.0408214087,5.0293,-0.34062000000000003,5.0408214087,0.0,0.0,0.0,92.4
2020-07-12 20:00:00,56.43958,12.2814,57.7603581753,3.9795800000000003,-0.0786,3.9803561319,52.46,12.36,53.8963932003,132.56,3.9795800000000003,-0.0786,3.9803561319,3.9795800000000003,-0.0786,3.9803561319,0.0,0.0,0.0,92.4
2020-07-12 20:30:00,62.47582,11.8413,63.5880843426,2.87582,0.0813,2.876968954,59.6,11.76,60.7491366194,132.05,2.87582,0.0813,2.876968954,2.87582,0.0813,2.876968954,0.0,0.0,0.0,92.4
2020-07-12 21:00:00,62.7712,11.2402,63.7696294915,2.3012,0.2102,2.3107802751,60.47,11.03,61.467729745,132.71,2.3012,0.2102,2.3107802751,2.3012,0.2102,2.3107802751,0.0,0.0,0.0,92.4
2020-07-12 21:30:00,60.59948,12.02748,61.7815283998,2.32948,0.037480000000000006,2.3297814964,58.27,11.99,59.4907807984,132.82,2.32948,0.037480000000000006,2.3297814964,2.32948,0.037480000000000006,2.3297814964,0.0,0.0,0.0,92.4
2020-07-12 22:00:00,54.39766,11.62896,55.626775245,2.44766,0.008960000000000001,2.4476763996,51.95,11.62,53.2337007919,132.65,2.44766,0.008960000000000001,2.4476763996,2.44766,0.008960000000000001,2.4476763996,0.0,0.0,0.0,92.4
2020-07-12 22:30:00,53.97458,11.54426,55.1953369871,2.35458,-0.06574,2.3554975534,51.62,11.61,52.9095123773,133.13,2.35458,-0.06574,2.3554975534,2.35458,-0.06574,2.3554975534,0.0,0.0,0.0,92.4
2020-07-12 23:00:00,51.05322,11.22478,52.2726214994,2.41322,-0.10522000000000001,2.4155127855,48.64,11.33,49.9421515356,133.24,2.41322,-0.10522000000000001,2.4155127855,2.41322,-0.10522000000000001,2.4155127855,0.0,0.0,0.0,92.4
2020-07-12 23:30:00,48.38884,12.30334,49.9284689501,1.97884,0.03334,1.9791208405,46.41,12.27,48.0045935302,134.2,1.97884,0.03334,1.9791208405,1.97884,0.03334,1.9791208405,0.0,0.0,0.0,92.4
2020-07-13 00:00:00,44.13802,11.29416,45.56010162,2.21802,0.01416,2.2180651988,41.92,11.28,43.4111137844,134.45,2.21802,0.01416,2.2180651988,2.21802,0.01416,2.2180651988,0.0,0.0,0.0,92.4
2020-07-13 00:30:00,42.15658,16.42774,45.2443132206,3.19658,-0.48226,3.2327539968,38.96,16.91,42.4715163374,134.16,3.19658,-0.48226,3.2327539968,3.19658,-0.48226,3.2327539968,0.0,0.0,0.0,92.4
2020-07-13 01:00:00,40.45,23.70206,46.882727611,3.89,-0.73794,3.9593756381,36.56,24.44,43.9766665403,132.83,3.89,-0.73794,3.9593756381,3.89,-0.73794,3.9593756381,0.0,0.0,0.0,92.4
2020-07-13 01:30:00,38.60058,23.49086,45.1865608326,4.18058,-0.89914,4.2761784196,34.42,24.39,42.1854062443,132.5,4.18058,-0.89914,4.2761784196,4.18058,-0.89914,4.2761784196,0.0,0.0,0.0,92.4
2020-07-13 02:00:00,37.78502,23.26532,44.3732222303,3.5350200000000003,-0.64468,3.5933241856,34.25,23.91,41.770211874,132.34,3.5350200000000003,-0.64468,3.5933241856,3.5350200000000003,-0.64468,3.5933241856,0.0,0.0,0.0,92.4
2020-07-13 02:30:00,36.65278,23.8577,43.7334669449,3.33278,-0.5423,3.3766124768,33.32,24.4,41.298697316,132.78,3.33278,-0.5423,3.3766124768,3.33278,-0.5423,3.3766124768,0.0,0.0,0.0,92.4
2020-07-13 03:00:00,35.05108,23.72102,42.3233387034,3.68108,-0.69898,3.7468550822,31.37,24.42,39.7544123337,132.53,3.68108,-0.69898,3.7468550822,3.68108,-0.69898,3.7468550822,0.0,0.0,0.0,92.4
2020-07-13 03:30:00,36.15678,23.40928,43.0732762869,3.05678,-0.37072000000000005,3.0791780213,33.1,23.78,40.7565749297,132.27,3.05678,-0.37072000000000005,3.0791780213,3.05678,-0.37072000000000005,3.0791780213,0.0,0.0,0.0,92.4
2020-07-13 04:00:00,34.92444,23.4907,42.0895414064,3.19444,-0.4393,3.2245048308,31.73,23.93,39.7421413615,132.09,3.19444,-0.4393,3.2245048308,3.19444,-0.4393,3.2245048308,0.0,0.0,0.0,92.4
2020-07-13 04:30:00,36.46254,23.55192,43.4074850566,3.21254,-0.48808,3.2494053822,33.25,24.04,41.030282719,132.41,3.21254,-0.48808,3.2494053822,3.21254,-0.48808,3.2494053822,0.0,0.0,0.0,92.4
2020-07-13 05:00:00,37.54248,23.58464,44.3359114994,4.25248,-0.88536,4.34366763,33.29,24.47,41.3159170296,132.29,4.25248,-0.88536,4.34366763,4.25248,-0.88536,4.34366763,0.0,0.0,0.0,92.4
2020-07-13 05:30:00,37.93336,24.13386,44.9597931422,5.59336,-1.43614,5.7747878047,32.34,25.57,41.2274241252,132.59,5.59336,-1.43614,5.7747878047,5.59336,-1.43614,5.7747878047,0.0,0.0,0.0,92.4
2020-07-13 06:00:00,38.90394,24.10542,45.7666671378,4.77394,-1.02458,4.8826496188,34.13,25.13,42.3836501496,132.33,4.77394,-1.02458,4.8826496188,4.77394,-1.02458,4.8826496188,0.0,0.0,0.0,92.4
2020-07-13 06:30:00,44.54144,25.46776,51.308348996,10.26144,-1.01224,10.3112453511,34.28,26.48,43.3163802735,131.64,10.26144,-1.01224,10.3112453511,10.26144,-1.01224,10.3112453511,0.0,0.0,0.0,92.4
2020-07-13 07:00:00,47.8915,26.66886,54.8162737328,10.8615,-1.27114,10.9356288868,37.03,27.94,46.388193541,131.74,10.8615,-1.27114,10.9356288868,10.8615,-1.27114,10.9356288868,0.0,0.0,0.0,92.4
2020-07-13 07:30:00,51.0418,15.86568,53.4507731385,5.0418,-1.10432,5.161324433,46.0,16.97,49.0304079118,131.74,5.0418,-1.10432,5.161324433,5.0418,-1.10432,5.161324433,0.0,0.0,0.0,92.4
2020-07-13 08:00:00,52.9264,14.8943,54.9822152105,11.3964,-1.3057,11.4709539904,41.53,16.2,44.5778072588,130.99,11.3964,-1.3057,11.4709539904,11.3964,-1.3057,11.4709539904,0.0,0.0,0.0,92.4
2020-07-13 08:30:00,57.25678,15.57744,59.3379768186,7.97678,-1.20256,8.0669182295,49.28,16.78,52.0584940236,131.09,7.97678,-1.20256,8.0669182295,7.97678,-1.20256,8.0669182295,0.0,0.0,0.0,92.4
2020-07-13 09:00:00,59.93856,16.55316,62.1822971661,6.25856,-0.8968400000000001,6.3224912225,53.68,17.45,56.4450609,131.64,6.25856,-0.8968400000000001,6.3224912225,6.25856,-0.8968400000000001,6.3224912225,0.0,0.0,0.0,92.4
2020-07-13 09:30:00,58.80586,17.06466,61.231787425,7.03586,-1.15534,7.1300867074,51.77,18.22,54.8826138226,131.68,7.03586,-1.15534,7.1300867074,7.03586,-1.15534,7.1300867074,0.0,0.0,0.0,92.4
2020-07-13 10:00:00,60.44504,16.89306,62.7612805539,8.12504,-1.18694,8.2112789238,52.32,18.08,55.3558379938,131.05,8.12504,-1.18694,8.2112789238,8.12504,-1.18694,8.2112789238,0.0,0.0,0.0,92.4
2020-07-13 10:30:00,60.87924,17.4203,63.3225766616,14.45924,-1.1397,14.504086922900001,46.42,18.56,49.9928994958,130.41,14.45924,-1.1397,14.504086922900001,14.45924,-1.1397,14.504086922900001,0.0,0.0,0.0,92.4
2020-07-13 11:00:00,59.39966,19.23146,62.4353158224,18.79966,-1.36854,18.8494062996,40.6,20.6,45.527134766,131.79,18.79966,-1.36854,18.8494062996,18.79966,-1.36854,18.8494062996,0.0,0.0,0.0,92.4
2020-07-13 11:30:00,63.57326,18.7708,66.2865168769,16.963260000000002,-1.1792,17.0041966134,46.61,19.95,50.7000453649,131.41,16.963260000000002,-1.1792,17.0041966134,16.963260000000002,-1.1792,17.0041966134,0.0,0.0,0.0,92.4
2020-07-13 12:00:00,66.3134,18.54694,68.8582311922,10.1534,-1.14306,10.2175397099,56.16,19.69,59.5116938089,131.53,10.1534,-1.14306,10.2175397099,10.1534,-1.14306,10.2175397099,0.0,0.0,0.0,92.4
2020-07-13 12:30:00,66.15552,18.16932,68.6052258631,7.69552,-1.22068,7.7917320111,58.46,19.39,61.5917502593,131.17,7.69552,-1.22068,7.7917320111,7.69552,-1.22068,7.7917320111,0.0,0.0,0.0,92.4
2020-07-13 13:00:00,66.90244,18.24086,69.3445416128,7.90244,-1.34914,8.0167784486,59.0,19.59,62.1672590678,131.21,7.90244,-1.34914,8.0167784486,7.90244,-1.34914,8.0167784486,0.0,0.0,0.0,92.4
2020-07-13 13:30:00,65.71032,18.43968,68.2485747324,15.970320000000001,-1.6103200000000002,16.0513006141,49.74,20.05,53.6290042794,131.21,15.970320000000001,-1.6103200000000002,16.0513006141,15.970320000000001,-1.6103200000000002,16.0513006141,0.0,0.0,0.0,92.4
2020-07-13 14:00:00,62.72632,18.12466,65.2923772033,13.96632,-1.8453400000000002,14.0877029376,48.76,19.97,52.6909717124,131.45,13.96632,-1.8453400000000002,14.0877029376,13.96632,-1.8453400000000002,14.0877029376,0.0,0.0,0.0,92.4
2020-07-13 14:30:00,57.63582,17.67012,60.2836701594,11.34582,-2.59988,11.6398886372,46.29,20.27,50.5335235265,131.12,11.34582,-2.59988,11.6398886372,11.34582,-2.59988,11.6398886372,0.0,0.0,0.0,92.4
2020-07-13 15:00:00,60.11798,17.5944,62.6397192733,12.88798,-3.0356,13.2406531501,47.23,20.63,51.5390124081,131.39,12.88798,-3.0356,13.2406531501,12.88798,-3.0356,13.2406531501,0.0,0.0,0.0,92.4
2020-07-13 15:30:00,58.15998,17.00256,60.594309305,11.27998,-2.53744,11.5618575737,46.88,19.54,50.789231142,131.23,11.27998,-2.53744,11.5618575737,11.27998,-2.53744,11.5618575737,0.0,0.0,0.0,92.4
2020-07-13 16:00:00,55.68804,17.53658,58.3839827105,12.23804,-3.04342,12.6107901552,43.45,20.58,48.0774260958,131.61,12.23804,-3.04342,12.6107901552,12.23804,-3.04342,12.6107901552,0.0,0.0,0.0,92.4
2020-07-13 16:30:00,56.02868,17.64554,58.7416212275,13.60868,-3.56446,14.0677484493,42.42,21.21,47.4270018028,132.34,13.60868,-3.56446,14.0677484493,13.60868,-3.56446,14.0677484493,0.0,0.0,0.0,92.4
2020-07-13 17:00:00,57.059,18.20958,59.894225805,14.869,-3.44042,15.2618364156,42.19,21.65,47.4206558369,132.22,14.869,-3.44042,15.2618364156,14.869,-3.44042,15.2618364156,0.0,0.0,0.0,92.4
2020-07-13 17:30:00,60.56964,17.1838,62.9600212212,21.35964,-5.4662,22.0479832041,39.21,22.65,45.2818572941,131.5,21.35964,-5.4662,22.0479832041,21.35964,-5.4662,22.0479832041,0.0,0.0,0.0,92.4
2020-07-13 18:00:00,63.4072,17.54406,65.7895664458,24.2372,-5.11594,24.7712475649,39.17,22.66,45.2522319892,131.69,24.2372,-5.11594,24.7712475649,24.2372,-5.11594,24.7712475649,0.0,0.0,0.0,92.4
2020-07-13 18:30:00,64.55484,17.31684,66.837117794,26.53484,-4.58316,26.9277382899,38.02,21.9,43.8763079577,131.53,26.53484,-4.58316,26.9277382899,26.53484,-4.58316,26.9277382899,0.0,0.0,0.0,92.4
2020-07-13 19:00:00,66.09644,17.19272,68.2958930074,20.44644,-4.44728,20.9245121346,45.65,21.64,50.5194229975,130.21,20.44644,-4.44728,20.9245121346,20.44644,-4.44728,20.9245121346,0.0,0.0,0.0,92.4
2020-07-13 19:30:00,63.51488,18.27258,66.0910520515,24.13488,-4.15742,24.4903363323,39.38,22.43,45.319855472,130.25,24.13488,-4.15742,24.4903363323,24.13488,-4.15742,24.4903363323,0.0,0.0,0.0,92.4
2020-07-13 20:00:00,63.72572,17.77762,66.1589839884,23.41572,-3.49238,23.6747262114,40.31,21.27,45.5775054166,130.58,23.41572,-3.49238,23.6747262114,23.41572,-3.49238,23.6747262114,0.0,0.0,0.0,92.4
2020-07-13 20:30:00,63.84586,17.59994,66.2272732878,14.36586,-0.47006000000000003,14.3735482725,49.48,18.07,52.676325802,131.15,14.36586,-0.47006000000000003,14.3735482725,14.36586,-0.47006000000000003,14.3735482725,0.0,0.0,0.0,92.4
2020-07-13 21:00:00,61.59142,17.11896,63.9262216082,13.36142,-0.42104,13.3680521804,48.23,17.54,51.3204101698,131.23,13.36142,-0.42104,13.3680521804,13.36142,-0.42104,13.3680521804,0.0,0.0,0.0,92.4
2020-07-13 21:30:00,60.4096,16.86922,62.7207330599,12.9796,-0.42078000000000004,12.9864187507,47.43,17.29,50.4831556066,131.36,12.9796,-0.42078000000000004,12.9864187507,12.9796,-0.42078000000000004,12.9864187507,0.0,0.0,0.0,92.4
2020-07-13 22:00:00,58.5774,16.35286,60.8171671565,12.8974,-0.48714,12.9065964584,45.68,16.84,48.6851928208,131.26,12.8974,-0.48714,12.9065964584,12.8974,-0.48714,12.9065964584,0.0,0.0,0.0,92.4
2020-07-13 22:30:00,57.06274,15.39546,59.1031004679,9.02274,-0.22454000000000002,9.0255335199,48.04,15.62,50.5156015504,130.99,9.02274,-0.22454000000000002,9.0255335199,9.02274,-0.22454000000000002,9.0255335199,0.0,0.0,0.0,92.4
2020-07-13 23:00:00,54.0971,14.32416,55.9613955162,3.0271,0.25416,3.0377510951,51.07,14.07,52.9727269451,130.41,3.0271,0.25416,3.0377510951,3.0271,0.25416,3.0377510951,0.0,0.0,0.0,92.4
2020-07-13 23:30:00,50.9121,14.17794,52.8493699968,2.8421000000000003,0.39794,2.8698238018,48.07,13.78,50.0061326239,130.58,2.8421000000000003,0.39794,2.8698238018,2.8421000000000003,0.39794,2.8698238018,0.0,0.0,0.0,92.4
2020-07-14 00:00:00,49.80218,13.70218,51.6527527776,1.51218,0.38218,1.5597275098,48.29,13.32,50.0933778059,130.17,1.51218,0.38218,1.5597275098,1.51218,0.38218,1.5597275098,0.0,0.0,0.0,92.4
2020-07-14 00:30:00,48.14272,13.82196,50.0876039279,1.45272,0.39196000000000003,1.5046687476,46.69,13.43,48.5831349338,130.98,1.45272,0.39196000000000003,1.5046687476,1.45272,0.39196000000000003,1.5046687476,0.0,0.0,0.0,92.4
2020-07-14 01:00:00,46.20656,13.52134,48.144291691,1.46656,0.41134000000000004,1.5231542368,44.74,13.11,46.6212365773,131.07,1.46656,0.41134000000000004,1.5231542368,1.46656,0.41134000000000004,1.5231542368,0.0,0.0,0.0,92.4
2020-07-14 01:30:00,45.0154,13.5036,46.9971642774,1.4554,0.3936,1.5076836936,43.56,13.11,45.4900615519,131.56,1.4554,0.3936,1.5076836936,1.4554,0.3936,1.5076836936,0.0,0.0,0.0,92.4
2020-07-14 02:00:00,44.83342,13.02774,46.6878737833,1.43342,0.46774000000000004,1.5078042326999999,43.4,12.56,45.1808986188,131.32,1.43342,0.46774000000000004,1.5078042326999999,1.43342,0.46774000000000004,1.5078042326999999,0.0,0.0,0.0,92.4
2020-07-14 02:30:00,44.37068,13.36124,46.3387524433,1.4306800000000002,0.50124,1.5159441942,42.94,12.86,44.8243594489,131.4,1.4306800000000002,0.50124,1.5159441942,1.4306800000000002,0.50124,1.5159441942,0.0,0.0,0.0,92.4
2020-07-14 03:00:00,43.39496,13.49952,45.4462274962,1.43496,0.48952000000000007,1.5161596328,41.96,13.01,43.9306464783,131.4,1.43496,0.48952000000000007,1.5161596328,1.43496,0.48952000000000007,1.5161596328,0.0,0.0,0.0,92.4
2020-07-14 03:30:00,43.34984,13.65584,45.4498690222,1.42984,0.41584000000000004,1.4890820431,41.92,13.24,43.9611646797,131.45,1.42984,0.41584000000000004,1.4890820431,1.42984,0.41584000000000004,1.4890820431,0.0,0.0,0.0,92.4
2020-07-14 04:00:00,43.00224,13.63812,45.1130908069,1.48224,0.41812000000000005,1.5400843328,41.52,13.22,43.5738315965,131.38,1.48224,0.41812000000000005,1.5400843328,1.48224,0.41812000000000005,1.5400843328,0.0,0.0,0.0,92.4
2020-07-14 04:30:00,43.34342,12.68292,45.1609180268,1.41342,0.46292000000000005,1.4872965484,41.93,12.22,43.674400969,131.76,1.41342,0.46292000000000005,1.4872965484,1.41342,0.46292000000000005,1.4872965484,0.0,0.0,0.0,92.4
2020-07-14 05:00:00,43.26686,12.76054,45.1093400013,1.47686,0.47054,1.5500075326,41.79,12.29,43.5597084471,131.59,1.47686,0.47054,1.5500075326,1.47686,0.47054,1.5500075326,0.0,0.0,0.0,92.4
2020-07-14 05:30:00,43.67318,14.14546,45.9068697465,1.52318,0.49546000000000007,1.6017359096,42.15,13.65,44.3051351426,131.78,1.52318,0.49546000000000007,1.6017359096,1.52318,0.49546000000000007,1.6017359096,0.0,0.0,0.0,92.4
2020-07-14 06:00:00,43.84598,13.70268,45.9372768168,1.65598,0.49268000000000006,1.7277162217000002,42.19,13.21,44.2097296983,131.11,1.65598,0.49268000000000006,1.7277162217000002,1.65598,0.49268000000000006,1.7277162217000002,0.0,0.0,0.0,92.4
2020-07-14 06:30:00,47.42268,15.29244,49.8273950707,8.04268,0.51244,8.058988543,39.38,14.78,42.0622491077,131.11,8.04268,0.51244,8.058988543,8.04268,0.51244,8.058988543,0.0,0.0,0.0,92.4
2020-07-14 07:00:00,49.35894,15.86532,51.846054205,11.45894,0.40532,11.4661061493,37.9,15.46,40.9319141991,130.72,11.45894,0.40532,11.4661061493,11.45894,0.40532,11.4661061493,0.0,0.0,0.0,92.4
2020-07-14 07:30:00,53.10186,10.5333,54.1364751748,12.98186,0.4433,12.9894266213,40.12,10.09,41.3693425135,132.33,12.98186,0.4433,12.9894266213,12.98186,0.4433,12.9894266213,0.0,0.0,0.0,92.4
2020-07-14 08:00:00,57.4637,22.93342,61.8709832683,14.0737,0.25342000000000003,14.075981436,43.39,22.68,48.9599274918,132.98,14.0737,0.25342000000000003,14.075981436,14.0737,0.25342000000000003,14.075981436,0.0,0.0,0.0,92.4
2020-07-14 08:30:00,60.0569,24.07364,64.7021744647,16.2869,-0.35636,16.2907981407,43.77,24.43,50.1262186884,132.31,16.2869,-0.35636,16.2907981407,16.2869,-0.35636,16.2907981407,0.0,0.0,0.0,92.4
2020-07-14 09:00:00,62.37216,26.03738,67.5886935835,16.70216,-0.5026200000000001,16.709720989,45.67,26.54,52.8215912293,130.9,16.70216,-0.5026200000000001,16.709720989,16.70216,-0.5026200000000001,16.709720989,0.0,0.0,0.0,92.4
2020-07-14 09:30:00,61.39582,26.29762,66.7908042408,17.56582,-0.6523800000000001,17.5779302518,43.83,26.95,51.4526131504,131.17,17.56582,-0.6523800000000001,17.5779302518,17.56582,-0.6523800000000001,17.5779302518,0.0,0.0,0.0,92.4
2020-07-14 10:00:00,60.7181,25.36558,65.8034977516,17.7081,-0.69442,17.721710548,43.01,26.06,50.2890017797,130.32,17.7081,-0.69442,17.721710548,17.7081,-0.69442,17.721710548,0.0,0.0,0.0,92.4
2020-07-14 10:30:00,59.77452,15.32168,61.7069454701,19.24452,-0.7383200000000001,19.2586776922,40.53,16.06,43.5959229745,131.91,19.24452,-0.7383200000000001,19.2586776922,19.24452,-0.7383200000000001,19.2586776922,0.0,0.0,0.0,92.4
2020-07-14 11:00:00,59.7847,15.20284,61.6874111805,19.0447,-0.5371600000000001,19.0522738526,40.74,15.74,43.6748806524,131.66,19.0447,-0.5371600000000001,19.0522738526,19.0447,-0.5371600000000001,19.0522738526,0.0,0.0,0.0,92.4
2020-07-14 11:30:00,59.95322,15.90296,62.0265485508,19.94322,-0.46704,19.948687935,40.01,16.37,43.2293534534,132.92,19.94322,-0.46704,19.948687935,19.94322,-0.46704,19.948687935,0.0,0.0,0.0,92.4
2020-07-14 12:00:00,61.52292,15.9836,63.5652826178,20.00292,-0.4264,20.0074642443,41.52,16.41,44.6452517072,132.45,20.00292,-0.4264,20.0074642443,20.00292,-0.4264,20.0074642443,0.0,0.0,0.0,92.4
2020-07-14 12:30:00,64.97622,16.03542,66.9256592053,10.71622,-0.62458,10.7344059577,54.26,16.66,56.7600493305,132.67,10.71622,-0.62458,10.7344059577,10.71622,-0.62458,10.7344059577,0.0,0.0,0.0,92.4
2020-07-14 13:00:00,61.2033,15.7761,63.2038706259,10.8833,-1.3239,10.9635272654,50.32,17.1,53.1461419108,132.73,10.8833,-1.3239,10.9635272654,10.8833,-1.3239,10.9635272654,0.0,0.0,0.0,92.4
2020-07-14 13:30:00,61.13678,15.8558,63.1594194274,13.32678,-1.2542,13.3856670662,47.81,17.11,50.7794072435,132.8,13.32678,-1.2542,13.3856670662,13.32678,-1.2542,13.3856670662,0.0,0.0,0.0,92.4
2020-07-14 14:00:00,58.8731,16.01038,61.0112626599,20.4631,-1.5196200000000002,20.5194470333,38.41,17.53,42.2211913617,132.98,20.4631,-1.5196200000000002,20.5194470333,20.4631,-1.5196200000000002,20.5194470333,0.0,0.0,0.0,92.4
2020-07-14 14:30:00,62.01532,15.4127,63.9018875777,12.79532,-1.7373,12.912723384,49.22,17.15,52.1222687534,132.83,12.79532,-1.7373,12.912723384,12.79532,-1.7373,12.912723384,0.0,0.0,0.0,92.4
2020-07-14 15:00:00,63.47386,15.18518,65.2650028341,16.06386,-1.5748199999999999,16.1408691257,47.41,16.76,50.2852433622,132.93,16.06386,-1.5748199999999999,16.1408691257,16.06386,-1.5748199999999999,16.1408691257,0.0,0.0,0.0,92.4
2020-07-14 15:30:00,57.99226,14.82374,59.8568750228,20.08226,-1.45626,20.1349909336,37.91,16.28,41.2578053221,132.67,20.08226,-1.45626,20.1349909336,20.08226,-1.45626,20.1349909336,0.0,0.0,0.0,92.4
2020-07-14 16:00:00,60.8021,14.56052,62.5212292512,20.2621,-1.42948,20.3124619256,40.54,15.99,43.5794871471,133.11,20.2621,-1.42948,20.3124619256,20.2621,-1.42948,20.3124619256,0.0,0.0,0.0,92.4
2020-07-14 16:30:00,62.33596,13.75706,63.8359507563,20.50596,-1.70294,20.5765497634,41.83,15.46,44.5955210756,132.88,20.50596,-1.70294,20.5765497634,20.50596,-1.70294,20.5765497634,0.0,0.0,0.0,92.4
2020-07-14 17:00:00,62.95086,12.7183,64.2227835712,19.75086,-1.7417,19.8275058852,43.2,14.46,45.5558075332,132.73,19.75086,-1.7417,19.8275058852,19.75086,-1.7417,19.8275058852,0.0,0.0,0.0,92.4
2020-07-14 17:30:00,64.03008,12.3628,65.2126519063,24.30008,-3.9372,24.6169744657,39.73,16.3,42.9437178176,132.73,24.30008,-3.9372,24.6169744657,24.30008,-3.9372,24.6169744657,0.0,0.0,0.0,92.4
2020-07-14 18:00:00,67.2541,11.70708,68.2654355361,17.8441,-4.39292,18.3768781608,49.41,16.1,51.9668942693,132.33,17.8441,-4.39292,18.3768781608,17.8441,-4.39292,18.3768781608,0.0,0.0,0.0,92.4
2020-07-14 18:30:00,68.16096,11.70368,69.1584600296,15.90096,-4.16632,16.437723421,52.26,15.87,54.6165222254,131.62,15.90096,-4.16632,16.437723421,15.90096,-4.16632,16.437723421,0.0,0.0,0.0,92.4
2020-07-14 19:00:00,69.47912,11.40164,70.4084193166,13.89912,-3.61836,14.3623837111,55.58,15.02,57.5737509634,131.7,13.89912,-3.61836,14.3623837111,13.89912,-3.61836,14.3623837111,0.0,0.0,0.0,92.4
2020-07-14 19:30:00,66.21236,11.27256,67.1650744489,17.12236,-3.02744,17.3879442409,49.09,14.3,51.130402893,131.34,17.12236,-3.02744,17.3879442409,17.12236,-3.02744,17.3879442409,0.0,0.0,0.0,92.4
2020-07-14 20:00:00,64.80304,11.75468,65.8605078567,24.17304,-3.71532,24.4568899401,40.63,15.47,43.4754850462,131.68,24.17304,-3.71532,24.4568899401,24.17304,-3.71532,24.4568899401,0.0,0.0,0.0,92.4
2020-07-14 20:30:00,61.88112,11.64024,62.9664053263,17.34112,-1.67976,17.4222856282,44.54,13.32,46.4890739852,131.64,17.34112,-1.67976,17.4222856282,17.34112,-1.67976,17.4222856282,0.0,0.0,0.0,92.4
2020-07-14 21:00:00,60.43314,10.66058,61.366215267,13.79314,-1.49942,13.8743998571,46.64,12.16,48.1991203239,131.8,13.79314,-1.49942,13.8743998571,13.79314,-1.49942,13.8743998571,0.0,0.0,0.0,92.4
2020-07-14 21:30:00,60.40056,10.8758,61.3719045977,11.10056,-1.2442,11.1700700962,49.3,12.12,50.7679465805,131.55,11.10056,-1.2442,11.1700700962,11.10056,-1.2442,11.1700700962,0.0,0.0,0.0,92.4
2020-07-14 22:00:00,58.58516,9.98438,59.4298646828,15.40516,-1.31562,15.4612357401,43.18,11.3,44.6340945915,131.97,15.40516,-1.31562,15.4612357401,15.40516,-1.31562,15.4612357401,0.0,0.0,0.0,92.4
2020-07-14 22:30:00,58.00224,9.15496,58.7202957896,14.39224,-1.39504,14.4596925562,43.61,10.55,44.8679685299,132.14,14.39224,-1.39504,14.4596925562,14.39224,-1.39504,14.4596925562,0.0,0.0,0.0,92.4
2020-07-14 23:00:00,53.72406,8.55556,54.4010315141,5.86406,-1.7144400000000002,6.1095420612,47.86,10.27,48.9494892721,132.69,5.86406,-1.7144400000000002,6.1095420612,5.86406,-1.7144400000000002,6.1095420612,0.0,0.0,0.0,92.4
2020-07-14 23:30:00,49.93918,8.348700000000001,50.6322277879,5.35918,-1.6213000000000002,5.5990556313,44.58,9.97,45.6812576447,132.37,5.35918,-1.6213000000000002,5.5990556313,5.35918,-1.6213000000000002,5.5990556313,0.0,0.0,0.0,92.4
2020-07-15 00:00:00,47.17518,8.09926,47.8653906344,5.52518,-1.64074,5.7636483047,41.65,9.74,42.7737080459,132.89,5.52518,-1.64074,5.7636483047,5.52518,-1.64074,5.7636483047,0.0,0.0,0.0,92.4
2020-07-15 00:30:00,46.80756,6.5658,47.26581643,3.94756,-1.1142,4.1017888285,42.86,7.68,43.5426457625,133.51,3.94756,-1.1142,4.1017888285,3.94756,-1.1142,4.1017888285,0.0,0.0,0.0,92.4
2020-07-15 01:00:00,45.6399,6.59336,46.1136950168,3.2999,-0.8666400000000001,3.4118037603999998,42.34,7.46,42.9921760324,134.36,3.2999,-0.8666400000000001,3.4118037603999998,3.2999,-0.8666400000000001,3.4118037603999998,0.0,0.0,0.0,92.4
2020-07-15 01:30:00,44.02514,1.59186,44.0539098183,3.22514,-0.8381400000000001,3.3322674981000002,40.8,2.43,40.8722999108,132.8,3.22514,-0.8381400000000001,3.3322674981000002,3.22514,-0.8381400000000001,3.3322674981000002,0.0,0.0,0.0,92.4
2020-07-15 02:00:00,43.55026,11.722480000000001,45.100351256,3.21026,-0.9175200000000001,3.3388040101,40.34,12.64,42.273930501,132.4,3.21026,-0.9175200000000001,3.3388040101,3.21026,-0.9175200000000001,3.3388040101,0.0,0.0,0.0,92.4
2020-07-15 02:30:00,43.72486,11.90762,45.3172681887,3.08486,-0.85238,3.2004551058,40.64,12.76,42.5960937176,132.9,3.08486,-0.85238,3.2004551058,3.08486,-0.85238,3.2004551058,0.0,0.0,0.0,92.4
2020-07-15 03:00:00,43.34248,11.89158,44.9441903637,2.55248,-0.6184200000000001,2.6263277493,40.79,12.51,42.6652575288,132.95,2.55248,-0.6184200000000001,2.6263277493,2.55248,-0.6184200000000001,2.6263277493,0.0,0.0,0.0,92.4
2020-07-15 03:30:00,43.09186,12.13976,44.7692100792,2.69186,-0.62024,2.7623917023,40.4,12.76,42.3671759739,132.95,2.69186,-0.62024,2.7623917023,2.69186,-0.62024,2.7623917023,0.0,0.0,0.0,92.4
2020-07-15 04:00:00,41.79068,12.16056,43.5240181322,2.87068,-0.6994400000000001,2.954660721,38.92,12.86,40.9895840428,132.95,2.87068,-0.6994400000000001,2.954660721,2.87068,-0.6994400000000001,2.954660721,0.0,0.0,0.0,92.4
2020-07-15 04:30:00,41.96876,11.96202,43.6401963609,2.73876,-0.64798,2.8143710519000003,39.23,12.61,41.2068562256,132.91,2.73876,-0.64798,2.8143710519000003,2.73876,-0.64798,2.8143710519000003,0.0,0.0,0.0,92.4
2020-07-15 05:00:00,42.0468,11.69712,43.6435104745,2.5968,-0.5728800000000001,2.6592408192,39.45,12.27,41.3141065497,133.04,2.5968,-0.5728800000000001,2.6592408192,2.5968,-0.5728800000000001,2.6592408192,0.0,0.0,0.0,92.4
2020-07-15 05:30:00,43.07612,11.6948,44.635417118,1.90612,-0.20520000000000002,1.9171334055,41.17,11.9,42.8553252234,133.09,1.90612,-0.20520000000000002,1.9171334055,1.90612,-0.20520000000000002,1.9171334055,0.0,0.0,0.0,92.4
2020-07-15 06:00:00,43.57156,12.33886,45.2849677811,1.71156,-0.07114000000000001,1.7130378085,41.86,12.41,43.6608256908,133.29,1.71156,-0.07114000000000001,1.7130378085,1.71156,-0.07114000000000001,1.7130378085,0.0,0.0,0.0,92.4
2020-07-15 06:30:00,48.07172,13.7437,49.9977954859,1.9417200000000001,-0.1263,1.9458232829000002,46.13,13.87,48.1700508615,133.63,1.9417200000000001,-0.1263,1.9458232829000002,1.9417200000000001,-0.1263,1.9458232829000002,0.0,0.0,0.0,92.4
2020-07-15 07:00:00,51.54894,14.33248,53.5043287788,2.02894,-0.07752,2.0304203688,49.52,14.41,51.5740099275,133.34,2.02894,-0.07752,2.0304203688,2.02894,-0.07752,2.0304203688,0.0,0.0,0.0,92.4
2020-07-15 07:30:00,56.36748,15.33604,58.4164953111,1.80748,0.21604,1.8203453606000002,54.56,15.12,56.6163227347,132.32,1.80748,0.21604,1.8203453606000002,1.80748,0.21604,1.8203453606000002,0.0,0.0,0.0,92.4
2020-07-15 08:00:00,59.3415,16.16966,61.5050528556,2.1015,0.07966000000000001,2.1030092643,57.24,16.09,59.4584367437,131.73,2.1015,0.07966000000000001,2.1030092643,2.1015,0.07966000000000001,2.1030092643,0.0,0.0,0.0,92.4
2020-07-15 08:30:00,60.96592,17.01058,63.2945750707,10.83592,-0.12942,10.8366928434,50.13,17.14,52.9792081859,131.51,10.83592,-0.12942,10.8366928434,10.83592,-0.12942,10.8366928434,0.0,0.0,0.0,92.4
2020-07-15 09:00:00,63.06658,17.5027,65.450271353,13.49658,0.0727,13.4967757997,49.57,17.43,52.5451215623,130.91,13.49658,0.0727,13.4967757997,13.49658,0.0727,13.4967757997,0.0,0.0,0.0,92.4
2020-07-15 09:30:00,64.17234,17.04986,66.398696878,14.34234,-0.32014000000000004,14.3459125292,49.83,17.37,52.7706907289,130.65,14.34234,-0.32014000000000004,14.3459125292,14.34234,-0.32014000000000004,14.3459125292,0.0,0.0,0.0,92.4
2020-07-15 10:00:00,64.08508,17.27656,66.373014125,16.33508,-0.66344,16.3485470682,47.75,17.94,51.0088825598,130.62,16.33508,-0.66344,16.3485470682,16.33508,-0.66344,16.3485470682,0.0,0.0,0.0,92.4
2020-07-15 10:30:00,65.0502,17.67168,67.4078392627,17.0102,-0.8883200000000001,17.0333794786,48.04,18.56,51.5006330058,130.62,17.0102,-0.8883200000000001,17.0333794786,17.0102,-0.8883200000000001,17.0333794786,0.0,0.0,0.0,92.4
2020-07-15 11:00:00,64.34654,17.85186,66.7769879182,17.38654,-0.8481400000000001,17.407214442,46.96,18.7,50.546331222,130.48,17.38654,-0.8481400000000001,17.407214442,17.38654,-0.8481400000000001,17.407214442,0.0,0.0,0.0,92.4
2020-07-15 11:30:00,65.5444,17.76602,67.9094974065,9.1144,-1.06398,9.1762923232,56.43,18.83,59.4887703689,130.33,9.1144,-1.06398,9.1762923232,9.1144,-1.06398,9.1762923232,0.0,0.0,0.0,92.4
2020-07-15 12:00:00,65.45756,17.53246,67.7648826075,8.32756,-1.05754,8.3944413992,57.13,18.59,60.0784903272,130.27,8.32756,-1.05754,8.3944413992,8.32756,-1.05754,8.3944413992,0.0,0.0,0.0,92.4
2020-07-15 12:30:00,64.7772,17.0849,66.9923835063,9.5172,-1.0951,9.5799968606,55.26,18.18,58.1737054003,130.27,9.5172,-1.0951,9.5799968606,9.5172,-1.0951,9.5799968606,0.0,0.0,0.0,92.4
2020-07-15 13:00:00,65.60236,17.0637,67.7852454097,10.39236,-1.2863,10.4716624306,55.21,18.35,58.1796063926,130.4,10.39236,-1.2863,10.4716624306,10.39236,-1.2863,10.4716624306,0.0,0.0,0.0,92.4
2020-07-15 13:30:00,65.43666,16.98954,67.6062196944,7.9866600000000005,-1.17046,8.0719709221,57.45,18.16,60.2518721701,130.59,7.9866600000000005,-1.17046,8.0719709221,7.9866600000000005,-1.17046,8.0719709221,0.0,0.0,0.0,92.4
2020-07-15 14:00:00,63.33556,17.02906,65.5849223907,8.67556,-1.23094,8.7624514034,54.66,18.26,57.6293605725,130.79,8.67556,-1.23094,8.7624514034,8.67556,-1.23094,8.7624514034,0.0,0.0,0.0,92.4
2020-07-15 14:30:00,61.1922,16.98164,63.5048142894,14.9322,-1.35836,14.9938566996,46.26,18.34,49.7628696922,130.73,14.9322,-1.35836,14.9938566996,14.9322,-1.35836,14.9938566996,0.0,0.0,0.0,92.4
2020-07-15 15:00:00,63.16262,17.11952,65.4415352073,12.13262,-1.3704800000000001,12.2097781919,51.03,18.49,54.2765234701,130.73,12.13262,-1.3704800000000001,12.2097781919,12.13262,-1.3704800000000001,12.2097781919,0.0,0.0,0.0,92.4
2020-07-15 15:30:00,63.41282,16.65854,65.5644163803,6.79282,-1.31146,6.9182606834,56.62,17.97,59.4032431775,130.82,6.79282,-1.31146,6.9182606834,6.79282,-1.31146,6.9182606834,0.0,0.0,0.0,92.4
2020-07-15 16:00:00,61.79354,15.93576,63.8152805565,7.07354,-1.27424,7.1873956138,54.72,17.21,57.3625531161,131.08,7.07354,-1.27424,7.1873956138,7.07354,-1.27424,7.1873956138,0.0,0.0,0.0,92.4
2020-07-15 16:30:00,61.95806,15.6013,63.8921103162,8.56806,-1.5287000000000002,8.7033657773,53.39,17.13,56.0707499504,131.34,8.56806,-1.5287000000000002,8.7033657773,8.56806,-1.5287000000000002,8.7033657773,0.0,0.0,0.0,92.4
2020-07-15 17:00:00,61.49516,15.0464,63.3091530222,11.16516,-1.5535999999999999,11.2727312922,50.33,16.6,52.996876323,131.25,11.16516,-1.5535999999999999,11.2727312922,11.16516,-1.5535999999999999,11.2727312922,0.0,0.0,0.0,92.4
2020-07-15 17:30:00,62.42638,14.96774,64.1956864642,22.07638,-2.42226,22.2088697914,40.35,17.39,43.9378492874,131.22,22.07638,-2.42226,22.2088697914,22.07638,-2.42226,22.2088697914,0.0,0.0,0.0,92.4
2020-07-15 18:00:00,62.71798,14.83074,64.4476210905,22.77798,-2.7992600000000003,22.9493405009,39.94,17.63,43.657994686,131.11,22.77798,-2.7992600000000003,22.9493405009,22.77798,-2.7992600000000003,22.9493405009,0.0,0.0,0.0,92.4
2020-07-15 18:30:00,60.91562,14.79486,62.6865268013,20.95562,-2.57514,21.1132507114,39.96,17.37,43.5719921509,131.06,20.95562,-2.57514,21.1132507114,20.95562,-2.57514,21.1132507114,0.0,0.0,0.0,92.4
2020-07-15 19:00:00,60.48212,14.7339,62.2509007879,20.46212,-2.6161,20.6286774686,40.02,17.35,43.6190657855,131.06,20.46212,-2.6161,20.6286774686,20.46212,-2.6161,20.6286774686,0.0,0.0,0.0,92.4
2020-07-15 19:30:00,60.72044,14.3587,62.3950647045,17.25044,-2.3713,17.4126604482,43.47,16.73,46.578254583,131.26,17.25044,-2.3713,17.4126604482,17.25044,-2.3713,17.4126604482,0.0,0.0,0.0,92.4
