Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-15 20:00:00,58.90172,14.38594,60.6330593706,18.37172,-2.60406,18.5553556754,40.53,16.99,43.9470249277,131.51,18.37172,-2.60406,18.5553556754,18.37172,-2.60406,18.5553556754,0.0,0.0,0.0,92.4
2020-07-15 20:30:00,59.58882,14.54276,61.3377480628,15.83882,-1.2472400000000001,15.8878515417,43.75,15.79,46.5122198997,131.76,15.83882,-1.2472400000000001,15.8878515417,15.83882,-1.2472400000000001,15.8878515417,0.0,0.0,0.0,92.4
2020-07-15 21:00:00,59.37754,13.52232,60.8978275034,10.56754,-0.74768,10.5939570999,48.81,14.27,50.8532103215,130.93,10.56754,-0.74768,10.5939570999,10.56754,-0.74768,10.5939570999,0.0,0.0,0.0,92.4
2020-07-15 21:30:00,60.04402,12.65192,61.3624919429,4.88402,-0.49808,4.909351795,55.16,13.15,56.705803054,130.64,4.88402,-0.49808,4.909351795,4.88402,-0.49808,4.909351795,0.0,0.0,0.0,92.4
2020-07-15 22:00:00,58.88228,12.24012,60.1410295523,5.89228,-0.5998800000000001,5.92273751,52.99,12.84,54.5234417476,130.71,5.89228,-0.5998800000000001,5.92273751,5.89228,-0.5998800000000001,5.92273751,0.0,0.0,0.0,92.4
2020-07-15 22:30:00,57.78578,11.62486,58.9434792002,2.05578,-0.16514,2.0624021499,55.73,11.79,56.963470751,131.11,2.05578,-0.16514,2.0624021499,2.05578,-0.16514,2.0624021499,0.0,0.0,0.0,92.4
2020-07-15 23:00:00,54.30094,11.36716,55.4779632949,1.66094,0.10716,1.6643932676,52.64,11.26,53.8308201684,131.53,1.66094,0.10716,1.6643932676,1.66094,0.10716,1.6643932676,0.0,0.0,0.0,92.4
2020-07-15 23:30:00,50.56646,10.70892,51.6879854947,2.02646,-0.30108,2.0487042974,48.54,11.01,49.7730017178,131.99,2.02646,-0.30108,2.0487042974,2.02646,-0.30108,2.0487042974,0.0,0.0,0.0,92.4
2020-07-16 00:00:00,46.5795,11.04644,47.8714283986,2.8895,-0.7235600000000001,2.9787160529000003,43.69,11.77,45.2476408225,132.08,2.8895,-0.7235600000000001,2.9787160529000003,2.8895,-0.7235600000000001,2.9787160529000003,0.0,0.0,0.0,92.4
2020-07-16 00:30:00,44.02006,11.67376,45.5416551625,5.14006,-1.47624,5.3478501607,38.88,13.15,41.0435975519,132.58,5.14006,-1.47624,5.3478501607,5.14006,-1.47624,5.3478501607,0.0,0.0,0.0,92.4
2020-07-16 01:00:00,43.95524,13.17524,45.8873628847,5.20524,-1.42476,5.3967086743,38.75,14.6,41.4092079132,132.8,5.20524,-1.42476,5.3967086743,5.20524,-1.42476,5.3967086743,0.0,0.0,0.0,92.4
2020-07-16 01:30:00,42.62392,12.98452,44.5577862533,4.61392,-1.31548,4.797785468,38.01,14.3,40.6109603432,132.96,4.61392,-1.31548,4.797785468,4.61392,-1.31548,4.797785468,0.0,0.0,0.0,92.4
2020-07-16 02:00:00,41.09656,12.96318,43.0925896129,5.13656,-1.51682,5.3558371471,35.96,14.48,38.7658612699,133.28,5.13656,-1.51682,5.3558371471,5.13656,-1.51682,5.3558371471,0.0,0.0,0.0,92.4
2020-07-16 02:30:00,39.04932,12.42414,40.9781484111,7.07932,-2.25586,7.4300522207,31.97,14.68,35.1793021534,134.11,7.07932,-2.25586,7.4300522207,7.07932,-2.25586,7.4300522207,0.0,0.0,0.0,92.4
2020-07-16 03:00:00,40.42916,12.0067,42.1743740107,7.19916,-2.4633000000000003,7.6089257846,33.23,14.47,36.2438105061,134.25,7.19916,-2.4633000000000003,7.6089257846,7.19916,-2.4633000000000003,7.6089257846,0.0,0.0,0.0,92.4
2020-07-16 03:30:00,38.00932,12.47866,40.0053166749,6.48932,-2.15134,6.8366320552,31.52,14.63,34.7497812943,134.46,6.48932,-2.15134,6.8366320552,6.48932,-2.15134,6.8366320552,0.0,0.0,0.0,92.4
2020-07-16 04:00:00,38.61366,12.66008,40.636096813099996,6.08366,-1.7599200000000002,6.3331064575,32.53,14.42,35.5828231033,134.49,6.08366,-1.7599200000000002,6.3331064575,6.08366,-1.7599200000000002,6.3331064575,0.0,0.0,0.0,92.4
2020-07-16 04:30:00,40.0973,12.5763,42.0232886502,5.4473,-1.4337,5.6328121733,34.65,14.01,37.3751602003,134.43,5.4473,-1.4337,5.6328121733,5.4473,-1.4337,5.6328121733,0.0,0.0,0.0,92.4
2020-07-16 05:00:00,42.33106,11.70006,43.9182199631,4.70106,-1.25994,4.8669717409,37.63,12.96,39.7992273794,135.25,4.70106,-1.25994,4.8669717409,4.70106,-1.25994,4.8669717409,0.0,0.0,0.0,92.4
2020-07-16 05:30:00,42.04368,9.9716,43.2099969278,3.79368,-1.0084,3.925414437,38.25,10.98,39.7947597053,135.0,3.79368,-1.0084,3.925414437,3.79368,-1.0084,3.925414437,0.0,0.0,0.0,92.4
2020-07-16 06:00:00,42.2797,10.7001,43.6126721504,3.5597,-0.8199000000000001,3.6529029689,38.72,11.52,40.3973860541,134.36,3.5597,-0.8199000000000001,3.6529029689,3.5597,-0.8199000000000001,3.6529029689,0.0,0.0,0.0,92.4
2020-07-16 06:30:00,45.02454,12.0299,46.6039450714,9.93454,-1.5101,10.0486559809,35.09,13.54,37.6116963191,133.89,9.93454,-1.5101,10.0486559809,9.93454,-1.5101,10.0486559809,0.0,0.0,0.0,92.4
2020-07-16 07:00:00,48.12568,13.6721,50.0300648997,17.10568,-2.1879,17.2450339133,31.02,15.86,34.8393455736,133.1,17.10568,-2.1879,17.2450339133,17.10568,-2.1879,17.2450339133,0.0,0.0,0.0,92.4
2020-07-16 07:30:00,50.47928,14.8505,52.6183908873,11.66928,-1.8995000000000002,11.8228675019,38.81,16.75,42.270303997,132.53,11.66928,-1.8995000000000002,11.8228675019,11.66928,-1.8995000000000002,11.8228675019,0.0,0.0,0.0,92.4
2020-07-16 08:00:00,54.58928,15.5437,56.7591058827,14.28928,-1.6362999999999999,14.382663196,40.3,17.18,43.8091588598,132.0,14.28928,-1.6362999999999999,14.382663196,14.28928,-1.6362999999999999,14.382663196,0.0,0.0,0.0,92.4
2020-07-16 08:30:00,55.55388,15.7103,57.7325480916,21.40388,-1.9797,21.4952388018,34.15,17.69,38.4598309929,131.23,21.40388,-1.9797,21.4952388018,21.40388,-1.9797,21.4952388018,0.0,0.0,0.0,92.4
2020-07-16 09:00:00,55.05814,16.20514,57.3934259535,22.83814,-1.74486,22.904697664,32.22,17.95,36.8826639493,131.18,22.83814,-1.74486,22.904697664,22.83814,-1.74486,22.904697664,0.0,0.0,0.0,92.4
2020-07-16 09:30:00,59.09712,17.31554,61.5816329581,17.05712,-0.6944600000000001,17.0712511957,42.04,18.01,45.7353441006,130.96,17.05712,-0.6944600000000001,17.0712511957,17.05712,-0.6944600000000001,17.0712511957,0.0,0.0,0.0,92.4
2020-07-16 10:00:00,60.57452,17.2709,62.9885422918,16.04452,-0.6291,16.0568486585,44.53,17.9,47.9930297022,130.76,16.04452,-0.6291,16.0568486585,16.04452,-0.6291,16.0568486585,0.0,0.0,0.0,92.4
2020-07-16 10:30:00,60.529,17.0885,62.8949654046,18.909,-0.5915,18.9182492121,41.62,17.68,45.2195400242,130.64,18.909,-0.5915,18.9182492121,18.909,-0.5915,18.9182492121,0.0,0.0,0.0,92.4
2020-07-16 11:00:00,61.03792,17.47586,63.49041944,21.19792,-0.9241400000000001,21.2180547427,39.84,18.4,43.8837737666,130.34,21.19792,-0.9241400000000001,21.2180547427,21.19792,-0.9241400000000001,21.2180547427,0.0,0.0,0.0,92.4
2020-07-16 11:30:00,60.86418,10.11394,61.6987859637,20.08418,-0.56606,20.0921554393,40.78,10.68,42.1553175768,130.91,20.08418,-0.56606,20.0921554393,20.08418,-0.56606,20.0921554393,0.0,0.0,0.0,92.4
2020-07-16 12:00:00,59.6613,4.86744,59.8595246376,20.6113,-0.50256,20.6174259849,39.05,5.37,39.4175011892,131.7,20.6113,-0.50256,20.6174259849,20.6113,-0.50256,20.6174259849,0.0,0.0,0.0,92.4
2020-07-16 12:30:00,59.54108,4.2959,59.695853829,17.68108,-0.4441,17.6866564047,41.86,4.74,42.1275112011,132.06,17.68108,-0.4441,17.6866564047,17.68108,-0.4441,17.6866564047,0.0,0.0,0.0,92.4
2020-07-16 13:00:00,58.25198,4.15126,58.3997100464,18.151980000000002,-0.72874,18.1666023215,40.1,4.88,40.3958463211,132.31,18.151980000000002,-0.72874,18.1666023215,18.151980000000002,-0.72874,18.1666023215,0.0,0.0,0.0,92.4
2020-07-16 13:30:00,57.75648,3.92334,57.889580917,18.80648,-1.06666,18.836704954600002,38.95,4.99,39.2683409377,132.36,18.80648,-1.06666,18.836704954600002,18.80648,-1.06666,18.836704954600002,0.0,0.0,0.0,92.4
2020-07-16 14:00:00,55.50566,3.23084,55.599609883,14.14566,-1.44916,14.2196962535,41.36,4.68,41.6239354218,132.11,14.14566,-1.44916,14.2196962535,14.14566,-1.44916,14.2196962535,0.0,0.0,0.0,92.4
2020-07-16 14:30:00,53.20028,2.84618,53.2763599796,15.67028,-1.85382,15.779553982,37.53,4.7,37.8231529622,131.96,15.67028,-1.85382,15.779553982,15.67028,-1.85382,15.779553982,0.0,0.0,0.0,92.4
2020-07-16 15:00:00,54.46662,3.00828,54.5496328382,15.09662,-1.88172,15.2134416087,39.37,4.89,39.6725219768,132.11,15.09662,-1.88172,15.2134416087,15.09662,-1.88172,15.2134416087,0.0,0.0,0.0,92.4
2020-07-16 15:30:00,56.78226,2.8572,56.8540996107,13.87226,-1.7828,13.9863495362,42.91,4.64,43.1601401759,132.24,13.87226,-1.7828,13.9863495362,13.87226,-1.7828,13.9863495362,0.0,0.0,0.0,92.4
2020-07-16 16:00:00,56.88382,2.45002,56.9365574635,11.58382,-1.41998,11.6705282225,45.3,3.87,45.4650074233,131.87,11.58382,-1.41998,11.6705282225,11.58382,-1.41998,11.6705282225,0.0,0.0,0.0,92.4
2020-07-16 16:30:00,59.40894,2.13612,59.4473309794,11.06894,-1.16388,11.1299617869,48.34,3.3,48.452508707,131.87,11.06894,-1.16388,11.1299617869,11.06894,-1.16388,11.1299617869,0.0,0.0,0.0,92.4
2020-07-16 17:00:00,61.09696,1.46046,61.1144129044,14.81696,-0.8795400000000001,14.8430419474,46.28,2.34,46.3391195428,131.92,14.81696,-0.8795400000000001,14.8430419474,14.81696,-0.8795400000000001,14.8430419474,0.0,0.0,0.0,92.4
2020-07-16 17:30:00,60.36806,0.9878800000000001,60.3761424327,17.50806,-1.7521200000000001,17.5955133332,42.86,2.74,42.9474935241,131.92,17.50806,-1.7521200000000001,17.5955133332,17.50806,-1.7521200000000001,17.5955133332,0.0,0.0,0.0,92.4
2020-07-16 18:00:00,61.07744,0.48908,61.0793981323,18.26744,-1.95092,18.3713214821,42.81,2.44,42.8794787748,131.5,18.26744,-1.95092,18.3713214821,18.26744,-1.95092,18.3713214821,0.0,0.0,0.0,92.4
2020-07-16 18:30:00,61.8974,0.752,61.901967907,16.7174,-1.998,16.8363733256,45.18,2.75,45.2636156311,131.11,16.7174,-1.998,16.8363733256,16.7174,-1.998,16.8363733256,0.0,0.0,0.0,92.4
2020-07-16 19:00:00,62.45758,0.6501600000000001,62.4609638693,18.16758,-1.8398400000000001,18.2605031224,44.29,2.49,44.3599391343,131.46,18.16758,-1.8398400000000001,18.2605031224,18.16758,-1.8398400000000001,18.2605031224,0.0,0.0,0.0,92.4
2020-07-16 19:30:00,61.98608,-0.21344000000000002,61.9864474736,11.916080000000001,-1.5934400000000002,12.0221467966,50.07,1.38,50.0890137655,131.28,11.916080000000001,-1.5934400000000002,12.0221467966,11.916080000000001,-1.5934400000000002,12.0221467966,0.0,0.0,0.0,92.4
2020-07-16 20:00:00,61.32104,0.07476000000000001,61.3210855721,12.80104,-1.15524,12.8530620686,48.52,1.23,48.5355879742,131.52,12.80104,-1.15524,12.8530620686,12.80104,-1.15524,12.8530620686,0.0,0.0,0.0,92.4
2020-07-16 20:30:00,60.5096,-0.47924000000000005,60.5114977764,12.2496,0.24076000000000003,12.2519657826,48.26,-0.72,48.2653706088,131.68,12.2496,0.24076000000000003,12.2519657826,12.2496,0.24076000000000003,12.2519657826,0.0,0.0,0.0,92.4
2020-07-16 21:00:00,59.90328,-0.5110600000000001,59.9054599939,2.53328,0.30894000000000005,2.5520484874,57.37,-0.8200000000000001,57.3758599064,132.08,2.53328,0.30894000000000005,2.5520484874,2.53328,0.30894000000000005,2.5520484874,0.0,0.0,0.0,92.4
2020-07-16 21:30:00,59.4148,-0.6345200000000001,59.4181880797,1.1648,0.24548000000000003,1.1903862694,58.25,-0.88,58.2566468311,132.14,1.1648,0.24548000000000003,1.1903862694,1.1648,0.24548000000000003,1.1903862694,0.0,0.0,0.0,92.4
2020-07-16 22:00:00,58.46082,-1.25632,58.4743175678,1.3708200000000001,0.06368,1.3722982966,57.09,-1.32,57.1052580766,132.14,1.3708200000000001,0.06368,1.3722982966,1.3708200000000001,0.06368,1.3722982966,0.0,0.0,0.0,92.4
2020-07-16 22:30:00,56.20334,-1.55612,56.2248782712,1.51334,0.04388,1.5139760269,54.69,-1.6,54.7133996385,132.14,1.51334,0.04388,1.5139760269,1.51334,0.04388,1.5139760269,0.0,0.0,0.0,92.4
2020-07-16 23:00:00,53.8476,-1.8162,53.8782201655,1.4476,0.1038,1.4513167125,52.4,-1.92,52.4351637739,132.4,1.4476,0.1038,1.4513167125,1.4476,0.1038,1.4513167125,0.0,0.0,0.0,92.4
2020-07-16 23:30:00,50.15988,-2.09502,50.2036121252,1.35988,0.14498000000000003,1.3675864926,48.8,-2.24,48.8513827849,132.92,1.35988,0.14498000000000003,1.3675864926,1.35988,0.14498000000000003,1.3675864926,0.0,0.0,0.0,92.4
2020-07-17 00:00:00,47.07592,8.36432,47.8132209008,1.7959200000000002,-0.12568000000000001,1.8003122254,45.28,8.49,46.069062287,132.35,1.7959200000000002,-0.12568000000000001,1.8003122254,1.7959200000000002,-0.12568000000000001,1.8003122254,0.0,0.0,0.0,92.4
2020-07-17 00:30:00,46.43064,9.57882,47.4084182757,1.93064,-0.25118,1.9469109384,44.5,9.83,45.572786836,132.0,1.93064,-0.25118,1.9469109384,1.93064,-0.25118,1.9469109384,0.0,0.0,0.0,92.4
2020-07-17 01:00:00,45.26636,9.75858,46.3062979655,1.42636,0.18858000000000003,1.4387721383,43.84,9.57,44.8723801464,132.46,1.42636,0.18858000000000003,1.4387721383,1.42636,0.18858000000000003,1.4387721383,0.0,0.0,0.0,92.4
2020-07-17 01:30:00,43.74458,11.17202,45.1486689755,1.50458,0.052020000000000004,1.5054790124,42.24,11.12,43.6791941318,133.11,1.50458,0.052020000000000004,1.5054790124,1.50458,0.052020000000000004,1.5054790124,0.0,0.0,0.0,92.4
2020-07-17 02:00:00,43.02116,11.29782,44.4798937105,1.3311600000000001,0.21782,1.3488634097,41.69,11.08,43.1372518828,132.98,1.3311600000000001,0.21782,1.3488634097,1.3311600000000001,0.21782,1.3488634097,0.0,0.0,0.0,92.4
2020-07-17 02:30:00,42.57832,11.18312,44.0224432188,1.2883200000000001,0.27312000000000003,1.3169521467,41.29,10.91,42.7070509401,133.42,1.2883200000000001,0.27312000000000003,1.3169521467,1.2883200000000001,0.27312000000000003,1.3169521467,0.0,0.0,0.0,92.4
2020-07-17 03:00:00,41.4279,11.1951,42.9138807663,1.2279,0.1651,1.2389497246,40.2,11.03,41.6857397679,133.55,1.2279,0.1651,1.2389497246,1.2279,0.1651,1.2389497246,0.0,0.0,0.0,92.4
2020-07-17 03:30:00,41.06556,11.11356,42.5428188298,1.1255600000000001,0.13356,1.1334564779,39.94,10.98,41.4217817096,133.63,1.1255600000000001,0.13356,1.1334564779,1.1255600000000001,0.13356,1.1334564779,0.0,0.0,0.0,92.4
2020-07-17 04:00:00,40.7975,11.1797,42.3015566893,1.1775,0.1197,1.1835684771000001,39.62,11.06,41.1347541624,133.44,1.1775,0.1197,1.1835684771000001,1.1775,0.1197,1.1835684771000001,0.0,0.0,0.0,92.4
2020-07-17 04:30:00,40.567660000000004,11.26124,42.1016693756,1.33766,0.05124,1.3386410322,39.23,11.21,40.8002083328,133.65,1.33766,0.05124,1.3386410322,1.33766,0.05124,1.3386410322,0.0,0.0,0.0,92.4
2020-07-17 05:00:00,40.9528,11.18724,42.4533410541,1.3428,0.11724000000000001,1.347908401,39.61,11.07,41.1278129737,133.72,1.3428,0.11724000000000001,1.347908401,1.3428,0.11724000000000001,1.347908401,0.0,0.0,0.0,92.4
2020-07-17 05:30:00,41.55016,11.23312,43.0418259483,1.14016,0.18312,1.154771735,40.41,11.05,41.8935627513,133.48,1.14016,0.18312,1.154771735,1.14016,0.18312,1.154771735,0.0,0.0,0.0,92.4
2020-07-17 06:00:00,42.28136,11.63104,43.8519611298,1.26136,0.09104000000000001,1.2646411867,41.02,11.54,42.6123456289,133.36,1.26136,0.09104000000000001,1.2646411867,1.26136,0.09104000000000001,1.2646411867,0.0,0.0,0.0,92.4
2020-07-17 06:30:00,46.56728,12.15128,48.1265537124,1.6972800000000001,-0.028720000000000002,1.6975229709000001,44.87,12.18,46.4937554947,132.27,1.6972800000000001,-0.028720000000000002,1.6975229709000001,1.6972800000000001,-0.028720000000000002,1.6975229709000001,0.0,0.0,0.0,92.4
2020-07-17 07:00:00,50.34156,13.03806,52.0025352439,2.23156,-0.10194,2.2338871496,48.11,13.14,49.8721535529,132.8,2.23156,-0.10194,2.2338871496,2.23156,-0.10194,2.2338871496,0.0,0.0,0.0,92.4
2020-07-17 07:30:00,54.30874,15.04982,56.3554462534,2.44874,-0.030180000000000002,2.4489259727,51.86,15.08,54.0080179233,133.01,2.44874,-0.030180000000000002,2.4489259727,2.44874,-0.030180000000000002,2.4489259727,0.0,0.0,0.0,92.4
2020-07-17 08:00:00,57.49988,15.42188,59.5320970801,2.9498800000000003,-0.15812,2.9541147488,54.55,15.58,56.7312867825,131.78,2.9498800000000003,-0.15812,2.9541147488,2.9498800000000003,-0.15812,2.9541147488,0.0,0.0,0.0,92.4
2020-07-17 08:30:00,60.75196,16.86648,63.0498119857,3.77196,-0.38352,3.7914073682,56.98,17.25,59.53388027,130.83,3.77196,-0.38352,3.7914073682,3.77196,-0.38352,3.7914073682,0.0,0.0,0.0,92.4
2020-07-17 09:00:00,63.03798,17.75374,65.4903214717,4.34798,-0.18626,4.3519677007,58.69,17.94,61.370674593,131.11,4.34798,-0.18626,4.3519677007,4.34798,-0.18626,4.3519677007,0.0,0.0,0.0,92.4
2020-07-17 09:30:00,63.9965,17.39818,66.3192934188,4.7565,-0.13182000000000002,4.7583262564,59.24,17.53,61.779272414,130.95,4.7565,-0.13182000000000002,4.7583262564,4.7565,-0.13182000000000002,4.7583262564,0.0,0.0,0.0,92.4
2020-07-17 10:00:00,64.16054,18.87512,66.8793319951,5.62054,-0.12488,5.6219271523,58.54,19.0,61.5461745359,130.09,5.62054,-0.12488,5.6219271523,5.62054,-0.12488,5.6219271523,0.0,0.0,0.0,92.4
2020-07-17 10:30:00,62.64252,19.1621,65.5077963937,6.54252,-0.2979,6.5492986159,56.1,19.46,59.3793027915,130.21,6.54252,-0.2979,6.5492986159,6.54252,-0.2979,6.5492986159,0.0,0.0,0.0,92.4
2020-07-17 11:00:00,61.62382,19.31338,64.5794227167,8.70382,-0.6566200000000001,8.7285527103,52.92,19.97,56.5625962983,130.1,8.70382,-0.6566200000000001,8.7285527103,8.70382,-0.6566200000000001,8.7285527103,0.0,0.0,0.0,92.4
2020-07-17 11:30:00,61.97688,19.10518,64.8547728187,10.23688,-1.05482,10.2910814479,51.74,20.16,55.5288501592,130.1,10.23688,-1.05482,10.2910814479,10.23688,-1.05482,10.2910814479,0.0,0.0,0.0,92.4
2020-07-17 12:00:00,62.17658,19.12656,65.0519207859,11.15658,-1.18344,11.219171428,51.02,20.31,54.9139007902,130.14,11.15658,-1.18344,11.219171428,11.15658,-1.18344,11.219171428,0.0,0.0,0.0,92.4
2020-07-17 12:30:00,62.47932,19.19176,65.3604550134,12.43932,-1.3682400000000001,12.5143422824,50.04,20.56,54.0991238376,130.14,12.43932,-1.3682400000000001,12.5143422824,12.43932,-1.3682400000000001,12.5143422824,0.0,0.0,0.0,92.4
2020-07-17 13:00:00,61.14972,19.12166,64.069697496,12.58972,-1.6483400000000001,12.697167969,48.56,20.77,52.8154002162,130.35,12.58972,-1.6483400000000001,12.697167969,12.58972,-1.6483400000000001,12.697167969,0.0,0.0,0.0,92.4
2020-07-17 13:30:00,59.53374,18.62592,62.379412423,12.37374,-1.67408,12.4864720972,47.16,20.3,51.3435059185,130.62,12.37374,-1.67408,12.4864720972,12.37374,-1.67408,12.4864720972,0.0,0.0,0.0,92.4
2020-07-17 14:00:00,58.00096,18.63892,60.922251269,14.02096,-1.82108,14.1387287861,43.98,20.46,48.5062057885,131.27,14.02096,-1.82108,14.1387287861,14.02096,-1.82108,14.1387287861,0.0,0.0,0.0,92.4
2020-07-17 14:30:00,55.50016,18.42942,58.4800075373,13.04016,-1.84058,13.169415612,42.46,20.27,47.0502337933,131.4,13.04016,-1.84058,13.169415612,13.04016,-1.84058,13.169415612,0.0,0.0,0.0,92.4
2020-07-17 15:00:00,52.88222,18.3143,55.963763067,13.70222,-2.0257,13.8511477293,39.18,20.34,44.1450790009,131.63,13.70222,-2.0257,13.8511477293,13.70222,-2.0257,13.8511477293,0.0,0.0,0.0,92.4
2020-07-17 15:30:00,53.57312,18.04822,56.5315613768,13.89312,-1.96178,14.0309430938,39.68,20.01,44.4398751123,132.06,13.89312,-1.96178,14.0309430938,13.89312,-1.96178,14.0309430938,0.0,0.0,0.0,92.4
2020-07-17 16:00:00,54.17374,18.03654,57.0973806821,13.96374,-2.27346,14.1476024527,40.21,20.31,45.0481986321,132.27,13.96374,-2.27346,14.1476024527,13.96374,-2.27346,14.1476024527,0.0,0.0,0.0,92.4
2020-07-17 16:30:00,55.00786,17.744,57.7989117353,13.38786,-2.436,13.607677663,41.62,20.18,46.2542625063,132.18,13.38786,-2.436,13.607677663,13.38786,-2.436,13.607677663,0.0,0.0,0.0,92.4
2020-07-17 17:00:00,57.25814,17.63278,59.9116810546,12.02814,-2.34722,12.2550231982,45.23,19.98,49.4464690347,131.93,12.02814,-2.34722,12.2550231982,12.02814,-2.34722,12.2550231982,0.0,0.0,0.0,92.4
2020-07-17 17:30:00,59.30004,16.94094,61.6724427284,13.13004,-3.08906,13.4885226057,46.17,20.03,50.3276246211,131.18,13.13004,-3.08906,13.4885226057,13.13004,-3.08906,13.4885226057,0.0,0.0,0.0,92.4
2020-07-17 18:00:00,59.90742,16.36928,62.1035610797,13.58742,-3.22072,13.9639184893,46.32,19.59,50.2922508941,130.81,13.58742,-3.22072,13.9639184893,13.58742,-3.22072,13.9639184893,0.0,0.0,0.0,92.4
2020-07-17 18:30:00,59.57504,15.91322,61.6637329536,14.16504,-3.64678,14.6269396174,45.41,19.56,49.4435203035,130.37,14.16504,-3.64678,14.6269396174,14.16504,-3.64678,14.6269396174,0.0,0.0,0.0,92.4
2020-07-17 19:00:00,59.99546,15.47298,61.958601749,12.72546,-3.21702,13.1257971145,47.27,18.69,50.8307879144,130.18,12.72546,-3.21702,13.1257971145,12.72546,-3.21702,13.1257971145,0.0,0.0,0.0,92.4
2020-07-17 19:30:00,60.15394,15.609960000000001,62.1463381763,11.38394,-2.97004,11.7650001073,48.77,18.58,52.1893600267,130.58,11.38394,-2.97004,11.7650001073,11.38394,-2.97004,11.7650001073,0.0,0.0,0.0,92.4
2020-07-17 20:00:00,58.10796,15.8718,60.2366088903,7.39796,-1.7982,7.6133655765,50.71,17.67,53.7004003709,130.84,7.39796,-1.7982,7.6133655765,7.39796,-1.7982,7.6133655765,0.0,0.0,0.0,92.4
2020-07-17 20:30:00,56.47256,15.41148,58.5377121926,6.90256,-1.70852,7.1108631785,49.57,17.12,52.4431053619,131.01,6.90256,-1.70852,7.1108631785,6.90256,-1.70852,7.1108631785,0.0,0.0,0.0,92.4
2020-07-17 21:00:00,55.17716,14.5896,57.0734212557,6.65716,-1.7504,6.8834351472,48.52,16.34,51.1975194712,130.65,6.65716,-1.7504,6.8834351472,6.65716,-1.7504,6.8834351472,0.0,0.0,0.0,92.4
2020-07-17 21:30:00,54.81752,14.6092,56.7308489588,5.28752,-1.2408000000000001,5.4311557141,49.53,15.85,52.0042632868,131.09,5.28752,-1.2408000000000001,5.4311557141,5.28752,-1.2408000000000001,5.4311557141,0.0,0.0,0.0,92.4
2020-07-17 22:00:00,53.93704,14.47306,55.8450870688,4.57704,-1.00694,4.6864937133,49.36,15.48,51.7304552464,131.32,4.57704,-1.00694,4.6864937133,4.57704,-1.00694,4.6864937133,0.0,0.0,0.0,92.4
2020-07-17 22:30:00,52.3156,14.15958,54.1979308566,4.1356,-0.8504200000000001,4.2221323447,48.18,15.01,50.4639722971,131.71,4.1356,-0.8504200000000001,4.2221323447,4.1356,-0.8504200000000001,4.2221323447,0.0,0.0,0.0,92.4
2020-07-17 23:00:00,49.30832,13.77468,51.1962130467,5.12832,-1.27532,5.2845157891,44.18,15.05,46.6730639663,132.39,5.12832,-1.27532,5.2845157891,5.12832,-1.27532,5.2845157891,0.0,0.0,0.0,92.4
2020-07-17 23:30:00,46.84248,11.17418,48.1568295387,4.60248,-1.06582,4.7242771323,42.24,12.24,43.9776670595,134.82,4.60248,-1.06582,4.7242771323,4.60248,-1.06582,4.7242771323,0.0,0.0,0.0,92.4
2020-07-18 00:00:00,45.20424,25.87074,52.0837642853,4.97424,-1.15926,5.1075382843,40.23,27.03,48.4672446091,133.21,4.97424,-1.15926,5.1075382843,4.97424,-1.15926,5.1075382843,0.0,0.0,0.0,92.4
2020-07-18 00:30:00,43.3517,26.80436,50.9690455855,5.3517,-1.26564,5.499321549,38.0,28.07,47.2432524283,132.26,5.3517,-1.26564,5.499321549,5.3517,-1.26564,5.499321549,0.0,0.0,0.0,92.4
2020-07-18 01:00:00,42.52768,27.0624,50.4081051017,5.21768,-1.2476,5.3647637732,37.31,28.31,46.8347328379,132.78,5.21768,-1.2476,5.3647637732,5.21768,-1.2476,5.3647637732,0.0,0.0,0.0,92.4
2020-07-18 01:30:00,41.1366,27.01348,49.2132904942,5.0266,-1.17652,5.1624516337,36.11,28.19,45.8105686496,132.78,5.0266,-1.17652,5.1624516337,5.0266,-1.17652,5.1624516337,0.0,0.0,0.0,92.4
2020-07-18 02:00:00,39.58304,27.62678,48.2706539091,5.44304,-1.22322,5.578794817,34.14,28.85,44.697450710300004,133.22,5.44304,-1.22322,5.578794817,5.44304,-1.22322,5.578794817,0.0,0.0,0.0,92.4
2020-07-18 02:30:00,37.8112,26.96848,46.4433607629,5.7312,-1.31152,5.8793484461,32.08,28.28,42.7654627006,132.76,5.7312,-1.31152,5.8793484461,5.7312,-1.31152,5.8793484461,0.0,0.0,0.0,92.4
2020-07-18 03:00:00,37.26684,26.56966,45.7685939931,6.12684,-1.29034,6.2612415463,31.14,27.86,41.7837193175,132.76,6.12684,-1.29034,6.2612415463,6.12684,-1.29034,6.2612415463,0.0,0.0,0.0,92.4
2020-07-18 03:30:00,36.64832,25.87134,44.8600667879,6.32832,-1.35866,6.4725258607,30.32,27.23,40.7526109593,132.18,6.32832,-1.35866,6.4725258607,6.32832,-1.35866,6.4725258607,0.0,0.0,0.0,92.4
2020-07-18 04:00:00,36.4838,25.23234,44.3592002218,6.8938,-1.67766,7.0949997544,29.59,26.91,39.9964523427,131.67,6.8938,-1.67766,7.0949997544,6.8938,-1.67766,7.0949997544,0.0,0.0,0.0,92.4
2020-07-18 04:30:00,36.33388,25.20556,44.2207088452,7.57388,-1.99444,7.8320782151,28.76,27.2,39.5850678918,131.57,7.57388,-1.99444,7.8320782151,7.57388,-1.99444,7.8320782151,0.0,0.0,0.0,92.4
2020-07-18 05:00:00,35.85298,25.48872,43.9898968187,8.01298,-2.18128,8.3045668712,27.84,27.67,39.2516814926,131.87,8.01298,-2.18128,8.3045668712,8.01298,-2.18128,8.3045668712,0.0,0.0,0.0,92.4
2020-07-18 05:30:00,35.59062,25.15756,43.5843441747,7.7906200000000005,-2.08244,8.0641376686,27.8,27.24,38.9211716165,131.52,7.7906200000000005,-2.08244,8.0641376686,7.7906200000000005,-2.08244,8.0641376686,0.0,0.0,0.0,92.4
2020-07-18 06:00:00,35.25932,25.6566,43.6059717289,8.23932,-2.2734,8.5472066561,27.02,27.93,38.8608453331,131.71,8.23932,-2.2734,8.5472066561,8.23932,-2.2734,8.5472066561,0.0,0.0,0.0,92.4
2020-07-18 06:30:00,36.88522,26.2263,45.2585711898,8.41522,-2.2637,8.7143711958,28.47,28.49,40.2768047392,131.54,8.41522,-2.2637,8.7143711958,8.41522,-2.2637,8.7143711958,0.0,0.0,0.0,92.4
2020-07-18 07:00:00,38.72408,26.2839,46.8016855579,8.34408,-2.2561,8.6437062801,30.38,28.54,41.6830421155,131.31,8.34408,-2.2561,8.6437062801,8.34408,-2.2561,8.6437062801,0.0,0.0,0.0,92.4
2020-07-18 07:30:00,39.77892,16.08418,42.9076138073,8.35892,-2.14582,8.629952899,31.42,18.23,36.325601165,132.14,8.35892,-2.14582,8.629952899,8.35892,-2.14582,8.629952899,0.0,0.0,0.0,92.4
2020-07-18 08:00:00,41.26806,12.61016,43.1516965065,8.56806,-2.06984,8.8145272017,32.7,14.68,35.8440008928,132.55,8.56806,-2.06984,8.8145272017,8.56806,-2.06984,8.8145272017,0.0,0.0,0.0,92.4
2020-07-18 08:30:00,44.25418,12.93446,46.105668881,9.22418,-2.13554,9.4681586258,35.03,15.07,38.1340504012,132.48,9.22418,-2.13554,9.4681586258,9.22418,-2.13554,9.4681586258,0.0,0.0,0.0,92.4
2020-07-18 09:00:00,46.41222,13.07742,48.2194263672,9.10222,-1.88258,9.2948650547,37.31,14.96,40.1974837521,131.81,9.10222,-1.88258,9.2948650547,9.10222,-1.88258,9.2948650547,0.0,0.0,0.0,92.4
2020-07-18 09:30:00,47.61372,13.69134,49.54310369,9.62372,-1.90866,9.8111655594,37.99,15.6,41.0682371182,131.26,9.62372,-1.90866,9.8111655594,9.62372,-1.90866,9.8111655594,0.0,0.0,0.0,92.4
2020-07-18 10:00:00,48.8015,13.20798,50.5572659262,11.1015,-1.95202,11.2718092749,37.7,15.16,40.6339217896,131.01,11.1015,-1.95202,11.2718092749,11.1015,-1.95202,11.2718092749,0.0,0.0,0.0,92.4
2020-07-18 10:30:00,51.74728,13.21302,53.4075358439,10.65728,-1.92698,10.8300909008,41.09,15.14,43.7904978277,131.09,10.65728,-1.92698,10.8300909008,10.65728,-1.92698,10.8300909008,0.0,0.0,0.0,92.4
2020-07-18 11:00:00,52.24424,13.81898,54.040955038,10.10424,-2.14102,10.3285832822,42.14,15.96,45.0610829874,131.09,10.10424,-2.14102,10.3285832822,10.10424,-2.14102,10.3285832822,0.0,0.0,0.0,92.4
2020-07-18 11:30:00,52.417,14.24316,54.3176720395,10.087,-1.9368400000000001,10.2712666301,42.33,16.18,45.3168986141,131.61,10.087,-1.9368400000000001,10.2712666301,10.087,-1.9368400000000001,10.2712666301,0.0,0.0,0.0,92.4
2020-07-18 12:00:00,53.25336,14.50028,55.1921957469,10.28336,-1.93972,10.4647028896,42.97,16.44,46.0075482937,131.95,10.28336,-1.93972,10.4647028896,10.28336,-1.93972,10.4647028896,0.0,0.0,0.0,92.4
2020-07-18 12:30:00,52.98892,14.04904,54.8197151369,11.15892,-1.97096,11.3316450213,41.83,16.02,44.7927371345,131.65,11.15892,-1.97096,11.3316450213,11.15892,-1.97096,11.3316450213,0.0,0.0,0.0,92.4
2020-07-18 13:00:00,53.8125,14.07506,55.6227693508,10.5025,-1.83494,10.6615904561,43.31,15.91,46.1398331163,132.15,10.5025,-1.83494,10.6615904561,10.5025,-1.83494,10.6615904561,0.0,0.0,0.0,92.4
2020-07-18 13:30:00,54.3219,14.1454,56.1334228492,14.5719,-1.5846,14.6578042957,39.75,15.73,42.7492151975,132.42,14.5719,-1.5846,14.6578042957,14.5719,-1.5846,14.6578042957,0.0,0.0,0.0,92.4
2020-07-18 14:00:00,52.68566,14.39654,54.6172054723,12.47566,-1.15346,12.5288691592,40.21,15.55,43.1120238449,132.63,12.47566,-1.15346,12.5288691592,12.47566,-1.15346,12.5288691592,0.0,0.0,0.0,92.4
2020-07-18 14:30:00,52.98684,14.23694,54.8661614636,13.00684,-1.6030600000000002,13.1052542192,39.98,15.84,43.0035579923,132.51,13.00684,-1.6030600000000002,13.1052542192,13.00684,-1.6030600000000002,13.1052542192,0.0,0.0,0.0,92.4
2020-07-18 15:00:00,52.09944,14.66372,54.1237132184,17.85944,-1.73628,17.9436413627,34.24,16.4,37.9649522586,132.95,17.85944,-1.73628,17.9436413627,17.85944,-1.73628,17.9436413627,0.0,0.0,0.0,92.4
2020-07-18 15:30:00,49.80178,14.75282,51.9409567598,18.16178,-1.9371800000000001,18.2648000022,31.64,16.69,35.7721358043,132.8,18.16178,-1.9371800000000001,18.2648000022,18.16178,-1.9371800000000001,18.2648000022,0.0,0.0,0.0,92.4
2020-07-18 16:00:00,48.77568,14.74122,50.9545927915,17.94568,-1.9087800000000001,18.0469075398,30.83,16.65,35.0387128759,133.15,17.94568,-1.9087800000000001,18.0469075398,17.94568,-1.9087800000000001,18.0469075398,0.0,0.0,0.0,92.4
2020-07-18 16:30:00,48.70938,14.6248,50.8575311535,18.85938,-1.7452,18.9399560988,29.85,16.37,34.044080249,133.31,18.85938,-1.7452,18.9399560988,18.85938,-1.7452,18.9399560988,0.0,0.0,0.0,92.4
2020-07-18 17:00:00,49.9918,14.54358,52.0643427545,17.7718,-1.70642,17.8535359091,32.22,16.25,36.085882281,132.89,17.7718,-1.70642,17.8535359091,17.7718,-1.70642,17.8535359091,0.0,0.0,0.0,92.4
2020-07-18 17:30:00,53.76016,14.17844,55.5984079274,16.84016,-1.34156,16.8935127211,36.92,15.52,40.0494294591,132.89,16.84016,-1.34156,16.8935127211,16.84016,-1.34156,16.8935127211,0.0,0.0,0.0,92.4
2020-07-18 18:00:00,53.74358,13.98828,55.53417298,16.45358,-1.33172,16.507385407,37.29,15.32,40.3143460818,132.6,16.45358,-1.33172,16.507385407,16.45358,-1.33172,16.507385407,0.0,0.0,0.0,92.4
2020-07-18 18:30:00,53.88714,13.87486,55.6447265911,16.52714,-1.15514,16.5674592198,37.36,15.03,40.2699702011,132.53,16.52714,-1.15514,16.5674592198,16.52714,-1.15514,16.5674592198,0.0,0.0,0.0,92.4
2020-07-18 19:00:00,54.834,13.55752,56.4851653494,15.284,-0.9424800000000001,15.3130312006,39.55,14.5,42.1242507352,132.31,15.284,-0.9424800000000001,15.3130312006,15.284,-0.9424800000000001,15.3130312006,0.0,0.0,0.0,92.4
2020-07-18 19:30:00,54.44346,13.48826,56.0894240887,15.05346,-0.9317400000000001,15.0822676478,39.39,14.42,41.946495682,132.47,15.05346,-0.9317400000000001,15.0822676478,15.05346,-0.9317400000000001,15.0822676478,0.0,0.0,0.0,92.4
2020-07-18 20:00:00,53.90716,13.56606,55.5879472835,14.30716,-0.72394,14.3254639153,39.6,14.29,42.0994548658,132.85,14.30716,-0.72394,14.3254639153,14.30716,-0.72394,14.3254639153,0.0,0.0,0.0,92.4
2020-07-18 20:30:00,52.88454,12.46652,54.3340472625,14.02454,-0.6534800000000001,14.0397563484,38.86,13.12,41.0150460197,131.72,14.02454,-0.6534800000000001,14.0397563484,14.02454,-0.6534800000000001,14.0397563484,0.0,0.0,0.0,92.4
2020-07-18 21:00:00,52.30582,12.0943,53.6858538012,13.23582,-0.2857,13.2389031102,39.07,12.38,40.9845007289,131.56,13.23582,-0.2857,13.2389031102,13.23582,-0.2857,13.2389031102,0.0,0.0,0.0,92.4
2020-07-18 21:30:00,51.14018,11.75628,52.4740710244,12.85018,-0.16372,12.8512229095,38.29,11.92,40.1024999221,131.76,12.85018,-0.16372,12.8512229095,12.85018,-0.16372,12.8512229095,0.0,0.0,0.0,92.4
2020-07-18 22:00:00,51.39938,11.68178,52.7101531809,12.62938,-0.10822000000000001,12.6298436551,38.77,11.79,40.5230428275,131.89,12.62938,-0.10822000000000001,12.6298436551,12.62938,-0.10822000000000001,12.6298436551,0.0,0.0,0.0,92.4
2020-07-18 22:30:00,49.73446,11.48094,51.0424185827,12.97446,-0.26906,12.9772495381,36.76,11.75,38.5922284923,132.08,12.97446,-0.26906,12.9772495381,12.97446,-0.26906,12.9772495381,0.0,0.0,0.0,92.4
2020-07-18 23:00:00,48.0591,11.468,49.4084215171,12.4591,-0.092,12.4594396668,35.6,11.56,37.4298490513,132.56,12.4591,-0.092,12.4594396668,12.4591,-0.092,12.4594396668,0.0,0.0,0.0,92.4
2020-07-18 23:30:00,46.13026,11.4449,47.5287978354,5.21026,-0.0151,5.2102818808,40.92,11.46,42.494446696,133.36,5.21026,-0.0151,5.2102818808,5.21026,-0.0151,5.2102818808,0.0,0.0,0.0,92.4
2020-07-19 00:00:00,44.19926,10.3273,45.3897313259,3.18926,0.0473,3.1896107345,41.01,10.28,42.2788185738,133.11,3.18926,0.0473,3.1896107345,3.18926,0.0473,3.1896107345,0.0,0.0,0.0,92.4
2020-07-19 00:30:00,42.5171,9.10494,43.4810731792,2.8271,0.18494000000000002,2.8331426391,39.69,8.92,40.6800012291,133.77,2.8271,0.18494000000000002,2.8331426391,2.8271,0.18494000000000002,2.8331426391,0.0,0.0,0.0,92.4
2020-07-19 01:00:00,40.58434,7.7142,41.310985644,3.17434,0.11420000000000001,3.1763935643,37.41,7.6,38.1741810652,134.69,3.17434,0.11420000000000001,3.1763935643,3.17434,0.11420000000000001,3.1763935643,0.0,0.0,0.0,92.4
2020-07-19 01:30:00,39.2466,7.61916,39.9793347952,2.8666,-0.36084000000000005,2.8892215328,36.38,7.98,37.2449298563,133.19,2.8666,-0.36084000000000005,2.8892215328,2.8666,-0.36084000000000005,2.8892215328,0.0,0.0,0.0,92.4
2020-07-19 02:00:00,37.2066,8.16788,38.0925891382,4.3266,-0.8821200000000001,4.4156090468,32.88,9.05,34.1027403591,133.75,4.3266,-0.8821200000000001,4.4156090468,4.3266,-0.8821200000000001,4.4156090468,0.0,0.0,0.0,92.4
2020-07-19 02:30:00,37.95018,8.27106,38.841042668200004,4.40018,-0.9589400000000001,4.5034597762,33.55,9.23,34.7964854547,133.98,4.40018,-0.9589400000000001,4.5034597762,4.40018,-0.9589400000000001,4.5034597762,0.0,0.0,0.0,92.4
2020-07-19 03:00:00,38.31372,8.25452,39.1928340474,3.08372,-0.32548000000000005,3.1008492819,35.23,8.58,36.2597476549,134.34,3.08372,-0.32548000000000005,3.1008492819,3.08372,-0.32548000000000005,3.1008492819,0.0,0.0,0.0,92.4
2020-07-19 03:30:00,38.42092,8.67688,39.3885178724,2.42092,-0.02312,2.4210303965,36.0,8.7,37.0363335118,134.97,2.42092,-0.02312,2.4210303965,2.42092,-0.02312,2.4210303965,0.0,0.0,0.0,92.4
2020-07-19 04:00:00,37.28758,8.03378,38.1432201491,2.89758,-0.24622000000000002,2.9080223769,34.39,8.28,35.3727366767,134.53,2.89758,-0.24622000000000002,2.9080223769,2.89758,-0.24622000000000002,2.9080223769,0.0,0.0,0.0,92.4
2020-07-19 04:30:00,36.03478,8.27908,36.9736194508,4.98478,-1.23092,5.1345102683,31.05,9.51,32.4737216838,134.79,4.98478,-1.23092,5.1345102683,4.98478,-1.23092,5.1345102683,0.0,0.0,0.0,92.4
2020-07-19 05:00:00,35.89912,11.96714,37.8412375135,5.76912,-1.51286,5.9641840141,30.13,13.48,33.007988427,134.63,5.76912,-1.51286,5.9641840141,5.76912,-1.51286,5.9641840141,0.0,0.0,0.0,92.4
2020-07-19 05:30:00,36.16142,23.6708,43.2198457778,5.06142,-1.2892000000000001,5.2230268098,31.1,24.96,39.8774572911,133.11,5.06142,-1.2892000000000001,5.2230268098,5.06142,-1.2892000000000001,5.2230268098,0.0,0.0,0.0,92.4
2020-07-19 06:00:00,35.9201,23.88736,43.1376813445,5.8401,-1.62264,6.0613305948,30.08,25.51,39.4406706332,132.91,5.8401,-1.62264,6.0613305948,5.8401,-1.62264,6.0613305948,0.0,0.0,0.0,92.4
2020-07-19 06:30:00,36.979,23.93062,44.046804817,5.769,-1.43938,5.9458536632,31.21,25.37,40.2206538982,132.8,5.769,-1.43938,5.9458536632,5.769,-1.43938,5.9458536632,0.0,0.0,0.0,92.4
2020-07-19 07:00:00,38.3226,23.88912,45.1587391889,5.5126,-0.9508800000000001,5.594008539,32.81,24.84,41.1524203419,132.52,5.5126,-0.9508800000000001,5.594008539,5.5126,-0.9508800000000001,5.594008539,0.0,0.0,0.0,92.4
2020-07-19 07:30:00,39.70908,24.50508,46.6616542811,6.49908,-1.23492,6.615366071,33.21,25.74,42.0172785887,132.09,6.49908,-1.23492,6.615366071,6.49908,-1.23492,6.615366071,0.0,0.0,0.0,92.4
2020-07-19 08:00:00,40.49018,25.67558,47.9446564777,8.38018,-1.6044200000000002,8.5323842136,32.11,27.28,42.1337216491,131.68,8.38018,-1.6044200000000002,8.5323842136,8.38018,-1.6044200000000002,8.5323842136,0.0,0.0,0.0,92.4
2020-07-19 08:30:00,43.53778,25.95322,50.6863681447,8.68778,-1.04678,8.7506153896,34.85,27.0,44.0854000776,131.45,8.68778,-1.04678,8.7506153896,8.68778,-1.04678,8.7506153896,0.0,0.0,0.0,92.4
2020-07-19 09:00:00,44.66694,13.54866,46.6765649632,10.22694,-1.11134,10.287146269,34.44,14.66,37.4303246045,133.02,10.22694,-1.11134,10.287146269,10.22694,-1.11134,10.287146269,0.0,0.0,0.0,92.4
2020-07-19 09:30:00,47.18418,11.98378,48.6822126178,10.03418,-0.66622,10.0562725381,37.15,12.65,39.2446811683,132.73,10.03418,-0.66622,10.0562725381,10.03418,-0.66622,10.0562725381,0.0,0.0,0.0,92.4
2020-07-19 10:00:00,49.2688,12.32696,50.7874846422,11.1088,-0.57304,11.123570123,38.16,12.9,40.28145479,132.23,11.1088,-0.57304,11.123570123,11.1088,-0.57304,11.123570123,0.0,0.0,0.0,92.4
2020-07-19 10:30:00,50.82384,12.45586,52.3279195142,12.43384,-0.52414,12.4448824778,38.39,12.98,40.5249614435,131.77,12.43384,-0.52414,12.4448824778,12.43384,-0.52414,12.4448824778,0.0,0.0,0.0,92.4
2020-07-19 11:00:00,54.152,13.17142,55.7308299671,13.032,-0.86858,13.0609132612,41.12,14.04,43.4508457915,131.38,13.032,-0.88858,13.0622585496,13.032,-0.86858,13.0609132612,0.0,-0.02,0.02,128.69
2020-07-19 11:30:00,48.98802,3.32434,49.1006857381,9.47802,-0.5856600000000001,9.4960971328,39.51,3.91,39.7029998867,132.37,45.33802,-16.16566,48.1338199269,9.47802,-0.5856600000000001,9.4960971328,35.86,-15.58,39.0982864075,131.97
2020-07-19 12:00:00,48.33426,2.09732,48.3797420511,8.66426,-0.42268000000000006,8.6745639504,39.67,2.52,39.7499597484,133.28,47.89426,-18.00268,51.1659713885,8.66426,-0.42268000000000006,8.6745639504,39.23,-17.58,42.9889439275,132.92
2020-07-19 12:30:00,49.98878,0.8542000000000001,49.9960776814,9.67878,-0.45580000000000004,9.6895064853,40.31,1.31,40.331280664,133.82,49.53878,-19.3558,53.1858789297,9.67878,-0.45580000000000004,9.6895064853,39.86,-18.9,44.1138254972,133.42
2020-07-19 13:00:00,48.10346,0.87372,48.1113941869,12.81346,-0.86628,12.8427099247,35.29,1.74,35.3328699655,133.69,47.68346,-19.34628,51.4586329726,12.81346,-0.86628,12.8427099247,34.87,-18.48,39.4642534454,133.3
2020-07-19 13:30:00,46.46022,0.9390600000000001,46.4697092323,9.98022,-0.47094,9.9913250238,36.48,1.4100000000000001,36.5072390082,134.4,46.03022,-19.45094,49.9711939034,9.98022,-0.47094,9.9913250238,36.05,-18.98,40.7411695954,133.99
2020-07-19 14:00:00,44.64612,0.2383,44.6467559622,11.78612,-0.38170000000000004,11.7922991628,32.86,0.62,32.8658485361,134.47,44.24612,-20.1717,48.6273237588,11.78612,-0.38170000000000004,11.7922991628,32.46,-19.79,38.0170448615,134.07
2020-07-19 14:30:00,43.26632,-0.41496000000000005,43.26830986,10.38632,-0.38496,10.3934516569,32.88,-0.03,32.8800136861,134.86,42.86632,-20.98496,47.7272452227,10.38632,-0.38496,10.3934516569,32.48,-20.6,38.4618044298,134.48
2020-07-19 15:00:00,41.87544,-0.6182000000000001,41.8800029421,11.965440000000001,-0.4582,11.9742098542,29.91,-0.16,29.9104279475,135.36,41.47544,-21.2982,46.6243010289,11.965440000000001,-0.4582,11.9742098542,29.51,-20.84,36.1268003012,134.96
2020-07-19 15:30:00,42.42902,-1.11476,42.4436618121,11.59902,-0.50476,11.6099977441,30.83,-0.61,30.8360341159,135.63,42.03902,-21.88476,47.3943237405,11.59902,-0.50476,11.6099977441,30.44,-21.38,37.1980913489,135.23
2020-07-19 16:00:00,41.8724,-1.41744,41.896384306,9.9724,-0.50744,9.9853020542,31.9,-0.91,31.9129769843,135.66,41.4624,-22.20744,47.0351039662,9.9724,-0.50744,9.9853020542,31.49,-21.7,38.2427784032,135.3
2020-07-19 16:30:00,43.9677,-1.58166,43.9961395084,11.1677,-0.41166,11.1752846606,32.8,-1.17,32.8208607443,135.46,43.5577,-22.32166,48.9441491339,11.1677,-0.41166,11.1752846606,32.39,-21.91,39.1044780044,135.11
2020-07-19 17:00:00,43.07784,-1.93024,43.1210635945,9.74784,-0.49024000000000006,9.7601598308,33.33,-1.44,33.361092608,135.16,42.65784,-22.58024,48.2655006389,9.74784,-0.49024000000000006,9.7601598308,32.91,-22.09,39.63629902,134.81
2020-07-19 17:30:00,43.48866,-1.73228,43.5231472046,16.30866,-1.03228,16.3412971638,27.18,-0.7000000000000001,27.1890124867,134.61,43.09866,-22.23228,48.4950385895,16.30866,-1.03228,16.3412971638,26.79,-21.2,34.1634907467,134.26
2020-07-19 18:00:00,43.9782,-1.46252,44.0025117464,19.1182,-1.09252,19.149390883,24.86,-0.37,24.8627532667,134.61,43.6182,-22.02252,48.862447323,19.1182,-1.09252,19.149390883,24.5,-20.93,32.2228940351,134.26
2020-07-19 18:30:00,42.13592,-1.4179,42.1597698601,19.27592,-1.3578999999999999,19.3236897164,22.86,-0.06,22.86007874,134.92,41.76592,-22.0279,47.218856952,19.27592,-1.3578999999999999,19.3236897164,22.49,-20.67,30.5458507821,134.56
2020-07-19 19:00:00,41.79488,-1.61408,41.8260355336,18.46488,-1.5640800000000001,18.5310048206,23.33,-0.05,23.330053579,134.92,41.42488,-22.24408,47.0193553556,18.46488,-1.5640800000000001,18.5310048206,22.96,-20.68,30.9002265364,134.56
2020-07-19 19:30:00,42.225,-1.60336,42.2554302817,18.605,-2.03336,18.7157841911,23.62,0.43,23.6239137316,134.77,41.845,-22.15336,47.3473904697,18.605,-2.03336,18.7157841911,23.24,-20.12,30.7394209444,134.43
2020-07-19 20:00:00,42.93202,-2.4609,43.0024926032,17.89202,-2.0609,18.0103217209,25.04,-0.4,25.0431946844,133.95,42.55202,-22.8009,48.2758267344,17.89202,-2.0609,18.0103217209,24.66,-20.74,32.2220918005,133.64
2020-07-19 20:30:00,44.29304,-2.70534,44.3755817647,18.73304,-2.66534,18.9217024857,25.56,-0.04,25.5600312989,133.99,43.89304,-23.06534,49.584361141,18.73304,-2.66534,18.9217024857,25.16,-20.4,32.3911345896,133.7
2020-07-19 21:00:00,45.01662,-2.91834,45.1111159758,16.55662,-1.84834,16.6594725781,28.46,-1.07,28.4801070925,134.13,44.61662,-23.28834,50.3288144126,16.55662,-1.84834,16.6594725781,28.06,-21.44,35.313413882,133.83
2020-07-19 21:30:00,44.92626,-3.33312,45.0497339229,15.44626,-1.55312,15.5241466665,29.48,-1.78,29.5336892379,133.79,44.50626,-23.61312,50.3824038264,15.44626,-1.55312,15.5241466665,29.06,-22.06,36.484615936,133.51
2020-07-19 22:00:00,46.19822,-3.19582,46.3086255102,15.04822,-1.38582,15.1118967122,31.15,-1.81,31.2025415631,133.67,45.77822,-23.48582,51.4512309614,15.04822,-1.38582,15.1118967122,30.73,-22.1,37.8515904554,133.45
2020-07-19 22:30:00,45.30868,-3.18842,45.4207277071,14.97868,-1.45842,15.0495130632,30.33,-1.73,30.3792988728,133.98,44.89868,-23.52842,50.6900188739,14.97868,-1.45842,15.0495130632,29.92,-22.07,37.1791783126,133.73
2020-07-19 23:00:00,42.90088,-3.69016,43.0592938354,14.39088,-1.19016,14.4400106648,28.51,-2.5,28.6194007624,133.43,42.50088,-23.85016,48.7355612751,14.39088,-1.19016,14.4400106648,28.11,-22.66,36.1060618179,133.17
2020-07-19 23:30:00,40.43082,-3.5823,40.5892113641,10.76082,-1.2423,10.8322922949,29.67,-2.34,29.7621319801,133.54,40.03082,-23.8123,46.5778078183,10.76082,-1.2423,10.8322922949,29.27,-22.57,36.961301384,133.32
2020-07-20 00:00:00,38.91518,-4.00162,39.1203808399,5.945180000000001,-0.9116200000000001,6.0146667619,32.97,-3.09,33.1144832362,134.35,38.49518,-24.41162,45.5829581561,5.945180000000001,-0.9116200000000001,6.0146667619,32.55,-23.5,40.1466374682,134.09
2020-07-20 00:30:00,38.4882,-3.8060400000000003,38.6759289445,4.3882,-0.72604,4.4478571607,34.1,-3.08,34.2388142318,134.35,38.0682,-24.23604,45.1284110746,4.3882,-0.72604,4.4478571607,33.68,-23.51,41.0738663873,134.09
2020-07-20 01:00:00,37.15806,-3.91432,37.3636631505,4.43806,-0.8543200000000001,4.519539714,32.72,-3.06,32.8627752936,134.49,36.74806,-24.39432,44.1078537454,4.43806,-0.8543200000000001,4.519539714,32.31,-23.54,39.975838953,134.25
2020-07-20 01:30:00,35.71744,-3.79908,35.9189160332,3.92744,-0.7690800000000001,4.0020331083,31.79,-3.03,31.9340727124,134.55,35.31744,-24.30908,42.8748520534,3.92744,-0.7690800000000001,4.0020331083,31.39,-23.54,39.236000051,134.33
2020-07-20 02:00:00,35.21254,-3.87986,35.4256444807,3.47254,-0.67986,3.538466288,31.74,-3.2,31.9009028085,134.93,34.81254,-24.47986,42.5579192028,3.47254,-0.67986,3.538466288,31.34,-23.8,39.3527076578,134.69
2020-07-20 02:30:00,33.32718,-3.6714,33.5287951575,3.14718,-0.5414,3.193408197,30.18,-3.13,30.3418737062,135.01,32.93718,-24.3114,40.9377820151,3.14718,-0.5414,3.193408197,29.79,-23.77,38.1111138646,134.76
2020-07-20 03:00:00,33.4057,-3.17328,33.5560799029,2.8557,-0.39328,2.8826535776,30.55,-2.7800000000000002,30.6762269518,135.66,33.0057,-23.98328,40.7991905808,2.8557,-0.39328,2.8826535776,30.15,-23.59,38.2819879317,135.37
2020-07-20 03:30:00,33.75022,-3.04388,33.8872034181,2.82022,-0.36388000000000004,2.8435979854,30.93,-2.68,31.0458902272,135.29,33.35022,-23.77388,40.9564957522,2.82022,-0.36388000000000004,2.8435979854,30.53,-23.41,38.4721847573,135.04
2020-07-20 04:00:00,34.3687,-3.29914,34.5266833685,2.1287,0.04086,2.1290921139,32.24,-3.34,32.4125469533,135.68,33.9487,-24.09914,41.6327128642,2.1287,0.04086,2.1290921139,31.82,-24.14,39.9406059043,135.4
2020-07-20 04:30:00,34.7923,-3.22386,34.9413424555,1.7923,0.23614000000000002,1.8077890887999999,33.0,-3.46,33.1808920917,135.51,34.3823,-24.02386,41.9438720505,1.7923,0.23614000000000002,1.8077890887999999,32.59,-24.26,40.6282623306,135.27
2020-07-20 05:00:00,34.20904,-2.77516,34.3214208731,2.17904,0.0048400000000000006,2.1790453752,32.03,-2.7800000000000002,32.1504167936,135.91,33.80904,-23.67516,41.2742581611,2.17904,0.0048400000000000006,2.1790453752,31.63,-23.68,39.5120146285,135.63
2020-07-20 05:30:00,33.8833,-2.53564,33.9780442212,2.4433,-0.22564,2.4536968638,31.44,-2.31,31.5247474217,136.11,33.4833,-23.47564,40.8929951495,2.4433,-0.22564,2.4536968638,31.04,-23.25,38.7820074261,135.79
2020-07-20 06:00:00,35.44134,-2.50638,35.5298539499,2.68134,-0.29638000000000003,2.6976703468,32.76,-2.21,32.8344590332,135.41,35.02134,-23.23638,42.0288426072,2.68134,-0.29638000000000003,2.6976703468,32.34,-22.94,39.6499583859,135.09
2020-07-20 06:30:00,40.02694,-1.21518,40.0453816088,8.08694,-0.33518000000000003,8.0938831346,31.94,-0.88,31.9521204304,134.41,39.61694,-21.65518,45.1491833348,8.08694,-0.33518000000000003,8.0938831346,31.53,-21.32,38.0615724846,134.09
2020-07-20 07:00:00,42.20506,-1.77322,42.2422939573,11.28506,0.04678,11.2851569582,30.92,-1.82,30.9735177208,134.21,41.80506,-22.14322,47.3073486212,11.28506,0.04678,11.2851569582,30.52,-22.19,37.7341556153,133.86
2020-07-20 07:30:00,44.8425,-1.5360200000000002,44.8687994456,11.4625,0.46398000000000006,11.4718866666,33.38,-2.0,33.4398624399,133.32,44.4325,-21.66602,49.4334247133,11.4625,0.46398000000000006,11.4718866666,32.97,-22.13,39.7084096886,132.97
2020-07-20 08:00:00,47.95766,0.19164,47.9580428976,12.67766,0.46164000000000005,12.6860622167,35.28,-0.27,35.2810331481,132.73,47.52766,-19.78836,51.4825956665,12.67766,0.46164000000000005,12.6860622167,34.85,-20.25,40.3061409713,132.39
2020-07-20 08:30:00,51.45642,2.7208,51.5283020471,6.97642,0.4108,6.9885043218,44.48,2.31,44.5399427481,131.42,50.95642,-16.8392,53.6667065866,6.97642,0.4108,6.9885043218,43.98,-17.25,47.2419612209,131.04
2020-07-20 09:00:00,53.18328,4.40726,53.3655807826,6.61328,0.32726000000000005,6.621372325,46.57,4.08,46.7483828597,131.66,52.69328,-15.20274,54.8425479046,6.61328,0.32726000000000005,6.621372325,46.08,-15.53,48.6266110273,131.26
2020-07-20 09:30:00,53.28168,3.83734,53.4196836559,8.15168,0.12734,8.1526745488,45.13,3.71,45.2822371355,131.25,52.80168,-15.71266,55.0899727273,8.15168,0.12734,8.1526745488,44.65,-15.84,47.3764509013,130.89
2020-07-20 10:00:00,53.29482,3.58728,53.4154136615,10.52482,-0.46272,10.5349867504,42.77,4.05,42.9613244675,131.77,52.82482,-16.07272,55.215884818,10.52482,-0.46272,10.5349867504,42.3,-15.61,45.0883809867,131.36
2020-07-20 10:30:00,52.3708,4.08936,52.5302156654,11.3808,-0.7606400000000001,11.4061905056,40.99,4.85,41.2759324546,131.91,51.9108,-15.62064,54.2101056137,11.3808,-0.7606400000000001,11.4061905056,40.53,-14.86,43.1682811796,131.49
2020-07-20 11:00:00,52.41716,3.96784,52.5671229642,12.81716,-1.11216,12.8653212292,39.6,5.08,39.9245087634,131.72,51.96716,-15.68216,54.2818188783,12.81716,-1.11216,12.8653212292,39.15,-14.57,41.7732857219,131.28
2020-07-20 11:30:00,53.07844,4.00154,53.2290626933,17.64844,-0.8584600000000001,17.6693063816,35.43,4.86,35.7617742848,131.4,52.64844,-15.52846,54.8907214783,17.64844,-0.8584600000000001,17.6693063816,35.0,-14.67,37.9500843214,130.94
2020-07-20 12:00:00,53.4807,4.4229,53.6632771726,19.4407,-0.30710000000000004,19.4431254406,34.04,4.73,34.3670554456,131.22,53.0607,-15.1071,55.1693969053,19.4407,-0.30710000000000004,19.4431254406,33.62,-14.8,36.7334234724,130.79
2020-07-20 12:30:00,53.1486,4.4657,53.3358805913,15.0586,-0.4043,15.0640264355,38.09,4.87,38.4000651041,131.31,52.6886,-15.0843,54.8053343795,15.0586,-0.4043,15.0640264355,37.63,-14.68,40.3920697662,130.89
2020-07-20 13:00:00,54.57706,4.42318,54.7560042329,9.65706,-0.58682,9.6748728961,44.92,5.01,45.198523206,132.04,54.09706,-15.31682,56.223632714,9.65706,-0.58682,9.6748728961,44.44,-14.73,46.8175875073,131.6
2020-07-20 13:30:00,54.14802,5.04768,54.3827835193,14.28802,-0.49232000000000004,14.2964993793,39.86,5.54,40.2431509701,132.99,53.68802,-14.94232,55.7285960572,14.28802,-0.49232000000000004,14.2964993793,39.4,-14.45,41.966206643,132.55
