Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-20 14:00:00,52.75766,5.15338,53.008754127,18.87766,-0.43662,18.8827086007,33.88,5.59,34.3380619721,133.23,52.32766,-14.90662,54.4094782267,18.87766,-0.43662,18.8827086007,33.45,-14.47,36.4456225081,132.77
2020-07-20 14:30:00,49.3688,4.8661200000000004,49.608039039,18.1088,-0.68388,18.1217087852,31.26,5.55,31.748859822,133.28,48.9488,-15.21388,51.2586301621,18.1088,-0.68388,18.1217087852,30.84,-14.53,34.0914432079,132.83
2020-07-20 15:00:00,51.0013,4.7782,51.2246405251,10.7613,-0.45180000000000003,10.7707799592,40.24,5.23,40.5784487136,133.39,50.5413,-15.3318,52.8155952057,10.7613,-0.45180000000000003,10.7707799592,39.78,-14.88,42.4719060086,132.95
2020-07-20 15:30:00,49.25956,4.78828,49.4917354389,9.59956,-0.36172000000000004,9.6063725491,39.66,5.15,39.9929756332,133.45,48.79956,-15.34172,51.1543295211,9.59956,-0.36172000000000004,9.6063725491,39.2,-14.98,41.9647518758,133.04
2020-07-20 16:00:00,48.33574,4.74576,48.5681582863,8.60574,-0.47424000000000005,8.6187971623,39.73,5.22,40.0714524319,133.61,47.88574,-15.43424,50.3116274804,8.60574,-0.47424000000000005,8.6187971623,39.28,-14.96,42.0323684795,133.18
2020-07-20 16:30:00,49.56246,4.41754,49.7589399094,8.86246,-0.30246,8.867619709,40.7,4.72,40.9727763277,134.02,49.09246,-15.90246,51.6038551167,8.86246,-0.30246,8.867619709,40.23,-15.6,43.1487299929,133.62
2020-07-20 17:00:00,50.43796,3.32672,50.5475506323,10.17796,-0.33328,10.1834152091,40.26,3.66,40.4260213229,134.13,49.97796,-17.05328,52.8072991595,10.17796,-0.33328,10.1834152091,39.8,-16.72,43.1694150991,133.78
2020-07-20 17:30:00,51.659440000000004,2.95902,51.7441159986,12.51944,-1.27098,12.5837898931,39.14,4.23,39.3679120605,134.29,51.20944,-17.46098,54.1044597762,12.51944,-1.27098,12.5837898931,38.69,-16.19,41.940817827000004,133.93
2020-07-20 18:00:00,52.39676,2.84022,52.4736820525,13.69676,-2.05978,13.8507735577,38.7,4.9,39.0089733267,134.12,51.94676,-17.53978,54.8280015772,13.69676,-2.05978,13.8507735577,38.25,-15.48,41.2636995433,133.76
2020-07-20 18:30:00,53.05974,2.59978,53.123392822,12.58974,-1.95022,12.7398944782,40.47,4.55,40.7249726826,133.93,52.60974,-17.74022,55.5202679075,12.58974,-1.95022,12.7398944782,40.02,-15.79,43.0223720871,133.59
2020-07-20 19:00:00,53.71702,2.36556,53.7690813739,11.38702,-2.12444,11.583499894,42.33,4.49,42.5674641011,133.88,53.24702,-17.94444,56.1893946025,11.38702,-2.12444,11.583499894,41.86,-15.82,44.7496592166,133.54
2020-07-20 19:30:00,53.88964,1.80868,53.9199835188,16.63964,-2.10132,16.7717967157,37.25,3.91,37.4546472417,132.55,53.43964,-18.12132,56.428515503,16.63964,-2.10132,16.7717967157,36.8,-16.02,40.1357745658,132.21
2020-07-20 20:00:00,53.38604,2.01154,53.4239231062,15.65604,-1.2484600000000001,15.7057391056,37.73,3.26,37.8705756492,131.42,52.95604,-17.56846,55.7942018426,15.65604,-1.2484600000000001,15.7057391056,37.3,-16.32,40.7140319792,131.09
2020-07-20 20:30:00,53.29806,1.99458,53.335368651,15.48806,-1.4754200000000002,15.558176845,37.81,3.47,37.9688951643,130.99,52.86806,-17.47542,55.6814338208,15.48806,-1.4754200000000002,15.558176845,37.38,-16.0,40.6603541549,130.68
2020-07-20 21:00:00,51.7022,1.59302,51.72673581,9.0122,-1.30698,9.1064782194,42.69,2.9,42.7883874433,131.3,51.2322,-17.97698,54.2946602049,9.0122,-1.30698,9.1064782194,42.22,-16.67,45.3918197476,131.02
2020-07-20 21:30:00,51.41122,1.5497200000000002,51.4345717778,15.49122,-1.57028,15.5706029545,35.92,3.12,36.0552464976,131.09,50.98122,-17.97028,54.0556727455,15.49122,-1.57028,15.5706029545,35.49,-16.4,39.0960368836,130.82
2020-07-20 22:00:00,51.15462,1.15422,51.1676398826,15.14462,-1.5457800000000002,15.2233028858,36.01,2.7,36.1110800171,131.36,50.72462,-18.42578,53.967549905,15.14462,-1.5457800000000002,15.2233028858,35.58,-16.88,39.3810969883,131.1
2020-07-20 22:30:00,49.58742,0.22658000000000003,49.5879376538,5.8074200000000005,-1.55342,6.0115921978,43.78,1.78,43.816170531,131.21,49.10742,-19.29342,52.7614893114,5.8074200000000005,-1.55342,6.0115921978,43.3,-17.74,46.7931362488,130.94
2020-07-20 23:00:00,46.68454,-0.15304,46.6847908451,4.43454,-1.18304,4.5896327362000005,42.25,1.03,42.2625531647,131.83,46.22454,-19.87304,50.3154630015,4.43454,-1.18304,4.5896327362000005,41.79,-18.69,45.7790366871,131.57
2020-07-20 23:30:00,44.41928,-0.41656000000000004,44.4212331881,3.89928,-0.90656,4.0032781008,40.52,0.49,40.522962626099996,131.98,43.97928,-20.14656,48.37417647,3.89928,-0.90656,4.0032781008,40.08,-19.24,44.4587899071,131.73
2020-07-21 00:00:00,41.80776,-0.53498,41.8111827125,3.08776,-0.5049800000000001,3.1287803723,38.72,-0.03,38.7200116219,132.47,41.38776,-20.41498,46.1488687426,3.08776,-0.5049800000000001,3.1287803723,38.3,-19.91,43.1659368021,132.2
2020-07-21 00:30:00,41.04288,-0.63304,41.0477616727,2.32288,-0.15304,2.3279159641,38.72,-0.48,38.7229750923,132.83,40.60288,-20.62304,45.5401322257,2.32288,-0.15304,2.3279159641,38.28,-20.47,43.4094379139,132.56
2020-07-21 01:00:00,39.51296,-1.9050600000000002,39.5588581934,2.10296,-0.03506,2.1032522353,37.41,-1.87,37.4567083444,132.77,39.09296,-21.87506,44.7970732478,2.10296,-0.03506,2.1032522353,36.99,-21.84,42.9563231667,132.52
2020-07-21 01:30:00,37.88172,-2.07098,37.9382876303,2.01172,-0.01098,2.0117499643,35.87,-2.06,35.9291038018,132.7,37.47172,-22.02098,43.4632414797,2.01172,-0.01098,2.0117499643,35.46,-22.01,41.7354968822,132.42
2020-07-21 02:00:00,37.86376,-2.2241400000000002,37.9290274075,1.95376,0.06586,1.9548697341,35.91,-2.29,35.9829431815,132.7,37.44376,-22.16414,43.511886478,1.95376,0.06586,1.9548697341,35.49,-22.23,41.8773566501,132.42
2020-07-21 02:30:00,37.47072,-2.16586,37.5332626727,1.9407200000000002,0.10414000000000001,1.9435120935999999,35.53,-2.27,35.6024409276,132.94,37.06072,-22.21586,43.2092744959,1.9407200000000002,0.10414000000000001,1.9435120935999999,35.12,-22.32,41.6124596726,132.7
2020-07-21 03:00:00,37.1835,-2.02578,37.2386419846,1.8735,0.22422000000000003,1.8868695923,35.31,-2.25,35.3816138694,133.46,36.7735,-22.18578,42.9476324896,1.8735,0.22422000000000003,1.8868695923,34.9,-22.41,41.4755120523,133.18
2020-07-21 03:30:00,36.80124,-2.25824,36.8704612588,1.7312400000000001,0.32176000000000005,1.7608865481,35.07,-2.58,35.1647735667,133.74,36.38124,-22.538240000000002,42.7968092997,1.7312400000000001,0.32176000000000005,1.7608865481,34.65,-22.86,41.5114694994,133.48
2020-07-21 04:00:00,36.66682,-2.8576,36.778003843,1.60682,0.3624,1.6471807042000002,35.06,-3.22,35.2075560072,133.89,36.25682,-23.1476,43.015908479,1.60682,0.3624,1.6471807042000002,34.65,-23.51,41.8729339789,133.6
2020-07-21 04:30:00,36.57682,-2.9261,36.6936755112,1.43682,0.4339,1.5009067001,35.14,-3.36,35.3002719536,133.45,36.16682,-23.0861,42.9069561041,1.43682,0.4339,1.5009067001,34.73,-23.52,41.94476487,133.16
2020-07-21 05:00:00,37.07378,-2.83074,37.1816924364,1.35378,0.49926000000000004,1.4429070781,35.72,-3.33,35.8748839719,133.49,36.65378,-23.00074,43.2727816166,1.35378,0.49926000000000004,1.4429070781,35.3,-23.5,42.4068390711,133.19
2020-07-21 05:30:00,37.12684,-2.7645,37.2296213872,1.42684,0.41550000000000004,1.4861065358,35.7,-3.18,35.841350421,133.16,36.70684,-22.8445,43.2349775417,1.42684,0.41550000000000004,1.4861065358,35.28,-23.26,42.2576146984,132.86
2020-07-21 06:00:00,37.965,-2.3236,38.0360400405,1.585,0.40640000000000004,1.6362719701000001,36.38,-2.73,36.4822874831,133.99,37.545,-22.6736,43.860223004,1.585,0.40640000000000004,1.6362719701000001,35.96,-23.08,42.729474604800004,133.69
2020-07-21 06:30:00,41.3496,-2.20212,41.4081966844,8.9796,0.49788000000000004,8.993392055,32.37,-2.7,32.4824090855,134.9,40.9496,-22.78212,46.8603748582,8.9796,0.49788000000000004,8.993392055,31.97,-23.28,39.5479367351,134.55
2020-07-21 07:00:00,44.64106,-1.11522,44.6549880033,9.55106,0.51478,9.564922664200001,35.09,-1.63,35.1278379636,134.75,44.21106,-21.65522,49.229730647,9.55106,0.51478,9.564922664200001,34.66,-22.17,41.1439485222,134.41
2020-07-21 07:30:00,47.15614,-0.26202000000000003,47.1568679429,10.75614,0.48798,10.767203545000001,36.4,-0.75,36.4077258285,133.76,46.71614,-20.51202,51.020982948,10.75614,0.48798,10.767203545000001,35.96,-21.0,41.6427856897,133.43
2020-07-21 08:00:00,49.15948,0.7416,49.1650734204,12.57948,0.42160000000000003,12.5865429579,36.58,0.32,36.5813996452,133.58,48.71948,-19.4584,52.4615770067,12.57948,0.42160000000000003,12.5865429579,36.14,-19.88,41.2469877688,133.24
2020-07-21 08:30:00,52.19246,2.31168,52.2436287529,9.32246,0.41168000000000005,9.3315454708,42.87,1.9,42.9120833799,132.86,51.71246,-17.67832,54.6507229346,9.32246,0.41168000000000005,9.3315454708,42.39,-18.09,46.0886124764,132.51
2020-07-21 09:00:00,53.98006,3.97734,54.1263901538,12.05006,0.26734,12.0530252086,41.93,3.71,42.0938118968,132.38,53.51006,-15.88266,55.8174292661,12.05006,0.26734,12.0530252086,41.46,-16.15,44.494427741,132.05
2020-07-21 09:30:00,54.51404,4.79352,54.7243857079,13.46404,0.22352000000000002,13.465895228800001,41.05,4.57,41.3036003273,132.16,54.05404,-14.98648,56.0930817758,13.46404,0.22352000000000002,13.465895228800001,40.59,-15.21,43.346190144,131.77
2020-07-21 10:00:00,54.74028,5.37356,55.0033944548,11.72028,0.06356,11.7204523442,43.02,5.31,43.3464704445,132.6,54.26028,-14.50644,56.1659575468,11.72028,0.06356,11.7204523442,42.54,-14.57,44.9659482275,132.21
2020-07-21 10:30:00,53.25894,5.0282,53.4957707222,10.95894,-0.0718,10.9591752045,42.3,5.1,42.6063375568,132.28,52.78894,-14.8018,54.8248617834,10.95894,-0.0718,10.9591752045,41.83,-14.73,44.3477372591,131.9
2020-07-21 11:00:00,53.27834,5.20336,53.531826687,11.84834,-0.14664000000000002,11.8492474042,41.43,5.35,41.774003878,132.23,52.81834,-14.57664,54.7928414489,11.84834,-0.14664000000000002,11.8492474042,40.97,-14.43,43.4369174781,131.82
2020-07-21 11:30:00,52.9992,5.5265,53.286559308,18.0592,-0.24350000000000002,18.0608415333,34.94,5.77,35.4132249308,131.77,52.5792,-14.1335,54.4456434886,18.0592,-0.24350000000000002,18.0608415333,34.52,-13.89,37.2097097543,131.36
2020-07-21 12:00:00,53.850880000000004,5.71006,54.1527659679,13.80088,-0.32994,13.8048234026,40.05,6.04,40.5028900203,131.68,53.39088,-13.93994,55.1806849756,13.80088,-0.32994,13.8048234026,39.59,-13.61,41.8640681253,131.29
2020-07-21 12:30:00,54.67526,5.89126,54.9917357469,17.26526,-0.20874,17.2665218054,37.41,6.1,37.9040644259,131.78,54.23526,-13.77874,55.9581728013,17.26526,-0.20874,17.2665218054,36.97,-13.57,39.3817952867,131.36
2020-07-21 13:00:00,54.40708,5.74908,54.7099833209,19.60708,-0.35092,19.6102200644,34.8,6.1,35.3305816539,131.73,53.98708,-13.90092,55.7480078906,19.60708,-0.35092,19.6102200644,34.38,-13.55,36.9538482435,131.32
2020-07-21 13:30:00,53.85458,5.59014,54.1439327367,20.16458,-0.40986000000000006,20.1687449237,33.69,6.0,34.2201125071,131.73,53.41458,-14.039860000000001,55.2289328649,20.16458,-0.40986000000000006,20.1687449237,33.25,-13.63,35.9352111445,131.28
2020-07-21 14:00:00,54.11222,4.9566,54.3387544657,12.96222,-0.2034,12.9638157534,41.15,5.16,41.4722569919,131.62,53.64222,-14.6834,55.6155553967,12.96222,-0.2034,12.9638157534,40.68,-14.48,43.1802362198,131.24
2020-07-21 14:30:00,53.42178,4.7794,53.6351493214,11.51178,-0.1406,11.5126385824,41.91,4.92,42.1978020755,131.7,52.97178,-14.8606,55.0167875173,11.51178,-0.1406,11.5126385824,41.46,-14.72,43.9955679586,131.31
2020-07-21 15:00:00,53.39296,5.13074,53.6389100421,15.96296,-0.13926000000000002,15.9635674368,37.43,5.27,37.7991772397,131.8,52.94296,-14.54926,54.9057190109,15.96296,-0.13926000000000002,15.9635674368,36.98,-14.41,39.6883925096,131.41
2020-07-21 15:30:00,51.1949,4.75552,51.4152969113,8.7649,-0.21448,8.7675238055,42.43,4.97,42.7200866104,131.96,50.7249,-14.96448,52.8862093714,8.7649,-0.21448,8.7675238055,41.96,-14.75,44.477006419,131.59
2020-07-21 16:00:00,50.82206,4.00856,50.9799012937,7.85206,-0.05144000000000001,7.8522284937,42.97,4.06,43.1613774108,132.09,50.33206,-15.78144,52.7481763885,7.85206,-0.05144000000000001,7.8522284937,42.48,-15.73,45.2988222805,131.76
2020-07-21 16:30:00,52.3574,3.35774,52.4649573779,9.737400000000001,-0.13226000000000002,9.7382981813,42.62,3.49,42.7626530982,132.44,51.9074,-16.50226,54.4674467904,9.737400000000001,-0.13226000000000002,9.7382981813,42.17,-16.37,45.235890618,132.09
2020-07-21 17:00:00,52.03964,3.08628,52.1310776367,11.46964,0.09628,11.4700440962,40.57,2.99,40.6800319567,132.59,51.57964,-16.81372,54.2509026908,11.46964,0.09628,11.4700440962,40.11,-16.91,43.5288433111,132.24
2020-07-21 17:30:00,53.87426,1.35392,53.8912700715,12.46426,-1.09608,12.5123606371,41.41,2.45,41.482413141,131.33,53.40426,-18.19608,56.419077567,12.46426,-1.09608,12.5123606371,40.94,-17.1,44.3677089785,131.02
2020-07-21 18:00:00,53.34604,0.5987800000000001,53.3494003825,14.38604,-1.18122,14.4344527977,38.96,1.78,39.0006410204,131.5,52.90604,-18.99122,56.2113467689,14.38604,-1.18122,14.4344527977,38.52,-17.81,42.4380312927,131.16
2020-07-21 18:30:00,54.44254,0.59726,54.4458160115,18.42254,-1.20274,18.4617594925,36.02,1.8,36.0649469707,131.55,54.01254,-18.99274,57.2545076824,18.42254,-1.20274,18.4617594925,35.59,-17.79,39.788593843,131.19
2020-07-21 19:00:00,53.8376,0.23008,53.8380916319,14.4576,-1.06992,14.4971351158,39.38,1.3,39.4014517499,131.6,53.3976,-19.39992,56.8125037449,14.4576,-1.06992,14.4971351158,38.94,-18.33,43.0385002062,131.3
2020-07-21 19:30:00,54.08096,0.11426000000000001,54.0810807018,11.08096,-1.12574,11.1379964567,43.0,1.24,43.0178753543,131.6,53.60096,-19.50574,57.0397826597,11.08096,-1.12574,11.1379964567,42.52,-18.38,46.3225085676,131.27
2020-07-21 20:00:00,54.5763,0.14106000000000002,54.5764822942,11.9663,0.35106000000000004,11.9714484844,42.61,-0.21,42.610517481,131.81,54.1163,-19.49894,57.5220182783,11.9663,0.35106000000000004,11.9714484844,42.15,-19.85,46.590181369,131.49
2020-07-21 20:30:00,53.56128,-0.29732000000000003,53.562105209,11.90128,0.40268000000000004,11.9080903935,41.66,-0.7000000000000001,41.6658805259,132.23,53.09128,-20.07732,56.7607504392,11.90128,0.40268000000000004,11.9080903935,41.19,-20.48,46.000505432,131.89
2020-07-21 21:00:00,51.75672,-0.5944600000000001,51.7601337696,3.14672,0.41554,3.1740384765,48.61,-1.01,48.6204915648,132.05,51.25672,-20.35446,55.1502981592,3.14672,0.41554,3.1740384765,48.11,-20.77,52.4019560704,131.76
2020-07-21 21:30:00,53.30142,-0.8581200000000001,53.3083271539,8.40142,0.48188000000000003,8.4152282412,44.9,-1.34,44.9199910953,131.98,52.82142,-20.58812,56.6919138498,8.40142,0.48188000000000003,8.4152282412,44.42,-21.07,49.1638210476,131.7
2020-07-21 22:00:00,53.23816,-0.8414200000000001,53.2448088343,10.21816,0.48858,10.2298340261,43.02,-1.33,43.0405541321,132.13,52.77816,-20.59142,56.6528088501,10.21816,0.48858,10.2298340261,42.56,-21.08,47.494420725,131.83
2020-07-21 22:30:00,51.422,-1.3504,51.4397284612,7.322,0.5096,7.3397122668,44.1,-1.8599999999999999,44.1392070613,132.4,50.932,-21.2004,55.1681573388,7.322,0.5096,7.3397122668,43.61,-21.71,48.7150510623,132.12
2020-07-21 23:00:00,48.23314,-2.2631,48.2862031627,1.40314,0.5369,1.5023526449,46.83,-2.8,46.9136323471,132.63,47.75314,-22.2031,52.6625106643,1.40314,0.5369,1.5023526449,46.35,-22.74,51.6278035558,132.39
2020-07-21 23:30:00,45.85328,-1.3794,45.8740234895,1.39328,0.5406000000000001,1.494482358,44.46,-1.92,44.501438179,133.06,45.37328,-21.3994,50.1664116548,1.39328,0.5406000000000001,1.494482358,43.98,-21.94,49.1487944918,132.78
2020-07-22 00:00:00,43.1966,-1.94432,43.2403357043,1.3866,0.52568,1.4829022295,41.81,-2.47,41.8828962704,133.39,42.7466,-22.05432,48.1005700821,1.3866,0.52568,1.4829022295,41.36,-22.58,47.1222452776,133.12
2020-07-22 00:30:00,41.56068,-2.2148,41.6196523424,1.3906800000000001,0.5252,1.4865483182,40.17,-2.74,40.2633394045,133.63,41.12068,-22.4248,46.8378263661,1.3906800000000001,0.5252,1.4865483182,39.73,-22.95,45.8821904447,133.37
2020-07-22 01:00:00,40.18268,-2.28702,40.2477108972,1.3826800000000001,0.52298,1.478280103,38.8,-2.81,38.9016207889,133.55,39.74268,-22.49702,45.6683317241,1.3826800000000001,0.52298,1.478280103,38.36,-23.02,44.7371210518,133.31
2020-07-22 01:30:00,39.04296,-2.49444,39.1225632657,1.38296,0.52556,1.4794565472,37.66,-3.02,37.7808946427,133.98,38.61296,-22.82444,44.8543837465,1.38296,0.52556,1.4794565472,37.23,-23.35,43.9465061182,133.72
2020-07-22 02:00:00,38.35034,-3.07022,38.4730402875,1.3903400000000001,0.48978000000000005,1.4740860775,36.96,-3.56,37.1310543885,134.88,37.92034,-23.66022,44.6962883936,1.3903400000000001,0.48978000000000005,1.4740860775,36.53,-24.15,43.7911338058,134.62
2020-07-22 02:30:00,37.5836,-3.70822,37.766094377499996,1.3936,0.46178,1.4681150256,36.19,-4.17,36.4294523703,134.69,37.1536,-24.24822,44.3662728447,1.3936,0.46178,1.4681150256,35.76,-24.71,43.4667884712,134.43
2020-07-22 03:00:00,37.07786,-3.78616,37.2706682221,1.39786,0.43384000000000006,1.4636357898,35.68,-4.22,35.9286904855,134.38,36.64786,-24.21616,43.925938211100004,1.39786,0.43384000000000006,1.4636357898,35.25,-24.65,43.0137768628,134.1
2020-07-22 03:30:00,36.68862,-3.80652,36.8855585835,1.39862,0.43348000000000003,1.4642550375,35.29,-4.24,35.5437997406,134.26,36.26862,-24.20652,43.6046833174,1.39862,0.43348000000000003,1.4642550375,34.87,-24.64,42.6971486167,133.95
2020-07-22 04:00:00,36.59532,-3.7407,36.7860066111,1.39532,0.4793,1.4753461941000001,35.2,-4.22,35.4520577682,134.4,36.17532,-24.1507,43.4960927854,1.39532,0.4793,1.4753461941000001,34.78,-24.63,42.617898822,134.08
2020-07-22 04:30:00,36.62794,-3.93624,36.8388378479,1.39794,0.51376,1.489357439,35.23,-4.45,35.5099338214,133.81,36.20794,-24.21624,43.5596280836,1.39794,0.51376,1.489357439,34.81,-24.73,42.7002224819,133.52
2020-07-22 05:00:00,36.8869,-3.84676,37.0869377828,1.4069,0.45324000000000003,1.4781049041,35.48,-4.3,35.739619472,133.77,36.4669,-24.11676,43.720165925,1.4069,0.45324000000000003,1.4781049041,35.06,-24.57,42.8122470795,133.48
2020-07-22 05:30:00,37.2159,-3.84072,37.4135582768,1.4059,0.47928000000000004,1.4853498337,35.81,-4.32,36.0696340431,133.67,36.7959,-24.06072,43.9642639393,1.4059,0.47928000000000004,1.4853498337,35.39,-24.54,43.065806622,133.34
2020-07-22 06:00:00,36.8484,-3.47094,37.0115118179,1.4884,0.43906000000000006,1.5518080563,35.36,-3.91,35.5755210784,134.16,36.4184,-23.82094,43.517089069,1.4884,0.43906000000000006,1.5518080563,34.93,-24.26,42.5282553134,133.79
2020-07-22 06:30:00,38.84556,-2.62838,38.9343795782,2.9955600000000002,0.38162,3.0197704446,35.85,-3.01,35.9761393148,133.77,38.43556,-22.88838,44.7344409995,2.9955600000000002,0.38162,3.0197704446,35.44,-23.27,42.3967746415,133.41
2020-07-22 07:00:00,41.1898,-1.8640400000000001,41.2319568922,3.6298,0.34596000000000005,3.6462496295999998,37.56,-2.21,37.6249611295,133.87,40.7498,-22.12404,46.3683010899,3.6298,0.34596000000000005,3.6462496295999998,37.12,-22.47,43.3911891978,133.47
2020-07-22 07:30:00,44.93774,-0.27440000000000003,44.9385777664,4.10774,0.3356,4.1214263632,40.83,-0.61,40.8345564443,133.3,44.46774,-20.4144,48.9298235033,4.10774,0.3356,4.1214263632,40.36,-20.75,45.3816273397,132.93
2020-07-22 08:00:00,48.061,1.42198,48.0820314475,12.421,0.24198000000000003,12.4233568459,35.64,1.18,35.6595288808,132.87,47.621,-18.598019999999998,51.1238299516,12.421,0.24198000000000003,12.4233568459,35.2,-18.84,39.9247492165,132.49
2020-07-22 08:30:00,50.7156,2.01506,50.755615947,4.7356,0.19506,4.7396155713,45.98,1.82,46.016005911,132.6,50.2356,-17.88494,53.3243526558,4.7356,0.19506,4.7396155713,45.5,-18.08,48.9605596373,132.19
2020-07-22 09:00:00,51.83472,3.43,51.9480807872,6.54472,-0.01,6.5447276397,45.29,3.44,45.4204546433,132.14,51.35472,-16.35,53.8946172292,6.54472,-0.01,6.5447276397,44.81,-16.34,47.6962440869,131.73
2020-07-22 09:30:00,53.26478,5.23698,53.5216101025,16.52478,-0.25302,16.5267169507,36.74,5.49,37.1479164961,131.89,52.83478,-14.46302,54.7785808977,16.52478,-0.25302,16.5267169507,36.31,-14.21,38.9915401081,131.44
2020-07-22 10:00:00,54.46978,5.25394,54.72258052,10.37978,-0.71606,10.4044497583,44.09,5.97,44.4923476566,131.73,53.97978,-14.366060000000001,55.8587533765,10.37978,-0.71606,10.4044497583,43.6,-13.65,45.6867869301,131.26
2020-07-22 10:30:00,54.12674,5.60586,54.4162627288,13.61674,-0.9841400000000001,13.6522576802,40.51,6.59,41.0425169793,131.76,53.67674,-14.02414,55.4785446796,13.61674,-0.9841400000000001,13.6522576802,40.06,-13.04,42.1289116878,131.26
2020-07-22 11:00:00,52.7328,5.52566,53.0215155788,11.8428,-1.1243400000000001,11.8960519617,40.89,6.65,41.4272205198,131.56,52.2828,-14.05434,54.1388552583,11.8428,-1.1243400000000001,11.8960519617,40.44,-12.93,42.4567839102,131.07
2020-07-22 11:30:00,51.0363,5.23538,51.3041238248,15.4163,-1.96462,15.5409792946,35.62,7.2,36.3403962554,131.48,50.6163,-14.31462,52.6015035093,15.4163,-1.96462,15.5409792946,35.2,-12.35,37.3036526362,130.95
2020-07-22 12:00:00,49.50416,3.94056,49.6607477835,17.81416,-2.54944,17.9956645006,31.69,6.49,32.3477387154,131.16,49.10416,-15.53944,51.5042981199,17.81416,-2.54944,17.9956645006,31.29,-12.99,33.8792591418,130.69
2020-07-22 12:30:00,48.47552,4.07378,48.646394756,17.65552,-2.35622,17.8120509532,30.82,6.43,31.4836036692,130.97,48.08552,-15.40622,50.493255474,17.65552,-2.35622,17.8120509532,30.43,-13.05,33.1102310472,130.54
2020-07-22 13:00:00,49.30314,4.2643,49.4872091388,18.60314,-2.7357,18.8032144153,30.7,7.0,31.4879341971,131.09,48.90314,-15.2257,51.218541978,18.60314,-2.7357,18.8032144153,30.3,-12.49,32.7733138392,130.66
2020-07-22 13:30:00,48.65116,4.2192,48.833769238,19.15116,-2.8608000000000002,19.3636542519,29.5,7.08,30.337705912,131.5,48.26116,-15.3708,50.6497883232,19.15116,-2.8608000000000002,19.3636542519,29.11,-12.51,31.6842579209,131.06
2020-07-22 14:00:00,45.63852,4.3148,45.8420331882,19.11852,-2.7652,19.317456821,26.52,7.08,27.4488032526,131.81,45.26852,-15.3152,47.7890599827,19.11852,-2.7652,19.317456821,26.15,-12.55,29.005602907,131.33
2020-07-22 14:30:00,44.92202,3.86322,45.0878292852,19.10202,-2.95678,19.3295037714,25.82,6.82,26.7055200286,131.63,44.54202,-15.76678,47.2502158434,19.10202,-2.95678,19.3295037714,25.44,-12.81,28.4831476491,131.2
2020-07-22 15:00:00,46.09426,3.5044399999999998,46.2272852833,18.45426,-2.83556,18.6708358854,27.64,6.34,28.3578066853,131.58,45.71426,-16.11556,48.4716911347,18.45426,-2.83556,18.6708358854,27.26,-13.28,30.3226977692,131.2
2020-07-22 15:30:00,46.10392,3.59714,46.2440358916,19.23392,-3.17286,19.493863628,26.87,6.77,27.7097419692,131.58,45.73392,-16.06286,48.4727439903,19.23392,-3.17286,19.493863628,26.5,-12.89,29.4686630168,131.24
2020-07-22 16:00:00,47.0694,3.91004,47.2315236803,24.5694,-2.82996,24.7318436426,22.5,6.74,23.4878181192,132.08,46.7094,-15.81996,49.3157092899,24.5694,-2.82996,24.7318436426,22.14,-12.99,25.6694312364,131.66
2020-07-22 16:30:00,45.78448,3.4708,45.9158476074,29.214480000000002,-2.9292,29.3609613996,16.57,6.4,17.7630205765,132.08,45.45448,-16.2992,48.2884424341,29.214480000000002,-2.9292,29.3609613996,16.24,-13.37,21.0355532373,131.66
2020-07-22 17:00:00,47.63676,2.4335,47.6988765648,27.08676,-2.4665,27.1988269884,20.55,4.9,21.1261094383,132.18,47.29676,-17.3765,50.3877590169,27.08676,-2.4665,27.1988269884,20.21,-14.91,25.1147805087,131.82
2020-07-22 17:30:00,49.5987,1.36776,49.6175554528,23.1887,-3.23224,23.4128849804,26.41,4.6,26.8076127247,132.3,49.2087,-18.49224,52.5686132203,23.1887,-3.23224,23.4128849804,26.02,-15.26,30.1646813343,131.97
2020-07-22 18:00:00,50.813,0.81762,50.8195776396,17.953,-3.19238,18.2346236337,32.86,4.01,33.1037716884,132.23,50.403,-19.01238,53.8695925571,17.953,-3.19238,18.2346236337,32.45,-15.82,36.1008988808,131.91
2020-07-22 18:30:00,51.9658,1.00742,51.9755641114,21.6758,-2.73258,21.8473636647,30.29,3.74,30.5200212975,132.09,51.5758,-18.81258,54.8996931858,21.6758,-2.73258,21.8473636647,29.9,-16.08,33.949615609,131.77
2020-07-22 19:00:00,52.27662,0.37282000000000004,52.2779493991,14.706620000000001,-2.89718,14.9892736241,37.57,3.27,37.7120378659,132.04,51.82662,-19.40718,55.3410984367,14.706620000000001,-2.89718,14.9892736241,37.12,-16.51,40.6260322946,131.73
2020-07-22 19:30:00,51.89288,0.5541200000000001,51.8958384041,14.75288,-2.36588,14.9413806748,37.14,2.92,37.2546104529,132.0,51.47288,-19.22588,54.9462631784,14.75288,-2.36588,14.9413806748,36.72,-16.86,40.4056679192,131.69
2020-07-22 20:00:00,51.26972,0.7732600000000001,51.2755508981,10.04972,-1.05674,10.1051260015,41.22,1.83,41.260602273800004,132.29,50.80972,-19.07674,54.2729182512,10.04972,-1.05674,10.1051260015,40.76,-18.02,44.5656594252,131.99
2020-07-22 20:30:00,52.11356,0.13646,52.1137386608,8.95356,-0.9135400000000001,9.0000440002,43.16,1.05,43.1727703535,132.29,51.64356,-19.72354,55.2817810821,8.95356,-0.9135400000000001,9.0000440002,42.69,-18.81,46.6503183269,131.99
2020-07-22 21:00:00,50.99212,-0.00018,50.9921200003,3.75212,-0.68018,3.8132727842,47.24,0.68,47.244893904,132.54,50.49212,-19.93018,54.2832041881,3.75212,-0.68018,3.8132727842,46.74,-19.25,50.5488882172,132.28
2020-07-22 21:30:00,51.00954,0.06746,51.0095846078,7.02954,-1.03254,7.1049680832,43.98,1.1,43.9937541021,132.47,50.53954,-19.88254,54.3098563823,7.02954,-1.03254,7.1049680832,43.51,-18.85,47.4177456233,132.21
2020-07-22 22:00:00,51.68748,-0.46938,51.6896112032,5.99748,-0.49938000000000005,6.0182345198,45.69,0.03,45.690009849,132.39,51.20748,-20.34938,55.1026612273,5.99748,-0.49938000000000005,6.0182345198,45.21,-19.85,49.3757693611,132.12
2020-07-22 22:30:00,48.68506,-0.6973400000000001,48.6900539153,5.10506,-1.14734,5.2324016168,43.58,0.45,43.5823232515,132.44,48.21506,-20.62734,52.4421506641,5.10506,-1.14734,5.2324016168,43.11,-19.48,47.3068969602,132.21
2020-07-22 23:00:00,46.64554,0.3473,46.6468328955,3.82554,-0.8927,3.92831638,42.82,1.24,42.8379504645,132.94,46.17554,-19.6927,50.1994315464,3.82554,-0.8927,3.92831638,42.35,-18.8,46.3353266957,132.66
2020-07-22 23:30:00,43.82394,-0.04512,43.8239632272,4.58394,-1.18512,4.7346610584,39.24,1.1400000000000001,39.2565561403,132.39,43.38394,-19.91512,47.7365505094,4.58394,-1.18512,4.7346610584,38.8,-18.73,43.084253504,132.13
2020-07-23 00:00:00,43.0018,-0.5096,43.0048194439,4.7518,-1.2896,4.9236847381,38.25,0.78,38.2579521146,132.5,42.5618,-20.4396,47.2152948461,4.7518,-1.2896,4.9236847381,37.81,-19.15,42.3829989501,132.25
2020-07-23 00:30:00,41.46494,-0.7250800000000001,41.4712791002,4.23494,-1.1650800000000001,4.392280525,37.23,0.44,37.2325999629,132.9,41.04494,-20.76508,45.9986483172,4.23494,-1.1650800000000001,4.392280525,36.81,-19.6,41.7029507349,132.63
2020-07-23 01:00:00,39.16628,-0.70904,39.172697466,3.81628,-0.88904,3.9184671952,35.35,0.18,35.3504582714,133.65,38.73628,-20.97904,44.052463127,3.81628,-0.88904,3.9184671952,34.92,-20.09,40.2866541177,133.37
2020-07-23 01:30:00,37.65474,-0.8799800000000001,37.665021031,3.80474,-0.8899800000000001,3.9074430089,33.85,0.01,33.8500014771,133.55,37.24474,-21.11998,42.8161676574,3.80474,-0.8899800000000001,3.9074430089,33.44,-20.23,39.0830717831,133.31
2020-07-23 02:00:00,37.09092,-0.84096,37.1004522906,3.06092,-0.6309600000000001,3.1252746708,34.03,-0.21,34.0306479515,133.75,36.67092,-21.16096,42.3384293729,3.06092,-0.6309600000000001,3.1252746708,33.61,-20.53,39.3841719476,133.5
2020-07-23 02:30:00,36.99766,-0.69762,37.0042365026,2.74766,-0.45762,2.7855074116000003,34.25,-0.24,34.2508408656,134.26,36.57766,-21.16762,42.2610145115,2.74766,-0.45762,2.7855074116000003,33.83,-20.71,39.6657660962,133.99
2020-07-23 03:00:00,36.55372,-0.73658,36.5611405174,2.01372,-0.01658,2.0137882547,34.54,-0.72,34.547503527800004,134.5,36.13372,-21.26658,41.9274748338,2.01372,-0.01658,2.0137882547,34.12,-21.25,40.1962299227,134.23
2020-07-23 03:30:00,35.47888,-1.2571400000000001,35.5011454327,2.21888,-0.09714,2.2210053205999998,33.26,-1.16,33.280222355,133.64,35.06888,-21.49714,41.1333608235,2.21888,-0.09714,2.2210053205999998,32.85,-21.4,39.2056437264,133.34
2020-07-23 04:00:00,34.90016,-1.56696,34.9353192581,2.3701600000000003,-0.20696,2.3791786119,32.53,-1.3599999999999999,32.5584167305,133.05,34.49016,-21.63696,40.7152204325,2.3701600000000003,-0.20696,2.3791786119,32.12,-21.43,38.6126831495,132.75
2020-07-23 04:30:00,35.4139,-1.47012,35.4444010533,2.4739,-0.32012,2.4945256111000003,32.94,-1.15,32.9600682645,132.78,35.0039,-21.49012,41.0743018544,2.4739,-0.32012,2.4945256111000003,32.53,-21.17,38.8119801092,132.51
2020-07-23 05:00:00,35.94944,-1.6641,35.9879349939,2.84944,-0.5141,2.8954459283,33.1,-1.15,33.1199713164,132.75,35.52944,-21.6641,41.6133913004,2.84944,-0.5141,2.8954459283,32.68,-21.15,38.9269174223,132.46
2020-07-23 05:30:00,35.78592,-1.5106000000000002,35.8177886337,3.15592,-0.6106,3.2144460497,32.63,-0.9,32.6424095312,132.75,35.38592,-21.4906,41.4005944717,3.15592,-0.6106,3.2144460497,32.23,-20.88,38.4024387246,132.43
2020-07-23 06:00:00,35.36234,-1.31268,35.3866955092,3.88234,-0.8426800000000001,3.9727413027000003,31.48,-0.47000000000000003,31.4835083814,132.59,34.97234,-21.22268,40.9080274697,3.88234,-0.8426800000000001,3.9727413027000003,31.09,-20.38,37.174352718,132.27
2020-07-23 06:30:00,38.41612,-0.16718000000000002,38.4164837668,5.18612,-0.9271800000000001,5.2683492108,33.23,0.76,33.2386898057,133.3,38.00612,-20.31718,43.0958578126,5.18612,-0.9271800000000001,5.2683492108,32.82,-19.39,38.1198701467,132.95
2020-07-23 07:00:00,40.41262,1.09604,40.4274802448,10.44262,-0.9439600000000001,10.4851978019,29.97,2.04,30.039349194,133.8,40.01262,-19.17396,44.3694771363,10.44262,-0.9439600000000001,10.4851978019,29.57,-18.23,34.737843917,133.43
2020-07-23 07:30:00,43.60698,1.7969600000000001,43.6439889327,11.46698,-1.01304,11.5116410803,32.14,2.81,32.2626052885,133.53,43.19698,-18.39304,46.9497923484,11.46698,-1.01304,11.5116410803,31.73,-17.38,36.1781328982,133.14
2020-07-23 08:00:00,47.2125,3.54336,47.3452801907,15.4425,-1.1666400000000001,15.4865055819,31.77,4.71,32.117238362,133.87,46.7925,-16.75664,49.7023444149,15.4425,-1.1666400000000001,15.4865055819,31.35,-15.59,35.0124349339,133.47
2020-07-23 08:30:00,49.32682,3.70446,49.4657274808,16.30682,-1.15554,16.3477108857,33.02,4.86,33.3757396922,133.06,48.91682,-16.36554,51.5818396183,16.30682,-1.15554,16.3477108857,32.61,-15.21,35.9827208532,132.69
2020-07-23 09:00:00,50.71642,4.03078,50.8763446508,16.93642,-1.59922,17.0117555539,33.78,5.63,34.2459530456,132.63,50.28642,-15.91922,52.7460482105,16.93642,-1.59922,17.0117555539,33.35,-14.32,36.2944196813,132.27
2020-07-23 09:30:00,51.54612,4.24336,51.7204852176,9.30612,-1.7666400000000002,9.4723221199,42.24,6.01,42.6654157369,132.63,51.08612,-15.71664,53.4490825884,9.30612,-1.7666400000000002,9.4723221199,41.78,-13.95,44.0473710907,132.3
2020-07-23 10:00:00,51.77132,4.70498,51.9846747738,10.40132,-1.8950200000000001,10.5725379424,41.37,6.6,41.8931605396,132.68,51.31132,-15.27502,53.5366957903,10.40132,-1.8950200000000001,10.5725379424,40.91,-13.38,43.0424499767,132.34
2020-07-23 10:30:00,52.30984,4.71018,52.5214732891,10.91984,-2.26982,11.1532501298,41.39,6.98,41.9744267382,132.72,51.84984,-15.25982,54.0487559011,10.91984,-2.26982,11.1532501298,40.93,-12.99,42.9418793254,132.34
2020-07-23 11:00:00,53.55596,4.7774,53.768619122,12.10596,-2.4126,12.3440230995,41.45,7.19,42.068974316,132.72,53.08596,-15.1826,55.2144047499,12.10596,-2.4126,12.3440230995,40.98,-12.77,42.9235751074,132.34
2020-07-23 11:30:00,54.61898,5.8798,54.9345521897,11.50898,-2.3402,11.7444947393,43.11,8.22,43.8866779331,132.28,54.15898,-13.9902,55.9367572414,11.50898,-2.3402,11.7444947393,42.65,-11.65,44.212498233,131.92
2020-07-23 12:00:00,53.65118,6.17764,54.0056696224,10.79118,-2.08236,10.9902588214,42.86,8.26,43.6486792469,132.08,53.18118,-13.602360000000001,54.8931881363,10.79118,-2.08236,10.9902588214,42.39,-11.52,43.9274686273,131.72
2020-07-23 12:30:00,53.44214,5.8825400000000005,53.7649198328,18.36214,-1.9974600000000002,18.4704637687,35.08,7.88,35.9541485784,132.02,53.02214,-13.88746,54.8106638842,18.36214,-1.9974600000000002,18.4704637687,34.66,-11.89,36.64270323,131.61
2020-07-23 13:00:00,52.70892,5.91906,53.0402254789,22.46892,-2.53094,22.6110155289,30.24,8.45,31.3984091954,131.99,52.30892,-13.80094,54.0988822107,22.46892,-2.53094,22.6110155289,29.84,-11.27,31.897311799,131.54
2020-07-23 13:30:00,50.86472,5.54138,51.1656782715,15.06472,-3.04862,15.3700967005,35.8,8.59,36.816139124,131.94,50.42472,-14.20862,52.3883314239,15.06472,-3.04862,15.3700967005,35.36,-11.16,37.0793095944,131.54
2020-07-23 14:00:00,51.73776,5.53708,52.0332111708,11.74776,-2.61292,12.0348334406,39.99,8.15,40.8120398902,131.88,51.30776,-14.20292,53.2372911853,11.74776,-2.61292,12.0348334406,39.56,-11.59,41.2228298398,131.54
2020-07-23 14:30:00,51.82724,5.6799800000000005,52.1375582361,16.84724,-2.55002,17.0391342978,34.98,8.23,35.9351262694,132.18,51.40724,-14.13002,53.3138048691,16.84724,-2.55002,17.0391342978,34.56,-11.58,36.4484567575,131.81
2020-07-23 15:00:00,52.17138,5.30706,52.4406119048,12.25138,-2.3529400000000003,12.475281101,39.92,7.66,40.648271796,132.25,51.71138,-14.55294,53.7201534263,12.25138,-2.3529400000000003,12.475281101,39.46,-12.2,41.3029248359,131.96
2020-07-23 15:30:00,52.90246,5.06696,53.1445609418,10.78246,-2.55304,11.0805891943,42.12,7.62,42.803724137,132.39,52.44246,-14.86304,54.5079954584,10.78246,-2.55304,11.0805891943,41.66,-12.31,43.4406687333,132.15
2020-07-23 16:00:00,53.09234,4.90556,53.3184872778,10.29234,-2.67444,10.6341380464,42.8,7.58,43.4660373165,132.39,52.62234,-15.02444,54.7251721275,10.29234,-2.67444,10.6341380464,42.33,-12.35,44.094800147,132.19
2020-07-23 16:30:00,54.70704,4.40004,54.8837004726,11.877040000000001,-2.01996,12.0475855491,42.83,6.42,43.3084899298,132.73,54.25704,-15.59996,56.4551604511,11.877040000000001,-2.01996,12.0475855491,42.38,-13.58,44.5025931829,132.49
2020-07-23 17:00:00,57.26164,4.12148,57.4097727994,18.47164,-2.01852,18.581601311,38.79,6.14,39.2729385201,132.6,56.81164,-15.86852,58.9862048828,18.47164,-2.01852,18.581601311,38.34,-13.85,40.7649126088,132.39
2020-07-23 17:30:00,57.03778,2.95746,57.1144020102,22.20778,-2.7725400000000002,22.3801803071,34.83,5.73,35.2981840893,132.98,56.61778,-17.12254,59.1502695529,22.20778,-2.7725400000000002,22.3801803071,34.41,-14.35,37.2823094778,132.74
2020-07-23 18:00:00,58.61782,2.32752,58.6640108661,23.64782,-2.60248,23.7905925295,34.97,4.93,35.3158009962,132.35,58.20782,-17.55248,60.7967093131,23.64782,-2.60248,23.7905925295,34.56,-14.95,37.6549611605,132.09
2020-07-23 18:30:00,58.16246,1.78998,58.1899972646,21.51246,-2.55002,21.6630685096,36.65,4.34,36.9060713162,132.35,57.73246,-18.06002,60.4913321068,21.51246,-2.55002,21.6630685096,36.22,-15.51,39.4011230804,132.01
2020-07-23 19:00:00,57.86354,1.8306200000000001,57.8924902808,21.06354,-2.40938,21.2008921821,36.8,4.24,37.0434555624,132.54,57.43354,-18.06938,60.2089196923,21.06354,-2.40938,21.2008921821,36.37,-15.66,39.5981375825,132.2
2020-07-23 19:30:00,56.9468,1.7069800000000002,56.9723776137,19.6268,-2.18302,19.747831642,37.32,3.89,37.52218677,132.13,56.5068,-18.10302,59.3358052053,19.6268,-2.18302,19.747831642,36.88,-15.92,40.16940129,131.82
2020-07-23 20:00:00,55.95922,2.0954,55.9984375154,19.67922,-2.4046,19.8255845051,36.28,4.5,36.5580141693,131.71,55.52922,-17.6046,58.2530361009,19.67922,-2.4046,19.8255845051,35.85,-15.2,38.9392154518,131.41
2020-07-23 20:30:00,54.46844,2.38282,54.5205354631,15.52844,-1.36718,15.5885095499,38.94,3.75,39.1201495396,131.71,54.00844,-17.32718,56.7198621118,15.52844,-1.36718,15.5885095499,38.48,-15.96,41.6585165362,131.46
2020-07-23 21:00:00,53.87886,2.22384,53.9247347629,14.55886,-1.16616,14.6054898461,39.32,3.39,39.4658649975,132.1,53.43886,-17.58616,56.2581974617,14.55886,-1.16616,14.6054898461,38.88,-16.42,42.2051039567,131.83
2020-07-23 21:30:00,53.64072,1.80436,53.6710588411,13.78072,-0.81564,13.8048365556,39.86,2.62,39.9460135683,132.14,53.19072,-18.00564,56.1556387723,13.78072,-0.81564,13.8048365556,39.41,-17.19,42.9958625916,131.87
2020-07-23 22:00:00,52.89304,1.39756,52.9115002093,13.08304,-0.43244000000000005,13.0901848725,39.81,1.83,39.8520388437,132.33,52.43304,-18.46244,55.5885363577,13.08304,-0.43244000000000005,13.0901848725,39.35,-18.03,43.2839854912,132.07
2020-07-23 22:30:00,50.94718,1.14466,50.9600372495,12.49718,-0.16534000000000001,12.4982736915,38.45,1.31,38.4723095226,132.49,50.49718,-18.78534,53.8781420139,12.49718,-0.16534000000000001,12.4982736915,38.0,-18.62,42.3167153735,132.26
2020-07-23 23:00:00,48.96118,0.8218000000000001,48.9680763583,6.02118,-0.1782,6.0238163844,42.94,1.0,42.9516425763,132.93,48.48118,-19.2082,52.1476726368,6.02118,-0.1782,6.0238163844,42.46,-19.03,46.5294799025,132.69
2020-07-23 23:30:00,45.10656,-0.55686,45.1099972079,2.41656,-0.30686,2.4359649614,42.69,-0.25,42.6907320153,132.87,44.65656,-20.58686,49.1734395349,2.41656,-0.30686,2.4359649614,42.24,-20.28,46.8561201979,132.64
2020-07-24 00:00:00,42.49968,-1.05342,42.5127333137,2.8896800000000002,-0.53342,2.9385008761,39.61,-0.52,39.6134131324,132.87,42.06968,-21.03342,47.0346971097,2.8896800000000002,-0.53342,2.9385008761,39.18,-20.5,44.2190275786,132.64
2020-07-24 00:30:00,40.85818,-0.9363400000000001,40.8689075644,2.58818,-0.34634000000000004,2.6112501045,38.27,-0.59,38.2745476786,132.92,40.42818,-20.98634,45.5506773244,2.58818,-0.34634000000000004,2.6112501045,37.84,-20.64,43.1030764563,132.71
2020-07-24 01:00:00,39.56304,-1.13976,39.5794541006,3.35304,-0.7497600000000001,3.435843026,36.21,-0.39,36.2121001876,133.03,39.14304,-21.21976,44.5247773144,3.35304,-0.7497600000000001,3.435843026,35.79,-20.47,41.2303892778,132.82
2020-07-24 01:30:00,38.7634,-1.31718,38.7857724264,3.2834,-0.67718,3.3525047819,35.48,-0.64,35.4857717966,133.27,38.3634,-21.44718,43.9514731211,3.2834,-0.67718,3.3525047819,35.08,-20.77,40.767625636,133.05
2020-07-24 02:00:00,37.89562,-1.2492,37.9162038689,2.8456200000000003,-0.5092,2.8908195766,35.05,-0.74,35.0578108273,133.42,37.47562,-21.4292,43.1698124507,2.8456200000000003,-0.5092,2.8908195766,34.63,-20.92,40.4584144524,133.23
2020-07-24 02:30:00,37.6599,-1.27936,37.6816245671,2.3299,-0.09936,2.3320176714,35.33,-1.18,35.3497001402,133.66,37.2499,-21.52936,43.0240443475,2.3299,-0.09936,2.3320176714,34.92,-21.43,40.9713473052,133.47
2020-07-24 03:00:00,37.50436,-1.42696,37.5314965576,2.28436,-0.09696,2.2864168148,35.22,-1.33,35.245103206,133.78,37.08436,-21.69696,42.9651932365,2.28436,-0.09696,2.2864168148,34.8,-21.6,40.9585155981,133.59
2020-07-24 03:30:00,37.35374,-1.61666,37.3887079416,2.09374,0.043340000000000004,2.0941885166,35.26,-1.6600000000000001,35.2990538117,133.81,36.94374,-21.91666,42.9555573907,2.09374,0.043340000000000004,2.0941885166,34.85,-21.96,41.1917965134,133.64
2020-07-24 04:00:00,36.94448,-1.94656,36.9957254058,1.74448,0.15344000000000002,1.7512150936,35.2,-2.1,35.2625864054,134.28,36.52448,-22.32656,42.8078605014,1.74448,0.15344000000000002,1.7512150936,34.78,-22.48,41.4125439933,134.05
2020-07-24 04:30:00,36.66554,-2.9494800000000003,36.7839809667,1.6155400000000002,0.24052,1.6333460631,35.05,-3.19,35.1948661029,133.96,36.24554,-23.28948,43.0829322187,1.6155400000000002,0.24052,1.6333460631,34.63,-23.53,41.8676223352,133.77
2020-07-24 05:00:00,37.174080000000004,-3.64364,37.3522199648,1.5640800000000001,0.30636,1.5938013352,35.61,-3.95,35.8284049324,133.99,36.76408,-23.96364,43.8845487649,1.5640800000000001,0.30636,1.5938013352,35.2,-24.27,42.7559691739,133.77
2020-07-24 05:30:00,37.52646,-3.77286,37.7156422816,1.47646,0.37714000000000003,1.5238663692,36.05,-4.15,36.2880834435,133.61,37.10646,-23.97286,44.1767743312,1.47646,0.37714000000000003,1.5238663692,35.63,-24.35,43.1557574374,133.39
2020-07-24 06:00:00,37.63552,-3.46846,37.7950073481,1.9355200000000001,0.37154000000000004,1.9708575905,35.7,-3.84,35.9059270873,133.39,37.21552,-23.62846,44.0828657286,1.9355200000000001,0.37154000000000004,1.9708575905,35.28,-24.0,42.6694082453,133.19
2020-07-24 06:30:00,40.57272,-2.44198,40.6461421849,7.41272,0.34802000000000005,7.4208851035,33.16,-2.79,33.2771648432,133.57,40.18272,-22.63198,46.1178653595,7.41272,0.34802000000000005,7.4208851035,32.77,-22.98,40.0244088026,133.35
2020-07-24 07:00:00,43.5244,-0.58594,43.5283438812,12.0944,0.08406000000000001,12.0946921186,31.43,-0.67,31.4371404552,133.47,43.1244,-20.79594,47.8767688534,12.0944,0.08406000000000001,12.0946921186,31.03,-20.88,37.4010066709,133.24
2020-07-24 07:30:00,46.6033,-0.08464,46.6033768607,12.7533,-0.034640000000000004,12.7533470438,33.85,-0.05,33.8500369276,133.2,46.1933,-20.15464,50.3987150473,12.7533,-0.034640000000000004,12.7533470438,33.44,-20.12,39.0262475778,132.95
2020-07-24 08:00:00,49.49102,0.49420000000000003,49.4934873926,16.44102,-1.0258,16.4729901439,33.05,1.52,33.084934638,132.42,49.10102,-19.3858,52.7893872543,16.44102,-1.0258,16.4729901439,32.66,-18.36,37.4668546852,132.19
2020-07-24 08:30:00,52.14654,1.7227999999999999,52.1749908846,17.92654,-1.4572,17.9856684116,34.22,3.18,34.3674380773,131.55,51.75654,-17.8972,54.7635754915,17.92654,-1.4572,17.9856684116,33.83,-16.44,37.6130628904,131.31
2020-07-24 09:00:00,54.45588,2.0289,54.4936629507,16.27588,-0.7111000000000001,16.2914067221,38.18,2.74,38.2781922248,131.43,54.02588,-17.5511,56.8052534629,16.27588,-0.7111000000000001,16.2914067221,37.75,-16.84,41.3357968352,131.18
2020-07-24 09:30:00,55.2129,2.10646,55.2530677894,15.7129,-0.7535400000000001,15.730958297,39.5,2.86,39.6034038941,130.92,54.7929,-17.30354,57.4601982849,15.7129,-0.7535400000000001,15.730958297,39.08,-16.55,42.4399446277,130.65
2020-07-24 10:00:00,55.01006,2.66438,55.0745460443,15.25006,-0.20562000000000002,15.2514461474,39.76,2.87,39.86344817,131.19,54.57006,-16.81562,57.1021586666,15.25006,-0.20562000000000002,15.2514461474,39.32,-16.61,42.684358962,130.91
2020-07-24 10:30:00,55.5454,2.80936,55.6164001421,16.1654,-0.21064000000000002,16.1667722929,39.38,3.02,39.495630138,130.78,55.1154,-16.56064,57.5496491246,16.1654,-0.21064000000000002,16.1667722929,38.95,-16.35,42.2424549476,130.51
2020-07-24 11:00:00,55.18928,2.2331,55.2344400038,20.47928,-0.9669000000000001,20.5020926963,34.71,3.2,34.8571958138,130.78,54.79928,-17.1269,57.4133415865,20.47928,-0.9669000000000001,20.5020926963,34.32,-16.16,37.9342589225,130.51
2020-07-24 11:30:00,54.48666,1.5900400000000001,54.5098554865,23.83666,-1.59996,23.8902957696,30.65,3.19,30.815557759,130.78,54.11666,-17.77996,56.9626181557,23.83666,-1.59996,23.8902957696,30.28,-16.18,34.3317753692,130.51
2020-07-24 12:00:00,54.21216,1.65496,54.237414987,25.90216,-1.99504,25.9788775213,28.31,3.65,28.544326932,130.65,53.85216,-17.68504,56.6817058359,25.90216,-1.99504,25.9788775213,27.95,-15.69,32.0527471522,130.34
2020-07-24 12:30:00,54.3064,1.88198,54.3390000799,27.1964,-2.40802,27.3027971695,27.11,4.29,27.4473350255,130.97,53.9364,-17.53802,56.7161122652,27.1964,-2.40802,27.3027971695,26.74,-15.13,30.7236797926,130.63
2020-07-24 13:00:00,53.01256,1.6966,53.0397018215,17.80256,-2.5034,17.9777127053,35.21,4.2,35.459612237,130.63,52.61256,-17.5834,55.4730333163,17.80256,-2.5034,17.9777127053,34.81,-15.08,37.9360316849,130.24
2020-07-24 13:30:00,51.71826,2.46048,51.7767552021,18.46826,-1.38952,18.5204587756,33.25,3.85,33.4721526048,131.0,51.32826,-16.94952,54.0543846775,18.46826,-1.38952,18.5204587756,32.86,-15.56,36.3578492213,130.6
2020-07-24 14:00:00,49.19034,1.96452,49.2295529956,12.11034,-1.40548,12.1916245409,37.08,3.37,37.232825571,131.0,48.77034,-17.44548,51.7966295829,12.11034,-1.40548,12.1916245409,36.66,-16.04,40.0154620116,130.63
2020-07-24 14:30:00,49.25146,2.03532,49.2934969305,19.04146,-1.21468,19.0801636899,30.21,3.25,30.3843150326,131.27,48.87146,-17.46468,51.8983106665,19.04146,-1.21468,19.0801636899,29.83,-16.25,33.9689770232,130.86
2020-07-24 15:00:00,49.88228,1.893,49.9181861349,21.42228,-1.337,21.4639616427,28.46,3.23,28.6427041321,131.49,49.51228,-17.647,52.5631285199,21.42228,-1.337,21.4639616427,28.09,-16.31,32.4817518,131.07
2020-07-24 15:30:00,47.82264,1.9902000000000002,47.8640344372,22.53264,-1.9798,22.6194490076,25.29,3.9699999999999998,25.5997070296,131.8,47.47264,-17.6598,50.6509633137,22.53264,-1.9798,22.6194490076,24.94,-15.68,29.4595655094,131.39
2020-07-24 16:00:00,49.48022,1.8622400000000001,49.5152512774,20.94022,-2.28776,21.0648204233,28.54,4.15,28.8401473644,132.23,49.10022,-17.89776,52.2605148948,20.94022,-2.28776,21.0648204233,28.16,-15.61,32.1971691302,131.82
2020-07-24 16:30:00,48.4831,0.9436800000000001,48.4922830722,13.4431,-2.46632,13.6674676496,35.04,3.41,35.2055350762,131.79,48.0731,-18.71632,51.588017775,13.4431,-2.46632,13.6674676496,34.63,-16.25,38.2530966067,131.44
2020-07-24 17:00:00,49.44536,0.7030000000000001,49.450357274,11.51536,-2.087,11.702951975,37.93,2.79,38.0324729672,131.87,49.01536,-18.967,52.5571365747,11.51536,-2.087,11.702951975,37.5,-16.88,41.1240124501,131.51
2020-07-24 17:30:00,50.02196,0.2812,50.022750381,20.11196,-3.2588,20.3742659372,29.91,3.54,30.1187599346,131.56,49.65196,-19.3288,53.2815131287,20.11196,-3.2588,20.3742659372,29.54,-16.07,33.628209884,131.21
2020-07-24 18:00:00,50.58948,0.015960000000000002,50.5894825175,20.21948,-3.15404,20.46400107,30.37,3.17,30.5349930408,131.73,50.20948,-19.60404,53.9009301051,20.21948,-3.15404,20.46400107,29.99,-16.45,34.2053007588,131.34
2020-07-24 18:30:00,52.77104,0.09676000000000001,52.7711287086,20.55104,-2.62324,20.7177854313,32.22,2.7199999999999998,32.3346068478,131.56,52.38104,-19.51324,55.8975839082,20.55104,-2.62324,20.7177854313,31.83,-16.89,36.0336093113,131.23
2020-07-24 19:00:00,52.92034,-0.10456000000000001,52.9204432947,21.68034,-3.1445600000000002,21.9071997323,31.24,3.04,31.3875644165,132.0,52.54034,-19.80456,56.1489797246,21.68034,-3.1445600000000002,21.9071997323,30.86,-16.66,35.0698617049,131.62
2020-07-24 19:30:00,53.11604,-0.1628,53.1162894894,20.24604,-2.9228,20.4559256823,32.87,2.76,32.9856711316,131.85,52.71604,-19.8628,56.3339302474,20.24604,-2.9228,20.4559256823,32.47,-16.94,36.6232781165,131.52
2020-07-24 20:00:00,50.7069,-0.2949,50.707757529,20.5369,-2.9549000000000003,20.7483901935,30.17,2.66,30.2870351801,132.09,50.3369,-20.0349,54.1774927403,20.5369,-2.9549000000000003,20.7483901935,29.8,-17.08,34.3477277269,131.72
2020-07-24 20:30:00,48.02976,-0.17474,48.0300778651,18.65976,-2.35474,18.8077495657,29.37,2.18,29.4507945563,132.12,47.64976,-19.96474,51.6632410068,18.65976,-2.35474,18.8077495657,28.99,-17.61,33.9194958689,131.82
2020-07-24 21:00:00,46.33336,-0.7157,46.3388872911,13.14336,-3.0757,13.4984385238,33.19,2.36,33.2737990016,132.12,45.93336,-20.5257,50.3108131656,13.14336,-3.0757,13.4984385238,32.79,-17.45,37.1441327803,131.85
2020-07-24 21:30:00,46.16826,-0.9345800000000001,46.1777183413,14.92826,-2.93458,15.213964191,31.24,2.0,31.3039550217,131.68,45.77826,-20.65458,50.2221142885,14.92826,-2.93458,15.213964191,30.85,-17.72,35.5769714844,131.56
2020-07-24 22:00:00,45.50964,-0.8038000000000001,45.5167378815,18.21964,-2.7438000000000002,18.4250839936,27.29,1.94,27.3588687632,132.05,45.13964,-20.5838,49.6112882494,18.21964,-2.7438000000000002,18.4250839936,26.92,-17.84,32.294767378,131.85
2020-07-24 22:30:00,42.38454,-0.9853600000000001,42.3959923264,17.90454,-2.60536,18.0931051327,24.48,1.62,24.5335443832,132.56,42.03454,-20.92536,46.955012982,17.90454,-2.60536,18.0931051327,24.13,-18.32,30.2965229028,132.37
2020-07-24 23:00:00,39.9992,-1.6197400000000002,40.0319816935,13.6792,-3.27974,14.0668833473,26.32,1.6600000000000001,26.3722960699,132.82,39.6392,-21.68974,45.1852962578,13.6792,-3.27974,14.0668833473,25.96,-18.41,31.8252996844,132.73
2020-07-24 23:30:00,37.93118,-0.39556,37.933242465,12.21118,-3.33556,12.658549581399999,25.72,2.94,25.887487325,133.47,37.56118,-20.64556,42.8611874626,12.21118,-3.33556,12.658549581399999,25.35,-17.31,30.696231039,133.34
2020-07-25 00:00:00,36.36166,-1.0329,36.3763274722,11.07166,-2.9729,11.4638470666,25.29,1.94,25.3642997144,133.24,35.99166,-21.1829,41.7626009962,11.07166,-2.9729,11.4638470666,24.92,-18.21,30.8643888648,133.08
