Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-25 00:30:00,36.71304,-1.29566,36.7358958088,8.96304,-2.53566,9.3148085153,27.75,1.24,27.7776906888,134.02,36.33304,-21.63566,42.2870143103,8.96304,-2.53566,9.3148085153,27.37,-19.1,33.3755434413,133.82
2020-07-25 01:00:00,33.28632,-1.7766600000000001,33.3337009631,9.13632,-2.56666,9.4899992992,24.15,0.79,24.1629178702,134.13,32.92632,-22.13666,39.6758650151,9.13632,-2.56666,9.4899992992,23.79,-19.57,30.8050158253,133.92
2020-07-25 01:30:00,30.4606,-1.61846,30.503566433,11.4706,-3.41846,11.9691492234,18.99,1.8,19.0751172998,133.98,30.1206,-21.96846,37.2808768557,11.4706,-3.41846,11.9691492234,18.65,-18.55,26.3044673012,133.79
2020-07-25 02:00:00,30.17714,-1.6533,30.2223953298,10.04714,-2.9633000000000003,10.4750259699,20.13,1.31,20.1725804001,134.13,29.84714,-22.0833,37.1284783565,10.04714,-2.9633000000000003,10.4750259699,19.8,-19.12,27.5247960937,133.97
2020-07-25 02:30:00,28.08036,-1.47654,28.119153403,11.04036,-3.07654,11.46100551,17.04,1.6,17.114952527,133.54,27.75036,-21.74654,35.2561268732,11.04036,-3.07654,11.46100551,16.71,-18.67,25.0557977323,133.41
2020-07-25 03:00:00,26.60768,-1.30972,26.6398949221,10.75768,-3.07972,11.1898326288,15.85,1.77,15.948523442599999,133.87,26.28768,-21.65972,34.0614971817,10.75768,-3.07972,11.1898326288,15.53,-18.58,24.2156416392,133.74
2020-07-25 03:30:00,26.04292,-1.29668,26.0751809418,11.18292,-3.2566800000000002,11.647474591,14.86,1.96,14.9887024122,133.8,25.73292,-21.64668,33.6268036951,11.18292,-3.2566800000000002,11.647474591,14.55,-18.39,23.4498315559,133.74
2020-07-25 04:00:00,28.7844,-2.1619,28.865472367,10.0044,-2.7319,10.3706941412,18.78,0.5700000000000001,18.7886481685,134.29,28.4444,-22.6219,36.3432834368,10.0044,-2.7319,10.3706941412,18.44,-19.89,27.1227893108,134.29
2020-07-25 04:30:00,25.99606,-2.35652,26.1026497129,12.34606,-3.33652,12.788962555,13.65,0.98,13.6851342704,134.01,25.68606,-22.79652,34.3431944122,12.34606,-3.33652,12.788962555,13.34,-19.46,23.5933719506,134.02
2020-07-25 05:00:00,27.66406,-3.06472,27.8333024336,11.05406,-3.06472,11.4710396722,16.61,0.0,16.61,134.27,27.34406,-23.53472,36.0774259442,11.05406,-3.06472,11.4710396722,16.29,-20.47,26.1607530473,134.13
2020-07-25 05:30:00,27.50486,-3.2686,27.6983947112,11.85486,-3.1686,12.2710118401,15.65,-0.1,15.6503194856,134.41,27.19486,-23.6986,36.0719288697,11.85486,-3.1686,12.2710118401,15.34,-20.53,25.6280412829,134.2
2020-07-25 06:00:00,28.51956,-2.9318,28.6698579319,12.17956,-3.3218,12.6244222455,16.34,0.39,16.3446535601,134.49,28.19956,-23.4118,36.6514333067,12.17956,-3.3218,12.6244222455,16.02,-20.09,25.6953011269,134.3
2020-07-25 06:30:00,30.02178,-2.71742,30.1445126984,12.50178,-3.42742,12.9630903347,17.52,0.71,17.5343805137,133.59,29.70178,-22.95742,37.5398304235,12.50178,-3.42742,12.9630903347,17.2,-19.53,26.0242367804,133.42
2020-07-25 07:00:00,29.87388,-2.50512,29.9787313352,13.94388,-3.89512,14.4776983415,15.93,1.3900000000000001,15.9905284466,133.14,29.55388,-22.64512,37.2321538844,13.94388,-3.89512,14.4776983415,15.61,-18.75,24.3974301925,132.98
2020-07-25 07:30:00,32.5528,-2.52836,32.6508406037,13.1228,-3.6083600000000002,13.6098545815,19.43,1.08,19.4599922919,132.61,32.2228,-22.54836,39.3285822085,13.1228,-3.6083600000000002,13.6098545815,19.1,-18.94,26.8985798882,132.71
2020-07-25 08:00:00,36.27178,-2.34918,36.3477739489,12.33178,-3.23918,12.7501013737,23.94,0.89,23.9565377298,131.95,35.93178,-22.15918,42.2151876964,12.33178,-3.23918,12.7501013737,23.6,-18.92,30.2477503296,131.96
2020-07-25 08:30:00,37.36864,-0.75116,37.3761889014,11.97864,-2.99116,12.346451085,25.39,2.24,25.4886190289,132.13,36.99864,-20.59116,42.3425935908,11.97864,-2.99116,12.346451085,25.02,-17.6,30.5902010454,132.07
2020-07-25 09:00:00,37.8346,-0.39522,37.8366641765,14.1946,-3.68522,14.665180381,23.64,3.29,23.8678381928,131.48,37.4846,-20.02522,42.4982902386,14.1946,-3.68522,14.665180381,23.29,-16.34,28.4503022831,131.32
2020-07-25 09:30:00,41.1222,-0.69798,41.1281230902,18.0422,-3.21798,18.3269303518,23.08,2.52,23.2171660631,131.32,40.7922,-20.28798,45.558815978,18.0422,-3.21798,18.3269303518,22.75,-17.07,28.4420006329,131.12
2020-07-25 10:00:00,44.60224,-0.8231200000000001,44.6098345609,20.77224,-2.54312,20.9273365231,23.83,1.72,23.8919923824,131.22,44.25224,-20.34312,48.7042428989,20.77224,-2.54312,20.9273365231,23.48,-17.8,29.4643920691,130.99
2020-07-25 10:30:00,46.66212,-0.34734000000000004,46.6634127339,19.27212,-1.8373400000000002,19.3595048379,27.39,1.49,27.4304976258,131.4,46.29212,-19.93734,50.402955274199996,19.27212,-1.8373400000000002,19.3595048379,27.02,-18.1,32.5221524503,131.21
2020-07-25 11:00:00,46.57432,0.4037,46.576069576,19.31432,-1.9163000000000001,19.4091515207,27.26,2.32,27.358545283,132.0,46.21432,-19.3563,50.1041886747,19.31432,-1.9163000000000001,19.4091515207,26.9,-17.44,32.0587523151,131.76
2020-07-25 11:30:00,47.93898,0.2212,47.9394903277,21.70898,-2.1788,21.8180425813,26.23,2.4,26.3395690929,132.37,47.57898,-19.6388,51.4727287336,21.70898,-2.1788,21.8180425813,25.87,-17.46,31.2107113024,132.11
2020-07-25 12:00:00,48.85014,0.6457400000000001,48.854407766,20.05014,-2.04426,20.1540842751,28.8,2.69,28.9253539304,132.49,48.47014,-19.28426,52.1654785789,20.05014,-2.04426,20.1540842751,28.42,-17.24,33.2402466898,132.23
2020-07-25 12:30:00,48.57056,0.45556,48.57269638,19.55056,-2.26444,19.6812622773,29.02,2.7199999999999998,29.1471919745,132.52,48.20056,-19.47444,51.9860346403,19.55056,-2.26444,19.6812622773,28.65,-17.21,33.4216486727,132.23
2020-07-25 13:00:00,48.37512,0.57274,48.3785103752,19.86512,-2.4772600000000002,20.0189862311,28.51,3.05,28.672680377,132.42,47.99512,-19.31726,51.7367188535,19.86512,-2.4772600000000002,20.0189862311,28.13,-16.84,32.7854007143,132.12
2020-07-25 13:30:00,48.70216,0.39726000000000006,48.7037801836,18.69216,-2.22274,18.823852384,30.01,2.62,30.1241514403,132.36,48.32216,-19.47274,52.0981645567,18.69216,-2.22274,18.823852384,29.63,-17.25,34.2855567258,132.08
2020-07-25 14:00:00,48.44338,0.2646,48.4441026234,17.35338,-1.7854,17.4449835364,31.09,2.05,31.1575127377,132.7,48.06338,-19.7154,51.9498363249,17.35338,-1.7854,17.4449835364,30.71,-17.93,35.5610601642,132.43
2020-07-25 14:30:00,49.43342,-0.41532,49.4351646462,14.61342,-0.57532,14.6247405857,34.82,0.16,34.8203676029,133.33,49.01342,-20.53532,53.1414594041,14.61342,-0.57532,14.6247405857,34.4,-19.96,39.7713665845,133.02
2020-07-25 15:00:00,47.8761,0.55788,47.8793502598,16.4061,-1.11212,16.443750427,31.47,1.67,31.5142793032,133.25,47.4961,-19.60212,51.3821235811,16.4061,-1.11212,16.443750427,31.09,-18.49,36.1727549407,133.02
2020-07-25 15:30:00,46.17268,0.43872000000000005,46.1747642508,16.36268,-0.9512800000000001,16.3903090398,29.81,1.3900000000000001,29.8423893145,133.25,45.78268,-19.68128,49.8337894447,16.36268,-0.9512800000000001,16.3903090398,29.42,-18.73,34.8761996209,133.02
2020-07-25 16:00:00,46.53704,0.5415,46.5401903113,16.60704,-0.9385,16.6335372008,29.93,1.48,29.9665697069,133.39,46.15704,-19.6085,50.1494328364,16.60704,-0.9385,16.6335372008,29.55,-18.67,34.9538467125,133.12
2020-07-25 16:30:00,47.79328,0.44928,47.7953916782,16.44328,-1.28072,16.4930803938,31.35,1.73,31.3976973678,132.99,47.40328,-19.59072,51.2919805123,16.44328,-1.28072,16.4930803938,30.96,-18.31,35.9691214794,132.7
2020-07-25 17:00:00,47.21866,0.50544,47.2213650987,17.22866,-1.42456,17.2874548904,29.99,1.9300000000000002,30.0520382004,132.47,46.83866,-19.40456,50.699083023200004,17.22866,-1.42456,17.2874548904,29.61,-17.98,34.6414852453,132.19
2020-07-25 17:30:00,47.27518,0.08194000000000001,47.2752510115,19.83518,-2.39806,19.9796160473,27.44,2.48,27.5518420437,132.35,46.91518,-19.72806,50.8943068112,19.83518,-2.39806,19.9796160473,27.08,-17.33,32.1505101048,131.99
2020-07-25 18:00:00,47.81094,-0.40592000000000006,47.8126631211,25.26094,-3.99592,25.5750359986,22.55,3.59,22.8339790663,131.93,47.48094,-20.11592,51.5663640441,25.26094,-3.99592,25.5750359986,22.22,-16.12,27.4514626204,131.57
2020-07-25 18:30:00,47.94058,-0.22512000000000001,47.9411085578,25.35058,-4.14512,25.6872327461,22.59,3.92,22.927592547,131.93,47.59058,-19.99512,51.6204235604,25.35058,-4.14512,25.6872327461,22.24,-15.85,27.3100732331,131.61
2020-07-25 19:00:00,47.9796,-0.32822,47.9807226345,18.6796,-2.21822,18.810846768,29.3,1.8900000000000001,29.36089406,132.03,47.6196,-20.07822,51.6794081093,18.6796,-2.21822,18.810846768,28.94,-17.86,34.0073991949,131.67
2020-07-25 19:30:00,48.75378,-0.6238800000000001,48.7577715912,17.55378,-2.07388,17.6758640678,31.2,1.45,31.2336757363,132.14,48.36378,-20.41388,52.49553993,17.55378,-2.07388,17.6758640678,30.81,-18.34,35.8554277621,131.79
2020-07-25 20:00:00,48.16006,-0.63856,48.1642931857,15.75006,-1.57856,15.8289684338,32.41,0.9400000000000001,32.4236287297,132.37,47.76006,-20.51856,51.981098831,15.75006,-1.57856,15.8289684338,32.01,-18.94,37.1935975673,132.05
2020-07-25 20:30:00,47.85342,-1.05284,47.8650005512,9.53342,-1.10284,9.5969970804,38.32,0.05,38.32003262,132.77,47.44342,-21.04284,51.9006668219,9.53342,-1.10284,9.5969970804,37.91,-19.94,42.8342351397,132.43
2020-07-25 21:00:00,46.14168,-1.19528,46.157159006,10.03168,-0.99528,10.0809317972,36.11,-0.2,36.1105538589,132.58,45.72168,-21.11528,50.3619605605,10.03168,-0.99528,10.0809317972,35.69,-20.12,40.9706053165,132.27
2020-07-25 21:30:00,45.39572,-1.97002,45.4384459805,5.75572,-0.9700200000000001,5.8368871429,39.64,-1.0,39.6526115155,132.26,44.97572,-21.75002,49.9587705966,5.75572,-0.9700200000000001,5.8368871429,39.22,-20.78,44.3848712964,131.94
2020-07-25 22:00:00,45.70696,-2.21048,45.7603803991,6.7069600000000005,-1.40048,6.8516170845,39.0,-0.81,39.0084106316,132.44,45.26696,-22.02048,50.3388439187,6.7069600000000005,-1.40048,6.8516170845,38.56,-20.62,43.7270854277,132.09
2020-07-25 22:30:00,43.71894,-2.28942,43.7788437337,7.16894,-1.6694200000000001,7.3607515825,36.55,-0.62,36.5552581717,132.73,43.30894,-22.20942,48.6715791881,7.16894,-1.6694200000000001,7.3607515825,36.14,-20.54,41.569113534,132.41
2020-07-25 23:00:00,42.70862,-2.19066,42.7647660293,5.63862,-1.09066,5.7431328332,37.07,-1.1,37.0863168837,133.2,42.28862,-22.29066,47.8037750051,5.63862,-1.09066,5.7431328332,36.65,-21.2,42.3398452997,132.93
2020-07-25 23:30:00,40.8332,-2.47268,40.9079988342,4.2732,-0.32268,4.285365868,36.56,-2.15,36.6231634352,134.32,40.4232,-22.83268,46.425923515,4.2732,-0.32268,4.285365868,36.15,-22.51,42.5854740493,133.99
2020-07-26 00:00:00,37.2546,-3.6494,37.4329178868,5.5646,-0.9294,5.6416803809000005,31.69,-2.7199999999999998,31.8065166279,134.73,36.8646,-24.1094,44.0484040746,5.5646,-0.9294,5.6416803809000005,31.3,-23.18,38.9487149981,134.37
2020-07-26 00:30:00,36.1842,-3.7660400000000003,36.3796562232,5.9242,-1.10604,6.0265637076,30.26,-2.66,30.3766884304,134.62,35.7842,-24.20604,43.2023302858,5.9242,-1.10604,6.0265637076,29.86,-23.1,37.7522131802,134.31
2020-07-26 01:00:00,34.54884,-3.83254,34.7607639185,5.77884,-1.03254,5.8703603465,28.77,-2.8,28.9059319172,134.62,34.16884,-24.31254,41.9357750399,5.77884,-1.03254,5.8703603465,28.39,-23.28,36.714445386,134.37
2020-07-26 01:30:00,34.96216,-3.53562,35.1404786628,3.6521600000000003,-0.68562,3.7159584834,31.31,-2.85,31.4394433793,134.78,34.57216,-24.07562,42.129202763,3.6521600000000003,-0.68562,3.7159584834,30.92,-23.39,38.7703301508,134.57
2020-07-26 02:00:00,33.7809,-3.83806,33.9982339155,4.8509,-1.2080600000000001,4.9990638897,28.93,-2.63,29.0492994752,134.47,33.3909,-24.23806,41.2605835559,4.8509,-1.2080600000000001,4.9990638897,28.54,-23.03,36.673048687,134.24
2020-07-26 02:30:00,33.18764,-3.56842,33.3789315297,4.94764,-1.26842,5.1076443559,28.24,-2.3,28.3335066661,134.88,32.80764,-24.12842,40.7249541935,4.94764,-1.26842,5.1076443559,27.86,-22.86,36.0383018468,134.67
2020-07-26 03:00:00,33.4606,-3.73518,33.6684321285,3.4106,-0.6451800000000001,3.4710876671,30.05,-3.09,30.2084524595,135.06,33.0606,-24.34518,41.057168212,3.4106,-0.6451800000000001,3.4710876671,29.65,-23.7,37.9580360398,134.87
2020-07-26 03:30:00,33.2017,-3.78672,33.4169437748,3.8217,-0.85672,3.916549508,29.38,-2.93,29.5257396182,135.27,32.8117,-24.48672,40.9415084388,3.8217,-0.85672,3.916549508,28.99,-23.63,37.4004946491,135.07
2020-07-26 04:00:00,32.7927,-3.9044,33.0243169899,4.0427,-0.9044000000000001,4.1426275056,28.75,-3.0,28.9060979726,135.27,32.4127,-24.5344,40.6511980715,4.0427,-0.9044000000000001,4.1426275056,28.37,-23.63,36.9219961541,135.02
2020-07-26 04:30:00,32.24406,-3.66076,32.4512028908,4.58406,-1.13076,4.7214642073,27.66,-2.5300000000000002,27.7754657927,135.27,31.86406,-24.37076,40.1154865689,4.58406,-1.13076,4.7214642073,27.28,-23.24,35.8370757736,135.1
2020-07-26 05:00:00,31.86576,-3.81574,32.0934032493,4.36576,-1.04574,4.4892574581,27.5,-2.77,27.6391551969,135.23,31.48576,-24.44574,39.8616016603,4.36576,-1.04574,4.4892574581,27.12,-23.4,35.8197487428,134.98
2020-07-26 05:30:00,32.54416,-3.89198,32.7760561756,3.92416,-0.8519800000000001,4.015582352,28.62,-3.04,28.7810006775,135.19,32.15416,-24.54198,40.4499541115,3.92416,-0.8519800000000001,4.015582352,28.23,-23.69,36.8530731419,134.98
2020-07-26 06:00:00,31.57452,-3.72814,31.793856971,5.06452,-1.08814,5.1800976332,26.51,-2.64,26.6411279791,135.14,31.19452,-24.38814,39.5964575523,5.06452,-1.08814,5.1800976332,26.13,-23.3,35.0095258465,134.94
2020-07-26 06:30:00,33.19622,-3.9357,33.4287115632,6.26622,-1.3857,6.417606842,26.93,-2.55,27.0504602549,134.96,32.82622,-24.5157,40.9704804216,6.26622,-1.3857,6.417606842,26.56,-23.13,35.2197458821,134.74
2020-07-26 07:00:00,33.5955,-3.909,33.8221510441,8.1455,-2.149,8.4242133906,25.45,-1.76,25.5107839942,135.02,33.2255,-24.489,41.2752343573,8.1455,-2.149,8.4242133906,25.08,-22.34,33.5869319825,134.74
2020-07-26 07:30:00,35.3794,-3.67744,35.570008565,8.2494,-2.06744,8.5045228269,27.13,-1.6099999999999999,27.1777298537,134.52,34.9994,-24.11744,42.5042222904,8.2494,-2.06744,8.5045228269,26.75,-22.05,34.6664823713,134.26
2020-07-26 08:00:00,37.90586,-3.20762,38.0413334204,7.66586,-1.80762,7.8760967239,30.24,-1.4,30.2723900609,134.35,37.51586,-23.59762,44.320282278,7.66586,-1.80762,7.8760967239,29.85,-21.79,36.9570913358,134.1
2020-07-26 08:30:00,37.28994,-2.92658,37.4046052739,9.58994,-2.16658,9.8316335418,27.7,-0.76,27.7104240314,133.56,36.91994,-23.09658,43.5492132799,9.58994,-2.16658,9.8316335418,27.33,-20.93,34.4237389021,133.29
2020-07-26 09:00:00,39.95568,-2.59742,40.0400169196,14.40568,-2.41742,14.6071056585,25.55,-0.18,25.550634043,132.96,39.58568,-22.64742,45.6062681407,14.40568,-2.41742,14.6071056585,25.18,-20.23,32.2999272445,132.74
2020-07-26 09:30:00,44.68096,-1.30096,44.6998957878,15.80096,-2.29096,15.9661778345,28.88,0.99,28.8969635083,131.87,44.30096,-21.02096,49.0352507513,15.80096,-2.29096,15.9661778345,28.5,-18.73,34.1037080095,131.65
2020-07-26 10:00:00,46.96774,0.5947600000000001,46.9715056195,22.11774,-2.46524,22.2547035695,24.85,3.06,25.0376935839,131.63,46.61774,-19.05524,50.3618491933,22.11774,-2.46524,22.2547035695,24.5,-16.59,29.5884791769,131.35
2020-07-26 10:30:00,46.38244,1.09706,46.3954122839,13.78244,-2.30294,13.9735172737,32.6,3.4,32.7768210783,131.45,45.99244,-18.46294,49.5599101149,13.78244,-2.30294,13.9735172737,32.21,-16.16,36.0365051025,131.14
2020-07-26 11:00:00,47.41172,0.25952000000000003,47.4124302687,15.61172,-2.69048,15.8418586027,31.8,2.95,31.9365386352,131.24,47.02172,-19.27048,50.8172564311,15.61172,-2.69048,15.8418586027,31.41,-16.58,35.517383068,130.95
2020-07-26 11:30:00,46.93534,0.20868,46.9358039055,14.54534,-2.87132,14.8260377127,32.39,3.08,32.536110708,131.24,46.53534,-19.32132,50.3870149489,14.54534,-2.87132,14.8260377127,31.99,-16.45,35.9716916477,130.95
2020-07-26 12:00:00,49.7184,-0.38644,49.7199017943,15.5284,-2.8864400000000003,15.7943895872,34.19,2.5,34.2812791477,131.05,49.3084,-19.85644,53.1563403559,15.5284,-2.8864400000000003,15.7943895872,33.78,-16.97,37.8030329471,130.72
2020-07-26 12:30:00,47.88456,0.52186,47.8874036073,17.984560000000002,-2.89814,18.2165752504,29.9,3.42,30.0949563881,131.32,47.50456,-18.99814,51.1626088492,17.984560000000002,-2.89814,18.2165752504,29.52,-16.1,33.6249966543,130.95
2020-07-26 13:00:00,49.40494,-0.06638000000000001,49.4049845937,19.86494,-3.39638,20.1531942458,29.54,3.33,29.7271004304,132.03,49.02494,-19.81638,52.8784801059,19.86494,-3.39638,20.1531942458,29.16,-16.42,33.4652356932,131.67
2020-07-26 13:30:00,46.95682,0.27974000000000004,46.9576532525,18.60682,-3.39026,18.9131597936,28.35,3.67,28.586559779,131.91,46.57682,-19.44026,50.4710201024,18.60682,-3.39026,18.9131597936,27.97,-16.05,32.2478433387,131.56
2020-07-26 14:00:00,43.7784,-0.044,43.7784221114,19.2084,-3.344,19.4973066489,24.57,3.3,24.7906212104,131.73,43.4284,-19.724,47.6976110781,19.2084,-3.344,19.4973066489,24.22,-16.38,29.2388919079,131.39
2020-07-26 14:30:00,43.50958,-0.47538,43.5121768925,16.52958,-3.22538,16.8413209435,26.98,2.75,27.1197879785,132.15,43.14958,-20.27538,47.6757515758,16.52958,-3.22538,16.8413209435,26.62,-17.05,31.6121321647,131.83
2020-07-26 15:00:00,42.82488,-0.84862,42.8332873233,15.81488,-3.40862,16.1780443725,27.01,2.56,27.1310467915,132.07,42.44488,-20.61862,47.1878726891,15.81488,-3.40862,16.1780443725,26.63,-17.21,31.7071127667,131.73
2020-07-26 15:30:00,43.60218,-0.80364,43.6095853913,15.60218,-3.30364,15.948105154,28.0,2.5,28.1113855937,132.29,43.23218,-20.61364,47.8951306669,15.60218,-3.30364,15.948105154,27.63,-17.31,32.6044935553,131.94
2020-07-26 16:00:00,44.33864,-0.8283800000000001,44.3463776477,14.38864,-3.22838,14.7463689929,29.95,2.4,30.0460063902,132.25,43.95864,-20.65838,48.5708832005,14.38864,-3.22838,14.7463689929,29.57,-17.43,34.3247694821,131.94
2020-07-26 16:30:00,44.40084,-1.2608000000000001,44.4187371426,16.50084,-3.5208,16.8722776573,27.9,2.26,27.9913843888,131.85,44.03084,-20.9708,48.7697582908,16.50084,-3.5208,16.8722776573,27.53,-17.45,32.594530216,131.56
2020-07-26 17:00:00,43.34846,-1.1918,43.3648402696,19.67846,-4.0218,20.0852349553,23.67,2.83,23.838577977699998,131.65,42.99846,-20.8618,47.792073209,19.67846,-4.0218,20.0852349553,23.32,-16.84,28.7647005894,131.33
2020-07-26 17:30:00,46.0348,-0.95464,46.0446972905,23.4348,-3.50464,23.6954078372,22.6,2.55,22.7434056377,131.29,45.6948,-20.47464,50.0722041673,23.4348,-3.50464,23.6954078372,22.26,-16.97,27.9908645811,130.93
2020-07-26 18:00:00,46.39714,-0.9402400000000001,46.4066660237,21.46714,-3.10024,21.6898498805,24.93,2.16,25.0233990497,131.34,46.05714,-20.49024,50.409424518,21.46714,-3.10024,21.6898498805,24.59,-17.39,30.117772162,131.0
2020-07-26 18:30:00,47.71628,-1.113,47.7292588046,21.78628,-3.163,22.0146897602,25.93,2.05,26.0109092498,130.79,47.36628,-20.503,51.6133460458,21.78628,-3.163,22.0146897602,25.58,-17.34,30.9032684356,130.47
2020-07-26 19:00:00,49.70624,-1.47024,49.727979052,19.06624,-2.44024,19.2217657616,30.64,0.97,30.6553502671,131.17,49.32624,-20.96024,53.5948655507,19.06624,-2.44024,19.2217657616,30.26,-18.52,35.477570379,130.82
2020-07-26 19:30:00,48.1643,-1.846,48.1996629707,12.1843,-2.536,12.4454193377,35.98,0.6900000000000001,35.9866155675,130.88,47.7443,-21.266,52.2662504728,12.1843,-2.536,12.4454193377,35.56,-18.73,40.1911246421,130.6
2020-07-26 20:00:00,46.15362,-2.20454,46.2062402248,14.38362,-3.56454,14.8187202456,31.77,1.3599999999999999,31.7990958991,131.18,45.78362,-21.69454,50.6635265859,14.38362,-3.56454,14.8187202456,31.4,-18.13,36.2581976938,130.85
2020-07-26 20:30:00,42.45872,-2.08386,42.5098268232,15.00872,-3.79386,15.4807961597,27.45,1.71,27.5032107217,131.22,42.09872,-21.60386,47.3183790143,15.00872,-3.79386,15.4807961597,27.09,-17.81,32.4201202959,130.92
2020-07-26 21:00:00,43.71366,-2.54124,43.7874636321,12.45366,-3.1212400000000002,12.838838987,31.26,0.58,31.2653802152,131.51,43.32366,-22.13124,48.6490626809,12.45366,-3.1212400000000002,12.838838987,30.87,-19.01,36.2537860092,131.18
2020-07-26 21:30:00,43.83496,-2.56852,43.9101470413,10.93496,-2.64852,11.2511336492,32.9,0.08,32.9000972643,131.29,43.43496,-22.11852,48.7424319992,10.93496,-2.64852,11.2511336492,32.5,-19.47,37.8857611775,131.0
2020-07-26 22:00:00,43.32308,-2.52826,43.3967897351,9.72308,-2.18826,9.9662814788,33.6,-0.34,33.6017201941,131.85,42.94308,-22.20826,48.3457850501,9.72308,-2.18826,9.9662814788,33.22,-20.02,38.7861934198,131.52
2020-07-26 22:30:00,43.61756,-2.6787,43.6997365443,8.81756,-1.9187,9.023900157,34.8,-0.76,34.8082978613,132.53,43.21756,-22.5387,48.7416709812,8.81756,-1.9187,9.023900157,34.4,-20.62,40.1066627881,132.23
2020-07-26 23:00:00,41.17108,-1.7468,41.208119814,8.16108,-1.9468,8.3900689512,33.01,0.2,33.0106058714,132.79,40.77108,-21.6968,46.1847604152,8.16108,-1.9468,8.3900689512,32.61,-19.75,38.1244619634,132.53
2020-07-26 23:30:00,38.25924,-0.7105,38.2658366644,7.34924,-1.7905000000000002,7.5642064242,30.91,1.08,30.9288619254,133.11,37.86924,-20.7805,43.1961632373,7.34924,-1.7905000000000002,7.5642064242,30.52,-18.99,35.9456603779,132.86
2020-07-27 00:00:00,30.5592,0.09970000000000001,30.5593626362,10.4892,-2.6903,10.8287132537,20.07,2.79,20.2629958298,133.3,30.2192,-20.0603,36.271416911,10.4892,-2.6903,10.8287132537,19.73,-17.37,26.2866848423,133.07
2020-07-27 00:30:00,27.00602,-0.1051,27.0062245094,13.84602,-3.8750999999999998,14.3780621034,13.16,3.77,13.6893571799,132.82,26.71602,-20.1051,33.4359203649,13.84602,-3.8750999999999998,14.3780621034,12.87,-16.23,20.7135173256,132.56
2020-07-27 01:00:00,26.2205,0.12826,26.2208136959,12.6705,-3.60174,13.1724751386,13.55,3.73,14.0540172193,133.39,25.9105,-20.07174,32.7754291639,12.6705,-3.60174,13.1724751386,13.24,-16.47,21.1319308157,133.17
2020-07-27 01:30:00,31.2531,-1.25084,31.2781211123,8.4731,-2.41084,8.8094025402,22.78,1.16,22.8095155582,133.07,30.9131,-21.33084,37.5582812002,8.4731,-2.41084,8.8094025402,22.44,-18.92,29.3516609411,132.85
2020-07-27 02:00:00,29.27784,-0.9553600000000001,29.2934229443,6.85784,-1.86536,7.1070062189,22.42,0.91,22.4384602859,133.02,28.93784,-21.01536,35.7637237965,6.85784,-1.86536,7.1070062189,22.08,-19.15,29.2275366735,132.81
2020-07-27 02:30:00,30.58172,-1.31308,30.6098967206,7.04172,-2.07308,7.3405368499,23.54,0.76,23.5522652838,133.21,30.22172,-21.41308,37.0387952672,7.04172,-2.07308,7.3405368499,23.18,-19.34,30.1885408723,132.96
2020-07-27 03:00:00,32.84456,-2.1217,32.9130176751,6.08456,-1.6617000000000002,6.3073859311,26.76,-0.46,26.7639533702,133.61,32.48456,-22.3517,39.4315245874,6.08456,-1.6617000000000002,6.3073859311,26.4,-20.69,33.5415578052,133.37
2020-07-27 03:30:00,31.08194,-2.18926,31.158945,8.01194,-2.34926,8.3492637467,23.07,0.16,23.0705548264,133.61,30.73194,-22.39926,38.0286600436,8.01194,-2.34926,8.3492637467,22.72,-20.05,30.3018299777,133.37
2020-07-27 04:00:00,29.51268,-1.84668,29.5703991824,10.44268,-3.03668,10.8752467101,19.07,1.19,19.1070929238,133.67,29.17268,-22.05668,36.5724266491,10.44268,-3.03668,10.8752467101,18.73,-19.02,26.6940686296,133.37
2020-07-27 04:30:00,24.63986,-0.95296,24.6582812374,11.29986,-3.18296,11.7395941319,13.34,2.23,13.5251062842,133.56,24.34986,-21.17296,32.26778451,11.29986,-3.18296,11.7395941319,13.05,-17.99,22.2248194593,133.31
2020-07-27 05:00:00,27.52394,-1.15468,27.5481498295,11.66394,-3.20468,12.0961758513,15.86,2.05,15.9919385942,133.8,27.21394,-21.43468,34.6416517653,11.66394,-3.20468,12.0961758513,15.55,-18.23,23.9611226782,133.53
2020-07-27 05:30:00,25.98504,-0.7829400000000001,25.9968324772,14.23504,-3.80294,14.7342701362,11.75,3.02,12.1318959771,133.36,25.68504,-20.97294,33.1599983722,14.23504,-3.80294,14.7342701362,11.45,-17.17,20.6376209869,133.23
2020-07-27 06:00:00,25.90582,-0.1471,25.9062376327,14.53582,-3.9871,15.0727246867,11.37,3.84,12.0009374634,132.92,25.62582,-20.2471,32.6592668179,14.53582,-3.9871,15.0727246867,11.09,-16.26,19.6818622086,132.9
2020-07-27 06:30:00,30.2314,1.03048,30.2489575852,22.1714,-4.2895199999999996,22.5825366111,8.06,5.32,9.657432371,132.37,29.9614,-18.89952,35.4242479975,22.1714,-4.2895199999999996,22.5825366111,7.79,-14.61,16.5570589176,132.37
2020-07-27 07:00:00,32.77668,1.3648,32.8050823938,17.37668,-4.1552,17.8665803908,15.4,5.52,16.3594131924,132.07,32.46668,-18.5052,37.3701449992,17.37668,-4.1552,17.8665803908,15.09,-14.35,20.8237988849,132.04
2020-07-27 07:30:00,33.35344,1.32416,33.3797147912,15.02344,-3.92584,15.5279093615,18.33,5.25,19.0670238894,131.1,33.03344,-18.22584,37.7278332526,15.02344,-3.92584,15.5279093615,18.01,-14.3,22.9967410735,130.99
2020-07-27 08:00:00,36.9483,1.56484,36.9814223241,18.2083,-3.57516,18.5559682559,18.74,5.14,19.4321177436,130.45,36.6383,-17.77516,40.7224918186,18.2083,-3.57516,18.5559682559,18.43,-14.2,23.2659601134,130.26
2020-07-27 08:30:00,40.78746,2.78452,40.8823977389,18.72746,-3.54548,19.0601203166,22.06,6.33,22.9502178639,131.44,40.44746,-16.83548,43.8113045604,18.72746,-3.54548,19.0601203166,21.72,-13.29,25.4633560239,131.27
2020-07-27 09:00:00,45.37604,3.0612,45.4791815177,21.74604,-3.8088,22.0770743787,23.63,6.87,24.6084091318,130.96,45.03604,-16.3988,47.928754838,21.74604,-3.8088,22.0770743787,23.29,-12.59,26.4751241735,130.79
2020-07-27 09:30:00,47.75554,3.37256,47.8744792311,18.69554,-4.20744,19.1631356319,29.06,7.58,30.032315928,130.88,47.37554,-16.12744,50.0453405548,18.69554,-4.20744,19.1631356319,28.68,-11.92,31.0584738839,130.82
2020-07-27 10:00:00,49.42494,3.75484,49.5673634303,22.41494,-4.22516,22.8096802308,27.01,7.98,28.1641705008,131.57,49.06494,-15.83516,51.5569648974,22.41494,-4.22516,22.8096802308,26.65,-11.61,29.069134834,131.33
2020-07-27 10:30:00,48.74676,4.22316,48.929354082,21.53676,-4.48684,21.9991764501,27.21,8.71,28.5700577528,131.37,48.38676,-15.33684,50.7592080758,21.53676,-4.48684,21.9991764501,26.85,-10.85,28.959368087,131.17
2020-07-27 11:00:00,51.04026,4.22072,51.2144766466,19.95026,-4.64928,20.4848402138,31.09,8.87,32.3305583002,131.13,50.65026,-15.38928,52.9365542606,19.95026,-4.64928,20.4848402138,30.7,-10.74,32.5244154444,131.26
2020-07-27 11:30:00,51.0227,4.8197,51.2498333986,19.7127,-4.6503,20.2537856062,31.31,9.47,32.7108086112,131.79,50.6327,-14.9903,52.8051077395,19.7127,-4.6503,20.2537856062,30.92,-10.34,32.6030980123,131.92
2020-07-27 12:00:00,52.37578,5.11486,52.6249382273,19.62578,-4.84514,20.2150098251,32.75,9.96,34.2310400076,132.07,51.97578,-14.71514,54.0186731772,19.62578,-4.84514,20.2150098251,32.35,-9.87,33.8221732004,132.06
2020-07-27 12:30:00,55.4301,5.18438,55.6720197406,21.3001,-5.24562,21.9365172531,34.13,10.43,35.688118471,132.24,55.0401,-14.63562,56.9527346209,21.3001,-5.24562,21.9365172531,33.74,-9.39,35.0222743408,132.03
2020-07-27 13:00:00,53.07008,5.02634,53.307574368,23.85008,-5.61366,24.5018263524,29.22,10.64,31.0969130301,131.99,52.69008,-14.74366,54.7139839584,23.85008,-5.61366,24.5018263524,28.84,-9.13,30.2506611498,131.82
2020-07-27 13:30:00,53.10948,4.85606,53.3310245973,23.22948,-5.43394,23.8565807482,29.88,10.29,31.6021913797,131.99,52.72948,-14.91394,54.7980261268,23.22948,-5.43394,23.8565807482,29.5,-9.48,30.9858096554,131.78
2020-07-27 14:00:00,52.00982,4.71746,52.2233262564,21.90982,-5.29254,22.5399909513,30.1,10.01,31.7208149328,132.18,51.62982,-15.08254,53.78774327,21.90982,-5.29254,22.5399909513,29.72,-9.79,31.2909331916,131.92
2020-07-27 14:30:00,52.47036,4.9966,52.7077289407,26.29036,-5.0734,26.7754069342,26.18,10.07,28.0499073082,132.41,52.10036,-14.8634,54.1790381207,26.29036,-5.0734,26.7754069342,25.81,-9.79,27.6043511063,132.11
2020-07-27 15:00:00,51.42674,4.98714,51.66798963,23.01674,-4.77286,23.5063930199,28.41,9.76,30.0397353517,132.8,51.04674,-14.99286,53.2029652896,23.01674,-4.77286,23.5063930199,28.03,-10.22,29.8350347746,132.5
2020-07-27 15:30:00,51.45488,4.52314,51.6533006813,24.41488,-4.58686,24.8420138087,27.04,9.11,28.533378699300002,133.11,51.09488,-15.53686,53.4048760028,24.41488,-4.58686,24.8420138087,26.68,-10.95,28.8396411212,132.77
2020-07-27 16:00:00,52.14544,4.7845,52.3644760601,15.83544,-3.7055,16.263206640900002,36.31,8.49,37.2893577311,133.32,51.73544,-15.3355,53.9604791699,15.83544,-3.7055,16.263206640900002,35.9,-11.63,37.736810941,133.02
2020-07-27 16:30:00,53.53092,4.30162,53.7034759645,14.61092,-3.42838,15.0077570833,38.92,7.73,39.6802129531,132.63,53.09092,-15.65838,55.3518802813,14.61092,-3.42838,15.0077570833,38.48,-12.23,40.3767668344,132.38
2020-07-27 17:00:00,57.92086,3.88402,58.0509399967,12.83086,-3.08598,13.1967511494,45.09,6.97,45.6255301339,132.72,57.46086,-16.10598,59.675397139,12.83086,-3.08598,13.1967511494,44.63,-13.02,46.4904000843,132.47
2020-07-27 17:30:00,56.68064,3.1296,56.7669740868,17.26064,-3.3104,17.5752223704,39.42,6.44,39.9425837922,132.72,56.26064,-16.8404,58.7269843034,17.26064,-3.3104,17.5752223704,39.0,-13.53,41.2802725282,132.42
2020-07-27 18:00:00,54.88194,3.3697,54.9852909081,22.17194,-4.3703,22.5985496316,32.71,7.74,33.6132667261,132.49,54.49194,-16.5603,56.9527441047,22.17194,-4.3703,22.5985496316,32.32,-12.19,34.5424159549,132.23
2020-07-27 18:30:00,56.62318,2.8861,56.6966849694,18.28318,-4.0739,18.7315597888,38.34,6.96,38.9666164813,132.32,56.20318,-16.9939,58.7161824314,18.28318,-4.0739,18.7315597888,37.92,-12.92,40.0606140742,132.12
2020-07-27 19:00:00,57.7208,1.58254,57.7424902952,14.4708,-3.35746,14.8551873193,43.25,4.94,43.5312083453,131.4,57.2808,-18.02746,60.0506399857,14.4708,-3.35746,14.8551873193,42.81,-14.67,45.2537843721,131.15
2020-07-27 19:30:00,57.42816,1.86874,57.4585568055,15.38816,-2.65126,15.614885455,42.04,4.52,42.2822894366,131.81,56.99816,-17.86126,59.7311882702,15.38816,-2.65126,15.614885455,41.61,-15.21,44.3027786939,131.52
2020-07-27 20:00:00,54.54472,1.9048600000000002,54.5779714857,17.10472,-1.60514,17.1798696357,37.44,3.51,37.6041713112,132.47,54.12472,-17.98514,57.0346436466,17.10472,-1.60514,17.1798696357,37.02,-16.38,40.4819070697,132.13
2020-07-27 20:30:00,51.53642,1.6355,51.5623646342,17.63642,-2.1145,17.7627255979,33.9,3.75,34.1067808507,132.74,51.13642,-18.3245,54.3205370985,17.63642,-2.1145,17.7627255979,33.5,-16.21,37.2157775681,132.38
2020-07-27 21:00:00,51.48082,0.42588000000000004,51.4825815363,16.58082,-1.90412,16.6897952308,34.9,2.33,34.9776914618,132.31,51.08082,-19.36412,54.6280085235,16.58082,-1.90412,16.6897952308,34.5,-17.46,38.666543678,131.92
2020-07-27 21:30:00,50.83296,0.12524000000000002,50.8331142802,16.34296,-1.94476,16.4582633658,34.49,2.07,34.5520621671,132.15,50.42296,-19.63476,54.1109849792,16.34296,-1.94476,16.4582633658,34.08,-17.69,38.3976887325,131.78
2020-07-27 22:00:00,49.6319,-0.17686000000000002,49.6322151135,15.2719,-1.55686,15.3510502139,34.36,1.38,34.3877012899,132.37,49.2419,-20.00686,53.1510974738,15.2719,-1.55686,15.3510502139,33.97,-18.45,38.656996779400004,132.02
2020-07-27 22:30:00,46.56848,-0.6371,46.5728378556,7.74848,-1.4771,7.8880141177,38.82,0.84,38.8290870354,132.59,46.13848,-20.5171,50.4946604021,7.74848,-1.4771,7.8880141177,38.39,-19.04,42.8522309804,132.24
2020-07-27 23:00:00,44.56994,-0.5993200000000001,44.5739692653,6.47994,-1.68932,6.6965233118,38.09,1.09,38.1055927654,133.3,44.13994,-20.72932,48.7651413498,6.47994,-1.68932,6.6965233118,37.66,-19.04,42.1994928879,132.98
2020-07-27 23:30:00,40.47586,-0.27808000000000005,40.4768152308,7.26586,-1.92808,7.5173275854,33.21,1.65,33.2509638958,133.22,40.07586,-20.38808,44.9638561605,7.26586,-1.92808,7.5173275854,32.81,-18.46,37.6466160498,132.91
2020-07-28 00:00:00,39.35202,-0.8525,39.3612529568,6.66202,-1.8625,6.9174718453,32.69,1.01,32.7055989091,133.6,38.96202,-21.0425,44.2812128191,6.66202,-1.8625,6.9174718453,32.3,-19.18,37.5654415654,133.29
2020-07-28 00:30:00,36.76676,-1.42054,36.7941921339,7.28676,-2.10054,7.5834780668,29.48,0.68,29.4878415622,132.75,36.37676,-21.43054,42.220098446,7.28676,-2.10054,7.5834780668,29.09,-19.33,34.9267376089,132.5
2020-07-28 01:00:00,35.62018,-1.3824,35.6469950065,7.71018,-2.2923999999999998,8.0437536879,27.91,0.91,27.9248312439,133.26,35.25018,-21.5124,41.295987018,7.71018,-2.2923999999999998,8.0437536879,27.54,-19.22,33.5836269631,132.98
2020-07-28 01:30:00,34.23722,-1.32982,34.2630362718,8.557220000000001,-2.46982,8.906515871,25.68,1.1400000000000001,25.7052912841,133.1,33.87722,-21.45982,40.1022431961,8.557220000000001,-2.46982,8.906515871,25.32,-18.99,31.65,132.86
2020-07-28 02:00:00,31.74678,-1.03526,31.7636553884,8.68678,-2.43526,9.0216760104,23.06,1.4,23.1024587436,133.56,31.39678,-21.28526,37.9317820256,8.68678,-2.43526,9.0216760104,22.71,-18.85,29.5138374326,133.32
2020-07-28 02:30:00,31.12072,-1.27412,31.1467910882,9.21072,-2.58412,9.5663493085,21.91,1.31,21.9491275453,133.24,30.77072,-21.43412,37.5001161264,9.21072,-2.58412,9.5663493085,21.56,-18.85,28.6383676211,132.98
2020-07-28 03:00:00,31.73354,-0.9669400000000001,31.7482682031,8.47354,-2.30694,8.7819617566,23.26,1.34,23.2985664795,133.6,31.38354,-21.23694,37.8937224814,8.47354,-2.30694,8.7819617566,22.91,-18.93,29.7188997105,133.36
2020-07-28 03:30:00,34.45998,-1.34268,34.4861278079,6.17998,-1.68268,6.4049640735,28.28,0.34,28.2820437734,133.69,34.07998,-21.62268,40.3606903705,6.17998,-1.68268,6.4049640735,27.9,-19.94,34.2930546904,133.43
2020-07-28 04:00:00,33.60224,-1.4124,33.6319105431,5.08224,-1.3124,5.248957723,28.52,-0.1,28.520175315,133.6,33.22224,-21.6624,39.6607716059,5.08224,-1.3124,5.248957723,28.14,-20.35,34.7272529867,133.34
2020-07-28 04:30:00,32.58154,-1.3612600000000001,32.6099643906,5.50154,-1.29126,5.6510436876,27.08,-0.07,27.0800904725,133.48,32.21154,-21.59126,38.7784194825,5.50154,-1.29126,5.6510436876,26.71,-20.3,33.5486825375,133.23
2020-07-28 05:00:00,32.70572,-1.39012,32.7352494161,5.37572,-1.23012,5.5146677808,27.33,-0.16,27.3304683458,133.41,32.32572,-21.61012,38.8837943099,5.37572,-1.23012,5.5146677808,26.95,-20.38,33.7882657146,133.17
2020-07-28 05:30:00,33.8478,-1.63684,33.8873547216,5.3778,-1.33684,5.5414685802,28.47,-0.30000000000000004,28.4715805673,133.16,33.4678,-21.75684,39.918087675,5.3778,-1.33684,5.5414685802,28.09,-20.42,34.7278634529,132.85
2020-07-28 06:00:00,34.08362,-1.56574,34.1195646815,5.08362,-1.12574,5.2067727867,29.0,-0.44,29.003337739,132.82,33.70362,-21.55574,40.0072984348,5.08362,-1.12574,5.2067727867,28.62,-20.43,35.1637498,132.49
2020-07-28 06:30:00,36.70366,-0.2028,36.704220264599996,5.75366,-1.2728,5.8927602391,30.95,1.07,30.9684904379,133.01,36.32366,-20.2528,41.5882697841,5.75366,-1.2728,5.8927602391,30.57,-18.98,35.9828473026,132.68
2020-07-28 07:00:00,40.83484,0.68854,40.840644524300004,4.84484,-0.8614600000000001,4.9208320391,35.99,1.55,36.0233618642,133.18,40.40484,-19.42146,44.8301706885,4.84484,-0.8614600000000001,4.9208320391,35.56,-18.56,40.1121826881,132.86
2020-07-28 07:30:00,45.02388,1.92182,45.064877259,9.10388,-0.7781800000000001,9.1370780432,35.92,2.7,36.0213325684,133.32,44.61388,-18.15818,48.167601036,9.10388,-0.7781800000000001,9.1370780432,35.51,-17.38,39.535104654,132.9
2020-07-28 08:00:00,47.57242,1.7307000000000001,47.6038913026,8.912420000000001,-0.9993000000000001,8.9682679903,38.66,2.73,38.7562704604,131.75,47.14242,-17.9093,50.4296618068,8.912420000000001,-0.9993000000000001,8.9682679903,38.23,-16.91,41.8028826757,131.34
2020-07-28 08:30:00,49.47744,2.1129,49.5225344198,7.65744,-1.1471,7.7428822646,41.82,3.26,41.9468711586,131.26,49.04744,-17.4271,52.0514666937,7.65744,-1.1471,7.7428822646,41.39,-16.28,44.4766286942,130.88
2020-07-28 09:00:00,49.7827,2.86504,49.8650746865,11.9227,-1.27496,11.9906754727,37.86,4.14,38.0856823491,131.26,49.3627,-16.63496,52.0902874391,11.9227,-1.27496,11.9906754727,37.44,-15.36,40.468298704,130.81
2020-07-28 09:30:00,54.12976,3.58658,54.2484513489,17.26976,-1.35342,17.3227121478,36.86,4.94,37.1895576742,131.12,53.71976,-15.89342,56.0215441929,17.26976,-1.35342,17.3227121478,36.45,-14.54,39.2430133909,130.67
2020-07-28 10:00:00,55.03694,3.51958,55.1493627156,9.94694,-1.06042,10.0033047509,45.09,4.58,45.3220090022,131.02,54.58694,-15.93042,56.8639806902,9.94694,-1.06042,10.0033047509,44.64,-14.87,47.051530262,130.56
2020-07-28 10:30:00,53.70306,3.19376,53.7979437925,8.88306,-1.4162400000000002,8.995248229,44.82,4.61,45.0564590264,131.02,53.25306,-16.22624,55.6702727127,8.88306,-1.4162400000000002,8.995248229,44.37,-14.81,46.7764149973,130.56
2020-07-28 11:00:00,53.53598,3.37092,53.6420008595,9.89598,-1.64908,10.0324416274,43.64,5.02,43.9277816421,131.02,53.07598,-16.03908,55.4464763552,9.89598,-1.64908,10.0324416274,43.18,-14.39,45.5146624727,130.5
2020-07-28 11:30:00,52.25328,3.11136,52.345829173,13.49328,-1.84864,13.6193272597,38.76,4.96,39.0760694032,130.98,51.83328,-16.30864,54.3383902431,13.49328,-1.84864,13.6193272597,38.34,-14.46,40.9761784455,130.5
2020-07-28 12:00:00,50.90604,3.12806,51.0020555257,14.97604,-2.23194,15.1414441268,35.93,5.36,36.3275997005,130.87,50.49604,-16.26194,53.0499834896,14.97604,-2.23194,15.1414441268,35.52,-14.03,38.1904608508,130.39
2020-07-28 12:30:00,49.16188,3.60434,49.2938303642,17.15188,-3.06566,17.4236981944,32.01,6.67,32.6975381336,130.95,48.78188,-15.80566,51.2785598898,17.15188,-3.06566,17.4236981944,31.63,-12.74,34.099332838,130.45
2020-07-28 13:00:00,49.9654,4.32702,50.1524107022,19.915399999999998,-3.42298,20.2074231222,30.05,7.75,31.0332885786,131.67,49.5854,-15.31298,51.8960427166,19.915399999999998,-3.42298,20.2074231222,29.67,-11.89,31.9637450872,131.19
2020-07-28 13:30:00,47.4508,4.14804,47.6317610055,17.3008,-3.21196,17.5964305381,30.15,7.36,31.035336312,131.82,47.0608,-15.54196,49.5607850753,17.3008,-3.21196,17.5964305381,29.76,-12.33,32.2131417282,131.35
2020-07-28 14:00:00,48.02428,3.94044,48.1856673391,20.56428,-3.62956,20.882129147,27.46,7.57,28.4843202482,131.74,47.66428,-15.71956,50.1895223579,20.56428,-3.62956,20.882129147,27.1,-12.09,29.6745362222,131.27
2020-07-28 14:30:00,45.96888,3.4598,46.0988952633,19.02888,-3.1102,19.2813800879,26.94,6.57,27.7295600398,131.81,45.60888,-16.1902,48.3972366039,19.02888,-3.1102,19.2813800879,26.58,-13.08,29.6240240346,131.33
2020-07-28 15:00:00,45.42712,3.4020200000000003,45.5543298883,18.64712,-3.42798,18.9595920625,26.78,6.83,27.6372447976,132.32,45.05712,-16.42798,47.9585507451,18.64712,-3.42798,18.9595920625,26.41,-13.0,29.4361699275,131.87
2020-07-28 15:30:00,45.66714,3.48602,45.8000001225,17.88714,-3.03398,18.1426241768,27.78,6.52,28.534869896300002,132.97,45.29714,-16.55398,48.2272241169,17.88714,-3.03398,18.1426241768,27.41,-13.52,30.5630250466,132.55
2020-07-28 16:00:00,46.07138,3.08508,46.174557645,16.22138,-2.58492,16.4260457966,29.85,5.67,30.3837357808,133.12,45.67138,-16.97492,48.7239454489,16.22138,-2.58492,16.4260457966,29.45,-14.39,32.7776539734,132.72
2020-07-28 16:30:00,47.21512,2.8121400000000003,47.2987916124,17.36512,-2.04786,17.4854546179,29.85,4.86,30.2430504414,133.59,46.83512,-17.38786,49.958644305,17.36512,-2.04786,17.4854546179,29.47,-15.34,33.2234329954,133.17
2020-07-28 17:00:00,47.21502,2.28048,47.2700613775,14.07502,-2.11952,14.2337118501,33.14,4.4,33.4308181174,133.63,46.80502,-17.94952,50.1287857965,14.07502,-2.11952,14.2337118501,32.73,-15.83,36.357142352,133.24
2020-07-28 17:30:00,49.72604,1.23618,49.7414032278,16.70604,-3.07382,16.9864693764,33.02,4.31,33.3000975975,133.18,49.33604,-18.85382,52.8158250099,16.70604,-3.07382,16.9864693764,32.63,-15.78,36.2453486671,132.78
2020-07-28 18:00:00,50.80636,1.34196,50.8240796581,22.76636,-2.97804,22.9603107534,28.04,4.32,28.3708300901,132.97,50.44636,-18.70804,53.8035872214,22.76636,-2.97804,22.9603107534,27.68,-15.73,31.8373255786,132.57
2020-07-28 18:30:00,52.64106,0.9299400000000001,52.6492733694,21.91106,-2.69006,22.0755741291,30.73,3.62,30.94248374,132.5,52.25106,-18.95006,55.5812742309,21.91106,-2.69006,22.0755741291,30.34,-16.26,34.4224229246,132.1
2020-07-28 19:00:00,52.25594,0.12006000000000001,52.256077921,20.42594,-2.14994,20.5387747173,31.83,2.27,31.9108414179,131.2,51.87594,-19.39994,55.384752621,20.42594,-2.14994,20.5387747173,31.45,-17.25,35.8701129075,130.82
2020-07-28 19:30:00,53.35266,-0.21974000000000002,53.3531125122,19.33266,-2.04974,19.4410178937,34.02,1.83,34.0691840231,131.44,52.95266,-19.77974,56.5262975574,19.33266,-2.04974,19.4410178937,33.62,-17.73,38.0086477002,131.05
2020-07-28 20:00:00,53.60572,-0.40236000000000005,53.6072300188,19.62572,-2.51236,19.7858747163,33.98,2.11,34.0454475665,131.61,53.21572,-20.01236,56.8542646412,19.62572,-2.51236,19.7858747163,33.59,-17.5,37.8752966985,131.23
2020-07-28 20:30:00,51.28322,-1.06224,51.2942200193,17.18322,-0.8322400000000001,17.2033622582,34.1,-0.23,34.100775651,131.61,50.89322,-20.72224,54.9502599865,17.18322,-0.8322400000000001,17.2033622582,33.71,-19.89,39.1404675496,131.27
2020-07-28 21:00:00,51.92796,-0.8082800000000001,51.9342502239,14.36796,-0.84828,14.3929793135,37.56,0.04,37.5600212992,131.61,51.51796,-20.40828,55.4129776778,14.36796,-0.84828,14.3929793135,37.15,-19.56,41.984712694,131.27
2020-07-28 21:30:00,50.03288,-1.17094,50.0465801187,16.38288,-0.6809400000000001,16.3970252295,33.65,-0.49,33.6535674186,131.83,49.63288,-20.89094,53.850293882,16.38288,-0.6809400000000001,16.3970252295,33.25,-20.21,38.9102377274,131.52
2020-07-28 22:00:00,50.79898,-1.5224600000000001,50.8217891607,14.96898,-1.2724600000000001,15.022966308,35.83,-0.25,35.8308721635,131.76,50.38898,-21.17246,54.6564028078,14.96898,-1.2724600000000001,15.022966308,35.42,-19.9,40.627409467,131.43
2020-07-28 22:30:00,48.53586,-2.10878,48.5816494062,14.60586,-1.32878,14.6661788694,33.93,-0.78,33.938964333,131.6,48.13586,-21.68878,52.7964411284,14.60586,-1.32878,14.6661788694,33.53,-20.36,39.2274202568,131.26
2020-07-28 23:00:00,45.8013,-2.47934,45.8683573777,14.6213,-1.35934,14.6843528603,31.18,-1.12,31.2001089742,131.99,45.4213,-22.16934,50.5427950328,14.6213,-1.35934,14.6843528603,30.8,-20.81,37.1711729705,131.63
2020-07-28 23:30:00,41.64392,-2.7944,41.737569938,5.44392,-0.6444000000000001,5.4819263335,36.2,-2.15,36.2637904803,131.88,41.23392,-22.5144,46.9801486367,5.44392,-0.6444000000000001,5.4819263335,35.79,-21.87,41.9430685573,131.6
2020-07-29 00:00:00,39.79268,-2.87064,39.8960894774,2.98268,-0.5006400000000001,3.0244041383,36.81,-2.37,36.886216938,132.03,39.38268,-22.63064,45.4218158025,2.98268,-0.5006400000000001,3.0244041383,36.4,-22.13,42.5992593832,131.75
2020-07-29 00:30:00,38.23888,-2.67666,38.3324464705,2.5588800000000003,-0.26666,2.5727367549,35.68,-2.41,35.7612989138,133.08,37.81888,-22.68666,44.1016125149,2.5588800000000003,-0.26666,2.5727367549,35.26,-22.42,41.784255408,132.76
2020-07-29 01:00:00,36.50382,-2.32776,36.5779625076,2.57382,-0.35776,2.5985652984,33.93,-1.97,33.9871416862,132.61,36.11382,-22.19776,42.3904298635,2.57382,-0.35776,2.5985652984,33.54,-21.84,40.0239578253,132.3
2020-07-29 01:30:00,35.72648,-2.26394,35.7981395817,2.29648,-0.22394000000000003,2.3073728598,33.43,-2.04,33.4921856558,132.61,35.32648,-22.16394,41.7037219624,2.29648,-0.22394000000000003,2.3073728598,33.03,-21.94,39.6527993968,132.3
2020-07-29 02:00:00,35.01168,-2.30254,35.0873114797,1.92168,0.17746,1.9298564905000002,33.09,-2.48,33.1828042817,132.46,34.61168,-22.19254,41.1154134611,1.92168,0.17746,1.9298564905000002,32.69,-22.37,39.6112736478,132.2
2020-07-29 02:30:00,35.30174,-2.2812,35.3753688386,1.68174,0.2788,1.7046931886999999,33.62,-2.56,33.7173249235,132.7,34.89174,-22.2412,41.3775844832,1.68174,0.2788,1.7046931886999999,33.21,-22.52,40.1254844208,132.42
2020-07-29 03:00:00,34.85328,-2.48998,34.9421110862,1.59328,0.28002000000000005,1.6176997121999999,33.26,-2.77,33.3751479397,132.9,34.46328,-22.48998,41.1523616425,1.59328,0.28002000000000005,1.6176997121999999,32.87,-22.77,39.9863701778,132.58
2020-07-29 03:30:00,34.5042,-2.48954,34.5938958062,1.6842000000000001,0.32046,1.7144165922,32.82,-2.81,32.9400743776,132.93,34.1042,-22.50954,40.8628908504,1.6842000000000001,0.32046,1.7144165922,32.42,-22.83,39.6518007157,132.62
2020-07-29 04:00:00,34.54784,-2.37742,34.6295448212,1.87784,0.17258,1.8857536748000001,32.67,-2.55,32.7693667928,132.96,34.15784,-22.40742,40.8515667328,1.87784,0.17258,1.8857536748000001,32.28,-22.58,39.3935883108,132.62
2020-07-29 04:30:00,34.82308,-2.70628,34.92808114,1.63308,0.28372,1.6575425560000001,33.19,-2.99,33.3244084719,132.89,34.42308,-22.70628,41.237405206,1.63308,0.28372,1.6575425560000001,32.79,-22.99,40.0465254423,132.56
2020-07-29 05:00:00,34.99356,-2.48522,35.0816983614,1.58356,0.39478,1.6320274269000001,33.41,-2.88,33.5339007573,132.89,34.60356,-22.49522,41.2727668993,1.58356,0.39478,1.6320274269000001,33.02,-22.89,40.1780101548,132.56
2020-07-29 05:30:00,35.46374,-2.29116,35.5376739381,1.45374,0.36884000000000006,1.4998009645,34.01,-2.66,34.1138637507,133.31,35.05374,-22.38116,41.5894338857,1.45374,0.36884000000000006,1.4998009645,33.6,-22.75,40.5773643797,132.93
2020-07-29 06:00:00,36.04564,-2.01256,36.1017805761,1.70564,0.41744000000000003,1.7559794883,34.34,-2.43,34.4258696332,133.47,35.63564,-22.15256,41.9599184075,1.70564,0.41744000000000003,1.7559794883,33.93,-22.57,40.7510711516,133.11
2020-07-29 06:30:00,38.42406,-1.5511,38.4553546089,2.95406,0.40890000000000004,2.9822256275,35.47,-1.96,35.5241115301,132.31,38.01406,-21.3811,43.614449382,2.95406,0.40890000000000004,2.9822256275,35.06,-21.79,41.2796281475,131.99
2020-07-29 07:00:00,41.02688,-0.5541200000000001,41.0306218757,3.29688,0.35588000000000003,3.3160320126,37.73,-0.91,37.7409724305,132.31,40.59688,-20.39412,45.4315616759,3.29688,0.35588000000000003,3.3160320126,37.3,-20.75,42.6831641283,131.99
2020-07-29 07:30:00,44.78192,0.28036,44.782797597,7.4019200000000005,0.33036000000000004,7.4092885904,37.38,-0.05,37.3800334403,131.97,44.37192,-19.41964,48.4354178491,7.4019200000000005,0.33036000000000004,7.4092885904,36.97,-19.75,41.9147157929,131.62
2020-07-29 08:00:00,47.48606,0.3377,47.4872607718,4.95606,0.2277,4.961287939,42.53,0.11,42.5301422523,132.01,47.04606,-19.4123,50.8937044517,4.95606,0.2277,4.961287939,42.09,-19.64,46.4467189369,131.67
2020-07-29 08:30:00,50.0171,1.3913600000000002,50.0364484657,5.9271,0.04136,5.9272443057,44.09,1.35,44.11066311,131.69,49.5571,-18.22864,52.8033093344,5.9271,0.04136,5.9272443057,43.63,-18.27,47.3008435443,131.33
2020-07-29 09:00:00,51.43376,2.56638,51.4977472715,7.93376,-0.29362000000000005,7.9391914224,43.5,2.86,43.5939170068,131.22,50.98376,-16.94362,53.7255064419,7.93376,-0.29362000000000005,7.9391914224,43.05,-16.65,46.1576104234,130.87
2020-07-29 09:30:00,51.92948,3.00772,52.0165096164,13.60948,-0.44228000000000006,13.6166646969,38.32,3.45,38.4749905783,131.34,51.51948,-16.51228,54.1009446338,13.60948,-0.44228000000000006,13.6166646969,37.91,-16.07,41.1753931372,130.93
2020-07-29 10:00:00,52.16402,3.0733800000000002,52.2544796853,16.25402,-0.9966200000000001,16.2845453601,35.91,4.07,36.1399086883,131.23,51.74402,-16.41662,54.2858086242,16.25402,-0.9966200000000001,16.2845453601,35.49,-15.42,38.6951741177,130.81
2020-07-29 10:30:00,52.53034,3.0353,52.6179595443,8.26034,-0.9647,8.3164814078,44.27,4.0,44.4503419559,131.08,52.08034,-16.3947,54.5998901336,8.26034,-0.9647,8.3164814078,43.82,-15.43,46.4572631566,130.65
2020-07-29 11:00:00,53.46294,3.26352,53.5624543522,8.05294,-0.72648,8.085642574,45.41,3.99,45.5849558517,131.11,52.99294,-16.17648,55.4069507827,8.05294,-0.72648,8.085642574,44.94,-15.45,47.5216382293,130.65
2020-07-29 11:30:00,54.5335,2.16484,54.5764523808,12.0935,-0.9551600000000001,12.1311612336,42.44,3.12,42.5545297236,131.31,54.0935,-17.30516,56.7941485091,12.0935,-0.9551600000000001,12.1311612336,42.0,-16.35,45.0701952514,130.82
2020-07-29 12:00:00,57.45986,1.51808,57.4799102131,14.74986,-0.7919200000000001,14.7711037944,42.71,2.31,42.772423359,131.92,57.01986,-18.16192,59.8424579417,14.74986,-0.7919200000000001,14.7711037944,42.27,-17.37,45.6997789929,131.46
2020-07-29 12:30:00,59.2069,1.2761,59.2206504424,9.5569,-0.7139,9.5835270553,49.65,1.99,49.6898641576,132.42,58.7169,-18.5139,61.5665399289,9.5569,-0.7139,9.5835270553,49.16,-17.8,52.283320476,131.95
