Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-29 13:00:00,60.351,0.9584400000000001,60.3586100588,9.361,-0.5815600000000001,9.3790475547,50.99,1.54,51.0132502395,132.61,59.841,-18.87156,62.7461636902,9.361,-0.5815600000000001,9.3790475547,50.48,-18.29,53.6912888651,132.12
2020-07-29 13:30:00,61.33664,0.7404200000000001,61.3411087955,8.15664,-0.63958,8.1816770082,53.18,1.38,53.1979022143,132.56,60.83664,-19.09958,63.7643373891,8.15664,-0.63958,8.1816770082,52.68,-18.46,55.820730916,132.12
2020-07-29 14:00:00,58.28892,0.33288,58.2898705082,8.47892,-0.51712,8.494674653,49.81,0.85,49.8172520318,132.76,57.78892,-19.55712,61.0085257768,8.47892,-0.51712,8.494674653,49.31,-19.04,52.8582793893,132.31
2020-07-29 14:30:00,57.2796,-0.0015600000000000002,57.2796000212,8.4096,-0.38156,8.4182516114,48.87,0.38,48.8714773667,132.99,56.7996,-19.96156,60.2051363074,8.4096,-0.38156,8.4182516114,48.39,-19.58,52.2012308284,132.53
2020-07-29 15:00:00,56.17074,-0.13546000000000002,56.1709033358,9.05074,-0.5654600000000001,9.0683868223,47.12,0.43,47.121961971,133.06,55.69074,-20.12546,59.2156454154,9.05074,-0.5654600000000001,9.0683868223,46.64,-19.56,50.5755197699,132.62
2020-07-29 15:30:00,56.3154,-0.37046,56.3166184867,8.3654,-0.32046,8.3715358072,47.95,-0.05,47.9500260688,133.28,55.8354,-20.43046,59.4558288898,8.3654,-0.32046,8.3715358072,47.47,-20.11,51.5539814175,132.86
2020-07-29 16:00:00,56.42628,-0.46672,56.428210163,7.79628,-0.40672,7.8068817717000005,48.63,-0.06,48.6300370142,133.45,55.936280000000004,-20.58672,59.6043661202,7.79628,-0.40672,7.8068817717000005,48.14,-20.18,52.1985823562,133.04
2020-07-29 16:30:00,58.06612,-0.5976400000000001,58.0691954949,7.56612,-0.25764000000000004,7.5705052819,50.5,-0.34,50.5011445415,133.45,57.56612,-20.75764,61.1942627231,7.56612,-0.25764000000000004,7.5705052819,50.0,-20.5,54.0393375237,133.07
2020-07-29 17:00:00,58.74176,-0.61558,58.7449853744,7.75176,-0.49558,7.7675853799,50.99,-0.12,50.990141204,133.29,58.23176,-20.73558,61.8134463578,7.75176,-0.49558,7.7675853799,50.48,-20.24,54.3864689054,132.94
2020-07-29 17:30:00,60.74218,-1.26728,60.7553983589,9.93218,-1.58728,10.0582134274,50.81,0.32,50.811007665700004,133.02,60.25218,-21.26728,63.8954019735,9.93218,-1.58728,10.0582134274,50.32,-19.68,54.0315167287,132.64
2020-07-29 18:00:00,62.30278,-1.04928,62.3116151632,14.14278,-1.4592800000000001,14.2178663746,48.16,0.41000000000000003,48.1617451926,132.89,61.82278,-21.01928,65.2982867972,14.14278,-1.4592800000000001,14.2178663746,47.68,-19.56,51.5361620612,132.52
2020-07-29 18:30:00,63.47746,-1.92972,63.5067850496,18.49746,-1.87972,18.592723677,44.98,-0.05,44.9800277901,133.21,63.00746,-21.96972,66.7278698336,18.49746,-1.87972,18.592723677,44.51,-20.09,48.8338837284,132.8
2020-07-29 19:00:00,63.24492,-2.3796,63.2896705787,18.97492,-1.9696,19.0768685367,44.27,-0.41000000000000003,44.2718985362,133.4,62.79492,-22.4796,66.6973342343,18.97492,-1.9696,19.0768685367,43.82,-20.51,48.3823573217,133.0
2020-07-29 19:30:00,61.98018,-2.63528,62.0361782633,18.99018,-2.07528,19.1032385608,42.99,-0.56,42.9936472051,133.4,61.53018,-22.73528,65.5961584814,18.99018,-2.07528,19.1032385608,42.54,-20.66,47.2915129807,133.0
2020-07-29 20:00:00,61.15776,-2.72942,61.2186355757,18.41776,-2.05942,18.532541492,42.74,-0.67,42.7452511982,133.31,60.69776,-22.82942,64.8490592573,18.41776,-2.05942,18.532541492,42.28,-20.77,47.1061705088,132.95
2020-07-29 20:30:00,60.58954,-2.96066,60.6618320284,14.59954,-1.06066,14.6380178934,45.99,-1.9,46.0292309299,132.51,60.11954,-22.83066,64.3086162644,14.59954,-1.06066,14.6380178934,45.52,-21.77,50.4579359467,132.2
2020-07-29 21:00:00,59.08424,-3.7000200000000003,59.1999794289,14.20424,-0.88002,14.231474596,44.88,-2.8200000000000003,44.9685089813,132.42,58.62424,-23.51002,63.1626674229,14.20424,-0.88002,14.231474596,44.42,-22.63,49.8523148911,132.09
2020-07-29 21:30:00,58.76268,-3.8684000000000003,58.8898724684,13.77268,-0.5784,13.784819946,44.99,-3.29,45.1101341164,132.08,58.29268,-23.6384,62.9031835136,13.77268,-0.5784,13.784819946,44.52,-23.06,50.1377502487,131.81
2020-07-29 22:00:00,57.64906,-4.46518,57.8217255996,13.35906,-0.39518000000000003,13.3649037152,44.29,-4.07,44.4766118314,132.47,57.18906,-24.31518,62.1435158493,13.35906,-0.39518000000000003,13.3649037152,43.83,-23.92,49.9323071768,132.18
2020-07-29 22:30:00,55.717060000000004,-5.28552,55.9672001865,12.72706,-0.33552000000000004,12.731481842800001,42.99,-4.95,43.2740407173,132.63,55.26706,-25.17552,60.7310030241,12.72706,-0.33552000000000004,12.731481842800001,42.54,-24.84,49.2613154514,132.34
2020-07-29 23:00:00,52.42436,-5.67942,52.7311040369,2.72436,0.27058000000000004,2.7377638587,49.7,-5.95,50.0548948655,132.11,51.94436,-25.41942,57.83047163,2.72436,0.27058000000000004,2.7377638587,49.22,-25.69,55.5210275481,131.84
2020-07-29 23:30:00,50.01596,-6.17282,50.3954359191,1.62596,0.41718000000000005,1.6786259482,48.39,-6.59,48.8366686006,132.24,49.52596,-25.91282,55.8953929611,1.62596,0.41718000000000005,1.6786259482,47.9,-26.33,54.659664287300004,131.95
2020-07-30 00:00:00,46.7028,-6.66978,47.1766625896,1.6228,0.44022000000000006,1.6814498173999999,45.08,-7.11,45.6372490407,132.56,46.2428,-26.53978,53.3175062647,1.6228,0.44022000000000006,1.6814498173999999,44.62,-26.98,52.1427348727,132.31
2020-07-30 00:30:00,44.70254,-6.37656,45.1550395846,1.64254,0.44344000000000006,1.7013455514,43.06,-6.82,43.5967429976,132.75,44.24254,-26.29656,51.467576332,1.64254,0.44344000000000006,1.7013455514,42.6,-26.74,50.296993946,132.48
2020-07-30 01:00:00,42.57234,-6.4449,43.0574136367,1.77234,0.42510000000000003,1.8226077706,40.8,-6.87,41.3743507502,132.95,42.12234,-26.4249,49.7249119364,1.77234,0.42510000000000003,1.8226077706,40.35,-26.85,48.4669475003,132.68
2020-07-30 01:30:00,41.45244,-6.57554,41.9707339493,1.7224400000000002,0.35446000000000005,1.7585338907999999,39.73,-6.93,40.3298623851,133.02,41.02244,-26.57554,48.8784196742,1.7224400000000002,0.35446000000000005,1.7585338907999999,39.3,-26.93,47.6415249546,132.74
2020-07-30 02:00:00,41.03254,-7.11562,41.644944313,1.72254,0.35438000000000003,1.7586157158,39.31,-7.47,40.0134602353,133.33,40.59254,-27.18562,48.8550124187,1.72254,0.35438000000000003,1.7586157158,38.87,-27.54,47.6374694962,133.02
2020-07-30 02:30:00,40.45452,-7.58594,41.1596243194,1.73452,0.33406,1.7663962506000002,38.72,-7.92,39.5217003683,133.47,40.01452,-27.70594,48.6701235063,1.73452,0.33406,1.7663962506000002,38.28,-28.04,47.4510273861,133.18
2020-07-30 03:00:00,40.28868,-7.70908,41.0196008097,1.9186800000000002,0.26092000000000004,1.9363398950000001,38.37,-7.97,39.1890010079,133.59,39.85868,-27.85908,48.6296484646,1.9186800000000002,0.26092000000000004,1.9363398950000001,37.94,-28.12,47.2247604547,133.28
2020-07-30 03:30:00,39.45462,-7.8835,40.2345201487,1.71462,0.35650000000000004,1.7512892378,37.74,-8.24,38.6290719536,133.63,39.03462,-28.0435,48.0639100656,1.71462,0.35650000000000004,1.7512892378,37.32,-28.4,46.8971470348,133.32
2020-07-30 04:00:00,38.88656,-7.69984,39.6415449328,1.68656,0.39016,1.7311006496,37.2,-8.09,38.0695166767,133.7,38.45656,-27.86984,47.4935257552,1.68656,0.39016,1.7311006496,36.77,-28.26,46.3752142852,133.38
2020-07-30 04:30:00,39.33562,-7.71134,40.0843581136,1.52562,0.46866,1.5959820112,37.81,-8.18,38.6847321304,133.62,38.90562,-27.86134,47.8529156288,1.52562,0.46866,1.5959820112,37.38,-28.33,46.9025937449,133.28
2020-07-30 05:00:00,39.20308,-7.98376,40.00777306,1.57308,0.46624000000000004,1.6407194835999999,37.63,-8.45,38.5670766328,133.62,38.77308,-28.14376,47.9105725245,1.57308,0.46624000000000004,1.6407194835999999,37.2,-28.61,46.9294374567,133.28
2020-07-30 05:30:00,40.13278,-7.8035,40.8844058631,1.60278,0.4465,1.6638106799,38.53,-8.25,39.4033424978,133.34,39.69278,-27.8535,48.490558322,1.60278,0.4465,1.6638106799,38.09,-28.3,47.4524825483,132.98
2020-07-30 06:00:00,41.58868,-7.3761,42.237721948,1.60868,0.4539,1.6714893217,39.98,-7.83,40.7395299433,133.34,41.15868,-27.4561,49.4759978833,1.60868,0.4539,1.6714893217,39.55,-27.91,48.4063074402,133.01
2020-07-30 06:30:00,44.45726,-6.10112,44.8739527116,7.49726,0.42888000000000004,7.5095169992,36.96,-6.53,37.5324193198,133.28,44.02726,-26.14112,51.2031032064,7.49726,0.42888000000000004,7.5095169992,36.53,-26.57,45.1708512207,132.92
2020-07-30 07:00:00,46.11976,-4.38432,46.3276863692,11.06976,0.045680000000000005,11.0698542502,35.05,-4.43,35.3288465705,133.02,45.70976,-24.37432,51.8024095455,11.06976,0.045680000000000005,11.0698542502,34.64,-24.42,42.3823784137,132.68
2020-07-30 07:30:00,47.9232,-3.67044,48.0635540512,12.6332,0.10956,12.6336750644,35.29,-3.7800000000000002,35.4918652652,132.94,47.5032,-23.62044,53.0516653465,12.6332,0.10956,12.6336750644,34.87,-23.73,42.1785466796,132.56
2020-07-30 08:00:00,53.58674,-2.9191000000000003,53.6661890639,15.11674,-0.5491,15.1267094584,38.47,-2.37,38.5429345017,132.61,53.15674,-22.8291,57.8515930138,15.11674,-0.5491,15.1267094584,38.04,-22.28,44.0844643837,132.3
2020-07-30 08:30:00,56.54556,-1.75576,56.5728119231,16.71556,-0.5857600000000001,16.7258201859,39.83,-1.17,39.8471805778,133.03,56.10556,-21.775760000000002,60.1832002015,16.71556,-0.5857600000000001,16.7258201859,39.39,-21.19,44.7279353425,132.69
2020-07-30 09:00:00,58.2419,-1.1138,58.252549009,17.3719,-0.5638000000000001,17.3810465752,40.87,-0.55,40.873700591,132.82,57.7919,-21.0738,61.5142971353,17.3719,-0.5638000000000001,17.3810465752,40.42,-20.51,45.3258921589,132.45
2020-07-30 09:30:00,59.18262,-0.8113400000000001,59.1881811062,18.42262,-0.7313400000000001,18.4371306298,40.76,-0.08,40.7600785083,132.56,58.74262,-20.68134,62.2769076678,18.42262,-0.7313400000000001,18.4371306298,40.32,-19.95,44.9856076985,132.15
2020-07-30 10:00:00,58.39716,-0.61536,58.4004020876,19.49716,-0.8153600000000001,19.5142014952,38.9,0.2,38.9005141354,132.46,57.96716,-20.39536,61.450486963,19.49716,-0.8153600000000001,19.5142014952,38.47,-19.58,43.1661591991,132.01
2020-07-30 10:30:00,57.3666,-0.8512400000000001,57.3729152571,20.6866,-1.06124,20.7138033663,36.68,0.21,36.6806011401,132.27,56.9566,-20.57124,60.5576601158,20.6866,-1.06124,20.7138033663,36.27,-19.51,41.1843781063,131.79
2020-07-30 11:00:00,55.18134,0.51492,55.1837424139,19.27134,-0.31508,19.2739155545,35.91,0.8300000000000001,35.9195907549,132.73,54.75134,-19.39508,58.0850958508,19.27134,-0.31508,19.2739155545,35.48,-19.08,40.2849450788,132.27
2020-07-30 11:30:00,54.35726,0.8334800000000001,54.3636496532,15.37726,-0.59652,15.3888258557,38.98,1.43,39.0062212987,132.24,53.92726,-18.94652,57.1587262911,15.37726,-0.59652,15.3888258557,38.55,-18.35,42.6945546879,131.78
2020-07-30 12:00:00,52.86032,0.9881200000000001,52.869554676,12.32032,-0.7418800000000001,12.3426363001,40.54,1.73,40.5768961356,132.0,52.42032,-18.72188,55.6632620284,12.32032,-0.7418800000000001,12.3426363001,40.1,-17.98,43.9464492309,131.56
2020-07-30 12:30:00,53.07632,1.23052,53.0905822554,18.10632,-0.9194800000000001,18.1296516076,34.97,2.15,35.0360300262,131.59,52.66632,-18.34948,55.7713607384,18.10632,-0.9194800000000001,18.1296516076,34.56,-17.43,38.7065692099,131.14
2020-07-30 13:00:00,52.04494,1.8453600000000001,52.0776452341,21.45494,-1.07464,21.4818365494,30.59,2.92,30.7290497738,133.12,51.66494,-18.20464,54.77841676,21.45494,-1.07464,21.4818365494,30.21,-17.13,34.7286769112,132.66
2020-07-30 13:30:00,50.87872,1.64266,50.9052303866,21.45872,-1.06734,21.4852479323,29.42,2.71,29.5445511051,133.39,50.48872,-18.47734,53.7635837786,21.45872,-1.06734,21.4852479323,29.03,-17.41,33.8503914305,132.95
2020-07-30 14:00:00,51.9726,0.8866,51.9801616996,14.5026,-1.2634,14.5575267927,37.47,2.15,37.5316319922,133.44,51.5526,-19.2434,55.0270752477,14.5026,-1.2634,14.5575267927,37.05,-17.98,41.1823129511,133.02
2020-07-30 14:30:00,52.15274,0.82686,52.1592943488,13.08274,-1.4831400000000001,13.1665405543,39.07,2.31,39.1382293928,133.44,51.71274,-19.31314,55.2014932313,13.08274,-1.4831400000000001,13.1665405543,38.63,-17.83,42.5462783331,133.02
2020-07-30 15:00:00,50.86768,0.8989400000000001,50.87562247,13.26768,-1.62106,13.3663446052,37.6,2.52,37.6843521903,133.41,50.43768,-19.23106,53.9795631004,13.26768,-1.62106,13.3663446052,37.17,-17.61,41.1305361015,133.02
2020-07-30 15:30:00,50.6131,0.5579200000000001,50.6161749477,12.7731,-1.60208,12.8731792474,37.84,2.16,37.9015989109,133.37,50.1931,-19.55208,53.8667905108,12.7731,-1.60208,12.8731792474,37.42,-17.95,41.5025167912,132.98
2020-07-30 16:00:00,50.92062,0.3432,50.9217765541,12.57062,-1.6168,12.6741678001,38.35,1.96,38.4000533854,133.37,50.49062,-19.7868,54.2293293544,12.57062,-1.6168,12.6741678001,37.92,-18.17,42.0484874877,132.98
2020-07-30 16:30:00,52.00054,-0.46346000000000004,52.0026052757,11.85054,-1.47346,11.9417914344,40.15,1.01,40.1627016024,134.34,51.55054,-20.86346,55.6124279048,11.85054,-1.47346,11.9417914344,39.7,-19.39,44.1821468469,133.97
2020-07-30 17:00:00,51.82326,-1.28148,51.8391017285,21.71326,-2.45148,21.8512108135,30.11,1.17,30.1327230764,134.12,51.44326,-21.62148,55.8023063754,21.71326,-2.45148,21.8512108135,29.73,-19.17,35.3745925772,133.74
2020-07-30 17:30:00,47.47844,-2.9893400000000003,47.5724544087,25.51844,-2.59934,25.650484371,21.96,-0.39,21.9634628417,134.56,47.13844,-23.49934,52.6711638951,25.51844,-2.59934,25.650484371,21.62,-20.9,30.0704905181,134.19
2020-07-30 18:00:00,47.837180000000004,-3.45614,47.9618670826,17.00718,-1.9661400000000002,17.1204520399,30.83,-1.49,30.8659845137,134.51,47.44718,-23.93614,53.1429552062,17.00718,-1.9661400000000002,17.1204520399,30.44,-21.97,37.5403050068,134.19
2020-07-30 18:30:00,48.38912,-3.4553000000000003,48.5123286646,17.68912,-1.6553,17.7664004363,30.7,-1.8,30.752723456600002,133.98,47.99912,-23.8053,53.5780536121,17.68912,-1.6553,17.7664004363,30.31,-22.15,37.540892370899996,133.64
2020-07-30 19:00:00,50.84388,-3.95102,50.997163573,19.85388,-1.98102,19.9524683008,30.99,-1.97,31.0525522301,133.91,50.46388,-24.25102,55.9885270006,19.85388,-1.98102,19.9524683008,30.61,-22.27,37.8539958261,133.55
2020-07-30 19:30:00,52.43672,-4.19772,52.6044718399,21.41672,-1.7677200000000002,21.4895493102,31.02,-2.43,31.115033344,133.76,52.04672,-24.43772,57.4983758167,21.41672,-1.7677200000000002,21.4895493102,30.63,-22.67,38.1067684277,133.39
2020-07-30 20:00:00,51.91466,-4.32512,52.0945158911,19.86466,-1.43512,19.9164325704,32.05,-2.89,32.1800341827,133.85,51.52466,-24.59512,57.093874592,19.86466,-1.43512,19.9164325704,31.66,-23.16,39.2267918647,133.47
2020-07-30 20:30:00,52.02218,-4.65946,52.230429631,19.03218,-1.43946,19.0865376809,32.99,-3.22,33.1467720902,133.08,51.63218,-24.69946,57.235874553,19.03218,-1.43946,19.0865376809,32.6,-23.26,40.0473170138,132.69
2020-07-30 21:00:00,55.34198,-4.00294,55.4865594443,17.23198,-1.88294,17.3345492518,38.11,-2.12,38.168920603,132.48,54.92198,-23.862940000000002,59.8820824,17.23198,-1.88294,17.3345492518,37.69,-21.98,43.6309122068,132.1
2020-07-30 21:30:00,54.97532,-4.08256,55.126700475,14.13532,-0.9825600000000001,14.169428204999999,40.84,-3.1,40.9574852744,132.25,54.54532,-23.90256,59.5527019409,14.13532,-0.9825600000000001,14.169428204999999,40.41,-22.92,46.4574482726,131.92
2020-07-30 22:00:00,54.26064,-4.51724,54.4483471781,14.50064,-1.18724,14.5491614613,39.76,-3.33,39.8992042527,132.98,53.83064,-24.52724,59.1550784365,14.50064,-1.18724,14.5491614613,39.33,-23.34,45.7340627979,132.65
2020-07-30 22:30:00,52.16802,-5.83672,52.4935197056,10.37802,-1.02672,10.428684149,41.79,-4.8100000000000005,42.065903057,132.42,51.71802,-25.69672,57.7501083244,10.37802,-1.02672,10.428684149,41.34,-24.67,48.1415049619,132.13
2020-07-30 23:00:00,48.75372,-6.59622,49.197919998,7.11372,-1.47622,7.2652761631,41.64,-5.12,41.9535934099,132.46,48.31372,-26.45622,55.083092841,7.11372,-1.47622,7.2652761631,41.2,-24.98,48.1813283337,132.16
2020-07-30 23:30:00,45.33874,-6.45494,45.7959342649,4.98874,-1.03494,5.094961,40.35,-5.42,40.7123924622,132.08,44.90874,-26.23494,52.0102586534,4.98874,-1.03494,5.094961,39.92,-25.2,47.2085416,131.82
2020-07-31 00:00:00,41.85906,-6.88278,42.4211452534,5.27906,-1.16278,5.4056018917,36.58,-5.72,37.0245162021,131.97,41.44906,-26.63278,49.2679362812,5.27906,-1.16278,5.4056018917,36.17,-25.47,44.2378774355,131.7
2020-07-31 00:30:00,40.85982,-7.48318,41.539413493,5.38982,-1.1831800000000001,5.518158619,35.47,-6.3,36.025142609,132.43,40.44982,-27.32318,48.8133598858,5.38982,-1.1831800000000001,5.518158619,35.06,-26.14,43.7321757977,132.1
2020-07-31 01:00:00,39.84964,-7.49346,40.548067166,4.15964,-0.75346,4.2273285774,35.69,-6.74,36.3208438779,132.46,39.43964,-27.37346,48.0082442472,4.15964,-0.75346,4.2273285774,35.28,-26.62,44.1961853558,132.18
2020-07-31 01:30:00,37.44722,-7.47116,38.1852395236,4.61722,-0.9111600000000001,4.7062653,32.83,-6.5600000000000005,33.4789859464,132.46,37.04722,-27.35116,46.0497824433,4.61722,-0.9111600000000001,4.7062653,32.43,-26.44,41.8423051468,132.18
2020-07-31 02:00:00,37.9401,-8.09448,38.7939659545,4.1901,-0.7944800000000001,4.2647551489,33.75,-7.3,34.5304575701,132.58,37.5501,-27.99448,46.8369610509,4.1901,-0.7944800000000001,4.2647551489,33.36,-27.2,43.0433455949,132.27
2020-07-31 02:30:00,36.49826,-7.94542,37.353081292,3.58826,-0.6254200000000001,3.6423563807,32.91,-7.32,33.71424773,133.56,36.08826,-28.13542,45.7598554238,3.58826,-0.6254200000000001,3.6423563807,32.5,-27.51,42.5799260215,133.26
2020-07-31 03:00:00,36.29236,-7.83028,37.1274652952,3.11236,-0.27028,3.1240736304,33.18,-7.5600000000000005,34.0303687902,133.84,35.89236,-28.11028,45.5900136877,3.11236,-0.27028,3.1240736304,32.78,-27.84,43.0069064221,133.56
2020-07-31 03:30:00,33.15648,-7.6621,34.0302797873,3.72648,-0.5921000000000001,3.7732261528,29.43,-7.07,30.2673057935,133.7,32.77648,-27.9021,43.04445174,3.72648,-0.5921000000000001,3.7732261528,29.05,-27.31,39.871526181,133.4
2020-07-31 04:00:00,34.0372,-7.85432,34.9316665291,4.0872,-0.82432,4.1694972482,29.95,-7.03,30.7639951892,133.7,33.6472,-28.10432,43.8404706921,4.0872,-0.82432,4.1694972482,29.56,-27.28,40.2242712799,133.4
2020-07-31 04:30:00,33.81062,-7.9004,34.7213816681,4.99062,-1.1703999999999999,5.1260242044,28.82,-6.73,29.5953594335,133.3,33.44062,-28.0404,43.6410254021,4.99062,-1.1703999999999999,5.1260242044,28.45,-26.87,39.1330985229,132.99
2020-07-31 05:00:00,34.72724,-8.06296,35.6509820619,5.41724,-1.20296,5.5491983186,29.31,-6.86,30.1020879674,132.94,34.34724,-28.09296,44.3728216049,5.41724,-1.20296,5.5491983186,28.93,-26.89,39.4970505228,132.64
2020-07-31 05:30:00,35.43472,-7.9391,36.3132026994,4.06472,-0.7391000000000001,4.1313699288,31.37,-7.2,32.1856629573,133.27,35.04472,-28.0391,44.8812157666,4.06472,-0.7391000000000001,4.1313699288,30.98,-27.3,41.2922559326,132.95
2020-07-31 06:00:00,36.09912,-7.31656,36.833117096,4.07912,-0.7365600000000001,4.1450863209,32.02,-6.58,32.6890929822,133.13,35.69912,-27.38656,44.9938977797,4.07912,-0.7365600000000001,4.1450863209,31.62,-26.65,41.352713333,132.82
2020-07-31 06:30:00,39.99418,-5.4561,40.3646313136,11.12418,-0.9561000000000001,11.1651917978,28.87,-4.5,29.218605374,132.37,39.62418,-25.3361,47.0318360675,11.12418,-0.9561000000000001,11.1651917978,28.5,-24.38,37.5051249831,132.07
2020-07-31 07:00:00,41.44966,-4.38624,41.6810918218,13.29966,-0.8062400000000001,13.3240751669,28.15,-3.58,28.3767316652,132.56,41.08966,-24.29624,47.7353897759,13.29966,-0.8062400000000001,13.3240751669,27.79,-23.49,36.3876929744,132.23
2020-07-31 07:30:00,44.40666,-3.6194800000000003,44.5539233719,13.966660000000001,-0.73948,13.986222586,30.44,-2.88,30.5759382522,132.69,44.03666,-23.50948,49.9191653959,13.966660000000001,-0.73948,13.986222586,30.07,-22.77,37.7184013447,132.31
2020-07-31 08:00:00,47.57016,-2.3031,47.6258794358,15.45016,-0.8831,15.475377528,32.12,-1.42,32.1513732211,132.8,47.16016,-22.2831,52.159536394,15.45016,-0.8831,15.475377528,31.71,-21.4,38.2555107141,132.44
2020-07-31 08:30:00,51.58256,-0.8878600000000001,51.5902005378,16.47256,-0.7578600000000001,16.4899843764,35.11,-0.13,35.1102406713,132.36,51.19256,-20.77786,55.2485082652,16.47256,-0.7578600000000001,16.4899843764,34.72,-20.02,40.078408152,132.0
2020-07-31 09:00:00,52.06948,-0.12752000000000002,52.0696361503,18.71948,-1.21752,18.7590321291,33.35,1.09,33.3678078393,132.18,51.66948,-19.88752,55.364687439,18.71948,-1.21752,18.7590321291,32.95,-18.67,37.8717757704,131.77
2020-07-31 09:30:00,54.476,0.4691,54.4780197035,20.016,-1.4009,20.0649639125,34.46,1.87,34.5107012389,132.22,54.066,-19.3409,57.4212745314,20.016,-1.4009,20.0649639125,34.05,-17.94,38.4869601294,131.8
2020-07-31 10:00:00,55.00118,1.2546,55.0154871155,11.03118,-0.9154,11.0690961398,43.97,2.17,44.0235141714,131.7,54.55118,-18.3854,57.5660852634,11.03118,-0.9154,11.0690961398,43.52,-17.47,46.8955360349,131.3
2020-07-31 10:30:00,54.995,1.70934,55.0215582134,16.455,-0.49066000000000004,16.4623136963,38.54,2.2,38.6027408353,131.61,54.575,-17.89066,57.4326243544,16.455,-0.49066000000000004,16.4623136963,38.12,-17.4,41.9033936573,131.18
2020-07-31 11:00:00,55.10638,2.08258,55.1457183847,15.97638,-0.28742,15.978965178,39.13,2.37,39.2017065955,132.22,54.67638,-17.68742,57.4660887495,15.97638,-0.28742,15.978965178,38.7,-17.4,42.4317098406,131.74
2020-07-31 11:30:00,54.0713,1.19022,54.0843980029,10.7813,-0.23978000000000002,10.7839660672,43.29,1.43,43.3136121791,132.01,53.6313,-18.49978,56.7323382185,10.7813,-0.23978000000000002,10.7839660672,42.85,-18.26,46.578429557,131.53
2020-07-31 12:00:00,54.64964,1.1734200000000001,54.6622362022,9.87964,-0.22658000000000003,9.8822378552,44.77,1.4,44.7918843095,131.7,54.19964,-18.43658,57.2495280175,9.87964,-0.22658000000000003,9.8822378552,44.32,-18.21,47.915201137,131.24
2020-07-31 12:30:00,56.7353,1.74492,56.7621265625,10.4353,-0.84508,10.4694625601,46.3,2.59,46.3723851015,132.15,56.2553,-17.99508,59.0633700554,10.4353,-0.84508,10.4694625601,45.82,-17.15,48.9243794033,131.67
2020-07-31 13:00:00,58.45848,1.8989800000000001,58.4893153401,10.39848,-1.04102,10.4504597483,48.06,2.94,48.1498411212,132.7,57.97848,-18.06102,60.7264735231,10.39848,-1.04102,10.4504597483,47.58,-17.02,50.5325320957,132.26
2020-07-31 13:30:00,58.4683,1.41372,58.4853888516,10.8183,-1.35628,10.9029863032,47.65,2.77,47.7304452106,133.21,57.9983,-18.65628,60.9250325099,10.8183,-1.35628,10.9029863032,47.18,-17.3,50.2517900179,132.76
2020-07-31 14:00:00,59.24622,1.8685800000000001,59.2756794605,8.91622,-1.33142,9.0150794952,50.33,3.2,50.43162599,133.48,58.74622,-18.30142,61.530970562,8.91622,-1.33142,9.0150794952,49.83,-16.97,52.6403818375,133.08
2020-07-31 14:30:00,59.81662,1.4511,59.8342186331,8.36662,-1.2689,8.4622950453,51.45,2.7199999999999998,51.5218487634,133.6,59.31662,-18.7489,62.2091846871,8.36662,-1.2689,8.4622950453,50.95,-17.48,53.86513622,133.2
2020-07-31 15:00:00,59.01606,1.14694,59.0272039765,7.23606,-1.13306,7.324233017,51.78,2.2800000000000002,51.8301726796,133.6,58.51606,-19.07306,61.5460063342,7.23606,-1.13306,7.324233017,51.28,-17.94,54.3275436588,133.2
2020-07-31 15:30:00,53.97028,0.0988,53.9703704334,11.69028,-1.7912,11.8267089217,42.28,1.8900000000000001,42.3222222951,133.18,53.52028,-20.0112,57.1390277894,11.69028,-1.7912,11.8267089217,41.83,-18.22,45.6258402662,132.85
2020-07-31 16:00:00,53.49198,-0.8370400000000001,53.4985285805,20.52198,-1.9570400000000001,20.6150835235,32.97,1.12,32.9890178696,132.8,53.10198,-20.82704,57.0402127896,20.52198,-1.9570400000000001,20.6150835235,32.58,-18.87,37.650143426,132.48
2020-07-31 16:30:00,51.1447,-1.11562,51.1568660697,24.7047,-2.58562,24.8396383402,26.44,1.47,26.4808326908,133.42,50.7847,-21.31562,55.0766866294,24.7047,-2.58562,24.8396383402,26.08,-18.73,32.1088663768,133.08
2020-07-31 17:00:00,50.3545,-1.3324,50.3721248312,24.5245,-2.4024,24.6418876308,25.83,1.07,25.852152715,133.16,50.0045,-21.4424,54.4079639208,24.5245,-2.4024,24.6418876308,25.48,-19.04,31.808049295700002,132.86
2020-07-31 17:30:00,51.5483,-2.04462,51.5888331312,24.4583,-2.48462,24.584177339,27.09,0.44,27.0935730386,132.77,51.1883,-21.97462,55.7057086934,24.4583,-2.48462,24.584177339,26.73,-19.49,33.0810066352,132.44
2020-07-31 18:00:00,52.4729,-2.2109,52.5194565206,22.6429,-2.6209,22.7940789948,29.83,0.41000000000000003,29.8328175002,132.58,52.0929,-22.1109,56.5911842005,22.6429,-2.6209,22.7940789948,29.45,-19.49,35.3151893666,132.28
2020-07-31 18:30:00,51.52966,-2.1056,51.5726614698,23.97966,-3.7956000000000003,24.2781933651,27.55,1.69,27.6017861741,132.94,51.16966,-22.1456,55.7562705341,23.97966,-3.7956000000000003,24.2781933651,27.19,-18.35,32.802722448,132.63
2020-07-31 19:00:00,53.49156,-2.768,53.5631292517,23.56156,-2.848,23.7330616153,29.93,0.08,29.9301069159,132.94,53.11156,-22.818,57.8056998023,23.56156,-2.848,23.7330616153,29.55,-19.97,35.6651566659,132.66
2020-07-31 19:30:00,52.70664,-2.34658,52.7588508005,21.99664,-3.14658,22.2205566309,30.71,0.8,30.7204182914,132.44,52.32664,-22.24658,56.859366646,21.99664,-3.14658,22.2205566309,30.33,-19.1,35.8429756019,132.14
2020-07-31 20:00:00,51.005,-2.56638,51.0695244868,16.705,-3.37638,17.0427980949,34.3,0.81,34.3095628069,132.66,50.605,-22.54638,55.4004086276,16.705,-3.37638,17.0427980949,33.9,-19.17,38.9448186541,132.4
2020-07-31 20:30:00,46.39608,-2.32472,46.4542846511,7.44608,-1.52472,7.6005840858,38.95,-0.8,38.9582147948,132.69,45.96608,-22.32472,51.1006226346,7.44608,-1.52472,7.6005840858,38.52,-20.8,43.7770533499,132.47
2020-07-31 21:00:00,45.73246,-2.4657,45.7988818001,13.18246,-1.7857,13.3028559393,32.55,-0.68,32.5571021438,133.19,45.33246,-22.5857,50.6472681804,13.18246,-1.7857,13.3028559393,32.15,-20.8,38.2918072177,132.89
2020-07-31 21:30:00,45.62064,-2.84692,45.7093835825,10.59064,-1.98692,10.7754121358,35.03,-0.86,35.0405550755,132.67,45.21064,-22.83692,50.6510304367,10.59064,-1.98692,10.7754121358,34.62,-20.85,40.4136969356,132.43
2020-07-31 22:00:00,46.64056,-3.0648400000000002,46.7411497648,9.58056,-1.35484,9.6758834914,37.06,-1.71,37.0994299148,132.77,46.23056,-23.06484,51.6647996429,9.58056,-1.35484,9.6758834914,36.65,-21.71,42.5974952315,132.53
2020-07-31 22:30:00,44.53728,-3.38332,44.6656038135,4.78728,-1.03332,4.8975299918,39.75,-2.35,39.8194048172,133.3,44.10728,-23.50332,49.9785774109,4.78728,-1.03332,4.8975299918,39.32,-22.47,45.2875623102,133.03
2020-07-31 23:00:00,43.07558,-4.2731,43.2870070107,4.54558,-0.9331,4.6403634714,38.53,-3.34,38.674494179,132.78,42.64558,-24.2331,49.0498586048,4.54558,-0.9331,4.6403634714,38.1,-23.3,44.6598253467,132.52
2020-07-31 23:30:00,39.99926,-4.9703,40.3068813311,4.99926,-1.0803,5.1146503925,35.0,-3.89,35.2155093673,132.26,39.57926,-24.7603,46.6860822755,4.99926,-1.0803,5.1146503925,34.58,-23.68,41.9108434656,131.99
2020-08-01 00:00:00,37.72848,-5.12252,38.0746426675,4.16848,-0.84252,4.2527715035,33.56,-4.28,33.8318193422,132.68,37.33848,-25.03252,44.9531883882,4.16848,-0.84252,4.2527715035,33.17,-24.19,41.0536843657,132.39
2020-08-01 00:30:00,35.57068,-5.10342,35.9349157695,4.2706800000000005,-0.80342,4.345594477,31.3,-4.3,31.5939867696,132.75,35.18068,-25.05342,43.1897452986,4.2706800000000005,-0.80342,4.345594477,30.91,-24.25,39.2872829297,132.45
2020-08-01 01:00:00,34.52568,-5.21866,34.9178606398,4.63568,-0.8786600000000001,4.7182170847,29.89,-4.34,30.203438546,133.09,34.14568,-25.25866,42.4726661237,4.63568,-0.8786600000000001,4.7182170847,29.51,-24.38,38.278251005,132.78
2020-08-01 01:30:00,33.4839,-5.17348,33.8812109365,4.8339,-0.9534800000000001,4.9270390013,28.65,-4.22,28.9591246415,134.06,33.1039,-25.50348,41.7887028672,4.8339,-0.9534800000000001,4.9270390013,28.27,-24.55,37.4418936487,133.76
2020-08-01 02:00:00,30.465980000000002,-5.02772,30.8780489306,4.97598,-0.9477200000000001,5.0654269473,25.49,-4.08,25.8144630004,133.88,30.09598,-25.31772,39.3288057047,4.97598,-0.9477200000000001,5.0654269473,25.12,-24.37,34.9987328342,133.59
2020-08-01 02:30:00,32.33978,-5.42028,32.7908646688,4.64978,-0.85028,4.7268837649,27.69,-4.57,28.0645862253,133.97,31.96978,-25.72028,41.031690637,4.64978,-0.85028,4.7268837649,27.32,-24.87,36.9445435755,133.66
2020-08-01 03:00:00,32.9794,-5.2038,33.3874281549,4.2794,-0.7738,4.3487964772,28.7,-4.43,29.0398846416,134.14,32.5894,-25.5438,41.4071818746,4.2794,-0.7738,4.3487964772,28.31,-24.77,37.6166053758,133.82
2020-08-01 03:30:00,32.74748,-4.28918,33.0271783751,3.27748,-0.34918000000000005,3.296028189,29.47,-3.94,29.7322131702,134.44,32.35748,-24.70918,40.7130211139,3.27748,-0.34918000000000005,3.296028189,29.08,-24.36,37.9348915907,134.1
2020-08-01 04:00:00,31.36648,-4.17152,31.6426554938,3.80648,-0.57152,3.8491460223000002,27.56,-3.6,27.7941288764,134.44,30.99648,-24.59152,39.566711113,3.80648,-0.57152,3.8491460223000002,27.19,-24.02,36.2802494479,134.1
2020-08-01 04:30:00,30.22564,-4.00784,30.4901967012,5.87564,-1.18784,5.9945065915,24.35,-2.8200000000000003,24.5127497438,134.44,29.85564,-24.44784,38.5882899398,5.87564,-1.18784,5.9945065915,23.98,-23.26,33.4076039249,134.1
2020-08-01 05:00:00,29.21992,-3.87256,29.4754210447,5.81992,-1.19256,5.9408474278,23.4,-2.68,23.5529700887,134.39,28.85992,-24.31256,37.7358656474,5.81992,-1.19256,5.9408474278,23.04,-23.12,32.6400980391,134.1
2020-08-01 05:30:00,30.84908,-4.001,31.1074546989,5.23908,-1.001,5.3338504147,25.61,-3.0,25.7851139226,134.39,30.48908,-24.441,39.0761625578,5.23908,-1.001,5.3338504147,25.25,-23.44,34.4528097548,134.1
2020-08-01 06:00:00,31.5814,-3.83222,31.8130592067,4.4014,-0.80222,4.4739109165,27.18,-3.03,27.3483692384,134.34,31.2114,-24.28222,39.544629194,4.4014,-0.80222,4.4739109165,26.81,-23.48,35.638272966,134.1
2020-08-01 06:30:00,32.748,-3.94454,32.9847070597,4.728,-0.9645400000000001,4.8253830326,28.02,-2.98,28.1780198027,133.67,32.358,-24.19454,40.403167324,4.728,-0.9645400000000001,4.8253830326,27.63,-23.23,36.0977810952,133.4
2020-08-01 07:00:00,34.5297,-3.84218,34.7428054314,4.3597,-0.8621800000000001,4.4441352862,30.17,-2.98,30.316815466,133.8,34.1397,-24.10218,41.7903600947,4.3597,-0.8621800000000001,4.4441352862,29.78,-23.24,37.7749387822,133.49
2020-08-01 07:30:00,36.94178,-3.31466,37.0901884665,4.29178,-0.64466,4.3399265068,32.65,-2.67,32.7589896059,133.21,36.54178,-23.41466,43.3998616183,4.29178,-0.64466,4.3399265068,32.25,-22.77,39.4782902365,132.92
2020-08-01 08:00:00,38.71614,-3.0659,38.8373433606,3.38614,0.0041,3.3861424822,35.33,-3.07,35.4631329693,132.89,38.30614,-23.0959,44.7300900794,3.38614,0.0041,3.3861424822,34.92,-23.1,41.8690386802,132.61
2020-08-01 08:30:00,39.4438,-2.6294399999999998,39.5313459568,5.9338,-0.8294400000000001,5.9914900612,33.51,-1.8,33.5583089562,133.02,39.0438,-22.65944,45.1427573322,5.9338,-0.8294400000000001,5.9914900612,33.11,-21.83,39.6588073446,132.69
2020-08-01 09:00:00,42.086,-1.7669000000000001,42.1230736249,10.756,-1.2969,10.833904449,31.33,-0.47000000000000003,31.3335251767,132.15,41.696,-21.5169,46.920500867,10.756,-1.2969,10.833904449,30.94,-20.22,36.9612229235,131.8
2020-08-01 09:30:00,43.22096,-1.31488,43.2409561959,11.64096,-1.55488,11.7443433846,31.58,0.24,31.5809119564,131.39,42.83096,-20.86488,47.6427785917,11.64096,-1.55488,11.7443433846,31.19,-19.31,36.6836775692,131.03
2020-08-01 10:00:00,43.30388,-1.58508,43.332880145,8.41388,-1.28508,8.5114515367,34.89,-0.30000000000000004,34.891289744,131.26,42.90388,-21.10508,47.8138820936,8.41388,-1.28508,8.5114515367,34.49,-19.82,39.7792973794,130.91
2020-08-01 10:30:00,46.09388,-0.9543600000000001,46.1037588106,12.24388,-0.9843600000000001,12.2833856108,33.85,0.03,33.8500132939,132.01,45.69388,-20.65436,50.1451219608,12.24388,-0.9843600000000001,12.2833856108,33.45,-19.67,38.8047857873,131.62
2020-08-01 11:00:00,46.06754,-0.6094200000000001,46.0715707827,12.13754,-0.69942,12.157675172,33.93,0.09,33.9301193632,132.4,45.66754,-20.41942,50.0247630958,12.13754,-0.69942,12.157675172,33.53,-19.72,38.899091249,132.0
2020-08-01 11:30:00,48.1105,-0.48658,48.1129605236,9.3605,-0.44658000000000003,9.3711468853,38.75,-0.04,38.7500206452,132.58,47.6705,-20.38658,51.8467859597,9.3605,-0.44658000000000003,9.3711468853,38.31,-19.94,43.1886524448,132.18
2020-08-01 12:00:00,46.80714,-0.8538600000000001,46.8149274471,10.07714,-1.00386,10.1270176004,36.73,0.15,36.7303062879,132.62,46.39714,-20.74386,50.82324594,10.07714,-1.00386,10.1270176004,36.32,-19.74,41.3377551398,132.18
2020-08-01 12:30:00,45.63642,-0.5146400000000001,45.6393216946,10.23642,-1.03464,10.2885749424,35.4,0.52,35.403819003,132.92,45.22642,-20.47464,49.6451402369,10.23642,-1.03464,10.2885749424,34.99,-19.44,40.0276616854,132.5
2020-08-01 13:00:00,47.27006,-0.9949800000000001,47.2805304285,10.91006,-1.18498,10.9742237449,36.36,0.19,36.3604964213,132.7,46.85006,-20.84498,51.2780782909,10.91006,-1.18498,10.9742237449,35.94,-19.66,40.9658296633,132.26
2020-08-01 13:30:00,46.92578,-1.1652,46.9402441371,15.12578,-0.9452,15.1552836875,31.8,-0.22,31.8007609972,132.13,46.53578,-20.8952,51.0116477214,15.12578,-0.9452,15.1552836875,31.41,-19.95,37.210087342,131.7
2020-08-01 14:00:00,45.7586,-1.07254,45.7711679555,18.7086,-1.20254,18.747208229800002,27.05,0.13,27.0503123827,131.98,45.3986,-20.75254,49.9169389928,18.7086,-1.20254,18.747208229800002,26.69,-19.55,33.0841140126,131.55
2020-08-01 14:30:00,45.0889,-1.21014,45.1051365371,17.9589,-1.14014,17.9950551105,27.13,-0.07,27.1300903058,132.44,44.7189,-21.04014,49.4213264536,17.9589,-1.14014,17.9950551105,26.76,-19.9,33.3482773168,131.98
2020-08-01 15:00:00,45.25974,-1.34912,45.2798430832,18.77974,-1.30912,18.8253135337,26.48,-0.04,26.4800302115,132.37,44.89974,-21.14912,49.6313603364,18.77974,-1.30912,18.8253135337,26.12,-19.84,32.8006097504,131.92
2020-08-01 15:30:00,45.71088,-1.38446,45.7318409849,18.58088,-1.2844600000000002,18.6252231951,27.13,-0.1,27.1301842972,132.61,45.34088,-21.27446,50.0839100657,18.58088,-1.2844600000000002,18.6252231951,26.76,-19.99,33.4020613136,132.18
2020-08-01 16:00:00,43.96578,-1.7270400000000001,43.9996872508,17.15578,-1.57704,17.2281119851,26.81,-0.15,26.8104196163,132.49,43.59578,-21.56704,48.638762815,17.15578,-1.57704,17.2281119851,26.44,-19.99,33.1462471481,132.08
2020-08-01 16:30:00,44.87862,-2.10518,44.9279680816,10.69862,-1.38518,10.7879188696,34.18,-0.72,34.187582541,132.44,44.47862,-21.93518,49.5933438955,10.69862,-1.38518,10.7879188696,33.78,-20.55,39.5397382389,132.03
2020-08-01 17:00:00,48.21506,-2.12018,48.261653246,12.75506,-1.39018,12.830594531700001,35.46,-0.73,35.4675133044,132.05,47.81506,-21.84018,52.5668472065,12.75506,-1.39018,12.830594531700001,35.06,-20.45,40.588250763,131.64
2020-08-01 17:30:00,49.02764,-2.38704,49.0857152737,12.16764,-1.06704,12.2143373759,36.86,-1.32,36.8836278042,131.82,48.60764,-22.00704,53.357403197,12.16764,-1.06704,12.2143373759,36.44,-20.94,42.0280525364,131.38
2020-08-01 18:00:00,47.26748,-2.58894,47.338327768,9.98748,-1.07894,10.0455894936,37.28,-1.51,37.3105682079,131.74,46.84748,-22.22894,51.853757394,9.98748,-1.07894,10.0455894936,36.86,-21.15,42.4968481184,131.34
2020-08-01 18:30:00,47.41604,-2.29268,47.4714359469,16.13604,-1.33268,16.1909796759,31.28,-0.96,31.2947279905,131.64,47.04604,-21.87268,51.8820201039,16.13604,-1.33268,16.1909796759,30.91,-20.54,37.1122580827,131.21
2020-08-01 19:00:00,46.57284,-2.8385,46.659259616,8.25284,-1.1785,8.336559861,38.32,-1.6600000000000001,38.3559382625,131.74,46.14284,-22.4485,51.3137100151,8.25284,-1.1785,8.336559861,37.89,-21.27,43.4518699252,131.33
2020-08-01 19:30:00,47.2088,-2.98172,47.3028693802,8.1688,-1.27172,8.2671981468,39.04,-1.71,39.077432106,131.58,46.7888,-22.59172,51.9574596954,8.1688,-1.27172,8.2671981468,38.62,-21.32,44.114020447,131.21
2020-08-01 20:00:00,46.15888,-3.06096,46.2602602563,6.03888,-0.73096,6.0829576832,40.12,-2.33,40.1876013218,131.9,45.73888,-22.73096,51.0758424911,6.03888,-0.73096,6.0829576832,39.7,-22.0,45.3882143293,131.51
2020-08-01 20:30:00,45.9255,-3.06306,46.0275340075,5.2155,-0.5230600000000001,5.2416630962,40.71,-2.54,40.7891615506,132.27,45.4755,-22.81306,50.876878902,5.2155,-0.5230600000000001,5.2416630962,40.26,-22.29,46.0186016737,131.88
2020-08-01 21:00:00,45.77942,-3.18312,45.8899504082,5.12942,-1.16312,5.2596385494,40.65,-2.02,40.7001584763,131.99,45.34942,-22.90312,50.804751747,5.12942,-1.16312,5.2596385494,40.22,-21.74,45.7195363056,131.65
2020-08-01 21:30:00,46.31032,-3.1711,46.4187635953,3.78032,-0.7311000000000001,3.850367062,42.53,-2.44,42.599935446,131.89,45.87032,-22.8811,51.2604232729,3.78032,-0.7311000000000001,3.850367062,42.09,-22.15,47.5624915243,131.57
2020-08-01 22:00:00,46.10242,-3.53878,46.2380373042,3.55242,-0.6987800000000001,3.6204946271000003,42.55,-2.84,42.6446725864,132.3,45.67242,-23.28878,51.2673114425,3.55242,-0.6987800000000001,3.6204946271000003,42.12,-22.59,47.7954234211,131.91
2020-08-01 22:30:00,45.0371,-2.82096,45.1253608488,3.3171,-0.38096,3.3389044508,41.72,-2.44,41.7912909588,133.25,44.5871,-22.89096,50.1199115735,3.3171,-0.38096,3.3389044508,41.27,-22.51,47.0097117626,132.89
2020-08-01 23:00:00,42.22088,-3.21232,42.3429062271,2.96088,-0.25232000000000004,2.971611643,39.26,-2.96,39.371426187,132.89,41.79088,-23.15232,47.7755959937,2.96088,-0.25232000000000004,2.971611643,38.83,-22.9,45.0796949857,132.53
2020-08-01 23:30:00,40.1129,-3.08142,40.2310812137,2.8729,-0.23142000000000001,2.8822056877,37.24,-2.85,37.3488969047,133.37,39.7029,-23.21142,45.9901107503,2.8729,-0.23142000000000001,2.8822056877,36.83,-22.98,43.4111656144,133.08
2020-08-02 00:00:00,38.75768,-3.05722,38.8780703368,3.52768,-0.6172200000000001,3.5812688688,35.23,-2.44,35.3143950819,134.06,38.33768,-23.37722,44.9029188663,3.52768,-0.6172200000000001,3.5812688688,34.81,-22.76,41.5903077652,133.74
2020-08-02 00:30:00,37.7862,-3.02468,37.9070652985,3.4162,-0.5946800000000001,3.4675736102,34.37,-2.43,34.4557948682,134.19,37.3862,-23.41468,44.1132087922,3.4162,-0.5946800000000001,3.4675736102,33.97,-22.82,40.9232611115,133.89
2020-08-02 01:00:00,35.665,-3.2657,35.814201394,3.235,-0.5257000000000001,3.2774358102,32.43,-2.74,32.54554501,134.54,35.255,-23.7257,42.4949863571,3.235,-0.5257000000000001,3.2774358102,32.02,-23.2,39.541375798,134.21
2020-08-02 01:30:00,34.34548,-3.0603,34.4815520608,3.3854800000000003,-0.5903,3.4365577138,30.96,-2.47,31.0583724622,134.72,33.95548,-23.5403,41.3173129102,3.3854800000000003,-0.5903,3.4365577138,30.57,-22.95,38.226004238,134.35
2020-08-02 02:00:00,33.23112,-3.08546,33.3740527935,3.92112,-0.7954600000000001,4.0009922102,29.31,-2.29,29.3993231215,134.57,32.85112,-23.51546,40.400160201,3.92112,-0.7954600000000001,4.0009922102,28.93,-22.72,36.7850961668,134.21
2020-08-02 02:30:00,32.71994,-3.2408,32.8800434647,4.28994,-0.9708,4.3984131052,28.43,-2.27,28.5204803606,134.08,32.34994,-23.6008,40.0439306093,4.28994,-0.9708,4.3984131052,28.06,-22.63,36.048307866,133.78
2020-08-02 03:00:00,31.55932,-3.31598,31.7330490534,3.2593199999999998,-0.56598,3.3080961629,28.3,-2.75,28.4332991403,134.27,31.17932,-23.66598,39.1436917654,3.2593199999999998,-0.56598,3.3080961629,27.92,-23.1,36.2372239555,133.92
2020-08-02 03:30:00,30.52498,-4.535,30.8600166721,4.78498,-1.095,4.9086717756,25.74,-3.44,25.9688505714,134.78,30.16498,-25.015,39.1877052582,4.78498,-1.095,4.9086717756,25.38,-23.92,34.8756476642,134.38
2020-08-02 04:00:00,29.80812,-4.58738,30.1590462913,4.94812,-1.15738,5.0816749206,24.86,-3.43,25.0955075661,134.87,29.44812,-25.08738,38.6855064178,4.94812,-1.15738,5.0816749206,24.5,-23.93,34.2475531973,134.5
2020-08-02 04:30:00,30.1005,-4.79642,30.4802517225,4.6805,-1.17642,4.8260795959,25.42,-3.62,25.676463931,134.48,29.7405,-25.23642,39.0047975853,4.6805,-1.17642,4.8260795959,25.06,-24.06,34.7402820944,134.15
2020-08-02 05:00:00,30.61648,-4.82608,30.9945139623,4.76648,-1.26608,4.9317633922,25.85,-3.56,26.0939858971,134.53,30.24648,-25.28608,39.4237922346,4.76648,-1.26608,4.9317633922,25.48,-24.02,35.0170072965,134.2
2020-08-02 05:30:00,30.23026,-5.14468,30.6649042387,5.07026,-1.33468,5.2429864743,25.16,-3.81,25.4468406683,134.22,29.88026,-25.49468,39.2786029025,5.07026,-1.33468,5.2429864743,24.81,-24.16,34.630069304,133.87
2020-08-02 06:00:00,30.21556,-4.9977,30.62608482,5.44556,-1.4177,5.6270771279,24.77,-3.58,25.0273710165,134.3,29.85556,-25.3777,39.18395233,5.44556,-1.4177,5.6270771279,24.41,-23.96,34.2042351179,133.95
2020-08-02 06:30:00,30.93422,-4.86836,31.3149628149,4.93422,-1.2383600000000001,5.0872450794,26.0,-3.63,26.2521789572,133.95,30.57422,-25.19836,39.6199479467,4.93422,-1.2383600000000001,5.0872450794,25.64,-23.96,35.0926089084,133.66
2020-08-02 07:00:00,32.11756,-4.74108,32.4656048753,4.8075600000000005,-1.02108,4.9147978107,27.31,-3.7199999999999998,27.562193309,134.21,31.74756,-25.10108,40.4718640925,4.8075600000000005,-1.02108,4.9147978107,26.94,-24.08,36.1332257071,133.88
2020-08-02 07:30:00,33.63936,-4.45062,33.9325000493,4.49936,-0.68062,4.5505476587,29.14,-3.77,29.3828606504,133.72,33.25936,-24.69062,41.4223580159,4.49936,-0.68062,4.5505476587,28.76,-24.01,37.464886227,133.42
2020-08-02 08:00:00,35.18828,-3.9168000000000003,35.4055980263,5.81828,-0.8068000000000001,5.8739516851,29.37,-3.11,29.534200514,133.88,34.80828,-24.2168,42.4036526587,5.81828,-0.8068000000000001,5.8739516851,28.99,-23.41,37.261886694,133.57
2020-08-02 08:30:00,37.91524,-3.41534,38.068753218,10.88524,-1.17534,10.9485101257,27.03,-2.24,27.1226565808,133.63,37.55524,-23.59534,44.3524082906,10.88524,-1.17534,10.9485101257,26.67,-22.42,34.8417178107,133.28
2020-08-02 09:00:00,39.928020000000004,-3.34926,40.0682458272,10.43802,-0.84926,10.4725118318,29.49,-2.5,29.5957784152,132.99,39.54802,-23.34926,45.9263957705,10.43802,-0.84926,10.4725118318,29.11,-22.5,36.7918754618,132.62
2020-08-02 09:30:00,43.27676,-2.05234,43.3253973504,16.63676,-0.75234,16.6537623008,26.64,-1.3,26.6717003582,132.09,42.916760000000004,-21.80234,48.1372030593,16.63676,-0.75234,16.6537623008,26.28,-21.05,33.6710691841,131.72
2020-08-02 10:00:00,44.1062,-1.73336,44.1402471145,15.0562,-0.9633600000000001,15.0869884646,29.05,-0.77,29.0602030275,131.44,43.7362,-21.31336,48.6530009859,15.0562,-0.9633600000000001,15.0869884646,28.68,-20.35,35.166246601,131.06
2020-08-02 10:30:00,45.80182,-1.9824000000000002,45.8447011668,10.94182,-1.2624,11.0144032372,34.86,-0.72,34.8674346633,131.27,45.40182,-21.4824,50.2276693574,10.94182,-1.2624,11.0144032372,34.46,-20.22,39.9542238068,130.87
2020-08-02 11:00:00,46.03994,-1.3830200000000001,46.060707979,11.76994,-1.22302,11.8333116888,34.27,-0.16,34.2703735025,131.67,45.63994,-21.00302,50.2407302129,11.76994,-1.22302,11.8333116888,33.87,-19.78,39.2227650734,131.24
2020-08-02 11:30:00,48.17654,-0.9617200000000001,48.1861381699,19.83654,-1.53172,19.8955895949,28.34,0.5700000000000001,28.3457316011,131.12,47.80654,-20.42172,51.9856895167,19.83654,-1.53172,19.8955895949,27.97,-18.89,33.7513407141,130.68
2020-08-02 12:00:00,45.36698,-0.57242,45.3705911244,20.99698,-1.44242,21.0464663204,24.37,0.87,24.3855243946,131.21,45.01698,-20.02242,49.2689130282,20.99698,-1.44242,21.0464663204,24.02,-18.58,30.3673640608,130.73
2020-08-02 12:30:00,46.93396,-1.07664,46.9463071495,19.03396,-1.7266400000000002,19.1121144558,27.9,0.65,27.9075706574,130.79,46.57396,-20.40664,50.8484484146,19.03396,-1.7266400000000002,19.1121144558,27.54,-18.68,33.2775299564,130.32
2020-08-02 13:00:00,45.08484,-1.23458,45.1017403833,14.75484,-1.87458,14.8734445776,30.33,0.64,30.3367516389,130.97,44.71484,-20.60458,49.2337854852,14.75484,-1.87458,14.8734445776,29.96,-18.73,35.3329095887,130.49
2020-08-02 13:30:00,45.36208,-1.26586,45.3797389092,15.12208,-1.85586,15.2355347745,30.24,0.59,30.2457550741,131.14,44.98208,-20.70586,49.5188868965,15.12208,-1.85586,15.2355347745,29.86,-18.85,35.3120673425,130.69
2020-08-02 14:00:00,39.1746,-1.13388,39.1910062261,13.6446,-2.1438800000000002,13.8119995154,25.53,1.01,25.5499706458,131.53,38.8246,-20.70388,44.0000024115,13.6446,-2.1438800000000002,13.8119995154,25.18,-18.56,31.281080544,131.08
2020-08-02 14:30:00,39.7247,-1.8252000000000002,39.7666084187,16.3647,-2.3552,16.5333110153,23.36,0.53,23.3660116408,131.56,39.3847,-21.3652,44.8065437758,16.3647,-2.3552,16.5333110153,23.02,-19.01,29.8546562533,131.08
2020-08-02 15:00:00,38.77848,-1.50502,38.8076744512,17.15848,-2.46502,17.3346404494,21.62,0.96,21.6413031031,132.51,38.43848,-21.37502,43.9819079249,17.15848,-2.46502,17.3346404494,21.28,-18.91,28.4679907967,132.08
2020-08-02 15:30:00,39.96274,-1.60616,39.9950039162,15.67274,-2.30616,15.8415009722,24.29,0.7000000000000001,24.300084362,132.8,39.61274,-21.54616,45.0933052798,15.67274,-2.30616,15.8415009722,23.94,-19.24,30.7132088848,132.37
2020-08-02 16:00:00,41.18154,-1.87058,41.2240015805,13.92154,-2.05058,14.0717502219,27.26,0.18,27.2605942709,132.32,40.81154,-21.72058,46.2316492536,13.92154,-2.05058,14.0717502219,26.89,-19.67,33.3163773541,131.95
2020-08-02 16:30:00,41.65856,-1.97872,41.7055266615,12.14856,-1.66872,12.2626317123,29.51,-0.31,29.5116282167,131.92,41.28856,-21.70872,46.6477621212,12.14856,-1.66872,12.2626317123,29.14,-20.04,35.3658196568,131.54
2020-08-02 17:00:00,44.40936,-1.7570999999999999,44.4441071012,14.35936,-1.4071,14.4281374411,30.05,-0.35000000000000003,30.0520382004,132.15,44.01936,-21.5271,49.0012253849,14.35936,-1.4071,14.4281374411,29.66,-20.12,35.8403404002,131.78
2020-08-02 17:30:00,45.24992,-1.55162,45.2765147138,19.59992,-1.30162,19.6430923897,25.65,-0.25,25.6512182947,131.97,44.89992,-21.31162,49.7009855338,19.59992,-1.30162,19.6430923897,25.3,-20.01,32.2566287761,131.62
2020-08-02 18:00:00,47.5515,-1.86226,47.5879518845,18.6515,-0.87226,18.6718850082,28.9,-0.99,28.9169517757,132.02,47.1815,-21.60226,51.8917293926,18.6515,-0.87226,18.6718850082,28.53,-20.73,35.2660431577,131.66
2020-08-02 18:30:00,46.70912,-2.17624,46.7597894746,16.92912,-1.02624,16.9601967121,29.78,-1.15,29.8021962278,131.6,46.32912,-21.73624,51.174715332,16.92912,-1.02624,16.9601967121,29.4,-20.71,35.9619813136,131.2
2020-08-02 19:00:00,47.62664,-1.8330600000000001,47.6619024657,15.88664,-0.73306,15.9035438646,31.74,-1.1,31.7590554016,131.99,47.23664,-21.57306,51.9297321027,15.88664,-0.73306,15.9035438646,31.35,-20.84,37.6447619198,131.67
2020-08-02 19:30:00,49.33978,-1.81956,49.3733196073,15.14978,-0.8195600000000001,15.1719317373,34.19,-1.0,34.2046210328,132.45,48.93978,-21.66956,53.5226297658,15.14978,-0.8195600000000001,15.1719317373,33.79,-20.85,39.704994648,132.11
2020-08-02 20:00:00,49.14518,-1.93972,49.1834446833,11.17518,-0.56972,11.1896929766,37.97,-1.37,37.9947075262,132.68,48.72518,-21.85972,53.4040309762,11.17518,-0.56972,11.1896929766,37.55,-21.29,43.1655719295,132.37
2020-08-02 20:30:00,47.71532,-2.6715400000000002,47.7900501012,4.36532,-0.41154,4.3846760284,43.35,-2.26,43.4088712132,132.22,47.26532,-22.45154,52.3266865287,4.36532,-0.41154,4.3846760284,42.9,-22.04,48.2304012009,131.94
2020-08-02 21:00:00,47.53688,-2.72988,47.615199306,3.78688,-0.19988000000000003,3.7921513879,43.75,-2.5300000000000002,43.8230920863,132.11,47.08688,-22.47988,52.1777660786,3.78688,-0.19988000000000003,3.7921513879,43.3,-22.28,48.6958766222,131.85
2020-08-02 21:30:00,48.33916,-3.14662,48.4414657802,3.7691600000000003,-0.27662000000000003,3.7792969889,44.57,-2.87,44.6623084939,131.15,47.89916,-22.60662,52.9659210864,3.7691600000000003,-0.27662000000000003,3.7792969889,44.13,-22.33,49.4579194872,130.89
2020-08-02 22:00:00,47.24566,-3.48872,47.3742921433,3.61566,-0.14872000000000002,3.6187172968,43.63,-3.34,43.7576564729,131.57,46.79566,-23.06872,52.1727863668,3.61566,-0.14872000000000002,3.6187172968,43.18,-22.92,48.8859775396,131.31
2020-08-02 22:30:00,45.94798,-3.34202,46.0693603576,2.86798,-0.13202,2.8710169907000003,43.08,-3.21,43.1994270795,132.04,45.49798,-23.02202,50.9909755639,2.86798,-0.13202,2.8710169907000003,42.63,-22.89,48.3866613851,131.75
2020-08-02 23:00:00,43.14774,-3.0652,43.2564783373,3.37774,-0.5652,3.4247012348,39.77,-2.5,39.8484993444,132.72,42.72774,-22.9652,48.5083516165,3.37774,-0.5652,3.4247012348,39.35,-22.4,45.2789410212,132.44
