Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-02 23:30:00,41.13784,-2.05324,41.1890479905,4.08784,-0.8332400000000001,4.1718970221,37.05,-1.22,37.0700809279,132.47,40.71784,-21.90324,46.2352075454,4.08784,-0.8332400000000001,4.1718970221,36.63,-21.07,42.2575650032,132.21
2020-08-03 00:00:00,39.56502,-3.07572,39.6843906482,3.68502,-0.6757200000000001,3.7464609858999998,35.88,-2.4,35.9601779751,133.05,39.14502,-23.07572,45.4403063845,3.68502,-0.6757200000000001,3.7464609858999998,35.46,-22.4,41.9424796596,132.78
2020-08-03 00:30:00,37.70392,-3.30048,37.8481010303,2.96392,-0.35048,2.9845699852000003,34.74,-2.95,34.8650268894,133.45,37.30392,-23.43048,44.051899396,2.96392,-0.35048,2.9845699852000003,34.34,-23.08,41.3753791523,133.16
2020-08-03 01:00:00,36.18888,-2.66118,36.286594145,3.37888,-0.47118000000000004,3.4115745114,32.81,-2.19,32.88300777,133.94,35.78888,-22.94118,42.510488958,3.37888,-0.47118000000000004,3.4115745114,32.41,-22.47,39.4374061013,133.66
2020-08-03 01:30:00,35.18578,-2.79712,35.2967844782,3.67578,-0.52712,3.7133831075,31.51,-2.27,31.5916602919,134.02,34.79578,-23.10712,41.7694302152,3.67578,-0.52712,3.7133831075,31.12,-22.58,38.4488075238,133.73
2020-08-03 02:00:00,34.50204,-3.35184,34.6644716612,3.64204,-0.56184,3.6851213748,30.86,-2.79,30.9858629055,134.74,34.11204,-23.86184,41.6295409673,3.64204,-0.56184,3.6851213748,30.47,-23.3,38.3576706801,134.46
2020-08-03 02:30:00,33.68964,-4.28892,33.961547051,3.76964,-0.64892,3.8250859985,29.92,-3.64,30.1406038427,134.36,33.30964,-24.67892,41.455774137,3.76964,-0.64892,3.8250859985,29.54,-24.03,38.0795548819,134.05
2020-08-03 03:00:00,32.09256,-4.18018,32.3636572746,4.50256,-0.8801800000000001,4.5877841477,27.59,-3.3,27.786653271,134.3,31.71256,-24.57018,40.1170812371,4.50256,-0.8801800000000001,4.5877841477,27.21,-23.69,36.0776967114,133.99
2020-08-03 03:30:00,31.38856,-4.00238,31.6427044441,4.01856,-0.63238,4.068012898,27.37,-3.37,27.5766894315,134.36,31.01856,-24.39238,39.4606039809,4.01856,-0.63238,4.068012898,27.0,-23.76,35.9657837395,134.02
2020-08-03 04:00:00,31.65016,-3.90042,31.8895892762,3.11016,-0.27042000000000005,3.1218940088,28.54,-3.63,28.7699235314,134.61,31.27016,-24.38042,39.6513276676,3.11016,-0.27042000000000005,3.1218940088,28.16,-24.11,37.0712516649,134.28
2020-08-03 04:30:00,32.59708,-3.86658,32.8256007626,2.67708,-0.056580000000000005,2.6776778415,29.92,-3.81,30.1616063896,134.77,32.21708,-24.38658,40.4060085609,2.67708,-0.056580000000000005,2.6776778415,29.54,-24.33,38.2695766896,134.44
2020-08-03 05:00:00,33.07582,-3.73112,33.2855993656,2.47582,0.028880000000000003,2.4759884343,30.6,-3.76,30.830141096,134.87,32.68582,-24.32112,40.741621312,2.47582,0.028880000000000003,2.4759884343,30.21,-24.35,38.801631409,134.58
2020-08-03 05:30:00,33.03156,-4.06842,33.2811658049,2.65156,-0.08842000000000001,2.6530338351,30.38,-3.98,30.6395952976,134.01,32.64156,-24.36842,40.7343998671,2.65156,-0.08842000000000001,2.6530338351,29.99,-24.28,38.586506709,133.69
2020-08-03 06:00:00,34.01078,-3.40046,34.18034939,2.35078,0.06954,2.3518083298,31.66,-3.47,31.8495918341,134.51,33.62078,-23.84046,41.2155841985,2.35078,0.06954,2.3518083298,31.27,-23.91,39.3637015536,134.18
2020-08-03 06:30:00,38.26348,-2.402,38.3387989602,8.20348,0.308,8.2092599003,30.06,-2.71,30.181910145,133.53,37.87348,-22.552,44.079396449,8.20348,0.308,8.2092599003,29.67,-22.86,37.4551531835,133.2
2020-08-03 07:00:00,41.06084,-1.7433800000000002,41.0978339494,9.35084,0.30662,9.355865782,31.71,-2.05,31.7761954929,133.13,40.68084,-21.76338,46.1364872106,9.35084,0.30662,9.355865782,31.33,-22.07,38.3230191921,132.8
2020-08-03 07:30:00,43.4134,-1.27206,43.4320323748,2.3434,0.47794000000000003,2.3916417381,41.07,-1.75,41.1072669975,132.51,42.9734,-21.13206,47.888172521,2.3434,0.47794000000000003,2.3916417381,40.63,-21.61,46.0194415438,132.2
2020-08-03 08:00:00,46.38764,1.07736,46.4001492383,3.33764,0.47736000000000006,3.3716039713,43.05,0.6000000000000001,43.0541809816,132.08,45.93764,-18.65264,49.5801144385,3.33764,0.47736000000000006,3.3716039713,42.6,-19.13,46.6981466442,131.76
2020-08-03 08:30:00,49.68474,3.27054,49.7922666763,4.75474,0.43054000000000003,4.774192828,44.93,2.84,45.0196679241,132.8,49.22474,-16.63946,51.9610109328,4.75474,0.43054000000000003,4.774192828,44.47,-17.07,47.6336624668,132.41
2020-08-03 09:00:00,50.5087,4.28428,50.6900762557,6.6587,0.31428,6.6661126309,43.85,3.9699999999999998,44.0293470313,131.46,50.0687,-15.28572,52.350052107,6.6587,0.31428,6.6661126309,43.41,-15.6,46.127953564,131.11
2020-08-03 09:30:00,50.89788,4.44356,51.0914808355,12.09788,0.07356,12.0981036352,38.8,4.37,39.0453185414,131.22,50.47788,-15.01644,52.6641228881,12.09788,0.07356,12.0981036352,38.38,-15.09,41.2399381668,130.82
2020-08-03 10:00:00,51.21588,4.04004,51.3749772494,9.80588,-0.38996000000000003,9.8136308967,41.41,4.43,41.6462843481,131.53,50.76588,-15.53996,53.0911002803,9.80588,-0.38996000000000003,9.8136308967,40.96,-15.15,43.6720059077,131.15
2020-08-03 10:30:00,52.7797,3.9860800000000003,52.93000629,14.9097,-0.5439200000000001,14.91961806,37.87,4.53,38.1399764027,131.57,52.3697,-15.55392,54.6306681769,14.9097,-0.5439200000000001,14.91961806,37.46,-15.01,40.355318113,131.12
2020-08-03 11:00:00,51.7669,3.96044,51.9181762064,15.1669,-0.67956,15.1821163677,36.6,4.64,36.8929478356,130.92,51.3369,-15.40956,53.5997373222,15.1669,-0.67956,15.1821163677,36.17,-14.73,39.0543441886,130.48
2020-08-03 11:30:00,52.41872,4.08802,52.5778861686,17.58872,-0.7719800000000001,17.6056531932,34.83,4.86,35.1674352207,130.48,52.02872,-15.15198,54.1901301231,17.58872,-0.7719800000000001,17.6056531932,34.44,-14.38,37.3215487353,130.04
2020-08-03 12:00:00,53.62666,4.42544,53.8089507605,19.34666,-1.03456,19.3743017306,34.28,5.46,34.7121016362,130.88,53.23666,-14.92456,55.2890989179,19.34666,-1.03456,19.3743017306,33.89,-13.89,36.6260044231,130.4
2020-08-03 12:30:00,53.22726,4.03924,53.3803022367,23.44726,-1.34076,23.4855623498,29.78,5.38,30.2620686669,131.25,52.84726,-15.42076,55.0511828073,23.44726,-1.34076,23.4855623498,29.4,-14.08,32.5976440867,130.78
2020-08-03 13:00:00,53.95312,4.79144,54.1654599815,19.21312,-0.7285600000000001,19.2269285069,34.74,5.52,35.1758155556,131.54,53.54312,-14.77856,55.5452206316,19.21312,-0.7285600000000001,19.2269285069,34.33,-14.05,37.0938188921,131.1
2020-08-03 13:30:00,54.42682,4.3491800000000005,54.6003122883,14.70682,-0.87082,14.732578931900001,39.72,5.22,40.0615376639,131.6,53.99682,-15.23082,56.1037828313,14.70682,-0.87082,14.732578931900001,39.29,-14.36,41.8319698317,131.19
2020-08-03 14:00:00,53.21092,4.1824200000000005,53.3750376515,14.81092,-1.12758,14.8537802563,38.4,5.31,38.7653982309,131.69,52.79092,-15.39758,54.9906056004,14.81092,-1.12758,14.8537802563,37.98,-14.27,40.5723218463,131.25
2020-08-03 14:30:00,52.3998,3.6334,52.5256188502,19.1098,-1.3466,19.1571863174,33.29,4.98,33.6604292902,130.61,51.9998,-15.656600000000001,54.305693289,19.1098,-1.3466,19.1571863174,32.89,-14.31,35.8682059769,130.2
2020-08-03 15:00:00,52.14418,3.8516,52.2862346171,21.77418,-1.3484,21.8158909337,30.37,5.2,30.8119603401,130.43,51.77418,-15.3884,54.0126704509,21.77418,-1.3484,21.8158909337,30.0,-14.04,33.1228259664,130.02
2020-08-03 15:30:00,50.78324,2.9426200000000002,50.8684231853,14.953240000000001,-1.27738,15.0077008953,35.83,4.22,36.0776565203,130.43,50.38324,-16.31738,52.9596805406,14.953240000000001,-1.27738,15.0077008953,35.43,-15.04,38.4900831384,130.05
2020-08-03 16:00:00,48.45996,2.24066,48.5117334306,13.83996,-1.48934,13.9198644547,34.62,3.73,34.8203575513,130.6,48.05996,-17.06934,51.0011972726,13.83996,-1.48934,13.9198644547,34.22,-15.58,37.5997978718,130.24
2020-08-03 16:30:00,47.9273,2.1334400000000002,47.9747605677,13.417300000000001,-1.5165600000000001,13.5027365198,34.51,3.65,34.7024869426,130.97,47.5273,-17.28656,50.573406074,13.417300000000001,-1.5165600000000001,13.5027365198,34.11,-15.77,37.5790500146,130.61
2020-08-03 17:00:00,50.22748,2.45334,50.2873604826,20.30748,-1.53666,20.3655362784,29.92,3.99,30.1848720388,130.92,49.85748,-16.93666,52.6556622208,20.30748,-1.53666,20.3655362784,29.55,-15.4,33.3221022746,130.53
2020-08-03 17:30:00,51.28872,1.332,51.3060135193,18.31872,-2.678,18.5134325947,32.97,4.01,33.2129643362,130.92,50.90872,-18.058,54.0165635341,18.31872,-2.678,18.5134325947,32.59,-15.38,36.036821447,130.53
2020-08-03 18:00:00,52.39424,0.6731,52.3985634229,14.64424,-2.4169,14.8423438441,37.75,3.09,37.8762537746,130.69,51.97424,-18.6569,55.2213866286,14.64424,-2.4169,14.8423438441,37.33,-16.24,40.7095381944,130.33
2020-08-03 18:30:00,53.31588,0.49556000000000006,53.3181830138,12.88588,-2.30444,13.090315011,40.43,2.8,40.5268417225,130.48,52.89588,-18.77444,56.1289026998,12.88588,-2.30444,13.090315011,40.01,-16.47,43.2673202313,130.12
2020-08-03 19:00:00,52.6347,0.28294,52.6354604723,13.2147,-2.18706,13.3944588369,39.42,2.47,39.4973075032,130.63,52.2147,-19.04706,55.5802608012,13.2147,-2.18706,13.3944588369,39.0,-16.86,42.4883466376,130.29
2020-08-03 19:30:00,52.9577,0.45868000000000003,52.9596863343,15.2877,-2.02132,15.4207491982,37.67,2.48,37.7515469882,130.94,52.5477,-18.94132,55.8572679124,15.2877,-2.02132,15.4207491982,37.26,-16.92,40.9218034793,130.58
2020-08-03 20:00:00,53.0043,0.74602,53.0095497465,11.0143,-0.53398,11.0272362417,41.99,1.28,42.0095048769,131.29,52.5643,-18.74398,55.8062937376,11.0143,-0.53398,11.0272362417,41.55,-18.21,45.3652576318,130.92
2020-08-03 20:30:00,51.87342,0.30974,51.8743447319,4.37342,-0.36026,4.3882331027,47.5,0.67,47.5047250281,131.36,51.40342,-19.21026,54.875729398,4.37342,-0.36026,4.3882331027,47.03,-18.85,50.666985306,131.02
2020-08-03 21:00:00,51.253659999999996,0.11606000000000001,51.2537914043,3.81366,-0.09394000000000001,3.8148168133,47.44,0.21,47.4404647954,131.42,50.79366,-19.44394,54.3880749698,3.81366,-0.09394000000000001,3.8148168133,46.98,-19.35,50.8088860338,131.11
2020-08-03 21:30:00,51.90154,0.41028000000000003,51.9031615998,9.03154,0.31028,9.0368682877,42.87,0.1,42.8701166315,131.7,51.46154,-19.20972,54.9299867254,9.03154,0.31028,9.0368682877,42.43,-19.52,46.7047674226,131.39
2020-08-03 22:00:00,49.98612,-0.28406000000000003,49.9869271184,6.84612,0.33594,6.8543573541,43.14,-0.62,43.1444550319,132.26,49.53612,-20.04406,53.4377350375,6.84612,0.33594,6.8543573541,42.69,-20.38,47.3051847053,131.95
2020-08-03 22:30:00,46.95156,-2.23388,47.0046721751,2.97156,0.44612,3.0048613758,43.98,-2.68,44.0615796358,132.85,46.50156,-22.15388,51.5091203719,2.97156,0.44612,3.0048613758,43.53,-22.6,49.0471293757,132.52
2020-08-03 23:00:00,44.61022,-2.53288,44.6820680983,2.78022,0.38712,2.8070420629,41.83,-2.92,41.9317934269,132.97,44.17022,-22.52288,49.5811300632,2.78022,0.38712,2.8070420629,41.39,-22.91,47.3075068039,132.69
2020-08-03 23:30:00,43.2792,-1.9641000000000002,43.3237445456,1.6192000000000002,0.3859,1.6645502245000001,41.66,-2.35,41.7262279628,132.74,42.8392,-21.9041,48.1143081988,1.6192000000000002,0.3859,1.6645502245000001,41.22,-22.29,46.8607778425,132.47
2020-08-04 00:00:00,40.99982,-2.01018,41.0490689744,1.48982,0.44982000000000005,1.5562460167999999,39.51,-2.46,39.5865090656,133.47,40.56982,-22.14018,46.2179387821,1.48982,0.44982000000000005,1.5562460167999999,39.08,-22.59,45.1392789043,133.18
2020-08-04 00:30:00,39.22974,-2.50746,39.3097933869,1.46974,0.45254000000000005,1.5378322792999999,37.76,-2.96,37.8758392646,132.65,38.80974,-22.39746,44.8089514865,1.46974,0.45254000000000005,1.5378322792999999,37.34,-22.85,43.7766844336,132.37
2020-08-04 01:00:00,37.57618,-2.64386,37.6690761646,1.52618,0.40614000000000006,1.5792957582,36.05,-3.05,36.1787921302,133.0,37.16618,-22.65386,43.5261106543,1.52618,0.40614000000000006,1.5792957582,35.64,-23.06,42.4496548867,132.75
2020-08-04 01:30:00,36.9178,-2.60284,37.009441132,1.4978,0.40716,1.5521546655,35.42,-3.01,35.5476651835,133.54,36.5178,-22.74284,43.0207681022,1.4978,0.40716,1.5521546655,35.02,-23.15,41.9800297761,133.25
2020-08-04 02:00:00,35.98398,-2.90168,36.100783419,1.44398,0.47832,1.5211404481000002,34.54,-3.38,34.7049852327,133.54,35.57398,-23.03168,42.3788430312,1.44398,0.47832,1.5211404481000002,34.13,-23.51,41.4436605526,133.25
2020-08-04 02:30:00,35.25064,-3.04226,35.3816755725,1.49064,0.5277400000000001,1.5813023484,33.76,-3.5700000000000003,33.9482326491,133.77,34.85064,-23.25226,41.8955212823,1.49064,0.5277400000000001,1.5813023484,33.36,-23.78,40.9680119117,133.47
2020-08-04 03:00:00,35.08104,-3.33422,35.2391315229,1.47104,0.5657800000000001,1.576091904,33.61,-3.9,33.8355153648,133.67,34.68104,-23.50422,41.8953803335,1.47104,0.5657800000000001,1.576091904,33.21,-24.07,41.0154726902,133.35
2020-08-04 03:30:00,34.57138,-4.61416,34.8779412754,1.5213800000000002,0.6258400000000001,1.6450753205000002,33.05,-5.24,33.4628166776,132.36,34.11138,-24.61416,42.0647491138,1.5213800000000002,0.6258400000000001,1.6450753205000002,32.59,-25.24,41.220937641,132.02
2020-08-04 04:00:00,34.4471,-4.4385200000000005,34.7318752474,1.5070999999999999,0.61148,1.6264249753,32.94,-5.05,33.324857089,131.78,33.9771,-24.51852,41.8998943603,1.5070999999999999,0.61148,1.6264249753,32.47,-25.13,41.0587116213,131.43
2020-08-04 04:30:00,34.37496,-4.54168,34.6736893368,1.41496,0.6183200000000001,1.5441604269,32.96,-5.16,33.3614627977,130.91,33.92496,-24.38168,41.7776163827,1.41496,0.6183200000000001,1.5441604269,32.51,-25.0,41.0109753603,130.57
2020-08-04 05:00:00,34.54008,-3.7324200000000003,34.7411583783,1.48008,0.5575800000000001,1.5816232999,33.06,-4.29,33.3371819445,130.78,34.08008,-23.57242,41.4380361198,1.48008,0.5575800000000001,1.5816232999,32.6,-24.13,40.5588079213,130.48
2020-08-04 05:30:00,34.98984,-4.07944,35.2268467783,1.43984,0.52056,1.5310525593,33.55,-4.6,33.8638819393,129.98,34.53984,-23.64944,41.8604414637,1.43984,0.52056,1.5310525593,33.1,-24.17,40.9853498216,129.64
2020-08-04 06:00:00,35.53588,-3.40388,35.6985317125,1.46588,0.5761200000000001,1.5750296597,34.07,-3.98,34.3016807168,129.98,35.07588,-23.03388,41.9628047874,1.46588,0.5761200000000001,1.5750296597,33.61,-23.61,41.0738870817,129.64
2020-08-04 06:30:00,39.3831,-7.37312,40.067336624,4.8631,0.55688,4.8948806875,34.52,-7.93,35.419137482400004,131.56,39.3931,-10.13312,40.6755018229,4.8631,0.55688,4.8948806875,34.53,-10.69,36.1468809166,131.22
2020-08-04 07:00:00,40.73252,-8.79672,41.6715786635,11.15252,0.5132800000000001,11.1643252689,29.58,-9.31,31.0105224077,133.1,40.80252,-8.97672,41.7783094477,11.15252,0.5132800000000001,11.1643252689,29.65,-9.49,31.131697673,132.7
2020-08-04 07:30:00,43.05138,-9.02206,43.9865762085,7.71138,0.13794,7.7126136263,35.34,-9.16,36.507823819,133.38,43.14138,-9.20206,44.1118643513,7.71138,0.13794,7.7126136263,35.43,-9.34,36.6404216679,132.96
2020-08-04 08:00:00,46.18864,-8.25224,46.9200376179,5.32864,-0.37224,5.3416258636,40.86,-7.88,41.6129066517,132.31,46.28864,-8.42224,47.0486165542,5.32864,-0.37224,5.3416258636,40.96,-8.05,41.7435515978,131.89
2020-08-04 08:30:00,49.45724,-7.9651,50.0945247151,8.66724,-0.1751,8.669008549299999,40.79,-7.79,41.5271983163,132.12,49.54724,-8.1251,50.2090254997,8.66724,-0.1751,8.669008549299999,40.88,-7.95,41.6458509338,131.69
2020-08-04 09:00:00,51.66972,-7.04856,52.1482709488,15.09972,-0.34856000000000004,15.1037425214,36.57,-6.7,37.1786887881,132.54,51.74972,-7.22856,52.2521348822,15.09972,-0.34856000000000004,15.1037425214,36.65,-6.88,37.2901716274,132.11
2020-08-04 09:30:00,53.23512,-6.11624,53.585318821,15.31512,-0.48624000000000006,15.3228368768,37.92,-5.63,38.3356661609,131.73,53.31512,-6.27624,53.683267497,15.31512,-0.48624000000000006,15.3228368768,38.0,-5.79,38.438575676,131.32
2020-08-04 10:00:00,52.69872,-5.3809000000000005,52.9727210406,15.93872,-0.9409000000000001,15.9664676134,36.76,-4.44,37.0271684038,132.03,52.78872,-5.5609,53.0808116747,15.93872,-0.9409000000000001,15.9664676134,36.85,-4.62,37.1384827369,131.59
2020-08-04 10:30:00,51.53538,-5.3452,51.8118379792,17.68538,-1.2352,17.7284625612,33.85,-4.11,34.0986011443,131.28,51.60538,-5.5052,51.8981933403,17.68538,-1.2352,17.7284625612,33.92,-4.27,34.187706855,130.97
2020-08-04 11:00:00,52.05584,-5.20306,52.3152206482,21.33584,-1.88306,21.4187764233,30.72,-3.32,30.8988802386,131.57,52.13584,-5.37306,52.4119794157,21.33584,-1.88306,21.4187764233,30.8,-3.49,30.9970982513,131.12
2020-08-04 11:30:00,54.3661,-5.18108,54.6124200084,22.2861,-2.21108,22.3955158006,32.08,-2.9699999999999998,32.2171895112,131.7,54.4361,-5.35108,54.6984738396,22.2861,-2.21108,22.3955158006,32.15,-3.14,32.3029735473,131.25
2020-08-04 12:00:00,53.52104,-5.18502,53.7716110516,22.22104,-2.29502,22.3392420525,31.3,-2.89,31.4331369736,131.76,53.59104,-5.34502,53.8569290536,22.22104,-2.29502,22.3392420525,31.37,-3.05,31.5179218858,131.3
2020-08-04 12:30:00,54.23194,-4.88798,54.4517737511,22.72194,-2.49798,22.8588377098,31.51,-2.39,31.6005094896,132.6,54.31194,-5.04798,54.5460257823,22.72194,-2.49798,22.8588377098,31.59,-2.55,31.6927531149,132.11
2020-08-04 13:00:00,53.77584,-4.7239,53.9829250682,21.36584,-2.4839,21.5097391457,32.41,-2.24,32.4873159864,132.6,53.84584,-4.8939,54.0677791528,21.36584,-2.4839,21.5097391457,32.48,-2.41,32.5692876803,132.11
2020-08-04 13:30:00,52.08138,-5.1346,52.3338729683,25.51138,-3.3146,25.7258057729,26.57,-1.82,26.6322605124,132.02,52.14138,-5.2946,52.409505793,25.51138,-3.3146,25.7258057729,26.63,-1.98,26.7035072603,131.52
2020-08-04 14:00:00,49.62644,-4.72344,49.8507214843,25.56644,-3.54344,25.8108275983,24.06,-1.18,24.0889186142,132.89,49.68644,-4.88344,49.925848076,25.56644,-3.54344,25.8108275983,24.12,-1.34,24.1571935456,132.35
2020-08-04 14:30:00,49.81914,-5.47778,50.1193853122,18.31914,-2.84778,18.5391677609,31.5,-2.63,31.6096013895,132.93,49.88914,-5.64778,50.2078052584,18.31914,-2.84778,18.5391677609,31.57,-2.8,31.6939252855,132.42
2020-08-04 15:00:00,50.86832,-5.31526,51.1452634023,10.36832,-2.28526,10.6171781981,40.5,-3.03,40.6131862823,132.74,50.95832,-5.46526,51.2505555491,10.36832,-2.28526,10.6171781981,40.59,-3.18,40.7143770676,132.31
2020-08-04 15:30:00,52.4231,-5.4624,52.7069182117,12.0131,-2.4724,12.2648821181,40.41,-2.99,40.5204664336,132.57,52.5031,-5.6324000000000005,52.8043505724,12.0131,-2.4724,12.2648821181,40.49,-3.16,40.6131222636,132.09
2020-08-04 16:00:00,48.49206,-6.08104,48.8718623599,10.99206,-2.71104,11.3214451783,37.5,-3.37,37.6511208333,132.67,48.57206,-6.24104,48.9713752403,10.99206,-2.71104,11.3214451783,37.58,-3.5300000000000002,37.7454275377,132.19
2020-08-04 16:30:00,45.74834,-5.97414,46.1367636652,13.55834,-3.56414,14.0189756222,32.19,-2.41,32.2800898388,132.18,45.83834,-6.13414,46.2469576026,13.55834,-3.56414,14.0189756222,32.28,-2.5700000000000003,32.3821447715,131.76
2020-08-04 17:00:00,45.15422,-6.65162,45.641512162,15.18422,-4.10162,15.7284399618,29.97,-2.55,30.0782878502,132.15,45.23422,-6.8116200000000005,45.7442108472,15.18422,-4.10162,15.7284399618,30.05,-2.71,30.1719505501,131.71
2020-08-04 17:30:00,46.73776,-7.35776,47.313368534,19.87776,-4.5377600000000005,20.3891296635,26.86,-2.8200000000000003,27.0076285519,132.37,46.80776,-7.50776,47.4060424043,19.87776,-4.5377600000000005,20.3891296635,26.93,-2.9699999999999998,27.0932796095,131.95
2020-08-04 18:00:00,47.6836,-7.32348,48.2427100013,18.6236,-4.23348,19.0987127805,29.06,-3.09,29.2238207632,132.7,47.7636,-7.49348,48.3478409804,18.6236,-4.23348,19.0987127805,29.14,-3.26,29.3217871215,132.32
2020-08-04 18:30:00,50.08294,-7.34598,50.618813708,18.81294,-4.4459800000000005,19.3311523093,31.27,-2.9,31.4041860267,132.74,50.17294,-7.50598,50.7312886097,18.81294,-4.4459800000000005,19.3311523093,31.36,-3.06,31.5089384144,132.37
2020-08-04 19:00:00,47.8316,-7.26852,48.3807124953,19.9116,-4.97852,20.5245578747,27.92,-2.29,28.0137555497,132.86,47.9116,-7.42852,48.4840625768,19.9116,-4.97852,20.5245578747,28.0,-2.45,28.1069831181,132.48
2020-08-04 19:30:00,48.28808,-7.28656,48.8347481484,19.79808,-5.55656,20.5630574264,28.49,-1.73,28.5424771174,132.47,48.35808,-7.44656,48.9280610399,19.79808,-5.55656,20.5630574264,28.56,-1.8900000000000001,28.622468447,132.16
2020-08-04 20:00:00,47.54432,-7.11732,48.074094981,15.67432,-4.69732,16.3630413629,31.87,-2.42,31.9617474491,133.38,47.63432,-7.27732,48.1870089157,15.67432,-4.69732,16.3630413629,31.96,-2.58,32.0639673154,133.06
2020-08-04 20:30:00,47.09292,-7.74228,47.7251088393,14.22292,-4.18228,14.8250773801,32.87,-3.56,33.0622216434,132.36,47.17292,-7.90228,47.8302248638,14.22292,-4.18228,14.8250773801,32.95,-3.7199999999999998,33.1593259883,132.08
2020-08-04 21:00:00,45.86356,-8.13552,46.5795322169,12.49356,-3.69552,13.0286572426,33.37,-4.44,33.6640832342,132.5,45.95356,-8.30552,46.6980871037,12.49356,-3.69552,13.0286572426,33.46,-4.61,33.7760817739,132.24
2020-08-04 21:30:00,42.43844,-8.24186,43.2313479537,13.24844,-3.8918600000000003,13.8082488641,29.19,-4.35,29.5123465689,132.47,42.50844,-8.40186,43.3308057009,13.24844,-3.8918600000000003,13.8082488641,29.26,-4.51,29.6055349555,132.24
2020-08-04 22:00:00,39.88162,-10.3728,41.2084772063,15.64162,-4.5828,16.2991512682,24.24,-5.79,24.9219120454,132.92,39.94162,-10.5328,41.307056105,15.64162,-4.5828,16.2991512682,24.3,-5.95,25.0178436321,132.66
2020-08-04 22:30:00,37.27272,-9.51458,38.4679462511,15.712720000000001,-4.42458,16.3238009659,21.56,-5.09,22.1526905815,131.3,37.32272,-10.08458,38.6611456371,15.712720000000001,-4.42458,16.3238009659,21.61,-5.66,22.3389279062,131.04
2020-08-04 23:00:00,34.79974,-10.00546,36.2095447897,14.82974,-4.05546,15.3742623979,19.97,-5.95,20.8375478404,131.68,34.84974,-10.17546,36.3048807226,14.82974,-4.05546,15.3742623979,20.02,-6.12,20.9345360589,131.47
2020-08-04 23:30:00,32.90152,-10.27826,34.4695901765,15.07152,-4.03826,15.6031490071,17.83,-6.24,18.8903811502,132.1,32.95152,-10.45826,34.5713446736,15.07152,-4.03826,15.6031490071,17.88,-6.42,18.9976524866,131.9
2020-08-05 00:00:00,31.08778,-10.86558,32.9319130034,16.09778,-4.38558,16.6844788011,14.99,-6.48,16.3306613461,132.56,31.11778,-11.04558,33.0200101403,16.09778,-4.38558,16.6844788011,15.02,-6.66,16.4303377932,132.31
2020-08-05 00:30:00,28.79972,-11.4457,30.9907715388,16.81972,-4.5757,17.4310071817,11.98,-6.87,13.8100434467,132.88,28.829720000000002,-11.6357,31.0892629338,16.81972,-4.5757,17.4310071817,12.01,-7.06,13.9313926081,132.64
2020-08-05 01:00:00,29.12388,-11.89378,31.4588999958,15.20388,-4.00378,15.7222206238,13.92,-7.89,16.0005781146,132.92,29.16388,-12.06378,31.5605241487,15.20388,-4.00378,15.7222206238,13.96,-8.06,16.1197146377,132.69
2020-08-05 01:30:00,27.09722,-12.00742,29.6384457552,16.66722,-4.43742,17.247809101,10.43,-7.57,12.8875831714,132.67,27.12722,-12.19742,29.7432869667,16.66722,-4.43742,17.247809101,10.46,-7.76,13.0241775172,132.44
2020-08-05 02:00:00,26.8856,-11.9257,29.4118650862,18.1256,-4.8957,18.775123271200002,8.76,-7.03,11.2320300926,132.7,26.9056,-12.1057,29.5035469707,18.1256,-4.8957,18.775123271200002,8.78,-7.21,11.3610078778,132.47
2020-08-05 02:30:00,26.04972,-11.83532,28.6122825301,17.27972,-4.71532,17.9115316481,8.77,-7.12,11.2963401153,133.01,26.079720000000002,-12.02532,28.7186370913,17.27972,-4.71532,17.9115316481,8.8,-7.31,11.4401092652,132.79
2020-08-05 03:00:00,24.66238,-11.53722,27.2275675115,17.28238,-4.69722,17.9093420927,7.38,-6.84,10.0623058987,133.37,24.67238,-11.71722,27.3133589914,17.28238,-4.69722,17.9093420927,7.39,-7.02,10.1927670433,133.14
2020-08-05 03:30:00,23.50656,-11.55134,26.1914455277,16.76656,-4.56134,17.3759418976,6.74,-6.99,9.7101853741,133.62,23.52656,-11.741340000000001,26.293689175,16.76656,-4.56134,17.3759418976,6.76,-7.18,9.8615414617,133.39
2020-08-05 04:00:00,24.4262,-11.64424,27.0597038346,16.0762,-4.32424,16.6476201908,8.35,-7.32,11.104273952,133.86,24.4462,-11.83424,27.1600060902,16.0762,-4.32424,16.6476201908,8.37,-7.51,11.2453101336,133.59
2020-08-05 04:30:00,24.11032,-11.60318,26.7570797475,15.76032,-4.25318,16.3241301947,8.35,-7.35,11.1240729951,133.86,24.13032,-11.79318,26.857986481,15.76032,-4.25318,16.3241301947,8.37,-7.54,11.2653672821,133.62
2020-08-05 05:00:00,24.78402,-11.71596,27.4137076311,14.89402,-4.02596,15.428550991,9.89,-7.69,12.5278968706,134.04,24.81402,-11.89596,27.5181658706,14.89402,-4.02596,15.428550991,9.92,-7.87,12.6626734934,133.74
2020-08-05 05:30:00,25.62134,-11.54952,28.1041718545,15.43134,-4.16952,15.984716176,10.19,-7.38,12.5817526601,134.14,25.64134,-11.73952,28.2009688987,15.43134,-4.16952,15.984716176,10.21,-7.57,12.7101927601,133.84
2020-08-05 06:00:00,27.4679,-11.30874,29.7047661293,13.267900000000001,-3.8087400000000002,13.8037556773,14.2,-7.5,16.0589538887,133.57,27.4979,-11.48874,29.801437066,13.267900000000001,-3.8087400000000002,13.8037556773,14.23,-7.68,16.1701978961,133.34
2020-08-05 06:30:00,29.92894,-10.20398,31.6206049494,11.75894,-3.45398,12.2557189819,18.17,-6.75,19.3832762968,133.32,29.97894,-10.39398,31.7296653585,11.75894,-3.45398,12.2557189819,18.22,-6.94,19.4969741242,133.08
2020-08-05 07:00:00,34.25186,-19.512,39.4196405039,9.88186,-2.932,10.3076564291,24.37,-16.58,29.4752998288,132.68,34.63186,-4.842,34.9687101715,9.88186,-2.932,10.3076564291,24.75,-1.9100000000000001,24.8235895873,132.39
2020-08-05 07:30:00,38.10776,-21.63922,43.8230215118,15.18776,-2.62922,15.4136579573,22.92,-19.01,29.7776174332,131.9,38.60776,-1.77922,38.6487355036,15.18776,-2.62922,15.4136579573,23.42,0.85,23.4354197744,131.6
2020-08-05 08:00:00,41.0863,-19.99452,45.6931600759,21.2063,-3.05452,21.425154658,19.88,-16.94,26.1185374782,130.78,41.5463,-0.40452000000000005,41.5482692795,21.2063,-3.05452,21.425154658,20.34,2.65,20.5119014233,130.49
2020-08-05 08:30:00,44.4445,-11.61344,45.9367561859,24.0245,-3.81344,24.3252733774,20.42,-7.8,21.8590118715,130.56,44.7145,-1.62344,44.7439612426,24.0245,-3.81344,24.3252733774,20.69,2.19,20.805580982,130.29
2020-08-05 09:00:00,48.46236,-5.17808,48.738207284,22.76236,-3.17808,22.983150899199998,25.7,-2.0,25.777703544,131.69,48.53236,-5.32808,48.8239531752,22.76236,-3.17808,22.983150899199998,25.77,-2.15,25.8595320917,131.4
2020-08-05 09:30:00,50.10852,-5.05604,50.3629558016,23.31852,-3.25604,23.5447482779,26.79,-1.8,26.8504022316,131.93,50.16852,-5.22604,50.4399830796,23.31852,-3.25604,23.5447482779,26.85,-1.97,26.9221730178,131.61
2020-08-05 10:00:00,51.90226,-4.65454,52.1105491788,23.31226,-3.22454,23.5342117888,28.59,-1.43,28.6257401651,132.14,51.97226,-4.80454,52.1938637593,23.31226,-3.22454,23.5342117888,28.66,-1.58,28.703518948,131.78
2020-08-05 10:30:00,52.941720000000004,-4.8462,53.163063973,21.56172,-2.7962,21.7422745774,31.38,-2.05,31.4468901483,132.14,53.02172,-5.0062,53.257533084,21.56172,-2.7962,21.7422745774,31.46,-2.21,31.5375284384,131.78
2020-08-05 11:00:00,52.1267,-4.72576,52.3404782216,24.2367,-3.53576,24.4932485732,27.89,-1.19,27.9153756915,131.98,52.1867,-4.89576,52.4158384734,24.2367,-3.53576,24.4932485732,27.95,-1.3599999999999999,27.9830680948,131.57
2020-08-05 11:30:00,50.0665,-5.1584,50.3315359671,20.6165,-4.0984,21.0199180496,29.45,-1.06,29.4690702263,131.75,50.1365,-5.3184000000000005,50.4177945849,20.6165,-4.0984,21.0199180496,29.52,-1.22,29.5451992716,131.39
2020-08-05 12:00:00,48.58592,-4.35832,48.7810062982,19.64592,-3.98832,20.0466672808,28.94,-0.37,28.9423651418,133.27,48.63592,-4.52832,48.8462731052,19.64592,-3.98832,20.0466672808,28.99,-0.54,28.9950288843,132.9
2020-08-05 12:30:00,48.00994,-4.06094,48.181382011,26.72994,-4.6409400000000005,27.1298362783,21.28,0.58,21.2879026679,132.92,48.05994,-4.22094,48.244939292,26.72994,-4.6409400000000005,27.1298362783,21.33,0.42,21.3341346204,132.47
2020-08-05 13:00:00,51.69514,-3.8701,51.839802986,27.19514,-3.5401,27.4245865535,24.5,-0.33,24.5022223482,133.17,51.75514,-4.0301,51.9118119741,27.19514,-3.5401,27.4245865535,24.56,-0.49,24.564887543,132.7
2020-08-05 13:30:00,51.99038,-4.55096,52.1891832612,24.17038,-3.22096,24.3840491442,27.82,-1.33,27.8517737317,132.22,52.06038,-4.72096,52.2739957251,24.17038,-3.22096,24.3840491442,27.89,-1.5,27.9303079109,131.79
2020-08-05 14:00:00,52.51174,-4.4508600000000005,52.7000283925,22.56174,-3.11086,22.775196196,29.95,-1.34,29.9799616411,132.02,52.58174,-4.62086,52.7843890612,22.56174,-3.11086,22.775196196,30.02,-1.51,30.0579523587,131.63
2020-08-05 14:30:00,50.38434,-5.08944,50.6407357445,23.37434,-3.41944,23.6231314679,27.01,-1.67,27.0615779289,132.14,50.43434,-5.24944,50.7067970942,23.37434,-3.41944,23.6231314679,27.06,-1.83,27.121808568,131.73
2020-08-05 15:00:00,50.34076,-5.11294,50.5997457782,23.00076,-3.3529400000000003,23.2438630013,27.34,-1.76,27.3965910288,132.17,50.42076,-5.28294,50.696770055100004,23.00076,-3.3529400000000003,23.2438630013,27.42,-1.9300000000000002,27.4878391293,131.81
2020-08-05 15:30:00,48.66852,-5.20138,48.9456759366,22.39852,-3.16138,22.6205221358,26.27,-2.04,26.3490891683,132.28,48.71852,-5.3613800000000005,49.0126370082,22.39852,-3.16138,22.6205221358,26.32,-2.2,26.4117852483,132.02
2020-08-05 16:00:00,47.84294,-5.49322,48.1572670924,15.40294,-3.5232200000000002,15.8007480776,32.44,-1.97,32.4997615376,131.92,47.91294,-5.65322,48.245297344,15.40294,-3.5232200000000002,15.8007480776,32.51,-2.13,32.57970227,131.84
2020-08-05 16:30:00,48.91534,-6.3583,49.3268533986,14.45534,-3.6583,14.911070163,34.46,-2.7,34.5656129701,131.62,49.00534,-6.5183,49.4369455307,14.45534,-3.6583,14.911070163,34.55,-2.86,34.6681712815,131.44
2020-08-05 17:00:00,50.67732,-7.0921,51.1711700549,14.14732,-3.5221,14.5791581236,36.53,-3.5700000000000003,36.7040297515,131.51,50.75732,-7.2521,51.2727850618,14.14732,-3.5221,14.5791581236,36.61,-3.73,36.7995244534,131.27
2020-08-05 17:30:00,49.94454,-7.20786,50.4619690618,17.67454,-4.20786,18.1685291092,32.27,-3.0,32.4091483998,131.98,50.01454,-7.38786,50.557241685,17.67454,-4.20786,18.1685291092,32.34,-3.18,32.4959689808,131.75
2020-08-05 18:00:00,51.02166,-7.03036,51.5037450181,23.18166,-4.72036,23.6573700754,27.84,-2.31,27.9356707455,131.98,51.10166,-7.19036,51.6050475408,23.18166,-4.72036,23.6573700754,27.92,-2.47,28.0290438652,131.75
2020-08-05 18:30:00,52.1888,-7.41118,52.7123935563,22.8188,-5.18118,23.3996209292,29.37,-2.23,29.4545378507,132.04,52.2688,-7.58118,52.8157338644,22.8188,-5.18118,23.3996209292,29.45,-2.4,29.5476310387,131.88
2020-08-05 19:00:00,52.13932,-8.35514,52.8045173681,19.48932,-4.65514,20.037562788,32.65,-3.7,32.858978986,132.18,52.21932,-8.51514,52.9090256051,19.48932,-4.65514,20.037562788,32.73,-3.86,32.9568278207,132.14
2020-08-05 19:30:00,53.50474,-8.24104,54.1356808653,17.80474,-4.61104,18.3921302831,35.7,-3.63,35.8840758555,132.27,53.58474,-8.41104,54.2408513461,17.80474,-4.61104,18.3921302831,35.78,-3.8,35.9812228808,132.2
2020-08-05 20:00:00,54.00986,-8.922740000000001,54.7419424786,15.35986,-3.88274,15.8430101031,38.65,-5.04,38.9772254015,132.18,54.10986,-9.09274,54.8685234896,15.35986,-3.88274,15.8430101031,38.75,-5.21,39.098677727,131.99
2020-08-05 20:30:00,52.74888,-8.88172,53.4913945548,8.18888,-2.05172,8.441996838,44.56,-6.83,45.0804003975,131.54,52.84888,-9.04172,53.6167587403,8.18888,-2.05172,8.441996838,44.66,-6.99,45.203713343,131.34
2020-08-05 21:00:00,48.92816,-8.89798,49.730663469,11.25816,-3.21798,11.7090376149,37.67,-5.68,38.0958173557,131.93,49.00816,-9.05798,49.8382057087,11.25816,-3.21798,11.7090376149,37.75,-5.84,38.1990588889,131.77
2020-08-05 21:30:00,49.36704,-8.71198,50.129863693,17.96704,-3.21198,18.2518859815,31.4,-5.5,31.8780488738,132.24,49.43704,-8.88198,50.2285824276,17.96704,-3.21198,18.2518859815,31.47,-5.67,31.9767071475,132.06
2020-08-05 22:00:00,49.05176,-9.53346,49.9696109517,14.49176,-1.3734600000000001,14.5566994978,34.56,-8.16,35.5102689373,132.29,49.14176,-9.71346,50.0925531498,14.49176,-1.3734600000000001,14.5566994978,34.65,-8.34,35.6395580781,132.1
2020-08-05 22:30:00,46.45938,-10.83394,47.7058512754,5.23938,-0.58394,5.2718202462,41.22,-10.25,42.4752975269,132.29,46.54938,-11.00394,47.8323266621,5.23938,-0.58394,5.2718202462,41.31,-10.42,42.6039024034,132.07
2020-08-05 23:00:00,44.43206,-11.08528,45.7940104001,5.48206,-1.10528,5.5923721015,38.95,-9.98,40.2082441795,132.79,44.53206,-11.26528,45.9348549723,5.48206,-1.10528,5.5923721015,39.05,-10.16,40.3500693928,132.63
2020-08-05 23:30:00,42.72138,-4.61034,42.9694256887,3.09138,-0.26034,3.1023228749,39.63,-4.35,39.8680247818,131.51,42.25138,-22.97034,48.0917418235,3.09138,-0.26034,3.1023228749,39.16,-22.71,45.268639255,131.3
2020-08-06 00:00:00,39.91868,-3.76526,40.0958625772,3.35868,-0.5652600000000001,3.4059140051,36.56,-3.2,36.6997765661,131.36,39.42868,-23.745260000000002,46.0267115815,3.35868,-0.5652600000000001,3.4059140051,36.07,-23.18,42.8760690829,131.15
2020-08-06 00:30:00,37.83644,-3.67652,38.0146418,2.63644,-0.24652000000000002,2.6479403286,35.2,-3.43,35.3667202324,132.09,37.35644,-23.87652,44.3349953962,2.63644,-0.24652000000000002,2.6479403286,34.72,-23.63,41.9982773456,131.87
2020-08-06 01:00:00,36.4875,-2.23326,36.5557807532,3.0075,-0.46326000000000006,3.0429699436,33.48,-1.77,33.5267549876,132.26,36.0275,-22.51326,42.4832629641,3.0075,-0.46326000000000006,3.0429699436,33.02,-22.05,39.7054517667,132.07
2020-08-06 01:30:00,35.82364,-2.15978,35.8886866923,2.46364,-0.10978,2.4660846899,33.36,-2.05,33.4229277592,132.32,35.35364,-22.44978,41.8792607778,2.46364,-0.10978,2.4660846899,32.89,-22.34,39.7596239922,132.11
2020-08-06 02:00:00,35.58684,-2.97508,35.7109826551,2.19684,0.04492,2.197299204,33.39,-3.02,33.5262956498,131.95,35.11684,-23.14508,42.05814047,2.19684,0.04492,2.197299204,32.92,-23.19,40.2678842255,131.75
2020-08-06 02:30:00,35.11072,-3.2524,35.2610374873,1.9607200000000002,0.1376,1.965542337,33.15,-3.39,33.3228840288,131.87,34.66072,-23.3824,41.8103114157,1.9607200000000002,0.1376,1.965542337,32.7,-23.52,40.2800248262,131.67
2020-08-06 03:00:00,35.68008,-3.28418,35.8309077066,1.8500800000000002,0.17582,1.8584156367,33.83,-3.46,34.0064773242,132.36,35.21008,-23.56418,42.3676800483,1.8500800000000002,0.17582,1.8584156367,33.36,-23.74,40.9448067525,132.17
2020-08-06 03:30:00,35.38008,-3.41254,35.5442750673,1.94008,0.11746000000000001,1.9436324905000002,33.44,-3.5300000000000002,33.6258011057,132.09,34.92008,-23.62254,42.1596535002,1.94008,0.11746000000000001,1.9436324905000002,32.98,-23.74,40.6357970268,131.9
2020-08-06 04:00:00,35.35312,-3.51286,35.5272188486,1.81312,0.16714,1.8208074895,33.54,-3.68,33.7412803551,132.83,34.87312,-23.89286,42.2729613052,1.81312,0.16714,1.8208074895,33.06,-24.06,40.8882281348,132.59
2020-08-06 04:30:00,35.34398,-3.33676,35.501139271,1.74398,0.30324,1.770147095,33.6,-3.64,33.796591544099996,132.2,34.88398,-23.58676,42.1097056264,1.74398,0.30324,1.770147095,33.14,-23.89,40.8532948488,132.02
2020-08-06 05:00:00,35.70108,-3.1429,35.8391536392,1.67108,0.4071,1.719953132,34.03,-3.55,34.2146664458,132.37,35.23108,-23.4229,42.3067517351,1.67108,0.4071,1.719953132,33.56,-23.83,41.1599623421,132.17
2020-08-06 05:30:00,35.86348,-3.145,36.0011141871,1.60348,0.41500000000000004,1.6563131076,34.26,-3.56,34.444465448,132.23,35.39348,-23.385,42.4211816374,1.60348,0.41500000000000004,1.6563131076,33.79,-23.8,41.3304258386,132.02
2020-08-06 06:00:00,36.42306,-3.02934,36.5488194146,1.72306,0.35066,1.7583794241000001,34.7,-3.38,34.8642280855,131.74,35.95306,-23.11934,42.744899174,1.72306,0.35066,1.7583794241000001,34.23,-23.47,41.5034191363,131.53
2020-08-06 06:30:00,40.14894,-1.60844,40.1811456078,6.20894,0.41156000000000004,6.2225651911,33.94,-2.02,34.0000588235,131.98,39.66894,-21.74844,45.2395782823,6.20894,0.41156000000000004,6.2225651911,33.46,-22.16,40.1327447354,131.72
2020-08-06 07:00:00,43.03834,-0.5191,43.0414704066,9.64834,0.4209,9.6575163249,33.39,-0.9400000000000001,33.4032288858,132.07,42.57834,-20.7191,47.351833565,9.64834,0.4209,9.6575163249,32.93,-21.14,39.1316304286,131.82
2020-08-06 07:30:00,46.15922,0.42712000000000006,46.1611960688,2.10922,0.46712000000000004,2.160326388,44.05,-0.04,44.0500181612,131.57,45.61922,-19.66288,49.6763734919,2.10922,0.46712000000000004,2.160326388,43.51,-20.13,47.9409741244,131.36
2020-08-06 08:00:00,48.70608,1.40366,48.7263018334,7.08608,0.6236600000000001,7.113471836,41.62,0.78,41.6273083444,131.37,48.18608,-18.63634,51.6644120683,7.08608,0.6236600000000001,7.113471836,41.1,-19.26,45.3889590099,131.13
2020-08-06 08:30:00,51.82692,2.44846,51.8847240819,7.28692,0.60846,7.3122791699,44.54,1.8399999999999999,44.5779900848,131.0,51.28692,-17.47154,54.1812040569,7.28692,0.60846,7.3122791699,44.0,-18.08,47.5698055493,130.76
2020-08-06 09:00:00,55.28556,3.47362,55.3945771752,13.02556,0.46362000000000003,13.0338082239,42.26,3.01,42.367059138,130.56,54.75556,-16.30638,57.1320346182,13.02556,0.46362000000000003,13.0338082239,41.73,-16.77,44.9736122632,130.29
2020-08-06 09:30:00,56.55626,2.2502,56.6010065743,12.26626,0.4602,12.2748897522,44.29,1.79,44.3261570633,129.84,56.02626,-17.3098,58.6393296826,12.26626,0.4602,12.2748897522,43.76,-17.77,47.2303980504,129.58
2020-08-06 10:00:00,57.75984,3.0198,57.8387267224,11.91984,0.3598,11.9252690395,45.84,2.66,45.9171122785,129.87,57.21984,-16.5502,59.5652516965,11.91984,0.3598,11.9252690395,45.3,-16.91,48.353263592,129.62
2020-08-06 10:30:00,57.51458,3.01318,57.5934559328,12.824580000000001,0.21318,12.8263516983,44.69,2.8,44.7776294594,129.69,56.97458,-16.49682,59.3148197021,12.824580000000001,0.21318,12.8263516983,44.15,-16.71,47.2064254101,129.42
2020-08-06 11:00:00,57.8233,3.43452,57.9252099739,12.7733,-0.05548,12.773420486300001,45.05,3.49,45.1849820184,129.96,57.2833,-16.16548,59.5205779754,12.7733,-0.05548,12.773420486300001,44.51,-16.11,47.3357391407,129.69
2020-08-06 11:30:00,58.20188,-1.28616,58.2160892115,5.95188,0.013840000000000002,5.9518960912,52.25,-1.3,52.2661697468,131.34,58.17188,-5.77616,58.457947681,5.95188,0.013840000000000002,5.9518960912,52.22,-5.79,52.5400085649,131.11
2020-08-06 12:00:00,59.37638,-3.22796,59.4640582845,10.97638,-0.15796000000000002,10.9775165345,48.4,-3.07,48.4972669333,132.8,59.47638,-3.37796,59.5722283591,10.97638,-0.15796000000000002,10.9775165345,48.5,-3.22,48.6067731906,132.51
2020-08-06 12:30:00,59.69398,-3.2164,59.7805693951,10.16398,-0.46640000000000004,10.1746753462,49.53,-2.75,49.6062838761,132.99,59.80398,-3.3764,59.8992161952,10.16398,-0.46640000000000004,10.1746753462,49.64,-2.91,49.7252219703,132.73
2020-08-06 13:00:00,58.63738,-3.69638,58.7537705885,5.69738,-0.5463800000000001,5.7235190197,52.94,-3.15,53.0336317821,132.82,58.74738,-3.84638,58.8731627821,5.69738,-0.5463800000000001,5.7235190197,53.05,-3.3,53.1525399205,132.54
2020-08-06 13:30:00,58.09942,-4.0461,58.2401367576,5.74942,-0.5361,5.7743600118,52.35,-3.51,52.4675385357,133.02,58.20942,-4.2061,58.3611844803,5.74942,-0.5361,5.7743600118,52.46,-3.67,52.5882163607,132.77
2020-08-06 14:00:00,57.51058,-4.117,57.6577531728,5.01058,-0.587,5.0448469686,52.5,-3.5300000000000002,52.6185414089,133.02,57.62058,-4.277,57.7790962939,5.01058,-0.587,5.0448469686,52.61,-3.69,52.7392472453,132.77
2020-08-06 14:30:00,57.04122,-4.39276,57.2101137869,5.41122,-0.6127600000000001,5.4458035868,51.63,-3.7800000000000002,51.7681881081,133.17,57.15122,-4.55276,57.3322733816,5.41122,-0.6127600000000001,5.4458035868,51.74,-3.94,51.8897986121,132.93
2020-08-06 15:00:00,55.65636,-4.45474,55.8343542715,5.58636,-0.9147400000000001,5.6607567795,50.07,-3.54,50.1949848092,132.88,55.76636,-4.61474,55.9569721564,5.58636,-0.9147400000000001,5.6607567795,50.18,-3.7,50.3162240237,132.59
2020-08-06 15:30:00,56.5249,-4.11936,56.6748043386,5.9549,-0.9993600000000001,6.0381747589,50.57,-3.12,50.6661553702,133.29,56.6249,-4.27936,56.7863735593,5.9549,-0.9993600000000001,6.0381747589,50.67,-3.2800000000000002,50.7760504569,133.05
2020-08-06 16:00:00,57.1087,-4.61574,57.2949271004,9.7487,-0.57574,9.7656862656,47.36,-4.04,47.5320018514,133.75,57.2087,-4.77574,57.4076915425,9.7487,-0.57574,9.7656862656,47.46,-4.2,47.6454782744,133.48
2020-08-06 16:30:00,58.22086,-9.4693,58.985898159,10.57086,-0.7193,10.5953043198,47.65,-8.75,48.4467233154,133.47,58.46086,-4.8893,58.6649589315,10.57086,-0.7193,10.5953043198,47.89,-4.17,48.0712075987,133.17
2020-08-06 17:00:00,55.95634,-18.5172,58.9406369327,7.43634,-0.5172,7.4543040209,48.52,-18.0,51.751235734,130.69,56.73634,0.9928,56.7450255832,7.43634,-0.5172,7.4543040209,49.3,1.51,49.3231193255,130.46
2020-08-06 17:30:00,56.91184,-18.97052,59.9903172292,11.50184,-1.9005200000000002,11.6577999492,45.41,-17.07,48.5124004766,130.35,57.65184,0.44948000000000005,57.6535921488,11.50184,-1.9005200000000002,11.6577999492,46.15,2.35,46.2097933343,130.08
2020-08-06 18:00:00,57.76076,-19.19852,60.8677958034,11.690760000000001,-1.97852,11.856998387800001,46.07,-17.22,49.1830590753,130.25,58.50076,0.21148000000000003,58.5011422484,11.690760000000001,-1.97852,11.856998387800001,46.81,2.19,46.8612014357,130.02
2020-08-06 18:30:00,55.47278,-19.53374,58.8115321966,21.78278,-2.05374,21.8793819043,33.69,-17.48,37.9547954809,129.92,56.09278,-0.22374000000000002,56.0932262195,21.78278,-2.05374,21.8793819043,34.31,1.83,34.3587688953,129.67
2020-08-06 19:00:00,54.22512,-19.7953,57.725363066,19.00512,-2.0053,19.1106204584,35.22,-17.79,39.457983983,129.83,54.85512,-0.4953,54.8573560455,19.00512,-2.0053,19.1106204584,35.85,1.51,35.8817864661,129.6
2020-08-06 19:30:00,56.14166,-19.56302,59.4524830354,19.34166,-1.89302,19.4340766767,36.8,-17.67,40.8224068374,129.6,56.79166,-0.36302,56.7928202247,19.34166,-1.89302,19.4340766767,37.45,1.53,37.4812406412,129.34
2020-08-06 20:00:00,55.56006,-19.71502,58.9542388705,18.52006,-1.67502,18.5956531051,37.04,-18.04,41.1995533956,129.79,56.22006,-0.47502000000000005,56.2220667568,18.52006,-1.67502,18.5956531051,37.7,1.2,37.7190933083,129.51
2020-08-06 20:30:00,55.54836,-19.88866,59.0015177371,15.43836,-1.47866,15.5090101194,40.11,-18.41,44.1332097179,130.36,56.22836,-0.44866000000000006,56.2301499561,15.43836,-1.47866,15.5090101194,40.79,1.03,40.8030023405,130.11
2020-08-06 21:00:00,54.83656,-20.40426,58.5096755997,15.23656,-1.52426,15.3126134014,39.6,-18.88,43.8704273971,130.14,55.52656,-1.09426,55.5373412254,15.23656,-1.52426,15.3126134014,40.29,0.43,40.2922945487,129.91
2020-08-06 21:30:00,53.21148,-20.53772,57.0373522053,12.90148,-0.6277200000000001,12.9167417946,40.31,-19.91,44.9589168019,130.29,53.90148,-1.13772,53.9134858175,12.90148,-0.6277200000000001,12.9167417946,41.0,-0.51,41.0031718285,130.06
2020-08-06 22:00:00,50.65376,-21.0779,54.8642075542,12.20376,-0.3579,12.2090069435,38.45,-20.72,43.6774644411,130.77,51.31376,-1.5779,51.3380145092,12.20376,-0.3579,12.2090069435,39.11,-1.22,39.1290237548,130.53
2020-08-06 22:30:00,48.44038,-21.61226,53.043003279,2.99038,-0.30226000000000003,3.0056170169,45.45,-21.31,50.1977947723,130.43,49.18038,-2.19226,49.2292167402,2.99038,-0.30226000000000003,3.0056170169,46.19,-1.8900000000000001,46.228651289,130.22
2020-08-06 23:00:00,45.93126,-22.01196,50.9333586977,2.72126,-0.17196,2.7266877763,43.21,-21.84,48.415800107,130.57,46.65126,-2.56196,46.721554968,2.72126,-0.17196,2.7266877763,43.93,-2.39,43.9949656211,130.36
2020-08-06 23:30:00,43.61022,-22.10842,48.8941052004,2.3902200000000002,0.09158000000000001,2.3919737759,41.22,-22.2,46.8180349865,131.58,44.32022,-2.33842,44.3818668934,2.3902200000000002,0.09158000000000001,2.3919737759,41.93,-2.43,42.0003547604,131.38
2020-08-07 00:00:00,40.20912,-22.58034,46.115562294,2.5091200000000002,-0.08034000000000001,2.5104058815,37.7,-22.5,43.9037583813,131.42,40.86912,-2.8803400000000003,40.9704933835,2.5091200000000002,-0.08034000000000001,2.5104058815,38.36,-2.8,38.4620540273,131.21
2020-08-07 00:30:00,39.57644,-21.39944,44.9914506922,2.47644,-0.08944,2.4780545973,37.1,-21.31,42.7846479476,132.09,40.22644,-1.49944,40.2543761023,2.47644,-0.08944,2.4780545973,37.75,-1.4100000000000001,37.7763232727,131.89
2020-08-07 01:00:00,37.66512,-21.6515,43.4447777859,2.24512,0.1085,2.2477402128,35.42,-21.76,41.5701094538,130.83,38.29512,-2.1415,38.3549506331,2.24512,0.1085,2.2477402128,36.05,-2.25,36.1201467328,130.63
2020-08-07 01:30:00,36.81436,-21.4798,42.6225164702,2.24436,0.1302,2.2481334145,34.57,-21.61,40.7685785869,131.18,37.43436,-1.8198,37.4785669503,2.24436,0.1302,2.2481334145,35.19,-1.9500000000000002,35.2439867211,131.04
2020-08-07 02:00:00,36.79844,-21.85742,42.8003737775,1.68844,0.49258,1.7588248037,35.11,-22.35,41.6201225371,131.56,37.42844,-2.12742,37.4888521655,1.68844,0.49258,1.7588248037,35.74,-2.62,35.8359037838,131.37
2020-08-07 02:30:00,35.838,-21.90708,42.0033617479,1.908,0.36292,1.9422087752000001,33.93,-22.27,40.5856846684,131.85,36.468,-2.07708,36.5271034347,1.908,0.36292,1.9422087752000001,34.56,-2.44,34.6460271893,131.69
2020-08-07 03:00:00,34.85302,-21.85506,41.1385056939,2.08302,0.14494,2.0880564944,32.77,-22.0,39.4698986571,131.62,35.45302,-2.08506,35.5142802591,2.08302,0.14494,2.0880564944,33.37,-2.23,33.4444285345,131.45
2020-08-07 03:30:00,34.83722,-21.92098,41.1601902509,1.9272200000000002,0.32902000000000003,1.9551038563,32.91,-22.25,39.7256919386,131.96,35.44722,-2.08098,35.5082509213,1.9272200000000002,0.32902000000000003,1.9551038563,33.52,-2.41,33.6065246641,131.76
2020-08-07 04:00:00,35.3297,-22.7582,42.0252706039,1.7097,0.4318,1.7633846234,33.62,-23.19,40.8421412269,132.01,35.9397,-2.8782,36.0547648908,1.7097,0.4318,1.7633846234,34.23,-3.31,34.3896641449,131.84
2020-08-07 04:30:00,35.31696,-23.2009,42.2559986801,1.60696,0.49910000000000004,1.6826827543,33.71,-23.7,41.207451996,132.13,35.93696,-3.3309,36.0909959526,1.60696,0.49910000000000004,1.6826827543,34.33,-3.83,34.542984816,131.92
2020-08-07 05:00:00,35.39216,-22.858,42.1318543796,1.57216,0.532,1.6597322271000001,33.82,-23.39,41.1203660003,131.82,36.02216,-3.048,36.1508826319,1.57216,0.532,1.6597322271000001,34.45,-3.58,34.6355150099,131.66
2020-08-07 05:30:00,35.88478,-22.7424,42.4845171022,1.58478,0.5276000000000001,1.6702962038,34.3,-23.27,41.4485572728,130.82,36.50478,-3.2124,36.6458521065,1.58478,0.5276000000000001,1.6702962038,34.92,-3.74,35.119709566,130.68
2020-08-07 06:00:00,36.65302,-22.25198,42.8788349777,1.45302,0.61802,1.5789920332,35.2,-22.87,41.9770997092,131.21,37.29302,-2.60198,37.3836814752,1.45302,0.61802,1.5789920332,35.84,-3.22,35.9843577128,131.06
2020-08-07 06:30:00,40.69684,-20.83034,45.7180035708,5.88684,0.63966,5.9214905304,34.81,-21.47,40.8986185586,131.03,41.32684,-1.27034,41.3463597926,5.88684,0.63966,5.9214905304,35.44,-1.9100000000000001,35.4914313603,130.82
2020-08-07 07:00:00,42.81048,-19.59884,47.0834549197,10.12048,0.56116,10.1360256499,32.69,-20.16,38.4065319965,130.55,43.41048,-0.18884,43.4108907347,10.12048,0.56116,10.1360256499,33.29,-0.75,33.2984474113,130.32
2020-08-07 07:30:00,45.1972,-20.25508,49.5283267802,5.2272,0.5349200000000001,5.2544989529,39.97,-20.79,45.0535792141,129.59,45.8872,-1.08508,45.9000274776,5.2272,0.5349200000000001,5.2544989529,40.66,-1.62,40.6922597062,129.41
2020-08-07 08:00:00,48.6966,-18.28476,52.0162599561,10.2566,0.61524,10.2750359521,38.44,-18.9,42.8350744134,130.73,49.3066,0.7252400000000001,49.3119334099,10.2566,0.61524,10.2750359521,39.05,0.11,39.0501549293,130.55
2020-08-07 08:30:00,51.6986,-16.7615,54.3478897862,13.0486,0.5085000000000001,13.0585042869,38.65,-17.27,42.3329115465,130.49,52.2886,2.2085,52.3352191379,13.0486,0.5085000000000001,13.0585042869,39.24,1.7000000000000002,39.2768074059,130.29
2020-08-07 09:00:00,54.65854,-15.62716,56.8486070594,13.53854,0.49284000000000006,13.5475073942,41.12,-16.12,44.1668291821,131.28,55.26854,3.59284,55.3851966955,13.53854,0.49284000000000006,13.5475073942,41.73,3.1,41.8449865575,131.03
2020-08-07 09:30:00,56.03942,-15.25314,58.0781789814,10.04942,0.48686,10.0612064384,45.99,-15.74,48.608926135,131.22,56.68942,3.96686,56.8280416537,10.04942,0.48686,10.0612064384,46.64,3.48,46.769648277499996,131.03
2020-08-07 10:00:00,53.75676,-15.11948,55.8425278902,7.85676,0.26052000000000003,7.8610780665,45.9,-15.38,48.4082059159,131.4,54.40676,4.14052,54.5640856202,7.85676,0.26052000000000003,7.8610780665,46.55,3.88,46.7114215155,131.18
