Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-07 10:30:00,55.22096,-14.61776,57.1229667537,10.24096,0.12224000000000002,10.2416895256,44.98,-14.74,47.333582159,131.4,55.86096,4.63224,56.0526939543,10.24096,0.12224000000000002,10.2416895256,45.62,4.51,45.8423875905,131.18
2020-08-07 11:00:00,53.15742,-14.62762,55.1332800396,12.25742,0.05238,12.257531918,40.9,-14.68,43.45471666,131.11,53.77742,4.52238,53.9672384204,12.25742,0.05238,12.257531918,41.52,4.47,41.7599245689,130.83
2020-08-07 11:30:00,53.76088,-14.22228,55.6103000061,18.58088,0.06772,18.581003406,35.18,-14.29,37.9715222239,131.15,54.31088,4.91772,54.5330693834,18.58088,0.06772,18.581003406,35.73,4.85,36.0576677005,130.78
2020-08-07 12:00:00,53.98538,-14.11318,55.7996693848,12.64538,-0.053180000000000005,12.6454918234,41.34,-14.06,43.6655378989,130.93,54.59538,4.97682,54.8217498321,12.64538,-0.053180000000000005,12.6454918234,41.95,5.03,42.2504840209,130.55
2020-08-07 12:30:00,52.59876,-14.43532,54.5436340652,12.11876,-0.19532000000000002,12.1203338997,40.48,-14.24,42.9116301252,130.96,53.19876,4.64468,53.4011340501,12.11876,-0.19532000000000002,12.1203338997,41.08,4.84,41.3641390579,130.55
2020-08-07 13:00:00,51.41758,-14.71668,53.4822232455,16.21758,-0.53668,16.2264576072,35.2,-14.18,37.9488128932,130.76,51.96758,4.28332,52.1438030957,16.21758,-0.53668,16.2264576072,35.75,4.82,36.0734653173,130.31
2020-08-07 13:30:00,50.57628,-14.90438,52.7266596877,22.05628,-0.5243800000000001,22.0625125909,28.52,-14.38,31.9401753283,131.2,51.07628,4.23562,51.2516034425,22.05628,-0.5243800000000001,22.0625125909,29.02,4.76,29.4077880841,130.75
2020-08-07 14:00:00,49.2009,-15.36102,51.5430838838,21.3209,-0.28102000000000005,21.3227519108,27.88,-15.08,31.6970156324,130.97,49.7009,3.72898,49.8405934219,21.3209,-0.28102000000000005,21.3227519108,28.38,4.01,28.6618997975,130.56
2020-08-07 14:30:00,47.08736,-15.95098,49.7157242201,15.95736,-0.42098,15.962912088,31.13,-15.53,34.788759679,131.07,47.60736,3.16902,47.7127175282,15.95736,-0.42098,15.962912088,31.65,3.59,31.8529527674,130.69
2020-08-07 15:00:00,47.5975,-15.76654,50.1408594843,16.6575,-0.24654,16.6593243627,30.94,-15.52,34.6143611815,131.0,48.1175,3.33346,48.2328286732,16.6575,-0.24654,16.6593243627,31.46,3.58,31.6630383886,130.63
2020-08-07 15:30:00,48.21262,-15.99832,50.7976669748,19.59262,-0.12832000000000002,19.5930402053,28.62,-15.87,32.725545068,131.41,48.72262,3.19168,48.827047022,19.59262,-0.12832000000000002,19.5930402053,29.13,3.32,29.3185828443,131.01
2020-08-07 16:00:00,47.3499,-16.33938,50.0898030421,19.4499,-0.11938000000000001,19.4502663631,27.9,-16.22,32.2722543371,131.21,47.8399,2.82062,47.9229791352,19.4499,-0.11938000000000001,19.4502663631,28.39,2.94,28.5418236979,130.86
2020-08-07 16:30:00,48.81166,-17.0439,51.7017666929,19.04166,-0.12390000000000001,19.0420630911,29.77,-16.92,34.242361192,131.7,49.32166,2.2361,49.3723231008,19.04166,-0.12390000000000001,19.0420630911,30.28,2.36,30.3718290526,131.35
2020-08-07 17:00:00,50.65606,-17.81782,53.6983344646,21.58606,-0.6678200000000001,21.5963878896,29.07,-17.15,33.7518503196,131.49,51.16606,1.45218,51.1866635236,21.58606,-0.6678200000000001,21.5963878896,29.58,2.12,29.6558729428,131.18
2020-08-07 17:30:00,51.50178,-18.35188,54.6738039897,12.50178,-0.57188,12.5148531714,39.0,-17.78,42.8617358491,0.003,52.11178,0.9781200000000001,52.1209586779,12.50178,-0.57188,12.5148531714,39.61,1.55,39.6403153368,0.003
2020-08-07 18:00:00,51.74702,-18.14434,54.8358564528,14.577020000000001,-0.52434,14.586447289,37.17,-17.62,41.1348185847,131.99,52.32702,1.22566,52.3413723981,14.577020000000001,-0.52434,14.586447289,37.75,1.75,37.7905411446,131.65
2020-08-07 18:30:00,52.36282,-19.005,55.7050710739,16.19282,-0.315,16.1958835681,36.17,-18.69,40.7134498661,131.79,52.94282,0.275,52.9435342091,16.19282,-0.315,16.1958835681,36.75,0.59,36.754735749299996,131.48
2020-08-07 19:00:00,52.52094,-19.27002,55.9444618285,11.60094,-0.36002,11.6065250305,40.92,-18.91,45.0780933492,130.98,53.14094,-0.21002,53.1413550117,11.60094,-0.36002,11.6065250305,41.54,0.15,41.5402708224,130.68
2020-08-07 19:30:00,52.2514,-19.14674,55.648957354,7.8614,-0.6467400000000001,7.8879580747,44.39,-18.5,48.0907693846,130.82,52.8914,-0.10674000000000002,52.8915077058,7.8614,-0.6467400000000001,7.8879580747,45.03,0.54,45.033237725,130.57
2020-08-07 20:00:00,51.4925,-19.19332,54.9532627682,3.4425,-0.24332,3.4510883606,48.05,-18.95,51.6517666687,131.04,52.1725,-0.11332,52.1726230668,3.4425,-0.24332,3.4510883606,48.73,0.13,48.7301734042,130.78
2020-08-07 20:30:00,49.82794,-19.52132,53.5154700922,10.46794,-0.13132000000000002,10.4687636704,39.36,-19.39,43.8768925518,131.31,50.40794,-0.33132,50.409028834,10.46794,-0.13132000000000002,10.4687636704,39.94,-0.2,39.940500748,131.06
2020-08-07 21:00:00,48.4213,-20.3057,52.5066066908,4.1613,0.3743,4.1780998289,44.26,-20.68,48.8529425931,131.54,49.0613,-1.0357,49.0722307643,4.1613,0.3743,4.1780998289,44.9,-1.4100000000000001,44.9221337427,131.35
2020-08-07 21:30:00,49.1575,-20.54486,53.2780543814,2.9875,0.44514000000000004,3.0204810659,46.17,-20.99,50.7173441734,131.71,49.8275,-1.27486,49.8438062779,2.9875,0.44514000000000004,3.0204810659,46.84,-1.72,46.8715692078,131.5
2020-08-07 22:00:00,48.58738,-21.05274,52.9523498702,2.8473800000000002,0.47726,2.8871006169,45.74,-21.53,50.5538178578,132.06,49.23738,-1.6927400000000001,49.266468901,2.8473800000000002,0.47726,2.8871006169,46.39,-2.17,46.4407256619,131.85
2020-08-07 22:30:00,47.12638,-21.47292,51.7878555767,7.97638,0.48708,7.9912380036,39.15,-21.96,44.8883514957,132.47,47.72638,-1.9929200000000002,47.7679712572,7.97638,0.48708,7.9912380036,39.75,-2.48,39.8272883837,132.26
2020-08-07 23:00:00,44.11308,-21.7044,49.1634499038,3.05308,0.4556,3.0868865944,41.06,-22.16,46.6582168541,132.22,44.72308,-2.2644,44.7803683777,3.05308,0.4556,3.0868865944,41.67,-2.7199999999999998,41.7586793374,132.06
2020-08-07 23:30:00,42.34966,-21.55616,47.5201192766,2.02966,0.28384000000000004,2.0494108571,40.32,-21.84,45.8550760549,132.42,42.95966,-2.04616,43.0083614901,2.02966,0.28384000000000004,2.0494108571,40.93,-2.33,40.9962656836,132.26
2020-08-08 00:00:00,40.71282,-22.45446,46.4944780188,2.06282,0.23554000000000003,2.0762238425,38.65,-22.69,44.8180610915,132.86,41.30282,-2.8644600000000002,41.4020297938,2.06282,0.23554000000000003,2.0762238425,39.24,-3.1,39.3622611139,132.67
2020-08-08 00:30:00,38.8227,-23.12046,45.1858131044,1.8627,0.37954000000000004,1.9009739350000001,36.96,-23.5,43.7983059033,133.16,39.3927,-3.46046,39.5444003204,1.8627,0.37954000000000004,1.9009739350000001,37.53,-3.84,37.7259393521,132.96
2020-08-08 01:00:00,36.80846,-17.52402,40.7670700999,1.5584600000000002,0.55598,1.6546635102,35.25,-18.08,39.6162706473,132.17,37.02846,-11.54402,38.786224974,1.5584600000000002,0.55598,1.6546635102,35.47,-12.1,37.4770716572,131.97
2020-08-08 01:30:00,35.85854,-13.48428,38.310060011,1.56854,0.47572000000000003,1.6390934232,34.29,-13.96,37.0227727217,130.78,35.92854,-13.65428,38.4356520544,1.56854,0.47572000000000003,1.6390934232,34.36,-14.13,37.1519380383,130.59
2020-08-08 02:00:00,35.31124,-13.56644,37.8276613685,1.89124,0.38356,1.9297427319,33.42,-13.95,36.2146227372,131.17,35.37124,-13.74644,37.9485076362,1.89124,0.38356,1.9297427319,33.48,-14.13,36.3396106198,131.0
2020-08-08 02:30:00,34.96666,-14.2039,37.7414637602,1.94666,0.3361,1.9754615576,33.02,-14.54,36.0795232784,131.21,35.02666,-14.3839,37.8650695228,1.94666,0.3361,1.9754615576,33.08,-14.72,36.2072478932,131.0
2020-08-08 03:00:00,34.36896,-14.21782,37.1937066859,1.75896,0.46218000000000004,1.8186672686,32.61,-14.68,35.7619140987,131.78,34.43896,-14.38782,37.3236028571,1.75896,0.46218000000000004,1.8186672686,32.68,-14.85,35.8957504449,131.6
2020-08-08 03:30:00,34.0134,-15.03564,37.188463934,1.8434,0.41436000000000006,1.8893961389,32.17,-15.45,35.6876925564,131.92,33.9434,-15.16564,37.1772919962,1.8434,0.41436000000000006,1.8893961389,32.1,-15.58,35.6811771106,131.74
2020-08-08 04:00:00,33.7326,-14.91746,36.8838571141,1.8626,0.39254000000000006,1.9035142268,31.87,-15.31,35.3566542535,132.31,33.7926,-15.08746,37.0077189788,1.8626,0.39254000000000006,1.9035142268,31.93,-15.48,35.4845783405,132.11
2020-08-08 04:30:00,33.74434,-14.6864,36.8017774978,2.03434,0.3336,2.0615111437,31.71,-15.02,35.0873837725,130.8,33.80434,-14.8764,36.9329213547,2.03434,0.3336,2.0615111437,31.77,-15.21,35.2232451657,130.59
2020-08-08 05:00:00,33.4116,-14.65682,36.4850296296,1.9616,0.31318,1.9864431209000002,31.45,-14.97,34.8310694639,130.01,33.4716,-14.83682,36.6125556916,1.9616,0.31318,1.9864431209000002,31.51,-15.15,34.9628745958,129.8
2020-08-08 05:30:00,33.55186,-14.67672,36.6214884927,1.9618600000000002,0.31328,1.9867156359,31.59,-14.99,34.9661007263,130.31,33.62186,-14.84672,36.7539734535,1.9618600000000002,0.31328,1.9867156359,31.66,-15.16,35.1024386617,130.07
2020-08-08 06:00:00,33.66522,-14.54782,36.674052195,2.08522,0.28218000000000004,2.1042262238,31.58,-14.83,34.8887560684,130.11,33.72522,-14.72782,36.8008036054,2.08522,0.28218000000000004,2.1042262238,31.64,-15.01,35.0198472298,129.87
2020-08-08 06:30:00,35.7676,-12.08968,37.755550218,2.0776,0.32032000000000005,2.1021481067,33.69,-12.41,35.902983163,130.65,35.8176,-12.47968,37.9294461159,2.0776,0.32032000000000005,2.1021481067,33.74,-12.8,36.0863907866,130.41
2020-08-08 07:00:00,36.62956,-11.45718,38.3795732043,2.36956,0.30282000000000003,2.3888312092,34.26,-11.76,36.2221644853,130.65,36.68956,-11.63718,38.4908790669,2.36956,0.30282000000000003,2.3888312092,34.32,-11.94,36.3376664083,130.41
2020-08-08 07:30:00,39.21012,-11.85488,40.9630527455,2.83012,0.21512,2.8382839585,36.38,-12.07,38.3300052178,130.46,39.28012,-12.02488,41.0795029939,2.83012,0.21512,2.8382839585,36.45,-12.24,38.450228868,130.24
2020-08-08 08:00:00,41.16048,-11.435,42.7193672569,3.53048,0.165,3.5343336049,37.63,-11.6,39.3773653258,130.93,41.22048,-11.625,42.8283620564,3.53048,0.165,3.5343336049,37.69,-11.79,39.4910141678,130.67
2020-08-08 08:30:00,43.51716,-10.29526,44.7184032914,4.78716,0.10474000000000001,4.788305685,38.73,-10.4,40.1020311206,130.47,43.58716,-10.46526,44.8259097368,4.78716,0.10474000000000001,4.788305685,38.8,-10.57,40.2139888596,130.21
2020-08-08 09:00:00,44.99152,-9.87042,46.0615030463,6.23152,0.08958,6.2321638366,38.76,-9.96,40.019235375,130.11,45.07152,-10.05042,46.1784891187,6.23152,0.08958,6.2321638366,38.84,-10.14,40.1418136112,129.82
2020-08-08 09:30:00,45.6957,-9.27656,46.6277981887,11.4357,0.023440000000000003,11.4357240227,34.26,-9.3,35.4998253517,129.99,45.7957,-9.44656,46.7598506662,11.4357,0.023440000000000003,11.4357240227,34.36,-9.47,35.6411349426,129.67
2020-08-08 10:00:00,46.81814,-8.76092,47.630787861499996,14.41814,-0.11092,14.418566652300001,32.4,-8.65,33.5347953624,130.09,46.84814,-8.93092,47.6918185175,14.41814,-0.11092,14.418566652300001,32.43,-8.82,33.6079945846,129.77
2020-08-08 10:30:00,46.98566,-7.22144,47.5373688934,8.92566,-0.17144,8.9273063188,38.06,-7.05,38.7074424368,130.96,47.08566,-7.58144,47.6921126614,8.92566,-0.17144,8.9273063188,38.16,-7.41,38.8727886831,130.65
2020-08-08 11:00:00,46.55092,-7.29822,47.1195518656,10.80092,-0.21822000000000003,10.8031242155,35.75,-7.08,36.444326033,131.74,46.62092,-7.47822,47.2168821081,10.80092,-0.21822000000000003,10.8031242155,35.82,-7.26,36.548324175,131.4
2020-08-08 11:30:00,46.84104,-7.01384,47.3632450306,11.78104,-0.32384,11.7854900546,35.06,-6.69,35.6925720564,132.53,46.91104,-7.17384,47.4563974004,11.78104,-0.32384,11.7854900546,35.13,-6.85,35.7916107489,132.19
2020-08-08 12:00:00,46.99722,-7.27586,47.5570901808,12.71722,-0.41586,12.7240176072,34.28,-6.86,34.9596624698,133.13,47.06722,-7.44586,47.6525343467,12.71722,-0.41586,12.7240176072,34.35,-7.03,35.0619936684,132.76
2020-08-08 12:30:00,47.0687,-7.69102,47.6929167522,14.8387,-0.30102,14.8417529534,32.23,-7.39,33.0663726465,133.13,47.1587,-7.86102,47.8093988786,14.8387,-0.30102,14.8417529534,32.32,-7.5600000000000005,33.1924087707,132.73
2020-08-08 13:00:00,47.0773,-9.15392,47.9590077739,14.1073,-0.24392000000000003,14.1094085722,32.97,-8.91,34.1527304911,133.64,47.1273,-9.31392,48.0388541813,14.1073,-0.24392000000000003,14.1094085722,33.02,-9.07,34.243032868,133.21
2020-08-08 13:30:00,44.48904,-10.0634,45.6130102019,12.23904,-0.2434,12.2414600306,32.25,-9.82,33.7119400213,133.3,44.59904,-8.6734,45.4345929494,12.23904,-0.2434,12.2414600306,32.36,-8.43,33.4400134569,132.92
2020-08-08 14:00:00,44.03418,-20.5821,48.606911532,12.58418,-0.2421,12.5865085978,31.45,-20.34,37.4542133811,130.95,44.63418,-1.0921,44.6475386408,12.58418,-0.2421,12.5865085978,32.05,-0.85,32.0612694696,130.57
2020-08-08 14:30:00,42.12914,-20.63492,46.911239170900004,12.02914,-0.21492000000000003,12.0310597931,30.1,-20.42,36.372880007,131.01,42.68914,-1.11492,42.7036968019,12.02914,-0.21492000000000003,12.0310597931,30.66,-0.9,30.673206549,130.65
2020-08-08 15:00:00,42.04684,-20.50742,46.7813106811,12.29684,-0.09742,12.2972258921,29.75,-20.41,36.0781180219,130.95,42.61684,-0.9774200000000001,42.6280471221,12.29684,-0.09742,12.2972258921,30.32,-0.88,30.3327677603,130.65
2020-08-08 15:30:00,43.86702,-20.7472,48.5258874367,13.827020000000001,-0.007200000000000001,13.8270218746,30.04,-20.74,36.5040984,131.19,44.45702,-1.1572,44.4720781966,13.827020000000001,-0.007200000000000001,13.8270218746,30.63,-1.15,30.6515807096,130.85
2020-08-08 16:00:00,43.36408,-20.6512,48.0303601453,17.66408,-0.1312,17.664567237500002,25.7,-20.52,32.8870856112,131.33,43.87408,-1.0012,43.885502131,17.66408,-0.1312,17.664567237500002,26.21,-0.87,26.2244351703,131.02
2020-08-08 16:30:00,45.30212,-20.46182,49.7088337643,13.52212,-0.051820000000000005,13.522219293,31.78,-20.41,37.769518133,130.87,45.89212,-0.9618200000000001,45.9021979409,13.52212,-0.051820000000000005,13.522219293,32.37,-0.91,32.3827886384,130.58
2020-08-08 17:00:00,45.19168,-20.36234,49.5672556382,16.86168,0.017660000000000002,16.8616892481,28.33,-20.38,34.8989011288,130.64,45.74168,-0.91234,45.7507776272,16.86168,0.017660000000000002,16.8616892481,28.88,-0.93,28.8949701505,130.34
2020-08-08 17:30:00,46.73988,-20.61466,51.0840541591,15.94988,0.045340000000000005,15.9499444428,30.79,-20.66,37.0791005824,130.74,47.31988,-1.15466,47.3339654258,15.94988,0.045340000000000005,15.9499444428,31.37,-1.2,31.3929434746,130.43
2020-08-08 18:00:00,47.1006,-20.37792,51.3198416198,14.5906,0.21208000000000002,14.5921412509,32.51,-20.59,38.4817904989,130.2,47.6806,-1.06792,47.6925577998,14.5906,0.21208000000000002,14.5921412509,33.09,-1.28,33.11474747,129.91
2020-08-08 18:30:00,47.64706,-20.4208,51.8387056096,13.29706,0.2692,13.2997847082,34.35,-20.69,40.0998578551,130.09,48.25706,-1.1108,48.2698427228,13.29706,0.2692,13.2997847082,34.96,-1.38,34.9872262404,129.82
2020-08-08 19:00:00,47.9322,-20.43842,52.1078190768,12.1222,0.27158000000000004,12.1252417929,35.81,-20.71,41.3673808695,129.66,48.5622,-1.2784200000000001,48.5790245532,12.1222,0.27158000000000004,12.1252417929,36.44,-1.55,36.4729502508,129.39
2020-08-08 19:30:00,47.90812,-20.55526,52.1316283613,10.19812,0.20474,10.2001749986,37.71,-20.76,43.0467385524,129.75,48.52812,-1.33526,48.5464864846,10.19812,0.20474,10.2001749986,38.33,-1.54,38.3609241286,129.5
2020-08-08 20:00:00,46.82882,-20.83696,51.2554122472,4.00882,0.06304,4.0093156316,42.82,-20.9,47.6483200124,129.82,47.54882,-1.6169600000000002,47.576305479,4.00882,0.06304,4.0093156316,43.54,-1.6800000000000002,43.5723995208,129.57
2020-08-08 20:30:00,46.29176,-20.99572,50.8305744825,9.14176,-0.21572000000000002,9.1443048405,37.15,-20.78,42.5667816495,129.65,46.95176,-1.7957200000000002,46.9860870622,9.14176,-0.21572000000000002,9.1443048405,37.81,-1.58,37.8429980313,129.44
2020-08-08 21:00:00,46.6177,-21.03122,51.1421760192,11.1377,-0.55122,11.1513319733,35.48,-20.48,40.9665815025,129.99,47.2477,-1.7412200000000002,47.2797737133,11.1377,-0.55122,11.1513319733,36.11,-1.19,36.129602821,129.77
2020-08-08 21:30:00,47.86124,-12.54238,49.4773644246,5.27124,-0.7623800000000001,5.326086218,42.59,-11.78,44.1890993346,131.28,48.11124,-6.82238,48.5925537835,5.27124,-0.7623800000000001,5.326086218,42.84,-6.06,43.2664904978,131.12
2020-08-08 22:00:00,46.7803,-9.78222,47.7921363429,4.5603,-1.05222,4.6801178424,42.22,-8.73,43.1131221324,132.31,46.8703,-9.94222,47.9131794042,4.5603,-1.05222,4.6801178424,42.31,-8.89,43.23387792,132.14
2020-08-08 22:30:00,44.42786,-10.37558,45.6233208405,4.99786,-1.13558,5.1252459957,39.43,-9.24,40.4981789714,131.48,44.52786,-10.55558,45.7618900977,4.99786,-1.13558,5.1252459957,39.53,-9.42,40.6368957968,131.27
2020-08-08 23:00:00,41.67776,-10.00892,42.8627362424,5.82776,-1.48892,6.014953814,35.85,-8.52,36.8485128601,132.01,41.75776,-10.17892,42.9804715258,5.82776,-1.48892,6.014953814,35.93,-8.69,36.9659437861,131.87
2020-08-08 23:30:00,40.43928,-10.73322,41.8394237351,5.72928,-1.4232200000000002,5.9034061767,34.71,-9.31,35.9368919079,132.32,40.51928,-10.91322,41.9632031962,5.72928,-1.4232200000000002,5.9034061767,34.79,-9.49,36.0611175645,132.14
2020-08-09 00:00:00,39.58492,-11.34372,41.17822088,6.21492,-1.48372,6.3895739799,33.37,-9.86,34.7962138745,132.68,39.65492,-11.51372,41.2925953222,6.21492,-1.48372,6.3895739799,33.44,-10.03,34.9118103226,132.47
2020-08-09 00:30:00,37.25338,-11.5119,38.9915139875,5.27338,-1.1319,5.3934899865,31.98,-10.38,33.6223854002,132.5,37.32338,-11.6919,39.1118296713,5.27338,-1.1319,5.3934899865,32.05,-10.56,33.7448677579,132.3
2020-08-09 01:00:00,37.28408,-11.47836,39.0109647373,4.96408,-1.13836,5.0929317427,32.32,-10.34,33.9337295327,133.44,37.35408,-11.66836,39.1341017239,4.96408,-1.13836,5.0929317427,32.39,-10.53,34.0586699682,133.23
2020-08-09 01:30:00,36.5278,-12.25418,38.5284972496,5.3878,-1.2941799999999999,5.541055018,31.14,-10.96,33.0124400795,133.91,36.5878,-12.44418,38.6461476051,5.3878,-1.2941799999999999,5.541055018,31.2,-11.15,33.1324991511,133.66
2020-08-09 02:00:00,35.93534,-12.19616,37.9485833683,5.12534,-1.23616,5.2723051563,30.81,-10.96,32.7013409511,134.14,35.99534,-12.77616,38.1954809639,5.12534,-1.23616,5.2723051563,30.87,-11.54,32.9564637059,133.96
2020-08-09 02:30:00,35.03706,-4.90506,35.3787391953,4.80706,-1.08506,4.9279997004,30.23,-3.8200000000000003,30.4704003912,131.73,34.58706,-25.02506,42.6909632996,4.80706,-1.08506,4.9279997004,29.78,-23.94,38.2095799506,131.53
2020-08-09 03:00:00,34.50278,-4.82682,34.8387717786,4.83278,-1.02682,4.9406600612,29.67,-3.8,29.9123536352,132.15,34.05278,-25.05682,42.2780800681,4.83278,-1.02682,4.9406600612,29.22,-24.03,37.8318556246,131.89
2020-08-09 03:30:00,33.41174,-4.7097999999999995,33.7420595973,4.25174,-0.8598,4.3378046369,29.16,-3.85,29.4130600244,132.23,32.96174,-24.9698,41.3517498525,4.25174,-0.8598,4.3378046369,28.71,-24.11,37.4907481921,132.0
2020-08-09 04:00:00,33.77634,-4.84798,34.1224860448,3.89634,-0.6379800000000001,3.9482254085,29.88,-4.21,30.1751304885,132.31,33.31634,-25.15798,41.7480834132,3.89634,-0.6379800000000001,3.9482254085,29.42,-24.52,38.2983916111,132.11
2020-08-09 04:30:00,34.05404,-4.57774,34.3603455138,4.04404,-0.84774,4.1319393303,30.01,-3.73,30.2409159914,132.5,33.59404,-24.91774,41.8264663847,4.04404,-0.84774,4.1319393303,29.55,-24.07,38.1125622335,132.22
2020-08-09 05:00:00,33.67576,-3.53388,33.8606721645,4.12576,-0.8238800000000001,4.2072168748,29.55,-2.71,29.674005459299998,131.49,33.22576,-23.57388,40.7391574021,4.12576,-0.8238800000000001,4.2072168748,29.1,-22.75,36.9374132825,131.24
2020-08-09 05:30:00,33.60178,-3.25434,33.7590039546,3.83178,-0.64434,3.8855774351,29.77,-2.61,29.8841931462,130.82,33.16178,-23.07434,40.3996140972,3.83178,-0.64434,3.8855774351,29.33,-22.43,36.9236211659,130.55
2020-08-09 06:00:00,33.74758,-3.38842,33.9172602955,4.08758,-0.93842,4.193917304,29.66,-2.45,29.7610164477,130.44,33.29758,-23.08842,40.5191802971,4.08758,-0.93842,4.193917304,29.21,-22.15,36.6585133359,130.17
2020-08-09 06:30:00,34.65952,-4.53494,34.9549425323,3.82952,-0.7649400000000001,3.9051705,30.83,-3.77,31.0596490643,130.29,34.19952,-24.23494,41.9158619741,3.82952,-0.7649400000000001,3.9051705,30.37,-23.47,38.3819983847,130.06
2020-08-09 07:00:00,35.14076,-4.97566,35.4912694309,3.81076,-0.6256600000000001,3.8617796692,31.33,-4.35,31.6305453636,129.97,34.68076,-24.56566,42.499726651,3.81076,-0.6256600000000001,3.8617796692,30.87,-23.94,39.0650803148,129.74
2020-08-09 07:30:00,36.81886,-3.92686,37.0276745308,4.7488600000000005,-0.8668600000000001,4.8273302724,32.07,-3.06,32.2156561318,131.22,36.35886,-23.91686,43.5199137494,4.7488600000000005,-0.8668600000000001,4.8273302724,31.61,-23.05,39.1215362684,130.97
2020-08-09 08:00:00,38.42016,-3.3683,38.5675270054,5.14016,-0.8183,5.2048880599,33.28,-2.55,33.3775508388,132.09,37.93016,-23.6083,44.6771626954,5.14016,-0.8183,5.2048880599,32.79,-22.79,39.9320447761,131.83
2020-08-09 08:30:00,40.95398,-1.7558,40.9916004991,5.45398,-0.7358,5.5033898172,35.5,-1.02,35.514650498099996,131.65,40.47398,-21.8658,46.0027854231,5.45398,-0.7358,5.5033898172,35.02,-21.13,40.9008227301,131.38
2020-08-09 09:00:00,42.46572,-1.6367,42.4972488758,6.66572,-0.7767000000000001,6.7108185796,35.8,-0.86,35.8103281191,131.23,41.96572,-21.5967,47.196812456,6.66572,-0.7767000000000001,6.7108185796,35.3,-20.82,40.9824645428,130.92
2020-08-09 09:30:00,44.78134,-2.04726,44.8281126717,10.67134,-0.50726,10.6833894483,34.11,-1.54,34.1447463016,130.27,44.32134,-21.71726,49.3560590131,10.67134,-0.50726,10.6833894483,33.65,-21.21,39.7767092656,129.96
2020-08-09 10:00:00,46.03532,-2.1727,46.0865632565,13.02532,-0.4627,13.0335356827,33.01,-1.71,33.0542614499,130.12,45.57532,-21.8027,50.521950876700004,13.02532,-0.4627,13.0335356827,32.55,-21.34,38.9216918954,129.79
2020-08-09 10:30:00,47.06086,-2.13866,47.1094301657,13.45086,-0.39866,13.4567664963,33.61,-1.74,33.6550100282,129.72,46.59086,-21.61866,51.3621913058,13.45086,-0.39866,13.4567664963,33.14,-21.22,39.351594631,129.37
2020-08-09 11:00:00,48.19046,-1.9813200000000002,48.2311731555,13.77046,-0.17132000000000003,13.7715256654,34.42,-1.81,34.4675572096,129.87,47.71046,-21.50132,52.3315846803,13.77046,-0.17132000000000003,13.7715256654,33.94,-21.33,40.0860636631,129.5
2020-08-09 11:30:00,49.25464,-1.75198,49.2857889807,14.12464,-0.14198000000000002,14.125353569,35.13,-1.6099999999999999,35.1668736171,129.42,48.78464,-21.12198,53.1608797806,14.12464,-0.14198000000000002,14.125353569,34.66,-20.98,40.5151329752,129.04
2020-08-09 12:00:00,48.5924,-0.70198,48.5974702395,11.5024,-0.28198,11.5058558343,37.09,-0.42,37.0923779232,131.06,48.1624,-19.94198,52.1277214165,11.5024,-0.28198,11.5058558343,36.66,-19.66,41.5989326786,130.74
2020-08-09 12:30:00,48.68688,-0.5097,48.6895479361,11.41688,-0.23970000000000002,11.4193960009,37.27,-0.27,37.2709779856,131.14,48.28688,-19.9797,52.2571640278,11.41688,-0.23970000000000002,11.4193960009,36.87,-19.74,41.8218184684,130.8
2020-08-09 13:00:00,49.69388,-0.21744000000000002,49.6943557118,17.26388,-0.21744000000000002,17.2652492831,32.43,0.0,32.43,131.18,49.30388,-19.65744,53.0781266663,17.26388,-0.21744000000000002,17.2652492831,32.04,-19.44,37.4763285288,130.8
2020-08-09 13:30:00,48.30754,-0.23342000000000002,48.3081039345,11.45754,-0.13342,11.4583167938,36.85,-0.1,36.850135685,131.47,47.86754,-19.79342,51.798463886,11.45754,-0.13342,11.4583167938,36.41,-19.66,41.3787832107,131.12
2020-08-09 14:00:00,46.72908,-0.24736000000000002,46.7297346945,13.27908,-0.09736,13.2794369088,33.45,-0.15,33.4503363212,131.53,46.35908,-19.80736,50.4132503278,13.27908,-0.09736,13.2794369088,33.08,-19.71,38.5067591469,131.19
2020-08-09 14:30:00,44.70338,-0.04812,44.7034058989,14.03338,-0.07812000000000001,14.0335974347,30.67,0.03,30.6700146723,132.18,44.29338,-19.82812,48.528938321,14.03338,-0.07812000000000001,14.0335974347,30.26,-19.75,36.1348875742,131.84
2020-08-09 15:00:00,44.30702,-0.7747400000000001,44.3137929244,11.87702,-0.00474,11.8770209458,32.43,-0.77,32.4391399393,132.13,43.90702,-20.51474,48.463191832,11.87702,-0.00474,11.8770209458,32.03,-20.51,38.0339453646,131.8
2020-08-09 15:30:00,45.5089,-0.9062800000000001,45.5179230924,11.7789,-0.16628,11.7800736096,33.73,-0.74,33.7381164264,132.25,45.1089,-20.66628,49.6176177204,11.7789,-0.16628,11.7800736096,33.33,-20.5,39.1297699968,131.92
2020-08-09 16:00:00,45.82528,-1.20686,45.8411692492,11.50528,-0.13686,11.506093974,34.32,-1.07,34.3366757273,132.39,45.41528,-20.97686,50.0257564954,11.50528,-0.13686,11.506093974,33.91,-20.84,39.8019308577,132.03
2020-08-09 16:30:00,47.13386,-1.08428,47.1463298849,13.99386,0.01572,13.9938688295,33.14,-1.1,33.1582508586,132.23,46.73386,-20.81428,51.1594362989,13.99386,0.01572,13.9938688295,32.74,-20.83,38.8045938002,131.86
2020-08-09 17:00:00,47.66464,-1.23844,47.6807260847,15.60464,0.22156,15.606212813,32.06,-1.46,32.0932266997,132.11,47.25464,-20.97844,51.701991706,15.60464,0.22156,15.606212813,31.65,-21.2,38.0941268439,131.78
2020-08-09 17:30:00,49.1082,-1.46234,49.1299678965,14.4782,0.20766,14.4796891512,34.63,-1.67,34.6702437257,131.82,48.6982,-21.13234,53.0856899467,14.4782,0.20766,14.4796891512,34.22,-21.34,40.3286994583,131.49
2020-08-09 18:00:00,49.17332,-1.4367800000000002,49.1943059367,12.21332,0.29322000000000004,12.2168393372,36.96,-1.73,37.0004662133,131.44,48.75332,-21.00678,53.0864485249,12.21332,0.29322000000000004,12.2168393372,36.54,-21.3,42.2949358671,131.14
2020-08-09 18:30:00,49.79846,-1.37788,49.8175187225,11.64846,0.35212000000000004,11.6537808829,38.15,-1.73,38.1892052811,131.29,49.37846,-20.90788,53.6224930236,11.64846,0.35212000000000004,11.6537808829,37.73,-21.26,43.3075108959,130.99
2020-08-09 19:00:00,49.89108,-1.5803600000000002,49.9161036269,10.53108,0.45964000000000005,10.5411059617,39.36,-2.04,39.4128303982,131.59,49.45108,-21.14036,53.7803322237,10.53108,0.45964000000000005,10.5411059617,38.92,-21.6,44.5120927389,131.27
2020-08-09 19:30:00,50.1309,-1.73556,50.1609340356,10.2909,0.51444,10.3037503524,39.84,-2.25,39.9034848102,131.35,49.6909,-21.25556,54.0461319034,10.2909,0.51444,10.3037503524,39.4,-21.77,45.0143632633,131.04
2020-08-09 20:00:00,49.8326,-1.7685,49.8639711115,9.5226,0.6015,9.5415781195,40.31,-2.37,40.3796111918,131.5,49.4026,-21.3485,53.8179834164,9.5226,0.6015,9.5415781195,39.88,-21.95,45.5216091543,131.21
2020-08-09 20:30:00,49.62174,-1.75196,49.6526579799,8.92174,0.58804,8.9410981243,40.7,-2.34,40.7672123158,131.63,49.17174,-21.35196,53.6075200925,8.92174,0.58804,8.9410981243,40.25,-21.94,45.8413143354,131.34
2020-08-09 21:00:00,49.74724,-1.53192,49.7708214369,8.57724,0.6180800000000001,8.5994807346,41.17,-2.15,41.2261009556,131.27,49.31724,-21.05192,53.6225092373,8.57724,0.6180800000000001,8.5994807346,40.74,-21.67,46.1447342608,131.01
2020-08-09 21:30:00,50.28538,-2.20208,50.3335732694,3.53538,0.43792000000000003,3.5623988646,46.75,-2.64,46.8244818444,131.08,49.78538,-21.66208,54.2939202091,3.53538,0.43792000000000003,3.5623988646,46.25,-22.1,51.2588772799,130.83
2020-08-09 22:00:00,49.56184,-2.34448,49.6172608137,2.85184,0.43552,2.8849036476,46.71,-2.7800000000000002,46.792654338,131.98,49.10184,-22.04448,53.8233201304,2.85184,0.43552,2.8849036476,46.25,-22.48,51.4238553592,131.71
2020-08-09 22:30:00,47.57768,-2.7026,47.6543773534,2.86768,0.4174,2.8978977453,44.71,-3.12,44.8187293439,131.94,47.11768,-22.3926,52.1680390981,2.86768,0.4174,2.8978977453,44.25,-22.81,49.7831156116,131.71
2020-08-09 23:00:00,45.04342,-3.06512,45.1475873764,2.94342,0.35488000000000003,2.9647362633,42.1,-3.42,42.2386836916,132.09,44.60342,-22.81512,50.0998480667,2.94342,0.35488000000000003,2.9647362633,41.66,-23.17,47.6697440732,131.88
2020-08-09 23:30:00,43.74268,-2.8185000000000002,43.8333890526,1.85268,0.3115,1.8786844952,41.89,-3.13,42.0067732634,132.42,43.30268,-22.6685,48.877223606,1.85268,0.3115,1.8786844952,41.45,-22.98,47.3939120563,132.22
2020-08-10 00:00:00,41.53648,-3.07896,41.6504401594,1.9464800000000002,0.31104000000000004,1.9711748456,39.59,-3.39,39.7348738516,131.31,41.10648,-22.60896,46.9138334638,1.9464800000000002,0.31104000000000004,1.9711748456,39.16,-22.92,45.3743539899,131.11
2020-08-10 00:30:00,39.64452,-2.99932,39.757815414,1.97452,0.31068,1.9988124706,37.67,-3.31,37.8151424697,131.44,39.23452,-22.51932,45.2378970874,1.97452,0.31068,1.9988124706,37.26,-22.83,43.6980148291,131.19
2020-08-10 01:00:00,38.19688,-3.62034,38.3680661938,1.9868800000000002,0.28966000000000003,2.0078832262,36.21,-3.91,36.4204914849,131.96,37.78688,-23.32034,44.403677301,1.9868800000000002,0.28966000000000003,2.0078832262,35.8,-23.61,42.884403925,131.73
2020-08-10 01:30:00,37.10894,-3.7817,37.3011351411,1.9689400000000001,0.2883,1.9899350777,35.14,-4.07,35.3749134275,132.02,36.69894,-23.4917,43.5737554729,1.9689400000000001,0.2883,1.9899350777,34.73,-23.78,42.0911071368,131.82
2020-08-10 02:00:00,36.37508,-3.72254,36.5650618632,2.05508,0.19746000000000002,2.0645445643,34.32,-3.92,34.5431440376,132.61,35.97508,-23.64254,43.0485316667,2.05508,0.19746000000000002,2.0645445643,33.92,-23.84,41.4597636269,132.41
2020-08-10 02:30:00,35.97432,-3.80002,36.1744640798,2.24432,0.029980000000000003,2.24452023,33.73,-3.83,33.9467494762,133.52,35.56432,-23.96002,42.8824371446,2.24432,0.029980000000000003,2.24452023,33.32,-23.99,41.0577946315,133.28
2020-08-10 03:00:00,35.72868,-3.59674,35.9092622198,2.2886800000000003,0.013260000000000001,2.2887184121,33.44,-3.61,33.6342935112,133.22,35.31868,-23.68674,42.526119136,2.2886800000000003,0.013260000000000001,2.2887184121,33.03,-23.7,40.6530552357,133.0
2020-08-10 03:30:00,35.33524,-3.5496,35.5130799286,2.36524,-0.06960000000000001,2.3662638098,32.97,-3.48,33.1531491717,133.22,34.93524,-23.6396,42.1817695458,2.36524,-0.06960000000000001,2.3662638098,32.57,-23.57,40.2038530492,133.0
2020-08-10 04:00:00,34.8299,-3.51216,35.0065308461,2.3499,-0.03216,2.3501200556,32.48,-3.48,32.6658965896,133.28,34.4299,-23.60216,41.7430230179,2.3499,-0.03216,2.3501200556,32.08,-23.57,39.8079301145,133.04
2020-08-10 04:30:00,34.70474,-3.52006,34.8828009321,2.43474,0.009940000000000001,2.4347602903,32.27,-3.5300000000000002,32.4624983635,133.28,34.30474,-23.60006,41.6386601426,2.43474,0.009940000000000001,2.4347602903,31.87,-23.61,39.6626902769,133.04
2020-08-10 05:00:00,34.98066,-3.36008,35.1416663185,2.41066,0.07992,2.4119844199,32.57,-3.44,32.7511602848,133.32,34.58066,-23.47008,41.7931417967,2.41066,0.07992,2.4119844199,32.17,-23.55,39.8686769281,133.04
2020-08-10 05:30:00,36.1215,-3.3436,36.275920708,1.9015,0.3064,1.9260278321,34.22,-3.65,34.4141090252,133.17,35.7115,-23.3936,42.6915887876,1.9015,0.3064,1.9260278321,33.81,-23.7,41.2892976448,132.89
2020-08-10 06:00:00,37.92836,-3.15024,38.0589608942,1.8383600000000002,0.37976000000000004,1.877174778,36.09,-3.5300000000000002,36.2622255246,133.64,37.48836,-23.31024,44.1445854477,1.8383600000000002,0.37976000000000004,1.877174778,35.65,-23.69,42.8034881756,133.33
2020-08-10 06:30:00,41.8516,-1.8911600000000002,41.8943063996,7.0716,0.23884000000000002,7.0756322054,34.78,-2.13,34.8451617875,133.17,41.4516,-21.95116,46.9051017258,7.0716,0.23884000000000002,7.0756322054,34.38,-22.19,40.9191947624,132.86
2020-08-10 07:00:00,44.3968,-0.9689000000000001,44.4073712063,8.2868,0.2411,8.2903065957,36.11,-1.21,36.1302670901,132.55,43.9668,-20.8289,48.6510285343,8.2868,0.2411,8.2903065957,35.68,-21.07,41.4367867963,132.24
2020-08-10 07:30:00,47.14344,0.06504,47.1434848652,4.51344,0.27504,4.5218124281000005,42.63,-0.21,42.6305172382,131.51,46.67344,-19.51496,50.5889678214,4.51344,0.27504,4.5218124281000005,42.16,-19.79,46.5737018069,131.24
2020-08-10 08:00:00,49.95882,1.56786,49.9834160574,10.218820000000001,0.22786,10.2213601038,39.74,1.34,39.762585429,130.37,49.54882,-17.70214,52.6160747678,10.218820000000001,0.22786,10.2213601038,39.33,-17.93,43.2242270029,130.09
2020-08-10 08:30:00,52.88056,4.15596,53.0436200634,11.77056,0.21596,11.7725409931,41.11,3.94,41.29837406,130.92,52.45056,-15.25404,54.6236851616,11.77056,0.21596,11.7725409931,40.68,-15.47,43.522216166,130.62
2020-08-10 09:00:00,53.8533,4.1914,54.0161619782,12.8433,0.0114,12.8433050594,41.01,4.18,41.2224756656,130.95,53.4233,-15.2086,55.5459314158,12.8433,0.0114,12.8433050594,40.58,-15.22,43.3403368699,130.62
2020-08-10 09:30:00,54.00712,0.50666,54.0094965265,13.52712,-0.043340000000000004,13.5271894291,40.48,0.55,40.4837362406,130.89,53.58712,-18.82334,56.7969854715,13.52712,-0.043340000000000004,13.5271894291,40.06,-18.78,44.2435532027,130.54
2020-08-10 10:00:00,55.12934,0.9097000000000001,55.1368450578,15.71934,-0.7003,15.7349315259,39.41,1.6099999999999999,39.4428726134,131.0,54.69934,-18.5203,57.7496260466,15.71934,-0.7003,15.7349315259,38.98,-17.82,42.8601539895,130.71
2020-08-10 10:30:00,55.72288,1.3496000000000001,55.7392211612,15.15288,-0.12040000000000001,15.1533583226,40.57,1.47,40.5966230123,130.88,55.27288,-18.0104,58.13317273,15.15288,-0.12040000000000001,15.1533583226,40.12,-17.89,43.92796945,130.53
2020-08-10 11:00:00,59.39298,1.84028,59.4214835203,13.87298,-0.25972,13.875410933,45.52,2.1,45.5684144995,130.88,58.93298,-17.49972,61.4763070765,13.87298,-0.25972,13.875410933,45.06,-17.24,48.2454267263,130.53
2020-08-10 11:30:00,58.82576,1.47274,58.8441925995,14.98576,-0.38726000000000005,14.9907629254,43.84,1.8599999999999999,43.8794393765,130.98,58.38576,-17.90726,61.0701803787,14.98576,-0.38726000000000005,14.9907629254,43.4,-17.52,46.8028887997,130.6
2020-08-10 12:00:00,56.2379,2.13234,56.2783108336,16.5479,-0.54766,16.5569600436,39.69,2.68,39.780378329,132.16,55.8379,-17.58766,58.5422655924,16.5479,-0.54766,16.5569600436,39.29,-17.04,42.8259932751,131.73
2020-08-10 12:30:00,57.76806,1.98804,57.8022582535,10.10806,-0.6319600000000001,10.1277959303,47.66,2.62,47.731959943,131.79,57.23806,-17.65196,59.8981402416,10.10806,-0.6319600000000001,10.1277959303,47.13,-17.02,50.1090540721,131.38
2020-08-10 13:00:00,62.799,1.92678,62.8285514887,12.919,-0.18322000000000002,12.9202991671,49.88,2.11,49.924608160700004,132.02,62.309,-17.72322,64.7805835738,12.919,-0.18322000000000002,12.9202991671,49.39,-17.54,52.412056819,131.58
2020-08-10 13:30:00,64.59462,2.07358,64.6278938769,13.65462,-0.6064200000000001,13.6680793296,50.94,2.68,51.0104499098,131.84,64.10462,-17.56642,66.4678976421,13.65462,-0.6064200000000001,13.6680793296,50.45,-16.96,53.2244689969,131.43
2020-08-10 14:00:00,59.08308,2.18204,59.1233595193,14.17308,-1.14796,14.219493973,44.91,3.33,45.0332876881,131.69,58.66308,-17.42796,61.1971465417,14.17308,-1.14796,14.219493973,44.49,-16.28,47.3750831134,131.28
2020-08-10 14:30:00,56.13556,1.7456800000000001,56.1626966516,14.73556,-1.31432,14.7940584552,41.4,3.06,41.5129329246,131.1,55.71556,-17.67432,58.4517340511,14.73556,-1.31432,14.7940584552,40.98,-16.36,44.1249362606,130.69
2020-08-10 15:00:00,55.5751,1.64508,55.599442697,16.2351,-1.6349200000000002,16.3172128569,39.34,3.2800000000000002,39.4764993382,131.21,55.1351,-17.83492,57.9479389057,16.2351,-1.6349200000000002,16.3172128569,38.9,-16.2,42.1384622406,130.84
2020-08-10 15:30:00,56.11894,0.8735200000000001,56.125737981,16.25894,-1.45648,16.3240455744,39.86,2.33,39.9280415247,131.26,55.69894,-18.58648,58.7182182624,16.25894,-1.45648,16.3240455744,39.44,-17.13,42.9994244148,130.84
2020-08-10 16:00:00,55.74712,0.7405200000000001,55.7520381526,17.70712,-1.79948,17.798320903,38.04,2.54,38.1247059005,131.73,55.31712,-18.86948,58.4469078786,17.70712,-1.79948,17.798320903,37.61,-17.07,41.3025059772,131.34
2020-08-10 16:30:00,57.03582,0.40414000000000005,57.037251794,17.01582,-1.89586,17.1211102272,40.02,2.3,40.0860374694,131.91,56.61582,-19.25586,59.8008295813,17.01582,-1.89586,17.1211102272,39.6,-17.36,43.2380573107,131.52
2020-08-10 17:00:00,57.04826,-0.01922,57.0482632377,15.30826,-1.19922,15.3551604627,41.74,1.18,41.7566761129,132.37,56.60826,-19.78922,59.9675606344,15.30826,-1.19922,15.3551604627,41.3,-18.59,45.2910377448,131.95
2020-08-10 17:30:00,58.76458,-0.97018,58.772588098599996,18.68458,-1.71018,18.7626822552,40.08,0.74,40.0868307552,132.37,58.33458,-20.72018,61.9051620062,18.68458,-1.71018,18.7626822552,39.65,-19.01,43.9716112964,131.95
2020-08-10 18:00:00,59.60974,-1.19146,59.6216460675,17.82974,-1.35146,17.8808856771,41.78,0.16,41.7803063656,132.42,59.16974,-20.93146,62.762920179,17.82974,-1.35146,17.8808856771,41.34,-19.58,45.7424529294,132.04
2020-08-10 18:30:00,59.36346,-1.37126,59.379295526,11.83346,-1.01126,11.876591361100001,47.53,-0.36,47.5313633299,132.9,58.86346,-21.36126,62.6195684428,11.83346,-1.01126,11.876591361100001,47.03,-20.35,51.243959644,132.56
2020-08-10 19:00:00,59.18276,-1.4231,59.1998673548,16.40276,-0.8131,16.4229006947,42.78,-0.61,42.7843487738,132.66,58.76276,-21.3131,62.50848098,16.40276,-0.8131,16.4229006947,42.36,-20.5,47.0597450057,132.3
2020-08-10 19:30:00,59.26314,-1.8988200000000002,59.2935517578,16.56314,-0.7988200000000001,16.5823918676,42.7,-1.1,42.7141662683,132.9,58.83314,-21.86882,62.7661027184,16.56314,-0.7988200000000001,16.5823918676,42.27,-21.07,47.2302636029,132.58
2020-08-10 20:00:00,58.09126,-2.21694,58.1335472112,16.05126,-0.8169400000000001,16.0720359181,42.04,-1.4,42.0633046728,132.94,57.65126,-22.18694,61.773198769,16.05126,-0.8169400000000001,16.0720359181,41.6,-21.37,46.7679045928,132.58
2020-08-10 20:30:00,56.93736,-2.6528,56.9991255337,9.01736,0.23720000000000002,9.0204792117,47.92,-2.89,48.0070671881,132.21,56.41736,-22.4228,60.7099700973,9.01736,0.23720000000000002,9.0204792117,47.4,-22.66,52.5379443831,131.94
2020-08-10 21:00:00,56.21296,-2.93812,56.2896919613,5.26296,0.33188,5.2734137232,50.95,-3.27,51.0548273917,131.78,55.77296,-22.58812,60.1734678434,5.26296,0.33188,5.2734137232,50.51,-22.92,55.4669856762,131.51
2020-08-10 21:30:00,52.04308,-3.70074,52.1744923543,16.98308,-0.48074000000000006,16.9898827905,35.06,-3.22,35.2075560072,132.18,51.67308,-23.43074,56.7371727674,16.98308,-0.48074000000000006,16.9898827905,34.69,-22.95,41.5944539572,131.89
2020-08-10 22:00:00,49.94048,-4.8731,50.1776707933,16.99048,-0.3931,16.995026867900002,32.95,-4.48,33.2531637593,132.89,49.56048,-24.7731,55.4071084017,16.99048,-0.3931,16.995026867900002,32.57,-24.38,40.6840177465,132.55
2020-08-10 22:30:00,51.63102,-5.13246,51.8854928847,8.72102,-0.7124600000000001,8.7500736621,42.91,-4.42,43.1370432459,132.48,51.15102,-24.95246,56.9126708835,8.72102,-0.7124600000000001,8.7500736621,42.43,-24.24,48.865964638,132.19
2020-08-10 23:00:00,49.16752,-5.36536,49.4593986102,3.27752,0.34464,3.2955900959,45.89,-5.71,46.2438774326,132.28,48.69752,-25.14536,54.806364445,3.27752,0.34464,3.2955900959,45.42,-25.49,52.083745065,132.06
2020-08-10 23:30:00,48.63778,-5.54748,48.9531222465,2.32778,0.21252000000000001,2.3374611181000002,46.31,-5.76,46.6668372616,132.76,48.17778,-25.45748,54.4901988772,2.32778,0.21252000000000001,2.3374611181000002,45.85,-25.67,52.5468495725,132.52
2020-08-11 00:00:00,46.10722,-6.00774,46.4969749127,2.37722,0.15226,2.3820911057,43.73,-6.16,44.1617311708,133.19,45.65722,-26.05774,52.569835001,2.37722,0.15226,2.3820911057,43.28,-26.21,50.5976531076,132.98
2020-08-11 00:30:00,44.24436,-6.40198,44.7051310224,2.16436,0.24802000000000002,2.178524301,42.08,-6.65,42.6022170785,133.61,43.79436,-26.56198,51.2199643628,2.16436,0.24802000000000002,2.178524301,41.63,-26.81,49.5159873172,133.38
2020-08-11 01:00:00,42.59408,-6.8421400000000006,43.14012669,2.30408,0.20786000000000002,2.3134369293,40.29,-7.05,40.9021588672,133.47,42.174080000000004,-26.95214,50.0506830565,2.30408,0.20786000000000002,2.3134369293,39.87,-27.16,48.2419164213,133.23
2020-08-11 01:30:00,41.9657,-6.87198,42.5246291649,2.1057,0.28802,2.1253065686,39.86,-7.16,40.497965381,133.18,41.5257,-26.86198,49.4565438543,2.1057,0.28802,2.1253065686,39.42,-27.15,47.8650070511,132.92
2020-08-11 02:00:00,41.15498,-6.75808,41.7061629029,1.83498,0.43192,1.885127711,39.32,-7.19,39.971971429999996,133.87,40.71498,-27.01808,48.8639564842,1.83498,0.43192,1.885127711,38.88,-27.45,47.5936644943,133.64
2020-08-11 02:30:00,40.09476,-15.49574,42.9849710667,1.6247600000000002,0.51426,1.7042031584,38.47,-16.01,41.6684652945,131.71,40.11476,-18.30574,44.0941502561,1.6247600000000002,0.51426,1.7042031584,38.49,-18.82,42.8447488031,131.47
2020-08-11 03:00:00,39.61662,-16.594,42.9515705909,1.58662,0.536,1.6747116243,38.03,-17.13,41.7099244785,131.66,39.67662,-16.784,43.0805853097,1.58662,0.536,1.6747116243,38.09,-17.32,41.8429265229,131.44
2020-08-11 03:30:00,39.082,-16.78654,42.5345818032,1.6219999999999999,0.51346,1.7013304122,37.46,-17.3,41.261866172,131.66,39.152,-16.96654,42.6701603415,1.6219999999999999,0.51346,1.7013304122,37.53,-17.48,41.4011026423,131.44
2020-08-11 04:00:00,38.93042,-16.81126,42.4051419543,1.52042,0.57874,1.6268426365000002,37.41,-17.39,41.2543355297,132.17,39.00042,-17.00126,42.5449832738,1.52042,0.57874,1.6268426365000002,37.48,-17.58,41.3981497171,131.94
2020-08-11 04:30:00,38.971,-16.69366,42.3959564722,1.5710000000000002,0.54634,1.6632884283,37.4,-17.24,41.182248603,131.02,39.041,-16.87366,42.5314011384,1.5710000000000002,0.54634,1.6632884283,37.47,-17.42,41.3213903445,130.79
2020-08-11 05:00:00,39.413,-16.54994,42.7467552336,1.833,0.39006,1.8740426365,37.58,-16.94,41.2215962816,131.2,39.483,-16.73994,42.8851125707,1.833,0.39006,1.8740426365,37.65,-17.13,41.3637449949,131.0
2020-08-11 05:30:00,39.9065,-16.36252,43.1307408121,1.8565,0.37748000000000004,1.8944876353,38.05,-16.74,41.5695814268,130.55,39.9865,-16.54252,43.273261377,1.8565,0.37748000000000004,1.8944876353,38.13,-16.92,41.7155043119,130.36
2020-08-11 06:00:00,40.83536,-15.868780000000001,43.8103276068,2.04536,0.28122,2.0646021936,38.79,-16.15,42.017693892,130.68,40.91536,-16.06878,43.957620211,2.04536,0.28122,2.0646021936,38.87,-16.35,42.1687016637,130.48
2020-08-11 06:30:00,44.16714,-13.934660000000001,46.3131839231,6.91714,0.27534000000000003,6.9226178499,37.25,-14.21,39.8683659058,129.96,44.25714,-14.11466,46.4533967315,6.91714,0.27534000000000003,6.9226178499,37.34,-14.39,40.016842704,129.72
2020-08-11 07:00:00,46.76438,-13.01964,48.5429527585,8.97438,0.39036000000000004,8.9828657629,37.79,-13.41,40.0987805301,130.31,46.82438,-12.99964,48.5954031006,8.97438,0.39036000000000004,8.9828657629,37.85,-13.39,40.1486562664,130.07
2020-08-11 07:30:00,50.21278,-11.50824,51.5146858985,9.95278,0.40176,9.9608855443,40.26,-11.91,41.9847079304,130.52,50.29278,-11.68824,51.6331160635,9.95278,0.40176,9.9608855443,40.34,-12.09,42.1127498508,130.27
2020-08-11 08:00:00,53.19384,-10.626,54.2447830666,10.44384,0.384,10.4508970881,42.75,-11.01,44.1450178389,131.1,53.27384,-10.806000000000001,54.3587312614,10.44384,0.384,10.4508970881,42.83,-11.19,44.2676518465,130.81
2020-08-11 08:30:00,55.73282,-9.63762,56.5599765242,4.26282,0.36238000000000004,4.2781951354,51.47,-10.0,52.4324412935,130.35,55.82282,-9.80762,56.6778320229,4.26282,0.36238000000000004,4.2781951354,51.56,-10.17,52.5534251976,130.1
2020-08-11 09:00:00,54.60036,-8.25662,55.2211108721,13.32036,0.33338,13.3245312396,41.28,-8.59,42.1642799061,131.26,54.71036,-8.42662,55.3555003225,13.32036,0.33338,13.3245312396,41.39,-8.76,42.3068516909,130.97
2020-08-11 09:30:00,55.0363,-7.85466,55.5939745063,14.3463,0.35534000000000004,14.3506999901,40.69,-8.21,41.5100012045,130.74,55.1063,-8.02466,55.6875162654,14.3463,0.35534000000000004,14.3506999901,40.76,-8.38,41.6125221538,130.4
2020-08-11 10:00:00,58.75088,-7.44562,59.2208000449,13.58088,0.37438000000000005,13.58603923,45.17,-7.82,45.8419164085,130.74,58.84088,-7.61562,59.3316679958,13.58088,0.37438000000000005,13.58603923,45.26,-7.99,45.9598487813,130.34
2020-08-11 10:30:00,58.29004,-7.28988,58.7441155659,11.63004,0.34012000000000003,11.6350123342,46.66,-7.63,47.279726099,130.24,58.38004,-7.45988,58.8547269131,11.63004,0.34012000000000003,11.6350123342,46.75,-7.8,47.3962287529,129.88
2020-08-11 11:00:00,56.91422,-7.51298,57.4079550819,11.55422,0.14702,11.5551553295,45.36,-7.66,46.0022303807,130.29,56.98422,-7.67298,57.4984865113,11.55422,0.14702,11.5551553295,45.43,-7.82,46.09812686,129.88
2020-08-11 11:30:00,57.53442,-6.72222,57.9257950007,11.53442,0.18778,11.535948425,46.0,-6.91,46.5161058129,129.73,57.65442,-6.88222,58.0637330669,11.53442,0.18778,11.535948425,46.12,-7.07,46.6587537339,129.35
2020-08-11 12:00:00,57.5319,-6.21846,57.8669919936,10.3919,0.04154,10.3919830245,47.14,-6.26,47.553834756,129.55,57.5919,-6.3784600000000005,57.944039362,10.3919,0.04154,10.3919830245,47.2,-6.42,47.6346134654,129.18
2020-08-11 12:30:00,57.85008,-6.16508,58.1776586622,13.79008,0.054920000000000004,13.790189361,44.06,-6.22,44.4968762949,130.89,57.96008,-6.32508,58.3041809017,13.79008,0.054920000000000004,13.790189361,44.17,-6.38,44.6283911877,130.48
2020-08-11 13:00:00,58.57238,-6.44126,58.9254913365,16.59238,-0.041260000000000005,16.5924313002,41.98,-6.4,42.4650491581,131.17,58.66238,-6.60126,59.0326304755,16.59238,-0.041260000000000005,16.5924313002,42.07,-6.5600000000000005,42.5783806644,130.73
2020-08-11 13:30:00,57.68328,-6.48236,58.0463761378,16.90328,-0.02236,16.9032947891,40.78,-6.46,41.2884971875,130.98,57.77328,-6.65236,58.1550150505,16.90328,-0.02236,16.9032947891,40.87,-6.63,41.4042727264,130.59
2020-08-11 14:00:00,56.63006,-6.53704,57.0061100898,16.92006,-0.02704,16.9200816063,39.71,-6.51,40.2400820079,131.32,56.70006,-6.69704,57.0941954034,16.92006,-0.02704,16.9200816063,39.78,-6.67,40.3353108331,130.91
2020-08-11 14:30:00,57.57864,-6.58084,57.9534920376,15.59864,0.12916,15.5991747267,41.98,-6.71,42.5128745205,131.4,57.64864,-6.75084,58.0425665745,15.59864,0.12916,15.5991747267,42.05,-6.88,42.6091175689,131.0
2020-08-11 15:00:00,57.88972,-7.17568,58.3327529364,11.88972,0.16432000000000002,11.8908554251,46.0,-7.34,46.5819235326,131.21,57.97972,-7.32568,58.4406837635,11.88972,0.16432000000000002,11.8908554251,46.09,-7.49,46.6946270999,130.85
2020-08-11 15:30:00,57.71378,-7.81146,58.2400146739,9.83378,0.038540000000000005,9.8338555216,47.88,-7.85,48.5192425745,131.75,57.79378,-7.98146,58.3423063516,9.83378,0.038540000000000005,9.8338555216,47.96,-8.02,48.6259395796,131.41
2020-08-11 16:00:00,55.31554,-8.46792,55.9599377646,10.84554,0.13208,10.846344223700001,44.47,-8.6,45.2939388881,131.39,55.42554,-8.62792,56.0930609596,10.84554,0.13208,10.846344223700001,44.58,-8.76,45.4325213916,131.07
2020-08-11 16:30:00,56.37926,-9.15126,57.11712981,12.08926,0.21874000000000002,12.0912387511,44.29,-9.37,45.270310359,131.68,56.44926,-9.31126,57.2120487077,12.08926,0.21874000000000002,12.0912387511,44.36,-9.53,45.3721335183,131.34
2020-08-11 17:00:00,53.45236,-10.24832,54.4259391503,18.81236,-0.13832,18.8128684998,34.64,-10.11,36.0852005675,131.97,53.56236,-10.41832,54.5661781729,18.81236,-0.13832,18.8128684998,34.75,-10.28,36.2386658143,131.66
2020-08-11 17:30:00,54.15162,-10.657,55.1903034747,18.70162,-0.117,18.7019859808,35.45,-10.54,36.9837004639,132.32,54.23162,-10.827,55.3018312249,18.70162,-0.117,18.7019859808,35.53,-10.71,37.10909592,132.02
2020-08-11 18:00:00,54.27452,-11.54446,55.4887202765,18.50452,-0.30446,18.5070245129,35.77,-11.24,37.4944062495,133.17,54.36452,-11.72446,55.614422564,18.50452,-0.30446,18.5070245129,35.86,-11.42,37.6345054438,132.88
2020-08-11 18:30:00,52.83846,-12.07112,54.1997674647,18.76846,-0.12112,18.7688508126,34.07,-11.95,36.1049497992,132.5,52.90846,-12.25112,54.3083334381,18.76846,-0.12112,18.7688508126,34.14,-12.13,36.230877715,132.2
2020-08-11 19:00:00,52.8693,-12.08778,54.23354412,18.2493,-0.08778000000000001,18.2495111118,34.62,-12.0,36.640747809,131.09,52.9493,-12.25778,54.3496231911,18.2493,-0.08778000000000001,18.2495111118,34.7,-12.17,36.7722572057,130.83
2020-08-11 19:30:00,52.31944,-12.07534,53.6948567186,17.45944,-0.07534,17.4596025507,34.86,-12.0,36.8675955278,131.09,52.39944,-12.25534,53.8135175474,17.45944,-0.07534,17.4596025507,34.94,-12.18,37.0021080481,130.83
