Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-11 20:00:00,55.13866,-11.52686,56.3306340108,15.56866,-0.25686000000000003,15.570778762,39.57,-11.27,41.1436240504,130.8,55.18866,-11.70686,56.4166532476,15.56866,-0.25686000000000003,15.570778762,39.62,-11.45,41.2413251484,130.52
2020-08-11 20:30:00,57.10338,-11.17416,58.1864061369,14.41338,-0.5141600000000001,14.4225477475,42.69,-10.66,44.0008147652,130.89,57.20338,-11.35416,58.3193246937,14.41338,-0.5141600000000001,14.4225477475,42.79,-10.84,44.1417002391,130.64
2020-08-11 21:00:00,55.63128,-11.70388,56.8490995662,14.66128,-0.54388,14.6713645137,40.97,-11.16,42.4627660427,130.78,55.74128,-11.87388,56.9919233075,14.66128,-0.54388,14.6713645137,41.08,-11.33,42.6137923682,130.56
2020-08-11 21:30:00,52.14098,-13.0532,53.7500495404,16.28098,-0.20320000000000002,16.2822480021,35.86,-12.85,38.0928090327,131.3,52.23098,-13.2432,53.8837416852,16.28098,-0.20320000000000002,16.2822480021,35.95,-13.04,38.2419154855,131.06
2020-08-11 22:00:00,50.18238,-13.78398,52.0410354154,16.25238,-0.22398,16.2539233019,33.93,-13.56,36.5392733918,130.8,50.27238,-13.96398,52.1757120536,16.25238,-0.22398,16.2539233019,34.02,-13.74,36.6898896155,130.57
2020-08-11 22:30:00,47.76918,-14.54344,49.9340185135,16.17918,-0.14344,16.1798158366,31.59,-14.4,34.7172593964,131.36,47.83918,-14.71344,50.0506988933,16.17918,-0.14344,16.1798158366,31.66,-14.57,34.8516929288,131.11
2020-08-11 23:00:00,49.74962,-13.99154,51.6796660372,5.95962,0.53846,5.9838958644,43.79,-14.53,46.1376744104,131.27,49.78962,-14.18154,51.7698979767,5.95962,0.53846,5.9838958644,43.83,-14.72,46.2357794354,131.11
2020-08-11 23:30:00,48.863,-14.7337,51.036013605,1.433,0.5463,1.5336012161,47.43,-15.28,49.8305458529,131.47,48.953,-14.9137,51.1743554594,1.433,0.5463,1.5336012161,47.52,-15.46,49.9716119412,131.3
2020-08-12 00:00:00,46.08406,-14.99806,48.4632065576,1.41406,0.62194,1.544789645,44.67,-15.62,47.3222283922,131.88,46.18406,-15.17806,48.6142047497,1.41406,0.62194,1.544789645,44.77,-15.8,47.4762351077,131.67
2020-08-12 00:30:00,44.18442,-15.01826,46.6670237337,1.41442,0.6317400000000001,1.5490898502000001,42.77,-15.65,45.5433354071,132.02,44.28442,-15.20826,46.8230822027,1.41442,0.6317400000000001,1.5490898502000001,42.87,-15.84,45.7027624986,131.83
2020-08-12 01:00:00,42.51684,-15.4816,45.2477803008,1.42684,0.6184000000000001,1.5550855107000001,41.09,-16.1,44.1315997897,132.14,42.59684,-15.6616,45.3847605761,1.42684,0.6184000000000001,1.5550855107000001,41.17,-16.28,44.2719696874,131.94
2020-08-12 01:30:00,41.65332,-16.32908,44.739668312,1.59332,0.5409200000000001,1.6826357505,40.06,-16.87,43.4672347867,133.08,41.73332,-16.51908,44.8837387287,1.59332,0.5409200000000001,1.6826357505,40.14,-17.06,43.6149423936,132.85
2020-08-12 02:00:00,40.6965,-16.74352,44.0062560807,1.5665,0.5564800000000001,1.6624055583000001,39.13,-17.3,42.7837223719,133.33,40.7865,-16.94352,44.1658403321,1.5665,0.5564800000000001,1.6624055583000001,39.22,-17.5,42.9471582296,133.09
2020-08-12 02:30:00,40.20742,-16.76946,43.5643364663,1.52742,0.5805400000000001,1.6340252593,38.68,-17.35,42.3929817305,133.67,40.28742,-16.96946,43.7154295752,1.52742,0.5805400000000001,1.6340252593,38.76,-17.55,42.5480916141,133.47
2020-08-12 03:00:00,39.80406,-16.85302,43.2248478957,1.50406,0.5869800000000001,1.6145408028000001,38.3,-17.44,42.0837688426,133.8,39.88406,-17.05302,43.3767649002,1.50406,0.5869800000000001,1.6145408028000001,38.38,-17.64,42.239720643,133.58
2020-08-12 03:30:00,38.84674,-17.19642,42.4827737965,1.49674,0.5435800000000001,1.5923912346,37.35,-17.74,41.3488826935,134.01,38.90674,-17.39642,42.6188907205,1.49674,0.5435800000000001,1.5923912346,37.41,-17.94,41.4891756968,133.78
2020-08-12 04:00:00,38.3668,-17.62974,42.2234422413,1.6868,0.35026,1.7227815612000001,36.68,-17.98,40.8497588732,134.17,38.4468,-17.81974,42.3756954386,1.6868,0.35026,1.7227815612000001,36.76,-18.17,41.0054447604,133.93
2020-08-12 04:30:00,38.90932,-17.45382,42.6447067695,2.32932,-0.02382,2.3294417903999998,36.58,-17.43,40.5203812914,134.14,38.97932,-17.66382,42.7948352568,2.32932,-0.02382,2.3294417903999998,36.65,-17.64,40.6742191074,133.87
2020-08-12 05:00:00,39.12706,-17.04606,42.6789759222,2.56706,-0.13606000000000001,2.5706632153999998,36.56,-16.91,40.2812822537,134.04,39.19706,-17.23606,42.8192862734,2.56706,-0.13606000000000001,2.5706632153999998,36.63,-17.1,40.4248302408,133.76
2020-08-12 05:30:00,39.5001,-16.60266,42.8474762277,2.6601,-0.20266,2.6678086674,36.84,-16.4,40.3254956572,133.6,39.5701,-16.80266,42.9897917776,2.6601,-0.20266,2.6678086674,36.91,-16.6,40.4710773269,133.35
2020-08-12 06:00:00,40.03972,-16.04702,43.1356700256,2.16972,0.10298,2.1721624614,37.87,-16.15,41.1698846246,133.4,40.10972,-16.24702,43.2753428335,2.16972,0.10298,2.1721624614,37.94,-16.35,41.3130257909,133.15
2020-08-12 06:30:00,44.0461,-14.81106,46.4696290445,2.0261,0.12894,2.0301986931,42.02,-14.94,44.5969057223,132.83,44.1161,-15.00106,46.596803327399996,2.0261,0.12894,2.0301986931,42.09,-15.13,44.7267816861,132.54
2020-08-12 07:00:00,46.44194,-13.9921,48.5039447197,2.12194,0.1279,2.1257910936,44.32,-14.12,46.5149094377,132.28,46.52194,-14.1821,48.6356131017,2.12194,0.1279,2.1257910936,44.4,-14.31,46.6490739458,132.02
2020-08-12 07:30:00,49.76548,-12.31216,51.265897861,2.73548,0.04784,2.7358982978,47.03,-12.36,48.6270552265,132.04,49.85548,-12.50216,51.3991526262,2.73548,0.04784,2.7358982978,47.12,-12.55,48.7626588693,131.76
2020-08-12 08:00:00,52.43528,-11.0827,53.5937013834,4.71528,0.1373,4.7172785341,47.72,-11.22,49.0212892527,131.73,52.52528,-11.2527,53.7171136266,4.71528,0.1373,4.7172785341,47.81,-11.39,49.148023358,131.45
2020-08-12 08:30:00,55.65208,-9.55814,56.4669110948,4.69208,0.09186000000000001,4.6929791163,50.96,-9.65,51.8656350583,131.48,55.72208,-9.73814,56.5666117969,4.69208,0.09186000000000001,4.6929791163,51.03,-9.83,51.9681614068,131.16
2020-08-12 09:00:00,58.1624,-8.03518,58.7148098131,4.9224,0.05482000000000001,4.9227052514,53.24,-8.09,53.8511439061,131.12,58.2524,-8.20518,58.8274347953,4.9224,0.05482000000000001,4.9227052514,53.33,-8.26,53.9658827409,130.81
2020-08-12 09:30:00,59.33628,-7.40902,59.7970542886,5.76628,0.0009800000000000002,5.7662800833,53.57,-7.41,54.0800610207,130.54,59.44628,-7.55902,59.9249446324,5.76628,0.0009800000000000002,5.7662800833,53.68,-7.5600000000000005,54.2097408221,130.24
2020-08-12 10:00:00,59.12648,-6.83966,59.5207660074,6.73648,0.08034000000000001,6.7369590548,52.39,-6.92,52.8450423408,130.51,59.22648,-7.00966,59.6398462985,6.73648,0.08034000000000001,6.7369590548,52.49,-7.09,52.9666706524,130.21
2020-08-12 10:30:00,58.79506,-6.26954,59.1283875327,14.46506,0.06046000000000001,14.4651863526,44.33,-6.33,44.7796583283,130.64,58.89506,-6.43954,59.2460612009,14.46506,0.06046000000000001,14.4651863526,44.43,-6.5,44.9029497917,130.26
2020-08-12 11:00:00,59.0088,-5.8424,59.2973196291,13.3088,0.0076,13.30880217,45.7,-5.85,46.0729041846,129.96,59.0788,-6.0024,59.3829387552,13.3088,0.0076,13.30880217,45.77,-6.01,46.1628963563,129.57
2020-08-12 11:30:00,58.1711,-5.66964,58.4467423638,8.6211,-0.07964,8.6214678414,49.55,-5.59,49.8643219146,130.01,58.2711,-5.82964,58.5619825291,8.6211,-0.07964,8.6214678414,49.65,-5.75,49.9818467046,129.66
2020-08-12 12:00:00,58.57796,-5.4741,58.833180847,9.53796,-0.1441,9.5390484731,49.04,-5.33,49.3287999043,130.19,58.66796,-5.6341,58.937870791,9.53796,-0.1441,9.5390484731,49.13,-5.49,49.4357866328,129.81
2020-08-12 12:30:00,57.8504,-4.9946,58.0656078012,16.3404,-0.4746,16.3472908251,41.51,-4.52,41.7553649248,130.3,57.9604,-5.1646,58.1900426303,16.3404,-0.4746,16.3472908251,41.62,-4.69,41.8834155723,129.91
2020-08-12 13:00:00,58.08976,-5.51648,58.3511076883,17.49976,-0.87648,17.5216956157,40.59,-4.64,40.8543473819,130.59,58.16976,-5.67648,58.446072611,17.49976,-0.87648,17.5216956157,40.67,-4.8,40.952275883,130.14
2020-08-12 13:30:00,57.98458,-5.6164000000000005,58.2559479087,10.95458,-0.3564,10.9603760855,47.03,-5.26,47.3232342513,130.89,58.04458,-5.7764,58.331295754,10.95458,-0.3564,10.9603760855,47.09,-5.42,47.4008913418,130.51
2020-08-12 14:00:00,57.03578,-5.6786200000000004,57.3177714615,13.85578,-0.31862,13.8594429222,43.18,-5.36,43.5114008048,130.96,57.14578,-5.84862,57.444290645,13.85578,-0.31862,13.8594429222,43.29,-5.53,43.6417804403,130.62
2020-08-12 14:30:00,56.15104,-5.73228,56.4428766726,9.75104,-0.24228000000000002,9.7540494504,46.4,-5.49,46.723656749,130.9,56.21104,-5.89228,56.5190231823,9.75104,-0.24228000000000002,9.7540494504,46.46,-5.65,46.8022873373,130.57
2020-08-12 15:00:00,56.1412,-5.94976,56.4555930046,9.5412,-0.13976000000000002,9.542223551,46.6,-5.8100000000000005,46.9607932216,130.93,56.2312,-6.11976,56.5632328982,9.5412,-0.13976000000000002,9.542223551,46.69,-5.98,47.0713978972,130.62
2020-08-12 15:30:00,56.24054,-6.245,56.5862029517,8.82054,-0.015,8.8205527543,47.42,-6.23,47.8274952303,131.07,56.32054,-6.405,56.6835712609,8.82054,-0.015,8.8205527543,47.5,-6.39,47.9278843681,130.76
2020-08-12 16:00:00,56.7902,-6.44088,57.1542802528,7.8502,0.049120000000000004,7.8503536745,48.94,-6.49,49.3684484261,131.24,56.8702,-6.60088,57.2519979111,7.8502,0.049120000000000004,7.8503536745,49.02,-6.65,49.4690094908,130.94
2020-08-12 16:30:00,57.9457,-7.11342,58.3806893809,7.0557,0.12658,7.0568353379,50.89,-7.24,51.4024289309,131.56,58.0457,-7.27342,58.4996233064,7.0557,0.12658,7.0568353379,50.99,-7.4,51.5241700564,131.3
2020-08-12 17:00:00,58.76198,-8.90784,59.4333232033,6.84198,0.23216,6.8459176584,51.92,-9.14,52.7183649215,131.91,58.85198,-9.06784,59.5464631375,6.84198,0.23216,6.8459176584,52.01,-9.3,52.8349325731,131.68
2020-08-12 17:30:00,59.02132,-9.32934,59.7541027828,10.62132,-0.61934,10.6393618501,48.4,-8.71,49.177475535,132.01,59.12132,-9.50934,59.881199268,10.62132,-0.61934,10.6393618501,48.5,-8.89,49.3080328141,131.78
2020-08-12 18:00:00,59.82916,-9.72466,60.6143332754,9.78916,-0.35466000000000003,9.7955825361,50.04,-9.37,50.9097092901,131.97,59.92916,-9.88466,60.7388732331,9.78916,-0.35466000000000003,9.7955825361,50.14,-9.53,51.0376380723,131.72
2020-08-12 18:30:00,60.44402,-9.77784,61.2297779583,8.59402,-0.30784,8.5995316864,51.85,-9.47,52.7077167026,131.71,60.55402,-9.94784,61.3656977376,8.59402,-0.30784,8.5995316864,51.96,-9.64,52.8466763383,131.46
2020-08-12 19:00:00,60.981700000000004,-9.82144,61.7675353124,7.6717,-0.29144000000000003,7.6772337573,53.31,-9.53,54.1551197949,131.56,61.0817,-9.98144,61.8918671504,7.6717,-0.29144000000000003,7.6772337573,53.41,-9.69,54.2818956928,131.33
2020-08-12 19:30:00,60.99756,-10.00808,61.8131376913,6.91756,-0.26808000000000004,6.9227525768,54.08,-9.74,54.9501046405,131.82,61.09756,-10.18808,61.9411721881,6.91756,-0.26808000000000004,6.9227525768,54.18,-9.92,55.0806572219,131.58
2020-08-12 20:00:00,61.32416,-9.8834,62.1154907834,2.61416,0.0966,2.6159442015,58.71,-9.98,59.5521997914,132.09,61.42416,-10.0534,62.2414514875,2.61416,0.0966,2.6159442015,58.81,-10.15,59.6794654802,131.85
2020-08-12 20:30:00,55.81104,-10.09254,56.716237089,6.33104,-1.20254,6.4442354033,49.48,-8.89,50.2722836163,130.77,55.94104,-10.25254,56.8727925526,6.33104,-1.20254,6.4442354033,49.61,-9.05,50.4287080937,130.56
2020-08-12 21:00:00,47.35966,-10.33498,48.474211772,8.43966,-1.60498,8.5909150686,38.92,-8.73,39.8870818687,131.08,47.45966,-10.50498,48.6083730659,8.43966,-1.60498,8.5909150686,39.02,-8.9,40.0221238817,130.85
2020-08-12 21:30:00,50.34092,-11.16576,51.5643522487,14.26092,-1.47576,14.337074556,36.08,-9.69,37.3585666213,131.03,50.44092,-11.33576,51.698992884,14.26092,-1.47576,14.337074556,36.18,-9.86,37.4994933299,130.8
2020-08-12 22:00:00,51.57264,-12.30554,53.020406555,7.94264,-1.40554,8.0660444371,43.63,-10.9,44.9709561829,130.49,51.59264,-12.47554,53.0795591585,7.94264,-1.40554,8.0660444371,43.65,-11.07,45.0318487295,130.27
2020-08-12 22:30:00,53.20092,-13.270199999999999,54.8309775299,4.37092,-0.7902,4.4417741598,48.83,-12.48,50.3995962285,130.27,53.32092,-13.4402,54.9887214407,4.37092,-0.7902,4.4417741598,48.95,-12.65,50.5581348548,130.13
2020-08-12 23:00:00,48.73436,-13.79422,50.6489718555,7.07436,-1.90422,7.326160196,41.66,-11.89,43.3235236332,130.76,48.83436,-13.97422,50.7944243123,7.07436,-1.90422,7.326160196,41.76,-12.07,43.4693282672,130.56
2020-08-12 23:30:00,46.09478,-13.77056,48.1077651317,5.39478,-1.17056,5.5203135746,40.7,-12.6,42.6057507855,131.09,46.18478,-13.960560000000001,48.2486387286,5.39478,-1.17056,5.5203135746,40.79,-12.79,42.7481952835,130.92
2020-08-13 00:00:00,46.27816,-14.7118,48.5603248777,4.38816,-0.7318,4.4487615609,41.89,-13.98,44.1612103548,131.09,46.36816,-14.8818,48.6977846829,4.38816,-0.7318,4.4487615609,41.98,-14.15,44.3005970614,131.33
2020-08-13 00:30:00,40.37516,-14.733740000000001,42.9794909162,9.80516,-2.60374,10.1449802668,30.57,-12.13,32.8886272137,131.4,40.49516,-14.93374,43.1610307316,9.80516,-2.60374,10.1449802668,30.69,-12.33,33.074234685,131.33
2020-08-13 01:00:00,35.79918,-14.4876,38.6195784859,9.97918,-2.3476,10.2515978868,25.82,-12.14,28.5315965203,131.54,35.83918,-14.6576,38.7206929281,9.97918,-2.3476,10.2515978868,25.86,-12.31,28.6404556528,131.38
2020-08-13 01:30:00,38.3956,-14.91234,41.1898043651,6.9256,-1.48234,7.0824619473,31.47,-13.43,34.2158705866,132.08,38.4256,-15.08234,41.279579882,6.9256,-1.48234,7.0824619473,31.5,-13.6,34.3104940215,131.83
2020-08-13 02:00:00,40.7618,-15.39096,43.5707010382,5.9018,-1.25096,6.0329216936,34.86,-14.14,37.6186017816,132.56,40.8318,-15.58096,43.7035720023,5.9018,-1.25096,6.0329216936,34.93,-14.33,37.7551824257,132.3
2020-08-13 02:30:00,40.57786,-15.67758,43.5011406383,4.54786,-0.8475800000000001,4.6261671431,36.03,-14.83,38.9626718796,133.31,40.63786,-15.87758,43.6294993329,4.54786,-0.8475800000000001,4.6261671431,36.09,-15.03,39.0946159976,133.05
2020-08-13 03:00:00,39.18254,-16.12394,42.3704246141,3.49254,-0.29394000000000003,3.5048874982,35.69,-15.83,39.0431171911,133.15,39.24254,-16.51394,42.5756639405,3.49254,-0.29394000000000003,3.5048874982,35.75,-16.22,39.2574948258,132.89
2020-08-13 03:30:00,36.3884,-15.52894,39.5634127962,4.1284,-0.7689400000000001,4.1993993956,32.26,-14.76,35.4762624863,130.88,36.6084,-15.78894,39.8681022483,4.1284,-0.7689400000000001,4.1993993956,32.48,-15.02,35.7847844761,130.65
2020-08-13 04:00:00,34.5554,-15.22064,37.7590194678,4.5454,-1.13064,4.683909475,30.01,-14.09,33.1531024189,130.71,34.6054,-15.39064,37.8735462925,4.5454,-1.13064,4.683909475,30.06,-14.26,33.2708761532,130.46
2020-08-13 04:30:00,36.1934,-15.52358,39.3820230508,4.7034,-1.2635800000000001,4.8701751483999995,31.49,-14.26,34.5683048471,130.62,36.2634,-15.70358,39.5175480562,4.7034,-1.2635800000000001,4.8701751483999995,31.56,-14.44,34.706587271000004,130.36
2020-08-13 05:00:00,37.3363,-15.75408,40.5239476648,4.2863,-0.84408,4.3686197748,33.05,-14.91,36.2575592118,129.93,37.3963,-15.94408,40.6533755147,4.2863,-0.84408,4.3686197748,33.11,-15.1,36.3906869954,129.66
2020-08-13 05:30:00,37.89906,-15.18114,40.8265325565,4.27906,-0.7111400000000001,4.3377499448,33.62,-14.47,36.6017117086,131.54,37.97906,-15.15114,40.8896813607,4.27906,-0.7111400000000001,4.3377499448,33.7,-14.44,36.6633822771,131.26
2020-08-13 06:00:00,37.3317,-14.64944,40.1031409892,4.9317,-1.04944,5.0421214983,32.4,-13.6,35.138582783,132.96,37.4017,-14.83944,40.2379937671,4.9317,-1.04944,5.0421214983,32.47,-13.79,35.2769754939,132.62
2020-08-13 06:30:00,40.2373,-12.88026,42.2485669456,4.6673,-1.15026,4.806951982,35.57,-11.73,37.4542093763,132.51,40.3173,-13.07026,42.3829727102,4.6673,-1.15026,4.806951982,35.65,-11.92,37.5900106411,132.2
2020-08-13 07:00:00,44.60522,-12.53124,46.3320367261,4.35522,-1.03124,4.4756448905,40.25,-11.5,41.8606318634,132.04,44.67522,-12.70124,46.4456325136,4.35522,-1.03124,4.4756448905,40.32,-11.67,41.9748889218,131.71
2020-08-13 07:30:00,49.07198,-11.23952,50.3426859727,9.48198,-0.66952,9.5055879224,39.59,-10.57,40.976737303,131.66,49.15198,-11.40952,50.4588375267,9.48198,-0.66952,9.5055879224,39.67,-10.74,41.098132561,131.27
2020-08-13 08:00:00,52.40852,-10.17898,53.3878694315,10.93852,-0.57898,10.953832098,41.47,-9.6,42.5666641869,131.3,52.50852,-10.34898,53.5186515117,10.93852,-0.57898,10.953832098,41.57,-9.77,42.702667364,130.96
2020-08-13 08:30:00,56.63676,-9.11816,57.3660476683,6.06676,-0.20816,6.0703300967,50.57,-8.91,51.3489337767,131.42,56.73676,-9.28816,57.4919981518,6.06676,-0.20816,6.0703300967,50.67,-9.08,51.4771337586,131.07
2020-08-13 09:00:00,57.43836,-8.30442,58.0355803885,11.32836,-0.07442,11.328604443,46.11,-8.23,46.8387126211,132.09,57.52836,-8.46442,58.1477309121,11.32836,-0.07442,11.328604443,46.2,-8.39,46.9556397039,131.74
2020-08-13 09:30:00,60.72056,-7.66244,61.202119191,11.04056,0.03756,11.0406238894,49.68,-7.7,50.2731777392,132.32,60.81056,-7.83244,61.3128968804,11.04056,0.03756,11.0406238894,49.77,-7.87,50.3883895357,131.99
2020-08-13 10:00:00,61.76894,-6.8318,62.1455987176,11.55894,-0.1418,11.5598097373,50.21,-6.69,50.6537283919,131.84,61.87894,-6.9918,62.2726945199,11.55894,-0.1418,11.5598097373,50.32,-6.85,50.7841008584,131.49
2020-08-13 10:30:00,62.61186,-4.77194,62.7934425241,11.93186,-0.15194000000000002,11.9328273608,50.68,-4.62,50.890144429,130.57,62.70186,-4.93194,62.895526706,11.93186,-0.15194000000000002,11.9328273608,50.77,-4.78,50.9945222548,130.22
2020-08-13 11:00:00,63.54162,-3.56004,63.6412708628,11.581620000000001,-0.020040000000000002,11.5816373379,51.96,-3.54,52.0804493068,130.23,63.64162,-3.7100400000000002,63.7496681797,11.581620000000001,-0.020040000000000002,11.5816373379,52.06,-3.69,52.1906093086,129.9
2020-08-13 11:30:00,63.51756,-3.85054,63.6341660324,12.11756,-0.18054,12.1189048616,51.4,-3.67,51.5308538645,129.76,63.61756,-4.01054,63.7438496754,12.11756,-0.18054,12.1189048616,51.5,-3.83,51.6422201304,129.39
2020-08-13 12:00:00,64.48914,-2.34936,64.5319197789,12.70914,-0.25936000000000003,12.711786151,51.78,-2.09,51.8221622474,130.97,64.59914,-2.28936,64.6396941356,12.70914,-0.25936000000000003,12.711786151,51.89,-2.03,51.9296928549,130.63
2020-08-13 12:30:00,65.19468,-1.48742,65.2116455747,14.39468,-0.54742,14.4050852465,50.8,-0.9400000000000001,50.8086961061,133.03,65.29468,-1.64742,65.3154593413,14.39468,-0.54742,14.4050852465,50.9,-1.1,50.9118846636,132.66
2020-08-13 13:00:00,64.73948,-2.7669,64.7985802798,13.879480000000001,-0.046900000000000004,13.8795592394,50.86,-2.7199999999999998,50.9326810604,133.08,64.83948,-2.9269,64.9055075497,13.879480000000001,-0.046900000000000004,13.8795592394,50.96,-2.88,51.0413165974,132.7
2020-08-13 13:30:00,64.00966,-3.13068,64.0861742545,12.72966,-0.01068,12.7296644802,51.28,-3.12,51.3748265204,133.2,64.12966,-3.27068,64.2130098919,12.72966,-0.01068,12.7296644802,51.4,-3.26,51.5032775656,132.8
2020-08-13 14:00:00,63.04492,-3.16416,63.1242730359,13.59492,-0.62416,13.6092404458,49.45,-2.54,49.5151905984,133.24,63.13492,-3.32416,63.2223707489,13.59492,-0.62416,13.6092404458,49.54,-2.7,49.6135223503,132.8
2020-08-13 14:30:00,60.76242,-2.95282,60.8341255399,10.75242,-0.84282,10.7854013096,50.01,-2.11,50.0544923059,133.38,60.86242,-3.11282,60.9419708953,10.75242,-0.84282,10.7854013096,50.11,-2.27,50.1613895342,132.98
2020-08-13 15:00:00,59.86698,-2.27054,59.9100212503,12.43698,-0.7705400000000001,12.4608267548,47.43,-1.5,47.4537132372,133.16,59.95698,-2.43054,60.0062244722,12.43698,-0.7705400000000001,12.4608267548,47.52,-1.6600000000000001,47.5489852678,132.77
2020-08-13 15:30:00,58.69518,-3.1261,58.7783689502,12.68518,-0.22610000000000002,12.6871948374,46.01,-2.9,46.1013025846,132.89,58.79518,-3.2761,58.8863823175,12.68518,-0.22610000000000002,12.6871948374,46.11,-3.05,46.2107628156,132.51
2020-08-13 16:00:00,60.18996,-4.09124,60.3288449213,12.01996,0.24876,12.0225338402,48.17,-4.34,48.3651165614,133.28,60.28996,-4.25124,60.4396584896,12.01996,0.24876,12.0225338402,48.27,-4.5,48.4793038316,132.91
2020-08-13 16:30:00,60.96408,-5.33792,61.1973237991,13.77408,-0.5279200000000001,13.7841930984,47.19,-4.8100000000000005,47.4345043191,133.59,61.05408,-5.49792,61.3011240433,13.77408,-0.5279200000000001,13.7841930984,47.28,-4.97,47.5405016801,133.22
2020-08-13 17:00:00,60.10638,-5.55596,60.3626176389,13.74638,-0.69596,13.7639864656,46.36,-4.86,46.6140450937,133.27,60.21638,-5.71596,60.4870615837,13.74638,-0.69596,13.7639864656,46.47,-5.02,46.7403605035,132.92
2020-08-13 17:30:00,60.00314,-5.90682,60.2931781578,17.35314,-1.3668200000000001,17.4068855564,42.65,-4.54,42.8909559231,133.27,60.10314,-6.07682,60.4095619846,17.35314,-1.3668200000000001,17.4068855564,42.75,-4.71,43.0086805192,132.92
2020-08-13 18:00:00,59.18542,-6.26918,59.5165234069,18.94542,-1.65918,19.0179340952,40.24,-4.61,40.5032060459,132.98,59.27542,-6.42918,59.6230640914,18.94542,-1.65918,19.0179340952,40.33,-4.77,40.6111043928,132.6
2020-08-13 18:30:00,59.62182,-6.26714,59.9502999483,18.32182,-1.59714,18.3913007776,41.3,-4.67,41.5631916484,132.53,59.71182,-6.42714,60.0567196598,18.32182,-1.59714,18.3913007776,41.39,-4.83,41.6708651218,132.16
2020-08-13 19:00:00,59.5108,-7.03774,59.9254962512,15.6108,-1.52774,15.6853774627,43.9,-5.51,44.2444358084,133.08,59.6208,-7.19774,60.0537030811,15.6108,-1.52774,15.6853774627,44.01,-5.67,44.3737422357,132.7
2020-08-13 19:30:00,58.879,-7.12098,59.308051706,9.049,-1.48098,9.1693894432,49.83,-5.64,50.1481654699,132.95,58.999,-7.29098,59.4477955046,9.049,-1.48098,9.1693894432,49.95,-5.8100000000000005,50.286763666,132.6
2020-08-13 20:00:00,57.47588,-6.67078,57.8616979321,8.20588,-0.45078,8.2182521976,49.27,-6.22,49.6610642254,132.98,57.58588,-6.83078,57.9895950217,8.20588,-0.45078,8.2182521976,49.38,-6.38,49.7904488833,132.6
2020-08-13 20:30:00,56.69756,-6.76174,57.0993383305,9.25756,-0.53174,9.2728185888,47.44,-6.23,47.8473248991,133.27,56.79756,-6.92174,57.2177708984,9.25756,-0.53174,9.2728185888,47.54,-6.39,47.9675275577,132.9
2020-08-13 21:00:00,57.50916,-7.19192,57.9571151559,8.18916,-0.50192,8.2045271157,49.32,-6.69,49.771663625,131.92,57.61916,-7.36192,58.087567217,8.18916,-0.50192,8.2045271157,49.43,-6.86,49.9037523639,131.58
2020-08-13 21:30:00,56.78272,-7.41838,57.2652569402,7.07272,-0.42838000000000004,7.0856811686,49.71,-6.99,50.1990458077,132.18,56.89272,-7.58838,57.3965600016,7.07272,-0.42838000000000004,7.0856811686,49.82,-7.16,50.3318785662,131.85
2020-08-13 22:00:00,54.24536,-8.13512,54.8519758892,6.46536,-0.51512,6.4858483288,47.78,-7.62,48.3838072086,132.33,54.35536,-8.29512,54.9846721964,6.46536,-0.51512,6.4858483288,47.89,-7.78,48.5178369262,131.98
2020-08-13 22:30:00,51.20012,-8.44458,51.8918415494,3.72012,-0.78458,3.8019545751,47.48,-7.66,48.0939289308,132.63,51.30012,-8.61458,52.0183938679,3.72012,-0.78458,3.8019545751,47.58,-7.83,48.2199678557,132.34
2020-08-13 23:00:00,48.0678,-8.69786,48.8483998246,2.9678,-0.26786000000000004,2.9798633894,45.1,-8.43,45.8810952354,133.17,48.1578,-8.86786,48.9674651357,2.9678,-0.26786000000000004,2.9798633894,45.19,-8.6,46.0010445534,132.86
2020-08-13 23:30:00,45.66444,-9.2082,46.5836025631,2.49444,-0.1882,2.5015295628,43.17,-9.02,44.1022595793,133.51,45.69444,-11.6382,47.1532559444,2.49444,-0.1882,2.5015295628,43.2,-11.45,44.6916379203,133.18
2020-08-14 00:00:00,44.1325,-2.0388,44.1795683737,2.5625,-0.1588,2.567415761,41.57,-1.88,41.6124897116,131.1,43.6825,-21.3488,48.6202845291,2.5625,-0.1588,2.567415761,41.12,-21.19,46.2587343104,130.83
2020-08-14 00:30:00,42.72746,-1.56142,42.7559805228,2.52746,-0.09142,2.5291128223,40.2,-1.47,40.226867887,131.82,42.30746,-21.20142,47.3225250982,2.52746,-0.09142,2.5291128223,39.78,-21.11,45.0342147705,131.56
2020-08-14 01:00:00,41.01682,-0.9129400000000001,41.0269787135,2.14682,0.07706,2.1482025873,38.87,-0.99,38.8826053654,132.44,40.59682,-20.74294,45.589158294,2.14682,0.07706,2.1482025873,38.45,-20.82,43.7249917095,132.17
2020-08-14 01:30:00,40.14132,-1.23136,40.1602019267,2.05132,0.028640000000000002,2.0515199224,38.09,-1.26,38.1108344175,132.69,39.71132,-21.08136,44.9601231715,2.05132,0.028640000000000002,2.0515199224,37.66,-21.11,43.1729973479,132.36
2020-08-14 02:00:00,39.1183,-1.1773,39.136011935,1.7783,0.2127,1.7909752036,37.34,-1.3900000000000001,37.3658627627,132.78,38.6983,-21.0873,44.0707685908,1.7783,0.2127,1.7909752036,36.92,-21.3,42.6236600962,132.5
2020-08-14 02:30:00,38.37402,-0.992,38.3868398668,2.08402,0.048,2.0845727045,36.29,-1.04,36.3048991184,133.29,37.95402,-21.072,43.4112522068,2.08402,0.048,2.0845727045,35.87,-21.12,41.6258489403,132.99
2020-08-14 03:00:00,37.91614,-1.30358,37.9385423193,2.43614,-0.20358,2.4446314479,35.48,-1.1,35.4970477646,132.95,37.50614,-21.24358,43.1045267799,2.43614,-0.20358,2.4446314479,35.07,-21.04,40.8972676349,132.62
2020-08-14 03:30:00,37.29682,-1.2221,37.3168368236,2.97682,-0.36210000000000003,2.9987620316,34.32,-0.86,34.3307733673,133.24,36.89682,-21.2521,42.5796557116,2.97682,-0.36210000000000003,2.9987620316,33.92,-20.89,39.8366477003,132.94
2020-08-14 04:00:00,36.88438,-1.76416,36.9265453094,2.10438,0.05584000000000001,2.1051207305,34.78,-1.82,34.8275867668,133.1,36.47438,-21.80416,42.4947266104,2.10438,0.05584000000000001,2.1051207305,34.37,-21.86,40.732744813,132.94
2020-08-14 04:30:00,37.6703,-2.21376,37.7352916436,1.9203000000000001,0.18624000000000002,1.9293100911,35.75,-2.4,35.8304688778,133.14,37.2703,-22.30376,43.4342373276,1.9203000000000001,0.18624000000000002,1.9293100911,35.35,-22.49,41.8977636635,133.01
2020-08-14 05:00:00,37.88946,-2.70274,37.9857339352,1.75946,0.21726,1.7728230028,36.13,-2.92,36.2478040714,133.03,37.47946,-22.72274,43.8295885789,1.75946,0.21726,1.7728230028,35.72,-22.94,42.4518786392,132.84
2020-08-14 05:30:00,38.2054,-2.82584,38.3097632578,1.8154,0.26416,1.8345183743,36.39,-3.09,36.5209556282,132.86,37.7954,-22.79584,44.1377682089,1.8154,0.26416,1.8345183743,35.98,-23.06,42.7355121649,132.65
2020-08-14 06:00:00,38.9704,-2.5109,39.0512060629,2.2304,0.1291,2.2341331585,36.74,-2.64,36.8347281787,132.67,38.5604,-22.4409,44.6150024204,2.2304,0.1291,2.2341331585,36.33,-22.57,42.7700105214,132.46
2020-08-14 06:30:00,42.9797,-0.8873000000000001,42.9888580144,2.0597,0.1927,2.0686946077,40.92,-1.08,40.9342497183,132.41,42.5497,-20.7273,47.3296728848,2.0597,0.1927,2.0686946077,40.49,-20.92,45.5750644542,132.17
2020-08-14 07:00:00,45.6982,0.06264,45.6982429313,1.9782000000000002,0.25264000000000003,1.9942673365,43.72,-0.19,43.7204128526,131.74,45.2482,-19.55736,49.2939137563,1.9782000000000002,0.25264000000000003,1.9942673365,43.27,-19.81,47.589168935800004,131.49
2020-08-14 07:30:00,49.11178,1.4849,49.1342229284,1.90178,0.3549,1.9346113766,47.21,1.13,47.2235216815,131.21,48.65178,-18.0051,51.8765777898,1.90178,0.3549,1.9346113766,46.75,-18.36,50.2260101939,130.96
2020-08-14 08:00:00,52.06314,2.7784,52.1372232979,2.07314,0.3584,2.1038916368,49.99,2.42,50.0485414373,130.53,51.58314,-16.5416,54.1705165456,2.07314,0.3584,2.1038916368,49.51,-16.9,52.3149127878,130.32
2020-08-14 08:30:00,54.94996,3.97806,55.0937661207,8.56996,0.32806,8.5762368067,46.38,3.65,46.5234016383,130.91,54.47996,-15.44194,56.6261384218,8.56996,0.32806,8.5762368067,45.91,-15.77,48.542980955,130.67
2020-08-14 09:00:00,55.6099,4.77958,55.8149206126,12.0799,-0.22042,12.0819108169,43.53,5.0,43.8162173173,130.74,55.1499,-14.59042,57.0472771111,12.0799,-0.22042,12.0819108169,43.07,-14.37,45.4039844067,130.51
2020-08-14 09:30:00,53.32484,3.61822,53.4474515482,12.51484,-0.38178,12.520661971100001,40.81,4.0,41.0055618179,131.0,52.89484,-15.82178,55.2104412317,12.51484,-0.38178,12.520661971100001,40.38,-15.44,43.2312155739,130.71
2020-08-14 10:00:00,53.83598,2.48256,53.8931892424,13.02598,-0.34744,13.0306127835,40.81,2.83,40.9080065513,131.37,53.39598,-17.04744,56.0512791176,13.02598,-0.34744,13.0306127835,40.37,-16.7,43.6878346911,131.09
2020-08-14 10:30:00,54.22366,2.54922,54.2835502377,12.89366,-0.23078,12.8957251678,41.33,2.7800000000000002,41.4233907352,131.58,53.79366,-17.03078,56.4252188618,12.89366,-0.23078,12.8957251678,40.9,-16.8,44.2159473493,131.26
2020-08-14 11:00:00,54.68192,2.8903600000000003,54.7582555951,13.74192,-0.30964,13.7454080411,40.94,3.2,41.0648706317,131.29,54.25192,-16.62964,56.7434203253,13.74192,-0.30964,13.7454080411,40.51,-16.32,43.6738193887,131.01
2020-08-14 11:30:00,54.35724,2.93246,54.4362825886,14.20724,-0.29754,14.2103553252,40.15,3.23,40.2797144975,131.54,53.93724,-16.63754,56.4449607677,14.20724,-0.29754,14.2103553252,39.73,-16.34,42.9589164202,131.23
2020-08-14 12:00:00,54.6172,2.9318400000000002,54.695833677,8.0172,-0.24816000000000002,8.0210397846,46.6,3.18,46.7083761225,131.19,54.1672,-16.53816,56.6356450659,8.0172,-0.24816000000000002,8.0210397846,46.15,-16.29,48.940643641,130.9
2020-08-14 12:30:00,53.8612,3.13202,53.9521863757,5.3712,0.38202,5.3847682142,48.49,2.75,48.5679173941,131.42,53.3812,-16.40798,55.8459875114,5.3712,0.38202,5.3847682142,48.01,-16.79,50.8612249164,131.14
2020-08-14 13:00:00,54.72636,2.63184,54.789607232,6.59636,0.29184000000000004,6.6028127215,48.13,2.34,48.1868498659,131.29,54.25636,-16.84816,56.8120858254,6.59636,0.29184000000000004,6.6028127215,47.66,-17.14,50.648348443,130.98
2020-08-14 13:30:00,53.974,3.65688,54.0977397618,6.634,0.33688,6.6425480152,47.34,3.32,47.4562746115,131.9,53.514,-16.02312,55.8613334117,6.634,0.33688,6.6425480152,46.88,-16.36,49.6526333642,131.59
2020-08-14 14:00:00,45.18292,3.74356,45.3377381571,2.9929200000000002,0.43356000000000006,3.0241601148,42.19,3.31,42.3196431932,132.01,44.73292,-15.95644,47.4936007184,2.9929200000000002,0.43356000000000006,3.0241601148,41.74,-16.39,44.8426103165,131.69
2020-08-14 14:30:00,44.58596,3.54904,44.7269886539,7.00596,0.44904000000000005,7.0203356361,37.58,3.1,37.7076437874,132.16,44.16596,-16.22096,47.0505214216,7.00596,0.44904000000000005,7.0203356361,37.16,-16.67,40.7278099092,131.87
2020-08-14 15:00:00,43.4287,3.1228,43.5408298443,12.6887,0.3028,12.6923124579,30.74,2.8200000000000003,30.8690783795,132.96,43.0487,-16.8572,46.2315451129,12.6887,0.3028,12.6923124579,30.36,-17.16,34.873990308,132.62
2020-08-14 15:30:00,43.06972,2.71752,43.1553669412,4.39972,0.5175200000000001,4.4300522603,38.67,2.2,38.7325302556,132.96,42.65972,-17.25248,46.0162990323,4.39972,0.5175200000000001,4.4300522603,38.26,-17.77,42.1853114247,132.62
2020-08-14 16:00:00,45.6882,4.27504,45.8877716417,3.1382,0.5350400000000001,3.1834834759,42.55,3.74,42.7140503816,132.69,45.2182,-15.62496,47.8416657971,3.1382,0.5350400000000001,3.1834834759,42.08,-16.16,45.0762908856,132.41
2020-08-14 16:30:00,49.53796,3.70222,49.6761100922,6.81796,0.5722200000000001,6.8419305967,42.72,3.13,42.8345106194,133.39,49.08796,-16.39778,51.7543718529,6.81796,0.5722200000000001,6.8419305967,42.27,-16.97,45.5492458774,133.07
2020-08-14 17:00:00,49.22032,3.77722,49.3650411914,11.20032,0.49722000000000005,11.2113512045,38.02,3.2800000000000002,38.1612211545,133.09,48.80032,-16.25278,51.4356305476,11.20032,0.49722000000000005,11.2113512045,37.6,-16.75,41.1621488749,132.78
2020-08-14 17:30:00,49.64758,3.11854,49.7454268409,9.667580000000001,-0.5614600000000001,9.6838701142,39.98,3.68,40.1490074597,132.68,49.20758,-16.80146,51.9968747867,9.667580000000001,-0.5614600000000001,9.6838701142,39.54,-16.24,42.7451658085,132.39
2020-08-14 18:00:00,49.3057,3.10204,49.4031851671,11.3257,-0.56796,11.3399320567,37.98,3.67,38.1569037004,132.99,48.8957,-16.90796,51.7365305162,11.3257,-0.56796,11.3399320567,37.57,-16.34,40.9695069533,132.68
2020-08-14 18:30:00,50.0952,2.7098,50.1684370803,16.4052,-1.2402,16.4520115208,33.69,3.95,33.9207694488,132.92,49.7052,-17.2702,52.6200219981,16.4052,-1.2402,16.4520115208,33.3,-16.03,36.9574200939,132.59
2020-08-14 19:00:00,49.51474,1.99384,49.5548673211,17.94474,-1.4561600000000001,18.0037244928,31.57,3.45,31.7579501857,132.5,49.13474,-17.86616,52.2821417696,17.94474,-1.4561600000000001,18.0037244928,31.19,-16.41,35.2434986912,132.18
2020-08-14 19:30:00,48.04858,0.48948,48.0510731481,17.67858,-1.26052,17.7234618934,30.37,1.75,30.4203780384,130.77,47.67858,-18.89052,51.2844882658,17.67858,-1.26052,17.7234618934,30.0,-17.63,34.7967943926,130.49
2020-08-14 20:00:00,46.24702,0.46690000000000004,46.2493768011,15.91702,-0.5931000000000001,15.9280662131,30.33,1.06,30.348517262,131.44,45.87702,-19.0831,49.687681267,15.91702,-0.5931000000000001,15.9280662131,29.96,-18.49,35.2062735887,131.14
2020-08-14 20:30:00,46.63636,0.222,46.636888383,12.78636,-0.248,12.7887648367,33.85,0.47000000000000003,33.8532627674,131.92,46.23636,-19.478,50.1716400973,12.78636,-0.248,12.7887648367,33.45,-19.23,38.5836156937,131.65
2020-08-14 21:00:00,46.20826,-0.1433,46.2084821988,12.33826,-0.15330000000000002,12.3392123216,33.87,0.01,33.8700014762,131.71,45.81826,-19.7633,49.8989075664,12.33826,-0.15330000000000002,12.3392123216,33.48,-19.61,38.8002899474,131.45
2020-08-14 21:30:00,45.38748,-0.7828200000000001,45.3942303372,17.45748,-1.37282,17.5113746663,27.93,0.59,27.9362309555,131.99,45.02748,-20.47282,49.463221831,17.45748,-1.37282,17.5113746663,27.57,-19.1,33.5397510426,131.68
2020-08-14 22:00:00,42.6382,-0.53668,42.6415774176,8.6482,0.39332000000000006,8.657139473400001,33.99,-0.93,34.0027204794,132.37,42.2482,-20.36668,46.90108802,8.6482,0.39332000000000006,8.657139473400001,33.6,-20.76,39.4960453717,132.13
2020-08-14 22:30:00,40.9891,-0.9252800000000001,40.9995422156,1.6891,0.5047200000000001,1.7628956544,39.3,-1.43,39.3260079337,132.15,40.5691,-20.69528,45.5427984328,1.6891,0.5047200000000001,1.7628956544,38.88,-21.2,44.2842455056,131.94
2020-08-14 23:00:00,39.30238,-1.30234,39.3239515199,2.08238,0.19766,2.0917399313,37.22,-1.5,37.2502134222,132.38,38.88238,-21.12234,44.2492115358,2.08238,0.19766,2.0917399313,36.8,-21.32,42.5297825059,132.15
2020-08-14 23:30:00,37.56046,-0.8182600000000001,37.5693718984,2.93046,-0.18826,2.9365009176,34.63,-0.63,34.6357301064,132.31,37.16046,-20.58826,42.4826580764,2.93046,-0.18826,2.9365009176,34.23,-20.4,39.8478719633,132.09
2020-08-15 00:00:00,35.83776,-0.28266,35.8388746823,2.45776,0.06734000000000001,2.458682349,33.38,-0.35000000000000003,33.3818348807,131.91,35.43776,-19.99266,40.6883433884,2.45776,0.06734000000000001,2.458682349,32.98,-20.06,38.6016061842,131.73
2020-08-15 00:30:00,34.57204,-0.40802000000000005,34.5744476468,2.27204,0.17198000000000002,2.278539638,32.3,-0.58,32.3052070106,131.95,34.17204,-20.11802,39.6542941746,2.27204,0.17198000000000002,2.278539638,31.9,-20.29,37.8060061366,131.78
2020-08-15 01:00:00,33.82506,-0.56764,33.8298226299,2.72506,-0.16764,2.730211562,31.1,-0.4,31.1025722409,132.35,33.44506,-20.39764,39.1744273216,2.72506,-0.16764,2.730211562,30.72,-20.23,36.7827581891,132.18
2020-08-15 01:30:00,32.67234,-0.80042,32.6821430333,2.85234,-0.26042000000000004,2.8642035633000003,29.82,-0.54,29.8248889353,132.18,32.28234,-20.57042,38.2791281882,2.85234,-0.26042000000000004,2.8642035633000003,29.43,-20.31,35.7578103356,131.99
2020-08-15 02:00:00,32.01556,-0.8218000000000001,32.0261055602,2.89556,-0.4818,2.9353703265,29.12,-0.34,29.1219848225,132.21,31.64556,-20.6318,37.7771443991,2.89556,-0.4818,2.9353703265,28.75,-20.15,35.1081899277,132.04
2020-08-15 02:30:00,31.93014,-0.8070600000000001,31.9403379172,3.25014,-0.61706,3.3081978573,28.68,-0.19,28.6806293515,132.42,31.56014,-20.70706,37.7468511357,3.25014,-0.61706,3.3081978573,28.31,-20.09,34.7140346258,132.24
2020-08-15 03:00:00,31.22988,-1.02846,31.2468099938,2.34988,-0.08846000000000001,2.3515444257,28.88,-0.9400000000000001,28.8952937344,132.48,30.83988,-20.88846,37.2481671977,2.34988,-0.08846000000000001,2.3515444257,28.49,-20.8,35.2749216867,132.3
2020-08-15 03:30:00,30.69602,-0.9726,30.7114244964,2.07602,0.07740000000000001,2.0774623463,28.62,-1.05,28.6392545294,132.67,30.32602,-20.8926,36.8261893739,2.07602,0.07740000000000001,2.0774623463,28.25,-20.97,35.1824302742,132.49
2020-08-15 04:00:00,30.54234,-1.1065,30.5623767879,2.44234,-0.1865,2.4494503313,28.1,-0.92,28.1150564645,132.5,30.17234,-20.9665,36.7418592796,2.44234,-0.1865,2.4494503313,27.73,-20.78,34.6520028281,132.31
2020-08-15 04:30:00,30.61382,-1.28802,30.6409035525,2.69382,-0.30802,2.7113728096000003,27.92,-0.98,27.9371938462,133.11,30.23382,-21.29802,36.982286675,2.69382,-0.30802,2.7113728096000003,27.54,-20.99,34.6270371242,132.83
2020-08-15 05:00:00,30.56712,-1.1984,30.5906029305,2.47712,-0.1184,2.4799479943,28.09,-1.08,28.1107541699,132.82,30.19712,-21.1384,36.8605210334,2.47712,-0.1184,2.4799479943,27.72,-21.02,34.7884866012,132.58
2020-08-15 05:30:00,30.72868,-1.20656,30.7523586344,2.21868,0.0034400000000000003,2.2186826668,28.51,-1.21,28.5356654031,133.21,30.34868,-21.26656,37.0581833335,2.21868,0.0034400000000000003,2.2186826668,28.13,-21.27,35.2662700041,132.95
2020-08-15 06:00:00,30.98914,-1.1206800000000001,31.0093973112,2.6391400000000003,-0.20068000000000003,2.6467588485,28.35,-0.92,28.3649237616,133.34,30.60914,-21.22068,37.2456267393,2.6391400000000003,-0.20068000000000003,2.6467588485,27.97,-21.02,34.9880165199,133.07
2020-08-15 06:30:00,32.22704,-0.7747,32.236350092,2.82704,-0.3347,2.8467840191000002,29.4,-0.44,29.4032923327,133.0,31.84704,-20.7747,38.0239676632,2.82704,-0.3347,2.8467840191000002,29.02,-20.44,35.4958307411,132.73
2020-08-15 07:00:00,32.63124,-0.82652,32.6417058263,2.55124,-0.11652000000000001,2.5538994593,30.08,-0.71,30.088378155,131.99,32.25124,-20.51652,38.2239463484,2.55124,-0.11652000000000001,2.5538994593,29.7,-20.4,36.0312364484,131.71
2020-08-15 07:30:00,34.45288,-0.3014,34.4541983255,2.55288,-0.16140000000000002,2.5579769847,31.9,-0.14,31.9003072086,131.61,34.06288,-19.9214,39.4606382596,2.55288,-0.16140000000000002,2.5579769847,31.51,-19.76,37.1932480432,131.33
2020-08-15 08:00:00,35.90776,-1.08728,35.9242175422,2.60776,-0.19728,2.6152115815,33.3,-0.89,33.3118912702,131.18,35.50776,-20.55728,41.0292917465,2.60776,-0.19728,2.6152115815,32.9,-20.36,38.6903036949,130.95
2020-08-15 08:30:00,38.0082,-1.68674,38.0456089328,3.2382,-0.34674000000000005,3.2567112042,34.77,-1.34,34.7958115296,131.26,37.6082,-21.17674,43.1605262279,3.2382,-0.34674000000000005,3.2567112042,34.37,-20.83,40.1893742176,131.0
2020-08-15 09:00:00,40.10152,-1.17264,40.1186613795,3.63152,-0.46264000000000005,3.6608705631,36.47,-0.71,36.4769105051,131.56,39.69152,-20.76264,44.7940172309,3.63152,-0.46264000000000005,3.6608705631,36.06,-20.3,41.381319457000004,131.31
2020-08-15 09:30:00,41.6001,-0.6394200000000001,41.6050138559,11.8001,-0.6394200000000001,11.8174116433,29.8,0.0,29.8,131.93,41.2201,-20.30942,45.9518137264,11.8001,-0.6394200000000001,11.8174116433,29.42,-19.67,35.3899039275,131.66
2020-08-15 10:00:00,42.99562,-0.27990000000000004,42.99653106,12.20562,-0.3899,12.2118459536,30.79,0.11,30.7901964917,131.98,42.61562,-19.9699,47.0625963372,12.20562,-0.3899,12.2118459536,30.41,-19.58,36.1682803019,131.71
2020-08-15 10:30:00,43.0107,-0.185,43.0110978643,11.6807,-0.325,11.6852204725,31.33,0.14,31.3303127977,131.37,42.6307,-19.685,46.9561051141,11.6807,-0.325,11.6852204725,30.95,-19.36,36.5063295882,131.09
2020-08-15 11:00:00,45.10454,-0.08086,45.1046124798,13.70454,-0.95086,13.7374870828,31.4,0.87,31.4120502355,131.59,44.71454,-19.68086,48.8541332719,13.70454,-0.95086,13.7374870828,31.01,-18.73,36.2275171658,131.3
2020-08-15 11:30:00,46.24018,-0.15196,46.2404296939,15.18018,-1.53196,15.2572856785,31.06,1.38,31.0906416788,131.86,45.84018,-19.84196,49.9502300202,15.18018,-1.53196,15.2572856785,30.66,-18.31,35.7112265261,131.6
2020-08-15 12:00:00,46.63168,-5.822,46.9937151502,20.35168,-2.752,20.5369029511,26.28,-3.07,26.4587093412,132.46,46.49168,-15.622,49.0461333157,20.35168,-2.752,20.5369029511,26.14,-12.87,29.1365148911,132.16
2020-08-15 12:30:00,46.5018,-10.05524,47.5765199936,20.7618,-2.88524,20.961320309,25.74,-7.17,26.7199644461,130.74,46.5518,-10.22524,47.6615737917,20.7618,-2.88524,20.961320309,25.79,-7.34,26.8141697615,130.47
2020-08-15 13:00:00,45.5484,-9.7128,46.5724728397,13.5084,-0.9228000000000001,13.5398829537,32.04,-8.79,33.2238724414,131.31,45.6184,-9.8828,46.6766339232,13.5084,-0.9228000000000001,13.5398829537,32.11,-8.96,33.3366719995,131.05
2020-08-15 13:30:00,44.52124,-9.72148,45.5702532858,11.91124,-0.27148,11.9143333732,32.61,-9.45,33.9516509171,131.36,44.58124,-9.88148,45.663230360200004,11.91124,-0.27148,11.9143333732,32.67,-9.61,34.0540893286,131.09
2020-08-15 14:00:00,44.15218,-9.87464,45.242938829,12.30218,-0.33464000000000005,12.306730544,31.85,-9.54,33.2480691169,131.41,44.21218,-10.05464,45.341070189,12.30218,-0.33464000000000005,12.306730544,31.91,-9.72,33.3575553661,131.14
2020-08-15 14:30:00,43.30234,-9.78236,44.3935492684,12.27234,-0.64236,12.2891397358,31.03,-9.14,32.3481143191,130.82,43.36234,-9.94236,44.4875606506,12.27234,-0.64236,12.2891397358,31.09,-9.3,32.4511648481,130.57
2020-08-15 15:00:00,42.0858,-10.21294,43.3072592654,5.6458,-0.61294,5.6789746507,36.44,-9.6,37.6833331859,130.91,42.1658,-10.37294,43.4229498524,5.6458,-0.61294,5.6789746507,36.52,-9.76,37.801693083800004,130.66
2020-08-15 15:30:00,43.32876,-9.9049,44.4464676566,9.19876,-0.5449,9.2148847821,34.13,-9.36,35.3902034467,131.15,43.37876,-10.0749,44.5333631017,9.19876,-0.5449,9.2148847821,34.18,-9.53,35.4837047108,130.83
2020-08-15 16:00:00,42.9359,-9.7955,44.0391113564,6.9559,-0.28550000000000003,6.9617566074,35.98,-9.51,37.2155948495,130.82,43.0059,-9.9555,44.1431695176,6.9559,-0.28550000000000003,6.9617566074,36.05,-9.67,37.324407564,130.56
2020-08-15 16:30:00,42.46956,-10.02194,43.6360264914,10.01956,-0.03194,10.0196109085,32.45,-9.99,33.952946853,130.46,42.51956,-10.19194,43.724005118,10.01956,-0.03194,10.0196109085,32.5,-10.16,34.0510734045,130.18
2020-08-15 17:00:00,43.42668,-10.85988,44.7639758002,12.85668,-0.9698800000000001,12.8932109204,30.57,-9.89,32.1300015562,130.06,43.55668,-8.62988,44.4033692577,12.85668,-0.9698800000000001,12.8932109204,30.7,-7.66,31.6412009886,129.83
2020-08-15 17:30:00,44.7859,-17.10772,47.9421622625,13.9059,-1.25772,13.9626614371,30.88,-15.85,34.7101843844,131.75,45.3059,2.20228,45.3593938673,13.9059,-1.25772,13.9626614371,31.4,3.46,31.5900553972,131.47
2020-08-15 18:00:00,45.267,-17.08346,48.3833224838,15.887,-1.10346,15.9252752872,29.38,-15.98,33.4446527864,132.07,45.767,2.31654,45.8255894296,15.887,-1.10346,15.9252752872,29.88,3.42,30.0750860348,131.78
2020-08-15 18:30:00,43.69704,-17.8452,47.2004498686,17.37704,-0.49520000000000003,17.3840945177,26.32,-17.35,31.5240368608,132.11,44.17704,1.5648,44.2047447929,17.37704,-0.49520000000000003,17.3840945177,26.8,2.06,26.8790550429,131.78
2020-08-15 19:00:00,43.19628,-18.87792,47.1412183695,17.40628,-0.36792,17.4101679649,25.79,-18.51,31.7449870058,132.74,43.67628,0.66208,43.681297881,17.40628,-0.36792,17.4101679649,26.27,1.03,26.2901844801,132.43
2020-08-15 19:30:00,43.80382,-19.0644,47.7726490154,15.61382,-0.9044000000000001,15.639990868,28.19,-18.16,33.5329941997,132.56,44.30382,0.4756,44.3063727014,15.61382,-0.9044000000000001,15.639990868,28.69,1.38,28.7231700897,132.3
2020-08-15 20:00:00,43.48528,-18.7952,47.3732954281,14.92528,-0.9452,14.9551792406,28.56,-17.85,33.6793126414,131.69,43.97528,0.4848,43.9779522274,14.92528,-0.9452,14.9551792406,29.05,1.43,29.0851749178,131.44
2020-08-15 20:30:00,41.39534,-19.73726,45.8599346491,16.85534,-0.57726,16.8652220745,24.54,-19.16,31.1338593817,131.95,41.86534,-0.43726000000000004,41.8676234055,16.85534,-0.57726,16.8652220745,25.01,0.14,25.0103918402,131.7
2020-08-15 21:00:00,42.23784,-19.27768,46.4291295853,9.99784,0.19232000000000002,9.9996895776,32.24,-19.47,37.6629592571,131.65,42.76784,0.00232,42.7678400629,9.99784,0.19232000000000002,9.9996895776,32.77,-0.19,32.770550804,131.43
2020-08-15 21:30:00,41.511,-19.84286,46.0098056286,11.921,-1.14286,11.9756573924,29.59,-18.7,35.0036869487,132.13,42.021,-0.46286000000000005,42.0235491169,11.921,-1.14286,11.9756573924,30.1,0.68,30.1076800833,131.88
2020-08-15 22:00:00,39.56902,-20.15766,44.4076412393,3.94902,-0.29766000000000004,3.960222271,35.62,-19.86,40.7823981639,132.33,40.12902,-0.7076600000000001,40.1352591724,3.94902,-0.29766000000000004,3.960222271,36.18,-0.41000000000000003,36.1823230321,132.1
2020-08-15 22:30:00,38.32276,-20.53818,43.4793142969,4.38276,-0.6581800000000001,4.4319054739,33.94,-19.88,39.3336751398,132.67,38.87276,-0.9381800000000001,38.8840796693,4.38276,-0.6581800000000001,4.4319054739,34.49,-0.28,34.4911365426,132.5
2020-08-15 23:00:00,36.75794,-20.70776,42.1895422737,4.88794,-0.8677600000000001,4.9643695331,31.87,-19.84,37.5409443142,132.78,37.27794,-1.05776,37.2929439286,4.88794,-0.8677600000000001,4.9643695331,32.39,-0.19,32.390557266,132.62
2020-08-15 23:30:00,35.7027,-20.7178,41.2784450304,3.8927,-0.8878,3.9926560245,31.81,-19.83,37.4847302245,132.43,36.2327,-1.1478,36.2508757705,3.8927,-0.8878,3.9926560245,32.34,-0.26,32.3410451284,132.29
2020-08-16 00:00:00,34.1739,-21.10834,40.1673680836,4.2239,-1.07834,4.3593747677,29.95,-20.03,36.0305897815,132.28,34.6839,-1.6883400000000002,34.7249681233,4.2239,-1.07834,4.3593747677,30.46,-0.61,30.4661073982,132.06
2020-08-16 00:30:00,33.1973,-21.05548,39.3114991487,4.0673,-0.9854800000000001,4.1849850801,29.13,-20.07,35.3745925772,132.49,33.6973,-1.5354800000000002,33.7322653571,4.0673,-0.9854800000000001,4.1849850801,29.63,-0.55,29.6351041841,132.32
2020-08-16 01:00:00,32.01816,-19.90102,37.6989809786,2.63816,-0.30102,2.6552779941,29.38,-19.6,35.3177632361,132.6,32.45816,-2.87102,32.5848877001,2.63816,-0.30102,2.6552779941,29.82,-2.5700000000000003,29.9305412581,132.47
2020-08-16 01:30:00,30.7168,-12.87618,33.3064230087,2.4068,-0.14618,2.4112351259,28.31,-12.73,31.0404413628,131.19,30.7768,-13.05618,33.4316504892,2.4068,-0.14618,2.4112351259,28.37,-12.91,31.1692957893,131.03
2020-08-16 02:00:00,29.79806,-12.98046,32.5025648461,2.20806,-0.07046000000000001,2.2091839161,27.59,-12.91,30.4610603886,130.71,29.858060000000002,-13.15046,32.6257313355,2.20806,-0.07046000000000001,2.2091839161,27.65,-13.08,30.587724662,130.57
2020-08-16 02:30:00,29.49298,-13.14582,32.2900674009,2.64298,-0.38582000000000005,2.670992391,26.85,-12.76,29.7277664819,130.98,29.55298,-13.31582,32.4143438797,2.64298,-0.38582000000000005,2.670992391,26.91,-12.93,29.855200552,130.81
2020-08-16 03:00:00,28.95276,-13.25636,31.8432628992,2.1727600000000002,-0.06636,2.1737731407,26.78,-13.19,29.8520434811,131.13,29.01276,-13.43636,31.9730513537,2.1727600000000002,-0.06636,2.1737731407,26.84,-13.37,29.9857049275,130.92
2020-08-16 03:30:00,28.82848,-13.11044,31.6696210287,1.9784800000000002,0.07956,1.9800790146,26.85,-13.19,29.9148558412,131.13,28.88848,-13.29044,31.7990577235,1.9784800000000002,0.07956,1.9800790146,26.91,-13.37,30.04837766,130.96
2020-08-16 04:00:00,28.52694,-13.0033,31.3507913242,2.00694,0.13670000000000002,2.0115901803,26.52,-13.14,29.5967903665,130.95,28.57694,-13.1833,31.4712710047,2.00694,0.13670000000000002,2.0115901803,26.57,-13.32,29.7218320431,130.79
2020-08-16 04:30:00,28.52862,-13.13878,31.408751949,2.04862,0.13122,2.0528182074,26.48,-13.27,29.6189685843,131.89,28.57862,-13.31878,31.529786263,2.04862,0.13122,2.0528182074,26.53,-13.45,29.7446364913,131.68
2020-08-16 05:00:00,28.36188,-13.05456,31.2220719032,2.1318799999999998,-0.004560000000000001,2.1318848768,26.23,-13.05,29.2970203263,131.09,28.42188,-13.23456,31.3521425285,2.1318799999999998,-0.004560000000000001,2.1318848768,26.29,-13.23,29.431224915,130.94
2020-08-16 05:30:00,28.32796,-13.26338,31.2792353932,2.30796,-0.07338,2.3091262386,26.02,-13.19,29.1721870966,131.33,28.37796,-13.43338,31.3968837942,2.30796,-0.07338,2.3091262386,26.07,-13.36,29.2939328189,131.15
2020-08-16 06:00:00,28.55276,-13.36762,31.5270259949,2.18276,-0.12762,2.186487613,26.37,-13.24,29.5071940381,131.09,28.60276,-13.54762,31.6489476489,2.18276,-0.12762,2.186487613,26.42,-13.42,29.6329681267,130.88
2020-08-16 06:30:00,29.21818,-12.85812,31.9223008639,2.29818,-0.07812000000000001,2.2995073487,26.92,-12.78,29.7995771782,131.04,29.27818,-13.02812,32.0459628479,2.29818,-0.07812000000000001,2.2995073487,26.98,-12.95,29.9269594179,130.84
