Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-16 07:00:00,29.43658,-12.94874,32.1587019278,2.2665800000000003,-0.05874000000000001,2.2673410163,27.17,-12.89,30.0725954982,130.41,29.49658,-13.11874,32.2823414715,2.2665800000000003,-0.05874000000000001,2.2673410163,27.23,-13.06,30.1999420529,130.34
2020-08-16 07:30:00,30.61344,-12.57492,33.0954879348,2.24344,0.015080000000000001,2.243490682,28.37,-12.59,31.0381217215,130.28,30.68344,-12.75492,33.2289252676,2.24344,0.015080000000000001,2.243490682,28.44,-12.77,31.1754149932,130.14
2020-08-16 08:00:00,32.58502,-12.1747,34.7851527018,2.84502,-0.0747,2.8460005078,29.74,-12.1,32.107282663,130.37,32.63502,-12.3447,34.8917776631,2.84502,-0.0747,2.8460005078,29.79,-12.27,32.2179608293,130.21
2020-08-16 08:30:00,34.67574,-11.79472,36.6267984463,3.35574,-0.23472,3.3639388261,31.32,-11.56,33.3852662113,130.63,34.73574,-11.96472,36.7386194355,3.35574,-0.23472,3.3639388261,31.38,-11.73,33.5007059627,130.44
2020-08-16 09:00:00,36.71824,-11.38052,38.4414539809,3.64824,-0.09052,3.6493628167,33.07,-11.29,34.9440839056,129.96,36.78824,-11.55052,38.5589044783,3.64824,-0.09052,3.6493628167,33.14,-11.46,35.0655272312,129.8
2020-08-16 09:30:00,39.5711,-8.440760000000001,40.4613196101,3.4111000000000002,-0.06076,3.4116410989,36.16,-8.38,37.1183243156,130.98,39.6511,-8.81076,40.6182129468,3.4111000000000002,-0.06076,3.4116410989,36.24,-8.75,37.2813639772,130.79
2020-08-16 10:00:00,42.4248,-7.4787,43.0789346285,7.5548,0.3113,7.5612109301,34.87,-7.79,35.7295535936,130.75,42.4748,-7.6387,43.1562089708,7.5548,0.3113,7.5612109301,34.92,-7.95,35.8135295664,130.56
2020-08-16 10:30:00,44.706,-6.9713,45.2462756444,10.226,0.1787,10.2275612777,34.48,-7.15,35.2135329099,130.49,44.776,-7.1413,45.3419049191,10.226,0.1787,10.2275612777,34.55,-7.32,35.3169208737,130.25
2020-08-16 11:00:00,46.46864,-6.50564,46.9218270665,10.45864,0.29436,10.4627815833,36.01,-6.8,36.6464200161,130.73,46.53864,-6.67564,47.0149889127,10.45864,0.29436,10.4627815833,36.08,-6.97,36.7470719922,130.5
2020-08-16 11:30:00,46.87462,-7.99882,47.5521936564,6.73462,0.25118,6.7393024815,40.14,-8.25,40.9790446448,130.25,46.96462,-8.15882,47.6680383017,6.73462,0.25118,6.7393024815,40.23,-8.41,41.0996472004,130.02
2020-08-16 12:00:00,45.66284,-8.29944,46.4109433343,11.39284,0.35056000000000004,11.3982321252,34.27,-8.65,35.3448072565,130.94,45.72284,-8.45944,46.4988195848,11.39284,0.35056000000000004,11.3982321252,34.33,-8.81,35.4424180891,130.7
2020-08-16 12:30:00,47.8267,-8.506,48.5772093568,16.8067,-0.616,16.8179850425,31.02,-7.89,32.0076943874,130.41,47.8867,-8.676,48.6663026425,16.8067,-0.616,16.8179850425,31.08,-8.06,32.1080986668,130.14
2020-08-16 13:00:00,46.4465,-8.2823,47.1791676012,16.0465,-0.1423,16.0471309442,30.4,-8.14,31.4709326204,130.71,46.5065,-8.4523,47.2683394836,16.0465,-0.1423,16.0471309442,30.46,-8.31,31.5732117467,130.43
2020-08-16 13:30:00,45.14106,-8.24642,45.8881111045,15.71106,0.29358,15.7138027078,29.43,-8.54,30.6440287821,130.83,45.19106,-8.41642,45.9681197086,15.71106,0.29358,15.7138027078,29.48,-8.71,30.7397869218,130.5
2020-08-16 14:00:00,44.36668,-8.52684,45.1786375913,17.01668,0.27316,17.0188723072,27.35,-8.8,28.7308631962,131.45,44.42668,-8.69684,45.269911882,17.01668,0.27316,17.0188723072,27.41,-8.97,28.8404056837,131.08
2020-08-16 14:30:00,43.1066,-10.0137,44.2544139183,15.2766,0.4163,15.2822712072,27.83,-10.43,29.7202590837,132.07,43.1666,-10.1937,44.3538823019,15.2766,0.4163,15.2822712072,27.89,-10.61,29.8399765415,131.65
2020-08-16 15:00:00,42.00514,-10.58246,43.3176666739,9.05514,0.37754000000000004,9.0630070546,32.95,-10.96,34.7249780417,132.11,42.08514,-10.75246,43.4370165282,9.05514,0.37754000000000004,9.0630070546,33.03,-11.13,34.854810285,131.75
2020-08-16 15:30:00,43.3005,-10.11992,44.4673597266,10.5005,0.5100800000000001,10.5128817104,32.8,-10.63,34.4795142077,132.21,43.3605,-10.27992,44.5624249279,10.5005,0.5100800000000001,10.5128817104,32.86,-10.79,34.586177875,131.82
2020-08-16 16:00:00,43.90964,-10.03708,45.0421964369,12.99964,0.42292,13.0065176529,30.91,-10.46,32.6318816497,132.18,43.96964,-10.21708,45.1410895466,12.99964,0.42292,13.0065176529,30.97,-10.64,32.7467631988,131.75
2020-08-16 16:30:00,43.94878,-8.62074,44.786297253,12.21878,0.36926000000000003,12.2243583732,31.73,-8.99,32.9789781528,132.18,44.01878,-8.80074,44.8899322481,12.21878,0.36926000000000003,12.2243583732,31.8,-9.17,33.095753504,131.75
2020-08-16 17:00:00,44.17164,-9.27988,45.1359053648,19.93164,-0.37988000000000005,19.9352597651,24.24,-8.9,25.8222307325,131.79,44.21164,-9.43988,45.2081900313,19.93164,-0.37988000000000005,19.9352597651,24.28,-9.06,25.915285065,131.71
2020-08-16 17:30:00,46.65854,-8.66082,47.4555492857,17.85854,-0.72082,17.873081223,28.8,-7.94,29.8744640119,131.55,46.72854,-8.83082,47.5556498474,17.85854,-0.72082,17.873081223,28.87,-8.11,29.9874807211,131.24
2020-08-16 18:00:00,46.58156,-8.5545,47.3605447845,16.64156,-1.0845,16.6768600007,29.94,-7.47,30.8578110047,130.99,46.65156,-8.7345,47.4621906435,16.64156,-1.0845,16.6768600007,30.01,-7.65,30.9697045514,130.69
2020-08-16 18:30:00,46.28516,-8.66014,47.0883643913,15.87516,-0.75014,15.8928730897,30.41,-7.91,31.4219063712,131.2,46.34516,-8.83014,47.1788642068,15.87516,-0.75014,15.8928730897,30.47,-8.08,31.523123259,130.92
2020-08-16 19:00:00,45.64666,-8.66298,46.4614333791,10.53666,0.41702000000000006,10.544909181,35.11,-9.08,36.2651140905,131.46,45.72666,-8.82298,46.5700806402,10.53666,0.41702000000000006,10.544909181,35.19,-9.24,36.3828764668,131.19
2020-08-16 19:30:00,46.23482,-9.06168,47.1144630114,12.09482,-0.15168,12.0957710649,34.14,-8.91,35.2835329864,131.81,46.29482,-9.24168,47.2082514827,12.09482,-0.15168,12.0957710649,34.2,-9.09,35.3874003001,131.57
2020-08-16 20:00:00,44.80254,-9.0542,45.7082719876,10.48254,0.4358,10.4915950404,34.32,-9.49,35.6078994045,132.65,44.86254,-9.2342,45.8030342324,10.48254,0.4358,10.4915950404,34.38,-9.67,35.7140490564,132.37
2020-08-16 20:30:00,44.58232,-9.36614,45.5555466994,14.90232,-0.49614,14.9105766583,29.68,-8.87,30.9770770087,132.17,44.65232,-9.53614,45.6592558796,14.90232,-0.49614,14.9105766583,29.75,-9.04,31.0931519792,131.9
2020-08-16 21:00:00,44.55446,-9.56582,45.5697796589,15.02446,-0.5458200000000001,15.0343712128,29.53,-9.02,30.8768732225,132.22,44.61446,-9.73582,45.6643869133,15.02446,-0.5458200000000001,15.0343712128,29.59,-9.19,30.984257293,131.95
2020-08-16 21:30:00,43.63034,-9.86388,44.7314508726,14.90034,-0.52388,14.9095466856,28.73,-9.34,30.2100728235,132.64,43.69034,-10.04388,44.8299602361,14.90034,-0.52388,14.9095466856,28.79,-9.52,30.3231677105,132.35
2020-08-16 22:00:00,41.21234,-9.67578,42.3329385572,9.65234,0.51422,9.6660276062,31.56,-10.19,33.164283499,131.03,41.29234,-9.85578,42.4522524972,9.65234,0.51422,9.6660276062,31.64,-10.37,33.2960433085,130.8
2020-08-16 22:30:00,39.78574,-9.50536,40.9054638903,1.72574,0.48464,1.7924995055,38.06,-9.99,39.3492528519,129.67,39.85574,-9.66536,41.0109643251,1.72574,0.48464,1.7924995055,38.13,-10.15,39.457817983300004,129.49
2020-08-16 23:00:00,37.7154,-10.0036,39.019526011,1.4654,0.4864,1.5440149351999999,36.25,-10.49,37.737283951,130.44,37.7954,-10.1836,39.14330045,1.4654,0.4864,1.5440149351999999,36.33,-10.67,37.8644661919,130.22
2020-08-16 23:30:00,35.88322,-10.27884,37.326398558,1.45322,0.60116,1.572654353,34.43,-10.88,36.1081611274,130.74,35.94322,-10.44884,37.431181137,1.45322,0.60116,1.572654353,34.49,-11.05,36.2168828035,130.51
2020-08-17 00:00:00,34.17412,-10.53474,35.7610294125,1.43412,0.6452600000000001,1.572596783,32.74,-11.18,34.5962425705,130.98,34.24412,-10.71474,35.8812682028,1.43412,0.6452600000000001,1.572596783,32.81,-11.36,34.7209691685,130.72
2020-08-17 00:30:00,32.67226,-11.60556,34.6722597536,1.4622600000000001,0.5944400000000001,1.5784686317,31.21,-12.2,33.5097612644,131.88,32.73226,-11.77556,34.7859836431,1.4622600000000001,0.5944400000000001,1.5784686317,31.27,-12.37,33.6278128935,131.65
2020-08-17 01:00:00,31.58088,-12.44238,33.9435531676,1.46088,0.58762,1.5746325409000002,30.12,-13.03,32.817606555,132.42,31.64088,-12.63238,34.0693749816,1.46088,0.58762,1.5746325409000002,30.18,-13.22,32.9484567165,132.22
2020-08-17 01:30:00,31.18602,-11.515,33.2439929678,1.46602,0.595,1.5821629627,29.72,-12.11,32.0925302835,132.48,31.25602,-11.705,33.3758267499,1.46602,0.595,1.5821629627,29.79,-12.3,32.2293980707,132.22
2020-08-17 02:00:00,30.8684,-10.98474,32.7646552161,1.4184,0.62526,1.5500995541,29.45,-11.61,31.6558778112,132.73,30.9184,-11.16474,32.8724638235,1.4184,0.62526,1.5500995541,29.5,-11.79,31.7687598121,132.49
2020-08-17 02:30:00,30.4854,-10.95864,32.3952373631,1.4254,0.62136,1.5549448253,29.06,-11.58,31.2822633452,133.47,30.5454,-11.13864,32.5129322303,1.4254,0.62136,1.5549448253,29.12,-11.76,31.4049677599,133.25
2020-08-17 03:00:00,30.0749,-11.90536,32.3455902209,1.4249,0.6446400000000001,1.5639375754,28.65,-12.55,31.2781872876,132.26,30.134900000000002,-11.86536,32.3867097115,1.4249,0.6446400000000001,1.5639375754,28.71,-12.51,31.3171550432,132.03
2020-08-17 03:30:00,29.7844,-12.092,32.1454032073,1.4243999999999999,0.648,1.5648703972,28.36,-12.74,31.090146349,131.82,29.8444,-12.282,32.2728327756,1.4243999999999999,0.648,1.5648703972,28.42,-12.93,31.223089213,131.57
2020-08-17 04:00:00,29.7419,-12.01934,32.0787336041,1.4219,0.65066,1.5637001137,28.32,-12.67,31.0250108783,131.85,29.7919,-12.19934,32.1928750199,1.4219,0.65066,1.5637001137,28.37,-12.85,31.14449229,131.6
2020-08-17 04:30:00,30.0439,-11.84086,32.2930626103,1.4239,0.64914,1.5648878392999999,28.62,-12.49,31.2266632864,131.85,30.1039,-12.02086,32.4152104783,1.4239,0.64914,1.5648878392999999,28.68,-12.67,31.353967851,131.6
2020-08-17 05:00:00,30.2459,-11.79314,32.4637123242,1.4259,0.6468600000000001,1.5657645639000002,28.82,-12.44,31.3902214073,132.04,30.3059,-11.96314,32.5816557816,1.4259,0.6468600000000001,1.5657645639000002,28.88,-12.61,31.5129576524,131.81
2020-08-17 05:30:00,30.8819,-11.499600000000001,32.9534906766,1.4319,0.6404000000000001,1.568582089,29.45,-12.14,31.8540750925,131.49,30.9419,-11.6896,33.0763952657,1.4319,0.6404000000000001,1.568582089,29.51,-12.33,31.9823232427,131.29
2020-08-17 06:00:00,31.7684,-11.32926,33.728079855,1.4284,0.6307400000000001,1.5614606968,30.34,-11.96,32.6122247018,131.59,31.8384,-11.49926,33.8513913319,1.4284,0.6307400000000001,1.5614606968,30.41,-12.13,32.7399602932,131.34
2020-08-17 06:30:00,34.94948,-9.78582,36.2936416655,4.29948,0.6641800000000001,4.3504785188,30.65,-10.45,32.3824798309,130.95,34.99948,-9.96582,36.3906741974,4.29948,0.6641800000000001,4.3504785188,30.7,-10.63,32.4882578788,130.71
2020-08-17 07:00:00,37.0775,-8.97406,38.1480636354,6.7675,0.59594,6.7936883012,30.31,-9.57,31.784917807,130.27,37.1475,-9.14406,38.2563797233,6.7675,0.59594,6.7936883012,30.38,-9.74,31.9031659871,130.04
2020-08-17 07:30:00,40.4459,2.83204,40.5449291203,2.3059,0.59204,2.3806902721,38.14,2.24,38.2057220845,131.48,40.1059,-13.827960000000001,42.4228204222,2.3059,0.59204,2.3806902721,37.8,-14.42,40.4570933212,131.21
2020-08-17 08:00:00,42.13526,0.79468,42.1427532509,9.50526,0.63468,9.526425687,32.63,0.16,32.6303922747,133.13,41.73526,-19.29532,45.9797923133,9.50526,0.63468,9.526425687,32.23,-19.93,37.8942977241,132.84
2020-08-17 08:30:00,43.79798,-0.92412,43.8077281978,5.53798,0.56588,5.5668162045,38.26,-1.49,38.2890023375,133.13,43.38798,-20.98412,48.1959552313,5.53798,0.56588,5.5668162045,37.85,-21.55,43.5548504762,132.87
2020-08-17 09:00:00,47.79954,-0.6298600000000001,47.8036896885,13.72954,-0.25986000000000004,13.7319989743,34.07,-0.37,34.0720090397,132.98,47.38954,-20.70986,51.7171809231,13.72954,-0.25986000000000004,13.7319989743,33.66,-20.45,39.3852523161,132.69
2020-08-17 09:30:00,50.47824,-0.18288000000000001,50.4785712812,20.25824,-1.58288,20.3199851622,30.22,1.4,30.2524114741,132.82,50.09824,-20.17288,54.0072100612,20.25824,-1.58288,20.3199851622,29.84,-18.59,35.1569865034,132.51
2020-08-17 10:00:00,46.3555,-0.82962,46.362923221,21.3855,-1.36962,21.429313316,24.97,0.54,24.9758383243,132.9,46.0055,-20.77962,50.4806758829,21.3855,-1.36962,21.429313316,24.62,-19.41,31.3511164076,132.51
2020-08-17 10:30:00,47.75052,-0.8194400000000001,47.7575506301,20.89052,-1.38944,20.9366752228,26.86,0.5700000000000001,26.866047346,132.81,47.40052,-20.71944,51.7310785716,20.89052,-1.38944,20.9366752228,26.51,-19.33,32.80897743,132.43
2020-08-17 11:00:00,49.69354,0.8182800000000001,49.7002766581,11.41354,-1.10172,11.4665898283,38.28,1.92,38.3281202252,131.87,49.28354,-18.89172,52.7803410323,11.41354,-1.10172,11.4665898283,37.87,-17.79,41.840423038,131.56
2020-08-17 11:30:00,49.6498,0.0010600000000000002,49.6498000113,19.6898,-1.33894,19.7352725941,29.96,1.34,29.9899516505,132.01,49.2598,-19.68894,53.0488666643,19.6898,-1.33894,19.7352725941,29.57,-18.35,34.8009683773,131.62
2020-08-17 12:00:00,47.32768,-0.17402,47.3279999276,23.66768,-1.59402,23.7212979481,23.66,1.42,23.7025736999,132.32,46.99768,-19.95402,51.0582494759,23.66768,-1.59402,23.7212979481,23.33,-18.36,29.6880194691,131.95
2020-08-17 12:30:00,45.22354,0.7779200000000001,45.2302302632,22.56354,-0.8920800000000001,22.5811679073,22.66,1.67,22.7214546189,131.94,44.89354,-18.93208,48.7222083537,22.56354,-0.8920800000000001,22.5811679073,22.33,-18.04,28.7066281545,131.59
2020-08-17 13:00:00,48.24578,1.3218,48.2638834228,15.33578,-0.3382,15.3395087095,32.91,1.6600000000000001,32.9518390989,131.9,47.86578,-18.3782,51.2727133108,15.33578,-0.3382,15.3395087095,32.53,-18.04,37.1973453354,131.54
2020-08-17 13:30:00,52.27748,1.921,52.3127628419,10.89748,-0.159,10.8986398853,41.38,2.08,41.4322434826,132.38,51.83748,-17.889,54.8374019603,10.89748,-0.159,10.8986398853,40.94,-17.73,44.614308243,131.98
2020-08-17 14:00:00,50.85884,1.92678,50.895324808,10.00884,-0.03322,10.0088951295,40.85,1.96,40.896993777,133.57,50.42884,-18.26322,53.6340666789,10.00884,-0.03322,10.0088951295,40.42,-18.23,44.3408310702,133.16
2020-08-17 14:30:00,50.6755,1.5989200000000001,50.7007183915,10.6755,-0.13108,10.6763047079,40.0,1.73,40.0373937713,133.52,50.2355,-18.54108,53.5478954565,10.6755,-0.13108,10.6763047079,39.56,-18.41,43.6339512307,133.08
2020-08-17 15:00:00,50.45528,1.5864600000000002,50.4802152849,10.22528,-0.17354000000000003,10.2267525251,40.23,1.76,40.2684802296,134.1,50.01528,-18.73354,53.4085550676,10.22528,-0.17354000000000003,10.2267525251,39.79,-18.56,43.9057820794,133.66
2020-08-17 15:30:00,50.93522,1.0860400000000001,50.9467969487,10.51522,-0.40396000000000004,10.5229765433,40.42,1.49,40.4474535663,133.6,50.47522,-19.07396,53.9589082926,10.51522,-0.40396000000000004,10.5229765433,39.96,-18.67,44.1063544175,133.16
2020-08-17 16:00:00,51.69476,1.03814,51.7051829715,10.39476,-0.6518600000000001,10.415179159200001,41.3,1.69,41.3345630193,132.59,51.16476,-19.35186,54.7021677022,10.39476,-0.6518600000000001,10.415179159200001,40.77,-18.7,44.8540176573,132.17
2020-08-17 16:30:00,50.76036,1.33334,50.7778686328,8.33036,-0.7566600000000001,8.3646537337,42.43,2.09,42.4814430075,132.39,50.22036,-18.97666,53.6861079171,8.33036,-0.7566600000000001,8.3646537337,41.89,-18.22,45.6808548519,131.96
2020-08-17 17:00:00,49.83586,0.52414,49.8386161995,22.74586,-2.17586,22.8496939559,27.09,2.7,27.2242189971,132.49,49.40586,-19.845860000000002,53.2428132378,22.74586,-2.17586,22.8496939559,26.66,-17.67,31.9841288767,132.08
2020-08-17 17:30:00,49.2436,0.05228000000000001,49.2436277518,20.0236,-1.9577200000000001,20.1190761358,29.22,2.01,29.2890508552,132.72,48.8136,-20.38772,52.9001575778,20.0236,-1.9577200000000001,20.1190761358,28.79,-18.43,34.183753451,132.3
2020-08-17 18:00:00,51.30186,0.15204,51.3020852951,14.07186,-2.15796,14.2363631318,37.23,2.31,37.3015951402,132.49,50.81186,-20.23796,54.6938766373,14.07186,-2.15796,14.2363631318,36.74,-18.08,40.947698348,132.13
2020-08-17 18:30:00,50.75384,-0.6862600000000001,50.7584793658,22.73384,-2.56626,22.8782248335,28.02,1.88,28.0829984154,132.84,50.31384,-21.17626,54.5886112952,22.73384,-2.56626,22.8782248335,27.58,-18.61,33.2714366988,132.45
2020-08-17 19:00:00,49.05436,-0.41386000000000006,49.0561057883,20.36436,-1.4538600000000002,20.4161912978,28.69,1.04,28.7088435852,131.96,48.63436,-20.60386,52.8187468567,20.36436,-1.4538600000000002,20.4161912978,28.27,-19.15,34.1455033643,131.57
2020-08-17 19:30:00,49.05702,-0.23020000000000002,49.0575601036,18.87702,-1.1502,18.9120290852,30.18,0.92,30.1940192753,130.63,48.61702,-20.0402,52.585399587,18.87702,-1.1502,18.9120290852,29.74,-18.89,35.23208339,130.28
2020-08-17 20:00:00,49.95198,1.08078,49.9636707151,17.19198,-1.63922,17.2699513181,32.76,2.7199999999999998,32.8727242558,129.9,49.51198,-18.54922,52.8725800971,17.19198,-1.63922,17.2699513181,32.32,-16.91,36.4764376002,129.58
2020-08-17 20:30:00,49.76752,-2.91704,49.8529354132,12.21752,-1.64704,12.3280385996,37.55,-1.27,37.5714705595,130.95,49.63752,-10.50704,50.7373755856,12.21752,-1.64704,12.3280385996,37.42,-8.86,38.4545966043,130.63
2020-08-17 21:00:00,50.1453,-5.5944400000000005,50.4564056489,16.4653,-1.51444,16.5348006521,33.68,-4.08,33.9262258437,131.17,50.2253,-5.75444,50.5538756161,16.4653,-1.51444,16.5348006521,33.76,-4.24,34.0252141801,130.85
2020-08-17 21:30:00,49.16774,-5.8825400000000005,49.5183898522,11.94774,-0.64254,11.9650051717,37.22,-5.24,37.5870456408,131.47,49.25774,-6.05254,49.6281995478,11.94774,-0.64254,11.9650051717,37.31,-5.41,37.7001883284,131.14
2020-08-17 22:00:00,46.76762,-6.61756,47.2334879171,4.91762,-0.9575600000000001,5.0099808002,41.85,-5.66,42.2310087495,131.56,46.86762,-6.77756,47.3551383064,4.91762,-0.9575600000000001,5.0099808002,41.95,-5.82,42.3517992534,131.23
2020-08-17 22:30:00,44.6713,-7.0781,45.2285810445,4.4813,-0.9481,4.5804959666,40.19,-6.13,40.6548029143,132.31,44.7513,-7.2381,45.3328682448,4.4813,-0.9481,4.5804959666,40.27,-6.29,40.7582752334,132.0
2020-08-17 23:00:00,41.96208,-7.47616,42.6228709295,3.85208,-0.8061600000000001,3.935532273,38.11,-6.67,38.6892879231,132.18,42.04208,-7.65616,42.7335146773,3.85208,-0.8061600000000001,3.935532273,38.19,-6.85,38.7994664912,131.87
2020-08-17 23:30:00,39.46568,-7.6679,40.2036887396,2.96568,-0.3779,2.9896598924,36.5,-7.29,37.2208825795,132.11,39.55568,-7.8379,40.3247380236,2.96568,-0.3779,2.9896598924,36.59,-7.46,37.3427328941,131.87
2020-08-18 00:00:00,37.68332,-8.93432,38.7279573446,3.13332,-0.42432000000000003,3.161920569,34.55,-8.51,35.5826165424,133.11,37.75332,-9.10432,38.8355740744,3.13332,-0.42432000000000003,3.161920569,34.62,-8.68,35.6915508209,132.85
2020-08-18 00:30:00,36.55378,-9.9263,37.8775694043,5.25378,-1.2463,5.3995803521,31.3,-8.68,32.4812622907,133.48,36.62378,-10.1063,37.9926119289,5.25378,-1.2463,5.3995803521,31.37,-8.86,32.5971854613,133.19
2020-08-18 01:00:00,35.4232,-9.09692,36.5726270826,5.9432,-1.59692,6.1540051776,29.48,-7.5,30.419079539,133.26,35.4132,-12.31692,37.4940162229,5.9432,-1.59692,6.1540051776,29.47,-10.72,31.3591980127,132.96
2020-08-18 01:30:00,34.5723,-2.07662,34.6346109826,6.3123000000000005,-1.81662,6.5685035978,28.26,-0.26,28.2611960115,131.44,34.1523,-22.17662,40.720781794,6.3123000000000005,-1.81662,6.5685035978,27.84,-20.36,34.4905088394,131.15
2020-08-18 02:00:00,34.12484,-2.41976,34.2105238703,6.32484,-1.55976,6.5143266945,27.8,-0.86,27.8132989773,129.75,33.70484,-21.97976,40.2383658849,6.32484,-1.55976,6.5143266945,27.38,-20.42,34.1561239019,129.45
2020-08-18 02:30:00,33.83112,-2.43122,33.9183653961,7.88112,-1.94122,8.1166734284,25.95,-0.49,25.9546257919,130.31,33.42112,-22.18122,40.1120653014,7.88112,-1.94122,8.1166734284,25.54,-20.24,32.5875620444,130.02
2020-08-18 03:00:00,33.85826,-2.41126,33.9440119169,9.42826,-2.55126,9.7673442765,24.43,0.14,24.4304011428,130.74,33.46826,-22.26126,40.1956231972,9.42826,-2.55126,9.7673442765,24.04,-19.71,31.0870664425,130.46
2020-08-18 03:30:00,33.96958,-2.4353,34.0567621988,10.43958,-2.8053,10.8099277827,23.53,0.37,23.5329088725,130.31,33.56958,-22.2153,40.2546426573,10.43958,-2.8053,10.8099277827,23.13,-19.41,30.195115499,130.05
2020-08-18 04:00:00,33.48302,-2.37128,33.5668824462,10.28302,-2.87128,10.6763640421,23.2,0.5,23.2053873055,130.37,33.09302,-22.16128,39.8280090383,10.28302,-2.87128,10.6763640421,22.81,-19.29,29.8730681384,130.1
2020-08-18 04:30:00,33.1871,-2.33508,33.2691479455,8.2771,-2.27508,8.5840767364,24.91,-0.06,24.91007226,130.42,32.7971,-22.15508,39.5790012281,8.2771,-2.27508,8.5840767364,24.52,-19.88,31.5665139032,130.14
2020-08-18 05:00:00,33.28474,-2.19916,33.3573113661,7.73474,-2.12916,8.0224388544,25.55,-0.07,25.5500958902,131.25,32.87474,-22.24916,39.6960155529,7.73474,-2.12916,8.0224388544,25.14,-20.12,32.1999068322,130.96
2020-08-18 05:30:00,33.49646,-2.17192,33.566800101,6.80646,-1.78192,7.0358465459,26.69,-0.39,26.6928492297,130.99,33.08646,-22.15192,39.8173504269,6.80646,-1.78192,7.0358465459,26.28,-20.37,33.2501924806,130.71
2020-08-18 06:00:00,34.28084,-1.91668,34.3343800487,5.88084,-1.45668,6.0585638338,28.4,-0.46,28.4037251078,130.56,33.86084,-21.76668,40.2535072227,5.88084,-1.45668,6.0585638338,27.98,-20.31,34.5742172724,130.29
2020-08-18 06:30:00,37.23738,-0.33002000000000004,37.2388423889,11.07738,-1.33002,11.1569395833,26.16,1.0,26.1791061727,130.05,36.82738,-20.04002,41.9268210012,11.07738,-1.33002,11.1569395833,25.75,-18.71,31.8296496996,129.78
2020-08-18 07:00:00,39.31342,0.38214000000000004,39.3152772224,12.41342,-1.23786,12.4749867125,26.9,1.62,26.9487365195,129.68,38.91342,-19.20786,43.3958078837,12.41342,-1.23786,12.4749867125,26.5,-17.97,32.0182900855,129.41
2020-08-18 07:30:00,42.5187,1.26096,42.5373937825,12.4187,-1.03904,12.462091069,30.1,2.3,30.1877458582,130.06,42.0787,-18.41904,45.9334086283,12.4187,-1.03904,12.462091069,29.66,-17.38,34.377027213,129.78
2020-08-18 08:00:00,44.86264,2.35564,44.9244422067,12.88264,-1.03436,12.9240981882,31.98,3.39,32.1591744297,130.23,44.40264,-17.37436,47.680843369,12.88264,-1.03436,12.9240981882,31.52,-16.34,35.5036054507,129.95
2020-08-18 08:30:00,47.1377,2.9837800000000003,47.2320410778,11.0277,-0.80622,11.0571315439,36.11,3.79,36.3083489021,129.99,46.6677,-16.68622,49.561115415,11.0277,-0.80622,11.0571315439,35.64,-15.88,39.0177395552,129.71
2020-08-18 09:00:00,48.64118,-0.047880000000000006,48.6412035654,12.11118,-0.9678800000000001,12.1497931129,36.53,0.92,36.5415831622,131.15,48.43118,-10.55788,49.5686193704,12.11118,-0.9678800000000001,12.1497931129,36.32,-9.59,37.5647507645,130.87
2020-08-18 09:30:00,49.7768,-4.72902,50.0009344753,5.7168,-0.76902,5.7682921216,44.06,-3.96,44.2375993924,133.03,49.8768,-4.87902,50.114868197,5.7168,-0.76902,5.7682921216,44.16,-4.11,44.3508477935,132.77
2020-08-18 10:00:00,50.97446,-4.8566400000000005,51.2052978156,9.82446,-0.95664,9.8709257104,41.15,-3.9,41.3343985078,132.85,51.06446,-5.01664,51.3102889485,9.82446,-0.95664,9.8709257104,41.24,-4.06,41.4393677558,132.51
2020-08-18 10:30:00,51.46454,-5.01298,51.7081119931,8.33454,-1.42298,8.4551421686,43.13,-3.59,43.279152025,133.12,51.55454,-5.17298,51.8134183073,8.33454,-1.42298,8.4551421686,43.22,-3.75,43.3823800638,132.78
2020-08-18 11:00:00,51.8816,-4.87392,52.1100327646,11.8016,-2.18392,12.0019693853,40.08,-2.69,40.1701692802,132.95,51.9616,-5.02392,52.2039045161,11.8016,-2.18392,12.0019693853,40.16,-2.84,40.2602930938,132.64
2020-08-18 11:30:00,51.5193,-4.57008,51.7215999723,12.5093,-2.19008,12.6995683744,39.01,-2.38,39.0825344623,133.31,51.6093,-4.73008,51.825606637,12.5093,-2.19008,12.6995683744,39.1,-2.54,39.1824144228,133.01
2020-08-18 12:00:00,52.10336,-4.39588,52.2884679854,13.08336,-1.92588,13.2243458312,39.02,-2.47,39.0980984192,132.87,52.17336,-4.55588,52.3718964356,13.08336,-1.92588,13.2243458312,39.09,-2.63,39.1783741368,132.51
2020-08-18 12:30:00,52.25634,-4.29812,52.432803718,14.50634,-2.22812,14.6764579831,37.75,-2.07,37.8067110445,133.14,52.34634,-4.44812,52.5349891304,14.50634,-2.22812,14.6764579831,37.84,-2.22,37.9050656245,132.72
2020-08-18 13:00:00,52.26002,-4.5303,52.4560130823,14.61002,-2.3503,14.7978577669,37.65,-2.18,37.7130600721,133.24,52.34002,-4.6903,52.5497536406,14.61002,-2.3503,14.7978577669,37.73,-2.34,37.802493304,132.75
2020-08-18 13:30:00,51.92952,-4.78118,52.1491584747,16.40952,-2.75118,16.6385497572,35.52,-2.03,35.5779608747,133.49,52.00952,-4.94118,52.2437118745,16.40952,-2.75118,16.6385497572,35.6,-2.19,35.6672973464,133.02
2020-08-18 14:00:00,49.18888,-4.77752,49.4203461441,15.73888,-2.54752,15.9437198233,33.45,-2.23,33.5242509238,133.58,49.26888,-4.93752,49.5156706529,15.73888,-2.54752,15.9437198233,33.53,-2.39,33.6150710248,133.1
2020-08-18 14:30:00,49.0625,-5.30802,49.3487992009,16.9425,-2.30802,17.0989842555,32.12,-3.0,32.2597954116,133.67,49.1225,-5.25802,49.4031049689,16.9425,-2.30802,17.0989842555,32.18,-2.95,32.3149330805,133.2
2020-08-18 15:00:00,48.29194,-5.8493200000000005,48.6448970954,15.51194,-2.13932,15.6587666381,32.78,-3.71,32.9892785614,132.01,48.36194,-6.00932,48.7338605841,15.51194,-2.13932,15.6587666381,32.85,-3.87,33.077173398,131.59
2020-08-18 15:30:00,48.86214,-6.07204,49.2379771634,15.60214,-2.02204,15.732622742,33.26,-4.05,33.505672654,131.55,48.93214,-6.23204,49.3274026028,15.60214,-2.02204,15.732622742,33.33,-4.21,33.5948359127,131.08
2020-08-18 16:00:00,48.41228,-6.2861,48.8186840053,15.14228,-1.8261,15.2519928143,33.27,-4.46,33.5676108772,132.19,48.48228,-6.4461,48.9089325094,15.14228,-1.8261,15.2519928143,33.34,-4.62,33.6585798869,131.75
2020-08-18 16:30:00,47.80754,-6.79656,48.2882398591,13.09754,-1.8665600000000002,13.2298752936,34.71,-4.93,35.0583656208,131.93,47.88754,-6.96656,48.3916257785,13.09754,-1.8665600000000002,13.2298752936,34.79,-5.1,35.1618273132,131.52
2020-08-18 17:00:00,48.46232,-7.24284,49.0005631707,10.96232,-1.32284,11.0418461069,37.5,-5.92,37.964409649,132.18,48.53232,-7.40284,49.0936668487,10.96232,-1.32284,11.0418461069,37.57,-6.08,38.0587874216,131.75
2020-08-18 17:30:00,48.97488,-7.75826,49.5855772301,15.33488,-2.28826,15.5046663441,33.64,-5.47,34.0818206673,131.83,49.06488,-7.91826,49.6997111746,15.33488,-2.28826,15.5046663441,33.73,-5.63,34.1966343373,131.42
2020-08-18 18:00:00,49.98252,-7.91848,50.6058754599,13.41252,-2.03848,13.5665431655,36.57,-5.88,37.0396989729,132.16,50.05252,-8.08848,50.7018566431,13.41252,-2.03848,13.5665431655,36.64,-6.05,37.1361293083,131.75
2020-08-18 18:30:00,48.672,-8.49634,49.4080092434,15.672,-1.34634,15.7297239453,33.0,-7.15,33.765700052,132.3,48.752,-8.66634,49.5162897741,15.672,-1.34634,15.7297239453,33.08,-7.32,33.8802125141,131.89
2020-08-18 19:00:00,49.33598,-8.45828,50.0557831136,10.24598,-1.48828,10.3535058564,39.09,-6.97,39.7065359859,131.8,49.42598,-8.62828,50.173446311,10.24598,-1.48828,10.3535058564,39.18,-7.14,39.8252683607,131.41
2020-08-18 19:30:00,49.45598,-8.1626,50.1250635563,11.42598,-1.4326,11.5154401444,38.03,-6.73,38.6208984877,130.72,49.54598,-8.3226,50.240121466,11.42598,-1.4326,11.5154401444,38.12,-6.89,38.7376625521,130.34
2020-08-18 20:00:00,48.9373,-7.95312,49.5793449838,3.1173,-0.08312000000000001,3.1184079631,45.82,-7.87,46.4909593362,131.22,49.0373,-8.12312,49.7055517002,3.1173,-0.08312000000000001,3.1184079631,45.92,-8.04,46.6185370856,130.87
2020-08-18 20:30:00,49.10634,-8.29018,49.8012019195,10.29634,-0.95018,10.3400899139,38.81,-7.34,39.4979961517,130.08,49.17634,-8.47018,49.9004645773,10.29634,-0.95018,10.3400899139,38.88,-7.52,39.6005656525,129.71
2020-08-18 21:00:00,47.44898,-9.20708,48.3340048534,17.27898,-0.45708000000000004,17.2850245,30.17,-8.75,31.4132360638,130.78,47.51898,-9.37708,48.4353495865,17.27898,-0.45708000000000004,17.2850245,30.24,-8.92,31.5281461555,130.47
2020-08-18 21:30:00,47.70132,-8.76778,48.5004112959,11.20132,0.15222000000000002,11.2023542468,36.5,-8.92,37.5741453662,130.75,47.76132,-9.13778,48.6275920797,11.20132,0.15222000000000002,11.2023542468,36.56,-9.29,37.7218464553,130.47
2020-08-18 22:00:00,46.79614,-10.4768,47.9545832756,15.15614,-2.0468,15.2937232203,31.64,-8.43,32.7437703999,130.96,46.86614,-10.6468,48.0602687127,15.15614,-2.0468,15.2937232203,31.71,-8.6,32.8555033442,130.68
2020-08-18 22:30:00,44.52978,-10.60456,45.7750805531,9.32978,-1.8745600000000002,9.516237178699999,35.2,-8.73,36.2664155935,130.9,44.58978,-10.77456,45.873081689,9.32978,-1.8745600000000002,9.516237178699999,35.26,-8.9,36.3658851123,130.68
2020-08-18 23:00:00,41.3831,-9.89844,42.5504415963,2.7231,-0.07844000000000001,2.7242295138,38.66,-9.82,39.8876923374,131.86,41.4631,-10.07844,42.6704067762,2.7231,-0.07844000000000001,2.7242295138,38.74,-10.0,40.0098437887,131.66
2020-08-18 23:30:00,39.24314,-9.09576,40.2834567414,1.89314,0.36424,1.9278614673,37.35,-9.46,38.5293926762,131.7,39.30314,-9.26576,40.3805785278,1.89314,0.36424,1.9278614673,37.41,-9.63,38.6295871063,131.52
2020-08-19 00:00:00,37.0999,-9.56786,38.3137902718,1.8199,0.34214000000000006,1.8517817878,35.28,-9.91,36.6454158115,131.7,37.1599,-9.75786,38.4197084813,1.8199,0.34214000000000006,1.8517817878,35.34,-10.1,36.7549398041,131.52
2020-08-19 00:30:00,35.78456,-9.74554,37.0878724691,1.63456,0.51446,1.7136089067,34.15,-10.26,35.6579598407,132.27,35.84456,-9.92554,37.193397611500004,1.63456,0.51446,1.7136089067,34.21,-10.44,35.7675509366,132.05
2020-08-19 01:00:00,34.50422,-9.84058,35.8800531291,1.5042200000000001,0.5094200000000001,1.5881393342,33.0,-10.35,34.5850039757,131.94,34.56422,-10.02058,35.9874607015,1.5042200000000001,0.5094200000000001,1.5881393342,33.06,-10.53,34.6964623557,131.76
2020-08-19 01:30:00,33.6958,-10.11566,35.181437078,1.4258,0.52434,1.519157028,32.27,-10.64,33.9788537182,132.58,33.7658,-10.28566,35.2976493732,1.4258,0.52434,1.519157028,32.34,-10.81,34.0988518868,132.38
2020-08-19 02:00:00,33.24586,-10.19552,34.7740684305,1.6758600000000001,0.39448000000000005,1.7216623390999999,31.57,-10.59,33.2988438238,132.58,33.28586,-10.38552,34.8684313041,1.6758600000000001,0.39448000000000005,1.7216623390999999,31.61,-10.78,33.3976121901,132.38
2020-08-19 02:30:00,32.74124,-10.48004,34.377609503,2.35124,-0.06004,2.3520064497,30.39,-10.42,32.1267567613,133.33,32.80124,-10.67004,34.4930587095,2.35124,-0.06004,2.3520064497,30.45,-10.61,32.2455361252,133.11
2020-08-19 03:00:00,32.452,-13.14298,35.0124296112,2.852,-0.34298,2.8725492651,29.6,-12.8,32.2490309932,133.33,32.612,-8.93298,33.8133209798,2.852,-0.34298,2.8725492651,29.76,-8.59,30.9749205003,133.11
2020-08-19 03:30:00,31.45802,-22.20782,38.5070680716,3.02802,-0.41782,3.0567104333,28.43,-21.79,35.8199525404,131.33,31.99802,-2.54782,32.0992939279,3.02802,-0.41782,3.0567104333,28.97,-2.13,29.0481978787,131.14
2020-08-19 04:00:00,31.35804,-22.29368,38.4751197605,3.60804,-0.65368,3.6667765386,27.75,-21.64,35.1902273366,131.44,31.88804,-2.63368,31.9966149051,3.60804,-0.65368,3.6667765386,28.28,-1.98,28.3492292664,131.22
2020-08-19 04:30:00,31.6872,-22.23674,38.7111256575,3.7272,-0.69674,3.7917629762000002,27.96,-21.54,35.2949458138,131.35,32.2272,-2.58674,32.3308466278,3.7272,-0.69674,3.7917629762000002,28.5,-1.8900000000000001,28.5625996716,131.12
2020-08-19 05:00:00,32.16678,-22.06254,39.0058637492,4.7767800000000005,-0.9925400000000001,4.8788075203,27.39,-21.07,34.5565767981,131.18,32.69678,-2.45254,32.7886317924,4.7767800000000005,-0.9925400000000001,4.8788075203,27.92,-1.46,27.958147292,130.97
2020-08-19 05:30:00,32.79318,-21.88852,39.4271475294,5.23318,-1.07852,5.3431618264,27.56,-20.81,34.5341816176,130.73,33.32318,-2.38852,33.4086718249,5.23318,-1.07852,5.3431618264,28.09,-1.31,28.120529867,130.54
2020-08-19 06:00:00,34.2079,-21.71312,40.5171568912,6.8979,-1.6231200000000001,7.0862926093,27.31,-20.09,33.9034541013,130.42,34.7379,-2.2831200000000003,34.8128472456,6.8979,-1.6231200000000001,7.0862926093,27.84,-0.66,27.847822177,130.38
2020-08-19 06:30:00,37.38914,-19.988,42.3965556849,13.38914,-1.638,13.488962671,24.0,-18.35,30.2112975557,130.03,37.86914,-0.678,37.8752088884,13.38914,-1.638,13.488962671,24.48,0.96,24.4988162979,129.85
2020-08-19 07:00:00,39.52428,-18.62224,43.6916071132,13.774280000000001,-1.31224,13.8366456678,25.75,-17.31,31.0273846787,129.49,40.02428,0.30776000000000003,40.025463217,13.774280000000001,-1.31224,13.8366456678,26.25,1.62,26.2999410646,129.34
2020-08-19 07:30:00,42.57624,-17.10622,45.8841909074,8.62624,-1.23622,8.7143706844,33.95,-15.87,37.4761177285,131.6,43.11624,2.23378,43.1740654193,8.62624,-1.23622,8.7143706844,34.49,3.47,34.6641168934,131.54
2020-08-19 08:00:00,45.34762,-16.10364,48.1220724919,11.94762,-1.3036400000000001,12.0185315623,33.4,-14.8,36.5321775973,131.37,45.86762,3.19636,45.9788568987,11.94762,-1.3036400000000001,12.0185315623,33.92,4.5,34.217194508,131.28
2020-08-19 08:30:00,49.36642,-15.07586,51.6170996701,15.41642,-1.88586,15.5313384341,33.95,-13.19,36.4222267304,132.23,49.90642,4.46414,50.1056813461,15.41642,-1.88586,15.5313384341,34.49,6.35,35.069682063,132.15
2020-08-19 09:00:00,51.22088,-14.8038,53.3172677696,17.10088,-2.5238,17.2861118594,34.12,-12.28,36.2625536883,132.03,51.74088,4.7262,51.9562857565,17.10088,-2.5238,17.2861118594,34.64,7.25,35.3905651269,131.98
2020-08-19 09:30:00,52.57538,-15.63262,54.8502451244,26.14538,-3.77262,26.4161609059,26.43,-11.86,28.9690265629,131.89,53.02538,3.87738,53.1669540204,26.14538,-3.77262,26.4161609059,26.88,7.65,27.9473952275,131.94
2020-08-19 10:00:00,53.51328,-15.58802,55.737397713600004,27.34328,-3.89802,27.6197306482,26.17,-11.69,28.6622574128,131.71,53.98328,3.87198,54.1219617963,27.34328,-3.89802,27.6197306482,26.64,7.77,27.75,131.73
2020-08-19 10:30:00,54.09158,-15.48294,56.2638468107,28.35158,-4.30294,28.6762511696,25.74,-11.18,28.0631430884,131.71,54.55158,3.96706,54.6956346114,28.35158,-4.30294,28.6762511696,26.2,8.27,27.474222464,131.73
2020-08-19 11:00:00,55.4403,-15.42674,57.5465999962,31.5603,-5.40674,32.0200776626,23.88,-10.02,25.8970036877,131.23,55.8703,3.89326,56.0057844827,31.5603,-5.40674,32.0200776626,24.31,9.3,26.0281789605,131.22
2020-08-19 11:30:00,55.29222,-14.89344,57.2629386913,31.38222,-5.24344,31.8172499623,23.91,-9.65,25.7839213465,131.0,55.75222,4.36656,55.9229548679,31.38222,-5.24344,31.8172499623,24.37,9.61,26.1963547082,131.03
2020-08-19 12:00:00,56.98352,-13.52002,58.5654547698,21.21352,-3.30002,21.4686646718,35.77,-10.22,37.2013615342,130.85,57.53352,5.68998,57.814200643,21.21352,-3.30002,21.4686646718,36.32,8.99,37.4160727496,130.86
2020-08-19 12:30:00,58.06044,-13.26314,59.5560708547,20.99044,-3.6231400000000002,21.3008383603,37.07,-9.64,38.3029306973,130.85,58.61044,5.90686,58.9073397129,20.99044,-3.6231400000000002,21.3008383603,37.62,9.53,38.8083148307,130.75
2020-08-19 13:00:00,58.10208,-13.45718,59.6401491772,22.51208,-4.00718,22.8659405553,35.59,-9.45,36.823234513,130.92,58.64208,5.69282,58.9177540838,22.51208,-4.00718,22.8659405553,36.13,9.7,37.409449341,130.75
2020-08-19 13:30:00,56.3971,-13.76938,58.0536709778,21.7671,-3.72938,22.0842685547,34.63,-10.04,36.0560466496,131.18,56.9171,5.47062,57.1794014973,21.7671,-3.72938,22.0842685547,35.15,9.2,36.334040513,131.01
2020-08-19 14:00:00,54.05098,-13.89718,55.8089603103,19.37098,-2.75718,19.5662185338,34.68,-11.14,36.4252934099,131.44,54.59098,5.40282,54.8576846149,19.37098,-2.75718,19.5662185338,35.22,8.16,36.1529251929,131.27
2020-08-19 14:30:00,53.90932,-14.01412,55.701080261,17.48932,-2.09412,17.61424573,36.42,-11.92,38.3210490462,131.68,54.45932,5.33588,54.7200982294,17.48932,-2.09412,17.61424573,36.97,7.43,37.7092269876,131.48
2020-08-19 15:00:00,52.81034,-14.49642,54.7638402939,12.14034,-2.34642,12.3650128238,40.67,-12.15,42.4460999386,131.76,53.40034,4.83358,53.6186516777,12.14034,-2.34642,12.3650128238,41.26,7.18,41.8800668576,131.48
2020-08-19 15:30:00,52.4746,-14.9543,54.5638592261,14.3546,-2.9643,14.6574764421,38.12,-11.99,39.9611623955,131.6,53.0446,4.3657,53.2239506768,14.3546,-2.9643,14.6574764421,38.69,7.33,39.3782300262,131.36
2020-08-19 16:00:00,52.85232,-14.84334,54.8971080453,13.33232,-2.85334,13.6342328621,39.52,-11.99,41.2987953819,131.31,53.43232,4.41666,53.6145475234,13.33232,-2.85334,13.6342328621,40.1,7.27,40.7536857229,131.1
2020-08-19 16:30:00,52.48644,-15.08932,54.6123975113,19.06644,-2.68932,19.2551701196,33.42,-12.4,35.6462676868,131.63,52.99644,4.22068,53.1642435509,19.06644,-2.68932,19.2551701196,33.93,6.91,34.6264783078,131.33
2020-08-19 17:00:00,53.52232,-15.1489,55.6248857023,19.68232,-2.5589,19.847964374,33.84,-12.59,36.1061449064,131.81,54.06232,4.2311,54.2276373355,19.68232,-2.5589,19.847964374,34.38,6.79,35.0440936536,131.56
2020-08-19 17:30:00,54.57436,-16.79184,57.099270223,25.84436,-4.05184,26.160052584,28.73,-12.74,31.4280209367,133.24,55.05436,2.99816,55.1359367237,25.84436,-4.05184,26.160052584,29.21,7.05,30.0487370783,132.95
2020-08-19 18:00:00,53.9226,-17.27114,56.6210125983,25.9026,-4.24114,26.2475133157,28.02,-13.03,30.901477311,133.37,54.4126,2.52886,54.4713334852,25.9026,-4.24114,26.2475133157,28.51,6.77,29.3027814379,133.05
2020-08-19 18:30:00,52.68102,-17.17644,55.4104679579,24.31102,-3.64644,24.5829660154,28.37,-13.53,31.4311596986,133.48,53.17102,2.67356,53.2381939111,24.31102,-3.64644,24.5829660154,28.86,6.32,29.5438995395,133.16
2020-08-19 19:00:00,52.88542,-12.82484,54.4182337972,24.41542,-4.05484,24.7498375995,28.47,-8.77,29.7901628059,132.4,53.22542,-0.5248400000000001,53.2280075825,24.41542,-4.05484,24.7498375995,28.81,3.5300000000000002,29.0254543461,132.07
2020-08-19 19:30:00,53.50096,-5.70202,53.8039566668,24.43096,-4.52202,24.8459347057,29.07,-1.18,29.0939392314,132.7,53.55096,-5.85202,53.8697638291,24.43096,-4.52202,24.8459347057,29.12,-1.33,29.1503567731,132.45
2020-08-19 20:00:00,52.758,-6.9740400000000005,53.2169502877,24.998,-4.96404,25.4861079242,27.76,-2.01,27.8326732457,133.57,52.808,-7.12404,53.2863660792,24.998,-4.96404,25.4861079242,27.81,-2.16,27.8937573661,133.3
2020-08-19 20:30:00,52.27346,-7.59462,52.8222762981,21.12346,-4.20462,21.5378594971,31.15,-3.39,31.3339209165,133.6,52.34346,-7.75462,52.9147610418,21.12346,-4.20462,21.5378594971,31.22,-3.55,31.4211855282,133.37
2020-08-19 21:00:00,51.82572,-7.91258,52.4262737163,20.20572,-4.04258,20.6061537841,31.62,-3.87,31.8559460698,133.6,51.88572,-8.07258,52.5099465604,20.20572,-4.04258,20.6061537841,31.68,-4.03,31.9352986521,133.37
2020-08-19 21:30:00,49.81778,-8.988620000000001,50.6221936865,15.65778,-3.61862,16.0704849097,34.16,-5.37,34.5795098288,132.83,49.88778,-9.14862,50.7196987494,15.65778,-3.61862,16.0704849097,34.23,-5.53,34.6738200953,132.64
2020-08-19 22:00:00,48.22362,-9.936,49.236588244000004,17.42362,-4.926,18.1065736655,30.8,-5.01,31.2048089243,133.33,48.27362,-10.106,49.3201137864,17.42362,-4.926,18.1065736655,30.85,-5.18,31.2818621568,133.18
2020-08-19 22:30:00,46.41436,-9.765740000000001,47.430607122,17.69436,-4.84574,18.3458870583,28.72,-4.92,29.1383733245,133.93,46.46436,-9.92574,47.5127042459,17.69436,-4.84574,18.3458870583,28.77,-5.08,29.215052627,133.77
2020-08-19 23:00:00,44.50826,-6.35024,44.958989716,17.27826,-4.59024,17.8775997238,27.23,-1.76,27.2868191624,133.59,44.43826,-12.20024,46.0825868185,17.27826,-4.59024,17.8775997238,27.16,-7.61,28.2059869531,133.53
2020-08-19 23:30:00,41.70126,-1.13854,41.7167994808,18.13126,-4.86854,18.7735257988,23.57,3.73,23.8633149416,131.02,41.34126,-20.63854,46.2065916479,18.13126,-4.86854,18.7735257988,23.21,-15.77,28.0605951469,130.98
2020-08-20 00:00:00,40.85426,-1.35574,40.8767487833,20.37426,-5.57574,21.1234312339,20.48,4.22,20.9102558569,131.16,40.50426,-20.86574,45.5628596984,20.37426,-5.57574,21.1234312339,20.13,-15.29,25.2784690992,130.98
2020-08-20 00:30:00,39.3447,-1.5264600000000002,39.3742999712,19.7647,-5.32646,20.4698447044,19.58,3.8,19.9453352942,131.11,39.0147,-21.03646,44.3247049107,19.7647,-5.32646,20.4698447044,19.25,-15.71,24.8468629811,130.93
2020-08-20 01:00:00,37.95596,-1.77582,37.99747934,20.48596,-5.56582,21.2285870795,17.47,3.79,17.8763810655,131.55,37.62596,-21.38582,43.2789344022,20.48596,-5.56582,21.2285870795,17.14,-15.82,23.3249222935,131.3
2020-08-20 01:30:00,36.99266,-1.8155800000000002,37.0371870505,19.89266,-5.4055800000000005,20.6140296161,17.1,3.59,17.4727816904,132.11,36.67266,-21.595579999999998,42.55881891,19.89266,-5.4055800000000005,20.6140296161,16.78,-16.19,23.317043123,131.81
2020-08-20 02:00:00,36.38706,-1.7046999999999999,36.4269699197,19.20706,-5.1947,19.8971370286,17.18,3.49,17.5309012889,131.6,36.06706,-21.3347,41.9046804204,19.20706,-5.1947,19.8971370286,16.86,-16.14,23.3400771207,131.31
2020-08-20 02:30:00,36.04252,-1.8931200000000001,36.0922034695,18.86252,-5.12312,19.5458696221,17.18,3.23,17.4809982552,131.6,35.72252,-21.52312,41.7054328557,18.86252,-5.12312,19.5458696221,16.86,-16.4,23.5206207401,131.31
2020-08-20 03:00:00,35.42154,-1.8875600000000001,35.4717969481,18.06154,-5.03756,18.7508996564,17.36,3.15,17.6434718806,132.59,35.09154,-21.79756,41.310407908,18.06154,-5.03756,18.7508996564,17.03,-16.76,23.8939008954,132.26
2020-08-20 03:30:00,34.47462,-1.80394,34.5217847694,15.67462,-4.47394,16.3006089232,18.8,2.67,18.9886518742,132.28,34.14462,-21.65394,40.4320193964,15.67462,-4.47394,16.3006089232,18.47,-17.18,25.2248548063,132.0
2020-08-20 04:00:00,33.65304,-1.72856,33.6974037711,10.96304,-3.11856,11.397967473,22.69,1.3900000000000001,22.7325361542,132.09,33.31304,-21.49856,39.6477832434,10.96304,-3.11856,11.397967473,22.35,-18.38,28.936946971,131.8
2020-08-20 04:30:00,33.72266,-1.76516,33.7688256725,10.76266,-2.9951600000000003,11.171653132,22.96,1.23,22.9929228242,131.44,33.37266,-21.36516,39.6258059514,10.76266,-2.9951600000000003,11.171653132,22.61,-18.37,29.1319240697,131.18
2020-08-20 05:00:00,33.44642,-1.60614,33.4849622445,9.94642,-2.70614,10.3079806226,23.5,1.1,23.5257305944,131.09,33.08642,-21.13614,39.2612735723,9.94642,-2.70614,10.3079806226,23.14,-18.43,29.5825032747,130.86
2020-08-20 05:30:00,33.70906,-1.5549400000000002,33.7449042744,8.73906,-2.39494,9.0612861828,24.97,0.84,24.9841249597,131.02,33.34906,-21.06494,39.4447905317,8.73906,-2.39494,9.0612861828,24.61,-18.67,30.8904677854,130.79
2020-08-20 06:00:00,34.80804,-1.43572,34.8376368395,8.82804,-2.46572,9.1659186861,25.98,1.03,26.0004096122,131.11,34.44804,-20.93572,40.310939356,8.82804,-2.46572,9.1659186861,25.62,-18.47,31.5836239213,130.84
2020-08-20 06:30:00,37.27436,-0.20664000000000002,37.2749327766,8.28436,-2.06664,8.5382446381,28.99,1.8599999999999999,29.0496075705,131.44,36.90436,-19.81664,41.8883158876,8.28436,-2.06664,8.5382446381,28.62,-17.75,33.6773944954,131.17
2020-08-20 07:00:00,40.0862,0.9795800000000001,40.0981671329,13.9362,-1.8504200000000002,14.0585107539,26.15,2.83,26.3026880756,133.09,39.7062,-19.09042,44.0570817715,13.9362,-1.8504200000000002,14.0585107539,25.77,-17.24,31.0050076601,132.77
2020-08-20 07:30:00,42.81424,1.83336,42.8534754211,15.73424,-2.34664,15.90826916,27.08,4.18,27.40070802,131.62,42.44424,-17.80664,46.0281428831,15.73424,-2.34664,15.90826916,26.71,-15.46,30.8615569925,131.34
2020-08-20 08:00:00,46.1122,2.45772,46.1776501832,21.8022,-3.03228,22.0120568516,24.31,5.49,24.9222029524,131.85,45.7522,-17.27228,48.9039411626,21.8022,-3.03228,22.0120568516,23.95,-14.24,27.8635981165,131.56
2020-08-20 08:30:00,49.0696,3.26398,49.1780358453,24.6096,-3.68602,24.8841145231,24.46,6.95,25.4282146444,131.6,48.7196,-16.39602,51.4045610428,24.6096,-3.68602,24.8841145231,24.11,-12.71,27.2550215557,131.31
2020-08-20 09:00:00,50.75932,3.90348,50.9091909479,26.28932,-4.27652,26.6348825673,24.47,8.18,25.8010329251,130.58,50.40932,-15.42652,52.7169523225,26.28932,-4.27652,26.6348825673,24.12,-11.15,26.5724838884,130.26
2020-08-20 09:30:00,51.70804,5.9063,52.0442675069,27.35804,-4.6037,27.7426820321,24.35,10.51,26.5213612019,130.15,51.34804,-13.3137,53.045978354,27.35804,-4.6037,27.7426820321,23.99,-8.71,25.5222295264,129.82
2020-08-20 10:00:00,51.84336,6.077,52.1983132399,29.95336,-4.973,30.363374389,21.89,11.05,24.5209012885,131.05,51.47336,-13.383,53.1846921462,29.95336,-4.973,30.363374389,21.52,-8.41,23.1049453581,130.65
2020-08-20 10:30:00,52.3702,6.23048,52.7395177175,29.2202,-4.35952,29.5436203379,23.15,10.59,25.4572307999,131.19,51.9902,-13.26952,53.6568826626,29.2202,-4.35952,29.5436203379,22.77,-8.91,24.4511962898,130.8
2020-08-20 11:00:00,52.30634,6.0356,52.6534108255,30.15634,-4.6944,30.5195385541,22.15,10.73,24.6120986509,132.63,51.91634,-13.894400000000001,53.7434713277,30.15634,-4.6944,30.5195385541,21.76,-9.2,23.6249359787,132.2
2020-08-20 11:30:00,51.82962,5.43106,52.1133948431,29.98962,-4.50894,30.3266854052,21.84,9.94,23.9956079315,133.41,51.44962,-14.71894,53.5136486596,29.98962,-4.50894,30.3266854052,21.46,-10.21,23.7650099937,132.98
2020-08-20 12:00:00,52.51588,4.799,52.7346949662,25.34588,-4.691,25.7763285589,27.17,9.49,28.7796629584,133.3,52.10588,-15.301,54.3060156113,25.34588,-4.691,25.7763285589,26.76,-10.61,28.7866236297,132.86
2020-08-20 12:30:00,53.36148,5.03862,53.5988361748,25.01148,-5.10138,25.5264217958,28.35,10.14,30.108837573,131.77,52.951480000000004,-14.63138,54.93574897,25.01148,-5.10138,25.5264217958,27.94,-9.53,29.5205775689,131.35
2020-08-20 13:00:00,53.01606,5.06216,53.2571880763,22.97606,-4.77784,23.4675752516,30.04,9.84,31.6105551992,132.22,52.58606,-14.71784,54.6068541539,22.97606,-4.77784,23.4675752516,29.61,-9.94,31.233887046,131.8
2020-08-20 13:30:00,53.73124,4.97626,53.9611834148,21.64124,-4.83374,22.174496863,32.09,9.81,33.5559860532,131.6,53.30124,-14.62374,55.270932298299996,21.64124,-4.83374,22.174496863,31.66,-9.79,33.139096246,131.18
2020-08-20 14:00:00,52.15844,4.84342,52.382836698,20.54844,-4.42658,21.0198239034,31.61,9.27,32.9412355567,132.38,51.70844,-14.95658,53.8280786628,20.54844,-4.42658,21.0198239034,31.16,-10.53,32.8911310234,131.94
2020-08-20 14:30:00,52.50208,4.33596,52.6808214956,20.35208,-4.48404,20.8401961375,32.15,8.82,33.3378898552,132.38,52.09208,-15.46404,54.3389485714,20.35208,-4.48404,20.8401961375,31.74,-10.98,33.5855325996,131.94
2020-08-20 15:00:00,52.0022,4.32622,52.1818453519,19.7922,-4.49378,20.2959414546,32.21,8.82,33.3957557184,132.38,51.5822,-15.54378,53.8733000059,19.7922,-4.49378,20.2959414546,31.79,-11.05,33.6557067969,132.01
2020-08-20 15:30:00,50.57982,4.2913,50.761535112,23.14982,-4.3387,23.5528869509,27.43,8.63,28.7555525073,132.66,50.19982,-15.6387,52.5793768099,23.14982,-4.3387,23.5528869509,27.05,-11.3,29.3153969784,132.29
2020-08-20 16:00:00,51.7364,4.22274,51.9084445738,28.3564,-4.74726,28.7510329983,23.38,8.97,25.0416712701,132.76,51.3764,-15.73726,53.7326328153,28.3564,-4.74726,28.7510329983,23.02,-10.99,25.5088318039,132.37
2020-08-20 16:30:00,52.71458,3.3685,52.8220951575,18.37458,-3.8815,18.7800754106,34.34,7.25,35.0969813517,132.66,52.30458,-16.5815,54.8699847934,18.37458,-3.8815,18.7800754106,33.93,-12.7,36.228923528,132.37
2020-08-20 17:00:00,51.38618,3.37406,51.4968326781,19.81618,-3.32594,20.0933537936,31.57,6.7,32.2731296902,132.76,50.97618,-16.60594,53.612761267,19.81618,-3.32594,20.0933537936,31.16,-13.28,33.8718762397,132.44
2020-08-20 17:30:00,53.6082,2.9877000000000002,53.6913909163,26.8382,-4.6423,27.236738581,26.77,7.63,27.8361240118,132.94,53.2282,-17.0823,55.9021130954,26.8382,-4.6423,27.236738581,26.39,-12.44,29.175086975,132.63
2020-08-20 18:00:00,52.90118,2.33408,52.9526465329,26.66118,-4.59592,27.0544081369,26.24,6.93,27.139684965,132.58,52.54118,-17.60592,55.4124897008,26.66118,-4.59592,27.0544081369,25.88,-13.01,28.9660922459,132.26
2020-08-20 18:30:00,51.9469,1.34108,51.9642080203,29.4669,-4.9789200000000005,29.8845752852,22.48,6.32,23.3515053048,132.76,51.5869,-18.66892,54.8610683962,29.4669,-4.9789200000000005,29.8845752852,22.12,-13.69,26.0136598732,132.45
2020-08-20 19:00:00,51.5115,1.2399,51.5264202547,29.9915,-4.8901,30.3875492638,21.52,6.13,22.3760429925,132.55,51.1615,-18.7301,54.4822514977,29.9915,-4.8901,30.3875492638,21.17,-13.84,25.2925779627,132.25
2020-08-20 19:30:00,50.45832,1.17914,50.4720955416,29.72832,-4.73086,30.1023927016,20.73,5.91,21.5559968454,131.5,50.12832,-18.49086,53.429957604,29.72832,-4.73086,30.1023927016,20.4,-13.76,24.6068608319,131.24
