Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-20 20:00:00,50.35918,1.03612,50.3698377497,28.86918,-4.51388,29.2199361144,21.49,5.55,22.1951030635,131.98,50.01918,-18.73388,53.4123265523,28.86918,-4.51388,29.2199361144,21.15,-14.22,25.4858960996,131.67
2020-08-20 20:30:00,51.30382,1.7837,51.3348179337,28.36382,-5.4563,28.8838621843,22.94,7.24,24.0553777771,130.36,50.96382,-17.5163,53.889996425,28.36382,-5.4563,28.8838621843,22.6,-12.06,25.6164712636,130.05
2020-08-20 21:00:00,52.16224,2.4307,52.218843192,29.83224,-5.8493,30.4002772012,22.33,8.28,23.8156944052,129.87,51.82224,-16.7593,54.4648390717,29.83224,-5.8493,30.4002772012,21.99,-10.91,24.5476719874,129.6
2020-08-20 21:30:00,48.9092,1.48312,48.9316818592,30.6392,-5.43688,31.1178444108,18.27,6.92,19.5366143433,130.24,48.5992,-17.77688,51.7484270599,30.6392,-5.43688,31.1178444108,17.96,-12.34,21.7907595095,129.93
2020-08-20 22:00:00,48.01924,1.5725,48.044980658,29.43924,-5.9975000000000005,30.0439487755,18.58,7.57,20.0629334844,130.98,47.68924,-17.9075,50.9405748694,29.43924,-5.9975000000000005,30.0439487755,18.25,-11.91,21.7924436445,130.69
2020-08-20 22:30:00,45.0702,0.9720200000000001,45.080680462,19.2902,-4.93798,19.9121938149,25.78,5.91,26.4487523335,130.83,44.7202,-18.46798,48.383494844,19.2902,-4.93798,19.9121938149,25.43,-13.53,28.8053085385,130.56
2020-08-20 23:00:00,42.63502,0.51912,42.6381802611,17.96502,-4.93088,18.629426217,24.67,5.45,25.2648253507,130.8,42.27502,-18.93088,46.3201417698,17.96502,-4.93088,18.629426217,24.31,-14.0,28.0530943035,130.56
2020-08-20 23:30:00,41.02546,0.16708,41.025800223,18.20546,-4.83292,18.8360263734,22.82,5.0,23.3613441394,130.66,40.66546,-19.21292,44.9757260301,18.20546,-4.83292,18.8360263734,22.46,-14.38,26.6690082305,130.42
2020-08-21 00:00:00,38.97522,-0.06558,38.9752751727,18.43522,-4.82558,19.0563259519,20.54,4.76,21.0843354176,131.27,38.63522,-19.62558,43.3340929844,18.43522,-4.82558,19.0563259519,20.2,-14.8,25.0415654463,131.02
2020-08-21 00:30:00,38.04244,-0.30776000000000003,38.0436848553,19.63244,-5.19776,20.3088505182,18.41,4.89,19.0483647592,131.24,37.71244,-19.86776,42.6257670684,19.63244,-5.19776,20.3088505182,18.08,-14.67,23.2829401064,131.02
2020-08-21 01:00:00,37.0276,-0.4339,37.0301421948,19.6276,-5.2039,20.3057444328,17.4,4.77,18.0419760559,131.91,36.6976,-20.2139,41.8964867139,19.6276,-5.2039,20.3057444328,17.07,-15.01,22.7307061043,131.77
2020-08-21 01:30:00,36.14606,-0.69088,36.1526619863,19.71606,-5.34088,20.4266497767,16.43,4.65,17.0753447989,131.913,35.82606,-20.38088,41.2175550548,19.71606,-5.34088,20.4266497767,16.11,-15.04,22.0393670508,131.773
2020-08-21 02:00:00,35.52494,-0.78036,35.5335098707,20.02494,-5.16036,20.679157075,15.5,4.38,16.1069674365,131.89,35.20494,-20.54036,40.7589767945,20.02494,-5.16036,20.679157075,15.18,-15.38,21.6096459943,131.69
2020-08-21 02:30:00,34.63066,-2.01,34.6889422156,19.12066,-4.93,19.7460005782,15.51,2.92,15.7824744574,132.78,34.32066,-22.0,40.7665022149,19.12066,-4.93,19.7460005782,15.2,-17.07,22.85661611,132.54
2020-08-21 03:00:00,34.33098,-2.27392,34.4062043813,19.87098,-5.13392,20.5234738952,14.46,2.86,14.7401221162,132.78,34.02098,-22.29392,40.6748810585,19.87098,-5.13392,20.5234738952,14.15,-17.16,22.2415849255,132.58
2020-08-21 03:30:00,34.01252,-2.4878400000000003,34.1033849437,18.62252,-4.73784,19.2157586115,15.39,2.25,15.5536040839,133.6,33.70252,-22.69784,40.6331366623,18.62252,-4.73784,19.2157586115,15.08,-17.96,23.4513965469,133.3
2020-08-21 04:00:00,34.20212,-2.4781400000000002,34.2917802156,20.46212,-5.31814,21.1419244146,13.74,2.84,14.0304383396,133.41,33.89212,-22.62814,40.751791592000004,20.46212,-5.31814,21.1419244146,13.43,-17.31,21.908925122,133.12
2020-08-21 04:30:00,34.07698,-2.57576,34.1741877079,21.61698,-5.69576,22.3547647337,12.46,3.12,12.8446876178,133.53,33.76698,-22.76576,40.7245474708,21.61698,-5.69576,22.3547647337,12.15,-17.07,20.9525034304,133.26
2020-08-21 05:00:00,34.33682,-2.43764,34.4232377397,21.74682,-5.75764,22.4961018508,12.59,3.32,13.020387859,133.27,34.02682,-22.55764,40.8248894877,21.74682,-5.75764,22.4961018508,12.28,-16.8,20.8095747193,133.02
2020-08-21 05:30:00,34.93812,-2.28088,35.0124926663,21.68812,-5.74088,22.4350674683,13.25,3.46,13.694309037,132.82,34.63812,-22.31088,41.2016349616,21.68812,-5.74088,22.4350674683,12.95,-16.57,21.0301545406,132.58
2020-08-21 06:00:00,35.99888,-1.9100000000000001,36.0495140224,21.45888,-5.72,22.2081500998,14.54,3.81,15.0308915238,132.13,35.68888,-21.73,41.7838372538,21.45888,-5.72,22.2081500998,14.23,-16.01,21.4199206348,131.89
2020-08-21 06:30:00,38.5326,-0.9624600000000001,38.5446181978,21.2926,-5.72246,22.0481600868,17.24,4.76,17.8850552138,133.3,38.2026,-21.11246,43.6483059696,21.2926,-5.72246,22.0481600868,16.91,-15.39,22.8648245128,132.98
2020-08-21 07:00:00,40.7791,-0.01488,40.7791027148,27.5491,-5.69488,28.1315582402,13.23,5.68,14.397753297,132.47,40.4591,-19.91488,45.0948025633,27.5491,-5.69488,28.1315582402,12.91,-14.22,19.2061578667,132.12
2020-08-21 07:30:00,43.01548,0.28758,43.0164412973,22.12548,-5.36242,22.7660364027,20.89,5.65,21.6405776263,131.46,42.69548,-19.30242,46.8560287507,22.12548,-5.36242,22.7660364027,20.57,-13.94,24.8485110218,131.12
2020-08-21 08:00:00,45.59382,1.6988400000000001,45.6254586776,27.77382,-5.31116,28.2770843253,17.82,7.01,19.1492166942,131.52,45.25382,-17.93116,48.6768397037,27.77382,-5.31116,28.2770843253,17.48,-12.62,21.559564003,131.18
2020-08-21 08:30:00,47.54598,1.4105,47.5668973595,24.56598,-5.3795,25.1480892636,22.98,6.79,23.9621472327,131.28,47.20598,-18.1495,50.5747851998,24.56598,-5.3795,25.1480892636,22.64,-12.77,25.9931240908,130.95
2020-08-21 09:00:00,49.77048,1.33386,49.7883506649,28.53048,-5.64614,29.083795934,21.24,6.98,22.357504333,132.49,49.40048,-18.55614,52.7706145116,28.53048,-5.64614,29.083795934,20.87,-12.91,24.5402730221,132.11
2020-08-21 09:30:00,50.69932,1.5904600000000002,50.7242605809,30.29932,-5.64954,30.8215199929,20.4,7.24,21.646653321,132.49,50.35932,-18.27954,53.5742726826,30.29932,-5.64954,30.8215199929,20.06,-12.63,23.7048623704,132.11
2020-08-21 10:00:00,52.27746,1.78254,52.3078414093,24.61746,-5.74746,25.2794903687,27.66,7.53,28.6666443798,132.3,51.90746,-18.04746,54.9553929665,24.61746,-5.74746,25.2794903687,27.29,-12.3,29.9338286893,131.94
2020-08-21 10:30:00,53.50304,2.1738,53.5471819584,22.08304,-5.5161999999999995,22.7615710811,31.42,7.69,32.3473723817,132.92,53.09304,-17.8162,56.0025702882,22.08304,-5.5161999999999995,22.7615710811,31.01,-12.3,33.3603072528,132.52
2020-08-21 11:00:00,52.78982,2.12736,52.8326675098,21.57982,-5.31264,22.2241484652,31.21,7.44,32.0845398907,132.71,52.38982,-17.80264,55.3319729506,21.57982,-5.31264,22.2241484652,30.81,-12.49,33.2453936659,132.3
2020-08-21 11:30:00,54.31454,2.29534,54.3630190582,21.26454,-5.12466,21.8733354001,33.05,7.42,33.8726866369,132.8,53.90454,-17.65466,56.7220102987,21.26454,-5.12466,21.8733354001,32.64,-12.53,34.9624155344,132.4
2020-08-21 12:00:00,53.9196,2.60236,53.982363247,28.4696,-5.78764,29.0519345471,25.45,8.39,26.7972871761,132.8,53.5296,-17.33764,56.2673247714,28.4696,-5.78764,29.0519345471,25.06,-11.55,27.5935880233,132.4
2020-08-21 12:30:00,54.52916,2.52998,54.5878199703,32.25916,-5.63002,32.7467636432,22.27,8.16,23.7178940886,132.74,54.16916,-17.44002,56.9074001577,32.25916,-5.63002,32.7467636432,21.91,-11.81,24.8902430683,132.34
2020-08-21 13:00:00,54.41598,2.20276,54.4605456361,30.86598,-5.52724,31.3569625981,23.55,7.73,24.7861937376,133.7,54.04598,-18.01724,56.9700701367,30.86598,-5.52724,31.3569625981,23.18,-12.49,26.3308279399,133.28
2020-08-21 13:30:00,52.93616,1.4669,52.9564805397,31.41616,-5.7931,31.9458153246,21.52,7.26,22.7116269783,133.82,52.57616,-18.8131,55.8407139277,31.41616,-5.7931,31.9458153246,21.16,-13.02,24.8448384982,133.44
2020-08-21 14:00:00,52.47894,-0.0033,52.4789401038,31.12894,-5.7633,31.657961596,21.35,5.76,22.1133466486,132.1,52.09894,-19.9533,55.7891900821,31.12894,-5.7633,31.657961596,20.97,-14.19,25.3198933647,131.69
2020-08-21 14:30:00,51.36248,-0.16828,51.362755669,31.21248,-5.67828,31.7247816621,20.15,5.51,20.8897726172,131.94,50.97248,-20.34828,54.8839340455,31.21248,-5.67828,31.7247816621,19.76,-14.67,24.6102925623,131.52
2020-08-21 15:00:00,50.65594,0.6078,50.6595862411,32.02594,-5.7822,32.543734723,18.63,6.39,19.6954055556,130.94,50.28594,-19.3122,53.8668435174,32.02594,-5.7822,32.543734723,18.26,-13.53,22.7263833462,130.61
2020-08-21 15:30:00,50.96098,1.089,50.9726142508,32.96098,-5.911,33.4868052158,18.0,7.0,19.3132079158,130.79,50.60098,-18.811,53.9843764247,32.96098,-5.911,33.4868052158,17.64,-12.9,21.85359467,130.45
2020-08-21 16:00:00,50.86052,0.9681000000000001,50.8697327719,31.64052,-5.8419,32.1753057714,19.22,6.8100000000000005,20.3907944916,131.14,50.48052,-19.0019,53.9384380853,31.64052,-5.8419,32.1753057714,18.84,-13.16,22.9811052824,130.75
2020-08-21 16:30:00,49.98764,0.52124,49.9903575093,32.48764,-5.87876,33.015247567,17.5,6.4,18.633571853,131.36,49.62764,-19.53876,53.3354084479,32.48764,-5.87876,33.015247567,17.14,-13.66,21.9174633569,130.96
2020-08-21 17:00:00,51.77782,-3.72302,51.9114970105,34.13782,-6.47302,34.7460895969,17.64,2.75,17.853069764,131.27,51.60782,-13.45302,53.332455712,34.13782,-6.47302,34.7460895969,17.47,-6.98,18.8127961771,130.87
2020-08-21 17:30:00,53.4441,-7.74814,54.0028286136,38.6941,-7.84814,39.4819791331,14.75,0.1,14.7503389792,131.06,53.4641,-7.91814,54.0472657021,38.6941,-7.84814,39.4819791331,14.77,-0.07,14.7701658758,130.6
2020-08-21 18:00:00,52.18866,-9.24916,53.0019168833,33.79866,-7.47916,34.6162859374,18.39,-1.77,18.4749830852,130.08,52.23866,-9.40916,53.0792792952,33.79866,-7.47916,34.6162859374,18.44,-1.9300000000000002,18.5407254443,129.67
2020-08-21 18:30:00,51.81132,-9.53178,52.6808096949,33.60132,-7.57178,34.4438754804,18.21,-1.96,18.3151767668,130.5,51.84132,-9.69178,52.7394829223,33.60132,-7.57178,34.4438754804,18.24,-2.12,18.3627884593,130.05
2020-08-21 19:00:00,52.34894,-9.37358,53.1815336479,35.88894,-7.48358,36.660878112,16.46,-1.8900000000000001,16.5681531862,129.9,52.37894,-9.54358,53.2412741653,35.88894,-7.48358,36.660878112,16.49,-2.06,16.6181737866,129.49
2020-08-21 19:30:00,51.50946,-9.60984,52.3982203354,34.15946,-6.74984,34.8199518598,17.35,-2.86,17.5841434253,130.67,51.54946,-9.76984,52.4671001668,34.15946,-6.74984,34.8199518598,17.39,-3.02,17.6502832838,130.24
2020-08-21 20:00:00,50.60998,-9.79092,51.5483480826,34.15998,-6.69092,34.8090885265,16.45,-3.1,16.7395489784,130.75,50.63998,-9.96092,51.6103429716,34.15998,-6.69092,34.8090885265,16.48,-3.27,16.8012886411,130.36
2020-08-21 20:30:00,49.87264,-9.9137,50.8484185424,28.18264,-5.7837,28.769991016,21.69,-4.13,22.0796965559,130.92,49.91264,-10.0737,50.919063851,28.18264,-5.7837,28.769991016,21.73,-4.29,22.1494243718,130.54
2020-08-21 21:00:00,49.74998,-10.57004,50.8604586649,28.01998,-5.8200400000000005,28.6180388008,21.73,-4.75,22.2430978058,131.29,49.78998,-10.73004,50.9330527929,28.01998,-5.8200400000000005,28.6180388008,21.77,-4.91,22.3168322125,130.9
2020-08-21 21:30:00,48.34968,-11.50594,49.6998814021,29.29968,-6.22594,29.9538574642,19.05,-5.28,19.7681789753,132.21,48.36968,-11.68594,49.7613016006,29.29968,-6.22594,29.9538574642,19.07,-5.46,19.8362420836,131.82
2020-08-21 22:00:00,45.12422,-12.83326,46.9136205471,22.64422,-5.92326,23.406104085,22.48,-6.91,23.5180462624,131.89,45.17422,-13.01326,47.0112230051,22.64422,-5.92326,23.406104085,22.53,-7.09,23.6192506232,131.54
2020-08-21 22:30:00,43.30054,-12.80444,45.1540745449,19.95054,-5.45444,20.6827213394,23.35,-7.35,24.4794812037,132.21,43.33054,-12.97444,45.2313142635,19.95054,-5.45444,20.6827213394,23.38,-7.52,24.5596172609,131.99
2020-08-21 23:00:00,41.70164,-11.3241,43.2118273104,19.49164,-5.3241,20.2056940168,22.21,-6.0,23.006175258,132.52,41.75164,-11.4941,43.3048932281,19.49164,-5.3241,20.2056940168,22.26,-6.17,23.0992748804,132.3
2020-08-21 23:30:00,39.90856,-11.75522,41.6038262486,19.54856,-5.42522,20.2874150675,20.36,-6.33,21.3213156254,133.63,39.92856,-11.93522,41.6742052128,19.54856,-5.42522,20.2874150675,20.38,-6.51,21.394496956,133.33
2020-08-22 00:00:00,37.87034,-13.1319,40.0825329704,19.62034,-5.3719,20.342444576,18.25,-7.76,19.8312909313,133.19,37.90034,-13.1119,40.1043350989,19.62034,-5.3719,20.342444576,18.28,-7.74,19.8510956876,132.82
2020-08-22 00:30:00,36.52226,-13.24338,38.8492289413,19.27226,-5.25338,19.9754350874,17.25,-7.99,19.0105917846,131.91,36.54226,-13.42338,38.9297302397,19.27226,-5.25338,19.9754350874,17.27,-8.17,19.1050202826,131.58
2020-08-22 01:00:00,35.46898,-13.38702,37.911223229,20.01898,-5.49702,20.7599804701,15.45,-7.89,17.3480431173,132.1,35.48898,-13.56702,37.9938380941,20.01898,-5.49702,20.7599804701,15.47,-8.07,17.4483752825,131.78
2020-08-22 01:30:00,34.37652,-13.41474,36.9012245946,18.85652,-5.17474,19.5536769069,15.52,-8.24,17.5717955827,131.83,34.40652,-13.59474,36.9949398456,18.85652,-5.17474,19.5536769069,15.55,-8.42,17.6832943763,131.5
2020-08-22 02:00:00,33.82712,-13.36578,36.3719414178,18.70712,-5.15578,19.4045975507,15.12,-8.21,17.205188171,131.29,33.85712,-13.54578,36.4663232381,18.70712,-5.15578,19.4045975507,15.15,-8.39,17.3180426146,130.99
2020-08-22 02:30:00,33.55316,-13.3199,36.1003363142,16.97316,-4.5999,17.5854269324,16.58,-8.72,18.7332538551,131.56,33.57316,-13.4999,36.1856929241,16.97316,-4.5999,17.5854269324,16.6,-8.9,18.8353391262,131.25
2020-08-22 03:00:00,32.74136,-13.42986,35.3886675967,17.31136,-4.73986,17.9485224425,15.43,-8.69,17.7087831315,131.71,32.77136,-13.60986,35.4850718679,17.31136,-4.73986,17.9485224425,15.46,-8.87,17.8238183339,131.44
2020-08-22 03:30:00,32.49552,-13.73056,35.2772886994,17.97552,-5.03056,18.6661686798,14.52,-8.7,16.9269134812,131.51,32.51552,-13.91056,35.3661239095,17.97552,-5.03056,18.6661686798,14.54,-8.88,17.0371946047,131.28
2020-08-22 04:00:00,32.02438,-13.67486,34.8218711502,17.54438,-4.90486,18.2171051818,14.48,-8.77,16.9287713671,131.42,32.04438,-13.84486,34.9073407467,17.54438,-4.90486,18.2171051818,14.5,-8.94,17.0344826749,131.48
2020-08-22 04:30:00,31.63302,-13.83548,34.526344451,16.21302,-4.53548,16.8354565234,15.42,-9.3,18.0073984795,131.59,31.67302,-14.01548,34.6354424766,16.21302,-4.53548,16.8354565234,15.46,-9.48,18.1351040802,131.63
2020-08-22 05:00:00,31.53276,-13.87502,34.450415574,15.71276,-4.47502,16.3375833837,15.82,-9.4,18.4019672861,132.06,31.55276,-14.06502,34.5456430135,15.71276,-4.47502,16.3375833837,15.84,-9.59,18.516849084,131.82
2020-08-22 05:30:00,31.64494,-13.87508,34.5531485195,14.43494,-4.03508,14.9883075566,17.21,-9.84,19.8244722502,131.9,31.67494,-14.05508,34.6532407981,14.43494,-4.03508,14.9883075566,17.24,-10.02,19.94036108,131.68
2020-08-22 06:00:00,32.15568,-13.8407,35.0078952917,15.58568,-4.4107,16.1977682275,16.57,-9.43,19.0654084666,131.6,32.19568,-14.0207,35.1161193635,15.58568,-4.4107,16.1977682275,16.61,-9.61,19.1896899402,131.44
2020-08-22 06:30:00,33.6198,-13.40968,36.1954481909,17.0098,-4.81968,17.6794403572,16.61,-8.59,18.6997379661,131.54,33.6398,-13.58968,36.2810631948,17.0098,-4.81968,17.6794403572,16.63,-8.77,18.8007925365,131.28
2020-08-22 07:00:00,34.14438,-13.19094,36.6038192497,15.73438,-4.44094,16.3490874996,18.41,-8.75,20.3835865343,130.86,34.18438,-13.36094,36.7026777452,15.73438,-4.44094,16.3490874996,18.45,-8.92,20.4931427556,130.59
2020-08-22 07:30:00,35.62366,-12.79948,37.8532936488,16.51366,-4.62948,17.150307626,19.11,-8.17,20.783190323,131.08,35.65366,-12.97948,37.9427248951,16.51366,-4.62948,17.150307626,19.14,-8.35,20.8820999902,130.81
2020-08-22 08:00:00,36.98408,-12.5832,39.0660862602,16.82408,-4.6432,17.4530505668,20.16,-7.94,21.6672379412,130.35,37.02408,-12.7532,39.1589914335,16.82408,-4.6432,17.4530505668,20.2,-8.11,21.7672253629,130.05
2020-08-22 08:30:00,39.48298,-11.34682,41.0810909518,18.04298,-4.81682,18.6748730168,21.44,-6.53,22.4123738145,129.98,39.50298,-12.11682,41.3195202754,18.04298,-4.81682,18.6748730168,21.46,-7.3,22.6676333127,129.66
2020-08-22 09:00:00,42.36614,1.07434,42.3797596139,17.96614,-4.70566,18.5721679546,24.4,5.78,25.0752547345,132.31,42.03614,-18.27566,45.8370681276,17.96614,-4.70566,18.5721679546,24.07,-13.57,27.6316810925,131.98
2020-08-22 09:30:00,44.19682,1.8622200000000002,44.2360346487,18.45682,-4.63778,19.030586114,25.74,6.5,26.5480244086,133.46,43.84682,-17.84778,47.3401190856,18.45682,-4.63778,19.030586114,25.39,-13.21,28.6209049473,133.14
2020-08-22 10:00:00,45.67164,2.08112,45.719030619,23.04164,-4.94888,23.5671081625,22.63,7.03,23.696788812,133.08,45.34164,-17.48888,48.5975847295,23.04164,-4.94888,23.5671081625,22.3,-12.54,25.5840106316,132.76
2020-08-22 10:30:00,45.69706,2.3495,45.7574195393,24.56706,-4.9905,25.0688158335,21.13,7.34,22.3685605259,133.57,45.35706,-17.3505,48.5623593135,24.56706,-4.9905,25.0688158335,20.79,-12.36,24.1866430081,133.21
2020-08-22 11:00:00,46.71622,2.1534,46.7658245159,25.62622,-5.0966,26.1281167145,21.09,7.25,22.301358703,133.28,46.40622,-17.4766,49.5879905042,25.62622,-5.0966,26.1281167145,20.78,-12.38,24.1882781529,132.94
2020-08-22 11:30:00,45.52948,0.63814,45.5339518572,27.14948,-4.90186,27.5884485923,18.38,5.54,19.1967705617,132.35,45.19948,-18.77186,48.9425757407,27.14948,-4.90186,27.5884485923,18.05,-13.87,22.763554204000002,132.01
2020-08-22 12:00:00,46.00154,-0.01072,46.0015412491,22.39154,-5.12072,22.9696068075,23.61,5.11,24.1566595373,131.26,45.65154,-19.54072,49.6578578121,22.39154,-5.12072,22.9696068075,23.26,-14.42,27.3672066532,130.93
2020-08-22 12:30:00,46.91658,-0.06296,46.9166222448,24.64658,-5.49296,25.2512675971,22.27,5.43,22.9224300631,131.35,46.55658,-19.64296,50.5307927788,24.64658,-5.49296,25.2512675971,21.91,-14.15,26.0819976229,131.1
2020-08-22 13:00:00,45.95096,-0.20256000000000002,45.9514064581,24.93096,-5.15256,25.4578404637,21.02,4.95,21.5949739523,131.51,45.60096,-19.80256,49.7150775467,24.93096,-5.15256,25.4578404637,20.67,-14.65,25.335181073,131.21
2020-08-22 13:30:00,46.28722,-0.22424000000000002,46.2877631659,24.96722,-5.36424,25.5369760408,21.32,5.14,21.9308458569,131.89,45.94722,-19.92424,50.0811577872,24.96722,-5.36424,25.5369760408,20.98,-14.56,25.5373060443,131.53
2020-08-22 14:00:00,46.19148,-0.43512000000000006,46.1935293521,25.30148,-5.65512,25.9257646446,20.89,5.22,21.5323129273,132.38,45.83148,-20.29512,50.1240107614,25.30148,-5.65512,25.9257646446,20.53,-14.64,25.215283064,132.04
2020-08-22 14:30:00,43.71926,-0.49406000000000005,43.7220515327,23.97926,-5.27406,24.5524055651,19.74,4.78,20.3104899005,133.39,43.36926,-20.66406,48.040567114,23.97926,-5.27406,24.5524055651,19.39,-15.39,24.7552863041,133.03
2020-08-22 15:00:00,44.89046,-0.71626,44.8961738615,26.93046,-5.70626,27.5283686222,17.96,4.99,18.640324568,133.27,44.56046,-20.82626,49.1870684327,26.93046,-5.70626,27.5283686222,17.63,-15.12,23.2256603781,132.88
2020-08-22 15:30:00,44.53414,-0.7386800000000001,44.5402657568,24.37414,-5.30868,24.9455563995,20.16,4.57,20.6714900285,132.82,44.19414,-20.71868,48.809688703,24.37414,-5.30868,24.9455563995,19.82,-15.41,25.1057861857,132.43
2020-08-22 16:00:00,45.5351,-1.01654,45.5464453671,22.9751,-5.11654,23.5379311236,22.56,4.1,22.9295355383,131.64,45.1851,-20.65654,49.6828532472,22.9751,-5.11654,23.5379311236,22.21,-15.54,27.1067463927,131.27
2020-08-22 16:30:00,45.95444,-1.02314,45.9658282986,21.70444,-5.10314,22.2962946153,24.25,4.08,24.5908295915,131.64,45.59444,-20.65314,50.0540223236,21.70444,-5.10314,22.2962946153,23.89,-15.55,28.5049925452,131.27
2020-08-22 17:00:00,45.9084,-1.18092,45.9235861253,22.2184,-5.18092,22.8144522311,23.69,4.0,24.0253220582,131.13,45.5484,-20.67092,50.0194329857,22.2184,-5.18092,22.8144522311,23.33,-15.49,28.0040889871,130.77
2020-08-22 17:30:00,47.08262,-1.15388,47.0967572676,22.17262,-4.97388,22.7236563941,24.91,3.8200000000000003,25.2012003682,130.89,46.72262,-20.57388,51.051814443,22.17262,-4.97388,22.7236563941,24.55,-15.6,29.0871535218,130.53
2020-08-22 18:00:00,47.46118,-0.75402,47.4671692136,27.53118,-5.05402,27.9912305973,19.93,4.3,20.3885973034,130.79,47.12118,-20.14402,51.2463378824,27.53118,-5.05402,27.9912305973,19.59,-15.09,24.7280448075,130.42
2020-08-22 18:30:00,48.4504,-0.51266,48.4531121852,28.3604,-5.63266,28.9143415425,20.09,5.12,20.7321610065,130.19,48.1204,-19.71266,52.0015563271,28.3604,-5.63266,28.9143415425,19.76,-14.08,24.2632231989,129.82
2020-08-22 19:00:00,48.6644,-1.95168,48.7035202237,28.9844,-6.15168,29.630028859,19.68,4.2,20.1231806631,129.52,48.3344,-20.97168,52.6880022907,28.9844,-6.15168,29.630028859,19.35,-14.82,24.373241475,129.15
2020-08-22 19:30:00,47.4632,-1.4856800000000001,47.48644648,26.6832,-5.37568,27.2193147912,20.78,3.89,21.1409673383,130.64,47.1132,-20.85568,51.5229366642,26.6832,-5.37568,27.2193147912,20.43,-15.48,25.6323096891,130.32
2020-08-22 20:00:00,46.06478,-1.55116,46.0908890541,24.87478,-4.70116,25.3151256247,21.19,3.15,21.4228522844,130.89,45.73478,-20.94116,50.3011161287,24.87478,-4.70116,25.3151256247,20.86,-16.24,26.4362856695,130.55
2020-08-22 20:30:00,45.55508,-1.80024,45.5906369539,25.42508,-4.88024,25.8892146552,20.13,3.08,20.3642652703,130.89,45.20508,-21.23024,49.9421900628,25.42508,-4.88024,25.8892146552,19.78,-16.35,25.6626362636,130.59
2020-08-22 21:00:00,45.25814,-2.44864,45.3243320316,25.81814,-5.04864,26.3071305716,19.44,2.6,19.6130976646,130.24,44.93814,-21.65864,49.8851993412,25.81814,-5.04864,26.3071305716,19.12,-16.61,25.3271889478,129.94
2020-08-22 21:30:00,44.31514,-2.5584,44.388929293,24.18514,-4.6384,24.6259162546,20.13,2.08,20.2371761864,130.9,43.97514,-21.9484,49.1481963105,24.18514,-4.6384,24.6259162546,19.79,-17.31,26.2922079712,130.6
2020-08-22 22:00:00,43.38126,-0.8830600000000001,43.390246763,21.12126,-4.32306,21.5591389381,22.26,3.44,22.5242358361,130.93,43.04126,-20.32306,47.5980759081,21.12126,-4.32306,21.5591389381,21.92,-16.0,27.1382829228,130.73
2020-08-22 22:30:00,41.23684,-1.58658,41.267350403,16.63684,-4.18658,17.155520898,24.6,2.6,24.7370167967,131.38,40.87684,-21.17658,46.036546231,16.63684,-4.18658,17.155520898,24.24,-16.99,29.6013124709,131.31
2020-08-22 23:00:00,39.56744,-1.73092,39.605282377500004,15.85744,-4.04092,16.3642121045,23.71,2.31,23.8222626969,131.08,39.20744,-21.26092,44.6010097487,15.85744,-4.04092,16.3642121045,23.35,-17.22,29.0129436631,131.1
2020-08-22 23:30:00,37.80256,-1.87026,37.8487967447,14.22256,-3.68026,14.6910015527,23.58,1.81,23.649365742,131.67,37.45256,-21.52026,43.1950904736,14.22256,-3.68026,14.6910015527,23.23,-17.84,29.2899044041,131.54
2020-08-23 00:00:00,36.07138,-2.7298999999999998,36.174532604,14.68138,-3.7099,15.1428622365,21.39,0.98,21.4124379742,132.53,35.72138,-22.6099,42.2755788501,14.68138,-3.7099,15.1428622365,21.04,-18.9,28.2823549232,132.43
2020-08-23 00:30:00,35.50874,-3.23884,35.656145346,15.30874,-4.27884,15.8954708056,20.2,1.04,20.2267545592,132.19,35.17874,-23.10884,42.0899303175,15.30874,-4.27884,15.8954708056,19.87,-18.83,27.374911872,132.24
2020-08-23 01:00:00,33.8253,-3.31872,33.9877157592,11.4953,-3.22872,11.9401237401,22.33,-0.09,22.330181369599998,132.84,33.4653,-23.31872,40.7883440033,11.4953,-3.22872,11.9401237401,21.97,-20.09,29.7706063089,132.82
2020-08-23 01:30:00,32.47392,-3.17166,32.6284370959,9.21392,-2.65166,9.5878893674,23.26,-0.52,23.2658118277,133.13,32.12392,-23.22166,39.6382609271,9.21392,-2.65166,9.5878893674,22.91,-20.57,30.7894949618,132.98
2020-08-23 02:00:00,32.12252,-3.27144,32.2886762012,9.96252,-2.81144,10.3516182128,22.16,-0.46,22.164773854,133.56,31.76252,-23.46144,39.4879328862,9.96252,-2.81144,10.3516182128,21.8,-20.65,30.0276955493,133.41
2020-08-23 02:30:00,30.83434,-9.22764,32.1854915017,8.74434,-2.33764,9.0514110947,22.09,-6.89,23.1395808086,132.15,30.68434,-19.02764,36.1051215924,8.74434,-2.33764,9.0514110947,21.94,-16.69,27.5666410721,132.0
2020-08-23 03:00:00,29.8122,-14.71772,33.2472337321,7.2622,-1.89772,7.5060568902,22.55,-12.82,25.9394467944,130.83,29.8522,-14.89772,33.3630919736,7.2622,-1.89772,7.5060568902,22.59,-13.0,26.0635396675,130.69
2020-08-23 03:30:00,29.50446,-14.68654,32.957664011,7.29446,-2.01654,7.5680631778,22.21,-12.67,25.5697673044,130.9,29.54446,-14.87654,33.0784908825,7.29446,-2.01654,7.5680631778,22.25,-12.86,25.6990680765,130.78
2020-08-23 04:00:00,29.23674,-14.7874,32.7636103717,7.38674,-2.0074,7.6546445109,21.85,-12.78,25.313057895100002,130.85,29.27674,-14.9674,32.8808541219,7.38674,-2.0074,7.6546445109,21.89,-12.96,25.4388226929,130.71
2020-08-23 04:30:00,29.10002,-14.8683,32.6783951395,8.02002,-2.3183,8.348367247,21.08,-12.55,24.5330165288,131.04,29.130020000000002,-15.0483,32.7873359407,8.02002,-2.3183,8.348367247,21.11,-12.73,24.6512677159,130.88
2020-08-23 05:00:00,29.1655,-14.7894,32.700959353100004,7.6855,-2.3194,8.027859404,21.48,-12.47,24.8372965518,130.81,29.1955,-14.9694,32.8094522449,7.6855,-2.3194,8.027859404,21.51,-12.65,24.9540096978,130.65
2020-08-23 05:30:00,29.17936,-14.78342,32.7106184122,7.18936,-2.17342,7.5107024775,21.99,-12.61,25.3490078701,131.08,29.22936,-14.96342,32.8368607529,7.18936,-2.17342,7.5107024775,22.04,-12.79,25.4822624584,130.89
2020-08-23 06:00:00,29.55496,-14.6833,33.0014387488,6.51496,-1.7433,6.7441677538,23.04,-12.94,26.4250865656,130.92,29.59496,-14.8733,33.1221483345,6.51496,-1.7433,6.7441677538,23.08,-13.13,26.5534046781,130.69
2020-08-23 06:30:00,30.15754,-14.40384,33.4207693747,5.91754,-1.40384,6.0817798708,24.24,-13.0,27.5059557187,130.92,30.19754,-14.57384,33.5304076086,5.91754,-1.40384,6.0817798708,24.28,-13.17,27.6218627178,130.69
2020-08-23 07:00:00,30.36686,-14.17834,33.5137510794,5.16686,-1.15834,5.2951103686,25.2,-13.02,28.3647739282,130.51,30.41686,-14.35834,33.6355065342,5.16686,-1.15834,5.2951103686,25.25,-13.2,28.4921480412,130.32
2020-08-23 07:30:00,31.50336,-13.62958,34.3253134329,5.08336,-1.10958,5.2030487857,26.42,-12.52,29.2363951266,129.92,31.55336,-13.80958,34.4429822615,5.08336,-1.10958,5.2030487857,26.47,-12.7,29.3590003236,129.75
2020-08-23 08:00:00,33.34994,-13.0112,35.7981818455,5.67994,-1.2912,5.8248532894,27.67,-11.72,30.0497470871,130.27,33.39994,-12.9812,35.8338882267,5.67994,-1.2912,5.8248532894,27.72,-11.69,30.08412372,130.08
2020-08-23 08:30:00,35.2772,-12.16454,37.3156384543,4.6672,-0.94454,4.7618181036,30.61,-11.22,32.601541374600004,131.19,35.3272,-12.34454,37.4219017108,4.6672,-0.94454,4.7618181036,30.66,-11.4,32.7107872116,130.97
2020-08-23 09:00:00,37.89136,-11.67568,39.6494220149,6.05136,-1.16568,6.1626104625,31.84,-10.51,33.5297733365,130.83,37.95136,-11.83568,39.7541072961,6.05136,-1.16568,6.1626104625,31.9,-10.67,33.6371654573,130.64
2020-08-23 09:30:00,40.81372,-10.84068,42.2289010406,12.07372,-1.46068,12.1617556587,28.74,-9.38,30.2319698333,130.18,40.86372,-11.02068,42.3237403817,12.07372,-1.46068,12.1617556587,28.79,-9.56,30.3357495375,129.96
2020-08-23 10:00:00,42.90368,-10.32494,44.1285638056,9.73368,-1.29494,9.8194396961,33.17,-9.03,34.3771697497,130.13,42.96368,-10.48494,44.2245606643,9.73368,-1.29494,9.8194396961,33.23,-9.19,34.4773693892,129.89
2020-08-23 10:30:00,44.51216,-9.23608,45.4602855428,13.59216,-1.16608,13.6420876713,30.92,-8.07,31.9557709968,129.95,44.56216,-9.40608,45.5440494997,13.59216,-1.16608,13.6420876713,30.97,-8.24,32.0474413955,129.68
2020-08-23 11:00:00,46.05946,-8.15604,46.7760071401,15.19946,-1.6660400000000002,15.2904961847,30.86,-6.49,31.5350550975,130.53,46.11946,-8.31604,46.8632170468,15.19946,-1.6660400000000002,15.2904961847,30.92,-6.65,31.6270279982,130.28
2020-08-23 11:30:00,47.0098,-8.22086,47.7232001775,8.8198,-1.36086,8.9241701003,38.19,-6.86,38.8012332278,130.33,47.0798,-8.38086,47.8199370805,8.8198,-1.36086,8.9241701003,38.26,-7.02,38.898688923899996,130.11
2020-08-23 12:00:00,48.38936,-7.91362,49.0321888428,12.81936,-1.51362,12.9084095191,35.57,-6.4,36.1411801135,131.18,48.43936,-8.07362,49.1075853317,12.81936,-1.51362,12.9084095191,35.62,-6.5600000000000005,36.2190281482,130.89
2020-08-23 12:30:00,50.55864,-7.78944,51.1551703561,18.92864,-2.33944,19.0726608464,31.63,-5.45,32.0960963358,130.82,50.60864,-7.95944,51.2307244509,18.92864,-2.33944,19.0726608464,31.68,-5.62,32.174629757,130.5
2020-08-23 13:00:00,49.01706,-8.41476,49.7340965224,17.81706,-3.28476,18.1173197604,31.2,-5.13,31.6189326196,130.77,49.06706,-8.56476,49.8089499076,17.81706,-3.28476,18.1173197604,31.25,-5.28,31.6929156122,130.46
2020-08-23 13:30:00,48.77858,-8.40918,49.4981229451,23.72858,-3.80918,24.032381511,25.05,-4.6,25.4688535274,131.14,48.80858,-8.56918,49.5551039499,23.72858,-3.80918,24.032381511,25.08,-4.76,25.527710434,130.75
2020-08-23 14:00:00,46.71264,-8.96546,47.5652205795,25.70264,-4.26546,26.0541714891,21.01,-4.7,21.5292847071,131.71,46.74264,-9.13546,47.6269988933,25.70264,-4.26546,26.0541714891,21.04,-4.87,21.5962612505,131.31
2020-08-23 14:30:00,46.48178,-9.03174,47.3511161368,27.45178,-4.63174,27.8397780271,19.03,-4.4,19.5320480237,131.68,46.51178,-9.19174,47.4113252609,27.45178,-4.63174,27.8397780271,19.06,-4.5600000000000005,19.5978876413,131.26
2020-08-23 15:00:00,43.94228,-9.1203,44.8787682951,26.74228,-4.7403,27.1591602169,17.2,-4.38,17.7489267281,131.95,43.97228,-9.2903,44.9429758971,26.74228,-4.7403,27.1591602169,17.23,-4.55,17.8206453306,131.52
2020-08-23 15:30:00,45.2777,-9.831,46.3326955647,25.3777,-4.741,25.8167530548,19.9,-5.09,20.5406450726,131.95,45.3177,-9.991,46.4059695976,25.3777,-4.741,25.8167530548,19.94,-5.25,20.6195562513,131.49
2020-08-23 16:00:00,45.33936,-9.8321,46.3931865215,22.00936,-4.6921,22.503949209399998,23.33,-5.14,23.8895060644,131.95,45.36936,-10.0021,46.4588078971,22.00936,-4.6921,22.503949209399998,23.36,-5.31,23.9559115877,131.52
2020-08-23 16:30:00,44.96884,-9.8446,46.0338214806,20.888840000000002,-4.5746,21.3838864967,24.08,-5.27,24.6499350912,131.49,45.00884,-10.0046,46.107349732,20.888840000000002,-4.5746,21.3838864967,24.12,-5.43,24.7236587098,131.1
2020-08-23 17:00:00,46.18206,-9.94242,47.2401776172,21.15206,-4.51242,21.6280275684,25.03,-5.43,25.6122197398,131.76,46.22206,-10.11242,47.3153238275,21.15206,-4.51242,21.6280275684,25.07,-5.6,25.6878356426,131.34
2020-08-23 17:30:00,48.51704,-9.7937,49.4956536481,26.70704,-5.0937,27.1884491145,21.81,-4.7,22.3106723341,130.87,48.55704,-9.9537,49.5667456795,26.70704,-5.0937,27.1884491145,21.85,-4.86,22.3839697105,130.45
2020-08-23 18:00:00,48.30992,-10.03746,49.3416555626,25.51992,-4.94746,25.9950702491,22.79,-5.09,23.3514924577,131.1,48.34992,-10.19746,49.4135907869,25.51992,-4.94746,25.9950702491,22.83,-5.25,23.4258703147,130.66
2020-08-23 18:30:00,47.87424,-9.88074,48.883247422,17.17424,-4.42074,17.7340762862,30.7,-5.46,31.1817510733,130.52,47.92424,-10.04074,48.9647754955,17.17424,-4.42074,17.7340762862,30.75,-5.62,31.2593490015,130.14
2020-08-23 19:00:00,46.5509,-9.92814,47.5978387605,13.9509,-3.4981400000000002,14.3827881257,32.6,-6.43,33.2280739737,130.6,46.6209,-10.09814,47.7019994158,13.9509,-3.4981400000000002,14.3827881257,32.67,-6.6,33.33,130.21
2020-08-23 19:30:00,46.70096,-9.28404,47.614840792,11.46096,-2.74404,11.7848784314,35.24,-6.54,35.8417242889,130.01,46.75096,-9.44404,47.6953053501,11.46096,-2.74404,11.7848784314,35.29,-6.7,35.920385577,129.66
2020-08-23 20:00:00,46.16092,-9.18296,47.0654574992,11.96092,-2.97296,12.3248569326,34.2,-6.21,34.7592304288,129.7,46.22092,-9.34296,47.1557456436,11.96092,-2.97296,12.3248569326,34.26,-6.37,34.8471591382,129.4
2020-08-23 20:30:00,45.05064,-10.03612,46.1549983107,24.39064,-3.11612,24.5888902447,20.66,-6.92,21.7881160269,130.37,45.07064,-10.19612,46.2095601912,24.39064,-3.11612,24.5888902447,20.68,-7.08,21.8583805439,130.05
2020-08-23 21:00:00,45.10426,-10.08246,46.2174238767,20.88426,-2.59246,21.0445518983,24.22,-7.49,25.3516961957,130.31,45.15426,-10.25246,46.3035650053,20.88426,-2.59246,21.0445518983,24.27,-7.66,25.4501178779,129.99
2020-08-23 21:30:00,45.40366,-9.92474,46.4757227535,11.96366,-2.40474,12.2029478022,33.44,-7.52,34.2751221734,130.54,45.48366,-10.08474,46.5882528956,11.96366,-2.40474,12.2029478022,33.52,-7.68,34.3885562361,130.23
2020-08-23 22:00:00,43.63058,-10.47552,44.8705251853,11.29058,-2.92552,11.6634413449,32.34,-7.55,33.2096085493,130.69,43.68058,-10.63552,44.9567275812,11.29058,-2.92552,11.6634413449,32.39,-7.71,33.2949876108,130.37
2020-08-23 22:30:00,41.26052,-10.64576,42.6117673495,8.33052,-2.16576,8.6074432817,32.93,-8.48,34.0043423698,130.69,41.31052,-10.82576,42.7054579913,8.33052,-2.16576,8.6074432817,32.98,-8.66,34.098035134,130.42
2020-08-23 23:00:00,39.04616,-10.90528,40.5404457625,9.03616,-2.45528,9.3637912954,30.01,-8.45,31.1769562337,131.25,39.09616,-11.08528,40.637337012,9.03616,-2.45528,9.3637912954,30.06,-8.63,31.2742785688,131.04
2020-08-23 23:30:00,36.70258,-11.09206,38.3420548967,6.75258,-1.7320600000000002,6.9711812844,29.95,-9.36,31.3785292836,131.35,36.75258,-11.26206,38.4393825666,6.75258,-1.7320600000000002,6.9711812844,30.0,-9.53,31.4773076994,131.12
2020-08-24 00:00:00,34.94824,-11.40898,36.7633554472,5.75824,-1.49898,5.9501486484,29.19,-9.91,30.8263556069,131.91,34.99824,-11.58898,36.8670755626,5.75824,-1.49898,5.9501486484,29.24,-10.09,30.931952735,131.66
2020-08-24 00:30:00,33.8367,-11.35514,35.6911959916,4.4067,-1.11514,4.5456069022,29.43,-10.24,31.1605920996,131.91,33.8867,-11.52514,35.7929782068,4.4067,-1.11514,4.5456069022,29.48,-10.41,31.2640128582,131.74
2020-08-24 01:00:00,32.77016,-11.62652,34.7715307937,4.73016,-1.21652,4.8840899394,28.04,-10.41,29.9100267469,131.51,32.82016,-11.80652,34.8791745449,4.73016,-1.21652,4.8840899394,28.09,-10.59,30.0199300466,131.28
2020-08-24 01:30:00,31.70788,-11.77612,33.8240544044,4.80788,-1.26612,4.9717974565,26.9,-10.51,28.8802718131,131.63,31.74788,-11.95612,33.9245735411,4.80788,-1.26612,4.9717974565,26.94,-10.69,28.9834383744,131.36
2020-08-24 02:00:00,31.19662,-11.67892,33.3110532975,3.61662,-0.8089200000000001,3.7059805438,27.58,-10.87,29.6447853762,131.83,31.25662,-11.85892,33.4306786858,3.61662,-0.8089200000000001,3.7059805438,27.64,-11.05,29.7669632311,131.57
2020-08-24 02:30:00,30.79156,-11.79924,32.9748727338,3.73156,-0.8592400000000001,3.8292079352,27.06,-10.94,29.1877919686,131.73,30.83156,-11.96924,33.0733699252,3.73156,-0.8592400000000001,3.8292079352,27.1,-11.11,29.2889415992,131.5
2020-08-24 03:00:00,30.54194,-11.62514,32.679565159,3.60194,-0.8051400000000001,3.6908294709,26.94,-10.82,29.0316379145,131.73,30.59194,-11.80514,32.7906712859,3.60194,-0.8051400000000001,3.6908294709,26.99,-11.0,29.1454987948,131.5
2020-08-24 03:30:00,30.0075,-11.77876,32.2364582947,3.5875,-0.7587600000000001,3.6668614628,26.42,-11.02,28.6261558719,131.79,30.0575,-11.94876,32.3454196415,3.5875,-0.7587600000000001,3.6668614628,26.47,-11.19,28.7380757881,131.58
2020-08-24 04:00:00,29.92416,-12.084,32.2719445913,3.04416,-0.464,3.0793190977,26.88,-11.62,29.2841049035,132.04,29.97416,-12.264,32.3860458177,3.04416,-0.464,3.0793190977,26.93,-11.8,29.4017839595,131.81
2020-08-24 04:30:00,30.0794,-13.13312,32.821473844,2.3094,-0.05312000000000001,2.3100108429,27.77,-13.08,30.6962424411,132.79,30.1294,-13.32312,32.9436833231,2.3094,-0.05312000000000001,2.3100108429,27.82,-13.27,30.8228048691,132.54
2020-08-24 05:00:00,30.0424,-12.97292,32.7237291745,2.1624,0.01708,2.1624674533,27.88,-12.99,30.7576738392,132.68,30.0924,-13.16292,32.8453193117,2.1624,0.01708,2.1624674533,27.93,-13.18,30.8836089212,132.47
2020-08-24 05:30:00,30.71974,-13.0421,33.3736242874,2.39974,-0.10210000000000001,2.4019110053,28.32,-12.94,31.1362489713,132.95,30.76974,-13.2221,33.4903094652,2.39974,-0.10210000000000001,2.4019110053,28.37,-13.12,31.256860047,132.73
2020-08-24 06:00:00,31.59796,-12.9646,34.1542373553,2.28796,-0.0946,2.2899148720999998,29.31,-12.87,32.0111386864,132.51,31.65796,-13.1446,34.2783742398,2.28796,-0.0946,2.2899148720999998,29.37,-13.05,32.1387523093,132.24
2020-08-24 06:30:00,34.68632,-11.633140000000001,36.5851163918,5.61632,-0.06314,5.6166749062,29.07,-11.57,31.2878538733,132.08,34.73632,-11.81314,36.6900831806,5.61632,-0.06314,5.6166749062,29.12,-11.75,31.4012244984,131.8
2020-08-24 07:00:00,36.51564,-10.8419,38.0911900604,3.29564,0.2281,3.3035242726,33.22,-11.07,35.0159006738,131.55,36.58564,-11.0219,38.2098329468,3.29564,0.2281,3.3035242726,33.29,-11.25,35.1395304465,131.28
2020-08-24 07:30:00,38.90806,-9.61914,40.0794833712,1.57806,0.47086000000000006,1.6468097957,37.33,-10.09,38.6695875334,131.11,38.98806,-9.77914,40.1957759187,1.57806,0.47086000000000006,1.6468097957,37.41,-10.25,38.7887947737,130.83
2020-08-24 08:00:00,42.39162,-7.2625,43.0092240394,1.96162,0.4575,2.0142639535,40.43,-7.72,41.1604579664,130.24,42.47162,-7.4225,43.1153338347,1.96162,0.4575,2.0142639535,40.51,-7.88,41.2692924582,129.97
2020-08-24 08:30:00,45.27872,-6.1608,45.6959291565,2.11872,0.44920000000000004,2.1658151072,43.16,-6.61,43.6632305264,130.05,45.36872,-6.3208,45.8069128744,2.11872,0.44920000000000004,2.1658151072,43.25,-6.77,43.7766535953,129.77
2020-08-24 09:00:00,47.84152,-3.37486,47.9604077957,2.5415200000000002,0.46514000000000005,2.5837335641,45.3,-3.84,45.4624636376,130.63,47.94152,-3.31486,48.0559844008,2.5415200000000002,0.46514000000000005,2.5837335641,45.4,-3.7800000000000002,45.5570894593,130.35
2020-08-24 09:30:00,48.32654,-3.11658,48.4269298972,3.98654,0.31342000000000003,3.9988414907000003,44.34,-3.43,44.4724690117,132.81,48.40654,-3.25658,48.5159605498,3.98654,0.31342000000000003,3.9988414907000003,44.42,-3.5700000000000003,44.5632281147,132.51
2020-08-24 10:00:00,66.48018,-2.64748,66.532875206,3.68018,0.29252,3.6917872071,62.8,-2.94,62.8687808057,133.05,66.62018,-2.79748,66.6788892948,3.68018,0.29252,3.6917872071,62.94,-3.09,63.0158051603,132.74
2020-08-24 10:30:00,64.7753,-2.4822800000000003,64.8228447701,7.5853,-0.07228000000000001,7.5856443687,57.19,-2.41,57.240756459,132.71,64.8853,-2.62228,64.9382669039,7.5853,-0.07228000000000001,7.5856443687,57.3,-2.55,57.3567127719,132.41
2020-08-24 11:00:00,65.59046,-2.03678,65.6220764361,6.34046,0.05322,6.3406833528,59.25,-2.09,59.286850144,132.68,65.71046,-2.18678,65.7468368835,6.34046,0.05322,6.3406833528,59.37,-2.24,59.4122420045,132.41
2020-08-24 11:30:00,69.56032,-2.09058,69.5917282674,4.76032,-0.00058,4.7603200353,64.8,-2.09,64.8336957145,132.4,69.68032,-2.23058,69.7160130991,4.76032,-0.00058,4.7603200353,64.92,-2.23,64.9582889245,132.1
2020-08-24 12:00:00,68.13512,-1.64026,68.1548606504,5.42512,-0.050260000000000006,5.4253528071,62.71,-1.5899999999999999,62.7301538337,132.4,68.25512,-1.7802600000000002,68.2783328142,5.42512,-0.050260000000000006,5.4253528071,62.83,-1.73,62.8538129313,132.1
2020-08-24 12:30:00,65.38608,-1.20692,65.3972179351,6.53608,-0.25692000000000004,6.5411275521,58.85,-0.9500000000000001,58.8576673,132.04,65.48608,-1.34692,65.4999302843,6.53608,-0.25692000000000004,6.5411275521,58.95,-1.09,58.9600763229,131.72
2020-08-24 13:00:00,66.00408,-1.708,66.0261754204,9.72408,-0.9480000000000001,9.7701809526,56.28,-0.76,56.2851312515,132.2,66.10408,-1.8479999999999999,66.1299062199,9.72408,-0.9480000000000001,9.7701809526,56.38,-0.9,56.3871829408,131.85
2020-08-24 13:30:00,65.8383,-2.4013,65.8820763833,11.2183,-1.2313,11.2856703204,54.62,-1.17,54.632529687,132.2,65.9483,-2.5513,65.9976318104,11.2183,-1.2313,11.2856703204,54.73,-1.32,54.7459158294,131.85
2020-08-24 14:00:00,66.2827,-2.38958,66.3257597911,11.3227,-1.09958,11.375966397,54.96,-1.29,54.9751371076,132.79,66.3927,-2.52958,66.440871369,11.3227,-1.09958,11.375966397,55.07,-1.43,55.0885632414,132.37
2020-08-24 14:30:00,64.57208,-2.02968,64.6039713673,9.63208,-0.6796800000000001,9.6560307595,54.94,-1.35,54.956583773,132.85,64.66208,-2.17968,64.6988067497,9.63208,-0.6796800000000001,9.6560307595,55.03,-1.5,55.0504395986,132.41
2020-08-24 15:00:00,65.05724,-2.05922,65.089821504,7.97724,-0.51922,7.9941195529,57.08,-1.54,57.1007705727,133.23,65.15724,-2.19922,65.1943440263,7.97724,-0.51922,7.9941195529,57.18,-1.6800000000000002,57.2046746342,132.78
2020-08-24 15:30:00,65.2565,-2.0782,65.2895834532,7.1765,-0.44820000000000004,7.1904822849,58.08,-1.63,58.1028682597,133.51,65.3765,-2.2382,65.4148017767,7.1765,-0.44820000000000004,7.1904822849,58.2,-1.79,58.2275201258,133.11
2020-08-24 16:00:00,62.8623,-2.31238,62.9048158932,6.6623,-0.25238,6.6670785922,56.2,-2.06,56.2377417754,133.71,62.9623,-2.4523800000000002,63.0100419692,6.6623,-0.25238,6.6670785922,56.3,-2.2,56.342967618,133.31
2020-08-24 16:30:00,63.25494,-3.36352,63.3443028314,6.8749400000000005,-0.00352,6.8749409011000004,56.38,-3.36,56.4800318697,133.93,63.36494,-3.52352,63.4628301795,6.8749400000000005,-0.00352,6.8749409011000004,56.49,-3.52,56.5995627192,133.53
2020-08-24 17:00:00,63.43216,-1.9888,63.463329945,13.96216,-0.6788000000000001,13.9786509115,49.47,-1.31,49.4873418159,132.6,63.18216,-12.0488,64.3207503354,13.96216,-0.6788000000000001,13.9786509115,49.22,-11.37,50.5161884944,132.19
2020-08-24 17:30:00,64.45706,1.1687,64.4676542425,12.11706,-0.6613,12.1350921189,52.34,1.83,52.3719820133,130.77,63.85706,-18.6813,66.5335635716,12.11706,-0.6613,12.1350921189,51.74,-18.02,54.7882104106,130.35
2020-08-24 18:00:00,68.12732,2.01492,68.1571099225,11.57732,-1.48508,11.6721806441,56.55,3.5,56.658207702,130.37,67.49732,-17.72508,69.7858629537,11.57732,-1.48508,11.6721806441,55.92,-16.24,58.2304387756,129.94
2020-08-24 18:30:00,67.09962,2.62448,67.1509262737,9.01962,-0.72552,9.0487526331,58.08,3.35,58.1765322102,130.33,66.45962,-17.09552,68.6231585882,9.01962,-0.72552,9.0487526331,57.44,-16.37,59.7271336999,129.91
2020-08-24 19:00:00,68.20366,2.57722,68.2523354935,8.81366,-0.67278,8.8393006241,59.39,3.25,59.4788584289,129.96,67.56366,-17.03278,69.6775698997,8.81366,-0.67278,8.8393006241,58.75,-16.36,60.9853433212,129.54
2020-08-24 19:30:00,68.29416,-3.61924,68.3899933344,8.42416,-0.8592400000000001,8.4678666194,59.87,-2.76,59.9335840744,131.6,68.20416,-8.93924,68.7874803513,8.42416,-0.8592400000000001,8.4678666194,59.78,-8.08,60.323584111,131.18
2020-08-24 20:00:00,67.54728,-6.09494,67.8217024927,4.44728,-0.38494,4.4639083998,63.1,-5.71,63.3578258781,132.31,67.66728,-6.24494,67.9548383723,4.44728,-0.38494,4.4639083998,63.22,-5.86,63.4910072372,131.91
2020-08-24 20:30:00,67.48134,-6.56886,67.8003036121,10.22134,-1.76886,10.3732664622,57.26,-4.8,57.4608353577,132.31,67.59134,-6.71886,67.9244604152,10.22134,-1.76886,10.3732664622,57.37,-4.95,57.5831520499,131.91
2020-08-24 21:00:00,64.64814,-7.77174,65.1136080101,11.23814,-0.8917400000000001,11.2734640145,53.41,-6.88,53.8512998915,132.98,64.75814,-7.9317400000000005,65.2420814788,11.23814,-0.8917400000000001,11.2734640145,53.52,-7.04,53.9810337063,132.59
2020-08-24 21:30:00,64.3812,-9.66672,65.102875428,11.1012,-1.86672,11.257054899,53.28,-7.8,53.8479191799,132.71,64.4812,-9.82672,65.2256819006,11.1012,-1.86672,11.257054899,53.38,-7.96,53.9702325361,132.32
2020-08-24 22:00:00,60.45994,-9.7231,61.2367783151,4.28994,-0.22310000000000002,4.2957372841,56.17,-9.5,56.9677004977,132.47,60.56994,-9.8831,61.3709483161,4.28994,-0.22310000000000002,4.2957372841,56.28,-9.66,57.1030121797,132.09
2020-08-24 22:30:00,57.20956,-10.18682,58.1094231352,4.08956,-0.17682,4.0933807917,53.12,-10.01,54.0549211451,132.65,57.31956,-10.35682,58.2477096469,4.08956,-0.17682,4.0933807917,53.23,-10.18,54.1946980802,132.33
2020-08-24 23:00:00,55.14954,-10.62346,56.1634192743,2.25954,0.11654,2.2625433881,52.89,-10.74,53.9694330154,133.2,55.25954,-10.78346,56.3018629406,2.25954,0.11654,2.2625433881,53.0,-10.9,54.1092413549,132.86
2020-08-24 23:30:00,52.15534,-10.85612,53.2732093267,1.92534,0.20388,1.9361046382,50.23,-11.06,51.4332236983,132.38,52.24534,-11.02612,53.3961690945,1.92534,0.20388,1.9361046382,50.32,-11.23,51.5578830054,132.09
2020-08-25 00:00:00,49.93446,-10.46122,51.0185007559,2.3644600000000002,-0.061220000000000004,2.3652524136,47.57,-10.4,48.6935817126,131.2,50.02446,-10.621220000000001,51.1395826399,2.3644600000000002,-0.061220000000000004,2.3652524136,47.66,-10.56,48.8158703702,130.91
2020-08-25 00:30:00,48.39796,-10.87806,49.6053900451,4.10796,-0.68806,4.1651845007,44.29,-10.19,45.4471143198,131.53,48.48796,-11.05806,49.7329162218,4.10796,-0.68806,4.1651845007,44.38,-10.37,45.5754462403,131.26
2020-08-25 01:00:00,47.11072,-11.30336,48.447764512,5.65072,-1.15336,5.7672242724,41.46,-10.15,42.6843542765,131.99,47.18072,-11.47336,48.555723961300004,5.65072,-1.15336,5.7672242724,41.53,-10.32,42.7930286379,131.8
2020-08-25 01:30:00,46.2481,-11.29412,47.6071832835,5.8281,-1.18412,5.9471749415,40.42,-10.11,41.6651953074,131.6,46.3281,-11.47412,47.7278564298,5.8281,-1.18412,5.9471749415,40.5,-10.29,41.7867694372,131.49
2020-08-25 02:00:00,46.1893,-11.2992,47.5512708046,8.0893,-1.7492,8.2762597307,38.1,-9.55,39.2786519626,131.29,46.2693,-11.4692,47.6695990242,8.0893,-1.7492,8.2762597307,38.18,-9.72,39.3978527334,131.41
2020-08-25 02:30:00,45.87572,-11.59176,47.317550501,11.25572,-2.62176,11.557026357,34.62,-8.97,35.7631835831,130.78,45.94572,-11.76176,47.4272936674,11.25572,-2.62176,11.557026357,34.69,-9.14,35.8738860454,130.87
2020-08-25 03:00:00,45.89448,-11.66034,47.3525799021,11.55448,-2.62034,11.847877016,34.34,-9.04,35.5099591664,131.5,45.95448,-11.84034,47.455325132,11.55448,-2.62034,11.847877016,34.4,-9.22,35.6141601052,131.34
2020-08-25 03:30:00,45.52464,-11.77244,47.0221563806,13.03464,-3.02244,13.3804702265,32.49,-8.75,33.6476239874,131.0,45.59464,-11.94244,47.1327176161,13.03464,-3.02244,13.3804702265,32.56,-8.92,33.7597393355,130.85
2020-08-25 04:00:00,45.41384,-11.74956,46.9091571416,13.42384,-3.14956,13.7883722222,31.99,-8.6,33.1258222539,131.41,45.47384,-11.91956,47.0100631242,13.42384,-3.14956,13.7883722222,32.05,-8.77,33.2282319722,131.36
2020-08-25 04:30:00,45.39068,-11.72558,46.8807322596,14.30068,-3.49558,14.7217026189,31.09,-8.23,32.1608613069,130.76,45.45068,-11.90558,46.9841159074,14.30068,-3.49558,14.7217026189,31.15,-8.41,32.2653157431,130.83
2020-08-25 05:00:00,45.62758,-12.12852,47.2120435275,13.45758,-3.15852,13.8232669093,32.17,-8.97,33.3971525732,132.64,45.68758,-12.30852,47.3165365475,13.45758,-3.15852,13.8232669093,32.23,-9.15,33.5036624864,132.6
2020-08-25 05:30:00,46.89698,-12.0708,48.4255195714,15.92698,-3.9408000000000003,16.4072726728,30.97,-8.13,32.0193347838,133.3,46.95698,-12.2408,48.5262316213,15.92698,-3.9408000000000003,16.4072726728,31.03,-8.3,32.1208795023,133.22
2020-08-25 06:00:00,48.1054,-11.65684,49.4975901226,15.6654,-3.87684,16.1379876548,32.44,-7.78,33.3598860909,132.49,48.1654,-11.84684,49.6009412728,15.6654,-3.87684,16.1379876548,32.5,-7.97,33.4629780504,132.65
2020-08-25 06:30:00,51.8466,-10.3012,52.860047796,14.9966,-3.6212,15.4276084018,36.85,-6.68,37.4505660838,132.71,51.9266,-10.4712,52.9718587271,14.9966,-3.6212,15.4276084018,36.93,-6.85,37.5599174653,132.74
2020-08-25 07:00:00,54.73364,-9.34172,55.5251211634,16.34364,-4.01172,16.8287987037,38.39,-5.33,38.758237834,132.84,54.80364,-9.50172,55.6212337171,16.34364,-4.01172,16.8287987037,38.46,-5.49,38.8498610036,132.71
2020-08-25 07:30:00,58.76862,-7.74996,59.2774204627,16.89862,-4.16996,17.4055141925,41.87,-3.58,42.022771208,132.84,58.85862,-7.90996,59.3877480252,16.89862,-4.16996,17.4055141925,41.96,-3.74,42.1263480496,132.61
2020-08-25 08:00:00,62.55858,-6.41434,62.8865620721,16.82858,-4.17434,17.3385760445,45.73,-2.24,45.7848282731,132.63,62.64858,-6.55434,62.9905068153,16.82858,-4.17434,17.3385760445,45.82,-2.38,45.8817698002,132.42
2020-08-25 08:30:00,66.30762,-5.10724,66.5040177018,17.34762,-4.30724,17.8743457526,48.96,-0.8,48.9665355115,132.07,66.39762,-5.25724,66.605424059,17.34762,-4.30724,17.8743457526,49.05,-0.9500000000000001,49.0591989335,131.83
2020-08-25 09:00:00,68.97572,-4.70066,69.1357082408,19.25572,-4.83066,19.85240612,49.72,0.13,49.7201699514,131.37,69.07572,-4.85066,69.2458229495,19.25572,-4.83066,19.85240612,49.82,-0.02,49.8200040145,131.17
2020-08-25 09:30:00,70.20366,-5.2547,70.4000408344,22.89366,-5.6347000000000005,23.5768851269,47.31,0.38,47.3115260798,131.44,70.29366,-5.4047,70.5011306171,22.89366,-5.6347000000000005,23.5768851269,47.4,0.23,47.4005580136,131.45
