Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-25 10:00:00,70.47714,-4.49924,70.620609054,20.79714,-4.49924,21.2782563373,49.68,0.0,49.68,131.57,70.56714,-4.64924,70.7201292445,20.79714,-4.49924,21.2782563373,49.77,-0.15,49.7702260393,131.32
2020-08-25 10:30:00,71.0207,-4.03476,71.1352171343,21.8307,-4.75476,22.3424977374,49.19,0.72,49.1952690815,131.57,71.1107,-4.18476,71.2337270592,21.8307,-4.75476,22.3424977374,49.28,0.5700000000000001,49.2832963589,131.32
2020-08-25 11:00:00,72.1919,-3.5370600000000003,72.2784976259,20.6019,-4.72706,21.1372510004,51.59,1.19,51.6037227339,131.33,72.2919,-3.67706,72.3853547056,20.6019,-4.72706,21.1372510004,51.69,1.05,51.7006634387,131.01
2020-08-25 11:30:00,72.06318,-3.02314,72.1265643655,20.47318,-4.60314,20.984279763,51.59,1.58,51.6141889406,131.62,72.15318,-3.16314,72.2224815329,20.47318,-4.60314,20.984279763,51.68,1.44,51.700058027,131.32
2020-08-25 12:00:00,71.88926,-3.06064,71.9543829142,21.99926,-4.73064,22.5021420171,49.89,1.67,49.9179426659,131.65,71.97926,-3.20064,72.0503849161,21.99926,-4.73064,22.5021420171,49.98,1.53,50.0034128835,131.35
2020-08-25 12:30:00,73.9069,-2.8397,73.9614342999,19.3269,-4.3397,19.8081311511,54.58,1.5,54.6006080552,132.27,74.0169,-2.9797000000000002,74.0768526444,19.3269,-4.3397,19.8081311511,54.69,1.3599999999999999,54.7069072421,131.96
2020-08-25 13:00:00,74.45306,-3.47534,74.534127294,20.57306,-4.54534,21.0691934701,53.88,1.07,53.8906234887,132.0,74.54306,-3.6153399999999998,74.6306805374,20.57306,-4.54534,21.0691934701,53.97,0.93,53.9780121902,131.77
2020-08-25 13:30:00,73.6322,-3.79632,73.7300001518,20.7322,-4.37632,21.1890607055,52.9,0.58,52.9031794886,132.32,73.7322,-3.95632,73.8382677531,20.7322,-4.37632,21.1890607055,53.0,0.42,53.0016641248,132.11
2020-08-25 14:00:00,72.35248,-3.9598,72.4607575049,19.01248,-4.1898,19.4686625065,53.34,0.23,53.3404958732,132.45,72.45248,-4.0798,72.5672558816,19.01248,-4.1898,19.4686625065,53.44,0.11,53.440113211,132.27
2020-08-25 14:30:00,70.65016,-3.91182,70.7583736652,17.65016,-4.04182,18.1070278328,53.0,0.13,53.0001594337,132.72,70.75016,-4.01182,70.8638119193,17.65016,-4.04182,18.1070278328,53.1,0.03,53.1000084746,132.73
2020-08-25 15:00:00,68.98542,-2.3656,69.0259678377,16.63542,-4.1056,17.1345601034,52.35,1.74,52.3789089233,132.72,69.07542,-2.5056000000000003,69.1208483711,16.63542,-4.1056,17.1345601034,52.44,1.6,52.4644031701,132.73
2020-08-25 15:30:00,69.94958,-3.19054,70.0223056438,15.70958,-3.71054,16.1418403805,54.24,0.52,54.2424925681,132.99,70.04958,-3.36054,70.1301425014,15.70958,-3.71054,16.1418403805,54.34,0.35000000000000003,54.3411271506,132.87
2020-08-25 16:00:00,71.92018,-3.97654,72.0300295821,20.83018,-5.09654,21.4446058207,51.09,1.12,51.1022749004,133.37,72.01018,-4.11654,72.1277472628,20.83018,-5.09654,21.4446058207,51.18,0.98,51.1893817114,133.36
2020-08-25 16:30:00,71.8809,-5.11558,72.0627014727,25.9109,-6.06558,26.611388531,45.97,0.9500000000000001,45.9798151366,133.37,71.9609,-5.27558,72.1540218778,25.9109,-6.06558,26.611388531,46.05,0.79,46.0567758316,133.36
2020-08-25 17:00:00,72.43788,-5.49846,72.6462629546,26.69788,-6.27846,27.4261892443,45.74,0.78,45.7466501506,132.89,72.53788,-5.65846,72.7582449243,26.69788,-6.27846,27.4261892443,45.84,0.62,45.8441926529,132.94
2020-08-25 17:30:00,73.36886,-5.76786,73.5952296462,26.77886,-6.40786,27.534850874500002,46.59,0.64,46.5943955857,132.46,73.44886,-5.92786,73.6876825493,26.77886,-6.40786,27.534850874500002,46.67,0.48,46.6724683298,132.49
2020-08-25 18:00:00,74.0927,-5.86422,74.3244056115,24.6727,-5.88422,25.3646638121,49.42,0.02,49.4200040469,132.52,74.1927,-6.02422,74.4368723141,24.6727,-5.88422,25.3646638121,49.52,-0.14,49.5201978994,132.57
2020-08-25 18:30:00,73.05058,-6.26226,73.3185047491,22.05058,-5.10226,22.633186595,51.0,-1.16,51.0131904511,132.21,73.15058,-6.40226,73.4302137233,22.05058,-5.10226,22.633186595,51.1,-1.3,51.1165335288,132.05
2020-08-25 19:00:00,72.32824,-7.57452,72.7237764058,23.24824,-5.54452,23.9002586833,49.08,-2.03,49.1219635194,132.02,72.42824,-7.72452,72.838987903,23.24824,-5.54452,23.9002586833,49.18,-2.18,49.2282926781,131.61
2020-08-25 19:30:00,70.69174,-7.79944,71.1206957822,21.09174,-4.74944,21.6198676347,49.6,-3.05,49.6936867218,131.95,70.79174,-7.94944,71.2366762879,21.09174,-4.74944,21.6198676347,49.7,-3.2,49.8029115615,131.42
2020-08-25 20:00:00,69.99956,-7.84272,70.4375372738,14.46956,-3.61272,14.913749105800001,55.53,-4.23,55.6908771703,131.77,70.10956,-7.9827200000000005,70.5625553817,14.46956,-3.61272,14.913749105800001,55.64,-4.37,55.8113474125,131.8
2020-08-25 20:30:00,69.4004,-8.3279,69.8982792247,15.4404,-4.0179,15.9546066254,53.96,-4.31,54.1318547622,131.24,69.5104,-8.4779,70.0254989027,15.4404,-4.0179,15.9546066254,54.07,-4.46,54.2536312149,131.45
2020-08-25 21:00:00,68.09684,-8.6973,68.6500010581,12.98684,-3.2073,13.3770245748,55.11,-5.49,55.3827789119,131.86,68.20684,-8.8473,68.7782504872,12.98684,-3.2073,13.3770245748,55.22,-5.64,55.507278802,132.01
2020-08-25 21:30:00,65.23232,-9.48688,65.9185593344,12.93232,-3.2768800000000002,13.3410210672,52.3,-6.21,52.6673912397,132.6,65.32232,-9.64688,66.0308093538,12.93232,-3.2768800000000002,13.3410210672,52.39,-6.37,52.7758372743,132.56
2020-08-25 22:00:00,62.00838,-8.71656,62.6180294201,13.45838,-3.32656,13.8634048364,48.55,-5.39,48.8482814437,132.53,62.09838,-8.85656,62.7267682386,13.45838,-3.32656,13.8634048364,48.64,-5.53,48.9533502429,132.34
2020-08-25 22:30:00,59.50934,-9.21526,60.2186230671,15.17934,-4.03526,15.7065491469,44.33,-5.18,44.6316177166,131.69,59.58934,-9.36526,60.3207885932,15.17934,-4.03526,15.7065491469,44.41,-5.33,44.7287044302,131.41
2020-08-25 23:00:00,56.73838,-9.84842,57.58676186,14.34838,-3.77842,14.8375357226,42.39,-6.07,42.8223890039,132.76,56.81838,-10.00842,57.6931259053,14.34838,-3.77842,14.8375357226,42.47,-6.23,42.9245128103,132.26
2020-08-25 23:30:00,53.9312,-10.6283,54.9684918324,15.2112,-4.0983,15.7536239745,38.72,-6.53,39.2667709393,132.23,54.0012,-10.7783,55.0663359261,15.2112,-4.0983,15.7536239745,38.79,-6.68,39.360976868,131.66
2020-08-26 00:00:00,51.50258,-10.916,52.6466979274,15.67258,-4.246,16.2375576937,35.83,-6.67,36.4455456812,132.8,51.57258,-11.086,52.7506436345,15.67258,-4.246,16.2375576937,35.9,-6.84,36.5458014004,132.34
2020-08-26 00:30:00,49.46708,-11.49776,50.785731153,15.10708,-4.04776,15.6399561107,34.36,-7.45,35.1583859129,133.63,49.52708,-11.66776,50.8828878577,15.10708,-4.04776,15.6399561107,34.42,-7.62,35.2533799798,133.08
2020-08-26 01:00:00,47.98504,-11.84158,49.4245594892,15.25504,-4.09158,15.7942164192,32.73,-7.75,33.6350323324,133.63,48.04504,-12.02158,49.5261976564,15.25504,-4.09158,15.7942164192,32.79,-7.93,33.7352782707,133.17
2020-08-26 01:30:00,46.8868,-5.08088,47.1612908625,14.4868,-3.86088,14.9924570573,32.4,-1.22,32.4229609999,131.73,46.5168,-21.16088,51.1037721173,14.4868,-3.86088,14.9924570573,32.03,-17.3,36.4034462654,131.29
2020-08-26 02:00:00,46.20532,-3.48262,46.3363813689,15.29532,-4.11262,15.8385749727,30.91,0.63,30.9164195857,131.23,45.74532,-23.43262,51.3976845973,15.29532,-4.11262,15.8385749727,30.45,-19.32,36.0619591814,130.71
2020-08-26 02:30:00,45.85724,-3.6716800000000003,46.0039965051,15.84724,-4.26168,16.4102691032,30.01,0.59,30.0157991731,131.66,45.40724,-23.71168,51.2255913859,15.84724,-4.26168,16.4102691032,29.56,-19.45,35.3849699731,131.03
2020-08-26 03:00:00,45.52094,-3.78024,45.6776333991,15.84094,-4.24024,16.3986284591,29.68,0.46,29.683564476,131.86,45.07094,-23.88024,51.0064260162,15.84094,-4.24024,16.3986284591,29.23,-19.64,35.2153730635,131.31
2020-08-26 03:30:00,45.0673,-3.69864,45.2188176221,15.8173,-4.22864,16.372793761,29.25,0.53,29.2548013153,131.5,44.6173,-23.75864,50.5487530404,15.8173,-4.22864,16.372793761,28.8,-19.53,34.797426629,131.09
2020-08-26 04:00:00,44.77658,-3.70714,44.9297785825,15.72658,-4.21714,16.2821862253,29.05,0.51,29.0544764193,131.21,44.33658,-23.70714,50.2768417174,15.72658,-4.21714,16.2821862253,28.61,-19.49,34.6178017789,130.8
2020-08-26 04:30:00,44.95546,-3.55608,45.0958877147,15.49546,-4.11608,16.0328224333,29.46,0.56,29.4653219904,131.27,44.50546,-23.54608,50.3503113514,15.49546,-4.11608,16.0328224333,29.01,-19.43,34.9156841548,130.84
2020-08-26 05:00:00,44.59078,-3.57878,44.7341628657,14.50078,-3.8187800000000003,14.9951892718,30.09,0.24,30.0909571134,131.27,44.14078,-23.52878,50.0201154267,14.50078,-3.8187800000000003,14.9951892718,29.64,-19.71,35.5951359037,130.78
2020-08-26 05:30:00,44.55852,-3.48574,44.6946539078,12.75852,-3.4257400000000002,13.2104325114,31.8,-0.06,31.8000566037,130.6,44.09852,-23.26574,49.8595439604,12.75852,-3.4257400000000002,13.2104325114,31.34,-19.84,37.0920638412,130.14
2020-08-26 06:00:00,46.16356,-2.89264,46.254098608,11.17356,-2.93264,11.552005040000001,34.99,0.04,34.9900228637,130.84,45.68356,-22.74264,51.0315130918,11.17356,-2.93264,11.552005040000001,34.51,-19.81,39.7916599302,130.36
2020-08-26 06:30:00,50.05894,-1.38192,50.0780109111,11.67894,-3.05192,12.0711165685,38.38,1.67,38.4163155443,131.04,49.54894,-21.31192,53.9378845452,11.67894,-3.05192,12.0711165685,37.87,-18.26,42.0424131087,130.57
2020-08-26 07:00:00,52.35534,-0.8536600000000001,52.362299051,12.56534,-3.23366,12.9747572737,39.79,2.38,39.8611151374,130.73,51.83534,-20.66366,55.8022339832,12.56534,-3.23366,12.9747572737,39.27,-17.43,42.9643782685,130.2
2020-08-26 07:30:00,56.33742,1.9769999999999999,56.3720978965,13.08742,-3.183,13.468929105800001,43.25,5.16,43.5567227876,132.04,55.85742,-18.653,58.8896067066,13.08742,-3.183,13.468929105800001,42.77,-15.47,45.4817963585,131.54
2020-08-26 08:00:00,61.08488,2.63464,61.1416706718,19.86488,-4.83536,20.4449055695,41.22,7.47,41.8913988785,131.76,60.63488,-17.06536,62.9905960009,19.86488,-4.83536,20.4449055695,40.77,-12.23,42.5648422997,131.3
2020-08-26 08:30:00,64.27958,4.36418,64.4275598797,11.51958,-2.6958200000000003,11.8308143781,52.76,7.06,53.2302658269,131.72,63.78958,-15.28582,65.5954785763,11.51958,-2.6958200000000003,11.8308143781,52.27,-12.59,53.7648677112,131.25
2020-08-26 09:00:00,66.6026,5.48672,66.8282157709,9.7926,-2.05328,10.0055471374,56.81,7.54,57.3081817893,130.89,66.0726,-13.93328,67.5257340746,9.7926,-2.05328,10.0055471374,56.28,-11.88,57.5201947146,130.52
2020-08-26 09:30:00,66.4285,6.87852,66.7836780182,9.4585,-1.60148,9.5931204746,56.97,8.48,57.5976674875,130.51,65.8985,-12.45148,67.0645335214,9.4585,-1.60148,9.5931204746,56.44,-10.85,57.4734382128,130.19
2020-08-26 10:00:00,69.14368,6.50392,69.4488981864,10.75368,-1.64608,10.8789343646,58.39,8.15,58.9560395549,130.8,68.61368,-12.85608,69.8077064235,10.75368,-1.64608,10.8789343646,57.86,-11.21,58.9359287701,130.44
2020-08-26 10:30:00,69.18516,6.8493,69.5233721472,9.38516,-1.3607,9.4832870206,59.8,8.21,60.3609484684,130.9,68.63516,-12.5407,69.7714436193,9.38516,-1.3607,9.4832870206,59.25,-11.18,60.295562855,130.54
2020-08-26 11:00:00,69.29298,7.44772,69.6920770998,7.64298,-0.7622800000000001,7.6808993014,61.65,8.21,62.1942650089,130.72,68.75298,-11.90228,69.7756155693,7.64298,-0.7622800000000001,7.6808993014,61.11,-11.14,62.1170805818,130.4
2020-08-26 11:30:00,67.2948,9.47272,67.9582410841,8.5148,-0.7872800000000001,8.5511185724,58.78,10.26,59.6687187729,130.26,66.7548,-9.77728,67.4670180699,8.5148,-0.7872800000000001,8.5511185724,58.24,-8.99,58.9297692173,129.95
2020-08-26 12:00:00,70.48004,9.46022,71.1121072733,7.14004,-0.7497800000000001,7.1792994958,63.34,10.21,64.1576160717,130.15,69.91004,-9.75978,70.5880088857,7.14004,-0.7497800000000001,7.1792994958,62.77,-9.01,63.4133503294,129.88
2020-08-26 12:30:00,67.39068,10.14144,68.1494868369,4.98068,0.041440000000000005,4.9808523905,62.41,10.1,63.2219748189,129.95,66.83068,-9.04856,67.4404643173,4.98068,0.041440000000000005,4.9808523905,61.85,-9.09,62.5144031404,129.65
2020-08-26 13:00:00,65.21362,8.29872,65.7395237824,8.87362,-0.7612800000000001,8.9062157588,56.34,9.06,57.063816907,129.95,64.68362,-10.88128,65.5924763273,8.87362,-0.7612800000000001,8.9062157588,55.81,-10.12,56.7201066642,129.65
2020-08-26 13:30:00,63.02282,7.60062,63.4794869634,10.63282,-1.15938,10.6958413945,52.39,8.76,53.1173201508,130.24,62.52282,-11.62938,63.5951688412,10.63282,-1.15938,10.6958413945,51.89,-10.47,52.9357440677,129.88
2020-08-26 14:00:00,63.77414,7.76952,64.2456720236,11.79414,-1.46048,11.8842223208,51.98,9.23,52.7931179227,130.18,63.26414,-11.47048,64.2955933278,11.79414,-1.46048,11.8842223208,51.47,-10.01,52.4343494286,129.88
2020-08-26 14:30:00,63.26754,7.40772,63.6997325995,13.49754,-2.01228,13.646715973100001,49.77,9.42,50.6536207985,130.33,62.77754,-11.90228,63.8958824781,13.49754,-2.01228,13.646715973100001,49.28,-9.89,50.2626153319,130.0
2020-08-26 15:00:00,62.0094,6.80438,62.381610075,13.4994,-1.86562,13.6277048084,48.51,8.67,49.2786870767,130.53,61.5294,-12.51562,62.7893924827,13.4994,-1.86562,13.6277048084,48.03,-10.65,49.1965791494,130.14
2020-08-26 15:30:00,60.61046,6.6864,60.978158437,13.390460000000001,-1.3336000000000001,13.4567049448,47.22,8.02,47.8962294967,130.64,60.14046,-12.6936,61.4654570468,13.390460000000001,-1.3336000000000001,13.4567049448,46.75,-11.36,48.1104157122,130.26
2020-08-26 16:00:00,58.77406,6.34764,59.115841045,13.38406,-1.2223600000000001,13.4397628719,45.39,7.57,46.0169208009,130.64,58.30406,-13.03236,59.7428306967,13.38406,-1.2223600000000001,13.4397628719,44.92,-11.81,46.4465553082,130.26
2020-08-26 16:30:00,60.76816,5.91666,61.0555168297,13.76816,-1.28334,13.8278411671,47.0,7.2,47.5482912416,130.88,60.29816,-13.54334,61.8004058056,13.76816,-1.28334,13.8278411671,46.53,-12.26,48.118068332,130.5
2020-08-26 17:00:00,62.36954,4.84364,62.5573366462,12.64954,-1.36636,12.7231207595,49.72,6.21,50.1063119776,131.14,61.86954,-14.68636,63.5887501832,12.64954,-1.36636,12.7231207595,49.22,-13.32,50.9904971539,130.76
2020-08-26 17:30:00,64.95812,4.2703,65.0983318989,16.01812,-2.4297,16.2013459448,48.94,6.7,49.3964938027,131.23,64.48812,-15.2797,66.2735758295,16.01812,-2.4297,16.2013459448,48.47,-12.85,50.144425413,130.85
2020-08-26 18:00:00,66.76892,3.61808,66.8668765597,14.77892,-2.44192,14.9793007064,51.99,6.06,52.3419879256,131.49,66.25892,-16.00192,68.1638168184,14.77892,-2.44192,14.9793007064,51.48,-13.56,53.235927718,131.1
2020-08-26 18:30:00,66.38984,3.09506,66.4619458911,13.29984,-2.32494,13.5015217672,53.09,5.42,53.3659488813,131.36,65.88984,-16.48494,67.9207204175,13.29984,-2.32494,13.5015217672,52.59,-14.16,54.462957136,130.96
2020-08-26 19:00:00,66.8226,2.49762,66.8692603251,13.3726,-2.5523800000000003,13.6140028803,53.45,5.05,53.6880340486,130.43,66.3326,-16.81238,68.4300368553,13.3726,-2.5523800000000003,13.6140028803,52.96,-14.26,54.8462323227,130.09
2020-08-26 19:30:00,66.39192,2.04076,66.4232771148,14.18192,-2.78924,14.4536055939,52.21,4.83,52.432938121,130.73,65.88192,-17.35924,68.1305408482,14.18192,-2.78924,14.4536055939,51.7,-14.57,53.7138241052,130.4
2020-08-26 20:00:00,64.77976,1.18244,64.7905507772,15.26976,-2.12756,15.4172657112,49.51,3.31,49.6205219642,131.13,64.30976,-18.30756,66.8648785568,15.26976,-2.12756,15.4172657112,49.04,-16.18,51.6402362504,130.8
2020-08-26 20:30:00,66.05126,1.9370600000000002,66.0796576038,12.31126,-2.17294,12.501551545,53.74,4.11,53.8969359055,130.62,65.55126,-17.46294,67.8374672363,12.31126,-2.17294,12.501551545,53.24,-15.29,55.3920725375,130.39
2020-08-26 21:00:00,63.8406,1.17758,63.851459678,11.6206,-0.9224200000000001,11.657152440299999,52.22,2.1,52.2622081432,130.8,63.3406,-18.24242,65.9152296197,11.6206,-0.9224200000000001,11.657152440299999,51.72,-17.32,54.543017885,130.6
2020-08-26 21:30:00,62.0115,0.50814,62.0135818874,11.3115,-0.6418600000000001,11.3296962232,50.7,1.15,50.7130407292,131.25,61.5215,-19.05186,64.4039465538,11.3115,-0.6418600000000001,11.3296962232,50.21,-18.41,53.4787079126,131.1
2020-08-26 22:00:00,60.2497,0.42322000000000004,60.251186422,5.4197,-0.35678000000000004,5.4314307561,54.83,0.78,54.835547777,131.02,59.7497,-19.05678,62.7151298656,5.4197,-0.35678000000000004,5.4314307561,54.33,-18.7,57.4581491174,130.86
2020-08-26 22:30:00,58.21948,-0.7352200000000001,58.2241221481,11.73948,-2.23522,11.9503807102,46.48,1.5,46.50419766,131.37,57.74948,-20.30522,61.2152301271,11.73948,-2.23522,11.9503807102,46.01,-18.07,49.4312148344,131.14
2020-08-26 23:00:00,54.48988,-0.59308,54.4931075119,5.12988,-0.43308,5.1481285047,49.36,-0.16,49.3602593186,131.86,54.00988,-20.31308,57.7034518612,5.12988,-0.43308,5.1481285047,48.88,-19.88,52.7680661006,131.62
2020-08-26 23:30:00,51.18206,-1.28702,51.198239094,3.71206,0.15298,3.7152109394,47.47,-1.44,47.4918361405,132.57,50.69206,-21.18702,54.9415577093,3.71206,0.15298,3.7152109394,46.98,-21.34,51.5995736416,132.26
2020-08-27 00:00:00,48.43774,-2.05672,48.4813856389,3.67774,0.17328000000000002,3.6818198579,44.76,-2.23,44.8155162862,132.91,47.97774,-21.98672,52.7757462464,3.67774,0.17328000000000002,3.6818198579,44.3,-22.16,49.5333786451,132.46
2020-08-27 00:30:00,46.2475,-2.23896,46.3016651767,3.5475,0.20104000000000002,3.5531919919,42.7,-2.44,42.7696574688,131.5,45.8075,-21.78896,50.7255934823,3.5475,0.20104000000000002,3.5531919919,42.26,-21.99,47.6389305086,131.07
2020-08-27 01:00:00,44.95004,-2.10052,44.9990919939,3.36004,0.33948,3.3771460543,41.59,-2.44,41.6615134147,132.1,44.510040000000004,-21.82052,49.5709466711,3.36004,0.33948,3.3771460543,41.15,-22.16,46.7374378844,131.67
2020-08-27 01:30:00,45.46864,-1.98246,45.511837703,1.53864,0.42754000000000003,1.5969356597000002,43.93,-2.41,43.9960566415,131.95,45.00864,-21.632460000000002,49.9373707788,1.53864,0.42754000000000003,1.5969356597000002,43.47,-22.06,48.7471486346,131.5
2020-08-27 02:00:00,44.57644,-2.04248,44.6232083968,1.35644,0.49752,1.4448029707,43.22,-2.54,43.2945724081,132.06,44.12644,-21.75248,49.1966776645,1.35644,0.49752,1.4448029707,42.77,-22.25,48.2113617314,131.61
2020-08-27 02:30:00,43.87946,-2.27354,43.9383203368,1.34946,0.5664600000000001,1.4635297138,42.53,-2.84,42.6247170079,132.18,43.43946,-21.99354,48.6898602054,1.34946,0.5664600000000001,1.4635297138,42.09,-22.56,47.7548081349,131.7
2020-08-27 03:00:00,43.3813,-2.3535,43.4450935313,1.3413,0.5765,1.4599444989,42.04,-2.93,42.1419802572,132.71,42.9213,-22.1935,48.3196588972,1.3413,0.5765,1.4599444989,41.58,-22.77,47.4064267795,132.13
2020-08-27 03:30:00,42.94884,-2.48346,43.0205814805,1.33884,0.6165400000000001,1.4739790084,41.61,-3.1,41.7253172546,132.5,42.50884,-22.25346,47.9814334938,1.33884,0.6165400000000001,1.4739790084,41.17,-22.87,47.095708934,131.89
2020-08-27 04:00:00,42.97576,-2.33622,43.0392131836,1.33576,0.55378,1.4460038264000001,41.64,-2.89,41.7401689024,132.72,42.53576,-22.15622,47.960285273,1.33576,0.55378,1.4460038264000001,41.2,-22.71,47.0444906445,132.06
2020-08-27 04:30:00,43.20334,-2.18848,43.2587335906,1.34334,0.56152,1.4559763274,41.86,-2.75,41.9502336108,132.42,42.75334,-21.92848,48.0489991183,1.34334,0.56152,1.4559763274,41.41,-22.49,47.123117469,131.78
2020-08-27 05:00:00,43.29468,-2.12544,43.3468200852,1.44468,0.5845600000000001,1.5584642107,41.85,-2.71,41.937651341,132.58,42.85468,-21.90544,48.1287014109,1.44468,0.5845600000000001,1.5584642107,41.41,-22.49,47.123117469,131.91
2020-08-27 05:30:00,44.16834,-2.02116,44.2145603405,1.3783400000000001,0.48884000000000005,1.4624587862,42.79,-2.51,42.8635532825,132.78,43.71834,-21.87116,48.8839533191,1.3783400000000001,0.48884000000000005,1.4624587862,42.34,-22.36,47.8815747444,132.12
2020-08-27 06:00:00,45.28242,-1.75144,45.3162785666,1.39242,0.50856,1.4823854863,43.89,-2.26,43.9481478563,132.71,44.83242,-21.60144,49.7651292888,1.39242,0.50856,1.4823854863,43.44,-22.11,48.7430579673,132.06
2020-08-27 06:30:00,48.76504,-0.60092,48.7687423566,1.43504,0.5090800000000001,1.5226628806,47.33,-1.11,47.3430142682,132.6,48.29504,-20.40092,52.4271725868,1.43504,0.5090800000000001,1.5226628806,46.86,-20.91,51.3136209987,131.95
2020-08-27 07:00:00,50.95834,0.15238000000000002,50.9585678294,2.02834,0.28238,2.0479017603,48.93,-0.13,48.9301726954,132.35,50.47834,-19.59762,54.1491414412,2.02834,0.28238,2.0479017603,48.45,-19.88,52.37,131.7
2020-08-27 07:30:00,53.7969,1.73092,53.8247390487,3.7969,0.29092,3.8080288939,50.0,1.44,50.020731702,133.36,53.2969,-18.28908,56.3475819965,3.7969,0.29092,3.8080288939,49.5,-18.58,52.8721703735,132.68
2020-08-27 08:00:00,55.7098,2.73664,55.7769756668,4.5998,0.12664,4.6015429727,51.11,2.61,51.1765981675,132.29,55.2098,-16.99336,57.7658748755,4.5998,0.12664,4.6015429727,50.61,-17.12,53.4272074883,131.68
2020-08-27 08:30:00,58.77356,2.91,58.8455559501,13.26356,-1.01,13.3019593998,45.51,3.92,45.6785124539,132.02,58.31356,-16.73,60.6660051419,13.26356,-1.01,13.3019593998,45.05,-15.72,47.7139486943,131.43
2020-08-27 09:00:00,62.8524,4.2924,62.9988006514,10.4624,-0.8876000000000001,10.4999832152,52.39,5.18,52.6454603931,131.36,62.3824,-15.217600000000001,64.2116747914,10.4624,-0.8876000000000001,10.4999832152,51.92,-14.33,53.8612597328,130.88
2020-08-27 09:30:00,68.54078,6.85494,68.882717175,4.44078,-0.6650600000000001,4.4903042004,64.1,7.52,64.5396033455,130.66,67.98078,-12.43506,69.1087343728,4.44078,-0.6650600000000001,4.4903042004,63.54,-11.77,64.6209292722,130.15
2020-08-27 10:00:00,70.64374,8.14162,71.1113491463,3.26374,-0.17838,3.2686110524,67.38,8.32,67.8917285094,130.77,70.07374,-11.14838,70.9550238828,3.26374,-0.17838,3.2686110524,66.81,-10.97,67.7046305654,130.18
2020-08-27 10:30:00,70.52686,8.43624,71.0296285137,3.41686,0.30624,3.4305561061,67.11,8.13,67.6006582808,130.38,69.93686,-10.783760000000001,70.7633652846,3.41686,0.30624,3.4305561061,66.52,-11.09,67.4381086627,129.84
2020-08-27 11:00:00,71.6618,8.69784,72.1877136354,5.6018,0.05784,5.6020985983,66.06,8.64,66.6226177811,131.95,71.0718,-10.98216,71.9152876203,5.6018,0.05784,5.6020985983,65.47,-11.04,66.3942956887,131.42
2020-08-27 11:30:00,72.01164,7.60124,72.4117058564,12.69164,-1.14876,12.7435228813,59.32,8.75,59.9618620458,131.0,71.47164,-11.99876,72.4718260142,12.69164,-1.14876,12.7435228813,58.78,-10.85,59.7729947384,131.24
2020-08-27 12:00:00,74.09402,7.97358,74.52182081629999,13.44402,-1.50642,13.5281548992,60.65,9.48,61.386422766,130.21,73.55402,-11.55642,74.4563274771,13.44402,-1.50642,13.5281548992,60.11,-10.05,60.9443565886,130.81
2020-08-27 12:30:00,75.07096,8.52502,75.5534579045,11.20096,-0.64498,11.2195144334,63.87,9.17,64.5249238667,130.15,74.52096,-11.00498,75.3291647645,11.20096,-0.64498,11.2195144334,63.32,-10.36,64.1619201708,130.81
2020-08-27 13:00:00,75.0904,8.6209,75.583649614,11.0004,-0.6891,11.0219625734,64.09,9.31,64.7626759793,130.59,74.5204,-10.9491,75.3204673842,11.0004,-0.6891,11.0219625734,63.52,-10.26,64.3432824777,131.01
2020-08-27 13:30:00,74.51942,8.35866,74.9867398553,10.84942,-0.46134000000000003,10.8592241404,63.67,8.82,64.2780001245,130.94,73.96942,-11.18134,74.8097417408,10.84942,-0.46134000000000003,10.8592241404,63.12,-10.72,64.0238455577,130.89
2020-08-27 14:00:00,75.7967,9.43914,76.3821778613,3.6967,0.43914000000000003,3.7226918795,72.1,9.0,72.659548581,130.67,75.2067,-10.07086,75.8779938192,3.6967,0.43914000000000003,3.7226918795,71.51,-10.51,72.2782138684,130.85
2020-08-27 14:30:00,75.26796,9.54628,75.8709250267,3.29796,0.39628,3.3216830072,71.97,9.15,72.5493170195,130.5,74.65796,-9.95372,75.318573627,3.29796,0.39628,3.3216830072,71.36,-10.35,72.1066716747,130.72
2020-08-27 15:00:00,73.14198,8.75766,73.6644137084,5.48198,-0.39234,5.4960017646,67.66,9.15,68.2758969183,130.91,72.53198,-10.85234,73.3393578251,5.48198,-0.39234,5.4960017646,67.05,-10.46,67.8609910037,131.16
2020-08-27 15:30:00,66.35856,8.60074,66.9136100791,9.79856,-1.39926,9.8979647717,56.56,10.0,57.4372144171,131.87,65.82856,-11.09926,66.7577177877,9.79856,-1.39926,9.8979647717,56.03,-9.7,56.8634408034,131.5
2020-08-27 16:00:00,61.4722,7.98458,61.9885867771,7.8822,-0.04542,7.8823308619,53.59,8.03,54.1882736392,132.76,60.9522,-11.94542,62.1117037588,7.8822,-0.04542,7.8823308619,53.07,-11.9,54.3878194084,132.34
2020-08-27 16:30:00,64.01464,5.96344,64.2918093614,9.59464,0.22344000000000003,9.597241383,54.42,5.74,54.7218786227,133.15,63.50464,-14.06656,65.0438883506,9.59464,0.22344000000000003,9.597241383,53.91,-14.29,55.7717867743,132.73
2020-08-27 17:00:00,63.59666,5.57054,63.8401603933,13.32666,-0.6894600000000001,13.3444828243,50.27,6.26,50.6582717826,133.41,63.09666,-14.55946,64.7546629877,13.32666,-0.6894600000000001,13.3444828243,49.77,-13.87,51.666524946,132.99
2020-08-27 17:30:00,68.2889,4.38512,68.429548739,13.5489,-0.7448800000000001,13.5693602437,54.74,5.13,54.9798554018,133.15,67.7889,-15.66488,69.5753076071,13.5489,-0.7448800000000001,13.5693602437,54.24,-14.92,56.2546353646,132.69
2020-08-27 18:00:00,68.73622,4.0975,68.8582416718,10.71622,-0.9425,10.7575869663,58.02,5.04,58.2384924255,133.09,68.19622,-15.9125,70.028080643,10.71622,-0.9425,10.7575869663,57.48,-14.97,59.3974014583,132.58
2020-08-27 18:30:00,69.4451,3.0023,69.5099684887,15.2151,-1.7477,15.3151468586,54.23,4.75,54.4376285303,133.27,68.9351,-17.0577,71.0141756363,15.2151,-1.7477,15.3151468586,53.72,-15.31,55.8590592474,132.76
2020-08-27 19:00:00,68.80258,1.9743600000000001,68.8309023046,12.24258,-1.40564,12.3230105439,56.56,3.38,56.6609036285,133.55,68.28258,-18.15564,70.6550634793,12.24258,-1.40564,12.3230105439,56.04,-16.75,58.4896922543,133.03
2020-08-27 19:30:00,69.80496,1.9286,69.8315969928,8.13496,-1.1914,8.2217399717,61.67,3.12,61.7488728642,132.53,69.25496,-17.9214,71.5361870843,8.13496,-1.1914,8.2217399717,61.12,-16.73,63.368346199,132.03
2020-08-27 20:00:00,69.21194,2.47132,69.2560471086,2.41194,0.18132,2.4187458539,66.8,2.29,66.8392407198,133.01,68.65194,-17.53868,70.8568568447,2.41194,0.18132,2.4187458539,66.24,-17.72,68.5692059164,132.54
2020-08-27 20:30:00,68.43944,1.72126,68.4610815245,2.42944,-0.10874,2.4318723448,66.01,1.83,66.035361739,132.4,67.85944,-18.09874,70.2315312855,2.42944,-0.10874,2.4318723448,65.43,-17.99,67.8581240531,131.96
2020-08-27 21:00:00,67.52292,1.5294400000000001,67.5402392063,2.70292,-0.23056000000000001,2.7127356008,64.82,1.76,64.8438894577,131.83,66.95292,-18.10056,69.3564976685,2.70292,-0.23056000000000001,2.7127356008,64.25,-17.87,66.6888251508,131.37
2020-08-27 21:30:00,65.27966,1.9229600000000002,65.3079764261,3.41966,-0.51704,3.4585264026,61.86,2.44,61.9081028622,131.11,64.70966,-17.50704,67.0360839166,3.41966,-0.51704,3.4585264026,61.29,-16.99,63.6012908674,130.69
2020-08-27 22:00:00,62.46282,2.12566,62.498978494,3.51282,-0.50434,3.548839696,58.95,2.63,59.0086383507,129.6,61.93282,-16.89434,64.195739089,3.51282,-0.50434,3.548839696,58.42,-16.39,60.6756005327,129.21
2020-08-27 22:30:00,58.84252,1.3606800000000001,58.858250144,2.79252,-0.19932000000000002,2.7996243342,56.05,1.56,56.0717049857,130.09,58.32252,-17.83932,60.9898161763,2.79252,-0.19932000000000002,2.7996243342,55.53,-17.64,58.2644874688,129.74
2020-08-27 23:00:00,55.50422,0.62856,55.5077789637,2.40422,-0.02144,2.4043155953,53.1,0.65,53.1039781937,130.43,55.00422,-18.62144,58.0708381676,2.40422,-0.02144,2.4043155953,52.6,-18.6,55.7917556634,130.06
2020-08-27 23:30:00,52.53934,0.21538000000000002,52.539781463,2.6193400000000002,-0.11462000000000001,2.6218466355,49.92,0.33,49.9210907333,131.0,52.04934,-19.19462,55.4758256485,2.6193400000000002,-0.11462000000000001,2.6218466355,49.43,-19.08,52.9846326778,130.67
2020-08-28 00:00:00,50.01588,-0.39348000000000005,50.0174277496,2.45588,-0.02348,2.4559922404,47.56,-0.37,47.5614392129,132.7,49.52588,-20.32348,53.5336962023,2.45588,-0.02348,2.4559922404,47.07,-20.3,51.2608515341,132.33
2020-08-28 00:30:00,48.07144,-1.41296,48.0922010271,1.98144,0.18704,1.9902483351,46.09,-1.6,46.117763389,133.27,47.60144,-21.48296,52.2246556756,1.98144,0.18704,1.9902483351,45.62,-21.67,50.5051809224,132.87
2020-08-28 01:00:00,46.80118,-2.17858,46.8518586633,2.46118,-0.02858,2.4613459344,44.34,-2.15,44.392095017,133.33,46.33118,-22.32858,51.430960763,2.46118,-0.02858,2.4613459344,43.87,-22.3,49.2124669164,133.26
2020-08-28 01:30:00,45.54136,-2.34466,45.601676517,2.16136,0.11534000000000001,2.1644353456,43.38,-2.46,43.4496950507,133.24,45.08136,-22.45466,50.3640821932,2.16136,0.11534000000000001,2.1644353456,42.92,-22.57,48.4925901556,133.02
2020-08-28 02:00:00,44.50598,-2.49098,44.5756350165,1.6059800000000002,0.46902000000000005,1.6730665022,42.9,-2.96,43.0019953025,132.62,44.04598,-22.35098,49.3924555081,1.6059800000000002,0.46902000000000005,1.6730665022,42.44,-22.82,48.1861598387,132.26
2020-08-28 02:30:00,44.28104,-2.29414,44.3404282999,1.43104,0.56586,1.5388544509000002,42.85,-2.86,42.945338513,133.0,43.82104,-22.35414,49.1934052676,1.43104,0.56586,1.5388544509000002,42.39,-22.92,48.189609876,132.95
2020-08-28 03:00:00,43.94416,-2.2659000000000002,44.0025397098,1.42416,0.6041000000000001,1.5469869151,42.52,-2.87,42.6167490548,133.97,43.48416,-22.5459,48.9815248611,1.42416,0.6041000000000001,1.5469869151,42.06,-23.15,48.0100624869,133.64
2020-08-28 03:30:00,43.4777,-2.44668,43.5464882661,1.4277,0.6033200000000001,1.5499426804,42.05,-3.05,42.160467265,133.17,43.0377,-22.52668,48.5766912532,1.4277,0.6033200000000001,1.5499426804,41.61,-23.13,47.6066066844,132.98
2020-08-28 04:00:00,43.09348,-2.38696,43.1595365655,1.55348,0.44304000000000004,1.6154208590999999,41.54,-2.83,41.6362882592,132.75,42.64348,-22.39696,48.1673146828,1.55348,0.44304000000000004,1.6154208590999999,41.09,-22.84,47.011208238,132.67
2020-08-28 04:30:00,43.20892,-2.54354,43.2837193792,1.74892,0.36646,1.7869006962,41.46,-2.91,41.5619982676,133.57,42.73892,-22.73354,48.408977718,1.74892,0.36646,1.7869006962,40.99,-23.1,47.0509309153,133.24
2020-08-28 05:00:00,43.20536,-2.70526,43.2899707137,2.28536,-0.055260000000000004,2.2860279957,40.92,-2.65,41.005717894,132.66,42.76536,-22.61526,48.376915991,2.28536,-0.055260000000000004,2.2860279957,40.48,-22.56,46.3420327565,132.32
2020-08-28 05:30:00,44.29438,-1.99268,44.3391798883,2.30438,-0.01268,2.304414886,41.99,-1.98,42.0366566225,132.31,43.84438,-21.84268,48.9840007264,2.30438,-0.01268,2.304414886,41.54,-21.83,46.9267567599,131.95
2020-08-28 06:00:00,45.8683,-1.4078600000000001,45.8899010096,2.4083,0.00214,2.4083009508,43.46,-1.4100000000000001,43.4828667408,133.31,45.4183,-21.53786,50.2663047008,2.4083,0.00214,2.4083009508,43.01,-21.54,48.1023045186,132.93
2020-08-28 06:30:00,48.02992,-0.44996,48.03202764,4.04992,-0.26996000000000003,4.0589075387,43.98,-0.18,43.9803683477,132.59,47.57992,-20.36996,51.7569711016,4.04992,-0.26996000000000003,4.0589075387,43.53,-20.1,47.9465421068,132.21
2020-08-28 07:00:00,50.14046,0.393,50.1420001397,4.11046,-0.317,4.1226654499,46.03,0.71,46.035475451,133.64,49.66046,-19.857,53.4832846449,4.11046,-0.317,4.1226654499,45.55,-19.54,49.564242151,133.26
2020-08-28 07:30:00,53.28832,-9.50058,54.1286067506,3.66832,-0.10058,3.6696986196,49.62,-9.4,50.5025187491,131.38,53.29832,-12.50058,54.7446382321,3.66832,-0.10058,3.6696986196,49.63,-12.4,51.1556145501,131.02
2020-08-28 08:00:00,55.69432,-9.9846,56.5822367658,4.1443200000000004,-0.0746,4.1449913658,51.55,-9.91,52.493910123,129.94,55.80432,-9.7746,56.6539048594,4.1443200000000004,-0.0746,4.1449913658,51.66,-9.7,52.5627777044,129.55
2020-08-28 08:30:00,58.66138,-15.09924,60.5734640918,5.71138,-0.25924,5.717260435,52.95,-14.84,54.9902545912,131.6,59.37138,4.25076,59.5233544391,5.71138,-0.25924,5.717260435,53.66,4.51,53.8491940515,131.22
2020-08-28 09:00:00,60.90418,-14.0236,62.4978439503,5.69418,-0.19360000000000002,5.6974702134,55.21,-13.83,56.9158413801,131.47,61.63418,5.2564,61.8579169164,5.69418,-0.19360000000000002,5.6974702134,55.94,5.45,56.2048583309,131.08
2020-08-28 09:30:00,61.80598,-13.39422,63.2406854261,6.32598,-0.24422000000000002,6.3306924083,55.48,-13.15,57.0171281283,131.44,62.53598,5.85578,62.8095450865,6.32598,-0.24422000000000002,6.3306924083,56.21,6.1,56.5400221082,131.01
2020-08-28 10:00:00,62.72694,-13.16954,64.0945066724,6.78694,-0.33954,6.79542802,55.94,-12.83,57.3924428823,131.5,63.45694,6.10046,63.7495007539,6.78694,-0.33954,6.79542802,56.67,6.44,57.0347481804,131.07
2020-08-28 10:30:00,63.66928,-12.77168,64.9376087159,7.36928,-0.5716800000000001,7.3914210908,56.3,-12.2,57.60668364,131.24,64.40928,6.4583200000000005,64.7322581665,7.36928,-0.5716800000000001,7.3914210908,57.04,7.03,57.471579933,130.82
2020-08-28 11:00:00,61.20092,-12.1209,62.3896531939,8.95092,-0.7009000000000001,8.9783199796,52.25,-11.42,53.4834451022,131.12,61.90092,7.0791,62.3043943366,8.95092,-0.7009000000000001,8.9783199796,52.95,7.78,53.5185098821,130.68
2020-08-28 11:30:00,63.88094,-13.11376,65.2130753501,10.06094,-0.80376,10.0929947895,53.82,-12.31,55.2098587211,131.48,64.59094,6.18624,64.8865093484,10.06094,-0.80376,10.0929947895,54.53,6.99,54.9761857535,131.03
2020-08-28 12:00:00,62.02244,-12.37556,63.2450594819,10.20244,-0.7055600000000001,10.2268077555,51.82,-11.67,53.1178058658,132.21,62.72244,7.10444,63.1235102578,10.20244,-0.7055600000000001,10.2268077555,52.52,7.8100000000000005,53.0975187744,131.71
2020-08-28 12:30:00,63.22868,-12.34696,64.4229260107,10.93868,-0.9269600000000001,10.9778857247,52.29,-11.42,53.5225232963,132.07,63.93868,7.10304,64.3320136276,10.93868,-0.9269600000000001,10.9778857247,53.0,8.03,53.6048589216,131.56
2020-08-28 13:00:00,62.2101,-12.63054,63.4793437482,11.7401,-0.8305400000000001,11.769441138,50.47,-11.8,51.8310804441,132.35,62.9001,6.88946,63.2762770642,11.7401,-0.8305400000000001,11.769441138,51.16,7.72,51.7391921081,131.83
2020-08-28 13:30:00,60.6035,-13.93932,62.1859216729,10.7635,-1.04932,10.8145274845,49.84,-12.89,51.479876651,132.35,61.2735,5.58068,61.5271142791,10.7635,-1.04932,10.8145274845,50.51,6.63,50.9432723723,131.83
2020-08-28 14:00:00,59.43166,-13.531600000000001,60.9526571112,12.22166,-1.3016,12.2907744148,47.21,-12.23,48.7684016552,132.56,60.11166,6.0684,60.4171924746,12.22166,-1.3016,12.2907744148,47.89,7.37,48.4537821021,132.06
2020-08-28 14:30:00,63.57552,-14.95326,65.3103875957,11.74552,-1.31326,11.8187094007,51.83,-13.64,53.5947618709,132.84,64.28552,4.72674,64.459057957,11.74552,-1.31326,11.8187094007,52.54,6.04,52.8860397459,132.37
2020-08-28 15:00:00,60.95652,-15.39268,62.8699604588,12.00652,-1.54268,12.1052213566,48.95,-13.85,50.871652224,133.41,61.62652,4.38732,61.7824938319,12.00652,-1.54268,12.1052213566,49.62,5.93,49.9730857562,132.87
2020-08-28 15:30:00,61.8645,-16.26426,63.9667297397,15.4645,-2.35426,15.642675615,46.4,-13.91,48.4401496695,133.21,62.5245,3.49574,62.622147028,15.4645,-2.35426,15.642675615,47.06,5.85,47.4222110408,132.7
2020-08-28 16:00:00,62.19158,-16.20726,64.268716337,14.11158,-2.25726,14.2909731231,48.08,-13.95,50.0628494994,132.48,62.861580000000004,3.36274,62.9514595574,14.11158,-2.25726,14.2909731231,48.75,5.62,49.072873362,132.04
2020-08-28 16:30:00,63.98212,-16.80028,66.1510475183,11.69212,-1.69028,11.8136665169,52.29,-15.11,54.4293689105,132.73,64.70212,2.8197200000000002,64.7635325887,11.69212,-1.69028,11.8136665169,53.01,4.51,53.2015056178,132.26
2020-08-28 17:00:00,64.994,-16.97554,67.1743179667,11.714,-1.67554,11.8332256926,53.28,-15.3,55.4332788134,132.39,65.714,2.57446,65.7644101341,11.714,-1.67554,11.8332256926,54.0,4.25,54.1669871785,131.96
2020-08-28 17:30:00,66.59556,-17.6171,68.88636167,17.44556,-3.0071,17.7028306811,49.15,-14.61,51.2754775697,132.31,67.26556,1.9229,67.2930390644,17.44556,-3.0071,17.7028306811,49.82,4.93,50.0633328895,131.88
2020-08-28 18:00:00,66.211,-17.96758,68.6056153099,19.321,-3.79758,19.6906743119,46.89,-14.17,48.984293401,131.82,66.881,1.42242,66.8961242499,19.321,-3.79758,19.6906743119,47.56,5.22,47.8456058588,131.37
2020-08-28 18:30:00,67.12684,-18.14958,69.5371835967,19.42684,-3.91958,19.8183051688,47.7,-14.23,49.7773331949,131.74,67.80684,1.24042,67.8181848221,19.42684,-3.91958,19.8183051688,48.38,5.16,48.6543934296,131.33
2020-08-28 19:00:00,66.14362,-18.40898,68.6576216552,16.91362,-3.01898,17.1809423998,49.23,-15.39,51.5795017425,131.86,66.83362,1.00102,66.8411161138,16.91362,-3.01898,17.1809423998,49.92,4.02,50.0816014121,131.46
2020-08-28 19:30:00,64.87154,-18.72554,67.5200899752,16.09154,-2.86554,16.3446926879,48.78,-15.86,51.2935473525,132.42,65.55154,0.8744600000000001,65.5573724051,16.09154,-2.86554,16.3446926879,49.46,3.74,49.6012015983,132.03
2020-08-28 20:00:00,64.44608,-19.50398,67.3327740644,18.18608,-3.7139800000000003,18.5614426489,46.26,-15.79,48.8805861258,132.35,65.10608,0.016020000000000003,65.1060819709,18.18608,-3.7139800000000003,18.5614426489,46.92,3.73,47.0680284269,131.92
2020-08-28 20:30:00,64.373,-19.6361,67.3012596629,18.823,-3.9061,19.2240200325,45.55,-15.73,48.1895777114,132.02,65.023,-0.18610000000000002,65.0232663145,18.823,-3.9061,19.2240200325,46.2,3.7199999999999998,46.3495242694,131.59
2020-08-28 21:00:00,63.6573,-19.87546,66.6879730799,15.1273,-3.2354600000000002,15.4694345954,48.53,-16.64,51.3035135249,131.16,64.3273,-0.7354600000000001,64.3315041539,15.1273,-3.2354600000000002,15.4694345954,49.2,2.5,49.2634753139,130.71
2020-08-28 21:30:00,61.09188,-20.70734,64.5059046275,16.14188,-3.71734,16.5643866959,44.95,-16.99,48.0537469923,131.45,61.73188,-1.45734,61.7490797357,16.14188,-3.71734,16.5643866959,45.59,2.26,45.6459822986,131.02
2020-08-28 22:00:00,58.33666,-21.31296,62.1080362265,17.02666,-3.9429600000000002,17.4772447576,41.31,-17.37,44.8133127541,131.73,58.94666,-1.98296,58.9800038616,17.02666,-3.9429600000000002,17.4772447576,41.92,1.96,41.9657955959,131.32
2020-08-28 22:30:00,56.68782,-21.72066,60.7066389054,18.04782,-4.16066,18.5212013214,38.64,-17.56,42.4429405202,131.89,57.26782,-2.31066,57.314416661,18.04782,-4.16066,18.5212013214,39.22,1.85,39.2636078322,131.5
2020-08-28 23:00:00,54.08402,-22.42126,58.5473664595,16.46402,-3.69126,16.8727399953,37.62,-18.73,42.0247224857,132.03,54.66402,-3.05126,54.7491120489,16.46402,-3.69126,16.8727399953,38.2,0.64,38.2053608804,131.62
2020-08-28 23:30:00,51.33554,-23.15632,56.3165412915,12.84554,-2.96632,13.1835864708,38.49,-20.19,43.4639643843,133.06,51.93554,-3.50632,52.0537663866,12.84554,-2.96632,13.1835864708,39.09,-0.54,39.0937296763,132.67
2020-08-29 00:00:00,48.25226,-16.63316,51.0386383703,12.60226,-3.01316,12.9574723729,35.65,-13.62,38.1631615567,131.36,48.39226,-13.71316,50.2977294228,12.60226,-3.01316,12.9574723729,35.79,-10.7,37.3552419347,130.97
2020-08-29 00:30:00,47.86342,-5.86228,48.2210877199,15.00342,-3.71228,15.4558608461,32.86,-2.15,32.930261159,131.84,47.53342,-22.27228,52.4926706626,15.00342,-3.71228,15.4558608461,32.53,-18.56,37.4522963248,131.51
2020-08-29 01:00:00,46.1055,-4.2614,46.3020157251,12.5355,-2.8514,12.8557085456,33.57,-1.4100000000000001,33.5995982119,132.96,45.7055,-24.2914,51.7596835791,12.5355,-2.8514,12.8557085456,33.17,-21.44,39.4958542128,132.6
2020-08-29 01:30:00,44.15594,-4.33148,44.3678797811,9.00594,-1.7414800000000001,9.1727699128,35.15,-2.59,35.2452918842,133.03,43.73594,-24.36148,50.0631017364,9.00594,-1.7414800000000001,9.1727699128,34.73,-22.62,41.4468008416,132.66
2020-08-29 02:00:00,44.08358,-4.83642,44.3480888431,10.28358,-2.15642,10.507243446,33.8,-2.68,33.9060820503,133.35,43.67358,-24.81642,50.2318254858,10.28358,-2.15642,10.507243446,33.39,-22.66,40.3530382995,132.98
2020-08-29 02:30:00,43.89196,-5.97914,44.2973392856,12.19196,-2.8891400000000003,12.5296056834,31.7,-3.09,31.850244897,130.96,43.43196,-25.85914,50.5473072575,12.19196,-2.8891400000000003,12.5296056834,31.24,-22.97,38.7757462855,130.58
2020-08-29 03:00:00,42.3319,-5.94098,42.7467542741,13.1119,-3.10098,13.4736037707,29.22,-2.84,29.3576906449,130.67,41.8719,-25.76098,49.1618154686,13.1119,-3.10098,13.4736037707,28.76,-22.66,36.6143851512,130.31
2020-08-29 03:30:00,41.64908,-5.90992,42.0662931485,13.53908,-3.29992,13.9354282049,28.11,-2.61,28.2309085932,132.05,41.20908,-26.12992,48.7950919013,13.53908,-3.29992,13.9354282049,27.67,-22.83,35.8725215172,131.67
2020-08-29 04:00:00,41.10092,-5.93314,41.5269523937,12.54092,-2.9931400000000004,12.893159485,28.56,-2.94,28.71092475,132.55,40.66092,-26.29314,48.4214789769,12.54092,-2.9931400000000004,12.893159485,28.12,-23.3,36.518822544,132.14
2020-08-29 04:30:00,41.29772,-5.89666,41.7165707646,10.85772,-2.28666,11.0958955274,30.44,-3.61,30.6533146658,132.26,40.85772,-26.18666,48.5293153213,10.85772,-2.28666,11.0958955274,30.0,-23.9,38.3563554056,131.87
2020-08-29 05:00:00,41.05412,-6.06286,41.4993860238,10.88412,-2.29286,11.1230065699,30.17,-3.77,30.4046345152,132.1,40.58412,-26.29286,48.3568535283,10.88412,-2.29286,11.1230065699,29.7,-24.0,38.1849446772,131.7
2020-08-29 05:30:00,41.01124,-6.0211,41.4508799852,13.25124,-3.1311,13.6161356026,27.76,-2.89,27.9100286635,131.43,40.58124,-26.0611,48.2288085396,13.25124,-3.1311,13.6161356026,27.33,-22.93,35.6751145758,131.05
2020-08-29 06:00:00,41.42456,-5.76038,41.8231532639,7.21456,-1.18038,7.3104837691,34.21,-4.58,34.5152212799,132.04,40.95456,-25.94038,48.4786478704,7.21456,-1.18038,7.3104837691,33.74,-24.76,41.8502712058,131.63
2020-08-29 06:30:00,42.53854,-5.2232,42.8580121281,7.15854,-1.2631999999999999,7.2691381313,35.38,-3.96,35.6009269542,132.08,42.03854,-25.4132,49.1230045862,7.15854,-1.2631999999999999,7.2691381313,34.88,-24.15,42.4244846757,131.66
2020-08-29 07:00:00,43.59828,-5.10226,43.895820713,11.40828,-2.65226,11.7125290038,32.19,-2.45,32.2831008424,131.92,43.14828,-25.23226,49.9844076855,11.40828,-2.65226,11.7125290038,31.74,-22.58,38.9523298405,131.47
2020-08-29 07:30:00,45.23228,-4.2619,45.4326198409,11.03228,-2.5519,11.3235769794,34.2,-1.71,34.2427233146,131.33,44.75228,-24.2819,50.9153928867,11.03228,-2.5519,11.3235769794,33.72,-21.73,40.1152252892,130.94
2020-08-29 08:00:00,47.10216,-3.40484,47.2250612714,9.07216,-1.7148400000000001,9.2328090683,38.03,-1.69,38.0675320976,130.38,46.60216,-23.15484,52.0375627032,9.07216,-1.7148400000000001,9.2328090683,37.53,-21.44,43.2223842471,130.0
2020-08-29 08:30:00,48.49118,-2.32686,48.5469753461,8.58118,-1.28686,8.6771342534,39.91,-1.04,39.923548189,130.61,47.99118,-22.12686,52.8464879746,8.58118,-1.28686,8.6771342534,39.41,-20.84,44.5808669723,130.21
2020-08-29 09:00:00,49.5761,-1.33902,49.594179757,9.4161,-1.23902,9.4972685426,40.16,-0.1,40.1601245018,129.86,49.0661,-20.90902,53.3354411866,9.4161,-1.23902,9.4972685426,39.65,-19.67,44.2609466686,129.45
2020-08-29 09:30:00,51.2985,-3.74356,51.434913665,11.7785,-1.60356,11.8871555438,39.52,-2.14,39.5778978724,131.04,51.0885,-13.48356,52.8378767791,11.7785,-1.60356,11.8871555438,39.31,-11.88,41.0659287001,130.59
2020-08-29 10:00:00,51.70486,-6.66738,52.1329694501,14.77486,-2.29738,14.9524059229,36.93,-4.37,37.1876565543,133.13,51.77486,-6.82738,52.2230719671,14.77486,-2.29738,14.9524059229,37.0,-4.53,37.2762779794,132.62
2020-08-29 10:30:00,53.36166,-6.21464,53.7223278376,16.71166,-2.53464,16.9027802413,36.65,-3.68,36.8342897312,132.95,53.43166,-6.37464,53.8105781932,16.71166,-2.53464,16.9027802413,36.72,-3.84,36.9202383524,132.49
2020-08-29 11:00:00,51.26406,-5.79852,51.590955427,14.39406,-1.9085200000000002,14.5200348441,36.87,-3.89,37.0746409288,132.73,51.34406,-5.96852,51.6898029429,14.39406,-1.9085200000000002,14.5200348441,36.95,-4.06,37.1723835663,132.26
2020-08-29 11:30:00,53.18248,-6.31354,53.5559237273,16.842480000000002,-2.03354,16.9647993646,36.34,-4.28,36.5911737992,132.51,53.25248,-6.46354,53.6433031746,16.842480000000002,-2.03354,16.9647993646,36.41,-4.43,36.6785086938,132.03
2020-08-29 12:00:00,55.05414,-6.57314,55.4451485759,15.72414,-1.9931400000000001,15.8499585425,39.33,-4.58,39.5957737644,132.44,55.14414,-6.73314,55.5536799015,15.72414,-1.9931400000000001,15.8499585425,39.42,-4.74,39.703954463,131.97
2020-08-29 12:30:00,50.90834,-6.34038,51.3016520212,14.14834,-1.87038,14.2714346195,36.76,-4.47,37.0307777396,132.44,50.97834,-6.51038,51.3923748906,14.14834,-1.87038,14.2714346195,36.83,-4.64,37.1211327952,131.97
2020-08-29 13:00:00,49.45556,-7.15314,49.970189381,13.84556,-1.68314,13.947490526,35.61,-5.47,36.0276699219,132.98,49.54556,-7.32314,50.0838386625,13.84556,-1.68314,13.947490526,35.7,-5.64,36.1427669112,132.48
2020-08-29 13:30:00,50.90586,-12.38098,52.3898391685,16.76586,-1.72098,16.8539560252,34.14,-10.66,35.7655588521,132.77,51.15586,-6.20098,51.530322775,16.76586,-1.72098,16.8539560252,34.39,-4.48,34.6805781382,132.27
2020-08-29 14:00:00,45.32474,-20.13356,49.5952850011,12.82474,-1.34356,12.8949257284,32.5,-18.79,37.5408324362,131.03,45.90474,-0.5835600000000001,45.9084490779,12.82474,-1.34356,12.8949257284,33.08,0.76,33.0887291989,130.54
2020-08-29 14:30:00,45.52874,-19.60462,49.5702258552,16.49874,-1.5846200000000001,16.5746626551,29.03,-18.02,34.1681328141,130.76,46.09874,-0.08462,46.0988176652,16.49874,-1.5846200000000001,16.5746626551,29.6,1.5,29.6379823875,130.31
2020-08-29 15:00:00,49.90914,-21.15392,54.2071082692,14.14914,-1.29392,14.2081804502,35.76,-19.86,40.9047332225,131.57,50.53914,-1.41392,50.5589145622,14.14914,-1.29392,14.2081804502,36.39,-0.12,36.390197856,131.13
2020-08-29 15:30:00,44.37216,-20.65476,48.9439239715,12.75216,-1.20476,12.8089434117,31.62,-19.45,37.1231316028,131.31,44.96216,-0.9747600000000001,44.9727249444,12.75216,-1.20476,12.8089434117,32.21,0.23,32.2108211631,130.85
2020-08-29 16:00:00,48.715,-20.78238,52.9628033951,14.265,-1.73238,14.3698074261,34.45,-19.05,39.366292688,131.04,49.345,-1.18238,49.3591637638,14.265,-1.73238,14.3698074261,35.08,0.55,35.0843113086,130.62
2020-08-29 16:30:00,50.72062,-20.70442,54.7837047006,11.37062,-1.43442,11.4607399378,39.35,-19.27,43.8150134086,130.68,51.39062,-1.21442,51.4049670744,11.37062,-1.43442,11.4607399378,40.02,0.22,40.0206046931,130.29
2020-08-29 17:00:00,51.68394,-20.96388,55.7737744695,12.52394,-1.8338800000000002,12.6574953675,39.16,-19.13,43.5828234514,131.35,52.35394,-1.2938800000000001,52.3699260929,12.52394,-1.8338800000000002,12.6574953675,39.83,0.54,39.8336603892,130.93
2020-08-29 17:30:00,54.3314,-21.81462,58.5472345351,13.7314,-2.08462,13.8887359578,40.6,-19.73,45.1401473192,130.98,55.0114,-2.26462,55.0579933679,13.7314,-2.08462,13.8887359578,41.28,-0.18,41.28039244,130.59
2020-08-29 18:00:00,54.2157,-21.914,58.4770512465,12.7857,-2.004,12.9417981938,41.43,-19.91,45.9657807505,130.98,54.9157,-2.374,54.9669899348,12.7857,-2.004,12.9417981938,42.13,-0.37,42.1316247016,130.59
2020-08-29 18:30:00,54.74284,-21.73906,58.9013179899,11.63284,-1.5790600000000001,11.7395228587,43.11,-20.16,47.5909413649,130.81,55.45284,-2.23906,55.4980256743,11.63284,-1.5790600000000001,11.7395228587,43.82,-0.66,43.8249700513,130.43
2020-08-29 19:00:00,55.01352,-21.98738,59.2446812976,10.90352,-1.77738,11.047435361,44.11,-20.21,48.5194414642,130.89,55.74352,-2.44738,55.7972193828,10.90352,-1.77738,11.047435361,44.84,-0.67,44.845005296,130.52
2020-08-29 19:30:00,56.11086,-22.10784,60.3090805717,9.42086,-1.6378400000000002,9.5621714587,46.69,-20.47,50.9801628087,130.95,56.87086,-2.57784,56.9292541336,9.42086,-1.6378400000000002,9.5621714587,47.45,-0.9400000000000001,47.4593099402,130.57
2020-08-29 20:00:00,56.586240000000004,-21.78496,60.6348665335,7.74624,-1.3149600000000001,7.8570575879,48.84,-20.47,52.9562696949,130.36,57.35624,-2.40496,57.4066381139,7.74624,-1.3149600000000001,7.8570575879,49.61,-1.09,49.6219729555,130.0
2020-08-29 20:30:00,57.2433,-21.94482,61.3055504805,6.2233,-0.88482,6.2858865184,51.02,-21.06,55.1956882374,130.39,58.0333,-2.5548200000000003,58.0895086407,6.2233,-0.88482,6.2858865184,51.81,-1.67,51.836907701,130.05
2020-08-29 21:00:00,58.1594,-22.82566,62.4782087035,9.5294,-1.93566,9.7240034963,48.63,-20.89,52.9270157859,130.25,58.9194,-3.54566,59.0259892013,9.5294,-1.93566,9.7240034963,49.39,-1.6099999999999999,49.4162341746,129.87
2020-08-29 21:30:00,55.29986,-23.07512,59.9210787539,7.48986,-1.15512,7.5784104556,47.81,-21.92,52.5954608308,130.38,56.05986,-3.73512,56.1841527891,7.48986,-1.15512,7.5784104556,48.57,-2.58,48.6384755106,130.04
2020-08-29 22:00:00,53.29336,-23.4489,58.2239910286,7.48336,-1.0789,7.5607342302,45.81,-22.37,50.9801235777,130.66,54.03336,-4.0389,54.1841001226,7.48336,-1.0789,7.5607342302,46.55,-2.96,46.6440146214,130.31
