Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-29 22:30:00,52.01088,-23.63136,57.1276886792,6.56088,-1.28136,6.6848358113,45.45,-22.35,50.648050308,130.4,52.73088,-4.27136,52.903593657,6.56088,-1.28136,6.6848358113,46.17,-2.99,46.2667158981,130.1
2020-08-29 23:00:00,49.37172,-24.17968,54.9747547576,5.81172,-1.07968,5.9111587917,43.56,-23.1,49.3060199164,131.05,50.09172,-4.63968,50.3061332549,5.81172,-1.07968,5.9111587917,44.28,-3.56,44.4228769892,130.76
2020-08-29 23:30:00,46.91964,-24.77188,53.0575033003,5.30964,-0.9018800000000001,5.3856907137,41.61,-23.87,47.9705013524,130.89,47.60964,-5.29188,47.9028372319,5.30964,-0.9018800000000001,5.3856907137,42.3,-4.39,42.5271924773,130.59
2020-08-30 00:00:00,44.77958,-25.19452,51.3806833645,5.67958,-1.03452,5.7730287204,39.1,-24.16,45.9621104824,130.89,45.43958,-5.71452,45.7975017813,5.67958,-1.03452,5.7730287204,39.76,-4.68,40.0344851347,130.63
2020-08-30 00:30:00,43.34306,-25.40132,50.2379130529,6.01306,-1.07132,6.1077505766,37.33,-24.33,44.5587006094,131.1,43.98306,-5.86132,44.3718901908,6.01306,-1.07132,6.1077505766,37.97,-4.79,38.2709419795,130.82
2020-08-30 01:00:00,42.80254,-25.53242,49.8393609661,6.75254,-1.15242,6.850172867,36.05,-24.38,43.5199597886,130.9,43.43254,-6.10242,43.8591502506,6.75254,-1.15242,6.850172867,36.68,-4.95,37.0124965383,130.59
2020-08-30 01:30:00,41.90956,-25.53994,49.0785060347,6.15956,-0.9399400000000001,6.230864033,35.75,-24.6,43.396111577,130.81,42.53956,-6.09994,42.9746836288,6.15956,-0.9399400000000001,6.230864033,36.38,-5.16,36.7441151751,130.52
2020-08-30 02:00:00,40.67934,-25.80076,48.1714429866,5.86934,-0.9007600000000001,5.9380569729,34.81,-24.9,42.7989030233,131.07,41.29934,-6.30076,41.7772074344,5.86934,-0.9007600000000001,5.9380569729,35.43,-5.4,35.8391531708,130.77
2020-08-30 02:30:00,38.94074,-26.25692,46.966020479,4.8307400000000005,-0.6669200000000001,4.8765593643,34.11,-25.59,42.6420004221,131.5,39.55074,-6.64692,40.1053934033,4.8307400000000005,-0.6669200000000001,4.8765593643,34.72,-5.98,35.2312191103,131.16
2020-08-30 03:00:00,37.78518,-26.51402,46.159647791,4.32518,-0.53402,4.3580224177,33.46,-25.98,42.3619168594,131.76,38.39518,-6.84402,39.0003904723,4.32518,-0.53402,4.3580224177,34.07,-6.31,34.6494011492,131.4
2020-08-30 03:30:00,37.5305,-26.4358,45.906317124,3.7805,-0.3758,3.7991322549,33.75,-26.06,42.6401934799,131.82,38.1405,-6.7558,38.7342041856,3.7805,-0.3758,3.7991322549,34.36,-6.38,34.9473031864,131.45
2020-08-30 04:00:00,37.5553,-26.53946,45.9863403108,4.0253,-0.5694600000000001,4.0653812591,33.53,-25.97,42.4111046779,132.03,38.1553,-6.78946,38.7546601737,4.0253,-0.5694600000000001,4.0653812591,34.13,-6.22,34.692150409,131.66
2020-08-30 04:30:00,37.23302,-26.56714,45.739596698,4.05302,-0.49714,4.0833955601,33.18,-26.07,42.196650341,132.03,37.84302,-6.79714,38.4486056301,4.05302,-0.49714,4.0833955601,33.79,-6.3,34.372286802,131.66
2020-08-30 05:00:00,37.00746,-26.48814,45.5101489375,3.27746,-0.23814000000000002,3.2861002284,33.73,-26.25,42.7407931606,132.09,37.61746,-6.70814,38.2108942464,3.27746,-0.23814000000000002,3.2861002284,34.34,-6.47,34.9441912197,131.72
2020-08-30 05:30:00,37.19568,-26.46936,45.6524438499,3.18568,-0.04936,3.1860623773,34.01,-26.42,43.0661874328,132.04,37.80568,-6.69936,38.3946723475,3.18568,-0.04936,3.1860623773,34.62,-6.65,35.2528991716,131.67
2020-08-30 06:00:00,38.05344,-26.40754,46.3187053434,3.68344,-0.30754000000000004,3.6962563609,34.37,-26.1,43.1567711953,132.04,38.68344,-6.61754,39.2453865554,3.68344,-0.30754000000000004,3.6962563609,35.0,-6.31,35.5642531202,131.67
2020-08-30 06:30:00,39.01956,-26.22238,47.0121183894,4.22956,-0.42238000000000003,4.2505979177,34.79,-25.8,43.3126321066,132.16,39.63956,-6.41238,40.1548668813,4.22956,-0.42238000000000003,4.2505979177,35.41,-5.99,35.9130644752,131.79
2020-08-30 07:00:00,39.35096,-26.38414,47.3774302433,5.62096,-1.03414,5.7152984927,33.73,-25.35,42.1940209034,132.97,39.95096,-6.34414,40.4515428292,5.62096,-1.03414,5.7152984927,34.33,-5.31,34.7382354186,132.57
2020-08-30 07:30:00,40.0976,-25.58938,47.5671514235,4.8676,-0.7893800000000001,4.9311915948,35.23,-24.8,43.0835571883,132.07,40.7376,-5.76938,41.1441101416,4.8676,-0.7893800000000001,4.9311915948,35.87,-4.98,36.214048379,131.68
2020-08-30 08:00:00,41.59014,-24.81304,48.4296056071,5.24014,-0.7830400000000001,5.2983222685,36.35,-24.03,43.5748023518,131.81,42.22014,-5.07304,42.5238281021,5.24014,-0.7830400000000001,5.2983222685,36.98,-4.29,37.2280069303,131.41
2020-08-30 08:30:00,43.0906,-23.62214,49.1406685602,6.4906,-0.7821400000000001,6.5375554559,36.6,-22.84,43.1419239256,131.18,43.7406,-4.04214,43.9269733096,6.4906,-0.7821400000000001,6.5375554559,37.25,-3.26,37.3923802398,130.8
2020-08-30 09:00:00,44.72384,-22.76518,50.1844127671,8.92384,-1.09518,8.9907919327,35.8,-21.67,41.8476869134,130.74,45.35384,-3.29518,45.4733879756,8.92384,-1.09518,8.9907919327,36.43,-2.2,36.4963683125,130.38
2020-08-30 09:30:00,46.4175,-20.2987,50.6618350234,12.1375,-1.3787,12.2155523797,34.28,-18.92,39.154626802,131.13,46.9875,-1.1687,47.0020320405,12.1375,-1.3787,12.2155523797,34.85,0.21,34.8506327059,130.74
2020-08-30 10:00:00,48.45036,-18.76308,51.9566218611,15.02036,-2.01308,15.1546595348,33.43,-16.75,37.3915418243,132.17,48.98036,0.62692,48.9843719406,15.02036,-2.01308,15.1546595348,33.96,2.64,34.0624602752,131.74
2020-08-30 10:30:00,48.60568,-17.99954,51.8314148801,16.74568,-2.19954,16.8895167152,31.86,-15.8,35.5626152019,131.61,49.13568,1.19046,49.1500991258,16.74568,-2.19954,16.8895167152,32.39,3.39,32.5669187981,131.13
2020-08-30 11:00:00,48.36982,-17.03476,51.2817953575,14.84982,-1.5447600000000001,14.929951021,33.52,-15.49,36.9260138656,131.68,48.90982,2.22524,48.9604144742,14.84982,-1.5447600000000001,14.929951021,34.06,3.77,34.2680098634,131.24
2020-08-30 11:30:00,48.35708,-16.68374,51.1542213949,13.59708,-1.25374,13.6547591892,34.76,-15.43,38.0308098783,131.29,48.90708,2.44626,48.9682209409,13.59708,-1.25374,13.6547591892,35.31,3.7,35.5033251964,130.83
2020-08-30 12:00:00,48.6043,-16.3997,51.2964729643,14.1343,-1.3397000000000001,14.1976488399,34.47,-15.06,37.6162797204,131.29,49.1543,2.7203,49.2295159491,14.1343,-1.3397000000000001,14.1976488399,35.02,4.06,35.2545599887,130.83
2020-08-30 12:30:00,48.75908,-16.43466,51.4543091661,13.32908,-1.23466,13.3861405551,35.43,-15.2,38.5528844576,131.06,49.31908,2.64534,49.3899734335,13.32908,-1.23466,13.3861405551,35.99,3.88,36.1985427883,130.63
2020-08-30 13:00:00,47.68098,-16.9527,50.6050381983,15.32098,-1.7727,15.423193361,32.36,-15.18,35.7435588603,131.36,48.20098,2.1973,48.2510372971,15.32098,-1.7727,15.423193361,32.88,3.9699999999999998,33.118805836,130.9
2020-08-30 13:30:00,47.30316,-17.18972,50.3296673908,15.15316,-1.68972,15.2470787912,32.15,-15.5,35.6913504928,132.67,47.84316,2.36028,47.9013452887,15.15316,-1.68972,15.2470787912,32.69,4.05,32.9399241043,132.22
2020-08-30 14:00:00,45.84174,-18.33172,49.3712171653,14.00174,-1.37172,14.0687717583,31.84,-16.96,36.0752990286,133.21,46.37174,1.3182800000000001,46.3904745911,14.00174,-1.37172,14.0687717583,32.37,2.69,32.4815793951,132.72
2020-08-30 14:30:00,42.35592,-19.15962,46.487794071,11.31592,-0.5396200000000001,11.3287790688,31.04,-18.62,36.1964915427,133.73,42.87592,0.6703800000000001,42.8811604926,11.31592,-0.5396200000000001,11.3287790688,31.56,1.21,31.583186983,133.31
2020-08-30 15:00:00,44.63766,-12.87124,46.4563182938,11.04766,-0.40124000000000004,11.0549439172,33.59,-12.47,35.8300013955,131.38,44.82766,-8.41124,45.609955705,11.04766,-0.40124000000000004,11.0549439172,33.78,-8.01,34.7166890702,130.99
2020-08-30 15:30:00,45.68722,-11.0031,46.9935131794,8.57722,-0.3531,8.5844849897,37.11,-10.65,38.6079603191,130.72,45.76722,-11.1631,47.108950616,8.57722,-0.3531,8.5844849897,37.19,-10.81,38.7292163618,130.34
2020-08-30 16:00:00,47.29276,-11.75008,48.7305810393,7.58276,-0.31008,7.5890973656,39.71,-11.44,41.325025105899996,130.72,47.37276,-11.92008,48.8494288321,7.58276,-0.31008,7.5890973656,39.79,-11.61,41.4492002335,130.34
2020-08-30 16:30:00,49.19338,-12.29828,50.7073596905,8.75338,-0.01828,8.7533990874,40.44,-12.28,42.2633647501,130.85,49.26338,-12.45828,50.8142632494,8.75338,-0.01828,8.7533990874,40.51,-12.44,42.3770421337,130.47
2020-08-30 17:00:00,47.93738,-12.17484,49.4592673853,6.85738,0.18516000000000002,6.8598793495,41.08,-12.36,42.8991375205,130.85,48.03738,-12.34484,49.5982353707,6.85738,0.18516000000000002,6.8598793495,41.18,-12.53,43.0440855403,130.5
2020-08-30 17:30:00,51.95976,-12.9612,53.5519314749,7.28976,0.2288,7.2933497309,44.67,-13.19,46.5766572437,130.68,52.04976,-13.1312,53.6805917395,7.28976,0.2288,7.2933497309,44.76,-13.36,46.7113176864,130.31
2020-08-30 18:00:00,52.06974,-12.94384,53.6544575745,5.34974,0.31616000000000005,5.3590741004,46.72,-13.26,48.5652756607,130.68,52.15974,-13.10384,53.7805643296,5.34974,0.31616000000000005,5.3590741004,46.81,-13.42,48.6957133637,130.31
2020-08-30 18:30:00,52.67248,-13.0158,54.2568078585,4.56248,0.2942,4.5719555324,48.11,-13.31,49.9172134639,130.48,52.77248,-13.1758,54.3924291698,4.56248,0.2942,4.5719555324,48.21,-13.47,50.0564181699,130.12
2020-08-30 19:00:00,52.59714,-12.98376,54.175983239,4.3871400000000005,0.42624,4.4077973997,48.21,-13.41,50.0403057545,130.84,52.68714,-13.14376,54.3018705784,4.3871400000000005,0.42624,4.4077973997,48.3,-13.57,50.1700597967,130.47
2020-08-30 19:30:00,52.27282,-13.32728,53.9450099912,3.7328200000000002,0.48272000000000004,3.7639027286999998,48.54,-13.81,50.4663026187,130.05,52.37282,-13.49728,54.0840904717,3.7328200000000002,0.48272000000000004,3.7639027286999998,48.64,-13.98,50.609188889,129.71
2020-08-30 20:00:00,52.9095,-13.186,54.5278441372,3.0895,0.544,3.1370282514,49.82,-13.73,51.6773190094,129.61,53.0095,-13.356,54.6661671077,3.0895,0.544,3.1370282514,49.92,-13.9,51.8190737084,129.32
2020-08-30 20:30:00,54.27436,-13.03478,55.8176642566,2.6643600000000003,0.5952200000000001,2.7300368236,51.61,-13.63,53.3794810765,129.31,54.37436,-13.19478,55.952419471,2.6643600000000003,0.5952200000000001,2.7300368236,51.71,-13.79,53.5171766819,129.01
2020-08-30 21:00:00,55.30072,-12.98658,56.8051132612,3.31072,0.33342000000000005,3.3274668766,51.99,-13.32,53.669195075,130.02,55.40072,-13.36658,56.9903960103,3.31072,0.33342000000000005,3.3274668766,52.09,-13.7,53.8614713873,129.71
2020-08-30 21:30:00,54.09082,-13.36094,55.7165283014,4.03082,-0.02094,4.030874391,50.06,-13.34,51.8069416198,132.08,54.19082,-13.53094,55.854554958,4.03082,-0.02094,4.030874391,50.16,-13.51,51.9475283339,131.77
2020-08-30 22:00:00,52.38842,-13.26714,54.042238609,1.36842,0.59286,1.4913270185,51.02,-13.86,52.8690835933,131.97,52.48842,-13.44714,54.1835750784,1.36842,0.59286,1.4913270185,51.12,-14.04,53.0129795427,131.68
2020-08-30 22:30:00,50.52616,-13.71776,52.3552269001,1.28616,0.5922400000000001,1.4159646052000001,49.24,-14.31,51.2772239888,131.97,50.61616,-13.88776,52.4868129244,1.28616,0.5922400000000001,1.4159646052000001,49.33,-14.48,51.4112760005,131.64
2020-08-30 23:00:00,48.20266,-13.9989,50.19427888,1.2926600000000001,0.5911000000000001,1.4213968783,46.91,-14.59,49.1265325461,132.67,48.29266,-14.1889,50.3339437466,1.2926600000000001,0.5911000000000001,1.4213968783,47.0,-14.78,49.2691424727,132.39
2020-08-30 23:30:00,45.63566,-14.47304,47.8756968668,1.29566,0.59696,1.4265679364000001,44.34,-15.07,46.8309779953,132.81,45.72566,-14.66304,48.0191703851,1.29566,0.59696,1.4265679364000001,44.43,-15.26,46.9775744372,132.52
2020-08-31 00:00:00,43.56646,-15.0088,46.0792850896,1.29646,0.5612,1.4127115670000001,42.27,-15.57,45.0463960823,133.65,43.64646,-15.1888,46.2137762574,1.29646,0.5612,1.4127115670000001,42.35,-15.75,45.1839020006,133.35
2020-08-31 00:30:00,41.94488,-15.33872,44.661496722,1.32488,0.5312800000000001,1.4274331693,40.62,-15.87,43.6101054803,133.51,42.03488,-15.53872,44.8149858401,1.32488,0.5312800000000001,1.4274331693,40.71,-16.07,43.7669852743,133.21
2020-08-31 01:00:00,40.56636,-15.75224,43.5173830632,1.36636,0.48776,1.4508099349,39.2,-16.24,42.4308566965,133.11,40.63636,-15.93224,43.648024302,1.36636,0.48776,1.4508099349,39.27,-16.42,42.5646484773,132.79
2020-08-31 01:30:00,39.75674,-15.6909,42.7411127398,1.39674,0.41910000000000003,1.4582617864,38.36,-16.11,41.6055489088,132.79,39.83674,-15.8909,42.8892359064,1.39674,0.41910000000000003,1.4582617864,38.44,-16.31,41.7570317432,132.45
2020-08-31 02:00:00,39.0836,-15.34836,41.9892836763,1.3936,0.46164000000000005,1.4680709961,37.69,-15.81,40.8716552148,132.09,39.1636,-15.52836,42.1297701068,1.3936,0.46164000000000005,1.4680709961,37.77,-15.99,41.0152776414,131.82
2020-08-31 02:30:00,38.28734,-15.70942,41.3848556964,1.38734,0.48058000000000006,1.4682198105,36.9,-16.19,40.2954848587,132.57,38.35734,-15.89942,41.5220072758,1.38734,0.48058000000000006,1.4682198105,36.97,-16.38,40.4361880004,132.25
2020-08-31 03:00:00,37.80026,-15.79838,40.9688719236,1.37026,0.49162000000000006,1.4557825016,36.43,-16.29,39.9062526429,132.57,37.87026,-15.97838,41.1031047476,1.37026,0.49162000000000006,1.4557825016,36.5,-16.47,40.0438622013,132.21
2020-08-31 03:30:00,37.55664,-15.83914,40.7600240926,1.38664,0.55086,1.4920513494,36.17,-16.39,39.7102127922,133.02,37.63664,-16.02914,40.9078232081,1.38664,0.55086,1.4920513494,36.25,-16.58,39.8617473275,132.63
2020-08-31 04:00:00,36.924,-15.96082,40.2259810455,1.334,0.53918,1.4388436581000001,35.59,-16.5,39.2287917224,132.66,37.004,-16.15082,40.3750542126,1.334,0.53918,1.4388436581000001,35.67,-16.69,39.3815312044,132.29
2020-08-31 04:30:00,36.791,-16.13008,40.1715964558,1.321,0.5499200000000001,1.4308923811,35.47,-16.68,39.1962153785,132.88,36.861,-16.32008,40.3122603212,1.321,0.5499200000000001,1.4308923811,35.54,-16.87,39.3406723379,132.48
2020-08-31 05:00:00,36.88022,-16.12368,40.2507600424,1.32022,0.53632,1.4249982424,35.56,-16.66,39.2691889399,132.88,36.96022,-16.31368,40.4004210076,1.32022,0.53632,1.4249982424,35.64,-16.85,39.4224821644,132.48
2020-08-31 05:30:00,37.28938,-15.987680000000001,40.5722044332,1.31938,0.52232,1.4190073174,35.97,-16.51,39.5780368386,133.18,37.36938,-16.17768,40.720853279,1.31938,0.52232,1.4190073174,36.05,-16.7,39.7302466642,132.79
2020-08-31 06:00:00,37.93284,-16.14972,41.2275855047,1.55284,0.59028,1.6612472856,36.38,-16.74,40.0466228289,133.47,38.00284,-16.12972,41.2841823868,1.55284,0.59028,1.6612472856,36.45,-16.72,40.101881502,133.07
2020-08-31 06:30:00,37.7618,-28.2477,47.1580968078,7.6418,-0.6477,7.6691996017,30.12,-27.6,40.853083115,130.8,38.3718,-8.4777,39.2971555272,7.6418,-0.6477,7.6691996017,30.73,-7.83,31.7118558271,130.4
2020-08-31 07:00:00,38.12614,-27.73172,47.1449980959,2.81614,0.49828000000000006,2.8598824203,35.31,-28.23,45.2076210389,130.43,38.78614,-7.99172,39.6009121695,2.81614,0.49828000000000006,2.8598824203,35.97,-8.49,36.9583684705,130.04
2020-08-31 07:30:00,39.74408,-27.40742,48.2779304248,8.02408,-0.6474200000000001,8.0501560546,31.72,-26.76,41.5000722891,130.1,40.36408,-7.73742,41.0989856627,8.02408,-0.6474200000000001,8.0501560546,32.34,-7.09,33.108060952,129.69
2020-08-31 08:00:00,39.65466,-26.97914,47.962131467,10.32466,-0.31914000000000003,10.3295912047,29.33,-26.66,39.635899132,129.77,40.25466,-7.39914,40.9290230088,10.32466,-0.31914000000000003,10.3295912047,29.93,-7.08,30.7559961634,129.36
2020-08-31 08:30:00,43.3353,-21.48956,48.3709563176,9.7653,-0.65956,9.7875483898,33.57,-20.83,39.5073891823,130.13,43.8053,-8.11956,44.5514484914,9.7653,-0.65956,9.7875483898,34.04,-7.46,34.8478578969,129.76
2020-08-31 09:00:00,46.3304,-12.53594,47.9964139894,10.5504,-0.8159400000000001,10.5819042825,35.78,-11.72,37.6505883088,131.86,46.4204,-12.70594,48.1278967694,10.5504,-0.8159400000000001,10.5819042825,35.87,-11.89,37.7892709641,131.42
2020-08-31 09:30:00,48.75004,-11.6173,50.1151480023,6.95004,0.38270000000000004,6.9605686040000005,41.8,-12.0,43.4883892551,131.82,48.84004,-11.7973,50.2446593629,6.95004,0.38270000000000004,6.9605686040000005,41.89,-12.18,43.6248151859,131.42
2020-08-31 10:00:00,48.41898,-10.93702,49.638856057699996,7.41898,0.33298000000000005,7.4264486749,41.0,-11.27,42.5207349419,131.82,48.49898,-11.09702,49.7523357635,7.41898,0.33298000000000005,7.4264486749,41.08,-11.43,42.6404889747,131.34
2020-08-31 10:30:00,47.38778,-10.0572,48.443255105,8.91778,0.2728,8.9219515785,38.47,-10.33,39.8327729389,131.58,47.46778,-10.2272,48.5570361325,8.91778,0.2728,8.9219515785,38.55,-10.5,39.9543802355,131.16
2020-08-31 11:00:00,46.7794,-9.22846,47.680989275900004,8.9694,0.21154,8.9718941998,37.81,-9.44,38.9706261176,132.04,46.8494,-9.39846,47.7828141776,8.9694,0.21154,8.9718941998,37.88,-9.61,39.0800012794,131.59
2020-08-31 11:30:00,48.77672,-8.92744,49.5869700517,9.90672,0.18256000000000003,9.9084019555,38.87,-9.11,39.9232889427,132.2,48.85672,-9.08744,49.6946743114,9.90672,0.18256000000000003,9.9084019555,38.95,-9.27,40.0379245216,131.79
2020-08-31 12:00:00,50.10384,-8.99926,50.9056132788,8.16384,0.30074,8.1693774606,41.94,-9.3,42.9587429984,131.64,50.19384,-9.16926,51.024473568,8.16384,0.30074,8.1693774606,42.03,-9.47,43.0836604759,131.25
2020-08-31 12:30:00,52.75062,-9.10712,53.5309961151,6.91062,0.32288,6.9181587347,45.84,-9.43,46.7998985042,131.56,52.84062,-9.27712,53.6488217716,6.91062,0.32288,6.9181587347,45.93,-9.6,46.9225414913,131.09
2020-08-31 13:00:00,52.8492,-9.33336,53.6670247874,6.7892,0.30664,6.7961213004,46.06,-9.64,47.0579770071,131.24,52.9392,-9.49336,53.7836664865,6.7892,0.30664,6.7961213004,46.15,-9.8,47.1790472562,130.76
2020-08-31 13:30:00,49.88652,-8.87084,50.6690899861,6.84652,0.25916,6.851423211,43.04,-9.13,43.9977101677,131.36,49.95652,-9.03084,50.7662285542,6.84652,0.25916,6.851423211,43.11,-9.29,44.0996167784,130.92
2020-08-31 14:00:00,46.96924,-8.68142,47.7648046096,6.80924,0.31858000000000003,6.8166885358,40.16,-9.0,41.1561125472,131.0,47.04924,-8.851420000000001,47.8746135294,6.80924,0.31858000000000003,6.8166885358,40.24,-9.17,41.2716185774,130.56
2020-08-31 14:30:00,46.6455,-9.30888,47.5653016085,5.9955,0.38112,6.0076012438,40.65,-9.69,41.7889770155,131.44,46.7355,-9.48888,47.6890532922,5.9955,0.38112,6.0076012438,40.74,-9.87,41.9185460149,131.0
2020-08-31 15:00:00,48.7951,-9.80808,49.7710781207,6.9551,0.37192000000000003,6.9650370061,41.84,-10.18,43.0606316721,131.44,48.8851,-9.97808,49.8930364129,6.9551,0.37192000000000003,6.9650370061,41.93,-10.35,43.1885100461,131.05
2020-08-31 15:30:00,47.44628,-9.77834,48.4434249305,7.34628,0.35166000000000003,7.3546920122,40.1,-10.13,41.3597255794,131.56,47.52628,-9.95834,48.5583754485,7.34628,0.35166000000000003,7.3546920122,40.18,-10.31,41.4816646243,131.13
2020-08-31 16:00:00,47.49602,-9.52336,48.4413697322,5.28602,0.43664000000000003,5.3040231834,42.21,-9.96,43.3691791483,131.8,47.58602,-9.69336,48.5632631475,5.28602,0.43664000000000003,5.3040231834,42.3,-10.13,43.4960561431,131.36
2020-08-31 16:30:00,48.8269,-9.569420000000001,49.7558033072,4.2269,0.48058000000000006,4.2541321966,44.6,-10.05,45.7182950251,131.6,48.9169,-9.73942,49.877042891,4.2269,0.48058000000000006,4.2541321966,44.69,-10.22,45.8436964042,131.18
2020-08-31 17:00:00,51.3995,-9.42616,52.256684669,3.9495,0.5038400000000001,3.9815078796,47.45,-9.93,48.4779063079,131.51,51.4895,-9.59616,52.3760908907,3.9495,0.5038400000000001,3.9815078796,47.54,-10.1,48.6010452562,131.12
2020-08-31 17:30:00,54.82014,-9.58216,55.6512851593,10.81014,-1.9721600000000001,10.9885641412,44.01,-7.61,44.6630966235,131.28,54.91014,-9.74216,55.7676712467,10.81014,-1.9721600000000001,10.9885641412,44.1,-7.77,44.7792686407,130.89
2020-08-31 18:00:00,56.24694,-10.03618,57.1353057956,10.58694,-2.13618,10.8003038641,45.66,-7.9,46.3383814996,131.03,56.33694,-10.20618,57.2539685852,10.58694,-2.13618,10.8003038641,45.75,-8.07,46.4562955906,130.63
2020-08-31 18:30:00,56.21454,-11.16146,57.311889663,12.60454,-1.75146,12.725645003,43.61,-9.41,44.613677275,130.81,56.31454,-11.33146,57.4432711564,12.60454,-1.75146,12.725645003,43.71,-9.58,44.7475194843,130.43
2020-08-31 19:00:00,59.0562,-10.89514,60.0528003848,10.1162,-2.03514,10.3188806205,48.94,-8.86,49.7355325698,130.58,59.1562,-11.06514,60.1821678046,10.1162,-2.03514,10.3188806205,49.04,-9.03,49.8644412382,130.19
2020-08-31 19:30:00,58.86424,-11.73722,60.0230046241,13.44424,-2.36722,13.6510556261,45.42,-9.37,46.3764304362,130.73,58.95424,-11.90722,60.1446947129,13.44424,-2.36722,13.6510556261,45.51,-9.54,46.4991580569,130.37
2020-08-31 20:00:00,57.73594,-11.72944,58.9153505497,11.38594,-1.64944,11.5047938703,46.35,-10.08,47.4334154368,130.69,57.83594,-11.89944,59.0473761314,11.38594,-1.64944,11.5047938703,46.45,-10.25,47.567478386,130.37
2020-08-31 20:30:00,59.9706,-11.30696,61.0272087581,10.6506,-2.14696,10.8648385907,49.32,-9.16,50.163412962,130.46,60.0706,-11.46696,61.1552790526,10.6506,-2.14696,10.8648385907,49.42,-9.32,50.2911403728,130.16
2020-08-31 21:00:00,60.22998,-12.23536,61.4601865042,12.94998,-3.00536,13.294140466,47.28,-9.23,48.1725160231,130.89,60.31998,-12.40536,61.5824077471,12.94998,-3.00536,13.294140466,47.37,-9.4,48.2936527921,130.54
2020-08-31 21:30:00,57.41918,-12.85786,58.8411998149,5.40918,-0.43786,5.4268729165,52.01,-12.42,53.4723900719,131.49,57.52918,-13.02786,58.9858600654,5.40918,-0.43786,5.4268729165,52.12,-12.59,53.6190497864,131.14
2020-08-31 22:00:00,54.2611,-13.03812,55.8055512144,1.5011,0.48188000000000003,1.5765498864,52.76,-13.52,54.464740888,131.81,54.3711,-13.21812,55.9547604011,1.5011,0.48188000000000003,1.5765498864,52.87,-13.7,54.6161780062,131.48
2020-08-31 22:30:00,53.19034,-13.74208,54.9368458509,3.70034,-0.38208000000000003,3.7200136078,49.49,-13.36,51.2615811305,131.63,53.28034,-13.91208,55.0666922962,3.70034,-0.38208000000000003,3.7200136078,49.58,-13.53,51.3929693635,131.3
2020-08-31 23:00:00,49.35992,-13.87482,51.2729200694,1.7999200000000002,0.24518,1.8165421104,47.56,-14.12,49.6117727964,132.02,49.45992,-14.05482,51.4181062627,1.7999200000000002,0.24518,1.8165421104,47.66,-14.3,49.7590755541,131.72
2020-08-31 23:30:00,46.53202,-14.10298,48.6222472759,1.33202,0.53702,1.4361990673,45.2,-14.64,47.5117838015,132.55,46.62202,-14.29298,48.7637367945,1.33202,0.53702,1.4361990673,45.29,-14.83,47.6561958196,132.26
2020-09-01 00:00:00,44.21022,-14.61374,46.5629138826,1.33022,0.58626,1.4536801698000001,42.88,-15.2,45.4943337131,133.11,44.30022,-14.79374,46.7050771891,1.33022,0.58626,1.4536801698000001,42.97,-15.38,45.6395146775,132.8
2020-09-01 00:30:00,42.48144,-15.02274,45.0594658377,1.33144,0.57726,1.4511931578000001,41.15,-15.6,44.0077549984,132.27,42.56144,-15.21274,45.1984914923,1.33144,0.57726,1.4511931578000001,41.23,-15.79,44.150164212600004,131.93
2020-09-01 01:00:00,41.15454,-15.05134,43.8205316993,1.31454,0.62866,1.4571303329,39.84,-15.68,42.8145769569,132.27,41.23454,-15.23134,43.9577184031,1.31454,0.62866,1.4571303329,39.92,-15.86,42.9551626699,131.98
2020-09-01 01:30:00,40.06534,-15.23742,42.8650258086,1.30534,0.64258,1.4549300918,38.76,-15.88,41.8868953254,132.27,40.15534,-15.42742,43.0169340885,1.30534,0.64258,1.4549300918,38.85,-16.07,42.0424475976,131.92
2020-09-01 02:00:00,39.75588,-15.1906,42.5591861169,1.3058800000000002,0.6494,1.4584385261000001,38.45,-15.84,41.5849504028,132.41,39.83588,-15.3806,42.7019928309,1.3058800000000002,0.6494,1.4584385261000001,38.53,-16.03,41.7315444239,132.1
2020-09-01 02:30:00,39.20582,-15.34236,42.1008827965,1.30582,0.6476400000000001,1.4576019491,37.9,-15.99,41.1350227908,132.41,39.28582,-15.52236,42.2412039724,1.30582,0.6476400000000001,1.4576019491,37.98,-16.17,41.2789207708,132.1
2020-09-01 03:00:00,38.76882,-15.5781,41.7815581782,1.29882,0.6519,1.4532401737,37.47,-16.23,40.8339784983,132.79,38.84882,-15.7681,41.9268862784,1.29882,0.6519,1.4532401737,37.55,-16.42,40.9831538562,132.42
2020-09-01 03:30:00,38.49918,-15.5193,41.509463176,1.29918,0.6507000000000001,1.4530241438,37.2,-16.17,40.5624074729,132.67,38.56918,-15.7093,41.645693083,1.29918,0.6507000000000001,1.4530241438,37.27,-16.36,40.7026104814,132.32
2020-09-01 04:00:00,38.25568,-15.6251,41.3236107119,1.29568,0.6549,1.4517853396,36.96,-16.28,40.3866314515,133.02,38.34568,-15.8051,41.4752017557,1.29568,0.6549,1.4517853396,37.05,-16.46,40.5417574853,132.64
2020-09-01 04:30:00,38.41968,-15.66802,41.4916697907,1.29968,0.6219800000000001,1.4408425392,37.12,-16.29,40.5371249597,132.77,38.49968,-15.85802,41.6377491998,1.29968,0.6219800000000001,1.4408425392,37.2,-16.48,40.6869807187,132.38
2020-09-01 05:00:00,38.70368,-15.56232,41.7152328212,1.30368,0.5776800000000001,1.4259367885,37.4,-16.14,40.7340103599,133.1,38.78368,-15.752320000000001,41.8605950713,1.30368,0.5776800000000001,1.4259367885,37.48,-16.33,40.8829952425,132.72
2020-09-01 05:30:00,40.38668,-14.95566,43.0668745959,1.30668,0.5743400000000001,1.4273328477,39.08,-15.53,42.0526729234,133.33,40.47668,-15.13566,43.214000364,1.30668,0.5743400000000001,1.4273328477,39.17,-15.71,42.2029975239,132.95
2020-09-01 06:00:00,42.58018,-14.4356,44.9606302913,1.31018,0.5844,1.4346062151,41.27,-15.02,43.9182570237,132.84,42.66018,-14.8356,45.1662040135,1.31018,0.5844,1.4346062151,41.35,-15.42,44.1316088535,132.5
2020-09-01 06:30:00,46.79058,-13.39586,48.6703959494,1.56058,0.60414,1.6734381004,45.23,-14.0,47.3471530295,131.5,46.88058,-13.56586,48.8039070022,1.56058,0.60414,1.6734381004,45.32,-14.17,47.4835897969,131.11
2020-09-01 07:00:00,49.2523,-12.79342,50.8867433679,10.0923,-1.9634200000000002,10.2815143528,39.16,-10.83,40.6299704652,130.83,49.332300000000004,-12.95342,51.0045773729,10.0923,-1.9634200000000002,10.2815143528,39.24,-10.99,40.7499411043,130.41
2020-09-01 07:30:00,53.32804,-10.75108,54.4009703168,3.61804,0.38892000000000004,3.6388833738,49.71,-11.14,50.9429455371,129.85,53.42804,-10.91108,54.5307906142,3.61804,0.38892000000000004,3.6388833738,49.81,-11.3,51.0756899121,129.43
2020-09-01 08:00:00,56.85666,-8.49686,57.4880545524,11.05666,-2.06686,11.2481838808,45.8,-6.43,46.2491610735,130.58,56.95666,-8.45686,57.5810698009,11.05666,-2.06686,11.2481838808,45.9,-6.39,46.3426596129,130.15
2020-09-01 08:30:00,60.31172,-7.1135,60.7297740125,13.96172,-2.9535,14.2706968158,46.35,-4.16,46.5363094798,130.22,60.41172,-7.2735,60.8480050257,13.96172,-2.9535,14.2706968158,46.45,-4.32,46.6504544458,129.78
2020-09-01 09:00:00,59.40294,-6.39742,59.7464330592,16.75294,-2.30742,16.9110965257,42.65,-4.09,42.8456602236,130.03,59.49294,-6.5574200000000005,59.8532343896,16.75294,-2.30742,16.9110965257,42.74,-4.25,42.9507869544,129.58
2020-09-01 09:30:00,60.14294,-3.82866,60.2646817733,7.40294,0.42134000000000005,7.4149206361,52.74,-4.25,52.9109638922,129.97,60.26294,-3.9886600000000003,60.3947956867,7.40294,0.42134000000000005,7.4149206361,52.86,-4.41,53.043639581,129.51
2020-09-01 10:00:00,59.80138,-1.8683200000000002,59.8305579911,7.9413800000000005,0.36168000000000006,7.9496118601,51.86,-2.23,51.9079232873,130.1,59.90138,-2.01832,59.9353730407,7.9413800000000005,0.36168000000000006,7.9496118601,51.96,-2.38,52.0144787535,129.63
2020-09-01 10:30:00,60.1845,-1.5918999999999999,60.2055494607,9.0645,0.30810000000000004,9.069734608,51.12,-1.9,51.1552968909,130.43,60.2845,-1.7419,60.3096605517,9.0645,0.30810000000000004,9.069734608,51.22,-2.05,51.2610075984,129.94
2020-09-01 11:00:00,59.65214,-0.8182400000000001,59.6577515775,10.09214,0.25176000000000004,10.0952797325,49.56,-1.07,49.5715493,130.0,59.75214,-0.9582400000000001,59.7598231128,10.09214,0.25176000000000004,10.0952797325,49.66,-1.21,49.6747390532,129.52
2020-09-01 11:30:00,61.32282,-0.20658,61.3231679551,9.68282,0.20342000000000002,9.6849565228,51.64,-0.41000000000000003,51.6416275886,130.12,61.41282,-0.33658000000000005,61.4137423257,9.68282,0.20342000000000002,9.6849565228,51.73,-0.54,51.7328184038,129.66
2020-09-01 12:00:00,62.27538,-0.644,62.2787097662,7.65538,0.246,7.6593314946,54.62,-0.89,54.6272505257,130.05,62.38538,-0.794,62.3904325497,7.65538,0.246,7.6593314946,54.73,-1.04,54.7398803433,129.56
2020-09-01 12:30:00,61.1042,0.14222,61.1043655083,9.1142,0.13222,9.1151590095,51.99,0.01,51.9900009617,129.83,61.2142,0.012220000000000002,61.2142012197,9.1142,0.13222,9.1151590095,52.1,-0.12,52.1001381956,129.36
2020-09-01 13:00:00,61.65448,0.09280000000000001,61.6545498395,8.52448,0.2228,8.5273911081,53.13,-0.13,53.1301590436,130.04,61.76448,-0.06720000000000001,61.7645165569,8.52448,0.2228,8.5273911081,53.24,-0.29,53.2407898138,129.53
2020-09-01 13:30:00,60.29094,-0.31102,60.2917422167,6.67094,0.30898000000000003,6.6780917277,53.62,-0.62,53.6235843636,130.07,60.38094,-0.46102000000000004,60.3826999622,6.67094,0.30898000000000003,6.6780917277,53.71,-0.77,53.7155191728,129.59
2020-09-01 14:00:00,57.67724,-0.20258,57.6775957602,5.54724,0.32742000000000004,5.5568944091,52.13,-0.53,52.1326941564,130.07,57.77724,-0.37258,57.7784412898,5.54724,0.32742000000000004,5.5568944091,52.23,-0.7000000000000001,52.2346905801,129.59
2020-09-01 14:30:00,59.05842,-0.49852,59.0605239994,7.21842,0.25148000000000004,7.2227992833,51.84,-0.75,51.8454250634,130.26,59.16842,-0.6485200000000001,59.1719739698,7.21842,0.25148000000000004,7.2227992833,51.95,-0.9,51.9577953728,129.79
2020-09-01 15:00:00,60.33646,-0.38314000000000004,60.3376764683,5.94646,0.41686,5.9610534968,54.39,-0.8,54.3958831163,130.26,60.43646,-0.5331400000000001,60.4388115005,5.94646,0.41686,5.9610534968,54.49,-0.9500000000000001,54.4982807068,129.84
2020-09-01 15:30:00,60.08042,-0.9825800000000001,60.0884542224,5.04042,0.35742,5.053076571,55.04,-1.34,55.0563093569,130.36,60.19042,-1.13258,60.2010747183,5.04042,0.35742,5.053076571,55.15,-1.49,55.1701241615,129.93
2020-09-01 16:00:00,60.83004,-1.29678,60.8438608634,4.73004,0.26322,4.737358248,56.1,-1.56,56.1216856482,130.44,60.93004,-1.44678,60.9472144299,4.73004,0.26322,4.737358248,56.2,-1.71,56.2260091061,130.03
2020-09-01 16:30:00,61.24862,-2.54382,61.3014230838,4.30862,0.25618,4.3162291988,56.94,-2.8,57.008802829,130.82,61.36862,-2.69382,61.4277151365,4.30862,0.25618,4.3162291988,57.06,-2.95,57.1362065594,130.38
2020-09-01 17:00:00,62.8897,-3.05654,62.9639325556,4.0697,0.21346,4.0752942546,58.82,-3.27,58.9108249815,130.71,63.0097,-3.20654,63.0912370529,4.0697,0.21346,4.0752942546,58.94,-3.42,59.0391395601,130.31
2020-09-01 17:30:00,64.99378,-4.19776,65.1291995015,12.743780000000001,-2.95776,13.0825178351,52.25,-1.24,52.2647118044,130.47,65.08378,-4.34776,65.2288389909,12.743780000000001,-2.95776,13.0825178351,52.34,-1.3900000000000001,52.3584539497,130.08
2020-09-01 18:00:00,64.06994,-5.6604,64.3194942437,15.42994,-2.8104,15.6837940743,48.64,-2.85,48.7234245512,130.64,64.15994,-5.8004,64.4215999566,15.42994,-2.8104,15.6837940743,48.73,-2.99,48.82164479,130.22
2020-09-01 18:30:00,64.4409,-5.76604,64.6983524527,14.0009,-2.04604,14.1496106127,50.44,-3.7199999999999998,50.576990816,130.93,64.5509,-5.92604,64.8223467709,14.0009,-2.04604,14.1496106127,50.55,-3.88,50.6986873597,130.54
2020-09-01 19:00:00,66.53068,-5.58614,66.7647836914,11.22068,-2.29614,11.453205602,55.31,-3.29,55.407762994,130.34,66.65068,-5.7461400000000005,66.8979167789,11.22068,-2.29614,11.453205602,55.43,-3.45,55.5372613657,129.96
2020-09-01 19:30:00,68.11808,-6.8271,68.4593464568,13.99808,-2.7771,14.2708979429,54.12,-4.05,54.2713266836,129.7,68.22808,-6.9771,68.5838962505,13.99808,-2.7771,14.2708979429,54.23,-4.2,54.3923974467,129.28
2020-09-01 20:00:00,66.90358,-7.0256,67.2714506472,14.05358,-2.5456,14.2822683834,52.85,-4.48,53.0395409105,129.76,67.00358,-7.1756,67.3867121039,14.05358,-2.5456,14.2822683834,52.95,-4.63,53.1520404124,129.38
2020-09-01 20:30:00,68.4754,-6.49462,68.7827049054,4.6154,-0.5046200000000001,4.6429041024,63.86,-5.99,64.1403125967,129.72,68.6254,-6.65462,68.947295034,4.6154,-0.5046200000000001,4.6429041024,64.01,-6.15,64.3047634316,129.34
2020-09-01 21:00:00,67.67832,-6.64968,68.004214885,3.64832,-0.24968,3.656853692,64.03,-6.4,64.3490551601,129.87,67.79832,-6.81968,68.1404448923,3.64832,-0.24968,3.656853692,64.15,-6.57,64.4855596238,129.52
2020-09-01 21:30:00,65.0627,-7.37596,65.4794602697,8.7927,-1.98596,9.0141893929,56.27,-5.39,56.5275596501,130.88,65.1727,-7.52596,65.6057992803,8.7927,-1.98596,9.0141893929,56.38,-5.54,56.651531312,130.5
2020-09-01 22:00:00,61.83224,-7.99984,62.3476009438,0.88224,0.33016,0.9419941843,60.95,-8.33,61.5165945091,131.64,61.94224,-8.17984,62.4800038304,0.88224,0.33016,0.9419941843,61.06,-8.51,61.6501719381,131.27
2020-09-01 22:30:00,58.30792,-9.09428,59.012875404,0.43792000000000003,0.39572,0.5902272823,57.87,-9.49,58.6429620671,131.64,58.41792,-9.26428,59.147952298,0.43792000000000003,0.39572,0.5902272823,57.98,-9.66,58.7792140131,131.27
2020-09-01 23:00:00,54.88344,-9.51134,55.7015042421,0.45344,0.38866,0.597213889,54.43,-9.9,55.3230051606,131.83,54.99344,-9.67134,55.8373822849,0.45344,0.38866,0.597213889,54.54,-10.06,55.4600324558,131.51
2020-09-01 23:30:00,51.74978,-10.19816,52.7450679916,0.44978,0.39184,0.5965237916,51.3,-10.59,52.3816580494,132.67,51.84978,-10.37816,52.8782175478,0.44978,0.39184,0.5965237916,51.4,-10.77,52.516215591,132.33
2020-09-02 00:00:00,48.95918,-11.33858,50.2549967932,0.49918000000000007,0.36142,0.6162832862000001,48.46,-11.7,49.8523981369,132.86,49.04918,-11.51858,50.383526513,0.49918000000000007,0.36142,0.6162832862000001,48.55,-11.88,49.9823658904,132.48
2020-09-02 00:30:00,47.04528,-12.77504,48.7489488838,0.6652800000000001,0.34496000000000004,0.7493963437000001,46.38,-13.12,48.1999875519,132.65,47.13528,-12.95504,48.8832044989,0.6652800000000001,0.34496000000000004,0.7493963437000001,46.47,-13.3,48.3358138444,132.25
2020-09-02 01:00:00,45.60022,-13.06982,47.4362757695,0.64022,0.34018000000000004,0.7249855728,44.96,-13.41,46.917264413,132.82,45.69022,-13.24982,47.5726174777,0.64022,0.34018000000000004,0.7249855728,45.05,-13.59,47.0551867492,132.44
2020-09-02 01:30:00,45.57568,-13.10522,47.4224566921,1.96568,0.07478,1.9671019066,43.61,-13.18,45.5581441676,132.11,45.66568,-13.29522,47.5617199511,1.96568,0.07478,1.9671019066,43.7,-13.37,45.699528444,131.77
2020-09-02 02:00:00,45.226,-12.87292,47.0223685636,1.8860000000000001,0.16708,1.893386312,43.34,-13.04,45.2592222646,132.17,45.306,-13.04292,47.1460645031,1.8860000000000001,0.16708,1.893386312,43.42,-13.21,45.3850250633,131.84
2020-09-02 02:30:00,43.74038,-13.11486,45.6642135087,0.85038,0.18514000000000003,0.8703005021,42.89,-13.3,44.9048115462,133.18,43.83038,-13.29486,45.8023527056,0.85038,0.18514000000000003,0.8703005021,42.98,-13.48,45.0443203967,132.81
2020-09-02 03:00:00,43.35668,-13.07418,45.2850514331,0.7266800000000001,0.29582,0.7845847913,42.63,-13.37,44.6774417352,133.33,43.44668,-13.26418,45.426341192,0.7266800000000001,0.29582,0.7845847913,42.72,-13.56,44.820441764899996,132.98
2020-09-02 03:30:00,43.0335,-13.26022,45.0301627434,0.6935,0.35978000000000004,0.7812706947,42.34,-13.62,44.4767354917,133.54,43.1235,-13.45022,45.1723883617,0.6935,0.35978000000000004,0.7812706947,42.43,-13.81,44.6208583512,133.16
2020-09-02 04:00:00,42.78626,-13.61862,44.9013458094,0.6562600000000001,0.38138000000000005,0.75903089,42.13,-14.0,44.3952351047,133.8,42.86626,-13.79862,45.0324123304,0.6562600000000001,0.38138000000000005,0.75903089,42.21,-14.18,44.5281540152,133.39
2020-09-02 04:30:00,42.78696,-13.54788,44.8806082683,0.60696,0.38212,0.717228092,42.18,-13.93,44.4206854967,133.27,42.87696,-13.73788,45.0240274269,0.60696,0.38212,0.717228092,42.27,-14.12,44.5659881524,132.9
2020-09-02 05:00:00,42.77016,-13.53964,44.862104696,0.58016,0.38036000000000003,0.693728589,42.19,-13.92,44.4270469421,133.27,42.86016,-13.71964,45.0024647876,0.58016,0.38036000000000003,0.693728589,42.28,-14.1,44.5691417912,132.9
2020-09-02 05:30:00,43.65216,-13.4444,45.6756276807,0.74216,0.30560000000000004,0.8026162381,42.91,-13.75,45.0591899616,132.47,43.74216,-13.6344,45.8178286786,0.74216,0.30560000000000004,0.8026162381,43.0,-13.94,45.2031370593,132.03
2020-09-02 06:00:00,45.61846,-12.5302,47.3080310815,0.66846,0.32980000000000004,0.7453903753000001,44.95,-12.86,46.7534180569,132.41,45.71846,-12.7002,47.4496856134,0.66846,0.32980000000000004,0.7453903753000001,45.05,-13.03,46.8965179944,132.03
2020-09-02 06:30:00,49.19196,-11.31912,50.477434624,1.5119600000000002,0.35088,1.5521403983000002,47.68,-11.67,49.0873843263,133.45,49.28196,-11.49912,50.6057441623,1.5119600000000002,0.35088,1.5521403983000002,47.77,-11.85,49.2178361979,133.02
2020-09-02 07:00:00,51.72136,-10.39972,52.7565470471,1.8513600000000001,0.38028,1.8900123619,49.87,-10.78,51.0218120023,132.71,51.82136,-10.55972,52.8863029406,1.8513600000000001,0.38028,1.8900123619,49.97,-10.94,51.1535384895,132.31
2020-09-02 07:30:00,57.2994,-8.37152,57.9077161307,9.2694,-2.23152,9.5342256041,48.03,-6.14,48.420868435,131.52,57.4094,-8.53152,58.0398659705,9.2694,-2.23152,9.5342256041,48.14,-6.3,48.5504850645,131.11
2020-09-02 08:00:00,60.24072,-6.89162,60.6336438979,10.13072,-2.33162,10.3955730743,50.11,-4.5600000000000005,50.3170517817,130.33,60.35072,-7.05162,60.7612931819,10.13072,-2.33162,10.3955730743,50.22,-4.72,50.4413203634,129.95
2020-09-02 08:30:00,62.4497,-5.97644,62.7350210422,10.8297,-2.2664400000000002,11.0643188839,51.62,-3.71,51.7531496626,130.21,62.5497,-6.13644,62.8499870005,10.8297,-2.2664400000000002,11.0643188839,51.72,-3.87,51.8645861836,129.75
2020-09-02 09:00:00,64.9268,-4.6887,65.095877488,11.8768,-2.3387000000000002,12.1048707523,53.05,-2.35,53.1020244435,129.96,65.0368,-4.8387,65.2165498315,11.8768,-2.3387000000000002,12.1048707523,53.16,-2.5,53.2187523341,129.51
2020-09-02 09:30:00,66.57708,-3.77308,66.6839089587,5.30708,0.08692000000000001,5.3077917454,61.27,-3.86,61.3914692771,129.96,66.69708,-3.9330800000000004,66.8129448446,5.30708,0.08692000000000001,5.3077917454,61.39,-4.02,61.5214799887,129.51
2020-09-02 10:00:00,66.8886,-3.01754,66.9566304231,4.2986,0.23246000000000003,4.3048809056,62.59,-3.25,62.6743216956,129.83,67.0086,-3.15754,67.0829526244,4.2986,0.23246000000000003,4.3048809056,62.71,-3.39,62.8015620825,129.42
2020-09-02 10:30:00,68.44946,-1.56878,68.4674349233,5.20946,-0.12878,5.2110515043,63.24,-1.44,63.2563925623,129.54,68.58946,-1.7187800000000002,68.6109920332,5.20946,-0.12878,5.2110515043,63.38,-1.5899999999999999,63.3999408517,129.14
2020-09-02 11:00:00,69.91362,-1.13816,69.9228837341,4.03362,0.16184,4.0368654288,65.88,-1.3,65.8928251026,129.44,70.02362,-1.27816,70.0352843279,4.03362,0.16184,4.0368654288,65.99,-1.44,66.0057096015,129.03
2020-09-02 11:30:00,69.7069,-1.15808,69.716519254,4.8969000000000005,0.0019200000000000003,4.8969003764,64.81,-1.16,64.8203802827,129.28,69.8269,-1.30808,69.8391511754,4.8969000000000005,0.0019200000000000003,4.8969003764,64.93,-1.31,64.9432136562,128.87
2020-09-02 12:00:00,69.03084,-5.52256,69.251393777,6.87084,-0.26256,6.8758548602000005,62.16,-5.26,62.3821544995,130.84,69.56084,6.45744,69.8599240828,6.87084,-0.26256,6.8758548602000005,62.69,6.72,63.0491435311,130.43
2020-09-02 12:30:00,72.3359,-9.5677,72.9659051345,6.4459,-0.4577,6.4621293782,65.89,-9.11,66.5167963751,131.98,73.1259,9.3423,73.7202537984,6.4459,-0.4577,6.4621293782,66.68,9.8,67.3963085042,131.53
2020-09-02 13:00:00,72.7378,-10.31408,73.4654190425,6.0978,-0.38408000000000003,6.1098839831,66.64,-9.93,67.3757708676,132.78,73.4978,8.81592,74.0246381301,6.0978,-0.38408000000000003,6.1098839831,67.4,9.2,68.0249954061,132.32
2020-09-02 13:30:00,70.40206,-11.86004,71.3940515803,5.8220600000000005,-0.23004000000000002,5.8266028735,64.58,-11.63,65.6188486641,133.13,71.18206,7.36996,71.5625738515,5.8220600000000005,-0.23004000000000002,5.8266028735,65.36,7.6,65.8003768986,132.7
2020-09-02 14:00:00,69.84692,-12.29826,70.9213609043,4.49692,-0.26826,4.5049143071,65.35,-12.03,66.4480503852,133.29,70.60692,6.98174,70.951263874,4.49692,-0.26826,4.5049143071,66.11,7.25,66.5063500728,132.89
2020-09-02 14:30:00,69.49488,-13.06112,70.7116058499,5.10488,-0.47112000000000004,5.1265733067,64.39,-12.59,65.6092996457,133.46,70.27488,6.26888,70.5539340892,5.10488,-0.47112000000000004,5.1265733067,65.17,6.74,65.5176045044,133.07
2020-09-02 15:00:00,67.54154,-13.41628,68.8611370412,7.11154,-0.6362800000000001,7.1399477176,60.43,-12.78,61.7666034358,133.54,68.27154,5.93372,68.5289151162,7.11154,-0.6362800000000001,7.1399477176,61.16,6.57,61.5118728377,133.17
2020-09-02 15:30:00,67.9985,-13.87606,69.3998634247,7.2985,-0.69606,7.3316165866,60.7,-13.18,62.1144298855,133.48,68.7285,5.4439400000000004,68.9437683549,7.2985,-0.69606,7.3316165866,61.43,6.14,61.7360875016,133.1
2020-09-02 16:00:00,66.88576,-14.03376,68.3421634902,7.64576,-1.13376,7.7293633448,59.24,-12.9,60.6282739322,133.4,67.61576,5.26624,67.8205299604,7.64576,-1.13376,7.7293633448,59.97,6.4,60.3105372219,133.02
2020-09-02 16:30:00,67.1939,-14.90426,68.8270089671,8.8839,-1.34426,8.9850272207,58.31,-13.56,59.865931046,133.78,67.9039,4.50574,68.0532242304,8.8839,-1.34426,8.9850272207,59.02,5.85,59.3092142926,133.39
2020-09-02 17:00:00,70.64608,-15.83462,72.3989213311,17.68608,-4.04462,18.1426672987,52.96,-11.79,54.2564807189,133.45,71.31608,3.52538,71.4031621899,17.68608,-4.04462,18.1426672987,53.63,7.57,54.1616266373,133.08
2020-09-02 17:30:00,72.06434,-16.66338,73.9657848783,18.06434,-4.43338,18.6004096154,54.0,-12.23,55.3676159862,133.74,72.74434,2.75662,72.796551813,18.06434,-4.43338,18.6004096154,54.68,7.19,55.1506890256,133.34
2020-09-02 18:00:00,73.03906,-17.0315,74.9985085047,18.54906,-4.6615,19.1258257112,54.49,-12.37,55.8764440529,133.68,73.73906,2.3385,73.7761313159,18.54906,-4.6615,19.1258257112,55.19,7.0,55.6321498776,133.24
2020-09-02 18:30:00,71.30124,-17.81504,73.4931457739,19.11124,-3.84504,19.4941998281,52.19,-13.97,54.027372692,133.68,71.97124,1.55496,71.9880357264,19.11124,-3.84504,19.4941998281,52.86,5.4,53.1351070386,133.24
2020-09-02 19:00:00,70.9133,-19.14932,73.453336026,20.1533,-4.20932,20.5881974867,50.76,-14.94,52.9129587152,133.83,71.5733,0.27068000000000003,71.5738118347,20.1533,-4.20932,20.5881974867,51.42,4.48,51.6147924533,133.39
2020-09-02 19:30:00,71.53064,-18.6395,73.9193034265,16.21064,-4.0295,16.7039432309,55.32,-14.61,57.2167326925,133.34,72.23064,0.6505000000000001,72.2335691009,16.21064,-4.0295,16.7039432309,56.02,4.68,56.2151474249,132.92
2020-09-02 20:00:00,70.01552,-18.64162,72.4546964461,14.30552,-3.39162,14.7020742991,55.71,-15.25,57.7595585163,133.85,70.71552,0.7683800000000001,70.7196944047,14.30552,-3.39162,14.7020742991,56.41,4.16,56.5631832555,133.42
2020-09-02 20:30:00,69.2829,-18.75842,71.7774237021,6.9629,-1.0284200000000001,7.038439039,62.32,-17.73,64.7930189141,133.8,70.0529,0.63158,70.0557470284,6.9629,-1.0284200000000001,7.038439039,63.09,1.6600000000000001,63.1118348648,133.42
2020-09-02 21:00:00,66.5341,-13.89348,67.9692228094,7.1441,-1.17348,7.2398356418,59.39,-12.72,60.736895706,132.3,66.8341,-8.01348,67.3127980738,7.1441,-1.17348,7.2398356418,59.69,-6.84,60.0806266612,131.9
2020-09-02 21:30:00,63.41446,-11.72428,64.4891655909,6.32446,-0.9242800000000001,6.3916420277,57.09,-10.8,58.1025653478,131.54,63.52446,-11.88428,64.6265667463,6.32446,-0.9242800000000001,6.3916420277,57.2,-10.96,58.240549448,131.14
2020-09-02 22:00:00,60.08946,-12.2244,61.3202997257,6.12946,-0.8344,6.1859925034,53.96,-11.39,55.1490135905,130.82,60.19946,-12.3944,61.4621520584,6.12946,-0.8344,6.1859925034,54.07,-11.56,55.2919388338,130.47
2020-09-02 22:30:00,58.19518,-12.81512,59.5894812517,5.07518,-1.01512,5.1757048454,53.12,-11.8,54.4148362122,131.12,58.30518,-12.97512,59.7314636841,5.07518,-1.01512,5.1757048454,53.23,-11.96,54.5570756181,130.81
2020-09-02 23:00:00,55.93936,-11.36582,57.082342817,4.89936,-0.88582,4.9787955855,51.04,-10.48,52.1048174356,131.25,56.02936,-11.53582,57.2045830776,4.89936,-0.88582,4.9787955855,51.13,-10.65,52.2273817073,130.94
2020-09-02 23:30:00,52.78024,-11.60414,54.0408160523,5.75024,-1.19414,5.8729234966,47.03,-10.41,48.1683402247,131.61,52.86024,-11.76414,54.1534852322,5.75024,-1.19414,5.8729234966,47.11,-10.57,48.2812282362,131.29
2020-09-03 00:00:00,50.15586,-12.10508,51.595961607,6.24586,-1.35508,6.3911664777,43.91,-10.75,45.2067539202,132.04,50.22586,-12.28508,51.7064812509,6.24586,-1.35508,6.3911664777,43.98,-10.93,45.3178254112,131.75
2020-09-03 00:30:00,48.51832,-12.23042,50.0360924633,6.64832,-1.46042,6.8068337279,41.87,-10.77,43.2329712141,131.67,48.58832,-12.40042,50.145740164,6.64832,-1.46042,6.8068337279,41.94,-10.94,43.3433639673,131.49
2020-09-03 01:00:00,47.099,-12.6594,48.7706490562,8.499,-1.9794,8.7264554866,38.6,-10.68,40.0502484387,131.76,47.169,-12.8394,48.8852201934,8.499,-1.9794,8.7264554866,38.67,-10.86,40.1660117512,131.57
2020-09-03 01:30:00,45.96894,-12.93116,47.753097739,10.51894,-2.57116,10.8286177543,35.45,-10.36,36.9328052008,131.52,46.03894,-13.11116,47.8694737058,10.51894,-2.57116,10.8286177543,35.52,-10.54,37.0508029603,131.37
2020-09-03 02:00:00,45.73992,-12.88008,47.5188040928,11.51992,-2.82008,11.8600762229,34.22,-10.06,35.6680809688,131.65,45.78992,-13.06008,47.6159895751,11.51992,-2.82008,11.8600762229,34.27,-10.24,35.7671707016,131.37
2020-09-03 02:30:00,46.39476,-12.535,48.0582977274,10.64476,-2.445,10.9219476495,35.75,-10.09,37.1466095357,131.74,46.46476,-12.715,48.1730749159,10.64476,-2.445,10.9219476495,35.82,-10.27,37.2631896112,131.45
2020-09-03 03:00:00,46.47298,-12.77052,48.1956849848,11.70298,-2.72052,12.0150310008,34.77,-10.05,36.1933060109,132.24,46.52298,-12.94052,48.2891781453,11.70298,-2.72052,12.0150310008,34.82,-10.22,36.2888522828,132.02
2020-09-03 03:30:00,46.30224,-12.81652,48.0433201801,12.65224,-2.9365200000000002,12.9885459821,33.65,-9.88,35.0704562274,131.55,46.37224,-12.99652,48.159050808,12.65224,-2.9365200000000002,12.9885459821,33.72,-10.06,35.188662947,131.41
2020-09-03 04:00:00,46.07312,-12.66416,47.7819352375,12.74312,-2.94416,13.0788067284,33.33,-9.72,34.7184000207,131.92,46.12312,-12.83416,47.8754411096,12.74312,-2.94416,13.0788067284,33.38,-9.89,34.8143145847,131.6
2020-09-03 04:30:00,45.93584,-12.66144,47.6488558035,11.80584,-2.67144,12.1043153371,34.13,-9.99,35.5620162533,131.38,46.00584,-12.84144,47.7644208107,11.80584,-2.67144,12.1043153371,34.2,-10.17,35.6800910873,131.09
2020-09-03 05:00:00,46.03542,-12.63746,47.7385095057,10.89542,-2.42746,11.1625596987,35.14,-10.21,36.5932193172,131.63,46.10542,-12.81746,47.8539134683,10.89542,-2.42746,11.1625596987,35.21,-10.39,36.7109820081,131.5
2020-09-03 05:30:00,46.72828,-12.283760000000001,48.3158660431,9.42828,-2.01376,9.6409383929,37.3,-10.27,38.688020109600004,131.11,46.79828,-12.46376,48.4295810873,9.42828,-2.01376,9.6409383929,37.37,-10.45,38.8036003484,131.24
2020-09-03 06:00:00,48.29034,-11.69726,49.6868476443,10.82034,-2.40726,11.0848842314,37.47,-9.29,38.6044686533,130.69,48.36034,-11.86726,49.7951237053,10.82034,-2.40726,11.0848842314,37.54,-9.46,38.7136048438,130.92
2020-09-03 06:30:00,51.52078,-10.1648,52.5139403478,11.14078,-2.0148,11.321501581,40.38,-8.15,41.194258095,130.69,51.60078,-10.3248,52.623587787700004,11.14078,-2.0148,11.321501581,40.46,-8.31,41.3045723861,130.7
2020-09-03 07:00:00,55.06726,-8.65848,55.7438104171,10.03726,-1.6884800000000002,10.1782883147,45.03,-6.97,45.5662353064,131.92,55.15726,-8.818480000000001,55.857756133,10.03726,-1.6884800000000002,10.1782883147,45.12,-7.13,45.6798785025,131.94
2020-09-03 07:30:00,61.0534,-6.93624,61.4461477792,8.8634,-1.6462400000000001,9.0149856183,52.19,-5.29,52.4574132035,130.8,61.1634,-7.07624,61.5713786763,8.8634,-1.6462400000000001,9.0149856183,52.3,-5.43,52.5811268422,130.93
2020-09-03 08:00:00,65.3784,-3.97304,65.4990094078,8.1884,-1.66304,8.3555727872,57.19,-2.31,57.2366333741,130.0,65.4984,-4.12304,65.6280417307,8.1884,-1.66304,8.3555727872,57.31,-2.46,57.3627727712,129.97
2020-09-03 08:30:00,67.22836,-2.57552,67.2776760267,9.55836,-1.56552,9.6857162234,57.67,-1.01,57.6788436084,129.53,67.33836,-2.71552,67.3930914587,9.55836,-1.56552,9.6857162234,57.78,-1.15,57.7914431382,129.35
2020-09-03 09:00:00,69.05086,-2.01512,69.0802574934,9.95086,-1.47512,10.0596020674,59.1,-0.54,59.1024669536,129.43,69.17086,-2.15512,69.204424825,9.95086,-1.47512,10.0596020674,59.22,-0.68,59.2239039578,129.23
