Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-03 09:30:00,70.89256,1.42584,70.9068972883,9.16256,-1.14416,9.2337212357,61.73,2.5700000000000003,61.783475137,130.35,70.80256,-5.26416,70.9979850634,9.16256,-1.14416,9.2337212357,61.64,-4.12,61.7775363704,130.14
2020-09-03 10:00:00,71.87086,8.46198,72.3672966378,9.61086,-1.13802,9.678001832,62.26,9.6,62.9957744615,132.85,71.38086,-10.99802,72.2231515392,9.61086,-1.13802,9.678001832,61.77,-9.86,62.5519983694,132.59
2020-09-03 10:30:00,71.79696,7.50334,72.1879739042,9.12696,-1.19666,9.2050743613,62.67,8.7,63.2709957247,132.89,71.31696,-11.94666,72.310659441,9.12696,-1.19666,9.2050743613,62.19,-10.75,63.1122698055,132.59
2020-09-03 11:00:00,72.4422,7.55324,72.8349076703,9.6622,-1.20676,9.7372675088,62.78,8.76,63.3882165706,132.86,71.9422,-11.90676,72.920854867,9.6622,-1.20676,9.7372675088,62.28,-10.7,63.1924710705,132.59
2020-09-03 11:30:00,71.4128,7.55668,71.8114991938,11.6628,-1.33332,11.7387668033,59.75,8.89,60.4077362595,132.44,70.9328,-11.80332,71.9081391698,11.6628,-1.33332,11.7387668033,59.27,-10.47,60.1876548804,132.19
2020-09-03 12:00:00,71.98112,7.79526,72.4019869542,12.89112,-1.58474,12.9881629079,59.09,9.38,59.8298629449,132.8,71.52112,-11.66474,72.4661077009,12.89112,-1.58474,12.9881629079,58.63,-10.08,59.4901949904,132.53
2020-09-03 12:30:00,73.18788,7.92322,73.6155091952,12.87788,-1.60678,12.9777322851,60.31,9.53,61.058308198,132.61,72.69788,-11.47678,73.5982216882,12.87788,-1.60678,12.9777322851,59.82,-9.87,60.6287827686,132.31
2020-09-03 13:00:00,73.65168,7.6754999999999995,74.050545353,11.87168,-1.5545,11.9730220192,61.78,9.23,62.4656809776,132.9,73.18168,-11.7745,74.1228516577,11.87168,-1.5545,11.9730220192,61.31,-10.22,62.1559691422,132.56
2020-09-03 13:30:00,71.97196,7.31292,72.3425312328,12.20196,-1.7570800000000002,12.3278204873,59.77,9.07,60.4542620499,132.86,71.47196,-12.14708,72.4968455781,12.20196,-1.7570800000000002,12.3278204873,59.27,-10.39,60.1737899754,132.56
2020-09-03 14:00:00,69.84216,7.14812,70.2070005982,12.91216,-1.73188,13.0277889221,56.93,8.88,57.6183937645,133.02,69.38216,-12.36188,70.4748196408,12.91216,-1.73188,13.0277889221,56.47,-10.63,57.4617942637,132.69
2020-09-03 14:30:00,69.98582,6.53748,70.2904947046,12.18582,-1.80252,12.3184125366,57.8,8.34,58.3985924488,132.5,69.52582,-12.86252,70.7056155296,12.18582,-1.80252,12.3184125366,57.34,-11.06,58.3969108772,132.21
2020-09-03 15:00:00,70.44534,6.64174,70.7577461339,11.69534,-1.61826,11.806766837,58.75,8.26,59.3278189385,133.06,69.97534,-12.878260000000001,71.1505290827,11.69534,-1.61826,11.806766837,58.28,-11.26,59.3577796081,132.73
2020-09-03 15:30:00,65.62632,6.8885000000000005,65.9868570929,13.656320000000001,-1.9715,13.7978943391,51.97,8.86,52.7198302349,133.06,65.17632,-12.6315,66.3890614559,13.656320000000001,-1.9715,13.7978943391,51.52,-10.66,52.6112725564,132.73
2020-09-03 16:00:00,69.16214,5.4786,69.3787911926,13.21214,-1.9214,13.3511206024,55.95,7.4,56.4372439086,133.45,68.70214,-14.1514,70.1444663715,13.21214,-1.9214,13.3511206024,55.49,-12.23,56.8217651961,133.09
2020-09-03 16:30:00,70.29438,-4.4883,70.4375233556,12.20438,-1.7283,12.3261474952,58.09,-2.76,58.1555302615,132.34,70.23438,-10.4283,71.0043489856,12.20438,-1.7283,12.3261474952,58.03,-8.7,58.6785386662,131.95
2020-09-03 17:00:00,69.86536,-8.3778,70.3658728417,10.77536,-1.5078,10.880342088799999,59.09,-6.87,59.4880240048,131.7,69.96536,-8.5278,70.4831538225,10.77536,-1.5078,10.880342088799999,59.19,-7.02,59.6048362132,131.31
2020-09-03 17:30:00,69.50824,-9.08416,70.0993394463,18.50824,-4.00416,18.9364264106,51.0,-5.08,51.252379457,131.87,69.60824,-9.23416,70.2180659574,18.50824,-4.00416,18.9364264106,51.1,-5.23,51.3669436506,131.48
2020-09-03 18:00:00,69.57264,-9.72346,70.2488285379,16.83264,-3.70346,17.2352367359,52.74,-6.02,53.0824641478,131.08,69.67264,-9.87346,70.3687571081,16.83264,-3.70346,17.2352367359,52.84,-6.17,53.1990084494,130.67
2020-09-03 18:30:00,70.28608,-9.5434,70.931019486,15.61608,-3.4834,15.999875941,54.67,-6.06,55.0048406961,130.93,70.38608,-9.7134,71.0531519169,15.61608,-3.4834,15.999875941,54.77,-6.23,55.1231874985,130.56
2020-09-03 19:00:00,69.70556,-9.86016,70.3994875701,15.63556,-3.48016,16.0181849827,54.07,-6.38,54.4451035448,130.8,69.81556,-10.01016,70.5295379351,15.63556,-3.48016,16.0181849827,54.18,-6.53,54.5720926848,130.44
2020-09-03 19:30:00,69.06562,-10.18746,69.8129229243,15.47562,-3.4974600000000002,15.8659081315,53.59,-6.69,54.0059644854,130.64,69.18562,-10.34746,69.9551280696,15.47562,-3.4974600000000002,15.8659081315,53.71,-6.85,54.1450514821,130.28
2020-09-03 20:00:00,69.31328,-10.06352,70.0400258363,15.23328,-3.56352,15.6445356067,54.08,-6.5,54.4692243382,129.73,69.41328,-10.22352,70.1621251214,15.23328,-3.56352,15.6445356067,54.18,-6.66,54.587800835,129.37
2020-09-03 20:30:00,69.83362,-9.78474,70.5157827665,8.77362,-1.36474,8.8791285142,61.06,-8.42,61.6378130696,130.13,69.95362,-9.94474,70.6569657201,8.77362,-1.36474,8.8791285142,61.18,-8.58,61.7787083063,129.8
2020-09-03 21:00:00,68.6562,-10.35408,69.4325627576,8.6462,-1.34408,8.7500471705,60.01,-9.01,60.6826185987,130.44,68.7662,-10.52408,69.5668493054,8.6462,-1.34408,8.7500471705,60.12,-9.18,60.8168299075,130.12
2020-09-03 21:30:00,64.93488,-11.27158,65.9058962181,6.70488,-0.8015800000000001,6.7526251422,58.23,-10.47,59.1637879112,130.73,65.04488,-11.44158,66.0435172224,6.70488,-0.8015800000000001,6.7526251422,58.34,-10.64,59.3023203593,130.38
2020-09-03 22:00:00,62.61074,-11.76376,63.7062855037,5.19074,-0.8637600000000001,5.2621158373,57.42,-10.9,58.4454138492,131.24,62.72074,-11.93376,63.8459540917,5.19074,-0.8637600000000001,5.2621158373,57.53,-11.07,58.5853718944,130.94
2020-09-03 22:30:00,59.7207,-11.27828,60.7763244055,6.1107,-1.12828,6.2139898816,53.61,-10.15,54.5623918097,131.39,59.8107,-11.44828,60.8964937369,6.1107,-1.12828,6.2139898816,53.7,-10.32,54.6826517279,131.08
2020-09-03 23:00:00,56.14238,-11.88716,57.387031679,5.63238,-1.00716,5.721719648,50.51,-10.88,51.6685058812,131.82,56.23238,-12.06716,57.5125804579,5.63238,-1.00716,5.721719648,50.6,-11.06,51.7946290652,131.53
2020-09-03 23:30:00,53.04606,-12.46822,54.4916598343,5.09606,-0.89822,5.1746136756,47.95,-11.57,49.3261330331,132.1,53.12606,-12.63822,54.6086335289,5.09606,-0.89822,5.1746136756,48.03,-11.74,49.4439935685,131.81
2020-09-04 00:00:00,50.15134,-12.665,51.7258071836,4.38134,-0.715,4.4392978269,45.77,-11.95,47.3042852181,131.9,50.23134,-12.845,51.8476763529,4.38134,-0.715,4.4392978269,45.85,-12.13,47.4274119049,131.64
2020-09-04 00:30:00,48.56018,-13.21072,50.3250852414,4.54018,-0.7607200000000001,4.6034692734,44.02,-12.45,45.7467255659,132.34,48.64018,-13.39072,50.4497620663,4.54018,-0.7607200000000001,4.6034692734,44.1,-12.63,45.8729430057,132.04
2020-09-04 01:00:00,47.18682,-13.47342,49.0726912672,5.18682,-0.9834200000000001,5.2792250008,42.0,-12.49,43.8178057415,131.85,47.25682,-13.64342,49.186887946,5.18682,-0.9834200000000001,5.2792250008,42.07,-12.66,43.9335919315,131.57
2020-09-04 01:30:00,46.10014,-13.60156,48.0648035724,6.09014,-1.26156,6.2194323578,40.01,-12.34,41.8697468347,132.07,46.16014,-13.78156,48.1735396338,6.09014,-1.26156,6.2194323578,40.07,-12.52,41.9804156721,131.78
2020-09-04 02:00:00,45.14582,-13.63826,47.1608651246,5.68582,-1.15826,5.8025955658,39.46,-12.48,41.3864953819,131.71,45.22582,-13.81826,47.2897357161,5.68582,-1.15826,5.8025955658,39.54,-12.66,41.5173120517,131.43
2020-09-04 02:30:00,44.49396,-13.5825,46.520928438,4.84396,-0.9125000000000001,4.9291586231,39.65,-12.67,41.6251294292,131.21,44.57396,-13.7725,46.6531849538,4.84396,-0.9125000000000001,4.9291586231,39.73,-12.86,41.7594600061,130.99
2020-09-04 03:00:00,44.33726,-13.84208,46.4477750063,4.05726,-0.69208,4.1158636316,40.28,-13.15,42.372171292,132.41,44.39726,-14.02208,46.5589456822,4.05726,-0.69208,4.1158636316,40.34,-13.33,42.485344532,132.13
2020-09-04 03:30:00,44.0673,-13.98292,46.2325532608,3.7773,-0.61292,3.8267043545,40.29,-13.37,42.4504534723,131.89,43.9773,-14.10292,46.1832790934,3.7773,-0.61292,3.8267043545,40.2,-13.49,42.403067106,131.63
2020-09-04 04:00:00,43.6236,-13.93634,45.7956335206,3.8536,-0.65634,3.9090939047,39.77,-13.28,41.9286453394,131.66,43.6936,-14.11634,45.9173358978,3.8536,-0.65634,3.9090939047,39.84,-13.46,42.0523150373,131.37
2020-09-04 04:30:00,43.80844,-13.54488,45.8545874417,3.30844,-0.44488000000000005,3.3382171062,40.5,-13.1,42.5659488324,131.66,43.87844,-13.72488,45.9748825757,3.30844,-0.44488000000000005,3.3382171062,40.57,-13.28,42.6882103162,131.43
2020-09-04 05:00:00,43.98162,-13.88348,46.1208620337,3.88162,-0.63348,3.932972252,40.1,-13.25,42.2323631828,131.6,44.06162,-14.06348,46.2515710732,3.88162,-0.63348,3.932972252,40.18,-13.43,42.3650480939,131.31
2020-09-04 05:30:00,44.8529,-13.69062,46.8957963403,3.8129,-0.61062,3.8614845842000003,41.04,-13.08,43.0739828667,131.75,44.9229,-13.87062,47.0155404478,3.8129,-0.61062,3.8614845842000003,41.11,-13.26,43.1955981554,131.46
2020-09-04 06:00:00,46.57236,-13.18492,48.402756444,4.05236,-0.6749200000000001,4.1081794722,42.52,-12.51,44.322122016,131.7,46.63236,-13.36492,48.5097730955,4.05236,-0.6749200000000001,4.1081794722,42.58,-12.69,44.4307607407,131.43
2020-09-04 06:30:00,50.93924,-11.86694,52.3032545521,4.07924,-0.6869400000000001,4.136675663,46.86,-11.18,48.1752218469,131.16,51.01924,-12.03694,52.4199463443,4.07924,-0.6869400000000001,4.136675663,46.94,-11.35,48.2927127008,130.89
2020-09-04 07:00:00,54.1511,-10.78962,55.2155551539,3.3511,-0.47962000000000005,3.3852483741,50.8,-10.31,51.8356643634,132.08,54.2411,-10.96962,55.3392220053,3.3511,-0.47962000000000005,3.3852483741,50.89,-10.49,51.9599095457,131.81
2020-09-04 07:30:00,58.99678,-9.1695,59.7051068219,3.56678,-0.4395,3.5937556704,55.43,-8.73,56.1132586828,130.83,59.07678,-9.3395,59.810468945,3.56678,-0.4395,3.5937556704,55.51,-8.9,56.2189478735,130.56
2020-09-04 08:00:00,62.40106,-8.40448,62.9644945441,4.42106,-0.21448,4.4262595037,57.98,-8.19,58.5555847038,130.12,62.65106,-4.17448,62.7899801114,4.42106,-0.21448,4.4262595037,58.23,-3.96,58.3644969138,129.88
2020-09-04 08:30:00,66.2734,-12.5986,67.4602717866,4.4334,0.021400000000000002,4.4334516485,61.84,-12.62,63.1145783476,131.72,66.9934,6.2614,67.2853681978,4.4334,0.021400000000000002,4.4334516485,62.56,6.24,62.870431842,131.45
2020-09-04 09:00:00,68.67028,-11.8175,69.6797004983,5.89028,0.12250000000000001,5.891553677,62.78,-11.94,63.9053362404,132.38,69.43028,7.2225,69.8049302494,5.89028,0.12250000000000001,5.891553677,63.54,7.1,63.9354486963,132.12
2020-09-04 09:30:00,70.339,-11.69026,71.3038365017,8.029,-0.20026000000000002,8.0314970627,62.31,-11.49,63.360525566,132.94,71.079,7.48974,71.4725153207,8.029,-0.20026000000000002,8.0314970627,63.05,7.69,63.5172307331,132.66
2020-09-04 10:00:00,67.96304,-11.40536,68.9134024902,8.68304,-0.20536000000000001,8.6854681147,59.28,-11.2,60.3287526806,132.87,68.72304,7.75464,69.1591690839,8.68304,-0.20536000000000001,8.6854681147,60.04,7.96,60.5653630386,132.56
2020-09-04 10:30:00,68.80452,-11.15496,69.7029060013,16.32452,-0.43496,16.3303136354,52.48,-10.72,53.5636891933,132.96,69.48452,8.00504,69.9441147276,16.32452,-0.43496,16.3303136354,53.16,8.44,53.8258227991,132.6
2020-09-04 11:00:00,69.66232,-11.1166,70.543728448,14.00232,-0.5966,14.0150239722,55.66,-10.52,56.6454411228,132.51,70.32232,7.9334,70.7684076813,14.00232,-0.5966,14.0150239722,56.32,8.53,56.9622971798,132.15
2020-09-04 11:30:00,68.2652,-12.84,69.462242485,10.4552,-0.42,10.4636325929,57.81,-12.42,59.1291171928,133.07,69.0252,6.36,69.3175867658,10.4552,-0.42,10.4636325929,58.57,6.78,58.9611168483,132.66
2020-09-04 12:00:00,69.47946,-14.62184,71.0013631339,20.79946,-1.38184,20.845311657,48.68,-13.24,50.4483894688,133.99,70.09946,4.79816,70.2634800709,20.79946,-1.38184,20.845311657,49.3,6.18,49.6858370162,133.53
2020-09-04 12:30:00,66.61276,-14.58456,68.1906825396,14.41276,-1.53456,14.4942238568,52.2,-13.05,53.8065284143,133.7,67.28276,4.75544,67.4506041694,14.41276,-1.53456,14.4942238568,52.87,6.29,53.2428492851,133.23
2020-09-04 13:00:00,65.21028,-15.02058,66.9178484503,13.98028,-1.6705800000000002,14.079739572,51.23,-13.35,52.9408670122,133.53,65.87028,4.20942,66.0046438064,13.98028,-1.6705800000000002,14.079739572,51.89,5.88,52.2220882386,133.06
2020-09-04 13:30:00,66.06476,-15.86266,67.9424498832,14.34476,-1.65266,14.4396476596,51.72,-14.21,53.6365780042,132.07,66.76476,3.52734,66.8578739217,14.34476,-1.65266,14.4396476596,52.42,5.18,52.6753149018,131.61
2020-09-04 14:00:00,67.56026,-16.04126,69.4385393975,14.63026,-0.9212600000000001,14.6592369397,52.93,-15.12,55.047246071000004,132.54,68.27026,3.46874,68.3583247136,14.63026,-0.9212600000000001,14.6592369397,53.64,4.39,53.819343177,132.08
2020-09-04 14:30:00,67.7241,-16.55494,69.7181451217,9.3541,-0.5249400000000001,9.3688178984,58.37,-16.03,60.5311308336,132.94,68.4741,3.08506,68.5435625425,9.3541,-0.5249400000000001,9.3688178984,59.12,3.61,59.2301148066,132.5
2020-09-04 15:00:00,67.11176,-16.94884,69.218866703,4.86176,-0.46884000000000003,4.8843137945,62.25,-16.48,64.3945098591,132.74,67.91176,2.61116,67.9619401051,4.86176,-0.46884000000000003,4.8843137945,63.05,3.08,63.1251843562,132.28
2020-09-04 15:30:00,66.58728,-17.31336,68.8012957166,4.89728,-0.5733600000000001,4.9307294681,61.69,-16.74,63.9209175466,132.65,67.38728,2.23664,67.4243877561,4.89728,-0.5733600000000001,4.9307294681,62.49,2.81,62.5531470032,132.22
2020-09-04 16:00:00,65.48228,-17.33694,67.7384564525,5.44228,-0.69694,5.4867237002,60.04,-16.64,62.3032198205,132.65,66.26228,2.21306,66.2992261294,5.44228,-0.69694,5.4867237002,60.82,2.91,60.8895762836,132.22
2020-09-04 16:30:00,66.07784,-18.20364,68.5394298803,7.99784,-1.01364,8.0618180775,58.08,-17.19,60.570475481,132.99,66.84784,1.45636,66.8637023886,7.99784,-1.01364,8.0618180775,58.85,2.47,58.9018115171,132.59
2020-09-04 17:00:00,67.7796,-18.62612,70.2922934781,8.9896,-1.38612,9.095836235,58.79,-17.24,61.2656649356,132.2,68.5496,0.81388,68.5544313726,8.9896,-1.38612,9.095836235,59.56,2.2,59.6006174465,131.82
2020-09-04 17:30:00,67.78872,-19.00642,70.4028022202,14.71872,-3.29642,15.0833385978,53.07,-15.71,55.3464452336,132.09,68.52872,0.41358000000000006,68.529967994,14.71872,-3.29642,15.0833385978,53.81,3.71,53.9377437422,131.68
2020-09-04 18:00:00,68.04992,-19.12798,70.6871362476,17.51992,-3.43798,17.8540556537,50.53,-15.69,52.9098951048,131.91,68.75992,0.20202,68.7602167717,17.51992,-3.43798,17.8540556537,51.24,3.64,51.3691269149,131.48
2020-09-04 18:30:00,69.06666,-19.13084,71.667234931,22.16666,-3.44084,22.4321241852,46.9,-15.69,49.4548895459,132.12,69.72666,0.29916000000000004,69.7273017652,22.16666,-3.44084,22.4321241852,47.56,3.74,47.7068255075,131.71
2020-09-04 19:00:00,67.86548,-19.73496,70.6766724021,21.55548,-3.26496,21.801345872,46.31,-16.47,49.1515716941,132.27,68.53548,-0.26496000000000003,68.5359921693,21.55548,-3.26496,21.801345872,46.98,3.0,47.0756879928,131.88
2020-09-04 19:30:00,67.40968,-19.97098,70.3057963461,21.68968,-3.34098,21.9454862298,45.72,-16.63,48.6505426486,132.56,68.05968,-0.41098,68.060920845,21.68968,-3.34098,21.9454862298,46.37,2.93,46.4624773339,132.19
2020-09-04 20:00:00,65.8454,-20.37622,68.9260984145,20.4854,-3.06622,20.7136022519,45.36,-17.31,48.550650871,133.03,66.5054,-0.7062200000000001,66.5091495649,20.4854,-3.06622,20.7136022519,46.02,2.36,46.0804730878,132.63
2020-09-04 20:30:00,65.93476,-20.4046,69.0198542263,12.46476,-0.6146,12.4799028449,53.47,-19.79,57.0147787859,133.63,66.63476,-0.5746,66.6372373783,12.46476,-0.6146,12.4799028449,54.17,0.04,54.1700147683,133.23
2020-09-04 21:00:00,63.91024,-16.1361,65.915798562,12.04024,-0.5861000000000001,12.0544967737,51.87,-15.55,54.15071006,132.1,64.21024,-10.4661,65.0576219214,12.04024,-0.5861000000000001,12.0544967737,52.17,-9.88,53.097300308,131.68
2020-09-04 21:30:00,61.40846,-14.1101,63.0086810018,13.14846,-0.9401,13.1820252003,48.26,-13.17,50.02475887,130.06,61.50846,-14.280100000000001,63.1443735228,13.14846,-0.9401,13.1820252003,48.36,-13.34,50.1661758558,129.72
2020-09-04 22:00:00,58.7428,-15.09958,60.6524019971,9.3428,-1.06958,9.4038243931,49.4,-14.03,51.3536843858,130.97,58.8328,-15.25958,60.7795453884,9.3428,-1.06958,9.4038243931,49.49,-14.19,51.4841354205,130.63
2020-09-04 22:30:00,55.58912,-16.07974,57.8680248569,6.07912,-0.95974,6.1544131192,49.51,-15.12,51.7673111143,130.76,55.68912,-16.24974,58.0114827982,6.07912,-0.95974,6.1544131192,49.61,-15.29,51.912774921,130.43
2020-09-04 23:00:00,52.43354,-16.64574,55.0123329543,5.47354,-0.7757400000000001,5.5282377553,46.96,-15.87,49.5691284975,130.17,52.53354,-16.82574,55.1622910282,5.47354,-0.7757400000000001,5.5282377553,47.06,-16.05,49.7216864155,129.82
2020-09-04 23:30:00,50.64286,-16.82394,53.3642598197,4.13286,-0.7939400000000001,4.2084287452,46.51,-16.03,49.1949286004,130.69,50.72286,-17.00394,53.4971261107,4.13286,-0.7939400000000001,4.2084287452,46.59,-16.21,49.3294252957,130.37
2020-09-05 00:00:00,48.18204,-17.33664,51.2061330804,4.76204,-1.01664,4.8693512762,43.42,-16.32,46.3857607462,131.19,48.26204,-17.50664,51.3391366216,4.76204,-1.01664,4.8693512762,43.5,-16.49,46.5206416551,130.86
2020-09-05 00:30:00,46.37104,-16.33658,49.1645929179,4.77104,-1.02658,4.8802345413,41.6,-15.31,44.3278253471,130.14,46.46104,-16.52658,49.3128389406,4.77104,-1.02658,4.8802345413,41.69,-15.5,44.4781530642,129.85
2020-09-05 01:00:00,45.00062,-16.60126,47.9651710512,5.2106200000000005,-1.16126,5.3384534813,39.79,-15.44,42.6806478395,130.69,45.07062,-16.78126,48.0933620614,5.2106200000000005,-1.16126,5.3384534813,39.86,-15.62,42.811260201,130.37
2020-09-05 01:30:00,43.8148,-16.4369,46.7964569241,5.0248,-1.1069,5.1452738168,38.79,-15.33,41.7093874326,130.37,43.8848,-16.6169,46.9254412515,5.0248,-1.1069,5.1452738168,38.86,-15.51,41.8408855069,130.09
2020-09-05 02:00:00,43.01704,-16.60572,46.110906162,4.37704,-0.8857200000000001,4.4657562719,38.64,-15.72,41.7153209265,130.09,43.09704,-16.77572,46.2469419344,4.37704,-0.8857200000000001,4.4657562719,38.72,-15.89,41.8536796471,129.82
2020-09-05 02:30:00,42.5274,-16.74716,45.7060949855,4.0474,-0.7971600000000001,4.1251558547,38.48,-15.95,41.654686411,130.52,42.5974,-16.92716,45.8373999309,4.0474,-0.7971600000000001,4.1251558547,38.55,-16.13,41.7885079896,130.23
2020-09-05 03:00:00,41.7092,-16.9326,45.0152230629,3.8592,-0.7226,3.9262673623,37.85,-16.21,41.1750725561,130.02,41.7792,-17.1026,45.1442186708,3.8592,-0.7226,3.9262673623,37.92,-16.38,41.3065466966,129.7
2020-09-05 03:30:00,41.5449,-17.00954,44.8921281187,4.2449,-0.8695400000000001,4.3330446365,37.3,-16.14,40.6422145066,130.12,41.6049,-17.19954,45.0199053778,4.2449,-0.8695400000000001,4.3330446365,37.36,-16.33,40.7730119074,129.82
2020-09-05 04:00:00,41.42744,-16.96412,44.7662166408,4.04744,-0.79412,4.1246087242,37.38,-16.17,40.7275496439,130.12,41.50744,-17.14412,44.9086676036,4.04744,-0.79412,4.1246087242,37.46,-16.35,40.8726571194,129.82
2020-09-05 04:30:00,41.09928,-17.14002,44.5301145532,3.96928,-0.7300200000000001,4.0358534313,37.13,-16.41,40.5946425037,130.12,41.17928,-17.32002,44.6734394704,3.96928,-0.7300200000000001,4.0358534313,37.21,-16.59,40.7407928249,129.82
2020-09-05 05:00:00,40.78478,-17.27866,44.293908961,4.39478,-0.8786600000000001,4.4817557546,36.39,-16.4,39.9148105344,129.93,40.85478,-17.45866,44.4287953679,4.39478,-0.8786600000000001,4.4817557546,36.46,-16.58,40.052815132,129.64
2020-09-05 05:30:00,41.14058,-17.15678,44.5746836523,4.64058,-0.9467800000000001,4.736177267,36.5,-16.21,39.9376276211,130.01,41.19058,-17.32678,44.6864765439,4.64058,-0.9467800000000001,4.736177267,36.55,-16.38,40.0525517289,129.71
2020-09-05 06:00:00,41.70852,-17.09678,45.0766073142,4.20852,-0.8367800000000001,4.2909021614,37.5,-16.26,40.873433915,130.4,41.77852,-17.27678,45.2098646377,4.20852,-0.8367800000000001,4.2909021614,37.57,-16.44,41.0094928035,130.1
2020-09-05 06:30:00,43.67752,-16.6083,46.7285927697,4.28752,-0.8783000000000001,4.3765555681,39.39,-15.73,42.4146790628,130.65,43.74752,-16.7983,46.8618009581,4.28752,-0.8783000000000001,4.3765555681,39.46,-15.92,42.5504171542,130.35
2020-09-05 07:00:00,44.00708,-16.07398,46.8507835918,3.06708,-0.5039800000000001,3.1082109914,40.94,-15.57,43.8007819565,130.1,44.07708,-16.25398,46.9785147399,3.06708,-0.5039800000000001,3.1082109914,41.01,-15.75,43.9304290896,129.84
2020-09-05 07:30:00,45.89916,-15.71814,48.5159026894,3.39916,-0.51814,3.4384237326,42.5,-15.2,45.1363489884,130.62,45.96916,-15.88814,48.6373998459,3.39916,-0.51814,3.4384237326,42.57,-15.37,45.2597149792,130.3
2020-09-05 08:00:00,48.34592,-14.87168,50.5815662734,4.27592,-0.5716800000000001,4.3139668368,44.07,-14.3,46.3320072952,130.04,48.42592,-15.05168,50.711170354000004,4.27592,-0.5716800000000001,4.3139668368,44.15,-14.48,46.4638881283,129.77
2020-09-05 08:30:00,51.5914,-13.44378,53.3142361349,5.4914,-0.7437800000000001,5.5415415408,46.1,-12.7,47.817360864,129.88,51.6914,-13.82378,53.5079220999,5.4914,-0.7437800000000001,5.5415415408,46.2,-13.08,48.0158973674,129.61
2020-09-05 09:00:00,53.14646,-11.562100000000001,54.3895979664,13.72646,-0.9821000000000001,13.7615487697,39.42,-10.58,40.815105047,131.23,53.19646,-11.7321,54.4748155292,13.72646,-0.9821000000000001,13.7615487697,39.47,-10.75,40.9077425434,130.95
2020-09-05 09:30:00,56.87268,-10.97116,57.9212230718,9.43268,-0.7611600000000001,9.4633406643,47.44,-10.21,48.5262578405,132.0,56.95268,-11.14116,58.0321738808,9.43268,-0.7611600000000001,9.4633406643,47.52,-10.38,48.6404646359,131.72
2020-09-05 10:00:00,56.58638,-10.1198,57.4841608928,13.84638,-0.9298000000000001,13.8775634441,42.74,-9.19,43.7168583043,132.1,56.68638,-10.2898,57.6127213517,13.84638,-0.9298000000000001,13.8775634441,42.84,-9.36,43.8506009081,131.82
2020-09-05 10:30:00,52.75974,-9.58228,53.6228519837,17.57974,-1.19228,17.6201245758,35.18,-8.39,36.1666213517,132.02,52.83974,-9.742280000000001,53.7303465731,17.57974,-1.19228,17.6201245758,35.26,-8.55,36.2818150042,131.69
2020-09-05 11:00:00,52.60924,-9.54776,53.4686062507,27.04924,-3.53776,27.2796101584,25.56,-6.01,26.2570695242,132.08,52.66924,-9.72776,53.5600425391,27.04924,-3.53776,27.2796101584,25.62,-6.19,26.3571716996,131.69
2020-09-05 11:30:00,53.2222,-8.95316,53.9700069189,28.6022,-3.89316,28.8659408235,24.62,-5.06,25.1345976693,131.49,53.2722,-9.13316,54.049439446,28.6022,-3.89316,28.8659408235,24.67,-5.24,25.2203588396,131.06
2020-09-05 12:00:00,56.1265,-9.75054,56.9671574904,27.0465,-3.87054,27.3220468146,29.08,-5.88,29.6685152982,132.18,56.1965,-9.92054,57.0654337243,27.0465,-3.87054,27.3220468146,29.15,-6.05,29.771210926,131.7
2020-09-05 12:30:00,52.68208,-8.98114,53.4421409454,27.43208,-3.72114,27.6833143974,25.25,-5.26,25.7920549782,131.75,52.72208,-9.14114,53.5086736897,27.43208,-3.72114,27.6833143974,25.29,-5.42,25.8642707224,131.27
2020-09-05 13:00:00,51.6834,-9.22382,52.5000256281,20.4834,-1.17382,20.5170058476,31.2,-8.05,32.2217705907,132.53,51.7234,-9.39382,52.5695155176,20.4834,-1.17382,20.5170058476,31.24,-8.22,32.3033434802,132.04
2020-09-05 13:30:00,52.82848,-9.93304,53.7541959548,14.39848,-1.21304,14.4494876156,38.43,-8.72,39.4068940669,132.45,52.87848,-10.10304,53.8349799327,14.39848,-1.21304,14.4494876156,38.48,-8.89,39.4935754269,131.98
2020-09-05 14:00:00,53.02118,-10.38336,54.0283230675,11.70118,-1.15336,11.7578847027,41.32,-9.23,42.3383431419,132.63,53.10118,-10.56336,54.1416650269,11.70118,-1.15336,11.7578847027,41.4,-9.41,42.4559548238,132.19
2020-09-05 14:30:00,51.73454,-10.69992,52.8294512277,13.12454,-1.41992,13.2011258239,38.61,-9.28,39.7095769305,133.19,51.81454,-10.86992,52.9424377623,13.12454,-1.41992,13.2011258239,38.69,-9.45,39.8273599426,132.71
2020-09-05 15:00:00,50.08162,-9.6639,51.0054862249,15.76162,-1.6839,15.8513149055,34.32,-7.98,35.2355332016,133.11,50.15162,-9.8439,51.1085839741,15.76162,-1.6839,15.8513149055,34.39,-8.16,35.3448397931,132.65
2020-09-05 15:30:00,49.97748,-9.4987,50.8721319471,13.03748,-1.7987000000000002,13.1609728531,36.94,-7.7,37.7339846822,133.19,50.02748,-9.6787,50.9551370211,13.03748,-1.7987000000000002,13.1609728531,36.99,-7.88,37.8200277631,132.76
2020-09-05 16:00:00,53.42842,-10.26652,54.4058590283,11.26842,-1.21652,11.3338965147,42.16,-9.05,43.1203907682,133.34,53.48842,-10.21652,54.4553794864,11.26842,-1.21652,11.3338965147,42.22,-9.0,43.1686043323,132.91
2020-09-05 16:30:00,56.57744,-11.3815,57.7108764377,11.08744,-1.1415,11.1460462947,45.49,-10.24,46.6282929132,130.92,56.65744,-11.5515,57.8230288,11.08744,-1.1415,11.1460462947,45.57,-10.41,46.7439086941,130.51
2020-09-05 17:00:00,54.2662,-10.5669,55.2854396568,12.4062,-0.5969,12.420551036500001,41.86,-9.97,43.0309249262,130.56,54.3562,-10.7369,55.4064752538,12.4062,-0.5969,12.420551036500001,41.95,-10.14,43.1581058435,130.2
2020-09-05 17:30:00,54.5718,-10.71314,55.613422156,7.7318,-0.46314000000000005,7.7456587776,46.84,-10.25,47.9483899625,130.43,54.6418,-10.89314,55.7170243848,7.7318,-0.46314000000000005,7.7456587776,46.91,-10.43,48.0555199743,130.07
2020-09-05 18:00:00,57.58696,-10.45656,58.5286050498,7.35696,-0.35656000000000004,7.3655953918,50.23,-10.1,51.2353676673,129.91,57.67696,-10.82656,58.684291904,7.35696,-0.35656000000000004,7.3655953918,50.32,-10.47,51.3976974192,129.52
2020-09-05 18:30:00,62.41022,-9.4907,63.1277193231,20.48022,-2.9907,20.6974321533,41.93,-6.5,42.43082488,130.76,62.51022,-9.6607,63.2523258777,20.48022,-2.9907,20.6974321533,42.03,-6.67,42.5559608046,130.35
2020-09-05 19:00:00,62.11412,-10.67982,63.0255698793,20.80412,-3.50982,21.0981099961,41.31,-7.17,41.9276161974,130.45,62.19412,-10.83982,63.1316898254,20.80412,-3.50982,21.0981099961,41.39,-7.33,42.0340457249,130.11
2020-09-05 19:30:00,61.26744,-10.88822,62.2274259384,18.89744,-2.9782200000000003,19.1306830229,42.37,-7.91,43.1020301146,130.51,61.35744,-11.05822,62.3459675755,18.89744,-2.9782200000000003,19.1306830229,42.46,-8.08,43.2219620101,130.16
2020-09-05 20:00:00,61.01404,-11.15352,62.0251085087,18.67404,-3.01352,18.915630381,42.34,-8.14,43.115370809,130.67,61.10404,-11.31352,62.1425734832,18.67404,-3.01352,18.915630381,42.43,-8.3,43.2341867045,130.33
2020-09-05 20:30:00,62.2271,-11.47216,63.2757649458,19.2671,-3.18216,19.5281152361,42.96,-8.29,43.7525507828,130.56,62.3071,-11.64216,63.3854447005,19.2671,-3.18216,19.5281152361,43.04,-8.46,43.8635748657,130.2
2020-09-05 21:00:00,60.36794,-12.17094,61.5826270983,15.00794,-3.37094,15.3818561795,45.36,-8.8,46.2057312462,131.01,60.45794,-12.34094,61.7046295599,15.00794,-3.37094,15.3818561795,45.45,-8.97,46.3267028829,130.65
2020-09-05 21:30:00,57.50304,-12.5155,58.8492765418,6.81304,-1.1955,6.9171333869,50.69,-11.32,51.9386031772,131.51,57.58304,-12.6755,58.9616383413,6.81304,-1.1955,6.9171333869,50.77,-11.48,52.0517367626,131.18
2020-09-05 22:00:00,56.38322,-12.89206,57.8383325193,4.55322,-0.9020600000000001,4.641715697,51.83,-11.99,53.1987687827,131.96,56.48322,-13.07206,57.9761407323,4.55322,-0.9020600000000001,4.641715697,51.93,-12.17,53.3369834168,131.63
2020-09-05 22:30:00,54.18208,-13.34186,55.8005647049,4.08208,-0.7918600000000001,4.1581750067,50.1,-12.55,51.6479670461,131.39,54.29208,-13.52186,55.95060901,4.08208,-0.7918600000000001,4.1581750067,50.21,-12.73,51.7986196727,131.06
2020-09-05 23:00:00,51.92532,-13.93326,53.7622041153,3.92532,-0.73326,3.9932201705,48.0,-13.2,49.7819244305,132.35,52.02532,-14.10326,53.9030227699,3.92532,-0.73326,3.9932201705,48.1,-13.37,49.9236106467,131.99
2020-09-05 23:30:00,49.27596,-15.37336,51.6184117502,4.09596,-0.8333600000000001,4.1798776551,45.18,-14.54,47.4620269268,132.98,49.36596,-15.55336,51.7581395919,4.09596,-0.8333600000000001,4.1798776551,45.27,-14.72,47.6030597756,132.67
2020-09-06 00:00:00,47.02686,-14.7385,49.2823390649,4.09686,-0.8585,4.1858432973,42.93,-13.88,45.1180595771,133.57,47.11686,-14.9285,49.4252830898,4.09686,-0.8585,4.1858432973,43.02,-14.07,45.2624049295,133.26
2020-09-06 00:30:00,45.09176,-14.71126,47.4308759215,4.46176,-0.9212600000000001,4.5558777733,40.63,-13.79,42.9064214308,132.4,45.17176,-14.90126,47.5661166282,4.46176,-0.9212600000000001,4.5558777733,40.71,-13.98,43.0435186759,132.08
2020-09-06 01:00:00,43.70262,-14.8616,46.1604392248,3.91262,-0.7116,3.9768039711,39.79,-14.15,42.2311093863,132.66,43.78262,-15.0416,46.2943575895,3.91262,-0.7116,3.9768039711,39.87,-14.33,42.3670367149,132.34
2020-09-06 01:30:00,42.423,-14.7896,44.927087566,3.213,-0.43960000000000005,3.242933419,39.21,-14.35,41.7534022566,132.5,42.503,-14.9896,45.0687598804,3.213,-0.43960000000000005,3.242933419,39.29,-14.55,41.8975727221,132.23
2020-09-06 02:00:00,41.8076,-14.74136,44.3303858816,2.7276,-0.33136000000000004,2.7476537645,39.08,-14.41,41.6520647748,132.15,41.8876,-14.92136,44.4659197365,2.7276,-0.33136000000000004,2.7476537645,39.16,-14.59,41.789636275,131.87
2020-09-06 02:30:00,41.1724,-15.11684,43.8598378171,2.9924,-0.45684,3.0270712819,38.18,-14.66,40.8977750006,132.55,41.2524,-15.29684,43.9972024082,2.9924,-0.45684,3.0270712819,38.26,-14.84,41.0372172546,132.25
2020-09-06 03:00:00,40.3734,-15.11382,43.1096158943,2.3934,-0.22382000000000002,2.4038425390000002,37.98,-14.89,40.7945155628,132.67,40.4434,-15.30382,43.2420571915,2.3934,-0.22382000000000002,2.4038425390000002,38.05,-15.08,40.9293158995,132.35
2020-09-06 03:30:00,39.82004,-15.04658,42.5680062406,1.85004,0.13342,1.8548447099,37.97,-15.18,40.8919710946,132.77,39.90004,-15.22658,42.7066965533,1.85004,0.13342,1.8548447099,38.05,-15.36,41.0333047658,132.47
2020-09-06 04:00:00,39.41534,-15.0448,42.189039268,1.5553400000000002,0.25520000000000004,1.5761375434,37.86,-15.3,40.8346617471,132.74,39.48534,-15.2348,42.3224669172,1.5553400000000002,0.25520000000000004,1.5761375434,37.93,-15.49,40.9710263479,132.43
2020-09-06 04:30:00,39.23354,-15.07864,42.0313697752,1.74354,0.10136,1.7464837764,37.49,-15.18,40.4466624087,132.96,39.31354,-15.26864,42.1744685181,1.74354,0.10136,1.7464837764,37.57,-15.37,40.5923859856,132.64
2020-09-06 05:00:00,39.15088,-15.23816,42.0118188723,1.56088,0.26184,1.58268966,37.59,-15.5,40.6602766838,132.96,39.22088,-15.42816,42.1462400335,1.56088,0.26184,1.58268966,37.66,-15.69,40.7976923367,132.6
2020-09-06 05:30:00,39.39228,-15.1477,42.2043189601,1.51228,0.2223,1.5285313502,37.88,-15.37,40.879472844,132.96,39.47228,-15.3377,42.3474430124,1.51228,0.2223,1.5285313502,37.96,-15.56,41.0252995114,132.6
2020-09-06 06:00:00,39.8125,-15.2285,42.6256069576,1.4325,0.2315,1.4510852834999999,38.38,-15.46,41.3767567603,132.73,39.8825,-15.4185,42.7591387717,1.4325,0.2315,1.4510852834999999,38.45,-15.65,41.5129497868,132.39
2020-09-06 06:30:00,41.21952,-14.69242,43.7597535926,1.45952,0.22758000000000003,1.4771564869,39.76,-14.92,42.4672108809,132.73,41.29952,-14.88242,43.8991660204,1.45952,0.22758000000000003,1.4771564869,39.84,-15.11,42.6091269566,132.43
2020-09-06 07:00:00,41.97464,-14.37924,44.3692793057,1.53464,0.20076000000000002,1.5477159,40.44,-14.58,42.9880215874,133.24,42.04464,-14.55924,44.4940807536,1.53464,0.20076000000000002,1.5477159,40.51,-14.76,43.1151678647,132.91
2020-09-06 07:30:00,43.61762,-13.87024,45.769862706,1.82762,0.22976000000000002,1.8420055706,41.79,-14.1,44.1045813947,132.98,43.70762,-14.06024,45.9134663789,1.82762,0.22976000000000002,1.8420055706,41.88,-14.29,44.2508587487,132.66
2020-09-06 08:00:00,45.35914,-13.20258,47.2415040001,2.7191400000000003,0.17742000000000002,2.7249220532000002,42.64,-13.38,44.6899765048,132.35,45.42914,-13.39258,47.3620941281,2.7191400000000003,0.17742000000000002,2.7249220532000002,42.71,-13.57,44.8139375641,132.07
2020-09-06 08:30:00,48.92692,-12.37194,50.466904007,6.87692,-0.22194000000000003,6.8805004215,42.05,-12.15,43.7701382223,132.04,49.01692,-12.55194,50.5985142475,6.87692,-0.22194000000000003,6.8805004215,42.14,-12.33,43.9068160996,131.72
2020-09-06 09:00:00,51.11362,-12.36164,52.5871875365,4.87362,-0.23164,4.8791217441,46.24,-12.13,47.804544763,131.15,51.18362,-12.53164,52.6953978768,4.87362,-0.23164,4.8791217441,46.31,-12.3,47.9156143653,130.86
2020-09-06 09:30:00,53.01894,-12.03698,54.3681605928,5.59894,0.15302000000000002,5.6010306412,47.42,-12.19,48.9617452712,131.33,53.12894,-12.22698,54.517733862,5.59894,0.15302000000000002,5.6010306412,47.53,-12.38,49.1158355319,130.99
2020-09-06 10:00:00,54.64464,-10.75572,55.6931072346,11.15464,0.08428000000000001,11.1549583884,43.49,-10.84,44.8205945967,130.69,54.72464,-10.92572,55.8046376267,11.15464,0.08428000000000001,11.1549583884,43.57,-11.01,44.9395705364,130.35
2020-09-06 10:30:00,56.93522,-10.34518,57.8674522135,11.25522,-0.17518,11.2565831974,45.68,-10.17,46.7984112978,130.99,57.00522,-10.51518,57.966922617,11.25522,-0.17518,11.2565831974,45.75,-10.34,46.9039241429,130.6
2020-09-06 11:00:00,56.41086,-9.59298,57.2207164515,6.83086,-0.30298,6.8375759754,49.58,-9.29,50.4428438929,130.48,56.50086,-9.77298,57.3398493094,6.83086,-0.30298,6.8375759754,49.67,-9.47,50.564709037,130.11
2020-09-06 11:30:00,59.86952,-9.48842,60.6167430594,11.50952,-0.16842000000000001,11.5107521877,48.36,-9.32,49.2498934009,130.43,59.96952,-9.65842,60.7423114964,11.50952,-0.16842000000000001,11.5107521877,48.46,-9.49,49.3804789365,130.04
2020-09-06 12:00:00,58.68252,-8.96216,59.3629384837,14.90252,-0.43216000000000004,14.9087848135,43.78,-8.53,44.6032431556,130.37,58.77252,-9.12216,59.4762381983,14.90252,-0.43216000000000004,14.9087848135,43.87,-8.69,44.7223993095,129.94
2020-09-06 12:30:00,57.99206,-8.5807,58.6234375957,15.82206,-0.4707,15.8290600205,42.17,-8.11,42.9427642333,130.37,58.08206,-8.7607,58.7390462838,15.82206,-0.4707,15.8290600205,42.26,-8.29,43.0654350959,129.94
2020-09-06 13:00:00,57.49118,-8.78706,58.1588187744,15.17118,-0.31706,15.1744927308,42.32,-8.47,43.1592782609,130.52,57.58118,-8.95706,58.2736751375,15.17118,-0.31706,15.1744927308,42.41,-8.64,43.2811471659,130.1
2020-09-06 13:30:00,56.98058,-9.16614,57.7131234611,17.37058,-0.5561400000000001,17.3794804651,39.61,-8.61,40.5349750216,130.36,57.03058,-9.33614,57.789709856,17.37058,-0.5561400000000001,17.3794804651,39.66,-8.78,40.6202412597,130.03
2020-09-06 14:00:00,56.77194,-9.93602,57.6348650107,11.51194,-0.09602000000000001,11.5123404399,45.26,-9.84,46.3173099392,130.82,56.85194,-10.09602,57.741429681,11.51194,-0.09602000000000001,11.5123404399,45.34,-10.0,46.4296844702,130.43
2020-09-06 14:30:00,59.97998,-10.451,60.8836710605,5.9299800000000005,-0.041,5.9301217357,54.05,-10.41,55.0433520055,130.66,60.06998,-10.621,61.001706027,5.9299800000000005,-0.041,5.9301217357,54.14,-10.58,55.1640825175,130.31
2020-09-06 15:00:00,60.70924,-11.02262,61.7017825759,8.00924,-0.6726200000000001,8.0374338593,52.7,-10.35,53.7067267668,130.95,60.80924,-11.20262,61.832534836,8.00924,-0.6726200000000001,8.0374338593,52.8,-10.53,53.8397706162,130.56
2020-09-06 15:30:00,60.6372,-10.79574,61.5907300329,12.4872,-0.48574000000000006,12.496643837,48.15,-10.31,49.241431742,131.05,60.7372,-10.95574,61.7173857417,12.4872,-0.48574000000000006,12.496643837,48.25,-10.47,49.3729014744,130.63
2020-09-06 16:00:00,60.308840000000004,-10.82166,61.2720532323,13.07884,-0.19166000000000002,13.0802442371,47.23,-10.63,48.4114635185,131.36,60.39884,-10.99166,61.3908499933,13.07884,-0.19166000000000002,13.0802442371,47.32,-10.8,48.5368148934,130.91
2020-09-06 16:30:00,56.97482,-10.60122,57.9527046782,15.41482,-0.37122000000000005,15.4192892158,41.56,-10.23,42.8005432209,131.36,57.06482,-10.78122,58.0743350054,15.41482,-0.37122000000000005,15.4192892158,41.65,-10.41,42.9312310562,130.91
2020-09-06 17:00:00,60.4649,-11.36302,61.523348052,20.134900000000002,-2.59302,20.3011810181,40.33,-8.77,41.2725308165,130.76,60.5549,-11.53302,61.6433813506,20.134900000000002,-2.59302,20.3011810181,40.42,-8.94,41.3968597843,130.37
2020-09-06 17:30:00,63.52288,-11.7458,64.5996911845,21.91288,-3.6358,22.2124593761,41.61,-8.11,42.3929734744,130.67,63.60288,-11.9258,64.7112899727,21.91288,-3.6358,22.2124593761,41.69,-8.29,42.5062371894,130.24
2020-09-06 18:00:00,63.47336,-12.04558,64.6062181777,22.69336,-3.9955800000000004,23.0424227812,40.78,-8.05,41.5669447999,130.63,63.54336,-12.20558,64.704982677,22.69336,-3.9955800000000004,23.0424227812,40.85,-8.21,41.6668525329,130.24
2020-09-06 18:30:00,61.99664,-12.8978,63.3240603257,23.73664,-3.2378,23.9564485542,38.26,-9.66,39.4606538212,130.91,62.07664,-13.0678,63.437186496,23.73664,-3.2378,23.9564485542,38.34,-9.83,39.5801023243,130.49
2020-09-06 19:00:00,61.10642,-13.21582,62.5192167536,20.16642,-2.91582,20.3761257821,40.94,-10.3,42.2157979908,130.8,61.16642,-13.38582,62.6139849609,20.16642,-2.91582,20.3761257821,41.0,-10.47,42.3157287542,130.4
2020-09-06 19:30:00,60.2262,-12.84956,61.5817047396,17.5162,-2.19956,17.6537623931,42.71,-10.65,44.0177986728,130.5,60.3262,-13.02956,61.7172572319,17.5162,-2.19956,17.6537623931,42.81,-10.83,44.1586344898,130.12
2020-09-06 20:00:00,59.98184,-12.89636,61.3525649915,13.97184,-2.16636,14.1387916257,46.01,-10.73,47.244608158,130.24,60.04184,-13.05636,61.4450249169,13.97184,-2.16636,14.1387916257,46.07,-10.89,47.3395923092,129.9
2020-09-06 20:30:00,61.5265,-13.1294,62.9117743082,13.0365,-1.9294,13.1785020625,48.49,-11.2,49.7666565081,129.79,61.6365,-13.2994,63.0549932409,13.0365,-1.9294,13.1785020625,48.6,-11.37,49.9122920732,129.4
2020-09-06 21:00:00,61.20424,-12.65396,62.4986535668,3.87424,0.21604,3.880258865,57.33,-12.87,58.756836198,129.97,61.30424,-12.82396,62.6311726863,3.87424,0.21604,3.880258865,57.43,-13.04,58.8918203149,129.62
2020-09-06 21:30:00,59.4095,-13.12446,60.8419274887,10.9095,-2.25446,11.1400080853,48.5,-10.87,49.7031880265,130.38,59.5195,-13.30446,60.9883557422,10.9095,-2.25446,11.1400080853,48.61,-11.05,49.8501213639,130.06
2020-09-06 22:00:00,56.2935,-13.6772,57.9312000747,3.6734999999999998,-0.0572,3.6739453031,52.62,-13.62,54.3541056407,131.19,56.3835,-13.8472,58.0589701949,3.6734999999999998,-0.0572,3.6739453031,52.71,-13.79,54.4840178401,130.84
2020-09-06 22:30:00,54.57726,-13.85282,56.3078851588,1.6472600000000002,0.20718000000000003,1.6602376517000001,52.93,-14.06,54.7655776926,130.5,54.67726,-14.02282,56.4468089608,1.6472600000000002,0.20718000000000003,1.6602376517000001,53.03,-14.23,54.9060452045,130.18
2020-09-06 23:00:00,51.49508,-14.3161,53.4480493883,1.44508,0.22390000000000002,1.4623226102,50.05,-14.54,52.1192296566,131.47,51.60508,-14.4961,53.602436484,1.44508,0.22390000000000002,1.4623226102,50.16,-14.72,52.2752714005,131.15
2020-09-06 23:30:00,48.51542,-14.63058,50.6734629655,1.4154200000000001,0.24942000000000003,1.4372279265,47.1,-14.88,49.3945786499,131.34,48.60542,-14.81058,50.8118109627,1.4154200000000001,0.24942000000000003,1.4372279265,47.19,-15.06,49.5348331985,131.05
2020-09-07 00:00:00,46.3411,-15.03062,48.7177286703,1.4111,0.25938,1.4347408109,44.93,-15.29,47.4603940144,132.62,46.4511,-15.21062,48.8780896926,1.4111,0.25938,1.4347408109,45.04,-15.47,47.6227099187,132.3
2020-09-07 00:30:00,44.85458,-15.20416,47.3613748563,1.49458,0.29584000000000005,1.5235782493999999,43.36,-15.5,46.0471454056,132.62,44.93458,-15.39416,47.4983856766,1.49458,0.29584000000000005,1.5235782493999999,43.44,-15.69,46.1866831457,132.34
2020-09-07 01:00:00,43.5927,-15.70954,46.336952212,1.3727,0.30046,1.4051980293000002,42.22,-16.01,45.1536100439,133.17,43.6827,-15.89954,46.4862737967,1.3727,0.30046,1.4051980293000002,42.31,-16.2,45.3053650245,132.83
2020-09-07 01:30:00,42.76764,-14.28432,45.0900524399,1.3076400000000001,0.36568,1.3578086139,41.46,-14.65,43.9721968976,132.88,42.85764,-14.46432,45.2326636341,1.3076400000000001,0.36568,1.3578086139,41.55,-14.83,44.1172460609,132.55
2020-09-07 02:00:00,42.28508,-14.09878,44.5735749979,1.29508,0.37122000000000005,1.347232903,40.99,-14.47,43.4690809657,132.73,42.36508,-14.29878,44.7130306834,1.29508,0.37122000000000005,1.347232903,41.07,-14.67,43.6113952999,132.45
2020-09-07 02:30:00,41.81508,-14.50146,44.2582563771,1.28508,0.37854000000000004,1.3396727727,40.53,-14.88,43.1751699476,132.78,41.89508,-14.68146,44.3930512123,1.28508,0.37854000000000004,1.3396727727,40.61,-15.06,43.3125351371,132.45
2020-09-07 03:00:00,41.48408,-14.47362,43.9364833521,1.2840799999999999,0.37638000000000005,1.3381043871,40.2,-14.85,42.8551338815,133.02,41.56408,-14.65362,44.0715477984,1.2840799999999999,0.37638000000000005,1.3381043871,40.28,-15.03,42.9927819523,132.69
2020-09-07 03:30:00,41.30008,-14.42998,43.7483820364,1.2900800000000001,0.38002,1.3448872097,40.01,-14.81,42.6630542742,132.71,41.39008,-14.61998,43.8962702015,1.2900800000000001,0.38002,1.3448872097,40.1,-15.0,42.8136660425,132.4
2020-09-07 04:00:00,41.37636,-14.31012,43.781076977,1.29636,0.35988000000000003,1.3453857677,40.08,-14.67,42.6803854247,132.82,41.45636,-14.50012,43.919053547,1.29636,0.35988000000000003,1.3453857677,40.16,-14.86,42.8210835921,132.49
2020-09-07 04:30:00,41.20082,-14.29338,43.6097269023,1.32082,0.29662000000000005,1.3537166974,39.88,-14.59,42.4650738843,132.47,41.28082,-14.48338,43.7478501883,1.32082,0.29662000000000005,1.3537166974,39.96,-14.78,42.6057507855,132.17
2020-09-07 05:00:00,41.82582,-14.28906,44.199281152,1.43582,0.28094,1.4630469425000001,40.39,-14.57,42.9375942503,132.71,41.90582,-14.46906,44.3334123112,1.43582,0.28094,1.4630469425000001,40.47,-14.75,43.0741616285,132.37
2020-09-07 05:30:00,43.29708,-13.84724,45.4574877456,1.56708,0.23276000000000002,1.5842717393,41.73,-14.08,44.0413362649,132.21,43.36708,-14.02724,45.5792396793,1.56708,0.23276000000000002,1.5842717393,41.8,-14.26,44.1654570904,131.89
2020-09-07 06:00:00,45.53358,-13.33012,47.4446941905,1.71358,0.20988,1.7263852498,43.82,-13.54,45.8641908247,133.0,45.63358,-13.51012,47.5914589609,1.71358,0.20988,1.7263852498,43.92,-13.72,46.0130937886,132.64
2020-09-07 06:30:00,49.99,-11.87998,51.3822345252,2.65,0.26002000000000003,2.6627261219,47.34,-12.14,48.8718241935,132.47,50.08,-12.07998,51.5163305836,2.65,0.26002000000000003,2.6627261219,47.43,-12.34,49.0089838703,132.13
2020-09-07 07:00:00,54.2925,-10.66712,55.330488931,8.5425,-0.20712000000000003,8.5450105292,45.75,-10.46,46.930524182,131.9,54.3825,-10.83712,55.4517761316,8.5425,-0.20712000000000003,8.5450105292,45.84,-10.63,47.0563757635,131.55
2020-09-07 07:30:00,60.5059,-10.90576,61.4808875667,13.7059,-3.66576,14.1876527723,46.8,-7.24,47.3567059665,130.76,60.5859,-11.07576,61.5899645915,13.7059,-3.66576,14.1876527723,46.88,-7.41,47.4620111247,130.46
2020-09-07 08:00:00,64.90248,-9.38626,65.577692754,13.69248,-3.49626,14.1318025226,51.21,-5.89,51.5476110019,131.68,65.00248,-9.54626,65.6997221161,13.69248,-3.49626,14.1318025226,51.31,-6.05,51.6654488029,131.34
2020-09-07 08:30:00,67.72926,-7.1318,68.1037093805,6.46926,-0.9618000000000001,6.5403657534,61.26,-6.17,61.5699317849,131.21,67.80926,-7.2918,68.200191268,6.46926,-0.9618000000000001,6.5403657534,61.34,-6.33,61.6657481914,130.89
2020-09-07 09:00:00,67.5622,-5.4008,67.7777213358,6.9122,-1.1108,7.0008846212,60.65,-4.29,60.8015345201,130.81,67.6622,-5.5608,67.8903218838,6.9122,-1.1108,7.0008846212,60.75,-4.45,60.912765493,130.47
2020-09-07 09:30:00,67.9857,-4.22468,68.1168358454,5.8757,-0.7046800000000001,5.9178057076,62.11,-3.52,62.2096656477,130.81,68.0957,-4.38468,68.2367186872,5.8757,-0.7046800000000001,5.9178057076,62.22,-3.68,62.3287317375,130.47
2020-09-07 10:00:00,67.55538,-3.2569,67.6338433372,4.31538,-0.27690000000000003,4.3242546357,63.24,-2.98,63.3101729582,130.69,67.64538,-3.4169,67.7316221639,4.31538,-0.27690000000000003,4.3242546357,63.33,-3.14,63.4077952621,130.34
2020-09-07 10:30:00,69.91506,-2.4185600000000003,69.9568799138,5.82506,-0.39856,5.8386791381,64.09,-2.02,64.1218254575,130.38,70.01506,-2.57856,70.0625263495,5.82506,-0.39856,5.8386791381,64.19,-2.18,64.2270075591,130.07
2020-09-07 11:00:00,71.48944,-0.9249200000000001,71.49542299,4.43944,-0.35492,4.4536048006,67.05,-0.5700000000000001,67.052422775,130.09,71.59944,-1.0949200000000001,71.6078114323,4.43944,-0.35492,4.4536048006,67.16,-0.74,67.1640767077,129.8
2020-09-07 11:30:00,71.30958,-1.12516,71.3184561302,5.08958,-0.42516000000000004,5.1073070793,66.22,-0.7000000000000001,66.2236996852,130.09,71.40958,-1.28516,71.4211435921,5.08958,-0.42516000000000004,5.1073070793,66.32,-0.86,66.3255757608,129.8
2020-09-07 12:00:00,73.28194,-0.9157000000000001,73.2876608759,5.79194,-0.4857,5.8122692172,67.49,-0.43,67.4913698187,129.98,73.40194,-1.0757,73.4098217288,5.79194,-0.4857,5.8122692172,67.61,-0.59,67.6125742743,129.66
2020-09-07 12:30:00,74.3454,-0.44368,74.3467238895,5.5654,-0.48368000000000005,5.5863783888,68.78,0.04,68.7800116313,130.08,74.4454,-0.5536800000000001,74.4474589405,5.5654,-0.48368000000000005,5.5863783888,68.88,-0.07,68.8800355691,129.76
2020-09-07 13:00:00,75.5108,-0.63448,75.5134655642,6.6708,-0.7744800000000001,6.715608082,68.84,0.14,68.8401423589,129.84,75.6308,-0.8144800000000001,75.6351855046,6.6708,-0.7744800000000001,6.715608082,68.96,-0.04,68.9600116009,129.6
2020-09-07 13:30:00,73.88912,-1.59688,73.9063737448,7.36912,-0.8868800000000001,7.4222965253,66.52,-0.71,66.5237889781,129.84,73.98912,-1.7568800000000002,74.0099757175,7.36912,-0.8868800000000001,7.4222965253,66.62,-0.87,66.6256804843,129.6
2020-09-07 14:00:00,73.2801,-1.8521,73.3035014881,6.5301,-0.7121000000000001,6.5688121011,66.75,-1.1400000000000001,66.7597341217,129.91,73.4001,-2.0121,73.4276734373,6.5301,-0.7121000000000001,6.5688121011,66.87,-1.3,66.8826352651,129.65
2020-09-07 14:30:00,71.92014,-1.85146,71.9439673757,8.40014,-0.9614600000000001,8.4549841721,63.52,-0.89,63.5262347381,129.97,72.05014,-1.99146,72.0776566416,8.40014,-0.9614600000000001,8.4549841721,63.65,-1.03,63.6583333115,129.68
2020-09-07 15:00:00,70.4554,-2.07468,70.4859396352,8.0854,-0.8646800000000001,8.1315044526,62.37,-1.21,62.3817361092,130.29,70.5854,-2.22468,70.6204495473,8.0854,-0.8646800000000001,8.1315044526,62.5,-1.3599999999999999,62.5147950489,130.01
2020-09-07 15:30:00,67.99252,-2.17526,68.0273072524,7.58252,-0.8252600000000001,7.6272972681999995,60.41,-1.35,60.4250825403,130.81,68.09252,-2.33526,68.1325525664,7.58252,-0.8252600000000001,7.6272972681999995,60.51,-1.51,60.5288377552,130.49
2020-09-07 16:00:00,69.67432,-2.36466,69.7144352654,8.39432,-1.00466,8.4542267522,61.28,-1.3599999999999999,61.295089526,130.1,69.79432,-2.51466,69.839606379,8.39432,-1.00466,8.4542267522,61.4,-1.51,61.418564783,129.82
2020-09-07 16:30:00,72.0126,-3.0692,72.0779754669,8.9226,-1.0492,8.9840754338,63.09,-2.02,63.1223296465,131.36,72.1026,-3.2092,72.1739834802,8.9226,-1.0492,8.9840754338,63.18,-2.16,63.2169122941,131.02
2020-09-07 17:00:00,72.4641,-3.52676,72.5498712949,8.3541,-0.9967600000000001,8.4133535114,64.11,-2.5300000000000002,64.1599018079,130.61,72.6041,-3.67676,72.6971381893,8.3541,-0.9967600000000001,8.4133535114,64.25,-2.68,64.305869872,130.32
2020-09-07 17:30:00,72.86744,-4.60728,73.0129498182,17.15744,-3.37728,17.4866739991,55.71,-1.23,55.7235766978,129.9,72.96744,-4.76728,73.123007725,17.15744,-3.37728,17.4866739991,55.81,-1.3900000000000001,55.8273069385,129.59
2020-09-07 18:00:00,73.86472,-4.8613,74.0245168736,16.91472,-3.6013,17.2938461416,56.95,-1.26,56.9639368373,129.4,73.98472,-5.0113,74.1542441211,16.91472,-3.6013,17.2938461416,57.07,-1.4100000000000001,57.0874154258,129.07
2020-09-07 18:30:00,74.66072,-4.79972,74.8148409274,15.74072,-3.39972,16.1036754251,58.92,-1.4,58.9366303753,129.77,74.76072,-4.94972,74.9243951127,15.74072,-3.39972,16.1036754251,59.02,-1.55,59.0403497618,129.46
2020-09-07 19:00:00,74.00596,-5.15618,74.1853645116,14.43596,-3.1861800000000002,14.7833921721,59.57,-1.97,59.602565381,129.77,74.11596,-5.29618,74.3049463314,14.43596,-3.1861800000000002,14.7833921721,59.68,-2.11,59.7172881166,129.42
2020-09-07 19:30:00,73.66566,-5.04232,73.8380285098,14.07566,-3.17232,14.4287150716,59.59,-1.87,59.6193341123,130.14,73.76566,-5.19232,73.9481763279,14.07566,-3.17232,14.4287150716,59.69,-2.02,59.7241701491,129.84
