Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-07 20:00:00,72.654,-5.30038,72.8470846647,13.564,-3.08038,13.9093794594,59.09,-2.22,59.1316877824,130.02,72.774,-5.46038,72.9785641524,13.564,-3.08038,13.9093794594,59.21,-2.38,59.2578138308,129.72
2020-09-07 20:30:00,72.2647,-5.269,72.4565333637,6.5047,-0.759,6.5488321928,65.76,-4.51,65.9144726141,130.29,72.3747,-5.409,72.5765422233,6.5047,-0.759,6.5488321928,65.87,-4.65,66.0339261289,130.01
2020-09-07 21:00:00,69.82734,-6.06614,70.0903378931,5.33734,-0.6861400000000001,5.3812625261,64.49,-5.38,64.7140208919,130.76,69.94734,-6.22614,70.2238933154,5.33734,-0.6861400000000001,5.3812625261,64.61,-5.54,64.8470793483,130.48
2020-09-07 21:30:00,66.68556,-6.65534,67.0168446216,4.25556,-0.5753400000000001,4.2942760774,62.43,-6.08,62.7253640882,130.68,66.79556,-6.80534,67.1413396368,4.25556,-0.5753400000000001,4.2942760774,62.54,-6.23,62.8495385822,130.39
2020-09-07 22:00:00,63.4614,-7.16232,63.8642945451,4.2214,-0.5823200000000001,4.2613747244999995,59.24,-6.58,59.6043119246,130.65,63.5914,-7.32232,64.011581172,4.2214,-0.5823200000000001,4.2613747244999995,59.37,-6.74,59.7513556332,130.39
2020-09-07 22:30:00,60.07742,-7.98772,60.6061058364,3.77742,-0.5077200000000001,3.8113883894000002,56.3,-7.48,56.7947215857,131.3,60.18742,-8.14772,60.7364047953,3.77742,-0.5077200000000001,3.8113883894000002,56.41,-7.64,56.9250182257,131.04
2020-09-07 23:00:00,56.27436,-8.80424,56.958917084,3.26436,-0.42424000000000006,3.2918119306999998,53.01,-8.38,53.6682820668,131.16,56.38436,-8.96424,57.0925008332,3.26436,-0.42424000000000006,3.2918119306999998,53.12,-8.54,53.8021003307,130.94
2020-09-07 23:30:00,52.8271,-9.491060000000001,53.6729234748,2.8971,-0.35106000000000004,2.9182925716,49.93,-9.14,50.7596739548,131.68,52.9171,-9.66106,53.7917796018,2.8971,-0.35106000000000004,2.9182925716,50.02,-9.31,50.8790379233,131.44
2020-09-08 00:00:00,50.16008,-10.04434,51.1558637073,2.71008,-0.32434,2.7294193599,47.45,-9.72,48.4353269835,131.37,50.25008,-10.21434,51.2777074531,2.71008,-0.32434,2.7294193599,47.54,-9.89,48.5578387081,131.14
2020-09-08 00:30:00,48.42426,-10.2313,49.4933172887,2.71426,-0.3113,2.732053264,45.71,-9.92,46.7740366015,130.69,48.49426,-10.4113,49.5992784286,2.71426,-0.3113,2.732053264,45.78,-10.1,46.8808958959,130.47
2020-09-08 01:00:00,46.94414,-10.38286,48.0786445537,2.43414,-0.26286000000000004,2.448291837,44.51,-10.12,45.6459691539,131.19,47.02414,-10.55286,48.1936987263,2.43414,-0.26286000000000004,2.448291837,44.59,-10.29,45.76190774,130.97
2020-09-08 01:30:00,46.2369,-10.5792,47.4317445837,2.5769,-0.2992,2.5942116818,43.66,-10.28,44.8539184464,131.5,46.3269,-10.7492,47.5576173105,2.5769,-0.2992,2.5942116818,43.75,-10.45,44.9807180912,131.24
2020-09-08 02:00:00,45.71488,-10.69246,46.9486842655,2.5748800000000003,-0.29246,2.5914358696,43.14,-10.4,44.3758898502,131.76,45.78488,-10.87246,47.0581090044,2.5748800000000003,-0.29246,2.5914358696,43.21,-10.58,44.4864080366,131.52
2020-09-08 02:30:00,44.85292,-11.18004,46.2252931513,2.54292,-0.31004000000000004,2.5617507545000002,42.31,-10.87,43.684013094,132.12,44.93292,-11.36004,46.3467130283,2.54292,-0.31004000000000004,2.5617507545000002,42.39,-11.05,43.8065588696,131.85
2020-09-08 03:00:00,44.6354,-10.79656,45.9225940142,2.2554,-0.26656,2.2710973985000003,42.38,-10.53,43.6685848179,132.12,44.7054,-10.97656,46.0332234217,2.2554,-0.26656,2.2710973985000003,42.45,-10.71,43.780207857,131.85
2020-09-08 03:30:00,44.35382,-10.91554,45.6772411829,2.34382,-0.26554,2.3588140418,42.01,-10.65,43.3389270749,131.68,44.42382,-11.09554,45.7885006446,2.34382,-0.26554,2.3588140418,42.08,-10.83,43.4512980243,131.4
2020-09-08 04:00:00,44.20658,-10.90882,45.532670348799996,2.33658,-0.24882,2.3497909458,41.87,-10.66,43.2056998555,131.8,44.27658,-11.08882,45.6440298997,2.33658,-0.24882,2.3497909458,41.94,-10.84,43.3182317275,131.5
2020-09-08 04:30:00,44.41104,-10.73222,45.6893972384,2.25104,-0.24222000000000002,2.2640343659,42.16,-10.49,43.445433592,131.45,44.48104,-10.91222,45.7999941573,2.25104,-0.24222000000000002,2.2640343659,42.23,-10.67,43.5571096378,131.21
2020-09-08 05:00:00,44.72212,-10.75048,45.9960958944,2.38212,-0.27048,2.3974267715,42.34,-10.48,43.6177257546,131.5,44.79212,-10.92048,46.1041310245,2.38212,-0.27048,2.3974267715,42.41,-10.65,43.7267721196,131.25
2020-09-08 05:30:00,45.69632,-10.76766,46.9478025409,2.22632,-0.24766000000000002,2.2400527266,43.47,-10.52,44.7248398544,131.33,45.77632,-10.94766,47.0672150463,2.22632,-0.24766000000000002,2.2400527266,43.55,-10.7,44.8452059868,131.02
2020-09-08 06:00:00,47.15718,-10.33332,48.2760512861,2.05718,-0.21332,2.0682105731,45.1,-10.12,46.2214712012,131.19,47.22718,-10.51332,48.3832246566,2.05718,-0.21332,2.0682105731,45.17,-10.3,46.3294603897,130.89
2020-09-08 06:30:00,51.9592,-8.22398,52.6060102239,2.0392,-0.22398,2.0514637897,49.92,-8.0,50.556961934,130.14,52.0292,-8.40398,52.7035533193,2.0392,-0.22398,2.0514637897,49.99,-8.18,50.6548368865,129.87
2020-09-08 07:00:00,55.97276,-7.09472,56.4206071741,2.73276,-0.34472,2.7544162895,53.24,-6.75,53.6661914058,131.66,56.05276,-7.26472,56.5215716368,2.73276,-0.34472,2.7544162895,53.32,-6.92,53.7671721406,131.36
2020-09-08 07:30:00,60.72744,-5.6931,60.9937157137,3.54744,-0.2931,3.5595278006,57.18,-5.4,57.4344182525,130.77,60.82744,-5.8631,61.1093560641,3.54744,-0.2931,3.5595278006,57.28,-5.57,57.5501807121,130.46
2020-09-08 08:00:00,64.84226,-1.52864,64.8602761493,11.55226,-2.5686400000000003,11.834383066200001,53.29,1.04,53.3001472793,130.41,64.81226,-6.33864,65.1214818885,11.55226,-2.5686400000000003,11.834383066200001,53.26,-3.77,53.3932626836,130.13
2020-09-08 08:30:00,68.372,5.22222,68.5711452852,12.402,-2.76778,12.7070929063,55.97,7.99,56.5374300795,132.96,68.022,-9.88778,68.736894586,12.402,-2.76778,12.7070929063,55.62,-7.12,56.0738691371,132.64
2020-09-08 09:00:00,70.18128,-4.25924,70.3104059711,14.11128,-3.57924,14.5581311375,56.07,-0.68,56.0741232655,130.73,70.28128,-4.42924,70.4207106285,14.11128,-3.57924,14.5581311375,56.17,-0.85,56.1764310009,130.39
2020-09-08 09:30:00,71.80412,-2.65976,71.8533643766,13.44412,-3.20976,13.8219724291,58.36,0.55,58.3625916148,130.28,71.88412,-2.77976,71.9378466027,13.44412,-3.20976,13.8219724291,58.44,0.43,58.441581943,129.96
2020-09-08 10:00:00,72.52548,-0.9949,72.532303667,4.35548,-0.6249,4.4000802311000005,68.17,-0.37,68.1710041,130.36,72.63548,-1.1349,72.6443456357,4.35548,-0.6249,4.4000802311000005,68.28,-0.51,68.2819046307,130.03
2020-09-08 10:30:00,71.42306,-0.8131400000000001,71.4276885838,3.96306,-0.22314,3.9693369753,67.46,-0.59,67.4625799981,130.76,71.54306,-0.9631400000000001,71.5495427856,3.96306,-0.22314,3.9693369753,67.58,-0.74,67.5840513731,130.45
2020-09-08 11:00:00,70.64376,-0.5097,70.6455987378,4.91376,-0.2697,4.9211559036,65.73,-0.24,65.7304381546,130.42,70.76376,-0.6597000000000001,70.7668349824,4.91376,-0.2697,4.9211559036,65.85,-0.39,65.8511548874,130.11
2020-09-08 11:30:00,72.26234,-0.39886000000000005,72.2634407676,6.73234,-0.29886,6.7389701865,65.53,-0.1,65.5300763009,130.3,72.37234,-0.53886,72.374346057,6.73234,-0.29886,6.7389701865,65.64,-0.24,65.6404387554,130.0
2020-09-08 12:00:00,71.89042,-0.055560000000000005,71.8904414696,8.20042,-0.31556,8.2064892792,63.69,0.26,63.6905306933,130.16,72.01042,-0.23556000000000002,72.0108052801,8.20042,-0.31556,8.2064892792,63.81,0.08,63.8100501489,129.9
2020-09-08 12:30:00,72.65802,0.39078,72.6590708675,9.58802,-0.34922000000000003,9.5943776311,63.07,0.74,63.0743410588,129.93,72.77802,0.24078000000000002,72.7784182992,9.58802,-0.34922000000000003,9.5943776311,63.19,0.59,63.1927543315,129.66
2020-09-08 13:00:00,73.12226,0.40538,73.1233836775,6.65226,-0.30462,6.6592309205,66.47,0.71,66.4737918281,130.06,73.23226,0.24538000000000001,73.2326710973,6.65226,-0.30462,6.6592309205,66.58,0.55,66.5822716645,129.76
2020-09-08 13:30:00,71.45746,-0.1233,71.4575663771,7.18746,-0.32330000000000003,7.1947275238,64.27,0.2,64.2703111864,130.24,71.56746,-0.3033,71.5681026837,7.18746,-0.32330000000000003,7.1947275238,64.38,0.02,64.3800031066,129.95
2020-09-08 14:00:00,71.20922,-0.20420000000000002,71.209512782,7.76922,-0.3242,7.7759812917,63.44,0.12,63.440113493,130.24,71.32922,-0.3342,71.3300029122,7.76922,-0.3242,7.7759812917,63.56,-0.01,63.5600007867,129.95
2020-09-08 14:30:00,70.05682,-0.35816000000000003,70.0577355265,8.51682,-0.38816,8.5256607426,61.54,0.03,61.5400073123,130.32,70.16682,-0.48816000000000004,70.1685180768,8.51682,-0.38816,8.5256607426,61.65,-0.1,61.6500811029,130.02
2020-09-08 15:00:00,69.34984,-0.36844000000000005,69.3508187122,7.22984,-0.45844,7.2443601277,62.12,0.09,62.1200651964,130.32,69.45984,-0.48844000000000004,69.4615573282,7.22984,-0.45844,7.2443601277,62.23,-0.03,62.2300072312,130.06
2020-09-08 15:30:00,68.32882,-1.0828,68.3373989733,7.90882,-0.4828,7.923542745,60.42,-0.6000000000000001,60.4229790725,130.19,68.43882,-1.2328000000000001,68.4499224166,7.90882,-0.4828,7.923542745,60.53,-0.75,60.534646278,129.9
2020-09-08 16:00:00,69.31682,-1.1414,69.32621675,7.63682,-0.46140000000000003,7.6507456939,61.68,-0.68,61.6837482648,130.19,69.42682,-1.3014000000000001,69.4390162464,7.63682,-0.46140000000000003,7.6507456939,61.79,-0.84,61.795709398,129.9
2020-09-08 16:30:00,71.21758,-2.10276,71.2486161316,14.72758,-2.91276,15.0128539417,56.49,0.81,56.4958069241,130.1,71.32758,-2.25276,71.3631459247,14.72758,-2.91276,15.0128539417,56.6,0.66,56.6038479257,129.81
2020-09-08 17:00:00,71.65344,-2.4326,71.6947209116,7.29344,-0.6026,7.3182917265,64.36,-1.83,64.3860116796,130.2,71.77344,-2.5926,71.8202496807,7.29344,-0.6026,7.3182917265,64.48,-1.99,64.5107006628,129.93
2020-09-08 17:30:00,72.93534,-3.46782,73.0177348078,13.67534,-3.03782,14.0086856795,59.26,-0.43,59.2615600537,129.82,73.03534,-3.59782,73.1239030528,13.67534,-3.03782,14.0086856795,59.36,-0.56,59.3626414507,129.51
2020-09-08 18:00:00,73.3897,-3.7212,73.4839805368,13.1597,-3.0212,13.5020499751,60.23,-0.7000000000000001,60.234067603,129.76,73.4997,-3.8412,73.6000048745,13.1597,-3.0212,13.5020499751,60.34,-0.8200000000000001,60.3455715028,129.45
2020-09-08 18:30:00,73.99066,-3.5053,74.0736450792,12.93066,-2.8253,13.2357201589,61.06,-0.68,61.0637863222,131.3,74.11066,-3.4353,74.1902366334,12.93066,-2.8253,13.2357201589,61.18,-0.61,61.1830409509,131.01
2020-09-08 19:00:00,74.0064,-3.57196,74.0925511722,12.6164,-2.72196,12.9066887776,61.39,-0.85,61.3958842269,132.12,74.1364,-3.72196,74.2297702489,12.6164,-2.72196,12.9066887776,61.52,-1.0,61.5281269014,131.82
2020-09-08 19:30:00,73.162,-3.79576,73.2603988385,12.272,-2.8457600000000003,12.5976320782,60.89,-0.9500000000000001,60.897410454,131.91,73.282,-3.94576,73.3881499016,12.272,-2.8457600000000003,12.5976320782,61.01,-1.1,61.0199156014,131.64
2020-09-08 20:00:00,73.35102,-4.29026,73.4763803267,13.69102,-3.42026,14.1117754768,59.66,-0.87,59.666343109,132.05,73.47102,-4.44026,73.6050724387,13.69102,-3.42026,14.1117754768,59.78,-1.02,59.7887012737,131.79
2020-09-08 20:30:00,72.46568,-4.11188,72.5822453152,5.36568,-0.56188,5.3950190914,67.1,-3.55,67.1938427239,132.8,72.57568,-4.26188,72.7007080337,5.36568,-0.56188,5.3950190914,67.21,-3.7,67.3117679162,132.53
2020-09-08 21:00:00,69.01848,-6.73154,69.3459747374,4.72848,-0.41154,4.7463552629,64.29,-6.32,64.5998955108,133.17,69.14848,-7.08154,69.5101467059,4.72848,-0.41154,4.7463552629,64.42,-6.67,64.7643829585,132.88
2020-09-08 21:30:00,66.00672,-8.33018,66.5302862161,4.47672,-0.5001800000000001,4.5045756727,61.53,-7.83,62.0262025276,131.37,66.12672,-8.49018,66.6695301798,4.47672,-0.5001800000000001,4.5045756727,61.65,-7.99,62.1656062465,131.11
2020-09-08 22:00:00,62.52018,-8.92266,63.1536758131,3.35018,-0.39266,3.3731124956,59.17,-8.53,59.7816844861,131.3,62.62018,-9.08266,63.2754427555,3.35018,-0.39266,3.3731124956,59.27,-8.69,59.9036643287,131.06
2020-09-08 22:30:00,58.88494,-9.78796,59.6928833259,3.02494,-0.34796000000000005,3.0448872172,55.86,-9.44,56.6520361505,130.63,58.99494,-9.94796,59.8277933219,3.02494,-0.34796000000000005,3.0448872172,55.97,-9.6,56.7873304532,130.41
2020-09-08 23:00:00,55.68568,-10.40044,56.6486020062,3.20568,-0.37044000000000005,3.227012559,52.48,-10.03,53.4298727305,130.46,55.78568,-10.57044,56.7783083127,3.20568,-0.37044000000000005,3.227012559,52.58,-10.2,53.560212845,130.24
2020-09-08 23:30:00,52.70756,-11.06518,53.8565231851,3.61756,-0.46518000000000004,3.6473459921,49.09,-10.6,50.2213908609,130.62,52.80756,-11.23518,53.9895143781,3.61756,-0.46518000000000004,3.6473459921,49.19,-10.77,50.3552281298,130.39
2020-09-09 00:00:00,50.1211,-11.45666,51.4138086857,3.0311,-0.36666000000000004,3.0531961558,47.09,-11.09,48.3782616471,131.42,50.2011,-11.63666,51.5321481909,3.0311,-0.36666000000000004,3.0531961558,47.17,-11.27,48.4976473656,131.19
2020-09-09 00:30:00,48.21446,-11.81062,49.6399526377,3.01446,-0.33062,3.0325366735,45.2,-11.48,46.6350769271,130.46,48.29446,-11.98062,49.7583171166,3.01446,-0.33062,3.0325366735,45.28,-11.65,46.7546885349,130.25
2020-09-09 01:00:00,47.14154,-11.74882,48.5835318288,3.03154,-0.33882,3.0504153429,44.11,-11.41,45.5618283215,131.08,47.22154,-11.92882,48.7049339037,3.03154,-0.33882,3.0504153429,44.19,-11.59,45.6846166669,130.89
2020-09-09 01:30:00,46.07306,-12.0674,47.6271876193,3.25306,-0.40740000000000004,3.2784713089,42.82,-11.66,44.3791392436,131.2,46.14306,-12.2474,47.7407665724,3.25306,-0.40740000000000004,3.2784713089,42.89,-11.84,44.4942434479,130.99
2020-09-09 02:00:00,45.50538,-12.18464,47.1084393806,3.32538,-0.43464,3.3536642757,42.18,-11.75,43.7860126068,131.08,45.58538,-12.36464,47.2325226097,3.32538,-0.43464,3.3536642757,42.26,-11.93,43.9116442416,130.87
2020-09-09 02:30:00,45.73802,-12.28192,47.3583364616,4.28802,-0.8419200000000001,4.3698907088,41.45,-11.44,42.9997220921,131.25,45.80802,-12.45192,47.4702539282,4.28802,-0.8419200000000001,4.3698907088,41.52,-11.61,43.112672151,131.04
2020-09-09 03:00:00,45.46736,-12.44694,47.1402921155,4.58736,-1.15694,4.7310022123,40.88,-11.29,42.4103584045,131.44,45.53736,-12.63694,47.2582628578,4.58736,-1.15694,4.7310022123,40.95,-11.48,42.5287302891,131.24
2020-09-09 03:30:00,45.28108,-12.3889,46.9452984779,4.59108,-1.0089,4.700627062,40.69,-11.38,42.2513964266,131.7,45.35108,-12.5689,47.0605748411,4.59108,-1.0089,4.700627062,40.76,-11.56,42.3675725054,131.48
2020-09-09 04:00:00,44.55084,-12.09754,46.1641399655,3.34084,-0.44754000000000005,3.3706830105,41.21,-11.65,42.8250697606,131.75,44.62084,-12.27754,46.2791243517,3.34084,-0.44754000000000005,3.3706830105,41.28,-11.83,42.9416732324,131.51
2020-09-09 04:30:00,44.9204,-11.96212,46.4858543113,3.5104,-0.47212000000000004,3.5420058518,41.41,-11.49,42.9745063962,131.65,44.9904,-12.14212,46.600076934,3.5104,-0.47212000000000004,3.5420058518,41.48,-11.67,43.0903620314,131.41
2020-09-09 05:00:00,44.98894,-12.19318,46.6119980352,3.58894,-0.47318000000000005,3.6199985685,41.4,-11.72,43.0269496943,131.34,45.05894,-12.36318,46.7242580855,3.58894,-0.47318000000000005,3.6199985685,41.47,-11.89,43.1408507102,131.07
2020-09-09 05:30:00,46.24868,-11.85404,47.7436767129,3.77868,-0.51404,3.8134839273,42.47,-11.34,43.9578946266,131.27,46.30868,-12.04404,47.8492710798,3.77868,-0.51404,3.8134839273,42.53,-11.53,44.0651994209,131.01
2020-09-09 06:00:00,47.4322,-11.4889,48.8037746496,4.0322,-0.5889,4.0749773067,43.4,-10.9,44.7478491103,131.27,47.5022,-11.6689,48.9144378691,4.0322,-0.5889,4.0749773067,43.47,-11.08,44.8598629066,131.01
2020-09-09 06:30:00,52.50484,-9.864,53.4233724078,3.94484,-0.584,3.9878338262,48.56,-9.28,49.4387702112,131.94,52.57484,-10.044,53.5256549425,3.94484,-0.584,3.9878338262,48.63,-9.46,49.5415835435,131.63
2020-09-09 07:00:00,56.60736,-8.22716,57.2020923379,3.37736,-0.46716,3.4095159532,53.23,-7.76,53.792662139,131.65,56.68736,-8.39716,57.3059253466,3.37736,-0.46716,3.4095159532,53.31,-7.93,53.8965768857,131.36
2020-09-09 07:30:00,62.18414,-6.12924,62.4854771168,3.33414,-0.42924,3.3616568113,58.85,-5.7,59.1253964046,130.3,62.27414,-6.29924,62.5919238985,3.33414,-0.42924,3.3616568113,58.94,-5.87,59.2315836358,130.01
2020-09-09 08:00:00,66.16972,-3.0527,66.2400998049,3.23972,-0.4027,3.264652044,62.93,-2.65,62.9857714091,130.4,66.26972,-3.2127,66.3475487879,3.23972,-0.4027,3.264652044,63.03,-2.81,63.0926065399,130.12
2020-09-09 08:30:00,68.89976,-2.33902,68.9394512788,4.10976,-0.26902000000000004,4.1185554528,64.79,-2.07,64.8230591688,130.87,69.01976,-2.49902,69.0649865809,4.10976,-0.26902000000000004,4.1185554528,64.91,-2.23,64.9482948198,130.5
2020-09-09 09:00:00,69.52846,-2.08556,69.559731961,4.54846,-0.24556000000000003,4.5550837627,64.98,-1.8399999999999999,65.0060458727,130.6,69.63846,-2.2455600000000002,69.6746557285,4.54846,-0.24556000000000003,4.5550837627,65.09,-2.0,65.1207194371,130.27
2020-09-09 09:30:00,71.38234,-1.23118,71.3929567119,5.27234,-0.22118000000000002,5.2769773231,66.11,-1.01,66.1177147215,130.14,71.48234,-1.37118,71.4954898331,5.27234,-0.22118000000000002,5.2769773231,66.21,-1.15,66.2199864089,129.83
2020-09-09 10:00:00,72.08046,-0.57498,72.082753248,5.45046,-0.16498000000000002,5.4529563185,66.63,-0.41000000000000003,66.6312614319,130.06,72.21046,-0.7449800000000001,72.2143027981,5.45046,-0.16498000000000002,5.4529563185,66.76,-0.58,66.7625194252,129.79
2020-09-09 10:30:00,71.73922,-0.07518000000000001,71.7392593929,7.12922,-0.09518000000000001,7.129855331,64.61,0.02,64.6100030955,130.06,71.85922,-0.22518000000000002,71.8595728142,7.12922,-0.09518000000000001,7.129855331,64.73,-0.13,64.7301305421,129.79
2020-09-09 11:00:00,72.88058,0.39824000000000004,72.8816680396,6.06058,-0.15176,6.062479776,66.82,0.55,66.8222635055,129.73,72.98058,0.24824000000000002,72.9810021871,6.06058,-0.15176,6.062479776,66.92,0.4,66.9211954466,129.52
2020-09-09 11:30:00,73.25968,0.6081,73.2622037569,4.85968,-0.1019,4.8607482256,68.4,0.71,68.4036848423,129.73,73.37968,0.4481,73.3810481699,4.85968,-0.1019,4.8607482256,68.52,0.55,68.5222073492,129.52
2020-09-09 12:00:00,72.06632,0.90178,72.0719618542,5.4263200000000005,-0.11822,5.4276076416,66.64,1.02,66.6478056653,129.58,72.19632,0.76178,72.2003388518,5.4263200000000005,-0.11822,5.4276076416,66.77,0.88,66.7757987597,129.33
2020-09-09 12:30:00,70.49046,0.62982,70.4932736099,8.03046,-0.12018000000000001,8.0313592277,62.46,0.75,62.4645027195,129.54,70.61046,0.47982,70.6120902441,8.03046,-0.12018000000000001,8.0313592277,62.58,0.6000000000000001,62.5828762522,129.18
2020-09-09 13:00:00,68.65496,1.03058,68.6626945855,8.08496,-0.15942,8.0865315765,60.57,1.19,60.5816886526,129.42,68.77496,0.87058,68.7804698482,8.08496,-0.15942,8.0865315765,60.69,1.03,60.698739690400004,129.1
2020-09-09 13:30:00,65.3655,0.8848600000000001,65.3714889495,9.3255,-0.25514000000000003,9.3289895846,56.04,1.1400000000000001,56.0515940897,129.82,65.4755,0.7348600000000001,65.4796236968,9.3255,-0.25514000000000003,9.3289895846,56.15,0.99,56.1587268374,129.46
2020-09-09 14:00:00,63.12008,0.7797200000000001,63.1248957424,9.57008,-0.35028000000000004,9.5764882543,53.55,1.13,53.5619211754,130.05,63.21008,0.6297200000000001,63.213216663,9.57008,-0.35028000000000004,9.5764882543,53.64,0.98,53.6489515275,129.61
2020-09-09 14:30:00,61.96918,0.6947800000000001,61.9730747109,10.21918,-0.34522,10.2250093751,51.75,1.04,51.7604491866,130.05,62.07918,0.54478,62.0815703307,10.21918,-0.34522,10.2250093751,51.86,0.89,51.8676363448,129.58
2020-09-09 15:00:00,60.28494,0.2947,60.285660309,10.10494,-0.4153,10.1134705464,50.18,0.71,50.1850226661,130.3,60.37494,0.1447,60.3751134003,10.10494,-0.4153,10.1134705464,50.27,0.56,50.2731190598,129.79
2020-09-09 15:30:00,60.27164,-0.13888,60.2718000058,10.45164,-0.44888000000000006,10.4612748718,49.82,0.31,49.8209644628,130.2,60.36164,-0.31888000000000005,60.3624822878,10.45164,-0.44888000000000006,10.4612748718,49.91,0.13,49.9101693045,129.72
2020-09-09 16:00:00,61.86148,-0.51212,61.8635997553,9.79148,-0.34212000000000004,9.7974551127,52.07,-0.17,52.0702775103,130.32,61.951480000000004,-0.6821200000000001,61.9552351451,9.79148,-0.34212000000000004,9.7974551127,52.16,-0.34,52.1611081171,129.86
2020-09-09 16:30:00,62.76234,-1.5279600000000002,62.7809364699,9.71234,-0.34796000000000005,9.7185711109,53.05,-1.18,53.0631218456,130.65,62.86234,-1.6779600000000001,62.8847305793,9.71234,-0.34796000000000005,9.7185711109,53.15,-1.33,53.1666380355,130.15
2020-09-09 17:00:00,63.56688,-2.09886,63.6015207855,9.58688,-0.23886000000000002,9.5898551727,53.98,-1.8599999999999999,54.0120356958,130.65,63.66688,-2.25886,63.7069388484,9.58688,-0.23886000000000002,9.5898551727,54.08,-2.02,54.1177124424,130.2
2020-09-09 17:30:00,66.2528,-2.81888,66.3127407991,16.4328,-2.65888,16.646517915,49.82,-0.16,49.8202569243,130.41,66.3528,-2.94888,66.4182953793,16.4328,-2.65888,16.646517915,49.92,-0.29,49.9208423406,129.98
2020-09-09 18:00:00,67.80588,-3.46572,67.8943928295,14.95588,-2.74572,15.2058319369,52.85,-0.72,52.854904219,130.41,67.89588,-3.6257200000000003,67.9926199414,14.95588,-2.74572,15.2058319369,52.94,-0.88,52.9473134351,129.98
2020-09-09 18:30:00,70.1082,-3.84856,70.2137530781,12.568200000000001,-2.79856,12.876008283400001,57.54,-1.05,57.5495794946,130.28,70.1882,-4.00856,70.3025744373,12.568200000000001,-2.79856,12.876008283400001,57.62,-1.21,57.6327033897,129.89
2020-09-09 19:00:00,70.86784,-5.75906,71.1014593264,14.48784,-3.58906,14.9257783566,56.38,-2.17,56.4217449216,130.06,71.04784,-3.71906,71.1451121016,14.48784,-3.58906,14.9257783566,56.56,-0.13,56.5601493987,129.66
2020-09-09 19:30:00,71.70744,-12.88304,72.8555397413,13.83744,-3.37304,14.2426171961,57.87,-9.51,58.6462019231,131.92,72.40744,6.05696,72.6603339642,13.83744,-3.37304,14.2426171961,58.57,9.43,59.3242766496,131.54
2020-09-09 20:00:00,71.78038,-12.9941,72.947032755,13.67038,-3.3241,14.0687216958,58.11,-9.67,58.9090909792,131.92,72.48038,5.9559,72.7246741468,13.67038,-3.3241,14.0687216958,58.81,9.28,59.5376729475,131.54
2020-09-09 20:30:00,73.1369,-13.623660000000001,74.3949612098,14.0769,-3.32366,14.4639493018,59.06,-10.3,59.9514270055,132.56,73.8569,5.45634,74.0581752665,14.0769,-3.32366,14.4639493018,59.78,8.78,60.4213273605,132.17
2020-09-09 21:00:00,70.3377,-14.5876,71.8344632823,13.9677,-3.2676,14.3448197287,56.37,-11.32,57.4953850322,132.76,71.0377,4.5224,71.1815068894,13.9677,-3.2676,14.3448197287,57.07,7.79,57.599210064,132.37
2020-09-09 21:30:00,65.61288,-15.09414,67.3266892416,4.80288,-0.25414000000000003,4.8095990929,60.81,-14.84,62.5945820339,133.5,66.33288,4.23586,66.4679883781,4.80288,-0.25414000000000003,4.8095990929,61.53,4.49,61.6936058275,133.16
2020-09-09 22:00:00,61.63596,-16.492,63.8042132553,4.02596,-0.122,4.027808079,57.61,-16.37,59.8906420069,133.5,62.34596,2.798,62.4087135929,4.02596,-0.122,4.027808079,58.32,2.92,58.3930543815,133.16
2020-09-09 22:30:00,59.17056,-19.38566,62.2652309427,2.43056,0.24434000000000003,2.4428106659,56.74,-19.63,60.0396910385,133.79,59.88056,-0.12566000000000002,59.8806918493,2.43056,0.24434000000000003,2.4428106659,57.45,-0.37,57.4511914585,133.44
2020-09-09 23:00:00,55.33392,-20.88868,59.1454111044,2.66392,0.14132,2.667665854,52.67,-21.03,56.7132242074,132.23,56.05392,-1.48868,56.0736846971,2.66392,0.14132,2.667665854,53.39,-1.63,53.414876205,131.91
2020-09-09 23:30:00,52.014,-21.44498,56.2613842987,2.934,-0.19498000000000001,2.9404715949,49.08,-21.25,53.4827906901,132.36,52.704,-1.9849800000000002,52.7413667021,2.934,-0.19498000000000001,2.9404715949,49.77,-1.79,49.8021786672,132.07
2020-09-10 00:00:00,49.195,-22.14514,53.9495620985,2.605,-0.13514,2.6085029844000003,46.59,-22.01,51.5273539006,133.05,49.855,-2.50514,49.9179001103,2.605,-0.13514,2.6085029844000003,47.25,-2.37,47.3094007571,132.75
2020-09-10 00:30:00,47.42048,-22.17534,52.3492848809,1.98048,0.24466000000000002,1.9955349022000002,45.44,-22.42,50.6700108545,133.7,48.06048,-3.45534,48.1845318785,1.98048,0.24466000000000002,1.9955349022000002,46.08,-3.7,46.2283073452,133.4
2020-09-10 01:00:00,45.85386,-14.16932,47.9931881225,1.94386,0.25068,1.9599571837,43.91,-14.42,46.2171450871,131.1,45.92386,-14.33932,48.1104667963,1.94386,0.25068,1.9599571837,43.98,-14.59,46.3369021407,130.82
2020-09-10 01:30:00,45.00162,-12.91076,46.8170217592,1.82162,0.30924,1.8476820078,43.18,-13.22,45.1583967829,131.15,45.09162,-13.08076,46.950617423,1.82162,0.30924,1.8476820078,43.27,-13.39,45.2944257056,130.82
2020-09-10 02:00:00,44.34376,-12.93432,46.1916192052,1.61376,0.34568000000000004,1.6503684437000001,42.73,-13.28,44.7460758056,131.37,44.43376,-13.09432,46.3229990825,1.61376,0.34568000000000004,1.6503684437000001,42.82,-13.44,44.8796835996,131.05
2020-09-10 02:30:00,43.61444,-13.29612,45.5961202688,1.51444,0.35388000000000003,1.5552361775999999,42.1,-13.65,44.257569974,132.02,43.69444,-13.46612,45.7224285747,1.51444,0.35388000000000003,1.5552361775999999,42.18,-13.82,44.3863132058,131.66
2020-09-10 03:00:00,43.03228,-13.244,45.0242230138,1.79228,0.34600000000000003,1.8253721808,41.24,-13.59,43.4214889197,132.11,43.11228,-13.424,45.1538753907,1.79228,0.34600000000000003,1.8253721808,41.32,-13.77,43.5540503283,131.77
2020-09-10 03:30:00,43.07022,-13.4217,45.1130344993,1.8702200000000002,0.3483,1.9023763398,41.2,-13.77,43.4402221449,132.43,43.14022,-13.5817,45.2276591981,1.8702200000000002,0.3483,1.9023763398,41.27,-13.93,43.5575228864,132.04
2020-09-10 04:00:00,42.73678,-13.39324,44.7862840886,1.78678,0.34676,1.8201168276000002,40.95,-13.74,43.1936349478,132.21,42.81678,-13.57324,44.9166950439,1.78678,0.34676,1.8201168276000002,41.03,-13.92,43.3269812011,131.84
2020-09-10 04:30:00,42.55534,-13.28052,44.5794703197,1.5353400000000001,0.34948,1.5746127098,41.02,-13.63,43.2251928856,130.73,42.64534,-13.450520000000001,44.7162332044,1.5353400000000001,0.34948,1.5746127098,41.11,-13.8,43.3644105229,130.38
2020-09-10 05:00:00,42.98906,-13.29594,44.998236634,1.39906,0.38406,1.4508173444999999,41.59,-13.68,43.7820796674,130.73,43.05906,-13.46594,45.1155648105,1.39906,0.38406,1.4508173444999999,41.66,-13.85,43.9019145368,130.38
2020-09-10 05:30:00,43.97178,-11.58344,45.4718981196,1.34178,0.42656000000000005,1.4079513493,42.63,-12.01,44.2894682741,129.78,44.05178,-11.74344,45.590215005,1.34178,0.42656000000000005,1.4079513493,42.71,-12.17,44.4100551677,129.44
2020-09-10 06:00:00,46.14482,-10.803840000000001,47.3926932298,1.31482,0.41616000000000003,1.3791086897,44.83,-11.22,46.2127395855,130.26,46.22482,-10.98384,47.5118798321,1.31482,0.41616000000000003,1.3791086897,44.91,-11.4,46.3343080233,129.9
2020-09-10 06:30:00,50.98482,-8.97734,51.7691462544,1.30482,0.42266000000000004,1.3715672452,49.68,-9.4,50.5614714976,130.05,51.06482,-9.14734,51.877641337200004,1.30482,0.42266000000000004,1.3715672452,49.76,-9.57,50.6719103646,129.71
2020-09-10 07:00:00,54.50116,-5.16196,54.7450661922,1.36116,0.42804000000000003,1.4268758836,53.14,-5.59,53.4332078393,130.16,54.44116,-10.27196,55.401742431,1.36116,0.42804000000000003,1.4268758836,53.08,-10.7,54.1477275608,129.77
2020-09-10 07:30:00,59.46678,3.27138,59.5566944237,10.25678,-1.8186200000000001,10.4167612372,49.21,5.09,49.472539858,132.09,58.98678,-16.45862,61.2399084509,10.25678,-1.8186200000000001,10.4167612372,48.73,-14.64,50.8816518993,131.68
2020-09-10 08:00:00,62.95376,4.23238,63.0958710107,11.08376,-2.09762,11.2805028878,51.87,6.33,52.254816046,131.78,62.45376,-15.41762,64.3286494853,11.08376,-2.09762,11.2805028878,51.37,-13.32,53.0688166441,131.38
2020-09-10 08:30:00,65.67224,5.14146,65.8731942261,12.76224,-2.65854,13.0362036172,52.91,7.8,53.4818483226,131.27,65.17224,-14.38854,66.741673263,12.76224,-2.65854,13.0362036172,52.41,-11.73,53.7066197037,130.9
2020-09-10 09:00:00,65.80052,5.92542,66.0667770854,14.01052,-2.7745800000000003,14.2826105753,51.79,8.7,52.5156557609,132.11,65.30052,-13.78458,66.7395876377,14.01052,-2.7745800000000003,14.2826105753,51.29,-11.01,52.4584044744,131.69
2020-09-10 09:30:00,64.88162,7.31144,65.2922795489,6.15162,0.24144000000000002,6.1563562192,58.73,7.07,59.154017615,132.2,64.33162,-12.45856,65.5268879858,6.15162,0.24144000000000002,6.1563562192,58.18,-12.7,59.5499991604,131.81
2020-09-10 10:00:00,65.18706,7.71918,65.6425055228,6.24706,0.30918,6.2547063013,58.94,7.41,59.403970406,132.65,64.63706,-12.14082,65.7673858057,6.24706,0.30918,6.2547063013,58.39,-12.45,59.7025510343,132.21
2020-09-10 10:30:00,64.9558,7.85274,65.428751166,6.7258,0.30274,6.7326099804,58.23,7.55,58.7174199024,132.5,64.4258,-11.95726,65.5260236269,6.7258,0.30274,6.7326099804,57.7,-12.26,58.988114057,132.04
2020-09-10 11:00:00,65.37402,8.42176,65.9142513608,6.17402,0.27176,6.1799980953,59.2,8.15,59.7583676149,132.21,64.82402,-11.35824,65.8115733352,6.17402,0.27176,6.1799980953,58.65,-11.63,59.791967688,131.8
2020-09-10 11:30:00,65.23486,7.96378,65.7191657822,6.48486,0.22378,6.4887199591,58.75,7.74,59.2576585768,132.16,64.69486,-11.73622,65.7507701119,6.48486,0.22378,6.4887199591,58.21,-11.96,59.4259682294,131.69
2020-09-10 12:00:00,68.26472,7.94256,68.7252228518,6.01472,0.20256000000000002,6.0181298783,62.25,7.74,62.7293400252,132.4,67.70472,-11.80744,68.7265941949,6.01472,0.20256000000000002,6.0181298783,61.69,-12.01,62.848199656,131.89
2020-09-10 12:30:00,68.1942,8.78484,68.7577074041,5.0842,0.14484000000000002,5.0862627012,63.11,8.64,63.6986789502,132.05,67.6342,-10.91516,68.5093112465,5.0842,0.14484000000000002,5.0862627012,62.55,-11.06,63.5202810132,131.58
2020-09-10 13:00:00,66.38756,8.53534,66.9339984736,5.43756,0.14534000000000002,5.4395020424,60.95,8.39,61.5247478662,132.25,65.83756,-11.17466,66.77916840500001,5.43756,0.14534000000000002,5.4395020424,60.4,-11.32,61.4516265041,131.73
2020-09-10 13:30:00,65.27334,7.86782,65.7458098004,4.77334,0.19782000000000002,4.7774373369,60.5,7.67,60.9842512457,132.25,64.73334,-11.86218,65.8112195747,4.77334,0.19782000000000002,4.7774373369,59.96,-12.06,61.1608142523,131.73
2020-09-10 14:00:00,63.49012,8.24594,64.0233618619,5.12012,0.22594000000000003,5.1251027012,58.37,8.02,58.9183952599,132.33,62.95012,-11.54406,63.999866635000004,5.12012,0.22594000000000003,5.1251027012,57.83,-11.77,59.0156064105,131.86
2020-09-10 14:30:00,60.83066,8.21564,61.3829449981,6.67066,0.035640000000000005,6.670755208,54.16,8.18,54.774245773,132.78,60.34066,-11.69436,61.4634306319,6.67066,0.035640000000000005,6.670755208,53.67,-11.73,54.9368892458,132.29
2020-09-10 15:00:00,59.78312,8.0342,60.3205587389,6.65312,0.0942,6.6537868447,53.13,7.94,53.7200195458,132.78,59.26312,-11.9058,60.447212225,6.65312,0.0942,6.6537868447,52.61,-12.0,53.9612092155,132.34
2020-09-10 15:30:00,60.19112,7.79458,60.6937097583,5.29112,0.23458,5.2963174594,54.9,7.5600000000000005,55.4180800822,133.01,59.67112,-12.21542,60.9086122632,5.29112,0.23458,5.2963174594,54.38,-12.45,55.7869778712,132.55
2020-09-10 16:00:00,60.94636,7.12444,61.3613595234,7.6863600000000005,0.17444,7.6883391811,53.26,6.95,53.7115453138,132.95,60.44636,-12.835560000000001,61.79412624,7.6863600000000005,0.17444,7.6883391811,52.76,-13.01,54.3403873744,132.48
2020-09-10 16:30:00,62.7275,6.39726,63.0528682278,14.3675,-2.31274,14.5524507406,48.36,8.71,49.1381084292,132.86,62.2475,-13.58274,63.7121815837,14.3675,-2.31274,14.5524507406,47.88,-11.27,49.1884874742,132.39
2020-09-10 17:00:00,63.81166,4.20372,63.9499743064,16.61166,-1.93628,16.724127128,47.2,6.14,47.5976848176,132.91,63.33166,-15.77628,65.2670680282,16.61166,-1.93628,16.724127128,46.72,-13.84,48.7268303915,132.47
2020-09-10 17:30:00,65.77836,3.4699,65.8698174455,15.45836,-1.9201000000000001,15.5771524323,50.32,5.39,50.6078501816,133.28,65.28836,-16.6101,67.3681332196,15.45836,-1.9201000000000001,15.5771524323,49.83,-14.69,51.9502165539,132.83
2020-09-10 18:00:00,66.36684,2.81062,66.4263278856,15.41684,-1.9893800000000001,15.5446643055,50.95,4.8,51.1756045397,133.08,65.86684,-17.19938,68.0753941154,15.41684,-1.9893800000000001,15.5446643055,50.45,-15.21,52.692946397,132.61
2020-09-10 18:30:00,68.23272,2.0217,68.262664389,16.72272,-2.7782999999999998,16.9519413369,51.51,4.8,51.7331624782,133.14,67.72272,-18.0383,70.0838574216,16.72272,-2.7782999999999998,16.9519413369,51.0,-15.26,53.2340830671,132.72
2020-09-10 19:00:00,69.43444,2.15402,69.4678433541,13.30444,-1.96598,13.4489107765,56.13,4.12,56.2810030117,133.14,68.91444,-17.89598,71.2001835719,13.30444,-1.96598,13.4489107765,55.61,-15.93,57.8466680112,132.72
2020-09-10 19:30:00,69.86612,2.07452,69.8969123573,11.85612,-1.8054800000000002,11.9928036541,58.01,3.88,58.1396121418,132.7,69.33612,-17.84548,71.5958008062,11.85612,-1.8054800000000002,11.9928036541,57.48,-16.04,59.6760588511,132.28
2020-09-10 20:00:00,69.6073,1.8053400000000002,69.630707779,12.8473,-1.72466,12.9625448661,56.76,3.5300000000000002,56.8696623869,132.73,69.0773,-18.10466,71.4104480381,12.8473,-1.72466,12.9625448661,56.23,-16.38,58.5672032797,132.28
2020-09-10 20:30:00,70.67902,2.6204,70.7275785272,3.7690200000000003,0.3204,3.7826139005,66.91,2.3,66.9495190423,132.78,70.06902,-17.2996,72.1730124348,3.7690200000000003,0.3204,3.7826139005,66.3,-17.62,68.601416895,132.41
2020-09-10 21:00:00,69.47682,2.2554600000000002,69.5134204102,1.56682,0.32546,1.6002653293,67.91,1.9300000000000002,67.9374197332,133.27,68.89682,-17.80454,71.1601956906,1.56682,0.32546,1.6002653293,67.33,-18.13,69.7282281433,132.9
2020-09-10 21:30:00,66.87388,1.01892,66.8816419073,3.28388,-0.48108000000000006,3.3189314276,63.59,1.5,63.6076890006,132.89,66.32388,-18.96108,68.9810090751,3.28388,-0.48108000000000006,3.3189314276,63.04,-18.48,65.6928611038,132.54
2020-09-10 22:00:00,62.3432,-1.02646,62.3516495882,1.6632,0.21354,1.6768522808,60.68,-1.24,60.6926684205,133.46,61.8832,-18.696460000000002,64.645866525,1.6632,0.21354,1.6768522808,60.22,-18.91,63.1192244883,133.14
2020-09-10 22:30:00,58.3195,-16.7116,60.6666436752,1.3895,0.3084,1.4233133211,56.93,-17.02,59.419738303,131.25,58.7995,-5.7416,59.0791602074,1.3895,0.3084,1.4233133211,57.41,-6.05,57.7279013996,130.91
2020-09-10 23:00:00,54.84094,-21.20852,58.7990647942,1.60094,0.27148,1.6237950222,53.24,-21.48,57.4098249431,132.38,55.56094,-1.73852,55.5881327756,1.60094,0.27148,1.6237950222,53.96,-2.01,53.9974230867,132.04
2020-09-10 23:30:00,52.43554,-21.7752,56.7771537692,1.99554,0.2048,2.0060216678,50.44,-21.98,55.0210323422,133.37,53.14554,-2.0252,53.1841128245,1.99554,0.2048,2.0060216678,51.15,-2.23,51.1985878712,133.04
2020-09-11 00:00:00,49.49358,-22.61262,54.4145664733,2.02358,0.20738,2.0341785764,47.47,-22.82,52.6702316304,133.34,50.16358,-2.90262,50.2474871141,2.02358,0.20738,2.0341785764,48.14,-3.11,48.2403534398,132.98
2020-09-11 00:30:00,48.2723,-21.76284,52.951262045,2.1223,0.19716000000000003,2.1314383302,46.15,-21.96,51.1083564596,133.84,48.9423,-1.88284,48.9785036088,2.1223,0.19716000000000003,2.1314383302,46.82,-2.08,46.8661797035,133.5
2020-09-11 01:00:00,47.01412,-21.61468,51.7447762666,1.8441200000000002,0.22532000000000002,1.8578341360000001,45.17,-21.84,50.1728462418,133.75,47.65412,-1.9546800000000002,47.694191752,1.8441200000000002,0.22532000000000002,1.8578341360000001,45.81,-2.18,45.8618414371,133.4
2020-09-11 01:30:00,45.32532,-22.44238,50.5771198584,2.11532,0.15762,2.121184284,43.21,-22.6,48.7633479162,131.26,46.04532,-2.85238,46.1335839229,2.11532,0.15762,2.121184284,43.93,-3.01,44.0329989894,130.92
2020-09-11 02:00:00,44.83538,-22.3791,50.1102326532,2.31538,-0.0091,2.3153978825,42.52,-22.37,48.0454711705,131.04,45.55538,-2.8491,45.6443864868,2.31538,-0.0091,2.3153978825,43.24,-2.84,43.3331651279,130.71
2020-09-11 02:30:00,44.24384,-22.40242,49.5921949484,1.75384,0.25758000000000003,1.7726539995000001,42.49,-22.66,48.1547058967,130.95,44.94384,-2.9224200000000002,45.038753231,1.75384,0.25758000000000003,1.7726539995000001,43.19,-3.18,43.306910534,130.6
2020-09-11 03:00:00,43.7972,-22.463260000000002,49.2218729598,1.6172,0.28674000000000005,1.6424237174,42.18,-22.75,47.9240534596,131.32,44.4972,-2.86326,44.5892258922,1.6172,0.28674000000000005,1.6424237174,42.88,-3.15,42.9955451181,130.96
2020-09-11 03:30:00,43.58674,-22.3944,49.0031943366,1.9867400000000002,0.11560000000000001,1.9901002959,41.6,-22.51,47.2996839313,131.05,44.27674,-2.8744,44.3699434346,1.9867400000000002,0.11560000000000001,1.9901002959,42.29,-2.99,42.3955681646,130.7
2020-09-11 04:00:00,43.52338,-22.3266,48.9158632162,2.09338,0.1134,2.0964492325,41.43,-22.44,47.1168600397,131.18,44.22338,-2.7466,44.308590027,2.09338,0.1134,2.0964492325,42.13,-2.86,42.2269641343,130.83
2020-09-11 04:30:00,43.72776,-22.33692,49.1024947401,2.98776,-0.29692,3.0024775276,40.74,-22.04,46.3196416221,130.68,44.41776,-2.89692,44.5121281103,2.98776,-0.29692,3.0024775276,41.43,-2.6,41.511503225,130.34
2020-09-11 05:00:00,43.61976,-22.69526,49.1707055972,2.96976,-0.28526,2.9834288537,40.65,-22.41,46.4179986643,131.36,44.29976,-3.06526,44.4056815613,2.96976,-0.28526,2.9834288537,41.33,-2.7800000000000002,41.4233907352,131.0
2020-09-11 05:30:00,45.09044,-22.29564,50.3015242553,2.67044,-0.15564,2.6749717014,42.42,-22.14,47.8501410656,131.85,45.79044,-2.50564,45.8589427179,2.67044,-0.15564,2.6749717014,43.12,-2.35,43.1839889311,131.48
2020-09-11 06:00:00,47.0894,-21.7958,51.8890016285,3.0894,-0.3058,3.1044977049,44.0,-21.49,48.9675412901,132.02,47.7994,-1.9958,47.8410478355,3.0894,-0.3058,3.1044977049,44.71,-1.69,44.7419288811,131.63
2020-09-11 06:30:00,51.06696,-20.14662,54.897365156,4.17696,-0.35662000000000005,4.192156088,46.89,-19.79,50.8951490812,131.28,51.81696,-0.54662,51.8198430822,4.17696,-0.35662000000000005,4.192156088,47.64,-0.19,47.6403788818,130.89
2020-09-11 07:00:00,54.01344,-18.8751,57.2164408247,5.17344,-0.30510000000000004,5.1824287206,48.84,-18.57,52.251224866,130.65,54.78344,0.5749000000000001,54.7864564308,5.17344,-0.30510000000000004,5.1824287206,49.61,0.88,49.6178042642,130.28
2020-09-11 07:30:00,60.23198,-16.45314,62.43874783,12.86198,-2.80314,13.1638946889,47.37,-13.65,49.2974583523,130.86,60.90198,2.57686,60.9564711526,12.86198,-2.80314,13.1638946889,48.04,5.38,48.3403144384,130.5
2020-09-11 08:00:00,63.8558,-15.24808,65.6511015698,13.1958,-3.00808,13.534315015,50.66,-12.24,52.1176860576,130.64,64.5558,3.78192,64.6664846155,13.1958,-3.00808,13.534315015,51.36,6.79,51.8068885381,130.27
2020-09-11 08:30:00,66.77992,-13.54934,68.1406070537,5.38992,-0.47934000000000004,5.4111925157,61.39,-13.07,62.7658904183,130.95,67.52992,5.58066,67.7601199913,5.38992,-0.47934000000000004,5.4111925157,62.14,6.06,62.4347915829,130.59
2020-09-11 09:00:00,68.94406,-12.83982,70.1294830076,4.40406,-0.5498200000000001,4.4382481359,64.54,-12.29,65.6997389645,130.86,69.75406,6.26018,70.0344111142,4.40406,-0.5498200000000001,4.4382481359,65.35,6.8100000000000005,65.70387051,130.5
2020-09-11 09:30:00,70.38634,-12.40464,71.4710567441,5.74634,-0.8846400000000001,5.8140357176,64.64,-11.52,65.6585104918,130.49,71.19634,6.58536,71.5002503193,5.74634,-0.8846400000000001,5.8140357176,65.45,7.47,65.8749072106,130.13
2020-09-11 10:00:00,71.48052,-12.01874,72.4838937327,6.62052,-1.14874,6.7194410971,64.86,-10.87,65.7645535224,130.39,72.29052,6.92126,72.6210928165,6.62052,-1.14874,6.7194410971,65.67,8.07,66.1639917175,130.0
2020-09-11 10:30:00,70.1756,-11.94262,71.1845559642,6.7656,-0.8126200000000001,6.8142273681,63.41,-11.13,64.3793833459,131.04,70.9856,7.16738,71.3465257979,6.7656,-0.8126200000000001,6.8142273681,64.22,7.98,64.7138995889,130.59
2020-09-11 11:00:00,70.12342,-11.30112,71.0282292173,8.86342,-1.21112,8.9457825678,61.26,-10.09,62.085390391,130.24,70.91342,7.61888,71.3215287873,8.86342,-1.21112,8.9457825678,62.05,8.83,62.6751258475,129.83
2020-09-11 11:30:00,69.47452,-11.38002,70.4003819907,7.90452,-1.09002,7.9793220283,61.57,-10.29,62.423945726,130.32,70.28452,7.54998,70.6888672255,7.90452,-1.09002,7.9793220283,62.38,8.64,62.9755031739,129.88
2020-09-11 12:00:00,54.10858,-12.3761,55.505912125,7.22858,-0.9161,7.286398838,46.88,-11.46,48.2603978434,130.56,54.75858,6.6139,55.1565567891,7.22858,-0.9161,7.286398838,47.53,7.53,48.1227783903,130.09
2020-09-11 12:30:00,54.72376,-12.43676,56.1191848465,7.61376,-1.01676,7.6813502872,47.11,-11.42,48.4744107752,130.78,55.39376,6.6032399999999996,55.7859429017,7.61376,-1.01676,7.6813502872,47.78,7.62,48.3838072086,130.3
2020-09-11 13:00:00,54.35654,-12.81582,55.8469218762,7.08654,-0.9458200000000001,7.1493793188,47.27,-11.87,48.7375604642,131.05,55.01654,6.28418,55.3742773483,7.08654,-0.9458200000000001,7.1493793188,47.93,7.23,48.4722374148,130.55
2020-09-11 13:30:00,53.84028,-13.21386,55.438090214,8.70028,-1.19386,8.7818092542,45.14,-12.02,46.7129532357,131.66,54.49028,6.08614,54.8291137497,8.70028,-1.19386,8.7818092542,45.79,7.28,46.3651000215,131.21
2020-09-11 14:00:00,52.75256,-14.10392,54.605431469,10.34256,-1.45392,10.4442534783,42.41,-12.65,44.2564187435,132.17,53.36256,5.32608,53.6276974885,10.34256,-1.45392,10.4442534783,43.02,6.78,43.5509908039,131.69
2020-09-11 14:30:00,50.96866,-14.71704,53.0508771705,10.55866,-1.29704,10.6380267793,40.41,-13.42,42.580095115,132.37,51.57866,4.77296,51.7990281237,10.55866,-1.29704,10.6380267793,41.02,6.07,41.4666769828,131.86
2020-09-11 15:00:00,49.27634,-15.18252,51.5622594282,10.41634,-1.18252,10.483248186800001,38.86,-14.0,41.3049585401,132.26,49.87634,4.24748,50.0568714379,10.41634,-1.18252,10.483248186800001,39.46,5.43,39.8318528316,131.76
2020-09-11 15:30:00,48.68578,-15.7746,51.1775651958,11.48578,-1.4746000000000001,11.580051268,37.2,-14.3,39.8538580316,131.86,49.25578,3.5554,49.383931927,11.48578,-1.4746000000000001,11.580051268,37.77,5.03,38.103461785,131.34
2020-09-11 16:00:00,50.7278,-15.2956,52.9836302286,9.9678,-1.6156000000000001,10.0978809757,40.76,-13.68,42.9944182424,131.32,51.3278,3.8944,51.4753281116,9.9678,-1.6156000000000001,10.0978809757,41.36,5.51,41.7254083263,130.85
2020-09-11 16:30:00,50.4691,-15.53912,52.8071425584,9.1891,-1.4291200000000002,9.2995668063,41.28,-14.11,43.624883954,131.25,51.0791,3.63088,51.2079851818,9.1891,-1.4291200000000002,9.2995668063,41.89,5.06,42.1944984566,130.76
2020-09-11 17:00:00,50.5225,-15.70602,52.9074859589,8.8025,-1.31602,8.900332291,41.72,-14.39,44.1319668721,131.36,51.1525,3.48398,51.2710090879,8.8025,-1.31602,8.900332291,42.35,4.8,42.6211508526,130.88
2020-09-11 17:30:00,50.25894,-16.15384,52.7911696846,17.08894,-3.84384,17.5159063788,33.17,-12.31,35.3805737658,130.68,50.80894,2.87616,50.8902808036,17.08894,-3.84384,17.5159063788,33.72,6.72,34.3830888665,130.2
2020-09-11 18:00:00,49.77038,-16.1559,52.3268939471,17.45038,-3.8359,17.8670056516,32.32,-12.32,34.5885067616,130.63,50.30038,2.8641,50.3818548384,17.45038,-3.8359,17.8670056516,32.85,6.7,33.5262956498,130.17
2020-09-11 18:30:00,49.38066,-16.2984,52.0008406143,16.46066,-3.6484,16.860134940000002,32.92,-12.65,35.2668243538,130.86,49.92066,2.7916,49.9986532358,16.46066,-3.6484,16.860134940000002,33.46,6.44,34.0741133414,130.4
2020-09-11 19:00:00,49.17824,-16.25426,51.7947898697,15.40824,-3.47426,15.7950733599,33.77,-12.78,36.1073579759,130.99,49.70824,2.87574,49.7913547159,15.40824,-3.47426,15.7950733599,34.3,6.35,34.8828396207,130.55
2020-09-11 19:30:00,49.71446,-16.29064,52.3155090265,15.63446,-3.58064,16.039243196,34.08,-12.71,36.3729363676,131.29,50.27446,2.88936,50.3574198058,15.63446,-3.58064,16.039243196,34.64,6.47,35.239047944,130.82
2020-09-11 20:00:00,50.34372,-16.15776,52.8730872151,14.22372,-3.35776,14.614676283,36.12,-12.8,38.3209394457,131.17,50.89372,2.98224,50.9810208887,14.22372,-3.35776,14.614676283,36.67,6.34,37.2140363304,130.72
2020-09-11 20:30:00,50.50656,-16.30182,53.0722332142,5.8765600000000004,-0.9518200000000001,5.953143602,44.63,-15.35,47.1959680481,131.5,51.13656,2.91818,51.2197573515,5.8765600000000004,-0.9518200000000001,5.953143602,45.26,3.87,45.425152724,131.04
2020-09-11 21:00:00,48.48396,-16.84956,51.3283747013,5.39396,-0.88956,5.4668200515,43.09,-15.96,45.9507312238,131.64,49.12396,2.43044,49.1840470547,5.39396,-0.88956,5.4668200515,43.73,3.32,43.8558468166,131.22
2020-09-11 21:30:00,46.25012,-17.45942,49.4358670072,6.65012,-1.24942,6.7664722235,39.6,-16.21,42.789298895900004,131.99,46.85012,1.93058,46.8898803917,6.65012,-1.24942,6.7664722235,40.2,3.18,40.325579971,131.62
2020-09-11 22:00:00,44.34818,-18.38846,48.0093379509,6.89818,-1.32846,7.0249336854,37.45,-17.06,41.1527167997,132.69,44.93818,1.21154,44.9545086825,6.89818,-1.32846,7.0249336854,38.04,2.54,38.1247059005,132.31
2020-09-11 22:30:00,41.7908,-20.498,46.5471692871,6.6508,-1.268,6.7705955898,35.14,-19.23,40.0576147567,133.23,42.3508,-0.8180000000000001,42.3586990433,6.6508,-1.268,6.7705955898,35.7,0.45,35.7028360218,132.81
2020-09-11 23:00:00,39.8564,-20.85788,44.9842614595,6.7064,-1.32788,6.8365975642,33.15,-19.53,38.4752309935,133.67,40.4064,-1.04788,40.4199853223,6.7064,-1.32788,6.8365975642,33.7,0.28,33.7011631847,133.26
2020-09-11 23:30:00,38.02178,-20.17526,43.0429654001,6.87178,-1.32526,6.9984051352000005,31.15,-18.85,36.4094081248,132.22,38.60178,-0.51526,38.605218715,6.87178,-1.32526,6.9984051352000005,31.73,0.81,31.7403371123,131.83
2020-09-12 00:00:00,36.57126,-19.99924,41.6824502467,7.64126,-1.5492400000000002,7.7967300175,28.93,-18.45,34.3124962659,131.62,37.12126,-0.22924000000000003,37.1219678218,7.64126,-1.5492400000000002,7.7967300175,29.48,1.32,29.5095374413,131.27
2020-09-12 00:30:00,35.46472,-20.15842,40.7934830773,6.69472,-1.22842,6.8064889315,28.77,-18.93,34.4391898859,131.68,36.02472,-0.42842,36.0272673787,6.69472,-1.22842,6.8064889315,29.33,0.8,29.3409083022,131.27
2020-09-12 01:00:00,34.38156,-20.50854,40.0336343712,7.82156,-1.55854,7.9753274394,26.56,-18.95,32.6272294257,131.55,34.92156,-0.8385400000000001,34.9316261025,7.82156,-1.55854,7.9753274394,27.1,0.72,27.1095628884,131.15
2020-09-12 01:30:00,33.62002,-20.38662,39.3181894271,8.670020000000001,-1.81662,8.8582930085,24.95,-18.57,31.1022089248,131.75,34.13002,-0.59662,34.1352342987,8.670020000000001,-1.81662,8.8582930085,25.46,1.22,25.4892134049,131.38
2020-09-12 02:00:00,33.08326,-20.34832,38.8401367023,8.93326,-1.85832,9.1244992986,24.15,-18.49,30.4154993383,131.27,33.58326,-0.7083200000000001,33.5907289211,8.93326,-1.85832,9.1244992986,24.65,1.15,24.6768109771,130.93
2020-09-12 02:30:00,32.00214,-20.84544,38.1925298111,7.73214,-1.5054400000000001,7.8773306756,24.27,-19.34,31.0333449696,130.47,32.50214,-1.38544,32.5316545625,7.73214,-1.5054400000000001,7.8773306756,24.77,0.12,24.7702906725,130.18
2020-09-12 03:00:00,31.53954,-22.09426,38.5084264591,8.18954,-1.67426,8.3589300726,23.35,-20.42,31.0193310695,130.54,32.03954,-2.68426,32.1517865003,8.18954,-1.67426,8.3589300726,23.85,-1.01,23.8713761648,130.18
2020-09-12 03:30:00,31.69118,-22.29082,38.7454712975,9.90118,-2.15082,10.1320971208,21.79,-20.14,29.671934551,130.71,32.16118,-2.83082,32.2855237044,9.90118,-2.15082,10.1320971208,22.26,-0.68,22.2703839213,130.36
2020-09-12 04:00:00,30.71884,-22.2032,37.9028919897,7.22884,-1.4532,7.3734603807,23.49,-20.75,31.3423451579,130.68,31.20884,-2.7232000000000003,31.3274242858,7.22884,-1.4532,7.3734603807,23.98,-1.27,24.0136065596,130.36
2020-09-12 04:30:00,30.67022,-22.29996,37.9203192345,8.09022,-1.7899600000000002,8.2858684789,22.58,-20.51,30.5043685396,130.86,31.16022,-2.75996,31.2822104342,8.09022,-1.7899600000000002,8.2858684789,23.07,-0.97,23.0903832796,130.56
2020-09-12 05:00:00,29.88286,-22.52904,37.4238288407,6.77286,-1.38904,6.9138314053,23.11,-21.14,31.3204677487,130.6,30.37286,-3.10904,30.5315697975,6.77286,-1.38904,6.9138314053,23.6,-1.72,23.6625949549,130.29
2020-09-12 05:30:00,30.17068,-22.26506,37.4967042347,6.00068,-1.15506,6.1108366093,24.17,-21.11,32.0908242337,130.65,30.65068,-2.7950600000000003,30.7778580292,6.00068,-1.15506,6.1108366093,24.65,-1.6400000000000001,24.7044955423,130.35
2020-09-12 06:00:00,30.74262,-21.8628,37.7238745134,5.93262,-1.1428,6.0416861806,24.81,-20.72,32.3242091937,130.24,31.25262,-2.4828,31.3510853513,5.93262,-1.1428,6.0416861806,25.32,-1.34,25.3554333428,130.0
