Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-12 06:30:00,31.92204,-21.45942,38.4645725896,5.14204,-0.95942,5.2307802571,26.78,-20.5,33.7256341675,129.93,32.45204,-2.15942,32.5238065868,5.14204,-0.95942,5.2307802571,27.31,-1.2,27.3363512562,129.69
2020-09-12 07:00:00,32.45096,-20.72532,38.5045931549,4.37096,-0.7453200000000001,4.4340493033,28.08,-19.98,34.4628321529,129.69,32.97096,-1.7353200000000002,33.0165949005,4.37096,-0.7453200000000001,4.4340493033,28.6,-0.99,28.6171294857,129.44
2020-09-12 07:30:00,34.54242,-18.84992,39.3509626752,3.90242,-0.60992,3.949795471,30.64,-18.24,35.658199618,132.32,35.05242,0.6400800000000001,35.0582636516,3.90242,-0.60992,3.949795471,31.15,1.25,31.1750701683,132.01
2020-09-12 08:00:00,35.66268,-20.20754,40.9898940915,3.96268,-0.38754000000000005,3.9815851158,31.7,-19.82,37.3861257688,131.75,36.22268,-0.7475400000000001,36.2303927999,3.96268,-0.38754000000000005,3.9815851158,32.26,-0.36,32.2620086169,131.44
2020-09-12 08:30:00,38.34326,-20.0428,43.2656840841,4.63326,-0.4728,4.657320911,33.71,-19.57,38.9788275863,131.28,38.94326,-0.40280000000000005,38.9453430755,4.63326,-0.4728,4.657320911,34.31,0.07,34.3100714077,131.01
2020-09-12 09:00:00,40.64868,-19.3219,45.0072328115,4.69868,-0.4419,4.7194140899,35.95,-18.88,40.606118997,130.86,41.27868,0.21810000000000002,41.2792561725,4.69868,-0.4419,4.7194140899,36.58,0.66,36.5859535888,130.56
2020-09-12 09:30:00,42.31542,-18.97074,46.3733085505,6.32542,-0.46074000000000004,6.3421778219,35.99,-18.51,40.4709797262,130.86,42.93542,0.5492600000000001,42.9389331158,6.32542,-0.46074000000000004,6.3421778219,36.61,1.01,36.6239293359,130.51
2020-09-12 10:00:00,43.59376,-18.41206,47.3225090668,7.42376,-0.45206,7.4375110609,36.17,-17.96,40.38354244,130.68,44.23376,1.05794,44.2464095807,7.42376,-0.45206,7.4375110609,36.81,1.51,36.8409581852,130.34
2020-09-12 10:30:00,44.1416,-18.30708,47.7873417202,9.9416,-0.66708,9.9639553535,34.2,-17.64,38.4812889597,130.81,44.7416,1.20292,44.7577678966,9.9416,-0.66708,9.9639553535,34.8,1.87,34.8502065991,130.43
2020-09-12 11:00:00,44.3614,-18.25992,47.9724763627,9.7514,-0.71992,9.777938779,34.61,-17.54,38.8008208676,130.88,44.9814,1.23008,44.9982159954,9.7514,-0.71992,9.777938779,35.23,1.9500000000000002,35.2839255186,130.43
2020-09-12 11:30:00,44.3753,-18.1131,47.9296530522,9.4153,-0.6731,9.4393293035,34.96,-17.44,39.0685960843,131.16,44.9753,1.5169000000000001,45.0008732771,9.4153,-0.6731,9.4393293035,35.56,2.19,35.6273729034,130.75
2020-09-12 12:00:00,44.29578,-18.31086,47.9312394973,9.50578,-0.7308600000000001,9.5338349969,34.79,-17.58,38.9794881957,130.89,44.90578,1.20914,44.9220557961,9.50578,-0.7308600000000001,9.5338349969,35.4,1.94,35.4531183396,130.46
2020-09-12 12:30:00,44.12616,-18.5946,47.8839967578,10.10616,-1.0446,10.1600029087,34.02,-17.55,38.2800587774,131.15,44.72616,1.0054,44.7374587734,10.10616,-1.0446,10.1600029087,34.62,2.05,34.6806415742,130.71
2020-09-12 13:00:00,43.81418,-18.8223,47.6860707792,10.62418,-0.9423,10.6658862718,33.19,-17.88,37.6997413784,131.39,44.41418,0.8177000000000001,44.4217066124,10.62418,-0.9423,10.6658862718,33.79,1.76,33.835805,130.93
2020-09-12 13:30:00,43.5991,-19.0029,47.5604008522,10.1391,-0.8829,10.1774683109,33.46,-18.12,38.0513600283,131.66,44.1891,0.7171000000000001,44.1949181606,10.1391,-0.8829,10.1774683109,34.05,1.6,34.0875710487,131.2
2020-09-12 14:00:00,42.00556,-18.95222,46.0831174493,12.19556,-0.8822200000000001,12.2274280142,29.81,-18.07,34.859159485,130.78,42.58556,0.54778,42.5890829138,12.19556,-0.8822200000000001,12.2274280142,30.39,1.43,30.4236256879,130.36
2020-09-12 14:30:00,41.68958,-19.36106,45.9659844331,13.51958,-1.25106,13.5773412162,28.17,-18.11,33.4891176354,130.94,42.23958,0.17894000000000002,42.2399590211,13.51958,-1.25106,13.5773412162,28.72,1.43,28.7555785892,130.51
2020-09-12 15:00:00,41.4993,-19.7485,45.9586243565,13.2493,-1.4885000000000002,13.332651002,28.25,-18.26,33.6376292268,131.6,42.0393,-0.0385,42.0393176293,13.2493,-1.4885000000000002,13.332651002,28.79,1.45,28.8264912884,131.16
2020-09-12 15:30:00,41.1966,-19.86542,45.7361428559,12.6866,-1.34542,12.7577417491,28.51,-18.52,33.9972131211,132.0,41.7366,-0.04542,41.7366247142,12.6866,-1.34542,12.7577417491,29.05,1.3,29.0790732314,131.56
2020-09-12 16:00:00,40.97638,-19.9575,45.5781255007,12.01638,-1.3375,12.0905870227,28.96,-18.62,34.429435081,131.74,41.52638,-0.1675,41.526717811,12.01638,-1.3375,12.0905870227,29.51,1.17,29.533184725,131.35
2020-09-12 16:30:00,41.63266,-20.24786,46.2952936404,11.51266,-1.31786,11.5878425626,30.12,-18.93,35.5747002798,132.64,42.19266,-0.22786,42.1932752705,11.51266,-1.31786,11.5878425626,30.68,1.09,30.6993566708,132.23
2020-09-12 17:00:00,42.58684,-19.90136,47.0074788841,10.54684,-1.30136,10.626823224,32.04,-18.6,37.047558624,131.52,43.17684,-0.16136,43.1771415153,10.54684,-1.30136,10.626823224,32.63,1.1400000000000001,32.6499081163,131.15
2020-09-12 17:30:00,42.59586,-19.82174,46.9820036372,9.81586,-0.97174,9.8638423633,32.78,-18.85,37.8133693288,130.63,43.18586,-0.39174000000000003,43.187636705,9.81586,-0.97174,9.8638423633,33.37,0.58,33.3750400749,130.23
2020-09-12 18:00:00,42.868,-19.32622,47.0230603373,8.658,-0.8362200000000001,8.6982887908,34.21,-18.49,38.8870698305,129.77,43.478,-0.13622,43.4782133935,8.658,-0.8362200000000001,8.6982887908,34.82,0.7000000000000001,34.8270354753,129.4
2020-09-12 18:30:00,44.67492,-17.23186,47.883039545,7.45492,-0.8718600000000001,7.5057292828,37.22,-16.36,40.6568321442,130.3,45.25492,1.6881400000000002,45.2863953176,7.45492,-0.8718600000000001,7.5057292828,37.8,2.56,37.8865886561,129.93
2020-09-12 19:00:00,45.7367,-16.868,48.7480784328,6.0467,-0.9580000000000001,6.1221193136,39.69,-15.91,42.7600771749,130.82,46.3367,2.162,46.387110396,6.0467,-0.9580000000000001,6.1221193136,40.29,3.12,40.4106236032,130.44
2020-09-12 19:30:00,44.26998,-17.23584,47.5068974961,6.39998,-0.7558400000000001,6.4444579373,37.87,-16.48,41.300451571400004,131.47,44.84998,1.9841600000000001,44.8938480964,6.39998,-0.7558400000000001,6.4444579373,38.45,2.74,38.5475044588,131.09
2020-09-12 20:00:00,45.2104,-16.89004,48.2623426634,5.6304,-0.5600400000000001,5.658184246,39.58,-16.33,42.8164139087,130.75,45.8004,2.14996,45.8508338873,5.6304,-0.5600400000000001,5.658184246,40.17,2.71,40.2613089703,130.4
2020-09-12 20:30:00,45.31878,-17.51832,48.5868640304,5.63878,-0.54832,5.6653768375,39.68,-16.97,43.1564977726,131.5,45.90878,1.68168,45.9395704019,5.63878,-0.54832,5.6653768375,40.27,2.23,40.331697212,131.1
2020-09-12 21:00:00,44.84722,-17.6706,48.2029381479,4.11722,-0.42060000000000003,4.1386477125,40.73,-17.25,44.232289111,132.02,45.45722,1.6794,45.4882318242,4.11722,-0.42060000000000003,4.1386477125,41.34,2.1,41.3933038063,131.65
2020-09-12 21:30:00,43.1337,-18.23734,46.8307233124,4.7036999999999995,-0.6073400000000001,4.742747681,38.43,-17.63,42.2809862704,131.72,43.7237,1.05266,43.7363697026,4.7036999999999995,-0.6073400000000001,4.742747681,39.02,1.6600000000000001,39.0552941354,131.34
2020-09-12 22:00:00,42.05734,-18.41516,45.9122855639,4.96734,-0.6951600000000001,5.0157466145,37.09,-17.72,41.1055531528,131.99,42.62734,0.9248400000000001,42.6373714539,4.96734,-0.6951600000000001,5.0157466145,37.66,1.62,37.6948272313,131.64
2020-09-12 22:30:00,40.12338,-18.82578,44.320374719,5.05338,-0.76578,5.1110731195,35.07,-18.06,39.447034109,131.99,40.68338,0.5842200000000001,40.6875745312,5.05338,-0.76578,5.1110731195,35.63,1.35,35.6555661854,131.68
2020-09-12 23:00:00,38.5127,-19.67024,43.2451893619,5.7227,-1.00024,5.8094556843,32.79,-18.67,37.7326516428,132.86,39.0427,-0.08024,39.042782454,5.7227,-1.00024,5.8094556843,33.32,0.92,33.3326986606,132.5
2020-09-12 23:30:00,36.53234,-21.0276,42.1517713464,5.64234,-0.9576,5.7230235397,30.89,-20.07,36.8374401934,133.17,37.06234,-1.2976,37.0850483623,5.64234,-0.9576,5.7230235397,31.42,-0.34,31.4218395388,132.84
2020-09-13 00:00:00,35.05004,-16.63398,38.7968374309,6.46004,-1.19398,6.5694524157,28.59,-15.44,32.4927945859,132.08,35.31004,-7.83398,36.1686351338,6.46004,-1.19398,6.5694524157,28.85,-6.64,29.6042581397,131.74
2020-09-13 00:30:00,34.33818,-2.2861000000000002,34.4141956019,6.49818,-1.1761,6.6037530634,27.84,-1.11,27.8621194456,130.75,34.00818,-20.2161,39.5632026778,6.49818,-1.1761,6.6037530634,27.51,-19.04,33.456265482,130.48
2020-09-13 01:00:00,32.88266,-1.7739800000000001,32.9304772774,6.26266,-1.14398,6.3662862421,26.62,-0.63,26.6274538775,131.46,32.51266,-21.38398,38.9146201435,6.26266,-1.14398,6.3662862421,26.25,-20.24,33.1469470691,131.16
2020-09-13 01:30:00,32.18336,-1.83166,32.2354407329,6.70336,-1.25166,6.8192146208,25.48,-0.58,25.486600401,131.31,31.83336,-21.40166,38.3587520606,6.70336,-1.25166,6.8192146208,25.13,-20.15,32.2108584176,131.02
2020-09-13 02:00:00,31.90048,-1.68348,31.9448701538,6.55048,-1.17348,6.654760968,25.35,-0.51,25.3551296585,131.78,31.54048,-21.41348,38.1226835931,6.55048,-1.17348,6.654760968,24.99,-20.24,32.1583224065,131.5
2020-09-13 02:30:00,31.4455,-1.91816,31.5039490864,7.0255,-1.30816,7.1462530627,24.42,-0.61,24.427617567,132.24,31.0855,-21.71816,37.9207961946,7.0255,-1.30816,7.1462530627,24.06,-20.41,31.5507797051,131.92
2020-09-13 03:00:00,30.53548,-1.9757600000000002,30.5993327772,5.31548,-0.8457600000000001,5.3823449915,25.22,-1.13,25.2453025333,132.52,30.17548,-21.86576,37.2648769434,5.31548,-0.8457600000000001,5.3823449915,24.86,-21.02,32.5554910883,132.19
2020-09-13 03:30:00,30.2574,-1.8458999999999999,30.3136537153,4.7774,-0.7059000000000001,4.8292696725,25.48,-1.1400000000000001,25.5054896052,133.11,29.8974,-21.9059,37.0637691226,4.7774,-0.7059000000000001,4.8292696725,25.12,-21.2,32.8702661991,132.78
2020-09-13 04:00:00,30.04688,-1.99918,30.1133146367,6.23688,-1.18918,6.3492378446,23.81,-0.81,23.8237738404,133.27,29.69688,-22.11918,37.0292155683,6.23688,-1.18918,6.3492378446,23.46,-20.93,31.4394099817,132.94
2020-09-13 04:30:00,30.09456,-2.12504,30.1694934759,7.04456,-1.37504,7.1775037858,23.05,-0.75,23.0621985075,133.4,29.734560000000002,-22.28504,37.1586741717,7.04456,-1.37504,7.1775037858,22.69,-20.91,30.8555375905,133.07
2020-09-13 05:00:00,30.06318,-2.21124,30.1443920829,7.92318,-1.62124,8.0873481717,22.14,-0.59,22.1478599418,133.46,29.72318,-22.38124,37.2073559024,7.92318,-1.62124,8.0873481717,21.8,-20.76,30.1034483075,133.12
2020-09-13 05:30:00,29.9449,-2.20576,30.026028928,6.8249,-1.33576,6.9543881677,23.12,-0.87,23.1363631541,133.32,29.5849,-22.31576,37.0575154643,6.8249,-1.33576,6.9543881677,22.76,-20.98,30.954450407,132.98
2020-09-13 06:00:00,30.57608,-1.9318400000000002,30.6370474092,7.12608,-1.44184,7.2704827042,23.45,-0.49,23.4551188443,133.23,30.21608,-22.05184,37.4071535666,7.12608,-1.44184,7.2704827042,23.09,-20.61,30.9502859438,132.92
2020-09-13 06:30:00,31.55002,-1.8648,31.6050825191,6.95002,-1.3448,7.0789310662,24.6,-0.52,24.6054953212,132.23,31.20002,-21.6948,38.001389383,6.95002,-1.3448,7.0789310662,24.25,-20.35,31.657305633900002,131.95
2020-09-13 07:00:00,32.02054,-1.4599,32.053803049,6.96054,-1.3799000000000001,7.0960017687,25.06,-0.08,25.0601276932,132.23,31.66054,-21.3299,38.1753117486,6.96054,-1.3799000000000001,7.0960017687,24.7,-19.95,31.7504724374,131.95
2020-09-13 07:30:00,33.10164,-1.15384,33.1217438767,5.54164,-0.97384,5.6265565167,27.56,-0.18,27.5605878021,133.37,32.71164,-21.32384,39.048143923,5.54164,-0.97384,5.6265565167,27.17,-20.35,33.946007129,133.06
2020-09-13 08:00:00,34.72564,-0.83664,34.7357170633,5.35564,-0.8866400000000001,5.4285366628,29.37,0.05,29.3700425604,131.98,34.33564,-20.626640000000002,40.0548929832,5.35564,-0.8866400000000001,5.4285366628,28.98,-19.74,35.0643408608,131.72
2020-09-13 08:30:00,37.22592,-0.39284,37.2279927355,5.14592,-0.71284,5.1950585668,32.08,0.32,32.0815959703,133.62,36.82592,-20.59284,42.1925756871,5.14592,-0.71284,5.1950585668,31.68,-19.88,37.4010267239,133.29
2020-09-13 09:00:00,39.38524,0.0483,39.3852696163,6.18524,-0.8317,6.240906885,33.2,0.88,33.2116606029,133.11,38.97524,-20.0217,43.8170948826,6.18524,-0.8317,6.240906885,32.79,-19.19,37.9926334965,132.81
2020-09-13 09:30:00,42.24786,0.69386,42.2535574393,7.33786,-0.89614,7.392378256,34.91,1.5899999999999999,34.9461900642,133.26,41.81786,-19.41614,46.1055301182,7.33786,-0.89614,7.392378256,34.48,-18.52,39.1389933442,132.96
2020-09-13 10:00:00,44.85246,1.41218,44.8746857416,7.68246,-1.00782,7.7482832166,37.17,2.42,37.2486952792,133.02,44.42246,-18.63782,48.1738859425,7.68246,-1.00782,7.7482832166,36.74,-17.63,40.7510061225,132.72
2020-09-13 10:30:00,46.53078,2.12956,46.5794859697,7.48078,-1.09044,7.5598365592,39.05,3.22,39.1825330983,132.54,46.08078,-17.78044,49.3921282392,7.48078,-1.09044,7.5598365592,38.6,-16.69,42.0537287289,132.23
2020-09-13 11:00:00,47.38108,2.30494,47.4371108982,8.32108,-1.10506,8.3941366423,39.06,3.41,39.208566666,132.61,46.95108,-17.59506,50.1397053199,8.32108,-1.10506,8.3941366423,38.63,-16.49,42.0023451726,132.23
2020-09-13 11:30:00,47.9172,2.41762,47.9781506762,9.0172,-0.9423800000000001,9.0663099387,38.9,3.36,39.0448408884,131.74,47.4772,-17.22238,50.5044046862,9.0172,-0.9423800000000001,9.0663099387,38.46,-16.28,41.763740254,131.4
2020-09-13 12:00:00,48.2997,2.73826,48.377257962,10.7497,-0.96174,10.7926360968,37.55,3.7,37.7318499414,131.81,47.8697,-16.94174,50.7792352475,10.7497,-0.96174,10.7926360968,37.12,-15.98,40.4135472336,131.45
2020-09-13 12:30:00,47.94322,2.8037400000000003,48.0251319827,11.57322,-0.8962600000000001,11.6078724647,36.37,3.7,36.5577201149,131.78,47.53322,-16.87626,50.4402136708,11.57322,-0.8962600000000001,11.6078724647,35.96,-15.98,39.3507560283,131.45
2020-09-13 13:00:00,47.18286,2.56056,47.2522882546,11.52286,-0.62944,11.5400388775,35.66,3.19,35.8023979644,132.03,46.76286,-17.18944,49.8221027546,11.52286,-0.62944,11.5400388775,35.24,-16.56,38.9370158076,131.66
2020-09-13 13:30:00,46.13042,2.3933400000000002,46.1924639496,11.73042,-0.65666,11.7487852875,34.4,3.05,34.5349460692,131.6,45.73042,-17.23666,48.8709910001,11.73042,-0.65666,11.7487852875,34.0,-16.58,37.8271912782,131.22
2020-09-13 14:00:00,45.21318,2.33614,45.2734933025,12.01318,-0.6538600000000001,12.0309611674,33.2,2.99,33.3343681506,132.01,44.81318,-17.38386,48.0668252562,12.01318,-0.6538600000000001,12.0309611674,32.8,-16.73,36.8202783803,131.59
2020-09-13 14:30:00,44.2814,2.1985,44.3359423968,11.5114,-0.5015000000000001,11.522318873,32.77,2.7,32.8810416502,132.47,43.8714,-17.6515,47.2892714071,11.5114,-0.5015000000000001,11.522318873,32.36,-17.15,36.6236549241,132.04
2020-09-13 15:00:00,43.38138,2.0868,43.4315422814,10.46138,-0.20320000000000002,10.4633532744,32.92,2.29,32.9995530273,132.31,42.98138,-17.7532,46.5034959648,10.46138,-0.20320000000000002,10.4633532744,32.52,-17.55,36.9533882073,131.89
2020-09-13 15:30:00,43.06572,2.00892,43.1125503616,9.71572,-0.12108000000000001,9.716474437,33.35,2.13,33.4179502663,132.59,42.65572,-17.90108,46.2596921075,9.71572,-0.12108000000000001,9.716474437,32.94,-17.78,37.4322321002,132.17
2020-09-13 16:00:00,42.9876,1.80132,43.0253240255,9.1176,-0.13868,9.1186546103,33.87,1.94,33.9255139976,132.49,42.5776,-18.06868,46.2528833556,9.1176,-0.13868,9.1186546103,33.46,-17.93,37.9612499794,132.09
2020-09-13 16:30:00,43.34022,1.7273,43.3746266259,8.01022,0.0173,8.0102386817,35.33,1.71,35.3713584698,132.85,42.91022,-18.2527,46.6309772334,8.01022,0.0173,8.0102386817,34.9,-18.27,39.3929295686,132.45
2020-09-13 17:00:00,43.73282,1.60778,43.7623639864,7.36282,0.01778,7.3628414679,36.37,1.5899999999999999,36.4047387025,132.43,43.32282,-18.26222,47.0146297665,7.36282,0.01778,7.3628414679,35.96,-18.28,40.3395587482,132.07
2020-09-13 17:30:00,44.45838,1.05394,44.4708707105,8.94838,-0.6460600000000001,8.9716719817,35.51,1.7000000000000002,35.5506694733,132.31,44.03838,-18.77606,47.8739944244,8.94838,-0.6460600000000001,8.9716719817,35.09,-18.13,39.4968986124,131.94
2020-09-13 18:00:00,45.31264,1.3656000000000001,45.3332130687,7.73264,-0.5444,7.7517799716999995,37.58,1.9100000000000001,37.6285064811,131.85,44.87264,-18.3644,48.485100886,7.73264,-0.5444,7.7517799716999995,37.14,-17.82,41.1938344901,131.52
2020-09-13 18:30:00,45.59832,1.3294000000000001,45.617694935,6.33832,-0.4106,6.3516055279,39.26,1.74,39.2985394131,131.6,45.15832,-18.3106,48.7293744838,6.33832,-0.4106,6.3516055279,38.82,-17.9,42.7481274444,131.27
2020-09-13 19:00:00,45.3287,1.5530599999999999,45.3552978058,4.3387,0.13306,4.340739874,40.99,1.42,41.0145888679,131.56,44.8887,-18.08694,48.3955864336,4.3387,0.13306,4.340739874,40.55,-18.22,44.4552685292,131.23
2020-09-13 19:30:00,46.55864,1.23128,46.5749182403,12.12864,-2.57872,12.3997461703,34.43,3.81,34.6401645493,131.17,46.15864,-18.32872,49.6644945961,12.12864,-2.57872,12.3997461703,34.03,-15.75,37.4980452824,130.85
2020-09-13 20:00:00,47.64806,1.40626,47.6688072952,12.22806,-2.69374,12.5212494006,35.42,4.1,35.6565057178,130.56,47.23806,-17.99374,50.549075083,12.22806,-2.69374,12.5212494006,35.01,-15.3,38.2071995833,130.27
2020-09-13 20:30:00,47.94834,1.56732,47.9739491885,11.36834,-2.26268,11.5913275831,36.58,3.83,36.7799578575,131.23,47.53834,-17.99268,50.8294236003,11.36834,-2.26268,11.5913275831,36.17,-15.73,39.4423858305,130.92
2020-09-13 21:00:00,45.0995,0.8221200000000001,45.1069926014,11.0895,-2.08788,11.2843366285,34.01,2.91,34.1342672398,131.63,44.6995,-18.84788,48.5106986215,11.0895,-2.08788,11.2843366285,33.61,-16.76,37.5570193173,131.3
2020-09-13 21:30:00,43.17552,0.6306200000000001,43.1801251602,3.58552,0.24062000000000003,3.5935847917,39.59,0.39,39.591920893,132.02,42.71552,-19.06938,46.7788082624,3.58552,0.24062000000000003,3.5935847917,39.13,-19.31,43.635226595,131.7
2020-09-13 22:00:00,42.19926,0.58572,42.2033246613,1.43926,0.35572000000000004,1.48256739,40.76,0.23,40.7606489153,132.48,41.74926,-19.29428,45.9920640031,1.43926,0.35572000000000004,1.48256739,40.31,-19.65,44.8443820339,132.2
2020-09-13 22:30:00,40.21158,0.21546,40.2121572302,1.35158,0.35546000000000005,1.3975408073,38.86,-0.14,38.8602521865,132.73,39.78158,-19.774540000000002,44.4252916649,1.35158,0.35546000000000005,1.3975408073,38.43,-20.13,43.3829667035,132.46
2020-09-13 23:00:00,37.81266,-0.10840000000000001,37.8128153783,1.36266,0.3916,1.4178126941,36.45,-0.5,36.453429194,133.37,37.39266,-20.2784,42.537330998,1.36266,0.3916,1.4178126941,36.03,-20.67,41.5380524339,133.09
2020-09-13 23:30:00,35.9334,-0.29554,35.9346153375,1.3134000000000001,0.42446000000000006,1.3802846995,34.62,-0.72,34.6274861923,133.37,35.5234,-20.48554,41.0069420544,1.3134000000000001,0.42446000000000006,1.3802846995,34.21,-20.91,40.0942913642,133.09
2020-09-14 00:00:00,34.3192,-0.5821000000000001,34.3241362462,1.2591999999999999,0.4379,1.3331695504,33.06,-1.02,33.0757312844,133.37,33.9092,-20.7521,39.7552952328,1.2591999999999999,0.4379,1.3331695504,32.65,-21.19,38.9234967597,133.09
2020-09-14 00:30:00,33.2161,-1.33086,33.2427509023,1.5961,0.30914,1.6257622057,31.62,-1.6400000000000001,31.6625014805,133.47,32.8461,-20.54086,38.740072467,1.5961,0.30914,1.6257622057,31.25,-20.85,37.5670733489,133.19
2020-09-14 01:00:00,31.78972,-12.29586,34.0848129057,1.4697200000000001,0.35414,1.5117843821,30.32,-12.65,32.8530805253,131.19,31.83972,-12.49586,34.2040098061,1.4697200000000001,0.35414,1.5117843821,30.37,-12.85,32.9766493143,130.92
2020-09-14 01:30:00,30.94828,-12.45822,33.3617038013,1.32828,0.34178000000000003,1.371547056,29.62,-12.8,32.2673891104,130.97,31.00828,-12.63822,33.4848926133,1.32828,0.34178000000000003,1.371547056,29.68,-12.98,32.3941784894,130.66
2020-09-14 02:00:00,30.33452,-12.45866,32.7933120106,1.27452,0.33134,1.3168855022,29.06,-12.79,31.7500818897,131.16,30.38452,-12.63866,32.9082783236,1.27452,0.33134,1.3168855022,29.11,-12.97,31.8686836879,130.89
2020-09-14 02:30:00,30.07004,-12.17458,32.4411421466,1.27004,0.35542,1.3188347046,28.8,-12.53,31.4076567098,131.52,30.12004,-12.36458,32.559171491,1.27004,0.35542,1.3188347046,28.85,-12.72,31.5296828401,131.16
2020-09-14 03:00:00,29.75912,-11.79154,32.0100865158,1.26912,0.38846,1.3272402744,28.49,-12.18,30.984391231700002,132.21,29.81912,-11.98154,32.1362290623,1.26912,0.38846,1.3272402744,28.55,-12.37,31.1146171437,131.89
2020-09-14 03:30:00,29.8653,-11.8222,32.1200958425,1.3253,0.39780000000000004,1.3837141793,28.54,-12.22,31.0460947625,132.57,29.9053,-12.0122,32.2276266103,1.3253,0.39780000000000004,1.3837141793,28.58,-12.41,31.158056743,132.23
2020-09-14 04:00:00,29.80358,-11.81648,32.0606079232,1.27358,0.39352000000000004,1.3329906252,28.53,-12.21,31.0329663423,132.09,29.85358,-12.00648,32.1775045771,1.27358,0.39352000000000004,1.3329906252,28.58,-12.4,31.1540751748,131.74
2020-09-14 04:30:00,29.88944,-11.7357,32.1108280492,1.2594400000000001,0.39430000000000004,1.3197202748,28.63,-12.13,31.0936295726,131.66,29.93944,-11.9157,32.2235003375,1.2594400000000001,0.39430000000000004,1.3197202748,28.68,-12.31,31.2102306944,131.31
2020-09-14 05:00:00,30.08212,-11.86428,32.3372089645,1.30212,0.33572,1.344702351,28.78,-12.2,31.2590530887,131.6,30.13212,-12.05428,32.4538182964,1.30212,0.33572,1.344702351,28.83,-12.39,31.3796271488,131.21
2020-09-14 05:30:00,31.06612,-16.121,34.9998636119,1.46612,0.34900000000000003,1.5070862133,29.6,-16.47,33.8736018162,131.4,31.38612,-5.241,31.8206946759,1.46612,0.34900000000000003,1.5070862133,29.92,-5.59,30.4377150916,131.02
2020-09-14 06:00:00,32.30036,-19.77012,37.8704489139,1.5603600000000002,0.33988,1.5969476335000001,30.74,-20.11,36.733631729,132.94,32.80036,-0.12012,32.8005799483,1.5603600000000002,0.33988,1.5969476335000001,31.24,-0.46,31.2433865002,132.57
2020-09-14 06:30:00,36.98962,-17.90598,41.095694513,1.4796200000000002,0.35402,1.5213827608,35.51,-18.26,39.9297846225,132.28,37.54962,1.57402,37.5825957207,1.4796200000000002,0.35402,1.5213827608,36.07,1.22,36.0906262068,131.95
2020-09-14 07:00:00,40.10688,-16.73812,43.4594809503,1.4268800000000001,0.35188,1.4696278675,38.68,-17.09,42.2872380276,132.18,40.67688,2.71188,40.7671787063,1.4268800000000001,0.35188,1.4696278675,39.25,2.36,39.3208863074,131.82
2020-09-14 07:30:00,43.94204,-16.55746,46.9579850613,2.10204,0.10254,2.1045395252,41.84,-16.66,45.0348886975,131.27,44.57204,2.64254,44.6503053451,2.10204,0.10254,2.1045395252,42.47,2.54,42.5458869928,130.92
2020-09-14 08:00:00,47.26592,-15.92644,49.8770356429,13.20592,-3.03644,13.5505088805,34.06,-12.89,36.4175191357,130.65,47.81592,3.10356,47.9165346214,13.20592,-3.03644,13.5505088805,34.61,6.14,35.1504153603,130.31
2020-09-14 08:30:00,49.41916,-14.80824,51.59008962,14.14916,-3.13824,14.493007935,35.27,-11.67,37.150528933,130.91,49.97916,4.2717600000000004,50.1613832326,14.14916,-3.13824,14.493007935,35.83,7.41,36.5882084831,130.53
2020-09-14 09:00:00,49.82668,-13.58962,51.646643759,15.16668,-3.05962,15.4722156386,34.66,-10.53,36.2242529254,130.26,50.37668,5.35038,50.6600084284,15.16668,-3.05962,15.4722156386,35.21,8.41,36.2004447486,129.96
2020-09-14 09:30:00,50.0131,-12.11514,51.4595646001,6.7531,0.014860000000000002,6.7531163495,43.26,-12.13,44.9284375424,130.41,50.6231,6.84486,51.0837582998,6.7531,0.014860000000000002,6.7531163495,43.87,6.83,44.398488713,130.09
2020-09-14 10:00:00,51.12952,-12.00908,52.5209083878,8.56952,-0.46908000000000005,8.5823486923,42.56,-11.54,44.0967708568,130.28,51.74952,6.88092,52.2049794586,8.56952,-0.46908000000000005,8.5823486923,43.18,7.35,43.8010833199,129.94
2020-09-14 10:30:00,51.94258,-11.54554,53.210253814,10.23258,-0.7655400000000001,10.2611765869,41.71,-10.78,43.0805350477,130.59,52.54258,7.45446,53.0687449159,10.23258,-0.7655400000000001,10.2611765869,42.31,8.22,43.1010962738,130.24
2020-09-14 11:00:00,51.8354,-11.33584,53.0604368778,11.3854,-0.8758400000000001,11.4190380009,40.45,-10.46,41.7805469088,131.23,52.4454,7.8441600000000005,53.0287735787,11.3854,-0.8758400000000001,11.4190380009,41.06,8.72,41.9757310836,130.84
2020-09-14 11:30:00,50.81858,-11.3595,52.0727021909,13.12858,-0.8995000000000001,13.1593583835,37.69,-10.46,39.1145458877,131.0,51.39858,7.7705,51.9826384119,13.12858,-0.8995000000000001,13.1593583835,38.27,8.67,39.2397986743,130.6
2020-09-14 12:00:00,50.92096,-11.38726,52.1786724403,13.72096,-0.99726,13.7571534421,37.2,-10.39,38.6237245744,131.05,51.49096,7.70274,52.0639142327,13.72096,-0.99726,13.7571534421,37.77,8.7,38.7590363657,130.6
2020-09-14 12:30:00,51.13682,-11.15882,52.3401721769,14.16682,-1.28882,14.2253241054,36.97,-9.87,38.264837645,130.77,51.70682,7.87118,52.3024923795,14.16682,-1.28882,14.2253241054,37.54,9.16,38.6413923145,130.31
2020-09-14 13:00:00,50.80102,-10.98494,51.9751146208,12.65102,-1.12494,12.7009368569,38.15,-9.86,39.4035797866,130.94,51.36102,8.13506,52.0012843749,12.65102,-1.12494,12.7009368569,38.71,9.26,39.8021569767,130.51
2020-09-14 13:30:00,50.49972,-10.98482,51.6806345792,12.17972,-0.98482,12.2194701076,38.32,-10.0,39.6033129927,130.8,51.08972,8.08518,51.7255219917,12.17972,-0.98482,12.2194701076,38.91,9.07,39.953135046,130.36
2020-09-14 14:00:00,50.08794,-10.92656,51.2658897014,12.21794,-0.9465600000000001,12.2545515494,37.87,-9.98,39.1629582642,130.98,50.66794,8.15344,51.319769365,12.21794,-0.9465600000000001,12.2545515494,38.45,9.1,39.5121816659,130.51
2020-09-14 14:30:00,50.07354,-11.09108,51.2871471589,19.55354,-3.27108,19.8252589112,30.52,-7.82,31.5059169046,130.5,50.60354,7.90892,51.217860909,19.55354,-3.27108,19.8252589112,31.05,11.18,33.0014378475,130.05
2020-09-14 15:00:00,49.73918,-11.43144,51.0359074334,18.89918,-2.90144,19.1206003762,30.84,-8.53,31.9979139945,130.98,50.25918,7.66856,50.8408495872,18.89918,-2.90144,19.1206003762,31.36,10.57,33.0934207963,130.5
2020-09-14 15:30:00,48.10614,-11.96466,49.5717035678,12.40614,-0.79466,12.4315644315,35.7,-11.17,37.4066691915,131.23,48.65614,7.23534,49.1911588054,12.40614,-0.79466,12.4315644315,36.25,8.03,37.128740889,130.8
2020-09-14 16:00:00,47.6916,-12.71228,49.356770289,19.6816,-1.6722800000000002,19.752516269,28.01,-11.04,30.1071702423,131.23,48.1916,6.49772,48.6276739703,19.6816,-1.6722800000000002,19.752516269,28.51,8.17,29.6575285552,130.83
2020-09-14 16:30:00,48.34734,-13.24822,50.129638122,18.33734,-1.07822,18.3690118581,30.01,-12.17,32.3837768026,131.47,48.85734,6.00178,49.2245978657,18.33734,-1.07822,18.3690118581,30.52,7.08,31.330445257,131.05
2020-09-14 17:00:00,49.28266,-14.14396,51.2721384492,19.31266,-1.90396,19.4062850633,29.97,-12.24,32.3731138447,131.32,49.77266,5.09604,50.0328622723,19.31266,-1.90396,19.4062850633,30.46,7.0,31.2539853459,130.94
2020-09-14 17:30:00,49.85784,-14.65772,51.9678070065,18.26784,-2.04772,18.3822505549,31.59,-12.61,34.0138236604,131.36,50.38784,4.56228,50.5939602983,18.26784,-2.04772,18.3822505549,32.12,6.61,32.7930861616,130.94
2020-09-14 18:00:00,50.30838,-14.72718,52.4196807409,16.51838,-2.00718,16.6398812909,33.79,-12.72,36.1048819414,131.08,50.84838,4.41282,51.0395016529,16.51838,-2.00718,16.6398812909,34.33,6.42,34.9251385108,130.69
2020-09-14 18:30:00,50.56458,-14.85522,52.7015589127,14.80458,-2.2652200000000002,14.9768758633,35.76,-12.59,37.9115510102,131.37,51.12458,4.37478,51.3114156911,14.80458,-2.2652200000000002,14.9768758633,36.32,6.64,36.9219717783,130.99
2020-09-14 19:00:00,50.37096,-15.02716,52.5647139152,14.55096,-2.51716,14.7670759254,35.82,-12.51,37.9416986968,131.25,50.92096,4.17284,51.0916505996,14.55096,-2.51716,14.7670759254,36.37,6.69,36.980170362,130.87
2020-09-14 19:30:00,49.63972,-15.3861,51.9695475725,14.45972,-2.5861,14.689159802,35.18,-12.8,37.4362444698,131.34,50.19972,3.8439,50.346672733,14.45972,-2.5861,14.689159802,35.74,6.43,36.3138059146,130.95
2020-09-14 20:00:00,50.81308,-15.28214,53.0614068987,14.14308,-2.57214,14.3750692543,36.67,-12.71,38.8102177268,130.97,51.37308,3.85786,51.5177293023,14.14308,-2.57214,14.3750692543,37.23,6.43,37.7811831472,130.62
2020-09-14 20:30:00,51.1236,-15.5545,53.4374863482,14.2336,-2.6345,14.4753569631,36.89,-12.92,39.0870630772,131.45,51.7036,3.7055,51.8362130485,14.2336,-2.6345,14.4753569631,37.47,6.34,38.0025854384,131.1
2020-09-14 21:00:00,48.58476,-16.37614,51.2704287631,13.73476,-2.43614,13.9491365452,34.85,-13.94,37.5345987057,131.01,49.12476,2.74386,49.20132938,13.73476,-2.43614,13.9491365452,35.39,5.18,35.7670868257,130.68
2020-09-14 21:30:00,46.52732,-15.93674,49.1810043432,3.58732,-0.056740000000000006,3.5877686952,42.94,-15.88,45.782289152,131.01,47.13732,3.19326,47.2453579329,3.58732,-0.056740000000000006,3.5877686952,43.55,3.25,43.6711002838,130.74
2020-09-14 22:00:00,43.86354,-16.744320000000002,46.9508508293,3.50354,-0.18432,3.5083851547,40.36,-16.56,43.6252587385,131.32,44.48354,2.44568,44.5507203263,3.50354,-0.18432,3.5083851547,40.98,2.63,41.0643068857,131.02
2020-09-14 22:30:00,41.2333,-17.36788,44.7417957237,3.1933,-0.047880000000000006,3.1936589336,38.04,-17.32,41.7974161881,131.35,41.8133,1.8321200000000002,41.8534194611,3.1933,-0.047880000000000006,3.1936589336,38.62,1.88,38.6657315979,131.05
2020-09-14 23:00:00,39.5879,-17.67416,43.3540973625,1.8879000000000001,0.11584000000000001,1.891450585,37.7,-17.79,41.6866177568,132.03,40.1679,1.71584,40.2045308058,1.8879000000000001,0.11584000000000001,1.891450585,38.28,1.6,38.3134232352,131.73
2020-09-14 23:30:00,37.8373,-17.85474,41.8384155025,1.9773,0.14526,1.9826284970999999,35.86,-18.0,40.1240526368,132.28,38.4173,1.6152600000000001,38.4512419066,1.9773,0.14526,1.9826284970999999,36.44,1.47,36.4696380569,132.0
2020-09-15 00:00:00,36.36752,-18.4931,40.7994026741,2.73752,-0.1431,2.7412576239,33.63,-18.35,38.3105651224,132.57,36.89752,1.0269,36.9118071321,2.73752,-0.1431,2.7412576239,34.16,1.17,34.1800307197,132.25
2020-09-15 00:30:00,34.9366,-18.39458,39.4832444581,1.7966000000000002,0.22542,1.8106865373,33.14,-18.62,38.0126820943,132.66,35.4866,1.1654200000000001,35.505731697,1.7966000000000002,0.22542,1.8106865373,33.69,0.9400000000000001,33.7031111324,132.37
2020-09-15 01:00:00,33.76638,-18.58208,38.5416932092,1.6863800000000002,0.26792000000000005,1.7075299795,32.08,-18.85,37.2081832397,131.96,34.30638,0.76792,34.3149735514,1.6863800000000002,0.26792000000000005,1.7075299795,32.62,0.5,32.6238317799,131.67
2020-09-15 01:30:00,33.00834,-18.57852,37.8775911978,1.7283400000000002,0.29148,1.7527463439000002,31.28,-18.87,36.5310183269,131.89,33.53834,0.77148,33.5472119758,1.7283400000000002,0.29148,1.7527463439000002,31.81,0.48,31.8136212965,131.62
2020-09-15 02:00:00,32.50448,-18.76596,37.5326854194,1.6444800000000002,0.30404000000000003,1.6723500806,30.86,-19.07,36.2767763176,132.04,33.01448,0.58404,33.0196455522,1.6444800000000002,0.30404000000000003,1.6723500806,31.37,0.28,31.3712495766,131.74
2020-09-15 02:30:00,32.17638,-18.88586,37.3094510526,1.44638,0.31414000000000003,1.4801010249,30.73,-19.2,36.2349679177,132.15,32.69638,0.46414000000000005,32.6996741734,1.44638,0.31414000000000003,1.4801010249,31.25,0.15,31.2503599979,131.84
2020-09-15 03:00:00,31.91172,-18.8153,37.0455582688,1.38172,0.3447,1.4240675013000001,30.53,-19.16,36.044229774,132.1,32.43172,0.4847,32.4353417779,1.38172,0.3447,1.4240675013000001,31.05,0.14,31.0503156184,131.79
2020-09-15 03:30:00,31.64634,-18.78366,36.8010423547,1.34634,0.35634000000000005,1.3926986721,30.3,-19.14,35.8389397165,131.69,32.16634,0.44634,32.1694365569,1.34634,0.35634000000000005,1.3926986721,30.82,0.09,30.8201314079,131.4
2020-09-15 04:00:00,31.7338,-18.72616,36.847023364,1.3238,0.36384000000000005,1.3728896480000001,30.41,-19.09,35.9053784272,131.78,32.2438,0.49384000000000006,32.2475815587,1.3238,0.36384000000000005,1.3728896480000001,30.92,0.13,30.9202732847,131.47
2020-09-15 04:30:00,32.01248,-18.75602,37.1023875511,1.35248,0.32398000000000005,1.390742676,30.66,-19.08,36.1120755427,132.28,32.53248,0.68398,32.5396693836,1.35248,0.32398000000000005,1.390742676,31.18,0.36,31.182078186,131.98
2020-09-15 05:00:00,32.1831,-18.88384,37.3142243488,1.3131,0.37616000000000005,1.3659165259,30.87,-19.26,36.385498485,132.56,32.7131,0.59616,32.7185317268,1.3131,0.37616000000000005,1.3659165259,31.4,0.22,31.4007706912,132.23
2020-09-15 05:30:00,33.3478,-18.64774,38.2075119832,1.5678,0.29226,1.5948080598,31.78,-18.94,36.9958376037,132.22,33.8778,0.76226,33.8863744468,1.5678,0.29226,1.5948080598,32.31,0.47000000000000003,32.3134182655,131.9
2020-09-15 06:00:00,34.61948,-18.43314,39.2210281065,1.85948,0.20686000000000002,1.8709508091,32.76,-18.64,37.691739148,132.22,35.14948,0.96686,35.1627752393,1.85948,0.20686000000000002,1.8709508091,33.29,0.76,33.2986741478,131.9
2020-09-15 06:30:00,37.47624,-17.2022,41.235715701,2.51624,0.25780000000000003,2.5294119035,34.96,-17.46,39.0775280692,132.37,38.02624,2.2678000000000003,38.0938032412,2.51624,0.25780000000000003,2.5294119035,35.51,2.01,35.5668412992,132.02
2020-09-15 07:00:00,40.21662,-16.38826,43.4275441402,3.01662,0.26174000000000003,3.0279537731,37.2,-16.65,40.7561345076,132.4,40.80662,3.12174,40.9258536435,3.01662,0.26174000000000003,3.0279537731,37.79,2.86,37.8980698717,132.05
2020-09-15 07:30:00,43.18314,-17.4813,46.5873312173,13.24314,-2.0513,13.4010667019,29.94,-15.43,33.6821688732,132.4,43.70314,2.0087,43.7492779546,13.24314,-2.0513,13.4010667019,30.46,4.06,30.7293865868,132.05
2020-09-15 08:00:00,45.86234,-16.0857,48.6014811993,14.28234,-2.2357,14.4562647446,31.58,-13.85,34.48360335,131.73,46.39234,3.2443,46.5056415198,14.28234,-2.2357,14.4562647446,32.11,5.48,32.5742613117,131.4
2020-09-15 08:30:00,47.29128,-15.76998,49.8513533742,15.15128,-2.40998,15.3417498754,32.14,-13.36,34.8061661204,131.96,47.82128,3.65002,47.9603739231,15.15128,-2.40998,15.3417498754,32.67,6.06,33.2272854744,131.63
2020-09-15 09:00:00,48.80622,-15.42732,51.1864172713,16.07622,-2.52732,16.2736657171,32.73,-12.9,35.1804334823,132.01,49.34622,3.95268,49.5042736284,16.07622,-2.52732,16.2736657171,33.27,6.48,33.8951810734,131.63
2020-09-15 09:30:00,49.48246,-14.7821,51.6432408749,18.48246,-2.6621,18.673192123,31.0,-12.12,33.2850476941,131.79,50.00246,4.5579,50.2097645729,18.48246,-2.6621,18.673192123,31.52,7.22,32.336338691899996,131.46
2020-09-15 10:00:00,51.2906,-13.84984,53.1276172662,17.8806,-3.05984,18.1405203119,33.41,-10.79,35.1091469563,131.87,51.8206,5.51016,52.1127282685,17.8806,-3.05984,18.1405203119,33.94,8.57,35.0052638899,131.52
2020-09-15 10:30:00,51.70548,-13.335,53.3973677912,18.58548,-3.155,18.8513684339,33.12,-10.18,34.6491962389,131.87,52.24548,6.045,52.5940320325,18.58548,-3.155,18.8513684339,33.66,9.2,34.8946356909,131.48
2020-09-15 11:00:00,50.3211,-13.66004,52.1422074524,21.4611,-2.45004,21.600497892699998,28.86,-11.21,30.9606799021,131.87,50.8211,5.70996,51.1408628047,21.4611,-2.45004,21.600497892699998,29.36,8.16,30.4728600561,131.48
2020-09-15 11:30:00,49.5279,-13.43846,51.318662157,20.7179,-1.7484600000000001,20.7915485903,28.81,-11.69,31.0913524955,132.08,50.0379,5.97154,50.3929630641,20.7179,-1.7484600000000001,20.7915485903,29.32,7.72,30.3193139764,131.66
2020-09-15 12:00:00,50.63774,-13.16822,52.3219144363,21.65774,-2.17822,21.7670012697,28.98,-10.99,30.9938784278,131.43,51.12774,6.07178,51.4870110793,21.65774,-2.17822,21.7670012697,29.47,8.25,30.6029965853,130.98
2020-09-15 12:30:00,51.48228,-12.32538,52.9371339056,18.61228,-2.11538,18.7321061107,32.87,-10.21,34.4191952259,131.53,52.00228,6.95462,52.4652634087,18.61228,-2.11538,18.7321061107,33.39,9.07,34.5999566474,131.09
2020-09-15 13:00:00,51.58644,-12.33096,53.0397338454,18.64644,-2.30096,18.7878721945,32.94,-10.03,34.4331889316,131.56,52.12644,6.99904,52.5942231428,18.64644,-2.30096,18.7878721945,33.48,9.3,34.7476675476,131.18
2020-09-15 13:30:00,50.89012,-13.25078,52.5869516536,17.64012,-2.02078,17.7554888815,33.25,-11.23,35.0952332946,131.74,51.43012,6.08922,51.7893410213,17.64012,-2.02078,17.7554888815,33.79,8.11,34.7496215807,131.31
2020-09-15 14:00:00,50.06196,-13.44662,51.8363909668,18.29196,-2.38662,18.4469985544,31.77,-11.06,33.6401025563,131.57,50.58196,5.87338,50.9218152668,18.29196,-2.38662,18.4469985544,32.29,8.26,33.3297419732,131.17
2020-09-15 14:30:00,51.01882,-13.204180000000001,52.6998136967,14.00882,-2.25418,14.189022702900001,37.01,-10.95,38.5958883821,131.61,51.57882,6.12582,51.9413163413,14.00882,-2.25418,14.189022702900001,37.57,8.38,38.4932370683,131.23
2020-09-15 15:00:00,51.23948,-14.15362,53.1583414882,16.30948,-2.88362,16.5624394995,34.93,-11.27,36.703103411,131.74,51.79948,5.22638,52.0624737808,16.30948,-2.88362,16.5624394995,35.49,8.11,36.4048375906,131.37
2020-09-15 15:30:00,49.89502,-14.97856,52.0948200925,16.63502,-2.42856,16.8113590787,33.26,-12.55,35.5489817013,132.09,50.44502,4.50144,50.6454638134,16.63502,-2.42856,16.8113590787,33.81,6.93,34.5129106278,131.72
2020-09-15 16:00:00,49.80476,-15.14442,52.0563884244,17.51476,-2.37442,17.6749734991,32.29,-12.77,34.7234358899,132.01,50.33476,4.31558,50.5194249274,17.51476,-2.37442,17.6749734991,32.82,6.69,33.4949025973,131.65
2020-09-15 16:30:00,49.62808,-15.94242,52.1258772583,17.85808,-2.33242,18.0097530339,31.77,-13.61,34.5624796564,132.3,50.14808,3.55758,50.2741116594,17.85808,-2.33242,18.0097530339,32.29,5.89,32.8228000024,131.9
2020-09-15 17:00:00,49.42034,-16.2824,52.0335137721,16.84034,-2.0024,16.9589698117,32.58,-14.28,35.5721070503,132.33,49.97034,3.2476,50.0757604583,16.84034,-2.0024,16.9589698117,33.13,5.25,33.5433957732,131.97
2020-09-15 17:30:00,49.47202,-16.9216,52.285957096,15.87202,-1.9616,15.9927762893,33.6,-14.96,36.7799075583,132.23,50.01202,2.5584,50.0774156186,15.87202,-1.9616,15.9927762893,34.14,4.52,34.4379151518,131.85
2020-09-15 18:00:00,49.66598,-17.21794,52.5658351708,16.04598,-2.04794,16.1761408378,33.62,-15.17,36.8840521093,132.27,50.21598,2.29206,50.2682622179,16.04598,-2.04794,16.1761408378,34.17,4.34,34.4445133512,131.88
2020-09-15 18:30:00,49.53508,-17.28312,52.4636101268,16.01508,-2.06312,16.1474224426,33.52,-15.22,36.8135681509,132.22,50.08508,2.21688,50.1341180788,16.01508,-2.06312,16.1474224426,34.07,4.28,34.3377823978,131.84
2020-09-15 19:00:00,49.78474,-17.2545,52.6900190465,15.38474,-1.9545,15.5083943436,34.4,-15.3,37.6490371723,132.55,50.34474,2.3555,50.3998137488,15.38474,-1.9545,15.5083943436,34.96,4.31,35.2246745904,132.2
2020-09-15 19:30:00,50.10056,-17.1251,52.9465311642,14.13056,-1.7351,14.2366884465,35.97,-15.39,39.124071874,132.31,50.66056,2.4149000000000003,50.7180843637,14.13056,-1.7351,14.2366884465,36.53,4.15,36.7649751802,131.98
2020-09-15 20:00:00,51.85488,-16.95586,54.556665662,13.95488,-1.72586,14.061197266,37.9,-15.23,40.8455982941,132.58,52.44488,2.63414,52.5109905806,13.95488,-1.72586,14.061197266,38.49,4.36,38.736154946,132.23
2020-09-15 20:30:00,51.12674,-17.2173,53.9479282486,13.96674,-1.7173,14.071920463,37.16,-15.5,40.2630798623,131.98,51.70674,2.2027,51.7536360918,13.96674,-1.7173,14.071920463,37.74,3.92,37.9430362517,131.66
2020-09-15 21:00:00,49.39038,-17.12572,52.2752323961,9.780380000000001,-1.07572,9.8393600637,39.61,-16.05,42.7382100701,131.31,49.97038,2.11428,50.0150882961,9.780380000000001,-1.07572,9.8393600637,40.19,3.19,40.3164011291,131.04
2020-09-15 21:30:00,46.51056,-17.23814,49.6022747681,3.27056,0.31186,3.285394858,43.24,-17.55,46.6658343973,131.77,47.15056,2.10186,47.1973847133,3.27056,0.31186,3.285394858,43.88,1.79,43.9164946233,131.46
2020-09-15 22:00:00,43.88852,-17.81946,47.3680835846,3.05852,0.41054,3.0859500453,40.83,-18.23,44.7148946102,132.03,44.50852,1.60054,44.5372886566,3.05852,0.41054,3.0859500453,41.45,1.19,41.4670785081,131.75
2020-09-15 22:30:00,41.3443,-18.19572,45.1711785191,3.1243,0.40428000000000003,3.1503480456,38.22,-18.6,42.5056278627,131.65,41.9443,1.12428,41.9593649619,3.1243,0.40428000000000003,3.1503480456,38.82,0.72,38.8266763965,131.38
2020-09-15 23:00:00,40.14006,-18.4678,44.1846585779,1.4700600000000001,0.4222,1.5294865948,38.67,-18.89,43.0372048349,131.33,40.73006,0.7022,40.7361126329,1.4700600000000001,0.4222,1.5294865948,39.26,0.28,39.260998459,131.05
2020-09-15 23:30:00,37.96782,-18.98814,42.4512051208,1.31782,0.42186,1.383696286,36.65,-19.41,41.4725282567,131.61,38.53782,0.27186000000000005,38.5387788884,1.31782,0.42186,1.383696286,37.22,-0.15,37.2203022556,131.31
2020-09-16 00:00:00,35.92194,-19.56626,40.9050645245,1.30194,0.43374,1.3722893832,34.62,-20.0,39.9818008599,132.12,36.48194,-0.14626,36.4822331848,1.30194,0.43374,1.3722893832,35.18,-0.58,35.1847808008,131.8
2020-09-16 00:30:00,35.0165,-19.71864,40.1868142019,1.2965,0.45136000000000004,1.3728212191,33.72,-20.17,39.2920768095,132.34,35.5665,-0.26864000000000005,35.567514528,1.2965,0.45136000000000004,1.3728212191,34.27,-0.72,34.2775626321,132.02
2020-09-16 01:00:00,34.1955,-19.77098,39.4996692443,1.3054999999999999,0.44902000000000003,1.380561194,32.89,-20.22,38.6082957407,132.45,34.7355,-0.25098000000000004,34.7364067113,1.3054999999999999,0.44902000000000003,1.380561194,33.43,-0.7000000000000001,33.4373279435,132.14
2020-09-16 01:30:00,33.20956,-19.8941,38.7124022789,1.30956,0.4359,1.3802015082999999,31.9,-20.33,37.8274886822,132.17,33.73956,-0.4441,33.7424826266,1.30956,0.4359,1.3802015082999999,32.43,-0.88,32.4419373651,131.86
2020-09-16 02:00:00,32.57604,-20.30102,38.383978365,1.30604,0.42898000000000003,1.3746869905999999,31.27,-20.73,37.5172733551,132.58,33.10604,-0.7910200000000001,33.1154887798,1.30604,0.42898000000000003,1.3746869905999999,31.8,-1.22,31.8233939108,132.22
2020-09-16 02:30:00,32.11816,-20.53324,38.1207311929,1.31816,0.43676000000000004,1.3886342511,30.8,-20.97,37.2609836156,132.92,32.65816,-0.9232400000000001,32.6712073037,1.31816,0.43676000000000004,1.3886342511,31.34,-1.3599999999999999,31.3694947361,132.55
2020-09-16 03:00:00,31.7749,-20.70624,37.9261472463,1.3549,0.40376,1.413780799,30.42,-21.11,37.027131944,133.04,32.2849,-1.06624,32.3025020045,1.3549,0.40376,1.413780799,30.93,-1.47,30.964912401,132.63
2020-09-16 03:30:00,31.65604,-20.57542,37.7551688734,1.30604,0.44458000000000003,1.3796346828,30.35,-21.02,36.9183274269,132.85,32.17604,-0.94542,32.1899265153,1.30604,0.44458000000000003,1.3796346828,30.87,-1.3900000000000001,30.9012782907,132.5
2020-09-16 04:00:00,31.56472,-20.696,37.7446150421,1.38472,0.424,1.4481800573,30.18,-21.12,36.8359444022,132.92,32.08472,-1.066,32.1024237944,1.38472,0.424,1.4481800573,30.7,-1.49,30.7361367123,132.54
2020-09-16 04:30:00,31.5621,-20.68198,37.7347380159,1.3321,0.39802000000000004,1.3902914552,30.23,-21.08,36.854026917,132.92,32.0721,-1.05198,32.089348082,1.3321,0.39802000000000004,1.3902914552,30.74,-1.45,30.7741791117,132.54
2020-09-16 05:00:00,31.91768,-20.53074,37.9506203049,1.33768,0.45926000000000006,1.4143222865,30.58,-20.99,37.0906524612,132.92,32.44768,-0.9107400000000001,32.460458788,1.33768,0.45926000000000006,1.4143222865,31.11,-1.37,31.1401509309,132.51
2020-09-16 05:30:00,32.59892,-20.45124,38.4830196672,1.32892,0.41876,1.3933371107,31.27,-20.87,37.5948108121,133.51,33.11892,-0.65124,33.1253222702,1.32892,0.41876,1.3933371107,31.79,-1.07,31.8080021378,133.12
2020-09-16 06:00:00,33.96858,-20.1945,39.5181256826,1.31858,0.4355,1.3886372696,32.65,-20.63,38.6214888372,133.74,34.50858,-0.3045,34.5099234115,1.31858,0.4355,1.3886372696,33.19,-0.74,33.1982484478,133.37
2020-09-16 06:30:00,37.54626,-19.2053,42.1730386394,2.13626,0.1447,2.1411550335,35.41,-19.35,40.3520829698,132.99,38.10626,0.4647,38.1090933673,2.13626,0.1447,2.1411550335,35.97,0.32,35.9714233802,132.63
2020-09-16 07:00:00,39.78798,-18.17172,43.7412249513,4.74798,-0.15172000000000002,4.7504034606,35.04,-18.02,39.4020557839,131.81,40.35798,1.18828,40.3754697686,4.74798,-0.15172000000000002,4.7504034606,35.61,1.34,35.635203100300004,131.46
2020-09-16 07:30:00,41.7242,-17.61492,45.2901123011,13.2542,-1.41492,13.329509227500001,28.47,-16.2,32.7563871634,131.74,42.2142,1.73508,42.2498424168,13.2542,-1.41492,13.329509227500001,28.96,3.15,29.1308101501,131.35
2020-09-16 08:00:00,43.76202,-16.62984,46.8152322744,13.04202,-1.3198400000000001,13.1086331593,30.72,-15.31,34.323672589,131.79,44.29202,2.76016,44.3779395523,13.04202,-1.3198400000000001,13.1086331593,31.25,4.08,31.5152169594,131.43
2020-09-16 08:30:00,47.1563,-15.45724,49.6250229028,12.5863,-2.18724,12.7749350882,34.57,-13.27,37.0294180349,131.62,47.7063,3.9027600000000002,47.8656724105,12.5863,-2.18724,12.7749350882,35.12,6.09,35.6441089102,131.29
2020-09-16 09:00:00,48.98712,-15.19266,51.2889349058,14.99712,-3.05266,15.3046509718,33.99,-12.14,36.0929314409,131.21,49.53712,4.01734,49.6997512928,14.99712,-3.05266,15.3046509718,34.54,7.07,35.2561554909,130.86
2020-09-16 09:30:00,50.03072,-13.7401,51.8831696384,6.40072,-0.030100000000000002,6.4007907737,43.63,-13.71,45.7333685617,131.59,50.66072,5.5899,50.9681815737,6.40072,-0.030100000000000002,6.4007907737,44.26,5.62,44.6153785146,131.28
2020-09-16 10:00:00,51.7126,-14.3104,53.656132426,15.1526,-2.7904,15.4073884523,36.56,-11.52,38.332023166,132.8,52.2926,5.3496,52.5655232536,15.1526,-2.7904,15.4073884523,37.14,8.14,38.0215623035,132.42
2020-09-16 10:30:00,48.32982,-15.03954,50.6158005433,18.61982,-1.98954,18.7258101626,29.71,-13.05,32.4497550068,133.23,48.84982,4.73046,49.0783268444,18.61982,-1.98954,18.7258101626,30.23,6.72,30.9679075819,132.81
2020-09-16 11:00:00,50.2444,-13.67086,52.0710298006,9.7644,-0.13086,9.7652768368,40.48,-13.54,42.6844468161,132.93,50.8144,6.03914,51.1720085525,9.7644,-0.13086,9.7652768368,41.05,6.17,41.5110997204,132.56
2020-09-16 11:30:00,50.85592,-13.32038,52.5714477867,9.01592,-0.17038,9.0175297499,41.84,-13.15,43.8578168631,132.93,51.47592,6.39962,51.8722033077,9.01592,-0.17038,9.0175297499,42.46,6.57,42.9652941338,132.52
2020-09-16 12:00:00,51.11074,-13.2732,52.8061131081,10.16074,-0.5332,10.1747206147,40.95,-12.74,42.8860128713,133.02,51.73074,6.4268,52.1284300472,10.16074,-0.5332,10.1747206147,41.57,6.96,42.1486239396,132.56
2020-09-16 12:30:00,51.19132,-13.46808,52.9333583124,10.75132,-0.7780800000000001,10.7794383077,40.44,-12.69,42.3843095968,133.13,51.79132,6.28192,52.1709051697,10.75132,-0.7780800000000001,10.7794383077,41.04,7.06,41.6428289145,132.65
2020-09-16 13:00:00,51.0768,-13.58782,52.8532719005,10.7368,-0.6478200000000001,10.7563258129,40.34,-12.94,42.3645984284,133.32,51.6868,6.17218,52.0540209801,10.7368,-0.6478200000000001,10.7563258129,40.95,6.82,41.5140325673,132.79
2020-09-16 13:30:00,50.2879,-13.915140000000001,52.1776197965,11.3479,-0.9951400000000001,11.3914502163,38.94,-12.92,41.0274298488,133.41,50.8879,5.89486,51.228192832,11.3479,-0.9951400000000001,11.3914502163,39.54,6.89,40.1358156763,132.91
2020-09-16 14:00:00,49.5289,-14.02936,51.4775181727,10.7889,-0.6893600000000001,10.8109009994,38.74,-13.34,40.9724688053,133.54,50.1089,5.82064,50.4458294532,10.7889,-0.6893600000000001,10.8109009994,39.32,6.51,39.8552694132,133.05
2020-09-16 14:30:00,48.9712,-14.40976,51.0472292362,10.9712,-0.8697600000000001,11.0056218315,38.0,-13.54,40.3401983138,133.66,49.5612,5.45024,49.8599805605,10.9712,-0.8697600000000001,11.0056218315,38.59,6.32,39.1040982507,133.16
2020-09-16 15:00:00,48.5054,-14.7777,50.7065503308,10.6054,-0.7877000000000001,10.6346123789,37.9,-13.99,40.3996299488,133.76,49.0854,5.1123,49.3509078382,10.6054,-0.7877000000000001,10.6346123789,38.48,5.9,38.9296853314,133.26
2020-09-16 15:30:00,48.43864,-15.02154,50.7143816784,9.95864,-0.8315400000000001,9.993296224,38.48,-14.19,41.0130040353,133.84,49.02864,4.89846,49.2727353678,9.95864,-0.8315400000000001,9.993296224,39.07,5.73,39.4879449959,133.38
2020-09-16 16:00:00,49.66108,-14.77366,51.8120053324,9.37108,-0.8336600000000001,9.4080885073,40.29,-13.94,42.6334106072,133.58,50.26108,5.11634,50.5208184589,9.37108,-0.8336600000000001,9.4080885073,40.89,5.95,41.3206316505,133.17
2020-09-16 16:30:00,50.097,-15.43576,52.4211035345,8.387,-0.66576,8.413382517,41.71,-14.77,44.2479039052,133.31,50.707,4.31424,50.8902005869,8.387,-0.66576,8.413382517,42.32,4.98,42.6120030038,132.87
2020-09-16 17:00:00,50.7596,-15.42178,53.0506200768,7.3396,-0.51178,7.3574212146,43.42,-14.91,45.9086538683,132.86,51.3996,4.25822,51.5756853345,7.3396,-0.51178,7.3574212146,44.06,4.77,44.3174514159,132.51
