Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-16 17:30:00,52.05034,-15.79672,54.3946160651,14.26034,-3.18672,14.6120662904,37.79,-12.61,39.8383759709,132.58,52.65034,3.8332800000000002,52.7896991626,14.26034,-3.18672,14.6120662904,38.39,7.02,39.0265614678,132.21
2020-09-16 18:00:00,52.7112,-15.7129,55.0033256435,13.5112,-3.2729,13.9019566914,39.2,-12.44,41.1265558976,132.2,53.3012,3.7971,53.43627878,13.5112,-3.2729,13.9019566914,39.79,7.07,40.4132280324,131.84
2020-09-16 18:30:00,53.12448,-15.56766,55.3584899825,13.84448,-3.48766,14.2770234554,39.28,-12.08,41.0955569375,132.1,53.71448,3.94234,53.8589584595,13.84448,-3.48766,14.2770234554,39.87,7.43,40.5564027004,131.78
2020-09-16 19:00:00,52.942,-15.89932,55.277877496,13.442,-3.46932,13.8824906001,39.5,-12.43,41.4095991287,132.2,53.542,3.63068,53.6649569203,13.442,-3.46932,13.8824906001,40.1,7.1,40.7237031715,131.89
2020-09-16 19:30:00,53.19224,-15.87362,55.5102351654,14.59224,-3.86362,15.0950663371,38.6,-12.01,40.4252408775,131.36,53.79224,3.40638,53.8999861681,14.59224,-3.86362,15.0950663371,39.2,7.27,39.8684449157,131.03
2020-09-16 20:00:00,53.69842,-15.3978,55.8624431558,16.62842,-3.9978,17.1022441959,37.07,-11.4,38.7833069761,130.32,54.26842,3.6022,54.3878410505,16.62842,-3.9978,17.1022441959,37.64,7.6,38.3996041646,130.03
2020-09-16 20:30:00,52.72436,-14.7352,54.7447189823,8.27436,-1.3152,8.378232776,44.45,-13.42,46.4316583809,130.56,53.34436,4.3048,53.5177731866,8.27436,-1.3152,8.378232776,45.07,5.62,45.4190411612,130.27
2020-09-16 21:00:00,50.24828,-15.5262,52.5923238638,7.09828,-1.0162,7.1706513929,43.15,-14.51,45.5243077927,130.88,50.87828,3.5638,51.0029415446,7.09828,-1.0162,7.1706513929,43.78,4.58,44.0189141165,130.56
2020-09-16 21:30:00,48.03572,-16.10498,50.6636040637,7.44572,-1.14498,7.5332413687,40.59,-14.96,43.2590996208,131.08,48.65572,3.06502,48.7521634014,7.44572,-1.14498,7.5332413687,41.21,4.21,41.4244879268,130.79
2020-09-16 22:00:00,46.27698,-16.22114,49.0375800873,5.79698,-1.05114,5.8915085012,40.48,-15.17,43.2291487309,130.66,46.87698,2.81886,46.9616569727,5.79698,-1.05114,5.8915085012,41.08,3.87,41.2618867722,130.36
2020-09-16 22:30:00,44.21814,-16.85322,47.3209776888,5.43814,-0.9932200000000001,5.5280966551,38.78,-15.86,41.897828106,131.41,44.80814,2.38678,44.8716628734,5.43814,-0.9932200000000001,5.5280966551,39.37,3.38,39.5148238007,131.11
2020-09-16 23:00:00,42.0182,-17.35872,45.4626692054,6.0182,-1.12872,6.1231315581,36.0,-16.23,39.4894023758,131.61,42.5882,1.93128,42.6319671336,6.0182,-1.12872,6.1231315581,36.57,3.06,36.6977996616,131.29
2020-09-16 23:30:00,39.93446,-17.81978,43.7299171591,7.07446,-1.42978,7.2174964593,32.86,-16.39,36.7207257554,131.79,40.47446,1.50022,40.5022539168,7.07446,-1.42978,7.2174964593,33.4,2.93,33.5282701612,131.47
2020-09-17 00:00:00,38.14966,-18.38906,42.3503729122,7.21966,-1.41906,7.3578000652,30.93,-16.97,35.2795379788,132.39,38.67966,1.14094,38.6964835844,7.21966,-1.41906,7.3578000652,31.46,2.56,31.5639858066,132.06
2020-09-17 00:30:00,36.75636,-20.00792,41.8490963245,6.57636,-1.25792,6.6955861264,30.18,-18.75,35.5301970161,133.22,37.27636,-0.27792,37.2773960246,6.57636,-1.25792,6.6955861264,30.7,0.98,30.7156377111,132.88
2020-09-17 01:00:00,35.38326,-20.41104,40.8483248385,6.46326,-1.2310400000000001,6.5794520524,28.92,-19.18,34.702144026,133.38,35.89326,-0.63104,35.8988067338,6.46326,-1.2310400000000001,6.5794520524,29.43,0.6000000000000001,29.4361155725,133.01
2020-09-17 01:30:00,33.9547,-20.75366,39.7949249966,6.8447,-1.37366,6.9811789753,27.11,-19.38,33.324713052,133.63,34.4447,-0.9536600000000001,34.4578993191,6.8447,-1.37366,6.9811789753,27.6,0.42,27.6031954672,133.22
2020-09-17 02:00:00,34.1224,-20.62174,39.8697171095,6.2024,-1.20174,6.3177483954,27.92,-19.42,34.0097456621,133.67,34.6124,-0.7617400000000001,34.6207810655,6.2024,-1.20174,6.3177483954,28.41,0.44,28.4134070467,133.3
2020-09-17 02:30:00,33.71964,-20.68516,39.5586901446,5.19964,-0.83516,5.2662841127,28.52,-19.85,34.7478474153,133.81,34.21964,-0.7651600000000001,34.2281935187,5.19964,-0.83516,5.2662841127,29.02,0.07,29.0200844244,133.44
2020-09-17 03:00:00,33.27262,-17.17704,37.4448654,5.42262,-0.9070400000000001,5.4979568229,27.85,-16.27,32.2542307302,132.64,33.60262,-5.57704,34.0622877392,5.42262,-0.9070400000000001,5.4979568229,28.18,-4.67,28.5643361554,132.25
2020-09-17 03:30:00,33.15214,-12.27282,35.3509051841,6.46214,-1.25282,6.5824624064,26.69,-11.02,28.8755346271,130.88,33.20214,-12.452820000000001,35.4606095059,6.46214,-1.25282,6.5824624064,26.74,-11.2,28.9908192364,130.52
2020-09-17 04:00:00,32.98682,-12.24626,35.1866619289,5.76682,-0.99626,5.8522428948,27.22,-11.25,29.4531984681,130.76,33.04682,-12.42626,35.3058670719,5.76682,-0.99626,5.8522428948,27.28,-11.43,29.5777500835,130.4
2020-09-17 04:30:00,32.96338,-12.34288,35.1984532007,6.62338,-1.29288,6.7483850897,26.34,-11.05,28.5639300517,130.65,33.02338,-12.53288,35.3216181356,6.62338,-1.29288,6.7483850897,26.4,-11.24,28.6931629487,130.28
2020-09-17 05:00:00,33.08804,-12.27616,35.2919607756,6.26804,-1.18616,6.3792868714,26.82,-11.09,29.0224137521,130.58,33.13804,-12.45616,35.4017742068,6.26804,-1.18616,6.3792868714,26.87,-11.27,29.1377727357,130.21
2020-09-17 05:30:00,33.65814,-12.26922,35.824630461,7.35814,-1.47922,7.5053524946,26.3,-10.79,28.4273477483,129.55,33.70814,-12.44922,35.9335745629,7.35814,-1.47922,7.5053524946,26.35,-10.97,28.5423089465,129.19
2020-09-17 06:00:00,34.74024,-11.79804,36.6889359767,6.89024,-1.32804,7.0170576098,27.85,-10.47,29.7530401808,129.33,34.79024,-12.08804,36.8304427111,6.89024,-1.32804,7.0170576098,27.9,-10.76,29.9029697522,128.98
2020-09-17 06:30:00,38.77426,-9.52096,39.9260806725,7.38426,-1.48096,7.531303889,31.39,-8.04,32.4032976717,130.85,38.83426,-9.80096,40.0519483505,7.38426,-1.48096,7.531303889,31.45,-8.32,32.5319058772,130.51
2020-09-17 07:00:00,41.8673,-8.63006,42.7474998672,9.2273,-2.06006,9.4544652146,32.64,-6.57,33.2946617343,130.98,41.9173,-8.80006,42.8310762799,9.2273,-2.06006,9.4544652146,32.69,-6.74,33.3775927832,130.65
2020-09-17 07:30:00,45.79254,-7.75532,46.44460903,10.07254,-2.2953200000000002,10.3307577628,35.72,-5.46,36.1348861905,130.64,45.87254,-7.93532,46.5538315239,10.07254,-2.2953200000000002,10.3307577628,35.8,-5.64,36.2415452209,130.3
2020-09-17 08:00:00,47.15026,-7.228,47.7010587101,11.14026,-2.148,11.3454526956,36.01,-5.08,36.3665574395,130.21,47.21026,-7.398,47.786389833,11.14026,-2.148,11.3454526956,36.07,-5.25,36.4500672153,129.86
2020-09-17 08:30:00,50.22192,-5.41006,50.5124736841,9.36192,-1.8000600000000002,9.5334024404,40.86,-3.61,41.0191625951,130.18,50.29192,-5.56006,50.5983347996,9.36192,-1.8000600000000002,9.5334024404,40.93,-3.76,41.1023417824,129.8
2020-09-17 09:00:00,50.88122,-4.32198,51.0644500588,9.16122,-1.45198,9.2755699452,41.72,-2.87,41.8185999287,129.98,50.97122,-4.49198,51.1687712634,9.16122,-1.45198,9.2755699452,41.81,-3.04,41.9203733285,129.54
2020-09-17 09:30:00,51.36898,-4.09238,51.5317346914,10.46898,-1.53238,10.580535464,40.9,-2.56,40.9800390434,130.97,51.43898,-4.25238,51.6144495186,10.46898,-1.53238,10.580535464,40.97,-2.7199999999999998,41.0601911832,130.53
2020-09-17 10:00:00,51.15752,-3.92224,51.3076584846,11.56752,-1.6622400000000002,11.6863407775,39.59,-2.26,39.6544537221,131.08,51.23752,-4.08224,51.3998846221,11.56752,-1.6622400000000002,11.6863407775,39.67,-2.42,39.7437454199,130.64
2020-09-17 10:30:00,50.74916,-3.6406400000000003,50.8795784212,10.54916,-1.11064,10.6074642547,40.2,-2.5300000000000002,40.2795345058,131.47,50.81916,-3.80064,50.9610820874,10.54916,-1.11064,10.6074642547,40.27,-2.69,40.359744796,131.03
2020-09-17 11:00:00,50.43294,-3.50606,50.5546624335,10.96294,-1.07606,11.0156233853,39.47,-2.43,39.5447316339,131.14,50.52294,-3.66606,50.6557742234,10.96294,-1.07606,11.0156233853,39.56,-2.59,39.6446932136,130.69
2020-09-17 11:30:00,50.07056,-3.80032,50.2145736895,10.48056,-1.14032,10.542412798600001,39.59,-2.66,39.6792603258,131.22,50.14056,-3.9603200000000003,50.2967184975,10.48056,-1.14032,10.542412798600001,39.66,-2.8200000000000003,39.7601307845,130.74
2020-09-17 12:00:00,50.23912,-4.03366,50.4007895907,11.72912,-1.44366,11.8176313265,38.51,-2.59,38.5969972925,131.04,50.31912,-4.20366,50.4944016201,11.72912,-1.44366,11.8176313265,38.59,-2.76,38.6885732484,130.55
2020-09-17 12:30:00,50.4877,-3.89952,50.6380697452,13.1077,-1.7995200000000002,13.2306489456,37.38,-2.1,37.4389422928,131.18,50.5477,-4.05952,50.7104493958,13.1077,-1.7995200000000002,13.2306489456,37.44,-2.26,37.508148448,130.71
2020-09-17 13:00:00,50.41108,-3.92362,50.5635420107,14.291080000000001,-2.13362,14.4494741036,36.12,-1.79,36.1643263452,131.53,50.48108,-4.07362,50.6451756624,14.291080000000001,-2.13362,14.4494741036,36.19,-1.94,36.2419604878,131.07
2020-09-17 13:30:00,50.2237,-4.07176,50.3884835174,14.3437,-2.10176,14.4968660333,35.88,-1.97,35.934040964,131.34,50.3037,-4.24176,50.4822222331,14.3437,-2.10176,14.4968660333,35.96,-2.14,36.0236200291,130.88
2020-09-17 14:00:00,49.7364,-4.22394,49.915440037,15.3064,-2.40394,15.4940249285,34.43,-1.82,34.4780698416,130.89,49.7964,-4.38394,49.9890026194,15.3064,-2.40394,15.4940249285,34.49,-1.98,34.5467871154,130.44
2020-09-17 14:30:00,48.8752,-4.81302,49.1116110157,16.5252,-2.74302,16.7513102103,32.35,-2.07,32.4161595504,131.2,48.9452,-4.97302,49.1971902751,16.5252,-2.74302,16.7513102103,32.42,-2.23,32.496604438,130.75
2020-09-17 15:00:00,48.7967,-5.7415,49.133316122,15.7367,-2.4515000000000002,15.9265055533,33.06,-3.29,33.2233005585,131.32,48.856700000000004,-5.9015,49.211836352,15.7367,-2.4515000000000002,15.9265055533,33.12,-3.45,33.2992026932,130.87
2020-09-17 15:30:00,48.26244,-5.85548,48.6163528124,13.03244,-1.70548,13.143559426,35.23,-4.15,35.4735873574,131.91,48.32244,-6.00548,48.6941885402,13.03244,-1.70548,13.143559426,35.29,-4.3,35.5510070181,131.5
2020-09-17 16:00:00,49.19394,-5.79412,49.5339838828,11.81394,-1.48412,11.9067959795,37.38,-4.31,37.6276560524,131.74,49.27394,-5.95412,49.632375604,11.81394,-1.48412,11.9067959795,37.46,-4.47,37.7257538029,131.34
2020-09-17 16:30:00,49.78494,-6.32314,50.1848816902,11.50494,-1.45314,11.5963468499,38.28,-4.87,38.5885384538,132.43,49.85494,-6.49314,50.2759973493,11.50494,-1.45314,11.5963468499,38.35,-5.04,38.6797634429,132.0
2020-09-17 17:00:00,50.39668,-6.67048,50.8362140452,11.94668,-1.61048,12.0547421728,38.45,-5.06,38.7815175051,132.13,50.47668,-6.82048,50.9353921282,11.94668,-1.61048,12.0547421728,38.53,-5.21,38.8806507147,131.75
2020-09-17 17:30:00,51.51698,-7.01588,51.992516774,17.66698,-3.80588,18.0722689471,33.85,-3.21,34.0018617137,131.92,51.59698,-7.17588,52.0935850071,17.66698,-3.80588,18.0722689471,33.93,-3.37,34.0969470774,131.55
2020-09-17 18:00:00,51.8317,-6.94208,52.2945274347,16.3317,-3.70208,16.7460389709,35.5,-3.24,35.6475469002,131.8,51.9017,-7.10208,52.3853605811,16.3317,-3.70208,16.7460389709,35.57,-3.4,35.7321270008,131.43
2020-09-17 18:30:00,50.76648,-8.55206,51.4817756282,15.69648,-3.01206,15.9828655076,35.07,-5.54,35.5048799463,132.02,50.83648,-8.72206,51.5792790705,15.69648,-3.01206,15.9828655076,35.14,-5.71,35.6008946517,131.65
2020-09-17 19:00:00,52.4128,-7.96574,53.014664175,13.0428,-3.27574,13.4478661648,39.37,-4.69,39.6483669273,132.1,52.4928,-8.11574,53.1164690806,13.0428,-3.27574,13.4478661648,39.45,-4.84,39.7457934881,131.79
2020-09-17 19:30:00,52.87374,-8.02782,53.4796996583,13.45374,-3.51782,13.9060482359,39.42,-4.51,39.6771533757,131.68,52.95374,-8.18782,53.5830101463,13.45374,-3.51782,13.9060482359,39.5,-4.67,39.7751040225,131.31
2020-09-17 20:00:00,54.00676,-7.68308,54.5505256069,7.33676,-1.4630800000000002,7.481219846,46.67,-6.22,47.082664538,131.61,54.07676,-7.8430800000000005,54.6425646908,7.33676,-1.4630800000000002,7.481219846,46.74,-6.38,47.173424722,131.25
2020-09-17 20:30:00,53.45838,-8.08864,54.0668520378,7.54838,-1.57864,7.7116888471,45.91,-6.51,46.3692592134,131.97,53.56838,-8.24864,54.1997361403,7.54838,-1.57864,7.7116888471,46.02,-6.67,46.5008526804,131.61
2020-09-17 21:00:00,51.28936,-8.65062,52.0137642898,8.92936,-1.96062,9.1420731125,42.36,-6.69,42.8850288562,130.91,51.36936,-8.82062,52.1211519826,8.92936,-1.96062,9.1420731125,42.44,-6.86,42.9908501893,130.57
2020-09-17 21:30:00,49.36064,-9.25188,50.2202156979,9.69064,-2.12188,9.9202257204,39.67,-7.13,40.3056546901,130.91,49.45064,-9.41188,50.3383480216,9.69064,-2.12188,9.9202257204,39.76,-7.29,40.4227868906,130.57
2020-09-17 22:00:00,47.20492,-9.40586,48.132885583,9.75492,-2.14586,9.9881519485,37.45,-7.26,38.1472161501,130.54,47.28492,-9.57586,48.2448002809,9.75492,-2.14586,9.9881519485,37.53,-7.43,38.2584082262,130.25
2020-09-17 22:30:00,44.5921,-10.01476,45.7028533055,9.1821,-1.95476,9.3878670137,35.41,-8.06,36.3157224904,130.46,44.6721,-10.17476,45.8161790143,9.1821,-1.95476,9.3878670137,35.49,-8.22,36.4295004083,130.14
2020-09-17 23:00:00,42.26718,-10.72306,43.6061752613,10.28718,-2.23306,10.526757778,31.98,-8.49,33.0877696438,130.23,42.34718,-10.90306,43.728255983,10.28718,-2.23306,10.526757778,32.06,-8.67,33.2116319984,129.87
2020-09-17 23:30:00,40.19066,-11.04874,41.6816963045,9.99066,-2.13874,10.2170199189,30.2,-8.91,31.4869512656,130.35,40.25066,-11.21874,41.784874747,9.99066,-2.13874,10.2170199189,30.26,-9.08,31.5929422498,130.0
2020-09-18 00:00:00,38.14798,-11.43392,39.8246519714,9.36798,-1.96392,9.5716263533,28.78,-9.47,30.2980081854,131.6,38.21798,-11.61392,39.9436745061,9.36798,-1.96392,9.5716263533,28.85,-9.65,30.4211275268,131.21
2020-09-18 00:30:00,36.85048,-11.6787,38.6568222947,9.22048,-1.9487,9.424154239,27.63,-9.73,29.2931698524,132.14,36.90048,-11.8587,38.7591820079,9.22048,-1.9487,9.424154239,27.68,-9.91,29.4005187029,131.76
2020-09-18 01:00:00,35.90714,-12.10758,37.8934848811,10.09714,-2.26758,10.3486305971,25.81,-9.84,27.6221233796,132.82,35.96714,-12.28758,38.0081541519,10.09714,-2.26758,10.3486305971,25.87,-10.02,27.7426981384,132.47
2020-09-18 01:30:00,35.10162,-12.2422,37.1751958632,10.76162,-2.4522,11.0374702656,24.34,-9.79,26.2350852867,132.54,35.16162,-12.4322,37.294759925,10.76162,-2.4522,11.0374702656,24.4,-9.98,26.3621015854,132.18
2020-09-18 02:00:00,34.39894,-12.18174,36.4922164653,9.14894,-1.94174,9.3527245951,25.25,-10.24,27.2473870307,132.61,34.43894,-12.37174,36.5937226714,9.14894,-1.94174,9.3527245951,25.29,-10.43,27.3563338187,132.27
2020-09-18 02:30:00,33.77764,-11.81228,35.7835007059,7.42764,-1.48228,7.5740999444,26.35,-10.33,28.302498123,133.22,33.82764,-11.992280000000001,35.8904445162,7.42764,-1.48228,7.5740999444,26.4,-10.51,28.4151385708,132.85
2020-09-18 03:00:00,33.92904,-10.54532,35.530037,8.12904,-1.6553200000000001,8.2958649714,25.8,-8.89,27.2886808036,132.62,33.97904,-10.73532,35.6345654502,8.12904,-1.6553200000000001,8.2958649714,25.85,-9.08,27.3983375408,132.27
2020-09-18 03:30:00,33.50818,-10.58138,35.1392050225,7.64818,-1.5013800000000002,7.7941516034,25.86,-9.08,27.4077726202,131.98,33.56818,-10.76138,35.2509575475,7.64818,-1.5013800000000002,7.7941516034,25.92,-9.26,27.5244255163,131.59
2020-09-18 04:00:00,33.53934,-10.43002,35.123676414,8.69934,-1.84002,8.8918046557,24.84,-8.59,26.2833350243,131.74,33.59934,-10.61002,35.2347580215,8.69934,-1.84002,8.8918046557,24.9,-8.77,26.3992973391,131.38
2020-09-18 04:30:00,33.75726,-10.53706,35.3635721633,8.49726,-1.76706,8.679051132,25.26,-8.77,26.7391192824,132.05,33.80726,-10.71706,35.4652816674,8.49726,-1.76706,8.679051132,25.31,-8.95,26.8458302163,131.68
2020-09-18 05:00:00,34.00568,-10.6655,35.6390118061,9.42568,-2.0855,9.6536394024,24.58,-8.58,26.0344540945,131.84,34.05568,-10.8555,35.7439676101,9.42568,-2.0855,9.6536394024,24.63,-8.77,26.1447853309,131.47
2020-09-18 05:30:00,34.85462,-11.81082,36.8013587306,12.76462,-3.15082,13.1477446894,22.09,-8.66,23.7268560918,131.23,34.91462,-11.98082,36.9130158293,12.76462,-3.15082,13.1477446894,22.15,-8.83,23.8451546441,130.82
2020-09-18 06:00:00,36.15842,-11.89578,38.0649565704,12.90842,-3.19578,13.2981320758,23.25,-8.7,24.8244335283,130.93,36.20842,-12.07578,38.169020704,12.90842,-3.19578,13.2981320758,23.3,-8.88,24.934802987,130.54
2020-09-18 06:30:00,40.38866,-10.67542,41.7756920801,13.22866,-3.21542,13.6138301434,27.16,-7.46,28.1658871687,132.15,40.42866,-10.85542,41.8606819435,13.22866,-3.21542,13.6138301434,27.2,-7.64,28.2526034199,131.79
2020-09-18 07:00:00,43.6005,-10.09062,44.752924063500004,14.7505,-3.66062,15.1979402892,28.85,-6.43,29.5578652815,132.26,43.6605,-10.26062,44.8499674809,14.7505,-3.66062,15.1979402892,28.91,-6.6,29.6538041404,131.87
2020-09-18 07:30:00,46.68082,-9.25098,47.588649769,14.35082,-3.44098,14.7575871345,32.33,-5.8100000000000005,32.8479070871,131.52,46.74082,-9.41098,47.6788296714,14.35082,-3.44098,14.7575871345,32.39,-5.97,32.935588654200004,131.12
2020-09-18 08:00:00,48.86922,-8.283760000000001,49.5663327587,20.78922,-3.10376,21.0196335445,28.08,-5.18,28.553787839800002,132.12,48.92922,-8.45376,49.6541501583,20.78922,-3.10376,21.0196335445,28.14,-5.35,28.6440587208,131.7
2020-09-18 08:30:00,50.10598,-7.6987,50.6939761061,17.35598,-2.4087,17.5223251154,32.75,-5.29,33.1744871852,132.51,50.16598,-7.8587,50.7777974616,17.35598,-2.4087,17.5223251154,32.81,-5.45,33.259564038,132.04
2020-09-18 09:00:00,51.85968,-7.30594,52.3717783638,15.37968,-2.9659400000000002,15.6630570766,36.48,-4.34,36.7372562938,132.69,51.92968,-7.47594,52.4650487828,15.37968,-2.9659400000000002,15.6630570766,36.55,-4.51,36.8271991876,132.2
2020-09-18 09:30:00,52.7545,-7.0173,53.2191673135,18.1245,-3.4273,18.4457010043,34.63,-3.59,34.8155855904,132.58,52.8345,-7.1873000000000005,53.3211184386,18.1245,-3.4273,18.4457010043,34.71,-3.76,34.9130591613,132.11
2020-09-18 10:00:00,53.53678,-7.04848,53.9987766813,21.50678,-3.96848,21.8698518394,32.03,-3.08,32.1777454151,132.85,53.59678,-7.20848,54.0793584492,21.50678,-3.96848,21.8698518394,32.09,-3.24,32.2531502337,132.35
2020-09-18 10:30:00,53.27506,-7.14996,53.7527110573,22.17506,-3.87996,22.5119385128,31.1,-3.27,31.2714390459,133.31,53.32506,-7.31996,53.825122744,22.17506,-3.87996,22.5119385128,31.15,-3.44,31.3393698086,132.79
2020-09-18 11:00:00,52.8082,-7.05888,53.2778919825,22.7482,-3.79888,23.0632194738,30.06,-3.26,30.236256382,132.7,52.8682,-7.21888,53.3587743459,22.7482,-3.79888,23.0632194738,30.12,-3.42,30.3135415285,132.18
2020-09-18 11:30:00,52.41514,-6.83174,52.8584862879,23.02514,-3.7317400000000003,23.3255858543,29.39,-3.1,29.5530387608,131.99,52.47514,-7.00174,52.9401991028,23.02514,-3.7317400000000003,23.3255858543,29.45,-3.27,29.6309871587,131.48
2020-09-18 12:00:00,52.139,-6.7818000000000005,52.5782096713,24.279,-3.9718,24.6017283181,27.86,-2.81,28.0013517531,131.83,52.189,-6.9418,52.6486496336,24.279,-3.9718,24.6017283181,27.91,-2.9699999999999998,28.0675791617,131.34
2020-09-18 12:30:00,52.35264,-6.72738,52.7831086299,23.26264,-3.60738,23.5406799017,29.09,-3.12,29.2568368078,131.59,52.42264,-6.88738,52.8731424055,23.26264,-3.60738,23.5406799017,29.16,-3.2800000000000002,29.343892039099998,131.11
2020-09-18 13:00:00,51.79274,-7.04142,52.269202331,23.91274,-3.66142,24.1914268022,27.88,-3.38,28.0841378718,131.59,51.84274,-7.20142,52.3405210208,23.91274,-3.66142,24.1914268022,27.93,-3.54,28.1534456151,131.11
2020-09-18 13:30:00,50.7294,-7.5716,51.291336022,24.0694,-3.7616,24.3615609295,26.66,-3.81,26.9308689054,132.23,50.7894,-7.7416,51.3760208942,24.0694,-3.7616,24.3615609295,26.72,-3.98,27.0147885426,131.7
2020-09-18 14:00:00,50.42702,-7.73658,51.0170463294,24.62702,-3.91658,24.9365136492,25.8,-3.8200000000000003,26.0812653067,132.46,50.48702,-7.90658,51.102379551,24.62702,-3.91658,24.9365136492,25.86,-3.99,26.1660027517,131.93
2020-09-18 14:30:00,49.61864,-8.13256,50.2806917972,25.81864,-4.31256,26.1763317752,23.8,-3.8200000000000003,24.1046136663,133.68,49.64864,-8.29256,50.3364083463,25.81864,-4.31256,26.1763317752,23.83,-3.98,24.1600765727,133.23
2020-09-18 15:00:00,48.95286,-7.7903,49.568853892999996,24.80286,-4.0303,25.1281750684,24.15,-3.76,24.4409512908,131.06,49.00286,-7.9603,49.6452078681,24.80286,-4.0303,25.1281750684,24.2,-3.93,24.5170328547,130.61
2020-09-18 15:30:00,48.7819,-8.58046,49.5307789301,24.9119,-4.67046,25.3459258703,23.87,-3.91,24.1881169172,130.73,48.8419,-8.76046,49.6213346759,24.9119,-4.67046,25.3459258703,23.93,-4.09,24.2770055814,130.27
2020-09-18 16:00:00,50.04378,-8.22118,50.7145710549,30.05378,-4.3011800000000004,30.3600039803,19.99,-3.92,20.3707265457,131.32,50.08378,-8.38118,50.7802047779,30.05378,-4.3011800000000004,30.3600039803,20.03,-4.08,20.4413135586,130.86
2020-09-18 16:30:00,50.15938,-8.89254,50.9415416888,20.79938,-3.72254,21.1298725135,29.36,-5.17,29.811717495,131.94,50.18938,-9.06254,51.0010146569,20.79938,-3.72254,21.1298725135,29.39,-5.34,29.8711851121,131.51
2020-09-18 17:00:00,50.65018,-9.01288,51.4458233477,20.25018,-4.29288,20.7002079392,30.4,-4.72,30.7642389797,131.54,50.72018,-9.18288,51.5447567103,20.25018,-4.29288,20.7002079392,30.47,-4.89,30.8598930653,131.14
2020-09-18 17:30:00,51.25348,-9.2748,52.085901424,26.21348,-6.1648,26.928633325,25.04,-3.11,25.2323938619,130.83,51.30348,-9.4448,52.1656142219,26.21348,-6.1648,26.928633325,25.09,-3.2800000000000002,25.3034879019,130.42
2020-09-18 18:00:00,51.42086,-9.28164,52.2518294821,24.62086,-6.16164,25.3801606502,26.8,-3.12,26.9810007227,130.47,51.46086,-9.45164,52.3216361616,24.62086,-6.16164,25.3801606502,26.84,-3.29,27.0408894084,130.07
2020-09-18 18:30:00,50.95854,-9.6817,51.8701080953,21.56854,-5.4617,22.2493164979,29.39,-4.22,29.69142132,130.85,51.00854,-9.8517,51.9511996572,21.56854,-5.4617,22.2493164979,29.44,-4.39,29.7655119224,130.45
2020-09-18 19:00:00,50.29798,-9.96696,51.275989349,19.31798,-5.01696,19.958813565,30.98,-4.95,31.3729644758,130.68,50.36798,-10.13696,51.3779268492,19.31798,-5.01696,19.958813565,31.05,-5.12,31.4693009137,130.28
2020-09-18 19:30:00,50.82488,-9.89316,51.7787894972,18.54488,-4.93316,19.1898056738,32.28,-4.96,32.6588426004,130.49,50.87488,-10.05316,51.8586486615,18.54488,-4.93316,19.1898056738,32.33,-5.12,32.7329085173,130.08
2020-09-18 20:00:00,51.9458,-8.94006,52.7094945,20.4258,-5.06006,21.0432296201,31.52,-3.88,31.7579092511,129.98,52.0358,-9.11006,52.8272436802,20.4258,-5.06006,21.0432296201,31.61,-4.05,31.8683950019,129.57
2020-09-18 20:30:00,51.11786,-8.97002,51.898910102,18.55786,-2.98002,18.7956028629,32.56,-5.99,33.1063996834,130.93,51.15786,-9.14002,51.9679382445,18.55786,-2.98002,18.7956028629,32.6,-6.16,33.1768835185,130.52
2020-09-18 21:00:00,48.69762,-9.61772,49.6382788951,13.63762,-3.31772,14.0353819066,35.06,-6.3,35.6215328137,131.36,48.76762,-9.77772,49.7381600872,13.63762,-3.31772,14.0353819066,35.13,-6.46,35.7190215431,131.0
2020-09-18 21:30:00,46.48796,-10.17032,47.5874545848,14.27796,-3.49032,14.6983834303,32.21,-6.68,32.8953872146,131.4,46.55796,-10.35032,47.6945779252,14.27796,-3.49032,14.6983834303,32.28,-6.86,33.0008787762,131.05
2020-09-18 22:00:00,44.57932,-10.54372,45.8092327277,13.62932,-3.29372,14.021660212,30.95,-7.25,31.7878121298,130.87,44.62932,-10.70372,45.8949433544,13.62932,-3.29372,14.021660212,31.0,-7.41,31.8733132887,130.54
2020-09-18 22:30:00,42.64442,-10.95172,44.0282492054,12.90442,-3.08172,13.2672926287,29.74,-7.87,30.7636880104,131.71,42.70442,-11.12172,44.1289037173,12.90442,-3.08172,13.2672926287,29.8,-8.04,30.8655406562,131.4
2020-09-18 23:00:00,40.80292,-12.59478,42.7025381421,13.91292,-3.44478,14.3330335999,26.89,-9.15,28.4041299814,133.17,40.87292,-12.78478,42.8257654803,13.91292,-3.44478,14.3330335999,26.96,-9.34,28.5320381326,132.86
2020-09-18 23:30:00,38.85044,-12.0819,40.6857345491,12.89044,-3.1219,13.2630955287,25.96,-8.96,27.46276024,131.16,38.90044,-12.0319,40.718679372,12.89044,-3.1219,13.2630955287,26.01,-8.91,27.4937847522,130.85
2020-09-19 00:00:00,37.0886,-11.63996,38.8722641322,11.7186,-2.73996,12.0346569025,25.37,-8.9,26.8858122436,130.66,37.1286,-11.80996,38.9616233384,11.7186,-2.73996,12.0346569025,25.41,-9.07,26.9802335053,130.32
2020-09-19 00:30:00,35.68606,-11.62806,37.5327411427,10.866060000000001,-2.48806,11.1472733207,24.82,-9.14,26.4494234342,130.66,35.72606,-11.80806,37.6268739611,10.866060000000001,-2.48806,11.1472733207,24.86,-9.32,26.5496139332,130.32
2020-09-19 01:00:00,34.28738,-11.78158,36.2550693636,9.06738,-1.94158,9.2729236469,25.22,-9.84,27.0716456833,131.24,34.33738,-11.95158,36.3578867615,9.06738,-1.94158,9.2729236469,25.27,-10.01,27.1803789525,130.92
2020-09-19 01:30:00,32.70046,-12.13332,34.8788981826,9.24046,-2.06332,9.4680193512,23.46,-10.07,25.5299138267,131.59,32.74046,-12.313320000000001,34.9793592056,9.24046,-2.06332,9.4680193512,23.5,-10.25,25.6381064043,131.24
2020-09-19 02:00:00,32.54248,-12.08228,34.713030616,9.85248,-2.26228,10.1088710027,22.69,-9.82,24.7238447657,131.39,32.58248,-12.26228,34.8135248682,9.85248,-2.26228,10.1088710027,22.73,-10.0,24.8324968539,131.05
2020-09-19 02:30:00,32.0868,-11.98922,34.2535272702,8.8768,-1.8992200000000001,9.0776987639,23.21,-10.09,25.3083424981,131.59,32.1268,-12.16922,34.3543475218,8.8768,-1.8992200000000001,9.0776987639,23.25,-10.27,25.4172264419,131.28
2020-09-19 03:00:00,31.4162,-12.191,33.698636522,8.9462,-1.951,9.1564674105,22.47,-10.24,24.6932885619,131.81,31.4562,-12.361,33.7977342353,8.9462,-1.951,9.1564674105,22.51,-10.41,24.8005685419,131.47
2020-09-19 03:30:00,31.48448,-12.37688,33.8298631302,9.52448,-2.06688,9.7461639738,21.96,-10.31,24.2597959596,132.09,31.62448,-12.60688,34.0446935455,9.52448,-2.06688,9.7461639738,22.1,-10.54,24.4847217668,131.75
2020-09-19 04:00:00,30.93334,-12.49416,33.3612883094,9.66334,-2.13416,9.8962002234,21.27,-10.36,23.6588778263,131.85,30.96334,-12.68416,33.4606685358,9.66334,-2.13416,9.8962002234,21.3,-10.55,23.7695708838,131.5
2020-09-19 04:30:00,30.56376,-13.8293,33.5468771099,8.74376,-1.8493,8.9371835288,21.82,-11.98,24.8924245505,132.27,30.60376,-14.0093,33.6578462268,8.74376,-1.8493,8.9371835288,21.86,-12.16,25.0144997951,131.95
2020-09-19 05:00:00,30.3007,-13.85616,33.3185472438,9.3407,-2.06616,9.5664880513,20.96,-11.79,24.0484032734,131.82,30.3407,-14.03616,33.4301041583,9.3407,-2.06616,9.5664880513,21.0,-11.97,24.1719031108,131.5
2020-09-19 05:30:00,30.80552,-13.70306,33.7157814062,9.28552,-2.04306,9.5076272452,21.52,-11.66,24.4758248073,131.72,30.84552,-13.88306,33.8258105451,9.28552,-2.04306,9.5076272452,21.56,-11.84,24.5971380449,131.41
2020-09-19 06:00:00,31.76804,-13.43092,34.4905491039,8.64804,-1.79092,8.8315338582,23.12,-11.64,25.8848218074,131.47,31.80804,-13.61092,34.5978113742,8.64804,-1.79092,8.8315338582,23.16,-11.82,26.0018845471,131.19
2020-09-19 06:30:00,33.50982,-13.0494,35.9610188509,9.86982,-2.1494,10.1011517755,23.64,-10.9,26.0318958203,131.12,33.54982,-13.2294,36.0639355367,9.86982,-2.1494,10.1011517755,23.68,-11.08,26.144001224,130.82
2020-09-19 07:00:00,34.9214,-12.25636,37.0097627446,11.9414,-2.83636,12.2736291295,22.98,-9.42,24.8357967458,130.14,34.9614,-12.42636,37.1040956339,11.9414,-2.83636,12.2736291295,23.02,-9.59,24.9376923551,129.83
2020-09-19 07:30:00,36.65732,-10.92956,38.2519854567,12.42732,-2.87956,12.7565727441,24.23,-8.05,25.5322423614,130.64,36.69732,-11.09956,38.3391904893,12.42732,-2.87956,12.7565727441,24.27,-8.22,25.6242326714,130.3
2020-09-19 08:00:00,38.64982,-10.60658,40.0787739998,11.88982,-2.53658,12.1573869614,26.76,-8.07,27.9503577795,130.85,38.69982,-10.77658,40.1722633732,11.88982,-2.53658,12.1573869614,26.81,-8.24,28.0477040059,130.49
2020-09-19 08:30:00,41.17772,-9.68868,42.3021884131,12.49772,-2.52868,12.7509696785,28.68,-7.16,29.5602435714,130.43,41.23772,-10.06868,42.4491209301,12.49772,-2.52868,12.7509696785,28.74,-7.54,29.7126101176,130.07
2020-09-19 09:00:00,42.95044,-9.2191,43.928716132,19.13044,-2.9591000000000003,19.3579442969,23.82,-6.26,24.6288448775,130.24,42.97044,-9.3791,43.982112621,19.13044,-2.9591000000000003,19.3579442969,23.84,-6.42,24.6893094274,129.86
2020-09-19 09:30:00,44.06594,-9.50632,45.0796759973,25.00594,-2.66632,25.1476897075,19.06,-6.84,20.2501654314,130.72,44.12594,-9.67632,45.1744369044,25.00594,-2.66632,25.1476897075,19.12,-7.01,20.36454026,130.28
2020-09-19 10:00:00,44.9377,-9.10902,45.8516207636,19.9877,-1.9590200000000002,20.0834735703,24.95,-7.15,25.9542867365,130.5,45.0077,-9.26902,45.9522337983,19.9877,-1.9590200000000002,20.0834735703,25.02,-7.31,26.0660027622,130.08
2020-09-19 10:30:00,45.10388,-9.2272,46.0380409107,14.70388,-1.9372,14.8309416725,30.4,-7.29,31.2618633482,130.81,45.16388,-9.3972,46.1311545975,14.70388,-1.9372,14.8309416725,30.46,-7.46,31.360216836,130.38
2020-09-19 11:00:00,46.03656,-9.25926,46.9584790254,13.66656,-1.87926,13.7951614844,32.37,-7.38,33.2006219821,131.62,46.11656,-9.42926,47.0706708087,13.66656,-1.87926,13.7951614844,32.45,-7.55,33.3167375354,131.18
2020-09-19 11:30:00,46.33456,-9.4359,47.2855967415,15.10456,-2.0859,15.2479084337,31.23,-7.35,32.0832573159,131.87,46.38456,-9.5959,47.3667468083,15.10456,-2.0859,15.2479084337,31.28,-7.51,32.1689057943,131.37
2020-09-19 12:00:00,47.29202,-8.16942,47.9924429345,15.84202,-2.35942,16.0167556146,31.45,-5.8100000000000005,31.9821606525,132.76,47.36202,-8.33942,48.0906109799,15.84202,-2.35942,16.0167556146,31.52,-5.98,32.0822505445,132.29
2020-09-19 12:30:00,47.03458,-7.7586200000000005,47.6701992872,15.27458,-1.8986200000000002,15.3921263015,31.76,-5.86,32.2960864502,132.43,47.08458,-7.9286200000000004,47.7474678793,15.27458,-1.8986200000000002,15.3921263015,31.81,-6.03,32.3764883828,131.98
2020-09-19 13:00:00,46.222,-7.7152,46.8614723951,14.822,-1.4452,14.8922895164,31.4,-6.27,32.0198828855,131.66,46.292,-7.8952,46.9604455584,14.822,-1.4452,14.8922895164,31.47,-6.45,32.1241871492,131.21
2020-09-19 13:30:00,45.66828,-8.54066,46.4600330542,15.39828,-1.6106600000000002,15.4822883513,30.27,-6.93,31.0531447683,133.36,45.72828,-8.70066,46.548652786,15.39828,-1.6106600000000002,15.4822883513,30.33,-7.09,31.1476644389,132.9
2020-09-19 14:00:00,45.09338,-10.58488,46.3190306941,19.75338,-2.50488,19.911565615,25.34,-8.08,26.5970299094,132.77,45.12338,-10.54488,46.3391186455,19.75338,-2.50488,19.911565615,25.37,-8.04,26.6135022122,132.3
2020-09-19 14:30:00,45.24332,-10.61712,46.4723707348,22.50332,-2.83712,22.6814607315,22.74,-7.78,24.0340591661,132.55,45.30332,-10.77712,46.567554354,22.50332,-2.83712,22.6814607315,22.8,-7.94,24.1429824173,132.09
2020-09-19 15:00:00,44.18382,-11.15196,45.5694652331,18.14382,-3.11196,18.4087614802,26.04,-8.04,27.2529484643,131.08,44.23382,-11.33196,45.6622836621,18.14382,-3.11196,18.4087614802,26.09,-8.22,27.3542775448,130.64
2020-09-19 15:30:00,43.93534,-10.93976,45.2768423123,16.63534,-2.49976,16.8221085769,27.3,-8.44,28.5748770776,130.25,43.98534,-11.11976,45.3691436703,16.63534,-2.49976,16.8221085769,27.35,-8.62,28.6762427804,129.83
2020-09-19 16:00:00,44.5842,-10.64768,45.8380189256,18.2242,-2.98768,18.4674767476,26.36,-7.66,27.4504134759,129.78,44.6342,-10.80768,45.9240433392,18.2242,-2.98768,18.4674767476,26.41,-7.82,27.5434293435,129.37
2020-09-19 16:30:00,45.59582,-9.51402,46.5778421359,22.09582,-2.47402,22.2338938657,23.5,-7.04,24.531848687,129.9,45.61582,-9.69402,46.6345050154,22.09582,-2.47402,22.2338938657,23.52,-7.22,24.6032274306,129.43
2020-09-19 17:00:00,45.6096,-6.97722,46.1401908436,25.0696,-2.47722,25.1916943275,20.54,-4.5,21.0271633845,129.99,45.5696,-11.48722,46.9951557875,25.0696,-2.47722,25.1916943275,20.5,-9.01,22.3926349499,129.55
2020-09-19 17:30:00,46.48648,1.4864600000000001,46.5102395836,25.93648,-2.90354,26.0984968786,20.55,4.39,21.0136764989,131.87,46.15648,-18.22354,49.6237650337,25.93648,-2.90354,26.0984968786,20.22,-15.32,25.3683030572,131.42
2020-09-19 18:00:00,47.1802,1.29966,47.1980972938,23.8002,-2.7603400000000002,23.9597369968,23.38,4.06,23.7298967549,131.19,46.8402,-18.20034,50.2519324221,23.8002,-2.7603400000000002,23.9597369968,23.04,-15.44,27.735089688,130.76
2020-09-19 18:30:00,47.23218,0.93564,47.2414463132,20.62218,-2.00436,20.7193573009,26.61,2.94,26.7719199909,131.27,46.87218,-18.58436,50.4220159708,20.62218,-2.00436,20.7193573009,26.25,-16.58,31.0476875145,130.83
2020-09-19 19:00:00,46.89528,0.9124200000000001,46.9041554293,19.94528,-1.87758,20.0334595349,26.95,2.79,27.0940325533,131.09,46.53528,-18.57758,50.1064742657,19.94528,-1.87758,20.0334595349,26.59,-16.7,31.3993327955,130.69
2020-09-19 19:30:00,46.6156,0.8613200000000001,46.6235566587,20.0956,-2.05868,20.2007748045,26.52,2.92,26.6802698637,131.09,46.2556,-18.61868,49.8621677858,20.0956,-2.05868,20.2007748045,26.16,-16.56,30.9609302186,130.69
2020-09-19 20:00:00,47.2922,0.8392200000000001,47.29964557,18.6522,-1.6707800000000002,18.7268809642,28.64,2.51,28.7497773904,131.05,46.9222,-18.61078,50.478252595,18.6522,-1.6707800000000002,18.7268809642,28.27,-16.94,32.956888506,130.64
2020-09-19 20:30:00,46.18224,0.46846000000000004,46.1846159039,18.63224,-1.6115400000000002,18.7018028166,27.55,2.08,27.6284074822,131.81,45.80224,-19.18154,49.6565873353,18.63224,-1.6115400000000002,18.7018028166,27.17,-17.57,32.3560473482,131.38
2020-09-19 21:00:00,44.53208,0.36222000000000004,44.5335531084,18.40208,-1.50778,18.4637468802,26.13,1.87,26.1968280523,131.6,44.18208,-19.27778,48.204657398,18.40208,-1.50778,18.4637468802,25.78,-17.77,31.3110411836,131.23
2020-09-19 21:30:00,42.30816,-0.23070000000000002,42.3087889814,10.29816,-1.5107,10.408377101,32.01,1.28,32.0355817803,132.17,41.91816,-20.0007,46.4452380581,10.29816,-1.5107,10.408377101,31.62,-18.49,36.6292847323,131.76
2020-09-19 22:00:00,42.41328,-0.004200000000000001,42.413280208,8.69328,-1.7142,8.8606771072,33.72,1.71,33.7633307006,131.99,42.00328,-19.7542,46.4166343933,8.69328,-1.7142,8.8606771072,33.31,-18.04,37.8813634918,131.66
2020-09-19 22:30:00,40.73492,-1.02906,40.7479161662,9.26492,-2.00906,9.4802460248,31.47,0.98,31.4852552793,133.37,40.33492,-21.13906,45.5386168992,9.26492,-2.00906,9.4802460248,31.07,-19.13,36.4870086469,132.99
2020-09-19 23:00:00,38.80848,-2.15086,38.8680372369,9.57848,-2.09086,9.8040284909,29.23,-0.06,29.2300615805,133.69,38.41848,-22.16086,44.3518130571,9.57848,-2.09086,9.8040284909,28.84,-20.07,35.1361708215,133.33
2020-09-19 23:30:00,36.98512,-3.29682,37.1317670402,10.97512,-2.48682,11.2533342937,26.01,-0.81,26.0226094003,132.21,36.55512,-23.556820000000002,43.4879358757,10.97512,-2.48682,11.2533342937,25.58,-21.07,33.1403273973,131.87
2020-09-20 00:00:00,35.4278,-3.5468,35.6048985826,11.1478,-2.5268,11.430580172500001,24.28,-1.02,24.3014155966,132.42,34.9978,-23.8468,42.3499217836,11.1478,-2.5268,11.430580172500001,23.85,-21.32,31.9900750234,132.08
2020-09-20 00:30:00,34.6774,-2.75042,34.7863030651,9.5274,-1.95042,9.7249930044,25.15,-0.8,25.1627204412,132.69,34.2574,-23.13042,41.3350430523,9.5274,-1.95042,9.7249930044,24.73,-21.18,32.5601796678,132.34
2020-09-20 01:00:00,33.85428,-2.08354,33.9183344705,10.68428,-2.29354,10.9276788409,23.17,0.21,23.1709516421,132.45,33.43428,-22.35354,40.2185508149,10.68428,-2.29354,10.9276788409,22.75,-20.06,30.3309429461,132.09
2020-09-20 01:30:00,32.89256,-1.92366,32.9487628167,11.43256,-2.62366,11.7297493558,21.46,0.7000000000000001,21.4714135538,131.98,32.49256,-22.11366,39.3036946603,11.43256,-2.62366,11.7297493558,21.06,-19.49,28.6946632669,131.65
2020-09-20 02:00:00,32.0432,-1.9727999999999999,32.1038721353,10.1032,-2.2328,10.3469824625,21.94,0.26,21.9415405111,131.74,31.6432,-22.0928,38.5925370775,10.1032,-2.2328,10.3469824625,21.54,-19.86,29.2983139447,131.44
2020-09-20 02:30:00,31.28792,-2.1422,31.3611696014,8.28792,-1.6722000000000001,8.4549317423,23.0,-0.47000000000000003,23.0048016727,132.24,30.88792,-22.4122,38.1624201377,8.28792,-1.6722000000000001,8.4549317423,22.6,-20.74,30.6742171864,131.9
2020-09-20 03:00:00,30.64542,-2.23836,30.7270568468,7.55542,-1.4783600000000001,7.6986959718,23.09,-0.76,23.1025041933,132.5,30.23542,-22.56836,37.7294513035,7.55542,-1.4783600000000001,7.6986959718,22.68,-21.09,30.9704778781,132.15
2020-09-20 03:30:00,30.50768,-2.1924,30.5863557284,7.26768,-1.3824,7.3979863708,23.24,-0.81,23.2541114644,132.27,30.09768,-22.4824,37.5676543205,7.26768,-1.3824,7.3979863708,22.83,-21.1,31.0872787487,131.96
2020-09-20 04:00:00,30.696460000000002,-2.41206,30.7910813382,5.86646,-1.1920600000000001,5.9863477994,24.83,-1.22,24.8599537409,132.69,30.28646,-22.77206,37.8924316451,5.86646,-1.1920600000000001,5.9863477994,24.42,-21.58,32.5888447172,132.32
2020-09-20 04:30:00,30.509900000000002,-2.29962,30.5964417891,4.3999,-0.6496200000000001,4.4475977959,26.11,-1.65,26.1620832504,132.6,30.0799,-22.68962,37.6778348602,4.3999,-0.6496200000000001,4.4475977959,25.68,-22.04,33.8411583726,132.26
2020-09-20 05:00:00,30.42496,-2.39934,30.5194204309,4.52496,-0.62934,4.5685152771,25.9,-1.77,25.9604102433,132.4,29.98496,-22.70934,37.6139860881,4.52496,-0.62934,4.5685152771,25.46,-22.08,33.7007121586,132.08
2020-09-20 05:30:00,30.74992,-2.6009,30.8597190657,5.58992,-1.2209,5.7216957641,25.16,-1.38,25.1978173658,132.4,30.33992,-22.8909,38.0066316373,5.58992,-1.2209,5.7216957641,24.75,-21.67,32.8960696741,132.04
2020-09-20 06:00:00,31.06234,-2.48456,31.1615468915,5.92234,-1.28456,6.060049956,25.14,-1.2,25.1686233235,132.48,30.63234,-22.81456,38.194821663,5.92234,-1.28456,6.060049956,24.71,-21.53,32.7738462802,132.11
2020-09-20 06:30:00,32.58838,-2.08216,32.6548296779,6.39838,-1.43216,6.5567025928,26.19,-0.65,26.198064814,132.07,32.14838,-22.332160000000002,39.1438846679,6.39838,-1.43216,6.5567025928,25.75,-20.9,33.164325713,131.75
2020-09-20 07:00:00,33.17762,-1.84198,33.2287128728,7.49762,-1.8319800000000002,7.7181899682,25.68,-0.01,25.680001947,132.26,32.75762,-22.151980000000002,39.544555706,7.49762,-1.8319800000000002,7.7181899682,25.26,-20.32,32.4186674618,131.95
2020-09-20 07:30:00,33.79552,-1.6213000000000002,33.8343876221,7.29552,-1.7913000000000001,7.512214571,26.5,0.17,26.5005452774,133.45,33.35552,-22.2713,40.10737486,7.29552,-1.7913000000000001,7.512214571,26.06,-20.48,33.1444414646,133.09
2020-09-20 08:00:00,35.24992,-1.9700600000000001,35.3049287835,7.04992,-1.63006,7.235915119,28.2,-0.34,28.2020495709,132.02,34.80992,-22.22006,41.2972347356,7.04992,-1.63006,7.235915119,27.76,-20.59,34.562489783,131.69
2020-09-20 08:30:00,38.11204,-2.5959,38.2003441054,6.95204,-1.2959,7.071790224,31.16,-1.3,31.1871063101,131.38,37.66204,-22.5959,43.9204275226,6.95204,-1.2959,7.071790224,30.71,-21.3,37.3737086733,131.02
2020-09-20 09:00:00,40.77392,-2.0162,40.8237383713,9.74392,-1.8062,9.9099109686,31.03,-0.21,31.0307105945,131.6,40.31392,-22.0962,45.972319935,9.74392,-1.8062,9.9099109686,30.57,-20.29,36.6907208978,131.22
2020-09-20 09:30:00,42.85292,-1.63656,42.8841588604,10.63292,-1.71656,10.7705880044,32.22,0.08,32.220099317,130.41,42.38292,-21.33656,47.450613277,10.63292,-1.71656,10.7705880044,31.75,-19.62,37.3230076494,130.02
2020-09-20 10:00:00,44.74794,0.06302,44.7479843766,11.74794,-1.7469800000000002,11.8771222678,33.0,1.81,33.0496006027,129.73,44.28794,-19.46698,48.3775251513,11.74794,-1.7469800000000002,11.8771222678,32.54,-17.72,37.0519904998,129.34
2020-09-20 10:30:00,46.25874,0.5411,46.2619045825,14.15874,-2.2689,14.3393802376,32.1,2.81,32.222757486,129.5,45.78874,-18.9189,49.5432486621,14.15874,-2.2689,14.3393802376,31.63,-16.65,35.7446415565,129.08
2020-09-20 11:00:00,46.89854,0.81708,46.9056571626,15.63854,-2.53292,15.8423362247,31.26,3.35,31.438990123700002,130.07,46.44854,-18.83292,50.1213102767,15.63854,-2.53292,15.8423362247,30.81,-16.3,34.8560769451,129.66
2020-09-20 11:30:00,48.28294,1.53998,48.3074925187,20.09294,-1.35002,20.1382420247,28.19,2.89,28.3377522044,131.03,47.84294,-18.32002,51.2305576843,20.09294,-1.35002,20.1382420247,27.75,-16.97,32.5275790676,130.57
2020-09-20 12:00:00,48.13458,1.6774200000000001,48.1637989535,22.16458,-1.47258,22.2134440921,25.97,3.15,26.1603402119,130.49,47.71458,-18.04258,51.0119185841,22.16458,-1.47258,22.2134440921,25.55,-16.57,30.4527075972,130.03
2020-09-20 12:30:00,47.35984,1.55714,47.3854316199,24.03984,-1.68286,24.0986706066,23.32,3.24,23.5440013592,130.4,46.96984,-18.10286,50.3376539958,24.03984,-1.68286,24.0986706066,22.93,-16.42,28.2028597841,129.91
2020-09-20 13:00:00,46.59108,1.6732,46.6211146779,23.14108,-1.8468,23.2146560131,23.45,3.52,23.712715998,130.75,46.25108,-17.6468,49.5032519276,23.14108,-1.8468,23.2146560131,23.11,-15.8,27.9948584565,130.27
2020-09-20 13:30:00,46.579,2.02294,46.6229077519,13.449,-1.5870600000000001,13.5423173956,33.13,3.61,33.326100882,131.46,46.189,-17.50706,49.3955551729,13.449,-1.5870600000000001,13.5423173956,32.74,-15.92,36.4054116856,131.0
2020-09-20 14:00:00,45.12262,1.7754,45.1575340428,12.00262,-1.2646,12.0690554736,33.12,3.04,33.2592242844,131.62,44.71262,-17.7946,48.1234472625,12.00262,-1.2646,12.0690554736,32.71,-16.53,36.6494884002,131.18
2020-09-20 14:30:00,44.40246,1.7482000000000002,44.4368614699,11.36246,-1.1218,11.4177025925,33.04,2.87,33.1644161716,131.95,44.00246,-17.9318,47.5159545552,11.36246,-1.1218,11.4177025925,32.64,-16.81,36.7143800166,131.5
2020-09-20 15:00:00,43.93602,1.57038,43.9640756389,10.67602,-1.12962,10.7356156966,33.26,2.7,33.3694111425,132.11,43.54602,-18.13962,47.1731032643,10.67602,-1.12962,10.7356156966,32.87,-17.01,37.0104985106,131.67
2020-09-20 15:30:00,43.90122,1.4578,43.925417452,9.45122,-0.8022,9.4852034416,34.45,2.26,34.5240510369,132.06,43.50122,-18.2222,47.1635952227,9.45122,-0.8022,9.4852034416,34.05,-17.42,38.2473384695,131.61
2020-09-20 16:00:00,43.77766,1.2612,43.7958233227,8.84766,-0.7588,8.8801387892,34.93,2.02,34.9883594928,131.83,43.36766,-18.3988,47.1091262423,8.84766,-0.7588,8.8801387892,34.52,-17.64,38.7659644534,131.44
2020-09-20 16:30:00,44.51272,1.48242,44.5373978905,6.64272,-0.32758000000000004,6.6507922577,37.87,1.81,37.9132298809,132.02,44.09272,-18.21758,47.7079466971,6.64272,-0.32758000000000004,6.6507922577,37.45,-17.89,41.5036697173,131.64
2020-09-20 17:00:00,45.11182,1.7445400000000002,45.1455393536,14.98182,-0.09546,14.9821241192,30.13,1.8399999999999999,30.1861309213,132.02,44.71182,-17.94546,48.1786922023,14.98182,-0.09546,14.9821241192,29.73,-17.85,34.6770154425,131.64
2020-09-20 17:30:00,45.49814,1.63684,45.5275739376,15.38814,-0.06316000000000001,15.3882696183,30.11,1.7000000000000002,30.1579525167,131.37,45.13814,-17.90316,48.5589829037,15.38814,-0.06316000000000001,15.3882696183,29.75,-17.84,34.6890198766,131.02
2020-09-20 18:00:00,46.69002,1.2085,46.7056574716,16.29002,-0.5215000000000001,16.2983653736,30.4,1.73,30.4491855392,131.21,46.30002,-18.2515,49.7675507158,16.29002,-0.5215000000000001,16.2983653736,30.01,-17.73,34.8561759234,130.86
2020-09-20 18:30:00,47.10658,0.92366,47.1156346354,23.45658,-3.02634,23.6510016509,23.65,3.95,23.9775937075,131.0,46.75658,-18.49634,50.2821277065,23.45658,-3.02634,23.6510016509,23.3,-15.47,27.9680335383,130.64
2020-09-20 19:00:00,47.2215,0.9282,47.2306216081,23.3715,-3.4418,23.6235687289,23.85,4.37,24.247049305,130.65,46.8815,-18.4518,50.3819805634,23.3715,-3.4418,23.6235687289,23.51,-15.01,27.8930134622,130.34
2020-09-20 19:30:00,47.75414,0.7278600000000001,47.7596866334,21.59414,-3.22214,21.8332102202,26.16,3.95,26.4565322747,130.65,47.41414,-18.62214,50.9400114853,21.59414,-3.22214,21.8332102202,25.82,-15.4,30.063805481,130.34
2020-09-20 20:00:00,48.91834,0.035160000000000004,48.9183526356,20.33834,-2.8548400000000003,20.5377259058,28.58,2.89,28.7257462914,130.62,48.55834,-19.30484,52.2550402448,20.33834,-2.8548400000000003,20.5377259058,28.22,-16.45,32.6645205077,130.34
2020-09-20 20:30:00,47.18372,-0.0383,47.1837355444,11.89372,0.061700000000000005,11.8938800367,35.29,-0.1,35.2901416829,131.33,46.80372,-19.5683,50.7297404954,11.89372,0.061700000000000005,11.8938800367,34.91,-19.63,40.0505305833,131.01
2020-09-20 21:00:00,45.85282,-0.26114000000000004,45.8535636134,10.24282,0.12886,10.2436305308,35.61,-0.39,35.612135572,131.18,45.46282,-19.72114,49.5559417755,10.24282,0.12886,10.2436305308,35.22,-19.85,40.4285901312,130.87
2020-09-20 21:30:00,43.78862,-0.6630400000000001,43.793639533,1.61862,-0.013040000000000001,1.6186725259,42.17,-0.65,42.1750091879,130.98,43.34862,-20.05304,47.7621949783,1.61862,-0.013040000000000001,1.6186725259,41.73,-20.04,46.2924885916,130.69
2020-09-20 22:00:00,42.00892,-1.00878,42.0210304092,2.79892,-0.14878000000000002,2.8028715017,39.21,-0.86,39.2194301335,131.18,41.57892,-20.47878,46.3485384738,2.79892,-0.14878000000000002,2.8028715017,38.78,-20.33,43.7858116289,130.88
2020-09-20 22:30:00,40.25882,-1.28348,40.2792739347,2.90882,-0.07348,2.9097479449,37.35,-1.21,37.3695945924,131.18,39.83882,-20.74348,44.9157382384,2.90882,-0.07348,2.9097479449,36.93,-20.67,42.3210798539,130.88
2020-09-20 23:00:00,38.24732,-1.43666,38.2742926667,2.5373200000000002,-0.026660000000000003,2.5374600564,35.71,-1.4100000000000001,35.7378258992,131.54,37.83732,-21.01666,43.2823610994,2.5373200000000002,-0.026660000000000003,2.5374600564,35.3,-20.99,41.0690893495,131.26
2020-09-20 23:30:00,36.2806,-2.49194,36.366078993,2.4106,0.018060000000000003,2.410667651,33.87,-2.51,33.9628767922,132.35,35.8806,-22.31194,42.2521019941,2.4106,0.018060000000000003,2.410667651,33.47,-22.33,40.235181123,132.08
2020-09-21 00:00:00,34.6883,-2.33598,34.7668658273,2.3483,0.03402,2.3485464122,32.34,-2.37,32.426725089,132.78,34.2883,-22.27598,40.888956967,2.3483,0.03402,2.3485464122,31.94,-22.31,38.9602322888,132.51
2020-09-21 00:30:00,33.77822,-1.51224,33.812054303,1.26822,-0.0022400000000000002,1.2682219782,32.51,-1.51,32.5450487786,133.33,33.38822,-21.63224,39.7835021358,1.26822,-0.0022400000000000002,1.2682219782,32.12,-21.63,38.7240403367,133.02
2020-09-21 01:00:00,32.98874,-1.56874,33.0260187121,1.22874,-0.02874,1.2290760657,31.76,-1.54,31.797314352,133.33,32.59874,-21.68874,39.1545564702,1.22874,-0.02874,1.2290760657,31.37,-21.66,38.1212867044,133.02
2020-09-21 01:30:00,32.06318,-1.81722,32.1146352967,0.9931800000000001,-0.007220000000000001,0.9932062428,31.07,-1.81,31.1226766201,133.33,31.66318,-21.91722,38.5087197949,0.9931800000000001,-0.007220000000000001,0.9932062428,30.67,-21.91,37.692134458,133.02
2020-09-21 02:00:00,31.5006,-1.9736600000000002,31.5623689566,1.0006,0.00634,1.0006200855,30.5,-1.98,30.5642012819,133.11,31.1106,-22.01366,38.1112930633,1.0006,0.00634,1.0006200855,30.11,-22.02,37.3027143784,132.81
2020-09-21 02:30:00,31.1335,-2.01146,31.198410113,1.0235,-0.0014600000000000001,1.0235010413,30.11,-2.01,30.1770144315,133.37,30.7535,-22.12146,37.8831988457,1.0235,-0.0014600000000000001,1.0235010413,29.73,-22.12,37.0562720737,133.08
2020-09-21 03:00:00,30.86724,-2.02784,30.933778306,0.91724,0.00216,0.9172425433,29.95,-2.03,30.0187174943,132.98,30.48724,-22.04784,37.6241817384,0.91724,0.00216,0.9172425433,29.57,-22.05,36.8861410288,132.7
2020-09-21 03:30:00,30.71122,-2.05142,30.7796581837,0.8812200000000001,0.02858,0.8816833359,29.83,-2.08,29.9024296672,133.3,30.32122,-22.14142,37.544891289,0.8812200000000001,0.02858,0.8816833359,29.44,-22.17,36.8540703315,132.97
2020-09-21 04:00:00,30.62572,-1.97038,30.6890391323,0.70572,0.06962,0.7091457275,29.92,-2.04,29.9894648168,132.89,30.24572,-21.990380000000002,37.3949246672,0.70572,0.06962,0.7091457275,29.54,-22.06,36.8680783334,132.6
2020-09-21 04:30:00,30.33458,-2.11242,30.4080427195,0.63458,0.08758,0.6405950615,29.7,-2.2,29.7813700155,132.89,29.95458,-22.11242,37.2321901214,0.63458,0.08758,0.6405950615,29.32,-22.2,36.7763837265,132.57
2020-09-21 05:00:00,30.63984,-2.05012,30.708350448,0.57984,0.09988000000000001,0.5883795034,30.06,-2.15,30.1367898091,132.53,30.24984,-21.94012,37.3687260372,0.57984,0.09988000000000001,0.5883795034,29.67,-22.04,36.9603909611,132.2
2020-09-21 05:30:00,31.75316,-1.69568,31.7984040582,0.58316,0.08432,0.5892244462,31.17,-1.78,31.220783142,132.79,31.37316,-21.68568,38.1384829988,0.58316,0.08432,0.5892244462,30.79,-21.77,37.7088451162,132.47
2020-09-21 06:00:00,32.98434,-1.39474,33.0138150613,0.5743400000000001,0.10526,0.5839059027,32.41,-1.5,32.4446929404,133.43,32.59434,-21.55474,39.0768194267,0.5743400000000001,0.10526,0.5839059027,32.02,-21.66,38.6579357959,133.11
