Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-21 06:30:00,36.46104,-10.2902,37.8852960121,0.5610400000000001,0.10980000000000001,0.5716834103,35.9,-10.4,37.3760618578,130.69,36.48104,-12.6102,38.599008064,0.5610400000000001,0.10980000000000001,0.5716834103,35.92,-12.72,38.1057056095,130.38
2020-09-21 07:00:00,40.36258,-8.72112,41.2940164953,0.51258,0.14888,0.5337635345,39.85,-8.87,40.8252299442,130.32,40.47258,-8.70112,41.3973335024,0.51258,0.14888,0.5337635345,39.96,-8.85,40.9282799541,129.98
2020-09-21 07:30:00,43.77068,-7.98336,44.4927686771,0.7106800000000001,0.11664000000000001,0.7201881365,43.06,-8.1,43.8152210995,129.93,43.87068,-8.14336,44.6200725655,0.7106800000000001,0.11664000000000001,0.7201881365,43.16,-8.26,43.9432952793,129.63
2020-09-21 08:00:00,47.64304,-7.0049,48.1552477353,2.6330400000000003,-0.46490000000000004,2.6737673144,45.01,-6.54,45.4826527371,131.97,47.74304,-6.9549,48.2469532971,2.6330400000000003,-0.46490000000000004,2.6737673144,45.11,-6.49,45.5744687298,131.66
2020-09-21 08:30:00,48.6388,-5.77182,48.9800650423,2.6988000000000003,0.12818000000000002,2.7018422516,45.94,-5.9,46.3173142572,132.39,48.7288,-5.93182,49.0885163552,2.6988000000000003,0.12818000000000002,2.7018422516,46.03,-6.06,46.4271956939,132.05
2020-09-21 09:00:00,48.50006,-5.68208,48.8317709399,12.50006,-2.32208,12.7139118893,36.0,-3.36,36.1564600037,132.33,48.57006,-5.85208,48.9213406269,12.50006,-2.32208,12.7139118893,36.07,-3.5300000000000002,36.2423205659,132.0
2020-09-21 09:30:00,50.01986,-4.93644,50.2628574028,4.96986,0.06356,4.9702664207,45.05,-5.0,45.3266202137,132.16,50.13986,-5.09644,50.3982069274,4.96986,0.06356,4.9702664207,45.17,-5.16,45.463771291,131.82
2020-09-21 10:00:00,50.97962,-4.42064,51.1709264461,5.59962,0.04936,5.5998375471,45.38,-4.47,45.599619516,132.79,51.05962,-4.58064,51.2646765069,5.59962,0.04936,5.5998375471,45.46,-4.63,45.6951693289,132.41
2020-09-21 10:30:00,50.69762,-5.27498,50.9713065132,6.92762,-0.09498000000000001,6.9282710733,43.77,-5.18,44.0754500828,133.5,50.78762,-5.43498,51.0776012834,6.92762,-0.09498000000000001,6.9282710733,43.86,-5.34,44.1838794132,133.11
2020-09-21 11:00:00,50.49044,-5.75586,50.8174621142,8.79044,-0.13586,8.7914898244,41.7,-5.62,42.0770055969,133.69,50.57044,-5.93586,50.9176181271,8.79044,-0.13586,8.7914898244,41.78,-5.8,42.1806638165,133.25
2020-09-21 11:30:00,50.26486,-5.87702,50.6072674119,10.53486,-0.33702000000000004,10.5402494136,39.73,-5.54,40.1143926789,133.64,50.35486,-6.04702,50.7166479226,10.53486,-0.33702000000000004,10.5402494136,39.82,-5.71,40.2273103749,133.18
2020-09-21 12:00:00,50.68644,-5.84192,51.021987703,11.26644,-0.46192000000000005,11.2759053011,39.42,-5.38,39.7854345207,134.05,50.76644,-6.01192,51.1211757725,11.26644,-0.46192000000000005,11.2759053011,39.5,-5.55,39.8879994485,133.56
2020-09-21 12:30:00,50.8695,-5.69816,51.1876455567,11.6095,-0.5181600000000001,11.6210576126,39.26,-5.18,39.6002525244,134.11,50.9495,-5.85816,51.2851790368,11.6095,-0.5181600000000001,11.6210576126,39.34,-5.34,39.7007707734,133.63
2020-09-21 13:00:00,50.0044,-6.11838,50.3773222113,11.8144,-0.5583800000000001,11.8275879022,38.19,-5.5600000000000005,38.5926119873,133.63,50.0744,-6.28838,50.4677051032,11.8144,-0.5583800000000001,11.8275879022,38.26,-5.73,38.6866966799,133.13
2020-09-21 13:30:00,49.90566,-6.13178,50.2809469482,11.86566,-0.5617800000000001,11.8789513007,38.04,-5.57,38.4456304409,133.15,49.99566,-6.30178,50.3912537054,11.86566,-0.5617800000000001,11.8789513007,38.13,-5.74,38.5596226641,132.67
2020-09-21 14:00:00,49.38664,-6.09186,49.760938182,13.04664,-0.6018600000000001,13.0605149496,36.34,-5.49,36.752356387,133.05,49.46664,-6.25186,49.860146674,13.04664,-0.6018600000000001,13.0605149496,36.42,-5.65,36.8556494991,132.58
2020-09-21 14:30:00,48.69414,-6.15298,49.0813450633,11.33414,-0.53298,11.3466645857,37.36,-5.62,37.7803388021,133.09,48.76414,-6.33298,49.173651335,11.33414,-0.53298,11.3466645857,37.43,-5.8,37.8767065622,132.64
2020-09-21 15:00:00,48.58054,-6.19396,48.9738094003,11.09054,-0.5239600000000001,11.1029100498,37.49,-5.67,37.9163421232,133.18,48.67054,-6.36396,49.084839317,11.09054,-0.5239600000000001,11.1029100498,37.58,-5.84,38.0310662485,132.73
2020-09-21 15:30:00,48.51104,-6.31144,48.9198863118,12.31104,-0.54144,12.3229405239,36.2,-5.77,36.6569625037,133.34,48.58104,-6.47144,49.0101722416,12.31104,-0.54144,12.3229405239,36.27,-5.93,36.751568674,132.9
2020-09-21 16:00:00,49.81478,-5.96664,50.1708391333,11.42478,-0.17664000000000002,11.4261454453,38.39,-5.79,38.8241703067,133.84,49.89478,-6.14664,50.2719629072,11.42478,-0.17664000000000002,11.4261454453,38.47,-5.97,38.9304739247,133.44
2020-09-21 16:30:00,51.0115,-7.06528,51.4984593335,24.4315,-2.47528,24.5565714897,26.58,-4.59,26.9734035672,132.3,51.0515,-7.42528,51.5886657642,24.4315,-2.47528,24.5565714897,26.62,-4.95,27.0763162192,131.86
2020-09-21 17:00:00,49.89436,-7.77966,50.4972303154,22.17436,-2.35966,22.2995568728,27.72,-5.42,28.2449075056,132.19,49.97436,-7.94966,50.6027049823,22.17436,-2.35966,22.2995568728,27.8,-5.59,28.3564472387,131.82
2020-09-21 17:30:00,49.68914,-8.2443,50.3684337302,14.64914,-2.3043,14.8292650266,35.04,-5.94,35.5399099605,131.37,49.76914,-8.4043,50.4737511468,14.64914,-2.3043,14.8292650266,35.12,-6.1,35.6458188291,131.01
2020-09-21 18:00:00,50.42532,-8.36168,51.1138982032,15.39532,-2.24168,15.5576671492,35.03,-6.12,35.5605863281,130.92,50.49532,-8.52168,51.2093387179,15.39532,-2.24168,15.5576671492,35.1,-6.28,35.6573751137,130.55
2020-09-21 18:30:00,50.69172,-8.47428,51.3951738792,13.70172,-2.19428,13.8763105931,36.99,-6.28,37.5193083625,130.92,50.78172,-8.63428,51.5105220055,13.70172,-2.19428,13.8763105931,37.08,-6.44,37.6350900092,130.55
2020-09-21 19:00:00,49.87008,-9.26772,50.7239146084,18.70008,-1.73772,18.7806459635,31.17,-7.53,32.0666462231,131.17,49.93008,-9.44772,50.8160634249,18.70008,-1.73772,18.7806459635,31.23,-7.71,32.1676390181,130.8
2020-09-21 19:30:00,51.22364,-8.51836,51.9271003614,11.79364,-2.03836,11.9684943054,39.43,-6.48,39.9589201556,130.51,51.33364,-8.67836,52.0620449842,11.79364,-2.03836,11.9684943054,39.54,-6.64,40.0936553584,130.19
2020-09-21 20:00:00,51.13222,-9.8635,52.0748745018,17.51222,-1.6535000000000002,17.5901083447,33.62,-8.21,34.6079253929,131.53,51.19222,-10.0235,52.1642975681,17.51222,-1.6535000000000002,17.5901083447,33.68,-8.37,34.7044564862,131.16
2020-09-21 20:30:00,50.30616,-8.91806,51.0905228796,14.63616,-1.63806,14.7275395131,35.67,-7.28,36.4053196662,132.03,50.40616,-9.08806,51.2188812891,14.63616,-1.63806,14.7275395131,35.77,-7.45,36.5375888641,131.71
2020-09-21 21:00:00,49.42114,-8.07154,50.075930714,2.27114,0.30846,2.2919913768,47.15,-8.38,47.888901637000004,132.27,49.53114,-8.24154,50.2121181715,2.27114,0.30846,2.2919913768,47.26,-8.55,48.0271808459,131.97
2020-09-21 21:30:00,47.03098,-8.480080000000001,47.7893799559,1.43098,0.41992,1.4913204105,45.6,-8.9,46.4604132569,132.47,47.12098,-8.66008,47.9101632409,1.43098,0.41992,1.4913204105,45.69,-9.08,46.5835002979,132.2
2020-09-21 22:00:00,44.17996,-8.79382,45.0466440015,1.50996,0.36618,1.553726808,42.67,-9.16,43.6421184179,131.21,44.26996,-8.96382,45.1683454135,1.50996,0.36618,1.553726808,42.76,-9.33,43.7660427729,130.94
2020-09-21 22:30:00,41.91366,-9.32716,42.9389195051,1.48366,0.37284,1.5297897441,40.43,-9.7,41.5773363745,130.2,41.98366,-9.497160000000001,43.0444393048,1.48366,0.37284,1.5297897441,40.5,-9.87,41.6853319526,129.94
2020-09-21 23:00:00,39.59986,-9.8917,40.8165976155,1.4298600000000001,0.4183,1.4897900891,38.17,-10.31,39.5378932165,130.26,39.67986,-10.0617,40.9356702218,1.4298600000000001,0.4183,1.4897900891,38.25,-10.48,39.6597138164,129.94
2020-09-21 23:30:00,37.3923,-10.17864,38.7529200389,1.5223,0.40136000000000005,1.5743211679,35.87,-10.58,37.397771324,130.52,37.4623,-10.36864,38.8707166996,1.5223,0.40136000000000005,1.5743211679,35.94,-10.77,37.519015179,130.27
2020-09-22 00:00:00,35.80672,-10.50566,37.316083519,1.57672,0.38434,1.6228873017,34.23,-10.89,35.9205373011,130.82,35.88672,-10.67566,37.44097206,1.57672,0.38434,1.6228873017,34.31,-11.06,36.0485741743,130.53
2020-09-22 00:30:00,34.8352,-10.5708,36.4037494179,1.5552000000000001,0.3392,1.5917611881,33.28,-10.91,35.0226569523,131.67,34.8952,-10.7608,36.5167057616,1.5552000000000001,0.3392,1.5917611881,33.34,-11.1,35.1392316364,131.4
2020-09-22 01:00:00,34.09128,-10.535,35.6819505778,1.43128,0.34500000000000003,1.4722728818,32.66,-10.88,34.4245551896,131.53,34.16128,-10.715,35.8022942874,1.43128,0.34500000000000003,1.4722728818,32.73,-11.06,34.5481765076,131.28
2020-09-22 01:30:00,33.28974,-10.54074,34.9186767936,1.38974,0.36926000000000003,1.4379604359,31.9,-10.91,33.714063831,131.17,33.34974,-10.71074,35.0274907668,1.38974,0.36926000000000003,1.4379604359,31.96,-11.08,33.8261437353,130.92
2020-09-22 02:00:00,33.04904,-10.61162,34.710884805,1.37904,0.41838000000000003,1.4411083047,31.67,-11.03,33.5357987828,131.42,33.12904,-10.80162,34.8454916158,1.37904,0.41838000000000003,1.4411083047,31.75,-11.22,33.6741874438,131.14
2020-09-22 02:30:00,32.51044,-10.83088,34.267136889,1.37044,0.42912000000000006,1.4360535394,31.14,-11.26,33.113248104,131.75,32.57044,-11.01088,34.3812890999,1.37044,0.42912000000000006,1.4360535394,31.2,-11.44,33.231214242,131.44
2020-09-22 03:00:00,32.31266,-10.88824,34.0978264201,1.36266,0.42176,1.426437441,30.95,-11.31,32.9517617131,131.75,32.38266,-11.06824,34.2219608639,1.36266,0.42176,1.426437441,31.02,-11.49,33.0796085225,131.4
2020-09-22 03:30:00,32.21526,-10.88218,34.0036000803,1.3652600000000001,0.42782000000000003,1.4307217829,30.85,-11.31,32.8578544643,131.91,32.28526,-11.07218,34.131088222,1.3652600000000001,0.42782000000000003,1.4307217829,30.92,-11.5,32.9893376714,131.56
2020-09-22 04:00:00,32.12676,-10.9328,33.9360401924,1.36676,0.43720000000000003,1.4349831837,30.76,-11.37,32.7941229491,131.91,32.18676,-11.1128,34.0511650775,1.36676,0.43720000000000003,1.4349831837,30.82,-11.55,32.9131417522,131.56
2020-09-22 04:30:00,32.40058,-10.74924,34.1371314687,1.37058,0.42076,1.4337114472999999,31.03,-11.17,32.9792328595,131.13,32.48058,-10.92924,34.2700505415,1.37058,0.42076,1.4337114472999999,31.11,-11.35,33.1157756968,130.81
2020-09-22 05:00:00,32.57262,-10.95986,34.3670496971,1.3626200000000002,0.42014,1.4259210651,31.21,-11.38,33.2200015051,131.2,32.63262,-11.13986,34.4816526414,1.3626200000000002,0.42014,1.4259210651,31.27,-11.56,33.3383637871,130.81
2020-09-22 05:30:00,32.62558,-10.94748,34.4133083078,1.36558,0.38252,1.4181432533,31.26,-11.33,33.2499097743,130.94,32.70558,-11.12748,34.5467187195,1.36558,0.38252,1.4181432533,31.34,-11.51,33.3867593516,130.59
2020-09-22 06:00:00,33.7597,-10.77912,35.4387749797,1.3797000000000001,0.35088,1.4236182299,32.38,-11.13,34.2394699141,130.85,33.8297,-10.96912,35.5636077425,1.3797000000000001,0.35088,1.4236182299,32.45,-11.32,34.3677886981,130.51
2020-09-22 06:30:00,37.78296,-9.80032,39.0332978169,1.38296,0.34968000000000005,1.4264832505,36.4,-10.15,37.7886557051,131.32,37.86296,-9.970320000000001,39.1536846397,1.38296,0.34968000000000005,1.4264832505,36.48,-10.32,37.9116446491,131.0
2020-09-22 07:00:00,40.74558,-9.40308,41.8165063465,4.30558,-0.05308,4.3059071777,36.44,-9.35,37.6204213161,131.59,40.79558,-9.58308,41.9060230733,4.30558,-0.05308,4.3059071777,36.49,-9.53,37.7139364161,131.22
2020-09-22 07:30:00,44.06596,-8.79726,44.9355161785,23.20596,-2.41726,23.3315178552,20.86,-6.38,21.8138488122,131.38,44.11596,-8.95726,45.0161130422,23.20596,-2.41726,23.3315178552,20.91,-6.54,21.9088954537,130.98
2020-09-22 08:00:00,47.15326,-7.53576,47.7516241337,24.06326,-2.6357600000000003,24.2071830787,23.09,-4.9,23.6041966608,131.02,47.20326,-7.69576,47.8264830048,24.06326,-2.6357600000000003,24.2071830787,23.14,-5.06,23.6867726801,130.66
2020-09-22 08:30:00,49.72158,-6.42248,50.1346563471,21.16158,-2.31248,21.2875557979,28.56,-4.11,28.8542145968,131.02,49.80158,-6.59248,50.2360245546,21.16158,-2.31248,21.2875557979,28.64,-4.28,28.9580386076,130.66
2020-09-22 09:00:00,50.12032,-7.17318,50.6310279198,14.23032,0.10682000000000001,14.2307209169,35.89,-7.28,36.6209025012,132.19,50.23032,-7.34318,50.7642328792,14.23032,0.10682000000000001,14.2307209169,36.0,-7.45,36.7627868911,131.79
2020-09-22 09:30:00,50.83124,-6.63342,51.2622397173,14.64124,0.20658,14.6426972937,36.19,-6.84,36.8307168,132.02,50.91124,-6.79342,51.3624854698,14.64124,0.20658,14.6426972937,36.27,-7.0,36.9393137457,131.66
2020-09-22 10:00:00,51.27404,-6.3603,51.6670165,15.14404,0.1897,15.1452280805,36.13,-6.55,36.7189242762,131.7,51.34404,-6.5203,51.7563982094,15.14404,0.1897,15.1452280805,36.2,-6.71,36.8166280368,131.38
2020-09-22 10:30:00,52.22072,-6.226,52.5905568835,15.40072,0.044,15.400782854100001,36.82,-6.27,37.3500374832,132.23,52.31072,-6.386,52.6990742131,15.40072,0.044,15.400782854100001,36.91,-6.43,37.4658911545,131.89
2020-09-22 11:00:00,51.82176,-6.39716,52.215117213,12.31176,-0.027160000000000004,12.3117899577,39.51,-6.37,40.0202073958,131.97,51.91176,-6.55716,52.3242503392,12.31176,-0.027160000000000004,12.3117899577,39.6,-6.53,40.1347841654,131.63
2020-09-22 11:30:00,50.92238,-6.63854,51.3532764115,7.22238,-0.04854000000000001,7.2225431114,43.7,-6.59,44.1940957595,131.67,51.01238,-6.79854,51.4634147662,7.22238,-0.04854000000000001,7.2225431114,43.79,-6.75,44.307184519,131.33
2020-09-22 12:00:00,51.39958,-6.34618,51.7898718358,11.03958,-0.12618000000000001,11.0403010814,40.36,-6.22,40.8364787904,131.79,51.47958,-6.5061800000000005,51.8890887872,11.03958,-0.12618000000000001,11.0403010814,40.44,-6.38,40.9401758667,131.44
2020-09-22 12:30:00,51.86128,-6.3700600000000005,52.2510289625,9.681280000000001,-0.46006,9.6922049938,42.18,-5.91,42.5920239012,131.67,51.97128,-6.52006,52.3786705372,9.681280000000001,-0.46006,9.6922049938,42.29,-6.06,42.7219814615,131.3
2020-09-22 13:00:00,53.48838,-5.72276,53.7936499695,5.28838,-0.45276000000000005,5.3077259389,48.2,-5.27,48.4872447145,131.4,53.59838,-5.88276,53.9202485514,5.28838,-0.45276000000000005,5.3077259389,48.31,-5.43,48.6142057428,131.03
2020-09-22 13:30:00,53.7939,-5.266,54.0510354499,4.3939,-0.506,4.422939431,49.4,-4.76,49.6287980914,131.89,53.8939,-5.416,54.1653534394,4.3939,-0.506,4.422939431,49.5,-4.91,49.7429200992,131.51
2020-09-22 14:00:00,52.9821,-4.407,53.1650690718,3.7321,-0.267,3.7416385996,49.25,-4.14,49.4236997806,131.58,53.0821,-4.567,53.2782021976,3.7321,-0.267,3.7416385996,49.35,-4.3,49.5369811353,131.22
2020-09-22 14:30:00,52.27054,-4.7766,52.4883345083,5.23054,-0.5266000000000001,5.2569816674,47.04,-4.25,47.2316006504,132.3,52.37054,-4.9366,52.6026946026,5.23054,-0.5266000000000001,5.2569816674,47.14,-4.41,47.3458308619,131.93
2020-09-22 15:00:00,51.63908,-5.4343,51.9242351868,11.35908,-0.6443,11.3773380426,40.28,-4.79,40.5638077601,132.93,51.70908,-5.5943000000000005,52.0108175953,11.35908,-0.6443,11.3773380426,40.35,-4.95,40.6524906986,132.53
2020-09-22 15:30:00,52.10398,1.2080600000000001,52.1179828927,13.60398,-0.42194000000000004,13.6105218564,38.5,1.63,38.5344897462,131.1,51.70398,-15.10194,53.864367996,13.60398,-0.42194000000000004,13.6105218564,38.1,-14.68,40.8302877776,130.67
2020-09-22 16:00:00,52.41454,2.78534,52.4884951425,13.98454,-0.29466000000000003,13.9876439591,38.43,3.08,38.5532268429,130.29,51.88454,-17.41466,54.7291135862,13.98454,-0.29466000000000003,13.9876439591,37.9,-17.12,41.5873105646,129.89
2020-09-22 16:30:00,53.33348,2.25798,53.381256659900004,14.41348,-0.41202000000000005,14.4193677459,38.92,2.67,39.0114765165,130.23,52.79348,-17.91202,55.7493676286,14.41348,-0.41202000000000005,14.4193677459,38.38,-17.5,42.1814461582,129.8
2020-09-22 17:00:00,55.03256,1.99064,55.0685509866,23.00256,-3.34936,23.2451280694,32.03,5.34,32.4720880142,129.81,54.55256,-18.09936,57.476679053,23.00256,-3.34936,23.2451280694,31.55,-14.75,34.8276470638,129.43
2020-09-22 17:30:00,56.0137,1.67494,56.0387367068,23.0437,-3.37506,23.2895500105,32.97,5.05,33.3545109393,129.58,55.5337,-18.36506,58.4915999481,23.0437,-3.37506,23.2895500105,32.49,-14.99,35.7812828166,129.22
2020-09-22 18:00:00,56.21562,1.28796,56.2303723351,22.91562,-3.36204,23.1609359255,33.3,4.65,33.6230947416,129.58,55.74562,-18.462040000000002,58.7232583407,22.91562,-3.36204,23.1609359255,32.83,-15.1,36.1361162827,129.22
2020-09-22 18:30:00,55.60192,1.90076,55.634399397,21.97192,-3.05924,22.183872923,33.63,4.96,33.9938009055,130.31,55.15192,-17.84924,57.9683504014,21.97192,-3.05924,22.183872923,33.18,-14.79,36.3270766784,129.92
2020-09-22 19:00:00,54.7946,3.14648,54.8848660885,17.1746,-3.16352,17.463526103,37.62,6.31,38.14551743,129.69,54.3246,-16.43352,56.7558168363,17.1746,-3.16352,17.463526103,37.15,-13.27,39.4488960555,129.33
2020-09-22 19:30:00,55.1246,-4.81658,55.3346272063,18.5546,-3.03658,18.8014360956,36.57,-1.78,36.6132940337,132.35,55.1846,-5.43658,55.4517491091,18.5546,-3.03658,18.8014360956,36.63,-2.4,36.7085398783,132.0
2020-09-22 20:00:00,53.93018,-5.39832,54.1996879479,15.87018,-2.89832,16.1326647537,38.06,-2.5,38.1420188244,133.23,54.04018,-5.55832,54.3252793426,15.87018,-2.89832,16.1326647537,38.17,-2.66,38.262573097,132.87
2020-09-22 20:30:00,51.3463,-11.42216,52.6014093229,4.7363,-0.7821600000000001,4.800449141,46.61,-10.64,47.8090127486,131.51,51.8163,-0.8921600000000001,51.8239799239,4.7363,-0.7821600000000001,4.800449141,47.08,-0.11,47.0801285045,131.19
2020-09-22 21:00:00,49.47064,-13.4527,51.2671372255,4.12064,-0.6527000000000001,4.1720128595,45.35,-12.8,47.1217837099,130.47,49.97064,-0.8827,49.9784355627,4.12064,-0.6527000000000001,4.1720128595,45.85,-0.23,45.8505768775,130.15
2020-09-22 21:30:00,47.69724,-6.84748,48.1862499679,9.69724,-0.51748,9.711037491799999,38.0,-6.33,38.5236148356,132.8,47.68724,-9.71748,48.6672608266,9.69724,-0.51748,9.711037491799999,37.99,-9.2,39.0881068869,132.47
2020-09-22 22:00:00,44.17108,-0.9676800000000001,44.1816784759,6.33108,-0.53768,6.353870769,37.84,-0.43,37.8424431029,130.89,43.69108,-20.88768,48.4273233552,6.33108,-0.53768,6.353870769,37.36,-20.35,42.5428266574,130.57
2020-09-22 22:30:00,42.11052,-1.29502,42.130428095,3.91052,-0.62502,3.9601536171,38.2,-0.67,38.2058752026,130.79,41.61052,-21.22502,46.7112068852,3.91052,-0.62502,3.9601536171,37.7,-20.6,42.9610288517,130.51
2020-09-22 23:00:00,39.9333,-1.8281,39.975122245,3.8133,-0.5681,3.8553851299,36.12,-1.26,36.1419700625,129.78,39.4533,-21.4781,44.9207264022,3.8133,-0.5681,3.8553851299,35.64,-20.91,41.3211531785,129.51
2020-09-22 23:30:00,37.8703,-2.26298,37.937853136,4.1103,-0.65298,4.1618444193,33.76,-1.6099999999999999,33.7983683038,130.4,37.4003,-22.07298,43.4280886774,4.1103,-0.65298,4.1618444193,33.29,-21.42,39.5858623753,130.11
2020-09-23 00:00:00,36.03968,-2.44686,36.122647444,3.59968,-0.52686,3.6380321002000002,32.44,-1.92,32.4967690702,130.34,35.57968,-22.24686,41.9623212985,3.59968,-0.52686,3.6380321002000002,31.98,-21.72,38.6584893652,130.04
2020-09-23 00:30:00,35.0523,-2.55228,35.1450973606,4.1123,-0.6722800000000001,4.16688993,30.94,-1.88,30.9970643771,130.18,34.6023,-22.30228,41.166866027,4.1123,-0.6722800000000001,4.16688993,30.49,-21.63,37.38311116,129.88
2020-09-23 01:00:00,34.10094,-2.64292,34.2032035782,4.09094,-0.6829200000000001,4.1475498562,30.01,-1.96,30.0739372215,130.56,33.66094,-22.49292,40.4844455539,4.09094,-0.6829200000000001,4.1475498562,29.57,-21.81,36.7431762372,130.26
2020-09-23 01:30:00,33.81868,-2.50596,33.9113985625,4.11868,-0.6359600000000001,4.1674896597,29.7,-1.87,29.7588121403,131.04,33.37868,-22.51596,40.2629449154,4.11868,-0.6359600000000001,4.1674896597,29.26,-21.88,36.5360370046,130.75
2020-09-23 02:00:00,33.26628,-1.69734,33.3095534061,3.63628,-0.5673400000000001,3.6802726684,29.63,-1.13,29.651539589,131.44,32.81628,-21.80734,39.40137448,3.63628,-0.5673400000000001,3.6802726684,29.18,-21.24,36.091688794,131.12
2020-09-23 02:30:00,33.39638,-1.18948,33.417556161,4.74638,-0.7994800000000001,4.8132412546,28.65,-0.39,28.6526543273,131.78,32.95638,-21.36948,39.278208439,4.74638,-0.7994800000000001,4.8132412546,28.21,-20.57,34.9131637065,131.41
2020-09-23 03:00:00,33.20302,-0.9103,33.2154961307,4.39302,-0.7903,4.4635410618,28.81,-0.12,28.8102499121,132.08,32.77302,-21.2303,39.0486424605,4.39302,-0.7903,4.4635410618,28.38,-20.44,34.9745335923,131.76
2020-09-23 03:30:00,32.63146,-0.9375,32.6449243832,2.5214600000000003,-0.6475000000000001,2.6032704012,30.11,-0.29,30.1113965136,132.23,32.18146,-21.3375,38.612631016,2.5214600000000003,-0.6475000000000001,2.6032704012,29.66,-20.69,36.1634027713,131.95
2020-09-23 04:00:00,32.6088,-0.8944000000000001,32.6210635755,2.1288,-0.5344,2.1948514301,30.48,-0.36,30.4821259101,132.33,32.1488,-21.3144,38.5726456028,2.1288,-0.5344,2.1948514301,30.02,-20.78,36.5103930409,132.04
2020-09-23 04:30:00,32.57882,-0.88268,32.5907753295,2.42882,-0.6726800000000001,2.5202509746,30.15,-0.21,30.1507313344,132.33,32.11882,-21.31268,38.5467109748,2.42882,-0.6726800000000001,2.5202509746,29.69,-20.64,36.1594482812,132.04
2020-09-23 05:00:00,33.12454,-1.07588,33.1420076034,3.05454,-0.8558800000000001,3.1721830316,30.07,-0.22,30.0708047781,132.63,32.67454,-21.52588,39.1278554739,3.05454,-0.8558800000000001,3.1721830316,29.62,-20.67,36.1191541983,132.27
2020-09-23 05:30:00,34.57602,-1.25132,34.5986554765,5.18602,-1.56132,5.4159508474999996,29.39,0.31,29.3916348644,131.54,34.11602,-21.38132,40.2624349187,5.18602,-1.56132,5.4159508474999996,28.93,-19.82,35.0681807341,131.2
2020-09-23 06:00:00,35.42454,-0.96562,35.437698235,5.00454,-1.12562,5.1295653808,30.42,0.16,30.420420772900002,131.4,34.99454,-21.01562,40.8200209921,5.00454,-1.12562,5.1295653808,29.99,-19.89,35.9862779403,131.02
2020-09-23 06:30:00,39.60378,0.54124,39.607478221,10.72378,-0.78876,10.7527484778,28.88,1.33,28.9106087795,130.1,39.16378,-19.14876,43.5944569117,10.72378,-0.78876,10.7527484778,28.44,-18.36,33.8514874119,129.77
2020-09-23 07:00:00,43.12022,1.70066,43.1537439544,12.81022,-0.62934,12.8256697792,30.31,2.33,30.3994243367,129.59,42.69022,-17.82934,46.2638114349,12.81022,-0.62934,12.8256697792,29.88,-17.2,34.4768676071,129.26
2020-09-23 07:30:00,46.18678,3.34602,46.3078232765,4.38678,-0.6139800000000001,4.4295383742,41.8,3.96,41.9871599421,130.19,45.73678,-15.82398,48.3968117525,4.38678,-0.6139800000000001,4.4295383742,41.35,-15.21,44.0586722451,129.88
2020-09-23 08:00:00,48.14762,4.43702,48.3516334589,8.64762,-0.66298,8.6729968376,39.5,5.1,39.8278796825,130.47,47.72762,-14.85298,49.9853651156,8.64762,-0.66298,8.6729968376,39.08,-14.19,41.5764656988,130.14
2020-09-23 08:30:00,50.01912,5.26084,50.2950176765,5.29912,-0.57916,5.3306752931,44.72,5.84,45.0997117507,130.76,49.56912,-14.10916,51.5380059129,5.29912,-0.57916,5.3306752931,44.27,-13.53,46.2914009293,130.51
2020-09-23 09:00:00,50.89488,5.9328,51.2395055212,5.25488,-0.44720000000000004,5.2738744443,45.64,6.38,46.083771547,130.8,50.43488,-13.4972,52.2096880708,5.25488,-0.44720000000000004,5.2738744443,45.18,-13.05,47.0269592893,130.64
2020-09-23 09:30:00,52.02814,5.11832,52.2792937164,5.31814,-0.5516800000000001,5.346677836,46.71,5.67,47.0528745137,130.63,51.55814,-14.23168,53.4862834368,5.31814,-0.5516800000000001,5.346677836,46.24,-13.68,48.2211571823,130.44
2020-09-23 10:00:00,53.8428,5.07382,54.0813346843,10.5828,-0.24618,10.5856629661,43.26,5.32,43.585892213,130.92,53.3728,-14.32618,55.2620594371,10.5828,-0.24618,10.5856629661,42.79,-14.08,45.0469810309,130.67
2020-09-23 10:30:00,54.78794,4.87652,55.0045345108,14.58794,-0.27348,14.5905032385,40.2,5.15,40.5285393272,131.11,54.35794,-14.57348,56.2776328603,14.58794,-0.27348,14.5905032385,39.77,-14.3,42.2627838648,130.83
2020-09-23 11:00:00,54.39792,4.77512,54.6071009242,17.33792,-0.7448800000000001,17.3539135684,37.06,5.52,37.4688403877,130.92,53.97792,-14.59488,55.9162442385,17.33792,-0.7448800000000001,17.3539135684,36.64,-13.85,39.1702961439,130.61
2020-09-23 11:30:00,54.01832,4.7018,54.2225582102,21.47832,-1.2482,21.5145586351,32.54,5.95,33.079511786,130.84,53.62832,-14.6482,55.5928634742,21.47832,-1.2482,21.5145586351,32.15,-13.4,34.8307694431,130.51
2020-09-23 12:00:00,53.29218,4.90578,53.5175029926,19.51218,-0.92422,19.534056183,33.78,5.83,34.2794005198,130.84,52.90218,-14.44422,54.8386372931,19.51218,-0.92422,19.534056183,33.39,-13.52,36.0233604762,130.51
2020-09-23 12:30:00,54.05896,5.06872,54.2960687225,22.37896,-1.41128,22.4234154829,31.68,6.48,32.335936665,130.53,53.66896,-14.21128,55.5186252236,22.37896,-1.41128,22.4234154829,31.29,-12.8,33.8068646875,130.2
2020-09-23 13:00:00,54.61966,4.96438,54.8448021904,20.94966,-1.39562,20.9960950965,33.67,6.36,34.2654125905,130.82,54.21966,-14.37562,56.0930475273,20.94966,-1.39562,20.9960950965,33.27,-12.98,35.7123690057,130.41
2020-09-23 13:30:00,53.80986,4.71988,54.0164632351,23.03986,-1.43012,23.0842022178,30.77,6.15,31.3785818673,131.32,53.40986,-14.740120000000001,55.4065364631,23.03986,-1.43012,23.0842022178,30.37,-13.31,33.15860371,130.86
2020-09-23 14:00:00,53.38026,4.16074,53.5421695023,31.39026,-4.11926,31.6593860619,21.99,8.28,23.4972019611,131.46,53.06026,-15.31926,55.2274471456,31.39026,-4.11926,31.6593860619,21.67,-11.2,24.3932142204,130.94
2020-09-23 14:30:00,51.95964,4.21816,52.1305770418,9.36964,-0.85184,9.4082827931,42.59,5.07,42.8907099498,131.61,51.54964,-15.32184,53.7784730642,9.36964,-0.85184,9.4082827931,42.18,-14.47,44.5929736618,131.14
2020-09-23 15:00:00,50.8541,3.54246,50.977333293,9.6141,-0.77754,9.6454905143,41.24,4.32,41.4656484334,133.5,50.3841,-16.53754,53.0287446774,9.6141,-0.77754,9.6454905143,40.77,-15.76,43.7100732097,133.02
2020-09-23 15:30:00,51.12422,2.8572800000000003,51.2040029647,8.93422,-0.9527200000000001,8.9848740896,42.19,3.81,42.3616831583,132.98,50.63422,-17.20272,53.4767034362,8.93422,-0.9527200000000001,8.9848740896,41.7,-16.25,44.7543573298,132.5
2020-09-23 16:00:00,53.27354,3.2168,53.370571164,13.08354,-0.6832,13.1013656224,40.19,3.9,40.3787827949,132.26,52.74354,-17.0032,55.416512178,13.08354,-0.6832,13.1013656224,39.66,-16.32,42.8865713248,131.79
2020-09-23 16:30:00,53.96778,3.16788,54.0606764832,16.25778,-0.76212,16.2756332418,37.71,3.93,37.9142321563,131.92,53.45778,-16.95212,56.0812679513,16.25778,-0.76212,16.2756332418,37.2,-16.19,40.5703845188,131.46
2020-09-23 17:00:00,54.47128,2.67904,54.5371213043,15.60128,-0.6409600000000001,15.6144409878,38.87,3.32,39.0115277835,131.92,53.96128,-17.40096,56.6975585732,15.60128,-0.6409600000000001,15.6144409878,38.36,-16.76,41.8615241003,131.43
2020-09-23 17:30:00,55.47596,1.4505400000000002,55.4949205262,20.59596,-3.91946,20.9655845378,34.88,5.37,35.2909520982,131.61,55.01596,-18.61946,58.0813235508,20.59596,-3.91946,20.9655845378,34.42,-14.7,37.4276154731,131.18
2020-09-23 18:00:00,55.12508,1.38866,55.1425681448,13.74508,-3.22134,14.1175159147,41.38,4.61,41.636000048,131.5,54.61508,-18.65134,57.7120390144,13.74508,-3.22134,14.1175159147,40.87,-15.43,43.6857162011,131.09
2020-09-23 18:30:00,58.17968,1.47678,58.1984196011,21.83968,-3.36322,22.0971235972,36.34,4.84,36.6608946972,131.63,57.65968,-18.57322,60.5772498457,21.83968,-3.36322,22.0971235972,35.82,-15.21,38.9155046222,131.21
2020-09-23 19:00:00,58.88576,1.30342,58.900183654,26.53576,-4.44658,26.9057360515,32.35,5.75,32.8570388197,131.37,58.42576,-18.73658,61.3565714628,26.53576,-4.44658,26.9057360515,31.89,-14.29,34.9453315909,131.11
2020-09-23 19:30:00,56.34464,0.5952400000000001,56.3477840504,25.43464,-3.20476,25.6357445491,30.91,3.8,31.1427054059,131.64,55.90464,-19.55476,59.2259859537,25.43464,-3.20476,25.6357445491,30.47,-16.35,34.5795228423,131.53
2020-09-23 20:00:00,55.42276,0.8168400000000001,55.4287791098,14.73276,-2.94316,15.0238612881,40.69,3.76,40.8633539984,131.85,54.92276,-19.32316,58.2227968961,14.73276,-2.94316,15.0238612881,40.19,-16.38,43.399775345,131.53
2020-09-23 20:30:00,53.2233,1.36008,53.2406750567,2.5833,0.02008,2.5833780398,50.64,1.34,50.6577259655,132.68,52.643299999999996,-19.00992,55.9704751927,2.5833,0.02008,2.5833780398,50.06,-19.03,53.5550604518,132.29
2020-09-23 21:00:00,50.26042,0.9484600000000001,50.2693683564,1.99042,0.07846,1.9919657999,48.27,0.87,48.2778396368,133.05,49.67042,-19.51154,53.3652585129,1.99042,0.07846,1.9919657999,47.68,-19.59,51.5475557131,132.63
2020-09-23 21:30:00,48.5355,1.70828,48.5655534387,8.9155,0.19828,8.917704593,39.62,1.51,39.6487641674,132.3,48.0055,-18.59172,51.4798997941,8.9155,0.19828,8.917704593,39.09,-18.79,43.3715598059,131.92
2020-09-23 22:00:00,45.71092,1.02628,45.7224393256,7.12092,-0.00372,7.1209209717,38.59,1.03,38.6037433418,132.3,45.22092,-19.29372,49.1648170655,7.12092,-0.00372,7.1209209717,38.1,-19.29,42.7049657534,131.92
2020-09-23 22:30:00,42.64614,0.14226000000000003,42.6463772765,2.22614,-0.11774000000000001,2.2292514455,40.42,0.26,40.420836211,131.93,42.12614,-20.02774,46.6446357131,2.22614,-0.11774000000000001,2.2292514455,39.9,-19.91,44.5916819598,131.54
2020-09-23 23:00:00,39.76414,-0.07788,39.7642162658,0.5441400000000001,0.17212000000000002,0.5707132678,39.22,-0.25,39.2207967793,132.01,39.24414,-20.34788,44.2056415499,0.5441400000000001,0.17212000000000002,0.5707132678,38.7,-20.52,43.8036573815,131.66
2020-09-23 23:30:00,37.69114,-0.6012000000000001,37.6959344749,0.29114,0.25880000000000003,0.3895381106,37.4,-0.86,37.4098863938,132.32,37.18114,-20.8912,42.6483224657,0.29114,0.25880000000000003,0.3895381106,36.89,-21.15,42.5228714929,131.96
2020-09-24 00:00:00,36.00648,-0.9011600000000001,36.0177552234,0.32648000000000005,0.19884000000000002,0.38226500760000004,35.68,-1.1,35.6969522509,132.91,35.51648,-21.34116,41.4350752592,0.32648000000000005,0.19884000000000002,0.38226500760000004,35.19,-21.54,41.2590317385,132.53
2020-09-24 00:30:00,34.87202,-1.11688,34.889901115,0.15202000000000002,0.26312,0.30387861850000003,34.72,-1.38,34.7474142923,132.84,34.38202,-21.53688,40.5704387383,0.15202000000000002,0.26312,0.30387861850000003,34.23,-21.8,40.5824210712,132.47
2020-09-24 01:00:00,33.4757,-1.25518,33.4992233839,0.8857,0.22482000000000002,0.9137880074,32.59,-1.48,32.6235880921,133.02,32.9957,-21.74518,39.5166935829,0.8857,0.22482000000000002,0.9137880074,32.11,-21.97,38.9067217843,132.66
2020-09-24 01:30:00,33.0609,-1.3055400000000001,33.0866671561,1.2309,0.14446,1.2393480147,31.83,-1.45,31.8630099018,133.3,32.5909,-21.88554,39.2574021543,1.2309,0.14446,1.2393480147,31.36,-22.03,38.3245417455,132.94
2020-09-24 02:00:00,33.07908,-1.39212,33.1083604508,2.64908,-0.34212000000000004,2.6710804819,30.43,-1.05,30.4481099578,133.18,32.60908,-21.94212,39.3040548613,2.64908,-0.34212000000000004,2.6710804819,29.96,-21.6,36.9345583431,132.83
2020-09-24 02:30:00,32.38376,-1.72918,32.4298932346,4.01376,-0.82918,4.0985129999,28.37,-0.9,28.3842720534,133.55,31.93376,-22.35918,38.98330358,4.01376,-0.82918,4.0985129999,27.92,-21.53,35.2571595566,133.16
2020-09-24 03:00:00,32.15126,-1.91168,32.208043095,4.59126,-1.01168,4.7014003031,27.56,-0.9,27.5746912947,133.73,31.72126,-22.60168,38.9496376724,4.59126,-1.01168,4.7014003031,27.13,-21.59,34.6722511528,133.33
2020-09-24 03:30:00,32.42828,-1.5756999999999999,32.466539302,5.56828,-1.1657,5.6889892466,26.86,-0.41000000000000003,26.8631290061,133.5,31.97828,-22.2457,38.9548656813,5.56828,-1.1657,5.6889892466,26.41,-21.08,33.7913376474,133.19
2020-09-24 04:00:00,32.8846,-1.50256,32.9189095159,5.7646,-1.02256,5.8545915411,27.12,-0.48,27.124247455,133.5,32.4446,-22.20256,39.314192599,5.7646,-1.02256,5.8545915411,26.68,-21.18,34.0648616612,133.22
2020-09-24 04:30:00,33.68564,-1.5965600000000002,33.7234539459,7.39564,-1.22656,7.4966619534,26.29,-0.37,26.2926035227,133.63,33.25564,-22.32656,40.0551229338,7.39564,-1.22656,7.4966619534,25.86,-21.1,33.3758835089,133.31
2020-09-24 05:00:00,33.20424,-1.80732,33.2533901965,8.30424,-1.82732,8.5029112873,24.9,0.02,24.9000080321,133.38,32.78424,-22.46732,39.7440166611,8.30424,-1.82732,8.5029112873,24.48,-20.64,32.0199937539,133.07
2020-09-24 05:30:00,34.47958,-1.6727,34.5201298124,11.83958,-2.6927,12.1419227417,22.64,1.02,22.6629653841,132.07,34.06958,-22.1227,40.6220400358,11.83958,-2.6927,12.1419227417,22.23,-19.43,29.5245287854,132.25
2020-09-24 06:00:00,35.16016,-1.5312800000000002,35.1934890237,9.76016,-2.22128,10.009735664,25.4,0.6900000000000001,25.4093703188,132.27,34.76016,-21.891280000000002,41.0791536337,9.76016,-2.22128,10.009735664,25.0,-19.67,31.810515557,132.02
2020-09-24 06:30:00,37.98566,-0.5107,37.98909291,5.14566,-1.0907,5.259985107,32.84,0.58,32.8451214033,131.05,37.52566,-20.5007,42.7604239797,5.14566,-1.0907,5.259985107,32.38,-19.41,37.7519867027,130.77
2020-09-24 07:00:00,41.8735,-0.16116000000000003,41.8738101299,6.3335,-1.30116,6.4657744776,35.54,1.1400000000000001,35.5582789235,130.51,41.3935,-20.10116,46.0160675807,6.3335,-1.30116,6.4657744776,35.06,-18.8,39.7824534186,130.61
2020-09-24 07:30:00,45.8385,-0.70928,45.8439871779,11.3085,-2.23928,11.528076473,34.53,1.53,34.5638799905,131.85,45.3385,-20.91928,49.9319122202,11.3085,-2.23928,11.528076473,34.03,-18.68,38.8198827922,131.57
2020-09-24 08:00:00,49.12702,-0.16212000000000001,49.1272874986,25.75702,-4.48212,26.1440907085,23.37,4.32,23.765927291,131.54,48.72702,-20.27212,52.7757645835,25.75702,-4.48212,26.1440907085,22.97,-15.79,27.8737331551,131.19
2020-09-24 08:30:00,51.72804,0.8223400000000001,51.7345761103,16.41804,-3.01766,16.6930617119,35.31,3.84,35.5181882984,130.48,51.28804,-19.13766,54.7422421656,16.41804,-3.01766,16.6930617119,34.87,-16.12,38.4157688977,130.57
2020-09-24 09:00:00,53.70202,1.44644,53.721496077,19.39202,-2.81356,19.5950646734,34.31,4.26,34.5734536892,131.75,53.21202,-18.76356,56.4233130572,19.39202,-2.81356,19.5950646734,33.82,-15.95,37.392444424,131.54
2020-09-24 09:30:00,54.5836,1.65056,54.6085500382,21.1336,-2.54944,21.2868197078,33.45,4.2,33.7126459952,132.08,54.1236,-18.56944,57.2205223576,21.1336,-2.54944,21.2868197078,32.99,-16.02,36.6739757867,131.68
2020-09-24 10:00:00,54.06108,1.85644,54.0929453833,13.21108,-1.81356,13.3349778642,40.85,3.67,41.0145266948,132.17,53.55108,-18.36356,56.6121762966,13.21108,-1.81356,13.3349778642,40.34,-16.55,43.6029597619,131.76
2020-09-24 10:30:00,56.0385,2.35896,56.0881286417,8.9885,-1.7910400000000002,9.1652035728,47.05,4.15,47.2326687791,130.54,55.4785,-17.41104,58.1464382068,8.9885,-1.7910400000000002,9.1652035728,46.49,-15.62,49.0439038006,130.17
2020-09-24 11:00:00,55.92978,2.86024,56.0028683525,11.08978,-1.9397600000000002,11.2581476854,44.84,4.8,45.0961816565,130.27,55.36978,-16.85976,57.8797377716,11.08978,-1.9397600000000002,11.2581476854,44.28,-14.92,46.7260612507,129.92
2020-09-24 11:30:00,56.90046,3.69414,57.0202509513,12.78046,-2.37586,12.9994180082,44.12,6.07,44.5355958757,130.09,56.37046,-15.95586,58.5851365873,12.78046,-2.37586,12.9994180082,43.59,-13.58,45.6563741443,129.71
2020-09-24 12:00:00,57.63228,4.1946,57.7847243409,10.43228,-1.9454,10.6121179393,47.2,6.14,47.5976848176,129.79,57.07228,-15.4054,59.1149007743,10.43228,-1.9454,10.6121179393,46.64,-13.46,48.5433950193,129.48
2020-09-24 12:30:00,55.91012,3.73672,56.0348516084,13.24012,-1.8132800000000002,13.3637106364,42.67,5.55,43.029424816,130.71,55.37012,-16.10328,57.6642507588,13.24012,-1.8132800000000002,13.3637106364,42.13,-14.29,44.4875375808,130.32
2020-09-24 13:00:00,56.68408,3.9792,56.8235774841,12.19408,-1.9708,12.352313131,44.49,5.95,44.886106982,131.29,56.14408,-16.0408,58.3906241077,12.19408,-1.9708,12.352313131,43.95,-14.07,46.1472361036,130.88
2020-09-24 13:30:00,55.66632,3.37028,55.768252345,18.23632,-2.59972,18.420692474,37.43,5.97,37.9031106903,131.78,55.12632,-16.77972,57.6235208923,18.23632,-2.59972,18.420692474,36.89,-14.18,39.5214435465,131.31
2020-09-24 14:00:00,53.50162,3.22242,53.5985758512,27.74162,-3.01758,27.9052552269,25.76,6.24,26.5050033013,132.24,53.10162,-17.07758,55.7801558377,27.74162,-3.01758,27.9052552269,25.36,-14.06,28.9967791315,131.78
2020-09-24 14:30:00,53.30968,2.65174,53.3755909263,22.63968,-2.44826,22.771672919,30.67,5.1,31.0911386089,132.48,52.84968,-17.66826,55.7248246972,22.63968,-2.44826,22.771672919,30.21,-15.22,33.8273927461,131.96
2020-09-24 15:00:00,53.2465,2.49216,53.3047898759,23.7565,-2.65784,23.9047151356,29.49,5.15,29.9363090577,131.54,52.8065,-17.53784,55.6426300072,23.7565,-2.65784,23.9047151356,29.05,-14.88,32.6391926983,131.02
2020-09-24 15:30:00,51.73806,2.77822,51.812598457600004,25.52806,-2.30178,25.6316218475,26.21,5.08,26.6977620785,131.76,51.32806,-17.34178,54.178474295,25.52806,-2.30178,25.6316218475,25.8,-15.04,29.8637171163,131.28
2020-09-24 16:00:00,52.63518,2.84784,52.7121652591,21.44518,-1.58216,21.5034642674,31.19,4.43,31.5030316001,131.76,52.18518,-17.26216,54.9661275651,21.44518,-1.58216,21.5034642674,30.74,-15.68,34.5081149876,131.28
2020-09-24 16:30:00,54.499,2.20316,54.5435139589,29.869,-4.50684,30.2070979703,24.63,6.71,25.5276516742,131.47,54.099,-17.79684,56.9511133779,29.869,-4.50684,30.2070979703,24.23,-13.29,27.6354301577,130.96
2020-09-24 17:00:00,55.5642,2.0687,55.6026963495,26.7142,-4.2913,27.056676391,28.85,6.36,29.5427165305,131.52,55.1242,-17.9613,57.9765963414,26.7142,-4.2913,27.056676391,28.41,-13.67,31.5277179637,131.03
2020-09-24 17:30:00,55.84144,1.9952,55.8770726176,22.97144,-3.4648,23.2312697611,32.87,5.46,33.3203916544,131.55,55.40144,-18.0448,58.266065262,22.97144,-3.4648,23.2312697611,32.43,-14.58,35.5567335395,131.07
2020-09-24 18:00:00,54.83196,1.3896600000000001,54.8495669295,22.11196,-2.78034,22.2860733544,32.72,4.17,32.9846524917,131.63,54.36196,-18.65034,57.472235707,22.11196,-2.78034,22.2860733544,32.25,-15.87,35.9432803177,131.16
2020-09-24 18:30:00,55.0086,1.2233800000000001,55.0222021786,22.5486,-2.56662,22.69420411,32.46,3.79,32.680509482,131.37,54.5586,-18.78662,57.7024949633,22.5486,-2.56662,22.69420411,32.01,-16.22,35.8849341646,130.94
2020-09-24 19:00:00,55.12226,1.16318,55.1345312415,22.25226,-2.51682,22.3941389212,32.87,3.68,33.0753578968,131.12,54.66226,-18.76682,57.7940844829,22.25226,-2.51682,22.3941389212,32.41,-16.25,36.2556285285,130.69
2020-09-24 19:30:00,55.3973,0.94874,55.405423515,22.3773,-2.53126,22.5200096021,33.02,3.48,33.2028733696,130.92,54.957300000000004,-18.90126,58.1168000915,22.3773,-2.53126,22.5200096021,32.58,-16.37,36.4613946524,130.47
2020-09-24 20:00:00,54.63526,0.48642,54.6374252659,23.16526,-2.77358,23.3307097381,31.47,3.26,31.6384022985,131.21,54.17526,-19.42358,57.5520134842,23.16526,-2.77358,23.3307097381,31.01,-16.65,35.197195911,130.76
2020-09-24 20:30:00,54.22272,0.70038,54.2272431195,21.61272,-3.27962,21.8601366222,32.61,3.98,32.8519786314,131.65,53.77272,-19.31962,57.1380182816,21.61272,-3.27962,21.8601366222,32.16,-16.04,35.9381023428,131.18
2020-09-24 21:00:00,51.28844,0.8850600000000001,51.2960759594,9.95844,-0.42494000000000004,9.9675022567,41.33,1.31,41.3507557367,131.05,50.79844,-18.96494,54.2231542391,9.95844,-0.42494000000000004,9.9675022567,40.84,-18.54,44.8512786886,130.61
2020-09-24 21:30:00,49.13244,0.46740000000000004,49.1346631525,8.69244,-0.6426000000000001,8.7161601588,40.44,1.11,40.4552308114,129.63,48.60244,-18.9826,52.177929019,8.69244,-0.6426000000000001,8.7161601588,39.91,-18.34,43.9222460719,129.21
2020-09-24 22:00:00,46.60376,-0.35196000000000005,46.6050890137,10.68376,-0.6419600000000001,10.7030294954,35.92,0.29,35.9211706379,130.03,46.12376,-19.93196,50.2462363365,10.68376,-0.6419600000000001,10.7030294954,35.44,-19.29,40.3496926878,129.62
2020-09-24 22:30:00,43.3533,-0.94964,43.3636995311,4.6333,-0.7596400000000001,4.695159403,38.72,-0.19,38.7204661645,130.46,42.8433,-20.67964,47.5730581886,4.6333,-0.7596400000000001,4.695159403,38.21,-19.92,43.0907240598,130.01
2020-09-24 23:00:00,40.60808,-1.4588,40.6342744334,4.74808,-0.8288000000000001,4.8198727293,35.86,-0.63,35.8655335942,130.46,40.12808,-21.1688,45.3693828251,4.74808,-0.8288000000000001,4.8198727293,35.38,-20.34,40.8100477824,130.01
2020-09-24 23:30:00,38.3806,-1.7021000000000002,38.4183237631,4.4706,-0.7921,4.5402298147,33.91,-0.91,33.9222080649,130.69,37.9006,-21.4921,43.5702403341,4.4706,-0.7921,4.5402298147,33.43,-20.7,39.3199046286,130.27
2020-09-25 00:00:00,36.63316,-1.8975,36.6822698021,4.73316,-0.8675,4.8120016454000005,31.9,-1.03,31.9166241949,131.2,36.17316,-21.8375,42.2536851722,4.73316,-0.8675,4.8120016454000005,31.44,-20.97,37.7917252848,130.77
2020-09-25 00:30:00,35.61314,-1.04458,35.6284561557,4.72314,-0.8145800000000001,4.7928688732,30.89,-0.23,30.8908562523,132.1,35.14314,-21.23458,41.0602931898,4.72314,-0.8145800000000001,4.7928688732,30.42,-20.42,36.6381331402,131.64
2020-09-25 01:00:00,34.9907,-0.48260000000000003,34.9940279083,4.5407,-0.7826000000000001,4.6076479086,30.45,0.30000000000000004,30.4514777967,132.77,34.5407,-20.8626,40.3522990082,4.5407,-0.7826000000000001,4.6076479086,30.0,-20.08,36.0999501385,132.33
2020-09-25 01:30:00,33.99744,-0.7396800000000001,34.0054856318,6.13744,-1.34968,6.2840914901,27.86,0.61,27.8666772329,132.92,33.54744,-21.16968,39.668451972,6.13744,-1.34968,6.2840914901,27.41,-19.82,33.8251459716,132.51
2020-09-25 02:00:00,33.7177,-0.7647600000000001,33.726371746,6.5277,-1.37476,6.6708944189,27.19,0.61,27.1968417284,131.85,33.2777,-20.93476,39.3150034153,6.5277,-1.37476,6.6708944189,26.75,-19.56,33.1384384062,131.51
2020-09-25 02:30:00,33.14942,-0.9064800000000001,33.1618116563,5.46942,-1.04648,5.568633183,27.68,0.14,27.680354044,132.26,32.70942,-21.13648,38.9442799847,5.46942,-1.04648,5.568633183,27.24,-20.09,33.8470929328,131.87
2020-09-25 03:00:00,32.81046,-0.9675,32.8247215017,5.94046,-1.1475,6.0502744782,26.87,0.18,26.8706028961,132.43,32.38046,-21.2375,38.7237084492,5.94046,-1.1475,6.0502744782,26.44,-20.09,33.2066514421,132.03
2020-09-25 03:30:00,32.80388,-0.9645,32.8180560561,6.23388,-1.2445,6.3568891845,26.57,0.28,26.5714753072,132.38,32.36388,-21.2545,38.7191748221,6.23388,-1.2445,6.3568891845,26.13,-20.01,32.9116544707,132.03
2020-09-25 04:00:00,33.04532,-0.8388800000000001,33.0559660811,6.68532,-1.40888,6.8321626413,26.36,0.5700000000000001,26.3661620264,132.55,32.60532,-21.17888,38.8799672114,6.68532,-1.40888,6.8321626413,25.92,-19.77,32.5990690051,132.16
2020-09-25 04:30:00,33.23518,-0.8255800000000001,33.2454323474,6.95518,-1.38558,7.0918517165,26.28,0.56,26.2859658373,132.65,32.80518,-21.18558,39.0513589363,6.95518,-1.38558,7.0918517165,25.85,-19.8,32.5616722544,132.24
2020-09-25 05:00:00,34.54082,-0.8658800000000001,34.5516713698,10.05082,-2.25588,10.3008726449,24.49,1.3900000000000001,24.5294149951,132.54,34.11082,-21.17588,40.149295571,10.05082,-2.25588,10.3008726449,24.06,-18.92,30.6080054888,132.09
2020-09-25 05:30:00,35.29476,-0.6678000000000001,35.3010770416,12.33476,-3.0478,12.7057226909,22.96,2.38,23.0830240653,131.51,34.88476,-20.7378,40.5832826309,12.33476,-3.0478,12.7057226909,22.55,-17.69,28.6607501646,131.13
2020-09-25 06:00:00,37.02614,-0.33448000000000006,37.0276507514,13.81614,-3.44448,14.239036729,23.21,3.11,23.4174336766,131.93,36.63614,-20.53448,41.9984716742,13.81614,-3.44448,14.239036729,22.82,-17.09,28.5100070151,131.55
2020-09-25 06:30:00,40.44582,0.55586,40.4496395016,14.34582,-3.5541400000000003,14.7795284976,26.1,4.11,26.4216218276,131.5,40.02582,-19.51414,44.5294051904,14.34582,-3.5541400000000003,14.7795284976,25.68,-15.96,30.2354758521,131.11
2020-09-25 07:00:00,43.78238,1.75906,43.8177029355,12.64238,-3.08094,13.0123773135,31.14,4.84,31.5138890015,130.86,43.34238,-18.19094,47.0050231587,12.64238,-3.08094,13.0123773135,30.7,-15.11,34.2169855481,130.55
2020-09-25 07:30:00,48.34616,-2.52082,48.4118345058,14.01616,-3.46082,14.4371055346,34.33,0.9400000000000001,34.3428667994,131.2,48.16616,-12.20082,49.6874126698,14.01616,-3.46082,14.4371055346,34.15,-8.74,35.2506751708,130.86
2020-09-25 08:00:00,51.36594,-6.2093,51.7398801562,15.745940000000001,-3.5993,16.1520768625,35.62,-2.61,35.7154938367,133.02,51.42594,-6.3693,51.8188699932,15.745940000000001,-3.5993,16.1520768625,35.68,-2.77,35.7873622945,132.65
2020-09-25 08:30:00,53.71478,-5.54698,54.0004312721,24.07478,-3.46698,24.3231367708,29.64,-2.08,29.7128928245,133.02,53.77478,-5.70698,54.0767656648,24.07478,-3.46698,24.3231367708,29.7,-2.24,29.7843515961,132.65
2020-09-25 09:00:00,53.43944,-10.40858,54.4436615698,23.20944,-4.26858,23.5987050562,30.23,-6.14,30.8472446095,132.49,53.69944,-3.14858,53.7916667555,23.20944,-4.26858,23.5987050562,30.49,1.12,30.5105637444,132.07
2020-09-25 09:30:00,54.74586,-18.14234,57.673682800899996,30.80586,-4.8223400000000005,31.1810194416,23.94,-13.32,27.3960946122,131.37,55.22586,1.62766,55.2498406316,30.80586,-4.8223400000000005,31.1810194416,24.42,6.45,25.2574523656,130.95
2020-09-25 10:00:00,54.80608,-18.1907,57.7460645538,31.55608,-5.0107,31.9514209302,23.25,-13.18,26.7259218737,131.9,55.31608,1.6793,55.3415644435,31.55608,-5.0107,31.9514209302,23.76,6.69,24.6838753035,131.42
2020-09-25 10:30:00,54.42602,-18.27058,57.4108504255,32.42602,-4.81058,32.7809159875,22.0,-13.46,25.7909208831,132.15,54.88602,1.65942,54.9110996628,32.42602,-4.81058,32.7809159875,22.46,6.47,23.3733288173,131.63
2020-09-25 11:00:00,53.2153,-18.76468,56.4267788341,30.8353,-5.07468,31.2500896509,22.38,-13.69,26.2351005334,132.32,53.7153,1.24532,53.7297336304,30.8353,-5.07468,31.2500896509,22.88,6.32,23.7368237134,131.82
2020-09-25 11:30:00,53.11852,-18.61666,56.2863855346,35.82852,-5.32666,36.2223156652,17.29,-13.29,21.8075262238,131.74,53.52852,1.23334,53.5427266858,35.82852,-5.32666,36.2223156652,17.7,6.5600000000000005,18.8765356991,131.24
2020-09-25 12:00:00,53.6387,-18.35546,56.6924426136,37.5787,-5.50546,37.9798470705,16.06,-12.85,20.5680845,131.81,54.0487,1.50454,54.0696366947,37.5787,-5.50546,37.9798470705,16.47,7.01,17.8997486016,131.3
2020-09-25 12:30:00,53.64142,-18.47338,56.7333033433,38.29142,-5.69338,38.7123678098,15.35,-12.78,19.9737552804,131.85,54.05142,1.40662,54.0697196575,38.29142,-5.69338,38.7123678098,15.76,7.1,17.2854736701,131.3
2020-09-25 13:00:00,52.20234,-19.44154,55.7050965267,30.90234,-5.58154,31.4023598834,21.3,-13.86,25.4123906786,132.07,52.68234,0.47846000000000005,52.6845126375,30.90234,-5.58154,31.4023598834,21.78,6.06,22.6073439395,131.55
2020-09-25 13:30:00,52.46032,-19.2152,55.8686771415,36.00032,-5.5152,36.4203304645,16.46,-13.7,21.4154523651,132.4,52.87032,0.8248000000000001,52.8767532281,36.00032,-5.5152,36.4203304645,16.87,6.34,18.0220004439,131.89
2020-09-25 14:00:00,51.34852,-18.37732,54.5380270689,34.97852,-5.06732,35.3436641192,16.37,-13.31,21.0981752765,133.14,51.77852,1.84268,51.8112980244,34.97852,-5.06732,35.3436641192,16.8,6.91,18.1655745849,132.59
2020-09-25 14:30:00,49.71376,-18.55534,53.0637218432,24.11376,-4.64534,24.5571294139,25.6,-13.91,29.1349978548,132.41,50.24376,1.46466,50.2651036789,24.11376,-4.64534,24.5571294139,26.13,6.11,26.8348467482,131.93
2020-09-25 15:00:00,50.06116,-18.24174,53.2811488124,23.21116,-4.50174,23.6436801614,26.85,-13.74,30.1614008295,131.69,50.58116,1.5582600000000002,50.605157061,23.21116,-4.50174,23.6436801614,27.37,6.06,28.0328468051,131.22
2020-09-25 15:30:00,49.95472,-18.53956,53.2840439088,22.67472,-4.51956,23.1207558197,27.28,-14.02,30.6717916008,131.02,50.49472,1.07044,50.5060648801,22.67472,-4.51956,23.1207558197,27.82,5.59,28.3760550465,130.57
2020-09-25 16:00:00,51.19088,-17.6229,54.1393830735,22.08088,-4.2229,22.4810619408,29.11,-13.4,32.0460933657,130.4,51.74088,1.8271000000000002,51.773129687,22.08088,-4.2229,22.4810619408,29.66,6.05,30.2707466046,130.0
2020-09-25 16:30:00,50.61474,-17.75188,53.6374976001,26.30474,-4.42188,26.673814298,24.31,-13.33,27.7248083853,129.78,51.09474,1.5381200000000002,51.117885997,26.30474,-4.42188,26.673814298,24.79,5.96,25.4963860184,129.39
2020-09-25 17:00:00,51.25918,-17.69918,54.2288162045,27.96918,-3.54918,28.1934692534,23.29,-14.15,27.2515430756,129.49,51.76918,1.49082,51.7906414533,27.96918,-3.54918,28.1934692534,23.8,5.04,24.3277948035,129.1
2020-09-25 17:30:00,52.98006,-17.899,55.9219184095,27.95006,-4.269,28.2741969825,25.03,-13.63,28.5004877151,129.49,53.49006,1.291,53.5056370844,27.95006,-4.269,28.2741969825,25.54,5.5600000000000005,26.1381942758,129.1
