Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-25 18:00:00,52.32776,-17.22936,55.0912453356,28.08776,-4.17936,28.3969947675,24.24,-13.05,27.5296222277,130.67,52.77776,1.72064,52.8058003692,28.08776,-4.17936,28.3969947675,24.69,5.9,25.3851551108,130.3
2020-09-25 18:30:00,52.70364,-17.42296,55.5088569907,29.22364,-4.90296,29.6320797719,23.48,-12.52,26.6094118687,130.8,53.16364,1.69704,53.1907187657,29.22364,-4.90296,29.6320797719,23.94,6.6,24.8331149879,130.43
2020-09-25 19:00:00,53.36684,-17.43212,56.1417707174,28.27684,-4.85212,28.690115874299998,25.09,-12.58,28.0671427117,130.59,53.82684,1.6278800000000002,53.8514502839,28.27684,-4.85212,28.690115874299998,25.55,6.48,26.3589244849,130.22
2020-09-25 19:30:00,55.73632,-17.58738,58.4453017993,30.65632,-5.78738,31.1978160006,25.08,-11.8,27.7172581617,130.53,56.19632,1.43262,56.2145780168,30.65632,-5.78738,31.1978160006,25.54,7.22,26.5409118155,130.15
2020-09-25 20:00:00,55.00904,-17.78306,57.8120377143,28.57904,-4.98306,29.0102122413,26.43,-12.8,29.3663906533,130.71,55.48904,1.26694,55.5035016651,28.57904,-4.98306,29.0102122413,26.91,6.25,27.6262664868,130.32
2020-09-25 20:30:00,51.89734,-17.89188,54.8949293561,20.35734,-2.39188,20.497374998,31.54,-15.5,35.1428740999,130.49,52.43734,1.07812,52.4484219878,20.35734,-2.39188,20.497374998,32.08,3.47,32.2671241359,130.14
2020-09-25 21:00:00,48.88352,-18.56256,52.289264303,18.27352,-1.8425600000000002,18.3661798027,30.61,-16.72,34.8787972843,130.28,49.39352,0.34744,49.3947419524,18.27352,-1.8425600000000002,18.3661798027,31.12,2.19,31.1969629932,129.94
2020-09-25 21:30:00,46.74382,-19.22342,50.5423049008,18.30382,-1.89342,18.4014908605,28.44,-17.33,33.3040913403,130.84,47.22382,-0.15342,47.2240692136,18.30382,-1.89342,18.4014908605,28.92,1.74,28.9722971129,130.53
2020-09-25 22:00:00,44.47518,-19.99816,48.7644136581,15.40518,-1.7781600000000002,15.5074634876,29.07,-18.22,34.3079189109,131.78,44.99518,-0.6681600000000001,45.0001406778,15.40518,-1.7781600000000002,15.5074634876,29.59,1.11,29.6108122145,131.47
2020-09-25 22:30:00,41.04038,-20.65286,45.9440248207,9.17038,-1.49286,9.2910979074,31.87,-19.16,37.1860524928,132.52,41.56038,-1.13286,41.5758169796,9.17038,-1.49286,9.2910979074,32.39,0.36,32.3920005557,132.2
2020-09-25 23:00:00,40.09894,-22.36226,45.9129138852,8.16894,-1.69226,8.3423812327,31.93,-20.67,38.0364798582,133.07,40.60894,-2.75226,40.7020999831,8.16894,-1.69226,8.3423812327,32.44,-1.06,32.4573135056,132.73
2020-09-25 23:30:00,38.6005,-23.04504,44.9563395847,13.0705,-3.23504,13.4648971051,25.53,-19.81,32.314346659,133.45,39.0605,-3.28504,39.1983947127,13.0705,-3.23504,13.4648971051,25.99,-0.05,25.9900480954,133.12
2020-09-26 00:00:00,36.07626,-23.66134,43.1434299307,8.77626,-1.91134,8.9819797474,27.3,-21.75,34.9049065319,133.37,36.58626,-3.91134,36.7947414909,8.77626,-1.91134,8.9819797474,27.81,-2.0,27.8818238284,133.06
2020-09-26 00:30:00,33.98742,-22.72322,40.8838531137,6.50742,-1.28322,6.6327346263999996,27.48,-21.44,34.8543254131,132.39,34.51742,-2.78322,34.6294469639,6.50742,-1.28322,6.6327346263999996,28.01,-1.5,28.050135472,132.09
2020-09-26 01:00:00,32.7199,-22.77974,39.868639436,5.9599,-1.22974,6.0854472701,26.76,-21.55,34.3584065405,132.07,33.2399,-2.93974,33.3696422408,5.9599,-1.22974,6.0854472701,27.28,-1.71,27.3335416659,131.77
2020-09-26 01:30:00,32.00428,-22.73402,39.256968855,5.90428,-1.11402,6.0084576123,26.1,-21.62,33.8915092612,131.53,32.52428,-3.06402,32.6682874984,5.90428,-1.11402,6.0084576123,26.62,-1.9500000000000002,26.6913263065,131.2
2020-09-26 02:00:00,31.24316,-22.67638,38.6050936625,5.14316,-0.9263800000000001,5.2259233337,26.1,-21.75,33.9745860902,131.56,31.76316,-2.9963800000000003,31.9041788217,5.14316,-0.9263800000000001,5.2259233337,26.62,-2.07,26.7003614208,131.25
2020-09-26 02:30:00,30.67238,-22.81944,38.2298539989,4.41238,-0.7594400000000001,4.4772588018,26.26,-22.06,34.2962271978,131.56,31.20238,-3.1494400000000002,31.3609229771,4.41238,-0.7594400000000001,4.4772588018,26.79,-2.39,26.8963975283,131.25
2020-09-26 03:00:00,30.75596,-23.13362,38.4849769368,5.8159600000000005,-1.12362,5.9235050962999996,24.94,-22.01,33.2632484884,131.99,31.25596,-3.34362,31.434293856,5.8159600000000005,-1.12362,5.9235050962999996,25.44,-2.22,25.5366795022,131.64
2020-09-26 03:30:00,30.4642,-23.25392,38.3250867841,6.6442,-1.39392,6.7888442762,23.82,-21.86,32.3303572514,132.11,30.9542,-3.45392,31.1463009201,6.6442,-1.39392,6.7888442762,24.31,-2.06,24.3971248306,131.73
2020-09-26 04:00:00,30.1336,-23.15744,38.0039586927,5.3136,-0.9574400000000001,5.3991699652000005,24.82,-22.2,33.2997357347,132.27,30.6536,-3.29744,30.8304444261,5.3136,-0.9574400000000001,5.3991699652000005,25.34,-2.34,25.4478132656,131.92
2020-09-26 04:30:00,29.74698,-23.13762,37.685969251,4.41698,-0.73762,4.4781464452,25.33,-22.4,33.8137383322,131.86,30.25698,-3.38762,30.4460310711,4.41698,-0.73762,4.4781464452,25.84,-2.65,25.9755288685,131.53
2020-09-26 05:00:00,29.56872,-23.32634,37.6620145536,4.17872,-0.7063400000000001,4.2379968185,25.39,-22.62,34.0046540932,131.97,30.07872,-3.57634,30.2905860728,4.17872,-0.7063400000000001,4.2379968185,25.9,-2.87,26.0585283545,131.6
2020-09-26 05:30:00,30.00618,-22.92216,37.7597173885,4.54618,-0.8021600000000001,4.6164069641,25.46,-22.12,33.7269328579,131.08,30.51618,-3.3621600000000003,30.7008364977,4.54618,-0.8021600000000001,4.6164069641,25.97,-2.56,26.095871321,130.76
2020-09-26 06:00:00,30.86736,-22.55338,38.2289008839,4.61736,-0.8033800000000001,4.6867294347,26.25,-21.75,34.0899545321,130.67,31.38736,-3.10338,31.5404079744,4.61736,-0.8033800000000001,4.6867294347,26.77,-2.3,26.868622964300002,130.36
2020-09-26 06:30:00,32.80272,-22.20756,39.6130554307,5.41272,-0.9975600000000001,5.5038771563,27.39,-21.21,34.6421159862,130.5,33.33272,-2.82756,33.4524336656,5.41272,-0.9975600000000001,5.5038771563,27.92,-1.83,27.9799088633,130.18
2020-09-26 07:00:00,33.6981,-22.08672,40.2912539389,5.2981,-0.98672,5.3892003088,28.4,-21.1,35.3803617845,130.76,34.2581,-2.61672,34.3578904936,5.2981,-0.98672,5.3892003088,28.96,-1.63,29.0058356198,130.43
2020-09-26 07:30:00,34.83728,-21.9787,41.1910103237,5.11728,-0.9487000000000001,5.2044775231,29.72,-21.03,36.407956548,131.25,35.39728,-2.3987,35.4784609741,5.11728,-0.9487000000000001,5.2044775231,30.28,-1.45,30.3146977554,130.9
2020-09-26 08:00:00,37.38836,-19.96752,42.3862161373,4.6383600000000005,-0.70752,4.6920110869,32.75,-19.26,37.9935534005,130.44,37.97836,-0.6275200000000001,37.9835439321,4.6383600000000005,-0.70752,4.6920110869,33.34,0.08,33.3400959807,130.1
2020-09-26 08:30:00,40.00568,-19.63868,44.5660429521,5.11568,-0.40868000000000004,5.1319782935,34.89,-19.23,39.838486417,130.19,40.61568,-0.35868000000000005,40.6172637336,5.11568,-0.40868000000000004,5.1319782935,35.5,0.05,35.5000352113,129.87
2020-09-26 09:00:00,43.3506,-19.9698,47.7291046679,13.2606,-0.5898,13.2737099712,30.09,-19.38,35.7909555614,130.39,43.8906,-0.6798000000000001,43.8958642289,13.2606,-0.5898,13.2737099712,30.63,-0.09,30.630132223,130.02
2020-09-26 09:30:00,44.94942,-19.59866,49.0362909704,11.55942,-0.7286600000000001,11.5823631497,33.39,-18.87,38.3532136854,130.24,45.54942,-0.35866000000000003,45.5508320378,11.55942,-0.7286600000000001,11.5823631497,33.99,0.37,33.9920137679,129.84
2020-09-26 10:00:00,45.8616,-19.64418,49.8916843014,13.2216,-1.47418,13.3035301042,32.64,-18.17,37.3566393028,130.52,46.4416,-0.32418,46.442731436,13.2216,-1.47418,13.3035301042,33.22,1.15,33.2398992177,130.08
2020-09-26 10:30:00,46.55188,-19.82734,50.5984282662,16.63188,-2.19734,16.7764041263,29.92,-17.63,34.7278461757,130.75,47.09188,-0.42734000000000005,47.09381893,16.63188,-2.19734,16.7764041263,30.46,1.77,30.5113831217,130.3
2020-09-26 11:00:00,47.01314,-19.75406,50.9946881463,21.98314,-3.60406,22.2766176235,25.03,-16.15,29.7879740835,130.4,47.49314,-0.43406000000000006,47.495123488,21.98314,-3.60406,22.2766176235,25.51,3.17,25.7062054765,129.98
2020-09-26 11:30:00,46.90674,-19.80548,50.916591553800004,24.34674,-4.26548,24.7175659857,22.56,-15.54,27.3942548721,130.4,47.37674,-0.44548000000000004,47.3788343615,24.34674,-4.26548,24.7175659857,23.03,3.8200000000000003,23.3446632017,129.98
2020-09-26 12:00:00,47.34092,-19.80916,51.3182767282,21.79092,-4.01916,22.1584711014,25.55,-15.79,30.0354224209,130.54,47.86092,-0.44916000000000006,47.8630275678,21.79092,-4.01916,22.1584711014,26.07,3.5700000000000003,26.3133008192,130.11
2020-09-26 12:30:00,46.86668,-19.857120000000002,50.8998124645,19.07668,-2.53712,19.2446537437,27.79,-17.32,32.7454806042,130.63,47.38668,-0.46712000000000004,47.3889822904,19.07668,-2.53712,19.2446537437,28.31,2.07,28.3855773237,130.2
2020-09-26 13:00:00,45.89406,-20.13974,50.1185980505,22.10406,-3.27974,22.3460547514,23.79,-16.86,29.1585956452,130.7,46.35406,-0.72974,46.3598036984,22.10406,-3.27974,22.3460547514,24.25,2.55,24.3837035743,130.27
2020-09-26 13:30:00,45.38238,-19.84528,49.5317630692,33.86238,-4.62528,34.1768049171,11.52,-15.22,19.0881848273,130.92,45.74238,-0.37528000000000006,45.7439194117,33.86238,-4.62528,34.1768049171,11.88,4.25,12.6173253901,130.48
2020-09-26 14:00:00,44.13282,-20.25702,48.5597843944,32.23282,-3.79702,32.4556935842,11.9,-16.46,20.311120107,131.52,44.49282,-0.63702,44.4973799907,32.23282,-3.79702,32.4556935842,12.26,3.16,12.6606950836,131.05
2020-09-26 14:30:00,43.40568,-21.79044,48.5682646556,31.40568,-3.52044,31.6023770317,12.0,-18.27,21.8584743292,132.47,43.77568,-1.9204400000000001,43.8177846229,31.40568,-3.52044,31.6023770317,12.37,1.6,12.4730469413,132.0
2020-09-26 15:00:00,42.65444,-22.49694,48.2235788912,30.41444,-3.20694,30.5830447254,12.24,-19.29,22.8456057044,132.73,43.01444,-2.50694,43.0874320037,30.41444,-3.20694,30.5830447254,12.6,0.7000000000000001,12.6194294641,132.28
2020-09-26 15:30:00,43.02584,-22.76008,48.6748821191,31.09584,-3.75008,31.3211488504,11.93,-19.01,22.4433731868,132.73,43.40584,-2.77008,43.4941408619,31.09584,-3.75008,31.3211488504,12.31,0.98,12.348947323600001,132.28
2020-09-26 16:00:00,44.16868,-22.62472,49.6261045018,27.36868,-3.24472,27.560349287,16.8,-19.38,25.648087648,132.69,44.59868,-2.63472,44.6764368232,27.36868,-3.24472,27.560349287,17.23,0.61,17.2407946453,132.25
2020-09-26 16:30:00,44.0076,-22.96906,49.6411782197,19.677599999999998,-3.21906,19.9391647028,24.33,-19.75,31.3370611258,132.48,44.5276,-3.00906,44.6291564321,19.677599999999998,-3.21906,19.9391647028,24.85,0.21,24.8508873081,132.06
2020-09-26 17:00:00,45.16212,-22.7598,50.5729728109,20.41212,-3.1698,20.6567731007,24.75,-19.59,31.5647049725,131.82,45.66212,-2.9898,45.7598962732,20.41212,-3.1698,20.6567731007,25.25,0.18,25.250641576,131.42
2020-09-26 17:30:00,46.86156,-22.05444,51.791931122,16.97156,-2.58444,17.1672123231,29.89,-19.47,35.6720198475,130.75,47.44156,-2.6044400000000003,47.512995306,16.97156,-2.58444,17.1672123231,30.47,-0.02,30.4700065638,130.38
2020-09-26 18:00:00,47.1543,-22.04418,52.0526068546,19.4843,-2.81418,19.6864815435,27.67,-19.23,33.6960205366,130.12,47.6743,-2.76418,47.7543670418,19.4843,-2.81418,19.6864815435,28.19,0.05,28.1900443419,129.76
2020-09-26 18:30:00,49.75384,-18.52048,53.0891022167,30.15384,-5.68048,30.6842291703,19.6,-12.84,23.431295312,130.12,50.08384,-4.97048,50.3298788055,30.15384,-5.68048,30.6842291703,19.93,0.71,19.9426427537,129.76
2020-09-26 19:00:00,50.24488,-10.6553,51.3622758871,27.23488,-4.9853000000000005,27.6873961344,23.01,-5.67,23.6982910776,132.25,50.31488,-10.8253,51.4662439809,27.23488,-4.9853000000000005,27.6873961344,23.08,-5.84,23.8073938095,131.89
2020-09-26 19:30:00,50.38648,-10.33126,51.434738261,24.74648,-4.28126,25.1140888662,25.64,-6.05,26.3441093985,132.07,50.45648,-10.51126,51.5397221643,24.74648,-4.28126,25.1140888662,25.71,-6.23,26.4540545097,131.74
2020-09-26 20:00:00,51.4921,-10.76358,52.6050474463,26.8821,-4.9535800000000005,27.3346895945,24.61,-5.8100000000000005,25.2865221017,132.07,51.5521,-10.93358,52.6987873298,26.8821,-4.9535800000000005,27.3346895945,24.67,-5.98,25.3844302674,131.7
2020-09-26 20:30:00,48.86682,-10.8512,50.0571137637,13.07682,-2.8812,13.3904643218,35.79,-7.97,36.6666742424,132.71,48.96682,-11.0412,50.1961906757,13.07682,-2.8812,13.3904643218,35.89,-8.16,36.8059465304,132.38
2020-09-26 21:00:00,47.2091,-11.33182,48.5500696943,9.5491,-2.37182,9.8392500183,37.66,-8.96,38.711202513,132.49,47.2791,-11.50182,48.6580431185,9.5491,-2.37182,9.8392500183,37.73,-9.13,38.8189361008,132.17
2020-09-26 21:30:00,45.34408,-11.7732,46.8475594806,11.18408,-2.9432,11.5648636692,34.16,-8.83,35.2827790856,132.69,45.41408,-11.9632,46.9633561033,11.18408,-2.9432,11.5648636692,34.23,-9.02,35.3984929058,132.4
2020-09-26 22:00:00,43.68644,-12.22144,45.3637370104,9.96644,-2.56144,10.2903304683,33.72,-9.66,35.0764023241,133.88,43.75644,-12.41144,45.4826327772,9.96644,-2.56144,10.2903304683,33.79,-9.85,35.1964003841,133.58
2020-09-26 22:30:00,41.54296,-13.61252,43.716338208,9.88296,-2.50252,10.1948763951,31.66,-11.11,33.5527599461,132.44,41.60296,-14.00252,43.896205384,9.88296,-2.50252,10.1948763951,31.72,-11.5,33.7403082381,132.14
2020-09-26 23:00:00,39.7422,-13.9718,42.1266383192,12.6422,-3.3518,13.0789825323,27.1,-10.62,29.1066040616,132.17,39.7822,-14.1518,42.2243635841,12.6422,-3.3518,13.0789825323,27.14,-10.8,29.2099229715,131.9
2020-09-26 23:30:00,36.61974,-13.5518,39.0468518694,8.40974,-1.9818,8.6400959548,28.21,-11.57,30.4904739222,133.21,36.67974,-13.7418,39.1693808185,8.40974,-1.9818,8.6400959548,28.27,-11.76,30.61846665,132.9
2020-09-27 00:00:00,34.7541,-12.21608,36.8385677976,4.6441,-0.8760800000000001,4.7260111063,30.11,-11.34,32.1746437432,133.89,34.7941,-12.62608,37.0141498751,4.6441,-0.8760800000000001,4.7260111063,30.15,-11.75,32.3586928043,133.6
2020-09-27 00:30:00,32.83142,-13.59724,35.5357154822,3.23142,-0.44724,3.2622229896,29.6,-13.15,32.3895430656,132.91,32.88142,-13.77724,35.6510886683,3.23142,-0.44724,3.2622229896,29.65,-13.33,32.5086357757,132.6
2020-09-27 01:00:00,31.4437,-13.8183,34.3460577735,3.9337,-0.7283000000000001,4.0005520344,27.51,-13.09,30.465524778,133.36,31.4937,-13.9983,34.4645548728,3.9337,-0.7283000000000001,4.0005520344,27.56,-13.27,30.5883392815,133.06
2020-09-27 01:30:00,30.73894,-14.00326,33.7783025469,4.34894,-0.9632600000000001,4.454340462,26.39,-13.04,29.4359253294,132.6,30.77894,-14.18326,33.8896446094,4.34894,-0.9632600000000001,4.454340462,26.43,-13.22,29.551874729,132.29
2020-09-27 02:00:00,30.74376,-13.8864,33.7344169047,6.27376,-1.5164,6.4544196871,24.47,-12.37,27.4189314161,131.55,30.79376,-14.0664,33.8543832302,6.27376,-1.5164,6.4544196871,24.52,-12.55,27.5451066435,131.24
2020-09-27 02:30:00,30.4881,-13.98804,33.5438445121,7.6281,-1.95804,7.8753939744,22.86,-12.03,25.8321601884,131.07,30.5181,-14.16804,33.6465122271,7.6281,-1.95804,7.8753939744,22.89,-12.21,25.9429412365,130.76
2020-09-27 03:00:00,30.12882,-14.00836,33.2261936502,8.60882,-2.24836,8.8975785741,21.52,-11.76,24.523621266,131.26,30.15882,-14.19836,33.3338844193,8.60882,-2.24836,8.8975785741,21.55,-11.95,24.641529985,130.92
2020-09-27 03:30:00,30.33086,-13.92776,33.3757931285,9.50086,-2.39776,9.7987547044,20.83,-11.53,23.8081876673,131.41,30.37086,-14.10776,33.4875802255,9.50086,-2.39776,9.7987547044,20.87,-11.71,23.9307542714,131.1
2020-09-27 04:00:00,30.079720000000002,-13.79202,33.0909258099,8.45972,-2.01202,8.695693587000001,21.62,-11.78,24.6209829211,131.41,30.11972,-13.98202,33.2068429116,8.45972,-2.01202,8.695693587000001,21.66,-11.97,24.7474544145,131.1
2020-09-27 04:30:00,29.40342,-13.81644,32.4877688057,5.7834200000000004,-1.10644,5.888306749,23.62,-12.71,26.8225371656,131.48,29.45342,-13.99644,32.6098801342,5.7834200000000004,-1.10644,5.888306749,23.67,-12.89,26.9521984261,131.22
2020-09-27 05:00:00,29.06236,-13.88678,32.2096790971,4.24236,-0.47678000000000004,4.2690675256,24.82,-13.41,28.2109996278,131.66,29.10236,-14.06678,32.3237011671,4.24236,-0.47678000000000004,4.2690675256,24.86,-13.59,28.3320966397,131.38
2020-09-27 05:30:00,29.41318,-14.0611,32.6013755986,5.55318,-0.9711000000000001,5.6374500727,23.86,-13.09,27.2148433764,131.76,29.44318,-14.2511,32.7107734504,5.55318,-0.9711000000000001,5.6374500727,23.89,-13.28,27.3329562982,131.44
2020-09-27 06:00:00,29.8537,-13.97632,32.963326962400004,5.5737,-0.94632,5.653463826,24.28,-13.03,27.5553860434,131.53,29.9037,-14.156320000000001,33.0852334076,5.5737,-0.94632,5.653463826,24.33,-13.21,27.6848875743,131.23
2020-09-27 06:30:00,31.2875,-13.48758,34.0708448751,5.5975,-0.9575800000000001,5.6788172806,25.69,-12.53,28.582809519,130.95,31.3275,-13.667580000000001,34.1791603072,5.5975,-0.9575800000000001,5.6788172806,25.73,-12.71,28.6980312914,130.65
2020-09-27 07:00:00,32.02838,-13.22662,34.6519927573,7.50838,-1.78662,7.7180166655,24.52,-11.44,27.057420424,130.79,32.07838,-13.40662,34.7672248425,7.50838,-1.78662,7.7180166655,24.57,-11.62,27.179207126,130.48
2020-09-27 07:30:00,33.3612,-12.945,35.7846711657,7.0012,-1.635,7.189577626,26.36,-11.31,28.6838926926,131.38,33.4112,-13.115,35.893056577,7.0012,-1.635,7.189577626,26.41,-11.48,28.7971960441,131.05
2020-09-27 08:00:00,35.58568,-12.8172,37.8235539962,9.22568,-2.1172,9.4655009008,26.36,-10.7,28.4488945304,130.7,35.62568,-12.9972,37.9225036529,9.22568,-2.1172,9.4655009008,26.4,-10.88,28.5540610071,130.35
2020-09-27 08:30:00,37.78578,-12.22966,39.71561096,8.70578,-1.6996600000000002,8.870143715,29.08,-10.53,30.9277755424,129.95,37.85578,-12.39966,39.8348044745,8.70578,-1.6996600000000002,8.870143715,29.15,-10.7,31.051771286,129.63
2020-09-27 09:00:00,41.3432,-11.5159,42.9170844659,16.9932,-2.0559,17.1171133971,24.35,-9.46,26.1230568655,129.82,41.3832,-11.6859,43.0015057998,16.9932,-2.0559,17.1171133971,24.39,-9.63,26.2222996703,129.49
2020-09-27 09:30:00,44.09112,-13.3201,46.0592219524,14.64112,-2.5301,14.8581223869,29.45,-10.79,31.3644161431,130.42,44.36112,-4.6101,44.6000223056,14.64112,-2.5301,14.8581223869,29.72,-2.08,29.7926970917,130.12
2020-09-27 10:00:00,45.82308,-17.20522,48.9466470347,12.43308,-1.61522,12.5375601269,33.39,-15.59,36.850240162,132.08,46.37308,2.20478,46.4254628791,12.43308,-1.61522,12.5375601269,33.94,3.8200000000000003,34.1542969478,131.7
2020-09-27 10:30:00,47.18374,-16.89268,50.1165437552,12.62374,-1.28268,12.688738297,34.56,-15.61,37.9218367171,132.02,47.72374,2.46732,47.7874777276,12.62374,-1.28268,12.688738297,35.1,3.75,35.2997521238,131.57
2020-09-27 11:00:00,47.951480000000004,-17.27796,50.9693274034,15.69148,-2.15796,15.8391709364,32.26,-15.12,35.6275455231,131.82,48.47148,2.02204,48.5136374554,15.69148,-2.15796,15.8391709364,32.78,4.18,33.0454353883,131.35
2020-09-27 11:30:00,48.18556,-18.3973,51.5781818195,15.49556,-1.8873000000000002,15.610069859,32.69,-16.51,36.6226186939,132.05,48.71556,0.9327000000000001,48.7244878414,15.49556,-1.8873000000000002,15.610069859,33.22,2.8200000000000003,33.3394781003,131.53
2020-09-27 12:00:00,48.34532,-18.35134,51.7111365733,15.41532,-1.73134,15.5122412597,32.93,-16.62,36.8864378871,131.9,48.86532,0.9586600000000001,48.874722789,15.41532,-1.73134,15.5122412597,33.45,2.69,33.5579886167,131.4
2020-09-27 12:30:00,48.57852,-18.37022,51.9358988392,15.36852,-1.7902200000000001,15.4724366096,33.21,-16.58,37.1187351616,132.01,49.10852,0.9597800000000001,49.1178981049,15.36852,-1.7902200000000001,15.4724366096,33.74,2.75,33.8518847333,131.49
2020-09-27 13:00:00,48.07054,-18.57212,51.5334886961,15.14054,-1.76212,15.242736578,32.93,-16.81,36.9724356785,132.31,48.61054,0.81788,48.6174199931,15.14054,-1.76212,15.242736578,33.47,2.58,33.5692910262,131.76
2020-09-27 13:30:00,47.56556,-18.31686,50.9704802643,19.67556,-1.66686,19.7460396934,27.89,-16.65,32.4819118895,132.43,48.03556,1.10314,48.048225174,19.67556,-1.66686,19.7460396934,28.36,2.77,28.4949556939,131.89
2020-09-27 14:00:00,45.93956,-18.784,49.6314600732,17.66956,-1.444,17.7284654326,28.27,-17.34,33.1642654072,132.85,46.44956,0.766,46.4558756262,17.66956,-1.444,17.7284654326,28.78,2.21,28.86472761,132.32
2020-09-27 14:30:00,44.89172,-19.66484,49.0099220239,14.51172,-1.14484,14.5568085783,30.38,-18.52,35.5799775155,133.3,45.38172,-0.0048400000000000006,45.3817202581,14.51172,-1.14484,14.5568085783,30.87,1.1400000000000001,30.891042391,132.76
2020-09-27 15:00:00,43.4368,-21.16762,48.3200137697,12.7268,-0.8876200000000001,12.7577156068,30.71,-20.28,36.8019360904,133.64,43.9668,-1.40762,43.9893270726,12.7268,-0.8876200000000001,12.7577156068,31.24,-0.52,31.2443274852,133.13
2020-09-27 15:30:00,42.81366,-21.17392,47.7634208444,11.14366,-0.6839200000000001,11.1646273902,31.67,-20.49,37.7204056182,133.5,43.34366,-1.41392,43.3667157156,11.14366,-0.6839200000000001,11.1646273902,32.2,-0.73,32.2082737817,133.05
2020-09-27 16:00:00,42.58292,-21.5735,47.7359505821,10.49292,-0.7935,10.522880422,32.09,-20.78,38.2305702285,134.06,43.11292,-1.6735,43.1453876234,10.49292,-0.7935,10.522880422,32.62,-0.88,32.6318678595,133.61
2020-09-27 16:30:00,43.61986,-21.50834,48.6343590065,10.77986,-1.16834,10.8429885168,32.84,-20.34,38.6287613055,133.73,44.15986,-1.6883400000000002,44.1921229087,10.77986,-1.16834,10.8429885168,33.38,-0.52,33.3840500838,133.31
2020-09-27 17:00:00,44.95358,-21.31448,49.750692583,11.19358,-1.58448,11.3051674064,33.76,-19.73,39.1025638546,133.06,45.50358,-1.6644800000000002,45.5340124137,11.19358,-1.58448,11.3051674064,34.31,-0.08,34.3100932671,132.68
2020-09-27 17:30:00,46.96812,-20.742,51.344277776,9.58812,-1.282,9.6734466006,37.38,-19.46,42.1420929713,131.97,47.53812,-1.362,47.5576271184,9.58812,-1.282,9.6734466006,37.95,-0.08,37.9500843214,131.58
2020-09-27 18:00:00,47.5278,-20.7413,51.856468242,16.9478,-1.3713,17.0031875991,30.58,-19.37,36.1985262131,131.97,48.0478,-1.4213,48.0688171118,16.9478,-1.3713,17.0031875991,31.1,-0.05,31.1000401929,131.53
2020-09-27 18:30:00,47.97182,-20.94648,52.3454920552,22.09182,-3.47648,22.3636853873,25.88,-17.47,31.2245944729,131.64,48.44182,-1.68648,48.4711681281,22.09182,-3.47648,22.3636853873,26.35,1.79,26.4107288805,131.23
2020-09-27 19:00:00,48.64296,-20.56494,52.8114979409,21.37296,-3.52494,21.6616855569,27.27,-17.04,32.1560958451,131.01,49.13296,-1.4949400000000002,49.1556975738,21.37296,-3.52494,21.6616855569,27.76,2.03,27.8341247392,130.61
2020-09-27 19:30:00,50.6523,-20.26014,54.5539069922,21.7523,-3.75014,22.073198801,28.9,-16.51,33.2834808877,130.65,51.1623,-1.26014,51.1778164258,21.7523,-3.75014,22.073198801,29.41,2.49,29.5152198027,130.3
2020-09-27 20:00:00,50.36724,-20.2408,54.2821227464,13.58724,-0.9708,13.6218773837,36.78,-19.27,41.5222988285,131.17,50.96724,-1.1508,50.9802304218,13.58724,-0.9708,13.6218773837,37.38,-0.18,37.3804333843,130.8
2020-09-27 20:30:00,47.5533,-20.63754,51.8384451748,6.4433,-1.05754,6.5295103753,41.11,-19.58,45.5346955628,131.21,48.1533,-1.51754,48.1772065249,6.4433,-1.05754,6.5295103753,41.71,-0.46,41.7125364849,130.85
2020-09-27 21:00:00,46.29818,-20.76776,50.7426972749,3.72818,-0.67776,3.7892855171,42.57,-20.09,47.0724229247,131.6,46.92818,-1.52776,46.953041741,3.72818,-0.67776,3.7892855171,43.2,-0.85,43.2083614593,131.28
2020-09-27 21:30:00,45.0693,-21.47964,49.926112777,5.9493,-1.41964,6.1163345412,39.12,-20.06,43.9633711173,132.19,45.6493,-2.06964,45.696192404,5.9493,-1.41964,6.1163345412,39.7,-0.65,39.7053208021,131.89
2020-09-27 22:00:00,41.74858,-21.8531,47.1222018971,2.66858,-0.3331,2.6892889072,39.08,-21.52,44.6134150228,132.7,42.33858,-2.3131,42.4017191636,2.66858,-0.3331,2.6892889072,39.67,-1.98,39.7193819187,132.38
2020-09-27 22:30:00,39.72388,-22.36054,45.5848702021,2.19388,-0.16054000000000002,2.1997460185,37.53,-22.2,43.6043679005,133.49,40.30388,-2.60054,40.3876905919,2.19388,-0.16054000000000002,2.1997460185,38.11,-2.44,38.1880308474,133.16
2020-09-27 23:00:00,37.10022,-22.66694,43.4766200735,1.86022,0.09306,1.8625462711,35.24,-22.76,41.9508664988,133.62,37.66022,-2.84694,37.7676745089,1.86022,0.09306,1.8625462711,35.8,-2.94,35.9205178136,133.32
2020-09-27 23:30:00,35.14478,-22.6854,41.8304068162,1.57478,0.19460000000000002,1.5867580812000002,33.57,-22.88,40.6255990725,133.82,35.68478,-2.7954,35.794102654,1.57478,0.19460000000000002,1.5867580812000002,34.11,-2.99,34.2407973038,133.53
2020-09-28 00:00:00,33.39162,-22.12164,40.0545533306,1.4916200000000002,0.20836000000000002,1.506102292,31.9,-22.33,38.9389124142,132.42,33.96162,-2.50164,34.0536317551,1.4916200000000002,0.20836000000000002,1.506102292,32.47,-2.71,32.5828942852,132.11
2020-09-28 00:30:00,32.21922,-22.11654,39.0796555637,1.4192200000000001,0.23346000000000003,1.4382937739,30.8,-22.35,38.0547303236,130.49,32.79922,-2.75654,32.9148499219,1.4192200000000001,0.23346000000000003,1.4382937739,31.38,-2.99,31.522127149,130.17
2020-09-28 01:00:00,31.65454,-22.07458,38.5914107644,1.61454,0.15542,1.6220033255000001,30.04,-22.23,37.3707706637,130.49,32.21454,-2.67458,32.3253764957,1.61454,0.15542,1.6220033255000001,30.6,-2.83,30.7305857412,130.2
2020-09-28 01:30:00,30.9198,-22.07522,37.9914381156,1.6098,0.14478000000000002,1.6162974010000002,29.31,-22.22,36.7804907526,130.39,31.4898,-2.72522,31.6075043002,1.6098,0.14478000000000002,1.6162974010000002,29.88,-2.87,30.0175165528,130.09
2020-09-28 02:00:00,30.7332,-22.09056,37.8486779604,1.3132000000000001,0.30944000000000005,1.3491654286,29.42,-22.4,36.9769712118,130.44,31.2932,-2.71056,31.4103725185,1.3132000000000001,0.30944000000000005,1.3491654286,29.98,-3.02,30.1317241458,130.14
2020-09-28 02:30:00,30.78096,-22.5734,38.1710084499,1.30096,0.3166,1.3389296029,29.48,-22.89,37.3232166352,131.69,31.35096,-2.8634,31.4814509272,1.30096,0.3166,1.3389296029,30.05,-3.18,30.2177911172,131.35
2020-09-28 03:00:00,30.4748,-22.85396,38.0922160385,1.3348,0.33604,1.3764497527000001,29.14,-23.19,37.2413171088,132.53,31.0348,-2.9139600000000003,31.1713004849,1.3348,0.33604,1.3764497527000001,29.7,-3.25,29.8772907072,132.15
2020-09-28 03:30:00,30.19622,-23.00758,37.962618979,1.24622,0.34242,1.2924069579,28.95,-23.35,37.1930773129,132.94,30.76622,-2.93758,30.9061429063,1.24622,0.34242,1.2924069579,29.52,-3.2800000000000002,29.7016632531,132.58
2020-09-28 04:00:00,30.58064,-22.78998,38.138677628,1.27064,0.34002000000000004,1.3153477145,29.31,-23.13,37.337286993,133.0,31.15064,-2.67998,31.2657106941,1.27064,0.34002000000000004,1.3153477145,29.88,-3.02,30.0322293545,132.66
2020-09-28 04:30:00,30.67828,-22.63214,38.1230983098,1.3382800000000001,0.33786000000000005,1.3802690817,29.34,-22.97,37.2619980677,132.78,31.23828,-2.5621400000000003,31.3431762707,1.3382800000000001,0.33786000000000005,1.3802690817,29.9,-2.9,30.0403062568,132.46
2020-09-28 05:00:00,30.88458,-22.73228,38.3485832303,1.41458,0.33772,1.4543353722,29.47,-23.07,37.4260043285,132.78,31.46458,-2.68228,31.578702009,1.41458,0.33772,1.4543353722,30.05,-3.02,30.2013724854,132.46
2020-09-28 05:30:00,31.807,-22.59336,39.0146788413,1.667,0.18664000000000003,1.6774157176000002,30.14,-22.78,37.7802593956,132.89,32.377,-2.50336,32.4736345408,1.667,0.18664000000000003,1.6774157176000002,30.71,-2.69,30.8275882936,132.53
2020-09-28 06:00:00,33.3303,-22.07272,39.9764163763,2.2103,-0.20272,2.2195768715,31.12,-21.87,38.0361840883,132.37,33.9203,-2.12272,33.9866546204,2.2103,-0.20272,2.2195768715,31.71,-1.92,31.768073596,132.04
2020-09-28 06:30:00,37.41784,-20.73414,42.7784912287,7.7278400000000005,-0.07414000000000001,7.7281956371,29.69,-20.66,36.1708681123,132.28,37.97784,-0.86414,37.9876699602,7.7278400000000005,-0.07414000000000001,7.7281956371,30.25,-0.79,30.2603139442,131.89
2020-09-28 07:00:00,40.1515,-19.86356,44.7962494872,10.0615,0.16644,10.0628765531,30.09,-20.03,36.1470469057,132.15,40.7215,-0.02356,40.7215068155,10.0615,0.16644,10.0628765531,30.66,-0.19,30.6605887093,131.77
2020-09-28 07:30:00,44.14882,-19.13482,48.1171450091,10.10882,0.09518000000000001,10.1092680756,34.04,-19.23,39.096221045,130.61,44.77882,0.24518,44.7794912189,10.10882,0.09518000000000001,10.1092680756,34.67,0.15,34.6703244865,130.21
2020-09-28 08:00:00,47.41616,-18.4911,50.8941353041,6.84616,0.2389,6.8503269963,40.57,-18.73,44.6848721605,130.61,48.10616,0.9489000000000001,48.1155176752,6.84616,0.2389,6.8503269963,41.26,0.71,41.2661083699,130.26
2020-09-28 08:30:00,50.26792,-17.86336,53.3475717499,5.20792,-0.31336,5.2173389018,45.06,-17.55,48.3570687697,130.22,50.99792,1.4566400000000002,51.0187185689,5.20792,-0.31336,5.2173389018,45.79,1.77,45.8241966651,129.88
2020-09-28 09:00:00,51.94908,-17.31282,54.7580190401,6.30908,-0.76282,6.3550283083,45.64,-16.55,48.5480390953,129.95,52.67908,1.91718,52.7139549721,6.30908,-0.76282,6.3550283083,46.37,2.68,46.4473820575,129.58
2020-09-28 09:30:00,52.90252,-14.99062,54.985409977,4.71252,-0.08062000000000001,4.7132095577,48.19,-14.91,50.4438717784,129.55,53.66252,4.16938,53.8242490178,4.71252,-0.08062000000000001,4.7132095577,48.95,4.25,49.1341530913,129.21
2020-09-28 10:00:00,54.55212,-14.80898,56.5264511988,12.38212,0.01102,12.3821249039,42.17,-14.82,44.6983366581,130.2,55.23212,4.52102,55.4168449258,12.38212,0.01102,12.3821249039,42.85,4.51,43.086687039,129.84
2020-09-28 10:30:00,55.21362,-14.75006,57.1498740463,14.57362,-0.41006000000000004,14.5793878166,40.64,-14.34,43.0957677736,130.45,55.89362,4.61994,56.0842277499,14.57362,-0.41006000000000004,14.5793878166,41.32,5.03,41.6250321321,130.06
2020-09-28 11:00:00,55.39674,-13.717600000000001,57.0698813069,14.41674,-0.4776,14.4246488341,40.98,-13.24,43.0657404441,130.8,56.01674,3.7324,56.1409473556,14.41674,-0.4776,14.4246488341,41.6,4.21,41.8124873692,130.41
2020-09-28 11:30:00,28.76352,-2.7182,28.8916717071,15.00352,-0.37820000000000004,15.0082859658,13.76,-2.34,13.9575499283,131.34,61.65352,-7.8982,62.1573655461,15.00352,-0.37820000000000004,15.0082859658,46.65,-7.52,47.2522264026,131.82
2020-09-28 12:00:00,14.46314,-0.9896400000000001,14.4969585082,14.46314,-0.08964000000000001,14.4634177838,0.0,-0.9,0.9,131.77,66.45314,3.70036,66.5560852213,14.46314,-0.08964000000000001,14.4634177838,51.99,3.79,52.127959868,131.3
2020-09-28 12:30:00,13.3691,-0.21294000000000002,13.3707957225,13.3691,0.047060000000000005,13.3691828267,0.0,-0.26,0.26,131.4,74.6691,2.65706,74.7163600736,13.3691,0.047060000000000005,13.3691828267,61.3,2.61,61.3555384623,130.83
2020-09-28 13:00:00,14.71776,-0.5121,14.7266664873,14.71776,-0.5121,14.7266664873,0.0,0.0,0.0,92.4,77.01776,2.0179,77.0441904093,14.71776,-0.5121,14.7266664873,62.3,2.5300000000000002,62.3513504264,130.74
2020-09-28 13:30:00,14.73784,-0.5379200000000001,14.747653569,14.73784,-0.5379200000000001,14.747653569,0.0,0.0,0.0,92.4,78.73784,1.8620800000000002,78.7598551915,14.73784,-0.5379200000000001,14.747653569,64.0,2.4,64.0449841908,130.87
2020-09-28 14:00:00,15.3208,-0.8052400000000001,15.341946555,15.3208,-0.8052400000000001,15.341946555,0.0,0.0,0.0,92.4,78.4808,1.45476,78.4942819274,15.3208,-0.8052400000000001,15.341946555,63.16,2.26,63.2004208847,131.21
2020-09-28 14:30:00,15.43294,-1.0722,15.4701405903,15.43294,-1.0722,15.4701405903,0.0,0.0,0.0,92.4,77.04294,1.1278,77.0511942586,15.43294,-1.0722,15.4701405903,61.61,2.2,61.6492668245,131.32
2020-09-28 15:00:00,13.1099,-0.37222000000000005,13.1151830234,13.1099,-0.37222000000000005,13.1151830234,0.0,0.0,0.0,92.4,76.2799,1.27778,76.2906014247,13.1099,-0.37222000000000005,13.1151830234,63.17,1.65,63.1915453206,131.49
2020-09-28 15:30:00,13.59506,-0.46918000000000004,13.6031535416,13.59506,-0.46918000000000004,13.6031535416,0.0,0.0,0.0,92.4,75.55506,0.75082,75.558790503,13.59506,-0.46918000000000004,13.6031535416,61.96,1.22,61.9720098109,131.76
2020-09-28 16:00:00,22.75188,-2.29618,22.8674547365,22.75188,-2.29618,22.8674547365,0.0,0.0,0.0,92.4,74.10188,-1.39618,74.115031796,22.75188,-2.29618,22.8674547365,51.35,0.9,51.357886444100004,131.68
2020-09-28 16:30:00,13.78354,-0.22516000000000003,13.7853789196,13.78354,-0.22516000000000003,13.7853789196,0.0,0.0,0.0,92.4,80.30354,-0.49516000000000004,80.3050665896,13.78354,-0.22516000000000003,13.7853789196,66.52,-0.27,66.5205479532,131.39
2020-09-28 17:00:00,20.38136,-2.5258599999999998,20.5372784027,20.38136,-2.5258599999999998,20.5372784027,0.0,0.0,0.0,92.4,81.79136,-0.31586000000000003,81.7919698882,20.38136,-2.5258599999999998,20.5372784027,61.41,2.21,61.4497534576,130.77
2020-09-28 17:30:00,17.25396,-2.5681000000000003,17.4440325983,17.25396,-2.5681000000000003,17.4440325983,0.0,0.0,0.0,92.4,82.73396,-0.5681,82.7359104313,17.25396,-2.5681000000000003,17.4440325983,65.48,2.0,65.5105365571,130.57
2020-09-28 18:00:00,23.762340000000002,-2.59188,23.9032768509,23.762340000000002,-2.59188,23.9032768509,0.0,0.0,0.0,92.4,80.65234,-1.99188,80.6769330937,23.762340000000002,-2.59188,23.9032768509,56.89,0.6000000000000001,56.8931639127,131.01
2020-09-28 18:30:00,23.37714,-2.53736,23.5144396138,23.37714,-2.53736,23.5144396138,0.0,0.0,0.0,92.4,81.78714,-2.03736,81.8125119108,23.37714,-2.53736,23.5144396138,58.41,0.5,58.4121400053,130.8
2020-09-28 19:00:00,20.38944,-2.69566,20.5668628222,20.38944,-2.69566,20.5668628222,0.0,0.0,0.0,92.4,80.84944,-2.37566,80.8843353731,20.38944,-2.69566,20.5668628222,60.46,0.32,60.460846835,130.69
2020-09-28 19:30:00,20.04532,-2.72094,20.2291465066,20.04532,-2.72094,20.2291465066,0.0,0.0,0.0,92.4,81.13532,-2.6109400000000003,81.1773192412,20.04532,-2.72094,20.2291465066,61.09,0.11,61.0900990341,130.69
2020-09-28 20:00:00,23.66294,-3.06314,23.8603762775,23.66294,-3.06314,23.8603762775,0.0,0.0,0.0,92.4,78.90294,-3.19314,78.9675255007,23.66294,-3.06314,23.8603762775,55.24,-0.13,55.2401529687,131.28
2020-09-28 20:30:00,22.68806,-3.01026,22.8868899554,22.68806,-3.01026,22.8868899554,0.0,0.0,0.0,92.4,74.63806,-5.05026,74.8087235998,22.68806,-3.01026,22.8868899554,51.95,-2.04,51.9900384689,131.11
2020-09-28 21:00:00,7.44156,-0.7726400000000001,7.4815631925,7.44156,-0.7726400000000001,7.4815631925,0.0,0.0,0.0,92.4,74.04156,-5.17264,74.2220237652,7.44156,-0.7726400000000001,7.4815631925,66.6,-4.4,66.7451870924,129.45
2020-09-28 21:30:00,12.71058,-0.90744,12.7429310321,12.71058,-0.90744,12.7429310321,0.0,0.0,0.0,92.4,70.36058,-6.02744,70.6182784475,12.71058,-0.90744,12.7429310321,57.65,-5.12,57.8769116315,130.2
2020-09-28 22:00:00,7.49086,-1.1911,7.5849655734,7.49086,-1.1911,7.5849655734,0.0,0.0,0.0,92.4,67.73086,-7.2511,68.1178966759,7.49086,-1.1911,7.5849655734,60.24,-6.06,60.5440434725,130.56
2020-09-28 22:30:00,4.34118,-0.8794200000000001,4.4293592459,4.34118,-0.8794200000000001,4.4293592459,0.0,0.0,0.0,92.4,64.14118,-7.86942,64.6221227052,4.34118,-0.8794200000000001,4.4293592459,59.8,-6.99,60.2071432639,130.79
2020-09-28 23:00:00,3.0664,-0.43276000000000003,3.0967870733,3.0664,-0.43276000000000003,3.0967870733,0.0,0.0,0.0,92.4,59.8364,-8.69276,60.4645254788,3.0664,-0.43276000000000003,3.0967870733,56.77,-8.26,57.3677653391,131.33
2020-09-28 23:30:00,3.004,-0.39322,3.0296267045,3.004,-0.39322,3.0296267045,0.0,0.0,0.0,92.4,54.414,-9.48322,55.234181967,3.004,-0.39322,3.0296267045,51.41,-9.09,52.2074343365,131.66
2020-09-29 00:00:00,2.7198,-0.24278000000000002,2.7306142475,2.7198,-0.24278000000000002,2.7306142475,0.0,0.0,0.0,92.4,51.6198,-10.10278,52.599143679,2.7198,-0.24278000000000002,2.7306142475,48.9,-9.86,49.8841618151,132.09
2020-09-29 00:30:00,2.55334,-0.18660000000000002,2.5601493542,2.55334,-0.18660000000000002,2.5601493542,0.0,0.0,0.0,92.4,50.93334,-8.7766,51.6839804109,2.55334,-0.18660000000000002,2.5601493542,48.38,-8.59,49.1366716415,132.28
2020-09-29 01:00:00,2.80682,-0.30376000000000003,2.8232089278,2.80682,-0.30376000000000003,2.8232089278,0.0,0.0,0.0,92.4,49.74682,-9.14376,50.5801784007,2.80682,-0.30376000000000003,2.8232089278,46.94,-8.84,47.7651462889,132.4
2020-09-29 01:30:00,2.17014,0.06394000000000001,2.1710817449,2.17014,0.06394000000000001,2.1710817449,0.0,0.0,0.0,92.4,48.56014,-9.18606,49.4213607172,2.17014,0.06394000000000001,2.1710817449,46.39,-9.25,47.3032197636,132.45
2020-09-29 02:00:00,1.91748,0.25676000000000004,1.9345943368,1.91748,0.25676000000000004,1.9345943368,0.0,0.0,0.0,92.4,47.50748,-9.50324,48.448655569,1.91748,0.25676000000000004,1.9345943368,45.59,-9.76,46.6230168479,132.55
2020-09-29 02:30:00,1.59322,0.27078,1.6160667612,1.59322,0.27078,1.6160667612,0.0,0.0,0.0,92.4,47.71322,-9.66922,48.6831097833,1.59322,0.27078,1.6160667612,46.12,-9.94,47.1789995655,132.65
2020-09-29 03:00:00,1.50202,0.28954,1.5296723479,1.50202,0.28954,1.5296723479,0.0,0.0,0.0,92.4,46.95202,-9.63046,47.9295101362,1.50202,0.28954,1.5296723479,45.45,-9.92,46.5199838779,132.61
2020-09-29 03:30:00,1.76538,0.16586,1.7731542753,1.76538,0.16586,1.7731542753,0.0,0.0,0.0,92.4,45.64538,-9.53414,46.6304679462,1.76538,0.16586,1.7731542753,43.88,-9.7,44.9393413392,132.36
2020-09-29 04:00:00,1.70914,0.17314000000000002,1.7178873651000002,1.70914,0.17314000000000002,1.7178873651000002,0.0,0.0,0.0,92.4,45.42914,-9.77686,46.4692775132,1.70914,0.17314000000000002,1.7178873651000002,43.72,-9.95,44.8379404077,132.43
2020-09-29 04:30:00,1.39226,0.34434000000000003,1.4342098671999999,1.39226,0.34434000000000003,1.4342098671999999,0.0,0.0,0.0,92.4,45.57226,-9.80566,46.6152534,1.39226,0.34434000000000003,1.4342098671999999,44.18,-10.15,45.3309485892,132.43
2020-09-29 05:00:00,1.3363800000000001,0.36098,1.384275285,1.3363800000000001,0.36098,1.384275285,0.0,0.0,0.0,92.4,45.42638,-9.42902,46.3946378159,1.3363800000000001,0.36098,1.384275285,44.09,-9.79,45.1638373038,132.5
2020-09-29 05:30:00,1.3893,0.33816,1.4298624674,1.3893,0.33816,1.4298624674,0.0,0.0,0.0,92.4,48.1193,-9.18184,48.9874802197,1.3893,0.33816,1.4298624674,46.73,-9.52,47.6898657998,132.55
2020-09-29 06:00:00,1.7336200000000002,0.39888,1.7789164002,1.7336200000000002,0.39888,1.7789164002,0.0,0.0,0.0,92.4,51.22362,-8.94112,51.9981045112,1.7336200000000002,0.39888,1.7789164002,49.49,-9.34,50.3636346981,132.37
2020-09-29 06:30:00,14.53046,-2.10518,14.6821677774,14.53046,-2.10518,14.6821677774,0.0,0.0,0.0,92.4,54.03046,-7.63518,54.5672665748,14.53046,-2.10518,14.6821677774,39.5,-5.53,39.8852215739,131.74
2020-09-29 07:00:00,16.93594,-2.22392,17.0813314425,16.93594,-2.22392,17.0813314425,0.0,0.0,0.0,92.4,59.50594,-6.00392,59.808059245,16.93594,-2.22392,17.0813314425,42.57,-3.7800000000000002,42.7374929073,131.15
2020-09-29 07:30:00,20.4058,-2.47,20.5547457693,20.4058,-2.47,20.5547457693,0.0,0.0,0.0,92.4,63.7258,-4.67,63.8966860302,20.4058,-2.47,20.5547457693,43.32,-2.2,43.3758273696,130.35
2020-09-29 08:00:00,20.85242,-2.3663600000000002,20.9862593024,20.85242,-2.3663600000000002,20.9862593024,0.0,0.0,0.0,92.4,67.02242,-3.34636,67.1059081446,20.85242,-2.3663600000000002,20.9862593024,46.17,-0.98,46.1803995219,130.79
2020-09-29 08:30:00,21.85846,-2.29556,21.9786685057,21.85846,-2.29556,21.9786685057,0.0,0.0,0.0,92.4,68.98846,-1.69556,69.0092931197,21.85846,-2.29556,21.9786685057,47.13,0.6000000000000001,47.1338190687,130.97
2020-09-29 09:00:00,23.36002,-2.02646,23.4477520145,23.36002,-2.02646,23.4477520145,0.0,0.0,0.0,92.4,68.99002,-1.01646,68.9975075675,23.36002,-2.02646,23.4477520145,45.63,1.01,45.6411765843,130.94
2020-09-29 09:30:00,25.72158,-2.38936,25.8323192708,25.72158,-2.38936,25.8323192708,0.0,0.0,0.0,92.4,68.16158,-0.45936000000000005,68.1631278603,25.72158,-2.38936,25.8323192708,42.44,1.9300000000000002,42.4838616418,130.83
2020-09-29 10:00:00,27.13072,-2.46954,27.242881557,27.13072,-2.46954,27.242881557,0.0,0.0,0.0,92.4,66.04072,-0.22954000000000002,66.0411189088,27.13072,-2.46954,27.242881557,38.91,2.24,38.9744236648,130.94
2020-09-29 10:30:00,26.56774,-3.07388,26.7449723679,26.56774,-3.07388,26.7449723679,0.0,0.0,0.0,92.4,67.36774,0.64612,67.3708383781,26.56774,-3.07388,26.7449723679,40.8,3.7199999999999998,40.9692372397,130.82
2020-09-29 11:00:00,20.59272,-3.32074,20.8587495106,20.59272,-3.32074,20.8587495106,0.0,0.0,0.0,92.4,66.68272,0.98926,66.6900575944,20.59272,-3.32074,20.8587495106,46.09,4.31,46.2910812144,130.52
2020-09-29 11:30:00,19.06024,-0.9034200000000001,19.0816382041,19.06024,-0.9034200000000001,19.0816382041,0.0,0.0,0.0,92.4,66.89024,0.9965800000000001,66.897663479,19.06024,-0.9034200000000001,19.0816382041,47.83,1.9,47.8677229456,131.0
2020-09-29 12:00:00,21.87546,-3.0732,22.0902763326,21.87546,-3.0732,22.0902763326,0.0,0.0,0.0,92.4,68.22546,0.4268,68.2267949595,21.87546,-3.0732,22.0902763326,46.35,3.5,46.4819588658,130.93
2020-09-29 12:30:00,19.44548,-2.82924,19.6502236987,19.44548,-2.82924,19.6502236987,0.0,0.0,0.0,92.4,68.32548,0.13076000000000002,68.3256051229,19.44548,-2.82924,19.6502236987,48.88,2.96,48.9695415539,131.15
2020-09-29 13:00:00,9.15534,-0.49016000000000004,9.1684517418,9.15534,-0.49016000000000004,9.1684517418,0.0,0.0,0.0,92.4,71.88534,0.49984000000000006,71.8870777466,9.15534,-0.49016000000000004,9.1684517418,62.73,0.99,62.7378115653,131.15
2020-09-29 13:30:00,10.91652,-0.6087800000000001,10.9334816961,10.91652,-0.6087800000000001,10.9334816961,0.0,0.0,0.0,92.4,71.45652,-0.50878,71.4583312679,10.91652,-0.6087800000000001,10.9334816961,60.54,0.1,60.54008259,131.47
2020-09-29 14:00:00,8.30838,-0.49844000000000005,8.3233178876,8.30838,-0.49844000000000005,8.3233178876,0.0,0.0,0.0,92.4,70.54838,-0.77844,70.5526745734,8.30838,-0.49844000000000005,8.3233178876,62.24,-0.28,62.2406298169,131.55
2020-09-29 14:30:00,8.55738,-0.49592,8.5717378116,8.55738,-0.49592,8.5717378116,0.0,0.0,0.0,92.4,69.92738,-1.4859200000000001,69.943165727,8.55738,-0.49592,8.5717378116,61.37,-0.99,61.3779846525,131.75
2020-09-29 15:00:00,8.12434,-0.6006600000000001,8.1465141546,8.12434,-0.6006600000000001,8.1465141546,0.0,0.0,0.0,92.4,68.88434,-2.07066,68.9154549435,8.12434,-0.6006600000000001,8.1465141546,60.76,-1.47,60.7777796567,131.95
2020-09-29 15:30:00,10.21326,-0.8794400000000001,10.2510533381,10.21326,-0.8794400000000001,10.2510533381,0.0,0.0,0.0,92.4,70.40326,-2.04944,70.4330832986,10.21326,-0.8794400000000001,10.2510533381,60.19,-1.17,60.2013704163,131.86
2020-09-29 16:00:00,40.728,-5.38446,41.0823854406,17.288,-0.8044600000000001,17.3067067893,23.44,-4.58,23.8832577342,133.88,52.518,-5.32446,52.7872162393,17.288,-0.8044600000000001,17.3067067893,35.23,-4.52,35.518773909,133.17
2020-09-29 16:30:00,49.61118,-13.617280000000001,51.4460833844,13.29118,-0.7872800000000001,13.3144761666,36.32,-12.83,38.5194924681,132.9,49.98118,-4.32728,50.1681543052,13.29118,-0.7872800000000001,13.3144761666,36.69,-3.54,36.86038117,132.29
2020-09-29 17:00:00,50.50576,-19.83142,54.2597181378,7.45576,-0.69142,7.4877512508,43.05,-19.14,47.1130778022,130.96,51.23576,0.13858,51.2359474119,7.45576,-0.69142,7.4877512508,43.78,0.8300000000000001,43.787867041,130.43
2020-09-29 17:30:00,52.6429,-20.19362,56.3831287631,15.0829,-3.6036200000000003,15.5074159522,37.56,-16.59,41.0607074951,130.15,53.3029,-0.41362000000000004,53.3045047807,15.0829,-3.6036200000000003,15.5074159522,38.22,3.19,38.3528942845,129.64
2020-09-29 18:00:00,53.57858,-19.97578,57.1812558574,14.05858,-3.74578,14.5490391238,39.52,-16.23,42.7228662428,129.82,54.26858,-0.28578000000000003,54.2693324579,14.05858,-3.74578,14.5490391238,40.21,3.46,40.3585889248,129.33
2020-09-29 18:30:00,54.14924,-19.35828,57.5055057985,12.84924,-3.58828,13.3408666111,41.3,-15.77,44.2084030474,129.64,54.82924,-0.5282800000000001,54.8317849312,12.84924,-3.58828,13.3408666111,41.98,3.06,42.0913767891,129.15
2020-09-29 19:00:00,53.39832,-9.42986,54.224559366,15.67832,-2.93986,15.9515671594,37.72,-6.49,38.2742537484,131.68,53.45832,-9.59986,54.3134356236,15.67832,-2.93986,15.9515671594,37.78,-6.66,38.3625338058,131.18
2020-09-29 19:30:00,55.61854,-9.441980000000001,56.4142976386,22.47854,-2.75198,22.6463717724,33.14,-6.69,33.8085151996,131.77,55.67854,-9.61198,56.502123642,22.47854,-2.75198,22.6463717724,33.2,-6.86,33.9013215082,131.25
2020-09-29 20:00:00,53.76548,-9.32958,54.5689279958,22.70548,-2.73958,22.8701578614,31.06,-6.59,31.7514046933,129.88,53.83548,-9.49958,54.667183273,22.70548,-2.73958,22.8701578614,31.13,-6.76,31.8555254234,129.43
2020-09-29 20:30:00,52.1324,-9.25284,52.9471640206,14.1824,-1.7028400000000001,14.2842617529,37.95,-7.55,38.6937333428,130.37,52.2524,-9.41284,53.0934540469,14.1824,-1.7028400000000001,14.2842617529,38.07,-7.71,38.8428757947,129.93
2020-09-29 21:00:00,50.91022,-9.02816,51.7045275912,1.82022,0.051840000000000004,1.8209580539,49.09,-9.08,49.9226852243,131.16,50.98022,-9.20816,51.8051449359,1.82022,0.051840000000000004,1.8209580539,49.16,-9.26,50.0245259848,130.69
2020-09-29 21:30:00,47.92972,-9.62914,48.8874052944,1.49972,0.14086,1.5063205562,46.43,-9.77,47.4467891432,131.16,48.01972,-9.79914,49.0093527158,1.49972,0.14086,1.5063205562,46.52,-9.94,47.5700956484,130.69
2020-09-29 22:00:00,45.08052,-10.50508,46.2883353479,1.78052,0.054920000000000004,1.7813668002,43.3,-10.56,44.5690879422,131.4,45.14052,-10.67508,46.3855999086,1.78052,0.054920000000000004,1.7813668002,43.36,-10.73,44.6679135398,130.98
2020-09-29 22:30:00,42.7632,-11.0581,44.1698183135,2.1632,-0.11810000000000001,2.1664214387,40.6,-10.94,42.0481105402,131.64,42.8332,-11.2381,44.2829302762,2.1632,-0.11810000000000001,2.1664214387,40.67,-11.12,42.1628189285,131.23
2020-09-29 23:00:00,40.33116,-11.56276,41.9559278978,3.59116,-0.8527600000000001,3.6910201521,36.74,-10.71,38.2692004097,132.13,40.39116,-11.73276,42.0607116364,3.59116,-0.8527600000000001,3.6910201521,36.8,-10.88,38.3746583047,131.75
2020-09-29 23:30:00,38.62884,-10.93234,40.1460251784,4.95884,-1.46234,5.1699644507,33.67,-9.47,34.9764177697,133.6,38.68884,-11.11234,40.2530798924,4.95884,-1.46234,5.1699644507,33.73,-9.65,35.0832638162,133.16
2020-09-30 00:00:00,36.8661,-10.94608,38.4568068952,4.2061,-1.15608,4.3620864476,32.66,-9.79,34.0957431361,133.48,36.9261,-11.12608,38.5658724441,4.2061,-1.15608,4.3620864476,32.72,-9.97,34.2052525206,133.03
2020-09-30 00:30:00,35.91224,-10.98384,37.5544101666,4.14224,-1.15384,4.2999417395,31.77,-9.83,33.2560039692,133.74,35.97224,-11.17384,37.6677149687,4.14224,-1.15384,4.2999417395,31.83,-10.02,33.3698861251,133.29
2020-09-30 01:00:00,34.87258,-11.24308,36.6401921903,4.02258,-1.04308,4.1556185752,30.85,-10.2,32.4924991344,133.88,34.92258,-11.42308,36.7433443026,4.02258,-1.04308,4.1556185752,30.9,-10.38,32.5968464732,133.41
2020-09-30 01:30:00,34.10886,-11.35762,35.9501023999,4.70886,-1.1776200000000001,4.8538800319,29.4,-10.18,31.1125762353,133.6,34.15886,-11.53762,36.0547415989,4.70886,-1.1776200000000001,4.8538800319,29.45,-10.36,31.2190983214,133.15
2020-09-30 02:00:00,34.2463,-11.25772,36.0492069717,5.9963,-1.64772,6.2185685562,28.25,-9.61,29.8398156831,133.38,34.3063,-11.45772,36.1690692068,5.9963,-1.64772,6.2185685562,28.31,-9.81,29.9615119779,132.94
2020-09-30 02:30:00,33.69194,-11.4025,35.5691415023,5.84194,-1.6425,6.0684486661,27.85,-9.76,29.5106777286,133.22,33.74194,-11.5825,35.6745402383,5.84194,-1.6425,6.0684486661,27.9,-9.94,29.6177919501,132.78
2020-09-30 03:00:00,33.52024,-11.67396,35.4948986721,7.32024,-2.19396,7.6419483209,26.2,-9.48,27.8623473527,133.44,33.56024,-11.85396,35.5922193258,7.32024,-2.19396,7.6419483209,26.24,-9.66,27.9616380064,132.97
2020-09-30 03:30:00,33.33324,-11.62296,35.3015309591,9.30324,-2.90296,9.7456375502,24.03,-8.72,25.5632411873,132.24,33.38324,-11.80296,35.4083405098,9.30324,-2.90296,9.7456375502,24.08,-8.9,25.6720937985,131.8
2020-09-30 04:00:00,33.53326,-11.43818,35.4303752159,10.95326,-3.20818,11.4134273354,22.58,-8.23,24.0330876085,132.11,33.57326,-11.61818,35.5266926907,10.95326,-3.20818,11.4134273354,22.62,-8.41,24.1328096168,131.71
2020-09-30 04:30:00,33.7657,-11.4203,35.6447155772,10.5757,-3.0503,11.0068051941,23.19,-8.37,24.6542694071,131.97,33.8157,-11.6103,35.7533303705,10.5757,-3.0503,11.0068051941,23.24,-8.56,24.7663319852,131.54
2020-09-30 05:00:00,33.86844,-11.39346,35.7334879183,10.28844,-3.28346,10.7996808844,23.58,-8.11,24.9356872775,131.97,33.91844,-11.57346,35.8386041637,10.28844,-3.28346,10.7996808844,23.63,-8.29,25.0419847456,131.54
2020-09-30 05:30:00,34.2132,-11.18396,35.9947776146,10.4332,-3.18396,10.9082199979,23.78,-8.0,25.0896074102,131.56,34.2732,-11.36396,36.1080576204,10.4332,-3.18396,10.9082199979,23.84,-8.18,25.2043250257,131.16
