Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-30 06:00:00,35.47998,-10.83224,37.0967168927,9.67998,-2.7622400000000003,10.0663788235,25.8,-8.07,27.0326635758,131.89,35.52998,-11.01224,37.1974314788,9.67998,-2.7622400000000003,10.0663788235,25.85,-8.25,27.1345720438,131.53
2020-09-30 06:30:00,39.98066,-9.3742,41.0649339422,12.51066,-2.6042,12.778829026,27.47,-6.77,28.2919387812,131.47,40.05066,-9.5442,41.1721643842,12.51066,-2.6042,12.778829026,27.54,-6.94,28.4009718144,131.09
2020-09-30 07:00:00,43.6392,-9.29378,44.6178677587,13.9092,-2.66378,14.1619761519,29.73,-6.63,30.460298751,130.82,43.7092,-9.47378,44.7241173432,13.9092,-2.66378,14.1619761519,29.8,-6.8100000000000005,30.5682204258,130.47
2020-09-30 07:30:00,47.66118,-9.3265,48.5651282428,21.08118,-5.1065,21.6908389059,26.58,-4.22,26.9129113995,130.44,47.70118,-9.4865,48.6353395757,21.08118,-5.1065,21.6908389059,26.62,-4.38,26.9779317221,130.08
2020-09-30 08:00:00,50.77216,-8.25378,51.4386733436,26.13216,-5.08378,26.6220698924,24.64,-3.17,24.8430775066,130.64,50.83216,-8.41378,51.5237827042,26.13216,-5.08378,26.6220698924,24.7,-3.33,24.9234608351,130.32
2020-09-30 08:30:00,52.29272,-7.43314,52.8183692976,22.02272,-3.33314,22.2735273017,30.27,-4.1,30.5464056805,130.72,52.37272,-7.59314,52.92029455,22.02272,-3.33314,22.2735273017,30.35,-4.26,30.6475137654,130.41
2020-09-30 09:00:00,53.30616,-6.92628,53.7542560974,21.39616,-3.20628,21.6350616866,31.91,-3.7199999999999998,32.1261030939,130.65,53.37616,-7.08628,53.8444966601,21.39616,-3.20628,21.6350616866,31.98,-3.88,32.2145122577,130.41
2020-09-30 09:30:00,54.87114,-6.71418,55.2803963261,21.05114,-3.16418,21.2876144829,33.82,-3.55,34.0058068571,131.14,54.94114,-6.88418,55.3707576142,21.05114,-3.16418,21.2876144829,33.89,-3.7199999999999998,34.0935551094,130.88
2020-09-30 10:00:00,55.76594,-7.01974,56.2060211521,23.63594,-3.7797400000000003,23.9362506285,32.13,-3.24,32.2929481466,131.27,55.81594,-7.17974,56.2758191815,23.63594,-3.7797400000000003,23.9362506285,32.18,-3.4,32.3591161808,130.94
2020-09-30 10:30:00,57.10354,-7.19136,57.5545822605,31.64354,-6.21136,32.2473970544,25.46,-0.98,25.4788539774,131.1,57.15354,-7.34136,57.6231090899,31.64354,-6.21136,32.2473970544,25.51,-1.13,25.5350151752,130.85
2020-09-30 11:00:00,57.57628,-6.45616,57.9371212659,23.29628,-3.43616,23.5483302462,34.28,-3.02,34.4127708852,130.75,57.66628,-6.6261600000000005,58.0457220248,23.29628,-3.43616,23.5483302462,34.37,-3.19,34.5177200869,130.52
2020-09-30 11:30:00,58.50198,-6.1272400000000005,58.8219749238,23.26198,-3.37724,23.5058601957,35.24,-2.75,35.3471370835,130.83,58.56198,-6.27724,58.8974468338,23.26198,-3.37724,23.5058601957,35.3,-2.9,35.4189214968,130.56
2020-09-30 12:00:00,58.86434,-6.33582,59.2043337832,29.03434,-5.29582,29.5133632226,29.83,-1.04,29.8481238941,130.55,58.93434,-6.49582,59.2912481628,29.03434,-5.29582,29.5133632226,29.9,-1.2,29.9240705787,130.35
2020-09-30 12:30:00,59.32596,-5.75516,59.604457858,21.02596,-2.89516,21.2243479369,38.3,-2.86,38.4066348435,130.5,59.41596,-5.91516,59.7096761049,21.02596,-2.89516,21.2243479369,38.39,-3.02,38.5086029349,130.44
2020-09-30 13:00:00,59.68126,-6.08228,59.9903902737,22.43126,-3.38228,22.6848240722,37.25,-2.7,37.3477241609,130.63,59.75126,-6.24228,60.0764440624,22.43126,-3.38228,22.6848240722,37.32,-2.86,37.4294269259,130.44
2020-09-30 13:30:00,58.36036,-6.49512,58.7206795188,19.08036,-3.75512,19.4463637718,39.28,-2.74,39.3754492038,130.85,58.45036,-6.64512,58.8268833438,19.08036,-3.75512,19.4463637718,39.37,-2.89,39.4759293747,130.68
2020-09-30 14:00:00,57.67646,-6.60666,58.0536131045,18.56646,-3.77666,18.946677748,39.11,-2.83,39.2122557372,130.91,57.73646,-6.75666,58.1304676369,18.56646,-3.77666,18.946677748,39.17,-2.98,39.2831936074,130.75
2020-09-30 14:30:00,58.24934,-6.64364,58.6269866434,25.61934,-4.15364,25.9538688308,32.63,-2.49,32.7248682197,131.05,58.30934,-6.80364,58.7049286558,25.61934,-4.15364,25.9538688308,32.69,-2.65,32.7972346395,130.85
2020-09-30 15:00:00,57.0358,-6.8483600000000004,57.4454742894,26.3558,-4.23836,26.6944168157,30.68,-2.61,30.7908184367,131.19,57.0958,-7.01836,57.5255400212,26.3558,-4.23836,26.6944168157,30.74,-2.7800000000000002,30.86544994,130.98
2020-09-30 15:30:00,57.37826,-7.04484,57.809121177,26.62826,-4.25484,26.9660507686,30.75,-2.79,30.876311308200002,131.29,57.44826,-7.19484,57.8970491446,26.62826,-4.25484,26.9660507686,30.82,-2.94,30.9599095606,131.19
2020-09-30 16:00:00,57.68792,-7.00216,58.111327283,22.97792,-3.19216,23.1985924787,34.71,-3.81,34.918479348299996,131.37,57.75792,-7.17216,58.2015223323,22.97792,-3.19216,23.1985924787,34.78,-3.98,35.0069821607,131.32
2020-09-30 16:30:00,58.1257,-7.41178,58.5963435997,20.9257,-2.76178,21.1071634584,37.2,-4.65,37.4894985296,131.56,58.1957,-7.56178,58.6849215324,20.9257,-2.76178,21.1071634584,37.27,-4.8,37.5778245778,131.32
2020-09-30 17:00:00,56.82536,-8.61868,57.4752397478,29.14536,-4.35868,29.4694774448,27.68,-4.26,28.0058922372,131.5,56.88536,-8.78868,57.5602734399,29.14536,-4.35868,29.4694774448,27.74,-4.43,28.0915022738,131.22
2020-09-30 17:30:00,56.90438,-9.2786,57.6558833177,29.23438,-4.2286,29.5386193304,27.67,-5.05,28.1270581469,131.5,56.96438,-9.4386,57.7410405062,29.23438,-4.2286,29.5386193304,27.73,-5.21,28.2151909439,131.22
2020-09-30 18:00:00,55.67798,-9.73652,56.5228916333,29.99798,-4.07652,30.2736984756,25.68,-5.66,26.2963495565,131.78,55.73798,-9.90652,56.6114966503,29.99798,-4.07652,30.2736984756,25.74,-5.83,26.3919779479,131.45
2020-09-30 18:30:00,54.87934,-9.857240000000001,55.7575747254,23.22934,-3.94724,23.5623203538,31.65,-5.91,32.1970588719,131.65,54.97934,-10.01724,55.8844604882,23.22934,-3.94724,23.5623203538,31.75,-6.07,32.3250274555,131.34
2020-09-30 19:00:00,59.02836,-8.66596,59.6610940816,22.11836,-4.53596,22.5786798155,36.91,-4.13,37.1403419478,131.24,59.09836,-8.81596,59.7522995826,22.11836,-4.53596,22.5786798155,36.98,-4.28,37.2268558973,130.92
2020-09-30 19:30:00,59.78158,-8.65792,60.4052720052,26.16158,-4.97792,26.6309585938,33.62,-3.68,33.8208042483,131.33,59.84158,-8.82792,60.4892293588,26.16158,-4.97792,26.6309585938,33.68,-3.85,33.8993348017,131.0
2020-09-30 20:00:00,57.65642,-9.19148,58.3844677274,22.53642,-4.61148,23.0033904937,35.12,-4.58,35.4173799144,131.81,57.74642,-9.34148,58.4971133596,22.53642,-4.61148,23.0033904937,35.21,-4.73,35.5262860429,131.49
2020-09-30 20:30:00,53.43522,-9.19698,54.2209108884,7.59522,-1.60698,7.7633595543,45.84,-7.59,46.4641119575,131.94,53.52522,-9.37698,54.3403802891,7.59522,-1.60698,7.7633595543,45.93,-7.77,46.5825911688,131.63
2020-09-30 21:00:00,51.74288,-9.45742,52.6000800736,4.13288,-1.09742,4.2760995955,47.61,-8.36,48.3384081244,131.6,51.84288,-9.63742,52.7310541422,4.13288,-1.09742,4.2760995955,47.71,-8.54,48.4682958231,131.3
2020-09-30 21:30:00,49.2771,-9.83854,50.2496711804,3.2271,-0.7185400000000001,3.3061267582,46.05,-9.12,46.9444022222,132.03,49.3671,-10.01854,50.3734226169,3.2271,-0.7185400000000001,3.3061267582,46.14,-9.3,47.0679253845,131.75
2020-09-30 22:00:00,46.66214,-10.61114,47.8534387634,3.34214,-0.74114,3.4233299986,43.32,-9.87,44.4301620524,132.03,46.73214,-10.78114,47.9596276954,3.34214,-0.74114,3.4233299986,43.39,-10.04,44.5364311547,131.75
2020-09-30 22:30:00,43.77476,-11.04832,45.1474804156,2.4547600000000003,-0.34832,2.4793494066,41.32,-10.7,42.6829286718,131.87,43.85476,-11.22832,45.2693620971,2.4547600000000003,-0.34832,2.4793494066,41.4,-10.88,42.8057753113,131.58
2020-09-30 23:00:00,41.0411,-11.29852,42.5679274032,2.8611,-0.57852,2.9190030148,38.18,-10.72,39.656409318,132.71,41.1111,-11.48852,42.6861644447,2.8611,-0.57852,2.9190030148,38.25,-10.91,39.775502511,132.4
2020-09-30 23:30:00,38.71544,-10.39676,40.0871290178,2.90544,-0.49676000000000003,2.947601074,35.81,-9.9,37.1532784556,132.86,38.77544,-10.57676,40.1920713486,2.90544,-0.49676000000000003,2.947601074,35.87,-10.08,37.259405524,132.53
2020-10-01 00:00:00,36.8774,-10.59512,38.3692480846,3.5474,-0.8151200000000001,3.6398444162,33.33,-9.78,34.7352457887,132.1,36.9474,-10.77512,38.4865376174,3.5474,-0.8151200000000001,3.6398444162,33.4,-9.96,34.8534302473,131.82
2020-10-01 00:30:00,36.28466,-10.65422,37.8165169618,5.04466,-1.30422,5.2105263001,31.24,-9.35,32.6092026888,131.66,36.33466,-10.84422,37.9183942793,5.04466,-1.30422,5.2105263001,31.29,-9.54,32.7120115554,131.4
2020-10-01 01:00:00,36.06874,-11.1233,37.7449573861,7.60874,-2.2133,7.9241164351,28.46,-8.91,29.8221343971,131.72,36.12874,-11.3033,37.8556527467,7.60874,-2.2133,7.9241164351,28.52,-9.09,29.9335681134,131.46
2020-10-01 01:30:00,35.23884,-11.29362,37.0043470048,7.42884,-2.22362,7.7544922239,27.81,-9.07,29.2516837122,132.0,35.28884,-11.48362,37.1103187382,7.42884,-2.22362,7.7544922239,27.86,-9.26,29.3585966967,131.73
2020-10-01 02:00:00,35.2074,-11.17928,36.9396442332,9.1174,-2.66928,9.5001072877,26.09,-8.51,27.4428169108,131.83,35.2474,-11.35928,37.032586311,9.1174,-2.66928,9.5001072877,26.13,-8.69,27.5371204014,131.58
2020-10-01 02:30:00,34.41788,-11.10794,36.1659618251,7.44788,-2.03794,7.7216653604,26.97,-9.07,28.4542756014,132.21,34.47788,-11.27794,36.2755584373,7.44788,-2.03794,7.7216653604,27.03,-9.24,28.5656874589,131.93
2020-10-01 03:00:00,33.47814,-10.93218,35.2178707109,4.74814,-1.16218,4.8883019354,28.73,-9.77,30.3457707103,132.6,33.53814,-11.13218,35.3374060482,4.74814,-1.16218,4.8883019354,28.79,-9.97,30.4674416386,132.31
2020-10-01 03:30:00,33.26332,-10.92156,35.0104117407,3.45332,-0.7015600000000001,3.5238622924,29.81,-10.22,31.5132432479,132.6,33.33332,-11.10156,35.133386638,3.45332,-0.7015600000000001,3.5238622924,29.88,-10.4,31.6381794672,132.27
2020-10-01 04:00:00,33.21272,-10.97748,34.9798490127,3.31272,-0.6674800000000001,3.3792962801,29.9,-10.31,31.6276160973,132.98,33.26272,-11.16748,35.0873360538,3.31272,-0.6674800000000001,3.3792962801,29.95,-10.5,31.737241531,132.67
2020-10-01 04:30:00,33.40382,-10.85364,35.1228798911,3.31382,-0.66364,3.3796184758,30.09,-10.19,31.7686039983,133.23,33.46382,-11.04364,35.2390299731,3.31382,-0.66364,3.3796184758,30.15,-10.38,31.8867825282,132.94
2020-10-01 05:00:00,33.67704,-10.78424,35.3616014278,2.87704,-0.47424000000000005,2.9158639782,30.8,-10.31,32.4797798638,132.56,33.72704,-10.96424,35.4644580663,2.87704,-0.47424000000000005,2.9158639782,30.85,-10.49,32.5846988631,132.29
2020-10-01 05:30:00,33.88388,-10.93478,35.6045887141,2.70388,-0.39478,2.7325479507,31.18,-10.54,32.9132799946,132.79,33.95388,-11.13478,35.7330280371,2.70388,-0.39478,2.7325479507,31.25,-10.74,33.0440630068,132.49
2020-10-01 06:00:00,35.23808,-10.71352,36.8307180608,2.88808,-0.5235200000000001,2.9351455291,32.35,-10.19,33.9169367721,132.18,35.29808,-10.88352,36.9378594301,2.88808,-0.5235200000000001,2.9351455291,32.41,-10.36,34.0255448156,131.85
2020-10-01 06:30:00,39.15578,-9.7525,40.3520304775,2.63578,-0.4025,2.6663350237,36.52,-9.35,37.697916388,131.08,39.23578,-9.9325,40.4734602976,2.63578,-0.4025,2.6663350237,36.6,-9.53,37.8203767829,130.76
2020-10-01 07:00:00,42.87084,-9.98962,44.0193301863,2.22084,-0.20962000000000003,2.2307108396,40.65,-9.78,41.8099378139,132.37,42.95084,-10.16962,44.1383713751,2.22084,-0.20962000000000003,2.2307108396,40.73,-9.96,41.9301144764,132.05
2020-10-01 07:30:00,47.1108,-8.7902,47.9238468059,2.4008000000000003,-0.32020000000000004,2.4220587689,44.71,-8.47,45.5052194808,132.63,47.1908,-8.9702,48.0357792971,2.4008000000000003,-0.32020000000000004,2.4220587689,44.79,-8.65,45.6176128266,132.32
2020-10-01 08:00:00,50.38714,-7.69212,50.9708994179,3.18714,-0.43212000000000006,3.2163005261,47.2,-7.26,47.755079311,132.02,50.48714,-7.85212,51.0941003823,3.18714,-0.43212000000000006,3.2163005261,47.3,-7.42,47.8784544446,131.69
2020-10-01 08:30:00,52.37792,-7.222,52.8734695999,19.75792,-2.412,19.9046011446,32.62,-4.8100000000000005,32.9727235757,131.64,52.40792,-7.382,52.9252680931,19.75792,-2.412,19.9046011446,32.65,-4.97,33.0261017984,131.29
2020-10-01 09:00:00,52.52688,-6.60864,52.9409788839,6.92688,-0.20864000000000002,6.9300214418,45.6,-6.4,46.0469325797,131.64,52.64688,-6.78864,53.0827618609,6.92688,-0.20864000000000002,6.9300214418,45.72,-6.58,46.1910684007,131.29
2020-10-01 09:30:00,53.29842,-6.26808,53.6657283691,5.53842,0.10192000000000001,5.5393577049000005,47.76,-6.37,48.1829274744,131.39,53.37842,-6.42808,53.7640766142,5.53842,0.10192000000000001,5.5393577049000005,47.84,-6.53,48.2836048778,131.08
2020-10-01 10:00:00,53.19694,-6.43076,53.5842243533,6.93694,-0.00076,6.9369400416,46.26,-6.43,46.7047374471,131.52,53.28694,-6.59076,53.692979913,6.93694,-0.00076,6.9369400416,46.35,-6.59,46.8161361071,131.19
2020-10-01 10:30:00,53.13622,-6.54912,53.5382932924,8.81622,-0.22912000000000002,8.8191967357,44.32,-6.32,44.7683459601,131.66,53.20622,-6.71912,53.628802152,8.81622,-0.22912000000000002,8.8191967357,44.39,-6.49,44.8619237216,131.33
2020-10-01 11:00:00,53.49922,-6.26342,53.8646170571,9.31922,-0.29342,9.3238380887,44.18,-5.97,44.5815354155,131.73,53.57922,-6.43342,53.9640779473,9.31922,-0.29342,9.3238380887,44.26,-6.14,44.6838583831,131.38
2020-10-01 11:30:00,53.32946,-5.92738,53.6578525246,17.26946,-0.23738,17.2710913945,36.06,-5.69,36.5061597542,131.93,53.37946,-6.08738,53.7254403905,17.26946,-0.23738,17.2710913945,36.11,-5.85,36.580795508,131.49
2020-10-01 12:00:00,53.04512,-6.22426,53.4090457541,15.79512,-0.36426000000000003,15.7993196424,37.25,-5.86,37.7081171633,131.93,53.13512,-6.39426,53.5184784758,15.79512,-0.36426000000000003,15.7993196424,37.34,-6.03,37.8237557627,131.41
2020-10-01 12:30:00,53.96088,-6.3809000000000005,54.3368425213,14.82088,-0.5109,14.8296831653,39.14,-5.87,39.5777273223,131.98,54.03088,-6.5509,54.4265586307,14.82088,-0.5109,14.8296831653,39.21,-6.04,39.6724803863,131.41
2020-10-01 13:00:00,55.50104,-6.10312,55.8355936193,14.46104,-0.10312,14.4614076637,41.04,-6.0,41.4762775572,132.22,55.56104,-6.2731200000000005,55.9140519048,14.46104,-0.10312,14.4614076637,41.1,-6.17,41.5605449916,131.62
2020-10-01 13:30:00,53.62682,-6.86074,54.0639027139,16.02682,-0.68074,16.0412707184,37.6,-6.18,38.1044931734,132.62,53.70682,-7.03074,54.1650608738,16.02682,-0.68074,16.0412707184,37.68,-6.35,38.2113190037,132.03
2020-10-01 14:00:00,50.87966,-7.55508,51.4375255579,11.82966,-1.00508,11.8722803842,39.05,-6.55,39.5955174231,132.73,50.93966,-7.71508,51.5205921969,11.82966,-1.00508,11.8722803842,39.11,-6.71,39.6814339459,132.21
2020-10-01 14:30:00,50.272,-7.86164,50.8829968407,11.642,-1.18164,11.7018134103,38.63,-6.68,39.2033072584,132.73,50.352,-8.04164,50.990115492,11.642,-1.18164,11.7018134103,38.71,-6.86,39.3131491997,132.21
2020-10-01 15:00:00,50.63032,-7.7693200000000004,51.2229600527,7.87032,-0.9793200000000001,7.9310153552,42.76,-6.79,43.2957469043,132.76,50.72032,-7.93932,51.3379359048,7.87032,-0.9793200000000001,7.9310153552,42.85,-6.96,43.4115664311,132.21
2020-10-01 15:30:00,51.72842,-7.51736,52.271791026,6.43842,-0.58736,6.4651561362,45.29,-6.93,45.8171256191,132.67,51.80842,-7.68736,52.3756421122,6.43842,-0.58736,6.4651561362,45.37,-7.1,45.9221830927,132.12
2020-10-01 16:00:00,52.46136,-7.35224,52.9740476655,5.86136,-0.28224000000000005,5.8681513671,46.6,-7.07,47.1332674446,132.36,52.55136,-7.51224,53.0855836143,5.86136,-0.28224000000000005,5.8681513671,46.69,-7.23,47.2464707677,131.85
2020-10-01 16:30:00,52.8654,-7.60028,53.4089390761,5.0354,-0.27028,5.0426485539,47.83,-7.33,48.3884056361,132.2,52.9554,-7.77028,53.5224405314,5.0354,-0.27028,5.0426485539,47.92,-7.5,48.5033648317,131.68
2020-10-01 17:00:00,52.62956,-7.9241600000000005,53.2227667216,5.69956,-0.28416,5.7066392123,46.93,-7.64,47.5478127783,131.89,52.70956,-8.08416,53.3258976324,5.69956,-0.28416,5.7066392123,47.01,-7.8,47.6527029664,131.37
2020-10-01 17:30:00,53.82428,-8.42062,54.4789863957,12.97428,-2.64062,13.240272486,40.85,-5.78,41.2568891217,131.7,53.88428,-8.59062,54.5647723637,12.97428,-2.64062,13.240272486,40.91,-5.95,41.3404233167,131.2
2020-10-01 18:00:00,52.82188,-9.18194,53.613981655,15.01188,-2.53194,15.2239042725,37.81,-6.65,38.3903451404,131.53,52.89188,-9.35194,53.7122867852,15.01188,-2.53194,15.2239042725,37.88,-6.82,38.4890477928,131.05
2020-10-01 18:30:00,56.15676,-8.67438,56.8227644706,14.87676,-3.62438,15.3118946732,41.28,-5.05,41.5877493981,130.99,56.24676,-8.83438,56.9363177636,14.87676,-3.62438,15.3118946732,41.37,-5.21,41.6967744556,130.45
2020-10-01 19:00:00,55.59728,-8.91422,56.307378394,17.06728,-3.39422,17.4015164858,38.53,-5.52,38.9234029859,130.99,55.67728,-9.08422,56.4134962682,17.06728,-3.39422,17.4015164858,38.61,-5.69,39.0270188459,130.49
2020-10-01 19:30:00,57.08532,-8.91064,57.7765805903,24.68532,-3.29064,24.9036811558,32.4,-5.62,32.8838014834,131.24,57.13532,-9.08064,57.8524227177,24.68532,-3.29064,24.9036811558,32.45,-5.79,32.9625029389,130.85
2020-10-01 20:00:00,54.57458,-8.8028,55.2799608359,15.86458,-1.6128,15.9463482471,38.71,-7.19,39.3720738595,131.73,54.68458,-8.9728,55.4158319401,15.86458,-1.6128,15.9463482471,38.82,-7.36,39.5115426173,131.3
2020-10-01 20:30:00,53.30936,-8.71776,54.0174712758,10.08936,-0.49776000000000004,10.1016310677,43.22,-8.22,43.9947360488,132.35,53.37936,-8.88776,54.1142158016,10.08936,-0.49776000000000004,10.1016310677,43.29,-8.39,44.0955349214,131.89
2020-10-01 21:00:00,50.46464,-9.34228,51.3221013398,6.45464,-0.7622800000000001,6.4994960057,44.01,-8.58,44.838560414,132.12,50.54464,-9.51228,51.4319366107,6.45464,-0.7622800000000001,6.4994960057,44.09,-8.75,44.9498676305,131.69
2020-10-01 21:30:00,47.59632,-10.10396,48.6569592682,5.9263200000000005,-0.8639600000000001,5.9889644868000005,41.67,-9.24,42.6821566934,132.06,47.66632,-10.29396,48.7651891704,5.9263200000000005,-0.8639600000000001,5.9889644868000005,41.74,-9.43,42.7919677042,131.62
2020-10-01 22:00:00,46.22866,-10.76556,47.4656326989,5.51866,-1.21556,5.6509463198,40.71,-9.55,41.815147973,132.45,46.30866,-10.94556,47.584632758,5.51866,-1.21556,5.6509463198,40.79,-9.73,41.9344369224,132.02
2020-10-01 22:30:00,43.92242,-11.1989,45.3276332921,5.30242,-1.1889,5.4340722360000004,38.62,-10.01,39.8961714955,132.56,43.99242,-11.3789,45.440206675,5.30242,-1.1889,5.4340722360000004,38.69,-10.19,40.0094013952,132.18
2020-10-01 23:00:00,41.55498,-11.7261,43.177746398,5.76498,-1.3561,5.9223307583,35.79,-10.37,37.2620584509,133.03,41.60498,-11.9161,43.2777980033,5.76498,-1.3561,5.9223307583,35.84,-10.56,37.3633403218,132.64
2020-10-01 23:30:00,38.98962,-12.43774,40.9253936334,5.55962,-1.74774,5.827861499,33.43,-10.69,35.09759251,133.76,39.04962,-12.62774,41.0406218234,5.55962,-1.74774,5.827861499,33.49,-10.88,35.2129876608,133.38
2020-10-02 00:00:00,37.7733,-11.18532,39.3945881612,5.8633,-1.9053200000000001,6.1651059352,31.91,-9.28,33.2320101709,132.37,37.8333,-11.36532,39.5035325964,5.8633,-1.9053200000000001,6.1651059352,31.97,-9.46,33.3402534483,131.99
2020-10-02 00:30:00,35.99006,-11.16912,37.683333987,4.74006,-1.54912,4.9867766721999995,31.25,-9.62,32.6972001859,132.46,36.04006,-11.34912,37.7847647813,4.74006,-1.54912,4.9867766721999995,31.3,-9.8,32.7983231279,132.08
2020-10-02 01:00:00,34.94676,-11.37602,36.7517328236,4.84676,-1.64602,5.1186389146,30.1,-9.73,31.633572356,132.72,34.99676,-11.57602,36.8615985755,4.84676,-1.64602,5.1186389146,30.15,-9.93,31.743147292,132.35
2020-10-02 01:30:00,34.59208,-11.46696,36.4431498415,6.48208,-2.19696,6.844267263,28.11,-9.27,29.5990709314,132.87,34.63208,-11.64696,36.5380985051,6.48208,-2.19696,6.844267263,28.15,-9.45,29.6938545831,132.51
2020-10-02 02:00:00,34.26976,-11.61774,36.1854712995,7.95976,-2.63774,8.3854309111,26.31,-8.98,27.800296761,132.97,34.30976,-11.80774,36.2847399765,7.95976,-2.63774,8.3854309111,26.35,-9.17,27.9000250896,132.61
2020-10-02 02:30:00,33.8805,-11.77544,35.8684996542,8.3305,-2.76544,8.777521782600001,25.55,-9.01,27.0921132435,132.69,33.9305,-11.965440000000001,35.9784739065,8.3305,-2.76544,8.777521782600001,25.6,-9.2,27.2029410175,132.32
2020-10-02 03:00:00,33.86488,-11.84586,35.8769354398,8.624880000000001,-2.8358600000000003,9.0791330508,25.24,-9.01,26.7999570895,132.69,33.91488,-12.03586,35.9872340053,8.624880000000001,-2.8358600000000003,9.0791330508,25.29,-9.2,26.9114120774,132.28
2020-10-02 03:30:00,34.09604,-11.94358,36.1274002233,11.16604,-3.59358,11.7300582479,22.93,-8.35,24.4030203049,132.74,34.13604,-12.12358,36.2249971553,11.16604,-3.59358,11.7300582479,22.97,-8.53,24.5026896483,132.35
2020-10-02 04:00:00,34.19948,-11.99512,36.2420658363,12.01948,-3.75512,12.5924114325,22.18,-8.24,23.6611495917,133.09,34.23948,-12.18512,36.3430755452,12.01948,-3.75512,12.5924114325,22.22,-8.43,23.7653802831,132.73
2020-10-02 04:30:00,33.78294,-12.11492,35.8895294153,11.36294,-3.59492,11.9180474596,22.42,-8.52,23.9843032002,132.41,33.81294,-12.29492,35.9788822679,11.36294,-3.59492,11.9180474596,22.45,-8.7,24.0768041899,132.13
2020-10-02 05:00:00,34.95852,-11.98048,36.9544316912,12.85852,-4.02048,13.4724086941,22.1,-7.96,23.4898190712,132.35,35.00852,-12.17048,37.0636891852,12.85852,-4.02048,13.4724086941,22.15,-8.15,23.6018007788,132.06
2020-10-02 05:30:00,36.6343,-11.8367,38.4990831499,14.8343,-4.4767,15.4950733906,21.8,-7.36,23.0089026249,131.19,36.6643,-12.0267,38.5864277613,14.8343,-4.4767,15.4950733906,21.83,-7.55,23.0987315669,130.92
2020-10-02 06:00:00,38.93734,-12.9065,41.0206556326,16.45734,-5.0165,17.2049211601,22.48,-7.89,23.8244097513,131.89,38.99734,-13.0865,41.1345233268,16.45734,-5.0165,17.2049211601,22.54,-8.07,23.94110482,131.57
2020-10-02 06:30:00,43.4972,-11.72018,45.0485185891,21.4072,-5.21018,22.0321171809,22.09,-6.51,23.0292900455,131.52,43.5272,-11.89018,45.1219848884,21.4072,-5.21018,22.0321171809,22.12,-6.68,23.1066397384,131.17
2020-10-02 07:00:00,47.0097,-10.15292,48.0935929061,25.0497,-5.14292,25.5721938092,21.96,-5.01,22.5242469352,131.75,47.0597,-10.32292,48.17860564,25.0497,-5.14292,25.5721938092,22.01,-5.18,22.6113356527,131.44
2020-10-02 07:30:00,50.52062,-9.17404,51.3468212756,20.11062,-5.53404,20.8581551319,30.41,-3.64,30.6270746236,131.06,50.59062,-9.34404,51.4463012811,20.11062,-5.53404,20.8581551319,30.48,-3.81,30.717202021,130.77
2020-10-02 08:00:00,53.47268,-8.6314,54.1648278161,22.19268,-5.7214,22.9183215691,31.28,-2.91,31.4150680407,130.69,53.52268,-8.7914,54.2398929603,22.19268,-5.7214,22.9183215691,31.33,-3.07,31.4800540025,130.44
2020-10-02 08:30:00,56.85584,-6.9112,57.2743505205,27.17584,-5.8512,27.7986118565,29.68,-1.06,29.6989225394,130.69,56.92584,-7.0512,57.360881105,27.17584,-5.8512,27.7986118565,29.75,-1.2,29.7741918446,130.44
2020-10-02 09:00:00,58.25098,-6.0599,58.5653400824,26.85098,-5.9499,27.5022987579,31.4,-0.11,31.4001926746,131.11,58.32098,-6.1999,58.6495990453,26.85098,-5.9499,27.5022987579,31.47,-0.25,31.4709929935,130.96
2020-10-02 09:30:00,59.27702,-5.74704,59.5549625879,20.68702,-6.03704,21.5499106365,38.59,0.29,38.5910896451,130.68,59.35702,-5.92704,59.6522055455,20.68702,-6.03704,21.5499106365,38.67,0.11,38.6701564517,130.45
2020-10-02 10:00:00,59.22938,-5.64956,59.4982099174,21.91938,-6.07956,22.7468738375,37.31,0.43,37.3124778057,131.02,59.28938,-5.81956,59.5743053621,21.91938,-6.07956,22.7468738375,37.37,0.26,37.3709044579,130.77
2020-10-02 10:30:00,58.6772,-5.62678,58.9463692945,22.8872,-6.04678,23.6725045614,35.79,0.42,35.7924642907,130.29,58.7372,-5.79678,59.022549269,22.8872,-6.04678,23.6725045614,35.85,0.25,35.850871677,130.15
2020-10-02 11:00:00,58.98672,-5.43874,59.2369228535,23.66672,-6.00874,24.4175877585,35.32,0.5700000000000001,35.3245990777,129.26,59.05672,-5.60874,59.3224589978,23.66672,-6.00874,24.4175877585,35.39,0.4,35.3922604534,129.04
2020-10-02 11:30:00,59.8068,-4.68212,59.9897955817,23.4668,-5.98212,24.2172761048,36.34,1.3,36.3632451797,130.53,59.8868,-4.64212,60.0664473091,23.4668,-5.98212,24.2172761048,36.42,1.34,36.4446429534,130.26
2020-10-02 12:00:00,61.42932,-4.07472,61.5643135164,22.22932,-5.92472,23.0053249214,39.2,1.85,39.2436300564,131.27,61.50932,-4.21472,61.6535506807,22.22932,-5.92472,23.0053249214,39.28,1.71,39.3172036137,131.01
2020-10-02 12:30:00,62.4467,-3.84794,62.5651419173,21.6167,-5.94794,22.4200737986,40.83,2.1,40.8839687408,131.18,62.5267,-4.00794,62.6550221126,21.6167,-5.94794,22.4200737986,40.91,1.94,40.9559727024,130.95
2020-10-02 13:00:00,62.53258,-4.12588,62.6685443203,21.40258,-5.79588,22.1734673795,41.13,1.67,41.163889515,131.78,62.62258,-4.27588,62.7683891432,21.40258,-5.79588,22.1734673795,41.22,1.52,41.2480157098,131.55
2020-10-02 13:30:00,61.85918,-4.60778,62.0305552676,21.58918,-5.68778,22.3258490186,40.27,1.08,40.2844796417,131.58,61.92918,-4.75778,62.1116720593,21.58918,-5.68778,22.3258490186,40.34,0.93,40.3507187049,131.41
2020-10-02 14:00:00,61.15302,-4.85446,61.3453962169,21.17302,-5.50446,21.8768337703,39.98,0.65,39.9852835428,131.81,61.22302,-5.01446,61.428030955,21.17302,-5.50446,21.8768337703,40.05,0.49,40.052997391,131.7
2020-10-02 14:30:00,59.8327,-5.05506,60.0458626459,20.8627,-5.40506,21.5514947253,38.97,0.35000000000000003,38.9715716901,131.96,59.9127,-5.23506,60.1409799928,20.8627,-5.40506,21.5514947253,39.05,0.17,39.0503700367,131.75
2020-10-02 15:00:00,59.11094,-5.58936,59.3746088231,20.49094,-5.46936,21.2083125423,38.62,-0.12,38.6201864315,132.45,59.19094,-5.71936,59.4666163229,20.49094,-5.46936,21.2083125423,38.7,-0.25,38.7008074851,132.18
2020-10-02 15:30:00,59.14204,-5.71262,59.4172948107,20.37204,-5.46262,21.0917100072,38.77,-0.25,38.7708060272,133.06,59.22204,-5.86262,59.5115143063,20.37204,-5.46262,21.0917100072,38.85,-0.4,38.8520591475,132.76
2020-10-02 16:00:00,59.38368,-6.01698,59.6877332344,21.04368,-5.60698,21.7778486693,38.34,-0.41000000000000003,38.3421921648,132.92,59.45368,-6.16698,59.772666896,21.04368,-5.60698,21.7778486693,38.41,-0.56,38.4140820533,132.61
2020-10-02 16:30:00,59.81264,-6.16096,60.1291055304,21.64264,-5.89096,22.4300529623,38.17,-0.27,38.1709549265,132.56,59.89264,-6.32096,60.2252676332,21.64264,-5.89096,22.4300529623,38.25,-0.43,38.2524169171,132.24
2020-10-02 17:00:00,60.01292,-6.29584,60.3422585609,21.51292,-5.83584,22.290418467,38.5,-0.46,38.5027479539,132.08,60.08292,-6.4458400000000005,60.4276933949,21.51292,-5.83584,22.290418467,38.57,-0.61,38.5748233956,131.76
2020-10-02 17:30:00,59.03888,-7.0193,59.4546879913,29.62888,-7.9893,30.6871218029,29.41,0.97,29.4259919119,131.21,59.08888,-7.1693,59.5222193987,29.62888,-7.9893,30.6871218029,29.46,0.8200000000000001,29.4714098747,130.89
2020-10-02 18:00:00,58.56306,-7.30892,59.017389879,29.61306,-7.9789200000000005,30.66914552,28.95,0.67,28.9577519846,131.1,58.63306,-7.4789200000000005,59.10812101,29.61306,-7.9789200000000005,30.66914552,29.02,0.5,29.0243070546,130.76
2020-10-02 18:30:00,58.85316,-7.4323,59.320599502,29.83316,-8.1123,30.9164494545,29.02,0.68,29.0279658261,130.95,58.91316,-7.6023,59.4016446445,29.83316,-8.1123,30.9164494545,29.08,0.51,29.084471802,130.7
2020-10-02 19:00:00,59.38452,-7.3244,59.8345055214,29.75452,-8.0744,30.8306243172,29.63,0.75,29.6394905489,130.8,59.45452,-7.4944,59.9250029603,29.75452,-8.0744,30.8306243172,29.7,0.58,29.7056627598,130.61
2020-10-02 19:30:00,59.80432,-7.26004,60.2433803124,27.47432,-7.75004,28.5464775316,32.33,0.49,32.3337130562,131.35,59.88432,-7.44004,60.3447261744,27.47432,-7.75004,28.5464775316,32.41,0.31,32.4114825332,131.05
2020-10-02 20:00:00,58.0341,-7.27618,58.4884566235,20.3341,-5.45618,21.0533969469,37.7,-1.82,37.7439054683,132.32,58.1141,-7.43618,58.5879287209,20.3341,-5.45618,21.0533969469,37.78,-1.98,37.8318490164,131.99
2020-10-02 20:30:00,55.00388,-8.16586,55.6067269725,20.24388,-5.49586,20.9766335382,34.76,-2.67,34.862393779,132.79,55.08388,-8.33586,55.7110437687,20.24388,-5.49586,20.9766335382,34.84,-2.84,34.9555603588,132.48
2020-10-02 21:00:00,52.4844,-8.95692,53.2432029394,20.1744,-5.47692,20.9046183425,32.31,-3.48,32.49686908,133.1,52.5344,-9.12692,53.321326428,20.1744,-5.47692,20.9046183425,32.36,-3.65,32.565197681,132.77
2020-10-02 21:30:00,50.23146,-10.38132,51.2929954153,20.77146,-5.69132,21.5370535096,29.46,-4.69,29.8309855687,132.89,50.29146,-10.56132,51.3884464552,20.77146,-5.69132,21.5370535096,29.52,-4.87,29.91901235,132.6
2020-10-02 22:00:00,48.0669,-11.27616,49.3718407592,20.7769,-5.79616,21.5702351484,27.29,-5.48,27.8347714199,132.78,48.1169,-11.43616,49.4572726821,20.7769,-5.79616,21.5702351484,27.34,-5.64,27.9156801816,132.46
2020-10-02 22:30:00,45.81216,-11.68402,47.2786455731,20.34216,-5.56402,21.0893762835,25.47,-6.12,26.1949479862,133.51,45.87216,-11.86402,47.3815368432,20.34216,-5.56402,21.0893762835,25.53,-6.3,26.2958342708,133.19
2020-10-02 23:00:00,43.32116,-5.69104,43.6933729532,20.79116,-5.67104,21.5507083138,22.53,-0.02,22.5300088771,132.11,43.01116,-21.25104,47.9746452371,20.79116,-5.67104,21.5507083138,22.22,-15.58,27.1378849581,131.75
2020-10-02 23:30:00,41.0884,-4.05904,41.2884053977,19.2984,-5.17904,19.9812586661,21.79,1.12,21.8187648596,131.81,40.7084,-24.18904,47.352755851,19.2984,-5.17904,19.9812586661,21.41,-19.01,28.6315944369,131.44
2020-10-03 00:00:00,38.9702,-3.86782,39.1616715628,17.4902,-4.58782,18.0819022338,21.48,0.72,21.4920636515,132.72,38.5702,-24.25782,45.5642640585,17.4902,-4.58782,18.0819022338,21.08,-19.67,28.831845241,132.35
2020-10-03 00:30:00,38.02604,-2.6737200000000003,38.1199225697,18.79604,-5.00372,19.4506640894,19.23,2.33,19.3706427359,132.41,37.64604,-22.99372,44.1127587793,18.79604,-5.00372,19.4506640894,18.85,-17.99,26.0569107916,132.05
2020-10-03 01:00:00,37.0023,-2.79938,37.1080413613,18.5723,-4.94938,19.2204757921,18.43,2.15,18.5549831582,131.98,36.6323,-22.98938,43.2485490632,18.5723,-4.94938,19.2204757921,18.06,-18.04,25.5265587183,131.6
2020-10-03 01:30:00,36.08876,-2.78406,36.1959885681,17.79876,-4.72406,18.4150101934,18.29,1.94,18.3925990551,131.18,35.72876,-22.73406,42.3483385178,17.79876,-4.72406,18.4150101934,17.93,-18.01,25.4134806746,130.81
2020-10-03 02:00:00,35.58568,-2.69494,35.6875793893,18.29568,-4.8749400000000005,18.934015598,17.29,2.18,17.4268901414,130.54,35.22568,-22.52494,41.8117382258,18.29568,-4.8749400000000005,18.934015598,16.93,-17.65,24.4570521527,130.24
2020-10-03 02:30:00,35.0638,-2.76518,35.1726639718,17.2538,-4.53518,17.8398843066,17.81,1.77,17.897737287200002,130.82,34.7038,-22.63518,41.433140215,17.2538,-4.53518,17.8398843066,17.45,-18.1,25.1418475853,130.48
2020-10-03 03:00:00,34.54982,-2.8832,34.6699135314,18.48982,-4.9232,19.1340362149,16.06,2.04,16.1890456791,131.13,34.19982,-22.8532,41.1326687473,18.48982,-4.9232,19.1340362149,15.71,-17.93,23.8388128899,130.78
2020-10-03 03:30:00,34.44326,-2.8551,34.5613911097,18.88326,-5.0951,19.5585672338,15.56,2.24,15.7204071194,131.13,34.09326,-22.8451,41.0396024766,18.88326,-5.0951,19.5585672338,15.21,-17.75,23.3753417087,130.78
2020-10-03 04:00:00,34.23854,-2.83026,34.3553197191,18.25854,-4.90026,18.90467749,15.98,2.07,16.1135129627,131.35,33.88854,-22.88026,40.8893560844,18.25854,-4.90026,18.90467749,15.63,-17.98,23.8238808761,131.03
2020-10-03 04:30:00,34.12958,-2.87144,34.250159104,19.01958,-5.15144,19.7048663393,15.11,2.2800000000000002,15.2810503566,131.27,33.78958,-22.92144,40.8304803823,19.01958,-5.15144,19.7048663393,14.77,-17.77,23.1068344868,130.96
2020-10-03 05:00:00,33.90086,-2.91912,34.0263070331,18.23086,-4.91912,18.882849306,15.67,2.0,15.7971168255,131.45,33.55086,-23.02912,40.6939869602,18.23086,-4.91912,18.882849306,15.32,-18.11,23.720760949,131.12
2020-10-03 05:30:00,34.62666,-2.8602,34.7445870143,19.26666,-5.2102,19.9587166821,15.36,2.35,15.5387290343,131.45,34.27666,-22.9102,41.2282267966,19.26666,-5.2102,19.9587166821,15.01,-17.7,23.2075440321,131.08
2020-10-03 06:00:00,35.07274,-2.77928,35.1826873395,18.73274,-5.03928,19.3987084835,16.34,2.26,16.4955509153,131.19,34.73274,-22.76928,41.5307517344,18.73274,-5.03928,19.3987084835,16.0,-17.73,23.8820623063,130.83
2020-10-03 06:30:00,37.41062,-2.21284,37.4760076536,17.86062,-4.76284,18.4847610655,19.55,2.55,19.7156029581,131.29,37.03062,-22.22284,43.1870517082,17.86062,-4.76284,18.4847610655,19.17,-17.46,25.9295294982,130.95
2020-10-03 07:00:00,39.10904,-1.7132200000000002,39.1465468782,17.52904,-4.67322,18.141285194,21.58,2.96,21.7820568358,131.38,38.72904,-21.76322,44.4249511434,17.52904,-4.67322,18.141285194,21.2,-17.09,27.2306463383,131.07
2020-10-03 07:30:00,40.71284,-0.8260000000000001,40.7212182635,17.62284,-4.7059999999999995,18.2403652832,23.09,3.88,23.4137246076,130.63,40.32284,-20.666,45.3102083604,17.62284,-4.7059999999999995,18.2403652832,22.7,-15.96,27.7490828677,130.32
2020-10-03 08:00:00,42.32548,-0.7193,42.3315916275,16.15548,-4.2293,16.6998955841,26.17,3.51,26.404336765,129.84,41.91548,-20.3393,46.5896403519,16.15548,-4.2293,16.6998955841,25.76,-16.11,30.382720418,129.53
2020-10-03 08:30:00,45.39696,-6.49906,45.8598054741,17.48696,-4.61906,18.0867212431,27.91,-1.88,27.973246147,131.05,45.31696,-12.33906,46.9667889612,17.48696,-4.61906,18.0867212431,27.83,-7.72,28.8809158442,130.75
2020-10-03 09:00:00,47.12506,-8.43694,47.8743484192,18.65506,-4.64694,19.2251219754,28.47,-3.79,28.7211594473,132.69,47.18506,-8.59694,47.9618313304,18.65506,-4.64694,19.2251219754,28.53,-3.95,28.8021422814,132.37
2020-10-03 09:30:00,49.25594,-8.12702,49.9218997972,17.91594,-4.30702,18.4263758608,31.34,-3.8200000000000003,31.5719495755,132.75,49.32594,-8.29702,50.0188854111,17.91594,-4.30702,18.4263758608,31.41,-3.99,31.6624098893,132.44
2020-10-03 10:00:00,51.85998,-8.21412,52.5064690583,27.69998,-7.27412,28.6391639853,24.16,-0.9400000000000001,24.1782795087,132.5,51.89998,-8.36412,52.5696340807,27.69998,-7.27412,28.6391639853,24.2,-1.09,24.2245350833,132.21
2020-10-03 10:30:00,54.3683,-7.91022,54.9407282928,29.9483,-8.12022,31.0296414052,24.42,0.21,24.4209029317,132.4,54.4283,-8.07022,55.0233431531,29.9483,-8.12022,31.0296414052,24.48,0.05,24.480051062,132.07
2020-10-03 11:00:00,54.89428,-7.7927,55.4446404083,29.10428,-7.7627,30.1217301231,25.79,-0.03,25.7900174486,132.4,54.95428,-7.9227,55.5224465024,29.10428,-7.7627,30.1217301231,25.85,-0.16,25.8504951597,132.07
2020-10-03 11:30:00,54.47676,-7.257,54.9579969531,21.35676,-4.947,21.9222263171,33.12,-2.31,33.2004593342,132.55,54.55676,-7.417,55.0586228551,21.35676,-4.947,21.9222263171,33.2,-2.47,33.2917542343,132.22
2020-10-03 12:00:00,55.609,-7.36374,56.0944341962,22.209,-5.23374,22.8173555739,33.4,-2.13,33.4678487507,132.61,55.669,-7.52374,56.1751210465,22.209,-5.23374,22.8173555739,33.46,-2.29,33.5382721678,132.26
2020-10-03 12:30:00,56.21796,-7.66848,56.7385637117,28.54796,-7.58848,29.5393136155,27.67,-0.08,27.6701156485,132.36,56.27796,-7.82848,56.8198370367,28.54796,-7.58848,29.5393136155,27.73,-0.24,27.7310385669,132.02
2020-10-03 13:00:00,56.6963,-7.89484,57.2433308982,31.0663,-8.364840000000001,32.1727453587,25.63,0.47000000000000003,25.6343090408,132.46,56.7463,-8.06484,57.3165264816,31.0663,-8.364840000000001,32.1727453587,25.68,0.30000000000000004,25.6817522767,132.11
2020-10-03 13:30:00,56.43906,-8.29116,57.0448142063,30.44906,-8.19116,31.5315771415,25.99,-0.1,25.990192381,132.88,56.49906,-8.46116,57.1291082499,30.44906,-8.19116,31.5315771415,26.05,-0.27,26.0513991947,132.52
2020-10-03 14:00:00,55.63286,-8.60174,56.2939165702,29.51286,-7.81174,30.5292022039,26.12,-0.79,26.1319440532,133.32,55.68286,-8.76174,56.3679783708,29.51286,-7.81174,30.5292022039,26.17,-0.9500000000000001,26.1872373495,132.95
2020-10-03 14:30:00,54.37328,-9.47476,55.1926141346,29.30328,-7.66476,30.2891195748,25.07,-1.81,25.1352541264,133.09,54.43328,-9.64476,55.2811302979,29.30328,-7.66476,30.2891195748,25.13,-1.98,25.2078817039,132.86
2020-10-03 15:00:00,52.70322,-9.99628,53.6428467944,21.10322,-5.01628,21.691218486,31.6,-4.98,31.990004689,132.91,52.78322,-10.17628,53.7552321938,21.10322,-5.01628,21.691218486,31.68,-5.16,32.0974765363,132.68
2020-10-03 15:30:00,52.25284,-10.06474,53.2133280235,20.51284,-4.82474,21.072605936,31.74,-5.24,32.1696316423,133.18,52.31284,-10.23474,53.3046258005,20.51284,-4.82474,21.072605936,31.8,-5.41,32.2569077873,132.93
2020-10-03 16:00:00,51.4447,-10.15282,52.4369803864,20.8747,-4.99282,21.4634888041,30.57,-5.16,31.0024273243,132.99,51.5047,-10.32282,52.528989471,20.8747,-4.99282,21.4634888041,30.63,-5.33,31.0902846561,132.74
2020-10-03 16:30:00,51.6497,-10.25132,52.6572034183,21.8397,-5.36132,22.4881357216,29.81,-4.89,30.2084127355,132.7,51.7197,-10.42132,52.7591819367,21.8397,-5.36132,22.4881357216,29.88,-5.06,30.3054120579,132.45
2020-10-03 17:00:00,52.59028,-10.1767,53.5658732158,21.41028,-5.3567,22.0702135143,31.18,-4.82,31.5503534053,132.34,52.65028,-10.3467,53.6573031839,21.41028,-5.3567,22.0702135143,31.24,-4.99,31.6360190289,132.05
2020-10-03 17:30:00,53.17036,-10.03048,54.1082037362,21.13036,-5.32048,21.7898972269,32.04,-4.71,32.3843434394,132.98,53.25036,-10.20048,54.2185450963,21.13036,-5.32048,21.7898972269,32.12,-4.88,32.4885949219,132.63
2020-10-03 18:00:00,53.52486,-9.87226,54.4276782118,21.21486,-5.37226,21.8845027891,32.31,-4.5,32.6218653667,132.66,53.59486,-10.03226,54.5257302485,21.21486,-5.37226,21.8845027891,32.38,-4.66,32.7136057322,132.34
2020-10-03 18:30:00,53.94604,-9.96996,54.8595965541,20.31604,-5.06996,20.9391015968,33.63,-4.9,33.9850982049,132.66,54.02604,-10.13996,54.9693713524,20.31604,-5.06996,20.9391015968,33.71,-5.07,34.0891331659,132.43
2020-10-03 19:00:00,54.61554,-10.0439,55.5314067596,20.73554,-5.1739,21.3712858832,33.88,-4.87,34.2282237342,132.5,54.67554,-10.1939,55.6177154466,20.73554,-5.1739,21.3712858832,33.94,-5.02,34.3092407377,132.17
2020-10-03 19:30:00,54.79668,-9.50162,55.614358952,21.36668,-5.37162,22.0315527289,33.43,-4.13,33.6841476068,131.85,54.87668,-9.66162,55.7207044899,21.36668,-5.37162,22.0315527289,33.51,-4.29,33.7834900506,131.53
2020-10-03 20:00:00,53.99236,-9.7641,54.8681381785,17.92236,-4.9041,18.5812051487,36.07,-4.86,36.3959407077,132.7,54.07236,-9.9341,54.97732677,17.92236,-4.9041,18.5812051487,36.15,-5.03,36.4982657122,132.33
2020-10-03 20:30:00,51.344,-10.55952,52.418601647,18.024,-5.12952,18.7397052119,33.32,-5.43,33.7595512411,132.49,51.404,-10.72952,52.5118445251,18.024,-5.12952,18.7397052119,33.38,-5.6,33.8464828306,132.15
2020-10-03 21:00:00,48.49944,-10.92594,49.7149056642,16.66944,-4.62594,17.2994089725,31.83,-6.3,32.4474791008,132.53,48.55944,-11.08594,49.8088072413,16.66944,-4.62594,17.2994089725,31.89,-6.46,32.5377273331,132.22
2020-10-03 21:30:00,47.0216,-11.52208,48.4126966207,15.8916,-4.4120800000000004,16.4927074941,31.13,-7.11,31.9316300868,133.29,47.0916,-11.70208,48.5237824874,15.8916,-4.4120800000000004,16.4927074941,31.2,-7.29,32.0403511217,132.92
2020-10-03 22:00:00,45.06092,-12.79192,46.8414317515,14.17092,-3.84192,14.682483541,30.89,-8.95,32.1604508675,133.07,45.13092,-12.76192,46.9006027907,14.17092,-3.84192,14.682483541,30.96,-8.92,32.2193730541,132.69
2020-10-03 22:30:00,42.55598,-13.40638,44.6177370388,11.62598,-3.15638,12.0468313537,30.93,-10.25,32.5841587278,132.83,42.61598,-13.58638,44.729313351100004,11.62598,-3.15638,12.0468313537,30.99,-10.43,32.6980886292,132.47
2020-10-03 23:00:00,40.11526,-13.20112,42.2315480905,10.50526,-3.00112,10.9255301438,29.61,-10.2,31.3176004828,133.14,40.15526,-13.38112,42.3261063426,10.50526,-3.00112,10.9255301438,29.65,-10.38,31.4144377636,132.79
2020-10-03 23:30:00,38.37956,-12.26186,40.2907413242,11.32956,-3.29186,11.7981045958,27.05,-8.97,28.4984806613,132.76,38.41956,-12.45186,40.3870202918,11.32956,-3.29186,11.7981045958,27.09,-9.16,28.5967428215,132.39
2020-10-04 00:00:00,36.47122,-12.43718,38.5335351952,10.89122,-3.23718,11.3621304094,25.58,-9.2,27.1841203647,132.71,36.51122,-12.61718,38.6298125421,10.89122,-3.23718,11.3621304094,25.62,-9.38,27.2831229884,132.39
2020-10-04 00:30:00,36.26354,-12.51438,38.3621433202,14.76354,-4.22438,15.356024867,21.5,-8.29,23.0428752546,132.56,36.28354,-12.69438,38.4401165258,14.76354,-4.22438,15.356024867,21.52,-8.47,23.1268523582,132.28
2020-10-04 01:00:00,35.32894,-12.83876,37.5894634154,17.64894,-5.17876,18.3930595133,17.68,-7.66,19.2680564666,132.86,35.35894,-13.02876,37.6829301549,17.64894,-5.17876,18.3930595133,17.71,-7.85,19.3717990904,132.55
2020-10-04 01:30:00,34.19156,-12.9467,36.5606320531,18.93156,-5.4567,19.7022724304,15.26,-7.49,16.9990499735,132.43,34.20156,-13.1267,36.6340955849,18.93156,-5.4567,19.7022724304,15.27,-7.67,17.0880601591,132.15
2020-10-04 02:00:00,33.6867,-13.14542,36.1606944605,19.1167,-5.41542,19.8689454342,14.57,-7.73,16.4935684435,132.66,33.7167,-13.32542,36.2544159664,19.1167,-5.41542,19.8689454342,14.6,-7.91,16.6050624811,132.34
2020-10-04 02:30:00,33.43572,-12.85494,35.8217371762,18.75572,-5.24494,19.4752773619,14.68,-7.61,16.5352502249,132.62,33.45572,-13.04494,35.9089913576,18.75572,-5.24494,19.4752773619,14.7,-7.8,16.641213898,132.34
2020-10-04 03:00:00,33.02652,-12.94474,35.4727686681,18.17652,-5.01474,18.8555958956,14.85,-7.93,16.8347081947,133.16,33.05652,-13.13474,35.570421833,18.17652,-5.01474,18.8555958956,14.88,-8.12,16.9513657267,132.86
2020-10-04 03:30:00,32.57098,-13.20312,35.1452858275,18.27098,-5.06312,18.9595330716,14.3,-8.14,16.4544705172,133.28,32.59098,-13.39312,35.235601892,18.27098,-5.06312,18.9595330716,14.32,-8.33,16.5665717636,132.94
2020-10-04 04:00:00,32.48364,-13.0765,35.0168776435,18.69364,-5.1765,19.3971216602,13.79,-7.9,15.8925800297,133.22,32.50364,-13.2565,35.1030113452,18.69364,-5.1765,19.3971216602,13.81,-8.08,16.0000781248,132.94
2020-10-04 04:30:00,32.3633,-12.93862,34.8538530782,17.4933,-4.81862,18.1448241544,14.87,-8.12,16.9425883501,133.16,32.3833,-13.12862,34.9433653502,17.4933,-4.81862,18.1448241544,14.89,-8.31,17.0519265774,132.87
2020-10-04 05:00:00,32.54208,-12.9731,35.0326746672,16.67208,-4.5531,17.2826204939,15.87,-8.42,17.965336067,133.54,32.57208,-13.1631,35.131290855,16.67208,-4.5531,17.2826204939,15.9,-8.61,18.0815403105,133.22
2020-10-04 05:30:00,33.22914,-13.04704,35.6987534502,17.74914,-5.06704,18.4582465338,15.48,-7.98,17.4158203941,133.69,33.24914,-13.22704,35.7835143313,17.74914,-5.06704,18.4582465338,15.5,-8.16,17.5167234379,133.35
2020-10-04 06:00:00,33.44544,-13.05586,35.9033833661,17.76544,-5.15586,18.4984796871,15.68,-7.9,17.5576877749,133.33,33.47544,-13.25586,36.0044845475,17.76544,-5.15586,18.4984796871,15.71,-8.1,17.6752397438,132.99
2020-10-04 06:30:00,35.27282,-12.9771,37.5842647282,18.38282,-5.2071,19.1060713273,16.89,-7.77,18.5915303297,133.11,35.30282,-13.1471,37.6714127471,18.38282,-5.2071,19.1060713273,16.92,-7.94,18.6903718529,132.75
2020-10-04 07:00:00,36.01666,-12.57836,38.1499008891,18.09666,-5.11836,18.8065603512,17.92,-7.46,19.4107702063,132.33,36.04666,-12.76836,38.2412436284,18.09666,-5.11836,18.8065603512,17.95,-7.65,19.512175686,132.06
2020-10-04 07:30:00,37.46106,-12.17346,39.3893912709,17.92106,-5.02346,18.6118118918,19.54,-7.15,20.8070685105,131.22,37.50106,-12.35346,39.4833822651,17.92106,-5.02346,18.6118118918,19.58,-7.33,20.9070633997,131.06
2020-10-04 08:00:00,39.0216,-11.45278,40.667572294,16.7516,-4.49278,17.3436205761,22.27,-6.96,23.3322630707,131.27,39.0616,-11.63278,40.7569646206,16.7516,-4.49278,17.3436205761,22.31,-7.14,23.4246814279,131.06
2020-10-04 08:30:00,41.77356,-11.30058,43.2750901029,15.65356,-3.96058,16.1468304819,26.12,-7.34,27.1317157585,131.08,41.82356,-11.47058,43.3680109829,15.65356,-3.96058,16.1468304819,26.17,-7.51,27.2262557103,130.91
2020-10-04 09:00:00,44.66012,-11.8815,46.2135949766,16.50012,-4.2115,17.0291130792,28.16,-7.67,29.185861303,130.73,44.71012,-12.0615,46.3084723638,16.50012,-4.2115,17.0291130792,28.21,-7.85,29.2818476193,130.6
2020-10-04 09:30:00,46.2925,-14.06886,48.3831414642,16.6925,-4.25886,17.2272297468,29.6,-9.81,31.1832663459,130.26,46.3525,-14.23886,48.4901989102,16.6925,-4.25886,17.2272297468,29.66,-9.98,31.2940249888,130.05
2020-10-04 10:00:00,48.38468,-13.1015,50.1271040551,17.41468,-4.4115,17.9647547089,30.97,-8.69,32.1660846234,130.49,48.45468,-13.2515,50.234034938,17.41468,-4.4115,17.9647547089,31.04,-8.84,32.2742497976,130.21
2020-10-04 10:30:00,52.05484,-12.19724,53.4647456839,17.94484,-4.32724,18.4592060675,34.11,-7.87,35.006128035,130.71,52.11484,-12.357240000000001,53.5598537026,17.94484,-4.32724,18.4592060675,34.17,-8.03,35.1008518415,130.59
2020-10-04 11:00:00,54.47926,-11.83762,55.7505068803,19.33926,-4.39762,19.8329533608,35.14,-7.44,35.9189810546,130.62,54.54926,-11.98762,55.8509158368,19.33926,-4.39762,19.8329533608,35.21,-7.59,36.0187756594,130.38
2020-10-04 11:30:00,55.68318,-11.47412,56.853073485,19.48318,-4.40412,19.9747484562,36.2,-7.07,36.8839382388,130.88,55.75318,-11.644120000000001,56.956146382,19.48318,-4.40412,19.9747484562,36.27,-7.24,36.9855444735,130.57
2020-10-04 12:00:00,56.36656,-11.1597,57.4606647223,18.65656,-4.2097,19.1256060067,37.71,-6.95,38.3450987742,130.23,56.43656,-11.3197,57.5605847149,18.65656,-4.2097,19.1256060067,37.78,-7.11,38.4432113643,129.9
2020-10-04 12:30:00,57.81016,-10.89308,58.8274917969,16.60016,-3.51308,16.9678237589,41.21,-7.38,41.8656004376,131.08,57.90016,-11.04308,58.9438558623,16.60016,-3.51308,16.9678237589,41.3,-7.53,41.9808396772,130.74
2020-10-04 13:00:00,57.8605,-10.9336,58.8844722249,15.1305,-2.9436,15.4141756578,42.73,-7.99,43.4705992597,131.81,57.9505,-11.1036,59.0046640801,15.1305,-2.9436,15.4141756578,42.82,-8.16,43.5905723752,131.45
2020-10-04 13:30:00,56.1833,-11.00058,57.2501175477,19.6533,-4.38058,20.1355824854,36.53,-6.62,37.1249956229,131.97,56.2633,-11.15058,57.3576007276,19.6533,-4.38058,20.1355824854,36.61,-6.77,37.230699698,131.61
2020-10-04 14:00:00,53.78392,-11.119,54.9212364352,16.50392,-3.469,16.864558588,37.28,-7.65,38.0568114797,132.5,53.86392,-11.289,55.0342020817,16.50392,-3.469,16.864558588,37.36,-7.82,38.1696476274,132.14
2020-10-04 14:30:00,52.22374,-11.1709,53.4051310868,8.85374,-1.0009,8.9101353973,43.37,-10.17,44.546445425,133.08,52.31374,-11.3509,53.5310220676,8.85374,-1.0009,8.9101353973,43.46,-10.35,44.6754306079,132.72
2020-10-04 15:00:00,50.56668,-12.17782,52.0123872378,9.96668,-1.26782,10.0469934694,40.6,-10.91,42.0403151748,133.48,50.63668,-12.34782,52.1204568301,9.96668,-1.26782,10.0469934694,40.67,-11.08,42.1522870079,133.11
2020-10-04 15:30:00,51.27936,-14.3643,53.2532240949,18.91936,-4.2043,19.3808751428,32.36,-10.16,33.9174763212,133.99,51.34936,-14.5343,53.3666810744,18.91936,-4.2043,19.3808751428,32.43,-10.33,34.0354785481,133.61
2020-10-04 16:00:00,50.8216,-14.96602,52.9793995927,10.2816,-1.63602,10.4109490442,40.54,-13.33,42.675291446,132.81,50.9316,-14.93602,53.0764785192,10.2816,-1.63602,10.4109490442,40.65,-13.3,42.7704629388,132.46
2020-10-04 16:30:00,50.34682,-15.30612,52.622044749,11.65682,-1.8561200000000002,11.80367036,38.69,-13.45,40.9611840649,132.95,50.39682,-15.46612,52.7166039685,11.65682,-1.8561200000000002,11.80367036,38.74,-13.61,41.061170222,132.56
2020-10-04 17:00:00,50.23864,-15.53942,52.5870185786,14.77864,-2.97942,15.0759790324,35.46,-12.56,37.6186815293,132.65,50.32864,-15.70942,52.7234092314,14.77864,-2.97942,15.0759790324,35.55,-12.73,37.7605005263,132.24
2020-10-04 17:30:00,50.21556,-15.656600000000001,52.5997299392,15.64556,-4.0066,16.1504300647,34.57,-11.65,36.4802330036,132.16,50.28556,-15.8266,52.7173483028,15.64556,-4.0066,16.1504300647,34.64,-11.82,36.6011202014,131.75
2020-10-04 18:00:00,50.29234,-15.674900000000001,52.6784771295,15.16234,-3.9249,15.6621005707,35.13,-11.75,37.0429399481,132.2,50.36234,-15.8349,52.7930804963,15.16234,-3.9249,15.6621005707,35.2,-11.91,37.1603027437,131.79
2020-10-04 18:30:00,51.41944,-15.95474,53.8378355655,15.66944,-4.08474,16.1930988628,35.75,-11.87,37.669077504,132.34,51.48944,-16.12474,53.9552561998,15.66944,-4.08474,16.1930988628,35.82,-12.04,37.7893371204,131.93
2020-10-04 19:00:00,52.49858,-15.6791,54.7899176749,16.74858,-4.5691,17.3606338256,35.75,-11.11,37.4365409727,131.26,52.57858,-15.8491,54.9153989845,16.74858,-4.5691,17.3606338256,35.83,-11.28,37.563643327,130.9
2020-10-04 19:30:00,54.10764,-14.84072,56.1060039255,17.74764,-4.7807200000000005,18.3802614042,36.36,-10.06,37.7260281503,130.11,54.18764,-15.01072,56.2283028704,17.74764,-4.7807200000000005,18.3802614042,36.44,-10.23,37.8487318149,129.73
