Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-04 20:00:00,52.47152,-14.89676,54.54515441,16.45152,-4.23676,16.9883090862,36.02,-10.66,37.5642915546,130.01,52.54152,-15.05676,54.6563568637,16.45152,-4.23676,16.9883090862,36.09,-10.82,37.677055351999996,129.6
2020-10-04 20:30:00,49.79394,-19.10484,53.3332107804,7.50394,-1.26484,7.6097920963,42.29,-17.84,45.8989073944,130.8,50.15394,-9.42484,51.0318068125,7.50394,-1.26484,7.6097920963,42.65,-8.16,43.4235892114,130.43
2020-10-04 21:00:00,48.33,-23.47614,53.7300479183,5.1,-1.03614,5.2041892836,43.23,-22.44,48.7071503991,131.63,48.96,-4.27614,49.1463831151,5.1,-1.03614,5.2041892836,43.86,-3.24,43.9795088649,131.27
2020-10-04 21:30:00,46.68764,-23.99062,52.4908142131,4.24764,-0.83062,4.3280913985,42.44,-23.16,48.3481044096,132.3,47.30764,-4.62062,47.532756406,4.24764,-0.83062,4.3280913985,43.06,-3.79,43.2264698998,131.92
2020-10-04 22:00:00,44.4724,-24.57968,50.8129415667,4.5324,-0.9496800000000001,4.6308251816,39.94,-23.63,46.4066859407,132.88,45.0624,-5.01968,45.341119098,4.5324,-0.9496800000000001,4.6308251816,40.53,-4.07,40.7338409679,132.53
2020-10-04 22:30:00,42.53412,-25.21022,49.4439739162,5.52412,-1.24022,5.6616293965,37.01,-23.97,44.0942286473,133.72,43.09412,-5.43022,43.434899192,5.52412,-1.24022,5.6616293965,37.57,-4.19,37.8029231674,133.37
2020-10-04 23:00:00,39.27572,-26.8349,47.5677836306,4.76572,-0.9649000000000001,4.8624190614,34.51,-25.87,43.1300011593,132.8,39.88572,-7.0849,40.5100785969,4.76572,-0.9649000000000001,4.8624190614,35.12,-6.12,35.6492468364,132.45
2020-10-04 23:30:00,36.94232,-27.05604,45.7904390399,4.08232,-0.7760400000000001,4.1554271338,32.86,-26.28,42.0763353918,132.54,37.54232,-7.11604,38.2107814139,4.08232,-0.7760400000000001,4.1554271338,33.46,-6.34,34.0553549387,132.26
2020-10-05 00:00:00,35.17758,-27.34284,44.5543828812,4.30758,-0.82284,4.3854658957,30.87,-26.52,40.6972640358,132.75,35.73758,-7.33284,36.4821211927,4.30758,-0.82284,4.3854658957,31.43,-6.51,32.0971182507,132.48
2020-10-05 00:30:00,34.27704,-27.70302,44.0723585514,4.72704,-1.01302,4.8343682816,29.55,-26.69,39.8190733192,133.27,34.83704,-7.55302,35.6464229213,4.72704,-1.01302,4.8343682816,30.11,-6.54,30.8120706867,132.98
2020-10-05 01:00:00,33.62732,-27.79814,43.6294996286,6.30732,-1.65814,6.5216342923,27.32,-26.14,37.8111359258,133.16,34.16732,-7.65814,35.0150376873,6.30732,-1.65814,6.5216342923,27.86,-6.0,28.4987648855,132.89
2020-10-05 01:30:00,32.85372,-27.81402,43.0463311607,5.72372,-1.51402,5.9205765934,27.13,-26.3,37.7852735864,133.11,33.38372,-7.70402,34.2611249844,5.72372,-1.51402,5.9205765934,27.66,-6.19,28.3441651844,132.82
2020-10-05 02:00:00,32.68684,-28.0673,43.0836725277,5.52684,-1.3773,5.6958682987,27.16,-26.69,38.0791504632,133.2,33.21684,-7.9473,34.1543267665,5.52684,-1.3773,5.6958682987,27.69,-6.57,28.4587596357,132.86
2020-10-05 02:30:00,32.52738,-27.90546,42.8572648156,5.41738,-1.41546,5.5992439736,27.11,-26.49,37.9034589451,133.26,33.06738,-7.76546,33.9669543686,5.41738,-1.41546,5.5992439736,27.65,-6.35,28.3697902706,132.97
2020-10-05 03:00:00,32.8181,-27.99178,43.1342953481,6.3881,-1.5817800000000002,6.5810219251,26.43,-26.41,37.3635249943,133.46,33.3381,-7.78178,34.2342666283,6.3881,-1.5817800000000002,6.5810219251,26.95,-6.2,27.653978014,133.15
2020-10-05 03:30:00,32.4055,-28.12328,42.9072873555,6.0855,-1.5032800000000002,6.2684257201,26.32,-26.62,37.4348340453,133.62,32.9455,-7.89328,33.8778665121,6.0855,-1.5032800000000002,6.2684257201,26.86,-6.39,27.6096305662,133.28
2020-10-05 04:00:00,32.06774,-27.86358,42.4819848774,4.90774,-1.14358,5.0392149313,27.16,-26.72,38.1001837266,133.57,32.60774,-7.60358,33.4825198682,4.90774,-1.14358,5.0392149313,27.7,-6.46,28.4433050119,133.28
2020-10-05 04:30:00,32.18806,-27.56282,42.376647495,5.19806,-1.14282,5.3222049299,26.99,-26.42,37.7687238334,133.35,32.70806,-7.37282,33.5287289308,5.19806,-1.14282,5.3222049299,27.51,-6.23,28.2066126999,133.08
2020-10-05 05:00:00,32.3444,-27.63174,42.5402546629,4.7144,-0.8717400000000001,4.7943193456,27.63,-26.76,38.46445762,133.4,32.8944,-7.42174,33.721265931,4.7144,-0.8717400000000001,4.7943193456,28.18,-6.55,28.9312097915,133.12
2020-10-05 05:30:00,33.13546,-27.45048,43.0289154133,3.85546,-0.63048,3.9066708131,29.28,-26.82,39.706810499,133.53,33.69546,-7.20048,34.4562176804,3.85546,-0.63048,3.9066708131,29.84,-6.57,30.554713220700002,133.24
2020-10-05 06:00:00,34.74316,-27.31014,44.1919779327,5.71316,-1.61014,5.9357179857,29.03,-25.7,38.7715217653,133.62,35.31316,-7.05014,36.010050586,5.71316,-1.61014,5.9357179857,29.6,-5.44,30.0957405624,133.3
2020-10-05 06:30:00,38.94086,-25.75324,46.686400033,3.82086,-0.75324,3.8943987517,35.12,-25.0,43.1093307765,133.05,39.57086,-5.71324,39.981171474,3.82086,-0.75324,3.8943987517,35.75,-4.96,36.0924382662,132.69
2020-10-05 07:00:00,42.74026,-24.36416,49.1969726444,2.73026,-0.29416000000000003,2.7460607738,40.01,-24.07,46.6922370421,132.27,43.43026,-4.52416,43.6652666014,2.73026,-0.29416000000000003,2.7460607738,40.7,-4.23,40.9192240884,131.94
2020-10-05 07:30:00,47.28782,-22.5717,52.3986599184,3.73782,-0.7217,3.8068555584,43.55,-21.85,48.7239674082,131.07,47.99782,-3.0517,48.0947356541,3.73782,-0.7217,3.8068555584,44.26,-2.33,44.3212872105,130.77
2020-10-05 08:00:00,50.98906,-15.83788,53.3921593736,3.72906,-0.6078800000000001,3.7782809025,47.26,-15.23,49.6534037101,130.95,51.52906,-2.85788,51.6082503344,3.72906,-0.6078800000000001,3.7782809025,47.8,-2.25,47.8529257204,130.61
2020-10-05 08:30:00,53.12942,-4.3054,53.3035809181,5.13942,-0.47540000000000004,5.1613605858,47.99,-3.83,48.1425902918,133.2,53.22942,-4.4654,53.4163921535,5.13942,-0.47540000000000004,5.1613605858,48.09,-3.99,48.25524013,132.89
2020-10-05 09:00:00,54.26144,-4.1882,54.4228342712,12.38144,-2.2582,12.5856872563,41.88,-1.9300000000000002,41.9244475217,133.41,54.35144,-4.3482,54.525093978,12.38144,-2.2582,12.5856872563,41.97,-2.09,42.0220061396,133.09
2020-10-05 09:30:00,55.16512,-3.35148,55.2668334791,5.8051200000000005,-0.44148000000000004,5.8218830978,49.36,-2.91,49.4457045657,133.19,55.26512,-3.51148,55.3765652637,5.8051200000000005,-0.44148000000000004,5.8218830978,49.46,-3.07,49.5551864087,132.91
2020-10-05 10:00:00,55.89646,-3.31322,55.9945681946,5.6764600000000005,-0.50322,5.6987216549,50.22,-2.81,50.2985536571,133.36,56.00646,-3.48322,56.1146717294,5.6764600000000005,-0.50322,5.6987216549,50.33,-2.98,50.4181445513,133.03
2020-10-05 10:30:00,56.8782,-3.02706,56.9586931687,5.2882,-0.32706,5.2983042083,51.59,-2.7,51.6606049132,133.36,56.9882,-3.17706,57.0766909472,5.2882,-0.32706,5.2983042083,51.7,-2.85,51.7784945706,133.0
2020-10-05 11:00:00,58.8857,-2.55868,58.9412632019,5.3357,-0.9786800000000001,5.4247128064,53.55,-1.58,53.5733039862,133.16,58.9957,-2.71868,59.0583088095,5.3357,-0.9786800000000001,5.4247128064,53.66,-1.74,53.688203546,132.82
2020-10-05 11:30:00,59.32706,-2.57874,59.3830779619,7.49706,-1.6687400000000001,7.6805339548,51.83,-0.91,51.8379880011,133.04,59.42706,-2.73874,59.4901349556,7.49706,-1.6687400000000001,7.6805339548,51.93,-1.07,51.9410223234,132.71
2020-10-05 12:00:00,60.652,-2.61486,60.7083404222,10.012,-2.43486,10.3038190599,50.64,-0.18,50.6403199042,132.93,60.742,-2.78486,60.8058057197,10.012,-2.43486,10.3038190599,50.73,-0.35000000000000003,50.731207358,132.58
2020-10-05 12:30:00,61.66962,-2.58022,61.7235738287,12.24962,-3.19022,12.6582263289,49.42,0.61,49.4237645268,132.62,61.75962,-2.75022,61.8208247486,12.24962,-3.19022,12.6582263289,49.51,0.44,49.511955122,132.27
2020-10-05 13:00:00,61.62588,-2.829,61.6907799171,14.89588,-3.879,15.3926567549,46.73,1.05,46.7417950019,132.41,61.71588,-2.989,61.78821866,14.89588,-3.879,15.3926567549,46.82,0.89,46.8284582279,132.09
2020-10-05 13:30:00,61.43232,-3.1235,61.5116752563,16.64232,-4.2535,17.1772837559,44.79,1.13,44.8042520304,132.49,61.52232,-3.2835,61.6098793249,16.64232,-4.2535,17.1772837559,44.88,0.97,44.8904811736,132.16
2020-10-05 14:00:00,60.3423,-3.55372,60.4468534758,18.3423,-4.46372,18.8776260565,42.0,0.91,42.0098571766,132.93,60.4223,-3.71372,60.5363201188,18.3423,-4.46372,18.8776260565,42.08,0.75,42.086683167,132.56
2020-10-05 14:30:00,59.11682,-3.7756,59.2372649797,19.10682,-4.5056,19.630868597,40.01,0.73,40.016659031,133.05,59.19682,-3.9455999999999998,59.3281658024,19.10682,-4.5056,19.630868597,40.09,0.56,40.093911009,132.68
2020-10-05 15:00:00,58.63716,-3.9098800000000002,58.7673693003,15.40716,-3.78988,15.8664353174,43.23,-0.12,43.2301665507,133.41,58.72716,-4.07988,58.8687076678,15.40716,-3.78988,15.8664353174,43.32,-0.29,43.3209706724,133.0
2020-10-05 15:30:00,59.2464,-3.87864,59.3732242784,15.8564,-4.20864,16.4054281142,43.39,0.33,43.3912548793,133.19,59.3264,-4.05864,59.4650678601,15.8564,-4.20864,16.4054281142,43.47,0.15,43.4702587984,132.81
2020-10-05 16:00:00,60.21128,-4.10382,60.3509699825,16.48128,-4.33382,17.0415546894,43.73,0.23,43.7306048437,133.02,60.29128,-4.25382,60.4411567446,16.48128,-4.33382,17.0415546894,43.81,0.08,43.8100730426,132.62
2020-10-05 16:30:00,60.25002,-4.6897,60.4322612194,14.98002,-3.8497,15.4667769522,45.27,-0.84,45.2777925699,133.02,60.35002,-4.8597,60.5453680977,14.98002,-3.8497,15.4667769522,45.37,-1.01,45.3812406177,132.62
2020-10-05 17:00:00,61.19194,-4.7033000000000005,61.372425012,11.51194,-3.1433,11.933360694000001,49.68,-1.56,49.704486719,132.73,61.29194,-4.8533,61.4837899763,11.51194,-3.1433,11.933360694000001,49.78,-1.71,49.8093615699,132.33
2020-10-05 17:30:00,62.4129,-5.21688,62.6305510382,17.7429,-5.09688,18.4604627825,44.67,-0.12,44.6701611817,132.26,62.5029,-5.33688,62.7303339426,17.7429,-5.09688,18.4604627825,44.76,-0.24,44.760643427,131.89
2020-10-05 18:00:00,62.93884,-5.13224,63.147743174,17.59884,-5.16224,18.3403350886,45.34,0.03,45.340009925,132.17,63.03884,-5.27224,63.2589271421,17.59884,-5.16224,18.3403350886,45.44,-0.11,45.4401331424,131.79
2020-10-05 18:30:00,63.53144,-5.24008,63.7471748933,19.24144,-5.60008,20.0398081148,44.29,0.36,44.2914630601,131.9,63.62144,-5.40008,63.8502035367,19.24144,-5.60008,20.0398081148,44.38,0.2,44.3804506512,131.53
2020-10-05 19:00:00,63.87354,-5.14924,64.0807598637,19.51354,-5.85924,20.3742223584,44.36,0.71,44.3656815568,131.72,63.96354,-5.28924,64.1818549834,19.51354,-5.85924,20.3742223584,44.45,0.5700000000000001,44.4536545179,131.37
2020-10-05 19:30:00,63.08538,-5.41226,63.3171203392,19.18538,-5.82226,20.0493769791,43.9,0.41000000000000003,43.9019145368,131.93,63.17538,-5.58226,63.421528402,19.18538,-5.82226,20.0493769791,43.99,0.24,43.9906546894,131.55
2020-10-05 20:00:00,59.17008,-5.8703,59.4605649931,10.11008,-2.7803,10.4854082275,49.06,-3.09,49.1572141196,132.51,59.29008,-6.0303,59.5959571154,10.11008,-2.7803,10.4854082275,49.18,-3.25,49.2872691473,132.13
2020-10-05 20:30:00,55.60934,-6.3657,55.9725006742,7.88934,-1.9557,8.1281269752,47.72,-4.41,47.9233398252,132.16,55.69934,-6.5257000000000005,56.0803105994,7.88934,-1.9557,8.1281269752,47.81,-4.57,48.0279189639,131.85
2020-10-05 21:00:00,52.6676,-6.929,53.1214375818,7.1776,-1.659,7.3668326138,45.49,-5.27,45.7942463635,131.54,52.7676,-7.109,53.244318859,7.1776,-1.659,7.3668326138,45.59,-5.45,45.9146011635,131.22
2020-10-05 21:30:00,50.06244,-7.36198,50.600856201,5.62244,-1.08198,5.7256014771,44.44,-6.28,44.8815329506,132.35,50.14244,-7.54198,50.7064665647,5.62244,-1.08198,5.7256014771,44.52,-6.46,44.9862423414,132.02
2020-10-05 22:00:00,46.81564,-9.12434,47.6965169488,5.12564,-0.8743400000000001,5.1996784367,41.69,-8.25,42.4984540895,133.38,46.89564,-9.30434,47.809745804,5.12564,-0.8743400000000001,5.1996784367,41.77,-8.43,42.6121790102,133.01
2020-10-05 22:30:00,44.09656,-10.02508,45.2217738798,4.36656,-0.49508,4.3945364306,39.73,-9.53,40.8569920577,134.0,44.17656,-10.21508,45.342213365,4.36656,-0.49508,4.3945364306,39.81,-9.72,40.9794399669,133.7
2020-10-05 23:00:00,40.28706,-20.78918,45.3347240922,2.82706,0.22082000000000002,2.8356709464,37.46,-21.01,42.949641442,131.77,40.85706,-3.10918,40.9751919107,2.82706,0.22082000000000002,2.8356709464,38.03,-3.33,38.1755130941,131.5
2020-10-05 23:30:00,39.01584,-21.98848,44.7853661771,1.3358400000000001,0.37152,1.3865408815,37.68,-22.36,43.8149746091,131.46,39.65584,-2.26848,39.7206702816,1.3358400000000001,0.37152,1.3865408815,38.32,-2.64,38.4108318056,131.36
2020-10-06 00:00:00,37.21802,-22.19798,43.3351050397,1.39802,0.32202000000000003,1.4346277568999999,35.82,-22.52,42.3110245681,131.08,37.84802,-2.57798,37.9357166639,1.39802,0.32202000000000003,1.4346277568999999,36.45,-2.9,36.5651815256,131.11
2020-10-06 00:30:00,36.38258,-22.32676,42.6869574877,1.76258,0.10324000000000001,1.7656009611,34.62,-22.43,41.2510521078,131.42,36.97258,-2.57676,37.062263341,1.76258,0.10324000000000001,1.7656009611,35.21,-2.68,35.3118464541,131.52
2020-10-06 01:00:00,35.58876,-22.70698,42.2157172041,2.29876,0.01302,2.2987968718,33.29,-22.72,40.3041250991,131.69,36.18876,-2.85698,36.3013592729,2.29876,0.01302,2.2987968718,33.89,-2.87,34.0113069434,131.82
2020-10-06 01:30:00,35.53124,-22.80204,42.2185035748,3.36124,-0.21204,3.3679215102,32.17,-22.59,39.3092482757,131.86,36.11124,-2.92204,36.2292695496,3.36124,-0.21204,3.3679215102,32.75,-2.71,32.8619323838,131.92
2020-10-06 02:00:00,36.47074,-23.10532,43.1737268307,10.51074,-2.59532,10.8264186715,25.96,-20.51,33.0844631209,131.46,36.96074,-3.34532,37.11182382,10.51074,-2.59532,10.8264186715,26.45,-0.75,26.4606311338,131.41
2020-10-06 02:30:00,35.53202,-23.31312,42.4973647349,12.27202,-3.51312,12.7649710934,23.26,-19.8,30.5461552409,131.61,36.02202,-3.5331200000000003,36.194873419,12.27202,-3.51312,12.7649710934,23.75,-0.02,23.7500084211,131.41
2020-10-06 03:00:00,35.13016,-23.12274,42.0569761958,12.16016,-3.59274,12.6797977876,22.97,-19.53,30.1503200646,131.44,35.61016,-3.40274,35.7723655177,12.16016,-3.59274,12.6797977876,23.45,0.19,23.4507697102,131.2
2020-10-06 03:30:00,35.04466,-23.30916,42.0885392289,12.71466,-3.71916,13.2474423955,22.33,-19.59,29.7051679006,131.59,35.51466,-3.54916,35.6915621908,12.71466,-3.71916,13.2474423955,22.8,0.17,22.8006337631,131.32
2020-10-06 04:00:00,35.4566,-23.39342,42.4784955343,15.1566,-4.27342,15.7475281253,20.3,-19.12,27.8866347916,131.75,35.8966,-3.59342,36.0760108501,15.1566,-4.27342,15.7475281253,20.74,0.68,20.7511445467,131.46
2020-10-06 04:30:00,35.24082,-23.52194,42.3697658199,14.62082,-3.94194,15.142894982,20.62,-19.58,28.4352035336,132.1,35.70082,-3.70194,35.8922402259,14.62082,-3.94194,15.142894982,21.08,0.24,21.0813661796,131.74
2020-10-06 05:00:00,35.13488,-23.43552,42.2336760214,14.57488,-4.17552,15.1612035896,20.56,-19.26,28.1719931847,131.96,35.59488,-3.59552,35.7760149581,14.57488,-4.17552,15.1612035896,21.02,0.58,21.0280003804,131.64
2020-10-06 05:30:00,36.10712,-23.10166,42.8650301464,14.23712,-3.86166,14.7515424227,21.87,-19.24,29.1285856162,131.49,36.57712,-3.39166,36.7340314293,14.23712,-3.86166,14.7515424227,22.34,0.47000000000000003,22.3449434996,131.16
2020-10-06 06:00:00,37.42976,-22.88268,43.8703086112,13.92976,-3.8526800000000003,14.4527283528,23.5,-19.03,30.238897136,131.44,37.91976,-3.24268,38.0581551319,13.92976,-3.8526800000000003,14.4527283528,23.99,0.61,23.9977540616,131.07
2020-10-06 06:30:00,41.64336,-21.3485,46.7966653122,13.86336,-3.9585,14.4174364136,27.78,-17.39,32.7740827484,131.4,42.18336,-1.6684999999999999,42.2163446208,13.86336,-3.9585,14.4174364136,28.32,2.29,28.4124356576,131.07
2020-10-06 07:00:00,44.4029,-20.19416,48.7793155601,11.8029,-3.33416,12.264789901,32.6,-16.86,36.7017656251,130.4,44.9929,-0.7641600000000001,44.9993887838,11.8029,-3.33416,12.264789901,33.19,2.5700000000000003,33.2893526522,130.09
2020-10-06 07:30:00,49.46166,-18.48504,52.8029593276,11.99166,-3.45504,12.4794715816,37.47,-15.03,40.3720423065,130.25,50.10166,0.9049600000000001,50.1098322424,11.99166,-3.45504,12.4794715816,38.11,4.36,38.3585935613,129.91
2020-10-06 08:00:00,52.08964,-13.1592,53.726112273,14.87964,-3.8792,15.3769918765,37.21,-9.28,38.3497392429,130.57,52.53964,-0.8892,52.5471640336,14.87964,-3.8792,15.3769918765,37.66,2.99,37.7785084406,130.17
2020-10-06 08:30:00,54.83082,-4.54838,55.019147417,14.73082,-3.75838,15.2027128532,40.1,-0.79,40.1077810406,133.54,54.90082,-4.69838,55.101495545,14.73082,-3.75838,15.2027128532,40.17,-0.9400000000000001,40.1809967522,133.16
2020-10-06 09:00:00,55.64634,-3.64436,55.7655495374,16.78634,-4.18436,17.3000022892,38.86,0.54,38.8637517489,132.91,55.70634,-3.78436,55.8347355757,16.78634,-4.18436,17.3000022892,38.92,0.4,38.9220554442,132.61
2020-10-06 09:30:00,63.69476,12.7957,64.9673178602,19.37476,-4.6943,19.9353399155,44.32,17.49,47.6462223057,130.85,21.53476,-5.1843,22.1500080078,19.37476,-4.6943,19.9353399155,2.16,-0.49,2.2148814867,130.92
2020-10-06 10:00:00,62.26116,12.77662,63.558587643,17.21116,-4.21338,17.719384853,45.05,16.99,48.1473010666,130.95,17.21116,-4.21338,17.719384853,17.21116,-4.21338,17.719384853,0.0,0.0,0.0,92.4
2020-10-06 10:30:00,63.41266,13.1495,64.761676928,18.33266,-4.6905,18.9231924613,45.08,17.84,48.481666638,131.03,18.33266,-4.6905,18.9231924613,18.33266,-4.6905,18.9231924613,0.0,0.0,0.0,92.4
2020-10-06 11:00:00,63.38024,13.45768,64.7932401832,18.28024,-4.50232,18.826525432,45.1,17.96,48.5445321329,131.13,18.28024,-4.50232,18.826525432,18.28024,-4.50232,18.826525432,0.0,0.0,0.0,92.4
2020-10-06 11:30:00,63.17482,13.4907,64.5992017638,21.72482,-4.8993,22.270405127,41.45,18.39,45.3463846409,131.16,21.72482,-4.8993,22.270405127,21.72482,-4.8993,22.270405127,0.0,0.0,0.0,92.4
2020-10-06 12:00:00,63.48746,13.69956,64.9487145481,21.12746,-4.82044,21.670399346700002,42.36,18.52,46.2315909309,131.25,21.12746,-4.82044,21.670399346700002,21.12746,-4.82044,21.670399346700002,0.0,0.0,0.0,92.4
2020-10-06 12:30:00,64.55192,13.57558,65.9639806866,23.16192,-5.49442,23.8046883874,41.39,19.07,45.5718882646,131.08,23.16192,-5.49442,23.8046883874,23.16192,-5.49442,23.8046883874,0.0,0.0,0.0,92.4
2020-10-06 13:00:00,64.44574,13.32506,65.8088947495,20.58574,-4.81494,21.1413419288,43.86,18.14,47.4632405131,131.14,20.58574,-4.81494,21.1413419288,20.58574,-4.81494,21.1413419288,0.0,0.0,0.0,92.4
2020-10-06 13:30:00,62.80032,12.8383,64.099158645,22.19032,-5.1617,22.782744536,40.61,18.0,44.4204018442,131.59,22.19032,-5.1617,22.782744536,22.19032,-5.1617,22.782744536,0.0,0.0,0.0,92.4
2020-10-06 14:00:00,62.10362,12.37938,63.3254188007,23.76362,-5.48062,24.3874318264,38.34,17.86,42.2958059387,131.42,23.76362,-5.48062,24.3874318264,23.76362,-5.48062,24.3874318264,0.0,0.0,0.0,92.4
2020-10-06 14:30:00,62.24344,12.4422,63.474830948,19.64344,-4.6578,20.1881112508,42.6,17.1,45.9039214011,132.34,19.64344,-4.6578,20.1881112508,19.64344,-4.6578,20.1881112508,0.0,0.0,0.0,92.4
2020-10-06 15:00:00,61.84064,12.33036,63.0579299798,16.97064,-4.05964,17.4494498177,44.87,16.39,47.7697498423,132.53,16.97064,-4.05964,17.4494498177,16.97064,-4.05964,17.4494498177,0.0,0.0,0.0,92.4
2020-10-06 15:30:00,60.9097,11.6308,62.0102174059,18.0497,-4.3392,18.5639523467,42.86,15.97,45.7386106042,131.75,18.0497,-4.3392,18.5639523467,18.0497,-4.3392,18.5639523467,0.0,0.0,0.0,92.4
2020-10-06 16:00:00,62.34706,11.19764,63.3446369649,20.70706,-4.93236,21.2863925787,41.64,16.13,44.6549717277,131.44,20.70706,-4.93236,21.2863925787,20.70706,-4.93236,21.2863925787,0.0,0.0,0.0,92.4
2020-10-06 16:30:00,62.27976,10.94138,63.2335536085,20.26976,-4.74862,20.8185629274,42.01,15.69,44.8443552747,132.29,20.26976,-4.74862,20.8185629274,20.26976,-4.74862,20.8185629274,0.0,0.0,0.0,92.4
2020-10-06 17:00:00,62.49094,10.57256,63.378991843,21.15094,-4.98744,21.7310105756,41.34,15.56,44.171361763,131.96,21.15094,-4.98744,21.7310105756,21.15094,-4.98744,21.7310105756,0.0,0.0,0.0,92.4
2020-10-06 17:30:00,63.0099,10.44074,63.869057843,26.6799,-7.18926,27.6315494201,36.33,17.63,40.3817508288,131.08,26.6799,-7.18926,27.6315494201,26.6799,-7.18926,27.6315494201,0.0,0.0,0.0,92.4
2020-10-06 18:00:00,63.7867,10.55146,64.6535103844,25.3167,-7.08854,26.2903537105,38.47,17.64,42.3215134417,130.36,25.3167,-7.08854,26.2903537105,25.3167,-7.08854,26.2903537105,0.0,0.0,0.0,92.4
2020-10-06 18:30:00,64.1603,10.3881,64.995820771,21.3003,-5.9319,22.1108619846,42.86,16.32,45.861988618,130.36,21.3003,-5.9319,22.1108619846,21.3003,-5.9319,22.1108619846,0.0,0.0,0.0,92.4
2020-10-06 19:00:00,65.05656,10.6198,65.9176467349,20.32656,-5.6102,21.0865688407,44.73,16.23,47.5834614126,129.92,20.32656,-5.6102,21.0865688407,20.32656,-5.6102,21.0865688407,0.0,0.0,0.0,92.4
2020-10-06 19:30:00,65.21136,10.76446,66.0938353566,19.89136,-5.50554,20.6392144555,45.32,16.27,48.1520020352,129.92,19.89136,-5.50554,20.6392144555,19.89136,-5.50554,20.6392144555,0.0,0.0,0.0,92.4
2020-10-06 20:00:00,62.20156,9.96304,62.9944142958,18.68156,-5.16696,19.3829347539,43.52,15.13,46.0750181769,129.92,18.68156,-5.16696,19.3829347539,18.68156,-5.16696,19.3829347539,0.0,0.0,0.0,92.4
2020-10-06 20:30:00,60.0188,7.37106,60.4697352315,12.6488,-3.20894,13.0494995062,47.37,10.58,48.5371332075,131.59,12.6488,-3.20894,13.0494995062,12.6488,-3.20894,13.0494995062,0.0,0.0,0.0,92.4
2020-10-06 21:00:00,58.65632,7.89902,59.1857955332,10.39632,-3.02098,10.8263470156,48.26,10.92,49.4800363783,132.26,10.39632,-3.02098,10.8263470156,10.39632,-3.02098,10.8263470156,0.0,0.0,0.0,92.4
2020-10-06 21:30:00,55.6092,6.9334,56.0397640984,11.4892,-3.3666,11.9722893467,44.12,10.3,45.3063395123,131.81,11.4892,-3.3666,11.9722893467,11.4892,-3.3666,11.9722893467,0.0,0.0,0.0,92.4
2020-10-06 22:00:00,52.925,6.1034,53.2757648144,12.195,-3.5666,12.70585143,40.73,9.67,41.8621762454,131.28,12.195,-3.5666,12.70585143,12.195,-3.5666,12.70585143,0.0,0.0,0.0,92.4
2020-10-06 22:30:00,50.0698,5.7899,50.4034504181,11.2198,-3.4101,11.7265806632,38.85,9.2,39.9244599212,131.72,11.2198,-3.4101,11.7265806632,11.2198,-3.4101,11.7265806632,0.0,0.0,0.0,92.4
2020-10-06 23:00:00,46.77562,5.0906,47.0518101112,13.45562,-4.0194,14.0431223716,33.32,9.11,34.5429370494,132.31,13.45562,-4.0194,14.0431223716,13.45562,-4.0194,14.0431223716,0.0,0.0,0.0,92.4
2020-10-06 23:30:00,44.6098,4.94566,44.883112736,13.9898,-3.91434,14.5270974966,30.62,8.86,31.876072531,133.15,13.9898,-3.91434,14.5270974966,13.9898,-3.91434,14.5270974966,0.0,0.0,0.0,92.4
2020-10-07 00:00:00,43.0188,5.19652,43.331524016,15.7088,-4.57348,16.3610243185,27.31,9.77,29.0049823306,131.51,15.7088,-4.57348,16.3610243185,15.7088,-4.57348,16.3610243185,0.0,0.0,0.0,92.4
2020-10-07 00:30:00,41.87556,6.90998,42.4418466718,17.33556,-5.27002,18.1189059083,24.54,12.18,27.3964231242,132.19,17.33556,-5.27002,18.1189059083,17.33556,-5.27002,18.1189059083,0.0,0.0,0.0,92.4
2020-10-07 01:00:00,40.72116,6.8271,41.2894922003,17.08116,-5.2229,17.8618227333,23.64,12.05,26.533980101,132.19,17.08116,-5.2229,17.8618227333,17.08116,-5.2229,17.8618227333,0.0,0.0,0.0,92.4
2020-10-07 01:30:00,40.00432,5.77754,40.4193714339,17.10432,-5.15246,17.8635272753,22.9,10.93,25.3746901459,132.02,17.10432,-5.15246,17.8635272753,17.10432,-5.15246,17.8635272753,0.0,0.0,0.0,92.4
2020-10-07 02:00:00,39.49754,5.12362,39.8284715744,16.91754,-5.05638,17.6570138573,22.58,10.18,24.7687060623,132.24,16.91754,-5.05638,17.6570138573,16.91754,-5.05638,17.6570138573,0.0,0.0,0.0,92.4
2020-10-07 02:30:00,39.30938,5.02954,39.6298325583,15.59938,-4.80046,16.3213073188,23.71,9.83,25.6669632018,132.97,15.59938,-4.80046,16.3213073188,15.59938,-4.80046,16.3213073188,0.0,0.0,0.0,92.4
2020-10-07 03:00:00,38.97716,5.2106,39.3239030874,14.36716,-4.4294,15.03445612,24.61,9.64,26.4306961694,133.81,14.36716,-4.4294,15.03445612,14.36716,-4.4294,15.03445612,0.0,0.0,0.0,92.4
2020-10-07 03:30:00,38.39144,4.96354,38.710972535,14.33144,-4.23646,14.9444894796,24.06,9.2,25.758951842000002,133.49,14.33144,-4.23646,14.9444894796,14.33144,-4.23646,14.9444894796,0.0,0.0,0.0,92.4
2020-10-07 04:00:00,38.50048,4.9435400000000005,38.8165628046,15.27048,-4.68646,15.973430025,23.23,9.63,25.1469640315,133.65,15.27048,-4.68646,15.973430025,15.27048,-4.68646,15.973430025,0.0,0.0,0.0,92.4
2020-10-07 04:30:00,38.08638,5.04114,38.4185558553,14.55638,-4.51886,15.2416631115,23.53,9.56,25.3979231434,133.19,14.55638,-4.51886,15.2416631115,14.55638,-4.51886,15.2416631115,0.0,0.0,0.0,92.4
2020-10-07 05:00:00,38.57508,5.37624,38.9479236102,13.42508,-4.14376,14.0500362969,25.15,9.52,26.8915023753,133.3,13.42508,-4.14376,14.0500362969,13.42508,-4.14376,14.0500362969,0.0,0.0,0.0,92.4
2020-10-07 05:30:00,39.21534,5.5552,39.6068572138,12.44534,-3.7848,13.0081204928,26.77,9.34,28.352574839,133.53,12.44534,-3.7848,13.0081204928,12.44534,-3.7848,13.0081204928,0.0,0.0,0.0,92.4
2020-10-07 06:00:00,40.55794,4.31478,40.7868094302,12.56794,-3.85522,13.1459437505,27.99,8.17,29.1580006173,133.14,12.56794,-3.85522,13.1459437505,12.56794,-3.85522,13.1459437505,0.0,0.0,0.0,92.4
2020-10-07 06:30:00,43.57188,-18.00422,47.1451022328,11.93188,-3.58422,12.4585871327,31.64,-14.42,34.7710511777,130.31,11.93188,-3.58422,12.4585871327,11.93188,-3.58422,12.4585871327,0.0,0.0,0.0,92.4
2020-10-07 07:00:00,48.23786,-4.1453,48.4156446768,11.06786,-3.3153,11.5537326899,37.17,-0.8300000000000001,37.179265727,130.21,11.06786,-3.3153,11.5537326899,11.06786,-3.3153,11.5537326899,0.0,0.0,0.0,92.4
2020-10-07 07:30:00,53.44492,3.00384,53.529267962,10.62492,-3.3461600000000002,11.1393766321,42.82,6.35,43.288276704,130.28,10.62492,-3.3461600000000002,11.1393766321,10.62492,-3.3461600000000002,11.1393766321,0.0,0.0,0.0,92.4
2020-10-07 08:00:00,56.38352,4.43786,56.5578989087,9.11352,-2.83214,9.5434408769,47.27,7.27,47.8257859319,130.39,9.11352,-2.83214,9.5434408769,9.11352,-2.83214,9.5434408769,0.0,0.0,0.0,92.4
2020-10-07 08:30:00,59.07178,5.01612,59.284371062,9.28178,-2.77388,9.6874067852,49.79,7.79,50.3957160878,130.86,9.28178,-2.77388,9.6874067852,9.28178,-2.77388,9.6874067852,0.0,0.0,0.0,92.4
2020-10-07 09:00:00,59.83446,5.45502,60.082608521,8.49446,-2.03498,8.7348150691,51.34,7.49,51.8834819572,130.68,8.49446,-2.03498,8.7348150691,8.49446,-2.03498,8.7348150691,0.0,0.0,0.0,92.4
2020-10-07 09:30:00,60.77096,6.00408,61.0668367935,8.60096,-2.15592,8.867045955,52.17,8.16,52.8043038019,130.51,8.60096,-2.15592,8.867045955,8.60096,-2.15592,8.867045955,0.0,0.0,0.0,92.4
2020-10-07 10:00:00,60.4326,5.58094,60.6897522984,10.8526,-2.29906,11.0934486813,49.58,7.88,50.2022987521,131.67,10.8526,-2.29906,11.0934486813,10.8526,-2.29906,11.0934486813,0.0,0.0,0.0,92.4
2020-10-07 10:30:00,59.92904,5.36024,60.1682807481,12.77904,-2.25976,12.9773024385,47.15,7.62,47.7617723708,131.15,12.77904,-2.25976,12.9773024385,12.77904,-2.25976,12.9773024385,0.0,0.0,0.0,92.4
2020-10-07 11:00:00,59.66514,5.53324,59.9211621726,13.40514,-2.31676,13.603865455,46.26,7.85,46.9213181827,131.41,13.40514,-2.31676,13.603865455,13.40514,-2.31676,13.603865455,0.0,0.0,0.0,92.4
2020-10-07 11:30:00,59.91144,5.46288,60.1599842152,14.11144,-2.32712,14.3020357421,45.8,7.79,46.4577668426,131.96,14.11144,-2.32712,14.3020357421,14.11144,-2.32712,14.3020357421,0.0,0.0,0.0,92.4
2020-10-07 12:00:00,59.48088,5.65494,59.7490872899,14.15088,-2.40506,14.3538050139,45.33,8.06,46.0409871745,131.76,14.15088,-2.40506,14.3538050139,14.15088,-2.40506,14.3538050139,0.0,0.0,0.0,92.4
2020-10-07 12:30:00,59.59146,5.7452000000000005,59.8677661849,13.41146,-2.0048,13.5604750054,46.18,7.75,46.8257931059,131.4,13.41146,-2.0048,13.5604750054,13.41146,-2.0048,13.5604750054,0.0,0.0,0.0,92.4
2020-10-07 13:00:00,60.26572,5.54744,60.5205014658,12.57572,-1.93256,12.7233455377,47.69,7.48,48.2730411306,131.84,12.57572,-1.93256,12.7233455377,12.57572,-1.93256,12.7233455377,0.0,0.0,0.0,92.4
2020-10-07 13:30:00,59.65738,5.24528,59.8875275057,11.11738,-1.73472,11.2519061293,48.54,6.98,49.0392903701,131.84,11.11738,-1.73472,11.2519061293,11.11738,-1.73472,11.2519061293,0.0,0.0,0.0,92.4
2020-10-07 14:00:00,59.31006,5.0706,59.526415998,9.77006,-1.3494000000000002,9.8628065358,49.54,6.42,49.9542590777,131.67,9.77006,-1.3494000000000002,9.8628065358,9.77006,-1.3494000000000002,9.8628065358,0.0,0.0,0.0,92.4
2020-10-07 14:30:00,58.63964,4.88008,58.8423534551,9.15964,-1.00992,9.215147494,49.48,5.89,49.8293337302,131.9,9.15964,-1.00992,9.215147494,9.15964,-1.00992,9.215147494,0.0,0.0,0.0,92.4
2020-10-07 15:00:00,59.212,5.09616,59.4308992928,5.332,-0.8738400000000001,5.403130606,53.88,5.97,54.2097343657,132.15,5.332,-0.8738400000000001,5.403130606,5.332,-0.8738400000000001,5.403130606,0.0,0.0,0.0,92.4
2020-10-07 15:30:00,59.85228,4.88762,60.051513307,5.65228,-0.99238,5.738735685,54.2,5.88,54.5180190396,131.94,5.65228,-0.99238,5.738735685,5.65228,-0.99238,5.738735685,0.0,0.0,0.0,92.4
2020-10-07 16:00:00,60.84146,4.99648,61.0462780792,3.50146,-0.37352,3.5213263583,57.34,5.37,57.5909064002,130.98,3.50146,-0.37352,3.5213263583,3.50146,-0.37352,3.5213263583,0.0,0.0,0.0,92.4
2020-10-07 16:30:00,60.41206,4.3318,60.5671650706,4.36206,-0.1082,4.363401733,56.05,4.44,56.2255822558,130.53,4.36206,-0.1082,4.363401733,4.36206,-0.1082,4.363401733,0.0,0.0,0.0,92.4
2020-10-07 17:00:00,61.55352,3.9245,61.6785013164,5.53352,-0.3955,5.5476358785,56.02,4.32,56.186322179,130.4,5.53352,-0.3955,5.5476358785,5.53352,-0.3955,5.5476358785,0.0,0.0,0.0,92.4
2020-10-07 17:30:00,62.2973,3.64522,62.4038557794,13.3873,-2.86478,13.6903895393,48.91,6.51,49.341343719,129.53,13.3873,-2.86478,13.6903895393,13.3873,-2.86478,13.6903895393,0.0,0.0,0.0,92.4
2020-10-07 18:00:00,62.27168,3.65366,62.3787733241,14.16168,-3.40634,14.5655872734,48.11,7.06,48.6252578399,129.61,14.16168,-3.40634,14.5655872734,14.16168,-3.40634,14.5655872734,0.0,0.0,0.0,92.4
2020-10-07 18:30:00,63.70462,3.93404,63.8259765305,14.74462,-3.75596,15.2154873227,48.96,7.69,49.560243139,129.97,14.74462,-3.75596,15.2154873227,14.74462,-3.75596,15.2154873227,0.0,0.0,0.0,92.4
2020-10-07 19:00:00,65.21104,3.93736,65.3297982673,14.65104,-3.49264,15.0615904622,50.56,7.43,51.1030185018,130.52,14.65104,-3.49264,15.0615904622,14.65104,-3.49264,15.0615904622,0.0,0.0,0.0,92.4
2020-10-07 19:30:00,62.63918,2.87228,62.704998712,15.65918,-2.89772,15.9250337353,46.98,5.77,47.3330043416,131.04,15.65918,-2.89772,15.9250337353,15.65918,-2.89772,15.9250337353,0.0,0.0,0.0,92.4
2020-10-07 20:00:00,61.24924,2.74702,61.3108107878,14.14924,-3.5129799999999998,14.5788209763,47.1,6.26,47.5141831457,130.25,14.14924,-3.5129799999999998,14.5788209763,14.14924,-3.5129799999999998,14.5788209763,0.0,0.0,0.0,92.4
2020-10-07 20:30:00,59.55998,2.80696,59.6260869255,6.29998,-1.09304,6.3940976253,53.26,3.9,53.4025991877,130.58,6.29998,-1.09304,6.3940976253,6.29998,-1.09304,6.3940976253,0.0,0.0,0.0,92.4
2020-10-07 21:00:00,57.77638,2.2552,57.8203771429,4.23638,-0.8248000000000001,4.3159252246,53.54,3.08,53.6285185326,130.72,4.23638,-0.8248000000000001,4.3159252246,4.23638,-0.8248000000000001,4.3159252246,0.0,0.0,0.0,92.4
2020-10-07 21:30:00,55.28386,1.48112,55.3036969194,4.95386,-1.17888,5.0921986365,50.33,2.66,50.400243055,130.34,4.95386,-1.17888,5.0921986365,4.95386,-1.17888,5.0921986365,0.0,0.0,0.0,92.4
2020-10-07 22:00:00,52.27886,0.80656,52.2850814471,5.88886,-1.5034399999999999,6.0777466164,46.39,2.31,46.4474778648,130.94,5.88886,-1.5034399999999999,6.0777466164,5.88886,-1.5034399999999999,6.0777466164,0.0,0.0,0.0,92.4
2020-10-07 22:30:00,49.45688,0.31372,49.4578750006,6.01688,-1.66628,6.2433431728,43.44,1.98,43.4851008967,131.04,6.01688,-1.66628,6.2433431728,6.01688,-1.66628,6.2433431728,0.0,0.0,0.0,92.4
2020-10-07 23:00:00,46.35096,-0.38464000000000004,46.3525559258,7.18096,-2.06464,7.4718755913,39.17,1.6800000000000002,39.2060110187,131.53,7.18096,-2.06464,7.4718755913,7.18096,-2.06464,7.4718755913,0.0,0.0,0.0,92.4
2020-10-07 23:30:00,44.332300000000004,-1.36646,44.3533542838,8.3023,-2.42646,8.6496181084,36.03,1.06,36.0455891892,132.87,8.3023,-2.42646,8.6496181084,8.3023,-2.42646,8.6496181084,0.0,0.0,0.0,92.4
2020-10-08 00:00:00,41.98588,-3.1297800000000002,42.102370981,14.15588,-4.23978,14.7771672868,27.83,1.11,27.8521273873,133.18,14.15588,-4.23978,14.7771672868,14.15588,-4.23978,14.7771672868,0.0,0.0,0.0,92.4
2020-10-08 00:30:00,42.05126,5.62506,42.4258148724,19.26126,-5.32494,19.9837714857,22.79,10.95,25.2841175444,132.65,19.26126,-5.32494,19.9837714857,19.26126,-5.32494,19.9837714857,0.0,0.0,0.0,92.4
2020-10-08 01:00:00,41.16014,10.99958,42.6045523976,19.38014,-5.32042,20.0971812799,21.78,16.32,27.2160026455,131.97,19.38014,-5.32042,20.0971812799,19.38014,-5.32042,20.0971812799,0.0,0.0,0.0,92.4
2020-10-08 01:30:00,40.01698,10.541080000000001,41.3820378412,20.12698,-5.54892,20.8778791329,19.89,16.09,25.5832015197,131.16,20.12698,-5.54892,20.8778791329,20.12698,-5.54892,20.8778791329,0.0,0.0,0.0,92.4
2020-10-08 02:00:00,40.06466,10.56868,41.4351780237,20.27466,-5.61132,21.0368426875,19.79,16.18,25.562404034,130.65,20.27466,-5.61132,21.0368426875,20.27466,-5.61132,21.0368426875,0.0,0.0,0.0,92.4
2020-10-08 02:30:00,39.52502,10.4712,40.8885465068,19.91502,-5.4788,20.6549091269,19.61,15.95,25.2775513055,131.32,19.91502,-5.4788,20.6549091269,19.91502,-5.4788,20.6549091269,0.0,0.0,0.0,92.4
2020-10-08 03:00:00,38.96782,10.32716,40.3130404363,20.11782,-5.56284,20.8727542605,18.85,15.89,24.6538962438,131.1,20.11782,-5.56284,20.8727542605,20.11782,-5.56284,20.8727542605,0.0,0.0,0.0,92.4
2020-10-08 03:30:00,38.87198,10.24214,40.1986599391,20.77198,-5.78786,21.5632668327,18.1,16.03,24.1779010669,130.88,20.77198,-5.78786,21.5632668327,20.77198,-5.78786,21.5632668327,0.0,0.0,0.0,92.4
2020-10-08 04:00:00,38.51328,10.21032,39.8437369088,21.01328,-5.8796800000000005,21.8203706032,17.5,16.09,23.7726334259,131.5,21.01328,-5.8796800000000005,21.8203706032,21.01328,-5.8796800000000005,21.8203706032,0.0,0.0,0.0,92.4
2020-10-08 04:30:00,38.73546,10.1749,40.0495249837,20.98546,-5.8951,21.7977461088,17.75,16.07,23.9438384559,131.17,20.98546,-5.8951,21.7977461088,20.98546,-5.8951,21.7977461088,0.0,0.0,0.0,92.4
2020-10-08 05:00:00,39.01038,10.02542,40.2780187437,20.95038,-5.85458,21.7530349405,18.06,15.88,24.0486590063,130.95,20.95038,-5.85458,21.7530349405,20.95038,-5.85458,21.7530349405,0.0,0.0,0.0,92.4
2020-10-08 05:30:00,39.35902,5.29936,39.7141746958,20.88902,-5.85064,21.6928823574,18.47,11.15,21.5746008074,130.12,20.88902,-5.85064,21.6928823574,20.88902,-5.85064,21.6928823574,0.0,0.0,0.0,92.4
2020-10-08 06:00:00,41.09882,3.78784,41.2730025229,20.00882,-5.57216,20.7702153301,21.09,9.36,23.0737448196,131.02,20.00882,-5.57216,20.7702153301,20.00882,-5.57216,20.7702153301,0.0,0.0,0.0,92.4
2020-10-08 06:30:00,46.48102,20.5456,50.819355560700004,19.00102,-5.2943999999999996,19.724843026,27.48,25.84,37.720763513,131.48,19.00102,-5.2943999999999996,19.724843026,19.00102,-5.2943999999999996,19.724843026,0.0,0.0,0.0,92.4
2020-10-08 07:00:00,49.89962,15.76786,52.3316107637,19.53962,-5.43214,20.2806532125,30.36,21.2,37.0293073119,131.0,19.53962,-5.43214,20.2806532125,19.53962,-5.43214,20.2806532125,0.0,0.0,0.0,92.4
2020-10-08 07:30:00,53.2241,9.50506,54.066172293,19.0141,-5.09494,19.6848777597,34.21,14.6,37.1952160902,130.16,19.0141,-5.09494,19.6848777597,19.0141,-5.09494,19.6848777597,0.0,0.0,0.0,92.4
2020-10-08 08:00:00,53.96566,3.7287,54.0943219102,19.99566,-4.3213,20.4572738293,33.97,8.05,34.9107920277,131.27,19.99566,-4.3213,20.4572738293,19.99566,-4.3213,20.4572738293,0.0,0.0,0.0,92.4
2020-10-08 08:30:00,56.63064,4.89566,56.841858464,13.75064,-3.02434,14.0793015752,42.88,7.92,43.6052840835,131.76,13.75064,-3.02434,14.0793015752,13.75064,-3.02434,14.0793015752,0.0,0.0,0.0,92.4
2020-10-08 09:00:00,56.65468,4.87418,56.8639639541,12.42468,-2.55582,12.6848290873,44.23,7.43,44.8497246368,132.39,12.42468,-2.55582,12.6848290873,12.42468,-2.55582,12.6848290873,0.0,0.0,0.0,92.4
2020-10-08 09:30:00,57.29252,5.52344,57.5581552639,12.58252,-2.55656,12.8396187087,44.71,8.08,45.4342436935,132.86,12.58252,-2.55656,12.8396187087,12.58252,-2.55656,12.8396187087,0.0,0.0,0.0,92.4
2020-10-08 10:00:00,58.00446,8.6012,58.6387075346,12.55446,-2.3588,12.7741302378,45.45,10.96,46.7527977772,132.36,12.55446,-2.3588,12.7741302378,12.55446,-2.3588,12.7741302378,0.0,0.0,0.0,92.4
2020-10-08 10:30:00,58.68168,19.2976,61.7732703795,12.36168,-2.1124,12.5408678401,46.32,21.41,51.0287223042,131.21,12.36168,-2.1124,12.5408678401,12.36168,-2.1124,12.5408678401,0.0,0.0,0.0,92.4
2020-10-08 11:00:00,58.40098,18.97394,61.4059025183,12.36098,-1.4860600000000002,12.4499879873,46.04,20.46,50.3814767549,132.88,12.36098,-1.4860600000000002,12.4499879873,12.36098,-1.4860600000000002,12.4499879873,0.0,0.0,0.0,92.4
2020-10-08 11:30:00,59.96116,18.17138,62.6541280336,10.22116,-1.53862,10.3363176833,49.74,19.71,53.502819551900004,132.61,10.22116,-1.53862,10.3363176833,10.22116,-1.53862,10.3363176833,0.0,0.0,0.0,92.4
2020-10-08 12:00:00,60.25996,18.32682,62.9851975508,10.02996,-1.32318,10.1168623058,50.23,19.65,53.9367722431,132.25,10.02996,-1.32318,10.1168623058,10.02996,-1.32318,10.1168623058,0.0,0.0,0.0,92.4
2020-10-08 12:30:00,61.43184,19.2117,64.3658324166,9.87184,-1.3083,9.9581561484,51.56,20.52,55.4932788723,133.14,9.87184,-1.3083,9.9581561484,9.87184,-1.3083,9.9581561484,0.0,0.0,0.0,92.4
2020-10-08 13:00:00,61.00202,19.00898,63.8951309938,7.79202,-0.91102,7.8450961193,53.21,19.92,56.8164632831,133.58,7.79202,-0.91102,7.8450961193,7.79202,-0.91102,7.8450961193,0.0,0.0,0.0,92.4
2020-10-08 13:30:00,57.99156,6.0962,58.3111025935,8.15156,-0.9538000000000001,8.2071715514,49.84,7.05,50.3361510249,132.39,8.15156,-0.9538000000000001,8.2071715514,8.15156,-0.9538000000000001,8.2071715514,0.0,0.0,0.0,92.4
2020-10-08 14:00:00,57.01854,1.25048,57.0322505602,10.34854,-1.4295200000000001,10.4468084869,46.67,2.68,46.7468854578,131.92,10.34854,-1.4295200000000001,10.4468084869,10.34854,-1.4295200000000001,10.4468084869,0.0,0.0,0.0,92.4
2020-10-08 14:30:00,56.11232,0.8161200000000001,56.1182546738,9.21232,-1.14388,9.2830652931,46.9,1.96,46.9409373575,131.95,9.21232,-1.14388,9.2830652931,9.21232,-1.14388,9.2830652931,0.0,0.0,0.0,92.4
2020-10-08 15:00:00,53.9702,0.5976400000000001,53.9735088873,9.8802,-0.9123600000000001,9.9222352728,44.09,1.51,44.1158497595,131.95,9.8802,-0.9123600000000001,9.9222352728,9.8802,-0.9123600000000001,9.9222352728,0.0,0.0,0.0,92.4
2020-10-08 15:30:00,54.3128,0.58582,54.3159592469,9.6028,-0.9241800000000001,9.6471693523,44.71,1.51,44.7354915028,132.02,9.6028,-0.9241800000000001,9.6471693523,9.6028,-0.9241800000000001,9.6471693523,0.0,0.0,0.0,92.4
2020-10-08 16:00:00,55.33972,0.44794000000000006,55.3415328657,9.39972,-0.9320600000000001,9.4458176947,45.94,1.38,45.9607223616,131.45,9.39972,-0.9320600000000001,9.4458176947,9.39972,-0.9320600000000001,9.4458176947,0.0,0.0,0.0,92.4
2020-10-08 16:30:00,56.58066,0.3624,56.5818205769,7.7206600000000005,-0.6776,7.7503375795,48.86,1.04,48.8710671052,130.84,7.7206600000000005,-0.6776,7.7503375795,7.7206600000000005,-0.6776,7.7503375795,0.0,0.0,0.0,92.4
2020-10-08 17:00:00,56.8022,-0.18912,56.8025148318,7.2622,-0.65912,7.2920496443000005,49.54,0.47000000000000003,49.5422294613,129.95,7.2622,-0.65912,7.2920496443000005,7.2622,-0.65912,7.2920496443000005,0.0,0.0,0.0,92.4
2020-10-08 17:30:00,58.0019,-0.39478,58.0032434857,13.7519,-2.8747800000000003,14.0491677212,44.25,2.48,44.3194415579,129.88,13.7519,-2.8747800000000003,14.0491677212,13.7519,-2.8747800000000003,14.0491677212,0.0,0.0,0.0,92.4
2020-10-08 18:00:00,59.11306,-0.429,59.114616666,15.75306,-2.769,15.9945697149,43.36,2.34,43.4230952374,129.7,15.75306,-2.769,15.9945697149,15.75306,-2.769,15.9945697149,0.0,0.0,0.0,92.4
2020-10-08 18:30:00,61.11352,11.07372,62.1086918348,18.02352,-3.41628,18.3444335489,43.09,14.49,45.4610624601,130.23,18.02352,-3.41628,18.3444335489,18.02352,-3.41628,18.3444335489,0.0,0.0,0.0,92.4
2020-10-08 19:00:00,62.63112,17.56992,65.0488991549,17.49112,-3.08008,17.7602413176,45.14,20.65,49.6391186465,131.0,17.49112,-3.08008,17.7602413176,17.49112,-3.08008,17.7602413176,0.0,0.0,0.0,92.4
2020-10-08 19:30:00,61.50592,16.44576,63.6666413204,19.46592,-2.82424,19.6697324086,42.04,19.27,46.2460214505,131.13,19.46592,-2.82424,19.6697324086,19.46592,-2.82424,19.6697324086,0.0,0.0,0.0,92.4
2020-10-08 20:00:00,59.43028,15.83498,61.5036972261,19.00028,-2.56502,19.1726359085,40.43,18.4,44.4200956775,130.83,19.00028,-2.56502,19.1726359085,19.00028,-2.56502,19.1726359085,0.0,0.0,0.0,92.4
2020-10-08 20:30:00,57.29566,15.73242,59.4163419767,18.45566,-2.45758,18.6185682987,38.84,18.19,42.8884798052,130.83,18.45566,-2.45758,18.6185682987,18.45566,-2.45758,18.6185682987,0.0,0.0,0.0,92.4
2020-10-08 21:00:00,55.57908,14.8646,57.5325166041,16.07908,-1.9354,16.1951408394,39.5,16.8,42.9242355785,131.68,16.07908,-1.9354,16.1951408394,16.07908,-1.9354,16.1951408394,0.0,0.0,0.0,92.4
2020-10-08 21:30:00,54.3049,13.97376,56.0739523535,9.2849,-0.76624,9.3164634786,45.02,14.74,47.3715948644,131.92,9.2849,-0.76624,9.3164634786,9.2849,-0.76624,9.3164634786,0.0,0.0,0.0,92.4
2020-10-08 22:00:00,50.6,13.55846,52.385034481,5.97,0.04846,5.9701966778,44.63,13.51,46.6300010723,132.91,5.97,0.04846,5.9701966778,5.97,0.04846,5.9701966778,0.0,0.0,0.0,92.4
2020-10-08 22:30:00,49.3073,13.07516,51.0114657927,1.4073,0.29516000000000003,1.437919579,47.9,12.78,49.5755826996,132.45,1.4073,0.29516000000000003,1.437919579,1.4073,0.29516000000000003,1.437919579,0.0,0.0,0.0,92.4
2020-10-08 23:00:00,46.52766,12.82418,48.2626432942,1.29766,0.34418000000000004,1.3425279692,45.23,12.48,46.9201800934,132.79,1.29766,0.34418000000000004,1.3425279692,1.29766,0.34418000000000004,1.3425279692,0.0,0.0,0.0,92.4
2020-10-08 23:30:00,43.33602,10.38046,44.5619184871,1.56602,0.29046000000000005,1.5927289951999999,41.77,10.09,42.9713974639,132.95,1.56602,0.29046000000000005,1.5927289951999999,1.56602,0.29046000000000005,1.5927289951999999,0.0,0.0,0.0,92.4
2020-10-09 00:00:00,40.56966,-4.69936,40.8409267393,1.6396600000000001,0.20064,1.651890228,38.93,-4.9,39.2371622317,130.27,1.6396600000000001,0.20064,1.651890228,1.6396600000000001,0.20064,1.651890228,0.0,0.0,0.0,92.4
2020-10-09 00:30:00,39.44904,-4.9203600000000005,39.7547066327,1.76904,0.12964,1.7737838231,37.68,-5.05,38.0169028197,131.19,1.76904,0.12964,1.7737838231,1.76904,0.12964,1.7737838231,0.0,0.0,0.0,92.4
2020-10-09 01:00:00,38.09656,-4.80722,38.3986620595,2.15656,-0.15722000000000003,2.1622833214,35.94,-4.65,36.2395653947,131.32,2.15656,-0.15722000000000003,2.1622833214,2.15656,-0.15722000000000003,2.1622833214,0.0,0.0,0.0,92.4
2020-10-09 01:30:00,36.84,-4.26798,37.0864025389,2.26,-0.17798000000000003,2.266997327,34.58,-4.09,34.8210353091,131.49,2.26,-0.17798000000000003,2.266997327,2.26,-0.17798000000000003,2.266997327,0.0,0.0,0.0,92.4
2020-10-09 02:00:00,37.07688,-4.00306,37.2923520296,1.95688,0.03694,1.9572286269,35.12,-4.04,35.3516053384,131.18,1.95688,0.03694,1.9572286269,1.95688,0.03694,1.9572286269,0.0,0.0,0.0,92.4
2020-10-09 02:30:00,36.64604,-4.18466,36.8841921017,1.88604,0.11534000000000001,1.8895634937999999,34.76,-4.3,35.0249568165,131.5,1.88604,0.11534000000000001,1.8895634937999999,1.88604,0.11534000000000001,1.8895634937999999,0.0,0.0,0.0,92.4
2020-10-09 03:00:00,36.62862,-4.45046,36.8979999094,2.42862,-0.050460000000000005,2.429144153,34.2,-4.4,34.4818792991,131.5,2.42862,-0.050460000000000005,2.429144153,2.42862,-0.050460000000000005,2.429144153,0.0,0.0,0.0,92.4
2020-10-09 03:30:00,36.798140000000004,-4.44468,37.0655943938,4.02814,-0.8146800000000001,4.1096977215,32.77,-3.63,32.9704382743,131.67,4.02814,-0.8146800000000001,4.1096977215,4.02814,-0.8146800000000001,4.1096977215,0.0,0.0,0.0,92.4
2020-10-09 04:00:00,36.13634,-4.30224,36.3915421164,3.39634,-0.60224,3.4493214424,32.74,-3.7,32.9484081558,131.67,3.39634,-0.60224,3.4493214424,3.39634,-0.60224,3.4493214424,0.0,0.0,0.0,92.4
2020-10-09 04:30:00,36.33358,-4.3411,36.5919961853,4.25358,-0.9011,4.3479793038,32.08,-3.44,32.2639117281,131.6,4.25358,-0.9011,4.3479793038,4.25358,-0.9011,4.3479793038,0.0,0.0,0.0,92.4
2020-10-09 05:00:00,36.839,-4.4348600000000005,37.1049848972,4.739,-1.20486,4.8897657019,32.1,-3.23,32.262096956,131.89,4.739,-1.20486,4.8897657019,4.739,-1.20486,4.8897657019,0.0,0.0,0.0,92.4
2020-10-09 05:30:00,37.63538,-4.13798,37.8621804209,4.74538,-1.24798,4.9067387769,32.89,-2.89,33.0167260642,130.62,4.74538,-1.24798,4.9067387769,4.74538,-1.24798,4.9067387769,0.0,0.0,0.0,92.4
2020-10-09 06:00:00,39.2469,-3.54398,39.4065851585,4.8769,-1.34398,5.0586990275,34.37,-2.2,34.4403382678,130.2,4.8769,-1.34398,5.0586990275,4.8769,-1.34398,5.0586990275,0.0,0.0,0.0,92.4
2020-10-09 06:30:00,43.32122,-14.43566,45.6630746,5.19122,-1.4056600000000001,5.3781637316,38.13,-13.03,40.2948855315,130.85,5.19122,-1.4056600000000001,5.3781637316,5.19122,-1.4056600000000001,5.3781637316,0.0,0.0,0.0,92.4
2020-10-09 07:00:00,47.36752,-14.85948,49.6435906923,5.00752,-1.26948,5.1659303151,42.36,-13.59,44.4866013537,131.51,5.00752,-1.26948,5.1659303151,5.00752,-1.26948,5.1659303151,0.0,0.0,0.0,92.4
2020-10-09 07:30:00,50.22674,-15.41794,52.5398732856,6.64674,-1.3779400000000002,6.7880683019,43.58,-14.04,45.7857838199,130.95,6.64674,-1.3779400000000002,6.7880683019,6.64674,-1.3779400000000002,6.7880683019,0.0,0.0,0.0,92.4
2020-10-09 08:00:00,54.23892,-5.05942,54.4743808914,6.85892,-1.31942,6.9846726983,47.38,-3.74,47.5273815816,131.44,6.85892,-1.31942,6.9846726983,6.85892,-1.31942,6.9846726983,0.0,0.0,0.0,92.4
2020-10-09 08:30:00,58.02942,8.25432,58.6135426689,10.27942,-1.8056800000000002,10.4368077399,47.75,10.06,48.7982182052,131.64,10.27942,-1.8056800000000002,10.4368077399,10.27942,-1.8056800000000002,10.4368077399,0.0,0.0,0.0,92.4
2020-10-09 09:00:00,59.01084,10.41752,59.9233173352,12.04084,-1.55248,12.140511606,46.97,11.97,48.4712471471,131.7,12.04084,-1.55248,12.140511606,12.04084,-1.55248,12.140511606,0.0,0.0,0.0,92.4
2020-10-09 09:30:00,61.17392,11.55244,62.2551793678,12.68392,-1.56756,12.7804174783,48.49,13.12,50.2335993136,133.03,12.68392,-1.56756,12.7804174783,12.68392,-1.56756,12.7804174783,0.0,0.0,0.0,92.4
2020-10-09 10:00:00,62.17778,11.3031,63.1968068445,13.58778,-1.7769,13.7034717841,48.59,13.08,50.3197227735,132.66,13.58778,-1.7769,13.7034717841,13.58778,-1.7769,13.7034717841,0.0,0.0,0.0,92.4
2020-10-09 10:30:00,64.2821,11.67354,65.3334517421,9.1021,-1.95646,9.3099924888,55.18,13.63,56.8384491344,132.22,9.1021,-1.95646,9.3099924888,9.1021,-1.95646,9.3099924888,0.0,0.0,0.0,92.4
2020-10-09 11:00:00,62.97532,11.25894,63.973859185,8.42532,-1.60106,8.5760952785,54.55,12.86,56.0453575241,132.19,8.42532,-1.60106,8.5760952785,8.42532,-1.60106,8.5760952785,0.0,0.0,0.0,92.4
2020-10-09 11:30:00,62.4091,11.59958,63.4779175697,9.2191,-1.72042,9.3782540905,53.19,13.32,54.832458453,132.85,9.2191,-1.72042,9.3782540905,9.2191,-1.72042,9.3782540905,0.0,0.0,0.0,92.4
2020-10-09 12:00:00,61.4235,11.01466,62.4032778559,12.1435,-2.08534,12.3212513636,49.28,13.1,50.991454186,132.5,12.1435,-2.08534,12.3212513636,12.1435,-2.08534,12.3212513636,0.0,0.0,0.0,92.4
2020-10-09 12:30:00,61.4206,11.10592,62.4165968586,14.0306,-2.29408,14.2169103326,47.39,13.4,49.2480669671,132.11,14.0306,-2.29408,14.2169103326,14.0306,-2.29408,14.2169103326,0.0,0.0,0.0,92.4
2020-10-09 13:00:00,61.12726,10.76526,62.0679686954,12.62726,-2.34474,12.843111024,48.5,13.11,50.2406419147,132.61,12.62726,-2.34474,12.843111024,12.62726,-2.34474,12.843111024,0.0,0.0,0.0,92.4
2020-10-09 13:30:00,60.6907,7.90184,61.2029422649,13.4407,-2.78816,13.7268442359,47.25,10.69,48.444180249,132.47,13.4407,-2.78816,13.7268442359,13.4407,-2.78816,13.7268442359,0.0,0.0,0.0,92.4
2020-10-09 14:00:00,59.03664,-6.1675,59.3579221228,13.68664,-2.5475,13.9217050227,45.35,-3.62,45.4942512852,131.1,13.68664,-2.5475,13.9217050227,13.68664,-2.5475,13.9217050227,0.0,0.0,0.0,92.4
2020-10-09 14:30:00,57.01808,-6.7793600000000005,57.4196932149,13.71808,-2.79936,14.000790524,43.3,-3.98,43.4825298252,132.01,13.71808,-2.79936,14.000790524,13.71808,-2.79936,14.000790524,0.0,0.0,0.0,92.4
2020-10-09 15:00:00,55.69364,-7.8353,56.2420968896,15.12364,-2.8053,15.381618736,40.57,-5.03,40.8806286644,131.81,15.12364,-2.8053,15.381618736,15.12364,-2.8053,15.381618736,0.0,0.0,0.0,92.4
