Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-09 15:30:00,54.94254,-12.49534,56.3455075704,14.57254,-2.52534,14.7897350946,40.37,-9.97,41.5829027366,133.2,35.10254,0.50466,35.1061674947,14.57254,-2.52534,14.7897350946,20.53,3.03,20.7523926331,133.3
2020-10-09 16:00:00,53.40336,-17.12062,56.0806070623,11.49336,-2.36062,11.7332796299,41.91,-14.76,44.4331599146,133.4,54.11336,3.16938,54.2060946765,11.49336,-2.36062,11.7332796299,42.62,5.53,42.97726492,132.95
2020-10-09 16:30:00,53.83272,-17.38182,56.5693327618,16.13272,-2.19182,16.2809314694,37.7,-15.19,40.6451239388,133.98,54.48272,3.03818,54.5673649383,16.13272,-2.19182,16.2809314694,38.35,5.23,38.7049790079,133.47
2020-10-09 17:00:00,54.19518,-17.1271,56.8370925509,15.81518,-2.2871,15.9796978958,38.38,-14.84,41.1491190671,133.12,54.86518,3.0429,54.9494969662,15.81518,-2.2871,15.9796978958,39.05,5.33,39.4120717547,132.65
2020-10-09 17:30:00,56.03672,-17.1357,58.5981757638,18.13672,-4.2857,18.6361969524,37.9,-12.85,40.0191516652,132.39,56.70672,2.8743,56.7795182583,18.13672,-4.2857,18.6361969524,38.57,7.16,39.2289497693,131.93
2020-10-09 18:00:00,56.2193,-18.1717,59.0831648897,16.2393,-4.7617,16.9230213431,39.98,-13.41,42.1690467049,132.22,56.8993,1.7983,56.9277105053,16.2393,-4.7617,16.9230213431,40.66,6.5600000000000005,41.1857888112,131.77
2020-10-09 18:30:00,56.73642,-18.21274,59.5879623139,15.65642,-4.54274,16.3021462981,41.08,-13.67,43.2947491043,132.14,57.43642,1.71726,57.4620859726,15.65642,-4.54274,16.3021462981,41.78,6.26,42.2463726254,131.66
2020-10-09 19:00:00,56.93736,-18.01056,59.7180310734,19.62736,-4.45056,20.1256240868,37.31,-13.56,39.6977291542,131.67,57.57736,1.80944,57.6057849324,19.62736,-4.45056,20.1256240868,37.95,6.26,38.4628405087,131.23
2020-10-09 19:30:00,57.3156,-18.1073,60.107839061600004,19.8256,-4.2973,20.2859853754,37.49,-13.81,39.9526745037,131.5,57.9756,1.6227,57.9983047222,19.8256,-4.2973,20.2859853754,38.15,5.92,38.6065914061,131.04
2020-10-09 20:00:00,55.33012,-18.45966,58.3282198128,18.53012,-3.85966,18.9278187473,36.8,-14.6,39.5904028775,131.0,55.97012,1.09034,55.9807393139,18.53012,-3.85966,18.9278187473,37.44,4.95,37.765805962499996,130.54
2020-10-09 20:30:00,53.1929,-18.13524,56.1993909243,9.3829,-1.76524,9.5475067252,43.81,-16.37,46.7685043592,130.25,53.932900000000004,1.17476,53.945692724,9.3829,-1.76524,9.5475067252,44.55,2.94,44.6469047079,129.82
2020-10-09 21:00:00,51.35248,-18.1469,54.464549771,7.2424800000000005,-2.1069,7.5427146413,44.11,-16.04,46.935846642,130.8,52.06248,1.3531,52.0800605161,7.2424800000000005,-2.1069,7.5427146413,44.82,3.46,44.9533536013,130.42
2020-10-09 21:30:00,48.6465,-19.03406,52.2377009672,10.3565,-2.31406,10.6118785299,38.29,-16.72,41.7813654636,130.48,49.3065,0.34594,49.3077135622,10.3565,-2.31406,10.6118785299,38.95,2.66,39.0407236101,130.07
2020-10-09 22:00:00,46.823,-19.45104,50.7024287986,11.193,-2.43104,11.4539602095,35.63,-17.02,39.4864191843,130.85,47.443,0.058960000000000005,47.4430366364,11.193,-2.43104,11.4539602095,36.25,2.49,36.335417983,130.48
2020-10-09 22:30:00,44.09912,-20.40642,48.5917108362,8.01912,-2.34642,8.3553559105,36.08,-18.06,40.3476145515,131.62,44.71912,-0.70642,44.7246992476,8.01912,-2.34642,8.3553559105,36.7,1.6400000000000001,36.7366247769,131.24
2020-10-09 23:00:00,41.46308,-21.45372,46.6845703089,6.65308,-1.89372,6.9173440658,34.81,-19.56,39.929058341,132.4,42.07308,-1.54372,42.1013910949,6.65308,-1.89372,6.9173440658,35.42,0.35000000000000003,35.4217292068,132.0
2020-10-09 23:30:00,39.20162,-22.68098,45.2901077983,7.3516200000000005,-2.10098,7.6459422954,31.85,-20.58,37.9204285313,132.85,39.79162,-2.59098,39.875884938,7.3516200000000005,-2.10098,7.6459422954,32.44,-0.49,32.4437004671,132.49
2020-10-10 00:00:00,37.13286,-23.12772,43.7463224075,7.67286,-1.9977200000000002,7.9286610331,29.46,-21.13,36.254220444,132.68,37.67286,-3.15772,37.8049676124,7.67286,-1.9977200000000002,7.9286610331,30.0,-1.16,30.0224182903,132.28
2020-10-10 00:30:00,35.8219,-22.617,42.3643388785,8.5619,-2.207,8.8417747432,27.26,-20.41,34.0540115111,130.94,36.3519,-3.147,36.4878643197,8.5619,-2.207,8.8417747432,27.79,-0.9400000000000001,27.8058932602,130.56
2020-10-10 01:00:00,34.83882,-22.80748,41.6404193416,9.04882,-2.40748,9.3636052535,25.79,-20.4,32.8828846058,131.18,35.34882,-3.24748,35.4976788219,9.04882,-2.40748,9.3636052535,26.3,-0.84,26.3134110294,130.82
2020-10-10 01:30:00,34.05696,-22.63196,40.891100962,8.62696,-2.26196,8.9185706188,25.43,-20.37,32.5825382682,130.76,34.56696,-3.17196,34.7121888374,8.62696,-2.26196,8.9185706188,25.94,-0.91,25.9559569271,130.4
2020-10-10 02:00:00,33.75096,-22.71846,40.6848340994,8.45096,-2.20846,8.7347593266,25.3,-20.51,32.5691587242,130.98,34.26096,-3.19846,34.4099335439,8.45096,-2.20846,8.7347593266,25.81,-0.99,25.8289798482,130.61
2020-10-10 02:30:00,33.48652,-22.71932,40.4662145866,8.32652,-2.12932,8.594471419,25.16,-20.59,32.5111319397,130.64,33.98652,-3.26932,34.1434033888,8.32652,-2.12932,8.594471419,25.66,-1.1400000000000001,25.6853109773,130.31
2020-10-10 03:00:00,32.9298,-23.04274,40.1912875478,8.1598,-2.07274,8.4189421632,24.77,-20.97,32.4544881334,131.39,33.4398,-3.40274,33.6124807705,8.1598,-2.07274,8.4189421632,25.28,-1.33,25.314961979,131.02
2020-10-10 03:30:00,32.47984,-23.37932,40.0191530406,8.06984,-2.11932,8.3434905698,24.41,-21.26,32.370290391,131.65,32.97984,-3.65932,33.1822312283,8.06984,-2.11932,8.3434905698,24.91,-1.54,24.9575579735,131.28
2020-10-10 04:00:00,32.0035,-23.7903,39.8773417662,9.3635,-2.6703,9.7368184917,22.64,-21.12,30.9616537026,132.12,32.4835,-3.9403,32.7216096233,9.3635,-2.6703,9.7368184917,23.12,-1.27,23.1548547825,131.72
2020-10-10 04:30:00,32.40284,-23.46624,40.0076050246,9.29284,-2.5762400000000003,9.6433338531,23.11,-20.89,31.1522743953,131.61,32.88284,-3.76624,33.0978206262,9.29284,-2.5762400000000003,9.6433338531,23.59,-1.19,23.6199957663,131.22
2020-10-10 05:00:00,32.31272,-23.59086,40.0080060655,9.11272,-2.60086,9.4766100763,23.2,-20.99,31.2861007478,131.61,32.80272,-3.89086,33.0326691464,9.11272,-2.60086,9.4766100763,23.69,-1.29,23.7250964171,131.22
2020-10-10 05:30:00,32.77546,-23.49252,40.3252932309,9.46546,-2.81252,9.874472227,23.31,-20.68,31.161169747,131.53,33.26546,-3.79252,33.4809503593,9.46546,-2.81252,9.874472227,23.8,-0.98,23.8201679255,131.17
2020-10-10 06:00:00,33.21622,-23.1634,40.4951894754,10.35622,-3.1334,10.819865445,22.86,-20.03,30.3937575828,131.07,33.70622,-3.5834,33.896165303000004,10.35622,-3.1334,10.819865445,23.35,-0.45,23.3543357859,130.74
2020-10-10 06:30:00,35.55484,-22.41926,42.0329616655,10.83484,-3.19926,11.2973015527,24.72,-19.22,31.3127258475,130.79,36.04484,-2.90926,36.1620558649,10.83484,-3.19926,11.2973015527,25.21,0.29,25.2116679337,130.5
2020-10-10 07:00:00,37.20036,-22.06542,43.2521623032,11.78036,-3.5754200000000003,12.3109914266,25.42,-18.49,31.4333660304,130.39,37.72036,-2.66542,37.8144155357,11.78036,-3.5754200000000003,12.3109914266,25.94,0.91,25.9559569271,130.12
2020-10-10 07:30:00,39.51742,-21.61484,45.0425109389,11.42742,-3.43484,11.9324789412,28.09,-18.18,33.4598341299,131.33,40.05742,-1.90484,40.1026846044,11.42742,-3.43484,11.9324789412,28.63,1.53,28.6708527951,131.07
2020-10-10 08:00:00,41.64456,-21.14476,46.7051416126,12.79456,-3.75476,13.3341287024,28.85,-17.39,33.6858219434,130.6,42.18456,-1.66476,42.2173960383,12.79456,-3.75476,13.3341287024,29.39,2.09,29.4642189783,130.3
2020-10-10 08:30:00,44.4436,-20.73592,49.042960343,13.2136,-3.75592,13.7370360707,31.23,-16.98,35.5476201735,130.27,45.0136,-1.35592,45.0340171871,13.2136,-3.75592,13.7370360707,31.8,2.4,31.8904374382,129.97
2020-10-10 09:00:00,47.18164,-20.0327,51.2583283221,14.32164,-4.1527,14.9115488659,32.86,-15.88,36.4959449802,129.89,47.77164,-0.7627,47.7777280705,14.32164,-4.1527,14.9115488659,33.45,3.39,33.6213414367,129.6
2020-10-10 09:30:00,50.64054,-17.37868,53.5395443577,16.87054,-4.64868,17.4992955754,33.77,-12.73,36.0896910488,130.56,51.20054,1.6713200000000001,51.2278108729,16.87054,-4.64868,17.4992955754,34.33,6.32,34.9068947344,130.3
2020-10-10 10:00:00,50.98398,-17.3486,53.8548060864,21.79398,-5.0986,22.3824325354,29.19,-12.25,31.6562568855,132.21,51.47398,2.1214,51.5176761413,21.79398,-5.0986,22.3824325354,29.68,7.22,30.5455528678,131.9
2020-10-10 10:30:00,51.66234,-17.14004,54.4314095489,23.48234,-5.39004,24.0930036126,28.18,-11.75,30.5315394306,131.39,52.15234,2.07996,52.1938004085,23.48234,-5.39004,24.0930036126,28.67,7.47,29.6271800886,131.04
2020-10-10 11:00:00,52.0252,-17.42342,54.8652622297,24.5752,-5.58342,25.2014887246,27.45,-11.84,29.8946165722,131.75,52.4952,1.8565800000000001,52.5280202591,24.5752,-5.58342,25.2014887246,27.92,7.44,28.8942900934,131.34
2020-10-10 11:30:00,52.10942,-17.26572,54.8953253006,24.21942,-5.52572,24.841777043,27.89,-11.74,30.2601999332,131.8,52.58942,2.05428,52.6295274751,24.21942,-5.52572,24.841777043,28.37,7.58,29.3651715473,131.38
2020-10-10 12:00:00,53.27258,-16.84446,55.8722078725,24.66258,-5.79446,25.3341393962,28.61,-11.05,30.6697668723,131.27,53.76258,2.32554,53.8128529679,24.66258,-5.79446,25.3341393962,29.1,8.12,30.2116600007,130.84
2020-10-10 12:30:00,52.52896,-17.1016,55.2427041449,23.71896,-5.7016,24.3946163332,28.81,-11.4,30.9834810827,131.58,53.01896,2.1684,53.0632837096,23.71896,-5.7016,24.3946163332,29.3,7.87,30.3385381981,131.13
2020-10-10 13:00:00,52.21276,-17.27874,54.9975196059,23.62276,-5.60874,24.2794718725,28.59,-11.67,30.8800420984,131.58,52.69276,1.97126,52.7296199721,23.62276,-5.60874,24.2794718725,29.07,7.58,30.0419922775,131.13
2020-10-10 13:30:00,51.39336,-17.38818,54.2551956572,21.85336,-4.96818,22.4109829281,29.54,-12.42,32.0447811664,132.18,51.89336,2.02182,51.9327311837,21.85336,-4.96818,22.4109829281,30.04,6.99,30.8425307003,131.68
2020-10-10 14:00:00,50.18392,-17.86396,53.2686295436,19.55392,-4.06396,19.9717690315,30.63,-13.8,33.5951916202,132.89,50.71392,1.73604,50.7436253794,19.55392,-4.06396,19.9717690315,31.16,5.8,31.6951983745,132.38
2020-10-10 14:30:00,48.57778,-18.08346,51.8344695671,14.92778,-3.02346,15.2308872394,33.65,-15.06,36.8663274547,133.11,49.11778,1.55654,49.1424371486,14.92778,-3.02346,15.2308872394,34.19,4.58,34.4953982438,132.59
2020-10-10 15:00:00,48.93942,-19.6244,52.7274492584,16.10942,-3.5444,16.4947320104,32.83,-16.08,36.5564672801,133.64,49.46942,0.1956,49.4698066956,16.10942,-3.5444,16.4947320104,33.36,3.74,33.5689916441,133.16
2020-10-10 15:30:00,48.81924,-19.37224,52.5223940505,12.39924,-2.91224,12.7366516163,36.42,-16.46,39.9668362521,133.52,49.38924,0.40776,49.3909232146,12.39924,-2.91224,12.7366516163,36.99,3.32,37.1386927611,133.04
2020-10-10 16:00:00,49.58856,-19.30226,53.2128041357,12.41856,-2.72226,12.7134311648,37.17,-16.58,40.7001879603,133.8,50.15856,0.54774,50.1615506178,12.41856,-2.72226,12.7134311648,37.74,3.27,37.8814004493,133.33
2020-10-10 16:30:00,49.82548,-19.56806,53.5302477987,11.94548,-2.28806,12.1626358572,37.88,-17.28,41.635235078,132.49,50.45548,-0.038060000000000004,50.4554943549,11.94548,-2.28806,12.1626358572,38.51,2.25,38.5756736817,132.03
2020-10-10 17:00:00,50.85982,-19.49442,54.4679144228,10.38982,-2.56442,10.7016171474,40.47,-16.93,43.8685057872,130.75,51.51982,-0.01442,51.519822018,10.38982,-2.56442,10.7016171474,41.13,2.55,41.208972324,130.34
2020-10-10 17:30:00,53.07548,-17.72224,55.9560932147,11.94548,-2.67224,12.2407254298,41.13,-15.05,43.7970250131,129.63,53.76548,1.4477600000000002,53.7849686125,11.94548,-2.67224,12.2407254298,41.82,4.12,42.0224559016,129.23
2020-10-10 18:00:00,52.28542,-17.63094,55.1780317686,12.36542,-1.9909400000000002,12.5246738025,39.92,-15.64,42.8744212789,129.71,52.95542,1.51906,52.9772031223,12.36542,-1.9909400000000002,12.5246738025,40.59,3.51,40.7414800909,129.29
2020-10-10 18:30:00,53.6709,-17.10234,56.3298814155,19.4109,-4.37234,19.8972459372,34.26,-12.73,36.5486046245,130.89,54.2309,1.86766,54.2630506762,19.4109,-4.37234,19.8972459372,34.82,6.24,35.3747084794,130.46
2020-10-10 19:00:00,54.98352,-16.6302,57.4434593634,19.32352,-4.4602,19.8315861501,35.66,-12.17,37.6794970773,130.79,55.53352,2.4298,55.5866510201,19.32352,-4.4602,19.8315861501,36.21,6.89,36.8596825814,130.41
2020-10-10 19:30:00,55.16322,-16.80258,57.665479582,19.59322,-4.24258,20.0472879718,35.57,-12.56,37.7223872521,131.37,55.73322,2.39742,55.7847598742,19.59322,-4.24258,20.0472879718,36.14,6.64,36.7449207374,130.96
2020-10-10 20:00:00,53.03384,-17.396,55.8140573794,20.18384,-4.526,20.6850688456,32.85,-12.87,35.2811479405,131.77,53.56384,1.8940000000000001,53.5973151524,20.18384,-4.526,20.6850688456,33.38,6.42,33.9917754758,131.34
2020-10-10 20:30:00,50.58056,-17.4016,53.4902676426,14.21056,-2.5216000000000003,14.4325493962,36.37,-14.88,39.2961995618,131.77,51.15056,1.9184,51.1865221213,14.21056,-2.5216000000000003,14.4325493962,36.94,4.44,37.20587588,131.39
2020-10-10 21:00:00,49.84852,-17.39556,52.7965950976,10.84852,-1.8955600000000001,11.0128803636,39.0,-15.5,41.9672491355,131.56,50.42852,1.83444,50.4618747125,10.84852,-1.8955600000000001,11.0128803636,39.58,3.73,39.755368191,131.2
2020-10-10 21:30:00,47.86768,-17.865,51.0927882737,8.88768,-1.305,8.9829772783,38.98,-16.56,42.3517886281,131.94,48.46768,1.505,48.4910407146,8.88768,-1.305,8.9829772783,39.58,2.81,39.6796232341,131.6
2020-10-10 22:00:00,45.91452,-18.61854,49.54586944,6.47452,-1.6885400000000002,6.6910818678,39.44,-16.93,42.9201409597,132.36,46.51452,0.8414600000000001,46.5221304947,6.47452,-1.6885400000000002,6.6910818678,40.04,2.5300000000000002,40.1198516946,132.0
2020-10-10 22:30:00,43.6361,-19.14202,47.6500383304,5.0961,-1.29202,5.2573330587000004,38.54,-17.85,42.4729808231,132.57,44.2161,0.38798000000000005,44.2178021581,5.0961,-1.29202,5.2573330587000004,39.12,1.6800000000000002,39.1560570027,132.22
2020-10-10 23:00:00,41.31412,-20.00796,45.9039755875,4.83412,-1.32796,5.0132019644,36.48,-18.68,40.984543428,133.15,41.87412,-0.28796000000000005,41.8751101101,4.83412,-1.32796,5.0132019644,37.04,1.04,37.0545975555,132.83
2020-10-10 23:30:00,39.04938,-16.28456,42.3088758156,5.34938,-1.49456,5.5542394599,33.7,-14.79,36.8026371338,133.26,39.32938,-7.64456,40.0654393309,5.34938,-1.49456,5.5542394599,33.98,-6.15,34.5320561218,132.89
2020-10-11 00:00:00,37.11564,-12.40568,39.1340213736,5.39564,-1.5556800000000002,5.6154315303,31.72,-10.85,33.5243329538,133.61,37.17564,-12.57568,39.24507532,5.39564,-1.5556800000000002,5.6154315303,31.78,-11.02,33.6364207371,133.27
2020-10-11 00:30:00,35.6421,-12.34668,37.7200185503,5.2621,-1.59668,5.4990074952,30.38,-10.75,32.2258731457,132.28,35.6921,-12.516680000000001,37.8231844327,5.2621,-1.59668,5.4990074952,30.43,-10.92,32.3300371172,132.02
2020-10-11 01:00:00,34.77686,-12.53964,36.9685347666,6.12686,-1.82964,6.3942158229,28.65,-10.71,30.5863793215,132.22,34.82686,-12.71964,37.0769391831,6.12686,-1.82964,6.3942158229,28.7,-10.89,30.6966138198,131.9
2020-10-11 01:30:00,33.8826,-12.42922,36.090387814,5.6926,-1.52922,5.894421818,28.19,-10.9,30.2239325701,131.73,33.9426,-12.59922,36.205530508,5.6926,-1.52922,5.894421818,28.25,-11.07,30.3415128166,131.46
2020-10-11 02:00:00,33.21432,-12.56582,35.5118414805,5.3943200000000004,-1.37582,5.5670071793,27.82,-11.19,29.9861384643,131.73,33.26432,-12.73582,35.6190412018,5.3943200000000004,-1.37582,5.5670071793,27.87,-11.36,30.0962871464,131.43
2020-10-11 02:30:00,33.20782,-12.70482,35.5551931563,6.95782,-1.9548200000000002,7.2272111070000005,26.25,-10.75,28.3659126418,132.08,33.25782,-12.88482,35.6665274114,6.95782,-1.9548200000000002,7.2272111070000005,26.3,-10.93,28.4807812393,131.79
2020-10-11 03:00:00,32.62048,-12.81084,35.0458747492,5.55048,-1.4308400000000001,5.7319395789000005,27.07,-11.38,29.3647628971,133.14,32.67048,-12.99084,35.1585293682,5.55048,-1.4308400000000001,5.7319395789000005,27.12,-11.56,29.4809769173,132.8
2020-10-11 03:30:00,31.98006,-12.67964,34.4019986067,4.98006,-1.24964,5.1344520383,27.0,-11.43,29.3197015674,132.69,32.03006,-12.85964,34.5151428294,4.98006,-1.24964,5.1344520383,27.05,-11.61,29.4362803357,132.42
2020-10-11 04:00:00,31.7583,-12.83034,34.2521129772,4.9683,-1.27034,5.1281350027,26.79,-11.56,29.177691821,133.21,31.7983,-13.01034,34.3569618826,4.9683,-1.27034,5.1281350027,26.83,-11.74,29.2861144572,132.9
2020-10-11 04:30:00,31.93646,-12.8298,34.4171649816,6.83646,-1.8198,7.0745217062,25.1,-11.01,27.4085771247,133.02,31.98646,-13.0098,34.5309791256,6.83646,-1.8198,7.0745217062,25.15,-11.19,27.5270521487,132.73
2020-10-11 05:00:00,32.09646,-13.05422,34.649609007,6.65646,-1.78422,6.8914367689,25.44,-11.27,27.8245664836,133.44,32.13646,-13.23422,34.7548074421,6.65646,-1.78422,6.8914367689,25.48,-11.45,27.9344393178,133.11
2020-10-11 05:30:00,32.566,-13.14896,35.1203574168,7.916,-2.31896,8.2486745288,24.65,-10.83,26.9241787247,133.27,32.616,-13.32896,35.2344239442,7.916,-2.31896,8.2486745288,24.7,-11.01,27.0427457925,132.96
2020-10-11 06:00:00,32.71134,-13.1006,35.2371605689,6.97134,-1.9806,7.2472310406,25.74,-11.12,28.039293857,132.84,32.76134,-13.2706,35.3470539502,6.97134,-1.9806,7.2472310406,25.79,-11.29,28.1529430078,132.56
2020-10-11 06:30:00,33.80654,-12.39076,36.0057367672,6.25654,-1.67076,6.4757803969,27.55,-10.72,29.5621531692,131.92,33.85654,-12.57076,36.1149457669,6.25654,-1.67076,6.4757803969,27.6,-10.9,29.6743997412,131.68
2020-10-11 07:00:00,34.77812,-12.11218,36.8269267668,5.21812,-1.3121800000000001,5.3805754977,29.56,-10.8,31.4711550471,133.28,34.82812,-12.29218,36.9336652918,5.21812,-1.3121800000000001,5.3805754977,29.61,-10.98,31.5802549071,133.0
2020-10-11 07:30:00,35.91718,-11.9104,37.8404736666,3.8671800000000003,-0.8004,3.9491418450999998,32.05,-11.11,33.9210052917,133.34,35.98718,-12.0904,37.9638630346,3.8671800000000003,-0.8004,3.9491418450999998,32.12,-11.29,34.0464168452,133.0
2020-10-11 08:00:00,36.9906,-11.78512,38.8225906113,5.0306,-1.14512,5.1592864017,31.96,-10.64,33.6845840111,131.75,37.0606,-11.94512,38.9380785886,5.0306,-1.14512,5.1592864017,32.03,-10.8,33.8017884142,131.42
2020-10-11 08:30:00,40.55956,-10.86812,41.9904029479,5.39956,-1.03812,5.4984489929,35.16,-9.83,36.5082798828,131.53,40.63956,-11.04812,42.1145437174,5.39956,-1.03812,5.4984489929,35.24,-10.01,36.634105694,131.22
2020-10-11 09:00:00,43.45334,-10.2734,44.6512654324,6.12334,-0.9934000000000001,6.2033971593,37.33,-9.28,38.4661838502,130.98,43.53334,-10.4334,44.7661426428,6.12334,-0.9934000000000001,6.2033971593,37.41,-9.44,38.5826606133,130.7
2020-10-11 09:30:00,46.22792,-9.95286,47.2872076751,8.22792,-1.30286,8.3304328643,38.0,-8.65,38.9720733346,131.47,46.30792,-10.12286,47.4014319331,8.22792,-1.30286,8.3304328643,38.08,-8.82,39.0880902578,131.18
2020-10-11 10:00:00,48.25552,-9.27424,49.1386481097,9.50552,-1.30424,9.5945793263,38.75,-7.97,39.5611349686,131.64,48.33552,-9.43424,49.2476129173,9.50552,-1.30424,9.5945793263,38.83,-8.13,39.6719775156,131.34
2020-10-11 10:30:00,50.1924,-8.93908,50.9821946272,10.0224,-1.37908,10.116835642,40.17,-7.5600000000000005,40.8752064215,132.43,50.2724,-9.10908,51.0909927503,10.0224,-1.37908,10.116835642,40.25,-7.73,40.9855511126,132.08
2020-10-11 11:00:00,50.78672,-8.59442,51.5087854982,9.25672,-1.02442,9.3132326018,41.53,-7.57,42.2142843123,132.34,50.86672,-8.74442,51.6128674334,9.25672,-1.02442,9.3132326018,41.61,-7.72,42.3200956993,131.92
2020-10-11 11:30:00,51.9261,-8.21006,52.5711417644,8.8561,-1.23006,8.9411159714,43.07,-6.98,43.6319298221,131.98,52.0161,-8.36006,52.6836337245,8.8561,-1.23006,8.9411159714,43.16,-7.13,43.7449711395,131.48
2020-10-11 12:00:00,53.4781,-8.02402,54.0767239815,11.5681,-1.8340200000000002,11.712581567299999,41.91,-6.19,42.3646574399,131.7,53.5581,-8.18402,54.1797772141,11.5681,-1.8340200000000002,11.712581567299999,41.99,-6.35,42.4674298728,131.21
2020-10-11 12:30:00,53.19884,-8.24708,53.8342911709,13.54884,-1.9870800000000002,13.693777867,39.65,-6.26,40.1411272886,131.61,53.26884,-8.39708,53.9266192847,13.54884,-1.9870800000000002,13.693777867,39.72,-6.41,40.2338974001,131.06
2020-10-11 13:00:00,52.78978,-8.38764,53.4519726223,12.79978,-1.81764,12.928193347,39.99,-6.57,40.5261026994,132.15,52.87978,-8.54764,53.5661579957,12.79978,-1.81764,12.928193347,40.08,-6.73,40.6411035775,131.6
2020-10-11 13:30:00,51.49422,-8.81262,52.2428652035,13.57422,-2.01262,13.7226122831,37.92,-6.8,38.5248802724,132.27,51.56422,-8.97262,52.3390551488,13.57422,-2.01262,13.7226122831,37.99,-6.96,38.6222953746,131.69
2020-10-11 14:00:00,49.37832,-9.52106,50.2878620499,13.37832,-1.56106,13.4690888462,36.0,-7.96,36.8695212879,133.11,49.43832,-9.69106,50.3792033318,13.37832,-1.56106,13.4690888462,36.06,-8.13,36.9651254563,132.53
2020-10-11 14:30:00,48.868,-9.54526,49.7914993997,11.868,-1.71526,11.9913110571,37.0,-7.83,37.8194249031,133.03,48.948,-9.70526,49.9008895278,11.868,-1.71526,11.9913110571,37.08,-7.99,37.9310756504,132.47
2020-10-11 15:00:00,47.58192,-16.25536,50.2819633628,10.23192,-1.29536,10.3135902777,37.35,-14.96,40.234613208,131.92,47.99192,-4.95536,48.2470722222,10.23192,-1.29536,10.3135902777,37.76,-3.66,37.9369635053,131.39
2020-10-11 15:30:00,47.61868,-21.0963,52.0825552237,9.23868,-1.0463,9.297739071,38.38,-20.05,43.3015808026,130.46,48.30868,-1.3063,48.3263383988,9.23868,-1.0463,9.297739071,39.07,-0.26,39.0708651043,129.95
2020-10-11 16:00:00,47.58742,-21.2044,52.0978802027,7.69742,-0.47440000000000004,7.712025027,39.89,-20.73,44.9549218662,131.14,48.28742,-1.2144,48.3026883063,7.69742,-0.47440000000000004,7.712025027,40.59,-0.74,40.5967449434,130.66
2020-10-11 16:30:00,48.2177,-21.05132,52.6127804533,7.3777,-0.051320000000000005,7.3778784913,40.84,-21.0,45.9228222129,130.86,48.9377,-1.16132,48.9514774591,7.3777,-0.051320000000000005,7.3778784913,41.56,-1.11,41.5748205047,130.36
2020-10-11 17:00:00,48.50238,-20.6567,52.7179297825,3.4523800000000002,0.1233,3.4545810968,45.05,-20.78,49.611600458,130.12,49.27238,-0.9567,49.2816670351,3.4523800000000002,0.1233,3.4545810968,45.82,-1.08,45.832726299,129.68
2020-10-11 17:30:00,50.58458,-18.3172,53.798880561,4.80458,0.06280000000000001,4.8049904075,45.78,-18.38,49.3318639421,130.38,51.32458,1.0028,51.3343756173,4.80458,0.06280000000000001,4.8049904075,46.52,0.9400000000000001,46.5294960213,129.92
2020-10-11 18:00:00,50.51282,-17.84412,53.5719852435,8.83282,-0.27412000000000003,8.8370725315,41.68,-17.57,45.2319278829,130.82,51.19282,1.62588,51.2186324039,8.83282,-0.27412000000000003,8.8370725315,42.36,1.9,42.4025895436,130.4
2020-10-11 18:30:00,51.67796,-18.1236,54.7638240696,15.03796,-2.3636,15.2225768489,36.64,-15.76,39.8856766271,130.48,52.30796,1.2564,52.3230467416,15.03796,-2.3636,15.2225768489,37.27,3.62,37.4453909046,130.03
2020-10-11 19:00:00,52.18518,-18.30182,55.3014432628,16.93518,-2.18182,17.0751474414,35.25,-16.12,38.7610229483,130.06,52.83518,0.94818,52.843687333,16.93518,-2.18182,17.0751474414,35.9,3.13,36.0361887552,129.63
2020-10-11 19:30:00,54.39638,-17.80836,57.2372592198,16.23638,-2.9783600000000003,16.5072912313,38.16,-14.83,40.9403773798,129.96,55.04638,1.41164,55.0644774659,16.23638,-2.9783600000000003,16.5072912313,38.81,4.39,39.0574986398,129.53
2020-10-11 20:00:00,52.96428,-14.01006,54.7859173248,15.64428,-2.79006,15.8911274465,37.32,-11.22,38.9701270206,130.96,53.36428,-3.17006,53.4583544483,15.64428,-2.79006,15.8911274465,37.72,-0.38,37.7219140554,130.53
2020-10-11 20:30:00,51.755,-8.37486,52.4282205021,2.925,-0.16486,2.9296422682000003,48.83,-8.21,49.5153814486,131.83,51.885,-8.53486,52.582288465,2.925,-0.16486,2.9296422682000003,48.96,-8.37,49.6702979657,131.48
2020-10-11 21:00:00,49.79632,-9.41652,50.6788351726,4.90632,-0.33652000000000004,4.917847258,44.89,-9.08,45.7991102534,133.05,49.88632,-9.59652,50.8009657315,4.90632,-0.33652000000000004,4.917847258,44.98,-9.26,45.9232838547,132.65
2020-10-11 21:30:00,47.25036,-11.57106,48.6465409834,4.11036,-0.06106,4.1108135026,43.14,-11.51,44.6490727787,132.99,47.33036,-11.54106,48.7171329581,4.11036,-0.06106,4.1108135026,43.22,-11.48,44.7186627707,132.65
2020-10-11 22:00:00,44.28114,-12.3503,45.971178686100004,1.5311400000000002,0.1897,1.5428466514,42.75,-12.54,44.5512525076,131.63,44.37114,-12.5303,46.1064689929,1.5311400000000002,0.1897,1.5428466514,42.84,-12.72,44.6885220163,131.3
2020-10-11 22:30:00,42.36678,-12.08324,44.0561997506,1.27678,0.31676000000000004,1.315486247,41.09,-12.4,42.9202527952,132.36,42.44678,-12.25324,44.1799844145,1.27678,0.31676000000000004,1.315486247,41.17,-12.57,43.0461821768,131.99
2020-10-11 23:00:00,40.13196,-11.3187,41.6975680722,1.25196,0.3713,1.3058589247999999,38.88,-11.69,40.5993903895,132.57,40.21196,-11.5087,41.8264497983,1.25196,0.3713,1.3058589247999999,38.96,-11.88,40.7310201198,132.21
2020-10-11 23:30:00,37.91414,-11.62506,39.6563239842,1.18414,0.40494,1.2514647191,36.73,-12.03,38.6498874513,133.35,37.984140000000004,-11.81506,39.7792726724,1.18414,0.40494,1.2514647191,36.8,-12.22,38.7758739424,133.0
2020-10-12 00:00:00,36.14436,-11.75652,38.0082954409,1.18436,0.46348000000000006,1.2718185091,34.96,-12.22,37.0341734078,132.88,36.21436,-11.93652,38.1308324053,1.18436,0.46348000000000006,1.2718185091,35.03,-12.4,37.1599367599,132.57
2020-10-12 00:30:00,34.45328,-20.61172,40.1481195589,1.18328,0.45828,1.2689255758,33.27,-21.07,39.3806780033,131.67,34.93328,-5.91172,35.4299659175,1.18328,0.45828,1.2689255758,33.75,-6.37,34.3458789377,131.36
2020-10-12 01:00:00,33.38626,-23.74566,40.9694852985,1.16626,0.46434000000000003,1.2552983801,32.22,-24.21,40.3020160786,131.11,33.99626,-3.76566,34.2041794116,1.16626,0.46434000000000003,1.2552983801,32.83,-4.23,33.1013866779,130.79
2020-10-12 01:30:00,32.49026,-23.80304,40.2765652472,1.17026,0.47696000000000005,1.2637243802,31.32,-24.28,39.6290398572,130.71,33.10026,-3.9630400000000003,33.3366599723,1.17026,0.47696000000000005,1.2637243802,31.93,-4.44,32.2372222749,130.35
2020-10-12 02:00:00,32.44026,-23.50422,40.0601900479,1.17026,0.47578000000000004,1.2632794924000001,31.27,-23.98,39.406259655,130.15,33.05026,-3.80422,33.2684802159,1.17026,0.47578000000000004,1.2632794924000001,31.88,-4.28,32.1660193372,129.82
2020-10-12 02:30:00,31.9969,-23.74244,39.8435072096,1.1769,0.45756,1.2627172144,30.82,-24.2,39.1856147074,130.6,32.5969,-3.91244,32.8308555533,1.1769,0.45756,1.2627172144,31.42,-4.37,31.7224415832,130.26
2020-10-12 03:00:00,31.57766,-23.71798,39.4929257761,1.18766,0.45202000000000003,1.2707707724000001,30.39,-24.17,38.82964074,130.6,32.17766,-3.87798,32.4105003349,1.18766,0.45202000000000003,1.2707707724000001,30.99,-4.33,31.2910370554,130.26
2020-10-12 03:30:00,31.57842,-23.86284,39.5806991166,1.15842,0.43716000000000005,1.2381622519,30.42,-24.3,38.9341289873,130.91,32.17842,-3.97284,32.4227415769,1.15842,0.43716000000000005,1.2381622519,31.02,-4.41,31.3319086556,130.55
2020-10-12 04:00:00,31.591,-23.71126,39.4995586278,1.191,0.42874,1.2658194925,30.4,-24.14,38.8188047214,131.0,32.191,-3.7512600000000003,32.4088326323,1.191,0.42874,1.2658194925,31.0,-4.18,31.2805434735,130.66
2020-10-12 04:30:00,31.74446,-23.60094,39.5564799948,1.19446,0.43906000000000006,1.272599063,30.55,-24.04,38.8744659127,130.93,32.33446,-3.6509400000000003,32.5399241913,1.19446,0.43906000000000006,1.272599063,31.14,-4.09,31.4074465692,130.61
2020-10-12 05:00:00,32.04038,-23.71554,39.8624232585,1.29038,0.42446000000000006,1.3583986292999999,30.75,-24.14,39.0935045756,131.09,32.65038,-3.75554,32.8656567687,1.29038,0.42446000000000006,1.3583986292999999,31.36,-4.18,31.637351343,130.71
2020-10-12 05:30:00,32.7501,-23.39902,40.2502569802,1.7301000000000002,0.10098000000000001,1.7330444225,31.02,-23.5,38.9164541036,129.92,33.3501,-3.73902,33.559044095,1.7301000000000002,0.10098000000000001,1.7330444225,31.62,-3.84,31.8523154574,129.57
2020-10-12 06:00:00,34.2838,-22.89688,41.2267638334,1.7038,0.06312000000000001,1.7049687899000001,32.58,-22.96,39.8574710688,129.71,34.9138,-3.29688,35.0691153036,1.7038,0.06312000000000001,1.7049687899000001,33.21,-3.36,33.3795401406,129.35
2020-10-12 06:30:00,39.85284,-11.42868,41.4591797146,2.08284,-0.14868,2.0881398919,37.77,-11.28,39.4184132101,131.61,40.02284,-8.86868,40.9936727631,2.08284,-0.14868,2.0881398919,37.94,-8.72,38.9291921314,131.23
2020-10-12 07:00:00,43.68512,-8.68558,44.5401954346,1.93512,0.25442000000000004,1.9517732837000001,41.75,-8.94,42.6964413037,131.2,43.76512,-8.85558,44.65206631,1.93512,0.25442000000000004,1.9517732837000001,41.83,-9.11,42.810524407,130.85
2020-10-12 07:30:00,48.22694,-7.21442,48.7635683446,4.12694,0.19558,4.1315717711,44.1,-7.41,44.7182077011,130.55,48.32694,-7.37442,48.8863498341,4.12694,0.19558,4.1315717711,44.2,-7.57,44.8435602958,130.18
2020-10-12 08:00:00,53.36348,-5.81034,53.6788696661,12.40348,-2.38034,12.6298192634,40.96,-3.43,41.1033636093,130.84,53.43348,-5.95034,53.7637734076,12.40348,-2.38034,12.6298192634,41.03,-3.5700000000000003,41.185019121,130.46
2020-10-12 08:30:00,55.75514,-4.6557,55.9491838985,8.06514,-0.9957,8.1263707588,47.69,-3.66,47.8302383435,130.55,55.86514,-4.8057,56.0714599392,8.06514,-0.9957,8.1263707588,47.8,-3.81,47.9516016417,130.2
2020-10-12 09:00:00,57.2593,-4.14728,57.4092968768,7.2093,-1.2172800000000001,7.3113457782,50.05,-2.93,50.1356898826,131.21,57.3593,-4.29728,57.5200479128,7.2093,-1.2172800000000001,7.3113457782,50.15,-3.08,50.2444912403,130.86
2020-10-12 09:30:00,58.00632,-3.95486,58.1409844908,8.37632,-0.96486,8.4317075116,49.63,-2.99,49.7199859212,130.77,58.10632,-4.09486,58.2504274865,8.37632,-0.96486,8.4317075116,49.73,-3.13,49.8284035466,130.42
2020-10-12 10:00:00,57.92944,-3.9946200000000003,58.067004466,10.28944,-0.8846200000000001,10.3273969643,47.64,-3.11,47.741404462,131.07,58.02944,-4.13462,58.1765501664,10.28944,-0.8846200000000001,10.3273969643,47.74,-3.25,47.8504973851,130.73
2020-10-12 10:30:00,58.19714,-3.86524,58.3253562736,8.05714,-0.87524,8.1045388541,50.14,-2.99,50.229072259,130.77,58.29714,-4.01524,58.4352520696,8.05714,-0.87524,8.1045388541,50.24,-3.14,50.3380293615,130.47
2020-10-12 11:00:00,59.77548,-3.43056,59.8738402906,6.35548,-0.8305600000000001,6.4095207265,53.42,-2.6,53.4832347563,130.54,59.87548,-3.57056,59.9818472869,6.35548,-0.8305600000000001,6.4095207265,53.52,-2.74,53.5900923679,130.25
2020-10-12 11:30:00,59.50538,-3.66364,59.6180552098,9.81538,-0.8736400000000001,9.8541834463,49.69,-2.79,49.7682649888,130.84,59.59538,-3.81364,59.717276959,9.81538,-0.8736400000000001,9.8541834463,49.78,-2.94,49.8667424242,130.5
2020-10-12 12:00:00,59.60652,-3.99596,59.7403123764,17.46652,-3.00596,17.7232930471,42.14,-0.99,42.1516274893,130.43,59.69652,-4.13596,59.8396245412,17.46652,-3.00596,17.7232930471,42.23,-1.13,42.245115694,130.09
2020-10-12 12:30:00,60.16606,-3.24744,60.2536359274,9.12606,-0.33744,9.1322963639,51.04,-2.91,51.1228882204,130.63,60.27606,-3.39744,60.3717318592,9.12606,-0.33744,9.1322963639,51.15,-3.06,51.2414490427,130.33
2020-10-12 13:00:00,61.13182,-3.01772,61.2062582626,3.79182,-0.06772,3.7924246744000003,57.34,-2.95,57.4158349238,130.23,61.24182,-3.15772,61.3231743512,3.79182,-0.06772,3.7924246744000003,57.45,-3.09,57.5330392036,129.94
2020-10-12 13:30:00,59.38862,-3.6066000000000003,59.4980314722,3.65862,0.0434,3.6588774049,55.73,-3.65,55.8493992806,130.98,59.50862,-3.7566,59.6270735309,3.65862,0.0434,3.6588774049,55.85,-3.8,55.9791255737,130.69
2020-10-12 14:00:00,58.93838,-3.6387,59.0505950412,3.36838,0.11130000000000001,3.3702183185,55.57,-3.75,55.6963858792,131.61,59.04838,-3.7887,59.1698016586,3.36838,0.11130000000000001,3.3702183185,55.68,-3.9,55.8164169398,131.31
2020-10-12 14:30:00,58.34816,-3.84418,58.4746568631,2.92816,0.19582000000000002,2.9347004034,55.42,-4.04,55.5670585869,131.97,58.44816,-3.99418,58.5844764529,2.92816,0.19582000000000002,2.9347004034,55.52,-4.19,55.6778816048,131.68
2020-10-12 15:00:00,57.82366,-4.13634,57.9714150629,2.74366,0.33366,2.7638739463,55.08,-4.47,55.2610830513,132.33,57.92366,-4.29634,58.0827764935,2.74366,0.33366,2.7638739463,55.18,-4.63,55.3739045038,132.03
2020-10-12 15:30:00,57.8882,-4.42408,58.0570080446,2.5382,0.40592000000000006,2.5704533231,55.35,-4.83,55.5603401717,132.33,58.0082,-4.57408,58.1882589109,2.5382,0.40592000000000006,2.5704533231,55.47,-4.98,55.6930992135,132.03
2020-10-12 16:00:00,58.33094,-4.7623,58.5250208251,7.12094,-0.4123,7.132866028,51.21,-4.35,51.3944218763,132.08,58.42094,-4.9123,58.6271005745,7.12094,-0.4123,7.132866028,51.3,-4.5,51.4969902033,131.79
2020-10-12 16:30:00,58.8806,-5.32648,59.121032176,6.1306,-1.05648,6.2209650658,52.75,-4.27,52.9225415112,131.96,58.9906,-5.4764800000000005,59.2442631953,6.1306,-1.05648,6.2209650658,52.86,-4.42,53.044471908,131.65
2020-10-12 17:00:00,59.75542,-5.7903400000000005,60.0353084167,8.12542,-1.59034,8.2795912636,51.63,-4.2,51.8005492249,131.79,59.84542,-5.94034,60.1395205692,8.12542,-1.59034,8.2795912636,51.72,-4.35,51.902609761,131.47
2020-10-12 17:30:00,60.5415,-6.5600000000000005,60.8958686797,18.5115,-4.33,19.0111686187,42.03,-2.23,42.0891173583,131.02,60.6215,-6.71,60.9917237193,18.5115,-4.33,19.0111686187,42.11,-2.38,42.1772035583,130.68
2020-10-12 18:00:00,60.2797,-6.93684,60.677524515100004,18.0897,-4.95684,18.7565324321,42.19,-1.98,42.2364356924,131.59,60.3697,-7.08684,60.7842412084,18.0897,-4.95684,18.7565324321,42.28,-2.13,42.3336190279,131.21
2020-10-12 18:30:00,61.136,-6.75912,61.5085050962,20.456,-6.14912,21.3602343801,40.68,-0.61,40.6845732434,131.21,61.216,-6.90912,61.6046637453,20.456,-6.14912,21.3602343801,40.76,-0.76,40.7670847621,130.85
2020-10-12 19:00:00,63.33616,-6.34668,63.6533542759,20.65616,-5.96668,21.500656179899998,42.68,-0.38,42.6816916253,131.29,63.43616,-6.48668,63.7669460847,20.65616,-5.96668,21.500656179899998,42.78,-0.52,42.7831602386,130.9
2020-10-12 19:30:00,62.60352,-6.62856,62.9534631618,20.91352,-6.20856,21.8156259609,41.69,-0.42,41.6921155616,130.97,62.68352,-6.78856,63.0500454121,20.91352,-6.20856,21.8156259609,41.77,-0.58,41.7740266194,130.56
2020-10-12 20:00:00,60.09178,-6.8603000000000005,60.4821109061,18.33178,-5.3303,19.0909993468,41.76,-1.53,41.7880186178,130.93,60.17178,-7.0003,60.5776139218,18.33178,-5.3303,19.0909993468,41.84,-1.67,41.8733148915,130.56
2020-10-12 20:30:00,57.31726,-6.97172,57.7397018841,11.23726,-3.15172,11.6708761996,46.08,-3.8200000000000003,46.2380665686,131.26,57.42726,-7.13172,57.8683991594,11.23726,-3.15172,11.6708761996,46.19,-3.98,46.3611529192,130.92
2020-10-12 21:00:00,54.38952,-7.38558,54.8886753144,8.87952,-2.50558,9.2262563679,45.51,-4.88,45.7708914049,131.11,54.46952,-7.53558,54.9883039834,8.87952,-2.50558,9.2262563679,45.59,-5.03,45.8666436531,130.78
2020-10-12 21:30:00,51.56488,-7.8828,52.1639280083,6.99488,-1.9528,7.2623532036,44.57,-5.93,44.9627601466,130.95,51.66488,-8.0328,52.285616581,6.99488,-1.9528,7.2623532036,44.67,-6.08,45.0818732974,130.62
2020-10-12 22:00:00,48.61126,-8.43614,49.3378460909,4.27126,-1.14614,4.4223634956,44.34,-7.29,44.9352834641,131.35,48.70126,-8.60614,49.4558224205,4.27126,-1.14614,4.4223634956,44.43,-7.46,45.0519311462,131.07
2020-10-12 22:30:00,45.43782,-9.25664,46.3711210824,2.72782,-0.38664000000000004,2.7550848339,42.71,-8.87,43.6213365224,130.98,45.51782,-9.41664,46.4816635507,2.72782,-0.38664000000000004,2.7550848339,42.79,-9.03,43.7324250414,130.7
2020-10-12 23:00:00,42.79102,-9.6625,43.8683860985,2.97102,-0.4625,3.0068033009,39.82,-9.2,40.8689662213,131.49,42.87102,-9.8325,43.9841154519,2.97102,-0.4625,3.0068033009,39.9,-9.37,40.9854474173,131.23
2020-10-12 23:30:00,40.42936,-10.4328,41.7537599008,3.80936,-0.6628000000000001,3.8665911925,36.62,-9.77,37.9008878524,132.81,40.49936,-10.6028,41.8642750833,3.80936,-0.6628000000000001,3.8665911925,36.69,-9.94,38.0126255342,132.54
2020-10-13 00:00:00,38.46016,-10.28814,39.8124318761,3.22016,-0.50814,3.2600056266,35.24,-9.78,36.571929126,132.2,38.54016,-10.46814,39.9365232323,3.22016,-0.50814,3.2600056266,35.32,-9.96,36.6974658526,131.91
2020-10-13 00:30:00,37.27158,-10.34548,38.6807398084,3.16158,-0.51548,3.2033276022,34.11,-9.83,35.4981830521,132.03,37.34158,-10.50548,38.7912194566,3.16158,-0.51548,3.2033276022,34.18,-9.99,35.6100056164,131.77
2020-10-13 01:00:00,36.42246,-10.6501,37.9475983754,4.24246,-0.8501000000000001,4.3267929072,32.18,-9.8,33.6391498109,132.16,36.48246,-10.8201,38.0531792583,4.24246,-0.8501000000000001,4.3267929072,32.24,-9.97,33.7463849916,131.89
2020-10-13 01:30:00,35.90308,-10.51264,37.4105166131,3.82308,-0.7226400000000001,3.8907774616,32.08,-9.79,33.5405798996,131.86,35.97308,-10.68264,37.5257415924,3.82308,-0.7226400000000001,3.8907774616,32.15,-9.96,33.6574523694,131.6
2020-10-13 02:00:00,35.37558,-10.36334,36.8623178367,2.83558,-0.43334000000000006,2.8685009137,32.54,-9.93,34.0214123751,131.44,35.43558,-10.53334,36.9679804898,2.83558,-0.43334000000000006,2.8685009137,32.6,-10.1,34.1287269027,131.2
2020-10-13 02:30:00,35.12684,-10.50334,36.6635382845,3.45684,-0.62334,3.5125910011,31.67,-9.88,33.1753417465,131.4,35.19684,-10.68334,36.7824863154,3.45684,-0.62334,3.5125910011,31.74,-10.06,33.2961138874,131.16
2020-10-13 03:00:00,34.48992,-10.5408,36.0647063796,2.81992,-0.3708,2.8441943405,31.67,-10.17,33.2628591675,131.67,34.56992,-10.7108,36.191167506,2.81992,-0.3708,2.8441943405,31.75,-10.34,33.3912877859,131.4
2020-10-13 03:30:00,34.49024,-10.7327,36.1215656436,2.4802400000000002,-0.23270000000000002,2.491132222,32.01,-10.5,33.688129957,132.03,34.41024,-10.8527,36.0810991261,2.4802400000000002,-0.23270000000000002,2.491132222,31.93,-10.62,33.6498038627,131.72
2020-10-13 04:00:00,34.636,-10.72464,36.2583838461,4.466,-0.96464,4.5689918286,30.17,-9.76,31.7094071215,132.47,34.706,-10.89464,36.3758108738,4.466,-0.96464,4.5689918286,30.24,-9.93,31.8286427609,132.16
2020-10-13 04:30:00,34.773740000000004,-10.67422,36.3751558924,4.96374,-1.05422,5.0744551034,29.81,-9.62,31.3238008549,132.33,34.83374,-10.86422,36.4886382124,4.96374,-1.05422,5.0744551034,29.87,-9.81,31.4396723902,132.03
2020-10-13 05:00:00,34.9048,-10.666360000000001,36.4981684292,4.7848,-1.03636,4.8957484708,30.12,-9.63,31.6220065777,132.3,34.9748,-10.82636,36.6121114645,4.7848,-1.03636,4.8957484708,30.19,-9.79,31.7376779239,132.03
2020-10-13 05:30:00,35.66644,-10.5634,37.1978542638,4.70644,-1.0234,4.816422431,30.96,-9.54,32.3964998109,131.86,35.73644,-10.7334,37.3135232782,4.70644,-1.0234,4.816422431,31.03,-9.71,32.5137663152,131.56
2020-10-13 06:00:00,37.21084,-10.2347,38.5926896911,4.72084,-1.0247,4.8307701659,32.49,-9.21,33.7701673078,132.08,37.27084,-10.4047,38.6959080058,4.72084,-1.0247,4.8307701659,32.55,-9.38,33.8745760121,131.76
2020-10-13 06:30:00,41.46602,-9.3831,42.5143902726,6.60602,-1.2731,6.7275763727,34.86,-8.11,35.7909443854,131.44,41.52602,-9.5531,42.6107035456,6.60602,-1.2731,6.7275763727,34.92,-8.28,35.8882264817,131.09
2020-10-13 07:00:00,44.70314,-9.19332,45.6386662654,9.49314,-1.09332,9.5558911506,35.21,-8.1,36.1296844714,131.96,44.78314,-9.36332,45.7515178948,9.49314,-1.09332,9.5558911506,35.29,-8.27,36.246061855,131.63
2020-10-13 07:30:00,50.30644,-8.10712,50.9555031392,17.73644,-3.4971200000000002,18.0779189114,32.57,-4.61,32.8946348209,131.34,50.38644,-8.26712,51.0601469736,17.73644,-3.4971200000000002,18.0779189114,32.65,-4.77,32.9965967942,131.02
2020-10-13 08:00:00,52.75126,-7.5395,53.2873295619,18.37126,-2.9095,18.6002253814,34.38,-4.63,34.6903632152,132.21,52.82126,-7.6895,53.3780284222,18.37126,-2.9095,18.6002253814,34.45,-4.78,34.7800359402,131.84
2020-10-13 08:30:00,56.2876,-6.16894,56.6246389347,16.9076,-3.30894,17.2283493604,39.38,-2.86,39.4837181633,131.49,56.3576,-6.32894,56.7118555444,16.9076,-3.30894,17.2283493604,39.45,-3.02,39.5654255632,131.12
2020-10-13 09:00:00,57.33596,-5.6357800000000005,57.6122758215,17.82596,-3.36578,18.1409295498,39.51,-2.27,39.5751563484,131.57,57.42596,-5.78578,57.7166885063,17.82596,-3.36578,18.1409295498,39.6,-2.42,39.6738755354,131.21
2020-10-13 09:30:00,58.04934,-5.55478,58.3145046732,19.34934,-3.33478,19.6346050656,38.7,-2.22,38.7636221218,131.63,58.14934,-5.69478,58.4275299981,19.34934,-3.33478,19.6346050656,38.8,-2.36,38.8717069345,131.24
2020-10-13 10:00:00,58.32314,-5.48146,58.5801592964,20.91314,-3.71146,21.2399237285,37.41,-1.77,37.4518490865,131.78,58.39314,-5.63146,58.6640617482,20.91314,-3.71146,21.2399237285,37.48,-1.92,37.5291460068,131.4
2020-10-13 10:30:00,57.22118,-5.06232,57.4446735945,14.44118,-0.8923200000000001,14.4687219468,42.78,-4.17,42.9827558446,131.99,57.29118,-5.19232,57.5259897157,14.44118,-0.8923200000000001,14.4687219468,42.85,-4.3,43.0652121787,131.63
2020-10-13 11:00:00,56.64142,-5.26604,56.88568921,13.78142,-0.6760400000000001,13.797991422599999,42.86,-4.59,43.1050774271,132.34,56.73142,-5.41604,56.9893630821,13.78142,-0.6760400000000001,13.797991422599999,42.95,-4.74,43.2107637054,131.93
2020-10-13 11:30:00,56.73046,-5.18098,56.9665484787,14.38046,-0.9109800000000001,14.4092856996,42.35,-4.27,42.564720133,132.28,56.83046,-5.34098,57.0808834127,14.38046,-0.9109800000000001,14.4092856996,42.45,-4.43,42.6805271758,131.87
2020-10-13 12:00:00,56.12768,-5.19446,56.3675338903,14.17768,-1.22446,14.2304572124,41.95,-3.9699999999999998,42.1374346633,132.1,56.20768,-5.33446,56.4602493306,14.17768,-1.22446,14.2304572124,42.03,-4.11,42.2304747783,131.65
2020-10-13 12:30:00,57.23684,-5.005,57.4552510932,13.55684,-1.255,13.6148057564,43.68,-3.75,43.8406763178,132.15,57.32684,-5.145,57.5572550543,13.55684,-1.255,13.6148057564,43.77,-3.89,43.9425192723,131.65
2020-10-13 13:00:00,58.47106,-4.72042,58.6612923698,11.72106,-1.01042,11.7645312741,46.75,-3.71,46.8969785807,132.1,58.55106,-4.87042,58.7532775094,11.72106,-1.01042,11.7645312741,46.83,-3.86,46.9888124983,131.6
2020-10-13 13:30:00,57.3246,-5.21574,57.5613907833,13.2046,-0.9257400000000001,13.2370108298,44.12,-4.29,44.3280780093,132.64,57.4046,-5.36574,57.6548286521,13.2046,-0.9257400000000001,13.2370108298,44.2,-4.44,44.4224447774,132.13
2020-10-13 14:00:00,56.31894,-5.43434,56.5805183253,13.10894,-1.21434,13.1650647381,43.21,-4.22,43.4155790011,132.64,56.42894,-5.58434,56.704586435,13.10894,-1.21434,13.1650647381,43.32,-4.37,43.5398587503,132.13
2020-10-13 14:30:00,55.86876,-5.7419,56.1630462097,12.29876,-1.4519,12.3841637242,43.57,-4.29,43.7806920914,132.99,55.94876,-5.8919,56.2581392436,12.29876,-1.4519,12.3841637242,43.65,-4.44,43.8752333327,132.45
2020-10-13 15:00:00,55.24434,-6.08578,55.5785374065,12.79434,-1.46578,12.8780296258,42.45,-4.62,42.7006662711,132.99,55.34434,-6.24578,55.6956527733,12.79434,-1.46578,12.8780296258,42.55,-4.78,42.8176470629,132.45
2020-10-13 15:30:00,54.77196,-6.44834,55.1502374519,12.10196,-1.3783400000000001,12.1801993825,42.67,-5.07,42.9701501045,132.74,54.85196,-6.5883400000000005,55.2462101849,12.10196,-1.3783400000000001,12.1801993825,42.75,-5.21,43.066304694,132.2
2020-10-13 16:00:00,56.80216,-5.8342600000000004,57.1009979809,8.95216,-1.11426,9.0212384966,47.85,-4.72,48.0822306055,132.42,56.87216,-5.98426,57.1861342531,8.95216,-1.11426,9.0212384966,47.92,-4.87,48.1668277967,131.92
2020-10-13 16:30:00,59.38524,-6.0305,59.6906496874,8.75524,-1.4505,8.8745804243,50.63,-4.58,50.836731799,132.09,59.47524,-6.1805,59.7955078021,8.75524,-1.4505,8.8745804243,50.72,-4.73,50.9400755791,131.59
2020-10-13 17:00:00,59.61712,-6.21252,59.9399399553,6.67712,-0.8625200000000001,6.7325977338000005,52.94,-5.35,53.2096429231,131.69,59.73712,-6.35252,60.0739379119,6.67712,-0.8625200000000001,6.7325977338000005,53.06,-5.49,53.3432629298,131.24
2020-10-13 17:30:00,59.93738,-7.1478,60.3620788749,18.01738,-3.3078,18.3185022014,41.92,-3.84,42.0955104495,131.69,60.04738,-7.2878,60.4880142979,18.01738,-3.3078,18.3185022014,42.03,-3.98,42.2180210337,131.19
2020-10-13 18:00:00,60.46496,-7.0653,60.8763488712,18.13496,-3.3353,18.4391160388,42.33,-3.73,42.4940207559,131.35,60.56496,-7.2153,60.9932367881,18.13496,-3.3353,18.4391160388,42.43,-3.88,42.6070334569,130.89
2020-10-13 18:30:00,61.04418,-7.2461400000000005,61.472745642,20.76418,-3.57614,21.0698824954,40.28,-3.67,40.4468453652,131.55,61.15418,-7.39614,61.5998102138,20.76418,-3.57614,21.0698824954,40.39,-3.8200000000000003,40.5702415571,131.07
2020-10-13 19:00:00,61.3025,-7.64034,61.7767861058,25.3525,-4.22034,25.7013720639,35.95,-3.42,36.1123095357,130.75,61.3925,-7.7903400000000005,61.8847998588,25.3525,-4.22034,25.7013720639,36.04,-3.5700000000000003,36.2163844137,130.31
2020-10-13 19:30:00,62.33834,-6.81852,62.7101335427,22.83834,-4.88852,23.3556717254,39.5,-1.9300000000000002,39.5471225249,130.5,62.39834,-6.96852,62.7862493365,22.83834,-4.88852,23.3556717254,39.56,-2.08,39.6146437571,130.08
2020-10-13 20:00:00,60.99118,-5.7492,61.2615486128,12.22118,-2.3592,12.4468094399,48.77,-3.39,48.887677384,130.78,61.08118,-5.8792,61.3634707528,12.22118,-2.3592,12.4468094399,48.86,-3.52,48.9866308292,130.37
2020-10-13 20:30:00,58.64394,-6.41808,58.9940967353,13.04394,-1.74808,13.1605529675,45.6,-4.67,45.8385089199,131.81,58.74394,-6.55808,59.1088732764,13.04394,-1.74808,13.1605529675,45.7,-4.8100000000000005,45.952433015,131.4
2020-10-13 21:00:00,55.58704,-7.2916,56.0632361403,10.66704,-1.3216,10.7485984631,44.92,-5.97,45.3149787598,132.05,55.68704,-7.4516,56.1833851465,10.66704,-1.3216,10.7485984631,45.02,-6.13,45.4354190032,131.69
2020-10-13 21:30:00,52.66276,-7.83936,53.2430451423,10.35276,-1.71936,10.4945623266,42.31,-6.12,42.7503274841,131.11,52.76276,-7.9893600000000005,53.3642081926,10.35276,-1.71936,10.4945623266,42.41,-6.27,42.8709808612,130.76
2020-10-13 22:00:00,49.46936,-8.55992,50.2044799716,10.67936,-1.78992,10.828321366499999,38.79,-6.77,39.3763507705,131.65,49.55936,-8.70992,50.3189116537,10.67936,-1.78992,10.828321366499999,38.88,-6.92,39.4910217644,131.26
2020-10-13 22:30:00,47.31554,-9.06686,48.1764286322,11.32554,-1.98686,11.498498552000001,35.99,-7.08,36.67978326,132.02,47.40554,-9.22686,48.2951360714,11.32554,-1.98686,11.498498552000001,36.08,-7.24,36.7992391226,131.64
2020-10-13 23:00:00,44.19384,-10.51596,45.4277548275,10.58384,-1.7659600000000002,10.7301576814,33.61,-8.75,34.7303124086,132.55,44.26384,-10.66596,45.5307614066,10.58384,-1.7659600000000002,10.7301576814,33.68,-8.9,34.8360789986,132.17
2020-10-13 23:30:00,41.5371,-11.82856,43.1884881431,9.1971,-1.22856,9.2787934606,32.34,-10.6,34.0328605909,132.01,41.6071,-11.99856,43.3026120746,9.1971,-1.22856,9.2787934606,32.41,-10.77,34.15261337,131.63
2020-10-14 00:00:00,39.39798,-11.95064,41.1706038878,10.13798,-1.59064,10.262006338399999,29.26,-10.36,31.0399291236,131.73,39.45798,-12.13064,41.2805597405,10.13798,-1.59064,10.262006338399999,29.32,-10.54,31.1569253939,131.39
2020-10-14 00:30:00,35.03682,-11.14542,36.7668212209,6.48682,-0.44542000000000004,6.5020944848,28.55,-10.7,30.4892194062,132.27,35.09682,-11.32542,36.8788816572,6.48682,-0.44542000000000004,6.5020944848,28.61,-10.88,30.608928436,131.94
2020-10-14 01:00:00,34.08164,-11.47148,35.9604371286,6.83164,-0.50148,6.8500209693,27.25,-10.97,29.375217446,132.11,34.13164,-11.64148,36.0623474788,6.83164,-0.50148,6.8500209693,27.3,-11.14,29.4854133429,131.76
2020-10-14 01:30:00,32.28098,-10.97648,34.0961109652,6.48098,-0.42648,6.4949970709,25.8,-10.55,27.8736883099,132.43,32.34098,-11.15648,34.2111974849,6.48098,-0.42648,6.4949970709,25.86,-10.73,27.997723121699998,132.08
2020-10-14 02:00:00,32.64594,-11.0485,34.4648625521,7.09594,-0.5385,7.1163436352,25.55,-10.51,27.6272076041,132.28,32.68594,-11.2285,34.5608143124,7.09594,-0.5385,7.1163436352,25.59,-10.69,27.7330885406,131.96
2020-10-14 02:30:00,32.32766,-11.0537,34.1652145429,7.33766,-0.5937,7.3616393531,24.99,-10.46,27.090804713,132.9,32.37766,-11.2437,34.2743877665,7.33766,-0.5937,7.3616393531,25.04,-10.65,27.210735014,132.55
2020-10-14 03:00:00,31.08232,-10.73574,32.8841410095,7.18232,-0.6157400000000001,7.208665364,23.9,-10.12,25.9542751777,133.33,31.12232,-10.91574,32.9810882466,7.18232,-0.6157400000000001,7.208665364,23.94,-10.3,26.0617267271,132.96
2020-10-14 03:30:00,31.96284,-11.2045,33.8698089914,6.77284,-0.5345,6.7938981384,25.19,-10.67,27.356626254,133.33,32.00284,-11.3845,33.9674639665,6.77284,-0.5345,6.7938981384,25.23,-10.85,27.4640747159,133.02
