Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-14 04:00:00,31.78174,-11.00804,33.6341484517,6.21174,-0.39804,6.2244798714,25.57,-10.61,27.6838761737,133.6,31.82174,-11.19804,33.7345407034,6.21174,-0.39804,6.2244798714,25.61,-10.8,27.7941018923,133.23
2020-10-14 04:30:00,31.42032,-9.88678,32.939109394,6.36032,-0.39678,6.3726842752,25.06,-9.49,26.796710619,132.74,31.48032,-10.05678,33.0476832966,6.36032,-0.39678,6.3726842752,25.12,-9.66,26.9133795722,132.41
2020-10-14 05:00:00,31.41284,-9.88694,32.9320224011,6.92284,-0.48694000000000004,6.9399441085,24.49,-9.4,26.2320433821,132.6,31.45284,-10.06694,33.0246033289,6.92284,-0.48694000000000004,6.9399441085,24.53,-9.58,26.3343369007,132.26
2020-10-14 05:30:00,31.72722,-9.40332,33.0913722283,7.85722,-0.66332,7.8851695956,23.87,-8.74,25.4197659313,132.43,31.75722,-9.58332,33.1716904054,7.85722,-0.66332,7.8851695956,23.9,-8.92,25.5103194806,132.05
2020-10-14 06:00:00,34.44116,-9.19422,35.6472605337,7.77116,-0.67422,7.8003525788,26.67,-8.52,27.9978445599,132.62,34.49116,-9.37422,35.7423574874,7.77116,-0.67422,7.8003525788,26.72,-8.7,28.1006832657,132.3
2020-10-14 06:30:00,37.91474,-7.8112200000000005,38.711014804,7.74474,-0.6912200000000001,7.7755245968,30.17,-7.12,30.9987628785,132.34,37.95474,-7.99122,38.7868777495,7.74474,-0.6912200000000001,7.7755245968,30.21,-7.3,31.0794803689,131.98
2020-10-14 07:00:00,40.75674,-7.78074,41.4927917882,7.45674,-0.6407400000000001,7.4842180069,33.3,-7.14,34.0568583401,131.84,40.80674,-7.95074,41.574082022,7.45674,-0.6407400000000001,7.4842180069,33.35,-7.31,34.1417427792,131.48
2020-10-14 07:30:00,44.75828,-6.1347,45.1767437145,7.34828,-0.6247,7.3747860340999996,37.41,-5.51,37.8135980832,132.35,44.83828,-6.2947,45.2779703769,7.34828,-0.6247,7.3747860340999996,37.49,-5.67,37.9163421232,132.01
2020-10-14 08:00:00,48.45754,-5.33572,48.7504163138,7.95754,-0.57572,7.9783391987000005,40.5,-4.76,40.7787640813,132.22,48.52754,-5.49572,48.837742339,7.95754,-0.57572,7.9783391987000005,40.57,-4.92,40.8672399362,131.9
2020-10-14 08:30:00,50.35224,-5.47378,50.6488927866,19.15224,-2.99378,19.3848140488,31.2,-2.48,31.2984089052,131.76,50.45224,-5.62378,50.7647064653,19.15224,-2.99378,19.3848140488,31.3,-2.63,31.4102992663,131.38
2020-10-14 09:00:00,51.44174,-4.96534,51.6808205773,21.59174,-3.22534,21.8313090387,29.85,-1.74,29.900670561,132.17,51.51174,-5.12534,51.7660938061,21.59174,-3.22534,21.8313090387,29.92,-1.9,29.9802668434,131.78
2020-10-14 09:30:00,50.87408,-3.43372,50.9898269156,11.17408,-0.84372,11.2058880632,39.7,-2.59,39.784395182,132.7,50.91408,-3.58372,51.0400488958,11.17408,-0.84372,11.2058880632,39.74,-2.74,39.8343469885,132.36
2020-10-14 10:00:00,50.93164,-2.8465,51.0111214868,8.91164,-0.6465000000000001,8.9350595823,42.02,-2.2,42.0775522102,132.96,51.01164,-2.9965,51.0995736552,8.91164,-0.6465000000000001,8.9350595823,42.1,-2.35,42.1655368755,132.56
2020-10-14 10:30:00,50.66602,-2.7799,50.7422252828,10.72602,-0.7799,10.7543362906,39.94,-2.0,39.9900437609,133.37,50.74602,-2.9399,50.8311081706,10.72602,-0.7799,10.7543362906,40.02,-2.16,40.0782484647,132.98
2020-10-14 11:00:00,51.09544,-3.10054,51.1894260281,11.19544,-0.8605400000000001,11.2284640929,39.9,-2.24,39.9628277278,133.64,51.17544,-3.25054,51.2785693003,11.19544,-0.8605400000000001,11.2284640929,39.98,-2.39,40.0513732599,133.18
2020-10-14 11:30:00,51.961240000000004,-3.5881600000000002,52.084982044,20.11124,-3.29816,20.3798879713,31.85,-0.29,31.8513202238,133.36,52.04124,-3.72816,52.1746091286,20.11124,-3.29816,20.3798879713,31.93,-0.43,31.9328952649,132.91
2020-10-14 12:00:00,52.15588,-3.4769,52.2716429069,15.84588,-1.0669,15.8817564704,36.31,-2.41,36.3898914535,133.63,52.19588,-3.6369,52.3224323841,15.84588,-1.0669,15.8817564704,36.35,-2.5700000000000003,36.4407381923,133.22
2020-10-14 12:30:00,51.70694,-3.74446,51.8423439367,16.39694,-1.03446,16.4295389118,35.31,-2.71,35.4138419266,133.86,51.77694,-3.89446,51.9231964969,16.39694,-1.03446,16.4295389118,35.38,-2.86,35.4954081537,133.44
2020-10-14 13:00:00,50.58828,-3.75932,50.7277691232,18.69828,-1.28932,18.7426791314,31.89,-2.47,31.9855123454,134.05,50.65828,-3.91932,50.8096683892,18.69828,-1.28932,18.7426791314,31.96,-2.63,32.0680292503,133.6
2020-10-14 13:30:00,48.56162,-4.22914,48.745426064,17.05162,-1.07914,17.085733457,31.51,-3.15,31.6670585941,133.8,48.62162,-4.16914,48.8000374976,17.05162,-1.07914,17.085733457,31.57,-3.09,31.7208606441,133.28
2020-10-14 14:00:00,49.925,-6.11956,50.2986544511,14.405,-0.9495600000000001,14.4362629927,35.52,-5.17,35.8942794885,132.33,49.965,-6.26956,50.3568129213,14.405,-0.9495600000000001,14.4362629927,35.56,-5.32,35.9557505832,131.83
2020-10-14 14:30:00,48.48676,-6.4926200000000005,48.9195258538,13.08676,-0.7926200000000001,13.1107411599,35.4,-5.7,35.8559618474,132.55,48.55676,-6.64262,49.0090128666,13.08676,-0.7926200000000001,13.1107411599,35.47,-5.85,35.9491780156,132.05
2020-10-14 15:00:00,48.65248,-6.98068,49.1507243427,10.79248,-0.49068000000000006,10.8036286225,37.86,-6.49,38.4122337283,132.79,48.71248,-7.14068,49.2330683445,10.79248,-0.49068000000000006,10.8036286225,37.92,-6.65,38.4986869906,132.29
2020-10-14 15:30:00,50.71898,-7.3208,51.2446001534,10.42898,-0.5208,10.4419756981,40.29,-6.8,40.8598103275,132.91,50.78898,-7.4808,51.3369541177,10.42898,-0.5208,10.4419756981,40.36,-6.96,40.955722432900004,132.38
2020-10-14 16:00:00,50.03008,-7.09342,50.5304414398,13.07008,-0.47342000000000006,13.0786512188,36.96,-6.62,37.548182379400004,132.77,50.12008,-7.24342,50.6407894143,13.07008,-0.47342000000000006,13.0786512188,37.05,-6.77,37.6634491251,132.28
2020-10-14 16:30:00,48.13808,-8.30444,48.8491399085,19.52808,-3.59444,19.8561302222,28.61,-4.71,28.9951064837,132.52,48.19808,-8.47444,48.9374197215,19.52808,-3.59444,19.8561302222,28.67,-4.88,29.0823537562,131.99
2020-10-14 17:00:00,50.4409,-8.59204,51.1674461369,17.4809,-3.34204,17.7975025262,32.96,-5.25,33.3755014944,131.78,50.4909,-8.74204,51.2421139901,17.4809,-3.34204,17.7975025262,33.01,-5.4,33.4487682882,131.29
2020-10-14 17:30:00,52.49576,-8.60206,53.1958668904,17.27576,-3.51206,17.6291363663,35.22,-5.09,35.5859031078,131.43,52.56576,-8.76206,53.2910200674,17.27576,-3.51206,17.6291363663,35.29,-5.25,35.6783772052,130.92
2020-10-14 18:00:00,52.82826,-8.780380000000001,53.5529656282,17.95826,-3.92038,18.3811991331,34.87,-4.86,35.2070518504,131.33,52.89826,-8.93038,53.6467855325,17.95826,-3.92038,18.3811991331,34.94,-5.01,35.2973610912,130.83
2020-10-14 18:30:00,54.5707,-8.17924,55.1802615567,15.7907,-4.01924,16.2941859774,38.78,-4.16,39.0024871002,130.52,54.6307,-8.13924,55.2336908985,15.7907,-4.01924,16.2941859774,38.84,-4.12,39.0579057298,130.07
2020-10-14 19:00:00,59.99246,-4.62036,60.1701170298,16.80246,-3.53036,17.1693361485,43.19,-1.09,43.2037521519,131.25,60.08246,-4.77036,60.2715383426,16.80246,-3.53036,17.1693361485,43.28,-1.24,43.2977597573,130.77
2020-10-14 19:30:00,60.21796,-4.76526,60.4062116792,13.92796,-3.54526,14.372088861,46.29,-1.22,46.3060741156,131.49,60.29796,-4.90526,60.497153287,13.92796,-3.54526,14.372088861,46.37,-1.3599999999999999,46.3899396421,131.06
2020-10-14 20:00:00,58.45848,-5.8484,58.7502992883,13.47848,-3.9484,14.0449024799,44.98,-1.9,45.0201110616,132.47,58.56848,-5.9984,58.8748473635,13.47848,-3.9484,14.0449024799,45.09,-2.05,45.1365771852,131.99
2020-10-14 20:30:00,55.98182,-6.0859,56.3116537612,6.16182,-1.5759,6.3601483098,49.82,-4.51,50.0237193739,131.85,56.05182,-6.2459,56.3987392778,6.16182,-1.5759,6.3601483098,49.89,-4.67,50.1080931587,131.41
2020-10-14 21:00:00,52.41452,-6.6254,52.8315988021,5.69452,-1.4654,5.8800472099,46.72,-5.16,47.0040849289,130.99,52.51452,-6.7854,52.9510761363,5.69452,-1.4654,5.8800472099,46.82,-5.32,47.1212775718,130.56
2020-10-14 21:30:00,50.08484,-7.62398,50.6617831197,5.69484,-1.48398,5.8850148059,44.39,-6.14,44.8126288004,131.5,50.18484,-7.79398,50.7864577428,5.69484,-1.48398,5.8850148059,44.49,-6.31,44.9352445192,131.06
2020-10-14 22:00:00,46.54222,-8.06214,47.235329404,6.10222,-1.57214,6.3014849923,40.44,-6.49,40.9574620796,131.62,46.64222,-8.23214,47.3631166152,6.10222,-1.57214,6.3014849923,40.54,-6.66,41.0834175794,131.2
2020-10-14 22:30:00,43.17488,-8.41274,43.9868668732,6.3148800000000005,-1.62274,6.520045592,36.86,-6.79,37.4801774275,132.01,43.24488,-8.57274,44.0864096669,6.3148800000000005,-1.62274,6.520045592,36.93,-6.95,37.5782836223,131.58
2020-10-14 23:00:00,40.34442,-10.4984,41.6879914088,6.76442,-1.5384,6.9371501711,33.58,-8.96,34.7548270029,132.95,40.41442,-10.6784,41.8013584767,6.76442,-1.5384,6.9371501711,33.65,-9.14,34.8692142154,132.54
2020-10-14 23:30:00,38.6426,-10.95416,40.1652107683,6.8526,-1.61416,7.0401448327,31.79,-9.34,33.1336641499,133.15,38.7126,-11.14416,40.2847080276,6.8526,-1.61416,7.0401448327,31.86,-9.53,33.2547816111,132.78
2020-10-15 00:00:00,37.21342,-10.6536,38.7083688762,6.77342,-1.6236000000000002,6.9652922018000005,30.44,-9.03,31.751133838,133.38,37.28342,-10.8236,38.8227217471,6.77342,-1.6236000000000002,6.9652922018000005,30.51,-9.2,31.8669123073,132.99
2020-10-15 00:30:00,30.87708,-9.32784,32.2552734974,0.36708,0.04216,0.3694931556,30.51,-9.37,31.9164064393,133.43,30.93708,-9.30784,32.3069466894,0.36708,0.04216,0.3694931556,30.57,-9.35,31.9679120369,133.03
2020-10-15 01:00:00,29.42662,-9.98234,31.0736717576,0.25662,0.04766,0.2610082374,29.17,-10.03,30.8462282946,131.15,29.47662,-10.15234,31.1759704596,0.25662,0.04766,0.2610082374,29.22,-10.2,30.9491259974,130.78
2020-10-15 01:30:00,29.37818,-10.18242,31.0927505565,0.20818,0.047580000000000004,0.21354804800000002,29.17,-10.23,30.9118391559,131.37,29.42818,-10.36242,31.1993193254,0.20818,0.047580000000000004,0.21354804800000002,29.22,-10.41,31.0189700022,131.01
2020-10-15 02:00:00,29.66602,-10.56328,31.4905640946,0.21602000000000002,0.046720000000000005,0.22101447640000002,29.45,-10.61,31.3029487429,130.77,29.72602,-10.74328,31.6078207126,0.21602000000000002,0.046720000000000005,0.22101447640000002,29.51,-10.79,31.4207606528,130.44
2020-10-15 02:30:00,30.22106,-10.74618,32.0748008897,0.29106000000000004,0.043820000000000005,0.2943401366,29.93,-10.79,31.8155465142,131.28,30.27106,-10.92618,32.1825804266,0.29106000000000004,0.043820000000000005,0.2943401366,29.98,-10.97,31.9239925448,130.92
2020-10-15 03:00:00,29.83822,-10.77624,31.7245444618,0.31822,0.04376,0.32121473500000003,29.52,-10.82,31.4404643732,131.28,29.89822,-10.96624,31.8459099243,0.31822,0.04376,0.32121473500000003,29.58,-11.01,31.562580693,130.92
2020-10-15 03:30:00,27.53142,-9.70338,29.1913458176,0.5114200000000001,0.03662,0.5127294031,27.02,-9.74,28.7219080146,131.04,27.59142,-9.873380000000001,29.3047793072,0.5114200000000001,0.03662,0.5127294031,27.08,-9.91,28.8363399203,130.7
2020-10-15 04:00:00,28.04458,-9.95464,29.7589200897,0.52458,0.03536,0.5257703929,27.52,-9.99,29.2771327148,131.3,28.09458,-10.14464,29.870037598,0.52458,0.03536,0.5257703929,27.57,-10.18,29.3894079559,130.92
2020-10-15 04:30:00,29.0374,-10.28478,30.8049882066,0.19740000000000002,0.04522,0.2025132302,28.84,-10.33,30.6342047391,131.44,29.0874,-10.45478,30.9092100127,0.19740000000000002,0.04522,0.2025132302,28.89,-10.5,30.7389345944,131.1
2020-10-15 05:00:00,28.17784,-9.98386,29.894282523,0.14784,0.04614,0.1548727387,28.03,-10.03,29.770485384,131.47,28.22784,-10.17386,30.0053058369,0.14784,0.04614,0.1548727387,28.08,-10.22,29.8820146576,131.1
2020-10-15 05:30:00,29.5885,-10.12492,31.2728850165,0.1085,0.04508,0.1174923674,29.48,-10.17,31.1849210357,131.4,29.6285,-10.29492,31.3661185048,0.1085,0.04508,0.1174923674,29.52,-10.34,31.278522983,131.05
2020-10-15 06:00:00,32.07712,-9.96526,33.5894036024,0.19712000000000002,0.04474,0.2021335252,31.88,-10.01,33.4145851388,131.17,32.12712,-10.14526,33.6909207349,0.19712000000000002,0.04474,0.2021335252,31.93,-10.19,33.5165779876,130.82
2020-10-15 06:30:00,37.21632,-9.01432,38.2924593021,0.30632000000000004,0.045680000000000005,0.3097072889,36.91,-9.06,38.0056798387,130.53,37.27632,-9.19432,38.3934832101,0.30632000000000004,0.045680000000000005,0.3097072889,36.97,-9.24,38.1071974829,130.19
2020-10-15 07:00:00,42.21812,-9.11166,43.1901841197,0.14812,0.04834,0.1558085043,42.07,-9.16,43.0556674551,130.27,42.40812,-4.93166,42.6939095456,0.14812,0.04834,0.1558085043,42.26,-4.98,42.5524147376,129.9
2020-10-15 07:30:00,47.14756,-15.0445,49.4896897768,0.21756000000000003,0.0455,0.2222669647,46.93,-15.09,49.2963791774,131.85,47.77756,4.2455,47.9658160548,0.21756000000000003,0.0455,0.2222669647,47.56,4.2,47.7450897999,131.5
2020-10-15 08:00:00,49.92538,-13.95476,51.8389708116,0.27538,0.04524,0.2790713206,49.65,-14.0,51.5860688558,132.39,50.60538,5.48524,50.9017911551,0.27538,0.04524,0.2790713206,50.33,5.44,50.6231419412,132.02
2020-10-15 08:30:00,52.03256,-13.13644,53.6651968787,3.09256,0.05356,3.0930237676,48.94,-13.19,50.6862871002,132.24,52.72256,6.21356,53.0874435326,3.09256,0.05356,3.0930237676,49.63,6.16,50.0108238284,131.85
2020-10-15 09:00:00,51.51088,-12.75594,53.0667953023,1.21088,0.03406,1.2113589303,50.3,-12.79,51.90061753,132.21,52.18088,6.64406,52.6021650777,1.21088,0.03406,1.2113589303,50.97,6.61,51.3968189677,131.85
2020-10-15 09:30:00,51.91786,-12.90956,53.4987936908,1.19786,0.030440000000000002,1.198246708,50.72,-12.94,52.3446463356,132.0,52.61786,6.39044,53.0044990012,1.19786,0.030440000000000002,1.198246708,51.42,6.36,51.8118326254,131.62
2020-10-15 10:00:00,51.02474,-12.9527,52.6431052405,2.16474,-0.0227,2.1648590156,48.86,-12.93,50.5419083534,132.41,51.69474,6.4273,52.0927665704,2.16474,-0.0227,2.1648590156,49.53,6.45,49.948207175,131.98
2020-10-15 10:30:00,50.34788,-12.50534,51.8776690784,1.73788,-0.00534,1.7378882041,48.61,-12.5,50.1914544519,132.84,51.02788,7.02466,51.5091291463,1.73788,-0.00534,1.7378882041,49.29,7.03,49.7888039623,132.43
2020-10-15 11:00:00,48.8275,-12.04724,50.2917562615,2.0975,-0.03724,2.0978305622,46.73,-12.01,48.2486580124,132.8,49.4875,7.48276,50.0500185162,2.0975,-0.03724,2.0978305622,47.39,7.52,47.9829396765,132.37
2020-10-15 11:30:00,48.69794,-11.99888,50.1543864632,3.34794,-0.13888,3.3508192876000003,45.35,-11.86,46.875175733,133.12,49.33794,7.58112,49.9169881293,3.34794,-0.13888,3.3508192876000003,45.99,7.72,46.6334482963,132.62
2020-10-15 12:00:00,47.15502,-11.8922,48.6314747056,3.26502,-0.1322,3.2676952796,43.89,-11.76,45.4381964871,132.87,47.78502,7.6278,48.3899934825,3.26502,-0.1322,3.2676952796,44.52,7.76,45.1912380888,132.38
2020-10-15 12:30:00,45.47596,-11.86594,46.9985475308,3.63596,-0.17594,3.6402142801,41.84,-11.69,43.4423951918,133.03,46.09596,7.68406,46.73202656,3.63596,-0.17594,3.6402142801,42.46,7.86,43.181375615,132.5
2020-10-15 13:00:00,43.55844,-11.93098,45.1628827578,4.32844,-0.25098000000000004,4.3357102987000005,39.23,-11.68,40.9318372419,133.09,44.14844,7.66902,44.8095818123,4.32844,-0.25098000000000004,4.3357102987000005,39.82,7.92,40.5999852217,132.59
2020-10-15 13:30:00,43.83114,-13.50504,45.8645281138,3.75114,-0.21504,3.7572986974,40.08,-13.29,42.2259458153,133.83,44.42114,6.28496,44.8635531484,3.75114,-0.21504,3.7572986974,40.67,6.5,41.1861493709,133.31
2020-10-15 14:00:00,43.47798,-15.57634,46.1839486475,4.17798,-0.26634,4.1864607816,39.3,-15.31,42.1768431725,132.48,44.13798,3.96366,44.3155940847,4.17798,-0.26634,4.1864607816,39.96,4.23,40.1832614406,131.92
2020-10-15 14:30:00,42.40518,-16.45948,45.4875122721,3.55518,-0.09948000000000001,3.5565715377,38.85,-16.36,42.1541468897,132.48,43.04518,3.41052,43.1800783684,3.55518,-0.09948000000000001,3.5565715377,39.49,3.51,39.6456832455,131.97
2020-10-15 15:00:00,42.8019,-16.63042,45.9192063628,1.7119,-0.040420000000000005,1.7123771157,41.09,-16.59,44.3127092379,132.06,43.5019,3.12958,43.6143276296,1.7119,-0.040420000000000005,1.7123771157,41.79,3.17,41.9100584586,131.58
2020-10-15 15:30:00,44.05818,-17.05572,47.244267479,2.98818,-0.12572,2.9908235038,41.07,-16.93,44.4226271173,132.67,44.73818,2.87428,44.8304164071,2.98818,-0.12572,2.9908235038,41.75,3.0,41.8576456576,132.2
2020-10-15 16:00:00,46.27082,-16.92534,49.2692187637,2.88082,-0.10534,2.8827452867,43.39,-16.82,46.5360559137,132.53,46.97082,2.99466,47.0661865885,2.88082,-0.10534,2.8827452867,44.09,3.1,44.19884727,132.07
2020-10-15 16:30:00,47.66948,-17.64972,50.831997202,2.15948,-0.039720000000000005,2.1598452604,45.51,-17.61,48.7982807074,132.23,48.38948,2.13028,48.4363486191,2.15948,-0.039720000000000005,2.1598452604,46.23,2.17,46.2809010284,131.74
2020-10-15 17:00:00,49.13134,-17.4472,52.1372549914,1.74134,-0.007200000000000001,1.741354885,47.39,-17.44,50.4971850701,131.42,49.89134,2.1528,49.9377648162,1.74134,-0.007200000000000001,1.741354885,48.15,2.16,48.1984242481,130.98
2020-10-15 17:30:00,45.52428,-15.06202,47.9512723084,1.19428,0.03798,1.1948837595,44.33,-15.1,46.8311744461,130.88,46.25428,4.37798,46.4610065237,1.19428,0.03798,1.1948837595,45.06,4.34,45.2685232805,130.44
2020-10-15 18:00:00,44.2263,-15.46526,46.8523198845,4.9063,0.06474,4.9067271126000005,39.32,-15.53,42.2758004064,130.77,44.9163,3.95474,45.0900651381,4.9063,0.06474,4.9067271126000005,40.01,3.89,40.1986591816,130.31
2020-10-15 18:30:00,44.0394,-16.05384,46.874241659,5.1894,0.036160000000000005,5.1895259808,38.85,-16.09,42.0500963138,131.27,44.6994,3.54616,44.8398440129,5.1894,0.036160000000000005,5.1895259808,39.51,3.51,39.6656047477,130.86
2020-10-15 19:00:00,45.45676,-15.5675,48.0485596657,5.35676,0.0425,5.3569285927,40.1,-15.61,43.0311759077,130.82,46.12676,3.8825000000000003,46.2898670807,5.35676,0.0425,5.3569285927,40.77,3.84,40.9504395581,130.4
2020-10-15 19:30:00,45.09992,-15.25048,47.6086118705,5.04992,0.039520000000000007,5.0500746368,40.05,-15.29,42.8694133386,130.18,45.78992,4.01952,45.9660017256,5.04992,0.039520000000000007,5.0500746368,40.74,3.98,40.9339467924,129.76
2020-10-15 20:00:00,54.07256,-17.32208,56.7793642134,5.10256,0.03792,5.1027009005,48.97,-17.36,51.9560439218,130.32,54.80256,1.9679200000000001,54.8378819037,5.10256,0.03792,5.1027009005,49.7,1.9300000000000002,49.737459726,129.89
2020-10-15 20:30:00,53.29016,-16.65756,55.8329244978,1.00016,0.042440000000000005,1.0010600278,52.29,-16.7,54.892022189,130.36,54.05016,2.30244,54.099177683,1.00016,0.042440000000000005,1.0010600278,53.05,2.26,53.0981176691,129.99
2020-10-15 21:00:00,50.45224,-15.87322,52.8903359243,0.14224,0.04678,0.1497350527,50.31,-15.92,52.768764435,131.67,51.17224,3.31678,51.2796175511,0.14224,0.04678,0.1497350527,51.03,3.27,51.1346633899,131.29
2020-10-15 21:30:00,40.97918,-14.34136,43.416215866,2.90918,0.058640000000000005,2.9097709398,38.07,-14.4,40.7023942785,131.91,41.58918,4.92864,41.8802027851,2.90918,0.058640000000000005,2.9097709398,38.68,4.87,38.985372898,131.51
2020-10-15 22:00:00,45.18936,-17.81478,48.574114955,1.22936,0.03522,1.2298644063,43.96,-17.85,47.445801711,132.52,45.79936,1.62522,45.8281869209,1.22936,0.03522,1.2298644063,44.57,1.5899999999999999,44.5983519875,132.12
2020-10-15 22:30:00,43.38884,-19.1962,47.445606024,0.16884000000000002,0.0438,0.1744287408,43.22,-19.24,47.3090477604,133.11,44.02884,0.4238,44.0308795981,0.16884000000000002,0.0438,0.1744287408,43.86,0.38,43.8616461159,132.74
2020-10-15 23:00:00,40.52356,-20.43506,45.3844752341,0.13356,0.04494,0.1409179804,40.39,-20.48,45.2855661332,133.59,41.12356,-0.71506,41.1297762926,0.13356,0.04494,0.1409179804,40.99,-0.76,40.9970450155,133.22
2020-10-15 23:30:00,37.33524,-20.44314,42.5657387921,0.13524,0.046860000000000006,0.14312832420000002,37.2,-20.49,42.4697551206,133.59,37.96524,-0.60314,37.970030631,0.13524,0.046860000000000006,0.14312832420000002,37.83,-0.65,37.8355837804,133.17
2020-10-16 00:00:00,35.01548,-20.763,40.7085495766,0.16548000000000002,0.047,0.1720250865,34.85,-20.81,40.5903757066,132.53,35.63548,-0.853,35.6456875909,0.16548000000000002,0.047,0.1720250865,35.47,-0.9,35.4814162626,132.18
2020-10-16 00:30:00,36.37734,-21.53996,42.2762432375,2.09734,-0.35996,2.1280052342999998,34.28,-21.18,40.2952950107,132.53,36.98734,-1.63996,37.0236787621,2.09734,-0.35996,2.1280052342999998,34.89,-1.28,34.913471612,132.18
2020-10-16 01:00:00,35.33062,-21.76112,41.4945665508,2.37062,-0.47112000000000004,2.41698019,32.96,-21.29,39.2380644273,132.45,35.93062,-1.91112,35.9814095505,2.37062,-0.47112000000000004,2.41698019,33.56,-1.44,33.5908797146,132.09
2020-10-16 01:30:00,33.7575,-21.5908,40.0715790915,2.1075,-0.3408,2.1348772541,31.65,-21.25,38.1219752899,132.45,34.3475,-1.7107999999999999,34.3900798616,2.1075,-0.3408,2.1348772541,32.24,-1.37,32.2690951221,132.09
2020-10-16 02:00:00,34.43634,-21.74384,40.7266017554,1.9063400000000001,-0.21384000000000003,1.9182960515,32.53,-21.53,39.0095090971,132.45,35.02634,-1.8638400000000002,35.0758947618,1.9063400000000001,-0.21384000000000003,1.9182960515,33.12,-1.65,33.161075073,132.09
2020-10-16 02:30:00,34.44034,-22.0183,40.8771642143,1.94034,-0.3183,1.9662741939,32.5,-21.7,39.0786386662,132.59,35.03034,-2.1183,35.0943288211,1.94034,-0.3183,1.9662741939,33.09,-1.8,33.1389212257,132.24
2020-10-16 03:00:00,34.25878,-22.1492,40.7952333947,1.8887800000000001,-0.3292,1.9172539030000002,32.37,-21.82,39.0375370637,132.95,34.84878,-2.1592000000000002,34.9156069993,1.8887800000000001,-0.3292,1.9172539030000002,32.96,-1.83,33.0107633962,132.59
2020-10-16 03:30:00,34.21948,-22.04062,40.7033382102,2.00948,-0.36062000000000005,2.0415819001,32.21,-21.68,38.8266210222,133.04,34.79948,-2.02062,34.8580939447,2.00948,-0.36062000000000005,2.0415819001,32.79,-1.6600000000000001,32.83199202,132.67
2020-10-16 04:00:00,33.8293,-22.11796,40.4181356949,1.7993000000000001,-0.23796000000000003,1.8149670663,32.03,-21.88,38.7898865685,133.19,34.4193,-2.05796,34.4807687248,1.7993000000000001,-0.23796000000000003,1.8149670663,32.62,-1.82,32.6707330802,132.82
2020-10-16 04:30:00,33.48286,-22.2091,40.1789252792,2.68286,-0.6791,2.7674744063,30.8,-21.53,37.5789954629,132.93,34.07286,-2.2291,34.1456977581,2.68286,-0.6791,2.7674744063,31.39,-1.55,31.428245258,132.55
2020-10-16 05:00:00,33.84342,-22.1229,40.4326573664,2.68342,-0.6429,2.7593592203,31.16,-21.48,37.8462151344,132.93,34.42342,-2.0929,34.4869841376,2.68342,-0.6429,2.7593592203,31.74,-1.45,31.7731034052,132.55
2020-10-16 05:30:00,35.06356,-21.81054,41.2934970058,2.36356,-0.45054000000000005,2.4061176541,32.7,-21.36,39.0581566385,132.78,35.64356,-1.86054,35.6920856573,2.36356,-0.45054000000000005,2.4061176541,33.28,-1.4100000000000001,33.3098558988,132.42
2020-10-16 06:00:00,36.63518,-21.44502,42.4502685084,2.38518,-0.44502,2.4263401313,34.25,-21.0,40.1753967,132.67,37.24518,-1.53502,37.2767986774,2.38518,-0.44502,2.4263401313,34.86,-1.09,34.8770368581,132.28
2020-10-16 06:30:00,40.43422,-18.47088,44.4533413253,3.8942200000000002,-0.39088,3.9137880094,36.54,-18.08,40.7683455637,130.55,41.06422,0.8791200000000001,41.0736292064,3.8942200000000002,-0.39088,3.9137880094,37.17,1.27,37.191689932,130.16
2020-10-16 07:00:00,44.30304,-16.62542,47.3198049808,4.26304,-0.35542,4.2778304569,40.04,-16.27,43.2193764416,130.71,44.95304,2.8145800000000003,45.0410664374,4.26304,-0.35542,4.2778304569,40.69,3.17,40.8132944027,130.36
2020-10-16 07:30:00,48.71096,-15.6113,51.1514448653,2.12096,-0.3413,2.1482451004,46.59,-15.27,49.0285733017,130.28,49.44096,3.6987,49.5791176546,2.12096,-0.3413,2.1482451004,47.32,4.04,47.4921467192,129.91
2020-10-16 08:00:00,45.39382,-9.54582,46.386652969,5.17382,-0.25582000000000005,5.1801406607,40.22,-9.29,41.2789595315,130.98,45.81382,2.4241800000000002,45.8779113699,5.17382,-0.25582000000000005,5.1801406607,40.64,2.68,40.72827028,130.62
2020-10-16 08:30:00,55.28646,-3.47546,55.3955908132,1.9964600000000001,-0.20546,2.0070043207,53.29,-3.27,53.3902331892,133.19,55.39646,-3.63546,55.5156225755,1.9964600000000001,-0.20546,2.0070043207,53.4,-3.43,53.510044851399996,132.87
2020-10-16 09:00:00,55.93042,-3.06976,56.0145990598,1.8704200000000002,-0.20976000000000003,1.8821451150000001,54.06,-2.86,54.1356001167,133.66,56.03042,-3.20976,56.1222818908,1.8704200000000002,-0.20976000000000003,1.8821451150000001,54.16,-3.0,54.2430235145,133.35
2020-10-16 09:30:00,56.32928,-3.09332,56.4141508306,4.16928,-0.21332,4.1747336611,52.16,-2.88,52.2394486954,132.88,56.45928,-3.24332,56.5523600104,4.16928,-0.21332,4.1747336611,52.29,-3.03,52.3777147268,132.57
2020-10-16 10:00:00,56.16828,-3.21684,56.2603211664,7.31828,-0.24684000000000003,7.3224416791,48.85,-2.9699999999999998,48.9402022881,133.51,56.29828,-3.15684,56.386718026,7.31828,-0.24684000000000003,7.3224416791,48.98,-2.91,49.0663683188,133.14
2020-10-16 10:30:00,54.7838,-4.2661,54.9496528802,8.4638,-0.3961,8.4730635339,46.32,-3.87,46.4813865972,132.49,54.8738,-4.4161,55.0512113005,8.4638,-0.3961,8.4730635339,46.41,-4.02,46.5837793658,132.13
2020-10-16 11:00:00,53.61034,-4.1679,53.7721112225,5.56034,-0.3779,5.5731669027,48.05,-3.79,48.1992385832,132.49,53.69034,-4.3279,53.8644904155,5.56034,-0.3779,5.5731669027,48.13,-3.95,48.2918150415,132.13
2020-10-16 11:30:00,53.14634,-4.21246,53.3130216237,3.72634,-0.48246000000000006,3.75744294,49.42,-3.73,49.5605619419,132.66,53.23634,-4.37246,53.4155998099,3.72634,-0.48246000000000006,3.75744294,49.51,-3.89,49.6625835011,132.26
2020-10-16 12:00:00,54.10802,-4.12722,54.2651985461,4.06802,-0.52722,4.1020418877000004,50.04,-3.6,50.169329276,132.13,54.21802,-4.28722,54.3872590599,4.06802,-0.52722,4.1020418877000004,50.15,-3.76,50.2907556117,131.7
2020-10-16 12:30:00,53.22038,-4.04894,53.3741769254,3.89038,-0.38894,3.9097737617,49.33,-3.66,49.4655890494,131.97,53.31038,-4.18894,53.4747027488,3.89038,-0.38894,3.9097737617,49.42,-3.8,49.565879393,131.5
2020-10-16 13:00:00,52.95122,-4.50408,53.1424353613,4.11122,-0.44408000000000003,4.1351344518,48.84,-4.06,49.0084604941,132.39,53.04122,-4.65408,53.2450136608,4.11122,-0.44408000000000003,4.1351344518,48.93,-4.21,49.11078293,131.91
2020-10-16 13:30:00,52.91836,-5.05726,53.1594648562,5.83836,-0.30726000000000003,5.8464396172,47.08,-4.75,47.3190120353,132.81,53.02836,-5.21726,53.2843951471,5.83836,-0.30726000000000003,5.8464396172,47.19,-4.91,47.4447489191,132.28
2020-10-16 14:00:00,52.33886,-5.22522,52.5990417227,6.50886,-0.40522,6.5214616267,45.83,-4.82,46.082765759,133.82,52.40886,-5.31522,52.6777008814,6.50886,-0.40522,6.5214616267,45.9,-4.91,46.1618684631,133.3
2020-10-16 14:30:00,51.42784,-8.12056,52.0650191758,2.76784,-0.28056000000000003,2.7820230371,48.66,-7.84,49.2875359498,132.45,51.52784,-8.12056,52.1637976932,2.76784,-0.28056000000000003,2.7820230371,48.76,-7.84,49.3862652971,131.97
2020-10-16 15:00:00,51.72594,-8.70648,52.4535571994,2.95594,-0.47648,2.994096604,48.77,-8.23,49.4595369974,132.85,51.81594,-8.87648,52.5707479048,2.95594,-0.47648,2.994096604,48.86,-8.4,49.5768050604,132.33
2020-10-16 15:30:00,51.70236,-8.82544,52.4501899021,2.58236,-0.40544,2.6139940251000002,49.12,-8.42,49.8364404828,132.71,51.79236,-8.98544,52.5660221661,2.58236,-0.40544,2.6139940251000002,49.21,-8.58,49.9523823256,132.23
2020-10-16 16:00:00,52.27132,-8.42204,52.9454592227,2.33132,-0.27204,2.3471384075,49.94,-8.15,50.6006531578,131.83,52.36132,-8.58204,53.0599589399,2.33132,-0.27204,2.3471384075,50.03,-8.31,50.7154512945,131.38
2020-10-16 16:30:00,52.71154,-8.72546,53.428832117,3.98154,-0.16546000000000002,3.9849765097,48.73,-8.56,49.4761205027,131.99,52.82154,-8.87546,53.5620096541,3.98154,-0.16546000000000002,3.9849765097,48.84,-8.71,49.6105805247,131.51
2020-10-16 17:00:00,53.18716,-8.88958,53.924935062,7.72716,-0.48958,7.7426539534,45.46,-8.4,46.2295533182,131.48,53.27716,-9.04958,54.0402690208,7.72716,-0.48958,7.7426539534,45.55,-8.56,46.3473418871,131.04
2020-10-16 17:30:00,44.29006,-7.98434,45.0039898236,5.81006,-1.04434,5.903172303,38.48,-6.94,39.1008184058,131.21,44.39006,-8.14434,45.1310059808,5.81006,-1.04434,5.903172303,38.58,-7.1,39.2278778422,130.77
2020-10-16 18:00:00,44.22484,-7.50994,44.857949929,2.05484,-0.23994000000000001,2.0688012542,42.17,-7.27,42.7920763693,130.72,44.29484,-7.65994,44.9522806032,2.05484,-0.23994000000000001,2.0688012542,42.24,-7.42,42.886757863,130.28
2020-10-16 18:30:00,48.76502,-6.62334,49.2127606252,1.88502,-0.16334,1.8920836017,46.88,-6.46,47.3229965239,130.38,48.85502,-6.78334,49.3236928946,1.88502,-0.16334,1.8920836017,46.97,-6.62,47.4342207694,129.93
2020-10-16 19:00:00,45.994,-7.57384,46.6134217618,4.564,-0.13384000000000001,4.5659620175,41.43,-7.44,42.0927369032,130.27,46.104,-7.72384,46.7465134566,4.564,-0.13384000000000001,4.5659620175,41.54,-7.59,42.2277124647,129.81
2020-10-16 19:30:00,45.06178,-11.95086,46.6195996498,5.28178,-0.17086,5.2845428476,39.78,-11.78,41.4875499397,131.21,45.37178,-3.61086,45.5152362436,5.28178,-0.17086,5.2845428476,40.09,-3.44,40.2373172565,130.74
2020-10-16 20:00:00,54.19632,-16.79544,56.7391214801,2.04632,-0.35544000000000003,2.0769600709,52.15,-16.44,54.6799423921,131.06,54.86632,2.25456,54.9126225119,2.04632,-0.35544000000000003,2.0769600709,52.82,2.61,52.8844447829,130.64
2020-10-16 20:30:00,52.28994,-16.6452,54.8753178418,1.77994,-0.2752,1.8010889605,50.51,-16.37,53.0964876428,131.25,52.98994,2.4548,53.0467697814,1.77994,-0.2752,1.8010889605,51.21,2.73,51.2827163867,130.85
2020-10-16 21:00:00,49.44878,-17.5415,52.4679527496,1.23878,-0.29150000000000004,1.2726146858,48.21,-17.25,51.2031893538,131.62,50.13878,1.6684999999999999,50.166534185,1.23878,-0.29150000000000004,1.2726146858,48.9,1.96,48.9392643999,131.22
2020-10-16 21:30:00,46.43998,-18.62036,50.033884008,0.8499800000000001,-0.30036,0.9014888408,45.59,-18.32,49.133191429,131.66,47.08998,0.57964,47.0935473173,0.8499800000000001,-0.30036,0.9014888408,46.24,0.88,46.2483729444,131.26
2020-10-16 22:00:00,44.94882,-19.5512,49.0167914172,0.8088200000000001,-0.2912,0.8596436659000001,44.14,-19.26,48.1589783945,132.46,45.58882,-0.14120000000000002,45.5890386654,0.8088200000000001,-0.2912,0.8596436659000001,44.78,0.15,44.7802512275,132.04
2020-10-16 22:30:00,42.97152,-20.0804,47.4317825437,0.71152,-0.23040000000000002,0.7478936224,42.26,-19.85,46.689721567,132.37,43.60152,-0.6704,43.6066736002,0.71152,-0.23040000000000002,0.7478936224,42.89,-0.44,42.892256877,131.97
2020-10-16 23:00:00,40.5221,-21.3711,45.8122745956,0.7421,-0.19110000000000002,0.766310394,39.78,-21.18,45.0670700179,132.98,41.1321,-1.7610999999999999,41.1697841095,0.7421,-0.19110000000000002,0.766310394,40.39,-1.57,40.4205022235,132.61
2020-10-16 23:30:00,37.91422,-22.72212,44.2016155305,0.8342200000000001,-0.25212,0.8714858018,37.08,-22.47,43.3569752174,133.54,38.49422,-3.01212,38.6118872927,0.8342200000000001,-0.25212,0.8714858018,37.66,-2.76,37.7610010461,133.13
2020-10-17 00:00:00,35.78062,-16.83964,39.5452429872,0.9906200000000001,-0.28964,1.0320946245,34.79,-16.55,38.5259211441,131.92,36.00062,-11.62964,37.8324353817,0.9906200000000001,-0.28964,1.0320946245,35.01,-11.34,36.8007567857,131.52
2020-10-17 00:30:00,35.2305,-14.33788,38.0363370101,1.9505,-0.39788,1.9906679140999999,33.28,-13.94,36.08160196,131.29,35.3105,-14.50788,38.1747297612,1.9505,-0.39788,1.9906679140999999,33.36,-14.11,36.2212879396,130.91
2020-10-17 01:00:00,34.0841,-14.4198,37.0088706238,1.9741,-0.4898,2.033955469,32.11,-13.93,35.0013856869,131.44,34.1541,-14.5998,37.1437303841,1.9741,-0.4898,2.033955469,32.18,-14.11,35.1375084489,131.07
2020-10-17 01:30:00,33.37982,-14.4455,36.3714840704,1.65982,-0.3255,1.6914350955000002,31.72,-14.12,34.7207834013,131.48,33.43982,-14.6155,36.494306431,1.65982,-0.3255,1.6914350955000002,31.78,-14.29,34.8449781174,131.07
2020-10-17 02:00:00,32.76802,-14.47838,35.824106718,1.5880200000000002,-0.27838,1.6122353875000002,31.18,-14.2,34.2612375725,131.28,32.84802,-14.65838,35.9702727561,1.5880200000000002,-0.27838,1.6122353875000002,31.26,-14.38,34.408894199,130.92
2020-10-17 02:30:00,32.5997,-14.4208,35.6468780222,1.7597,-0.3508,1.7943257034000002,30.84,-14.07,33.8979424154,131.36,32.6597,-14.6008,35.7748426234,1.7597,-0.3508,1.7943257034000002,30.9,-14.25,34.0275256226,131.03
2020-10-17 03:00:00,32.04618,-13.80138,34.8917718452,1.3161800000000001,-0.13138000000000002,1.3227208688,30.73,-13.67,33.6333435745,131.36,32.11618,-13.98138,35.0275320926,1.3161800000000001,-0.13138000000000002,1.3227208688,30.8,-13.85,33.7707343716,131.07
2020-10-17 03:30:00,32.05558,-12.98594,34.5860498875,1.30558,-0.015940000000000003,1.3056773032,30.75,-12.97,33.3733935943,131.77,32.12558,-13.16594,34.7187970186,1.30558,-0.015940000000000003,1.3056773032,30.82,-13.15,33.5081318489,131.44
2020-10-17 04:00:00,31.67214,-13.26,34.3358712163,1.73214,-0.26,1.751544741,29.94,-13.0,32.6405208292,131.93,31.73214,-13.43,34.4571271144,1.73214,-0.26,1.751544741,30.0,-13.17,32.7635300296,131.58
2020-10-17 04:30:00,31.41564,-13.36746,34.1413447811,1.37564,0.01254,1.3756971546,30.04,-13.38,32.8850421925,132.06,31.47564,-13.547460000000001,34.2673253386,1.37564,0.01254,1.3756971546,30.1,-13.56,33.0133851642,131.68
2020-10-17 05:00:00,31.37984,-13.4437,34.1383571385,1.46984,-0.0737,1.4716865548,29.91,-13.37,32.7622496175,132.24,31.43984,-13.6237,34.2646864996,1.46984,-0.0737,1.4716865548,29.97,-13.55,32.8907798631,131.83
2020-10-17 05:30:00,31.76508,-13.13812,34.374852793,1.24508,0.09188,1.2484655145,30.52,-13.23,33.26414436,131.95,31.83508,-13.31812,34.5086168796,1.24508,0.09188,1.2484655145,30.59,-13.41,33.4002425141,131.55
2020-10-17 06:00:00,32.73364,-12.86862,35.1723267407,1.44364,0.04138,1.4442329293,31.29,-12.91,33.848666148,132.09,32.78364,-13.04862,35.2850327413,1.44364,0.04138,1.4442329293,31.34,-13.09,33.9638587325,131.7
2020-10-17 06:30:00,34.508539999999996,-12.47876,36.6954872439,1.9585400000000002,-0.33876,1.9876210074,32.55,-12.14,34.7402086925,131.46,34.57854,-12.64876,36.8193774807,1.9585400000000002,-0.33876,1.9876210074,32.62,-12.31,34.8654628537,131.08
2020-10-17 07:00:00,36.26712,-11.92834,38.1783877115,2.73712,-0.7083400000000001,2.8272904785,33.53,-11.22,35.3574504171,131.05,36.33712,-12.11834,38.3045748475,2.73712,-0.7083400000000001,2.8272904785,33.6,-11.41,35.4844768878,130.66
2020-10-17 07:30:00,38.78558,-10.9211,40.2938164133,2.59558,-0.6311,2.6712024907,36.19,-10.29,37.6244627869,131.18,38.84558,-11.0811,40.3951712801,2.59558,-0.6311,2.6712024907,36.25,-10.45,37.7261845407,130.84
2020-10-17 08:00:00,40.59776,-10.38704,41.9054735921,2.55776,-0.57704,2.6220433595,38.04,-9.81,39.2845733081,130.81,40.66776,-10.55704,42.0156851304,2.55776,-0.57704,2.6220433595,38.11,-9.98,39.3950821804,130.45
2020-10-17 08:30:00,43.22844,-9.15734,44.1877234162,3.69844,-0.43734000000000006,3.7242079304,39.53,-8.72,40.4803569648,130.02,43.30844,-9.29734,44.2951634641,3.69844,-0.43734000000000006,3.7242079304,39.61,-8.86,40.588812498,129.68
2020-10-17 09:00:00,45.5842,-9.71804,46.6085785138,7.3342,-0.43804000000000004,7.3472694711,38.25,-9.28,39.359635415,130.07,45.6542,-9.87804,46.7106160512,7.3342,-0.43804000000000004,7.3472694711,38.32,-9.44,39.465630617,129.74
2020-10-17 09:30:00,47.46794,-9.22244,48.3555449499,7.61794,-0.28244,7.6231740238,39.85,-8.94,40.8404958344,129.69,47.53794,-9.38244,48.4549885956,7.61794,-0.28244,7.6231740238,39.92,-9.1,40.9440642829,129.34
2020-10-17 10:00:00,48.87386,-8.71474,49.6447467973,8.16386,-0.31474,8.1699248079,40.71,-8.4,41.5675847266,130.01,48.96386,-8.87474,49.7616377963,8.16386,-0.31474,8.1699248079,40.8,-8.56,41.688290922,129.63
2020-10-17 10:30:00,50.00898,-8.43748,50.715768252,8.42898,-0.23748000000000002,8.4323247441,41.58,-8.2,42.3808494488,130.68,50.08898,-8.58748,50.819786798,8.42898,-0.23748000000000002,8.4323247441,41.66,-8.35,42.4885643438,130.29
2020-10-17 11:00:00,51.13508,-8.0766,51.7689856397,3.94508,-0.3366,3.9594135634,47.19,-7.74,47.8205363834,0.003,51.20508,-8.2166,51.8601266231,3.94508,-0.3366,3.9594135634,47.26,-7.88,47.9124409731,0.003
2020-10-17 11:30:00,51.7133,-8.07766,52.340366716,3.1233,-0.16766,3.127796791,48.59,-7.91,49.2296272584,130.64,51.8033,-8.22766,52.4526098489,3.1233,-0.16766,3.127796791,48.68,-8.06,49.3427400942,130.23
2020-10-17 12:00:00,52.0531,-8.01822,52.6670397078,2.9631,0.05178000000000001,2.9635523917,49.09,-8.07,49.7488994853,131.33,52.1431,-8.16822,52.7789986224,2.9631,0.05178000000000001,2.9635523917,49.18,-8.22,49.8622181617,130.91
2020-10-17 12:30:00,51.94608,-8.03262,52.5634684113,2.99608,0.08738000000000001,2.9973539382,48.95,-8.12,49.6189167556,130.98,52.03608,-8.19262,52.6770599429,2.99608,0.08738000000000001,2.9973539382,49.04,-8.28,49.7340929343,130.58
2020-10-17 13:00:00,51.4537,-8.5054,52.1519421772,4.0337,-0.0154,4.0337293972,47.42,-8.49,48.174023083,131.56,51.5537,-8.6554,52.2752324992,4.0337,-0.0154,4.0337293972,47.52,-8.64,48.299068314,131.11
2020-10-17 13:30:00,50.58904,-8.62508,51.3190312957,4.29904,-0.055080000000000004,4.2993928325,46.29,-8.57,47.0766290212,131.64,50.67904,-8.77508,51.4331325541,4.29904,-0.055080000000000004,4.2993928325,46.38,-8.72,47.1926138289,131.26
2020-10-17 14:00:00,49.2398,-8.28838,49.9325059161,5.8998,-0.13838,5.9014226306,43.34,-8.15,44.0996383205,132.43,49.3398,-8.44838,50.0578763899,5.8998,-0.13838,5.9014226306,43.44,-8.31,44.2277028569,131.99
2020-10-17 14:30:00,47.33294,-8.01622,48.0069473319,7.61294,-0.19622,7.6154683199,39.72,-7.82,40.4824752208,132.59,47.41294,-8.17622,48.1127576941,7.61294,-0.19622,7.6154683199,39.8,-7.98,40.5921223885,132.14
2020-10-17 15:00:00,46.72406,-7.89972,47.3871644959,6.54406,-0.01972,6.5440897123,40.18,-7.88,40.9454124414,132.04,46.79406,-8.05972,47.4830826481,6.54406,-0.01972,6.5440897123,40.25,-8.04,41.0451470944,131.62
2020-10-17 15:30:00,47.05684,-7.8601,47.7087765804,5.61684,0.0599,5.6171593885,41.44,-7.92,42.1900462195,131.11,47.13684,-8.0201,47.8142624036,5.61684,0.0599,5.6171593885,41.52,-8.08,42.2988983308,130.63
2020-10-17 16:00:00,48.32262,-7.75038,48.9402083548,3.73262,0.07962000000000001,3.7334690850000003,44.59,-7.83,45.2722541961,131.14,48.39262,-7.91038,49.03488332,3.73262,0.07962000000000001,3.7334690850000003,44.66,-7.99,45.3691051267,130.67
2020-10-17 16:30:00,48.754220000000004,-7.6091,49.3444259326,3.61422,0.0409,3.6144514132000003,45.14,-7.65,45.7836444596,130.71,48.84422,-7.7791,49.4598041264,3.61422,0.0409,3.6144514132000003,45.23,-7.82,45.9010381146,130.28
2020-10-17 17:00:00,48.4703,-9.28546,49.3516944947,4.8103,0.04454,4.8105062001,43.66,-9.33,44.6457668766,130.36,48.5603,-9.43546,49.4684812937,4.8103,0.04454,4.8105062001,43.75,-9.48,44.7653091132,129.94
2020-10-17 17:30:00,49.66452,-9.27122,50.5224709126,6.60452,0.01878,6.6045467005,43.06,-9.29,44.0507400619,129.69,49.76452,-9.43122,50.650324397,6.60452,0.01878,6.6045467005,43.16,-9.45,44.1824410824,129.24
2020-10-17 18:00:00,51.05288,-8.65036,51.7805492866,7.27288,0.15964,7.2746318411,43.78,-8.81,44.657636525,130.28,51.15288,-8.60036,51.8708330801,7.27288,0.15964,7.2746318411,43.88,-8.76,44.7458601437,129.83
2020-10-17 18:30:00,51.85734,-8.68318,52.5792861,16.55734,-1.7831800000000002,16.6530849631,35.3,-6.9,35.9680413701,131.47,51.94734,-8.85318,52.6963464501,16.55734,-1.7831800000000002,16.6530849631,35.39,-7.07,36.0892920407,131.01
2020-10-17 19:00:00,54.04554,-8.61048,54.7271482879,16.62554,-1.9704800000000002,16.7419046623,37.42,-6.64,38.0045523589,130.91,54.12554,-8.77048,54.8315183058,16.62554,-1.9704800000000002,16.7419046623,37.5,-6.8,38.1115468067,130.46
2020-10-17 19:30:00,54.76242,-8.03284,55.3484341488,7.48242,-0.052840000000000005,7.4826065727,47.28,-7.98,47.9487100974,131.74,54.82242,-8.19284,55.4312219054,7.48242,-0.052840000000000005,7.4826065727,47.34,-8.14,48.034729103,131.27
2020-10-17 20:00:00,52.75816,-8.48536,53.4361748342,6.22816,-0.045360000000000004,6.2283251774,46.53,-8.44,47.2892641093,131.49,52.84816,-8.64536,53.5506327219,6.22816,-0.045360000000000004,6.2283251774,46.62,-8.6,47.4065860403,131.02
2020-10-17 20:30:00,50.33096,-9.08834,51.1449260287,1.9309600000000002,-0.02834,1.9311679568,48.4,-9.06,49.2406701823,130.97,50.43096,-9.25834,51.2737611852,1.9309600000000002,-0.02834,1.9311679568,48.5,-9.23,49.3704658678,130.55
2020-10-17 21:00:00,48.53548,-9.67424,49.4902388195,1.92548,-0.054240000000000003,1.9262438080000002,46.61,-9.62,47.5923996033,130.92,48.63548,-9.84424,49.6217590983,1.92548,-0.054240000000000003,1.9262438080000002,46.71,-9.79,47.7249222105,130.49
2020-10-17 21:30:00,46.72288,-10.11122,47.8044379256,1.7128800000000002,0.01878,1.7129829488000001,45.01,-10.13,46.1358537365,131.48,46.81288,-10.28122,47.9285845669,1.7128800000000002,0.01878,1.7129829488000001,45.1,-10.3,46.2612148565,131.06
2020-10-17 22:00:00,44.92944,-10.56606,46.1551319209,1.64944,0.05394,1.6503217375,43.28,-10.62,44.5639181401,131.95,45.02944,-10.73606,46.2916131825,1.64944,0.05394,1.6503217375,43.38,-10.79,44.7017728955,131.54
2020-10-17 22:30:00,42.92304,-10.99524,44.30894566,1.75304,-0.005240000000000001,1.7530478314,41.17,-10.99,42.6116064001,132.04,43.01304,-11.17524,44.441057583,1.75304,-0.005240000000000001,1.7530478314,41.26,-11.17,42.7452511982,131.67
2020-10-17 23:00:00,40.77192,-11.76758,42.4361331832,1.64192,0.022420000000000002,1.6420730626000002,39.13,-11.79,40.8676033063,132.85,40.85192,-11.95758,42.5659850954,1.64192,0.022420000000000002,1.6420730626000002,39.21,-11.98,40.9993231651,132.48
2020-10-17 23:30:00,38.5122,-13.26004,40.7310472446,1.6421999999999999,0.029960000000000004,1.6424732697,36.87,-13.29,39.1921037966,133.72,38.5922,-13.44004,40.8655426495,1.6421999999999999,0.029960000000000004,1.6424732697,36.95,-13.47,39.3286587618,133.34
2020-10-18 00:00:00,36.5635,-12.55808,38.6599910183,1.5235,0.06192,1.524757796,35.04,-12.62,37.2433349742,133.94,36.6435,-12.52808,38.725945834,1.5235,0.06192,1.524757796,35.12,-12.59,37.3084775889,133.57
2020-10-18 00:30:00,35.20186,-12.98956,37.5219884395,1.52186,0.07044,1.523489302,33.68,-13.06,36.1234826671,132.02,35.27186,-13.17956,37.6537502734,1.52186,0.07044,1.523489302,33.75,-13.25,36.2577577906,131.68
2020-10-18 01:00:00,34.04464,-12.84966,36.3888894423,1.32464,0.16034,1.3343088268,32.72,-13.01,35.211624501,131.31,34.11464,-13.02966,36.5182242455,1.32464,0.16034,1.3343088268,32.79,-13.19,35.3434604984,131.0
2020-10-18 01:30:00,33.09388,-13.05502,35.575812579,1.2938800000000001,0.20498000000000002,1.3100161277,31.8,-13.26,34.4538473904,131.41,33.16388,-13.23502,35.7072638416,1.2938800000000001,0.20498000000000002,1.3100161277,31.87,-13.44,34.5880109286,131.09
2020-10-18 02:00:00,32.79716,-13.02032,35.287142658,1.21716,0.22968000000000002,1.2386409359,31.58,-13.25,34.2470276082,131.03,32.86716,-13.21032,35.4226306331,1.21716,0.22968000000000002,1.2386409359,31.65,-13.44,34.3854053342,130.73
2020-10-18 02:30:00,32.50902,-13.17762,35.0782845964,1.23902,0.26238,1.2664966738,31.27,-13.44,34.0359589258,131.72,32.56902,-13.34762,35.1980116402,1.23902,0.26238,1.2664966738,31.33,-13.61,34.1584689352,131.37
2020-10-18 03:00:00,31.72528,-13.377,34.4301832711,1.21528,0.243,1.2393363056,30.51,-13.62,33.4120412426,131.85,31.79528,-13.557,34.5648966334,1.21528,0.243,1.2393363056,30.58,-13.8,33.5496110261,131.51
2020-10-18 03:30:00,31.40074,-13.49832,34.1791034899,1.2007400000000001,0.27168000000000003,1.2310916172,30.2,-13.77,33.1911569548,132.49,31.46074,-13.67832,34.3056059467,1.2007400000000001,0.27168000000000003,1.2310916172,30.26,-13.95,33.3207157786,132.15
2020-10-18 04:00:00,30.80734,-13.57178,33.6643046897,1.22734,0.28822000000000003,1.2607276645,29.58,-13.86,32.6661292473,132.01,30.87734,-13.76178,33.8052764261,1.22734,0.28822000000000003,1.2607276645,29.65,-14.05,32.8104404116,131.66
2020-10-18 04:30:00,30.2618,-13.66794,33.2052574615,1.2818,0.21206000000000003,1.2992231077,28.98,-13.88,32.1324571112,132.12,30.3218,-13.84794,33.3343216143,1.2818,0.21206000000000003,1.2992231077,29.04,-14.06,32.2646121935,131.8
2020-10-18 05:00:00,30.12854,-13.81378,33.144372681,1.25854,0.26622,1.2863887515,28.87,-14.08,32.1204498723,132.17,30.18854,-14.00378,33.2784284728,1.25854,0.26622,1.2863887515,28.93,-14.27,32.257988158,131.8
2020-10-18 05:30:00,30.43836,-13.65882,33.3625107461,1.28836,0.22118000000000002,1.3072077425,29.15,-13.88,32.285862231,132.27,30.50836,-13.84882,33.5044750038,1.28836,0.22118000000000002,1.3072077425,29.22,-14.07,32.4310545619,131.94
2020-10-18 06:00:00,30.89696,-13.59024,33.753766612,1.24696,0.27976,1.2779573151,29.65,-13.87,32.7337654418,131.95,30.94696,-13.77024,33.8723167631,1.24696,0.27976,1.2779573151,29.7,-14.05,32.8556311764,131.62
2020-10-18 06:30:00,32.36912,-13.33058,35.0066321247,1.25912,0.28942,1.2919547634,31.11,-13.62,33.9608082943,131.79,32.42912,-13.510580000000001,35.13094926,1.25912,0.28942,1.2919547634,31.17,-13.8,34.0882516419,131.4
2020-10-18 07:00:00,33.19568,-13.17466,35.7144905714,1.2356800000000001,0.30534,1.2728462507,31.96,-13.48,34.6864815166,131.38,33.26568,-13.35466,35.8462328506,1.2356800000000001,0.30534,1.2728462507,32.03,-13.66,34.8212076183,131.02
2020-10-18 07:30:00,34.91294,-12.7501,37.1682449068,1.20294,0.2999,1.2397599177,33.71,-13.05,36.1478436425,131.43,34.97294,-12.9401,37.2901155838,1.20294,0.2999,1.2397599177,33.77,-13.24,36.2727239121,131.12
2020-10-18 08:00:00,36.4752,-12.3808,38.5191436,1.2152,0.2992,1.2514917818,35.26,-12.68,37.4706551851,130.81,36.5452,-12.5508,38.6403186281,1.2152,0.2992,1.2514917818,35.33,-12.85,37.5943000999,130.48
2020-10-18 08:30:00,38.6086,-12.4302,40.5602498266,2.1986,0.2798,2.2163325563,36.41,-12.71,38.5646496159,130.34,38.6886,-12.6102,40.69182859,2.1986,0.2798,2.2163325563,36.49,-12.89,38.6997700252,130.0
2020-10-18 09:00:00,40.94854,-12.91318,42.9363848716,2.7885400000000002,0.28682,2.8032518695,38.16,-13.2,40.3785289479,129.82,41.01854,-13.08318,43.0545029311,2.7885400000000002,0.28682,2.8032518695,38.23,-13.37,40.500491355,129.52
2020-10-18 09:30:00,44.60002,-12.20618,46.2401623504,2.30002,0.30382000000000003,2.3199996967,42.3,-12.51,44.1111108452,130.27,44.67002,-12.37618,46.3527832842,2.30002,0.30382000000000003,2.3199996967,42.37,-12.68,44.2266808612,129.92
2020-10-18 10:00:00,48.00492,-11.12136,49.2763329851,2.04492,0.29864,2.0666116365,45.96,-11.42,47.3575548355,130.27,48.08492,-11.29136,49.3928571967,2.04492,0.29864,2.0666116365,46.04,-11.59,47.476412038,129.92
2020-10-18 10:30:00,49.44422,-10.60982,50.5697456177,3.52422,0.31018,3.5378437276,45.92,-10.92,47.2005593187,130.07,49.54422,-10.76982,50.7012697892,3.52422,0.31018,3.5378437276,46.02,-11.08,47.3350483257,129.73
2020-10-18 11:00:00,50.86256,-10.29186,51.8933752228,4.26256,0.31814000000000003,4.2744158447,46.6,-10.61,47.7925946146,131.23,50.95256,-10.45186,52.0135054386,4.26256,0.31814000000000003,4.2744158447,46.69,-10.77,47.9160620252,130.9
2020-10-18 11:30:00,52.04568,-10.24438,53.0443222998,5.65568,0.28562000000000004,5.6628875185,46.39,-10.53,47.5700851376,131.59,52.13568,-10.40438,53.163711799,5.65568,0.28562000000000004,5.6628875185,46.48,-10.69,47.6934639128,131.24
2020-10-18 12:00:00,52.85242,-10.05212,53.7998458766,7.08242,0.33788,7.0904750159,45.77,-10.39,46.9344756016,131.59,52.952420000000004,-10.21212,53.9281575687,7.08242,0.33788,7.0904750159,45.87,-10.55,47.0676045704,131.24
2020-10-18 12:30:00,54.0391,-9.91832,54.9417637179,8.3491,0.31168,8.3549156329,45.69,-10.23,46.8212451778,131.59,54.1191,-10.08832,55.0513504397,8.3491,0.31168,8.3549156329,45.77,-10.4,46.9366903392,131.2
2020-10-18 13:00:00,54.14148,-9.85768,55.0315701354,8.31148,0.31232000000000004,8.3173459452,45.83,-10.17,46.9448378419,131.53,54.23148,-10.01768,55.1489558883,8.31148,0.31232000000000004,8.3173459452,45.92,-10.33,47.0675610161,131.15
2020-10-18 13:30:00,53.31004,-10.18648,54.2745312241,8.14004,0.31352,8.1460754963,45.17,-10.5,46.3743344966,132.11,53.40004,-10.33648,54.3912409382,8.14004,0.31352,8.1460754963,45.26,-10.65,46.4961299465,131.69
2020-10-18 14:00:00,51.630160000000004,-10.63718,52.714542775,7.83016,0.32282000000000005,7.8368117483,43.8,-10.96,45.150432999,131.83,51.70016,-10.80718,52.8176266371,7.83016,0.32282000000000005,7.8368117483,43.87,-11.13,45.2598475472,131.4
2020-10-18 14:30:00,50.60934,-10.72482,51.7332297394,4.60934,0.31518,4.6201032097,46.0,-11.04,47.3062532864,132.02,50.70934,-10.88482,51.8644046497,4.60934,0.31518,4.6201032097,46.1,-11.2,47.4410160094,131.64
