Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-18 15:00:00,49.72292,-11.07036,50.9403734169,4.58292,0.24964000000000003,4.5897141366,45.14,-11.32,46.5377481191,131.83,49.82292,-11.23036,51.0729316082,4.58292,0.24964000000000003,4.5897141366,45.24,-11.48,46.6738470666,131.42
2020-10-18 15:30:00,49.73112,-11.2433,50.9862343319,6.92112,0.25670000000000004,6.925878785,42.81,-11.5,44.327712551,132.29,49.82112,-11.4033,51.1094829649,6.92112,0.25670000000000004,6.925878785,42.9,-11.66,44.456333632,131.83
2020-10-18 16:00:00,49.58092,-11.09836,50.8078854385,5.42092,0.30164,5.4293056956,44.16,-11.4,45.6077361859,132.11,49.65092,-11.25836,50.9113398639,5.42092,0.30164,5.4293056956,44.23,-11.56,45.7157139286,131.69
2020-10-18 16:30:00,50.07292,-11.06556,51.2810290014,4.7929200000000005,0.36444000000000004,4.8067555211,45.28,-11.43,46.7003565297,132.01,50.18292,-11.23556,51.4253173859,4.7929200000000005,0.36444000000000004,4.8067555211,45.39,-11.6,46.8488217568,131.6
2020-10-18 17:00:00,50.73434,-10.85092,51.8817474656,7.64434,0.33908000000000005,7.6518565904999996,43.09,-11.19,44.5192565077,131.33,50.81434,-11.01092,51.9936295029,7.64434,0.33908000000000005,7.6518565904999996,43.17,-11.35,44.6371078812,130.91
2020-10-18 17:30:00,51.69826,-11.08932,52.8742196641,14.64826,-2.08932,14.7965123962,37.05,-9.0,38.1274507409,130.56,51.78826,-11.25932,52.9980769528,14.64826,-2.08932,14.7965123962,37.14,-9.17,38.2553068214,130.11
2020-10-18 18:00:00,53.01574,-11.22052,54.1901167817,15.72574,-2.56052,15.9328328058,37.29,-8.66,38.2823680041,130.31,53.11574,-11.38052,54.3212488002,15.72574,-2.56052,15.9328328058,37.39,-8.82,38.4162010095,129.86
2020-10-18 18:30:00,53.80954,-11.72428,55.0720013848,18.50954,-2.48428,18.6755111879,35.3,-9.24,36.4892806177,130.49,53.87954,-11.88428,55.1746403861,18.50954,-2.48428,18.6755111879,35.37,-9.4,36.5977717901,130.01
2020-10-18 19:00:00,54.19592,-11.42224,55.3865083866,17.28592,-2.04224,17.406141860399998,36.91,-9.38,38.083231218,130.19,54.28592,-11.57224,55.5056560079,17.28592,-2.04224,17.406141860399998,37.0,-9.53,38.2076026466,129.77
2020-10-18 19:30:00,54.45486,-10.51822,55.4613805236,5.35486,0.32178,5.3645193623,49.1,-10.84,50.2823587354,130.82,54.49486,-10.68822,55.5331235677,5.35486,0.32178,5.3645193623,49.14,-11.01,50.3583131171,130.42
2020-10-18 20:00:00,52.86046,-10.76736,53.9459384271,1.20046,0.34264000000000006,1.2484015304,51.66,-11.11,52.8411553621,130.87,52.97046,-10.92736,54.0858283581,1.20046,0.34264000000000006,1.2484015304,51.77,-11.27,52.982504659599996,130.47
2020-10-18 20:30:00,51.02904,-11.38714,52.2841264697,1.19904,0.35286,1.249882835,49.83,-11.74,51.1943014407,131.44,51.12904,-11.54714,52.4167451632,1.19904,0.35286,1.249882835,49.93,-11.9,51.3284998807,131.01
2020-10-18 21:00:00,48.15264,-12.44718,49.7353901053,1.42264,0.24282,1.4432138171,46.73,-12.69,48.4224018405,130.38,48.29264,-11.54718,49.6539670532,1.42264,0.24282,1.4432138171,46.87,-11.79,48.3301251809,129.98
2020-10-18 21:30:00,46.3929,-20.82086,50.8508542853,1.5629,0.19914,1.5755358294000001,44.83,-21.02,49.5133244693,132.03,47.0429,-1.50086,47.0668356824,1.5629,0.19914,1.5755358294000001,45.48,-1.7000000000000002,45.5117611173,131.66
2020-10-18 22:00:00,43.9218,-21.85326,49.0580216465,1.7118,0.09674,1.7145313843,42.21,-21.95,47.5761137547,133.21,44.5518,-2.25326,44.6087442534,1.7118,0.09674,1.7145313843,42.84,-2.35,42.9044065336,132.78
2020-10-18 22:30:00,41.77464,-22.34608,47.3758149112,2.00464,-0.01608,2.0047044909,39.77,-22.33,45.6101063362,133.63,42.40464,-2.59608,42.4840337644,2.00464,-0.01608,2.0047044909,40.4,-2.58,40.4822973656,133.24
2020-10-18 23:00:00,38.77768,-23.74788,45.4716424893,2.29768,-0.29788000000000003,2.3169086898,36.48,-23.45,43.3669563147,133.01,39.40768,-3.62788,39.5743194038,2.29768,-0.29788000000000003,2.3169086898,37.11,-3.33,37.2591062695,132.6
2020-10-18 23:30:00,36.70508,-23.45618,43.5597896919,2.41508,-0.36618,2.4426827872,34.29,-23.09,41.3394750813,132.84,37.32508,-3.4361800000000002,37.4829151748,2.41508,-0.36618,2.4426827872,34.91,-3.07,35.0447285622,132.48
2020-10-19 00:00:00,35.38014,-22.6806,42.02575309,2.83014,-0.5406000000000001,2.8813088657,32.55,-22.14,39.366001829,132.75,35.99014,-2.6906,36.0905736388,2.83014,-0.5406000000000001,2.8813088657,33.16,-2.15,33.2296268411,132.36
2020-10-19 00:30:00,34.05998,-22.74664,40.9571955692,2.42998,-0.36664,2.4574840162,31.63,-22.38,38.7468876169,132.6,34.65998,-2.79664,34.7726244176,2.42998,-0.36664,2.4574840162,32.23,-2.43,32.3214758326,132.23
2020-10-19 01:00:00,33.07466,-23.10662,40.3466110341,2.53466,-0.40662000000000004,2.5670685889,30.54,-22.7,38.0523534095,133.33,33.64466,-2.92662,33.7717078505,2.53466,-0.40662000000000004,2.5670685889,31.11,-2.52,31.2118967703,132.98
2020-10-19 01:30:00,32.49394,-22.97388,39.7951667791,3.23394,-0.68388,3.3054590873,29.26,-22.29,36.7830354919,132.47,33.06394,-3.04388,33.2037548144,3.23394,-0.68388,3.3054590873,29.83,-2.36,29.9232100551,132.14
2020-10-19 02:00:00,32.51514,-23.03908,39.8501384749,3.44514,-0.7790800000000001,3.5321318302,29.07,-22.26,36.6138293545,132.79,33.08514,-3.00908,33.2216954905,3.44514,-0.7790800000000001,3.5321318302,29.64,-2.23,29.7237699493,132.45
2020-10-19 02:30:00,32.24594,-22.93228,39.5688022624,3.05594,-0.6322800000000001,3.1206645578,29.19,-22.3,36.733446612,132.49,32.80594,-3.00228,32.9430324118,3.05594,-0.6322800000000001,3.1206645578,29.75,-2.37,29.844252378,132.13
2020-10-19 03:00:00,31.96976,-22.76732,39.2481389933,2.69976,-0.42732000000000003,2.733369064,29.27,-22.34,36.8213049742,132.73,32.53976,-2.73732,32.6546918779,2.69976,-0.42732000000000003,2.733369064,29.84,-2.31,29.9292783074,132.41
2020-10-19 03:30:00,31.73524,-22.80768,39.0808869505,2.49524,-0.39768000000000003,2.5267314935,29.24,-22.41,36.8400013572,132.67,32.29524,-2.82768,32.4187954872,2.49524,-0.39768000000000003,2.5267314935,29.8,-2.43,29.8989113514,132.32
2020-10-19 04:00:00,31.69784,-23.03642,39.1845595494,2.1978400000000002,-0.25642000000000004,2.2127475866,29.5,-22.78,37.2716836218,133.4,32.26784,-2.85642,32.3940215701,2.1978400000000002,-0.25642000000000004,2.2127475866,30.07,-2.6,30.1821950825,133.03
2020-10-19 04:30:00,31.5658,-22.80684,38.9429285035,1.8658000000000001,-0.13684000000000002,1.8708112747,29.7,-22.67,37.3633363071,132.89,32.1358,-2.78684,32.2564120575,1.8658000000000001,-0.13684000000000002,1.8708112747,30.27,-2.65,30.3857762777,132.52
2020-10-19 05:00:00,31.81744,-23.03052,39.2779115996,1.90744,-0.17052,1.9150468464000001,29.91,-22.86,37.6455535223,133.35,32.38744,-2.84052,32.511764388,1.90744,-0.17052,1.9150468464000001,30.48,-2.67,30.5967204125,132.97
2020-10-19 05:30:00,33.06212,-22.49726,39.9903799232,2.33212,-0.36726000000000003,2.3608607756,30.73,-22.13,37.8691140641,132.72,33.64212,-2.48726,33.7339398885,2.33212,-0.36726000000000003,2.3608607756,31.31,-2.12,31.3816905217,132.36
2020-10-19 06:00:00,34.801,-21.98104,41.1615806363,2.721,-0.5610400000000001,2.7782380894000003,32.08,-21.42,38.5738616164,132.12,35.381,-2.18104,35.4481606925,2.721,-0.5610400000000001,2.7782380894000003,32.66,-1.62,32.7001529048,131.74
2020-10-19 06:30:00,39.90318,-19.99174,44.6310815726,2.32318,-0.37174,2.3527337163,37.58,-19.62,42.3934051475,132.35,40.53318,-0.031740000000000004,40.5331924272,2.32318,-0.37174,2.3527337163,38.21,0.34,38.2115126631,131.99
2020-10-19 07:00:00,44.26464,-18.9273,48.1414690222,2.8746400000000003,-0.4973,2.9173382422,41.39,-18.43,45.30780286,131.63,44.95464,0.8127000000000001,44.9619854857,2.8746400000000003,-0.4973,2.9173382422,42.08,1.31,42.100385984,131.28
2020-10-19 07:30:00,48.26386,-19.29956,51.9795459608,8.12386,-0.90956,8.1746192996,40.14,-18.39,44.1521426434,131.0,48.95386,0.27044,48.9546070017,8.12386,-0.90956,8.1746192996,40.83,1.18,40.8470476289,130.64
2020-10-19 08:00:00,52.95984,-18.24582,56.0147712688,16.97984,-3.51582,17.3400102854,35.98,-14.73,38.8784426128,131.13,53.60984,1.40418,53.6282263952,16.97984,-3.51582,17.3400102854,36.63,4.92,36.9589407316,130.75
2020-10-19 08:30:00,56.44542,-16.8545,58.9080606473,8.41542,-1.6844999999999999,8.5823559718,48.03,-15.17,50.3687383205,132.18,57.16542,3.1255,57.2507990689,8.41542,-1.6844999999999999,8.5823559718,48.75,4.8100000000000005,48.9867186082,131.84
2020-10-19 09:00:00,57.1236,-16.41968,59.4366180756,9.9636,-1.39968,10.061432754,47.16,-15.02,49.4941006586,132.18,57.8936,3.53032,58.0011386118,9.9636,-1.39968,10.061432754,47.93,4.93,48.1828787019,131.84
2020-10-19 09:30:00,57.88782,-16.61068,60.2238689758,13.62782,-2.36068,13.8307732255,44.26,-14.25,46.4974203586,132.52,58.62782,3.39932,58.7262858898,13.62782,-2.36068,13.8307732255,45.0,5.76,45.3671422948,132.11
2020-10-19 10:00:00,58.9571,-15.83468,61.0465128497,11.6271,-2.69468,11.93527355,47.33,-13.14,49.1201435258,131.83,59.6871,4.02532,59.8226805444,11.6271,-2.69468,11.93527355,48.06,6.72,48.5275385735,131.47
2020-10-19 10:30:00,59.19466,-15.97626,61.312712027,12.94466,-2.59626,13.2024538819,46.25,-13.38,48.146514931,132.47,59.94466,4.04374,60.0808962625,12.94466,-2.59626,13.2024538819,47.0,6.64,47.4667209738,132.1
2020-10-19 11:00:00,58.19248,-16.11894,60.3836480785,17.12248,-3.09894,17.400653737,41.07,-13.02,43.0843974079,131.68,58.89248,3.64106,59.0049279169,17.12248,-3.09894,17.400653737,41.77,6.74,42.3102883469,131.31
2020-10-19 11:30:00,58.78548,-15.16516,60.7100876021,13.47548,-3.09516,13.8263725053,45.31,-12.07,46.8900949029,131.01,59.48548,4.45484,59.6520572173,13.47548,-3.09516,13.8263725053,46.01,7.55,46.6253428942,130.66
2020-10-19 12:00:00,59.43608,-15.03204,61.3075022516,13.59608,-3.07204,13.9388242376,45.84,-11.96,47.3745416864,131.59,60.17608,4.75796,60.3638864515,13.59608,-3.07204,13.9388242376,46.58,7.83,47.2335188187,131.25
2020-10-19 12:30:00,59.96554,-15.4835,61.9322594432,16.60554,-4.1935,17.1268619701,43.36,-11.29,44.805732892099996,131.17,60.67554,4.1665,60.8184254691,16.60554,-4.1935,17.1268619701,44.07,8.36,44.8559304886,130.79
2020-10-19 13:00:00,59.2421,-16.04892,61.3774734375,19.1721,-4.53892,19.7020611403,40.07,-11.51,41.6903466045,131.47,59.9221,3.68108,60.0350599098,19.1721,-4.53892,19.7020611403,40.75,8.22,41.5707938341,131.07
2020-10-19 13:30:00,59.1289,-16.08586,61.2779055382,16.9989,-4.21586,17.5138824008,42.13,-11.87,43.7702387473,131.78,59.8189,3.7241400000000002,59.9347146147,16.9989,-4.21586,17.5138824008,42.82,7.94,43.5499253731,131.34
2020-10-19 14:00:00,58.26138,-16.41998,60.5310180214,15.13138,-3.6499800000000002,15.5653787202,43.13,-12.77,44.9807714474,132.21,58.96138,3.49002,59.0645796659,15.13138,-3.6499800000000002,15.5653787202,43.83,7.14,44.4077527015,131.73
2020-10-19 14:30:00,57.60562,-16.1221,59.8191404485,13.69562,-3.4321,14.1191117849,43.91,-12.69,45.7069382042,131.78,58.31562,3.7079,58.4333813705,13.69562,-3.4321,14.1191117849,44.62,7.14,45.1876531809,131.36
2020-10-19 15:00:00,56.7358,-16.4874,59.0828685864,11.825800000000001,-3.2174,12.2556602597,44.91,-13.27,46.8294885729,131.69,57.4558,3.2926,57.5500666238,11.825800000000001,-3.2174,12.2556602597,45.63,6.51,46.0920492059,131.25
2020-10-19 15:30:00,57.33524,-16.68728,59.7142785241,12.66524,-3.46728,13.131273162,44.67,-13.22,46.5851618007,132.22,58.05524,3.25272,58.1462903276,12.66524,-3.46728,13.131273162,45.39,6.72,45.8847523694,131.75
2020-10-19 16:00:00,58.1035,-16.41252,60.3770446859,11.8335,-3.08252,12.2283953077,46.27,-13.33,48.1518618539,131.83,58.8435,3.43748,58.9438186836,11.8335,-3.08252,12.2283953077,47.01,6.52,47.4599884113,131.37
2020-10-19 16:30:00,58.4737,-16.73308,60.8207987285,12.0037,-3.16308,12.4134559562,46.47,-13.57,48.4108025135,131.66,59.2137,3.05692,59.2925545712,12.0037,-3.16308,12.4134559562,47.21,6.22,47.6179850477,131.21
2020-10-19 17:00:00,59.33828,-16.968,61.7166468415,14.51828,-3.058,14.836839898000001,44.82,-13.91,46.9288876919,131.27,60.07828,2.7119999999999997,60.1394601885,14.51828,-3.058,14.836839898000001,45.56,5.77,45.9239207821,130.82
2020-10-19 17:30:00,60.24704,-17.38952,62.7064688417,22.22704,-4.95952,22.7736282966,38.02,-12.43,40.0003162487,130.96,60.90704,2.21048,60.947138927,22.22704,-4.95952,22.7736282966,38.68,7.17,39.3389285568,130.5
2020-10-19 18:00:00,60.7886,-17.39012,63.2271315463,22.2186,-5.12012,22.8009169722,38.57,-12.27,40.4746562678,130.45,61.4386,2.07988,61.4737949925,22.2186,-5.12012,22.8009169722,39.22,7.2,39.8754109697,129.99
2020-10-19 18:30:00,63.10424,-14.81732,64.820506616,23.30424,-5.37732,23.9165878076,39.8,-9.44,40.9042002733,130.57,63.67424,1.1126800000000001,63.6839610605,23.30424,-5.37732,23.9165878076,40.37,6.49,40.8883479735,130.11
2020-10-19 19:00:00,65.25662,-4.8527000000000005,65.4368027269,25.74662,-6.1627,26.4738987064,39.51,1.31,39.5317113214,133.06,65.33662,-5.0127,65.5286278989,25.74662,-6.1627,26.4738987064,39.59,1.15,39.6066989283,132.56
2020-10-19 19:30:00,63.44604,-5.42486,63.6775399784,20.66604,-5.22486,21.3162935639,42.78,-0.2,42.7804675056,133.7,63.52604,-5.56486,63.7693141323,20.66604,-5.22486,21.3162935639,42.86,-0.34,42.8613485555,133.21
2020-10-19 20:00:00,60.26808,-6.17704,60.5838038592,8.11808,-1.98704,8.3577240232,52.15,-4.19,52.3180523338,133.87,60.35808,-6.32704,60.688790204200004,8.11808,-1.98704,8.3577240232,52.24,-4.34,52.4199694773,133.4
2020-10-19 20:30:00,57.22036,-16.7631,59.6252557239,8.10036,-2.2031,8.3946102792,49.12,-14.56,51.2324896916,131.09,57.94036,0.7069000000000001,57.944672098,8.10036,-2.2031,8.3946102792,49.84,2.91,49.9248805707,130.63
2020-10-19 21:00:00,55.20958,-17.42284,57.8934631668,11.58958,-3.3228400000000002,12.0565181641,43.62,-14.1,45.8422774303,130.24,55.90958,1.9671600000000002,55.9441762317,11.58958,-3.3228400000000002,12.0565181641,44.32,5.29,44.6345886057,129.82
2020-10-19 21:30:00,53.07588,-18.12296,56.0846745282,11.44588,-3.26296,11.9018938382,41.63,-14.86,44.2026752584,130.45,53.78588,1.31704,53.8020025811,11.44588,-3.26296,11.9018938382,42.34,4.58,42.5869933196,130.02
2020-10-19 22:00:00,50.34028,-19.3115,53.9173239574,13.73028,-4.0315,14.3099119888,36.61,-15.28,39.6707763977,130.79,50.97028,0.2185,50.970748332,13.73028,-4.0315,14.3099119888,37.24,4.25,37.4817302162,130.36
2020-10-19 22:30:00,47.11406,-19.47008,50.978609876,13.66406,-4.10008,14.2659451734,33.45,-15.37,36.8122180804,129.63,47.73406,-0.26008000000000003,47.7347685203,13.66406,-4.10008,14.2659451734,34.07,3.84,34.2857186012,129.25
2020-10-19 23:00:00,43.99648,-20.22368,48.4219731644,12.61648,-3.77368,13.1687595594,31.38,-16.45,35.43031047,130.93,44.57648,-0.62368,44.5808428132,12.61648,-3.77368,13.1687595594,31.96,3.15,32.1148579321,130.54
2020-10-19 23:30:00,41.9502,-19.5532,46.2833329643,11.9902,-3.5132,12.494297510500001,29.96,-16.04,33.983572502,132.18,42.5102,0.3668,42.5117824406,11.9902,-3.5132,12.494297510500001,30.52,3.88,30.7656431755,131.78
2020-10-20 00:00:00,40.53092,-19.53006,44.9908737373,13.32092,-3.97006,13.899938347,27.21,-15.56,31.3448193487,132.48,41.07092,0.46994,41.0736084761,13.32092,-3.97006,13.899938347,27.75,4.44,28.1029553606,132.13
2020-10-20 00:30:00,38.94726,-19.68096,43.637475271,12.93726,-3.89096,13.5097100646,26.01,-15.79,30.4276880489,132.2,39.45726,0.32904000000000005,39.4586319331,12.93726,-3.89096,13.5097100646,26.52,4.22,26.8536552447,131.96
2020-10-20 01:00:00,37.9872,-19.93104,42.8984116177,12.9872,-3.90104,13.5604379325,25.0,-16.03,29.6978265198,132.52,38.4972,0.14896,38.4974881898,12.9872,-3.90104,13.5604379325,25.51,4.05,25.829490897,132.32
2020-10-20 01:30:00,37.5443,-19.75878,42.4262165362,13.8543,-4.18878,14.4736832347,23.69,-15.57,28.3485625738,132.52,38.0443,0.36122000000000004,38.0460148028,13.8543,-4.18878,14.4736832347,24.19,4.55,24.6141950915,132.38
2020-10-20 02:00:00,37.03652,-19.74494,41.9710193981,14.00652,-4.29494,14.6502256677,23.03,-15.45,27.7323529474,132.02,37.50652,0.22506,37.5071952366,14.00652,-4.29494,14.6502256677,23.5,4.52,23.9307417353,131.84
2020-10-20 02:30:00,36.65928,-19.76496,41.648006602,14.32928,-4.29496,14.9591091553,22.33,-15.47,27.1652314549,131.49,37.13928,0.00504,37.139280342,14.32928,-4.29496,14.9591091553,22.81,4.3,23.2117664127,131.21
2020-10-20 03:00:00,36.38404,-19.86898,41.4556960255,14.45404,-4.21898,15.057193117,21.93,-15.65,26.9415552632,131.53,36.86404,-0.08898,36.8641473869,14.45404,-4.21898,15.057193117,22.41,4.13,22.787386862,131.24
2020-10-20 03:30:00,36.59676,-19.88964,41.6523783454,14.15676,-4.11964,14.7439915704,22.44,-15.77,27.4271124984,132.11,37.07676,0.09036000000000001,37.0768701083,14.15676,-4.11964,14.7439915704,22.92,4.21,23.3034439515,131.87
2020-10-20 04:00:00,35.96438,-19.78376,41.0467268917,12.42438,-3.62376,12.9420576,23.54,-16.16,28.5530593807,132.48,36.44438,0.29624,36.4455839811,12.42438,-3.62376,12.9420576,24.02,3.92,24.3377648933,132.25
2020-10-20 04:30:00,35.51514,-19.84284,40.6824712682,11.98514,-3.48284,12.4809356735,23.53,-16.36,28.658515314,132.39,35.99514,0.20716,35.9957361209,11.98514,-3.48284,12.4809356735,24.01,3.69,24.2918957679,132.13
2020-10-20 05:00:00,35.59638,-19.75238,40.7094434348,10.30638,-3.20238,10.7924374619,25.29,-16.55,30.2239408417,132.49,36.11638,0.31762,36.1177766033,10.30638,-3.20238,10.7924374619,25.81,3.52,26.0489251218,132.22
2020-10-20 05:30:00,36.54438,-19.51238,41.4273422132,9.93438,-3.06238,10.3956758919,26.61,-16.45,31.2840950005,132.69,37.05438,0.60762,37.0593615602,9.93438,-3.06238,10.3956758919,27.12,3.67,27.3671938642,132.42
2020-10-20 06:00:00,38.24652,-19.29654,42.8386828472,11.07652,-3.39654,11.585584978,27.17,-15.9,31.4804526651,131.89,38.77652,0.5734600000000001,38.7807601741,11.07652,-3.39654,11.585584978,27.7,3.9699999999999998,27.9830466533,131.62
2020-10-20 06:30:00,42.8159,-18.03056,46.4575331537,12.9059,-3.86056,13.470938286700001,29.91,-14.17,33.0967823209,130.87,43.3659,1.51944,43.3925106525,12.9059,-3.86056,13.470938286700001,30.46,5.38,30.9314726452,130.58
2020-10-20 07:00:00,46.58348,-17.40662,49.7293779243,13.03348,-3.88662,13.6006402766,33.55,-13.52,36.1717140871,130.2,47.16348,1.9733800000000001,47.2047463115,13.03348,-3.88662,13.6006402766,34.13,5.86,34.6294166858,129.91
2020-10-20 07:30:00,51.8301,-8.26636,52.4851595564,12.7501,-3.81636,13.3090064866,39.08,-4.45,39.3325425062,131.29,52.0201,-3.8663600000000002,52.1635844595,12.7501,-3.81636,13.3090064866,39.27,-0.05,39.2700318309,131.01
2020-10-20 08:00:00,55.34446,-4.73626,55.5467497832,13.65446,-4.04626,14.2413657308,41.69,-0.6900000000000001,41.6957096114,131.89,55.43446,-4.88626,55.6493925598,13.65446,-4.04626,14.2413657308,41.78,-0.84,41.7884433785,131.56
2020-10-20 08:30:00,56.09992,-4.18642,56.2559075691,15.90992,-4.21642,16.4591540494,40.19,0.03,40.1900111968,131.34,56.18992,-4.34642,56.3577721031,15.90992,-4.21642,16.4591540494,40.28,-0.13,40.280209781,131.04
2020-10-20 09:00:00,56.52596,-3.96256,56.6646806721,17.17596,-4.29256,17.7042275538,39.35,0.33,39.3513837114,132.76,56.61596,-4.13256,56.766583294,17.17596,-4.29256,17.7042275538,39.44,0.16,39.4403245423,132.45
2020-10-20 09:30:00,56.95348,-4.14416,57.1040536759,20.56348,-4.87416,21.133247394,36.39,0.73,36.39732133,133.02,57.02348,-4.30416,57.1856893341,20.56348,-4.87416,21.133247394,36.46,0.5700000000000001,36.4644552955,132.7
2020-10-20 10:00:00,57.57738,-3.71862,57.6973380874,20.27738,-4.95862,20.8748665138,37.3,1.24,37.3206055685,133.41,57.64738,-3.86862,57.7770425132,20.27738,-4.95862,20.8748665138,37.37,1.09,37.3858930614,133.09
2020-10-20 10:30:00,57.87432,-4.34386,58.0371091213,18.30432,-4.48386,18.8455069224,39.57,0.14,39.5702476616,133.89,57.95432,-4.50386,58.1290629682,18.30432,-4.48386,18.8455069224,39.65,-0.02,39.6500050441,133.58
2020-10-20 11:00:00,57.76654,-4.77576,57.9636181337,19.20654,-4.60576,19.751055768,38.56,-0.17,38.5603747388,133.79,57.85654,-4.92576,58.0658448001,19.20654,-4.60576,19.751055768,38.65,-0.32,38.6513246862,133.43
2020-10-20 11:30:00,57.9279,-4.72394,58.1201962104,18.7479,-4.46394,19.2720137695,39.18,-0.26,39.1808626755,133.21,58.0079,-4.86394,58.2114625717,18.7479,-4.46394,19.2720137695,39.26,-0.4,39.2620376445,132.83
2020-10-20 12:00:00,58.3426,-4.36738,58.5058371688,15.8026,-3.93738,16.2857338804,42.54,-0.43,42.5421731932,133.21,58.4026,-4.50738,58.576276437,15.8026,-3.93738,16.2857338804,42.6,-0.5700000000000001,42.6038132096,132.83
2020-10-20 12:30:00,58.722,-4.3968,58.8863747758,15.542,-3.5668,15.9460285413,43.18,-0.8300000000000001,43.187976336,133.06,58.832,-4.5568,59.0082083294,15.542,-3.5668,15.9460285413,43.29,-0.99,43.3013186866,132.69
2020-10-20 13:00:00,59.54772,-4.31784,59.7040593215,15.25772,-3.50784,15.655764467600001,44.29,-0.81,44.2974062446,133.63,59.62772,-4.4778400000000005,59.795618932,15.25772,-3.50784,15.655764467600001,44.37,-0.97,44.3806016183,133.26
2020-10-20 13:30:00,58.97352,-5.60524,59.2393009467,18.16352,-4.64524,18.7481122636,40.81,-0.96,40.8212897885,133.06,59.07352,-5.54524,59.333215418099996,18.16352,-4.64524,18.7481122636,40.91,-0.9,40.9198985825,132.65
2020-10-20 14:00:00,59.03284,-5.68068,59.3055336687,19.01284,-4.92068,19.6392763749,40.02,-0.76,40.0272157413,131.1,59.09284,-5.82068,59.3788182345,19.01284,-4.92068,19.6392763749,40.08,-0.9,40.090103517,130.77
2020-10-20 14:30:00,58.10996,-5.77262,58.395980965,16.88996,-4.37262,17.4467920967,41.22,-1.4,41.2437680141,131.47,58.20996,-5.93262,58.5114982142,16.88996,-4.37262,17.4467920967,41.32,-1.56,41.3494377229,131.13
2020-10-20 15:00:00,57.25962,-6.26898,57.6017724795,17.55962,-4.6189800000000005,18.1569609457,39.7,-1.65,39.7342736186,131.61,57.32962,-6.41898,57.6878551654,17.55962,-4.6189800000000005,18.1569609457,39.77,-1.8,39.8107133822,131.19
2020-10-20 15:30:00,57.60774,-6.2898,57.9500931142,17.65774,-4.6798,18.2673564028,39.95,-1.6099999999999999,39.9824286406,131.44,57.67774,-6.4498,58.0372433145,17.65774,-4.6798,18.2673564028,40.02,-1.77,40.0591225565,131.05
2020-10-20 16:00:00,59.1561,-6.16382,59.4763553372,16.2461,-4.32382,16.8116383676,42.91,-1.8399999999999999,42.9494318938,131.1,59.2261,-6.31382,59.561692758,16.2461,-4.32382,16.8116383676,42.98,-1.99,43.0260444382,130.71
2020-10-20 16:30:00,59.3944,-6.45138,59.7437449049,16.3544,-3.73138,16.7746712655,43.04,-2.7199999999999998,43.1258623102,131.1,59.4744,-6.60138,59.8396396485,16.3544,-3.73138,16.7746712655,43.12,-2.87,43.2154058178,130.65
2020-10-20 17:00:00,59.87724,-6.34402,60.2123779615,13.357240000000001,-2.77402,13.6422522839,46.52,-3.5700000000000003,46.6567819293,131.46,59.96724,-6.49402,60.317842874,13.357240000000001,-2.77402,13.6422522839,46.61,-3.7199999999999998,46.7582131823,131.02
2020-10-20 17:30:00,61.47876,-6.60522,61.8325712096,18.28876,-4.49522,18.8331023782,43.19,-2.11,43.2415101494,131.54,61.57876,-6.76522,61.949268638,18.28876,-4.49522,18.8331023782,43.29,-2.27,43.3494751987,131.11
2020-10-20 18:00:00,62.0768,-6.23834,62.3894701388,16.4068,-4.15834,16.9255687584,45.67,-2.08,45.7173413488,131.05,62.1768,-6.39834,62.5051454922,16.4068,-4.15834,16.9255687584,45.77,-2.24,45.8247804141,130.71
2020-10-20 18:30:00,62.57268,-6.6279,62.9227251539,19.21268,-4.1179,19.649024739,43.36,-2.51,43.4325879957,130.55,62.67268,-6.7879000000000005,63.0391973679,19.21268,-4.1179,19.649024739,43.46,-2.67,43.5419395526,130.38
2020-10-20 19:00:00,62.77738,-6.8866,63.1539761157,21.97738,-5.1666,22.5765140627,40.8,-1.72,40.8362388082,130.31,62.87738,-7.0366,63.2698874286,21.97738,-5.1666,22.5765140627,40.9,-1.87,40.9427270709,130.04
2020-10-20 19:30:00,61.0449,-7.49412,61.5031840687,22.2049,-5.17412,22.7997610028,38.84,-2.32,38.9092276973,131.35,61.1349,-7.65412,61.6121867083,22.2049,-5.17412,22.7997610028,38.93,-2.48,39.0089130841,131.12
2020-10-20 20:00:00,58.85942,-8.1381,59.4193570678,23.08942,-5.3881,23.7097646034,35.77,-2.75,35.8755543511,131.62,58.92942,-8.2881,59.5094038211,23.08942,-5.3881,23.7097646034,35.84,-2.9,35.9571355923,131.34
2020-10-20 20:30:00,56.59636,-8.21038,57.1887952749,10.73636,-2.62038,11.0515074716,45.86,-5.59,46.1994339792,131.67,56.65636,-8.37038,57.2713400384,10.73636,-2.62038,11.0515074716,45.92,-5.75,46.2786008864,131.38
2020-10-20 21:00:00,53.4687,-8.83964,54.1944749492,8.3687,-2.43964,8.7170512801,45.1,-6.4,45.5518386018,131.55,53.5687,-8.99964,54.3194177051,8.3687,-2.43964,8.7170512801,45.2,-6.5600000000000005,45.6735547117,131.27
2020-10-20 21:30:00,50.71086,-9.56794,51.6055888231,9.21086,-2.67794,9.5922523207,41.5,-6.89,42.068065085,131.16,50.81086,-9.72794,51.7337057496,9.21086,-2.67794,9.5922523207,41.6,-7.05,42.1931570281,130.94
2020-10-20 22:00:00,47.771,-10.52274,48.9162191723,9.461,-2.68274,9.8340029951,38.31,-7.84,39.1039857304,131.4,47.861,-10.68274,49.038721995,9.461,-2.68274,9.8340029951,38.4,-8.0,39.2244821508,131.47
2020-10-20 22:30:00,45.40156,-10.9641,46.7066712499,9.97156,-2.9341,10.3942749455,35.43,-8.03,36.3285810348,132.15,45.47156,-11.1441,46.8172375695,9.97156,-2.9341,10.3942749455,35.5,-8.21,36.4369880753,132.03
2020-10-20 23:00:00,42.71766,-11.22582,44.1680598459,8.51766,-2.55582,8.8928481235,34.2,-8.67,35.2818494413,132.33,42.77766,-11.39582,44.269548321,8.51766,-2.55582,8.8928481235,34.26,-8.84,35.3821028205,132.1
2020-10-20 23:30:00,40.62162,-11.44674,42.2036001788,7.56162,-2.22674,7.8826688407,33.06,-9.22,34.3215966995,131.74,40.69162,-11.62674,42.3200782283,7.56162,-2.22674,7.8826688407,33.13,-9.4,34.4377249539,131.5
2020-10-21 00:00:00,38.7212,-11.97072,40.5293654867,9.6012,-2.86072,10.0183212345,29.12,-9.11,30.5117436408,132.35,38.7812,-12.16072,40.6431369896,9.6012,-2.86072,10.0183212345,29.18,-9.3,30.6261718143,132.07
2020-10-21 00:30:00,37.3718,-12.065,39.2710537195,9.6118,-2.925,10.047005735,27.76,-9.14,29.2259679053,132.93,37.4218,-12.245,39.3742446307,9.6118,-2.925,10.047005735,27.81,-9.32,29.3301636545,132.69
2020-10-21 01:00:00,35.90816,-12.16264,37.9120794254,7.67816,-2.41264,8.0482900516,28.23,-9.75,29.8662920363,132.71,35.95816,-12.34264,38.017496403,7.67816,-2.41264,8.0482900516,28.28,-9.93,29.9727092536,132.48
2020-10-21 01:30:00,35.1037,-12.31636,37.2016461644,6.5337,-2.03636,6.8436830537,28.57,-10.28,30.3631898851,132.92,35.1437,-12.50636,37.3026633116,6.5337,-2.03636,6.8436830537,28.61,-10.47,30.4656035555,132.66
2020-10-21 02:00:00,35.02076,-12.35098,37.1348938054,6.27076,-1.9409800000000001,6.5642847545,28.75,-10.41,30.5766348704,133.2,35.07076,-12.54098,37.2455955294,6.27076,-1.9409800000000001,6.5642847545,28.8,-10.6,30.6887601574,132.95
2020-10-21 02:30:00,34.76984,-11.37926,36.584550452,5.38984,-1.56926,5.6136398329,29.38,-9.81,30.9745137169,133.53,34.81984,-11.56926,36.6915390052,5.38984,-1.56926,5.6136398329,29.43,-10.0,31.0825497667,133.21
2020-10-21 03:00:00,34.3183,-10.72592,35.9554039713,4.4283,-1.14592,4.574163698,29.89,-9.58,31.387712564,133.79,34.3683,-10.90592,36.057164835,4.4283,-1.14592,4.574163698,29.94,-9.76,31.4906525814,133.51
2020-10-21 03:30:00,34.12068,-10.95142,35.8351001628,4.57068,-1.12142,4.7062403762,29.55,-9.83,31.1421161773,134.02,34.17068,-11.13142,35.9380561923,4.57068,-1.12142,4.7062403762,29.6,-10.01,31.2467614322,133.7
2020-10-21 04:00:00,33.88716,-11.17488,35.6821742034,4.40716,-1.07488,4.5363450354,29.48,-10.1,31.1621629545,133.89,34.05716,-11.19488,35.8499021683,4.40716,-1.07488,4.5363450354,29.65,-10.12,31.3294893032,133.58
2020-10-21 04:30:00,33.1447,-11.83722,35.1950410629,2.9647,-0.51722,3.0094787951,30.18,-11.32,32.2331320228,132.16,33.1947,-12.02722,35.3064035129,2.9647,-0.51722,3.0094787951,30.23,-11.51,32.3470709648,131.88
2020-10-21 05:00:00,33.30048,-11.85754,35.3485957724,2.17048,-0.11754,2.1736602959,31.13,-11.74,33.2701743308,132.19,33.36048,-12.03754,35.4658144568,2.17048,-0.11754,2.1736602959,31.19,-11.92,33.3901557349,131.88
2020-10-21 05:30:00,34.50342,-11.34278,36.3200309722,2.23342,-0.19278,2.2417245649,32.27,-11.15,34.1419888114,131.79,34.55342,-11.522780000000001,36.4240757278,2.23342,-0.19278,2.2417245649,32.32,-11.33,34.2483766039,131.47
2020-10-21 06:00:00,36.14376,-10.76272,37.7121668528,2.26376,-0.22272000000000003,2.274689767,33.88,-10.54,35.4816290494,131.58,36.19376,-10.94272,37.8117889545,2.26376,-0.22272000000000003,2.274689767,33.93,-10.72,35.5831884462,131.28
2020-10-21 06:30:00,40.4501,-8.489840000000001,41.3314404931,1.8001,0.11016000000000001,1.8034675588,38.65,-8.6,39.595233299,130.39,40.5301,-8.65984,41.4449253207,1.8001,0.11016000000000001,1.8034675588,38.73,-8.77,39.7105250532,130.19
2020-10-21 07:00:00,44.46108,-6.9548000000000005,45.001743053,1.4710800000000002,0.2252,1.4882175266,42.99,-7.18,43.5854620258,130.12,44.55108,-7.1248,45.117197433,1.4710800000000002,0.2252,1.4882175266,43.08,-7.35,43.7025045049,129.86
2020-10-21 07:30:00,48.6788,-5.98998,49.0459522269,1.2988,0.35002000000000005,1.3451377031,47.38,-6.34,47.8023011998,131.02,48.7788,-5.93998,49.139136051,1.2988,0.35002000000000005,1.3451377031,47.48,-6.29,47.8948274869,130.82
2020-10-21 08:00:00,52.92332,-4.38952,53.1050438815,1.25332,0.39048000000000005,1.3127397506,51.67,-4.78,51.8906282483,131.22,53.01332,-4.5395199999999996,53.2073241129,1.25332,0.39048000000000005,1.3127397506,51.76,-4.93,51.9942544903,131.05
2020-10-21 08:30:00,54.76296,-3.8014,54.8947395469,2.35296,0.4586,2.3972348074,52.41,-4.26,52.5828460622,132.43,54.86296,-3.9614000000000003,55.0057912398,2.35296,0.4586,2.3972348074,52.51,-4.42,52.6956971678,132.26
2020-10-21 09:00:00,56.06904,-3.41212,56.1727675072,5.14904,0.42788000000000004,5.1667876109,50.92,-3.84,51.0645865547,132.47,56.15904,-3.56212,56.2718977165,5.14904,0.42788000000000004,5.1667876109,51.01,-3.99,51.1658108506,132.26
2020-10-21 09:30:00,56.9245,-3.0048,57.0037500809,5.1945,0.4252,5.2118734914000004,51.73,-3.43,51.8435897677,132.42,57.0245,-3.1648,57.1122540204,5.1945,0.4252,5.2118734914000004,51.83,-3.59,51.9541817374,132.13
2020-10-21 10:00:00,57.5574,-2.84134,57.6274891675,5.2474,0.42866000000000004,5.2648795006,52.31,-3.27,52.4121073799,132.42,57.6574,-2.9813400000000003,57.7344278828,5.2474,0.42866000000000004,5.2648795006,52.41,-3.41,52.5208168253,132.13
2020-10-21 10:30:00,58.12988,-2.62106,58.1889414265,5.4398800000000005,0.44894000000000006,5.458373525,52.69,-3.07,52.7793614967,132.5,58.22988,-2.78106,58.2962539066,5.4398800000000005,0.44894000000000006,5.458373525,52.79,-3.23,52.8887228055,132.25
2020-10-21 11:00:00,58.26688,-2.6358800000000002,58.3264705628,5.5968800000000005,0.44412,5.6144731105,52.67,-3.08,52.7599782032,132.63,58.36688,-2.78588,58.4333278901,5.5968800000000005,0.44412,5.6144731105,52.77,-3.23,52.8687601519,132.4
2020-10-21 11:30:00,58.78512,-2.5659,58.8410925818,5.98512,0.4441,6.0015736457,52.8,-3.01,52.8857268079,132.73,58.88512,-2.7159,58.9477181087,5.98512,0.4441,6.0015736457,52.9,-3.16,52.9942978065,132.4
2020-10-21 12:00:00,58.9996,-2.49424,59.0522991368,5.5096,0.37576000000000004,5.5223987304,53.49,-2.87,53.566939431,132.46,59.0896,-2.64424,59.1487348414,5.5096,0.37576000000000004,5.5223987304,53.58,-3.02,53.6650426255,132.22
2020-10-21 12:30:00,59.1854,-2.5718199999999998,59.2412510948,3.9454000000000002,0.25818,3.9538383974,55.24,-2.83,55.3124443503,132.37,59.2954,-2.73182,59.3582959802,3.9454000000000002,0.25818,3.9538383974,55.35,-2.99,55.4307008796,132.13
2020-10-21 13:00:00,59.24658,-2.97498,59.3212251028,7.36658,-0.22498,7.3700147148,51.88,-2.75,51.9528334165,132.53,59.33658,-3.11498,59.4182869704,7.36658,-0.22498,7.3700147148,51.97,-2.89,52.0502929867,132.28
2020-10-21 13:30:00,59.8677,-3.38796,59.9634870255,16.497700000000002,-3.10796,16.7878980415,43.37,-0.28,43.3709038412,132.63,59.9577,-3.54796,60.0625824407,16.497700000000002,-3.10796,16.7878980415,43.46,-0.44,43.4622272784,132.44
2020-10-21 14:00:00,59.61432,-3.39404,59.7108587828,12.39432,-1.89404,12.53820385,47.22,-1.5,47.2438186433,132.96,59.70432,-3.55404,59.8100077494,12.39432,-1.89404,12.53820385,47.31,-1.6600000000000001,47.3391138489,133.0
2020-10-21 14:30:00,58.07364,-5.10254,58.2973719588,13.03364,-2.28254,13.2319976006,45.04,-2.8200000000000003,45.1281951777,133.86,58.14364,-5.27254,58.382210908,13.03364,-2.28254,13.2319976006,45.11,-2.99,45.2089836205,133.54
2020-10-21 15:00:00,56.7016,-6.41024,57.0627954049,13.4816,-2.18024,13.656756021,43.22,-4.23,43.4265045796,133.19,56.7916,-6.57024,57.1703934237,13.4816,-2.18024,13.656756021,43.31,-4.39,43.5319216208,132.87
2020-10-21 15:30:00,56.04268,-6.37326,56.4039043384,10.21268,-1.52326,10.3256551274,45.83,-4.85,46.0859132491,132.43,56.13268,-6.54326,56.5127597575,10.21268,-1.52326,10.3256551274,45.92,-5.02,46.1935796405,132.16
2020-10-21 16:00:00,56.58912,-6.35174,56.9444738618,6.03912,-1.13174,6.144249816,50.55,-5.22,50.8188045904,132.18,56.67912,-6.51174,57.0519535319,6.03912,-1.13174,6.144249816,50.64,-5.38,50.9249840452,131.87
2020-10-21 16:30:00,58.1618,-6.6539,58.5411766575,7.9218,-1.4939,8.0614299259,50.24,-5.16,50.5042889268,132.21,58.2518,-6.8139,58.6489679061,7.9218,-1.4939,8.0614299259,50.33,-5.32,50.6103872738,131.87
2020-10-21 17:00:00,59.86464,-6.57744,60.2248938503,11.56464,-2.00744,11.7375769937,48.3,-4.57,48.5157180716,131.3,59.96464,-6.72744,60.3408360837,11.56464,-2.00744,11.7375769937,48.4,-4.72,48.6296041522,131.0
2020-10-21 17:30:00,61.42144,-6.61118,61.7762170472,16.17144,-4.74118,16.8521292265,45.25,-1.87,45.2886232955,130.06,61.51144,-6.77118,61.8830035589,16.17144,-4.74118,16.8521292265,45.34,-2.03,45.3854216682,129.8
2020-10-21 18:00:00,62.64446,-4.80108,62.8281683472,15.30446,-4.08108,15.839245874,47.34,-0.72,47.3454749686,130.59,62.74446,-4.96108,62.940285791,15.30446,-4.08108,15.839245874,47.44,-0.88,47.4481611867,130.31
2020-10-21 18:30:00,63.625280000000004,-4.92518,63.815622328,17.85528,-4.38518,18.3858866392,45.77,-0.54,45.7731853818,130.32,63.72528,-5.07518,63.9270581453,17.85528,-4.38518,18.3858866392,45.87,-0.6900000000000001,45.8751893729,130.04
2020-10-21 19:00:00,63.81316,-5.10226,64.016813778,17.27316,-4.05226,17.7421212794,46.54,-1.05,46.5518431429,130.57,63.90316,-5.25226,64.1186407614,17.27316,-4.05226,17.7421212794,46.63,-1.2,46.6454381478,130.46
2020-10-21 19:30:00,61.85632,-5.18742,62.0734536674,13.98632,-3.27742,14.3651880948,47.87,-1.9100000000000001,47.9080890873,131.27,61.95632,-5.34742,62.1866584454,13.98632,-3.27742,14.3651880948,47.97,-2.07,48.0146415169,131.15
2020-10-21 20:00:00,59.50232,-5.92092,59.796181977,12.29232,-3.38092,12.748794101,47.21,-2.54,47.278279368,131.42,59.59232,-6.08092,59.9017711844,12.29232,-3.38092,12.748794101,47.3,-2.7,47.3769986386,131.15
2020-10-21 20:30:00,57.07952,-5.882,57.3817874193,4.04952,-0.542,4.0856304569,53.03,-5.34,53.2981847721,131.65,57.18952,-6.052,57.5088506391,4.04952,-0.542,4.0856304569,53.14,-5.51,53.4248977538,131.4
2020-10-21 21:00:00,54.66194,-6.57546,55.0560111048,7.7019400000000005,-0.7954600000000001,7.7429087800000005,46.96,-5.78,47.3143741373,131.9,54.75194,-6.74546,55.1658967513,7.7019400000000005,-0.7954600000000001,7.7429087800000005,47.05,-5.95,47.4247298358,131.73
2020-10-21 21:30:00,51.15592,-7.28886,51.6725810382,3.56592,-0.6488600000000001,3.6244730301,47.59,-6.64,48.0509906245,131.94,51.26592,-7.44886,51.8042475937,3.56592,-0.6488600000000001,3.6244730301,47.7,-6.8,48.1822581455,131.8
2020-10-21 22:00:00,48.31402,-8.15334,48.9971578943,2.8940200000000003,-0.40334000000000003,2.9219916009,45.42,-7.75,46.0764462605,131.57,48.39402,-8.32334,49.104573723,2.8940200000000003,-0.40334000000000003,2.9219916009,45.5,-7.92,46.1841574569,131.28
2020-10-21 22:30:00,45.40708,-8.87234,46.2657684601,2.81708,-0.38234,2.8429075965,42.59,-8.49,43.4279656443,132.42,45.47708,-9.05234,46.3692750084,2.81708,-0.38234,2.8429075965,42.66,-8.67,43.5321088393,132.14
2020-10-21 23:00:00,42.42728,-9.39416,43.4548539326,2.87728,-0.46416,2.9144784617,39.55,-8.93,40.5456212186,132.16,42.48728,-9.57416,43.5526520605,2.87728,-0.46416,2.9144784617,39.61,-9.11,40.6441164254,131.86
2020-10-21 23:30:00,40.16818,-9.86692,41.3622871079,3.01818,-0.44692000000000004,3.0510896412,37.15,-9.42,38.3256950361,132.09,40.23818,-10.04692,41.4735063769,3.01818,-0.44692000000000004,3.0510896412,37.22,-9.6,38.438111296,131.78
2020-10-22 00:00:00,38.21566,-10.0926,39.5259059858,3.5056599999999998,-0.7026,3.5753739379000002,34.71,-9.39,35.9577001489,131.77,38.26566,-10.2726,39.6205381841,3.5056599999999998,-0.7026,3.5753739379000002,34.76,-9.57,36.0533285565,131.5
2020-10-22 00:30:00,36.88138,-10.3478,38.3055238255,3.88138,-0.9178000000000001,3.9884166714,33.0,-9.43,34.3209105357,131.87,36.94138,-10.5278,38.4122393144,3.88138,-0.9178000000000001,3.9884166714,33.06,-9.61,34.4284141372,131.62
2020-10-22 01:00:00,35.60366,-11.488,37.4111580868,3.6136600000000003,-0.778,3.6964608202,31.99,-10.71,33.7352071285,132.37,35.67366,-11.668,37.5333483957,3.6136600000000003,-0.778,3.6964608202,32.06,-10.89,33.8590563956,132.09
2020-10-22 01:30:00,34.50724,-12.04038,36.5475083003,2.94724,-0.5103800000000001,2.9911053746,31.56,-11.53,33.6002157731,132.0,34.56724,-12.23038,36.667100733,2.94724,-0.5103800000000001,2.9911053746,31.62,-11.72,33.7221410945,131.71
2020-10-22 02:00:00,34.28968,-11.96072,36.315850223,3.29968,-0.75072,3.3840018648,30.99,-11.21,32.9551847211,131.88,34.33968,-12.13072,36.4193353896,3.29968,-0.75072,3.3840018648,31.04,-11.38,33.0603387762,131.64
2020-10-22 02:30:00,34.14174,-11.9681,36.1786377278,2.91174,-0.5981000000000001,2.9725331685,31.23,-11.37,33.2353697136,132.29,34.19174,-12.1581,36.2890407677,2.91174,-0.5981000000000001,2.9725331685,31.28,-11.56,33.3477435519,132.02
2020-10-22 03:00:00,33.67336,-12.1716,35.805628332,3.13336,-0.6716000000000001,3.2045267123,30.54,-11.5,32.6334429688,132.87,33.73336,-12.3616,35.9269916838,3.13336,-0.6716000000000001,3.2045267123,30.6,-11.69,32.7569244588,132.56
2020-10-22 03:30:00,32.9667,-12.27966,35.1794451151,3.3467000000000002,-0.7496600000000001,3.4296342379,29.62,-11.53,31.7849854491,132.8,33.0167,-12.44966,35.2859251403,3.3467000000000002,-0.7496600000000001,3.4296342379,29.67,-11.7,31.8935557754,132.51
2020-10-22 04:00:00,32.80876,-12.45308,35.0926478657,3.66876,-0.9330800000000001,3.7855565276,29.14,-11.52,31.3344857944,133.12,32.85876,-12.64308,35.2071808105,3.66876,-0.9330800000000001,3.7855565276,29.19,-11.71,31.4512352699,132.8
2020-10-22 04:30:00,32.66184,-12.63124,35.0191949668,4.19184,-1.19124,4.3578177249,28.47,-11.44,30.6824787134,133.23,32.71184,-12.82124,35.134721734,4.19184,-1.19124,4.3578177249,28.52,-11.63,30.8001185063,132.9
2020-10-22 05:00:00,32.90924,-12.4638,35.1904019275,4.66924,-1.4038,4.8757006284,28.24,-11.06,30.3285542023,132.62,32.95924,-12.6438,35.30123482,4.66924,-1.4038,4.8757006284,28.29,-11.24,30.4411185734,132.31
2020-10-22 05:30:00,33.76866,-12.25354,35.923135174,4.41866,-1.19354,4.5770180169,29.35,-11.06,31.3647270034,132.39,33.82866,-12.43354,36.0412424082,4.41866,-1.19354,4.5770180169,29.41,-11.24,31.4846899302,132.08
2020-10-22 06:00:00,35.3648,-11.84594,37.2960503743,5.6448,-1.6359400000000002,5.8770797786,29.72,-10.21,31.4248707237,131.85,35.4248,-12.02594,37.4104221832,5.6448,-1.6359400000000002,5.8770797786,29.78,-10.39,31.5404581451,131.56
2020-10-22 06:30:00,39.65076,-10.60364,41.0441219887,4.76076,-1.36364,4.9522065614,34.89,-9.24,36.0927929094,131.95,39.71076,-10.78364,41.148892469,4.76076,-1.36364,4.9522065614,34.95,-9.42,36.1972222691,131.6
2020-10-22 07:00:00,43.38604,-9.68068,44.4529417715,5.2560400000000005,-1.46068,5.4552307508,38.13,-8.22,39.0059649285,131.33,43.45604,-9.86068,44.5607497978,5.2560400000000005,-1.46068,5.4552307508,38.2,-8.4,39.1126577977,130.97
2020-10-22 07:30:00,48.4245,-6.104,48.8076942321,3.8045,-0.904,3.9104266072,44.62,-5.2,44.9219812564,131.56,48.5345,-6.044,48.9093817815,3.8045,-0.904,3.9104266072,44.73,-5.14,45.0243545206,131.21
2020-10-22 08:00:00,52.25348,-5.01366,52.4934563418,4.08348,-0.9736600000000001,4.197954586,48.17,-4.04,48.3391197686,133.39,52.36348,-5.17366,52.6184453923,4.08348,-0.9736600000000001,4.197954586,48.28,-4.2,48.4623400178,133.03
2020-10-22 08:30:00,53.49334,-16.2728,55.9136963918,5.08334,-1.2828,5.2427017267,48.41,-14.99,50.6776893712,131.25,54.24334,2.7172,54.3113534189,5.08334,-1.2828,5.2427017267,49.16,4.0,49.3224654696,130.86
2020-10-22 09:00:00,54.16158,-15.6095,56.3660645987,5.55158,-1.1695,5.6734267199,48.61,-14.44,50.7094241734,130.13,54.93158,3.7905,55.0622045649,5.55158,-1.1695,5.6734267199,49.38,4.96,49.6284797269,129.78
2020-10-22 09:30:00,54.59442,-14.44742,56.4736986552,5.61442,-1.10742,5.722594778,48.98,-13.34,50.7641211881,130.25,55.35442,4.9825800000000005,55.5782144099,5.61442,-1.10742,5.722594778,49.74,6.09,50.1114328273,129.89
2020-10-22 10:00:00,54.66886,-14.45692,56.548092714,6.81886,-0.9669200000000001,6.8870738333,47.85,-13.49,49.7152149749,130.77,55.42886,5.10308,55.6632728681,6.81886,-0.9669200000000001,6.8870738333,48.61,6.07,48.9875188186,130.38
2020-10-22 10:30:00,54.85966,-14.27546,56.6866038278,7.73966,-0.8454600000000001,7.7857009657,47.12,-13.43,48.996523346000004,131.12,55.60966,5.37454,55.8687745125,7.73966,-0.8454600000000001,7.7857009657,47.87,6.22,48.2724072323,130.69
2020-10-22 11:00:00,54.7325,-14.3579,56.5844134781,9.4925,-1.2679,9.5768014838,45.24,-13.09,47.0957078724,131.18,55.4625,5.3021,55.7153584809,9.4925,-1.2679,9.5768014838,45.97,6.57,46.4371166202,130.73
2020-10-22 11:30:00,54.36838,-14.66114,56.3104765556,10.84838,-1.43114,10.9423722439,43.52,-13.23,45.4865177827,131.61,55.08838,5.12886,55.3266194153,10.84838,-1.43114,10.9423722439,44.24,6.5600000000000005,44.7237207754,131.14
2020-10-22 12:00:00,54.10972,-14.98846,56.1472682474,12.73972,-1.90846,12.881874291,41.37,-13.08,43.3885157617,131.21,54.79972,4.67154,54.998478143,12.73972,-1.90846,12.881874291,42.06,6.58,42.5715867686,130.7
2020-10-22 12:30:00,54.63426,-15.17282,56.7020002513,13.03426,-1.95282,13.1797359496,41.6,-13.22,43.650067583,131.95,55.32426,4.67718,55.521615226,13.03426,-1.95282,13.1797359496,42.29,6.63,42.8065532366,131.4
2020-10-22 13:00:00,54.27652,-14.9841,56.3068723703,10.64652,-1.7141000000000002,10.7836230888,43.63,-13.27,45.6033968033,131.25,54.98652,4.7158999999999995,55.1883782559,10.64652,-1.7141000000000002,10.7836230888,44.34,6.43,44.803800062,130.76
2020-10-22 13:30:00,53.58028,-15.54424,55.78951337,12.05028,-1.6942400000000002,12.1688001568,41.53,-13.85,43.7785723842,132.19,54.28028,4.36576,54.4555658979,12.05028,-1.6942400000000002,12.1688001568,42.23,6.06,42.6625889979,131.65
2020-10-22 14:00:00,52.73506,-15.83016,55.0597903994,11.83506,-1.70016,11.9565542373,40.9,-14.13,43.2720105842,132.38,53.41506,4.17984,53.5783510126,11.83506,-1.70016,11.9565542373,41.58,5.88,41.9936995274,131.88
2020-10-22 14:30:00,52.60728,-15.96672,54.9769229455,11.39728,-1.74672,11.530352213,41.21,-14.22,43.5944090452,132.5,53.29728,4.06328,53.4519438352,11.39728,-1.74672,11.530352213,41.9,5.8100000000000005,42.3008995176,131.98
2020-10-22 15:00:00,52.371340000000004,-16.55046,54.9242658541,10.59134,-1.60046,10.7115804253,41.78,-14.95,44.3742143592,132.89,53.07134,3.54954,53.1899084753,10.59134,-1.60046,10.7115804253,42.48,5.15,42.791037613,132.35
2020-10-22 15:30:00,52.58358,-16.21308,55.0263286864,7.45358,-1.15308,7.5422442484,45.13,-15.06,47.5764700246,133.22,53.32358,4.03692,53.4761713953,7.45358,-1.15308,7.5422442484,45.87,5.19,46.1626797316,132.75
2020-10-22 16:00:00,53.3877,-17.4126,56.1555442503,7.0777,-0.5826,7.1016378428,46.31,-16.83,49.2733700897,131.69,54.1377,2.3274,54.1877048051,7.0777,-0.5826,7.1016378428,47.06,2.91,47.1498854718,131.21
2020-10-22 16:30:00,54.26866,-17.32158,56.9659950487,5.75866,-0.47158000000000005,5.7779367158,48.51,-16.85,51.3531167506,131.32,55.02866,2.35842,55.0791754322,5.75866,-0.47158000000000005,5.7779367158,49.27,2.83,49.3512086985,130.88
2020-10-22 17:00:00,55.86492,-16.90022,58.3652869663,3.72492,-0.29022000000000003,3.7362088612,52.14,-16.61,54.7217662361,130.54,56.67492,2.51978,56.7309073456,3.72492,-0.29022000000000003,3.7362088612,52.95,2.81,53.0245094272,130.14
2020-10-22 17:30:00,57.282,-15.93326,59.4566758088,10.162,-2.43326,10.4492582621,47.12,-13.5,49.0157566503,129.91,58.022,3.33674,58.117865737,10.162,-2.43326,10.4492582621,47.86,5.77,48.2065607568,129.5
2020-10-22 18:00:00,56.46074,-15.93048,58.6651119012,11.53074,-2.49048,11.7966289921,44.93,-13.44,46.8971054544,130.04,57.16074,3.39952,57.2617405741,11.53074,-2.49048,11.7966289921,45.63,5.89,46.0085752877,129.62
2020-10-22 18:30:00,57.17886,-15.69638,59.294168145,16.75886,-1.9163800000000002,16.8680734171,40.42,-13.78,42.7043885333,131.25,57.77886,3.47362,57.8831814848,16.75886,-1.9163800000000002,16.8680734171,41.02,5.39,41.3726056709,130.81
2020-10-22 19:00:00,59.39072,-15.68472,61.4269327217,18.99072,-2.58472,19.1658087123,40.4,-13.1,42.4708135076,130.96,60.00072,3.37528,60.0955814981,18.99072,-2.58472,19.1658087123,41.01,5.96,41.4408216617,130.5
2020-10-22 19:30:00,59.24236,-15.06304,61.1273457007,12.84236,-2.12304,13.0166627525,46.4,-12.94,48.1705677774,131.66,59.91236,4.20696,60.0598817282,12.84236,-2.12304,13.0166627525,47.07,6.33,47.4937237959,131.2
2020-10-22 20:00:00,58.15044,-14.82624,60.0107579083,2.09044,0.033760000000000005,2.0907125893,56.06,-14.86,57.9960619353,131.89,58.91044,4.5137599999999996,59.0831107029,2.09044,0.033760000000000005,2.0907125893,56.82,4.48,56.9963402334,131.46
2020-10-22 20:30:00,56.1389,-15.35698,58.2014856162,1.7589000000000001,0.023020000000000002,1.7590506333,54.38,-15.38,56.5130852104,132.19,56.8489,4.05302,56.9931961056,1.7589000000000001,0.023020000000000002,1.7590506333,55.09,4.03,55.2372066636,131.77
2020-10-22 21:00:00,53.81486,-15.90784,56.1168292964,1.83486,-0.027840000000000004,1.8350711935000001,51.98,-15.88,54.3515850735,132.34,54.53486,3.56216,54.651074455,1.83486,-0.027840000000000004,1.8350711935000001,52.7,3.59,52.8221364581,131.94
2020-10-22 21:30:00,50.99058,-16.4316,53.5727237248,1.60058,0.16840000000000002,1.6094144576,49.39,-16.6,52.1050103157,132.73,51.67058,3.1784,51.7682437803,1.60058,0.16840000000000002,1.6094144576,50.07,3.01,50.1603927417,132.34
2020-10-22 22:00:00,48.31154,-17.06376,51.2364792166,1.45154,0.26624000000000003,1.4757547592,46.86,-17.33,49.9618704614,132.64,48.98154,2.5362400000000003,49.0471586752,1.45154,0.26624000000000003,1.4757547592,47.53,2.27,47.5841759412,132.28
2020-10-22 22:30:00,45.60522,-18.32418,49.1488724583,1.4352200000000002,0.29582,1.465389341,44.17,-18.62,47.9342601904,133.02,46.24522,1.35582,46.265090735,1.4352200000000002,0.29582,1.465389341,44.81,1.06,44.8225356266,132.61
2020-10-22 23:00:00,42.41982,-20.15716,46.9654365262,1.44982,0.26284,1.4734527132,40.97,-20.42,45.7768205536,133.02,43.02982,-0.5171600000000001,43.0329276682,1.44982,0.26284,1.4734527132,41.58,-0.78,41.5873153738,132.57
2020-10-22 23:30:00,40.12236,-20.5701,45.0880559126,1.4823600000000001,0.2099,1.4971470134,38.64,-20.78,43.8732036669,133.39,40.70236,-0.8001,40.7102231581,1.4823600000000001,0.2099,1.4971470134,39.22,-1.01,39.2330026891,133.02
2020-10-23 00:00:00,38.1549,-14.1344,40.6887903159,1.5349,0.1956,1.5473129515,36.62,-14.33,39.3239532601,132.52,38.3749,-8.2444,39.2505169567,1.5349,0.1956,1.5473129515,36.84,-8.44,37.7944334526,132.15
2020-10-23 00:30:00,37.23428,-10.15156,38.5933385127,1.48428,0.24844000000000002,1.5049284209,35.75,-10.4,37.2320090782,131.46,37.30428,-10.12156,38.6530113077,1.48428,0.24844000000000002,1.5049284209,35.82,-10.37,37.2908742188,131.09
2020-10-23 01:00:00,36.23944,-10.6614,37.7751566704,1.43944,0.29860000000000003,1.4700848525,34.8,-10.96,36.4850873646,132.49,36.29944,-10.8314,37.8809790036,1.43944,0.29860000000000003,1.4700848525,34.86,-11.13,36.593667485,132.14
2020-10-23 01:30:00,35.31478,-11.70518,37.2040982323,1.52478,0.27482,1.5493482761,33.79,-11.98,35.8508647037,132.49,35.37478,-11.88518,37.3179924926,1.52478,0.27482,1.5493482761,33.85,-12.16,35.9678759451,132.11
2020-10-23 02:00:00,34.51318,-11.9012,36.5075082025,1.46318,0.3088,1.4954106969,33.05,-12.21,35.2333166194,132.55,34.57318,-12.0812,36.623218984,1.46318,0.3088,1.4954106969,33.11,-12.39,35.3522870547,132.2
