Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-23 02:30:00,34.1119,-12.00414,36.1624266159,1.3919000000000001,0.34586,1.434226185,32.72,-12.35,34.9731454119,132.45,34.1819,-12.18414,36.2885044491,1.3919000000000001,0.34586,1.434226185,32.79,-12.53,35.102492789,132.11
2020-10-23 03:00:00,33.88612,-12.02942,35.957976503,1.26612,0.42058,1.3341466901,32.62,-12.45,34.915138550500004,133.57,33.93612,-12.19942,36.0622529661,1.26612,0.42058,1.3341466901,32.67,-12.62,35.0227540322,133.21
2020-10-23 03:30:00,33.76802,-10.3646,35.3228553189,1.30802,0.4254,1.3754568261,32.46,-10.79,34.2063692899,133.1,33.82802,-10.5546,35.4363445954,1.30802,0.4254,1.3754568261,32.52,-10.98,34.3236186903,132.79
2020-10-23 04:00:00,33.43298,-10.42194,35.0197228008,1.48298,0.41806000000000004,1.5407802712,31.95,-10.84,33.7388218526,133.31,33.48298,-10.59194,35.118359054,1.48298,0.41806000000000004,1.5407802712,32.0,-11.01,33.8411007504,132.99
2020-10-23 04:30:00,33.6536,-10.49248,35.2513394002,1.5636,0.24752000000000002,1.5830701533,32.09,-10.74,33.839558212200004,133.19,33.7136,-10.67248,35.3625317859,1.5636,0.24752000000000002,1.5830701533,32.15,-10.92,33.9539231901,132.88
2020-10-23 05:00:00,34.11034,-10.49028,35.686990198,3.14034,-0.59028,3.195335005,30.97,-9.9,32.5138570459,133.15,34.16034,-10.67028,35.7880385631,3.14034,-0.59028,3.195335005,31.02,-10.08,32.6166644524,132.88
2020-10-23 05:30:00,34.70772,-10.36442,36.2221897396,3.26772,-0.65442,3.3326055174,31.44,-9.71,32.9052837702,132.31,34.76772,-10.54442,36.3315172699,3.26772,-0.65442,3.3326055174,31.5,-9.89,33.0160885024,132.02
2020-10-23 06:00:00,35.8962,-10.34434,37.3569611247,4.4062,-1.11434,4.5449259703,31.49,-9.23,32.814828965,131.95,35.9562,-10.51434,37.4619762436,4.4062,-1.11434,4.5449259703,31.55,-9.4,32.9205482943,131.62
2020-10-23 06:30:00,39.81224,-10.27764,41.1174456622,4.69224,-1.35764,4.8847008698,35.12,-8.92,36.2350769283,131.13,39.88224,-10.44764,41.2279789583,4.69224,-1.35764,4.8847008698,35.19,-9.09,36.3450711927,130.83
2020-10-23 07:00:00,42.6971,-9.60082,43.7632047853,5.2571,-1.09082,5.3690770792,37.44,-8.51,38.3949697226,132.06,42.7671,-9.77082,43.8690524844,5.2571,-1.09082,5.3690770792,37.51,-8.68,38.50120128,131.72
2020-10-23 07:30:00,46.58862,-8.1937,47.3036598288,6.11862,-1.0837,6.2138487586,40.47,-7.11,41.0898162566,131.37,46.65862,-8.3437,47.3987779378,6.11862,-1.0837,6.2138487586,40.54,-7.26,41.1849389947,131.06
2020-10-23 08:00:00,49.18554,-7.5429200000000005,49.7605565405,6.00554,-0.9629200000000001,6.0822467574,43.18,-6.58,43.6784706692,131.77,49.27554,-7.70292,49.8739793762,6.00554,-0.9629200000000001,6.0822467574,43.27,-6.74,43.7917857594,131.43
2020-10-23 08:30:00,52.32058,-6.79894,52.760484045,6.32058,-1.58894,6.5172434249,46.0,-5.21,46.2941043763,131.42,52.42058,-6.94894,52.8791544435,6.32058,-1.58894,6.5172434249,46.1,-5.36,46.410554834,131.09
2020-10-23 09:00:00,53.95706,-6.4939,54.3464355874,6.84706,-1.7039,7.0558844841,47.11,-4.79,47.3528900913,131.32,54.05706,-6.6439,54.4638149881,6.84706,-1.7039,7.0558844841,47.21,-4.94,47.4677543181,131.02
2020-10-23 09:30:00,55.70088,-6.02922,56.0262396256,7.76088,-2.03922,8.0243178266,47.94,-3.99,48.1057553729,131.49,55.79088,-6.17922,56.1320323076,7.76088,-2.03922,8.0243178266,48.03,-4.14,48.2080957931,131.18
2020-10-23 10:00:00,55.4038,-6.14138,55.7431395128,7.6538,-1.87138,7.8792586926,47.75,-4.27,47.9405402556,131.19,55.5038,-6.29138,55.8592273196,7.6538,-1.87138,7.8792586926,47.85,-4.42,48.0537084937,130.88
2020-10-23 10:30:00,55.92744,-6.20996,56.2711484524,9.85744,-2.32996,10.129059036,46.07,-3.88,46.2330974519,131.31,56.01744,-6.35996,56.3773241238,9.85744,-2.32996,10.129059036,46.16,-4.03,46.3355856767,131.01
2020-10-23 11:00:00,56.71592,-6.16072,57.0495403344,11.01592,-2.76072,11.3565870034,45.7,-3.4,45.826302491,131.66,56.80592,-6.32072,57.156487369,11.01592,-2.76072,11.3565870034,45.79,-3.56,45.9281798028,131.34
2020-10-23 11:30:00,56.86324,-6.04262,57.1834007362,14.73324,-2.58262,14.9578837728,42.13,-3.46,42.2718405088,131.22,56.94324,-6.19262,57.2789762842,14.73324,-2.58262,14.9578837728,42.21,-3.61,42.3640909262,130.91
2020-10-23 12:00:00,57.23172,-6.18188,57.564619468000004,18.23172,-3.24188,18.5177050439,39.0,-2.94,39.1106583938,131.22,57.31172,-6.34188,57.6615356307,18.23172,-3.24188,18.5177050439,39.08,-3.1,39.2027601069,130.91
2020-10-23 12:30:00,56.27672,-6.66472,56.6699894709,18.26672,-2.92472,18.4993796284,38.01,-3.74,38.1935557392,132.05,56.35672,-6.81472,56.7672466995,18.26672,-2.92472,18.4993796284,38.09,-3.89,38.2881208732,131.71
2020-10-23 13:00:00,55.44046,-7.0176,55.8828356007,20.80046,-3.1876,21.0432870524,34.64,-3.83,34.8510903703,132.32,55.51046,-7.1876,55.973857855,20.80046,-3.1876,21.0432870524,34.71,-4.0,34.9397209491,131.95
2020-10-23 13:30:00,54.47432,-7.3661200000000004,54.9700942633,23.55432,-3.57612,23.8242444774,30.92,-3.79,31.151412488,133.02,54.53432,-7.52612,55.0511992614,23.55432,-3.57612,23.8242444774,30.98,-3.95,31.2308005021,132.63
2020-10-23 14:00:00,54.28852,-7.56918,54.8136469291,20.25852,-3.21918,20.5126973473,34.03,-4.35,34.3069001806,133.6,54.36852,-7.73918,54.9165810486,20.25852,-3.21918,20.5126973473,34.11,-4.52,34.4081749007,133.13
2020-10-23 14:30:00,52.73716,-8.1159,53.3579973169,13.61716,-2.5959,13.8623859157,39.12,-5.52,39.5075283965,133.73,52.81716,-8.2759,53.4616022139,13.61716,-2.5959,13.8623859157,39.2,-5.68,39.6093726282,133.23
2020-10-23 15:00:00,51.21334,-18.08564,54.3129502804,12.21334,-2.27564,12.4235345762,39.0,-15.81,42.0827292366,131.92,51.80334,-1.42564,51.8229532598,12.21334,-2.27564,12.4235345762,39.59,0.85,39.5991237277,131.36
2020-10-23 15:30:00,50.48384,-19.82582,54.2372679974,11.69384,-2.25582,11.9094339839,38.79,-17.57,42.5836705792,130.39,51.16384,0.014180000000000002,51.163841965,11.69384,-2.25582,11.9094339839,39.47,2.27,39.5352222708,129.87
2020-10-23 16:00:00,51.63976,-11.48262,52.9009959729,13.58976,-3.23262,13.9689444455,38.05,-8.25,38.9341110082,131.43,51.88976,-6.10262,52.2473842764,13.58976,-3.23262,13.9689444455,38.3,-2.87,38.4073808011,130.95
2020-10-23 16:30:00,51.68978,-8.20254,52.3365552831,7.04978,-1.00254,7.120708146,44.64,-7.2,45.2169171881,132.3,51.76978,-8.37254,52.4424403256,7.04978,-1.00254,7.120708146,44.72,-7.37,45.3232313499,131.82
2020-10-23 17:00:00,52.57998,-8.2343,53.2208417191,9.24998,-0.9943000000000001,9.303266227,43.33,-7.24,43.9307011098,131.81,52.66998,-8.3943,53.3347078898,9.24998,-0.9943000000000001,9.303266227,43.42,-7.4,44.0460713345,131.35
2020-10-23 17:30:00,54.79632,-7.15008,55.2608390232,12.66632,-3.27008,13.0816316088,42.13,-3.88,42.308288786,131.19,54.88632,-7.31008,55.3709796983,12.66632,-3.27008,13.0816316088,42.22,-4.04,42.4128518258,130.73
2020-10-23 18:00:00,56.05894,-6.16202,56.396588943,13.60894,-2.97202,13.929685955,42.45,-3.19,42.5696910959,130.8,56.14894,-6.31202,56.5026110866,13.60894,-2.97202,13.929685955,42.54,-3.34,42.6709174966,130.31
2020-10-23 18:30:00,58.08148,-5.80072,58.3704263434,15.93148,-2.80072,16.1757870754,42.15,-3.0,42.2566266993,130.59,58.17148,-5.96072,58.4760743237,15.93148,-2.80072,16.1757870754,42.24,-3.16,42.3580358374,130.13
2020-10-23 19:00:00,59.15144,-5.61228,59.4170896365,13.77144,-3.13228,14.123163161,45.38,-2.48,45.4477150141,129.72,59.25144,-5.7622800000000005,59.5309752387,13.77144,-3.13228,14.123163161,45.48,-2.63,45.555979849,129.29
2020-10-23 19:30:00,58.16212,-6.05812,58.4767733449,16.79212,-3.03812,17.0647433977,41.37,-3.02,41.4800831725,130.66,58.24212,-6.21812,58.573112931,16.79212,-3.03812,17.0647433977,41.45,-3.18,41.5718041466,130.21
2020-10-23 20:00:00,55.40216,-6.28174,55.7571483318,8.18216,-0.38174,8.1910602301,47.22,-5.9,47.5871663372,130.95,55.51216,-6.43174,55.8835144501,8.18216,-0.38174,8.1910602301,47.33,-6.05,47.7151066225,130.52
2020-10-23 20:30:00,52.95274,-7.03734,53.4183192153,3.10274,-0.33734000000000003,3.1210244765,49.85,-6.7,50.2982355555,131.1,53.05274,-7.19734,53.5387235987,3.10274,-0.33734000000000003,3.1210244765,49.95,-6.86,50.4188665085,130.7
2020-10-23 21:00:00,50.86804,-7.42852,51.4075909067,2.53804,-0.05852,2.5387145629,48.33,-7.37,48.8887083077,130.21,50.97804,-7.60852,51.5427020909,2.53804,-0.05852,2.5387145629,48.44,-7.55,49.0248518611,129.83
2020-10-23 21:30:00,49.01908,-8.11834,49.6867955135,6.51908,-0.77834,6.5653802024,42.5,-7.34,43.1291734212,131.17,49.08908,-8.27834,49.7822125704,6.51908,-0.77834,6.5653802024,42.57,-7.5,43.225627815,130.77
2020-10-23 22:00:00,46.7205,-8.7866,47.5395567902,7.3605,-1.1666,7.4523765209,39.36,-7.62,40.0908218923,131.59,46.8105,-8.9566,47.6596642226,7.3605,-1.1666,7.4523765209,39.45,-7.79,40.2117719082,131.21
2020-10-23 22:30:00,44.19414,-9.44894,45.1929693366,4.58414,-1.06894,4.7071193169,39.61,-8.38,40.4867447444,132.46,44.26414,-9.62894,45.2993440953,4.58414,-1.06894,4.7071193169,39.68,-8.56,40.5928072446,132.13
2020-10-23 23:00:00,41.95554,-9.94012,43.116972555,5.53554,-1.34012,5.6954477178000005,36.42,-8.6,37.4216033863,132.02,42.02554,-10.11012,43.2245363041,5.53554,-1.34012,5.6954477178000005,36.49,-8.77,37.5290953795,131.69
2020-10-23 23:30:00,40.28208,-10.27942,41.572977337,8.49208,-2.37942,8.8191304709,31.79,-7.9,32.7568939309,131.55,40.33208,-10.44942,41.663737896,8.49208,-2.37942,8.8191304709,31.84,-8.07,32.8467730531,131.2
2020-10-24 00:00:00,38.17024,-10.4904,39.5855493055,9.38024,-2.6504,9.7474880158,28.79,-7.84,29.8383930532,131.27,38.22024,-10.6704,39.681786525,9.38024,-2.6504,9.7474880158,28.84,-8.02,29.9343615265,130.98
2020-10-24 00:30:00,37.20652,-10.754760000000001,38.7297042742,9.88652,-2.63476,10.2315804238,27.32,-8.12,28.5011719057,131.91,37.25652,-10.93476,38.8280473211,9.88652,-2.63476,10.2315804238,27.37,-8.3,28.6008199183,131.57
2020-10-24 01:00:00,36.21688,-10.91082,37.8247060796,10.20688,-2.90082,10.6110864668,26.01,-8.01,27.2154404704,132.2,36.25688,-11.09082,37.9152691617,10.20688,-2.90082,10.6110864668,26.05,-8.19,27.3071162886,131.86
2020-10-24 01:30:00,34.78632,-10.95858,36.471612725,9.88632,-2.59858,10.2221299717,24.9,-8.36,26.2659399223,131.79,34.82632,-11.13858,36.5641973679,9.88632,-2.59858,10.2221299717,24.94,-8.54,26.3616236222,131.45
2020-10-24 02:00:00,33.99542,-11.11506,35.7663688369,11.27542,-3.07506,11.6872190952,22.72,-8.04,24.1006223986,131.42,34.02542,-11.29506,35.851186683,11.27542,-3.07506,11.6872190952,22.75,-8.22,24.189479118,131.1
2020-10-24 02:30:00,33.49896,-11.15126,35.3062447829,11.59896,-3.27126,12.0514320755,21.9,-7.88,23.2745440342,131.11,33.53896,-11.33126,35.4014023885,11.59896,-3.27126,12.0514320755,21.94,-8.06,23.3736432761,130.82
2020-10-24 03:00:00,33.26566,-11.29414,35.1306381037,11.82566,-3.23414,12.2599305045,21.44,-8.06,22.9049601615,132.26,33.29566,-11.47414,35.2172807521,11.82566,-3.23414,12.2599305045,21.47,-8.24,22.9969237073,131.92
2020-10-24 03:30:00,33.25066,-11.3259,35.126662256,13.06066,-3.6459,13.5599936005,20.19,-7.68,21.6013541242,132.26,33.29066,-11.4959,35.2196501977,13.06066,-3.6459,13.5599936005,20.23,-7.85,21.6996635919,131.92
2020-10-24 04:00:00,33.21804,-11.31852,35.0934050276,14.12804,-4.13852,14.7217139638,19.09,-7.18,20.3956000157,132.17,33.24804,-11.50852,35.1834932381,14.12804,-4.13852,14.7217139638,19.12,-7.37,20.4912493519,131.92
2020-10-24 04:30:00,32.71994,-11.44622,34.6642528535,14.00994,-4.10622,14.5992966095,18.71,-7.34,20.0982511677,131.57,32.74994,-11.62622,34.7523749043,14.00994,-4.10622,14.5992966095,18.74,-7.52,20.1925233688,131.34
2020-10-24 05:00:00,32.5191,-11.60962,34.529337401,14.3091,-4.24962,14.9268085321,18.21,-7.36,19.6411226767,131.9,32.5591,-11.78962,34.6278808557,14.3091,-4.24962,14.9268085321,18.25,-7.54,19.746242680599998,131.65
2020-10-24 05:30:00,33.28854,-11.47016,35.2092525589,16.11854,-4.48016,16.7295895155,17.17,-6.99,18.5383116815,131.58,33.30854,-11.64016,35.2838796302,16.11854,-4.48016,16.7295895155,17.19,-7.16,18.6215386045,131.34
2020-10-24 06:00:00,33.62166,-11.36014,35.4889955053,16.92166,-4.70014,17.5622861033,16.7,-6.66,17.979032232,131.58,33.66166,-11.540140000000001,35.5848589315,16.92166,-4.70014,17.5622861033,16.74,-6.84,18.0835062972,131.3
2020-10-24 06:30:00,36.1412,-10.76018,37.7089884653,18.9212,-5.25018,19.6360943029,17.22,-5.51,18.0800580751,131.66,36.1612,-10.94018,37.7798878224,18.9212,-5.25018,19.6360943029,17.24,-5.69,18.1547156408,131.43
2020-10-24 07:00:00,37.7436,-10.56512,39.194401406,19.7536,-5.45512,20.4929999555,17.99,-5.11,18.7016630277,131.52,37.7736,-10.73512,39.2694239629,19.7536,-5.45512,20.4929999555,18.02,-5.28,18.777614332,131.25
2020-10-24 07:30:00,39.792,-9.98274,41.0250942949,19.702,-5.41274,20.4319983924,20.09,-4.57,20.6032279024,131.56,39.832,-10.15274,41.1055513709,19.702,-5.41274,20.4319983924,20.13,-4.74,20.6805343258,131.31
2020-10-24 08:00:00,41.09772,-9.60694,42.2056380755,19.38772,-5.28694,20.0956567786,21.71,-4.32,22.1356386852,129.99,41.12772,-9.78694,42.2761581386,19.38772,-5.28694,20.0956567786,21.74,-4.5,22.2008468307,129.98
2020-10-24 08:30:00,43.1406,-9.29784,44.1311816863,19.6006,-5.39784,20.3302778394,23.54,-3.9,23.8608801179,130.41,43.1906,-9.46784,44.2161500204,19.6006,-5.39784,20.3302778394,23.59,-4.07,23.938525435,130.25
2020-10-24 09:00:00,45.5668,-10.79252,46.8274679028,19.6768,-5.4225200000000005,20.4102959653,25.89,-5.37,26.4410476343,130.19,45.7268,-5.55252,46.0626824728,19.6768,-5.4225200000000005,20.4102959653,26.05,-0.13,26.0503243742,129.97
2020-10-24 09:30:00,48.94576,-15.7854,51.4282633883,19.60576,-5.3554,20.3240284968,29.34,-10.43,31.1387299034,132.41,49.40576,3.3246,49.5174927307,19.60576,-5.3554,20.3240284968,29.8,8.68,31.0384020207,132.21
2020-10-24 10:00:00,50.89624,-15.15236,53.1038723608,19.49624,-5.28236,20.1991757581,31.4,-9.87,32.9146912487,131.92,51.38624,3.83764,51.5293425352,19.49624,-5.28236,20.1991757581,31.89,9.12,33.1684564006,131.77
2020-10-24 10:30:00,52.22958,-14.96538,54.3313134897,22.23958,-5.04538,22.8047095557,29.99,-9.92,31.5880752817,132.34,52.69958,4.10462,52.8591868791,22.23958,-5.04538,22.8047095557,30.46,9.15,31.8046238777,132.16
2020-10-24 11:00:00,53.0623,-14.78876,55.084617668,24.1523,-5.14876,24.6950060706,28.91,-9.64,30.4748699751,132.21,53.5323,4.27124,53.7024267089,24.1523,-5.14876,24.6950060706,29.38,9.42,30.853213771,132.07
2020-10-24 11:30:00,53.84082,-14.5745,55.7785796567,23.19082,-4.7745,23.6772038578,30.65,-9.8,32.1786031394,132.52,54.32082,4.5955,54.514861329,23.19082,-4.7745,23.6772038578,31.13,9.37,32.5095955066,132.5
2020-10-24 12:00:00,54.48222,-14.62712,56.411567392,23.98222,-4.92712,24.4831245478,30.5,-9.7,32.0053120591,132.39,54.96222,4.49288,55.1455492132,23.98222,-4.92712,24.4831245478,30.98,9.42,32.380500305,132.3
2020-10-24 12:30:00,54.68374,-14.73398,56.6339261135,19.26374,-3.62398,19.601655793,35.42,-11.11,37.1215368755,133.15,55.21374,4.54602,55.4005720424,19.26374,-3.62398,19.601655793,35.95,8.17,36.8666705847,132.97
2020-10-24 13:00:00,55.11972,-14.58334,57.0162901146,16.43972,-3.18334,16.7450902426,38.68,-11.4,40.3249600124,133.27,55.65972,4.72666,55.8600550056,16.43972,-3.18334,16.7450902426,39.22,7.91,40.0097050726,133.05
2020-10-24 13:30:00,55.00586,-14.55298,56.8984521865,16.87586,-3.00298,17.1409608721,38.13,-11.55,39.8409261941,133.34,55.53586,4.54702,55.7216935925,16.87586,-3.00298,17.1409608721,38.66,7.55,39.3903300316,133.12
2020-10-24 14:00:00,53.3976,-16.4456,55.8727254134,11.9076,-2.8056,12.233655591,41.49,-13.64,43.6745887216,132.23,54.0076,3.0944,54.0961751801,11.9076,-2.8056,12.233655591,42.1,5.9,42.511410233,132.22
2020-10-24 14:30:00,52.9327,-16.33552,55.3960282237,10.8927,-3.00552,11.2997373315,42.04,-13.33,44.1027266731,131.77,53.5427,3.07448,53.6308973499,10.8927,-3.00552,11.2997373315,42.65,6.08,43.0811896307,131.75
2020-10-24 15:00:00,52.90408,-16.660800000000002,55.4655202562,12.37408,-3.5208,12.8652201103,40.53,-13.14,42.6068128355,132.57,53.50408,2.9492000000000003,53.5852998245,12.37408,-3.5208,12.8652201103,41.13,6.47,41.6357754821,132.49
2020-10-24 15:30:00,53.9475,-16.97144,56.5540673332,17.2075,-4.65144,17.8250932767,36.74,-12.32,38.7506128984,132.17,54.5075,2.56856,54.5679856392,17.2075,-4.65144,17.8250932767,37.3,7.22,37.9923465977,132.1
2020-10-24 16:00:00,53.42544,-17.42196,56.194326488,21.08544,-5.31196,21.7442566908,32.34,-12.11,34.5329943677,132.57,53.93544,2.17804,53.9793992763,21.08544,-5.31196,21.7442566908,32.85,7.49,33.6930645682,132.41
2020-10-24 16:30:00,54.03768,-17.34064,56.751816318,25.00768,-5.36064,25.5757799528,29.03,-11.98,31.4047974042,132.12,54.52768,2.09936,54.5680785679,25.00768,-5.36064,25.5757799528,29.52,7.46,30.4480212822,131.86
2020-10-24 17:00:00,55.46242,-16.89938,57.9799023511,25.22242,-5.52938,25.8213964348,30.24,-11.37,32.3068800722,131.16,55.96242,2.26062,56.0080606256,25.22242,-5.52938,25.8213964348,30.74,7.79,31.7116965803,130.88
2020-10-24 17:30:00,57.09696,-16.28176,59.3730456515,23.71696,-5.01176,24.2407081155,33.38,-11.27,35.2311978224,131.26,57.62696,2.94824,57.7023278381,23.71696,-5.01176,24.2407081155,33.91,7.96,34.8317340941,131.02
2020-10-24 18:00:00,57.64126,-16.384900000000002,59.9247845419,26.33126,-6.1249,27.0342311375,31.31,-10.26,32.9481972193,130.91,58.15126,2.7751,58.2174391364,26.33126,-6.1249,27.0342311375,31.82,8.9,33.0412227377,130.77
2020-10-24 18:30:00,56.4832,-17.18532,59.0397078731,25.0432,-4.83532,25.5057284888,31.44,-12.35,33.7786337794,131.7,57.0032,2.16468,57.0442867406,25.0432,-4.83532,25.5057284888,31.96,7.0,32.7176038242,131.46
2020-10-24 19:00:00,54.96632,-19.23112,58.2334294954,22.59632,-4.07112,22.9601327434,32.37,-15.16,35.7441253915,133.15,55.49632,0.50888,55.4986530683,22.59632,-4.07112,22.9601327434,32.9,4.58,33.2172605734,132.89
2020-10-24 19:30:00,53.69114,-19.48954,57.1190045774,19.74114,-4.38954,20.2232705048,33.95,-15.1,37.1565943003,132.08,54.23114,-0.08954000000000001,54.2312139188,19.74114,-4.38954,20.2232705048,34.49,4.3,34.7570151193,131.83
2020-10-24 20:00:00,50.93182,-19.095,54.3936514082,8.87182,-1.155,8.9466873821,42.06,-17.94,45.7262200493,132.0,51.54182,0.245,51.5424022909,8.87182,-1.155,8.9466873821,42.67,1.4,42.6929607781,131.75
2020-10-24 20:30:00,48.5222,-19.62368,52.3401634463,6.0822,-0.9236800000000001,6.1519380347,42.44,-18.7,46.3771883581,132.1,49.1422,-0.24368,49.1428041608,6.0822,-0.9236800000000001,6.1519380347,43.06,0.68,43.0653689175,131.84
2020-10-24 21:00:00,47.21436,-20.31942,51.4011149621,7.93436,-1.9394200000000001,8.1679506944,39.28,-18.38,43.3675316337,132.34,47.79436,-0.80942,47.8012134631,7.93436,-1.9394200000000001,8.1679506944,39.86,1.13,39.8760140937,132.19
2020-10-24 21:30:00,45.93048,-20.49276,50.2947532596,8.44048,-2.33276,8.7569099486,37.49,-18.16,41.6567605558,132.06,46.50048,-1.05276,46.5123955935,8.44048,-2.33276,8.7569099486,38.06,1.28,38.0815178269,131.85
2020-10-24 22:00:00,43.94666,-20.89382,48.6606682994,7.60666,-2.03382,7.8738618319,36.34,-18.86,40.9425841881,131.65,44.51666,-1.55382,44.5437691956,7.60666,-2.03382,7.8738618319,36.91,0.48,36.9131209734,131.44
2020-10-24 22:30:00,42.18284,-21.20684,47.2135791193,8.39284,-2.42684,8.7366650188,33.79,-18.78,38.6581492056,131.65,42.72284,-1.89684,42.7649279159,8.39284,-2.42684,8.7366650188,34.33,0.53,34.3340909302,131.44
2020-10-24 23:00:00,40.46702,-21.7077,45.9217154184,7.63702,-2.0377,7.9041948211,32.83,-19.67,38.2716317917,132.54,40.99702,-2.1177,41.051678433,7.63702,-2.0377,7.9041948211,33.36,-0.08,33.3600959231,132.36
2020-10-24 23:30:00,38.70166,-22.0154,44.5252324409,7.31166,-1.9654,7.5712065825,31.39,-20.05,37.246940814,132.68,39.21166,-2.4054,39.2853691483,7.31166,-1.9654,7.5712065825,31.9,-0.44,31.9030343384,132.48
2020-10-25 00:00:00,36.62874,-22.70142,43.0931440487,9.07874,-2.71142,9.4749838208,27.55,-19.99,34.0382520115,133.66,37.10874,-2.81142,37.2150865484,9.07874,-2.71142,9.4749838208,28.03,-0.1,28.0301783797,133.4
2020-10-25 00:30:00,35.20968,-16.57654,38.9166191244,8.49968,-2.49654,8.8587398694,26.71,-14.08,30.1938818306,131.15,35.36968,-11.73654,37.2660788717,8.49968,-2.49654,8.8587398694,26.87,-9.24,28.4143361703,130.87
2020-10-25 01:00:00,34.09496,-14.4443,37.0284228653,7.51496,-2.0843,7.7986492606999995,26.58,-12.36,29.3132393297,130.79,34.14496,-14.6243,37.1449652563,7.51496,-2.0843,7.7986492606999995,26.63,-12.54,29.4348178184,130.53
2020-10-25 01:30:00,33.38414,-14.4666,36.3838332106,10.95414,-2.9966,11.3566189819,22.43,-11.47,25.1925743028,131.92,33.42414,-14.6466,36.4924105301,10.95414,-2.9966,11.3566189819,22.47,-11.65,25.3105393068,131.69
2020-10-25 02:00:00,33.2346,-14.23744,36.155820208,13.3946,-3.78744,13.9197705051,19.84,-10.45,22.4238288434,131.92,33.2746,-14.20744,36.180800938,13.3946,-3.78744,13.9197705051,19.88,-10.42,22.4452845827,131.69
2020-10-25 02:30:00,32.7932,-13.56016,35.4862213467,12.1532,-3.41016,12.6225774494,20.64,-10.15,23.0006978155,132.66,32.8332,-13.74016,35.5922887585,12.1532,-3.41016,12.6225774494,20.68,-10.33,23.1164724818,132.42
2020-10-25 03:00:00,31.9946,-12.9344,34.5101888219,10.9246,-2.9744,11.3222762959,21.07,-9.96,23.3055036418,132.92,32.0346,-13.1144,34.6150701938,10.9246,-2.9744,11.3222762959,21.11,-10.14,23.419045668,132.65
2020-10-25 03:30:00,31.94412,-11.89064,34.0853945581,13.32412,-3.77064,13.8473788055,18.62,-8.12,20.313512744,131.44,31.97412,-12.08064,34.1802020559,13.32412,-3.77064,13.8473788055,18.65,-8.31,20.4176051485,131.14
2020-10-25 04:00:00,31.52714,-11.99994,33.7336496185,13.14714,-3.65994,13.6470674866,18.38,-8.34,20.1836567549,132.16,31.56714,-12.17994,33.8354143788,13.14714,-3.65994,13.6470674866,18.42,-8.52,20.2949944568,131.85
2020-10-25 04:30:00,31.81872,-12.0699,34.0310656379,15.45872,-4.4199,16.0781696735,16.36,-7.65,18.0602353252,131.74,31.84872,-12.2499,34.1233207008,15.45872,-4.4199,16.0781696735,16.39,-7.83,18.1642781304,131.46
2020-10-25 05:00:00,31.6747,-12.09132,33.9040799821,15.2247,-4.19132,15.7910941176,16.45,-7.9,18.2486300856,133.23,31.6947,-12.27132,33.9873403289,15.2247,-4.19132,15.7910941176,16.47,-8.08,18.3452255369,132.94
2020-10-25 05:30:00,31.43372,-12.02748,33.6561885571,14.12372,-3.74748,14.6124287163,17.31,-8.28,19.1883949303,132.37,31.48372,-12.21748,33.7711628848,14.12372,-3.74748,14.6124287163,17.36,-8.47,19.3160684405,132.09
2020-10-25 06:00:00,31.48652,-12.03388,33.7077915261,12.43652,-3.37388,12.8860426805,19.05,-8.66,20.9260149097,133.15,31.51652,-12.21388,33.8004422688,12.43652,-3.37388,12.8860426805,19.08,-8.84,21.0283618002,132.87
2020-10-25 06:30:00,31.86834,-12.06162,34.0745325922,15.01834,-3.97162,15.5346162418,16.85,-8.09,18.6914579421,133.41,31.89834,-12.24162,34.1666702355,15.01834,-3.97162,15.5346162418,16.88,-8.27,18.7970024206,133.15
2020-10-25 07:00:00,31.72672,-12.39132,34.0606748803,15.17672,-4.17132,15.7395279631,16.55,-8.22,18.4789312462,133.66,31.75672,-12.57132,34.15446313,15.17672,-4.17132,15.7395279631,16.58,-8.4,18.5864574355,133.47
2020-10-25 07:30:00,33.34056,-12.00054,35.4345297895,16.86056,-4.55054,17.4638454472,16.48,-7.45,18.0857098285,132.38,33.38056,-12.18054,35.5334678944,16.86056,-4.55054,17.4638454472,16.52,-7.63,18.1969035828,132.37
2020-10-25 08:00:00,33.54346,-11.57106,35.4831387887,10.02346,-2.47106,10.3235598461,23.52,-9.1,25.2190483564,131.18,33.58346,-11.76106,35.5833011101,10.02346,-2.47106,10.3235598461,23.56,-9.29,25.3254358304,130.99
2020-10-25 08:30:00,35.80242,-11.79392,37.6949575782,7.71242,-2.3639200000000002,8.0665692846,28.09,-9.43,29.6306091736,130.34,35.85242,-11.75392,37.7299702521,7.71242,-2.3639200000000002,8.0665692846,28.14,-9.39,29.665328247,130.21
2020-10-25 09:00:00,38.41162,-11.08696,39.979660242,8.57162,-2.41696,8.9058612759,29.84,-8.67,31.0740164768,130.92,38.47162,-11.26696,40.0875283981,8.57162,-2.41696,8.9058612759,29.9,-8.85,31.1822465515,130.66
2020-10-25 09:30:00,41.62334,-8.78398,42.5401073976,7.83334,-2.1739800000000002,8.1294160058,33.79,-6.61,34.4304545425,129.95,41.69334,-8.95398,42.6439721203,7.83334,-2.1739800000000002,8.1294160058,33.86,-6.78,34.5321299662,129.73
2020-10-25 10:00:00,43.9571,-8.26994,44.7282745924,9.7971,-1.98994,9.9971510749,34.16,-6.28,34.7324632009,130.92,44.0071,-8.42994,44.8072398036,9.7971,-1.98994,9.9971510749,34.21,-6.44,34.810884792,130.82
2020-10-25 10:30:00,47.37994,-6.63614,47.8424191331,11.78994,-1.70614,11.9127494267,35.59,-4.93,35.9298343998,131.44,47.44994,-6.79614,47.9341665715,11.78994,-1.70614,11.9127494267,35.66,-5.09,36.0214338971,131.29
2020-10-25 11:00:00,51.23692,-5.05104,51.4852889296,9.98692,-1.60104,10.1144401807,41.25,-3.45,41.3940213074,131.13,51.31692,-5.01104,51.5610007677,9.98692,-1.60104,10.1144401807,41.33,-3.41,41.4704352521,130.91
2020-10-25 11:30:00,50.88072,-5.0449,51.1302130225,11.48072,-0.6049,11.4966445421,39.4,-4.44,39.6493833496,131.13,50.95072,-5.1949,51.2148694671,11.48072,-0.6049,11.4966445421,39.47,-4.59,39.7359912422,130.91
2020-10-25 12:00:00,51.36824,-4.75086,51.5874669996,9.19824,-0.39086000000000004,9.2065406444,42.17,-4.36,42.3947933124,131.1,51.44824,-4.9108600000000004,51.6820853395,9.19824,-0.39086000000000004,9.2065406444,42.25,-4.52,42.4910920076,130.91
2020-10-25 12:30:00,54.01696,-4.03268,54.1672823356,6.91696,-0.65268,6.9476849975,47.1,-3.38,47.2211223924,130.93,54.10696,-4.18268,54.268387966,6.91696,-0.65268,6.9476849975,47.19,-3.5300000000000002,47.3218448499,130.74
2020-10-25 13:00:00,57.14238,-3.62864,57.2574765451,7.79238,-1.7186400000000002,7.9796559772,49.35,-1.9100000000000001,49.3869476684,131.29,57.22238,-3.77864,57.3470042209,7.79238,-1.7186400000000002,7.9796559772,49.43,-2.06,49.4729067268,131.03
2020-10-25 13:30:00,57.78878,-3.56116,57.8984020024,7.13878,-1.29116,7.2546036442,50.65,-2.27,50.7008422021,130.98,57.87878,-3.71116,57.9976368728,7.13878,-1.29116,7.2546036442,50.74,-2.42,50.7976771122,130.73
2020-10-25 14:00:00,59.3272,-3.6919,59.4419614872,8.7672,-2.3019,9.0643554349,50.56,-1.3900000000000001,50.5791033926,131.66,59.4072,-3.8319,59.5306548717,8.7672,-2.3019,9.0643554349,50.64,-1.53,50.6631078794,131.38
2020-10-25 14:30:00,57.48946,-3.9082,57.6221488521,9.00946,-1.9082,9.2093211873,48.48,-2.0,48.5212365877,131.79,57.57946,-4.0582,57.7222937965,9.00946,-1.9082,9.2093211873,48.57,-2.15,48.6175626703,131.47
2020-10-25 15:00:00,54.24862,-4.66774,54.4490639829,9.20862,-1.01774,9.2646897958,45.04,-3.65,45.1876542874,132.58,54.32862,-4.82774,54.5426990954,9.20862,-1.01774,9.2646897958,45.12,-3.81,45.2805753055,132.19
2020-10-25 15:30:00,53.51,-5.26916,53.7688027308,11.31,-2.39916,11.5616637516,42.2,-2.87,42.2974810125,131.8,53.58,-5.42916,53.8543608105,11.31,-2.39916,11.5616637516,42.27,-3.03,42.3784591508,131.41
2020-10-25 16:00:00,53.52884,-5.2708,53.787712764,11.72884,-2.1708,11.9280367364,41.8,-3.1,41.9147945241,131.89,53.58884,-5.4308,53.8633211117,11.72884,-2.1708,11.9280367364,41.86,-3.26,41.986750291,131.52
2020-10-25 16:30:00,53.29308,-5.02958,53.5298893223,8.03308,-1.37958,8.1506818894,45.26,-3.65,45.406938897,131.1,53.39308,-5.17958,53.6437232196,8.03308,-1.37958,8.1506818894,45.36,-3.8,45.5188927809,130.73
2020-10-25 17:00:00,54.09286,-5.35522,54.3572983529,11.64286,-3.04522,12.0345151056,42.45,-2.31,42.5128051297,130.6,54.16286,-5.50522,54.4419218124,11.64286,-3.04522,12.0345151056,42.52,-2.46,42.5911023572,130.21
2020-10-25 17:30:00,54.1672,-5.62246,54.45821896,17.7572,-3.73246,18.1452310399,36.41,-1.8900000000000001,36.4590208316,130.83,54.2272,-5.78246,54.534631781,17.7572,-3.73246,18.1452310399,36.47,-2.05,36.5275704092,130.4
2020-10-25 18:00:00,54.43072,-5.64656,54.7228190022,20.79072,-3.84656,21.1435584033,33.64,-1.8,33.688122536,131.13,54.49072,-5.79656,54.7981630527,20.79072,-3.84656,21.1435584033,33.7,-1.9500000000000002,33.7563697693,130.69
2020-10-25 18:30:00,56.31718,-6.14298,56.6512221089,23.38718,-4.01298,23.7289737838,32.93,-2.13,32.9988151302,131.19,56.38718,-6.29298,56.7372511286,23.38718,-4.01298,23.7289737838,33.0,-2.2800000000000002,33.0786698644,130.77
2020-10-25 19:00:00,56.39858,-6.00604,56.7174782805,22.56858,-3.83604,22.8922695707,33.83,-2.17,33.8995250704,132.06,56.46858,-6.16604,56.8042302694,22.56858,-3.83604,22.8922695707,33.9,-2.33,33.9799779282,131.84
2020-10-25 19:30:00,55.85316,-5.93574,56.1676819117,21.38316,-3.53574,21.6735089206,34.47,-2.4,34.5534499001,130.52,55.91316,-6.08574,56.2433790995,21.38316,-3.53574,21.6735089206,34.53,-2.55,34.6240292283,130.2
2020-10-25 20:00:00,54.73772,-6.14288,55.0813304623,16.16772,-3.5828800000000003,16.559957702,38.57,-2.56,38.6548638595,130.45,54.82772,-6.29288,55.1876727095,16.16772,-3.5828800000000003,16.559957702,38.66,-2.71,38.7548667912,130.17
2020-10-25 20:30:00,52.25258,-7.63652,52.8076562097,13.19258,-3.38652,13.6203041364,39.06,-4.25,39.2905344835,130.09,52.33258,-7.78652,52.9086838162,13.19258,-3.38652,13.6203041364,39.14,-4.4,39.3865408484,129.88
2020-10-25 21:00:00,50.82008,-7.62452,51.3888493395,5.47008,-1.27452,5.6165982976,45.35,-6.35,45.7924120352,130.09,50.91008,-7.7845200000000006,51.5017960584,5.47008,-1.27452,5.6165982976,45.44,-6.51,45.9039617027,129.95
2020-10-25 21:30:00,49.24238,-8.12034,49.9074334121,4.76238,-1.04034,4.8746867161,44.48,-7.08,45.039946714,129.88,49.32238,-8.28034,50.0126104036,4.76238,-1.04034,4.8746867161,44.56,-7.24,45.1443374079,129.77
2020-10-25 22:00:00,47.04438,-8.4832,47.8031209423,4.40438,-1.0032,4.51718645,42.64,-7.48,43.2911076319,130.4,47.12438,-8.6432,47.910459156900004,4.40438,-1.0032,4.51718645,42.72,-7.64,43.3977879621,130.15
2020-10-25 22:30:00,45.02792,-8.92366,45.903652222,5.07792,-1.36366,5.2578360684,39.95,-7.5600000000000005,40.659022369,131.07,45.10792,-9.09366,46.015422403,5.07792,-1.36366,5.2578360684,40.03,-7.73,40.7695204779,130.81
2020-10-25 23:00:00,43.14502,-9.4026,44.1576905823,4.86502,-1.2026,5.0114535177,38.28,-8.2,39.1484150382,132.16,43.20502,-9.5726,44.2527787146,4.86502,-1.2026,5.0114535177,38.34,-8.37,39.2429930051,131.88
2020-10-25 23:30:00,41.36342,-9.63854,42.4715665761,4.93342,-1.17854,5.0722371226,36.43,-8.46,37.3994184447,131.63,41.43342,-9.79854,42.5762807092,4.93342,-1.17854,5.0722371226,36.5,-8.62,37.5040584471,131.51
2020-10-26 00:00:00,39.54868,-10.23124,40.8506592564,8.52868,-2.40124,8.8602672691,31.02,-7.83,31.9929570374,131.71,39.60868,-10.41124,40.9541383706,8.52868,-2.40124,8.8602672691,31.08,-8.01,32.0955838084,131.76
2020-10-26 00:30:00,35.17924,-10.58716,36.7378127254,7.94924,-2.27716,8.2689705673,27.23,-8.31,28.4697910073,131.44,35.22924,-10.75716,36.8349812304,7.94924,-2.27716,8.2689705673,27.28,-8.48,28.5676180316,131.41
2020-10-26 01:00:00,34.3063,-10.73302,35.9460698549,7.7263,-2.09302,8.0047763498,26.58,-8.64,27.9489892483,131.64,34.3563,-10.90302,36.0448497682,7.7263,-2.09302,8.0047763498,26.63,-8.81,28.0494741484,131.53
2020-10-26 01:30:00,33.66774,-10.62998,35.3059937051,6.72774,-1.66998,6.9319058496,26.94,-8.96,28.390935173,131.93,33.71774,-10.81998,35.4112687983,6.72774,-1.66998,6.9319058496,26.99,-9.15,28.4988175193,131.77
2020-10-26 02:00:00,33.33222,-10.4196,34.9228428724,6.16222,-1.4596,6.3327235443,27.17,-8.96,28.6092729722,132.21,33.38222,-10.5896,35.0215967695,6.16222,-1.4596,6.3327235443,27.22,-9.13,28.710369207,132.07
2020-10-26 02:30:00,33.04042,-10.55886,34.6865806657,8.46042,-2.43886,8.8049272953,24.58,-8.12,25.8864984113,131.69,33.09042,-10.73886,34.7893519611,8.46042,-2.43886,8.8049272953,24.63,-8.3,25.9909003307,131.62
2020-10-26 03:00:00,32.32002,-10.5161,33.9878221134,5.37002,-1.2061,5.5037979624,26.95,-9.31,28.5127795909,132.0,32.37002,-10.7061,34.0945563398,5.37002,-1.2061,5.5037979624,27.0,-9.5,28.6225435627,131.92
2020-10-26 03:30:00,32.55012,-10.49454,34.2000830675,7.42012,-1.87454,7.6532399039,25.13,-8.62,26.5672975667,132.0,32.59012,-10.66454,34.2906450074,7.42012,-1.87454,7.6532399039,25.17,-8.79,26.6607014161,131.82
2020-10-26 04:00:00,32.76136,-10.60736,34.4357778367,9.24136,-2.64736,9.613077011,23.52,-7.96,24.8304651588,132.68,32.81136,-10.78736,34.5391441819,9.24136,-2.64736,9.613077011,23.57,-8.14,24.9360081007,132.42
2020-10-26 04:30:00,33.20942,-10.639,34.8719643516,11.30942,-3.379,11.8034156809,21.9,-7.26,23.0720090153,132.78,33.23942,-10.819,34.9558264519,11.30942,-3.379,11.8034156809,21.93,-7.44,23.1576877084,132.52
2020-10-26 05:00:00,33.40824,-10.4165,34.9944848819,9.11824,-2.8165,9.5433208553,24.29,-7.6,25.4512101873,132.59,33.45824,-10.5965,35.0961484518,9.11824,-2.8165,9.5433208553,24.34,-7.78,25.5531602742,132.39
2020-10-26 05:30:00,34.97028,-10.21012,36.4303037826,9.78028,-2.9001200000000003,10.2012044825,25.19,-7.31,26.2292241593,132.59,35.02028,-10.39012,36.5290925824,9.78028,-2.9001200000000003,10.2012044825,25.24,-7.49,26.3278882556,132.5
2020-10-26 06:00:00,36.61194,-9.54438,37.8355565592,9.97194,-2.97438,10.4060810946,26.64,-6.57,27.4381941826,131.9,36.66194,-9.71438,37.9271278025,9.97194,-2.97438,10.4060810946,26.69,-6.74,27.527871330700002,131.75
2020-10-26 06:30:00,40.9965,-8.47194,41.8627134765,12.8165,-3.78194,13.3628493374,28.18,-4.69,28.5676127809,132.09,41.0465,-8.64194,41.9463739698,12.8165,-3.78194,13.3628493374,28.23,-4.86,28.6452875706,131.9
2020-10-26 07:00:00,43.83116,-7.2587,44.4281364974,13.18116,-3.8587,13.7343563604,30.65,-3.4,30.8380041507,130.71,43.90116,-7.4187,44.5235775633,13.18116,-3.8587,13.7343563604,30.72,-3.56,30.9255881108,130.52
2020-10-26 07:30:00,46.79842,-6.09648,47.1938468753,14.25842,-4.14648,14.8491022384,32.54,-1.9500000000000002,32.5983757264,131.63,46.85842,-6.25648,47.2742537423,14.25842,-4.14648,14.8491022384,32.6,-2.11,32.6682123784,131.37
2020-10-26 08:00:00,50.10488,-4.99918,50.3536572702,14.13488,-4.06918,14.7089448461,35.97,-0.93,35.9820205102,131.22,50.16488,-5.14918,50.4284566499,14.13488,-4.06918,14.7089448461,36.03,-1.08,36.046182877,130.98
2020-10-26 08:30:00,53.13046,-3.4462200000000003,53.2421093882,16.05046,-4.32622,16.6232802329,37.08,0.88,37.090440817,129.85,53.20046,-3.37622,53.3074835806,16.05046,-4.32622,16.6232802329,37.15,0.9500000000000001,37.1621447174,129.62
2020-10-26 09:00:00,55.13826,-3.26032,55.2345670964,19.08826,-5.11032,19.7604919051,36.05,1.85,36.0974375822,131.73,55.21826,-3.40032,55.3228561585,19.08826,-5.11032,19.7604919051,36.13,1.71,36.1704437352,131.42
2020-10-26 09:30:00,55.94562,-4.27424,56.1086581978,17.41562,-4.29424,17.9372327064,38.53,0.02,38.5300051908,132.28,56.02562,-4.41424,56.1992492046,17.41562,-4.29424,17.9372327064,38.61,-0.12,38.6101864797,131.97
2020-10-26 10:00:00,57.04656,-4.04444,57.1897499798,17.46656,-4.37444,18.006011317,39.58,0.33,39.5813756709,132.08,57.11656,-4.20444,57.271098662,17.46656,-4.37444,18.006011317,39.65,0.17,39.6503644372,131.72
2020-10-26 10:30:00,58.00658,-3.7931600000000003,58.1304686553,19.99658,-4.87316,20.5818099321,38.01,1.08,38.0253402352,132.35,58.08658,-3.93316,58.2195888313,19.99658,-4.87316,20.5818099321,38.09,0.9400000000000001,38.1015970794,131.98
2020-10-26 11:00:00,58.47934,-3.3767,58.576747176,18.60934,-4.5567,19.1590983641,39.87,1.18,39.8874579285,132.35,58.55934,-3.5167,58.6648402378,18.60934,-4.5567,19.1590983641,39.95,1.04,39.9635346285,131.98
2020-10-26 11:30:00,61.76908,-4.90216,61.9632989496,16.53908,-3.91216,16.9954747834,45.23,-0.99,45.2408333257,132.35,61.85908,-5.06216,62.065862133,16.53908,-3.91216,16.9954747834,45.32,-1.15,45.3345883405,131.98
2020-10-26 12:00:00,67.58934,-8.12512,68.0759609308,15.78934,-3.54512,16.1824328656,51.8,-4.58,52.0020807276,132.86,67.68934,-8.27512,68.1932867711,15.78934,-3.54512,16.1824328656,51.9,-4.73,52.1150928235,132.43
2020-10-26 12:30:00,68.80936,-9.87048,69.5136993624,15.31936,-3.54048,15.7231609239,53.49,-6.33,53.8632434968,132.7,69.05936,-5.72048,69.2958807942,15.31936,-3.54048,15.7231609239,53.74,-2.18,53.784198423,132.24
2020-10-26 13:00:00,64.74854,-18.4985,67.3392005772,16.53854,-3.3785,16.8800938262,48.21,-15.12,50.5254242931,132.14,65.49854,1.4715,65.5150673844,16.53854,-3.3785,16.8800938262,48.96,4.85,49.1996351612,131.67
2020-10-26 13:30:00,63.83648,-19.24104,66.6731865076,16.44648,-3.40104,16.7944567483,47.39,-15.84,49.9671662194,132.3,64.58648,0.70896,64.590370978,16.44648,-3.40104,16.7944567483,48.14,4.11,48.3151291005,131.74
2020-10-26 14:00:00,65.34882,-19.31436,68.1433252608,14.73882,-3.53436,15.1566657152,50.61,-15.78,53.0130219852,132.56,66.12882,0.7456400000000001,66.1330236236,14.73882,-3.53436,15.1566657152,51.39,4.28,51.5679212302,132.01
2020-10-26 14:30:00,64.445,-19.40484,67.3030893825,13.755,-2.72484,14.0222957473,50.69,-16.68,53.3638313842,132.37,65.235,0.57516,65.2375354687,13.755,-2.72484,14.0222957473,51.48,3.3,51.5856607983,131.83
2020-10-26 15:00:00,64.9822,-19.70252,67.9034285673,12.3622,-2.69252,12.6520216879,52.62,-17.01,55.3010352525,132.8,65.7822,0.39748000000000006,65.7834008485,12.3622,-2.69252,12.6520216879,53.42,3.09,53.5092935853,132.25
2020-10-26 15:30:00,65.15102,-19.25374,67.9364549489,12.82102,-3.03374,13.1750572002,52.33,-16.22,54.7861049902,131.89,65.95102,0.61626,65.9538991677,12.82102,-3.03374,13.1750572002,53.13,3.65,53.2552288513,131.4
2020-10-26 16:00:00,66.1617,-19.02972,68.8440323497,9.8817,-2.38972,10.1665508688,56.28,-16.64,58.6883974905,131.48,67.0017,0.74028,67.0057894317,9.8817,-2.38972,10.1665508688,57.12,3.13,57.2056928985,131.03
2020-10-26 16:30:00,67.94072,-18.68912,70.4643501389,7.46072,-1.8691200000000001,7.691290691,60.48,-16.82,62.775335921,131.11,68.83072,0.9508800000000001,68.837287777,7.46072,-1.8691200000000001,7.691290691,61.37,2.8200000000000003,61.4347564494,130.65
2020-10-26 17:00:00,65.81894,-19.10816,68.5365204932,10.99894,-2.15816,11.2086723437,54.82,-16.95,57.3806143223,130.8,66.64894,0.44184,66.6504045427,10.99894,-2.15816,11.2086723437,55.65,2.6,55.7107036394,130.34
2020-10-26 17:30:00,68.15762,-20.90296,71.2909173796,23.30762,-4.35296,23.710618103,44.85,-16.55,47.8061188552,130.43,68.88762,-1.44296,68.9027308808,23.30762,-4.35296,23.710618103,45.58,2.91,45.6727982502,129.98
2020-10-26 18:00:00,70.39972,-21.22992,73.5311504009,24.49972,-4.58992,24.925963285,45.9,-16.64,48.8231461502,130.79,71.13972,-1.68992,71.1597891459,24.49972,-4.58992,24.925963285,46.64,2.9,46.7300716884,130.33
2020-10-26 18:30:00,69.17682,-22.00428,72.5921535955,25.83682,-5.04428,26.3246277928,43.34,-16.96,46.5402750314,131.44,69.89682,-2.24428,69.9328409178,25.83682,-5.04428,26.3246277928,44.06,2.8,44.1488799405,131.0
2020-10-26 19:00:00,66.30246,-22.91952,70.152124694,25.52246,-5.27952,26.0627952431,40.78,-17.64,44.4317229015,132.2,66.99246,-2.93952,67.0569196629,25.52246,-5.27952,26.0627952431,41.47,2.34,41.5359663424,131.79
2020-10-26 19:30:00,67.43644,-22.05502,70.9513731162,19.56644,-5.44502,20.3099437979,47.87,-16.61,50.669803631,131.56,68.19644,-2.2450200000000002,68.233382911,19.56644,-5.44502,20.3099437979,48.63,3.2,48.735171078,131.17
2020-10-26 20:00:00,64.83938,-20.94172,68.1373673937,17.12938,-4.96172,17.8335168865,47.71,-15.98,50.3150524197,130.75,65.55938,-1.78172,65.5835866063,17.12938,-4.96172,17.8335168865,48.43,3.18,48.5342899402,130.39
2020-10-26 20:30:00,64.79602,-21.815080000000002,68.3697442093,8.91602,-2.65508,9.3029491263,55.88,-19.16,59.0735135234,132.71,65.53602,-2.21508,65.5734435335,8.91602,-2.65508,9.3029491263,56.62,0.44,56.6217096174,132.33
2020-10-26 21:00:00,61.20582,-22.59566,65.2435150242,7.74582,-2.38566,8.1048813136,53.46,-20.21,57.1525651218,132.66,61.91582,-3.00566,61.9887308977,7.74582,-2.38566,8.1048813136,54.17,-0.62,54.1735479732,132.33
2020-10-26 21:30:00,58.16946,-23.2013,62.6257646531,7.11946,-2.2313,7.4609255714,51.05,-20.97,55.1891601676,132.05,58.869460000000004,-3.8013,58.9920605029,7.11946,-2.2313,7.4609255714,51.75,-1.57,51.7738099815,131.69
2020-10-26 22:00:00,55.26424,-24.20074,60.330854787,5.72424,-1.6807400000000001,5.9658872371000005,49.54,-22.52,54.4183976243,132.71,55.94424,-4.62074,56.1347417142,5.72424,-1.6807400000000001,5.9658872371000005,50.22,-2.94,50.3059837395,132.36
2020-10-26 22:30:00,52.47244,-25.0463,58.1435645901,4.85244,-1.1562999999999999,4.988306691,47.62,-23.89,53.276603683,133.29,53.13244,-5.2863,53.3947670474,4.85244,-1.1562999999999999,4.988306691,48.28,-4.13,48.4563236327,132.95
2020-10-26 23:00:00,49.18758,-25.3717,55.3456519263,4.72758,-1.0517,4.8431483094,44.46,-24.32,50.6769572883,132.66,49.82758,-5.8317,50.1676833584,4.72758,-1.0517,4.8431483094,45.1,-4.78,45.3526008075,132.34
2020-10-26 23:30:00,46.19802,-25.9751,52.999649734,4.07802,-0.8851,4.1729664665,42.12,-25.09,49.0265489301,133.54,46.80802,-6.1851,47.2148938189,4.07802,-0.8851,4.1729664665,42.73,-5.3,43.0574372205,133.24
2020-10-27 00:00:00,43.51056,-26.25202,50.8167038049,3.16056,-0.63202,3.2231333814,40.35,-25.62,47.7965155634,133.11,44.10056,-6.59202,44.5905160319,3.16056,-0.63202,3.2231333814,40.94,-5.96,41.3715506115,132.83
2020-10-27 00:30:00,42.16406,-26.74388,49.9303822651,2.60406,-0.27388,2.6184229486,39.56,-26.47,47.5988917938,133.68,42.76406,-6.95388,43.3257576361,2.60406,-0.27388,2.6184229486,40.16,-6.68,40.7117673407,133.38
2020-10-27 01:00:00,41.57448,-26.76646,49.4457355917,3.00448,-0.32646000000000003,3.0221641587,38.57,-26.44,46.7623620019,132.86,42.15448,-7.19646,42.7643452025,3.00448,-0.32646000000000003,3.0221641587,39.15,-6.87,39.7481999592,132.59
2020-10-27 01:30:00,40.69926,-22.84096,46.6705390827,2.5092600000000003,-0.21096,2.5181123623,38.19,-22.63,44.3913617723,132.82,41.07926,-10.83096,42.4831177842,2.5092600000000003,-0.21096,2.5181123623,38.57,-10.62,40.0053658901,132.52
2020-10-27 02:00:00,39.97524,-16.47036,43.235316254,2.53524,-0.26036000000000004,2.5485739517,37.44,-16.21,40.798501198,131.15,40.02524,-16.66036,43.3542089351,2.53524,-0.26036000000000004,2.5485739517,37.49,-16.4,40.9201673995,130.9
2020-10-27 02:30:00,39.46982,-16.46168,42.76509791,3.04982,-0.5516800000000001,3.0993149009,36.42,-15.91,39.7434837426,131.07,39.53982,-16.64168,42.8992176951,3.04982,-0.5516800000000001,3.0993149009,36.49,-16.09,39.8799222667,130.85
2020-10-27 03:00:00,39.51228,-16.69976,42.8964130768,4.42228,-1.03976,4.5428692757,35.09,-15.66,38.425820746,131.8,39.55228,-16.87976,43.0035946271,4.42228,-1.03976,4.5428692757,35.13,-15.84,38.535989672,131.55
2020-10-27 03:30:00,39.20472,-16.63694,42.5887055784,5.04472,-1.4469400000000001,5.2481268317,34.16,-15.19,37.3850464758,131.45,39.26472,-16.81694,42.714490605,5.04472,-1.4469400000000001,5.2481268317,34.22,-15.37,37.5132683194,131.24
2020-10-27 04:00:00,39.40052,-16.83472,42.8463390939,4.59052,-1.10472,4.7215760238,34.81,-15.73,38.1990706693,131.73,39.47052,-17.02472,42.9856143396,4.59052,-1.10472,4.7215760238,34.88,-15.92,38.3413719108,131.47
2020-10-27 04:30:00,40.47336,-16.96428,43.884845512,6.53336,-1.61428,6.7298360164,33.94,-15.35,37.2497798651,131.66,40.52336,-17.14428,44.0007845658,6.53336,-1.61428,6.7298360164,33.99,-15.53,37.3697872619,131.6
2020-10-27 05:00:00,40.45112,-16.9191,43.8468819195,8.18112,-2.3091,8.5007451005,32.27,-14.61,35.4232268434,130.85,40.50112,-17.1091,43.9666012339,8.18112,-2.3091,8.5007451005,32.32,-14.8,35.5474668577,130.65
2020-10-27 05:30:00,40.8099,-16.54178,44.034968191,8.8399,-2.65178,9.2290719565,31.97,-13.89,34.8570365923,130.73,40.8599,-16.72178,44.149171616,8.8399,-2.65178,9.2290719565,32.02,-14.07,34.9749238741,130.43
2020-10-27 06:00:00,42.34498,-15.6211,45.1344225222,8.284980000000001,-2.5111,8.6571656338,34.06,-13.11,36.4959682705,129.96,42.40498,-15.7911,45.2497642868,8.284980000000001,-2.5111,8.6571656338,34.12,-13.28,36.6132872056,129.72
2020-10-27 06:30:00,43.30688,-17.13498,46.5735267608,10.75688,-2.21498,10.9825590704,32.55,-14.92,35.8065482838,131.14,43.46688,-12.59498,45.2548691097,10.75688,-2.21498,10.9825590704,32.71,-10.38,34.3174663983,130.85
2020-10-27 07:00:00,46.22616,-13.5491,48.1709038648,9.50616,-1.8491,9.6843300623,36.72,-11.7,38.5389205869,130.21,46.30616,-13.7091,48.2928553386,9.50616,-1.8491,9.6843300623,36.8,-11.86,38.6639315125,129.93
2020-10-27 07:30:00,53.78388,-11.74272,55.0508603098,6.7538800000000005,-1.8527200000000001,7.0033896402,47.03,-9.89,48.0586412625,129.88,53.87388,-11.91272,55.1752466606,6.7538800000000005,-1.8527200000000001,7.0033896402,47.12,-10.06,48.1819260719,129.68
2020-10-27 08:00:00,57.61106,-13.58694,59.1915464647,8.27106,-2.41694,8.6169619059,49.34,-11.17,50.5885807273,130.39,57.88106,-7.84694,58.410543347,8.27106,-2.41694,8.6169619059,49.61,-5.43,49.9062821697,130.23
2020-10-27 08:30:00,58.65126,-20.6861,62.192322941,13.70126,-2.9861,14.0228855375,44.95,-17.7,48.3093417467,133.52,59.30126,-0.7761,59.3063383526,13.70126,-2.9861,14.0228855375,45.6,2.21,45.6535223176,133.31
2020-10-27 09:00:00,60.81748,-20.05474,64.0387263304,14.14748,-2.8247400000000003,14.4267233431,46.67,-17.23,49.7489879294,132.77,61.47748,-0.36474,61.4785619742,14.14748,-2.8247400000000003,14.4267233431,47.33,2.46,47.3938867366,132.63
2020-10-27 09:30:00,63.45462,-19.0981,66.2663279725,12.55462,-2.3981,12.7816026755,50.9,-16.7,53.5695809205,133.13,64.15462,0.7319,64.1587947592,12.55462,-2.3981,12.7816026755,51.6,3.13,51.6948440369,132.99
2020-10-27 10:00:00,64.8714,-18.68256,67.5080483062,12.8414,-2.39256,13.0623848249,52.03,-16.29,54.5205007314,132.9,65.5814,1.12744,65.5910904538,12.8414,-2.39256,13.0623848249,52.74,3.52,52.8573362931,132.92
2020-10-27 10:30:00,64.90876,-18.7541,67.5637727747,13.10876,-2.3541,13.318459954,51.8,-16.4,54.3341513231,133.03,65.61876,1.0959,65.627910684,13.10876,-2.3541,13.318459954,52.51,3.45,52.6232135089,133.1
2020-10-27 11:00:00,64.83504,-18.5447,67.4350673603,12.51504,-1.9447,12.6652313162,52.32,-16.6,54.8902760059,133.16,65.55504,1.3153000000000001,65.5682337988,12.51504,-1.9447,12.6652313162,53.04,3.26,53.1400903274,133.19
2020-10-27 11:30:00,70.20628,-18.31964,72.5570876012,13.29628,-2.7496400000000003,13.5776132648,56.91,-15.57,59.0014660835,133.26,70.96628,1.59036,70.9840978105,13.29628,-2.7496400000000003,13.5776132648,57.67,4.34,57.8330744471,133.28
2020-10-27 12:00:00,73.78474,-17.95506,75.9379485927,20.07474,-5.43506,20.7974773295,53.71,-12.52,55.1499274705,132.6,74.48474,1.79494,74.5063641743,20.07474,-5.43506,20.7974773295,54.41,7.23,54.8882592182,132.62
2020-10-27 12:30:00,74.84852,-17.25322,76.8112917907,20.72852,-5.33322,21.4036159786,54.12,-11.92,55.4171525793,132.32,75.56852,2.34678,75.6049508389,20.72852,-5.33322,21.4036159786,54.84,7.68,55.3751568847,132.08
2020-10-27 13:00:00,73.9193,-18.15624,76.1164368808,21.7493,-5.4862400000000004,22.4305791238,52.17,-12.67,53.686476882,132.82,74.6193,1.54376,74.6352673166,21.7493,-5.4862400000000004,22.4305791238,52.87,7.03,53.3353335042,132.5
2020-10-27 13:30:00,70.38846,-19.76624,73.1111451484,26.73846,-6.00624,27.4047470725,43.65,-13.76,45.7674567788,133.75,71.01846,0.49376000000000003,71.0201764269,26.73846,-6.00624,27.4047470725,44.28,6.5,44.7545349657,133.4
2020-10-27 14:00:00,67.63572,-19.89852,70.5020688924,24.24572,-5.24852,24.8072953082,43.39,-14.65,45.7964474605,132.95,68.34572,0.31148000000000003,68.3464297686,24.24572,-5.24852,24.8072953082,44.1,5.5600000000000005,44.4491124771,132.53
2020-10-27 14:30:00,69.2203,-19.7025,71.9697050038,22.0803,-5.6425,22.7898541974,47.14,-14.06,49.1921050576,132.85,69.9703,0.5075000000000001,69.9721404442,22.0803,-5.6425,22.7898541974,47.89,6.15,48.2832745368,132.45
2020-10-27 15:00:00,68.1153,-20.31206,71.0793491496,23.0953,-5.48206,23.7370146382,45.02,-14.83,47.3996761592,133.73,68.8453,0.14794000000000002,68.8454589522,23.0953,-5.48206,23.7370146382,45.75,5.63,46.0951125392,133.28
2020-10-27 15:30:00,68.61818,-19.87502,71.4385823383,17.15818,-4.25502,17.677905309,51.46,-15.62,53.7783971498,133.19,69.42818,0.41498,69.4294201799,17.15818,-4.25502,17.677905309,52.27,4.67,52.4782030942,132.68
2020-10-27 16:00:00,69.14232,-19.822400000000002,71.927657801,16.92232,-4.4224,17.4906413817,52.22,-15.4,54.443442213,132.41,69.97232,0.6676000000000001,69.9755046852,16.92232,-4.4224,17.4906413817,53.05,5.09,53.2936262606,131.93
2020-10-27 16:30:00,70.83486,-18.92566,73.3195608119,12.99486,-3.68566,13.507422998300001,57.84,-15.24,59.8140719229,130.79,71.73486,1.13434,71.7438280722,12.99486,-3.68566,13.507422998300001,58.74,4.82,58.9374244432,130.35
