Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-27 17:00:00,66.81884,-13.67942,68.204720588,13.03884,-3.70942,13.5562216448,53.78,-9.97,54.6963371717,130.37,67.49884,1.3805800000000001,67.5129572933,13.03884,-3.70942,13.5562216448,54.46,5.09,54.697346370700004,129.93
2020-10-27 17:30:00,66.10212,-2.03476,66.1334296461,24.09212,-6.04476,24.8388681214,42.01,4.01,42.2009502263,131.52,66.18212,-2.18476,66.2181711009,24.09212,-6.04476,24.8388681214,42.09,3.86,42.2666263144,131.06
2020-10-27 18:00:00,65.35366,-2.67388,65.4083366984,27.59366,-5.44388,28.1255382464,37.76,2.77,37.8614645781,131.63,65.43366,-2.82388,65.4945658757,27.59366,-5.44388,28.1255382464,37.84,2.62,37.9305945116,131.18
2020-10-27 18:30:00,65.88906,-2.34566,65.9307996957,25.72906,-5.99566,26.4184115215,40.16,3.65,40.325526655,131.87,65.97906,-2.48566,66.0258651145,25.72906,-5.99566,26.4184115215,40.25,3.51,40.4027548566,131.42
2020-10-27 19:00:00,64.3501,-2.46118,64.3971488267,21.2601,-6.15118,22.1320777923,43.09,3.69,43.2477074537,131.58,64.4401,-2.61118,64.4929821686,21.2601,-6.15118,22.1320777923,43.18,3.54,43.3248658394,131.13
2020-10-27 19:30:00,61.92016,-3.65598,62.0279969384,24.03016,-6.27598,24.8361936413,37.89,2.62,37.9804752472,130.27,62.00016,-3.80598,62.1168682709,24.03016,-6.27598,24.8361936413,37.97,2.47,38.0502536128,129.84
2020-10-27 20:00:00,58.4203,-12.56216,59.7556634634,12.6503,-3.62216,13.1586524065,45.77,-8.94,46.6349278974,131.76,59.0203,5.89784,59.3142506381,12.6503,-3.62216,13.1586524065,46.37,9.52,47.3371661594,131.34
2020-10-27 20:30:00,56.32988,-13.41176,57.9044962599,13.02988,-3.71176,13.5482447244,43.3,-9.7,44.3731901039,132.9,56.90988,5.79824,57.2044930815,13.02988,-3.71176,13.5482447244,43.88,9.51,44.89871379,132.53
2020-10-27 21:00:00,53.8177,-16.52544,56.2977353051,13.6377,-3.83544,14.1667731429,40.18,-12.69,42.1363085711,132.73,54.4077,2.75456,54.4773844828,13.6377,-3.83544,14.1667731429,40.77,6.59,41.2991646405,132.32
2020-10-27 21:30:00,51.41314,-17.57578,54.3343262337,16.86314,-3.83578,17.2938919526,34.55,-13.74,37.1818517559,132.31,51.94314,1.8942200000000002,51.9776669587,16.86314,-3.83578,17.2938919526,35.08,5.73,35.5448913348,131.91
2020-10-27 22:00:00,49.20992,-17.92192,52.3718573558,17.22992,-4.49192,17.8058273746,31.98,-13.43,34.6855200336,132.98,49.73992,1.75808,49.770980369,17.22992,-4.49192,17.8058273746,32.51,6.25,33.1053258555,132.6
2020-10-27 22:30:00,46.8931,-16.86612,49.8340127971,14.5731,-3.94612,15.0979172956,32.32,-12.92,34.8067349805,132.64,47.4131,2.74388,47.4924302291,14.5731,-3.94612,15.0979172956,32.84,6.69,33.5144998471,132.25
2020-10-27 23:00:00,43.75822,-18.15372,47.3744590197,13.22822,-3.49372,13.6818084991,30.53,-14.66,33.8673367716,131.5,44.26822,1.10628,44.2820410258,13.22822,-3.49372,13.6818084991,31.04,4.6,31.3789993467,131.12
2020-10-27 23:30:00,41.55988,-19.09914,45.7383949692,13.47988,-3.70914,13.9808756648,28.08,-15.39,32.0209072326,131.82,42.02988,0.23086,42.0305140244,13.47988,-3.70914,13.9808756648,28.55,3.94,28.8205846575,131.43
2020-10-28 00:00:00,40.00102,-19.6703,44.5758040099,14.37102,-4.0003,14.9173930675,25.63,-15.67,30.0407356767,132.74,40.47102,-0.08030000000000001,40.471099663,14.37102,-4.0003,14.9173930675,26.1,3.92,26.3927338485,132.34
2020-10-28 00:30:00,38.60946,-19.41616,43.2166365031,9.84946,-2.51616,10.1657721515,28.76,-16.9,33.3578716347,132.79,39.09946,0.19384,39.0999404889,9.84946,-2.51616,10.1657721515,29.25,2.71,29.3752719136,132.39
2020-10-28 01:00:00,38.58192,-17.63554,42.4214193772,14.14192,-3.85554,14.6580725192,24.44,-13.78,28.0571203084,132.24,39.03192,1.90446,39.0783539415,14.14192,-3.85554,14.6580725192,24.89,5.76,25.5477924682,131.94
2020-10-28 01:30:00,37.10432,-17.74498,41.1292460162,11.54432,-3.40498,12.0359965546,25.56,-14.34,29.3078351299,132.55,37.56432,1.9350200000000002,37.614125531,11.54432,-3.40498,12.0359965546,26.02,5.34,26.562304116900002,132.48
2020-10-28 02:00:00,36.38018,-17.85372,40.524965326,12.11018,-3.58372,12.6293114884,24.27,-14.27,28.1543211603,132.44,36.83018,1.72628,36.8706143354,12.11018,-3.58372,12.6293114884,24.72,5.31,25.2838782626,132.21
2020-10-28 02:30:00,35.93548,-18.34458,40.3470239077,15.58548,-4.17458,16.1348785247,20.35,-14.17,24.7974071225,133.29,36.35548,1.50542,36.3866351207,15.58548,-4.17458,16.1348785247,20.77,5.68,21.5326565941,133.05
2020-10-28 03:00:00,35.24364,-18.64396,39.8711851458,12.86364,-3.30396,13.2811665802,22.38,-15.34,27.1326371737,134.04,35.67364,1.32604,35.6982768902,12.86364,-3.30396,13.2811665802,22.81,4.63,23.2751584313,133.65
2020-10-28 03:30:00,34.51542,-19.96966,39.8760772681,11.42542,-3.09966,11.8384168828,23.09,-16.87,28.5962410117,132.39,34.99542,-0.17966000000000001,34.9958811675,11.42542,-3.09966,11.8384168828,23.57,2.92,23.7501852624,132.08
2020-10-28 04:00:00,34.57128,-20.15716,40.0185519491,10.80128,-3.04716,11.2228710099,23.77,-17.11,29.2876253732,132.15,35.07128,-0.10716,35.0714437129,10.80128,-3.04716,11.2228710099,24.27,2.94,24.4474231771,132.21
2020-10-28 04:30:00,35.10574,-19.78076,40.2950548718,11.60574,-3.29076,12.0632625075,23.5,-16.49,28.7083628931,131.94,35.59574,0.16924,35.5961423236,11.60574,-3.29076,12.0632625075,23.99,3.46,24.2382280706,131.72
2020-10-28 05:00:00,35.82988,-19.73966,40.9076334897,13.10988,-3.78966,13.6466287606,22.72,-15.95,27.7596992059,131.6,36.29988,0.13034,36.3001140016,13.10988,-3.78966,13.6466287606,23.19,3.92,23.5189816956,131.46
2020-10-28 05:30:00,36.45716,-19.3896,41.2926277128,12.07716,-3.2496,12.5067059542,24.38,-16.14,29.238399409,131.71,36.95716,0.4404,36.9597839202,12.07716,-3.2496,12.5067059542,24.88,3.69,25.1521470257,131.46
2020-10-28 06:00:00,37.8789,-18.50472,42.1572737198,11.0389,-2.92472,11.419776718,26.84,-15.58,31.0342069336,130.44,38.3989,0.99528,38.4117964106,11.0389,-2.92472,11.419776718,27.36,3.92,27.6393921786,130.25
2020-10-28 06:30:00,42.91984,-7.76182,43.6160350713,13.46984,-3.9218200000000003,14.0291575562,29.45,-3.84,29.6992946044,130.81,43.11984,-2.33182,43.1828436551,13.46984,-3.9218200000000003,14.0291575562,29.65,1.5899999999999999,29.6926017722,131.06
2020-10-28 07:00:00,45.3933,-3.08386,45.4979326716,11.2333,-3.05386,11.6410089679,34.16,-0.03,34.1600131733,133.07,45.4533,-3.23386,45.5681942959,11.2333,-3.05386,11.6410089679,34.22,-0.18,34.2204734041,132.95
2020-10-28 07:30:00,48.24306,-2.13512,48.2902844843,11.92306,-3.26512,12.3620535664,36.32,1.13,36.3375742173,132.58,48.31306,-2.28512,48.3670708228,11.92306,-3.26512,12.3620535664,36.39,0.98,36.4031935412,132.4
2020-10-28 08:00:00,51.54632,-1.29428,51.5625665213,14.85632,-4.16428,15.4289167429,36.69,2.87,36.8020787456,132.01,51.62632,-1.44428,51.6465183866,14.85632,-4.16428,15.4289167429,36.77,2.7199999999999998,36.870466501,131.68
2020-10-28 08:30:00,54.5426,-0.28598,54.5433497259,18.2226,-4.15598,18.6905141856,36.32,3.87,36.5255978733,132.2,54.6126,-0.43598000000000003,54.6143402168,18.2226,-4.15598,18.6905141856,36.39,3.7199999999999998,36.5796459797,131.88
2020-10-28 09:00:00,56.38104,0.06618,56.381078841,19.97104,-3.93382,20.3547876057,36.41,4.0,36.629060867,132.14,56.47104,-0.08382,56.471102207,19.97104,-3.93382,20.3547876057,36.5,3.85,36.7024862918,131.95
2020-10-28 09:30:00,58.48424,0.55432,58.4868668937,17.95424,-3.3656800000000002,18.2669793847,40.53,3.92,40.7191269553,132.02,58.56424,0.41432,58.5657055608,17.95424,-3.3656800000000002,18.2669793847,40.61,3.7800000000000002,40.7855427817,131.78
2020-10-28 10:00:00,60.07766,0.89502,60.0843265076,19.05766,-3.65498,19.4049808935,41.02,4.55,41.2715749639,132.27,60.16766,0.74502,60.1722723908,19.05766,-3.65498,19.4049808935,41.11,4.4,41.3447953194,131.93
2020-10-28 10:30:00,60.38014,1.35268,60.3952899621,12.73014,-2.41732,12.9576193956,47.65,3.77,47.7989058452,132.72,60.49014,1.21268,60.5022944193,12.73014,-2.41732,12.9576193956,47.76,3.63,47.897750469100004,132.4
2020-10-28 11:00:00,61.8665,1.7141600000000001,61.8902429043,16.4265,-3.38584,16.771816084,45.44,5.1,45.7253059038,132.18,61.9465,1.57416,61.9664977383,16.4265,-3.38584,16.771816084,45.52,4.96,45.789431095,131.86
2020-10-28 11:30:00,62.95728,2.115,62.9927958579,13.59728,-3.715,14.0956464342,49.36,5.83,49.7031035248,131.57,63.07728,1.975,63.1081918391,13.59728,-3.715,14.0956464342,49.48,5.69,49.8060889852,131.4
2020-10-28 12:00:00,64.44842,2.35764,64.4915289543,13.46842,-2.94236,13.7860733955,50.98,5.3,51.254759779,131.1,64.52842,2.21764,64.5665154307,13.46842,-2.94236,13.7860733955,51.06,5.16,51.3200662509,131.23
2020-10-28 12:30:00,64.6479,0.66264,64.6512959358,21.8779,-4.53736,22.3434586441,42.77,5.2,43.0849498085,131.47,64.7479,0.52264,64.7500093203,21.8779,-4.53736,22.3434586441,42.87,5.06,43.1675862193,131.34
2020-10-28 13:00:00,63.3502,-0.033580000000000006,63.3502088999,17.7202,-3.11358,17.9916610811,45.63,3.08,45.7338310226,131.92,63.4502,-0.18358000000000002,63.4504655748,17.7202,-3.11358,17.9916610811,45.73,2.93,45.8237689415,131.65
2020-10-28 13:30:00,62.74406,-0.20572000000000001,62.7443972479,15.98406,-2.43572,16.1685777359,46.76,2.23,46.8131445216,132.43,62.83406,-0.35572000000000004,62.8350669038,15.98406,-2.43572,16.1685777359,46.85,2.08,46.8961501618,132.11
2020-10-28 14:00:00,62.45584,-2.03142,62.4888679472,19.09584,-3.3014200000000002,19.3791248337,43.36,1.27,43.3785949519,133.23,62.54584,-2.18142,62.5838692837,19.09584,-3.3014200000000002,19.3791248337,43.45,1.12,43.4644325857,132.92
2020-10-28 14:30:00,62.49214,-2.06012,62.526087805,18.20214,-3.55012,18.5451139817,44.29,1.49,44.3150561322,133.27,62.58214,-2.21012,62.6211535936,18.20214,-3.55012,18.5451139817,44.38,1.34,44.4002252247,132.98
2020-10-28 15:00:00,60.78196,-2.40308,60.829445624,20.69196,-4.04308,21.0832564972,40.09,1.6400000000000001,40.1235305027,133.35,60.86196,-2.55308,60.9154856545,20.69196,-4.04308,21.0832564972,40.17,1.49,40.1976243079,133.03
2020-10-28 15:30:00,61.8725,-2.2229,61.9124183073,16.9725,-3.5929,17.3486220392,44.9,1.37,44.9208960285,133.01,61.9625,-2.3829000000000002,62.0083028203,16.9725,-3.5929,17.3486220392,44.99,1.21,45.0062684523,132.76
2020-10-28 16:00:00,61.22532,-2.81196,61.2898599129,17.83532,-3.8819600000000003,18.252897111,43.39,1.07,43.4031911269,133.1,61.32532,-2.96196,61.3968083873,17.83532,-3.8819600000000003,18.252897111,43.49,0.92,43.4997298842,132.79
2020-10-28 16:30:00,62.52684,-3.15586,62.6064307617,17.24684,-3.74586,17.6489364304,45.28,0.59,45.2838436973,133.26,62.62684,-3.30586,62.7140319125,17.24684,-3.74586,17.6489364304,45.38,0.44,45.3821330482,132.95
2020-10-28 17:00:00,63.99026,-3.53072,64.0875912996,18.82026,-3.88072,19.2161956221,45.17,0.35000000000000003,45.1713559681,132.64,64.07026,-3.6907200000000002,64.1764725627,18.82026,-3.88072,19.2161956221,45.25,0.19,45.2503988933,132.32
2020-10-28 17:30:00,66.62796,-4.16258,66.7578619042,28.94796,-6.49258,29.667119563900002,37.68,2.33,37.7519708095,132.57,66.70796,-4.31258,66.8472159003,28.94796,-6.49258,29.667119563900002,37.76,2.18,37.8228766754,132.22
2020-10-28 18:00:00,66.1989,-4.63324,66.360841421,30.5189,-6.31324,31.1650486364,35.68,1.6800000000000002,35.7195296722,132.65,66.2889,-4.78324,66.4612492217,30.5189,-6.31324,31.1650486364,35.77,1.53,35.8027066016,132.3
2020-10-28 18:30:00,64.93702,-5.3716,65.1588110162,31.50702,-6.4916,32.1688231031,33.43,1.12,33.4487563296,132.92,65.01702,-5.5316,65.251907928,31.50702,-6.4916,32.1688231031,33.51,0.96,33.5237482988,132.53
2020-10-28 19:00:00,63.86042,-5.23968,64.0750145461,28.31042,-6.77968,29.1108904274,35.55,1.54,35.583340203,132.64,63.95042,-5.38968,64.1771366507,28.31042,-6.77968,29.1108904274,35.64,1.3900000000000001,35.6670954803,132.28
2020-10-28 19:30:00,61.74306,-5.09814,61.9531798185,20.56306,-5.74814,21.351359442,41.18,0.65,41.185129598,132.49,61.83306,-5.23814,62.0545358505,20.56306,-5.74814,21.351359442,41.27,0.51,41.2731510791,132.17
2020-10-28 20:00:00,59.05152,-5.255,59.2848803601,13.83152,-3.705,14.3191469896,45.22,-1.55,45.2465567751,132.89,59.15152,-5.405,59.3979489824,13.83152,-3.705,14.3191469896,45.32,-1.7000000000000002,45.3518731697,132.71
2020-10-28 20:30:00,56.72436,-5.71616,57.01164357,13.64436,-4.02616,14.2259806043,43.08,-1.69,43.1131360492,132.56,56.81436,-5.8761600000000005,57.1174295514,13.64436,-4.02616,14.2259806043,43.17,-1.85,43.2096216137,132.35
2020-10-28 21:00:00,54.42902,-6.58402,54.8257926301,15.89902,-4.63402,16.5605850839,38.53,-1.9500000000000002,38.5793131095,131.86,54.49902,-6.74402,54.9147064703,15.89902,-4.63402,16.5605850839,38.6,-2.11,38.6576266731,131.59
2020-10-28 21:30:00,52.42608,-7.11114,52.9061638778,17.82608,-4.89114,18.4849230095,34.6,-2.22,34.6711465054,132.11,52.49608,-7.26114,52.9958731362,17.82608,-4.89114,18.4849230095,34.67,-2.37,34.7509107794,131.83
2020-10-28 22:00:00,50.03458,-8.51724,50.7543355093,18.20458,-4.72724,18.8083367418,31.83,-3.79,32.0548436278,132.92,50.10458,-8.46724,50.8149888339,18.20458,-4.72724,18.8083367418,31.9,-3.74,32.1184931153,132.63
2020-10-28 22:30:00,46.55378,-11.32224,47.9108291611,15.40378,-4.53224,16.0567007105,31.15,-6.79,31.8814460149,131.41,46.61378,-11.49224,48.009541407,15.40378,-4.53224,16.0567007105,31.21,-6.96,31.9766430383,131.12
2020-10-28 23:00:00,44.17676,-11.33678,45.6082087443,14.20676,-4.10678,14.7884303314,29.97,-7.23,30.8297551077,131.6,44.22676,-11.50678,45.6991497302,14.20676,-4.10678,14.7884303314,30.02,-7.4,30.9186092831,131.34
2020-10-28 23:30:00,41.62036,-11.83946,43.2715516202,14.56036,-4.10946,15.1291686758,27.06,-7.73,28.1424323753,131.15,41.68036,-12.00946,43.3760249357,14.56036,-4.10946,15.1291686758,27.12,-7.9,28.2472016313,130.9
2020-10-29 00:00:00,39.87106,-12.259,41.713121515,14.84106,-4.169,15.415499438,25.03,-8.09,26.3049234935,131.23,39.91106,-12.439,41.8045623267,14.84106,-4.169,15.415499438,25.07,-8.27,26.3988219434,130.93
2020-10-29 00:30:00,38.66224,-12.32808,40.5801719847,14.99224,-4.33808,15.6072482618,23.67,-7.99,24.9821736444,130.89,38.71224,-12.50808,40.6827923219,14.99224,-4.33808,15.6072482618,23.72,-8.17,25.0875925509,130.62
2020-10-29 01:00:00,38.08988,-12.36764,40.0474403375,15.58988,-4.46764,16.2174031702,22.5,-7.9,23.8465930481,130.55,38.11988,-12.53764,40.128763599,15.58988,-4.46764,16.2174031702,22.53,-8.07,23.9316902871,130.28
2020-10-29 01:30:00,36.34056,-12.46188,38.4178962757,14.30056,-4.00188,14.84995151,22.04,-8.46,23.6079054556,130.9,36.38056,-12.63188,38.5111612166,14.30056,-4.00188,14.84995151,22.08,-8.63,23.7066087832,130.6
2020-10-29 02:00:00,35.7804,-12.62594,37.9427382386,15.8804,-4.64594,16.5460527814,19.9,-7.98,21.4403917875,131.66,35.8104,-12.79594,38.0278954012,15.8804,-4.64594,16.5460527814,19.93,-8.15,21.5320087312,131.38
2020-10-29 02:30:00,35.79078,-12.06406,37.7693192511,15.26078,-4.32406,15.8615541827,20.53,-7.74,21.9405674494,132.03,35.83078,-12.24406,37.8650472163,15.26078,-4.32406,15.8615541827,20.57,-7.92,22.0420348425,131.71
2020-10-29 03:00:00,35.34028,-10.4808,36.861667883,13.54028,-3.6708,14.0290397076,21.8,-6.8100000000000005,22.8389163491,131.92,35.38028,-10.6608,36.951547593,13.54028,-3.6708,14.0290397076,21.84,-6.99,22.9313257358,131.65
2020-10-29 03:30:00,35.24574,-10.80212,36.8639116839,14.57574,-4.08212,15.1365749178,20.67,-6.72,21.7349327121,132.43,35.27574,-10.97212,36.9427293231,14.57574,-4.08212,15.1365749178,20.7,-6.89,21.8165556402,132.16
2020-10-29 04:00:00,35.1769,-11.07972,36.8805435004,16.0469,-4.82972,16.7579591505,19.13,-6.25,20.1250937886,132.01,35.2169,-11.25972,36.9731164509,16.0469,-4.82972,16.7579591505,19.17,-6.43,20.2196389681,131.69
2020-10-29 04:30:00,34.97756,-10.86382,36.6258418135,14.12756,-4.16382,14.7283858092,20.85,-6.7,21.9000570776,132.15,35.01756,-11.04382,36.7177813674,14.12756,-4.16382,14.7283858092,20.89,-6.88,21.9937832125,131.87
2020-10-29 05:00:00,35.30666,-10.819,36.9271038853,13.49666,-3.819,14.0265673689,21.81,-7.0,22.9058093068,131.9,35.33666,-10.989,37.0059138646,13.49666,-3.819,14.0265673689,21.84,-7.17,22.9868331877,131.6
2020-10-29 05:30:00,36.95046,-9.79814,38.227477574,15.45046,-4.5281400000000005,16.1003343466,21.5,-5.27,22.1364608734,131.44,36.98046,-9.96814,38.3003686258,15.45046,-4.5281400000000005,16.1003343466,21.53,-5.44,22.2066318923,131.13
2020-10-29 06:00:00,38.11012,-8.54022,39.0553018688,15.46012,-4.43022,16.0823555384,22.65,-4.11,23.0198740222,130.56,38.15012,-8.71022,39.1318232193,15.46012,-4.43022,16.0823555384,22.69,-4.28,23.0901385877,130.31
2020-10-29 06:30:00,41.05092,-7.7016,41.7671243373,19.13092,-4.7616,19.7145868485,21.92,-2.94,22.1162835938,131.34,41.09092,-7.8716,41.838090217,19.13092,-4.7616,19.7145868485,21.96,-3.11,22.1791275753,131.21
2020-10-29 07:00:00,43.45632,-6.61222,43.9564921402,20.80632,-4.33222,21.2525547187,22.65,-2.2800000000000002,22.7644657306,130.73,43.50632,-6.78222,44.0317883815,20.80632,-4.33222,21.2525547187,22.7,-2.45,22.8318308508,130.72
2020-10-29 07:30:00,46.2023,-7.03644,46.7350405281,22.2123,-4.99644,22.7673161344,23.99,-2.04,24.0765799066,130.18,46.2423,-7.19644,46.798921547,22.2123,-4.99644,22.7673161344,24.03,-2.2,24.1304973011,130.08
2020-10-29 08:00:00,49.44088,-6.4626,49.8614662233,18.59088,-4.9226,19.2315576575,30.85,-1.54,30.8884136854,130.58,49.50088,-6.6226,49.9419257892,18.59088,-4.9226,19.2315576575,30.91,-1.7000000000000002,30.9567133268,130.39
2020-10-29 08:30:00,53.09392,-5.56894,53.3851799069,18.33392,-5.13894,19.040518031,34.76,-0.43,34.7626595645,130.38,53.16392,-5.70894,53.4695650412,18.33392,-5.13894,19.040518031,34.83,-0.5700000000000001,34.8346637704,130.3
2020-10-29 09:00:00,55.69674,-5.11602,55.9312122814,19.00674,-5.3760200000000005,19.7524114089,36.69,0.26,36.6909212204,130.81,55.76674,-5.25602,56.0138825334,19.00674,-5.3760200000000005,19.7524114089,36.76,0.12,36.7601958645,130.68
2020-10-29 09:30:00,57.29318,-4.8371200000000005,57.4970103954,23.45318,-5.2571200000000005,24.035160969,33.84,0.42,33.8426062826,130.11,57.35318,-5.00712,57.5713340718,23.45318,-5.2571200000000005,24.035160969,33.9,0.25,33.9009218164,130.06
2020-10-29 10:00:00,57.94078,-4.37038,58.1053715964,24.73078,-5.24038,25.2798944213,33.21,0.87,33.2213937095,130.44,58.01078,-4.52038,58.1866344752,24.73078,-5.24038,25.2798944213,33.28,0.72,33.2877875504,130.44
2020-10-29 10:30:00,58.6573,-4.4009,58.8221621848,24.9473,-5.2509,25.4939155114,33.71,0.85,33.7207147018,130.65,58.7373,-4.5609,58.9141088374,24.9473,-5.2509,25.4939155114,33.79,0.6900000000000001,33.7970442495,130.44
2020-10-29 11:00:00,59.2801,-4.38246,59.441872545,26.0301,-5.6924600000000005,26.6452661248,33.25,1.31,33.2757960085,130.97,59.3401,-4.53246,59.5129453284,26.0301,-5.6924600000000005,26.6452661248,33.31,1.16,33.3301920186,130.73
2020-10-29 11:30:00,59.79212,-4.40954,59.9544965545,26.40212,-5.78954,27.0294416129,33.39,1.38,33.4185053526,130.64,59.86212,-4.55954,60.0355129561,26.40212,-5.78954,27.0294416129,33.46,1.23,33.4825999588,130.39
2020-10-29 12:00:00,60.66026,-4.12784,60.8005444575,25.84026,-5.68784,26.4588465496,34.82,1.56,34.8549279156,130.74,60.73026,-4.26784,60.8800372695,25.84026,-5.68784,26.4588465496,34.89,1.42,34.9188845755,130.46
2020-10-29 12:30:00,62.13958,-3.45714,62.235674814,25.48958,-5.57714,26.0925885867,36.65,2.12,36.711263939,130.35,62.19958,-3.6071400000000002,62.3040866329,25.48958,-5.57714,26.0925885867,36.71,1.97,36.7628208929,130.09
2020-10-29 13:00:00,62.86602,-3.69634,62.97459329,25.93602,-5.77634,26.5714741261,36.93,2.08,36.988529303,131.02,62.93602,-3.83634,63.0528359238,25.93602,-5.77634,26.5714741261,37.0,1.94,37.0508245522,130.7
2020-10-29 13:30:00,62.30124,-4.09038,62.4353722987,26.18124,-5.87038,26.8313005514,36.12,1.78,36.1638327615,131.09,62.38124,-4.24038,62.5251943338,26.18124,-5.87038,26.8313005514,36.2,1.63,36.2366789317,130.79
2020-10-29 14:00:00,61.4804,-4.2316,61.625855148,26.4404,-5.8016000000000005,27.0694165936,35.04,1.57,35.0751550246,131.79,61.5504,-4.3816,61.7061598118,26.4404,-5.8016000000000005,27.0694165936,35.11,1.42,35.1387037325,131.5
2020-10-29 14:30:00,60.4692,-4.67292,60.6494874666,26.2992,-5.88292,26.949149678,34.17,1.21,34.1914170517,131.47,60.5392,-4.82292,60.7310076811,26.2992,-5.88292,26.949149678,34.24,1.06,34.2564037809,131.19
2020-10-29 15:00:00,60.62514,-4.74616,60.8106375132,26.13514,-5.88616,26.7897820515,34.49,1.1400000000000001,34.5088351006,132.35,60.68514,-4.90616,60.8831390679,26.13514,-5.88616,26.7897820515,34.55,0.98,34.5638959031,132.13
2020-10-29 15:30:00,61.64446,-4.5361,61.8111288677,24.36446,-5.8861,25.0653762051,37.28,1.35,37.3044353931,132.35,61.72446,-4.6861,61.9020879737,24.36446,-5.8861,25.0653762051,37.36,1.2,37.3792669805,132.09
2020-10-29 16:00:00,61.91322,-4.5674600000000005,62.0814666517,21.68322,-5.92746,22.478808056,40.23,1.3599999999999999,40.2529812561,132.02,61.99322,-4.71746,62.1724517356,21.68322,-5.92746,22.478808056,40.31,1.21,40.3281564171,131.87
2020-10-29 16:30:00,62.35122,-4.85104,62.5396452226,20.72122,-5.87104,21.5369001709,41.63,1.02,41.6424939215,131.52,62.44122,-4.99104,62.6403738444,20.72122,-5.87104,21.5369001709,41.72,0.88,41.7292798883,131.37
2020-10-29 17:00:00,64.7371,-4.66238,64.9047756615,21.1371,-5.69238,21.8901847063,43.6,1.03,43.6121645874,131.02,64.8171,-4.81238,64.9955033343,21.1371,-5.69238,21.8901847063,43.68,0.88,43.6888635696,130.86
2020-10-29 17:30:00,66.75824,-5.15988,66.9573518705,33.32824,-8.08988,34.2960309644,33.43,2.93,33.5581554916,130.1,66.81824,-5.29988,67.028098024,33.32824,-8.08988,34.2960309644,33.49,2.79,33.6060143427,129.95
2020-10-29 18:00:00,66.84444,-5.25034,67.0503186348,29.74444,-8.22034,30.8594507506,37.1,2.9699999999999998,37.2186901973,130.36,66.93444,-5.40034,67.1519391398,29.74444,-8.22034,30.8594507506,37.19,2.8200000000000003,37.2967625941,130.22
2020-10-29 18:30:00,65.49752,-5.699,65.7449901297,28.567520000000002,-8.229,29.7291042575,36.93,2.5300000000000002,37.0165611585,130.81,65.57752,-5.839,65.8369580885,28.567520000000002,-8.229,29.7291042575,37.01,2.39,37.0870893978,130.63
2020-10-29 19:00:00,64.10006,-6.07534,64.3873236602,28.39006,-8.21534,29.5548188646,35.71,2.14,35.7740646279,130.37,64.17006,-6.23534,64.4722891273,28.39006,-8.21534,29.5548188646,35.78,1.98,35.834742918,130.16
2020-10-29 19:30:00,62.19044,-6.30184,62.5089114829,28.32044,-8.15184,29.470320954800002,33.87,1.85,33.9204864352,130.71,62.25044,-6.45184,62.5838918539,28.32044,-8.15184,29.470320954800002,33.93,1.7000000000000002,33.9725609868,130.5
2020-10-29 20:00:00,59.76828,-6.8108,60.1550853278,28.98828,-8.0808,30.0935160126,30.78,1.27,30.8061893132,130.77,59.83828,-6.9508,60.240628931,28.98828,-8.0808,30.0935160126,30.85,1.13,30.8706883629,130.57
2020-10-29 20:30:00,57.00542,-6.98684,57.4319931968,21.04542,-5.8368400000000005,21.8398352595,35.96,-1.15,35.978383788,131.17,57.07542,-7.13684,57.5198926752,21.04542,-5.8368400000000005,21.8398352595,36.03,-1.3,36.0534450504,130.94
2020-10-29 21:00:00,54.70244,-7.66726,55.2371597556,20.45244,-5.71726,21.236510162,34.25,-1.9500000000000002,34.3054660368,130.81,54.76244,-7.82726,55.3189916201,20.45244,-5.71726,21.236510162,34.31,-2.11,34.3748192723,130.56
2020-10-29 21:30:00,52.47636,-8.19766,53.1128043726,20.54636,-5.73766,21.3324553562,31.93,-2.46,32.0246233389,131.31,52.52636,-8.36766,53.188685157,20.54636,-5.73766,21.3324553562,31.98,-2.63,32.0879619172,131.07
2020-10-29 22:00:00,49.81064,-8.9634,50.6106944901,20.50064,-5.7134,21.281897941,29.31,-3.25,29.4896354674,131.37,49.860640000000004,-9.1234,50.6884587334,20.50064,-5.7134,21.281897941,29.36,-3.41,29.5573628729,131.12
2020-10-29 22:30:00,47.55106,-9.46612,48.4841286915,20.26106,-5.63612,21.0303685412,27.29,-3.83,27.5574490837,130.74,47.59106,-9.63612,48.556810033,20.26106,-5.63612,21.0303685412,27.33,-4.0,27.6211676075,130.52
2020-10-29 23:00:00,45.08708,-9.81302,46.1426066065,20.33708,-5.69302,21.1188849054,24.75,-4.12,25.0905739273,129.93,45.12708,-9.98302,46.2181137396,20.33708,-5.69302,21.1188849054,24.79,-4.29,25.1584617972,129.78
2020-10-29 23:30:00,43.45654,-8.9794,44.3745478076,20.55654,-5.7294,21.3400412636,22.9,-3.25,23.1294725405,131.55,43.51654,-8.9394,44.4252419907,20.55654,-5.7294,21.3400412636,22.96,-3.21,23.1833064941,131.4
2020-10-30 00:00:00,41.8441,-8.82848,42.765298595,20.5541,-5.72848,21.3374438469,21.29,-3.1,21.5145090578,132.28,41.8741,-8.99848,42.8300466159,20.5541,-5.72848,21.3374438469,21.32,-3.27,21.5693138509,132.2
2020-10-30 00:30:00,40.65296,-9.002,41.6377132028,20.37296,-5.662,21.1451115665,20.28,-3.34,20.5531992643,131.91,40.69296,-9.162,41.7116199345,20.37296,-5.662,21.1451115665,20.32,-3.5,20.6192240397,131.83
2020-10-30 01:00:00,39.61798,-8.9957,40.6264317627,20.12798,-5.5657,20.8833090139,19.49,-3.43,19.7895174272,131.8,39.64798,-9.1757,40.6958940014,20.12798,-5.5657,20.8833090139,19.52,-3.61,19.8510075311,131.6
2020-10-30 01:30:00,38.16168,-9.017,39.2124994029,18.58168,-5.007,19.2444506449,19.58,-4.01,19.9864078814,132.52,38.20168,-9.187,39.2908300221,18.58168,-5.007,19.2444506449,19.62,-4.18,20.0603290103,132.22
2020-10-30 02:00:00,37.4695,-10.05238,38.794507007,18.8795,-5.10238,19.5568351712,18.59,-4.95,19.2377389524,132.73,37.4995,-10.23238,38.8704785244,18.8795,-5.10238,19.5568351712,18.62,-5.13,19.3137593441,132.57
2020-10-30 02:30:00,36.68782,-10.4252,38.1402796449,18.70782,-5.0452,19.3761856977,17.98,-5.38,18.7676530232,133.36,36.71782,-10.5952,38.2159203552,18.70782,-5.0452,19.3761856977,18.01,-5.55,18.8457581434,133.39
2020-10-30 03:00:00,36.74742,-8.97766,37.8281807087,18.55742,-4.99766,19.2185962685,18.19,-3.98,18.6203249166,133.36,36.78742,-9.15766,37.9101174745,18.55742,-4.99766,19.2185962685,18.23,-4.16,18.6986229439,133.34
2020-10-30 03:30:00,36.37538,-9.07012,37.4891363859,18.85538,-5.10012,19.5329613464,17.52,-3.9699999999999998,17.9641671112,133.6,36.40538,-9.24012,37.5597059435,18.85538,-5.10012,19.5329613464,17.55,-4.14,18.0316970915,133.73
2020-10-30 04:00:00,36.49022,-9.2243,37.6380640594,20.17022,-5.5943000000000005,20.9316498953,16.32,-3.63,16.7188307007,133.27,36.52022,-9.4043,37.711633846,20.17022,-5.5943000000000005,20.9316498953,16.35,-3.81,16.7880493209,133.39
2020-10-30 04:30:00,36.84938,-9.12788,37.96307416,20.26938,-5.63788,21.0388558738,16.58,-3.49,16.9433320218,133.19,36.87938,-9.29788,38.0333963995,20.26938,-5.63788,21.0388558738,16.61,-3.66,17.0084596598,133.39
2020-10-30 05:00:00,37.42738,-9.16372,38.5328760658,21.95738,-6.25372,22.830583661,15.47,-2.91,15.7413150658,132.95,37.45738,-9.34372,38.6051864379,21.95738,-6.25372,22.830583661,15.5,-3.09,15.8050023727,133.1
2020-10-30 05:30:00,38.47864,-8.90814,39.4963377354,21.90864,-6.25814,22.7849253435,16.57,-2.65,16.7805661406,133.05,38.50864,-9.08814,39.5665217489,21.90864,-6.25814,22.7849253435,16.6,-2.83,16.8395041495,133.25
2020-10-30 06:00:00,39.2376,-9.6322,40.4025807418,21.5876,-6.1422,22.4444000722,17.65,-3.49,17.9917369923,132.36,39.2776,-9.8022,40.4822552064,21.5876,-6.1422,22.4444000722,17.69,-3.66,18.0646533319,132.5
2020-10-30 06:30:00,42.23426,-9.94976,43.3904418254,22.11426,-5.64976,22.8245543966,20.12,-4.3,20.5743626876,132.36,42.27426,-9.90976,43.4202303288,22.11426,-5.64976,22.8245543966,20.16,-4.26,20.6051741075,132.47
2020-10-30 07:00:00,43.99902,-9.77232,45.0711881266,24.76902,-5.40232,25.3513197515,19.23,-4.37,19.7202890445,132.45,44.02902,-9.93232,45.1354138426,24.76902,-5.40232,25.3513197515,19.26,-4.53,19.7855629185,132.47
2020-10-30 07:30:00,46.46176,-9.29208,47.3818308323,21.12176,-5.30208,21.7770704601,25.34,-3.99,25.6522065328,131.62,46.52176,-9.45208,47.4722652696,21.12176,-5.30208,21.7770704601,25.4,-4.15,25.7367927295,131.63
2020-10-30 08:00:00,49.34784,-8.08742,50.0061563702,18.86784,-5.19742,19.5706045109,30.48,-2.89,30.6167029577,131.62,49.41784,-8.24742,50.1013258,18.86784,-5.19742,19.5706045109,30.55,-3.05,30.701872907,131.46
2020-10-30 08:30:00,52.61214,-7.22158,53.1054469247,18.69214,-5.11158,19.3784506057,33.92,-2.11,33.9855631114,131.68,52.68214,-7.37158,53.1953763656,18.69214,-5.11158,19.3784506057,33.99,-2.26,34.0650510054,131.78
2020-10-30 09:00:00,54.73056,-6.61564,55.1289478452,18.38056,-4.9656400000000005,19.0395001647,36.35,-1.65,36.387429148,130.88,54.80056,-6.75564,55.2153968393,18.38056,-4.9656400000000005,19.0395001647,36.42,-1.79,36.4639616608,131.01
2020-10-30 09:30:00,56.95152,-5.99106,57.2657701444,17.30152,-4.67106,17.9209764197,39.65,-1.32,39.6719661726,130.88,57.04152,-6.14106,57.3711392761,17.30152,-4.67106,17.9209764197,39.74,-1.47,39.7671786779,130.89
2020-10-30 10:00:00,57.24116,-5.92746,57.5472430286,15.93116,-4.16746,16.4672275079,41.31,-1.76,41.3474751345,130.65,57.31116,-6.08746,57.633551251,15.93116,-4.16746,16.4672275079,41.38,-1.92,41.4245193092,130.66
2020-10-30 10:30:00,58.30152,-5.79312,58.588629218,16.19152,-4.32312,16.7587197138,42.11,-1.47,42.1356499891,130.65,58.39152,-5.94312,58.6931877073,16.19152,-4.32312,16.7587197138,42.2,-1.62,42.2310833392,130.74
2020-10-30 11:00:00,58.68482,-5.60804,58.9521688411,15.13482,-4.19804,15.7062508663,43.55,-1.4100000000000001,43.5728195094,130.56,58.76482,-5.75804,59.0462453868,15.13482,-4.19804,15.7062508663,43.63,-1.56,43.6578801593,130.61
2020-10-30 11:30:00,58.91962,-5.78684,59.2031176386,13.53962,-3.68684,14.032608415,45.38,-2.1,45.4285637017,131.1,59.00962,-5.92684,59.3065146921,13.53962,-3.68684,14.032608415,45.47,-2.24,45.5251414056,131.06
2020-10-30 12:00:00,59.32322,-5.6885,59.5953308861,12.05322,-3.1985,12.470385504,47.27,-2.49,47.3355363337,131.23,59.42322,-5.8385,59.7093556942,12.05322,-3.1985,12.470385504,47.37,-2.64,47.4435085128,131.06
2020-10-30 12:30:00,60.0171,-5.92666,60.3090174946,15.6071,-3.42666,15.9788475544,44.41,-2.5,44.4803113748,131.45,60.1071,-6.07666,60.4134858055,15.6071,-3.42666,15.9788475544,44.5,-2.65,44.578834664,131.25
2020-10-30 13:00:00,59.4764,-5.80726,59.7592371577,10.4664,-2.19726,10.694553776,49.01,-3.61,49.1427736295,131.06,59.5764,-5.95726,59.8735031852,10.4664,-2.19726,10.694553776,49.11,-3.76,49.2537277777,130.85
2020-10-30 13:30:00,58.20086,-6.02886,58.5122829638,8.23086,-1.77886,8.4208906441,49.97,-4.25,50.150407775,131.87,58.30086,-6.17886,58.6273706356,8.23086,-1.77886,8.4208906441,50.07,-4.4,50.2629575334,131.64
2020-10-30 14:00:00,56.07142,-6.48854,56.4455958614,8.50142,-0.9785400000000001,8.5575512004,47.57,-5.51,47.8880465252,132.21,56.17142,-6.63854,56.5623429337,8.50142,-0.9785400000000001,8.5575512004,47.67,-5.66,48.0048382978,131.94
2020-10-30 14:30:00,55.55786,-6.63532,55.9526878647,6.84786,-1.20532,6.9531275612000005,48.71,-5.43,49.0117230874,132.31,55.66786,-6.79532,56.0810753364,6.84786,-1.20532,6.9531275612000005,48.82,-5.59,49.1389916461,132.07
2020-10-30 15:00:00,55.72324,-6.28994,56.0771149517,4.6032399999999996,-0.84994,4.681048654,51.12,-5.44,51.4086374066,132.39,55.82324,-6.44994,56.1946247438,4.6032399999999996,-0.84994,4.681048654,51.22,-5.6,51.5252210087,132.14
2020-10-30 15:30:00,55.59288,-6.34352,55.9536285927,3.57288,-0.68352,3.6376738563,52.02,-5.66,52.3270102337,133.01,55.69288,-6.49352,56.0701585934,3.57288,-0.68352,3.6376738563,52.12,-5.8100000000000005,52.4428307779,132.77
2020-10-30 16:00:00,55.35316,-6.53066,55.737077803,5.19316,-0.32066,5.203050415,50.16,-6.21,50.5429490631,133.15,55.44316,-6.69066,55.8454019774,5.19316,-0.32066,5.203050415,50.25,-6.37,50.6521411196,132.91
2020-10-30 16:30:00,56.65806,-4.97602,56.8761508719,4.30806,-0.08602000000000001,4.3089187047,52.35,-4.89,52.5778907907,133.63,56.75806,-5.13602,56.9899646991,4.30806,-0.08602000000000001,4.3089187047,52.45,-5.05,52.6925516558,133.33
2020-10-30 17:00:00,57.15114,-5.6529,57.4300277008,13.27114,-1.9129,13.4082938254,43.88,-3.74,44.0390962668,133.28,57.25114,-5.8029,57.5444756663,13.27114,-1.9129,13.4082938254,43.98,-3.89,44.1516987216,133.03
2020-10-30 17:30:00,60.09994,-6.66464,60.4683405952,18.17994,-2.42464,18.3409132143,41.92,-4.24,42.133881853,131.23,60.16994,-6.8246400000000005,60.5557378845,18.17994,-2.42464,18.3409132143,41.99,-4.4,42.2199017052,130.96
2020-10-30 18:00:00,60.18324,-8.24038,60.7447630619,18.413240000000002,-2.33038,18.5601206419,41.77,-5.91,42.1860284929,130.91,60.27324,-8.40038,60.8558119184,18.413240000000002,-2.33038,18.5601206419,41.86,-6.07,42.297807271799996,130.63
2020-10-30 18:30:00,58.77412,-8.54808,59.3924814557,16.81412,-1.66808,16.8966600919,41.96,-6.88,42.5203010337,131.27,58.86412,-8.71808,59.5062143163,16.81412,-1.66808,16.8966600919,42.05,-7.05,42.6368971667,131.13
2020-10-30 19:00:00,57.59934,-8.3605,58.2029374575,11.96934,-1.8905,12.1177180313,45.63,-6.47,46.0864166539,130.84,57.69934,-8.5205,58.3250611374,11.96934,-1.8905,12.1177180313,45.73,-6.63,46.2081140061,130.66
2020-10-30 19:30:00,55.89422,-8.79458,56.5818740127,13.00422,-2.08458,13.1702396176,42.89,-6.71,43.4117057946,130.9,55.98422,-8.96458,56.6974124946,13.00422,-2.08458,13.1702396176,42.98,-6.88,43.5271731221,130.66
2020-10-30 20:00:00,53.3785,-9.0648,54.1427267626,7.7385,0.06520000000000001,7.7387746633,45.64,-9.13,46.5442423937,131.19,53.4685,-9.2248,54.2584318543,7.7385,0.06520000000000001,7.7387746633,45.73,-9.29,46.6640868335,130.96
2020-10-30 20:30:00,51.06736,-10.33676,52.1030120499,15.27736,-2.55676,15.4898273156,35.79,-7.78,36.6258447002,131.67,51.13736,-10.51676,52.2075840148,15.27736,-2.55676,15.4898273156,35.86,-7.96,36.7328354473,131.45
2020-10-30 21:00:00,49.39036,-10.84964,50.5679972815,16.14036,-2.94964,16.407668849,33.25,-7.9,34.17561265,131.79,49.46036,-11.00964,50.6708928702,16.14036,-2.94964,16.407668849,33.32,-8.06,34.2809859835,131.56
2020-10-30 21:30:00,47.39636,-9.63882,48.3665358718,9.95636,-1.06882,10.0135648319,37.44,-8.57,38.4083129023,132.57,47.46636,-9.81882,48.4712755954,9.95636,-1.06882,10.0135648319,37.51,-8.75,38.517042981,132.33
2020-10-30 22:00:00,45.9236,-9.73084,46.9432240485,6.7536000000000005,-1.41084,6.8993900068,39.17,-8.32,40.0438671959,132.65,45.9936,-9.90084,47.0471877339,6.7536000000000005,-1.41084,6.8993900068,39.24,-8.49,40.1479476437,132.44
2020-10-30 22:30:00,43.49136,-10.37246,44.7111431424,5.91136,-1.63246,6.1326260852,37.58,-8.74,38.5829496021,132.13,43.57136,-10.55246,44.8309917836,5.91136,-1.63246,6.1326260852,37.66,-8.92,38.7019637745,131.9
2020-10-30 23:00:00,41.61008,-10.91124,43.0169026773,6.28008,-1.8112400000000002,6.5360534839,35.33,-9.1,36.4831317186,132.99,41.67008,-11.08124,43.1183191595,6.28008,-1.8112400000000002,6.5360534839,35.39,-9.27,36.5839445659,132.75
2020-10-30 23:30:00,39.55538,-12.0821,41.3594635767,6.83538,-1.8921000000000001,7.0924228691,32.72,-10.19,34.270023344,132.72,39.61538,-12.0421,41.4051990088,6.83538,-1.8921000000000001,7.0924228691,32.78,-10.15,34.3154615298,132.52
2020-10-31 00:00:00,37.81486,-12.82328,39.9299404805,7.75486,-2.26328,8.0783841192,30.06,-10.56,31.860903942,131.51,37.86486,-13.00328,40.035395759,7.75486,-2.26328,8.0783841192,30.11,-10.74,31.9681044167,131.28
2020-10-31 00:30:00,37.06912,-10.89746,38.6377314555,8.74912,-2.56746,9.1180563513,28.32,-8.33,29.5196764887,130.86,37.12912,-10.85746,38.6840534281,8.74912,-2.56746,9.1180563513,28.38,-8.29,29.5660024352,130.65
2020-10-31 01:00:00,36.5247,-10.01686,37.8733573155,9.6147,-2.78686,10.0104467807,26.91,-7.23,27.8643320394,131.97,36.5647,-10.18686,37.9572048859,9.6147,-2.78686,10.0104467807,26.95,-7.4,27.9474954155,131.76
2020-10-31 01:30:00,35.5367,-10.21372,36.9753583232,10.0367,-2.8237200000000002,10.4263484273,25.5,-7.39,26.5492391605,132.09,35.5767,-10.38372,37.0610742414,10.0367,-2.8237200000000002,10.4263484273,25.54,-7.5600000000000005,26.6354125179,131.85
2020-10-31 02:00:00,34.38826,-11.48412,36.2551711898,10.69826,-2.84412,11.0698593307,23.69,-8.64,25.2163776146,133.2,34.43826,-11.66412,36.3599428933,10.69826,-2.84412,11.0698593307,23.74,-8.82,25.3254812393,132.98
2020-10-31 02:30:00,33.71572,-12.69784,36.0275577272,11.25572,-2.96784,11.6404169592,22.46,-9.73,24.4770198349,133.36,33.76572,-11.81784,35.7740854444,11.25572,-2.96784,11.6404169592,22.51,-8.85,24.1872404379,133.15
2020-10-31 03:00:00,33.58388,-22.36088,40.3470686696,16.51388,-4.65088,17.1563083858,17.07,-17.71,24.5973372543,130.74,34.02388,-2.40088,34.1084833294,16.51388,-4.65088,17.1563083858,17.51,2.25,17.6539683924,130.48
2020-10-31 03:30:00,33.0393,-20.80778,39.0456022238,15.0393,-4.18778,15.6114716096,18.0,-16.62,24.4994775454,129.82,33.4793,-1.06778,33.4963234194,15.0393,-4.18778,15.6114716096,18.44,3.12,18.7020854452,129.57
2020-10-31 04:00:00,32.59476,-20.6708,38.5966365387,14.44476,-3.9808,14.9832526541,18.15,-16.69,24.6572220658,130.07,33.04476,-0.8508,33.055710915,14.44476,-3.9808,14.9832526541,18.6,3.13,18.8615190268,129.81
2020-10-31 04:30:00,33.05,-10.26782,34.6082450805,13.35,-3.80782,13.882434698299999,19.7,-6.46,20.7321393011,132.07,33.13,-7.9278200000000005,34.0653376609,13.35,-3.80782,13.882434698299999,19.78,-4.12,20.2045242458,131.82
2020-10-31 05:00:00,33.47474,-8.847760000000001,34.6242844704,14.74474,-3.90776,15.2537846414,18.73,-4.94,19.3705059304,132.86,33.51474,-9.03776,34.7119417936,14.74474,-3.90776,15.2537846414,18.77,-5.13,19.4584120627,132.59
2020-10-31 05:30:00,34.0251,-8.71802,35.1242267207,15.0951,-4.02802,15.6232835579,18.93,-4.69,19.5023331937,132.08,34.0551,-8.888020000000001,35.195834065,15.0951,-4.02802,15.6232835579,18.96,-4.86,19.5729711592,131.85
2020-10-31 06:00:00,34.63184,-8.53968,35.6691810431,16.38184,-4.48968,16.9859326588,18.25,-4.05,18.6939829892,131.84,34.65184,-8.70968,35.7296591236,16.38184,-4.48968,16.9859326588,18.27,-4.22,18.7510346381,131.64
2020-10-31 06:30:00,37.0661,-9.4907,38.2618498729,18.4261,-4.9907,19.0900038685,18.64,-4.5,19.1754947785,131.47,37.0961,-9.6707,38.3359240622,18.4261,-4.9907,19.0900038685,18.67,-4.68,19.2476310231,131.3
2020-10-31 07:00:00,38.46966,-9.58464,39.6456815359,19.63966,-5.37464,20.3618024754,18.83,-4.21,19.2948956981,131.69,38.50966,-9.75464,39.7258972818,19.63966,-5.37464,20.3618024754,18.87,-4.38,19.3716622932,131.49
2020-10-31 07:30:00,39.77092,-9.15326,40.8106388859,20.780920000000002,-5.75326,21.5626212849,18.99,-3.4,19.291969832,131.86,39.80092,-9.32326,40.878312219,20.780920000000002,-5.75326,21.5626212849,19.02,-3.5700000000000003,19.3521394166,131.65
2020-10-31 08:00:00,40.99834,-9.0115,41.9770296115,20.74834,-5.7215,21.5227594654,20.25,-3.29,20.5155209537,131.4,41.02834,-9.1815,42.0431281591,20.74834,-5.7215,21.5227594654,20.28,-3.46,20.5730406114,131.34
2020-10-31 08:30:00,44.33522,-8.33966,45.1127660576,20.47522,-5.63966,21.2377117168,23.86,-2.7,24.0122801916,132.5,44.36522,-8.50966,45.1739643928,20.47522,-5.63966,21.2377117168,23.89,-2.87,24.0617746644,132.31
2020-10-31 09:00:00,46.47118,-7.75966,47.1145719911,20.15118,-5.51966,20.8934607451,26.32,-2.24,26.4151471698,130.95,46.52118,-7.91966,47.190477886,20.15118,-5.51966,20.8934607451,26.37,-2.4,26.4789897844,130.99
2020-10-31 09:30:00,49.35448,-6.95542,49.8421765521,20.16448,-5.48542,20.8972746129,29.19,-1.47,29.2269909501,131.4,49.39448,-7.11542,49.9043470676,20.16448,-5.48542,20.8972746129,29.23,-1.63,29.275412892,131.27
2020-10-31 10:00:00,51.188,-6.61994,51.6142901686,19.838,-5.37994,20.5545614987,31.35,-1.24,31.374513542,131.23,51.248,-6.76994,51.6932257806,19.838,-5.37994,20.5545614987,31.41,-1.3900000000000001,31.4407410854,131.27
2020-10-31 10:30:00,52.18896,-6.37034,52.5763138457,20.71896,-5.72034,21.4941292728,31.47,-0.65,31.4767120265,130.44,52.24896,-6.53034,52.6554760837,20.71896,-5.72034,21.4941292728,31.53,-0.81,31.5404026607,130.54
2020-10-31 11:00:00,53.1868,-6.33416,53.5626481528,21.2068,-5.74416,21.9709749521,31.98,-0.59,31.985442001,131.08,53.2368,-6.48416,53.6302265998,21.2068,-5.74416,21.9709749521,32.03,-0.74,32.0385470956,130.99
2020-10-31 11:30:00,54.30888,-5.11098,54.5488456653,21.91888,-5.84098,22.6837904199,32.39,0.73,32.39822526,130.77,54.36888,-5.27098,54.6237891638,21.91888,-5.84098,22.6837904199,32.45,0.5700000000000001,32.4550057772,130.56
2020-10-31 12:00:00,53.78206,-4.8627400000000005,54.001446445,25.30206,-5.93274,25.9882982158,28.48,1.07,28.5000929823,131.17,53.81206,-5.00274,54.0441042941,25.30206,-5.93274,25.9882982158,28.51,0.93,28.5251643291,130.98
2020-10-31 12:30:00,53.65268,-5.23044,53.907027128,25.42268,-5.66044,26.0452152876,28.23,0.43,28.2332746949,132.31,53.69268,-5.39044,53.9625863815,25.42268,-5.66044,26.0452152876,28.27,0.27,28.2712893233,132.0
2020-10-31 13:00:00,53.47358,-8.454180000000001,54.137758704,22.60358,-5.43418,23.2476265689,30.87,-3.02,31.0173709395,133.08,53.60358,-5.66418,53.9020103882,22.60358,-5.43418,23.2476265689,31.0,-0.23,31.0008532141,132.65
2020-10-31 13:30:00,52.41668,-17.90264,55.3896457941,23.46668,-5.73264,24.1567429839,28.95,-12.17,31.4040029296,130.27,52.96668,1.79736,52.9971668412,23.46668,-5.73264,24.1567429839,29.5,7.53,30.4458683568,129.85
2020-10-31 14:00:00,52.01438,-17.67596,54.9357378098,20.78438,-4.97596,21.3717250101,31.23,-12.7,33.7135417896,130.47,52.57438,1.76404,52.6039662906,20.78438,-4.97596,21.3717250101,31.79,6.74,32.4966413649,130.05
2020-10-31 14:30:00,51.34262,-18.07686,54.4319528946,21.00262,-5.19686,21.6360209078,30.34,-12.88,32.9607342151,130.77,51.89262,1.46314,51.913242907,21.00262,-5.19686,21.6360209078,30.89,6.66,31.5998053791,130.41
2020-10-31 15:00:00,50.85654,-18.34024,54.0624829621,20.59654,-5.36024,21.2826133928,30.26,-12.98,32.9264027795,130.88,51.40654,1.26976,51.4222193728,20.59654,-5.36024,21.2826133928,30.81,6.63,31.5152820073,130.53
2020-10-31 15:30:00,50.92022,-18.20474,54.0766249253,18.35022,-4.71474,18.9462225078,32.57,-13.49,35.2531558871,130.19,51.49022,1.19526,51.5040911202,18.35022,-4.71474,18.9462225078,33.14,5.91,33.6628534144,129.89
2020-10-31 16:00:00,51.07246,-14.26974,53.0284984713,17.99246,-4.89974,18.6476826689,33.08,-9.37,34.3814383062,129.92,51.52246,0.02026,51.5224639834,17.99246,-4.89974,18.6476826689,33.53,4.92,33.8890439523,129.67
2020-10-31 16:30:00,53.27,-4.75582,53.4818728531,15.99,-4.25582,16.5466644334,37.28,-0.5,37.2833528535,131.99,53.34,-4.91582,53.5660422868,15.99,-4.25582,16.5466644334,37.35,-0.66,37.3558308702,131.72
2020-10-31 17:00:00,55.3361,-4.74196,55.5389066138,16.2161,-4.34196,16.7873320052,39.12,-0.4,39.1220449363,131.67,55.4161,-4.88196,55.6307259763,16.2161,-4.34196,16.7873320052,39.2,-0.54,39.2037192113,131.37
2020-10-31 17:30:00,58.19432,-4.75614,58.3883528451,21.87432,-5.67614,22.5987707799,36.32,0.92,36.3316501139,131.57,58.25432,-4.91614,58.4613909445,21.87432,-5.67614,22.5987707799,36.38,0.76,36.3879375618,131.25
2020-10-31 18:00:00,56.51014,-6.36932,56.8679537181,27.18014,-6.15932,27.8692883526,29.33,-0.21,29.3307517803,132.73,56.58014,-6.52932,56.9556341557,27.18014,-6.15932,27.8692883526,29.4,-0.37,29.4023281391,132.36
2020-10-31 18:30:00,54.8586,-7.39978,55.3554219387,24.898600000000002,-5.59978,25.520537181,29.96,-1.8,30.0140233891,133.34,54.9186,-7.54978,55.4351134572,24.898600000000002,-5.59978,25.520537181,30.02,-1.9500000000000002,30.0832661126,132.98
2020-10-31 19:00:00,54.44486,-9.87966,55.3339901158,11.50486,-3.22966,11.9495818896,42.94,-6.65,43.4518825829,132.77,54.70486,-4.83966,54.9185216164,11.50486,-3.22966,11.9495818896,43.2,-1.6099999999999999,43.2299907472,132.41
2020-10-31 19:30:00,52.17206,-13.34906,53.8527738146,9.60206,-2.71906,9.979621412,42.57,-10.63,43.8771216011,131.39,52.62206,-1.20906,52.6359480272,9.60206,-2.71906,9.979621412,43.02,1.51,43.0464923077,131.05
2020-10-31 20:00:00,51.67734,-5.26104,51.9444512085,10.34734,-2.6410400000000003,10.6790700605,41.33,-2.62,41.4129605317,132.23,51.75734,-5.41104,52.0394234956,10.34734,-2.6410400000000003,10.6790700605,41.41,-2.77,41.5025420908,131.87
2020-10-31 20:30:00,49.84864,-5.72056,50.1758080808,10.538640000000001,-2.22056,10.7700427002,39.31,-3.5,39.4655051912,133.12,49.92864,-5.9005600000000005,50.2760947227,10.538640000000001,-2.22056,10.7700427002,39.39,-3.68,39.5615280291,132.74
2020-10-31 21:00:00,48.27906,-6.61512,48.730149262,11.15906,-3.15512,11.5965254408,37.12,-3.46,37.2809066413,133.17,48.34906,-6.78512,48.8228374462,11.15906,-3.15512,11.5965254408,37.19,-3.63,37.3667365447,132.74
2020-10-31 21:30:00,46.38332,-9.38676,47.3236055,10.01332,-2.79676,10.3965592347,36.37,-6.59,36.9622104317,132.58,46.45332,-9.34676,47.384310288500004,10.01332,-2.79676,10.3965592347,36.44,-6.55,37.0239935717,132.21
2020-10-31 22:00:00,44.74042,-10.13056,45.8730141553,11.63042,-3.25056,12.0761256076,33.11,-6.88,33.8172515146,132.02,44.80042,-10.30056,45.9693285625,11.63042,-3.25056,12.0761256076,33.17,-7.05,33.9109333401,131.62
2020-10-31 22:30:00,43.17314,-10.61732,44.459504062,13.55314,-3.73732,14.0589887489,29.62,-6.88,30.4085316975,132.5,43.22314,-10.80732,44.5537652398,13.55314,-3.73732,14.0589887489,29.67,-7.07,30.5007180243,132.1
2020-10-31 23:00:00,41.33988,-10.99162,42.7761778171,14.46988,-3.8616200000000003,14.976299150300001,26.87,-7.13,27.799888489,133.2,41.38988,-11.17162,42.871053869,14.46988,-3.8616200000000003,14.976299150300001,26.92,-7.31,27.8948471944,132.78
2020-10-31 23:30:00,39.21452,-11.9606,40.997982038,14.514520000000001,-3.9006,15.0295033581,24.7,-8.06,25.9817936255,133.26,39.25452,-11.9306,41.0275097561,14.514520000000001,-3.9006,15.0295033581,24.74,-8.03,26.0105459381,132.86
2020-11-01 00:00:00,36.80096,-13.27682,39.1226865927,12.99096,-3.61682,13.4850446286,23.81,-9.66,25.6949742168,132.15,36.84096,-13.44682,39.21827765,12.99096,-3.61682,13.4850446286,23.85,-9.83,25.7963447023,131.74
2020-11-01 00:30:00,36.16056,-11.03688,37.8073910717,12.69056,-3.67688,13.2124849914,23.47,-7.36,24.5969611944,130.66,36.20056,-11.21688,37.8985348166,12.69056,-3.67688,13.2124849914,23.51,-7.54,24.6895058679,130.27
2020-11-01 01:00:00,35.32944,-10.5132,36.8605033193,12.83944,-3.4932,13.3061514253,22.49,-7.02,23.5601464342,130.66,35.36944,-10.693200000000001,36.9505319604,12.83944,-3.4932,13.3061514253,22.53,-7.2,23.6525030388,130.36
2020-11-01 01:30:00,34.6671,-10.7453,36.2942046958,15.5071,-4.1853,16.0619701936,19.16,-6.5600000000000005,20.2518937386,131.02,34.6971,-10.9153,36.3735140246,15.5071,-4.1853,16.0619701936,19.19,-6.73,20.3359042091,130.73
2020-11-01 02:00:00,34.12166,-10.76614,35.7798470044,16.74166,-4.59614,17.3610968103,17.38,-6.17,18.4427031641,131.79,34.15166,-10.94614,35.8629873498,16.74166,-4.59614,17.3610968103,17.41,-6.35,18.5318806385,131.44
2020-11-01 02:30:00,33.47196,-10.92166,35.2087313517,16.40196,-4.44166,16.992723013,17.07,-6.48,18.2585678518,131.75,33.49196,-11.10166,35.283965755,16.40196,-4.44166,16.992723013,17.09,-6.66,18.3418565036,131.37
2020-11-01 03:00:00,32.77172,-10.86528,34.5259314318,15.95172,-4.42528,16.5541678751,16.82,-6.44,18.0107190306,131.55,32.80172,-11.04528,34.6114294018,15.95172,-4.42528,16.5541678751,16.85,-6.62,18.103781373,131.21
2020-11-01 03:30:00,32.32564,-10.85794,34.1004671882,16.21564,-4.40794,16.8040743766,16.11,-6.45,17.3532302468,130.9,32.35564,-11.02794,34.1833716952,16.21564,-4.40794,16.8040743766,16.14,-6.62,17.4448846371,130.94
2020-11-01 04:00:00,31.78694,-10.84226,33.5851776305,14.99694,-4.04226,15.5321626077,16.79,-6.8,18.1147481352,130.93,31.81694,-11.03226,33.6753386274,14.99694,-4.04226,15.5321626077,16.82,-6.99,18.2146232462,130.85
2020-11-01 04:30:00,31.74142,-10.84356,33.5425183475,16.03142,-4.38356,16.6199285645,15.71,-6.46,16.9863386284,130.75,31.75142,-11.02356,33.6105868305,16.03142,-4.38356,16.6199285645,15.72,-6.64,17.0648176082,130.6
2020-11-01 05:00:00,31.62022,-10.79248,33.4113145117,16.59022,-4.5724800000000005,17.2088051008,15.03,-6.22,16.2662011545,130.39,31.65022,-10.96248,33.4949607225,16.59022,-4.5724800000000005,17.2088051008,15.06,-6.39,16.3595751779,130.6
2020-11-01 05:30:00,31.94098,-10.8403,33.7303766278,17.840980000000002,-4.9303,18.5096846394,14.1,-5.91,15.2884956749,129.99,31.96098,-11.0203,33.8075620927,17.840980000000002,-4.9303,18.5096846394,14.12,-6.09,15.3773372207,129.95
2020-11-01 06:00:00,32.46354,-10.67784,34.1745182321,16.25354,-4.39784,16.8380093597,16.21,-6.28,17.3839725034,130.46,32.49354,-10.85784,34.2596385153,16.25354,-4.39784,16.8380093597,16.24,-6.46,17.4776771912,130.2
