Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-01 06:30:00,34.116460000000004,-10.3758,35.6593615839,17.55646,-4.8058,18.2023350527,16.56,-5.57,17.4716484626,130.35,34.13646,-10.5358,35.7253549034,17.55646,-4.8058,18.2023350527,16.58,-5.73,17.5422147975,130.07
2020-11-01 07:00:00,35.60184,-11.25134,37.3374297881,20.81184,-5.82134,21.6106613407,14.79,-5.43,15.7552848276,129.81,35.62184,-11.43134,37.4111082325,20.81184,-5.82134,21.6106613407,14.81,-5.61,15.8369252066,129.64
2020-11-01 07:30:00,36.27232,-11.76376,38.1322337075,20.94232,-5.87376,21.7504442143,15.33,-5.89,16.4225759246,130.0,36.30232,-11.94376,38.2166434989,20.94232,-5.87376,21.7504442143,15.36,-6.07,16.5158862917,129.98
2020-11-01 08:00:00,37.7094,-11.41644,39.3996694229,21.0694,-5.90644,21.8816281349,16.64,-5.51,17.5285395855,130.15,37.7294,-11.58644,39.4683824882,21.0694,-5.90644,21.8816281349,16.66,-5.68,17.6016476501,130.11
2020-11-01 08:30:00,40.14646,-11.04826,41.6389517106,20.86646,-5.80826,21.6597561657,19.28,-5.24,19.9793893801,129.85,40.16646,-11.22826,41.7063344297,20.86646,-5.80826,21.6597561657,19.3,-5.42,20.0466056977,129.73
2020-11-01 09:00:00,42.5364,-10.02666,43.7021651147,21.3864,-5.84666,22.1711871156,21.15,-4.18,21.559102486,130.37,42.5864,-9.97666,43.7394011129,21.3864,-5.84666,22.1711871156,21.2,-4.13,21.5985393025,130.32
2020-11-01 09:30:00,45.51114,-8.85136,46.3638915315,21.46114,-5.83136,22.2392735841,24.05,-3.02,24.2388716734,131.03,45.54114,-9.02136,46.4260742337,21.46114,-5.83136,22.2392735841,24.08,-3.19,24.2903787537,130.84
2020-11-01 10:00:00,48.08702,-8.33652,48.8042934401,20.84702,-5.71652,21.6165872374,27.24,-2.62,27.3657084688,131.03,48.13702,-8.51652,48.8845968316,20.84702,-5.71652,21.6165872374,27.29,-2.8,27.4332663021,130.75
2020-11-01 10:30:00,49.68528,-8.065,50.3355865534,21.03528,-5.485,21.7386344943,28.65,-2.58,28.7659329764,130.88,49.72528,-8.235,50.402566364,21.03528,-5.485,21.7386344943,28.69,-2.75,28.8214954504,130.63
2020-11-01 11:00:00,52.31748,-7.4276,52.8421040015,23.25748,-5.3976,23.8756039025,29.06,-2.03,29.1308170157,130.54,52.36748,-7.5976,52.9157489535,23.25748,-5.3976,23.8756039025,29.11,-2.2,29.1930145754,130.26
2020-11-01 11:30:00,53.55378,-7.01912,54.0118079485,22.71378,-5.46912,23.3629423546,30.84,-1.55,30.878926471,130.22,53.61378,-7.18912,54.0936304223,22.71378,-5.46912,23.3629423546,30.9,-1.72,30.9478335268,130.0
2020-11-01 12:00:00,55.60328,-4.88464,55.8174207097,21.75328,-5.66464,22.4787307713,33.85,0.78,33.8589855134,129.4,55.65328,-5.05464,55.8823492732,21.75328,-5.66464,22.4787307713,33.9,0.61,33.9054877564,129.18
2020-11-01 12:30:00,57.82314,-4.28544,57.9817257026,21.46314,-5.6554400000000005,22.1957288741,36.36,1.37,36.385800802,129.98,57.89314,-4.44544,58.0635651321,21.46314,-5.6554400000000005,22.1957288741,36.43,1.21,36.4500891631,129.72
2020-11-01 13:00:00,59.11998,-4.23444,59.2714308695,21.08998,-5.64444,21.8322458605,38.03,1.4100000000000001,38.0561295983,130.75,59.17998,-4.39444,59.3429114193,21.08998,-5.64444,21.8322458605,38.09,1.25,38.1105051134,130.5
2020-11-01 13:30:00,59.1026,-4.2496,59.2551805914,20.3526,-5.5196000000000005,21.0877763389,38.75,1.27,38.7708060272,131.12,59.1626,-4.3996,59.3259615929,20.3526,-5.5196000000000005,21.0877763389,38.81,1.12,38.82615742,131.26
2020-11-01 14:00:00,57.4532,-5.3814400000000004,57.7046799377,19.7132,-5.35144,20.4266532823,37.74,-0.03,37.7400119237,132.9,57.5232,-5.57144,57.7923825596,19.7132,-5.35144,20.4266532823,37.81,-0.22,37.8106400369,132.5
2020-11-01 14:30:00,57.0327,-6.28672,57.3781466906,18.9227,-4.60672,19.4753804699,38.11,-1.6800000000000002,38.1470116785,133.51,57.0927,-6.45672,57.4566412736,18.9227,-4.60672,19.4753804699,38.17,-1.85,38.2148060312,133.09
2020-11-01 15:00:00,55.95618,-6.33718,56.313887546,16.53618,-4.08718,17.0337984415,39.42,-2.25,39.4841601152,133.51,56.02618,-6.50718,56.4028034493,16.53618,-4.08718,17.0337984415,39.49,-2.42,39.5640809321,133.05
2020-11-01 15:30:00,55.92634,-6.6589,56.3213676592,17.93634,-4.7689,18.5594908283,37.99,-1.8900000000000001,38.0369846334,133.26,55.996340000000004,-6.8189,56.4099945985,17.93634,-4.7689,18.5594908283,38.06,-2.05,38.1151688964,132.77
2020-11-01 16:00:00,56.18424,-6.84006,56.5990745965,19.34424,-5.31006,20.0598195002,36.84,-1.53,36.8717574846,132.59,56.25424,-7.00006,56.6880971455,19.34424,-5.31006,20.0598195002,36.91,-1.69,36.9486698001,132.14
2020-11-01 16:30:00,57.599,-6.7225,57.9899716093,20.539,-5.6725,21.3079275682,37.06,-1.05,37.0748715439,132.11,57.649,-6.8825,58.0583844699,20.539,-5.6725,21.3079275682,37.11,-1.21,37.1297212486,131.59
2020-11-01 17:00:00,58.80892,-6.77466,59.1978470021,21.51892,-5.91466,22.3169693481,37.29,-0.86,37.2999155495,131.42,58.87892,-6.94466,59.2870603326,21.51892,-5.91466,22.3169693481,37.36,-1.03,37.3741956435,130.93
2020-11-01 17:30:00,58.74544,-7.73956,59.2530801713,35.33544,-7.90956,36.2098668789,23.41,0.17,23.4106172494,130.81,58.78544,-7.89956,59.3138348464,35.33544,-7.90956,36.2098668789,23.45,0.01,23.4500021322,130.53
2020-11-01 18:00:00,59.22436,-7.19932,59.6603304204,27.97436,-7.29932,28.9109821672,31.25,0.1,31.2501599996,130.68,59.28436,-7.36932,59.7406245186,27.97436,-7.29932,28.9109821672,31.31,-0.07,31.3100782497,130.59
2020-11-01 18:30:00,57.96,-6.08334,58.2783718506,19.08,-5.27334,19.795315475,38.88,-0.81,38.8884365847,129.76,58.03,-6.24334,58.3648883693,19.08,-5.27334,19.795315475,38.95,-0.97,38.9620764334,129.67
2020-11-01 19:00:00,56.08698,-5.90944,56.3974361708,17.34698,-4.7194400000000005,17.9775089774,38.74,-1.19,38.7582726653,129.76,56.15698,-6.08944,56.486172487,17.34698,-4.7194400000000005,17.9775089774,38.81,-1.37,38.8341730954,129.67
2020-11-01 19:30:00,54.61084,-6.3149,54.9747379031,19.07084,-4.8149,19.6692704571,35.54,-1.5,35.5716403895,130.4,54.68084,-6.4749,55.062860379,19.07084,-4.8149,19.6692704571,35.61,-1.6600000000000001,35.6486703819,130.13
2020-11-01 20:00:00,52.62924,-6.5001,53.0291259874,18.02924,-4.7901,18.6547193221,34.6,-1.71,34.6422300091,130.55,52.67924,-6.6601,53.0985805741,18.02924,-4.7901,18.6547193221,34.65,-1.87,34.7004236285,130.32
2020-11-01 20:30:00,50.9306,-6.81566,51.384620633,16.3606,-4.40566,16.9434079333,34.57,-2.41,34.6539030991,130.72,50.9906,-6.98566,51.4668896864,16.3606,-4.40566,16.9434079333,34.63,-2.58,34.7259744284,130.42
2020-11-01 21:00:00,49.08568,-7.3942,49.6394820148,16.67568,-4.4942,17.2706727461,32.41,-2.9,32.5394852449,131.4,49.13568,-7.5742,49.7160291526,16.67568,-4.4942,17.2706727461,32.46,-3.08,32.6057970306,130.95
2020-11-01 21:30:00,47.12862,-7.47302,47.7174271208,13.12862,-3.28302,13.532881564,34.0,-4.19,34.2572050816,131.81,47.17862,-7.64302,47.7937018845,13.12862,-3.28302,13.532881564,34.05,-4.36,34.3280075157,131.65
2020-11-01 22:00:00,44.60692,-8.73932,45.4549560109,10.59692,-2.43932,10.8740514781,34.01,-6.3,34.5885833766,132.13,44.67692,-8.91932,45.558549691,10.59692,-2.43932,10.8740514781,34.08,-6.48,34.6905866194,132.3
2020-11-01 22:30:00,42.77446,-9.97714,43.9226336969,12.12446,-2.95714,12.4798720855,30.65,-7.02,31.443646417,132.77,42.81446,-10.15714,44.0027894351,12.12446,-2.95714,12.4798720855,30.69,-7.2,31.5232628387,132.81
2020-11-01 23:00:00,40.99994,-10.27394,42.2675871458,13.02994,-3.37394,13.4596733811,27.97,-6.9,28.8085213088,133.24,41.03994,-10.45394,42.3504608797,13.02994,-3.37394,13.4596733811,28.01,-7.08,28.8909414869,133.18
2020-11-01 23:30:00,39.2534,-12.22496,41.1130035215,14.9434,-4.10496,15.4969642241,24.31,-8.12,25.6302653127,133.24,39.2934,-12.19496,41.1422937251,14.9434,-4.10496,15.4969642241,24.35,-8.09,25.658733406,133.41
2020-11-02 00:00:00,37.09198,-14.26748,39.7413634123,16.88198,-4.70748,17.5260268364,20.21,-9.56,22.3570503421,131.95,37.12198,-14.44748,39.8342952426,16.88198,-4.70748,17.5260268364,20.24,-9.74,22.4616384086,132.16
2020-11-02 00:30:00,36.266,-14.0126,38.8789880882,12.686,-3.3226,13.1138959413,23.58,-10.69,25.890007725,131.76,36.296,-14.1926,38.9721632805,12.686,-3.3226,13.1138959413,23.61,-10.87,25.9920949521,131.95
2020-11-02 01:00:00,35.04182,-13.76414,37.6481168035,8.39182,-1.79414,8.5814673135,26.65,-11.97,29.2147805058,131.51,35.08182,-13.95414,37.755160146,8.39182,-1.79414,8.5814673135,26.69,-12.16,29.3295363073,131.71
2020-11-02 01:30:00,34.08698,-13.87272,36.8018282932,7.27698,-1.30272,7.3926664553,26.81,-12.57,29.6104880068,132.08,34.13698,-14.05272,36.9162883145,7.27698,-1.30272,7.3926664553,26.86,-12.75,29.732509144,132.1
2020-11-02 02:00:00,33.6292,-14.17062,36.4928700409,7.6992,-1.46062,7.8365229167,25.93,-12.71,28.8774825773,132.69,33.669200000000004,-14.36062,36.6038582041,7.6992,-1.46062,7.8365229167,25.97,-12.9,28.9974291964,132.69
2020-11-02 02:30:00,33.41822,-14.23048,36.3219491355,8.88822,-1.8904800000000002,9.0870440408,24.53,-12.34,27.4589967042,132.51,33.44822,-14.42048,36.4243553766,8.88822,-1.8904800000000002,9.0870440408,24.56,-12.53,27.5716249068,132.66
2020-11-02 03:00:00,33.15938,-14.25454,36.0934397446,8.85938,-1.87454,9.0555239603,24.3,-12.38,27.2718609559,132.86,33.19938,-14.43454,36.2015852884,8.85938,-1.87454,9.0555239603,24.34,-12.56,27.389581961,132.99
2020-11-02 03:30:00,33.10144,-14.21678,36.025298939,8.92144,-1.8967800000000001,9.1208478796,24.18,-12.32,27.1377007132,133.5,33.15144,-14.41678,36.1505396867,8.92144,-1.8967800000000001,9.1208478796,24.23,-12.52,27.2734907923,133.24
2020-11-02 04:00:00,32.77992,-14.1517,35.7042542017,8.56992,-1.7617,8.7491208528,24.21,-12.39,27.1962534184,133.46,32.80992,-14.3417,35.80747421,8.56992,-1.7617,8.7491208528,24.24,-12.58,27.3099615525,133.18
2020-11-02 04:30:00,32.92262,-14.02958,35.7872606194,8.07262,-1.58958,8.2276338179,24.85,-12.44,27.789856063,133.23,32.95262,-14.20958,35.8857538397,8.07262,-1.58958,8.2276338179,24.88,-12.62,27.8976486464,132.96
2020-11-02 05:00:00,33.2571,-13.96406,36.0697889111,8.4871,-1.7440600000000002,8.6644452617,24.77,-12.22,27.620305936,132.78,33.2971,-14.15406,36.1805788082,8.4871,-1.7440600000000002,8.6644452617,24.81,-12.41,27.7406596893,132.51
2020-11-02 05:30:00,34.29236,-13.84778,36.9827928272,9.08236,-1.95778,9.2909722687,25.21,-11.89,27.8732165349,132.93,34.33236,-14.02778,37.0875930049,9.08236,-1.95778,9.2909722687,25.25,-12.07,27.9865574875,132.67
2020-11-02 06:00:00,35.52904,-13.54316,38.0227545834,8.83904,-1.8831600000000002,9.0374177566,26.69,-11.66,29.1257909764,132.64,35.56904,-13.73316,38.1281561331,8.83904,-1.8831600000000002,9.0374177566,26.73,-11.85,29.2389363692,132.37
2020-11-02 06:30:00,39.5734,-12.11812,41.3872301549,8.9234,-1.93812,9.1314498681,30.65,-10.18,32.2963604761,131.63,39.6234,-12.29812,41.4880414468,8.9234,-1.93812,9.1314498681,30.7,-10.36,32.40091974,131.32
2020-11-02 07:00:00,42.69498,-11.13866,44.124041789,8.82498,-1.90866,9.0290229259,33.87,-9.23,35.105124982,131.12,42.75498,-11.31866,44.2278235842,8.82498,-1.90866,9.0290229259,33.93,-9.41,35.2106943982,130.74
2020-11-02 07:30:00,45.23462,-10.15452,46.3603831194,11.51462,-1.76452,11.6490344911,33.72,-8.39,34.7481006675,130.51,45.28462,-10.32452,46.4466631931,11.51462,-1.76452,11.6490344911,33.77,-8.56,34.8380036741,130.08
2020-11-02 08:00:00,48.85324,-11.79158,50.2561480557,16.18324,-3.32158,16.5205977675,32.67,-8.47,33.750108148,130.87,49.15324,-1.89158,49.1896236761,16.18324,-3.32158,16.5205977675,32.97,1.43,33.0009969546,130.5
2020-11-02 08:30:00,52.46728,-14.76954,54.5064655102,17.75728,-3.80954,18.1613212077,34.71,-10.96,36.3992541132,133.33,53.01728,5.04046,53.2563443696,17.75728,-3.80954,18.1613212077,35.26,8.85,36.353680694,132.94
2020-11-02 09:00:00,53.05592,-14.38304,54.9709240116,16.66592,-3.40304,17.0098080732,36.39,-10.98,38.0104262012,133.0,53.60592,5.33696,53.8709365158,16.66592,-3.40304,17.0098080732,36.94,8.74,37.9598630135,132.68
2020-11-02 09:30:00,54.92846,-14.22452,56.7403973127,18.46846,-4.64452,19.0435180784,36.46,-9.58,37.6975861296,132.82,55.49846,5.45548,55.7659513001,18.46846,-4.64452,19.0435180784,37.03,10.1,38.382690109,132.53
2020-11-02 10:00:00,56.71548,-13.77526,58.3644023331,21.13548,-4.75526,21.6638180499,35.58,-9.02,36.7055418159,133.29,57.25548,6.00474,57.5694961981,21.13548,-4.75526,21.6638180499,36.12,10.76,37.6886189718,132.93
2020-11-02 10:30:00,57.9672,-13.57882,59.5363807132,21.0672,-5.37882,21.7430131406,36.9,-8.2,37.8001322749,133.4,58.5172,6.3011800000000004,58.855480333,21.0672,-5.37882,21.7430131406,37.45,11.68,39.2291333068,133.15
2020-11-02 11:00:00,58.55782,-13.574,60.1104962478,21.01782,-5.464,21.7164466143,37.54,-8.11,38.4060372858,133.3,59.12782,6.246,59.456804606,21.01782,-5.464,21.7164466143,38.11,11.71,39.8684863018,133.05
2020-11-02 11:30:00,59.17704,-13.48522,60.6940954427,21.50704,-5.46522,22.1905700515,37.67,-8.02,38.5142739773,133.4,59.73704,6.30478,60.068828845,21.50704,-5.46522,22.1905700515,38.23,11.77,40.0008224915,132.99
2020-11-02 12:00:00,59.74344,-13.19718,61.1836921327,22.57344,-5.43718,23.2190249534,37.17,-7.76,37.971390546,133.08,60.30344,6.5528200000000005,60.6584233704,22.57344,-5.43718,23.2190249534,37.73,11.99,39.5893041111,132.79
2020-11-02 12:30:00,61.04052,-12.73272,62.3543682549,20.58052,-5.16272,21.2181875114,40.46,-7.57,41.1620759924,132.65,61.63052,6.8872800000000005,62.0141566198,20.58052,-5.16272,21.2181875114,41.05,12.05,42.7820639988,132.3
2020-11-02 13:00:00,60.56868,-13.0411,61.9567210733,21.55868,-5.3911,22.2225255665,39.01,-7.65,39.7530200111,132.65,61.13868,6.5789,61.4916264003,21.55868,-5.3911,22.2225255665,39.58,11.97,41.3504207959,132.3
2020-11-02 13:30:00,60.2757,-13.1546,61.6944366345,24.8157,-5.3846,25.3931660816,35.46,-7.77,36.3013016296,132.49,60.8157,6.4054,61.1520933055,24.8157,-5.3846,25.3931660816,36.0,11.79,37.881447966,132.08
2020-11-02 14:00:00,60.09078,-13.1717,61.5174407944,22.95078,-5.1217,23.5153165724,37.14,-8.05,38.0023959771,132.65,60.65078,6.4183,60.9894391637,22.95078,-5.1217,23.5153165724,37.7,11.54,39.4266610303,132.22
2020-11-02 14:30:00,58.7216,-13.57022,60.26920588,25.4516,-5.33022,26.0037533408,33.27,-8.24,34.2752169942,133.06,59.2416,6.15978,59.5609776633,25.4516,-5.33022,26.0037533408,33.79,11.49,35.690113477,132.66
2020-11-02 15:00:00,57.5328,-13.86438,59.1797609713,24.7128,-5.49438,25.3162140816,32.82,-8.37,33.870478296,133.0,58.0628,5.87562,58.3593321948,24.7128,-5.49438,25.3162140816,33.35,11.37,35.2349173406,132.66
2020-11-02 15:30:00,57.49808,-14.0489,59.1895328153,22.10808,-5.6289,22.8134108913,35.39,-8.42,36.3778572761,132.55,58.04808,5.5511,58.3128999699,22.10808,-5.6289,22.8134108913,35.94,11.18,37.6387566213,132.17
2020-11-02 16:00:00,58.78224,-13.97692,60.4210727487,21.11224,-5.40692,21.7936105706,37.67,-8.57,38.6325484533,132.16,59.34224,5.47308,59.5940941109,21.11224,-5.40692,21.7936105706,38.23,10.88,39.7480477508,131.73
2020-11-02 16:30:00,60.4253,-14.387880000000001,62.1146357229,20.6453,-5.28788,21.311735898,39.78,-9.1,40.8075777277,132.4,61.0253,5.1321200000000005,61.2407208954,20.6453,-5.28788,21.311735898,40.38,10.42,41.7027672943,132.03
2020-11-02 17:00:00,62.93168,-14.66596,64.6180062393,29.58168,-7.35596,30.4825513884,33.35,-7.31,34.1417427792,132.04,63.45168,4.78404,63.6317745591,29.58168,-7.35596,30.4825513884,33.87,12.14,35.9799458032,131.66
2020-11-02 17:30:00,65.76958,-13.83342,67.2086390449,32.53958,-7.00342,33.2847135826,33.23,-6.83,33.924648856,131.5,66.30958,5.53658,66.5403194903,32.53958,-7.00342,33.2847135826,33.77,12.54,36.0231106375,131.24
2020-11-02 18:00:00,66.34558,-13.827820000000001,67.7712667101,33.01558,-6.96782,33.7428368441,33.33,-6.86,34.0286423473,131.68,66.88558,5.58218,67.1181163732,33.01558,-6.96782,33.7428368441,33.87,12.55,36.120346067,131.44
2020-11-02 18:30:00,65.70172,-13.78682,67.1326479194,30.90172,-7.21682,31.733244238,34.8,-6.57,35.4147553994,131.03,66.24172,5.37318,66.459284768,30.90172,-7.21682,31.733244238,35.34,12.59,37.5156460693,130.65
2020-11-02 19:00:00,63.64624,-14.01184,65.1703577274,27.01624,-6.24184,27.7279243782,36.63,-7.77,37.4450237014,131.03,64.20624,5.11816,64.4099124105,27.01624,-6.24184,27.7279243782,37.19,11.36,38.8863176452,130.6
2020-11-02 19:30:00,60.4245,-14.2802,62.089003151,19.9445,-5.3702,20.6548330492,40.48,-8.91,41.4489867186,130.96,61.0345,4.8098,61.2237238845,19.9445,-5.3702,20.6548330492,41.09,10.18,42.3322631098,130.51
2020-11-02 20:00:00,58.246,-14.32938,59.9827279072,10.376,-2.07938,10.5823058538,47.87,-12.25,49.4125429421,132.2,58.916,5.10062,59.1363795001,10.376,-2.07938,10.5823058538,48.54,7.18,49.0681566803,131.75
2020-11-02 20:30:00,55.7477,-14.98314,57.7260819695,6.6876999999999995,-1.80314,6.9265175341,49.06,-13.18,50.7995669273,133.09,56.4277,4.69686,56.6228383353,6.6876999999999995,-1.80314,6.9265175341,49.74,6.5,50.1629106014,132.64
2020-11-02 21:00:00,53.528,-15.2869,55.668088665,7.358,-1.3169,7.4749173648,46.17,-13.97,48.2372242153,131.94,54.178,4.0431,54.3286512037,7.358,-1.3169,7.4749173648,46.82,5.36,47.1258103379,131.49
2020-11-02 21:30:00,50.99398,-15.71748,53.361270354,8.12398,-1.13748,8.2032256942,42.87,-14.58,45.2814895956,132.21,51.60398,3.70252,51.736635049,8.12398,-1.13748,8.2032256942,43.48,4.84,43.7485542618,131.78
2020-11-02 22:00:00,48.71442,-16.55,51.4489768211,7.80442,-1.01,7.8695026232,40.91,-15.54,43.7620806178,133.09,49.32442,3.11,49.4223685019,7.80442,-1.01,7.8695026232,41.52,4.12,41.7239116095,132.67
2020-11-02 22:30:00,45.75408,-17.0819,48.8387872931,5.24408,-1.2919,5.4008685095,40.51,-15.79,43.4785487338,132.21,46.34408,2.3381,46.4030221285,5.24408,-1.2919,5.4008685095,41.1,3.63,41.2599915172,131.81
2020-11-02 23:00:00,43.03724,-17.32784,46.3945909119,4.22724,-1.09784,4.3674718869,38.81,-16.23,42.0669585304,132.17,43.61724,2.11216,43.668350611,4.22724,-1.09784,4.3674718869,39.39,3.21,39.5205794492,131.81
2020-11-02 23:30:00,40.33512,-17.62656,44.0183771038,3.29512,-0.7365600000000001,3.3764384265,37.04,-16.89,40.7091353384,131.52,40.89512,1.60344,40.9265422391,3.29512,-0.7365600000000001,3.3764384265,37.6,2.34,37.6727434626,131.18
2020-11-03 00:00:00,38.98372,-17.71456,42.8198092129,2.36372,-0.30456,2.3832601688,36.62,-17.41,40.5479037683,132.51,39.54372,1.78544,39.5840067127,2.36372,-0.30456,2.3832601688,37.18,2.09,37.2386962715,132.18
2020-11-03 00:30:00,37.99188,-17.81142,41.9598573443,1.5018799999999999,0.16858,1.5113115995,36.49,-17.98,40.6792391768,132.31,38.54188,1.6385800000000001,38.5766957936,1.5018799999999999,0.16858,1.5113115995,37.04,1.47,37.0691583395,131.98
2020-11-03 01:00:00,36.89556,-18.15398,41.119938443,2.04556,-0.13398000000000002,2.0499430124,34.85,-18.02,39.2331862076,132.27,37.44556,1.28602,37.4676368504,2.04556,-0.13398000000000002,2.0499430124,35.4,1.42,35.4284687787,131.94
2020-11-03 01:30:00,36.16002,-18.38204,40.5641028615,1.44002,0.16796000000000003,1.4497821085,34.72,-18.55,39.3647164349,133.38,36.70002,1.35796,36.725134763,1.44002,0.16796000000000003,1.4497821085,35.26,1.19,35.2800751133,133.03
2020-11-03 02:00:00,35.37162,-18.54504,39.9383275817,1.46162,0.25496,1.4836905425,33.91,-18.8,38.7727752424,133.31,35.91162,1.19496,35.9314956609,1.46162,0.25496,1.4836905425,34.45,0.9400000000000001,34.462821997,132.96
2020-11-03 02:30:00,34.92902,-17.93206,39.2631533884,1.31902,0.34794,1.3641392905,33.61,-18.28,38.2595151564,133.45,35.39902,-1.13206,35.417117003,1.31902,0.34794,1.3641392905,34.08,-1.48,34.1121210129,133.07
2020-11-03 03:00:00,34.08762,-12.14836,36.1876842027,1.40762,0.35164,1.450877236,32.68,-12.5,34.9890325674,130.03,34.13762,-12.31836,36.2921354064,1.40762,0.35164,1.450877236,32.73,-12.67,35.0967491372,130.39
2020-11-03 03:30:00,33.9264,-12.05418,36.0042202031,1.2364,0.41582,1.3044505481,32.69,-12.47,34.9876692565,130.61,33.9864,-12.24418,36.1247190831,1.2364,0.41582,1.3044505481,32.75,-12.66,35.1117943147,130.76
2020-11-03 04:00:00,33.3303,-12.27082,35.5173467697,1.3503,0.34918000000000005,1.3947174489,31.98,-12.62,34.3800058173,130.94,33.3903,-12.44082,35.6326554773,1.3503,0.34918000000000005,1.3947174489,32.04,-12.79,34.4984883727,130.76
2020-11-03 04:30:00,33.6271,-12.29052,35.8027755388,2.1671,0.029480000000000003,2.1673005053,31.46,-12.32,33.7862989983,131.62,33.6771,-12.47052,35.9118494857,2.1671,0.029480000000000003,2.1673005053,31.51,-12.5,33.8988215134,131.32
2020-11-03 05:00:00,34.39666,-12.33388,36.541138666,4.54666,-1.00388,4.6561671158,29.85,-11.33,31.9279094211,131.22,34.43666,-12.51388,36.6398791566,4.54666,-1.00388,4.6561671158,29.89,-11.51,32.0295519794,130.85
2020-11-03 05:30:00,35.57486,-12.1147,37.5810673093,4.42486,-0.9547,4.5266806944999995,31.15,-11.16,33.0887911535,130.88,35.63486,-12.2847,37.6929317155,4.42486,-0.9547,4.5266806944999995,31.21,-11.33,33.2029064993,130.57
2020-11-03 06:00:00,37.0999,-11.8047,38.9326793594,5.4099,-1.4647000000000001,5.604673416,31.69,-10.34,33.3342421543,130.97,37.1499,-11.9847,39.0352162041,5.4099,-1.4647000000000001,5.604673416,31.74,-10.52,33.4379724266,130.65
2020-11-03 06:30:00,41.64474,-9.1844,42.6454871355,7.83474,-1.7544,8.0287651745,33.81,-7.43,34.6167733909,130.32,41.70474,-9.3444,42.7387780573,7.83474,-1.7544,8.0287651745,33.87,-7.59,34.7100129646,129.87
2020-11-03 07:00:00,45.28828,-7.7938600000000005,45.9540265816,9.62828,-1.98386,9.8305379435,35.66,-5.8100000000000005,36.1302048154,130.4,45.35828,-7.96386,46.0521077765,9.62828,-1.98386,9.8305379435,35.73,-5.98,36.2269692356,129.91
2020-11-03 07:30:00,48.82582,-11.86026,50.2456611653,6.83582,-1.62026,7.0252172593,41.99,-10.24,43.220570334,131.2,49.25582,0.7697400000000001,49.2618341471,6.83582,-1.62026,7.0252172593,42.42,2.39,42.4872745655,130.68
2020-11-03 08:00:00,51.18356,-14.2922,53.1415449071,11.72356,-1.7822,11.8582501202,39.46,-12.51,41.3955516934,131.74,51.76356,4.9678,52.0013959497,11.72356,-1.7822,11.8582501202,40.04,6.75,40.604976296,131.31
2020-11-03 08:30:00,54.47156,-13.5872,56.1405633448,16.25156,-2.9572000000000003,16.5184210587,38.22,-10.63,39.6707108583,131.4,55.05156,5.5428,55.3298914717,16.25156,-2.9572000000000003,16.5184210587,38.8,8.5,39.7201460219,130.86
2020-11-03 09:00:00,56.05724,-13.17218,57.5840297511,20.20724,-3.94218,20.5881842708,35.85,-9.23,37.0191220858,131.59,56.60724,6.04782,56.9293926471,20.20724,-3.94218,20.5881842708,36.4,9.99,37.7459944895,131.06
2020-11-03 09:30:00,56.75138,-13.0706,58.2370991402,23.39138,-4.6406,23.8472603597,33.36,-8.43,34.4086399034,131.33,57.27138,6.0694,57.5920878547,23.39138,-4.6406,23.8472603597,33.88,10.71,35.5324992085,130.85
2020-11-03 10:00:00,58.13072,-13.01186,59.5691959689,33.09072,-6.8418600000000005,33.7906318138,25.04,-6.17,25.7889608166,130.83,58.59072,6.02814,58.9000079964,33.09072,-6.8418600000000005,33.7906318138,25.5,12.87,28.5637339996,130.37
2020-11-03 10:30:00,58.77762,-12.42286,60.0760856202,28.55762,-5.46286,29.0754277603,30.22,-6.96,31.0111270353,131.21,59.28762,6.68714,59.6635544252,28.55762,-5.46286,29.0754277603,30.73,12.15,33.0447484481,130.73
2020-11-03 11:00:00,59.5243,-11.03766,60.5390141047,24.3443,-4.94766,24.8419862726,35.18,-6.09,35.7032281454,130.39,60.0643,7.86234,60.5766995202,24.3443,-4.94766,24.8419862726,35.72,12.81,37.9475229758,129.89
2020-11-03 11:30:00,59.62386,-11.68976,60.7589925045,20.07386,-4.45976,20.5633001864,39.55,-7.23,40.2054150582,130.62,60.20386,7.26024,60.6400514821,20.07386,-4.45976,20.5633001864,40.13,11.72,41.8064026197,130.1
2020-11-03 12:00:00,68.5767,-12.15004,69.6447216585,32.2367,-5.40004,32.6858571693,36.34,-6.75,36.9615759945,130.27,69.1267,6.68996,69.4496667932,32.2367,-5.40004,32.6858571693,36.89,12.09,38.8206156571,129.74
2020-11-03 12:30:00,60.5762,-11.51078,61.6601497132,22.5362,-4.91078,23.0650400097,38.04,-6.6,38.6083099863,130.2,61.1462,7.32922,61.5838878299,22.5362,-4.91078,23.0650400097,38.61,12.24,40.503699831,129.66
2020-11-03 13:00:00,60.6902,-11.86898,61.8398986277,27.2002,-5.26898,27.7058302579,33.49,-6.6,34.1341485905,130.98,61.2202,7.17102,61.6387574167,27.2002,-5.26898,27.7058302579,34.02,12.44,36.2231141676,130.38
2020-11-03 13:30:00,59.07776,-12.58572,60.4034938934,25.36776,-4.36572,25.7406829462,33.71,-8.22,34.6977304733,132.17,59.61776,6.7942800000000005,60.0036627893,25.36776,-4.36572,25.7406829462,34.25,11.16,36.0223277982,131.56
2020-11-03 14:00:00,58.23226,-12.7289,59.607222716,21.03226,-3.3489,21.2972085475,37.2,-9.38,38.3643636726,132.44,58.80226,6.7011,59.182856659,21.03226,-3.3489,21.2972085475,37.77,10.05,39.0842090876,131.81
2020-11-03 14:30:00,57.5511,-14.13816,59.2622702855,19.2711,-3.10816,19.5201422586,38.28,-11.03,39.8374108094,132.89,58.1311,5.44184,58.3852584973,19.2711,-3.10816,19.5201422586,38.86,8.55,39.7894722257,132.32
2020-11-03 15:00:00,57.50328,-14.2079,59.2325217526,15.53328,-2.6779,15.7624216404,41.97,-11.53,43.5249560597,132.79,58.11328,5.3421,58.3583014212,15.53328,-2.6779,15.7624216404,42.58,8.02,43.3287064196,132.24
2020-11-03 15:30:00,57.43666,-14.37244,59.2075750518,13.92666,-2.47244,14.1444271114,43.51,-11.9,45.1079826638,132.93,58.07666,5.19756,58.3087734969,13.92666,-2.47244,14.1444271114,44.15,7.67,44.8112865247,132.37
2020-11-03 16:00:00,58.80368,-14.2733,60.5111549587,12.38368,-2.0433,12.5511196804,46.42,-12.23,48.004055037,132.44,59.46368,5.1767,59.6885873684,12.38368,-2.0433,12.5511196804,47.08,7.22,47.6303978568,131.93
2020-11-03 16:30:00,59.3938,-14.05636,61.0344553092,6.5338,-1.09636,6.6251451071,52.86,-12.96,54.4255564969,132.41,60.1038,5.38364,60.3444310114,6.5338,-1.09636,6.6251451071,53.57,6.48,53.9604975885,131.93
2020-11-03 17:00:00,62.2448,-14.8168,63.9840033858,17.7748,-2.5968,17.9634875589,44.47,-12.22,46.1184269029,133.4,62.894800000000004,4.9132,63.0864121763,17.7748,-2.5968,17.9634875589,45.12,7.51,45.7407313015,132.88
2020-11-03 17:30:00,65.41158,-14.77256,67.0589541154,19.63158,-2.82256,19.8334509919,45.78,-11.95,47.3139609418,133.12,66.07158,4.90744,66.2535784018,19.63158,-2.82256,19.8334509919,46.44,7.73,47.078939028,132.63
2020-11-03 18:00:00,65.84178,-15.08026,67.5466818966,21.35178,-3.82026,21.6908482,44.49,-11.26,45.892784836,133.51,66.49178,4.67974,66.6562583261,21.35178,-3.82026,21.6908482,45.14,8.5,45.9333168844,132.98
2020-11-03 18:30:00,64.9575,-15.28816,66.7323358083,22.2075,-4.01816,22.5680895522,42.75,-11.27,44.2105801817,133.23,65.5875,4.39184,65.7343777246,22.2075,-4.01816,22.5680895522,43.38,8.41,44.1876962513,132.71
2020-11-03 19:00:00,63.89154,-14.43762,65.5024713643,13.54154,-3.69762,14.0372967211,50.35,-10.74,51.4827165173,131.92,64.58154,4.93238,64.7696200486,13.54154,-3.69762,14.0372967211,51.04,8.63,51.7644520883,131.5
2020-11-03 19:30:00,61.90752,-14.5325,63.5903655344,11.607520000000001,-3.3825,12.0903195491,50.3,-11.15,51.5209908678,131.56,62.59752,4.7075,62.7742787008,11.607520000000001,-3.3825,12.0903195491,50.99,8.09,51.6277851549,131.14
2020-11-03 20:00:00,59.1434,-15.08062,61.0357834647,3.6134,-0.71062,3.6826132494,55.53,-14.37,57.3591997852,131.79,59.8834,4.19938,60.0304621667,3.6134,-0.71062,3.6826132494,56.27,4.91,56.4838118402,131.35
2020-11-03 20:30:00,56.62352,-15.734960000000001,58.7691414213,2.56352,-0.34496000000000004,2.5866256382,54.06,-15.39,56.2079682963,131.73,57.35352,3.49504,57.4599126434,2.56352,-0.34496000000000004,2.5866256382,54.79,3.84,54.9243998602,131.3
2020-11-03 21:00:00,54.44908,-16.29292,56.8345102466,2.21908,-0.21292000000000003,2.2292713995,52.23,-16.08,54.649238787,132.35,55.15908,3.12708,55.2476491425,2.21908,-0.21292000000000003,2.2292713995,52.94,3.34,53.0452561498,131.92
2020-11-03 21:30:00,51.9973,-16.7701,54.6347459159,1.8073000000000001,0.039900000000000005,1.8077403851,50.19,-16.81,52.9302578871,132.64,52.6873,2.7399,52.7584934707,1.8073000000000001,0.039900000000000005,1.8077403851,50.88,2.7,50.9515887878,132.24
2020-11-03 22:00:00,49.34498,-17.39368,52.3208099626,1.24498,0.41632,1.3127442793,48.1,-17.81,51.2913842668,132.46,50.01498,2.03632,50.0564164073,1.24498,0.41632,1.3127442793,48.77,1.62,48.796898467,132.05
2020-11-03 22:30:00,46.5851,-17.6079,49.8017036297,1.3251,0.3921,1.3818945039,45.26,-18.0,48.7079829186,131.9,47.2251,1.7221000000000002,47.2564884267,1.3251,0.3921,1.3818945039,45.9,1.33,45.9192650203,131.55
2020-11-03 23:00:00,43.95792,-18.22992,47.5881152593,2.13792,-0.09992000000000001,2.1402537076,41.82,-18.13,45.5807996858,131.59,44.56792,0.95008,44.5780455508,2.13792,-0.09992000000000001,2.1402537076,42.43,1.05,42.4429899983,131.17
2020-11-03 23:30:00,41.71366,-18.61298,45.6779208708,1.44366,0.35702,1.4871507913,40.27,-18.97,44.514422382,132.9,42.30366,0.89702,42.3131692771,1.44366,0.35702,1.4871507913,40.86,0.54,40.8635681261,132.46
2020-11-04 00:00:00,40.03266,-17.23584,43.5854109443,1.5626600000000002,0.26416,1.5848302058,38.47,-17.5,42.2633517365,132.74,40.61266,2.29416,40.6774055513,1.5626600000000002,0.26416,1.5848302058,39.05,2.03,39.102728805,132.34
2020-11-04 00:30:00,39.03638,-17.43612,42.7534471611,1.69638,0.08388000000000001,1.6984525189,37.34,-17.52,41.2459210104,132.38,39.60638,1.98388,39.6560350585,1.69638,0.08388000000000001,1.6984525189,37.91,1.9,37.9575829051,131.96
2020-11-04 01:00:00,38.04874,-17.54256,41.8980671027,1.64874,0.20744,1.6617385297,36.4,-17.75,40.4971912606,132.38,38.61874,1.8874400000000002,38.6648355608,1.64874,0.20744,1.6617385297,36.97,1.6800000000000002,37.0081518047,131.96
2020-11-04 01:30:00,37.45578,-17.59762,41.3837127995,1.5857800000000002,0.24238,1.604196457,35.87,-17.84,40.0614839965,132.97,38.00578,2.01238,38.0590197808,1.5857800000000002,0.24238,1.604196457,36.42,1.77,36.4629853413,132.56
2020-11-04 02:00:00,36.83912,-17.9308,40.9711404651,2.31912,-0.1608,2.3246879822,34.52,-17.77,38.8252920144,133.18,37.38912,1.6992,37.4277113248,2.31912,-0.1608,2.3246879822,35.07,1.8599999999999999,35.1192895714,132.75
2020-11-04 02:30:00,36.37362,-17.09992,40.1926298705,2.22362,-0.00992,2.2236421274,34.15,-17.09,38.1875712765,133.67,36.85362,0.12008,36.8538156276,2.22362,-0.00992,2.2236421274,34.63,0.13,34.6302440072,133.27
2020-11-04 03:00:00,35.76278,-10.13016,37.1698342067,2.23278,-0.05016,2.2333433578,33.53,-10.08,35.0123878077,131.29,35.83278,-10.31016,37.2865595323,2.23278,-0.05016,2.2333433578,33.6,-10.26,35.1315755411,130.86
2020-11-04 03:30:00,35.60248,-10.14586,37.0199278402,2.94248,-0.44586000000000003,2.9760678235,32.66,-9.7,34.070010273,131.29,35.65248,-10.31586,37.1149066776,2.94248,-0.44586000000000003,2.9760678235,32.71,-9.87,34.1666650407,130.86
2020-11-04 04:00:00,35.59492,-10.17964,37.0219313426,2.78492,-0.37964000000000003,2.8106771312000003,32.81,-9.8,34.2423144662,131.66,35.65492,-10.34964,37.1266530721,2.78492,-0.37964000000000003,2.8106771312000003,32.87,-9.97,34.3487670812,131.22
2020-11-04 04:30:00,35.62014,-10.25578,37.0671741171,2.69014,-0.22578,2.6995980864,32.93,-10.03,34.423622703,131.84,35.68014,-10.43578,37.1749632768,2.69014,-0.22578,2.6995980864,32.99,-10.21,34.5338124162,131.37
2020-11-04 05:00:00,36.02848,-10.28556,37.4679078095,2.83848,-0.39556,2.8659093538000002,33.19,-9.89,34.6321844532,131.63,36.08848,-10.45556,37.572558119199996,2.83848,-0.39556,2.8659093538000002,33.25,-10.06,34.7385391172,131.13
2020-11-04 05:30:00,37.1117,-9.78484,38.3799605356,2.9917,-0.5348400000000001,3.0391319016,34.12,-9.25,35.3516180676,130.68,37.1717,-9.95484,38.4816075589,2.9917,-0.5348400000000001,3.0391319016,34.18,-9.42,35.454319906,130.23
2020-11-04 06:00:00,38.58202,-9.32396,39.6926756135,3.02202,-0.48396000000000006,3.0605264518,35.56,-8.84,36.6423143374,130.17,38.65202,-9.48396,39.7985445382,3.02202,-0.48396000000000006,3.0605264518,35.63,-9.0,36.7491074722,129.71
2020-11-04 06:30:00,42.9587,-7.8827,43.6759300414,2.4787,-0.20270000000000002,2.486974262,40.48,-7.68,41.202097034,130.5,43.0287,-8.0527,43.7757352991,2.4787,-0.20270000000000002,2.486974262,40.55,-7.85,41.3028449383,130.01
2020-11-04 07:00:00,46.06708,-6.98642,46.5938399807,2.2970800000000002,-0.09642,2.2991027256,43.77,-6.89,44.3089720034,129.91,46.15708,-7.14642,46.7070375098,2.2970800000000002,-0.09642,2.2991027256,43.86,-7.05,44.4229906692,129.41
2020-11-04 07:30:00,51.0785,-10.32878,52.1123484266,2.4085,0.10122,2.4106260055,48.67,-10.43,49.7750318935,130.77,51.658500000000004,5.90122,51.9944710497,2.4085,0.10122,2.4106260055,49.25,5.8,49.5903468429,130.29
2020-11-04 08:00:00,54.32302,-11.47792,55.522366209,5.9930200000000005,0.13208,5.994475277,48.33,-11.61,49.7049393924,131.27,54.99302,7.67208,55.5256072479,5.9930200000000005,0.13208,5.994475277,49.0,7.54,49.5767243775,130.77
2020-11-04 08:30:00,56.24,-11.15752,57.3360955468,8.36,0.13248000000000001,8.3610496321,47.88,-11.29,49.1930736995,131.17,56.9,7.97248,57.4558129118,8.36,0.13248000000000001,8.3610496321,48.54,7.84,49.169067512,130.68
2020-11-04 09:00:00,57.65154,-10.47488,58.5954194062,10.09154,-0.14488,10.0925799371,47.56,-10.33,48.6689069119,131.02,58.31154,8.61512,58.9445161977,10.09154,-0.14488,10.0925799371,48.22,8.76,49.009244026,130.57
2020-11-04 09:30:00,58.42804,-10.26,59.3220318115,11.92804,-0.34,11.932884741,46.5,-9.92,47.5463605337,130.95,59.06804,8.82,59.7229080792,11.92804,-0.34,11.932884741,47.14,9.16,48.021715921,130.53
2020-11-04 10:00:00,58.96558,-10.1248,59.8285149388,12.41558,-0.2048,12.4172690144,46.55,-9.92,47.5952613187,131.33,59.60558,9.0652,60.29098621,12.41558,-0.2048,12.4172690144,47.19,9.27,48.0918808116,130.92
2020-11-04 10:30:00,59.28574,-10.15528,60.1492201049,9.52574,-0.5152800000000001,9.5396664526,49.76,-9.64,50.6851773204,131.59,59.96574,9.07472,60.648499708,9.52574,-0.5152800000000001,9.5396664526,50.44,9.59,51.3435653222,131.16
2020-11-04 11:00:00,58.81974,-10.2262,59.7020684743,10.02974,-0.6662,10.0518409711,48.79,-9.56,49.7177805217,131.69,59.47974,9.0438,60.163359189,10.02974,-0.6662,10.0518409711,49.45,9.71,50.3943111869,131.24
2020-11-04 11:30:00,58.4463,-10.53666,59.3884768928,11.2263,-1.01666,11.2722406489,47.22,-9.52,48.1701027609,131.88,59.1063,8.76334,59.7524127349,11.2263,-1.01666,11.2722406489,47.88,9.78,48.8686279734,131.37
2020-11-04 12:00:00,58.4579,-10.55504,59.403155992,11.6479,-0.41504,11.6552920432,46.81,-10.14,47.8956751701,132.08,59.1079,8.79496,59.7586409134,11.6479,-0.41504,11.6552920432,47.46,9.21,48.3453793035,131.53
2020-11-04 12:30:00,58.57736,-10.67862,59.5427579952,10.58736,-0.54862,10.6015647748,47.99,-10.13,49.0474973877,132.4,59.22736,8.78138,59.874809455,10.58736,-0.54862,10.6015647748,48.64,9.33,49.5267452999,131.84
2020-11-04 13:00:00,58.11674,-10.9267,59.1350001363,10.60674,-0.4567,10.6165676335,47.51,-10.47,48.6499845838,132.55,58.78674,8.5633,59.4071620827,10.60674,-0.4567,10.6165676335,48.18,9.02,49.0170664157,131.98
2020-11-04 13:30:00,58.15486,-10.9561,59.1779001725,13.19486,-0.3961,13.2008039766,44.96,-10.56,46.1834948872,132.95,58.78486,8.6439,59.4169737737,13.19486,-0.3961,13.2008039766,45.59,9.04,46.4776257999,132.35
2020-11-04 14:00:00,57.7277,-11.02174,58.7704526094,11.9277,-0.35174000000000005,11.9328851632,45.8,-10.67,47.0264702056,133.01,58.3777,8.58826,59.0060511059,11.9277,-0.35174000000000005,11.9328851632,46.45,8.94,47.3024957058,132.41
2020-11-04 14:30:00,56.92328,-11.16004,58.0069504349,10.73328,-0.10004,10.7337462034,46.19,-11.06,47.4956808563,133.01,57.57328,8.47996,58.1944352285,10.73328,-0.10004,10.7337462034,46.84,8.58,47.6193448086,132.41
2020-11-04 15:00:00,56.47518,-11.32544,57.5995794015,8.03518,0.12456,8.036145396,48.44,-11.45,49.7748540932,133.01,57.14518,8.29456,57.744015472,8.03518,0.12456,8.036145396,49.11,8.17,49.7849475243,132.41
2020-11-04 15:30:00,56.75974,-11.26114,57.8660639664,3.93974,0.09886,3.9409801531,52.82,-11.36,54.027789146,132.86,57.46974,8.34886,58.073009901,3.93974,0.09886,3.9409801531,53.53,8.25,54.1620106717,132.32
2020-11-04 16:00:00,58.35026,-12.03036,59.5775327099,2.78026,0.29964,2.7963600979,55.57,-12.33,56.9214704659,133.24,59.08026,7.66964,59.5760060712,2.78026,0.29964,2.7963600979,56.3,7.37,56.7803390268,132.7
2020-11-04 16:30:00,59.98788,-12.82178,61.3428381253,1.69788,0.32822,1.7293134078999999,58.29,-13.15,59.7548876662,133.02,60.75788,6.78822,61.1359134459,1.69788,0.32822,1.7293134078999999,59.06,6.46,59.4122478955,132.47
2020-11-04 17:00:00,62.30862,-12.49234,63.5485852319,1.48862,0.32766,1.5242541061,60.82,-12.82,62.1564542103,132.07,63.09862,6.88766,63.4734251965,1.48862,0.32766,1.5242541061,61.61,6.5600000000000005,61.9582577224,131.56
2020-11-04 17:30:00,65.2309,-13.4948,66.6121606154,9.6109,-1.1648,9.6812270839,55.62,-12.33,56.9702843595,132.32,65.9709,5.9252,66.2364525156,9.6109,-1.1648,9.6812270839,56.36,7.09,56.80420495,131.77
2020-11-04 18:00:00,65.69716,-13.62558,67.0952551407,10.79716,-1.8155800000000002,10.9487439829,54.9,-11.81,56.155908861,132.32,66.42716,5.82442,66.682017471,10.79716,-1.8155800000000002,10.9487439829,55.63,7.64,56.1521727095,131.8
2020-11-04 18:30:00,64.4981,-13.958,65.9911408267,10.9981,-1.8679999999999999,11.1556096924,53.5,-12.09,54.8490483053,132.61,65.2281,5.612,65.4690734134,10.9981,-1.8679999999999999,11.1556096924,54.23,7.48,54.7434315695,132.14
2020-11-04 19:00:00,63.04898,-13.36552,64.4500659729,2.40898,0.10448,2.4112446394,60.64,-13.47,62.1180368331,132.19,63.83898,6.06448,64.1263852491,2.40898,0.10448,2.4112446394,61.43,5.96,61.718445379,131.77
2020-11-04 19:30:00,61.1461,-13.7843,62.6805589613,1.7661,0.1757,1.774818216,59.38,-13.96,60.9989016295,132.19,61.9361,5.6257,62.1910683595,1.7661,0.1757,1.774818216,60.17,5.45,60.4163173323,131.77
2020-11-04 20:00:00,58.86604,-14.51442,60.6290281401,1.6460400000000002,0.22558000000000003,1.6614252971,57.22,-14.74,59.0880360141,132.63,59.61604,5.00558,59.825814298,1.6460400000000002,0.22558000000000003,1.6614252971,57.97,4.78,58.1667370582,132.2
2020-11-04 20:30:00,56.45484,-15.29026,58.4888109838,3.30484,0.26974000000000004,3.3158297745,53.15,-15.56,55.38082791,131.55,57.17484,3.91974,57.3090454526,3.30484,0.26974000000000004,3.3158297745,53.87,3.65,53.9935125733,131.15
2020-11-04 21:00:00,53.83632,-15.87636,56.1284968442,1.71632,0.23364000000000001,1.7321495293,52.12,-16.11,54.5529696717,131.02,54.54632,3.15364,54.6374090783,1.71632,0.23364000000000001,1.7321495293,52.83,2.92,52.9106350368,130.62
2020-11-04 21:30:00,51.62996,-16.52616,54.2103932281,1.62996,0.21384000000000003,1.6439273546000002,50.0,-16.74,52.7278636017,131.63,52.31996,2.68384,52.3887508111,1.62996,0.21384000000000003,1.6439273546000002,50.69,2.47,50.7501428569,131.24
2020-11-04 22:00:00,48.88968,-17.7986,52.0287514021,1.5196800000000001,0.2414,1.5387336554000002,47.37,-18.04,50.6888399946,133.06,49.54968,1.8114,49.5827788457,1.5196800000000001,0.2414,1.5387336554000002,48.03,1.57,48.0556531534,132.66
2020-11-04 22:30:00,46.24886,-18.38104,49.7676569951,1.6188600000000002,0.14896,1.6256988593,44.63,-18.53,48.3238843637,132.8,46.88886,1.12896,46.9024492194,1.6188600000000002,0.14896,1.6256988593,45.27,0.98,45.2806062239,132.38
2020-11-04 23:00:00,43.44942,-19.0266,47.4327271606,1.58942,0.1734,1.5988506798,41.86,-19.2,46.0532257285,133.21,44.06942,0.5834,44.0732814151,1.58942,0.1734,1.5988506798,42.48,0.41000000000000003,42.4819785321,132.79
2020-11-04 23:30:00,41.55364,-17.97728,45.275684351,1.73364,0.15272000000000002,1.7403537135,39.82,-18.13,43.7530490366,133.74,42.17364,2.11272,42.2265259837,1.73364,0.15272000000000002,1.7403537135,40.44,1.96,40.4874696666,133.32
2020-11-05 00:00:00,38.68528,-19.27414,43.2208671988,2.04528,0.05586000000000001,2.0460426726,36.64,-19.33,41.4263020314,131.84,39.31528,0.41586,39.3174793319,2.04528,0.05586000000000001,2.0460426726,37.27,0.36,37.2717386233,131.43
2020-11-05 00:30:00,37.72388,-19.2858,42.3678321831,1.78388,0.11420000000000001,1.7875316765,35.94,-19.4,40.8416894851,131.84,38.35388,0.45420000000000005,38.356569303,1.78388,0.11420000000000001,1.7875316765,36.57,0.34,36.5715804963,131.43
2020-11-05 01:00:00,36.98672,-19.44792,41.7880251829,1.6267200000000002,0.15208000000000002,1.633813418,35.36,-19.6,40.4288214026,131.71,37.61672,0.22208000000000003,37.617375547500004,1.6267200000000002,0.15208000000000002,1.633813418,35.99,0.07,35.9900680744,131.31
2020-11-05 01:30:00,36.12262,-19.53082,41.0645419497,1.3226200000000001,0.34918000000000005,1.3679365251,34.8,-19.88,40.0781037476,132.08,36.74262,0.32918000000000003,36.7440945451,1.3226200000000001,0.34918000000000005,1.3679365251,35.42,-0.02,35.4200056465,131.7
2020-11-05 02:00:00,35.79844,-19.64772,40.8357834213,1.24844,0.42228000000000004,1.3179236822,34.55,-20.07,39.9563186492,132.72,36.40844,0.40228,36.4106623454,1.24844,0.42228000000000004,1.3179236822,35.16,-0.02,35.1600056883,132.32
2020-11-05 02:30:00,35.52292,-19.50296,40.5246010972,1.19292,0.47704,1.2847666278,34.33,-19.98,39.7208924875,132.25,36.13292,0.41704,36.1353266221,1.19292,0.47704,1.2847666278,34.94,-0.06,34.9400515168,131.84
2020-11-05 03:00:00,34.90082,-19.55236,40.0045249721,1.19082,0.47764000000000006,1.283040234,33.71,-20.03,39.2117966944,131.9,35.51082,0.26764000000000004,35.511828568,1.19082,0.47764000000000006,1.283040234,34.32,-0.21,34.3206424765,131.5
2020-11-05 03:30:00,34.49334,-19.88716,39.8156958651,1.18334,0.44284,1.2634875627,33.31,-20.33,39.0239029314,132.84,35.09334,0.13284,35.093591421,1.18334,0.44284,1.2634875627,33.91,-0.31,33.9114169565,132.4
2020-11-05 04:00:00,34.3772,-19.7753,39.6592280551,1.1872,0.4747,1.2785866924,33.19,-20.25,38.8797968102,132.65,34.9772,0.2247,34.9779217497,1.1872,0.4747,1.2785866924,33.79,-0.25,33.7909248172,132.21
2020-11-05 04:30:00,34.44428,-19.52866,39.5951636708,1.20428,0.47134000000000004,1.2932330471,33.24,-20.0,38.7930096796,131.66,35.03428,0.17134000000000002,35.0346989785,1.20428,0.47134000000000004,1.2932330471,33.83,-0.30000000000000004,33.8313301542,131.25
2020-11-05 05:00:00,34.73898,-19.36602,39.7723454435,1.22898,0.47398,1.317212542,33.51,-19.84,38.9428517189,131.43,35.33898,0.36398,35.3408543881,1.22898,0.47398,1.317212542,34.11,-0.11,34.1101773669,131.06
2020-11-05 05:30:00,35.80022,-19.05726,40.5565643362,1.26022,0.43274,1.3324482564,34.54,-19.49,39.6594465418,131.05,36.42022,0.49274000000000007,36.4235530606,1.26022,0.43274,1.3324482564,35.16,0.06,35.1600511945,130.65
2020-11-05 06:00:00,37.42522,-18.78196,41.8737282015,1.20522,0.43804000000000004,1.2823549781999999,36.22,-19.22,41.0036193524,131.6,38.04522,0.86804,38.0551213149,1.20522,0.43804000000000004,1.2823549781999999,36.84,0.43,36.8425094151,131.16
2020-11-05 06:30:00,41.72122,-17.28302,45.1593066666,1.19122,0.47698,1.2831660098,40.53,-17.76,44.2504067778,131.3,42.41122,2.33698,42.4755583531,1.19122,0.47698,1.2831660098,41.22,1.8599999999999999,41.2619437254,130.88
2020-11-05 07:00:00,44.92972,-16.55744,47.8834894158,1.18972,0.47256000000000004,1.280135396,43.74,-17.03,46.9383478618,131.43,45.62972,3.07256,45.7330512019,1.18972,0.47256000000000004,1.280135396,44.44,2.6,44.5159926319,130.98
2020-11-05 07:30:00,49.64688,-12.5568,51.2102130436,1.20688,0.4732,1.2963323549,48.44,-13.03,50.1618829391,130.73,50.35688,6.4532,50.7686828032,1.20688,0.4732,1.2963323549,49.15,5.98,49.5124519692,130.29
2020-11-05 08:00:00,53.75126,-10.3097,54.7310502885,1.60126,0.45030000000000003,1.6633711785,52.15,-10.76,53.2484750955,132.36,54.45126,9.2003,55.2230498585,1.60126,0.45030000000000003,1.6633711785,52.85,8.75,53.5694409155,131.93
2020-11-05 08:30:00,55.63446,-9.89974,56.5083886831,5.33446,0.45026000000000005,5.3534285798,50.3,-10.35,51.3537973279,133.09,56.32446,9.80026,57.1707083248,5.33446,0.45026000000000005,5.3534285798,50.99,9.35,51.8401639658,132.66
2020-11-05 09:00:00,56.36778,-9.51382,57.1650189637,8.77778,0.36618,8.7854145901,47.59,-9.88,48.6047579975,133.09,57.03778,10.21618,57.9454802476,8.77778,0.36618,8.7854145901,48.26,9.85,49.2549500051,132.73
2020-11-05 09:30:00,57.23358,-9.43036,58.0052960457,9.47358,0.33964000000000005,9.4796663098,47.76,-9.77,48.7490564011,133.09,57.89358,10.25964,58.7956360468,9.47358,0.33964000000000005,9.4796663098,48.42,9.92,49.4257301413,132.66
2020-11-05 10:00:00,57.707,-9.25234,58.4440214605,10.247,0.28766,10.2510368878,47.46,-9.54,48.4093296793,132.81,58.367,10.34766,59.2771520611,10.247,0.28766,10.2510368878,48.12,10.06,49.1603295351,132.37
2020-11-05 10:30:00,58.71184,-8.98924,59.3960149502,10.28184,0.16076000000000001,10.2830966913,48.43,-9.15,49.2867872761,132.74,59.39184,10.61076,60.3322375382,10.28184,0.16076000000000001,10.2830966913,49.11,10.45,50.2095070679,132.29
2020-11-05 11:00:00,57.7043,-9.12096,58.420699669,9.6743,-0.07096000000000001,9.6745602387,48.03,-9.05,48.8751818411,132.74,58.3743,10.49904,59.3109495912,9.6743,-0.07096000000000001,9.6745602387,48.7,10.57,49.8338730183,132.33
2020-11-05 11:30:00,57.56708,-9.2528,58.3059431582,10.27708,-0.1328,10.2779379822,47.29,-9.12,48.161379756,132.93,58.22708,10.3972,59.1480736218,10.27708,-0.1328,10.2779379822,47.95,10.53,49.0926002571,132.46
2020-11-05 12:00:00,58.51044,-8.85302,59.1764104362,13.16044,-0.11302000000000001,13.160925291,45.35,-8.74,46.1845222991,132.88,59.15044,10.78698,60.125980156,13.16044,-0.11302000000000001,13.160925291,45.99,10.9,47.2640465893,132.38
2020-11-05 12:30:00,58.70676,-8.91296,59.3794958353,12.28676,-0.17296,12.2879773136,46.42,-8.74,47.2356221511,132.55,59.35676,10.60704,60.2970501373,12.28676,-0.17296,12.2879773136,47.07,10.78,48.2886456633,132.0
2020-11-05 13:00:00,58.39248,-9.27382,59.1243220506,11.89248,-0.24382,11.8949791401,46.5,-9.03,47.3686700257,132.55,59.05248,10.25618,59.9365049226,11.89248,-0.24382,11.8949791401,47.16,10.5,48.3147555101,132.0
2020-11-05 13:30:00,57.83568,-9.92196,58.680585983,7.61568,-0.10196000000000001,7.6163624982,50.22,-9.82,51.1710934024,133.19,58.53568,9.75804,59.3434510094,7.61568,-0.10196000000000001,7.6163624982,50.92,9.86,51.8658461803,132.6
2020-11-05 14:00:00,56.76714,-10.26802,57.6883040009,7.53714,-0.06802000000000001,7.5374469219,49.23,-10.2,50.2755696139,133.71,57.43714,9.43198,58.2064197327,7.53714,-0.06802000000000001,7.5374469219,49.9,9.5,50.7962597048,133.15
2020-11-05 14:30:00,54.9434,-4.34686,55.1150831934,6.3934,0.03314,6.3934858895,48.55,-4.38,48.7471732514,131.27,55.0434,-4.27686,55.2093055111,6.3934,0.03314,6.3934858895,48.65,-4.31,48.840542585,130.71
2020-11-05 15:00:00,54.49888,-4.14956,54.6566260343,5.47888,0.12044,5.480203632,49.02,-4.27,49.2056226462,130.95,54.58888,-4.29956,54.7579403909,5.47888,0.12044,5.480203632,49.11,-4.42,49.3085033235,130.47
2020-11-05 15:30:00,55.32338,-3.9878,55.4669173784,4.15338,0.23220000000000002,4.1598656546,51.17,-4.22,51.3437172398,130.5,55.43338,-4.1378,55.5875976011,4.15338,0.23220000000000002,4.1598656546,51.28,-4.37,51.4658653867,130.02
2020-11-05 16:00:00,57.02692,-2.40936,57.0777944589,2.76692,0.28064,2.7811158005000003,54.26,-2.69,54.3266389536,129.73,57.12692,-2.5393600000000003,57.1833309444,2.76692,0.28064,2.7811158005000003,54.36,-2.8200000000000003,54.4330965498,129.25
2020-11-05 16:30:00,59.5866,-0.8444200000000001,59.5925829671,1.6066,0.37558,1.6499163301,57.98,-1.22,57.9928340401,131.75,59.7166,-0.7844200000000001,59.721751735,1.6066,0.37558,1.6499163301,58.11,-1.16,58.1215768884,131.26
2020-11-05 17:00:00,62.77876,-0.8391200000000001,62.7843677161,9.78876,-0.6991200000000001,9.8136940604,52.99,-0.14,52.9901849402,133.05,62.87876,-0.9891200000000001,62.8865392394,9.78876,-0.6991200000000001,9.8136940604,53.09,-0.29,53.0907920453,132.59
2020-11-05 17:30:00,65.70316,-1.5614,65.7217102938,18.40316,-2.2814,18.5440309519,47.3,0.72,47.305479598,132.99,65.80316,-1.7114,65.8254111719,18.40316,-2.2814,18.5440309519,47.4,0.5700000000000001,47.4034270913,132.5
2020-11-05 18:00:00,65.0775,-3.56112,65.1748615795,18.3875,-2.21112,18.519967816,46.69,-1.35,46.7095129497,133.52,65.1775,-3.71112,65.2830676202,18.3875,-2.21112,18.519967816,46.79,-1.5,46.8140374247,133.0
2020-11-05 18:30:00,63.3496,-3.88094,63.4683662579,13.5196,-1.73094,13.629957353,49.83,-2.15,49.8763611343,133.76,63.4596,-4.04094,63.5881280448,13.5196,-1.73094,13.629957353,49.94,-2.31,49.9933965639,133.25
2020-11-05 19:00:00,62.22602,-3.10596,62.3034874831,2.3860200000000003,0.19404000000000002,2.3938970241,59.84,-3.3,59.9309235704,133.81,62.34602,-3.25596,62.4309817748,2.3860200000000003,0.19404000000000002,2.3938970241,59.96,-3.45,60.059171656,133.34
